Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,2.50512,0.7306600000000001,2.6095,1.19952,0.34986,1.2495,1.3056,0.3808,1.3599999999999999,2.55312,0.7446600000000001,2.6595,1.19952,0.34986,1.2495,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-03-31 01:00:00,2.57616,0.75138,2.6835,1.19376,0.34818000000000005,1.2435,1.3824,0.4032,1.44,2.63376,0.7681800000000001,2.7435,1.19376,0.34818000000000005,1.2435,1.44,0.42,1.5
2019-03-31 01:30:00,1.18128,0.34454,1.2305,1.1784,0.3437,1.2275,0.00288,0.00084,0.003,1.18128,0.34454,1.2305,1.1784,0.3437,1.2275,0.00288,0.00084,0.003
2019-03-31 02:00:00,1.21968,0.35574000000000006,1.2705,1.2168,0.3549,1.2675,0.00288,0.00084,0.003,1.21968,0.35574000000000006,1.2705,1.2168,0.3549,1.2675,0.00288,0.00084,0.003
2019-03-31 02:30:00,2.49648,0.72814,2.6005000000000003,1.18128,0.34454,1.2305,1.3152,0.3836,1.37,2.55408,0.74494,2.6605,1.18128,0.34454,1.2305,1.3728,0.40040000000000003,1.43
2019-03-31 03:00:00,2.42592,0.7075600000000001,2.527,1.12032,0.32676000000000005,1.167,1.3056,0.3808,1.3599999999999999,2.47392,0.7215600000000001,2.577,1.12032,0.32676000000000005,1.167,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-03-31 03:30:00,2.34816,0.68488,2.446,1.07136,0.31248000000000004,1.116,1.2768,0.3724,1.33,2.39616,0.6988800000000001,2.496,1.07136,0.31248000000000004,1.116,1.3248,0.3864,1.38
2019-03-31 04:00:00,2.49792,0.7285600000000001,2.602,1.15392,0.33656,1.202,1.344,0.392,1.4,2.54592,0.7425600000000001,2.652,1.15392,0.33656,1.202,1.392,0.406,1.45
2019-03-31 04:30:00,2.53008,0.73794,2.6355,1.19568,0.34874000000000005,1.2455,1.3344,0.38920000000000005,1.3900000000000001,2.57808,0.75194,2.6855,1.19568,0.34874000000000005,1.2455,1.3824,0.4032,1.44
2019-03-31 05:00:00,2.46096,0.7177800000000001,2.5635,1.22256,0.35658,1.2735,1.2384,0.3612,1.29,2.50896,0.7317800000000001,2.6135,1.22256,0.35658,1.2735,1.2864,0.37520000000000003,1.34
2019-03-31 05:30:00,2.31024,0.6738200000000001,2.4065,1.14864,0.33502000000000004,1.1965,1.1616,0.3388,1.21,2.33904,0.68222,2.4365,1.14864,0.33502000000000004,1.1965,1.1904,0.3472,1.24
2019-03-31 06:00:00,2.45616,0.71638,2.5585,1.25616,0.36638000000000004,1.3085,1.2,0.35000000000000003,1.25,2.49456,0.72758,2.5985,1.25616,0.36638000000000004,1.3085,1.2384,0.3612,1.29
2019-03-31 06:30:00,2.60832,0.7607600000000001,2.717,1.24512,0.36316000000000004,1.297,1.3632,0.3976,1.42,2.65632,0.7747600000000001,2.767,1.24512,0.36316000000000004,1.297,1.4112,0.4116,1.47
2019-03-31 07:00:00,2.44512,0.71316,2.547,1.14912,0.33516,1.197,1.296,0.378,1.35,2.51232,0.7327600000000001,2.617,1.14912,0.33516,1.197,1.3632,0.3976,1.42
2019-03-31 07:30:00,2.7192,0.7931,2.8325,1.2984,0.37870000000000004,1.3525,1.4208,0.41440000000000005,1.48,2.7864,0.8127000000000001,2.9025,1.2984,0.37870000000000004,1.3525,1.488,0.434,1.55
2019-03-31 08:00:00,3.04992,0.88956,3.177,1.37952,0.40236000000000005,1.437,1.6703999999999999,0.4872,1.74,3.12672,0.9119600000000001,3.257,1.37952,0.40236000000000005,1.437,1.7472,0.5096,1.82
2019-03-31 08:30:00,3.08928,0.9010400000000001,3.218,1.36128,0.39704000000000006,1.418,1.728,0.504,1.8,3.17568,0.9262400000000001,3.308,1.36128,0.39704000000000006,1.418,1.8144,0.5292,1.8900000000000001
2019-03-31 09:00:00,3.2875199999999998,0.95886,3.4245,1.4155200000000001,0.41286000000000006,1.4745,1.8719999999999999,0.546,1.9500000000000002,3.4123200000000002,0.99526,3.5545,1.4155200000000001,0.41286000000000006,1.4745,1.9968,0.5824,2.08
2019-03-31 09:30:00,3.6072,1.0521,3.7575000000000003,1.5336,0.44730000000000003,1.5975000000000001,2.0736,0.6048,2.16,3.7032,1.0801,3.8575,1.5336,0.44730000000000003,1.5975000000000001,2.1696,0.6328,2.26
2019-03-31 10:00:00,3.63744,1.06092,3.789,1.5734400000000002,0.45892000000000005,1.639,2.064,0.602,2.15,3.72384,1.08612,3.879,1.5734400000000002,0.45892000000000005,1.639,2.1504,0.6272,2.24
2019-03-31 10:30:00,3.54768,1.03474,3.6955,1.56048,0.45514000000000004,1.6255000000000002,1.9872,0.5796,2.07,3.64368,1.06274,3.7955,1.56048,0.45514000000000004,1.6255000000000002,2.0832,0.6076,2.17
2019-03-31 11:00:00,3.44688,1.00534,3.5905,1.58448,0.46214000000000005,1.6505,1.8624,0.5432,1.94,3.5428800000000003,1.03334,3.6905,1.58448,0.46214000000000005,1.6505,1.9584000000000001,0.5712,2.04
2019-03-31 11:30:00,3.4536,1.0073,3.5975,1.6392,0.4781,1.7075,1.8144,0.5292,1.8900000000000001,3.5688,1.0409,3.7175000000000002,1.6392,0.4781,1.7075,1.9296000000000002,0.5628000000000001,2.01
2019-03-31 12:00:00,3.22224,0.9398200000000001,3.3565,1.41744,0.41342,1.4765000000000001,1.8048000000000002,0.5264,1.88,3.31824,0.9678200000000001,3.4565,1.41744,0.41342,1.4765000000000001,1.9008,0.5544,1.98
2019-03-31 12:30:00,3.25536,0.9494800000000001,3.391,1.48896,0.43428000000000005,1.5510000000000002,1.7664,0.5152,1.8399999999999999,3.3705600000000002,0.9830800000000001,3.511,1.48896,0.43428000000000005,1.5510000000000002,1.8816000000000002,0.5488000000000001,1.96
2019-03-31 13:00:00,3.73056,1.08808,3.886,1.67616,0.48888000000000004,1.746,2.0544000000000002,0.5992000000000001,2.14,3.83616,1.11888,3.996,1.67616,0.48888000000000004,1.746,2.16,0.63,2.25
2019-03-31 13:30:00,3.26832,0.9532600000000001,3.4045,1.5499200000000002,0.45206,1.6145,1.7184,0.5012,1.79,3.40272,0.9924600000000001,3.5445,1.5499200000000002,0.45206,1.6145,1.8528,0.5404,1.9300000000000002
2019-03-31 14:00:00,2.85168,0.83174,2.9705,1.42128,0.41454,1.4805000000000001,1.4304000000000001,0.4172,1.49,3.01488,0.8793400000000001,3.1405,1.42128,0.41454,1.4805000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-03-31 14:30:00,2.97408,0.8674400000000001,3.098,1.45728,0.42504000000000003,1.518,1.5168,0.4424,1.58,3.13728,0.9150400000000001,3.268,1.45728,0.42504000000000003,1.518,1.6800000000000002,0.49,1.75
2019-03-31 15:00:00,3.02352,0.8818600000000001,3.1495,1.39152,0.40586000000000005,1.4495,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.16752,0.9238600000000001,3.2995,1.39152,0.40586000000000005,1.4495,1.776,0.518,1.85
2019-03-31 15:30:00,2.80128,0.8170400000000001,2.918,1.27488,0.37184,1.328,1.5264,0.44520000000000004,1.5899999999999999,2.96448,0.8646400000000001,3.088,1.27488,0.37184,1.328,1.6896,0.4928,1.76
2019-03-31 16:00:00,2.8224,0.8232,2.94,1.2192,0.3556,1.27,1.6032000000000002,0.4676,1.67,2.976,0.868,3.1,1.2192,0.3556,1.27,1.7568000000000001,0.5124000000000001,1.83
2019-03-31 16:30:00,3.07056,0.89558,3.1985,1.19856,0.34958,1.2485,1.8719999999999999,0.546,1.9500000000000002,3.19536,0.93198,3.3285,1.19856,0.34958,1.2485,1.9968,0.5824,2.08
2019-03-31 17:00:00,3.19008,0.93044,3.323,1.23168,0.35924,1.283,1.9584000000000001,0.5712,2.04,3.32448,0.9696400000000001,3.463,1.23168,0.35924,1.283,2.0928,0.6104,2.18
2019-03-31 17:30:00,3.18672,0.9294600000000001,3.3195,1.16112,0.33866,1.2095,2.0256,0.5908,2.11,3.31152,0.96586,3.4495,1.16112,0.33866,1.2095,2.1504,0.6272,2.24
2019-03-31 18:00:00,3.14688,0.9178400000000001,3.278,1.0924800000000001,0.31864000000000003,1.138,2.0544000000000002,0.5992000000000001,2.14,3.27168,0.9542400000000001,3.408,1.0924800000000001,0.31864000000000003,1.138,2.1792,0.6356,2.27
2019-03-31 18:30:00,3.27648,0.95564,3.4130000000000003,1.05888,0.30884,1.103,2.2176,0.6468,2.31,3.36288,0.98084,3.503,1.05888,0.30884,1.103,2.304,0.672,2.4
2019-03-31 19:00:00,3.456,1.008,3.6,1.0752,0.3136,1.12,2.3808,0.6944,2.48,3.5423999999999998,1.0332,3.69,1.0752,0.3136,1.12,2.4672,0.7196,2.5700000000000003
2019-03-31 19:30:00,3.54576,1.03418,3.6935000000000002,1.06896,0.31178,1.1135,2.4768,0.7224,2.58,3.63216,1.05938,3.7835,1.06896,0.31178,1.1135,2.5632,0.7476,2.67
2019-03-31 20:00:00,3.78864,1.1050200000000001,3.9465,1.12944,0.32942000000000005,1.1765,2.6592000000000002,0.7756000000000001,2.77,3.86544,1.12742,4.0265,1.12944,0.32942000000000005,1.1765,2.7359999999999998,0.798,2.85
2019-03-31 20:30:00,3.87792,1.13106,4.0395,1.10352,0.32186000000000003,1.1495,2.7744,0.8092,2.89,3.94512,1.15066,4.1095,1.10352,0.32186000000000003,1.1495,2.8416,0.8288000000000001,2.96
2019-03-31 21:00:00,3.61056,1.05308,3.761,1.10496,0.32228,1.151,2.5056000000000003,0.7308,2.61,3.70656,1.08108,3.8609999999999998,1.10496,0.32228,1.151,2.6016,0.7588,2.71
2019-03-31 21:30:00,3.40032,0.9917600000000001,3.542,1.01952,0.29736,1.062,2.3808,0.6944,2.48,3.50592,1.02256,3.652,1.01952,0.29736,1.062,2.4864,0.7252000000000001,2.59
2019-03-31 22:00:00,3.1536,0.9198000000000001,3.285,0.9456,0.2758,0.985,2.208,0.644,2.3,3.24,0.9450000000000001,3.375,0.9456,0.2758,0.985,2.2944,0.6692,2.39
2019-03-31 22:30:00,3.09168,0.9017400000000001,3.2205,0.9508800000000001,0.27734000000000003,0.9905,2.1408,0.6244000000000001,2.23,3.17808,0.9269400000000001,3.3105,0.9508800000000001,0.27734000000000003,0.9905,2.2272,0.6496000000000001,2.32
2019-03-31 23:00:00,3.1392,0.9156000000000001,3.27,1.1136,0.32480000000000003,1.16,2.0256,0.5908,2.11,3.2064,0.9352,3.34,1.1136,0.32480000000000003,1.16,2.0928,0.6104,2.18
2019-03-31 23:30:00,2.9568000000000003,0.8624,3.08,1.1136,0.32480000000000003,1.16,1.8432,0.5376000000000001,1.92,3.0048,0.8764000000000001,3.13,1.1136,0.32480000000000003,1.16,1.8912,0.5516,1.97
2019-04-01 00:00:00,2.6688,0.7784000000000001,2.7800000000000002,1.1136,0.32480000000000003,1.16,1.5552000000000001,0.4536,1.62,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.1136,0.32480000000000003,1.16,1.5936,0.46480000000000005,1.6600000000000001
2019-04-01 00:30:00,2.5473600000000003,0.7429800000000001,2.6535,1.03056,0.30058,1.0735000000000001,1.5168,0.4424,1.58,2.59536,0.7569800000000001,2.7035,1.03056,0.30058,1.0735000000000001,1.5648,0.45640000000000003,1.63
2019-04-01 01:00:00,2.5248,0.7364,2.63,0.912,0.266,0.9500000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.5728,0.7504000000000001,2.68,0.912,0.266,0.9500000000000001,1.6608,0.4844,1.73
2019-04-01 01:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.9144,0.2667,0.9525,1.6128,0.47040000000000004,1.6800000000000002,2.5848,0.7539,2.6925,0.9144,0.2667,0.9525,1.6703999999999999,0.4872,1.74
2019-04-01 02:00:00,2.6328,0.7679,2.7425,0.972,0.28350000000000003,1.0125,1.6608,0.4844,1.73,2.6808,0.7819,2.7925,0.972,0.28350000000000003,1.0125,1.7088,0.4984,1.78
2019-04-01 02:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.01136,0.29498,1.0535,1.6128,0.47040000000000004,1.6800000000000002,2.72016,0.7933800000000001,2.8335,1.01136,0.29498,1.0535,1.7088,0.4984,1.78
2019-04-01 03:00:00,2.60448,0.7596400000000001,2.713,1.02048,0.29764,1.063,1.584,0.462,1.65,2.78688,0.8128400000000001,2.903,1.02048,0.29764,1.063,1.7664,0.5152,1.8399999999999999
2019-04-01 03:30:00,2.6068800000000003,0.76034,2.7155,0.9556800000000001,0.27874000000000004,0.9955,1.6512,0.48160000000000003,1.72,2.77008,0.8079400000000001,2.8855,0.9556800000000001,0.27874000000000004,0.9955,1.8144,0.5292,1.8900000000000001
2019-04-01 04:00:00,2.58432,0.7537600000000001,2.692,0.95232,0.27776,0.992,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.75712,0.8041600000000001,2.872,0.95232,0.27776,0.992,1.8048000000000002,0.5264,1.88
2019-04-01 04:30:00,2.67504,0.78022,2.7865,0.9470400000000001,0.27622,0.9865,1.728,0.504,1.8,2.80944,0.81942,2.9265,0.9470400000000001,0.27622,0.9865,1.8624,0.5432,1.94
2019-04-01 05:00:00,2.65056,0.7730800000000001,2.761,1.00896,0.29428000000000004,1.051,1.6416,0.4788,1.71,2.8137600000000003,0.8206800000000001,2.931,1.00896,0.29428000000000004,1.051,1.8048000000000002,0.5264,1.88
2019-04-01 05:30:00,2.83296,0.82628,2.951,0.9993600000000001,0.29148,1.041,1.8336000000000001,0.5348,1.9100000000000001,2.96736,0.86548,3.091,0.9993600000000001,0.29148,1.041,1.968,0.5740000000000001,2.05
2019-04-01 06:00:00,3.19104,0.9307200000000001,3.324,0.9350400000000001,0.27272,0.974,2.2560000000000002,0.658,2.35,3.27744,0.9559200000000001,3.414,0.9350400000000001,0.27272,0.974,2.3424,0.6832,2.44
2019-04-01 06:30:00,3.7296,1.0878,3.885,0.9264,0.2702,0.965,2.8032,0.8176,2.92,3.7488,1.0934,3.9050000000000002,0.9264,0.2702,0.965,2.8224,0.8232,2.94
2019-04-01 07:00:00,4.1443200000000004,1.20876,4.317,0.92832,0.27076,0.967,3.216,0.9380000000000001,3.35,4.16352,1.21436,4.337,0.92832,0.27076,0.967,3.2352,0.9436,3.37
2019-04-01 07:30:00,4.4808,1.3069,4.6675,0.9384,0.2737,0.9775,3.5423999999999998,1.0332,3.69,4.4904,1.3097,4.6775,0.9384,0.2737,0.9775,3.552,1.036,3.7
2019-04-01 08:00:00,4.7616,1.3888,4.96,1.0848,0.3164,1.13,3.6768,1.0724,3.83,4.7616,1.3888,4.96,1.0848,0.3164,1.13,3.6768,1.0724,3.83
2019-04-01 08:30:00,4.97232,1.45026,5.1795,1.14192,0.33306,1.1895,3.8304,1.1172,3.99,5.00112,1.45866,5.2095,1.14192,0.33306,1.1895,3.8592,1.1256,4.02
2019-04-01 09:00:00,4.98672,1.45446,5.1945,1.10832,0.32326000000000005,1.1545,3.8784,1.1312,4.04,5.14992,1.5020600000000002,5.3645,1.10832,0.32326000000000005,1.1545,4.0416,1.1788,4.21
2019-04-01 09:30:00,4.92672,1.43696,5.132,1.05792,0.30856,1.102,3.8688000000000002,1.1284,4.03,5.10912,1.49016,5.322,1.05792,0.30856,1.102,4.0512,1.1816,4.22
2019-04-01 10:00:00,4.8072,1.4021,5.0075,1.1976,0.3493,1.2475,3.6096,1.0528,3.76,4.9992,1.4581,5.2075,1.1976,0.3493,1.2475,3.8016,1.1088,3.96
2019-04-01 10:30:00,4.72704,1.37872,4.924,1.27104,0.37072000000000005,1.324,3.456,1.008,3.6,4.90944,1.43192,5.114,1.27104,0.37072000000000005,1.324,3.6384,1.0612,3.79
2019-04-01 11:00:00,4.67184,1.3626200000000002,4.8665,1.35024,0.39382000000000006,1.4065,3.3216,0.9688,3.46,4.86384,1.41862,5.0665,1.35024,0.39382000000000006,1.4065,3.5136000000000003,1.0248,3.66
2019-04-01 11:30:00,4.6992,1.3706,4.895,1.32,0.385,1.375,3.3792,0.9856,3.52,4.8816,1.4238,5.085,1.32,0.385,1.375,3.5616,1.0388,3.71
2019-04-01 12:00:00,4.48704,1.30872,4.674,1.53024,0.44632000000000005,1.5939999999999999,2.9568000000000003,0.8624,3.08,4.6790400000000005,1.3647200000000002,4.874,1.53024,0.44632000000000005,1.5939999999999999,3.1488,0.9184,3.2800000000000002
2019-04-01 12:30:00,4.45632,1.29976,4.642,1.64352,0.47936000000000006,1.712,2.8128,0.8204,2.93,4.64832,1.35576,4.842,1.64352,0.47936000000000006,1.712,3.0048,0.8764000000000001,3.13
2019-04-01 13:00:00,4.404,1.2845,4.5875,1.6680000000000001,0.48650000000000004,1.7375,2.7359999999999998,0.798,2.85,4.596,1.3405,4.7875,1.6680000000000001,0.48650000000000004,1.7375,2.928,0.854,3.05
2019-04-01 13:30:00,4.31616,1.25888,4.496,1.6857600000000001,0.49168000000000006,1.756,2.6304,0.7672,2.74,4.50816,1.31488,4.696,1.6857600000000001,0.49168000000000006,1.756,2.8224,0.8232,2.94
2019-04-01 14:00:00,4.3032,1.2551,4.4825,1.6632,0.48510000000000003,1.7325,2.64,0.77,2.75,4.4856,1.3083,4.6725,1.6632,0.48510000000000003,1.7325,2.8224,0.8232,2.94
2019-04-01 14:30:00,4.18368,1.22024,4.358,1.6684800000000002,0.48664,1.738,2.5152,0.7336,2.62,4.37568,1.27624,4.558,1.6684800000000002,0.48664,1.738,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-01 15:00:00,4.12896,1.20428,4.301,1.67136,0.48748,1.741,2.4576000000000002,0.7168,2.56,4.32096,1.26028,4.501,1.67136,0.48748,1.741,2.6496,0.7728,2.76
2019-04-01 15:30:00,4.08624,1.19182,4.2565,1.6382400000000001,0.47782,1.7065000000000001,2.448,0.714,2.55,4.26864,1.24502,4.4465,1.6382400000000001,0.47782,1.7065000000000001,2.6304,0.7672,2.74
2019-04-01 16:00:00,4.1664,1.2152,4.34,1.6128,0.47040000000000004,1.6800000000000002,2.5536,0.7448,2.66,4.3488,1.2684,4.53,1.6128,0.47040000000000004,1.6800000000000002,2.7359999999999998,0.798,2.85
2019-04-01 16:30:00,4.1784,1.2187000000000001,4.3525,1.6056,0.46830000000000005,1.6724999999999999,2.5728,0.7504000000000001,2.68,4.3608,1.2719,4.5425,1.6056,0.46830000000000005,1.6724999999999999,2.7552,0.8036000000000001,2.87
2019-04-01 17:00:00,4.28832,1.25076,4.467,1.5619200000000002,0.45556,1.627,2.7264,0.7952,2.84,4.46112,1.30116,4.647,1.5619200000000002,0.45556,1.627,2.8992,0.8456,3.02
2019-04-01 17:30:00,4.2528,1.2404,4.43,1.5264,0.44520000000000004,1.5899999999999999,2.7264,0.7952,2.84,4.4256,1.2908,4.61,1.5264,0.44520000000000004,1.5899999999999999,2.8992,0.8456,3.02
2019-04-01 18:00:00,4.15536,1.21198,4.3285,1.45776,0.42518000000000006,1.5185,2.6976,0.7868,2.81,4.3281600000000005,1.26238,4.5085,1.45776,0.42518000000000006,1.5185,2.8704,0.8372,2.99
2019-04-01 18:30:00,4.26672,1.2444600000000001,4.4445,1.31952,0.38486000000000004,1.3745,2.9472,0.8596,3.07,4.43952,1.29486,4.6245,1.31952,0.38486000000000004,1.3745,3.12,0.91,3.25
2019-04-01 19:00:00,4.236,1.2355,4.4125,1.4136,0.4123,1.4725000000000001,2.8224,0.8232,2.94,4.3992,1.2831000000000001,4.5825,1.4136,0.4123,1.4725000000000001,2.9856,0.8708,3.11
2019-04-01 19:30:00,4.13712,1.20666,4.3095,1.42992,0.41706000000000004,1.4895,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.30992,1.25706,4.4895,1.42992,0.41706000000000004,1.4895,2.88,0.84,3.0
2019-04-01 20:00:00,4.22112,1.23116,4.397,1.43712,0.41916000000000003,1.4969999999999999,2.784,0.812,2.9,4.38432,1.2787600000000001,4.567,1.43712,0.41916000000000003,1.4969999999999999,2.9472,0.8596,3.07
2019-04-01 20:30:00,4.36464,1.27302,4.5465,1.45584,0.42462000000000005,1.5165000000000002,2.9088000000000003,0.8484,3.03,4.49904,1.31222,4.6865,1.45584,0.42462000000000005,1.5165000000000002,3.0432,0.8876000000000001,3.17
2019-04-01 21:00:00,4.18656,1.22108,4.361,1.46976,0.42868000000000006,1.5310000000000001,2.7168,0.7924,2.83,4.34016,1.2658800000000001,4.521,1.46976,0.42868000000000006,1.5310000000000001,2.8704,0.8372,2.99
2019-04-01 21:30:00,3.98688,1.16284,4.153,1.47168,0.42924,1.533,2.5152,0.7336,2.62,4.12128,1.20204,4.293,1.47168,0.42924,1.533,2.6496,0.7728,2.76
2019-04-01 22:00:00,3.63072,1.05896,3.782,1.48032,0.43176000000000003,1.542,2.1504,0.6272,2.24,3.75552,1.0953600000000001,3.912,1.48032,0.43176000000000003,1.542,2.2752,0.6636000000000001,2.37
2019-04-01 22:30:00,3.33072,0.9714600000000001,3.4695,1.48752,0.43386,1.5495,1.8432,0.5376000000000001,1.92,3.44592,1.00506,3.5895,1.48752,0.43386,1.5495,1.9584000000000001,0.5712,2.04
2019-04-01 23:00:00,3.0864,0.9002,3.215,1.4448,0.4214,1.505,1.6416,0.4788,1.71,3.1824,0.9282,3.315,1.4448,0.4214,1.505,1.7376,0.5068,1.81
2019-04-01 23:30:00,2.84784,0.83062,2.9665,1.44624,0.42182000000000003,1.5065,1.4016,0.4088,1.46,2.92464,0.8530200000000001,3.0465,1.44624,0.42182000000000003,1.5065,1.4784000000000002,0.4312,1.54
2019-04-02 00:00:00,2.71056,0.7905800000000001,2.8235,1.45296,0.42378000000000005,1.5135,1.2576,0.3668,1.31,2.7777600000000002,0.81018,2.8935,1.45296,0.42378000000000005,1.5135,1.3248,0.3864,1.38
2019-04-02 00:30:00,2.6328,0.7679,2.7425,1.452,0.42350000000000004,1.5125000000000002,1.1808,0.34440000000000004,1.23,2.7,0.7875000000000001,2.8125,1.452,0.42350000000000004,1.5125000000000002,1.248,0.364,1.3
2019-04-02 01:00:00,2.57424,0.75082,2.6814999999999998,1.45104,0.42322000000000004,1.5115,1.1232,0.3276,1.17,2.63184,0.7676200000000001,2.7415000000000003,1.45104,0.42322000000000004,1.5115,1.1808,0.34440000000000004,1.23
2019-04-02 01:30:00,2.59008,0.7554400000000001,2.698,1.45728,0.42504000000000003,1.518,1.1328,0.3304,1.18,2.6476800000000003,0.77224,2.758,1.45728,0.42504000000000003,1.518,1.1904,0.3472,1.24
2019-04-02 02:00:00,2.6784,0.7812,2.79,1.4592,0.42560000000000003,1.52,1.2192,0.3556,1.27,2.7456,0.8008000000000001,2.86,1.4592,0.42560000000000003,1.52,1.2864,0.37520000000000003,1.34
2019-04-02 02:30:00,2.71056,0.7905800000000001,2.8235,1.46256,0.42658,1.5235,1.248,0.364,1.3,2.76816,0.8073800000000001,2.8835,1.46256,0.42658,1.5235,1.3056,0.3808,1.3599999999999999
2019-04-02 03:00:00,2.65968,0.7757400000000001,2.7705,1.45968,0.42574,1.5205000000000002,1.2,0.35000000000000003,1.25,2.72688,0.79534,2.8405,1.45968,0.42574,1.5205000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-04-02 03:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.46832,0.42826000000000003,1.5295,1.2096,0.3528,1.26,2.74512,0.80066,2.8595,1.46832,0.42826000000000003,1.5295,1.2768,0.3724,1.33
2019-04-02 04:00:00,2.64048,0.77014,2.7505,1.46928,0.42854000000000003,1.5305,1.1712,0.3416,1.22,2.69808,0.7869400000000001,2.8105,1.46928,0.42854000000000003,1.5305,1.2288000000000001,0.3584,1.28
2019-04-02 04:30:00,2.6601600000000003,0.77588,2.771,1.47936,0.43148000000000003,1.541,1.1808,0.34440000000000004,1.23,2.72736,0.7954800000000001,2.841,1.47936,0.43148000000000003,1.541,1.248,0.364,1.3
2019-04-02 05:00:00,2.67216,0.7793800000000001,2.7835,1.48176,0.43218,1.5434999999999999,1.1904,0.3472,1.24,2.73936,0.79898,2.8535,1.48176,0.43218,1.5434999999999999,1.2576,0.3668,1.31
2019-04-02 05:30:00,2.83392,0.8265600000000001,2.952,1.48032,0.43176000000000003,1.542,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.9203200000000002,0.8517600000000001,3.042,1.48032,0.43176000000000003,1.542,1.44,0.42,1.5
2019-04-02 06:00:00,3.03264,0.8845200000000001,3.159,1.50624,0.43932000000000004,1.569,1.5264,0.44520000000000004,1.5899999999999999,3.12864,0.9125200000000001,3.259,1.50624,0.43932000000000004,1.569,1.6224,0.4732,1.69
2019-04-02 06:30:00,3.61632,1.05476,3.767,1.54272,0.44996,1.607,2.0736,0.6048,2.16,3.7027200000000002,1.07996,3.857,1.54272,0.44996,1.607,2.16,0.63,2.25
2019-04-02 07:00:00,3.9888,1.1634,4.155,1.4928,0.4354,1.5550000000000002,2.496,0.728,2.6,4.0656,1.1858,4.235,1.4928,0.4354,1.5550000000000002,2.5728,0.7504000000000001,2.68
2019-04-02 07:30:00,4.47264,1.3045200000000001,4.659,1.47744,0.43092,1.5390000000000001,2.9952,0.8736,3.12,4.53024,1.32132,4.719,1.47744,0.43092,1.5390000000000001,3.0528,0.8904000000000001,3.18
2019-04-02 08:00:00,4.72272,1.3774600000000001,4.9195,1.45872,0.42546000000000006,1.5195,3.2640000000000002,0.9520000000000001,3.4,4.76112,1.38866,4.9595,1.45872,0.42546000000000006,1.5195,3.3024,0.9632000000000001,3.44
2019-04-02 08:30:00,5.028,1.4665,5.2375,1.4568,0.4249,1.5175,3.5712,1.0416,3.7199999999999998,5.076,1.4805000000000001,5.2875,1.4568,0.4249,1.5175,3.6192,1.0556,3.77
2019-04-02 09:00:00,4.99968,1.45824,5.208,1.48608,0.43344000000000005,1.548,3.5136000000000003,1.0248,3.66,5.06688,1.47784,5.2780000000000005,1.48608,0.43344000000000005,1.548,3.5808,1.0444,3.73
2019-04-02 09:30:00,5.07024,1.47882,5.2815,1.48944,0.43442000000000003,1.5514999999999999,3.5808,1.0444,3.73,5.10864,1.4900200000000001,5.3215,1.48944,0.43442000000000003,1.5514999999999999,3.6192,1.0556,3.77
2019-04-02 10:00:00,5.00928,1.4610400000000001,5.218,1.55328,0.45304000000000005,1.6179999999999999,3.456,1.008,3.6,5.05728,1.47504,5.268,1.55328,0.45304000000000005,1.6179999999999999,3.504,1.022,3.65
2019-04-02 10:30:00,4.94928,1.44354,5.1555,1.59888,0.46634000000000003,1.6655,3.3504,0.9772000000000001,3.49,4.99728,1.45754,5.2055,1.59888,0.46634000000000003,1.6655,3.3984,0.9912000000000001,3.54
2019-04-02 11:00:00,5.08512,1.48316,5.297,1.54272,0.44996,1.607,3.5423999999999998,1.0332,3.69,5.12352,1.49436,5.337,1.54272,0.44996,1.607,3.5808,1.0444,3.73
2019-04-02 11:30:00,5.0664,1.4777,5.2775,1.6008,0.46690000000000004,1.6675,3.4656000000000002,1.0108,3.61,5.1048,1.4889000000000001,5.3175,1.6008,0.46690000000000004,1.6675,3.504,1.022,3.65
2019-04-02 12:00:00,5.06688,1.47784,5.2780000000000005,1.61088,0.46984000000000004,1.678,3.456,1.008,3.6,5.10528,1.4890400000000001,5.318,1.61088,0.46984000000000004,1.678,3.4944,1.0192,3.64
2019-04-02 12:30:00,5.0352,1.4686,5.245,1.5984,0.4662,1.665,3.4368,1.0024,3.58,5.0736,1.4798,5.285,1.5984,0.4662,1.665,3.4752,1.0136,3.62
2019-04-02 13:00:00,5.11584,1.4921200000000001,5.329,1.60224,0.46732,1.669,3.5136000000000003,1.0248,3.66,5.13504,1.4977200000000002,5.349,1.60224,0.46732,1.669,3.5328,1.0304,3.68
2019-04-02 13:30:00,4.95264,1.44452,5.159,1.56384,0.45612,1.629,3.3888,0.9884000000000001,3.5300000000000002,5.01024,1.4613200000000002,5.219,1.56384,0.45612,1.629,3.4464,1.0052,3.59
2019-04-02 14:00:00,4.64832,1.35576,4.842,1.70112,0.49616000000000005,1.772,2.9472,0.8596,3.07,4.85952,1.41736,5.062,1.70112,0.49616000000000005,1.772,3.1584,0.9212,3.29
2019-04-02 14:30:00,4.51872,1.31796,4.707,1.74432,0.50876,1.8170000000000002,2.7744,0.8092,2.89,4.72992,1.3795600000000001,4.927,1.74432,0.50876,1.8170000000000002,2.9856,0.8708,3.11
2019-04-02 15:00:00,4.35168,1.26924,4.533,1.68288,0.49084000000000005,1.7530000000000001,2.6688,0.7784000000000001,2.7800000000000002,4.56288,1.33084,4.753,1.68288,0.49084000000000005,1.7530000000000001,2.88,0.84,3.0
2019-04-02 15:30:00,4.1328,1.2054,4.305,1.704,0.497,1.775,2.4288,0.7084,2.5300000000000002,4.344,1.267,4.525,1.704,0.497,1.775,2.64,0.77,2.75
2019-04-02 16:00:00,4.42128,1.2895400000000001,4.6055,1.61808,0.47194,1.6855,2.8032,0.8176,2.92,4.62288,1.34834,4.8155,1.61808,0.47194,1.6855,3.0048,0.8764000000000001,3.13
2019-04-02 16:30:00,4.77408,1.3924400000000001,4.973,1.38528,0.40404,1.443,3.3888,0.9884000000000001,3.5300000000000002,4.96608,1.4484400000000002,5.173,1.38528,0.40404,1.443,3.5808,1.0444,3.73
2019-04-02 17:00:00,4.4942400000000005,1.31082,4.6815,1.60464,0.46802000000000005,1.6715,2.8896,0.8428,3.01,4.67664,1.36402,4.8715,1.60464,0.46802000000000005,1.6715,3.072,0.896,3.2
2019-04-02 17:30:00,4.57152,1.33336,4.7620000000000005,1.65312,0.48216000000000003,1.722,2.9184,0.8512000000000001,3.04,4.65792,1.35856,4.852,1.65312,0.48216000000000003,1.722,3.0048,0.8764000000000001,3.13
2019-04-02 18:00:00,4.39392,1.28156,4.577,1.6387200000000002,0.47796000000000005,1.7069999999999999,2.7552,0.8036000000000001,2.87,4.49952,1.31236,4.687,1.6387200000000002,0.47796000000000005,1.7069999999999999,2.8608000000000002,0.8344,2.98
2019-04-02 18:30:00,4.4942400000000005,1.31082,4.6815,1.51824,0.44282000000000005,1.5815000000000001,2.976,0.868,3.1,4.59024,1.3388200000000001,4.7815,1.51824,0.44282000000000005,1.5815000000000001,3.072,0.896,3.2
2019-04-02 19:00:00,4.41792,1.28856,4.602,1.46112,0.42616000000000004,1.522,2.9568000000000003,0.8624,3.08,4.52352,1.31936,4.712,1.46112,0.42616000000000004,1.522,3.0624,0.8932,3.19
2019-04-02 19:30:00,4.44768,1.29724,4.633,1.45248,0.42364,1.513,2.9952,0.8736,3.12,4.55328,1.32804,4.743,1.45248,0.42364,1.513,3.1008,0.9044000000000001,3.23
2019-04-02 20:00:00,4.46208,1.30144,4.648,1.46688,0.42784000000000005,1.528,2.9952,0.8736,3.12,4.56768,1.33224,4.758,1.46688,0.42784000000000005,1.528,3.1008,0.9044000000000001,3.23
2019-04-02 20:30:00,4.41936,1.28898,4.6035,1.44336,0.42098,1.5035,2.976,0.868,3.1,4.53456,1.32258,4.7235,1.44336,0.42098,1.5035,3.0912,0.9016000000000001,3.22
2019-04-02 21:00:00,4.40592,1.28506,4.5895,1.44912,0.42266000000000004,1.5095,2.9568000000000003,0.8624,3.08,4.50192,1.3130600000000001,4.6895,1.44912,0.42266000000000004,1.5095,3.0528,0.8904000000000001,3.18
2019-04-02 21:30:00,4.15824,1.21282,4.3315,1.45104,0.42322000000000004,1.5115,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.25424,1.24082,4.4315,1.45104,0.42322000000000004,1.5115,2.8032,0.8176,2.92
2019-04-02 22:00:00,3.77904,1.10222,3.9365,1.44624,0.42182000000000003,1.5065,2.3328,0.6804,2.43,3.90384,1.13862,4.0665,1.44624,0.42182000000000003,1.5065,2.4576000000000002,0.7168,2.56
2019-04-02 22:30:00,3.40944,0.9944200000000001,3.5515,1.44144,0.42042,1.5015,1.968,0.5740000000000001,2.05,3.5246399999999998,1.02802,3.6715,1.44144,0.42042,1.5015,2.0832,0.6076,2.17
2019-04-02 23:00:00,3.14448,0.9171400000000001,3.2755,1.44528,0.42154,1.5055,1.6992,0.49560000000000004,1.77,3.25008,0.9479400000000001,3.3855,1.44528,0.42154,1.5055,1.8048000000000002,0.5264,1.88
2019-04-02 23:30:00,2.892,0.8435,3.0125,1.4424000000000001,0.4207,1.5025,1.4496,0.4228,1.51,2.9784,0.8687,3.1025,1.4424000000000001,0.4207,1.5025,1.536,0.448,1.6
2019-04-03 00:00:00,2.79984,0.81662,2.9165,1.4366400000000001,0.41902000000000006,1.4965,1.3632,0.3976,1.42,2.87664,0.8390200000000001,2.9965,1.4366400000000001,0.41902000000000006,1.4965,1.44,0.42,1.5
2019-04-03 00:30:00,2.66688,0.7778400000000001,2.778,1.43808,0.41944000000000004,1.498,1.2288000000000001,0.3584,1.28,2.74368,0.8002400000000001,2.858,1.43808,0.41944000000000004,1.498,1.3056,0.3808,1.3599999999999999
2019-04-03 01:00:00,2.64096,0.7702800000000001,2.751,1.44096,0.42028000000000004,1.501,1.2,0.35000000000000003,1.25,2.70816,0.78988,2.821,1.44096,0.42028000000000004,1.501,1.2671999999999999,0.36960000000000004,1.32
2019-04-03 01:30:00,2.64576,0.77168,2.7560000000000002,1.44576,0.42168000000000005,1.506,1.2,0.35000000000000003,1.25,2.71296,0.7912800000000001,2.826,1.44576,0.42168000000000005,1.506,1.2671999999999999,0.36960000000000004,1.32
2019-04-03 02:00:00,2.6947200000000002,0.7859600000000001,2.807,1.44672,0.42196000000000006,1.5070000000000001,1.248,0.364,1.3,2.77152,0.8083600000000001,2.887,1.44672,0.42196000000000006,1.5070000000000001,1.3248,0.3864,1.38
2019-04-03 02:30:00,2.7134400000000003,0.79142,2.8265000000000002,1.44624,0.42182000000000003,1.5065,1.2671999999999999,0.36960000000000004,1.32,2.79024,0.8138200000000001,2.9065000000000003,1.44624,0.42182000000000003,1.5065,1.344,0.392,1.4
2019-04-03 03:00:00,2.69376,0.78568,2.806,1.44576,0.42168000000000005,1.506,1.248,0.364,1.3,2.77056,0.80808,2.886,1.44576,0.42168000000000005,1.506,1.3248,0.3864,1.38
2019-04-03 03:30:00,2.7134400000000003,0.79142,2.8265000000000002,1.44624,0.42182000000000003,1.5065,1.2671999999999999,0.36960000000000004,1.32,2.78064,0.8110200000000001,2.8965,1.44624,0.42182000000000003,1.5065,1.3344,0.38920000000000005,1.3900000000000001
2019-04-03 04:00:00,2.7009600000000002,0.78778,2.8135,1.44336,0.42098,1.5035,1.2576,0.3668,1.31,2.76816,0.8073800000000001,2.8835,1.44336,0.42098,1.5035,1.3248,0.3864,1.38
2019-04-03 04:30:00,2.67216,0.7793800000000001,2.7835,1.44336,0.42098,1.5035,1.2288000000000001,0.3584,1.28,2.73936,0.79898,2.8535,1.44336,0.42098,1.5035,1.296,0.378,1.35
2019-04-03 05:00:00,2.68272,0.78246,2.7945,1.45392,0.42406000000000005,1.5145,1.2288000000000001,0.3584,1.28,2.74992,0.8020600000000001,2.8645,1.45392,0.42406000000000005,1.5145,1.296,0.378,1.35
2019-04-03 05:30:00,2.8430400000000002,0.8292200000000001,2.9615,1.45104,0.42322000000000004,1.5115,1.392,0.406,1.45,2.95824,0.86282,3.0815,1.45104,0.42322000000000004,1.5115,1.5072,0.43960000000000005,1.57
2019-04-03 06:00:00,3.1248,0.9114000000000001,3.255,1.464,0.427,1.525,1.6608,0.4844,1.73,3.2592,0.9506,3.395,1.464,0.427,1.525,1.7952,0.5236000000000001,1.87
2019-04-03 06:30:00,3.74928,1.09354,3.9055,1.46448,0.42714,1.5255,2.2848,0.6664,2.38,3.8164800000000003,1.11314,3.9755000000000003,1.46448,0.42714,1.5255,2.352,0.686,2.45
2019-04-03 07:00:00,4.29744,1.25342,4.4765,1.47504,0.43022000000000005,1.5365,2.8224,0.8232,2.94,4.34544,1.26742,4.5265,1.47504,0.43022000000000005,1.5365,2.8704,0.8372,2.99
2019-04-03 07:30:00,4.48464,1.30802,4.6715,1.4606400000000002,0.42602,1.5215,3.024,0.882,3.15,4.54224,1.32482,4.7315000000000005,1.4606400000000002,0.42602,1.5215,3.0816,0.8988,3.21
2019-04-03 08:00:00,4.6968,1.3699,4.8925,1.4424000000000001,0.4207,1.5025,3.2544,0.9492,3.39,4.7352,1.3811,4.9325,1.4424000000000001,0.4207,1.5025,3.2928,0.9604,3.43
2019-04-03 08:30:00,5.02368,1.46524,5.233,1.45248,0.42364,1.513,3.5712,1.0416,3.7199999999999998,5.06208,1.47644,5.273,1.45248,0.42364,1.513,3.6096,1.0528,3.76
2019-04-03 09:00:00,5.00352,1.45936,5.212,1.4899200000000001,0.43456000000000006,1.552,3.5136000000000003,1.0248,3.66,5.08992,1.48456,5.302,1.4899200000000001,0.43456000000000006,1.552,3.6,1.05,3.75
2019-04-03 09:30:00,5.16,1.505,5.375,1.464,0.427,1.525,3.696,1.078,3.85,5.2272,1.5246,5.445,1.464,0.427,1.525,3.7632,1.0976,3.92
2019-04-03 10:00:00,5.12256,1.49408,5.336,1.49376,0.43568,1.556,3.6288,1.0584,3.7800000000000002,5.15136,1.50248,5.366,1.49376,0.43568,1.556,3.6576,1.0668,3.81
2019-04-03 10:30:00,4.9704,1.4497,5.1775,1.5624,0.45570000000000005,1.6275,3.408,0.994,3.55,5.0088,1.4609,5.2175,1.5624,0.45570000000000005,1.6275,3.4464,1.0052,3.59
2019-04-03 11:00:00,4.9248,1.4364,5.13,1.5648,0.45640000000000003,1.63,3.36,0.98,3.5,4.944,1.442,5.15,1.5648,0.45640000000000003,1.63,3.3792,0.9856,3.52
2019-04-03 11:30:00,4.86528,1.41904,5.068,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.3312,0.9716,3.47,4.89408,1.42744,5.098,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.36,0.98,3.5
2019-04-03 12:00:00,4.68288,1.36584,4.878,1.55328,0.45304000000000005,1.6179999999999999,3.1296,0.9128000000000001,3.26,4.73088,1.37984,4.928,1.55328,0.45304000000000005,1.6179999999999999,3.1776,0.9268000000000001,3.31
2019-04-03 12:30:00,4.63152,1.35086,4.8245000000000005,1.5499200000000002,0.45206,1.6145,3.0816,0.8988,3.21,4.67952,1.36486,4.8745,1.5499200000000002,0.45206,1.6145,3.1296,0.9128000000000001,3.26
2019-04-03 13:00:00,4.64928,1.3560400000000001,4.843,1.57728,0.46004000000000006,1.643,3.072,0.896,3.2,4.68768,1.36724,4.883,1.57728,0.46004000000000006,1.643,3.1104,0.9072,3.24
2019-04-03 13:30:00,4.61712,1.34666,4.8095,1.6027200000000001,0.46746000000000004,1.6695,3.0144,0.8792000000000001,3.14,4.66512,1.36066,4.8595,1.6027200000000001,0.46746000000000004,1.6695,3.0624,0.8932,3.19
2019-04-03 14:00:00,4.48464,1.30802,4.6715,1.67184,0.48762000000000005,1.7415,2.8128,0.8204,2.93,4.53264,1.32202,4.7215,1.67184,0.48762000000000005,1.7415,2.8608000000000002,0.8344,2.98
2019-04-03 14:30:00,4.392,1.2810000000000001,4.575,1.6848,0.4914,1.755,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.4208,1.2894,4.605,1.6848,0.4914,1.755,2.7359999999999998,0.798,2.85
2019-04-03 15:00:00,4.32576,1.2616800000000001,4.506,1.69536,0.49448000000000003,1.766,2.6304,0.7672,2.74,4.35456,1.27008,4.536,1.69536,0.49448000000000003,1.766,2.6592000000000002,0.7756000000000001,2.77
2019-04-03 15:30:00,4.25184,1.2401200000000001,4.429,1.58304,0.46172,1.649,2.6688,0.7784000000000001,2.7800000000000002,4.27104,1.24572,4.449,1.58304,0.46172,1.649,2.688,0.784,2.8
2019-04-03 16:00:00,4.52352,1.31936,4.712,1.3651200000000001,0.39816,1.422,3.1584,0.9212,3.29,4.55232,1.32776,4.742,1.3651200000000001,0.39816,1.422,3.1872,0.9296000000000001,3.32
2019-04-03 16:30:00,4.67184,1.3626200000000002,4.8665,1.25424,0.36582000000000003,1.3065,3.4176,0.9968,3.56,4.71024,1.37382,4.9065,1.25424,0.36582000000000003,1.3065,3.456,1.008,3.6
2019-04-03 17:00:00,4.5288,1.3209,4.7175,1.4664000000000001,0.4277,1.5275,3.0624,0.8932,3.19,4.6056,1.3433,4.7975,1.4664000000000001,0.4277,1.5275,3.1392,0.9156000000000001,3.27
2019-04-03 17:30:00,4.3704,1.2747,4.5525,1.4328,0.4179,1.4925000000000002,2.9376,0.8568,3.06,4.4472000000000005,1.2971,4.6325,1.4328,0.4179,1.4925000000000002,3.0144,0.8792000000000001,3.14
2019-04-03 18:00:00,4.14912,1.2101600000000001,4.322,1.37472,0.40096000000000004,1.432,2.7744,0.8092,2.89,4.25472,1.24096,4.432,1.37472,0.40096000000000004,1.432,2.88,0.84,3.0
2019-04-03 18:30:00,4.25088,1.23984,4.428,1.32288,0.38584,1.3780000000000001,2.928,0.854,3.05,4.33728,1.26504,4.518,1.32288,0.38584,1.3780000000000001,3.0144,0.8792000000000001,3.14
2019-04-03 19:00:00,4.20672,1.22696,4.382,1.29792,0.37856,1.3519999999999999,2.9088000000000003,0.8484,3.03,4.32192,1.26056,4.502,1.29792,0.37856,1.3519999999999999,3.024,0.882,3.15
2019-04-03 19:30:00,4.188,1.2215,4.3625,1.2792,0.37310000000000004,1.3325,2.9088000000000003,0.8484,3.03,4.3416,1.2663,4.5225,1.2792,0.37310000000000004,1.3325,3.0624,0.8932,3.19
2019-04-03 20:00:00,4.30416,1.25538,4.4835,1.28016,0.37338000000000005,1.3335,3.024,0.882,3.15,4.46736,1.30298,4.6535,1.28016,0.37338000000000005,1.3335,3.1872,0.9296000000000001,3.32
2019-04-03 20:30:00,4.3632,1.2726,4.545,1.272,0.371,1.325,3.0912,0.9016000000000001,3.22,4.5264,1.3202,4.715,1.272,0.371,1.325,3.2544,0.9492,3.39
2019-04-03 21:00:00,4.27248,1.24614,4.4505,1.27728,0.37254000000000004,1.3305,2.9952,0.8736,3.12,4.42608,1.29094,4.6105,1.27728,0.37254000000000004,1.3305,3.1488,0.9184,3.2800000000000002
2019-04-03 21:30:00,4.04016,1.17838,4.2085,1.27536,0.37198000000000003,1.3285,2.7648,0.8064,2.88,4.17456,1.21758,4.3485,1.27536,0.37198000000000003,1.3285,2.8992,0.8456,3.02
2019-04-03 22:00:00,3.75552,1.0953600000000001,3.912,1.2883200000000001,0.37576000000000004,1.342,2.4672,0.7196,2.5700000000000003,3.88032,1.13176,4.042,1.2883200000000001,0.37576000000000004,1.342,2.592,0.756,2.7
2019-04-03 22:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.29504,0.37772000000000006,1.349,2.1408,0.6244000000000001,2.23,3.55104,1.03572,3.699,1.29504,0.37772000000000006,1.349,2.2560000000000002,0.658,2.35
2019-04-03 23:00:00,3.20448,0.93464,3.338,1.28448,0.37464000000000003,1.338,1.92,0.56,2.0,3.31008,0.9654400000000001,3.448,1.28448,0.37464000000000003,1.338,2.0256,0.5908,2.11
2019-04-03 23:30:00,2.95488,0.86184,3.078,1.2940800000000001,0.37744000000000005,1.348,1.6608,0.4844,1.73,3.03168,0.88424,3.158,1.2940800000000001,0.37744000000000005,1.348,1.7376,0.5068,1.81
2019-04-04 00:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.3123200000000002,0.38276000000000004,1.367,1.5072,0.43960000000000005,1.57,2.8963200000000002,0.8447600000000001,3.017,1.3123200000000002,0.38276000000000004,1.367,1.584,0.462,1.65
2019-04-04 00:30:00,2.71056,0.7905800000000001,2.8235,1.32816,0.38738000000000006,1.3835,1.3824,0.4032,1.44,2.7777600000000002,0.81018,2.8935,1.32816,0.38738000000000006,1.3835,1.4496,0.4228,1.51
2019-04-04 01:00:00,2.64576,0.77168,2.7560000000000002,1.31136,0.38248000000000004,1.366,1.3344,0.38920000000000005,1.3900000000000001,2.71296,0.7912800000000001,2.826,1.31136,0.38248000000000004,1.366,1.4016,0.4088,1.46
2019-04-04 01:30:00,2.6544,0.7742,2.765,1.3008,0.3794,1.355,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7216,0.7938000000000001,2.835,1.3008,0.3794,1.355,1.4208,0.41440000000000005,1.48
2019-04-04 02:00:00,2.76384,0.8061200000000001,2.879,1.30464,0.38052,1.359,1.4592,0.42560000000000003,1.52,2.8310400000000002,0.8257200000000001,2.949,1.30464,0.38052,1.359,1.5264,0.44520000000000004,1.5899999999999999
2019-04-04 02:30:00,2.80368,0.81774,2.9205,1.3060800000000001,0.38094000000000006,1.3605,1.4976,0.4368,1.56,2.87088,0.8373400000000001,2.9905,1.3060800000000001,0.38094000000000006,1.3605,1.5648,0.45640000000000003,1.63
2019-04-04 03:00:00,2.7744,0.8092,2.89,1.3248,0.3864,1.38,1.4496,0.4228,1.51,2.8512,0.8316,2.9699999999999998,1.3248,0.3864,1.38,1.5264,0.44520000000000004,1.5899999999999999
2019-04-04 03:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.34448,0.39214000000000004,1.4005,1.392,0.406,1.45,2.80368,0.81774,2.9205,1.34448,0.39214000000000004,1.4005,1.4592,0.42560000000000003,1.52
2019-04-04 04:00:00,2.69136,0.78498,2.8035,1.40496,0.40978000000000003,1.4635,1.2864,0.37520000000000003,1.34,2.76816,0.8073800000000001,2.8835,1.40496,0.40978000000000003,1.4635,1.3632,0.3976,1.42
2019-04-04 04:30:00,2.724,0.7945,2.8375,1.3992,0.4081,1.4575,1.3248,0.3864,1.38,2.7912,0.8141,2.9075,1.3992,0.4081,1.4575,1.392,0.406,1.45
2019-04-04 05:00:00,2.7729600000000003,0.80878,2.8885,1.3713600000000001,0.39998000000000006,1.4285,1.4016,0.4088,1.46,2.84976,0.83118,2.9685,1.3713600000000001,0.39998000000000006,1.4285,1.4784000000000002,0.4312,1.54
2019-04-04 05:30:00,2.916,0.8505,3.0375,1.3608,0.39690000000000003,1.4175,1.5552000000000001,0.4536,1.62,3.0696,0.8953000000000001,3.1975,1.3608,0.39690000000000003,1.4175,1.7088,0.4984,1.78
2019-04-04 06:00:00,3.19728,0.93254,3.3305,1.34448,0.39214000000000004,1.4005,1.8528,0.5404,1.9300000000000002,3.32208,0.9689400000000001,3.4605,1.34448,0.39214000000000004,1.4005,1.9776,0.5768,2.06
2019-04-04 06:30:00,3.72576,1.08668,3.8810000000000002,1.33536,0.38948000000000005,1.391,2.3904,0.6972,2.49,3.79296,1.10628,3.951,1.33536,0.38948000000000005,1.391,2.4576000000000002,0.7168,2.56
2019-04-04 07:00:00,4.1832,1.2201,4.3575,1.3512,0.3941,1.4075,2.832,0.8260000000000001,2.95,4.2312,1.2341,4.4075,1.3512,0.3941,1.4075,2.88,0.84,3.0
2019-04-04 07:30:00,4.60272,1.34246,4.7945,1.33872,0.39046000000000003,1.3945,3.2640000000000002,0.9520000000000001,3.4,4.65072,1.35646,4.8445,1.33872,0.39046000000000003,1.3945,3.312,0.966,3.45
2019-04-04 08:00:00,4.85904,1.41722,5.0615,1.37424,0.40082,1.4315,3.4848,1.0164,3.63,4.88784,1.42562,5.0915,1.37424,0.40082,1.4315,3.5136000000000003,1.0248,3.66
2019-04-04 08:30:00,5.16672,1.50696,5.382,1.40352,0.40936000000000006,1.462,3.7632,1.0976,3.92,5.18592,1.5125600000000001,5.402,1.40352,0.40936000000000006,1.462,3.7824,1.1032,3.94
2019-04-04 09:00:00,5.3616,1.5638,5.585,1.1856,0.3458,1.235,4.176,1.218,4.35,5.3808,1.5694,5.605,1.1856,0.3458,1.235,4.1952,1.2236,4.37
2019-04-04 09:30:00,5.41632,1.57976,5.642,1.15392,0.33656,1.202,4.2624,1.2432,4.44,5.42592,1.58256,5.652,1.15392,0.33656,1.202,4.272,1.246,4.45
2019-04-04 10:00:00,5.3616,1.5638,5.585,1.176,0.343,1.225,4.1856,1.2208,4.36,5.3808,1.5694,5.605,1.176,0.343,1.225,4.2048,1.2264,4.38
2019-04-04 10:30:00,5.03856,1.46958,5.2485,1.38096,0.40278,1.4385,3.6576,1.0668,3.81,5.06736,1.47798,5.2785,1.38096,0.40278,1.4385,3.6864,1.0752,3.84
2019-04-04 11:00:00,5.06784,1.47812,5.279,1.46784,0.42812000000000006,1.529,3.6,1.05,3.75,5.08704,1.48372,5.299,1.46784,0.42812000000000006,1.529,3.6192,1.0556,3.77
2019-04-04 11:30:00,5.1,1.4875,5.3125,1.3272,0.3871,1.3825,3.7728,1.1004,3.93,5.1096,1.4903,5.3225,1.3272,0.3871,1.3825,3.7824,1.1032,3.94
2019-04-04 12:00:00,5.1504,1.5022,5.365,1.3008,0.3794,1.355,3.8496,1.1228,4.01,5.1696,1.5078,5.385,1.3008,0.3794,1.355,3.8688000000000002,1.1284,4.03
2019-04-04 12:30:00,5.15376,1.50318,5.3685,1.33296,0.38878,1.3885,3.8208,1.1144,3.98,5.16336,1.50598,5.3785,1.33296,0.38878,1.3885,3.8304,1.1172,3.99
2019-04-04 13:00:00,5.09328,1.48554,5.3055,1.34928,0.39354000000000006,1.4055,3.7439999999999998,1.092,3.9,5.11248,1.4911400000000001,5.3255,1.34928,0.39354000000000006,1.4055,3.7632,1.0976,3.92
2019-04-04 13:30:00,5.05824,1.47532,5.269,1.33344,0.38892000000000004,1.389,3.7248,1.0864,3.88,5.08704,1.48372,5.299,1.33344,0.38892000000000004,1.389,3.7536,1.0948,3.91
2019-04-04 14:00:00,4.98144,1.45292,5.189,1.31424,0.38332000000000005,1.369,3.6672000000000002,1.0696,3.8200000000000003,5.01024,1.4613200000000002,5.219,1.31424,0.38332000000000005,1.369,3.696,1.078,3.85
2019-04-04 14:30:00,5.0808,1.4819,5.2925,1.212,0.35350000000000004,1.2625,3.8688000000000002,1.1284,4.03,5.1,1.4875,5.3125,1.212,0.35350000000000004,1.2625,3.888,1.134,4.05
2019-04-04 15:00:00,4.93344,1.43892,5.139,1.41024,0.41132,1.469,3.5232,1.0276,3.67,4.96224,1.44732,5.169,1.41024,0.41132,1.469,3.552,1.036,3.7
2019-04-04 15:30:00,4.85184,1.41512,5.054,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.2544,0.9492,3.39,4.89984,1.4291200000000002,5.104,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.3024,0.9632000000000001,3.44
2019-04-04 16:00:00,4.89984,1.4291200000000002,5.104,1.53024,0.44632000000000005,1.5939999999999999,3.3696,0.9828,3.51,4.94784,1.44312,5.154,1.53024,0.44632000000000005,1.5939999999999999,3.4176,0.9968,3.56
2019-04-04 16:30:00,4.9152000000000005,1.4336,5.12,1.4304000000000001,0.4172,1.49,3.4848,1.0164,3.63,4.9728,1.4504000000000001,5.18,1.4304000000000001,0.4172,1.49,3.5423999999999998,1.0332,3.69
2019-04-04 17:00:00,4.8648,1.4189,5.0675,1.5528,0.4529,1.6175000000000002,3.312,0.966,3.45,4.9512,1.4441,5.1575,1.5528,0.4529,1.6175000000000002,3.3984,0.9912000000000001,3.54
2019-04-04 17:30:00,4.79568,1.39874,4.9955,1.57008,0.45794,1.6355,3.2256,0.9408000000000001,3.36,4.89168,1.4267400000000001,5.0955,1.57008,0.45794,1.6355,3.3216,0.9688,3.46
2019-04-04 18:00:00,4.7016,1.3713,4.8975,1.5528,0.4529,1.6175000000000002,3.1488,0.9184,3.2800000000000002,4.836,1.4105,5.0375,1.5528,0.4529,1.6175000000000002,3.2832,0.9576,3.42
2019-04-04 18:30:00,4.76112,1.38866,4.9595,1.61232,0.47026,1.6795,3.1488,0.9184,3.2800000000000002,4.89552,1.42786,5.0995,1.61232,0.47026,1.6795,3.2832,0.9576,3.42
2019-04-04 19:00:00,4.76592,1.39006,4.9645,1.63632,0.47726,1.7045,3.1296,0.9128000000000001,3.26,4.88112,1.42366,5.0845,1.63632,0.47726,1.7045,3.2448,0.9464,3.38
2019-04-04 19:30:00,4.608,1.344,4.8,1.4304000000000001,0.4172,1.49,3.1776,0.9268000000000001,3.31,4.7328,1.3804,4.93,1.4304000000000001,0.4172,1.49,3.3024,0.9632000000000001,3.44
2019-04-04 20:00:00,4.64832,1.35576,4.842,1.45152,0.42336,1.512,3.1968,0.9324,3.33,4.7731200000000005,1.39216,4.9719999999999995,1.45152,0.42336,1.512,3.3216,0.9688,3.46
2019-04-04 20:30:00,4.51728,1.3175400000000002,4.7055,1.41648,0.41314,1.4755,3.1008,0.9044000000000001,3.23,4.68048,1.36514,4.8755,1.41648,0.41314,1.4755,3.2640000000000002,0.9520000000000001,3.4
2019-04-04 21:00:00,4.39728,1.28254,4.5805,1.40208,0.40894,1.4605000000000001,2.9952,0.8736,3.12,4.56048,1.33014,4.7505,1.40208,0.40894,1.4605000000000001,3.1584,0.9212,3.29
2019-04-04 21:30:00,4.20672,1.22696,4.382,1.45152,0.42336,1.512,2.7552,0.8036000000000001,2.87,4.35072,1.26896,4.532,1.45152,0.42336,1.512,2.8992,0.8456,3.02
2019-04-04 22:00:00,3.9283200000000003,1.1457600000000001,4.092,1.43232,0.41776,1.492,2.496,0.728,2.6,4.06272,1.18496,4.232,1.43232,0.41776,1.492,2.6304,0.7672,2.74
2019-04-04 22:30:00,3.54672,1.03446,3.6945,1.36752,0.39886000000000005,1.4245,2.1792,0.6356,2.27,3.6619200000000003,1.06806,3.8145,1.36752,0.39886000000000005,1.4245,2.2944,0.6692,2.39
2019-04-04 23:00:00,3.3168,0.9674,3.455,1.3008,0.3794,1.355,2.016,0.588,2.1,3.4032,0.9926,3.545,1.3008,0.3794,1.355,2.1024,0.6132000000000001,2.19
2019-04-04 23:30:00,3.03408,0.8849400000000001,3.1605,1.3060800000000001,0.38094000000000006,1.3605,1.728,0.504,1.8,3.12048,0.9101400000000001,3.2505,1.3060800000000001,0.38094000000000006,1.3605,1.8144,0.5292,1.8900000000000001
2019-04-05 00:00:00,2.83296,0.82628,2.951,1.33536,0.38948000000000005,1.391,1.4976,0.4368,1.56,2.9097600000000003,0.8486800000000001,3.031,1.33536,0.38948000000000005,1.391,1.5744,0.4592,1.6400000000000001
2019-04-05 00:30:00,2.7168,0.7924,2.83,1.3344,0.38920000000000005,1.3900000000000001,1.3824,0.4032,1.44,2.784,0.812,2.9,1.3344,0.38920000000000005,1.3900000000000001,1.4496,0.4228,1.51
2019-04-05 01:00:00,2.63184,0.7676200000000001,2.7415000000000003,1.36464,0.39802000000000004,1.4215,1.2671999999999999,0.36960000000000004,1.32,2.70864,0.7900200000000001,2.8215,1.36464,0.39802000000000004,1.4215,1.344,0.392,1.4
2019-04-05 01:30:00,2.6832000000000003,0.7826000000000001,2.795,1.3584,0.3962,1.415,1.3248,0.3864,1.38,2.7504,0.8022,2.865,1.3584,0.3962,1.415,1.392,0.406,1.45
2019-04-05 02:00:00,2.75952,0.80486,2.8745000000000003,1.32912,0.38766,1.3845,1.4304000000000001,0.4172,1.49,2.82672,0.8244600000000001,2.9445,1.32912,0.38766,1.3845,1.4976,0.4368,1.56
2019-04-05 02:30:00,2.77248,0.80864,2.888,1.33248,0.38864000000000004,1.388,1.44,0.42,1.5,2.8492800000000003,0.8310400000000001,2.968,1.33248,0.38864000000000004,1.388,1.5168,0.4424,1.58
2019-04-05 03:00:00,2.74416,0.8003800000000001,2.8585000000000003,1.42896,0.41678000000000004,1.4885000000000002,1.3152,0.3836,1.37,2.82096,0.8227800000000001,2.9385,1.42896,0.41678000000000004,1.4885000000000002,1.392,0.406,1.45
2019-04-05 03:30:00,2.748,0.8015,2.8625,1.4136,0.4123,1.4725000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.8344,0.8267,2.9525,1.4136,0.4123,1.4725000000000001,1.4208,0.41440000000000005,1.48
2019-04-05 04:00:00,2.74368,0.8002400000000001,2.858,1.4188800000000001,0.41384000000000004,1.478,1.3248,0.3864,1.38,2.82048,0.82264,2.938,1.4188800000000001,0.41384000000000004,1.478,1.4016,0.4088,1.46
2019-04-05 04:30:00,2.71536,0.79198,2.8285,1.45776,0.42518000000000006,1.5185,1.2576,0.3668,1.31,2.79216,0.8143800000000001,2.9085,1.45776,0.42518000000000006,1.5185,1.3344,0.38920000000000005,1.3900000000000001
2019-04-05 05:00:00,2.73312,0.7971600000000001,2.847,1.41792,0.41356000000000004,1.477,1.3152,0.3836,1.37,2.80992,0.8195600000000001,2.927,1.41792,0.41356000000000004,1.477,1.392,0.406,1.45
2019-04-05 05:30:00,2.8992,0.8456,3.02,1.4496,0.4228,1.51,1.4496,0.4228,1.51,2.976,0.868,3.1,1.4496,0.4228,1.51,1.5264,0.44520000000000004,1.5899999999999999
2019-04-05 06:00:00,3.15408,0.9199400000000001,3.2855,1.49328,0.43554000000000004,1.5554999999999999,1.6608,0.4844,1.73,3.27888,0.9563400000000001,3.4155,1.49328,0.43554000000000004,1.5554999999999999,1.7856,0.5208,1.8599999999999999
2019-04-05 06:30:00,3.74352,1.09186,3.8995,1.41072,0.41146000000000005,1.4695,2.3328,0.6804,2.43,3.82032,1.11426,3.9795,1.41072,0.41146000000000005,1.4695,2.4096,0.7028,2.51
