Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 07:00:00,4.2048,1.2264,4.38,1.4208,0.41440000000000005,1.48,2.784,0.812,2.9,4.2624,1.2432,4.44,1.4208,0.41440000000000005,1.48,2.8416,0.8288000000000001,2.96
2019-04-05 07:30:00,4.55136,1.32748,4.741,1.45056,0.42308,1.5110000000000001,3.1008,0.9044000000000001,3.23,4.60896,1.34428,4.801,1.45056,0.42308,1.5110000000000001,3.1584,0.9212,3.29
2019-04-05 08:00:00,4.82256,1.40658,5.0235,1.52976,0.44618,1.5935000000000001,3.2928,0.9604,3.43,4.86096,1.41778,5.0635,1.52976,0.44618,1.5935000000000001,3.3312,0.9716,3.47
2019-04-05 08:30:00,5.12688,1.4953400000000001,5.3405000000000005,1.54608,0.45094000000000006,1.6105,3.5808,1.0444,3.73,5.14608,1.50094,5.3605,1.54608,0.45094000000000006,1.6105,3.6,1.05,3.75
2019-04-05 09:00:00,5.07888,1.48134,5.2905,1.58448,0.46214000000000005,1.6505,3.4944,1.0192,3.64,5.10768,1.48974,5.3205,1.58448,0.46214000000000005,1.6505,3.5232,1.0276,3.67
2019-04-05 09:30:00,5.12832,1.49576,5.342,1.50912,0.44016000000000005,1.572,3.6192,1.0556,3.77,5.15712,1.5041600000000002,5.372,1.50912,0.44016000000000005,1.572,3.648,1.064,3.8
2019-04-05 10:00:00,4.92192,1.4355600000000002,5.127,1.54272,0.44996,1.607,3.3792,0.9856,3.52,4.9507200000000005,1.4439600000000001,5.157,1.54272,0.44996,1.607,3.408,0.994,3.55
2019-04-05 10:30:00,4.87776,1.4226800000000002,5.081,1.48896,0.43428000000000005,1.5510000000000002,3.3888,0.9884000000000001,3.5300000000000002,4.91616,1.43388,5.121,1.48896,0.43428000000000005,1.5510000000000002,3.4272,0.9996,3.5700000000000003
2019-04-05 11:00:00,4.9329600000000005,1.43878,5.1385,1.42896,0.41678000000000004,1.4885000000000002,3.504,1.022,3.65,4.96176,1.44718,5.1685,1.42896,0.41678000000000004,1.4885000000000002,3.5328,1.0304,3.68
2019-04-05 11:30:00,4.89936,1.4289800000000001,5.1035,1.5489600000000001,0.45178,1.6135000000000002,3.3504,0.9772000000000001,3.49,4.91856,1.43458,5.1235,1.5489600000000001,0.45178,1.6135000000000002,3.3696,0.9828,3.51
2019-04-05 12:00:00,4.94064,1.44102,5.1465,1.52304,0.44422000000000006,1.5865,3.4176,0.9968,3.56,4.95984,1.44662,5.1665,1.52304,0.44422000000000006,1.5865,3.4368,1.0024,3.58
2019-04-05 12:30:00,4.9152000000000005,1.4336,5.12,1.5168,0.4424,1.58,3.3984,0.9912000000000001,3.54,4.9344,1.4392,5.14,1.5168,0.4424,1.58,3.4176,0.9968,3.56
2019-04-05 13:00:00,4.84512,1.41316,5.047,1.54272,0.44996,1.607,3.3024,0.9632000000000001,3.44,4.87392,1.42156,5.077,1.54272,0.44996,1.607,3.3312,0.9716,3.47
2019-04-05 13:30:00,4.81584,1.40462,5.0165,1.52304,0.44422000000000006,1.5865,3.2928,0.9604,3.43,4.84464,1.41302,5.0465,1.52304,0.44422000000000006,1.5865,3.3216,0.9688,3.46
2019-04-05 14:00:00,4.61472,1.34596,4.807,1.47552,0.43036,1.537,3.1392,0.9156000000000001,3.27,4.65312,1.35716,4.8469999999999995,1.47552,0.43036,1.537,3.1776,0.9268000000000001,3.31
2019-04-05 14:30:00,4.49232,1.31026,4.6795,1.29552,0.37786000000000003,1.3495,3.1968,0.9324,3.33,4.52112,1.31866,4.7095,1.29552,0.37786000000000003,1.3495,3.2256,0.9408000000000001,3.36
2019-04-05 15:00:00,4.4472000000000005,1.2971,4.6325,1.2792,0.37310000000000004,1.3325,3.168,0.924,3.3,4.4856,1.3083,4.6725,1.2792,0.37310000000000004,1.3325,3.2064,0.9352,3.34
2019-04-05 15:30:00,4.4328,1.2929,4.6175,0.9768,0.2849,1.0175,3.456,1.008,3.6,4.4424,1.2957,4.6275,0.9768,0.2849,1.0175,3.4656000000000002,1.0108,3.61
2019-04-05 16:00:00,4.47408,1.30494,4.6605,0.84528,0.24654,0.8805000000000001,3.6288,1.0584,3.7800000000000002,4.49328,1.31054,4.6805,0.84528,0.24654,0.8805000000000001,3.648,1.064,3.8
2019-04-05 16:30:00,4.30416,1.25538,4.4835,1.36656,0.39858000000000005,1.4235,2.9376,0.8568,3.06,4.37136,1.27498,4.5535,1.36656,0.39858000000000005,1.4235,3.0048,0.8764000000000001,3.13
2019-04-05 17:00:00,4.27056,1.24558,4.4485,1.55376,0.45318,1.6185,2.7168,0.7924,2.83,4.34736,1.26798,4.5285,1.55376,0.45318,1.6185,2.7936,0.8148000000000001,2.91
2019-04-05 17:30:00,4.35552,1.2703600000000002,4.537,1.5139200000000002,0.44156000000000006,1.577,2.8416,0.8288000000000001,2.96,4.43232,1.29276,4.617,1.5139200000000002,0.44156000000000006,1.577,2.9184,0.8512000000000001,3.04
2019-04-05 18:00:00,4.1856,1.2208,4.36,1.5072,0.43960000000000005,1.57,2.6784,0.7812,2.79,4.272,1.246,4.45,1.5072,0.43960000000000005,1.57,2.7648,0.8064,2.88
2019-04-05 18:30:00,4.23648,1.23564,4.413,1.50048,0.43764000000000003,1.5630000000000002,2.7359999999999998,0.798,2.85,4.32288,1.26084,4.503,1.50048,0.43764000000000003,1.5630000000000002,2.8224,0.8232,2.94
2019-04-05 19:00:00,4.13232,1.20526,4.3045,1.51152,0.44086000000000003,1.5745,2.6208,0.7644000000000001,2.73,4.23792,1.23606,4.4145,1.51152,0.44086000000000003,1.5745,2.7264,0.7952,2.84
2019-04-05 19:30:00,4.04448,1.17964,4.213,1.53888,0.44884,1.603,2.5056000000000003,0.7308,2.61,4.16928,1.21604,4.343,1.53888,0.44884,1.603,2.6304,0.7672,2.74
2019-04-05 20:00:00,4.05552,1.18286,4.2245,1.48272,0.43246,1.5445,2.5728,0.7504000000000001,2.68,4.18032,1.21926,4.3545,1.48272,0.43246,1.5445,2.6976,0.7868,2.81
2019-04-05 20:30:00,4.0728,1.1879,4.2425,1.4424000000000001,0.4207,1.5025,2.6304,0.7672,2.74,4.188,1.2215,4.3625,1.4424000000000001,0.4207,1.5025,2.7456,0.8008000000000001,2.86
2019-04-05 21:00:00,3.9638400000000003,1.15612,4.129,1.42944,0.41692,1.4889999999999999,2.5343999999999998,0.7392000000000001,2.64,4.05984,1.18412,4.229,1.42944,0.41692,1.4889999999999999,2.6304,0.7672,2.74
2019-04-05 21:30:00,3.8227200000000003,1.11496,3.982,1.42272,0.41496000000000005,1.482,2.4,0.7000000000000001,2.5,3.93792,1.14856,4.102,1.42272,0.41496000000000005,1.482,2.5152,0.7336,2.62
2019-04-05 22:00:00,3.48816,1.01738,3.6335,1.42416,0.41538,1.4835,2.064,0.602,2.15,3.60336,1.05098,3.7535,1.42416,0.41538,1.4835,2.1792,0.6356,2.27
2019-04-05 22:30:00,3.24288,0.9458400000000001,3.378,1.47648,0.43064,1.538,1.7664,0.5152,1.8399999999999999,3.35808,0.9794400000000001,3.498,1.47648,0.43064,1.538,1.8816000000000002,0.5488000000000001,1.96
2019-04-05 23:00:00,3.01248,0.8786400000000001,3.138,1.48608,0.43344000000000005,1.548,1.5264,0.44520000000000004,1.5899999999999999,3.11808,0.90944,3.248,1.48608,0.43344000000000005,1.548,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-05 23:30:00,2.8502400000000003,0.8313200000000001,2.969,1.45824,0.42532000000000003,1.5190000000000001,1.392,0.406,1.45,2.92704,0.85372,3.049,1.45824,0.42532000000000003,1.5190000000000001,1.4688,0.4284,1.53
2019-04-06 00:00:00,2.7024,0.7882,2.815,1.4448,0.4214,1.505,1.2576,0.3668,1.31,2.7792,0.8106,2.895,1.4448,0.4214,1.505,1.3344,0.38920000000000005,1.3900000000000001
2019-04-06 00:30:00,2.57856,0.7520800000000001,2.686,1.49376,0.43568,1.556,1.0848,0.3164,1.13,2.64576,0.77168,2.7560000000000002,1.49376,0.43568,1.556,1.152,0.336,1.2
2019-04-06 01:00:00,2.52528,0.7365400000000001,2.6305,1.45968,0.42574,1.5205000000000002,1.0656,0.3108,1.11,2.59248,0.75614,2.7005,1.45968,0.42574,1.5205000000000002,1.1328,0.3304,1.18
2019-04-06 01:30:00,2.49792,0.7285600000000001,2.602,1.48032,0.43176000000000003,1.542,1.0176,0.2968,1.06,2.55552,0.74536,2.662,1.48032,0.43176000000000003,1.542,1.0752,0.3136,1.12
2019-04-06 02:00:00,2.57952,0.75236,2.6870000000000003,1.43712,0.41916000000000003,1.4969999999999999,1.1424,0.3332,1.19,2.64672,0.7719600000000001,2.757,1.43712,0.41916000000000003,1.4969999999999999,1.2096,0.3528,1.26
2019-04-06 02:30:00,2.55312,0.7446600000000001,2.6595,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.0752,0.3136,1.12,2.62032,0.76426,2.7295,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.1424,0.3332,1.19
2019-04-06 03:00:00,2.5392,0.7406,2.645,1.4832,0.43260000000000004,1.545,1.056,0.308,1.1,2.5968,0.7574000000000001,2.705,1.4832,0.43260000000000004,1.545,1.1136,0.32480000000000003,1.16
2019-04-06 03:30:00,2.49168,0.72674,2.5955,1.44528,0.42154,1.5055,1.0464,0.3052,1.09,2.54928,0.7435400000000001,2.6555,1.44528,0.42154,1.5055,1.104,0.322,1.15
2019-04-06 04:00:00,2.50848,0.7316400000000001,2.613,1.40448,0.40964000000000006,1.463,1.104,0.322,1.15,2.56608,0.7484400000000001,2.673,1.40448,0.40964000000000006,1.463,1.1616,0.3388,1.21
2019-04-06 04:30:00,2.45856,0.71708,2.561,1.42176,0.41468000000000005,1.4809999999999999,1.0368,0.3024,1.08,2.50656,0.7310800000000001,2.6109999999999998,1.42176,0.41468000000000005,1.4809999999999999,1.0848,0.3164,1.13
2019-04-06 05:00:00,2.43216,0.70938,2.5335,1.45296,0.42378000000000005,1.5135,0.9792000000000001,0.2856,1.02,2.48016,0.72338,2.5835,1.45296,0.42378000000000005,1.5135,1.0272000000000001,0.29960000000000003,1.07
2019-04-06 05:30:00,2.46,0.7175,2.5625,1.4712,0.42910000000000004,1.5325,0.9888,0.2884,1.03,2.5176,0.7343000000000001,2.6225,1.4712,0.42910000000000004,1.5325,1.0464,0.3052,1.09
2019-04-06 06:00:00,2.57568,0.75124,2.683,1.47168,0.42924,1.533,1.104,0.322,1.15,2.64288,0.7708400000000001,2.753,1.47168,0.42924,1.533,1.1712,0.3416,1.22
2019-04-06 06:30:00,2.81664,0.82152,2.934,1.4630400000000001,0.42672000000000004,1.524,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.9798400000000003,0.8691200000000001,3.104,1.4630400000000001,0.42672000000000004,1.524,1.5168,0.4424,1.58
2019-04-06 07:00:00,2.94096,0.8577800000000001,3.0635,1.15536,0.33698,1.2035,1.7856,0.5208,1.8599999999999999,3.04656,0.88858,3.1735,1.15536,0.33698,1.2035,1.8912,0.5516,1.97
2019-04-06 07:30:00,3.1728,0.9254,3.305,0.4944,0.1442,0.515,2.6784,0.7812,2.79,3.2112,0.9366000000000001,3.345,0.4944,0.1442,0.515,2.7168,0.7924,2.83
2019-04-06 08:00:00,3.33168,0.97174,3.4705,1.03728,0.30254000000000003,1.0805,2.2944,0.6692,2.39,3.41808,0.99694,3.5605,1.03728,0.30254000000000003,1.0805,2.3808,0.6944,2.48
2019-04-06 08:30:00,3.5961600000000002,1.04888,3.746,1.05216,0.30688000000000004,1.096,2.544,0.742,2.65,3.66336,1.06848,3.816,1.05216,0.30688000000000004,1.096,2.6112,0.7616,2.7199999999999998
2019-04-06 09:00:00,3.74784,1.09312,3.904,1.28064,0.37352,1.334,2.4672,0.7196,2.5700000000000003,3.82464,1.11552,3.984,1.28064,0.37352,1.334,2.544,0.742,2.65
2019-04-06 09:30:00,3.92064,1.14352,4.084,1.31904,0.38472,1.374,2.6016,0.7588,2.71,3.99744,1.16592,4.164,1.31904,0.38472,1.374,2.6784,0.7812,2.79
2019-04-06 10:00:00,3.9052800000000003,1.13904,4.068,1.35168,0.39424000000000003,1.408,2.5536,0.7448,2.66,3.97248,1.1586400000000001,4.138,1.35168,0.39424000000000003,1.408,2.6208,0.7644000000000001,2.73
2019-04-06 10:30:00,3.924,1.1445,4.0875,1.3992,0.4081,1.4575,2.5248,0.7364,2.63,3.9912,1.1641,4.1575,1.3992,0.4081,1.4575,2.592,0.756,2.7
2019-04-06 11:00:00,3.75936,1.0964800000000001,3.916,1.47456,0.43008,1.536,2.2848,0.6664,2.38,3.8457600000000003,1.12168,4.006,1.47456,0.43008,1.536,2.3712,0.6916,2.47
2019-04-06 11:30:00,3.47712,1.01416,3.622,1.59552,0.46536000000000005,1.662,1.8816000000000002,0.5488000000000001,1.96,3.58272,1.04496,3.732,1.59552,0.46536000000000005,1.662,1.9872,0.5796,2.07
2019-04-06 12:00:00,3.37392,0.98406,3.5145,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.7472,0.5096,1.82,3.47952,1.01486,3.6245000000000003,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.8528,0.5404,1.9300000000000002
2019-04-06 12:30:00,3.2616,0.9513,3.3975,1.6776,0.4893,1.7475,1.584,0.462,1.65,3.396,0.9905,3.5375,1.6776,0.4893,1.7475,1.7184,0.5012,1.79
2019-04-06 13:00:00,3.14448,0.9171400000000001,3.2755,1.71408,0.49994000000000005,1.7855,1.4304000000000001,0.4172,1.49,3.27888,0.9563400000000001,3.4155,1.71408,0.49994000000000005,1.7855,1.5648,0.45640000000000003,1.63
2019-04-06 13:30:00,2.95488,0.86184,3.078,1.76448,0.5146400000000001,1.838,1.1904,0.3472,1.24,3.08928,0.9010400000000001,3.218,1.76448,0.5146400000000001,1.838,1.3248,0.3864,1.38
2019-04-06 14:00:00,2.94768,0.8597400000000001,3.0705,1.72848,0.50414,1.8005,1.2192,0.3556,1.27,3.07248,0.89614,3.2005,1.72848,0.50414,1.8005,1.344,0.392,1.4
2019-04-06 14:30:00,2.8656,0.8358,2.985,1.6848,0.4914,1.755,1.1808,0.34440000000000004,1.23,2.9808,0.8694000000000001,3.105,1.6848,0.4914,1.755,1.296,0.378,1.35
2019-04-06 15:00:00,2.9390400000000003,0.8572200000000001,3.0615,1.63344,0.47642000000000007,1.7015,1.3056,0.3808,1.3599999999999999,3.06384,0.8936200000000001,3.1915,1.63344,0.47642000000000007,1.7015,1.4304000000000001,0.4172,1.49
2019-04-06 15:30:00,2.93424,0.85582,3.0565,1.5614400000000002,0.45542000000000005,1.6265,1.3728,0.40040000000000003,1.43,3.04944,0.8894200000000001,3.1765,1.5614400000000002,0.45542000000000005,1.6265,1.488,0.434,1.55
2019-04-06 16:00:00,2.96496,0.8647800000000001,3.0885,1.51536,0.44198000000000004,1.5785,1.4496,0.4228,1.51,3.08976,0.9011800000000001,3.2185,1.51536,0.44198000000000004,1.5785,1.5744,0.4592,1.6400000000000001
2019-04-06 16:30:00,3.15408,0.9199400000000001,3.2855,1.48368,0.43274,1.5455,1.6703999999999999,0.4872,1.74,3.28848,0.9591400000000001,3.4255,1.48368,0.43274,1.5455,1.8048000000000002,0.5264,1.88
2019-04-06 17:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.45248,0.42364,1.513,1.7664,0.5152,1.8399999999999999,3.36288,0.98084,3.503,1.45248,0.42364,1.513,1.9104,0.5572,1.99
2019-04-06 17:30:00,3.3590400000000002,0.97972,3.499,1.42944,0.41692,1.4889999999999999,1.9296000000000002,0.5628000000000001,2.01,3.50304,1.02172,3.649,1.42944,0.41692,1.4889999999999999,2.0736,0.6048,2.16
2019-04-06 18:00:00,3.5198400000000003,1.02662,3.6665,1.44624,0.42182000000000003,1.5065,2.0736,0.6048,2.16,3.65424,1.06582,3.8064999999999998,1.44624,0.42182000000000003,1.5065,2.208,0.644,2.3
2019-04-06 18:30:00,3.5568,1.0374,3.705,1.4064,0.4102,1.465,2.1504,0.6272,2.24,3.6912000000000003,1.0766,3.8449999999999998,1.4064,0.4102,1.465,2.2848,0.6664,2.38
2019-04-06 19:00:00,3.60144,1.05042,3.7515,1.29744,0.37842000000000003,1.3515000000000001,2.304,0.672,2.4,3.72624,1.08682,3.8815,1.29744,0.37842000000000003,1.3515000000000001,2.4288,0.7084,2.5300000000000002
2019-04-06 19:30:00,3.53856,1.03208,3.686,1.29216,0.37688000000000005,1.346,2.2464,0.6552,2.34,3.66336,1.06848,3.816,1.29216,0.37688000000000005,1.346,2.3712,0.6916,2.47
2019-04-06 20:00:00,3.46176,1.00968,3.606,1.36896,0.39928,1.426,2.0928,0.6104,2.18,3.5961600000000002,1.04888,3.746,1.36896,0.39928,1.426,2.2272,0.6496000000000001,2.32
2019-04-06 20:30:00,3.47616,1.01388,3.621,1.36416,0.39788,1.421,2.112,0.616,2.2,3.60096,1.05028,3.751,1.36416,0.39788,1.421,2.2368,0.6524,2.33
2019-04-06 21:00:00,3.43392,1.00156,3.577,1.28352,0.37436,1.337,2.1504,0.6272,2.24,3.53952,1.03236,3.6870000000000003,1.28352,0.37436,1.337,2.2560000000000002,0.658,2.35
2019-04-06 21:30:00,3.3216,0.9688,3.46,1.3824,0.4032,1.44,1.9392,0.5656,2.02,3.4176,0.9968,3.56,1.3824,0.4032,1.44,2.0352,0.5936,2.12
2019-04-06 22:00:00,3.1704,0.9247000000000001,3.3025,1.3559999999999999,0.3955,1.4125,1.8144,0.5292,1.8900000000000001,3.2664,0.9527,3.4025,1.3559999999999999,0.3955,1.4125,1.9104,0.5572,1.99
2019-04-06 22:30:00,3.02544,0.8824200000000001,3.1515,1.30704,0.38122000000000006,1.3615,1.7184,0.5012,1.79,3.12144,0.9104200000000001,3.2515,1.30704,0.38122000000000006,1.3615,1.8144,0.5292,1.8900000000000001
2019-04-06 23:00:00,2.88768,0.8422400000000001,3.008,1.28448,0.37464000000000003,1.338,1.6032000000000002,0.4676,1.67,2.97408,0.8674400000000001,3.098,1.28448,0.37464000000000003,1.338,1.6896,0.4928,1.76
2019-04-06 23:30:00,2.75568,0.8037400000000001,2.8705,1.34448,0.39214000000000004,1.4005,1.4112,0.4116,1.47,2.8324800000000003,0.8261400000000001,2.9505,1.34448,0.39214000000000004,1.4005,1.488,0.434,1.55
2019-04-07 00:00:00,2.59728,0.7575400000000001,2.7055,1.35888,0.39634,1.4155,1.2384,0.3612,1.29,2.66448,0.77714,2.7755,1.35888,0.39634,1.4155,1.3056,0.3808,1.3599999999999999
2019-04-07 00:30:00,2.48544,0.72492,2.589,1.26624,0.36932000000000004,1.319,1.2192,0.3556,1.27,2.54304,0.74172,2.649,1.26624,0.36932000000000004,1.319,1.2768,0.3724,1.33
2019-04-07 01:00:00,2.41536,0.7044800000000001,2.516,1.34016,0.39088,1.396,1.0752,0.3136,1.12,2.45376,0.7156800000000001,2.556,1.34016,0.39088,1.396,1.1136,0.32480000000000003,1.16
2019-04-07 01:30:00,2.42928,0.7085400000000001,2.5305,1.34448,0.39214000000000004,1.4005,1.0848,0.3164,1.13,2.47728,0.7225400000000001,2.5805,1.34448,0.39214000000000004,1.4005,1.1328,0.3304,1.18
2019-04-07 02:00:00,2.4816000000000003,0.7238,2.585,1.2816,0.3738,1.335,1.2,0.35000000000000003,1.25,2.5296000000000003,0.7378,2.635,1.2816,0.3738,1.335,1.248,0.364,1.3
2019-04-07 02:30:00,2.4993600000000002,0.7289800000000001,2.6035,1.40496,0.40978000000000003,1.4635,1.0944,0.31920000000000004,1.1400000000000001,2.5473600000000003,0.7429800000000001,2.6535,1.40496,0.40978000000000003,1.4635,1.1424,0.3332,1.19
2019-04-07 03:00:00,2.43936,0.7114800000000001,2.541,1.21056,0.35308,1.2610000000000001,1.2288000000000001,0.3584,1.28,2.48736,0.72548,2.591,1.21056,0.35308,1.2610000000000001,1.2768,0.3724,1.33
2019-04-07 03:30:00,2.4288,0.7084,2.5300000000000002,1.248,0.364,1.3,1.1808,0.34440000000000004,1.23,2.4864,0.7252000000000001,2.59,1.248,0.364,1.3,1.2384,0.3612,1.29
2019-04-07 04:00:00,2.4072,0.7021000000000001,2.5075000000000003,1.3896,0.4053,1.4475,1.0176,0.2968,1.06,2.4455999999999998,0.7133,2.5475,1.3896,0.4053,1.4475,1.056,0.308,1.1
2019-04-07 04:30:00,2.3808,0.6944,2.48,1.4112,0.4116,1.47,0.9696,0.2828,1.01,2.4192,0.7056,2.52,1.4112,0.4116,1.47,1.008,0.294,1.05
2019-04-07 05:00:00,2.34816,0.68488,2.446,1.29216,0.37688000000000005,1.346,1.056,0.308,1.1,2.39616,0.6988800000000001,2.496,1.29216,0.37688000000000005,1.346,1.104,0.322,1.15
2019-04-07 05:30:00,2.3616,0.6888000000000001,2.46,1.2768,0.3724,1.33,1.0848,0.3164,1.13,2.4192,0.7056,2.52,1.2768,0.3724,1.33,1.1424,0.3332,1.19
2019-04-07 06:00:00,2.39472,0.6984600000000001,2.4945,1.35792,0.39606,1.4145,1.0368,0.3024,1.08,2.44272,0.7124600000000001,2.5445,1.35792,0.39606,1.4145,1.0848,0.3164,1.13
2019-04-07 06:30:00,2.48592,0.72506,2.5895,1.39152,0.40586000000000005,1.4495,1.0944,0.31920000000000004,1.1400000000000001,2.55312,0.7446600000000001,2.6595,1.39152,0.40586000000000005,1.4495,1.1616,0.3388,1.21
2019-04-07 07:00:00,2.53824,0.7403200000000001,2.644,1.27104,0.37072000000000005,1.324,1.2671999999999999,0.36960000000000004,1.32,2.61504,0.7627200000000001,2.724,1.27104,0.37072000000000005,1.324,1.344,0.392,1.4
2019-04-07 07:30:00,2.68992,0.78456,2.802,1.26912,0.37016000000000004,1.322,1.4208,0.41440000000000005,1.48,2.83392,0.8265600000000001,2.952,1.26912,0.37016000000000004,1.322,1.5648,0.45640000000000003,1.63
2019-04-07 08:00:00,2.83632,0.8272600000000001,2.9545,1.4155200000000001,0.41286000000000006,1.4745,1.4208,0.41440000000000005,1.48,3.01872,0.88046,3.1445,1.4155200000000001,0.41286000000000006,1.4745,1.6032000000000002,0.4676,1.67
2019-04-07 08:30:00,3.0979200000000002,0.90356,3.227,1.43712,0.41916000000000003,1.4969999999999999,1.6608,0.4844,1.73,3.23232,0.94276,3.367,1.43712,0.41916000000000003,1.4969999999999999,1.7952,0.5236000000000001,1.87
2019-04-07 09:00:00,3.2817600000000002,0.95718,3.4185,1.46736,0.42798,1.5285000000000002,1.8144,0.5292,1.8900000000000001,3.41616,0.99638,3.5585,1.46736,0.42798,1.5285000000000002,1.9488,0.5684,2.03
2019-04-07 09:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.4841600000000001,0.43288000000000004,1.546,1.92,0.56,2.0,3.51936,1.02648,3.666,1.4841600000000001,0.43288000000000004,1.546,2.0352,0.5936,2.12
2019-04-07 10:00:00,3.47232,1.01276,3.617,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.0064,0.5852,2.09,3.58752,1.04636,3.737,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.1216,0.6188,2.21
2019-04-07 10:30:00,3.588,1.0465,3.7375,1.332,0.3885,1.3875,2.2560000000000002,0.658,2.35,3.684,1.0745,3.8375,1.332,0.3885,1.3875,2.352,0.686,2.45
2019-04-07 11:00:00,3.61584,1.05462,3.7665,1.20624,0.35182,1.2565,2.4096,0.7028,2.51,3.70224,1.07982,3.8565,1.20624,0.35182,1.2565,2.496,0.728,2.6
2019-04-07 11:30:00,3.6936,1.0773,3.8475,1.188,0.34650000000000003,1.2375,2.5056000000000003,0.7308,2.61,3.7800000000000002,1.1025,3.9375,1.188,0.34650000000000003,1.2375,2.592,0.756,2.7
2019-04-07 12:00:00,3.63984,1.06162,3.7915,1.05744,0.30842,1.1015,2.5824,0.7532,2.69,3.72624,1.08682,3.8815,1.05744,0.30842,1.1015,2.6688,0.7784000000000001,2.7800000000000002
2019-04-07 12:30:00,3.72384,1.08612,3.879,1.00704,0.29372000000000004,1.049,2.7168,0.7924,2.83,3.80064,1.10852,3.959,1.00704,0.29372000000000004,1.049,2.7936,0.8148000000000001,2.91
2019-04-07 13:00:00,3.67776,1.07268,3.831,1.18176,0.34468000000000004,1.231,2.496,0.728,2.6,3.76416,1.09788,3.9210000000000003,1.18176,0.34468000000000004,1.231,2.5824,0.7532,2.69
2019-04-07 13:30:00,3.7276800000000003,1.08724,3.883,1.17408,0.34244,1.223,2.5536,0.7448,2.66,3.81408,1.11244,3.973,1.17408,0.34244,1.223,2.64,0.77,2.75
2019-04-07 14:00:00,3.50928,1.02354,3.6555,1.14768,0.33474000000000004,1.1955,2.3616,0.6888000000000001,2.46,3.62448,1.05714,3.7755,1.14768,0.33474000000000004,1.1955,2.4768,0.7224,2.58
2019-04-07 14:30:00,3.30432,0.9637600000000001,3.442,1.29792,0.37856,1.3519999999999999,2.0064,0.5852,2.09,3.41952,0.9973600000000001,3.5620000000000003,1.29792,0.37856,1.3519999999999999,2.1216,0.6188,2.21
2019-04-07 15:00:00,3.19824,0.9328200000000001,3.3315,1.44144,0.42042,1.5015,1.7568000000000001,0.5124000000000001,1.83,3.31344,0.9664200000000001,3.4515000000000002,1.44144,0.42042,1.5015,1.8719999999999999,0.546,1.9500000000000002
2019-04-07 15:30:00,3.25392,0.9490600000000001,3.3895,1.17072,0.34146000000000004,1.2195,2.0832,0.6076,2.17,3.36912,0.9826600000000001,3.5095,1.17072,0.34146000000000004,1.2195,2.1984,0.6412,2.29
2019-04-07 16:00:00,3.3576,0.9793000000000001,3.4975,1.0632,0.31010000000000004,1.1075,2.2944,0.6692,2.39,3.4824,1.0157,3.6275,1.0632,0.31010000000000004,1.1075,2.4192,0.7056,2.52
2019-04-07 16:30:00,3.58416,1.04538,3.7335000000000003,1.04016,0.30338000000000004,1.0835,2.544,0.742,2.65,3.68016,1.07338,3.8335,1.04016,0.30338000000000004,1.0835,2.64,0.77,2.75
2019-04-07 17:00:00,3.66768,1.06974,3.8205,0.97008,0.28294,1.0105,2.6976,0.7868,2.81,3.73488,1.08934,3.8905000000000003,0.97008,0.28294,1.0105,2.7648,0.8064,2.88
2019-04-07 17:30:00,3.70032,1.07926,3.8545,1.00272,0.29246,1.0445,2.6976,0.7868,2.81,3.76752,1.09886,3.9245,1.00272,0.29246,1.0445,2.7648,0.8064,2.88
2019-04-07 18:00:00,3.74112,1.09116,3.8970000000000002,1.19712,0.34916,1.2469999999999999,2.544,0.742,2.65,3.82752,1.11636,3.987,1.19712,0.34916,1.2469999999999999,2.6304,0.7672,2.74
2019-04-07 18:30:00,3.85632,1.12476,4.017,1.09152,0.31836000000000003,1.137,2.7648,0.8064,2.88,3.93312,1.14716,4.097,1.09152,0.31836000000000003,1.137,2.8416,0.8288000000000001,2.96
2019-04-07 19:00:00,3.77904,1.10222,3.9365,0.9854400000000001,0.28742,1.0265,2.7936,0.8148000000000001,2.91,3.86544,1.12742,4.0265,0.9854400000000001,0.28742,1.0265,2.88,0.84,3.0
2019-04-07 19:30:00,3.79632,1.10726,3.9545,0.9547200000000001,0.27846000000000004,0.9945,2.8416,0.8288000000000001,2.96,3.87312,1.1296599999999999,4.0345,0.9547200000000001,0.27846000000000004,0.9945,2.9184,0.8512000000000001,3.04
2019-04-07 20:00:00,3.7704,1.0997,3.9275,0.996,0.29050000000000004,1.0375,2.7744,0.8092,2.89,3.8472,1.1221,4.0075,0.996,0.29050000000000004,1.0375,2.8512,0.8316,2.9699999999999998
2019-04-07 20:30:00,3.7128,1.0829,3.8675,1.1784,0.3437,1.2275,2.5343999999999998,0.7392000000000001,2.64,3.8088,1.1109,3.9675000000000002,1.1784,0.3437,1.2275,2.6304,0.7672,2.74
2019-04-07 21:00:00,3.58704,1.04622,3.7365,1.04304,0.30422000000000005,1.0865,2.544,0.742,2.65,3.68304,1.07422,3.8365,1.04304,0.30422000000000005,1.0865,2.64,0.77,2.75
2019-04-07 21:30:00,3.42768,0.9997400000000001,3.5705,0.9604800000000001,0.28014,1.0005,2.4672,0.7196,2.5700000000000003,3.51408,1.02494,3.6605,0.9604800000000001,0.28014,1.0005,2.5536,0.7448,2.66
2019-04-07 22:00:00,3.2496,0.9478000000000001,3.385,0.9552,0.2786,0.995,2.2944,0.6692,2.39,3.3264,0.9702000000000001,3.465,0.9552,0.2786,0.995,2.3712,0.6916,2.47
2019-04-07 22:30:00,3.09648,0.90314,3.2255,0.96528,0.28154,1.0055,2.1312,0.6216,2.22,3.17328,0.92554,3.3055,0.96528,0.28154,1.0055,2.208,0.644,2.3
2019-04-07 23:00:00,2.8728,0.8379000000000001,2.9925,1.0584,0.30870000000000003,1.1025,1.8144,0.5292,1.8900000000000001,2.9496,0.8603000000000001,3.0725,1.0584,0.30870000000000003,1.1025,1.8912,0.5516,1.97
2019-04-07 23:30:00,2.65584,0.7746200000000001,2.7665,1.15824,0.33782,1.2065000000000001,1.4976,0.4368,1.56,2.73264,0.7970200000000001,2.8465,1.15824,0.33782,1.2065000000000001,1.5744,0.4592,1.6400000000000001
2019-04-08 00:00:00,2.52,0.735,2.625,1.1280000000000001,0.329,1.175,1.392,0.406,1.45,2.5872,0.7546,2.6950000000000003,1.1280000000000001,0.329,1.175,1.4592,0.42560000000000003,1.52
2019-04-08 00:30:00,2.436,0.7105,2.5375,1.0248,0.2989,1.0675,1.4112,0.4116,1.47,2.484,0.7245,2.5875,1.0248,0.2989,1.0675,1.4592,0.42560000000000003,1.52
2019-04-08 01:00:00,2.38704,0.6962200000000001,2.4865,0.9854400000000001,0.28742,1.0265,1.4016,0.4088,1.46,2.44464,0.7130200000000001,2.5465,0.9854400000000001,0.28742,1.0265,1.4592,0.42560000000000003,1.52
2019-04-08 01:30:00,2.42304,0.70672,2.524,1.06944,0.31192000000000003,1.114,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.48064,0.72352,2.584,1.06944,0.31192000000000003,1.114,1.4112,0.4116,1.47
2019-04-08 02:00:00,2.49888,0.72884,2.6029999999999998,1.05888,0.30884,1.103,1.44,0.42,1.5,2.55648,0.7456400000000001,2.6630000000000003,1.05888,0.30884,1.103,1.4976,0.4368,1.56
2019-04-08 02:30:00,2.54688,0.7428400000000001,2.653,1.16448,0.33964000000000005,1.213,1.3824,0.4032,1.44,2.59488,0.7568400000000001,2.7030000000000003,1.16448,0.33964000000000005,1.213,1.4304000000000001,0.4172,1.49
2019-04-08 03:00:00,2.50752,0.73136,2.612,1.06752,0.31136,1.112,1.44,0.42,1.5,2.55552,0.74536,2.662,1.06752,0.31136,1.112,1.488,0.434,1.55
2019-04-08 03:30:00,2.5358400000000003,0.73962,2.6415,0.9806400000000001,0.28602,1.0215,1.5552000000000001,0.4536,1.62,2.57424,0.75082,2.6814999999999998,0.9806400000000001,0.28602,1.0215,1.5936,0.46480000000000005,1.6600000000000001
2019-04-08 04:00:00,2.4264,0.7077,2.5275,0.9384,0.2737,0.9775,1.488,0.434,1.55,2.4648,0.7189,2.5675,0.9384,0.2737,0.9775,1.5264,0.44520000000000004,1.5899999999999999
2019-04-08 04:30:00,2.53344,0.73892,2.6390000000000002,1.10304,0.32172,1.149,1.4304000000000001,0.4172,1.49,2.58144,0.75292,2.689,1.10304,0.32172,1.149,1.4784000000000002,0.4312,1.54
2019-04-08 05:00:00,2.54352,0.7418600000000001,2.6495,1.10352,0.32186000000000003,1.1495,1.44,0.42,1.5,2.59152,0.7558600000000001,2.6995,1.10352,0.32186000000000003,1.1495,1.488,0.434,1.55
2019-04-08 05:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.1328,0.3304,1.18,1.5744,0.4592,1.6400000000000001,2.832,0.8260000000000001,2.95,1.1328,0.3304,1.18,1.6992,0.49560000000000004,1.77
2019-04-08 06:00:00,2.99616,0.8738800000000001,3.121,1.16256,0.33908000000000005,1.211,1.8336000000000001,0.5348,1.9100000000000001,3.10176,0.90468,3.231,1.16256,0.33908000000000005,1.211,1.9392,0.5656,2.02
2019-04-08 06:30:00,3.5020800000000003,1.02144,3.648,1.10208,0.32144,1.148,2.4,0.7000000000000001,2.5,3.53088,1.02984,3.678,1.10208,0.32144,1.148,2.4288,0.7084,2.5300000000000002
2019-04-08 07:00:00,3.9470400000000003,1.15122,4.1115,1.08624,0.31682000000000005,1.1315,2.8608000000000002,0.8344,2.98,3.97584,1.15962,4.1415,1.08624,0.31682000000000005,1.1315,2.8896,0.8428,3.01
2019-04-08 07:30:00,4.31856,1.2595800000000001,4.4985,1.04496,0.30478000000000005,1.0885,3.2736,0.9548000000000001,3.41,4.33776,1.26518,4.5185,1.04496,0.30478000000000005,1.0885,3.2928,0.9604,3.43
2019-04-08 08:00:00,4.67376,1.36318,4.8685,1.11216,0.32438,1.1585,3.5616,1.0388,3.71,4.68336,1.36598,4.8785,1.11216,0.32438,1.1585,3.5712,1.0416,3.7199999999999998
2019-04-08 08:30:00,4.9608,1.4469,5.1675,1.2456,0.3633,1.2974999999999999,3.7152000000000003,1.0836000000000001,3.87,4.98,1.4525000000000001,5.1875,1.2456,0.3633,1.2974999999999999,3.7344,1.0892,3.89
2019-04-08 09:00:00,5.02704,1.46622,5.2365,1.25424,0.36582000000000003,1.3065,3.7728,1.1004,3.93,5.04624,1.4718200000000001,5.2565,1.25424,0.36582000000000003,1.3065,3.792,1.106,3.95
2019-04-08 09:30:00,5.12592,1.49506,5.3395,1.05552,0.30786,1.0995,4.0704,1.1872,4.24,5.11632,1.49226,5.3295,1.05552,0.30786,1.0995,4.0608,1.1844000000000001,4.23
2019-04-08 10:00:00,5.04576,1.47168,5.256,1.12896,0.32928,1.176,3.9168000000000003,1.1424,4.08,5.05536,1.47448,5.266,1.12896,0.32928,1.176,3.9264,1.1452,4.09
2019-04-08 10:30:00,4.848,1.4140000000000001,5.05,1.3152,0.3836,1.37,3.5328,1.0304,3.68,4.8768,1.4224,5.08,1.3152,0.3836,1.37,3.5616,1.0388,3.71
2019-04-08 11:00:00,4.94448,1.44214,5.1505,1.3060800000000001,0.38094000000000006,1.3605,3.6384,1.0612,3.79,4.95408,1.4449400000000001,5.1605,1.3060800000000001,0.38094000000000006,1.3605,3.648,1.064,3.8
2019-04-08 11:30:00,4.83984,1.41162,5.0415,1.3358400000000001,0.38962,1.3915,3.504,1.022,3.65,4.83984,1.41162,5.0415,1.3358400000000001,0.38962,1.3915,3.504,1.022,3.65
2019-04-08 12:00:00,4.67568,1.36374,4.8705,1.45968,0.42574,1.5205000000000002,3.216,0.9380000000000001,3.35,4.66608,1.36094,4.8605,1.45968,0.42574,1.5205000000000002,3.2064,0.9352,3.34
2019-04-08 12:30:00,4.6584,1.3587,4.8525,1.4616,0.4263,1.5225,3.1968,0.9324,3.33,4.6488,1.3559,4.8425,1.4616,0.4263,1.5225,3.1872,0.9296000000000001,3.32
2019-04-08 13:00:00,4.52544,1.31992,4.714,1.5974400000000002,0.46592000000000006,1.6640000000000001,2.928,0.854,3.05,4.51584,1.31712,4.704,1.5974400000000002,0.46592000000000006,1.6640000000000001,2.9184,0.8512000000000001,3.04
2019-04-08 13:30:00,4.47504,1.30522,4.6615,1.5086400000000002,0.44002,1.5715,2.9664,0.8652000000000001,3.09,4.46544,1.3024200000000001,4.6515,1.5086400000000002,0.44002,1.5715,2.9568000000000003,0.8624,3.08
2019-04-08 14:00:00,4.35024,1.26882,4.5315,1.37424,0.40082,1.4315,2.976,0.868,3.1,4.33104,1.26322,4.5115,1.37424,0.40082,1.4315,2.9568000000000003,0.8624,3.08
2019-04-08 14:30:00,4.33392,1.26406,4.5145,1.35792,0.39606,1.4145,2.976,0.868,3.1,4.31472,1.25846,4.4945,1.35792,0.39606,1.4145,2.9568000000000003,0.8624,3.08
2019-04-08 15:00:00,4.18272,1.21996,4.357,1.24512,0.36316000000000004,1.297,2.9376,0.8568,3.06,4.19232,1.22276,4.367,1.24512,0.36316000000000004,1.297,2.9472,0.8596,3.07
2019-04-08 15:30:00,4.14288,1.20834,4.3155,1.27248,0.37114,1.3255,2.8704,0.8372,2.99,4.13328,1.20554,4.3055,1.27248,0.37114,1.3255,2.8608000000000002,0.8344,2.98
2019-04-08 16:00:00,4.28448,1.24964,4.463,1.21248,0.35364,1.263,3.072,0.896,3.2,4.30368,1.2552400000000001,4.483,1.21248,0.35364,1.263,3.0912,0.9016000000000001,3.22
2019-04-08 16:30:00,4.33728,1.26504,4.518,1.25568,0.36624,1.308,3.0816,0.8988,3.21,4.36608,1.27344,4.548,1.25568,0.36624,1.308,3.1104,0.9072,3.24
2019-04-08 17:00:00,4.44912,1.29766,4.6345,1.23312,0.35966000000000004,1.2845,3.216,0.9380000000000001,3.35,4.48752,1.3088600000000001,4.6745,1.23312,0.35966000000000004,1.2845,3.2544,0.9492,3.39
2019-04-08 17:30:00,4.46928,1.30354,4.6555,1.19568,0.34874000000000005,1.2455,3.2736,0.9548000000000001,3.41,4.50768,1.31474,4.6955,1.19568,0.34874000000000005,1.2455,3.312,0.966,3.45
2019-04-08 18:00:00,4.40016,1.28338,4.5835,1.1457600000000001,0.33418000000000003,1.1935,3.2544,0.9492,3.39,4.43856,1.29458,4.6235,1.1457600000000001,0.33418000000000003,1.1935,3.2928,0.9604,3.43
2019-04-08 18:30:00,4.41024,1.28632,4.594,1.24224,0.36232000000000003,1.294,3.168,0.924,3.3,4.44864,1.29752,4.634,1.24224,0.36232000000000003,1.294,3.2064,0.9352,3.34
2019-04-08 19:00:00,4.32864,1.26252,4.509,1.13184,0.33012,1.179,3.1968,0.9324,3.33,4.37664,1.27652,4.559,1.13184,0.33012,1.179,3.2448,0.9464,3.38
2019-04-08 19:30:00,4.3728,1.2754,4.555,1.1184,0.3262,1.165,3.2544,0.9492,3.39,4.4208,1.2894,4.605,1.1184,0.3262,1.165,3.3024,0.9632000000000001,3.44
2019-04-08 20:00:00,4.24992,1.23956,4.427,1.1875200000000001,0.34636,1.237,3.0624,0.8932,3.19,4.30752,1.25636,4.487,1.1875200000000001,0.34636,1.237,3.12,0.91,3.25
2019-04-08 20:30:00,4.2864,1.2502,4.465,1.1376,0.33180000000000004,1.185,3.1488,0.9184,3.2800000000000002,4.3344000000000005,1.2642,4.515,1.1376,0.33180000000000004,1.185,3.1968,0.9324,3.33
2019-04-08 21:00:00,4.1448,1.2089,4.3175,1.2936,0.3773,1.3475000000000001,2.8512,0.8316,2.9699999999999998,4.2504,1.2397,4.4275,1.2936,0.3773,1.3475000000000001,2.9568000000000003,0.8624,3.08
2019-04-08 21:30:00,3.81456,1.11258,3.9735,1.38576,0.40418000000000004,1.4435,2.4288,0.7084,2.5300000000000002,3.9585600000000003,1.15458,4.1235,1.38576,0.40418000000000004,1.4435,2.5728,0.7504000000000001,2.68
2019-04-08 22:00:00,3.50496,1.02228,3.651,1.34496,0.39228,1.401,2.16,0.63,2.25,3.62976,1.05868,3.781,1.34496,0.39228,1.401,2.2848,0.6664,2.38
2019-04-08 22:30:00,3.22512,0.94066,3.3595,1.44912,0.42266000000000004,1.5095,1.776,0.518,1.85,3.34032,0.9742600000000001,3.4795,1.44912,0.42266000000000004,1.5095,1.8912,0.5516,1.97
2019-04-08 23:00:00,3.0312,0.8841,3.1575,1.4088,0.41090000000000004,1.4675,1.6224,0.4732,1.69,3.1176,0.9093,3.2475,1.4088,0.41090000000000004,1.4675,1.7088,0.4984,1.78
2019-04-08 23:30:00,2.80512,0.8181600000000001,2.922,1.37472,0.40096000000000004,1.432,1.4304000000000001,0.4172,1.49,2.87232,0.8377600000000001,2.992,1.37472,0.40096000000000004,1.432,1.4976,0.4368,1.56
2019-04-09 00:00:00,2.604,0.7595000000000001,2.7125,1.404,0.40950000000000003,1.4625,1.2,0.35000000000000003,1.25,2.6808,0.7819,2.7925,1.404,0.40950000000000003,1.4625,1.2768,0.3724,1.33
2019-04-09 00:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.45056,0.42308,1.5110000000000001,1.056,0.308,1.1,2.58336,0.75348,2.691,1.45056,0.42308,1.5110000000000001,1.1328,0.3304,1.18
2019-04-09 01:00:00,2.46,0.7175,2.5625,1.3272,0.3871,1.3825,1.1328,0.3304,1.18,2.5368,0.7399,2.6425,1.3272,0.3871,1.3825,1.2096,0.3528,1.26
2019-04-09 01:30:00,2.50896,0.7317800000000001,2.6135,1.3473600000000001,0.39298000000000005,1.4035,1.1616,0.3388,1.21,2.56656,0.74858,2.6734999999999998,1.3473600000000001,0.39298000000000005,1.4035,1.2192,0.3556,1.27
2019-04-09 02:00:00,2.59296,0.7562800000000001,2.701,1.43136,0.41748,1.491,1.1616,0.3388,1.21,2.74656,0.80108,2.8609999999999998,1.43136,0.41748,1.491,1.3152,0.3836,1.37
2019-04-09 02:30:00,2.59584,0.75712,2.7039999999999997,1.52064,0.44352,1.584,1.0752,0.3136,1.12,2.73984,0.79912,2.854,1.52064,0.44352,1.584,1.2192,0.3556,1.27
2019-04-09 03:00:00,2.56608,0.7484400000000001,2.673,1.47168,0.42924,1.533,1.0944,0.31920000000000004,1.1400000000000001,2.6236800000000002,0.76524,2.733,1.47168,0.42924,1.533,1.152,0.336,1.2
2019-04-09 03:30:00,2.5416,0.7413000000000001,2.6475,1.3704,0.3997,1.4275,1.1712,0.3416,1.22,2.6088,0.7609,2.7175000000000002,1.3704,0.3997,1.4275,1.2384,0.3612,1.29
2019-04-09 04:00:00,2.55312,0.7446600000000001,2.6595,1.34352,0.39186000000000004,1.3995,1.2096,0.3528,1.26,2.62032,0.76426,2.7295,1.34352,0.39186000000000004,1.3995,1.2768,0.3724,1.33
2019-04-09 04:30:00,2.52096,0.73528,2.626,1.4841600000000001,0.43288000000000004,1.546,1.0368,0.3024,1.08,2.59776,0.75768,2.706,1.4841600000000001,0.43288000000000004,1.546,1.1136,0.32480000000000003,1.16
2019-04-09 05:00:00,2.57808,0.75194,2.6855,1.51248,0.44114000000000003,1.5755,1.0656,0.3108,1.11,2.65488,0.77434,2.7655000000000003,1.51248,0.44114000000000003,1.5755,1.1424,0.3332,1.19
2019-04-09 05:30:00,2.70288,0.78834,2.8155,1.43568,0.41874000000000006,1.4955,1.2671999999999999,0.36960000000000004,1.32,2.78928,0.81354,2.9055,1.43568,0.41874000000000006,1.4955,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-09 06:00:00,3.0168,0.8799,3.1425,1.404,0.40950000000000003,1.4625,1.6128,0.47040000000000004,1.6800000000000002,3.1224,0.9107000000000001,3.2525,1.404,0.40950000000000003,1.4625,1.7184,0.5012,1.79
2019-04-09 06:30:00,3.49344,1.01892,3.6390000000000002,1.39104,0.40572,1.449,2.1024,0.6132000000000001,2.19,3.54144,1.03292,3.689,1.39104,0.40572,1.449,2.1504,0.6272,2.24
2019-04-09 07:00:00,3.87552,1.13036,4.037,1.37952,0.40236000000000005,1.437,2.496,0.728,2.6,3.93312,1.14716,4.097,1.37952,0.40236000000000005,1.437,2.5536,0.7448,2.66
2019-04-09 07:30:00,4.27968,1.24824,4.458,1.39008,0.40544,1.448,2.8896,0.8428,3.01,4.32768,1.26224,4.508,1.39008,0.40544,1.448,2.9376,0.8568,3.06
2019-04-09 08:00:00,4.58976,1.33868,4.781,1.45056,0.42308,1.5110000000000001,3.1392,0.9156000000000001,3.27,4.60896,1.34428,4.801,1.45056,0.42308,1.5110000000000001,3.1584,0.9212,3.29
2019-04-09 08:30:00,4.95936,1.44648,5.166,1.41696,0.41328000000000004,1.476,3.5423999999999998,1.0332,3.69,4.96896,1.44928,5.176,1.41696,0.41328000000000004,1.476,3.552,1.036,3.7
2019-04-09 09:00:00,5.00208,1.4589400000000001,5.2105,1.47888,0.43134000000000006,1.5405,3.5232,1.0276,3.67,5.02128,1.46454,5.2305,1.47888,0.43134000000000006,1.5405,3.5423999999999998,1.0332,3.69
2019-04-09 09:30:00,5.03712,1.46916,5.247,1.58112,0.46116,1.647,3.456,1.008,3.6,5.04672,1.4719600000000002,5.257,1.58112,0.46116,1.647,3.4656000000000002,1.0108,3.61
2019-04-09 10:00:00,4.9276800000000005,1.43724,5.133,1.6348799999999999,0.47684000000000004,1.703,3.2928,0.9604,3.43,4.95648,1.44564,5.163,1.6348799999999999,0.47684000000000004,1.703,3.3216,0.9688,3.46
2019-04-09 10:30:00,4.72752,1.37886,4.9245,1.59792,0.46606000000000003,1.6644999999999999,3.1296,0.9128000000000001,3.26,4.74672,1.38446,4.9445,1.59792,0.46606000000000003,1.6644999999999999,3.1488,0.9184,3.2800000000000002
2019-04-09 11:00:00,4.8432,1.4126,5.045,1.608,0.46900000000000003,1.675,3.2352,0.9436,3.37,4.8528,1.4154,5.055,1.608,0.46900000000000003,1.675,3.2448,0.9464,3.38
2019-04-09 11:30:00,4.7496,1.3853,4.9475,1.812,0.5285000000000001,1.8875000000000002,2.9376,0.8568,3.06,4.7688,1.3909,4.9675,1.812,0.5285000000000001,1.8875000000000002,2.9568000000000003,0.8624,3.08
2019-04-09 12:00:00,4.80768,1.40224,5.008,1.63008,0.47544000000000003,1.698,3.1776,0.9268000000000001,3.31,4.80768,1.40224,5.008,1.63008,0.47544000000000003,1.698,3.1776,0.9268000000000001,3.31
2019-04-09 12:30:00,4.78512,1.39566,4.9845,1.60752,0.46886000000000005,1.6745,3.1776,0.9268000000000001,3.31,4.79472,1.39846,4.9945,1.60752,0.46886000000000005,1.6745,3.1872,0.9296000000000001,3.32
2019-04-09 13:00:00,4.5816,1.3363,4.7725,1.8936000000000002,0.5523,1.9725000000000001,2.688,0.784,2.8,4.6584,1.3587,4.8525,1.8936000000000002,0.5523,1.9725000000000001,2.7648,0.8064,2.88
2019-04-09 13:30:00,4.5504,1.3272,4.74,1.0656,0.3108,1.11,3.4848,1.0164,3.63,4.7328,1.3804,4.93,1.0656,0.3108,1.11,3.6672000000000002,1.0696,3.8200000000000003
2019-04-09 14:00:00,4.45296,1.29878,4.6385000000000005,1.38096,0.40278,1.4385,3.072,0.896,3.2,4.65456,1.35758,4.8485,1.38096,0.40278,1.4385,3.2736,0.9548000000000001,3.41
2019-04-09 14:30:00,4.3968,1.2824,4.58,1.5552000000000001,0.4536,1.62,2.8416,0.8288000000000001,2.96,4.5984,1.3412,4.79,1.5552000000000001,0.4536,1.62,3.0432,0.8876000000000001,3.17
2019-04-09 15:00:00,4.356,1.2705,4.5375,1.5336,0.44730000000000003,1.5975000000000001,2.8224,0.8232,2.94,4.5576,1.3293,4.7475000000000005,1.5336,0.44730000000000003,1.5975000000000001,3.024,0.882,3.15
2019-04-09 15:30:00,4.2168,1.2299,4.3925,1.7112,0.49910000000000004,1.7825000000000002,2.5056000000000003,0.7308,2.61,4.428,1.2915,4.6125,1.7112,0.49910000000000004,1.7825000000000002,2.7168,0.7924,2.83
2019-04-09 16:00:00,4.32384,1.26112,4.504,1.56864,0.45752000000000004,1.634,2.7552,0.8036000000000001,2.87,4.52544,1.31992,4.714,1.56864,0.45752000000000004,1.634,2.9568000000000003,0.8624,3.08
2019-04-09 16:30:00,4.46016,1.30088,4.646,1.52256,0.44408000000000003,1.5859999999999999,2.9376,0.8568,3.06,4.65216,1.35688,4.846,1.52256,0.44408000000000003,1.5859999999999999,3.1296,0.9128000000000001,3.26
2019-04-09 17:00:00,4.48704,1.30872,4.674,1.45344,0.42392,1.514,3.0336,0.8848,3.16,4.6790400000000005,1.3647200000000002,4.874,1.45344,0.42392,1.514,3.2256,0.9408000000000001,3.36
2019-04-09 17:30:00,4.4832,1.3076,4.67,1.4784000000000002,0.4312,1.54,3.0048,0.8764000000000001,3.13,4.6752,1.3636,4.87,1.4784000000000002,0.4312,1.54,3.1968,0.9324,3.33
2019-04-09 18:00:00,4.34736,1.26798,4.5285,1.4961600000000002,0.43638000000000005,1.5585,2.8512,0.8316,2.9699999999999998,4.43376,1.29318,4.6185,1.4961600000000002,0.43638000000000005,1.5585,2.9376,0.8568,3.06
2019-04-09 18:30:00,4.4424,1.2957,4.6275,1.4568,0.4249,1.5175,2.9856,0.8708,3.11,4.5096,1.3153000000000001,4.6975,1.4568,0.4249,1.5175,3.0528,0.8904000000000001,3.18
2019-04-09 19:00:00,4.37568,1.27624,4.558,1.33248,0.38864000000000004,1.388,3.0432,0.8876000000000001,3.17,4.46208,1.30144,4.648,1.33248,0.38864000000000004,1.388,3.1296,0.9128000000000001,3.26
2019-04-09 19:30:00,4.30416,1.25538,4.4835,1.28976,0.37618,1.3435000000000001,3.0144,0.8792000000000001,3.14,4.38096,1.27778,4.5635,1.28976,0.37618,1.3435000000000001,3.0912,0.9016000000000001,3.22
2019-04-09 20:00:00,4.2144,1.2292,4.39,1.4208,0.41440000000000005,1.48,2.7936,0.8148000000000001,2.91,4.3392,1.2656,4.52,1.4208,0.41440000000000005,1.48,2.9184,0.8512000000000001,3.04
2019-04-09 20:30:00,4.32384,1.26112,4.504,1.38624,0.40432,1.444,2.9376,0.8568,3.06,4.42944,1.29192,4.614,1.38624,0.40432,1.444,3.0432,0.8876000000000001,3.17
2019-04-09 21:00:00,4.21152,1.22836,4.3870000000000005,1.37952,0.40236000000000005,1.437,2.832,0.8260000000000001,2.95,4.33632,1.2647599999999999,4.517,1.37952,0.40236000000000005,1.437,2.9568000000000003,0.8624,3.08
2019-04-09 21:30:00,3.98544,1.16242,4.1515,1.37424,0.40082,1.4315,2.6112,0.7616,2.7199999999999998,4.12944,1.20442,4.3015,1.37424,0.40082,1.4315,2.7552,0.8036000000000001,2.87
2019-04-09 22:00:00,3.696,1.078,3.85,1.2288000000000001,0.3584,1.28,2.4672,0.7196,2.5700000000000003,3.8208,1.1144,3.98,1.2288000000000001,0.3584,1.28,2.592,0.756,2.7
2019-04-09 22:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.2940800000000001,0.37744000000000005,1.348,2.1024,0.6132000000000001,2.19,3.51168,1.02424,3.658,1.2940800000000001,0.37744000000000005,1.348,2.2176,0.6468,2.31
2019-04-09 23:00:00,3.09696,0.9032800000000001,3.226,1.34016,0.39088,1.396,1.7568000000000001,0.5124000000000001,1.83,3.18336,0.9284800000000001,3.316,1.34016,0.39088,1.396,1.8432,0.5376000000000001,1.92
2019-04-09 23:30:00,2.94288,0.8583400000000001,3.0655,1.30128,0.37954000000000004,1.3555000000000001,1.6416,0.4788,1.71,3.02928,0.8835400000000001,3.1555,1.30128,0.37954000000000004,1.3555000000000001,1.728,0.504,1.8
2019-04-10 00:00:00,2.73936,0.79898,2.8535,1.21296,0.35378000000000004,1.2635,1.5264,0.44520000000000004,1.5899999999999999,2.7969600000000003,0.8157800000000001,2.9135,1.21296,0.35378000000000004,1.2635,1.584,0.462,1.65
2019-04-10 00:30:00,2.6976,0.7868,2.81,1.1424,0.3332,1.19,1.5552000000000001,0.4536,1.62,2.7744,0.8092,2.89,1.1424,0.3332,1.19,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-10 01:00:00,2.62848,0.7666400000000001,2.738,1.11168,0.32424000000000003,1.158,1.5168,0.4424,1.58,2.6956800000000003,0.78624,2.808,1.11168,0.32424000000000003,1.158,1.584,0.462,1.65
2019-04-10 01:30:00,2.6414400000000002,0.7704200000000001,2.7515,1.22064,0.35602,1.2715,1.4208,0.41440000000000005,1.48,2.70864,0.7900200000000001,2.8215,1.22064,0.35602,1.2715,1.488,0.434,1.55
2019-04-10 02:00:00,2.76192,0.80556,2.877,1.1875200000000001,0.34636,1.237,1.5744,0.4592,1.6400000000000001,2.81952,0.8223600000000001,2.9370000000000003,1.1875200000000001,0.34636,1.237,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-10 02:30:00,2.78496,0.8122800000000001,2.901,1.13376,0.33068000000000003,1.181,1.6512,0.48160000000000003,1.72,2.84256,0.82908,2.961,1.13376,0.33068000000000003,1.181,1.7088,0.4984,1.78
2019-04-10 03:00:00,2.76768,0.8072400000000001,2.883,1.12608,0.32844,1.173,1.6416,0.4788,1.71,2.8252800000000002,0.8240400000000001,2.943,1.12608,0.32844,1.173,1.6992,0.49560000000000004,1.77
2019-04-10 03:30:00,2.7456,0.8008000000000001,2.86,1.1808,0.34440000000000004,1.23,1.5648,0.45640000000000003,1.63,2.8032,0.8176,2.92,1.1808,0.34440000000000004,1.23,1.6224,0.4732,1.69
2019-04-10 04:00:00,2.72592,0.7950600000000001,2.8395,1.22832,0.35826,1.2795,1.4976,0.4368,1.56,2.78352,0.81186,2.8995,1.22832,0.35826,1.2795,1.5552000000000001,0.4536,1.62
2019-04-10 04:30:00,2.71056,0.7905800000000001,2.8235,1.21296,0.35378000000000004,1.2635,1.4976,0.4368,1.56,2.76816,0.8073800000000001,2.8835,1.21296,0.35378000000000004,1.2635,1.5552000000000001,0.4536,1.62
2019-04-10 05:00:00,2.7528,0.8029000000000001,2.8675,1.092,0.3185,1.1375,1.6608,0.4844,1.73,2.8104,0.8197,2.9275,1.092,0.3185,1.1375,1.7184,0.5012,1.79
2019-04-10 05:30:00,2.88432,0.8412600000000001,3.0045,1.1755200000000001,0.34286000000000005,1.2245,1.7088,0.4984,1.78,2.95152,0.8608600000000001,3.0745,1.1755200000000001,0.34286000000000005,1.2245,1.776,0.518,1.85
2019-04-10 06:00:00,3.21744,0.93842,3.3515,1.2590400000000002,0.36722000000000005,1.3115,1.9584000000000001,0.5712,2.04,3.34224,0.9748200000000001,3.4815,1.2590400000000002,0.36722000000000005,1.3115,2.0832,0.6076,2.17
2019-04-10 06:30:00,3.6648,1.0689,3.8175,1.1208,0.3269,1.1675,2.544,0.742,2.65,3.7416,1.0913,3.8975,1.1208,0.3269,1.1675,2.6208,0.7644000000000001,2.73
2019-04-10 07:00:00,4.27728,1.24754,4.4555,1.00368,0.29274,1.0455,3.2736,0.9548000000000001,3.41,4.30608,1.25594,4.4855,1.00368,0.29274,1.0455,3.3024,0.9632000000000001,3.44
2019-04-10 07:30:00,4.4827200000000005,1.30746,4.6695,1.19952,0.34986,1.2495,3.2832,0.9576,3.42,4.5307200000000005,1.32146,4.7195,1.19952,0.34986,1.2495,3.3312,0.9716,3.47
2019-04-10 08:00:00,4.75536,1.38698,4.9535,1.37616,0.40138,1.4335,3.3792,0.9856,3.52,4.79376,1.39818,4.9935,1.37616,0.40138,1.4335,3.4176,0.9968,3.56
2019-04-10 08:30:00,5.07024,1.47882,5.2815,1.36464,0.39802000000000004,1.4215,3.7056,1.0808,3.86,5.09904,1.48722,5.3115,1.36464,0.39802000000000004,1.4215,3.7344,1.0892,3.89
2019-04-10 09:00:00,4.98048,1.4526400000000002,5.188,1.39008,0.40544,1.448,3.5904,1.0472,3.74,5.00928,1.4610400000000001,5.218,1.39008,0.40544,1.448,3.6192,1.0556,3.77
2019-04-10 09:30:00,5.02656,1.46608,5.236,1.58976,0.46368000000000004,1.6560000000000001,3.4368,1.0024,3.58,5.05536,1.47448,5.266,1.58976,0.46368000000000004,1.6560000000000001,3.4656000000000002,1.0108,3.61
2019-04-10 10:00:00,4.9248,1.4364,5.13,1.488,0.434,1.55,3.4368,1.0024,3.58,4.9632000000000005,1.4476,5.17,1.488,0.434,1.55,3.4752,1.0136,3.62
2019-04-10 10:30:00,4.7616,1.3888,4.96,1.4784000000000002,0.4312,1.54,3.2832,0.9576,3.42,4.8096,1.4028,5.01,1.4784000000000002,0.4312,1.54,3.3312,0.9716,3.47
2019-04-10 11:00:00,4.81824,1.4053200000000001,5.019,1.58304,0.46172,1.649,3.2352,0.9436,3.37,4.84704,1.41372,5.049,1.58304,0.46172,1.649,3.2640000000000002,0.9520000000000001,3.4
2019-04-10 11:30:00,4.89408,1.42744,5.098,1.71648,0.5006400000000001,1.788,3.1776,0.9268000000000001,3.31,4.91328,1.43304,5.118,1.71648,0.5006400000000001,1.788,3.1968,0.9324,3.33
2019-04-10 12:00:00,4.7500800000000005,1.38544,4.948,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.216,0.9380000000000001,3.35,4.77888,1.39384,4.978,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.2448,0.9464,3.38
2019-04-10 12:30:00,4.61184,1.34512,4.804,1.74144,0.50792,1.814,2.8704,0.8372,2.99,4.64064,1.35352,4.834,1.74144,0.50792,1.814,2.8992,0.8456,3.02
2019-04-10 13:00:00,4.49376,1.31068,4.681,1.76736,0.51548,1.841,2.7264,0.7952,2.84,4.53216,1.32188,4.721,1.76736,0.51548,1.841,2.7648,0.8064,2.88
2019-04-10 13:30:00,4.46544,1.3024200000000001,4.6515,1.74864,0.51002,1.8215,2.7168,0.7924,2.83,4.4942400000000005,1.31082,4.6815,1.74864,0.51002,1.8215,2.7456,0.8008000000000001,2.86
2019-04-10 14:00:00,4.35888,1.27134,4.5405,1.81488,0.52934,1.8905,2.544,0.742,2.65,4.38768,1.27974,4.5705,1.81488,0.52934,1.8905,2.5728,0.7504000000000001,2.68
2019-04-10 14:30:00,4.2312,1.2341,4.4075,1.7352,0.5061,1.8075,2.496,0.728,2.6,4.26,1.2425,4.4375,1.7352,0.5061,1.8075,2.5248,0.7364,2.63
2019-04-10 15:00:00,4.20816,1.2273800000000001,4.3835,1.63536,0.47698,1.7035,2.5728,0.7504000000000001,2.68,4.22736,1.23298,4.4035,1.63536,0.47698,1.7035,2.592,0.756,2.7
2019-04-10 15:30:00,4.1184,1.2012,4.29,1.7376,0.5068,1.81,2.3808,0.6944,2.48,4.1472,1.2096,4.32,1.7376,0.5068,1.81,2.4096,0.7028,2.51
2019-04-10 16:00:00,4.25664,1.24152,4.434,1.40544,0.40992,1.464,2.8512,0.8316,2.9699999999999998,4.27584,1.24712,4.454,1.40544,0.40992,1.464,2.8704,0.8372,2.99
