Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 16:30:00,4.29072,1.25146,4.4695,1.50672,0.43946,1.5695000000000001,2.784,0.812,2.9,4.32912,1.26266,4.5095,1.50672,0.43946,1.5695000000000001,2.8224,0.8232,2.94
2019-04-10 17:00:00,4.32144,1.26042,4.5015,1.48944,0.43442000000000003,1.5514999999999999,2.832,0.8260000000000001,2.95,4.37904,1.27722,4.5615,1.48944,0.43442000000000003,1.5514999999999999,2.8896,0.8428,3.01
2019-04-10 17:30:00,4.30752,1.25636,4.487,1.44672,0.42196000000000006,1.5070000000000001,2.8608000000000002,0.8344,2.98,4.36512,1.27316,4.547,1.44672,0.42196000000000006,1.5070000000000001,2.9184,0.8512000000000001,3.04
2019-04-10 18:00:00,4.25952,1.2423600000000001,4.437,1.39872,0.40796000000000004,1.457,2.8608000000000002,0.8344,2.98,4.33632,1.2647599999999999,4.517,1.39872,0.40796000000000004,1.457,2.9376,0.8568,3.06
2019-04-10 18:30:00,4.30848,1.25664,4.4879999999999995,1.27488,0.37184,1.328,3.0336,0.8848,3.16,4.37568,1.27624,4.558,1.27488,0.37184,1.328,3.1008,0.9044000000000001,3.23
2019-04-10 19:00:00,4.2408,1.2368999999999999,4.4175,1.2552,0.36610000000000004,1.3075,2.9856,0.8708,3.11,4.3176,1.2593,4.4975,1.2552,0.36610000000000004,1.3075,3.0624,0.8932,3.19
2019-04-10 19:30:00,4.22688,1.23284,4.4030000000000005,1.20288,0.35084000000000004,1.2530000000000001,3.024,0.882,3.15,4.31328,1.25804,4.493,1.20288,0.35084000000000004,1.2530000000000001,3.1104,0.9072,3.24
2019-04-10 20:00:00,4.18896,1.22178,4.3635,1.2705600000000001,0.37058,1.3235000000000001,2.9184,0.8512000000000001,3.04,4.29456,1.25258,4.4735,1.2705600000000001,0.37058,1.3235000000000001,3.024,0.882,3.15
2019-04-10 20:30:00,4.32096,1.26028,4.501,1.28736,0.37548000000000004,1.341,3.0336,0.8848,3.16,4.40736,1.28548,4.591,1.28736,0.37548000000000004,1.341,3.12,0.91,3.25
2019-04-10 21:00:00,4.27632,1.24726,4.4545,1.25232,0.36526000000000003,1.3045,3.024,0.882,3.15,4.35312,1.26966,4.5344999999999995,1.25232,0.36526000000000003,1.3045,3.1008,0.9044000000000001,3.23
2019-04-10 21:30:00,4.05408,1.18244,4.223,1.27008,0.37044000000000005,1.323,2.784,0.812,2.9,4.17888,1.21884,4.353,1.27008,0.37044000000000005,1.323,2.9088000000000003,0.8484,3.03
2019-04-10 22:00:00,3.7507200000000003,1.09396,3.907,1.25472,0.36596,1.307,2.496,0.728,2.6,3.87552,1.13036,4.037,1.25472,0.36596,1.307,2.6208,0.7644000000000001,2.73
2019-04-10 22:30:00,3.44256,1.00408,3.586,1.24416,0.36288000000000004,1.296,2.1984,0.6412,2.29,3.54816,1.03488,3.696,1.24416,0.36288000000000004,1.296,2.304,0.672,2.4
2019-04-10 23:00:00,3.21792,0.9385600000000001,3.352,1.2883200000000001,0.37576000000000004,1.342,1.9296000000000002,0.5628000000000001,2.01,3.3235200000000003,0.9693600000000001,3.462,1.2883200000000001,0.37576000000000004,1.342,2.0352,0.5936,2.12
2019-04-10 23:30:00,2.95248,0.86114,3.0755,1.16688,0.34034000000000003,1.2155,1.7856,0.5208,1.8599999999999999,3.04848,0.88914,3.1755,1.16688,0.34034000000000003,1.2155,1.8816000000000002,0.5488000000000001,1.96
2019-04-11 00:00:00,2.8176,0.8218000000000001,2.935,1.176,0.343,1.225,1.6416,0.4788,1.71,2.904,0.847,3.025,1.176,0.343,1.225,1.728,0.504,1.8
2019-04-11 00:30:00,2.6832000000000003,0.7826000000000001,2.795,1.3008,0.3794,1.355,1.3824,0.4032,1.44,2.76,0.805,2.875,1.3008,0.3794,1.355,1.4592,0.42560000000000003,1.52
2019-04-11 01:00:00,2.69184,0.78512,2.8040000000000003,1.27104,0.37072000000000005,1.324,1.4208,0.41440000000000005,1.48,2.76864,0.80752,2.884,1.27104,0.37072000000000005,1.324,1.4976,0.4368,1.56
2019-04-11 01:30:00,2.68512,0.7831600000000001,2.797,1.05312,0.30716000000000004,1.097,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.76192,0.80556,2.877,1.05312,0.30716000000000004,1.097,1.7088,0.4984,1.78
2019-04-11 02:00:00,2.83824,0.8278200000000001,2.9565,0.9854400000000001,0.28742,1.0265,1.8528,0.5404,1.9300000000000002,2.90544,0.8474200000000001,3.0265,0.9854400000000001,0.28742,1.0265,1.92,0.56,2.0
2019-04-11 02:30:00,2.82192,0.82306,2.9395,1.11312,0.32466,1.1595,1.7088,0.4984,1.78,2.89872,0.8454600000000001,3.0195,1.11312,0.32466,1.1595,1.7856,0.5208,1.8599999999999999
2019-04-11 03:00:00,2.8324800000000003,0.8261400000000001,2.9505,1.09488,0.31934,1.1405,1.7376,0.5068,1.81,2.90928,0.8485400000000001,3.0305,1.09488,0.31934,1.1405,1.8144,0.5292,1.8900000000000001
2019-04-11 03:30:00,2.80608,0.8184400000000001,2.923,1.03008,0.30044000000000004,1.073,1.776,0.518,1.85,2.88288,0.84084,3.003,1.03008,0.30044000000000004,1.073,1.8528,0.5404,1.9300000000000002
2019-04-11 04:00:00,2.81616,0.8213800000000001,2.9335,1.03056,0.30058,1.0735000000000001,1.7856,0.5208,1.8599999999999999,2.88336,0.8409800000000001,3.0035,1.03056,0.30058,1.0735000000000001,1.8528,0.5404,1.9300000000000002
2019-04-11 04:30:00,2.82864,0.8250200000000001,2.9465,1.09104,0.31822,1.1365,1.7376,0.5068,1.81,2.90544,0.8474200000000001,3.0265,1.09104,0.31822,1.1365,1.8144,0.5292,1.8900000000000001
2019-04-11 05:00:00,2.82192,0.82306,2.9395,1.13232,0.33026000000000005,1.1795,1.6896,0.4928,1.76,2.89872,0.8454600000000001,3.0195,1.13232,0.33026000000000005,1.1795,1.7664,0.5152,1.8399999999999999
2019-04-11 05:30:00,3.00816,0.87738,3.1335,1.07856,0.31458,1.1235,1.9296000000000002,0.5628000000000001,2.01,3.09456,0.90258,3.2235,1.07856,0.31458,1.1235,2.016,0.588,2.1
2019-04-11 06:00:00,3.31632,0.9672600000000001,3.4545,1.04112,0.30366000000000004,1.0845,2.2752,0.6636000000000001,2.37,3.40272,0.9924600000000001,3.5445,1.04112,0.30366000000000004,1.0845,2.3616,0.6888000000000001,2.46
2019-04-11 06:30:00,3.74784,1.09312,3.904,1.05984,0.30912,1.104,2.688,0.784,2.8,3.80544,1.10992,3.964,1.05984,0.30912,1.104,2.7456,0.8008000000000001,2.86
2019-04-11 07:00:00,4.3464,1.2677,4.5275,1.1304,0.3297,1.1775,3.216,0.9380000000000001,3.35,4.3848,1.2789000000000001,4.5675,1.1304,0.3297,1.1775,3.2544,0.9492,3.39
2019-04-11 07:30:00,4.6656,1.3608,4.86,1.2192,0.3556,1.27,3.4464,1.0052,3.59,4.704,1.3719999999999999,4.9,1.2192,0.3556,1.27,3.4848,1.0164,3.63
2019-04-11 08:00:00,4.91856,1.43458,5.1235,1.22256,0.35658,1.2735,3.696,1.078,3.85,4.93776,1.44018,5.1435,1.22256,0.35658,1.2735,3.7152000000000003,1.0836000000000001,3.87
2019-04-11 08:30:00,5.21136,1.5199799999999999,5.4285,1.16016,0.33838,1.2085,4.0512,1.1816,4.22,5.23056,1.5255800000000002,5.4485,1.16016,0.33838,1.2085,4.0704,1.1872,4.24
2019-04-11 09:00:00,5.25744,1.53342,5.4765,1.24464,0.36302,1.2965,4.0128,1.1703999999999999,4.18,5.29584,1.54462,5.5165,1.24464,0.36302,1.2965,4.0512,1.1816,4.22
2019-04-11 09:30:00,5.21856,1.5220799999999999,5.436,1.16736,0.34048,1.216,4.0512,1.1816,4.22,5.25696,1.53328,5.476,1.16736,0.34048,1.216,4.0896,1.1928,4.26
2019-04-11 10:00:00,5.19312,1.5146600000000001,5.4095,1.18032,0.34426,1.2295,4.0128,1.1703999999999999,4.18,5.21232,1.52026,5.4295,1.18032,0.34426,1.2295,4.032,1.176,4.2
2019-04-11 10:30:00,5.1096,1.4903,5.3225,1.1256,0.32830000000000004,1.1725,3.984,1.162,4.15,5.1288,1.4959,5.3425,1.1256,0.32830000000000004,1.1725,4.0032,1.1676,4.17
2019-04-11 11:00:00,5.07216,1.47938,5.2835,1.21296,0.35378000000000004,1.2635,3.8592,1.1256,4.02,5.08176,1.48218,5.2935,1.21296,0.35378000000000004,1.2635,3.8688000000000002,1.1284,4.03
2019-04-11 11:30:00,5.03424,1.46832,5.244,1.29024,0.37632000000000004,1.344,3.7439999999999998,1.092,3.9,5.04384,1.47112,5.254,1.29024,0.37632000000000004,1.344,3.7536,1.0948,3.91
2019-04-11 12:00:00,4.90512,1.43066,5.1095,1.48752,0.43386,1.5495,3.4176,0.9968,3.56,4.9339200000000005,1.43906,5.1395,1.48752,0.43386,1.5495,3.4464,1.0052,3.59
2019-04-11 12:30:00,4.7688,1.3909,4.9675,1.5624,0.45570000000000005,1.6275,3.2064,0.9352,3.34,4.7976,1.3993,4.9975000000000005,1.5624,0.45570000000000005,1.6275,3.2352,0.9436,3.37
2019-04-11 13:00:00,4.5552,1.3286,4.745,1.6560000000000001,0.483,1.725,2.8992,0.8456,3.02,4.5744,1.3342,4.765,1.6560000000000001,0.483,1.725,2.9184,0.8512000000000001,3.04
2019-04-11 13:30:00,4.452,1.2985,4.6375,1.4568,0.4249,1.5175,2.9952,0.8736,3.12,4.4712,1.3041,4.6575,1.4568,0.4249,1.5175,3.0144,0.8792000000000001,3.14
2019-04-11 14:00:00,4.42848,1.2916400000000001,4.6129999999999995,1.53888,0.44884,1.603,2.8896,0.8428,3.01,4.44768,1.29724,4.633,1.53888,0.44884,1.603,2.9088000000000003,0.8484,3.03
2019-04-11 14:30:00,4.36416,1.27288,4.546,1.5609600000000001,0.45528,1.626,2.8032,0.8176,2.92,4.38336,1.27848,4.566,1.5609600000000001,0.45528,1.626,2.8224,0.8232,2.94
2019-04-11 15:00:00,4.24032,1.23676,4.417,1.44672,0.42196000000000006,1.5070000000000001,2.7936,0.8148000000000001,2.91,4.26912,1.24516,4.447,1.44672,0.42196000000000006,1.5070000000000001,2.8224,0.8232,2.94
2019-04-11 15:30:00,4.10016,1.19588,4.271,1.44096,0.42028000000000004,1.501,2.6592000000000002,0.7756000000000001,2.77,4.10976,1.19868,4.281,1.44096,0.42028000000000004,1.501,2.6688,0.7784000000000001,2.7800000000000002
2019-04-11 16:00:00,4.2144,1.2292,4.39,1.4208,0.41440000000000005,1.48,2.7936,0.8148000000000001,2.91,4.2432,1.2376,4.42,1.4208,0.41440000000000005,1.48,2.8224,0.8232,2.94
2019-04-11 16:30:00,4.29456,1.25258,4.4735,1.36656,0.39858000000000005,1.4235,2.928,0.854,3.05,4.33296,1.2637800000000001,4.5135000000000005,1.36656,0.39858000000000005,1.4235,2.9664,0.8652000000000001,3.09
2019-04-11 17:00:00,4.40736,1.28548,4.591,1.33536,0.38948000000000005,1.391,3.072,0.896,3.2,4.44576,1.29668,4.631,1.33536,0.38948000000000005,1.391,3.1104,0.9072,3.24
2019-04-11 17:30:00,4.46208,1.30144,4.648,1.30368,0.38024,1.358,3.1584,0.9212,3.29,4.50048,1.31264,4.688,1.30368,0.38024,1.358,3.1968,0.9324,3.33
2019-04-11 18:00:00,4.3699200000000005,1.2745600000000001,4.552,1.21152,0.35336,1.262,3.1584,0.9212,3.29,4.40832,1.28576,4.592,1.21152,0.35336,1.262,3.1968,0.9324,3.33
2019-04-11 18:30:00,4.36464,1.27302,4.5465,1.11984,0.32662,1.1665,3.2448,0.9464,3.38,4.42224,1.28982,4.6065000000000005,1.11984,0.32662,1.1665,3.3024,0.9632000000000001,3.44
2019-04-11 19:00:00,4.22736,1.23298,4.4035,1.08816,0.31738000000000005,1.1335,3.1392,0.9156000000000001,3.27,4.30416,1.25538,4.4835,1.08816,0.31738000000000005,1.1335,3.216,0.9380000000000001,3.35
2019-04-11 19:30:00,4.21968,1.23074,4.3955,1.08048,0.31514000000000003,1.1255,3.1392,0.9156000000000001,3.27,4.31568,1.25874,4.4955,1.08048,0.31514000000000003,1.1255,3.2352,0.9436,3.37
2019-04-11 20:00:00,4.17648,1.21814,4.3505,1.18128,0.34454,1.2305,2.9952,0.8736,3.12,4.28208,1.24894,4.4605,1.18128,0.34454,1.2305,3.1008,0.9044000000000001,3.23
2019-04-11 20:30:00,4.22784,1.23312,4.404,1.20384,0.35112000000000004,1.254,3.024,0.882,3.15,4.33344,1.2639200000000002,4.514,1.20384,0.35112000000000004,1.254,3.1296,0.9128000000000001,3.26
2019-04-11 21:00:00,4.19904,1.22472,4.374,1.24224,0.36232000000000003,1.294,2.9568000000000003,0.8624,3.08,4.33344,1.2639200000000002,4.514,1.24224,0.36232000000000003,1.294,3.0912,0.9016000000000001,3.22
2019-04-11 21:30:00,3.9864,1.1627,4.1525,1.2408000000000001,0.3619,1.2925,2.7456,0.8008000000000001,2.86,4.1208,1.2019,4.2925,1.2408000000000001,0.3619,1.2925,2.88,0.84,3.0
2019-04-11 22:00:00,3.7008,1.0794,3.855,1.2048,0.3514,1.255,2.496,0.728,2.6,3.8256,1.1158,3.985,1.2048,0.3514,1.255,2.6208,0.7644000000000001,2.73
2019-04-11 22:30:00,3.4272,0.9996,3.5700000000000003,1.2864,0.37520000000000003,1.34,2.1408,0.6244000000000001,2.23,3.5232,1.0276,3.67,1.2864,0.37520000000000003,1.34,2.2368,0.6524,2.33
2019-04-11 23:00:00,3.16176,0.9221800000000001,3.2935,1.30896,0.38178,1.3635,1.8528,0.5404,1.9300000000000002,3.25776,0.95018,3.3935,1.30896,0.38178,1.3635,1.9488,0.5684,2.03
2019-04-11 23:30:00,2.93088,0.85484,3.053,1.21248,0.35364,1.263,1.7184,0.5012,1.79,3.02688,0.8828400000000001,3.153,1.21248,0.35364,1.263,1.8144,0.5292,1.8900000000000001
2019-04-12 00:00:00,2.78208,0.81144,2.898,1.20768,0.35224000000000005,1.258,1.5744,0.4592,1.6400000000000001,2.85888,0.83384,2.9779999999999998,1.20768,0.35224000000000005,1.258,1.6512,0.48160000000000003,1.72
2019-04-12 00:30:00,2.6784,0.7812,2.79,1.1808,0.34440000000000004,1.23,1.4976,0.4368,1.56,2.7552,0.8036000000000001,2.87,1.1808,0.34440000000000004,1.23,1.5744,0.4592,1.6400000000000001
2019-04-12 01:00:00,2.6448,0.7714000000000001,2.755,1.2432,0.36260000000000003,1.295,1.4016,0.4088,1.46,2.7216,0.7938000000000001,2.835,1.2432,0.36260000000000003,1.295,1.4784000000000002,0.4312,1.54
2019-04-12 01:30:00,2.62272,0.7649600000000001,2.732,1.23072,0.35896000000000006,1.282,1.392,0.406,1.45,2.68992,0.78456,2.802,1.23072,0.35896000000000006,1.282,1.4592,0.42560000000000003,1.52
2019-04-12 02:00:00,2.76576,0.8066800000000001,2.8810000000000002,1.16256,0.33908000000000005,1.211,1.6032000000000002,0.4676,1.67,2.82336,0.8234800000000001,2.941,1.16256,0.33908000000000005,1.211,1.6608,0.4844,1.73
2019-04-12 02:30:00,2.74848,0.80164,2.863,1.23168,0.35924,1.283,1.5168,0.4424,1.58,2.80608,0.8184400000000001,2.923,1.23168,0.35924,1.283,1.5744,0.4592,1.6400000000000001
2019-04-12 03:00:00,2.77056,0.80808,2.886,1.17696,0.34328000000000003,1.226,1.5936,0.46480000000000005,1.6600000000000001,2.82816,0.8248800000000001,2.946,1.17696,0.34328000000000003,1.226,1.6512,0.48160000000000003,1.72
2019-04-12 03:30:00,2.7777600000000002,0.81018,2.8935,1.10736,0.32298000000000004,1.1535,1.6703999999999999,0.4872,1.74,2.84496,0.8297800000000001,2.9635,1.10736,0.32298000000000004,1.1535,1.7376,0.5068,1.81
2019-04-12 04:00:00,2.73072,0.7964600000000001,2.8445,1.09872,0.32046,1.1445,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.79792,0.8160600000000001,2.9145000000000003,1.09872,0.32046,1.1445,1.6992,0.49560000000000004,1.77
2019-04-12 04:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.32,0.385,1.375,1.4112,0.4116,1.47,2.808,0.8190000000000001,2.925,1.32,0.385,1.375,1.488,0.434,1.55
2019-04-12 05:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.1568,0.33740000000000003,1.205,1.5744,0.4592,1.6400000000000001,2.808,0.8190000000000001,2.925,1.1568,0.33740000000000003,1.205,1.6512,0.48160000000000003,1.72
2019-04-12 05:30:00,2.91888,0.8513400000000001,3.0405,1.15248,0.33614000000000005,1.2005,1.7664,0.5152,1.8399999999999999,3.00528,0.8765400000000001,3.1305,1.15248,0.33614000000000005,1.2005,1.8528,0.5404,1.9300000000000002
2019-04-12 06:00:00,3.16944,0.9244200000000001,3.3015,1.19184,0.34762000000000004,1.2415,1.9776,0.5768,2.06,3.26544,0.95242,3.4015,1.19184,0.34762000000000004,1.2415,2.0736,0.6048,2.16
2019-04-12 06:30:00,3.57264,1.04202,3.7215,1.31664,0.38402000000000003,1.3715,2.2560000000000002,0.658,2.35,3.6974400000000003,1.07842,3.8515,1.31664,0.38402000000000003,1.3715,2.3808,0.6944,2.48
2019-04-12 07:00:00,4.18752,1.22136,4.362,1.25952,0.36736,1.312,2.928,0.854,3.05,4.24512,1.23816,4.422,1.25952,0.36736,1.312,2.9856,0.8708,3.11
2019-04-12 07:30:00,4.44768,1.29724,4.633,1.27968,0.37324,1.333,3.168,0.924,3.3,4.50528,1.31404,4.693,1.27968,0.37324,1.333,3.2256,0.9408000000000001,3.36
2019-04-12 08:00:00,4.7352,1.3811,4.9325,1.4232,0.4151,1.4825,3.312,0.966,3.45,4.764,1.3895,4.9625,1.4232,0.4151,1.4825,3.3407999999999998,0.9744,3.48
2019-04-12 08:30:00,5.05344,1.4739200000000001,5.264,1.48224,0.43232000000000004,1.544,3.5712,1.0416,3.7199999999999998,5.08224,1.48232,5.294,1.48224,0.43232000000000004,1.544,3.6,1.05,3.75
2019-04-12 09:00:00,5.0088,1.4609,5.2175,1.3704,0.3997,1.4275,3.6384,1.0612,3.79,5.028,1.4665,5.2375,1.3704,0.3997,1.4275,3.6576,1.0668,3.81
2019-04-12 09:30:00,4.91904,1.43472,5.124,1.48224,0.43232000000000004,1.544,3.4368,1.0024,3.58,4.94784,1.44312,5.154,1.48224,0.43232000000000004,1.544,3.4656000000000002,1.0108,3.61
2019-04-12 10:00:00,4.88064,1.42352,5.084,1.5494400000000002,0.45192000000000004,1.6139999999999999,3.3312,0.9716,3.47,4.91904,1.43472,5.124,1.5494400000000002,0.45192000000000004,1.6139999999999999,3.3696,0.9828,3.51
2019-04-12 10:30:00,4.77456,1.3925800000000002,4.9735,1.28016,0.37338000000000005,1.3335,3.4944,1.0192,3.64,4.81296,1.40378,5.0135,1.28016,0.37338000000000005,1.3335,3.5328,1.0304,3.68
2019-04-12 11:00:00,4.82496,1.40728,5.026,1.29216,0.37688000000000005,1.346,3.5328,1.0304,3.68,4.8441600000000005,1.41288,5.046,1.29216,0.37688000000000005,1.346,3.552,1.036,3.7
2019-04-12 11:30:00,4.72992,1.3795600000000001,4.927,1.55232,0.45276000000000005,1.617,3.1776,0.9268000000000001,3.31,4.75872,1.38796,4.957,1.55232,0.45276000000000005,1.617,3.2064,0.9352,3.34
2019-04-12 12:00:00,4.73808,1.3819400000000002,4.9355,1.43568,0.41874000000000006,1.4955,3.3024,0.9632000000000001,3.44,4.7668800000000005,1.3903400000000001,4.9655000000000005,1.43568,0.41874000000000006,1.4955,3.3312,0.9716,3.47
2019-04-12 12:30:00,4.86816,1.41988,5.071,1.23936,0.36148,1.291,3.6288,1.0584,3.7800000000000002,4.87776,1.4226800000000002,5.081,1.23936,0.36148,1.291,3.6384,1.0612,3.79
2019-04-12 13:00:00,4.78608,1.39594,4.9855,1.29168,0.37674,1.3455,3.4944,1.0192,3.64,4.79568,1.39874,4.9955,1.29168,0.37674,1.3455,3.504,1.022,3.65
2019-04-12 13:30:00,4.6344,1.3517000000000001,4.8275,1.3512,0.3941,1.4075,3.2832,0.9576,3.42,4.6824,1.3657,4.8775,1.3512,0.3941,1.4075,3.3312,0.9716,3.47
2019-04-12 14:00:00,4.59312,1.33966,4.7845,1.3003200000000001,0.37926000000000004,1.3545,3.2928,0.9604,3.43,4.63152,1.35086,4.8245000000000005,1.3003200000000001,0.37926000000000004,1.3545,3.3312,0.9716,3.47
2019-04-12 14:30:00,4.6008,1.3419,4.7925,1.2888,0.3759,1.3425,3.312,0.966,3.45,4.62,1.3475000000000001,4.8125,1.2888,0.3759,1.3425,3.3312,0.9716,3.47
2019-04-12 15:00:00,4.49664,1.31152,4.684,1.29024,0.37632000000000004,1.344,3.2064,0.9352,3.34,4.52544,1.31992,4.714,1.29024,0.37632000000000004,1.344,3.2352,0.9436,3.37
2019-04-12 15:30:00,4.26624,1.24432,4.444,1.43424,0.41832,1.494,2.832,0.8260000000000001,2.95,4.32384,1.26112,4.504,1.43424,0.41832,1.494,2.8896,0.8428,3.01
2019-04-12 16:00:00,4.55568,1.32874,4.7455,1.21488,0.35434000000000004,1.2655,3.3407999999999998,0.9744,3.48,4.58448,1.33714,4.7755,1.21488,0.35434000000000004,1.2655,3.3696,0.9828,3.51
2019-04-12 16:30:00,4.48704,1.30872,4.674,1.15584,0.33712000000000003,1.204,3.3312,0.9716,3.47,4.52544,1.31992,4.714,1.15584,0.33712000000000003,1.204,3.3696,0.9828,3.51
2019-04-12 17:00:00,4.60944,1.34442,4.8015,1.31664,0.38402000000000003,1.3715,3.2928,0.9604,3.43,4.65744,1.35842,4.8515,1.31664,0.38402000000000003,1.3715,3.3407999999999998,0.9744,3.48
2019-04-12 17:30:00,4.52304,1.31922,4.7115,1.26864,0.37002,1.3215,3.2544,0.9492,3.39,4.58064,1.33602,4.7715,1.26864,0.37002,1.3215,3.312,0.966,3.45
2019-04-12 18:00:00,4.36848,1.27414,4.5504999999999995,1.21968,0.35574000000000006,1.2705,3.1488,0.9184,3.2800000000000002,4.46448,1.30214,4.6505,1.21968,0.35574000000000006,1.2705,3.2448,0.9464,3.38
2019-04-12 18:30:00,4.36608,1.27344,4.548,1.32288,0.38584,1.3780000000000001,3.0432,0.8876000000000001,3.17,4.45248,1.29864,4.638,1.32288,0.38584,1.3780000000000001,3.1296,0.9128000000000001,3.26
2019-04-12 19:00:00,4.16208,1.21394,4.3355,1.27248,0.37114,1.3255,2.8896,0.8428,3.01,4.25808,1.24194,4.4355,1.27248,0.37114,1.3255,2.9856,0.8708,3.11
2019-04-12 19:30:00,4.01856,1.17208,4.186,1.29216,0.37688000000000005,1.346,2.7264,0.7952,2.84,4.19136,1.22248,4.366,1.29216,0.37688000000000005,1.346,2.8992,0.8456,3.02
2019-04-12 20:00:00,3.9115200000000003,1.14086,4.0745,1.24272,0.36246,1.2945,2.6688,0.7784000000000001,2.7800000000000002,4.07472,1.18846,4.2445,1.24272,0.36246,1.2945,2.832,0.8260000000000001,2.95
2019-04-12 20:30:00,3.97296,1.15878,4.1385,1.38096,0.40278,1.4385,2.592,0.756,2.7,4.13616,1.20638,4.3085,1.38096,0.40278,1.4385,2.7552,0.8036000000000001,2.87
2019-04-12 21:00:00,3.87936,1.13148,4.041,1.27776,0.37268,1.331,2.6016,0.7588,2.71,4.03296,1.17628,4.201,1.27776,0.37268,1.331,2.7552,0.8036000000000001,2.87
2019-04-12 21:30:00,3.64992,1.06456,3.802,1.24032,0.36176,1.292,2.4096,0.7028,2.51,3.78432,1.10376,3.942,1.24032,0.36176,1.292,2.544,0.742,2.65
2019-04-12 22:00:00,3.43728,1.00254,3.5805,1.24848,0.36414,1.3005,2.1888,0.6384000000000001,2.2800000000000002,3.55248,1.03614,3.7005,1.24848,0.36414,1.3005,2.304,0.672,2.4
2019-04-12 22:30:00,3.2592,0.9506,3.395,1.2432,0.36260000000000003,1.295,2.016,0.588,2.1,3.3648,0.9814,3.505,1.2432,0.36260000000000003,1.295,2.1216,0.6188,2.21
2019-04-12 23:00:00,3.0336,0.8848,3.16,1.3248,0.3864,1.38,1.7088,0.4984,1.78,3.12,0.91,3.25,1.3248,0.3864,1.38,1.7952,0.5236000000000001,1.87
2019-04-12 23:30:00,2.8704,0.8372,2.99,1.344,0.392,1.4,1.5264,0.44520000000000004,1.5899999999999999,2.9472,0.8596,3.07,1.344,0.392,1.4,1.6032000000000002,0.4676,1.67
2019-04-13 00:00:00,2.74608,0.8009400000000001,2.8605,1.23888,0.36134000000000005,1.2905,1.5072,0.43960000000000005,1.57,2.82288,0.8233400000000001,2.9405,1.23888,0.36134000000000005,1.2905,1.584,0.462,1.65
2019-04-14 00:30:00,2.57616,0.75138,2.6835,1.35696,0.39578,1.4135,1.2192,0.3556,1.27,2.63376,0.7681800000000001,2.7435,1.35696,0.39578,1.4135,1.2768,0.3724,1.33
2019-04-14 01:00:00,2.52528,0.7365400000000001,2.6305,1.21968,0.35574000000000006,1.2705,1.3056,0.3808,1.3599999999999999,2.5828800000000003,0.75334,2.6905,1.21968,0.35574000000000006,1.2705,1.3632,0.3976,1.42
2019-04-14 01:30:00,2.54448,0.74214,2.6505,1.19088,0.34734000000000004,1.2405,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.60208,0.7589400000000001,2.7105,1.19088,0.34734000000000004,1.2405,1.4112,0.4116,1.47
2019-04-14 02:00:00,2.604,0.7595000000000001,2.7125,1.3176,0.38430000000000003,1.3725,1.2864,0.37520000000000003,1.34,2.6616,0.7763,2.7725,1.3176,0.38430000000000003,1.3725,1.344,0.392,1.4
2019-04-14 02:30:00,2.64912,0.77266,2.7595,1.2763200000000001,0.37226000000000004,1.3295,1.3728,0.40040000000000003,1.43,2.70672,0.78946,2.8195,1.2763200000000001,0.37226000000000004,1.3295,1.4304000000000001,0.4172,1.49
2019-04-14 03:00:00,2.60352,0.75936,2.7119999999999997,1.17312,0.34216,1.222,1.4304000000000001,0.4172,1.49,2.66112,0.7761600000000001,2.7720000000000002,1.17312,0.34216,1.222,1.488,0.434,1.55
2019-04-14 03:30:00,2.60928,0.76104,2.718,1.17888,0.34384000000000003,1.228,1.4304000000000001,0.4172,1.49,2.66688,0.7778400000000001,2.778,1.17888,0.34384000000000003,1.228,1.488,0.434,1.55
2019-04-14 04:00:00,2.54688,0.7428400000000001,2.653,1.22208,0.35644000000000003,1.2730000000000001,1.3248,0.3864,1.38,2.61408,0.7624400000000001,2.723,1.22208,0.35644000000000003,1.2730000000000001,1.392,0.406,1.45
2019-04-14 04:30:00,2.53056,0.7380800000000001,2.636,1.32096,0.38528,1.376,1.2096,0.3528,1.26,2.5881600000000002,0.7548800000000001,2.696,1.32096,0.38528,1.376,1.2671999999999999,0.36960000000000004,1.32
2019-04-14 05:00:00,2.49504,0.72772,2.599,1.16064,0.33852000000000004,1.209,1.3344,0.38920000000000005,1.3900000000000001,2.56224,0.7473200000000001,2.669,1.16064,0.33852000000000004,1.209,1.4016,0.4088,1.46
2019-04-14 05:30:00,2.52,0.735,2.625,1.2624,0.3682,1.315,1.2576,0.3668,1.31,2.5872,0.7546,2.6950000000000003,1.2624,0.3682,1.315,1.3248,0.3864,1.38
2019-04-14 06:00:00,2.58432,0.7537600000000001,2.692,1.33632,0.38976000000000005,1.392,1.248,0.364,1.3,2.65152,0.77336,2.762,1.33632,0.38976000000000005,1.392,1.3152,0.3836,1.37
2019-04-14 06:30:00,2.60448,0.7596400000000001,2.713,1.26048,0.36764,1.313,1.344,0.392,1.4,2.6716800000000003,0.77924,2.783,1.26048,0.36764,1.313,1.4112,0.4116,1.47
2019-04-14 07:00:00,2.7288,0.7959,2.8425000000000002,1.2312,0.35910000000000003,1.2825,1.4976,0.4368,1.56,2.9304,0.8547,3.0525,1.2312,0.35910000000000003,1.2825,1.6992,0.49560000000000004,1.77
2019-04-14 07:30:00,2.86032,0.8342600000000001,2.9795,1.39152,0.40586000000000005,1.4495,1.4688,0.4284,1.53,3.06192,0.8930600000000001,3.1895,1.39152,0.40586000000000005,1.4495,1.6703999999999999,0.4872,1.74
2019-04-14 08:00:00,2.99664,0.87402,3.1215,1.36464,0.39802000000000004,1.4215,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.16944,0.9244200000000001,3.3015,1.36464,0.39802000000000004,1.4215,1.8048000000000002,0.5264,1.88
2019-04-14 08:30:00,3.21024,0.93632,3.344,1.49184,0.43512000000000006,1.554,1.7184,0.5012,1.79,3.37344,0.9839200000000001,3.5140000000000002,1.49184,0.43512000000000006,1.554,1.8816000000000002,0.5488000000000001,1.96
2019-04-14 09:00:00,3.2524800000000003,0.94864,3.388,1.5436800000000002,0.45024000000000003,1.608,1.7088,0.4984,1.78,3.42528,0.99904,3.568,1.5436800000000002,0.45024000000000003,1.608,1.8816000000000002,0.5488000000000001,1.96
2019-04-14 09:30:00,3.3475200000000003,0.9763600000000001,3.487,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.8432,0.5376000000000001,1.92,3.48192,1.01556,3.627,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.9776,0.5768,2.06
2019-04-14 10:00:00,3.336,0.973,3.475,1.6848,0.4914,1.755,1.6512,0.48160000000000003,1.72,3.4704,1.0122,3.615,1.6848,0.4914,1.755,1.7856,0.5208,1.8599999999999999
2019-04-14 10:30:00,3.36336,0.9809800000000001,3.5035,1.7985600000000002,0.52458,1.8735,1.5648,0.45640000000000003,1.63,3.51696,1.02578,3.6635,1.7985600000000002,0.52458,1.8735,1.7184,0.5012,1.79
2019-04-14 11:00:00,3.26064,0.9510200000000001,3.3965,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.6512,0.48160000000000003,1.72,3.41424,0.99582,3.5564999999999998,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.8048000000000002,0.5264,1.88
2019-04-14 11:30:00,3.31296,0.96628,3.451,1.69056,0.49308,1.7610000000000001,1.6224,0.4732,1.69,3.49536,1.01948,3.641,1.69056,0.49308,1.7610000000000001,1.8048000000000002,0.5264,1.88
2019-04-14 12:00:00,3.39984,0.9916200000000001,3.5415,1.40304,0.40922000000000003,1.4615,1.9968,0.5824,2.08,3.5246399999999998,1.02802,3.6715,1.40304,0.40922000000000003,1.4615,2.1216,0.6188,2.21
2019-04-14 12:30:00,3.49392,1.01906,3.6395,1.54512,0.45066000000000006,1.6095000000000002,1.9488,0.5684,2.03,3.61872,1.05546,3.7695,1.54512,0.45066000000000006,1.6095000000000002,2.0736,0.6048,2.16
2019-04-14 13:00:00,3.4780800000000003,1.01444,3.623,1.67328,0.48804000000000003,1.7429999999999999,1.8048000000000002,0.5264,1.88,3.64128,1.06204,3.793,1.67328,0.48804000000000003,1.7429999999999999,1.968,0.5740000000000001,2.05
2019-04-14 13:30:00,3.588,1.0465,3.7375,1.4568,0.4249,1.5175,2.1312,0.6216,2.22,3.7128,1.0829,3.8675,1.4568,0.4249,1.5175,2.2560000000000002,0.658,2.35
2019-04-14 14:00:00,3.3984,0.9912000000000001,3.54,1.5072,0.43960000000000005,1.57,1.8912,0.5516,1.97,3.5328,1.0304,3.68,1.5072,0.43960000000000005,1.57,2.0256,0.5908,2.11
2019-04-14 14:30:00,3.44256,1.00408,3.586,1.47456,0.43008,1.536,1.968,0.5740000000000001,2.05,3.56736,1.04048,3.716,1.47456,0.43008,1.536,2.0928,0.6104,2.18
2019-04-14 15:00:00,3.35088,0.9773400000000001,3.4905,1.31568,0.38374,1.3705,2.0352,0.5936,2.12,3.47568,1.01374,3.6205,1.31568,0.38374,1.3705,2.16,0.63,2.25
2019-04-14 15:30:00,3.31008,0.9654400000000001,3.448,1.52448,0.44464000000000004,1.588,1.7856,0.5208,1.8599999999999999,3.44448,1.00464,3.588,1.52448,0.44464000000000004,1.588,1.92,0.56,2.0
2019-04-14 16:00:00,3.35232,0.9777600000000001,3.492,1.35552,0.39536000000000004,1.412,1.9968,0.5824,2.08,3.48672,1.01696,3.632,1.35552,0.39536000000000004,1.412,2.1312,0.6216,2.22
2019-04-14 16:30:00,3.36192,0.9805600000000001,3.502,1.45152,0.42336,1.512,1.9104,0.5572,1.99,3.49632,1.01976,3.642,1.45152,0.42336,1.512,2.0448,0.5964,2.13
2019-04-14 17:00:00,3.45264,1.00702,3.5965,1.48464,0.43302,1.5465,1.968,0.5740000000000001,2.05,3.57744,1.04342,3.7265,1.48464,0.43302,1.5465,2.0928,0.6104,2.18
2019-04-14 17:30:00,3.528,1.029,3.675,1.3104,0.38220000000000004,1.365,2.2176,0.6468,2.31,3.6624,1.0682,3.815,1.3104,0.38220000000000004,1.365,2.352,0.686,2.45
2019-04-14 18:00:00,3.57024,1.04132,3.719,1.3238400000000001,0.38612,1.379,2.2464,0.6552,2.34,3.70464,1.08052,3.859,1.3238400000000001,0.38612,1.379,2.3808,0.6944,2.48
2019-04-14 18:30:00,3.61968,1.05574,3.7705,1.44048,0.42014,1.5005000000000002,2.1792,0.6356,2.27,3.7444800000000003,1.09214,3.9005,1.44048,0.42014,1.5005000000000002,2.304,0.672,2.4
2019-04-14 19:00:00,3.53712,1.03166,3.6845,1.3003200000000001,0.37926000000000004,1.3545,2.2368,0.6524,2.33,3.65232,1.06526,3.8045,1.3003200000000001,0.37926000000000004,1.3545,2.352,0.686,2.45
2019-04-14 19:30:00,3.56544,1.03992,3.714,1.26144,0.36792,1.314,2.304,0.672,2.4,3.68064,1.07352,3.834,1.26144,0.36792,1.314,2.4192,0.7056,2.52
2019-04-14 20:00:00,3.52416,1.02788,3.6710000000000003,1.35456,0.39508000000000004,1.411,2.1696,0.6328,2.26,3.64896,1.0642800000000001,3.801,1.35456,0.39508000000000004,1.411,2.2944,0.6692,2.39
2019-04-14 20:30:00,3.66288,1.06834,3.8155,1.29168,0.37674,1.3455,2.3712,0.6916,2.47,3.77808,1.10194,3.9355,1.29168,0.37674,1.3455,2.4864,0.7252000000000001,2.59
2019-04-14 21:00:00,3.61728,1.05504,3.768,1.15008,0.33544,1.198,2.4672,0.7196,2.5700000000000003,3.72288,1.08584,3.878,1.15008,0.33544,1.198,2.5728,0.7504000000000001,2.68
2019-04-14 21:30:00,3.45648,1.00814,3.6005000000000003,1.3060800000000001,0.38094000000000006,1.3605,2.1504,0.6272,2.24,3.57168,1.04174,3.7205,1.3060800000000001,0.38094000000000006,1.3605,2.2656,0.6608,2.36
2019-04-14 22:00:00,3.27648,0.95564,3.4130000000000003,1.43328,0.41804,1.4929999999999999,1.8432,0.5376000000000001,1.92,3.37248,0.9836400000000001,3.513,1.43328,0.41804,1.4929999999999999,1.9392,0.5656,2.02
2019-04-14 22:30:00,3.18144,0.9279200000000001,3.314,1.32864,0.38752000000000003,1.384,1.8528,0.5404,1.9300000000000002,3.26784,0.9531200000000001,3.404,1.32864,0.38752000000000003,1.384,1.9392,0.5656,2.02
2019-04-14 23:00:00,2.9913600000000002,0.87248,3.116,1.25376,0.36568,1.306,1.7376,0.5068,1.81,3.07776,0.89768,3.206,1.25376,0.36568,1.306,1.824,0.532,1.9
2019-04-14 23:30:00,2.84544,0.8299200000000001,2.964,1.31904,0.38472,1.374,1.5264,0.44520000000000004,1.5899999999999999,2.91264,0.84952,3.034,1.31904,0.38472,1.374,1.5936,0.46480000000000005,1.6600000000000001
2019-04-15 00:00:00,2.6496,0.7728,2.76,1.4112,0.4116,1.47,1.2384,0.3612,1.29,2.7168,0.7924,2.83,1.4112,0.4116,1.47,1.3056,0.3808,1.3599999999999999
2019-04-15 00:30:00,2.5608,0.7469,2.6675,1.3032,0.3801,1.3575,1.2576,0.3668,1.31,2.6184000000000003,0.7637,2.7275,1.3032,0.3801,1.3575,1.3152,0.3836,1.37
2019-04-15 01:00:00,2.5233600000000003,0.7359800000000001,2.6285,1.2465600000000001,0.36358,1.2985,1.2768,0.3724,1.33,2.58096,0.7527800000000001,2.6885,1.2465600000000001,0.36358,1.2985,1.3344,0.38920000000000005,1.3900000000000001
2019-04-15 01:30:00,2.56848,0.74914,2.6755,1.31088,0.38234,1.3655,1.2576,0.3668,1.31,2.62608,0.7659400000000001,2.7355,1.31088,0.38234,1.3655,1.3152,0.3836,1.37
2019-04-15 02:00:00,2.63856,0.76958,2.7485,1.51536,0.44198000000000004,1.5785,1.1232,0.3276,1.17,2.69616,0.7863800000000001,2.8085,1.51536,0.44198000000000004,1.5785,1.1808,0.34440000000000004,1.23
2019-04-15 02:30:00,2.63904,0.7697200000000001,2.749,1.29504,0.37772000000000006,1.349,1.344,0.392,1.4,2.69664,0.7865200000000001,2.809,1.29504,0.37772000000000006,1.349,1.4016,0.4088,1.46
2019-04-15 03:00:00,2.61552,0.7628600000000001,2.7245,1.38672,0.40446000000000004,1.4445000000000001,1.2288000000000001,0.3584,1.28,2.67312,0.77966,2.7845,1.38672,0.40446000000000004,1.4445000000000001,1.2864,0.37520000000000003,1.34
2019-04-15 03:30:00,2.63328,0.7680400000000001,2.743,1.40448,0.40964000000000006,1.463,1.2288000000000001,0.3584,1.28,2.69088,0.7848400000000001,2.803,1.40448,0.40964000000000006,1.463,1.2864,0.37520000000000003,1.34
2019-04-15 04:00:00,2.59728,0.7575400000000001,2.7055,1.44528,0.42154,1.5055,1.152,0.336,1.2,2.65488,0.77434,2.7655000000000003,1.44528,0.42154,1.5055,1.2096,0.3528,1.26
2019-04-15 04:30:00,2.63904,0.7697200000000001,2.749,1.46784,0.42812000000000006,1.529,1.1712,0.3416,1.22,2.70624,0.78932,2.819,1.46784,0.42812000000000006,1.529,1.2384,0.3612,1.29
2019-04-15 05:00:00,2.6328,0.7679,2.7425,1.3272,0.3871,1.3825,1.3056,0.3808,1.3599999999999999,2.7096,0.7903,2.8225,1.3272,0.3871,1.3825,1.3824,0.4032,1.44
2019-04-15 05:30:00,2.83008,0.8254400000000001,2.948,1.32288,0.38584,1.3780000000000001,1.5072,0.43960000000000005,1.57,2.90688,0.84784,3.028,1.32288,0.38584,1.3780000000000001,1.584,0.462,1.65
2019-04-15 06:00:00,3.10176,0.90468,3.231,1.40256,0.40908000000000005,1.461,1.6992,0.49560000000000004,1.77,3.23616,0.94388,3.371,1.40256,0.40908000000000005,1.461,1.8336000000000001,0.5348,1.9100000000000001
2019-04-15 06:30:00,3.50496,1.02228,3.651,1.45056,0.42308,1.5110000000000001,2.0544000000000002,0.5992000000000001,2.14,3.60096,1.05028,3.751,1.45056,0.42308,1.5110000000000001,2.1504,0.6272,2.24
2019-04-15 07:00:00,4.0608,1.1844000000000001,4.23,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1184,1.2012,4.29,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7648,0.8064,2.88
2019-04-15 07:30:00,4.16256,1.21408,4.336,1.58016,0.46088,1.646,2.5824,0.7532,2.69,4.24896,1.23928,4.426,1.58016,0.46088,1.646,2.6688,0.7784000000000001,2.7800000000000002
2019-04-15 08:00:00,4.50192,1.3130600000000001,4.6895,1.48752,0.43386,1.5495,3.0144,0.8792000000000001,3.14,4.54032,1.32426,4.7295,1.48752,0.43386,1.5495,3.0528,0.8904000000000001,3.18
2019-04-15 08:30:00,4.80384,1.4011200000000001,5.004,1.68384,0.49112000000000006,1.754,3.12,0.91,3.25,4.83264,1.40952,5.034,1.68384,0.49112000000000006,1.754,3.1488,0.9184,3.2800000000000002
2019-04-15 09:00:00,5.11728,1.49254,5.3305,1.33488,0.38934,1.3905,3.7824,1.1032,3.94,5.12688,1.4953400000000001,5.3405000000000005,1.33488,0.38934,1.3905,3.792,1.106,3.95
2019-04-15 09:30:00,4.94784,1.44312,5.154,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.3504,0.9772000000000001,3.49,4.97664,1.45152,5.184,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.3792,0.9856,3.52
2019-04-15 10:00:00,4.87056,1.42058,5.0735,1.7505600000000001,0.51058,1.8235000000000001,3.12,0.91,3.25,4.89936,1.4289800000000001,5.1035,1.7505600000000001,0.51058,1.8235000000000001,3.1488,0.9184,3.2800000000000002
2019-04-15 10:30:00,4.644,1.3545,4.8375,1.6104,0.4697,1.6775,3.0336,0.8848,3.16,4.7496,1.3853,4.9475,1.6104,0.4697,1.6775,3.1392,0.9156000000000001,3.27
2019-04-15 11:00:00,4.5384,1.3237,4.7275,1.6968,0.4949,1.7675,2.8416,0.8288000000000001,2.96,4.7496,1.3853,4.9475,1.6968,0.4949,1.7675,3.0528,0.8904000000000001,3.18
2019-04-15 11:30:00,4.4116800000000005,1.28674,4.5955,1.87728,0.54754,1.9555,2.5343999999999998,0.7392000000000001,2.64,4.62288,1.34834,4.8155,1.87728,0.54754,1.9555,2.7456,0.8008000000000001,2.86
2019-04-15 12:00:00,4.46784,1.30312,4.654,1.49184,0.43512000000000006,1.554,2.976,0.868,3.1,4.66944,1.36192,4.864,1.49184,0.43512000000000006,1.554,3.1776,0.9268000000000001,3.31
2019-04-15 12:30:00,4.37424,1.27582,4.5565,1.87824,0.5478200000000001,1.9565000000000001,2.496,0.728,2.6,4.59504,1.34022,4.7865,1.87824,0.5478200000000001,1.9565000000000001,2.7168,0.7924,2.83
2019-04-15 13:00:00,4.2816,1.2488000000000001,4.46,1.7856,0.5208,1.8599999999999999,2.496,0.728,2.6,4.4832,1.3076,4.67,1.7856,0.5208,1.8599999999999999,2.6976,0.7868,2.81
2019-04-15 13:30:00,4.2192,1.2306,4.395,1.7904,0.5222,1.865,2.4288,0.7084,2.5300000000000002,4.4112,1.2866,4.595,1.7904,0.5222,1.865,2.6208,0.7644000000000001,2.73
2019-04-15 14:00:00,4.10976,1.19868,4.281,1.82496,0.5322800000000001,1.901,2.2848,0.6664,2.38,4.31136,1.2574800000000002,4.491,1.82496,0.5322800000000001,1.901,2.4864,0.7252000000000001,2.59
2019-04-15 14:30:00,4.14384,1.20862,4.3165,1.66704,0.48622000000000004,1.7365,2.4768,0.7224,2.58,4.33584,1.26462,4.5165,1.66704,0.48622000000000004,1.7365,2.6688,0.7784000000000001,2.7800000000000002
2019-04-15 15:00:00,4.07712,1.18916,4.247,1.67712,0.48916000000000004,1.7469999999999999,2.4,0.7000000000000001,2.5,4.26912,1.24516,4.447,1.67712,0.48916000000000004,1.7469999999999999,2.592,0.756,2.7
2019-04-15 15:30:00,4.04016,1.17838,4.2085,1.65936,0.48398,1.7285,2.3808,0.6944,2.48,4.22256,1.2315800000000001,4.3985,1.65936,0.48398,1.7285,2.5632,0.7476,2.67
2019-04-15 16:00:00,4.116,1.2005,4.2875,1.6776,0.4893,1.7475,2.4384,0.7112,2.54,4.308,1.2565,4.4875,1.6776,0.4893,1.7475,2.6304,0.7672,2.74
2019-04-15 16:30:00,4.19328,1.2230400000000001,4.368,1.63008,0.47544000000000003,1.698,2.5632,0.7476,2.67,4.30848,1.25664,4.4879999999999995,1.63008,0.47544000000000003,1.698,2.6784,0.7812,2.79
2019-04-15 17:00:00,4.17696,1.21828,4.351,1.56576,0.45668000000000003,1.631,2.6112,0.7616,2.7199999999999998,4.36896,1.27428,4.551,1.56576,0.45668000000000003,1.631,2.8032,0.8176,2.92
2019-04-15 17:30:00,4.188,1.2215,4.3625,1.4904,0.43470000000000003,1.5525,2.6976,0.7868,2.81,4.3704,1.2747,4.5525,1.4904,0.43470000000000003,1.5525,2.88,0.84,3.0
2019-04-15 18:00:00,4.12848,1.20414,4.3004999999999995,1.46928,0.42854000000000003,1.5305,2.6592000000000002,0.7756000000000001,2.77,4.30128,1.25454,4.4805,1.46928,0.42854000000000003,1.5305,2.832,0.8260000000000001,2.95
2019-04-15 18:30:00,4.21104,1.22822,4.3865,1.50384,0.43862,1.5665,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.28784,1.25062,4.4665,1.50384,0.43862,1.5665,2.784,0.812,2.9
2019-04-15 19:00:00,4.17168,1.21674,4.3455,1.33968,0.39074000000000003,1.3955,2.832,0.8260000000000001,2.95,4.24848,1.23914,4.4255,1.33968,0.39074000000000003,1.3955,2.9088000000000003,0.8484,3.03
2019-04-15 19:30:00,4.16256,1.21408,4.336,1.17696,0.34328000000000003,1.226,2.9856,0.8708,3.11,4.23936,1.23648,4.416,1.17696,0.34328000000000003,1.226,3.0624,0.8932,3.19
2019-04-15 20:00:00,4.06752,1.18636,4.237,1.22592,0.35756000000000004,1.2770000000000001,2.8416,0.8288000000000001,2.96,4.16352,1.21436,4.337,1.22592,0.35756000000000004,1.2770000000000001,2.9376,0.8568,3.06
2019-04-15 20:30:00,4.06848,1.1866400000000001,4.238,1.37088,0.39984000000000003,1.428,2.6976,0.7868,2.81,4.16448,1.21464,4.338,1.37088,0.39984000000000003,1.428,2.7936,0.8148000000000001,2.91
2019-04-15 21:00:00,4.05072,1.18146,4.2195,1.3243200000000002,0.38626000000000005,1.3795,2.7264,0.7952,2.84,4.16592,1.21506,4.3395,1.3243200000000002,0.38626000000000005,1.3795,2.8416,0.8288000000000001,2.96
2019-04-15 21:30:00,3.7915200000000002,1.10586,3.9495,1.22832,0.35826,1.2795,2.5632,0.7476,2.67,3.91632,1.14226,4.0795,1.22832,0.35826,1.2795,2.688,0.784,2.8
2019-04-15 22:00:00,3.58608,1.04594,3.7355,1.18608,0.34594,1.2355,2.4,0.7000000000000001,2.5,3.69168,1.07674,3.8455,1.18608,0.34594,1.2355,2.5056000000000003,0.7308,2.61
2019-04-15 22:30:00,3.23328,0.9430400000000001,3.368,1.23648,0.36064,1.288,1.9968,0.5824,2.08,3.34848,0.9766400000000001,3.488,1.23648,0.36064,1.288,2.112,0.616,2.2
2019-04-15 23:00:00,3.03648,0.8856400000000001,3.163,1.24128,0.36204000000000003,1.293,1.7952,0.5236000000000001,1.87,3.12288,0.9108400000000001,3.253,1.24128,0.36204000000000003,1.293,1.8816000000000002,0.5488000000000001,1.96
2019-04-15 23:30:00,2.85696,0.83328,2.976,1.13856,0.33208000000000004,1.186,1.7184,0.5012,1.79,2.93376,0.8556800000000001,3.056,1.13856,0.33208000000000004,1.186,1.7952,0.5236000000000001,1.87
2019-04-16 00:00:00,2.6904,0.7847000000000001,2.8025,1.116,0.3255,1.1625,1.5744,0.4592,1.6400000000000001,2.7672,0.8071,2.8825000000000003,1.116,0.3255,1.1625,1.6512,0.48160000000000003,1.72
2019-04-17 00:30:00,2.5536,0.7448,2.66,1.2768,0.3724,1.33,1.2768,0.3724,1.33,2.6304,0.7672,2.74,1.2768,0.3724,1.33,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-17 01:00:00,2.51472,0.7334600000000001,2.6195,1.13232,0.33026000000000005,1.1795,1.3824,0.4032,1.44,2.57232,0.75026,2.6795,1.13232,0.33026000000000005,1.1795,1.44,0.42,1.5
2019-04-17 01:30:00,2.51472,0.7334600000000001,2.6195,1.13232,0.33026000000000005,1.1795,1.3824,0.4032,1.44,2.57232,0.75026,2.6795,1.13232,0.33026000000000005,1.1795,1.44,0.42,1.5
2019-04-17 02:00:00,2.59584,0.75712,2.7039999999999997,1.15584,0.33712000000000003,1.204,1.44,0.42,1.5,2.65344,0.77392,2.7640000000000002,1.15584,0.33712000000000003,1.204,1.4976,0.4368,1.56
2019-04-17 02:30:00,2.58384,0.7536200000000001,2.6915,1.20144,0.35042,1.2515,1.3824,0.4032,1.44,2.6414400000000002,0.7704200000000001,2.7515,1.20144,0.35042,1.2515,1.44,0.42,1.5
2019-04-17 03:00:00,2.55504,0.7452200000000001,2.6615,1.19184,0.34762000000000004,1.2415,1.3632,0.3976,1.42,2.61264,0.76202,2.7215,1.19184,0.34762000000000004,1.2415,1.4208,0.41440000000000005,1.48
2019-04-17 03:30:00,2.56176,0.7471800000000001,2.6685,1.15056,0.33558000000000004,1.1985000000000001,1.4112,0.4116,1.47,2.60976,0.7611800000000001,2.7185,1.15056,0.33558000000000004,1.1985000000000001,1.4592,0.42560000000000003,1.52
2019-04-17 04:00:00,2.5180800000000003,0.7344400000000001,2.623,1.07808,0.31444000000000005,1.123,1.44,0.42,1.5,2.56608,0.7484400000000001,2.673,1.07808,0.31444000000000005,1.123,1.488,0.434,1.55
2019-04-17 04:30:00,2.50032,0.72926,2.6045,1.07952,0.31486000000000003,1.1245,1.4208,0.41440000000000005,1.48,2.55792,0.7460600000000001,2.6645,1.07952,0.31486000000000003,1.1245,1.4784000000000002,0.4312,1.54
2019-04-17 05:00:00,2.51136,0.73248,2.616,1.10976,0.32368,1.156,1.4016,0.4088,1.46,2.56896,0.7492800000000001,2.676,1.10976,0.32368,1.156,1.4592,0.42560000000000003,1.52
2019-04-17 05:30:00,2.66208,0.77644,2.773,1.16448,0.33964000000000005,1.213,1.4976,0.4368,1.56,2.72928,0.7960400000000001,2.843,1.16448,0.33964000000000005,1.213,1.5648,0.45640000000000003,1.63
2019-04-17 06:00:00,2.71008,0.79044,2.823,1.21248,0.35364,1.263,1.4976,0.4368,1.56,2.77728,0.8100400000000001,2.893,1.21248,0.35364,1.263,1.5648,0.45640000000000003,1.63
2019-04-17 06:30:00,3.2544,0.9492,3.39,1.1808,0.34440000000000004,1.23,2.0736,0.6048,2.16,3.3312,0.9716,3.47,1.1808,0.34440000000000004,1.23,2.1504,0.6272,2.24
2019-04-17 07:00:00,3.73488,1.08934,3.8905000000000003,1.17168,0.34174000000000004,1.2205,2.5632,0.7476,2.67,3.76368,1.09774,3.9205,1.17168,0.34174000000000004,1.2205,2.592,0.756,2.7
2019-04-17 07:30:00,3.95952,1.15486,4.1245,1.07952,0.31486000000000003,1.1245,2.88,0.84,3.0,4.03632,1.17726,4.2045,1.07952,0.31486000000000003,1.1245,2.9568000000000003,0.8624,3.08
2019-04-17 08:00:00,4.15728,1.21254,4.3305,1.26768,0.36974,1.3205,2.8896,0.8428,3.01,4.33008,1.26294,4.5105,1.26768,0.36974,1.3205,3.0624,0.8932,3.19
2019-04-17 08:30:00,4.4952,1.3111,4.6825,1.26,0.3675,1.3125,3.2352,0.9436,3.37,4.6776,1.3643,4.8725000000000005,1.26,0.3675,1.3125,3.4176,0.9968,3.56
2019-04-17 09:00:00,4.64064,1.35352,4.834,1.2230400000000001,0.35672000000000004,1.274,3.4176,0.9968,3.56,4.82304,1.40672,5.024,1.2230400000000001,0.35672000000000004,1.274,3.6,1.05,3.75
2019-04-17 09:30:00,4.67568,1.36374,4.8705,1.25808,0.36694000000000004,1.3105,3.4176,0.9968,3.56,4.87728,1.4225400000000001,5.0805,1.25808,0.36694000000000004,1.3105,3.6192,1.0556,3.77
2019-04-17 10:00:00,4.4827200000000005,1.30746,4.6695,1.34352,0.39186000000000004,1.3995,3.1392,0.9156000000000001,3.27,4.67472,1.36346,4.8695,1.34352,0.39186000000000004,1.3995,3.3312,0.9716,3.47
2019-04-17 10:30:00,4.2576,1.2418,4.435,1.5792000000000002,0.4606,1.645,2.6784,0.7812,2.79,4.4496,1.2978,4.635,1.5792000000000002,0.4606,1.645,2.8704,0.8372,2.99
2019-04-17 11:00:00,4.25232,1.2402600000000001,4.4295,1.58352,0.46186000000000005,1.6495000000000002,2.6688,0.7784000000000001,2.7800000000000002,4.44432,1.29626,4.6295,1.58352,0.46186000000000005,1.6495000000000002,2.8608000000000002,0.8344,2.98
2019-04-17 11:30:00,4.24368,1.23774,4.4205,1.49808,0.43694000000000005,1.5605,2.7456,0.8008000000000001,2.86,4.43568,1.2937400000000001,4.6205,1.49808,0.43694000000000005,1.5605,2.9376,0.8568,3.06
2019-04-17 12:00:00,4.18128,1.21954,4.3555,1.44528,0.42154,1.5055,2.7359999999999998,0.798,2.85,4.37328,1.27554,4.5555,1.44528,0.42154,1.5055,2.928,0.854,3.05
2019-04-17 12:30:00,4.14288,1.20834,4.3155,1.56048,0.45514000000000004,1.6255000000000002,2.5824,0.7532,2.69,4.33488,1.26434,4.5155,1.56048,0.45514000000000004,1.6255000000000002,2.7744,0.8092,2.89
2019-04-17 13:00:00,4.10448,1.19714,4.2755,1.51248,0.44114000000000003,1.5755,2.592,0.756,2.7,4.28688,1.25034,4.4655000000000005,1.51248,0.44114000000000003,1.5755,2.7744,0.8092,2.89
2019-04-17 13:30:00,4.09728,1.19504,4.268,1.2940800000000001,0.37744000000000005,1.348,2.8032,0.8176,2.92,4.27008,1.24544,4.448,1.2940800000000001,0.37744000000000005,1.348,2.976,0.868,3.1
2019-04-17 14:00:00,4.06656,1.18608,4.236,1.44576,0.42168000000000005,1.506,2.6208,0.7644000000000001,2.73,4.24896,1.23928,4.426,1.44576,0.42168000000000005,1.506,2.8032,0.8176,2.92
2019-04-17 14:30:00,4.04832,1.18076,4.217,1.47552,0.43036,1.537,2.5728,0.7504000000000001,2.68,4.23072,1.23396,4.407,1.47552,0.43036,1.537,2.7552,0.8036000000000001,2.87
2019-04-17 15:00:00,3.97776,1.16018,4.1435,1.49136,0.43498000000000003,1.5535,2.4864,0.7252000000000001,2.59,4.16976,1.21618,4.3435,1.49136,0.43498000000000003,1.5535,2.6784,0.7812,2.79
2019-04-17 15:30:00,3.99264,1.16452,4.159,1.25664,0.36652,1.309,2.7359999999999998,0.798,2.85,4.17504,1.21772,4.349,1.25664,0.36652,1.309,2.9184,0.8512000000000001,3.04
2019-04-17 16:00:00,4.15488,1.21184,4.328,1.17888,0.34384000000000003,1.228,2.976,0.868,3.1,4.32768,1.26224,4.508,1.17888,0.34384000000000003,1.228,3.1488,0.9184,3.2800000000000002
2019-04-17 16:30:00,4.15776,1.21268,4.331,1.18176,0.34468000000000004,1.231,2.976,0.868,3.1,4.33056,1.26308,4.511,1.18176,0.34468000000000004,1.231,3.1488,0.9184,3.2800000000000002
2019-04-17 17:00:00,4.03728,1.17754,4.2055,1.16688,0.34034000000000003,1.2155,2.8704,0.8372,2.99,4.21008,1.22794,4.3855,1.16688,0.34034000000000003,1.2155,3.0432,0.8876000000000001,3.17
2019-04-17 17:30:00,4.04544,1.17992,4.214,1.31904,0.38472,1.374,2.7264,0.7952,2.84,4.21824,1.23032,4.394,1.31904,0.38472,1.374,2.8992,0.8456,3.02
2019-04-17 18:00:00,3.9576000000000002,1.1543,4.1225,1.4136,0.4123,1.4725000000000001,2.544,0.742,2.65,4.1304,1.2047,4.3025,1.4136,0.4123,1.4725000000000001,2.7168,0.7924,2.83
2019-04-17 18:30:00,4.00704,1.16872,4.174,1.25184,0.36512000000000006,1.304,2.7552,0.8036000000000001,2.87,4.16064,1.21352,4.334,1.25184,0.36512000000000006,1.304,2.9088000000000003,0.8484,3.03
2019-04-17 19:00:00,3.91584,1.14212,4.079,1.20864,0.35252000000000006,1.259,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.06944,1.18692,4.239,1.20864,0.35252000000000006,1.259,2.8608000000000002,0.8344,2.98
2019-04-17 19:30:00,3.90576,1.13918,4.0685,1.08336,0.31598000000000004,1.1285,2.8224,0.8232,2.94,4.04976,1.18118,4.2185,1.08336,0.31598000000000004,1.1285,2.9664,0.8652000000000001,3.09
2019-04-17 20:00:00,3.7776,1.1018,3.935,1.08,0.315,1.125,2.6976,0.7868,2.81,3.9216,1.1438,4.085,1.08,0.315,1.125,2.8416,0.8288000000000001,2.96
2019-04-17 20:30:00,3.79536,1.10698,3.9535,1.13616,0.33138,1.1835,2.6592000000000002,0.7756000000000001,2.77,3.93936,1.14898,4.1035,1.13616,0.33138,1.1835,2.8032,0.8176,2.92
2019-04-17 21:00:00,3.79824,1.10782,3.9565,1.19664,0.34902000000000005,1.2465,2.6016,0.7588,2.71,3.9518400000000002,1.15262,4.1165,1.19664,0.34902000000000005,1.2465,2.7552,0.8036000000000001,2.87
2019-04-17 21:30:00,3.6264000000000003,1.0577,3.7775,1.1112,0.3241,1.1575,2.5152,0.7336,2.62,3.7608,1.0969,3.9175,1.1112,0.3241,1.1575,2.6496,0.7728,2.76
2019-04-17 22:00:00,3.38064,0.9860200000000001,3.5215,1.12464,0.32802000000000003,1.1715,2.2560000000000002,0.658,2.35,3.4958400000000003,1.01962,3.6415,1.12464,0.32802000000000003,1.1715,2.3712,0.6916,2.47
2019-04-17 22:30:00,3.2184,0.9387000000000001,3.3525,1.2216,0.3563,1.2725,1.9968,0.5824,2.08,3.324,0.9695,3.4625,1.2216,0.3563,1.2725,2.1024,0.6132000000000001,2.19
2019-04-17 23:00:00,2.98032,0.86926,3.1045,1.24272,0.36246,1.2945,1.7376,0.5068,1.81,3.07632,0.8972600000000001,3.2045,1.24272,0.36246,1.2945,1.8336000000000001,0.5348,1.9100000000000001
2019-04-17 23:30:00,2.7768,0.8099000000000001,2.8925,1.1064,0.32270000000000004,1.1525,1.6703999999999999,0.4872,1.74,2.8632,0.8351000000000001,2.9825,1.1064,0.32270000000000004,1.1525,1.7568000000000001,0.5124000000000001,1.83
2019-04-18 00:00:00,2.60112,0.7586600000000001,2.7095000000000002,1.09392,0.31906,1.1395,1.5072,0.43960000000000005,1.57,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.09392,0.31906,1.1395,1.584,0.462,1.65
2019-04-18 00:30:00,2.51232,0.7327600000000001,2.617,1.12992,0.32956,1.177,1.3824,0.4032,1.44,2.57952,0.75236,2.6870000000000003,1.12992,0.32956,1.177,1.4496,0.4228,1.51
