Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-18 01:00:00,2.47728,0.7225400000000001,2.5805,1.21008,0.35294000000000003,1.2605,1.2671999999999999,0.36960000000000004,1.32,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.21008,0.35294000000000003,1.2605,1.3248,0.3864,1.38
2019-04-18 01:30:00,2.48496,0.7247800000000001,2.5885,1.16016,0.33838,1.2085,1.3248,0.3864,1.38,2.53296,0.7387800000000001,2.6385,1.16016,0.33838,1.2085,1.3728,0.40040000000000003,1.43
2019-04-18 02:00:00,2.54256,0.74158,2.6485000000000003,1.05456,0.30758,1.0985,1.488,0.434,1.55,2.69616,0.7863800000000001,2.8085,1.05456,0.30758,1.0985,1.6416,0.4788,1.71
2019-04-18 02:30:00,2.48832,0.7257600000000001,2.592,1.14432,0.33376,1.192,1.344,0.392,1.4,2.68992,0.78456,2.802,1.14432,0.33376,1.192,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-18 03:00:00,2.484,0.7245,2.5875,1.1592,0.3381,1.2075,1.3248,0.3864,1.38,2.6664,0.7777000000000001,2.7775,1.1592,0.3381,1.2075,1.5072,0.43960000000000005,1.57
2019-04-18 03:30:00,2.44368,0.71274,2.5455,1.16688,0.34034000000000003,1.2155,1.2768,0.3724,1.33,2.63568,0.7687400000000001,2.7455,1.16688,0.34034000000000003,1.2155,1.4688,0.4284,1.53
2019-04-18 04:00:00,2.42496,0.70728,2.526,1.25376,0.36568,1.306,1.1712,0.3416,1.22,2.6361600000000003,0.76888,2.746,1.25376,0.36568,1.306,1.3824,0.4032,1.44
2019-04-18 04:30:00,2.4408,0.7119000000000001,2.5425,1.1832,0.3451,1.2325,1.2576,0.3668,1.31,2.652,0.7735000000000001,2.7625,1.1832,0.3451,1.2325,1.4688,0.4284,1.53
2019-04-18 05:00:00,2.496,0.728,2.6,1.1136,0.32480000000000003,1.16,1.3824,0.4032,1.44,2.6688,0.7784000000000001,2.7800000000000002,1.1136,0.32480000000000003,1.16,1.5552000000000001,0.4536,1.62
2019-04-18 05:30:00,2.57424,0.75082,2.6814999999999998,1.18224,0.34482,1.2315,1.392,0.406,1.45,2.76624,0.8068200000000001,2.8815,1.18224,0.34482,1.2315,1.584,0.462,1.65
2019-04-18 06:00:00,2.76432,0.8062600000000001,2.8795,1.34352,0.39186000000000004,1.3995,1.4208,0.41440000000000005,1.48,2.94672,0.8594600000000001,3.0695,1.34352,0.39186000000000004,1.3995,1.6032000000000002,0.4676,1.67
2019-04-18 06:30:00,3.1536,0.9198000000000001,3.285,1.1472,0.3346,1.195,2.0064,0.5852,2.09,3.24,0.9450000000000001,3.375,1.1472,0.3346,1.195,2.0928,0.6104,2.18
2019-04-18 07:00:00,3.53712,1.03166,3.6845,1.13712,0.33166,1.1844999999999999,2.4,0.7000000000000001,2.5,3.58512,1.04566,3.7345,1.13712,0.33166,1.1844999999999999,2.448,0.714,2.55
2019-04-18 07:30:00,3.80784,1.11062,3.9665,1.26384,0.36862,1.3165,2.544,0.742,2.65,3.94224,1.14982,4.1065,1.26384,0.36862,1.3165,2.6784,0.7812,2.79
2019-04-18 08:00:00,4.10832,1.19826,4.2795,1.18992,0.34706000000000004,1.2395,2.9184,0.8512000000000001,3.04,4.27152,1.24586,4.4495000000000005,1.18992,0.34706000000000004,1.2395,3.0816,0.8988,3.21
2019-04-18 08:30:00,4.47792,1.30606,4.6645,1.28112,0.37366000000000005,1.3345,3.1968,0.9324,3.33,4.65072,1.35646,4.8445,1.28112,0.37366000000000005,1.3345,3.3696,0.9828,3.51
2019-04-18 09:00:00,4.5936,1.3397999999999999,4.785,1.1952,0.3486,1.245,3.3984,0.9912000000000001,3.54,4.776,1.393,4.975,1.1952,0.3486,1.245,3.5808,1.0444,3.73
2019-04-18 09:30:00,4.62336,1.34848,4.816,1.1577600000000001,0.33768000000000004,1.206,3.4656000000000002,1.0108,3.61,4.79616,1.3988800000000001,4.996,1.1577600000000001,0.33768000000000004,1.206,3.6384,1.0612,3.79
2019-04-18 10:00:00,4.50912,1.31516,4.697,1.41792,0.41356000000000004,1.477,3.0912,0.9016000000000001,3.22,4.70112,1.3711600000000002,4.897,1.41792,0.41356000000000004,1.477,3.2832,0.9576,3.42
2019-04-18 10:30:00,4.23168,1.23424,4.408,1.55328,0.45304000000000005,1.6179999999999999,2.6784,0.7812,2.79,4.42368,1.29024,4.608,1.55328,0.45304000000000005,1.6179999999999999,2.8704,0.8372,2.99
2019-04-18 11:00:00,4.32048,1.26014,4.5005,1.37328,0.40054,1.4304999999999999,2.9472,0.8596,3.07,4.51248,1.31614,4.7005,1.37328,0.40054,1.4304999999999999,3.1392,0.9156000000000001,3.27
2019-04-18 11:30:00,4.2571200000000005,1.24166,4.4345,1.39632,0.40726,1.4545,2.8608000000000002,0.8344,2.98,4.44912,1.29766,4.6345,1.39632,0.40726,1.4545,3.0528,0.8904000000000001,3.18
2019-04-18 12:00:00,4.2024,1.2257,4.3775,1.524,0.4445,1.5875,2.6784,0.7812,2.79,4.3848,1.2789000000000001,4.5675,1.524,0.4445,1.5875,2.8608000000000002,0.8344,2.98
2019-04-18 12:30:00,4.18848,1.22164,4.3629999999999995,1.49088,0.43484000000000006,1.553,2.6976,0.7868,2.81,4.37088,1.27484,4.553,1.49088,0.43484000000000006,1.553,2.88,0.84,3.0
2019-04-18 13:00:00,4.21968,1.23074,4.3955,1.38768,0.40474000000000004,1.4455,2.832,0.8260000000000001,2.95,4.40208,1.28394,4.5855,1.38768,0.40474000000000004,1.4455,3.0144,0.8792000000000001,3.14
2019-04-18 13:30:00,4.04976,1.18118,4.2185,1.5441600000000002,0.45038000000000006,1.6085,2.5056000000000003,0.7308,2.61,4.23216,1.23438,4.4085,1.5441600000000002,0.45038000000000006,1.6085,2.688,0.784,2.8
2019-04-18 14:00:00,4.07664,1.18902,4.2465,1.35024,0.39382000000000006,1.4065,2.7264,0.7952,2.84,4.23984,1.23662,4.4165,1.35024,0.39382000000000006,1.4065,2.8896,0.8428,3.01
2019-04-18 14:30:00,3.98112,1.16116,4.147,1.37952,0.40236000000000005,1.437,2.6016,0.7588,2.71,4.16352,1.21436,4.337,1.37952,0.40236000000000005,1.437,2.784,0.812,2.9
2019-04-18 15:00:00,3.93072,1.14646,4.0945,1.43472,0.41846000000000005,1.4945,2.496,0.728,2.6,4.10352,1.19686,4.2745,1.43472,0.41846000000000005,1.4945,2.6688,0.7784000000000001,2.7800000000000002
2019-04-18 15:30:00,3.9264,1.1452,4.09,1.3248,0.3864,1.38,2.6016,0.7588,2.71,4.0896,1.1928,4.26,1.3248,0.3864,1.38,2.7648,0.8064,2.88
2019-04-18 16:00:00,3.92112,1.1436600000000001,4.0845,1.31952,0.38486000000000004,1.3745,2.6016,0.7588,2.71,4.07472,1.18846,4.2445,1.31952,0.38486000000000004,1.3745,2.7552,0.8036000000000001,2.87
2019-04-18 16:30:00,3.89088,1.13484,4.053,1.38528,0.40404,1.443,2.5056000000000003,0.7308,2.61,4.03488,1.17684,4.203,1.38528,0.40404,1.443,2.6496,0.7728,2.76
2019-04-18 17:00:00,4.0608,1.1844000000000001,4.23,1.3152,0.3836,1.37,2.7456,0.8008000000000001,2.86,4.0896,1.1928,4.26,1.3152,0.3836,1.37,2.7744,0.8092,2.89
2019-04-18 17:30:00,3.97872,1.16046,4.1445,1.1755200000000001,0.34286000000000005,1.2245,2.8032,0.8176,2.92,4.01712,1.17166,4.1845,1.1755200000000001,0.34286000000000005,1.2245,2.8416,0.8288000000000001,2.96
2019-04-18 18:00:00,3.8812800000000003,1.13204,4.043,1.15488,0.33684000000000003,1.203,2.7264,0.7952,2.84,3.9292800000000003,1.14604,4.093,1.15488,0.33684000000000003,1.203,2.7744,0.8092,2.89
2019-04-18 18:30:00,3.89568,1.13624,4.058,1.11168,0.32424000000000003,1.158,2.784,0.812,2.9,3.9532800000000003,1.15304,4.118,1.11168,0.32424000000000003,1.158,2.8416,0.8288000000000001,2.96
2019-04-18 19:00:00,3.82368,1.11524,3.983,1.07808,0.31444000000000005,1.123,2.7456,0.8008000000000001,2.86,3.90048,1.13764,4.063,1.07808,0.31444000000000005,1.123,2.8224,0.8232,2.94
2019-04-18 19:30:00,3.78336,1.10348,3.941,1.08576,0.31668,1.131,2.6976,0.7868,2.81,3.8697600000000003,1.1286800000000001,4.031,1.08576,0.31668,1.131,2.784,0.812,2.9
2019-04-18 20:00:00,3.7276800000000003,1.08724,3.883,1.12608,0.32844,1.173,2.6016,0.7588,2.71,3.81408,1.11244,3.973,1.12608,0.32844,1.173,2.688,0.784,2.8
2019-04-18 20:30:00,3.7368,1.0899,3.8925,1.0584,0.30870000000000003,1.1025,2.6784,0.7812,2.79,3.8232,1.1151,3.9825,1.0584,0.30870000000000003,1.1025,2.7648,0.8064,2.88
2019-04-18 21:00:00,3.79008,1.10544,3.948,1.07328,0.31304000000000004,1.118,2.7168,0.7924,2.83,3.88608,1.13344,4.048,1.07328,0.31304000000000004,1.118,2.8128,0.8204,2.93
2019-04-18 21:30:00,3.552,1.036,3.7,1.1232,0.3276,1.17,2.4288,0.7084,2.5300000000000002,3.6672000000000002,1.0696,3.8200000000000003,1.1232,0.3276,1.17,2.544,0.742,2.65
2019-04-18 22:00:00,3.23472,0.9434600000000001,3.3695,1.16112,0.33866,1.2095,2.0736,0.6048,2.16,3.33072,0.9714600000000001,3.4695,1.16112,0.33866,1.2095,2.1696,0.6328,2.26
2019-04-18 22:30:00,3.05088,0.8898400000000001,3.178,1.15968,0.33824000000000004,1.208,1.8912,0.5516,1.97,3.13728,0.9150400000000001,3.268,1.15968,0.33824000000000004,1.208,1.9776,0.5768,2.06
2019-04-18 23:00:00,2.8200000000000003,0.8225,2.9375,1.1400000000000001,0.3325,1.1875,1.6800000000000002,0.49,1.75,2.8968,0.8449000000000001,3.0175,1.1400000000000001,0.3325,1.1875,1.7568000000000001,0.5124000000000001,1.83
2019-04-18 23:30:00,2.6294399999999998,0.76692,2.739,1.14144,0.33292000000000005,1.189,1.488,0.434,1.55,2.70624,0.78932,2.819,1.14144,0.33292000000000005,1.189,1.5648,0.45640000000000003,1.63
2019-04-19 00:00:00,2.4993600000000002,0.7289800000000001,2.6035,1.1457600000000001,0.33418000000000003,1.1935,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.56656,0.74858,2.6734999999999998,1.1457600000000001,0.33418000000000003,1.1935,1.4208,0.41440000000000005,1.48
2019-04-19 00:30:00,2.36976,0.69118,2.4685,1.1697600000000001,0.34118000000000004,1.2185,1.2,0.35000000000000003,1.25,2.42736,0.70798,2.5285,1.1697600000000001,0.34118000000000004,1.2185,1.2576,0.3668,1.31
2019-04-19 01:00:00,2.32896,0.6792800000000001,2.426,1.11936,0.32648000000000005,1.166,1.2096,0.3528,1.26,2.3865600000000002,0.69608,2.4859999999999998,1.11936,0.32648000000000005,1.166,1.2671999999999999,0.36960000000000004,1.32
2019-04-19 01:30:00,2.30832,0.6732600000000001,2.4045,1.18512,0.34566,1.2345,1.1232,0.3276,1.17,2.35632,0.6872600000000001,2.4545,1.18512,0.34566,1.2345,1.1712,0.3416,1.22
2019-04-19 02:00:00,2.36496,0.6897800000000001,2.4635,1.28016,0.37338000000000005,1.3335,1.0848,0.3164,1.13,2.41296,0.7037800000000001,2.5135,1.28016,0.37338000000000005,1.3335,1.1328,0.3304,1.18
2019-04-19 02:30:00,2.3750400000000003,0.69272,2.474,1.20384,0.35112000000000004,1.254,1.1712,0.3416,1.22,2.43264,0.70952,2.534,1.20384,0.35112000000000004,1.254,1.2288000000000001,0.3584,1.28
2019-04-19 03:00:00,2.32656,0.6785800000000001,2.4235,1.09776,0.32018,1.1435,1.2288000000000001,0.3584,1.28,2.37456,0.6925800000000001,2.4735,1.09776,0.32018,1.1435,1.2768,0.3724,1.33
2019-04-19 03:30:00,2.31984,0.6766200000000001,2.4165,1.1102400000000001,0.32382000000000005,1.1565,1.2096,0.3528,1.26,2.37744,0.69342,2.4765,1.1102400000000001,0.32382000000000005,1.1565,1.2671999999999999,0.36960000000000004,1.32
2019-04-19 04:00:00,2.2776,0.6643,2.3725,1.2024,0.3507,1.2525,1.0752,0.3136,1.12,2.3256,0.6783,2.4225,1.2024,0.3507,1.2525,1.1232,0.3276,1.17
2019-04-19 04:30:00,2.27952,0.66486,2.3745,1.34832,0.39326000000000005,1.4045,0.9312,0.2716,0.97,2.30832,0.6732600000000001,2.4045,1.34832,0.39326000000000005,1.4045,0.96,0.28,1.0
2019-04-19 05:00:00,2.28048,0.6651400000000001,2.3755,1.23408,0.35994000000000004,1.2855,1.0464,0.3052,1.09,2.32848,0.6791400000000001,2.4255,1.23408,0.35994000000000004,1.2855,1.0944,0.31920000000000004,1.1400000000000001
2019-04-19 05:30:00,2.35488,0.68684,2.453,1.24128,0.36204000000000003,1.293,1.1136,0.32480000000000003,1.16,2.40288,0.70084,2.503,1.24128,0.36204000000000003,1.293,1.1616,0.3388,1.21
2019-04-19 06:00:00,2.40288,0.70084,2.503,1.23168,0.35924,1.283,1.1712,0.3416,1.22,2.46048,0.7176400000000001,2.563,1.23168,0.35924,1.283,1.2288000000000001,0.3584,1.28
2019-04-19 06:30:00,2.6256,0.7658,2.735,1.2624,0.3682,1.315,1.3632,0.3976,1.42,2.7408,0.7994,2.855,1.2624,0.3682,1.315,1.4784000000000002,0.4312,1.54
2019-04-19 07:00:00,2.8944,0.8442000000000001,3.015,1.2912,0.3766,1.345,1.6032000000000002,0.4676,1.67,3.0192,0.8806,3.145,1.2912,0.3766,1.345,1.728,0.504,1.8
2019-04-19 07:30:00,3.09936,0.9039800000000001,3.2285,1.2945600000000002,0.37758,1.3485,1.8048000000000002,0.5264,1.88,3.23376,0.9431800000000001,3.3685,1.2945600000000002,0.37758,1.3485,1.9392,0.5656,2.02
2019-04-19 08:00:00,3.27072,0.95396,3.407,1.26432,0.36876000000000003,1.317,2.0064,0.5852,2.09,3.37632,0.9847600000000001,3.517,1.26432,0.36876000000000003,1.317,2.112,0.616,2.2
2019-04-19 08:30:00,3.35472,0.9784600000000001,3.4945,1.47312,0.42966000000000004,1.5345,1.8816000000000002,0.5488000000000001,1.96,3.47952,1.01486,3.6245000000000003,1.47312,0.42966000000000004,1.5345,2.0064,0.5852,2.09
2019-04-19 09:00:00,3.52704,1.02872,3.674,1.51104,0.44072000000000006,1.574,2.016,0.588,2.1,3.66144,1.06792,3.814,1.51104,0.44072000000000006,1.574,2.1504,0.6272,2.24
2019-04-19 09:30:00,3.51648,1.02564,3.6630000000000003,1.5196800000000001,0.44324,1.583,1.9968,0.5824,2.08,3.65088,1.06484,3.803,1.5196800000000001,0.44324,1.583,2.1312,0.6216,2.22
2019-04-19 10:00:00,3.42432,0.9987600000000001,3.567,1.57152,0.45836000000000005,1.637,1.8528,0.5404,1.9300000000000002,3.5491200000000003,1.03516,3.697,1.57152,0.45836000000000005,1.637,1.9776,0.5768,2.06
2019-04-19 10:30:00,3.33024,0.9713200000000001,3.469,1.59264,0.46452000000000004,1.659,1.7376,0.5068,1.81,3.45504,1.00772,3.599,1.59264,0.46452000000000004,1.659,1.8624,0.5432,1.94
2019-04-19 11:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.58976,0.46368000000000004,1.6560000000000001,1.7568000000000001,0.5124000000000001,1.83,3.4713600000000002,1.01248,3.616,1.58976,0.46368000000000004,1.6560000000000001,1.8816000000000002,0.5488000000000001,1.96
2019-04-19 11:30:00,3.16512,0.9231600000000001,3.297,1.5907200000000001,0.46396000000000004,1.657,1.5744,0.4592,1.6400000000000001,3.28992,0.9595600000000001,3.427,1.5907200000000001,0.46396000000000004,1.657,1.6992,0.49560000000000004,1.77
2019-04-19 12:00:00,3.13152,0.9133600000000001,3.262,1.60512,0.46816,1.6720000000000002,1.5264,0.44520000000000004,1.5899999999999999,3.25632,0.94976,3.392,1.60512,0.46816,1.6720000000000002,1.6512,0.48160000000000003,1.72
2019-04-19 12:30:00,3.14016,0.91588,3.271,1.62336,0.47348,1.691,1.5168,0.4424,1.58,3.26496,0.9522800000000001,3.401,1.62336,0.47348,1.691,1.6416,0.4788,1.71
2019-04-19 13:00:00,3.0888,0.9009,3.2175,1.6392,0.4781,1.7075,1.4496,0.4228,1.51,3.2136,0.9373,3.3475,1.6392,0.4781,1.7075,1.5744,0.4592,1.6400000000000001
2019-04-19 13:30:00,2.94672,0.8594600000000001,3.0695,1.59312,0.46466,1.6595,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.06192,0.8930600000000001,3.1895,1.59312,0.46466,1.6595,1.4688,0.4284,1.53
2019-04-19 14:00:00,2.91552,0.8503600000000001,3.037,1.42752,0.41636,1.487,1.488,0.434,1.55,3.04032,0.8867600000000001,3.167,1.42752,0.41636,1.487,1.6128,0.47040000000000004,1.6800000000000002
2019-04-19 14:30:00,2.8910400000000003,0.8432200000000001,3.0115,1.38384,0.40362000000000003,1.4415,1.5072,0.43960000000000005,1.57,3.00624,0.87682,3.1315,1.38384,0.40362000000000003,1.4415,1.6224,0.4732,1.69
2019-04-19 15:00:00,2.89008,0.84294,3.0105,1.40208,0.40894,1.4605000000000001,1.488,0.434,1.55,2.99568,0.8737400000000001,3.1205,1.40208,0.40894,1.4605000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-04-19 15:30:00,2.81856,0.82208,2.936,1.51296,0.44128000000000006,1.576,1.3056,0.3808,1.3599999999999999,2.93376,0.8556800000000001,3.056,1.51296,0.44128000000000006,1.576,1.4208,0.41440000000000005,1.48
2019-04-19 16:00:00,2.91552,0.8503600000000001,3.037,1.35072,0.39396000000000003,1.407,1.5648,0.45640000000000003,1.63,2.9923200000000003,0.8727600000000001,3.117,1.35072,0.39396000000000003,1.407,1.6416,0.4788,1.71
2019-04-19 16:30:00,2.97888,0.8688400000000001,3.103,1.28928,0.37604000000000004,1.343,1.6896,0.4928,1.76,3.07488,0.8968400000000001,3.203,1.28928,0.37604000000000004,1.343,1.7856,0.5208,1.8599999999999999
2019-04-19 17:00:00,3.06576,0.8941800000000001,3.1935000000000002,1.26096,0.36778000000000005,1.3135,1.8048000000000002,0.5264,1.88,3.16176,0.9221800000000001,3.2935,1.26096,0.36778000000000005,1.3135,1.9008,0.5544,1.98
2019-04-19 17:30:00,3.06864,0.89502,3.1965,1.2350400000000001,0.36022000000000004,1.2865,1.8336000000000001,0.5348,1.9100000000000001,3.18384,0.9286200000000001,3.3165,1.2350400000000001,0.36022000000000004,1.2865,1.9488,0.5684,2.03
2019-04-19 18:00:00,3.20496,0.93478,3.3385,1.19856,0.34958,1.2485,2.0064,0.5852,2.09,3.31056,0.9655800000000001,3.4485,1.19856,0.34958,1.2485,2.112,0.616,2.2
2019-04-19 18:30:00,3.22272,0.9399600000000001,3.357,1.09152,0.31836000000000003,1.137,2.1312,0.6216,2.22,3.30912,0.9651600000000001,3.447,1.09152,0.31836000000000003,1.137,2.2176,0.6468,2.31
2019-04-19 19:00:00,3.16464,0.9230200000000001,3.2965,1.06224,0.30982000000000004,1.1065,2.1024,0.6132000000000001,2.19,3.2702400000000003,0.9538200000000001,3.4065,1.06224,0.30982000000000004,1.1065,2.208,0.644,2.3
2019-04-19 19:30:00,3.1512000000000002,0.9191,3.2825,1.0872,0.3171,1.1325,2.064,0.602,2.15,3.2664,0.9527,3.4025,1.0872,0.3171,1.1325,2.1792,0.6356,2.27
2019-04-19 20:00:00,3.12912,0.91266,3.2595,1.13232,0.33026000000000005,1.1795,1.9968,0.5824,2.08,3.23472,0.9434600000000001,3.3695,1.13232,0.33026000000000005,1.1795,2.1024,0.6132000000000001,2.19
2019-04-19 20:30:00,3.09936,0.9039800000000001,3.2285,1.05456,0.30758,1.0985,2.0448,0.5964,2.13,3.19536,0.93198,3.3285,1.05456,0.30758,1.0985,2.1408,0.6244000000000001,2.23
2019-04-19 21:00:00,3.11712,0.9091600000000001,3.247,1.08192,0.31556,1.127,2.0352,0.5936,2.12,3.20352,0.9343600000000001,3.337,1.08192,0.31556,1.127,2.1216,0.6188,2.21
2019-04-19 21:30:00,3.0288,0.8834000000000001,3.155,1.1472,0.3346,1.195,1.8816000000000002,0.5488000000000001,1.96,3.1056,0.9058,3.235,1.1472,0.3346,1.195,1.9584000000000001,0.5712,2.04
2019-04-19 22:00:00,2.91792,0.85106,3.0395,1.13232,0.33026000000000005,1.1795,1.7856,0.5208,1.8599999999999999,3.00432,0.87626,3.1295,1.13232,0.33026000000000005,1.1795,1.8719999999999999,0.546,1.9500000000000002
2019-04-19 22:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.13184,0.33012,1.179,1.6800000000000002,0.49,1.75,2.88864,0.84252,3.009,1.13184,0.33012,1.179,1.7568000000000001,0.5124000000000001,1.83
2019-04-19 23:00:00,2.652,0.7735000000000001,2.7625,1.1352,0.3311,1.1825,1.5168,0.4424,1.58,2.7096,0.7903,2.8225,1.1352,0.3311,1.1825,1.5744,0.4592,1.6400000000000001
2019-04-19 23:30:00,2.51904,0.73472,2.624,1.12704,0.32872,1.174,1.392,0.406,1.45,2.56704,0.74872,2.674,1.12704,0.32872,1.174,1.44,0.42,1.5
2019-04-20 00:00:00,2.41728,0.7050400000000001,2.518,1.12128,0.32704000000000005,1.168,1.296,0.378,1.35,2.46528,0.71904,2.568,1.12128,0.32704000000000005,1.168,1.344,0.392,1.4
2019-04-21 00:30:00,2.28768,0.66724,2.383,1.12608,0.32844,1.173,1.1616,0.3388,1.21,2.30688,0.6728400000000001,2.403,1.12608,0.32844,1.173,1.1808,0.34440000000000004,1.23
2019-04-21 01:00:00,2.21904,0.64722,2.3115,1.06704,0.31122000000000005,1.1115,1.152,0.336,1.2,2.24784,0.6556200000000001,2.3415,1.06704,0.31122000000000005,1.1115,1.1808,0.34440000000000004,1.23
2019-04-21 01:30:00,2.21232,0.6452600000000001,2.3045,1.03152,0.30086,1.0745,1.1808,0.34440000000000004,1.23,2.26032,0.6592600000000001,2.3545,1.03152,0.30086,1.0745,1.2288000000000001,0.3584,1.28
2019-04-21 02:00:00,2.24208,0.6539400000000001,2.3355,1.03248,0.30114,1.0755,1.2096,0.3528,1.26,2.29008,0.6679400000000001,2.3855,1.03248,0.30114,1.0755,1.2576,0.3668,1.31
2019-04-21 02:30:00,2.22384,0.6486200000000001,2.3165,1.20624,0.35182,1.2565,1.0176,0.2968,1.06,2.25264,0.65702,2.3465,1.20624,0.35182,1.2565,1.0464,0.3052,1.09
2019-04-21 03:00:00,2.20368,0.6427400000000001,2.2955,1.12848,0.32914000000000004,1.1755,1.0752,0.3136,1.12,2.24208,0.6539400000000001,2.3355,1.12848,0.32914000000000004,1.1755,1.1136,0.32480000000000003,1.16
2019-04-21 03:30:00,2.15808,0.62944,2.248,1.08288,0.31584,1.1280000000000001,1.0752,0.3136,1.12,2.19648,0.6406400000000001,2.2880000000000003,1.08288,0.31584,1.1280000000000001,1.1136,0.32480000000000003,1.16
2019-04-21 04:00:00,2.1552,0.6286,2.245,1.0608,0.3094,1.105,1.0944,0.31920000000000004,1.1400000000000001,2.1936,0.6398,2.285,1.0608,0.3094,1.105,1.1328,0.3304,1.18
2019-04-21 04:30:00,2.13744,0.6234200000000001,2.2265,1.18704,0.34622,1.2365,0.9504,0.2772,0.99,2.17584,0.6346200000000001,2.2665,1.18704,0.34622,1.2365,0.9888,0.2884,1.03
2019-04-21 05:00:00,2.12352,0.61936,2.212,1.11552,0.32536000000000004,1.162,1.008,0.294,1.05,2.16192,0.63056,2.252,1.11552,0.32536000000000004,1.162,1.0464,0.3052,1.09
2019-04-21 05:30:00,2.1264,0.6202000000000001,2.215,1.0608,0.3094,1.105,1.0656,0.3108,1.11,2.1744,0.6342,2.265,1.0608,0.3094,1.105,1.1136,0.32480000000000003,1.16
2019-04-21 06:00:00,2.12352,0.61936,2.212,1.05792,0.30856,1.102,1.0656,0.3108,1.11,2.17152,0.63336,2.262,1.05792,0.30856,1.102,1.1136,0.32480000000000003,1.16
2019-04-21 06:30:00,2.1816,0.6363,2.2725,1.2312,0.35910000000000003,1.2825,0.9504,0.2772,0.99,2.2104,0.6447,2.3025,1.2312,0.35910000000000003,1.2825,0.9792000000000001,0.2856,1.02
2019-04-21 07:00:00,2.26416,0.6603800000000001,2.3585000000000003,1.11216,0.32438,1.1585,1.152,0.336,1.2,2.31216,0.6743800000000001,2.4085,1.11216,0.32438,1.1585,1.2,0.35000000000000003,1.25
2019-04-21 07:30:00,2.37408,0.69244,2.473,1.21248,0.35364,1.263,1.1616,0.3388,1.21,2.41248,0.70364,2.513,1.21248,0.35364,1.263,1.2,0.35000000000000003,1.25
2019-04-21 08:00:00,2.5008,0.7294,2.605,1.3584,0.3962,1.415,1.1424,0.3332,1.19,2.5392,0.7406,2.645,1.3584,0.3962,1.415,1.1808,0.34440000000000004,1.23
2019-04-21 08:30:00,2.5828800000000003,0.75334,2.6905,1.40208,0.40894,1.4605000000000001,1.1808,0.34440000000000004,1.23,2.8132800000000002,0.82054,2.9305,1.40208,0.40894,1.4605000000000001,1.4112,0.4116,1.47
2019-04-21 09:00:00,2.7576,0.8043,2.8725,1.3368,0.3899,1.3925,1.4208,0.41440000000000005,1.48,2.9112,0.8491000000000001,3.0325,1.3368,0.3899,1.3925,1.5744,0.4592,1.6400000000000001
2019-04-21 09:30:00,2.8310400000000002,0.8257200000000001,2.949,1.38144,0.40292000000000006,1.439,1.4496,0.4228,1.51,2.96544,0.86492,3.089,1.38144,0.40292000000000006,1.439,1.584,0.462,1.65
2019-04-21 10:00:00,2.8152,0.8211,2.9325,1.4904,0.43470000000000003,1.5525,1.3248,0.3864,1.38,2.9688,0.8659,3.0925,1.4904,0.43470000000000003,1.5525,1.4784000000000002,0.4312,1.54
2019-04-21 10:30:00,2.8785600000000002,0.8395800000000001,2.9985,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.4304000000000001,0.4172,1.49,3.01296,0.8787800000000001,3.1385,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.5648,0.45640000000000003,1.63
2019-04-21 11:00:00,2.82336,0.8234800000000001,2.941,1.37376,0.40068000000000004,1.431,1.4496,0.4228,1.51,2.94816,0.8598800000000001,3.071,1.37376,0.40068000000000004,1.431,1.5744,0.4592,1.6400000000000001
2019-04-21 11:30:00,2.8430400000000002,0.8292200000000001,2.9615,1.4126400000000001,0.41202000000000005,1.4715,1.4304000000000001,0.4172,1.49,2.95824,0.86282,3.0815,1.4126400000000001,0.41202000000000005,1.4715,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-21 12:00:00,2.8536,0.8323,2.9725,1.548,0.4515,1.6125,1.3056,0.3808,1.3599999999999999,2.9784,0.8687,3.1025,1.548,0.4515,1.6125,1.4304000000000001,0.4172,1.49
2019-04-21 12:30:00,2.80704,0.8187200000000001,2.924,1.50144,0.43792000000000003,1.564,1.3056,0.3808,1.3599999999999999,2.94144,0.85792,3.064,1.50144,0.43792000000000003,1.564,1.44,0.42,1.5
2019-04-21 13:00:00,2.82912,0.8251600000000001,2.947,1.41792,0.41356000000000004,1.477,1.4112,0.4116,1.47,2.9443200000000003,0.8587600000000001,3.067,1.41792,0.41356000000000004,1.477,1.5264,0.44520000000000004,1.5899999999999999
2019-04-21 13:30:00,2.79216,0.8143800000000001,2.9085,1.40976,0.41118000000000005,1.4685000000000001,1.3824,0.4032,1.44,2.89776,0.84518,3.0185,1.40976,0.41118000000000005,1.4685000000000001,1.488,0.434,1.55
2019-04-21 14:00:00,2.66592,0.77756,2.777,1.40832,0.41076,1.467,1.2576,0.3668,1.31,2.7907200000000003,0.81396,2.907,1.40832,0.41076,1.467,1.3824,0.4032,1.44
2019-04-21 14:30:00,2.61984,0.76412,2.729,1.40064,0.40852000000000005,1.459,1.2192,0.3556,1.27,2.74464,0.8005200000000001,2.859,1.40064,0.40852000000000005,1.459,1.344,0.392,1.4
2019-04-21 15:00:00,2.5512,0.7441,2.6575,1.38,0.4025,1.4375,1.1712,0.3416,1.22,2.6664,0.7777000000000001,2.7775,1.38,0.4025,1.4375,1.2864,0.37520000000000003,1.34
2019-04-21 15:30:00,2.51904,0.73472,2.624,1.36704,0.39872,1.424,1.152,0.336,1.2,2.63424,0.7683200000000001,2.7439999999999998,1.36704,0.39872,1.424,1.2671999999999999,0.36960000000000004,1.32
2019-04-21 16:00:00,2.57088,0.7498400000000001,2.678,1.35168,0.39424000000000003,1.408,1.2192,0.3556,1.27,2.68608,0.78344,2.798,1.35168,0.39424000000000003,1.408,1.3344,0.38920000000000005,1.3900000000000001
2019-04-21 16:30:00,2.68704,0.7837200000000001,2.799,1.25664,0.36652,1.309,1.4304000000000001,0.4172,1.49,2.7542400000000002,0.80332,2.8689999999999998,1.25664,0.36652,1.309,1.4976,0.4368,1.56
2019-04-21 17:00:00,2.70768,0.7897400000000001,2.8205,1.21968,0.35574000000000006,1.2705,1.488,0.434,1.55,2.7844800000000003,0.8121400000000001,2.9005,1.21968,0.35574000000000006,1.2705,1.5648,0.45640000000000003,1.63
2019-04-21 17:30:00,2.81424,0.8208200000000001,2.9314999999999998,1.17264,0.34202000000000005,1.2215,1.6416,0.4788,1.71,2.87184,0.83762,2.9915000000000003,1.17264,0.34202000000000005,1.2215,1.6992,0.49560000000000004,1.77
2019-04-21 18:00:00,2.8315200000000003,0.82586,2.9495,1.13232,0.33026000000000005,1.1795,1.6992,0.49560000000000004,1.77,2.9083200000000002,0.84826,3.0295,1.13232,0.33026000000000005,1.1795,1.776,0.518,1.85
2019-04-21 18:30:00,2.8392,0.8281000000000001,2.9575,1.0632,0.31010000000000004,1.1075,1.776,0.518,1.85,2.9064,0.8477,3.0275,1.0632,0.31010000000000004,1.1075,1.8432,0.5376000000000001,1.92
2019-04-21 19:00:00,2.84256,0.82908,2.961,0.96096,0.28028000000000003,1.001,1.8816000000000002,0.5488000000000001,1.96,2.9097600000000003,0.8486800000000001,3.031,0.96096,0.28028000000000003,1.001,1.9488,0.5684,2.03
2019-04-21 19:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.9412800000000001,0.27454,0.9805,1.8912,0.5516,1.97,2.91888,0.8513400000000001,3.0405,0.9412800000000001,0.27454,0.9805,1.9776,0.5768,2.06
2019-04-21 20:00:00,2.84256,0.82908,2.961,0.98016,0.28588,1.021,1.8624,0.5432,1.94,2.95776,0.8626800000000001,3.081,0.98016,0.28588,1.021,1.9776,0.5768,2.06
2019-04-21 20:30:00,2.91984,0.85162,3.0415,1.02864,0.30002,1.0715,1.8912,0.5516,1.97,3.04464,0.88802,3.1715,1.02864,0.30002,1.0715,2.016,0.588,2.1
2019-04-21 21:00:00,3.06096,0.89278,3.1885,1.01616,0.29638000000000003,1.0585,2.0448,0.5964,2.13,3.16656,0.9235800000000001,3.2984999999999998,1.01616,0.29638000000000003,1.0585,2.1504,0.6272,2.24
2019-04-21 21:30:00,2.91648,0.8506400000000001,3.038,1.00608,0.29344000000000003,1.048,1.9104,0.5572,1.99,3.05088,0.8898400000000001,3.178,1.00608,0.29344000000000003,1.048,2.0448,0.5964,2.13
2019-04-21 22:00:00,2.75136,0.8024800000000001,2.866,1.10976,0.32368,1.156,1.6416,0.4788,1.71,2.91456,0.8500800000000001,3.036,1.10976,0.32368,1.156,1.8048000000000002,0.5264,1.88
2019-04-21 22:30:00,2.66736,0.7779800000000001,2.7785,1.1697600000000001,0.34118000000000004,1.2185,1.4976,0.4368,1.56,2.7249600000000003,0.79478,2.8385,1.1697600000000001,0.34118000000000004,1.2185,1.5552000000000001,0.4536,1.62
2019-04-21 23:00:00,2.556,0.7455,2.6625,1.0776,0.3143,1.1225,1.4784000000000002,0.4312,1.54,2.604,0.7595000000000001,2.7125,1.0776,0.3143,1.1225,1.5264,0.44520000000000004,1.5899999999999999
2019-04-21 23:30:00,2.43024,0.70882,2.5315,1.00944,0.29442,1.0515,1.4208,0.41440000000000005,1.48,2.46864,0.7200200000000001,2.5715,1.00944,0.29442,1.0515,1.4592,0.42560000000000003,1.52
2019-04-22 00:00:00,2.31216,0.6743800000000001,2.4085,1.16016,0.33838,1.2085,1.152,0.336,1.2,2.36016,0.6883800000000001,2.4585,1.16016,0.33838,1.2085,1.2,0.35000000000000003,1.25
2019-04-22 00:30:00,2.24688,0.65534,2.3405,1.15248,0.33614000000000005,1.2005,1.0944,0.31920000000000004,1.1400000000000001,2.26608,0.6609400000000001,2.3605,1.15248,0.33614000000000005,1.2005,1.1136,0.32480000000000003,1.16
2019-04-22 01:00:00,2.1912,0.6391,2.2825,1.0872,0.3171,1.1325,1.104,0.322,1.15,2.2104,0.6447,2.3025,1.0872,0.3171,1.1325,1.1232,0.3276,1.17
2019-04-22 01:30:00,2.20176,0.6421800000000001,2.2935,1.05936,0.30898000000000003,1.1035,1.1424,0.3332,1.19,2.23056,0.65058,2.3235,1.05936,0.30898000000000003,1.1035,1.1712,0.3416,1.22
2019-04-22 02:00:00,2.2368,0.6524,2.33,1.0656,0.3108,1.11,1.1712,0.3416,1.22,2.2848,0.6664,2.38,1.0656,0.3108,1.11,1.2192,0.3556,1.27
2019-04-22 02:30:00,2.21664,0.6465200000000001,2.309,1.1222400000000001,0.32732,1.169,1.0944,0.31920000000000004,1.1400000000000001,2.25504,0.6577200000000001,2.349,1.1222400000000001,0.32732,1.169,1.1328,0.3304,1.18
2019-04-22 03:00:00,2.1864,0.6377,2.2775,1.1592,0.3381,1.2075,1.0272000000000001,0.29960000000000003,1.07,2.2248,0.6489,2.3175,1.1592,0.3381,1.2075,1.0656,0.3108,1.11
2019-04-22 03:30:00,2.16528,0.6315400000000001,2.2555,1.09968,0.32074,1.1455,1.0656,0.3108,1.11,2.21328,0.64554,2.3055,1.09968,0.32074,1.1455,1.1136,0.32480000000000003,1.16
2019-04-22 04:00:00,2.14656,0.6260800000000001,2.236,1.07136,0.31248000000000004,1.116,1.0752,0.3136,1.12,2.19456,0.6400800000000001,2.286,1.07136,0.31248000000000004,1.116,1.1232,0.3276,1.17
2019-04-22 04:30:00,2.18928,0.6385400000000001,2.2805,1.05648,0.30814,1.1005,1.1328,0.3304,1.18,2.23728,0.65254,2.3305,1.05648,0.30814,1.1005,1.1808,0.34440000000000004,1.23
2019-04-22 05:00:00,2.18832,0.63826,2.2795,0.9691200000000001,0.28266,1.0095,1.2192,0.3556,1.27,2.22672,0.64946,2.3195,0.9691200000000001,0.28266,1.0095,1.2576,0.3668,1.31
2019-04-22 05:30:00,2.21232,0.6452600000000001,2.3045,1.06992,0.31206,1.1145,1.1424,0.3332,1.19,2.26032,0.6592600000000001,2.3545,1.06992,0.31206,1.1145,1.1904,0.3472,1.24
2019-04-22 06:00:00,2.2444800000000003,0.65464,2.338,1.15008,0.33544,1.198,1.0944,0.31920000000000004,1.1400000000000001,2.29248,0.66864,2.388,1.15008,0.33544,1.198,1.1424,0.3332,1.19
2019-04-22 06:30:00,2.36112,0.68866,2.4595000000000002,1.15152,0.33586000000000005,1.1995,1.2096,0.3528,1.26,2.41872,0.7054600000000001,2.5195,1.15152,0.33586000000000005,1.1995,1.2671999999999999,0.36960000000000004,1.32
2019-04-22 07:00:00,2.55792,0.7460600000000001,2.6645,1.12752,0.32886000000000004,1.1745,1.4304000000000001,0.4172,1.49,2.61552,0.7628600000000001,2.7245,1.12752,0.32886000000000004,1.1745,1.488,0.434,1.55
2019-04-22 07:30:00,2.72544,0.7949200000000001,2.839,1.14144,0.33292000000000005,1.189,1.584,0.462,1.65,2.84064,0.82852,2.959,1.14144,0.33292000000000005,1.189,1.6992,0.49560000000000004,1.77
2019-04-22 08:00:00,2.74416,0.8003800000000001,2.8585000000000003,1.35216,0.39438,1.4085,1.392,0.406,1.45,2.90736,0.8479800000000001,3.0285,1.35216,0.39438,1.4085,1.5552000000000001,0.4536,1.62
2019-04-22 08:30:00,2.9808,0.8694000000000001,3.105,1.32,0.385,1.375,1.6608,0.4844,1.73,3.096,0.903,3.225,1.32,0.385,1.375,1.776,0.518,1.85
2019-04-22 09:00:00,3.01632,0.8797600000000001,3.142,1.26912,0.37016000000000004,1.322,1.7472,0.5096,1.82,3.11232,0.9077600000000001,3.242,1.26912,0.37016000000000004,1.322,1.8432,0.5376000000000001,1.92
2019-04-22 09:30:00,3.09504,0.9027200000000001,3.224,1.32864,0.38752000000000003,1.384,1.7664,0.5152,1.8399999999999999,3.21024,0.93632,3.344,1.32864,0.38752000000000003,1.384,1.8816000000000002,0.5488000000000001,1.96
2019-04-22 10:00:00,3.08112,0.8986600000000001,3.2095000000000002,1.42992,0.41706000000000004,1.4895,1.6512,0.48160000000000003,1.72,3.19632,0.9322600000000001,3.3295,1.42992,0.41706000000000004,1.4895,1.7664,0.5152,1.8399999999999999
2019-04-22 10:30:00,3.03744,0.88592,3.164,1.45344,0.42392,1.514,1.584,0.462,1.65,3.15264,0.9195200000000001,3.284,1.45344,0.42392,1.514,1.6992,0.49560000000000004,1.77
2019-04-22 11:00:00,3.06576,0.8941800000000001,3.1935000000000002,1.3953600000000002,0.40698,1.4535,1.6703999999999999,0.4872,1.74,3.18096,0.92778,3.3135,1.3953600000000002,0.40698,1.4535,1.7856,0.5208,1.8599999999999999
2019-04-22 11:30:00,2.93088,0.85484,3.053,1.3948800000000001,0.40684000000000003,1.453,1.536,0.448,1.6,3.04608,0.8884400000000001,3.173,1.3948800000000001,0.40684000000000003,1.453,1.6512,0.48160000000000003,1.72
2019-04-22 12:00:00,3.02544,0.8824200000000001,3.1515,1.3358400000000001,0.38962,1.3915,1.6896,0.4928,1.76,3.12144,0.9104200000000001,3.2515,1.3358400000000001,0.38962,1.3915,1.7856,0.5208,1.8599999999999999
2019-04-22 12:30:00,3.08928,0.9010400000000001,3.218,1.3420800000000002,0.39144,1.3980000000000001,1.7472,0.5096,1.82,3.12768,0.91224,3.258,1.3420800000000002,0.39144,1.3980000000000001,1.7856,0.5208,1.8599999999999999
2019-04-22 13:00:00,3.08928,0.9010400000000001,3.218,1.39968,0.40824000000000005,1.458,1.6896,0.4928,1.76,3.15648,0.9206400000000001,3.2880000000000003,1.39968,0.40824000000000005,1.458,1.7568000000000001,0.5124000000000001,1.83
2019-04-22 13:30:00,2.9448,0.8589,3.0675,1.3992,0.4081,1.4575,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.0216,0.8813000000000001,3.1475,1.3992,0.4081,1.4575,1.6224,0.4732,1.69
2019-04-22 14:00:00,2.93472,0.85596,3.057,1.3891200000000001,0.40516,1.447,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.9923200000000003,0.8727600000000001,3.117,1.3891200000000001,0.40516,1.447,1.6032000000000002,0.4676,1.67
2019-04-22 14:30:00,2.9448,0.8589,3.0675,1.3704,0.3997,1.4275,1.5744,0.4592,1.6400000000000001,2.9832,0.8701000000000001,3.1075,1.3704,0.3997,1.4275,1.6128,0.47040000000000004,1.6800000000000002
2019-04-22 15:00:00,2.8084800000000003,0.8191400000000001,2.9255,1.5316800000000002,0.44674,1.5955,1.2768,0.3724,1.33,2.89488,0.8443400000000001,3.0155,1.5316800000000002,0.44674,1.5955,1.3632,0.3976,1.42
2019-04-22 15:30:00,2.83392,0.8265600000000001,2.952,1.29792,0.37856,1.3519999999999999,1.536,0.448,1.6,2.90112,0.84616,3.022,1.29792,0.37856,1.3519999999999999,1.6032000000000002,0.4676,1.67
2019-04-22 16:00:00,2.8324800000000003,0.8261400000000001,2.9505,1.38288,0.40334000000000003,1.4405000000000001,1.4496,0.4228,1.51,2.92848,0.8541400000000001,3.0505,1.38288,0.40334000000000003,1.4405000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-22 16:30:00,2.904,0.847,3.025,1.3392,0.3906,1.395,1.5648,0.45640000000000003,1.63,3.0096,0.8778,3.135,1.3392,0.3906,1.395,1.6703999999999999,0.4872,1.74
2019-04-22 17:00:00,3.08112,0.8986600000000001,3.2095000000000002,1.22832,0.35826,1.2795,1.8528,0.5404,1.9300000000000002,3.14832,0.9182600000000001,3.2795,1.22832,0.35826,1.2795,1.92,0.56,2.0
2019-04-22 17:30:00,3.1584,0.9212,3.29,1.1808,0.34440000000000004,1.23,1.9776,0.5768,2.06,3.2352,0.9436,3.37,1.1808,0.34440000000000004,1.23,2.0544000000000002,0.5992000000000001,2.14
2019-04-22 18:00:00,3.24336,0.94598,3.3785,1.12176,0.32718,1.1685,2.1216,0.6188,2.21,3.32016,0.9683800000000001,3.4585,1.12176,0.32718,1.1685,2.1984,0.6412,2.29
2019-04-22 18:30:00,3.33072,0.9714600000000001,3.4695,1.08432,0.31626000000000004,1.1295,2.2464,0.6552,2.34,3.38832,0.98826,3.5295,1.08432,0.31626000000000004,1.1295,2.304,0.672,2.4
2019-04-22 19:00:00,3.19728,0.93254,3.3305,1.06608,0.31094000000000005,1.1105,2.1312,0.6216,2.22,3.27408,0.9549400000000001,3.4105,1.06608,0.31094000000000005,1.1105,2.208,0.644,2.3
2019-04-22 19:30:00,3.23856,0.9445800000000001,3.3735,1.04976,0.30618,1.0935,2.1888,0.6384000000000001,2.2800000000000002,3.31536,0.9669800000000001,3.4535,1.04976,0.30618,1.0935,2.2656,0.6608,2.36
2019-04-22 20:00:00,3.12096,0.9102800000000001,3.251,1.02816,0.29988000000000004,1.071,2.0928,0.6104,2.18,3.23616,0.94388,3.371,1.02816,0.29988000000000004,1.071,2.208,0.644,2.3
2019-04-22 20:30:00,3.13056,0.9130800000000001,3.261,1.0953600000000001,0.31948000000000004,1.141,2.0352,0.5936,2.12,3.24576,0.9466800000000001,3.3810000000000002,1.0953600000000001,0.31948000000000004,1.141,2.1504,0.6272,2.24
2019-04-22 21:00:00,3.20304,0.93422,3.3365,1.1102400000000001,0.32382000000000005,1.1565,2.0928,0.6104,2.18,3.31824,0.9678200000000001,3.4565,1.1102400000000001,0.32382000000000005,1.1565,2.208,0.644,2.3
2019-04-22 21:30:00,3.10368,0.90524,3.233,1.08768,0.31724,1.133,2.016,0.588,2.1,3.18048,0.9276400000000001,3.313,1.08768,0.31724,1.133,2.0928,0.6104,2.18
2019-04-22 22:00:00,2.9328000000000003,0.8554,3.055,1.0896,0.3178,1.135,1.8432,0.5376000000000001,1.92,3.0096,0.8778,3.135,1.0896,0.3178,1.135,1.92,0.56,2.0
2019-04-22 22:30:00,2.80992,0.8195600000000001,2.927,1.09152,0.31836000000000003,1.137,1.7184,0.5012,1.79,2.88672,0.84196,3.007,1.09152,0.31836000000000003,1.137,1.7952,0.5236000000000001,1.87
2019-04-22 23:00:00,2.62128,0.7645400000000001,2.7305,1.07568,0.31374,1.1205,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.67888,0.78134,2.7905,1.07568,0.31374,1.1205,1.6032000000000002,0.4676,1.67
2019-04-22 23:30:00,2.47296,0.72128,2.576,1.03296,0.30128000000000005,1.076,1.44,0.42,1.5,2.54016,0.7408800000000001,2.646,1.03296,0.30128000000000005,1.076,1.5072,0.43960000000000005,1.57
2019-04-23 00:00:00,2.37024,0.69132,2.469,0.98784,0.28812000000000004,1.029,1.3824,0.4032,1.44,2.42784,0.7081200000000001,2.529,0.98784,0.28812000000000004,1.029,1.44,0.42,1.5
2019-04-23 00:30:00,2.2704,0.6622,2.365,0.9552,0.2786,0.995,1.3152,0.3836,1.37,2.3184,0.6762,2.415,0.9552,0.2786,0.995,1.3632,0.3976,1.42
2019-04-23 01:00:00,2.24352,0.65436,2.337,0.94752,0.27636000000000005,0.987,1.296,0.378,1.35,2.28192,0.66556,2.377,0.94752,0.27636000000000005,0.987,1.3344,0.38920000000000005,1.3900000000000001
2019-04-23 01:30:00,2.2104,0.6447,2.3025,0.9528000000000001,0.27790000000000004,0.9925,1.2576,0.3668,1.31,2.2584,0.6587000000000001,2.3525,0.9528000000000001,0.27790000000000004,0.9925,1.3056,0.3808,1.3599999999999999
2019-04-23 02:00:00,2.24304,0.65422,2.3365,0.95664,0.27902000000000005,0.9965,1.2864,0.37520000000000003,1.34,2.27184,0.6626200000000001,2.3665,0.95664,0.27902000000000005,0.9965,1.3152,0.3836,1.37
2019-04-23 02:30:00,2.22912,0.6501600000000001,2.322,1.03872,0.30296,1.082,1.1904,0.3472,1.24,2.25792,0.65856,2.352,1.03872,0.30296,1.082,1.2192,0.3556,1.27
2019-04-23 03:00:00,2.19456,0.6400800000000001,2.286,1.08096,0.31528,1.126,1.1136,0.32480000000000003,1.16,2.21376,0.64568,2.306,1.08096,0.31528,1.126,1.1328,0.3304,1.18
2019-04-23 03:30:00,2.1768,0.6349,2.2675,0.9768,0.2849,1.0175,1.2,0.35000000000000003,1.25,2.2248,0.6489,2.3175,0.9768,0.2849,1.0175,1.248,0.364,1.3
2019-04-23 04:00:00,2.16576,0.63168,2.2560000000000002,0.9945600000000001,0.29008,1.036,1.1712,0.3416,1.22,2.21376,0.64568,2.306,0.9945600000000001,0.29008,1.036,1.2192,0.3556,1.27
2019-04-23 04:30:00,2.17584,0.6346200000000001,2.2665,1.02384,0.29862000000000005,1.0665,1.152,0.336,1.2,2.22384,0.6486200000000001,2.3165,1.02384,0.29862000000000005,1.0665,1.2,0.35000000000000003,1.25
2019-04-23 05:00:00,2.1696,0.6328,2.26,1.0368,0.3024,1.08,1.1328,0.3304,1.18,2.2176,0.6468,2.31,1.0368,0.3024,1.08,1.1808,0.34440000000000004,1.23
2019-04-23 05:30:00,2.2728,0.6629,2.3675,1.0344,0.3017,1.0775,1.2384,0.3612,1.29,2.3784,0.6937,2.4775,1.0344,0.3017,1.0775,1.344,0.392,1.4
2019-04-23 06:00:00,2.39808,0.6994400000000001,2.498,1.11168,0.32424000000000003,1.158,1.2864,0.37520000000000003,1.34,2.58048,0.7526400000000001,2.688,1.11168,0.32424000000000003,1.158,1.4688,0.4284,1.53
2019-04-23 06:30:00,2.63376,0.7681800000000001,2.7435,1.16496,0.33978,1.2135,1.4688,0.4284,1.53,2.7777600000000002,0.81018,2.8935,1.16496,0.33978,1.2135,1.6128,0.47040000000000004,1.6800000000000002
2019-04-23 07:00:00,3.06624,0.8943200000000001,3.194,1.17504,0.34272,1.224,1.8912,0.5516,1.97,3.17184,0.92512,3.304,1.17504,0.34272,1.224,1.9968,0.5824,2.08
2019-04-23 07:30:00,3.33744,0.9734200000000001,3.4765,1.09104,0.31822,1.1365,2.2464,0.6552,2.34,3.46224,1.00982,3.6065,1.09104,0.31822,1.1365,2.3712,0.6916,2.47
2019-04-23 08:00:00,3.67056,1.07058,3.8235,1.05936,0.30898000000000003,1.1035,2.6112,0.7616,2.7199999999999998,3.81456,1.11258,3.9735,1.05936,0.30898000000000003,1.1035,2.7552,0.8036000000000001,2.87
2019-04-23 08:30:00,3.96624,1.15682,4.1315,1.09584,0.31962,1.1415,2.8704,0.8372,2.99,4.11984,1.2016200000000001,4.2915,1.09584,0.31962,1.1415,3.024,0.882,3.15
2019-04-23 09:00:00,4.1568,1.2124,4.33,1.1232,0.3276,1.17,3.0336,0.8848,3.16,4.32,1.26,4.5,1.1232,0.3276,1.17,3.1968,0.9324,3.33
2019-04-23 09:30:00,4.20288,1.22584,4.378,1.15008,0.33544,1.198,3.0528,0.8904000000000001,3.18,4.37568,1.27624,4.558,1.15008,0.33544,1.198,3.2256,0.9408000000000001,3.36
2019-04-23 10:00:00,4.07952,1.18986,4.2495,1.18032,0.34426,1.2295,2.8992,0.8456,3.02,4.25232,1.2402600000000001,4.4295,1.18032,0.34426,1.2295,3.072,0.896,3.2
2019-04-23 10:30:00,3.8448,1.1214,4.005,1.2432,0.36260000000000003,1.295,2.6016,0.7588,2.71,4.0272,1.1746,4.195,1.2432,0.36260000000000003,1.295,2.784,0.812,2.9
2019-04-23 11:00:00,3.91584,1.14212,4.079,1.26624,0.36932000000000004,1.319,2.6496,0.7728,2.76,4.08864,1.19252,4.259,1.26624,0.36932000000000004,1.319,2.8224,0.8232,2.94
2019-04-23 11:30:00,3.85248,1.12364,4.013,1.32768,0.38724000000000003,1.383,2.5248,0.7364,2.63,4.02528,1.17404,4.193,1.32768,0.38724000000000003,1.383,2.6976,0.7868,2.81
2019-04-23 12:00:00,3.8592,1.1256,4.02,1.392,0.406,1.45,2.4672,0.7196,2.5700000000000003,4.032,1.176,4.2,1.392,0.406,1.45,2.64,0.77,2.75
2019-04-23 12:30:00,3.88176,1.13218,4.0435,1.50096,0.43778000000000006,1.5635,2.3808,0.6944,2.48,4.06416,1.18538,4.2335,1.50096,0.43778000000000006,1.5635,2.5632,0.7476,2.67
2019-04-23 13:00:00,3.85584,1.12462,4.0165,1.47504,0.43022000000000005,1.5365,2.3808,0.6944,2.48,4.03824,1.17782,4.2065,1.47504,0.43022000000000005,1.5365,2.5632,0.7476,2.67
2019-04-23 13:30:00,3.77712,1.10166,3.9345,1.60752,0.46886000000000005,1.6745,2.1696,0.6328,2.26,3.94992,1.15206,4.1145,1.60752,0.46886000000000005,1.6745,2.3424,0.6832,2.44
2019-04-23 14:00:00,3.7872,1.1046,3.9450000000000003,1.3872,0.4046,1.445,2.4,0.7000000000000001,2.5,3.96,1.155,4.125,1.3872,0.4046,1.445,2.5728,0.7504000000000001,2.68
2019-04-23 14:30:00,3.8923200000000002,1.13526,4.0545,1.23312,0.35966000000000004,1.2845,2.6592000000000002,0.7756000000000001,2.77,4.06512,1.18566,4.2345,1.23312,0.35966000000000004,1.2845,2.832,0.8260000000000001,2.95
2019-04-23 15:00:00,3.81168,1.11174,3.9705,1.19088,0.34734000000000004,1.2405,2.6208,0.7644000000000001,2.73,3.98448,1.16214,4.1505,1.19088,0.34734000000000004,1.2405,2.7936,0.8148000000000001,2.91
2019-04-23 15:30:00,3.77712,1.10166,3.9345,1.13712,0.33166,1.1844999999999999,2.64,0.77,2.75,3.94992,1.15206,4.1145,1.13712,0.33166,1.1844999999999999,2.8128,0.8204,2.93
2019-04-23 16:00:00,3.89568,1.13624,4.058,1.12128,0.32704000000000005,1.168,2.7744,0.8092,2.89,4.06848,1.1866400000000001,4.238,1.12128,0.32704000000000005,1.168,2.9472,0.8596,3.07
2019-04-23 16:30:00,3.87408,1.12994,4.0355,1.09968,0.32074,1.1455,2.7744,0.8092,2.89,4.04688,1.18034,4.2155,1.09968,0.32074,1.1455,2.9472,0.8596,3.07
2019-04-23 17:00:00,3.91296,1.14128,4.076,1.09056,0.31808000000000003,1.1360000000000001,2.8224,0.8232,2.94,4.07616,1.18888,4.246,1.09056,0.31808000000000003,1.1360000000000001,2.9856,0.8708,3.11
2019-04-23 17:30:00,3.93648,1.14814,4.1005,1.08528,0.31654000000000004,1.1305,2.8512,0.8316,2.9699999999999998,4.09008,1.1929400000000001,4.2605,1.08528,0.31654000000000004,1.1305,3.0048,0.8764000000000001,3.13
2019-04-23 18:00:00,3.8784,1.1312,4.04,1.0752,0.3136,1.12,2.8032,0.8176,2.92,4.0416,1.1788,4.21,1.0752,0.3136,1.12,2.9664,0.8652000000000001,3.09
2019-04-23 18:30:00,3.81168,1.11174,3.9705,1.05648,0.30814,1.1005,2.7552,0.8036000000000001,2.87,3.97488,1.15934,4.1405,1.05648,0.30814,1.1005,2.9184,0.8512000000000001,3.04
2019-04-23 19:00:00,3.71088,1.08234,3.8655,1.07088,0.31234,1.1155,2.64,0.77,2.75,3.85488,1.1243400000000001,4.0155,1.07088,0.31234,1.1155,2.784,0.812,2.9
2019-04-23 19:30:00,3.6796800000000003,1.07324,3.833,1.03968,0.30324,1.083,2.64,0.77,2.75,3.81408,1.11244,3.973,1.03968,0.30324,1.083,2.7744,0.8092,2.89
2019-04-23 20:00:00,3.60384,1.05112,3.754,1.05024,0.30632000000000004,1.094,2.5536,0.7448,2.66,3.7382400000000002,1.09032,3.894,1.05024,0.30632000000000004,1.094,2.688,0.784,2.8
2019-04-23 20:30:00,3.55584,1.03712,3.7039999999999997,1.01184,0.29512000000000005,1.054,2.544,0.742,2.65,3.69024,1.07632,3.844,1.01184,0.29512000000000005,1.054,2.6784,0.7812,2.79
2019-04-23 21:00:00,3.59808,1.04944,3.748,1.04448,0.30464,1.088,2.5536,0.7448,2.66,3.73248,1.08864,3.888,1.04448,0.30464,1.088,2.688,0.784,2.8
2019-04-23 21:30:00,3.45456,1.00758,3.5985,1.04496,0.30478000000000005,1.0885,2.4096,0.7028,2.51,3.5601599999999998,1.03838,3.7085,1.04496,0.30478000000000005,1.0885,2.5152,0.7336,2.62
2019-04-23 22:00:00,3.16752,0.9238600000000001,3.2995,1.05552,0.30786,1.0995,2.112,0.616,2.2,3.26352,0.95186,3.3995,1.05552,0.30786,1.0995,2.208,0.644,2.3
2019-04-23 22:30:00,3.0192,0.8806,3.145,1.0416,0.3038,1.085,1.9776,0.5768,2.06,3.1056,0.9058,3.235,1.0416,0.3038,1.085,2.064,0.602,2.15
2019-04-23 23:00:00,2.8252800000000002,0.8240400000000001,2.943,1.03968,0.30324,1.083,1.7856,0.5208,1.8599999999999999,2.90208,0.8464400000000001,3.023,1.03968,0.30324,1.083,1.8624,0.5432,1.94
2019-04-23 23:30:00,2.6352,0.7686000000000001,2.745,1.0512,0.30660000000000004,1.095,1.584,0.462,1.65,2.7119999999999997,0.791,2.825,1.0512,0.30660000000000004,1.095,1.6608,0.4844,1.73
2019-04-24 00:00:00,2.53104,0.7382200000000001,2.6365,1.02384,0.29862000000000005,1.0665,1.5072,0.43960000000000005,1.57,2.59824,0.75782,2.7065,1.02384,0.29862000000000005,1.0665,1.5744,0.4592,1.6400000000000001
2019-04-24 00:30:00,2.37408,0.69244,2.473,1.11648,0.32564000000000004,1.163,1.2576,0.3668,1.31,2.43168,0.7092400000000001,2.533,1.11648,0.32564000000000004,1.163,1.3152,0.3836,1.37
2019-04-24 01:00:00,2.34864,0.6850200000000001,2.4465,1.17744,0.34342,1.2265,1.1712,0.3416,1.22,2.39664,0.6990200000000001,2.4965,1.17744,0.34342,1.2265,1.2192,0.3556,1.27
2019-04-24 01:30:00,2.32368,0.67774,2.4205,1.11408,0.32494,1.1605,1.2096,0.3528,1.26,2.37168,0.69174,2.4705,1.11408,0.32494,1.1605,1.2576,0.3668,1.31
2019-04-24 02:00:00,2.36064,0.68852,2.459,1.11264,0.32452000000000003,1.159,1.248,0.364,1.3,2.41824,0.7053200000000001,2.519,1.11264,0.32452000000000003,1.159,1.3056,0.3808,1.3599999999999999
2019-04-24 02:30:00,2.3424,0.6832,2.44,1.008,0.294,1.05,1.3344,0.38920000000000005,1.3900000000000001,2.4,0.7000000000000001,2.5,1.008,0.294,1.05,1.392,0.406,1.45
2019-04-24 03:00:00,2.31888,0.67634,2.4155,1.10928,0.32354000000000005,1.1555,1.2096,0.3528,1.26,2.36688,0.6903400000000001,2.4655,1.10928,0.32354000000000005,1.1555,1.2576,0.3668,1.31
2019-04-24 03:30:00,2.30784,0.67312,2.404,1.12704,0.32872,1.174,1.1808,0.34440000000000004,1.23,2.35584,0.6871200000000001,2.454,1.12704,0.32872,1.174,1.2288000000000001,0.3584,1.28
2019-04-24 04:00:00,2.2728,0.6629,2.3675,1.2072,0.3521,1.2575,1.0656,0.3108,1.11,2.3208,0.6769000000000001,2.4175,1.2072,0.3521,1.2575,1.1136,0.32480000000000003,1.16
2019-04-24 04:30:00,2.28672,0.6669600000000001,2.382,1.16352,0.33936000000000005,1.212,1.1232,0.3276,1.17,2.33472,0.68096,2.432,1.16352,0.33936000000000005,1.212,1.1712,0.3416,1.22
2019-04-24 05:00:00,2.29104,0.66822,2.3865,1.06224,0.30982000000000004,1.1065,1.2288000000000001,0.3584,1.28,2.32944,0.67942,2.4265,1.06224,0.30982000000000004,1.1065,1.2671999999999999,0.36960000000000004,1.32
2019-04-24 05:30:00,2.448,0.714,2.55,1.008,0.294,1.05,1.44,0.42,1.5,2.5152,0.7336,2.62,1.008,0.294,1.05,1.5072,0.43960000000000005,1.57
2019-04-24 06:00:00,2.61504,0.7627200000000001,2.724,1.17504,0.34272,1.224,1.44,0.42,1.5,2.68224,0.78232,2.794,1.17504,0.34272,1.224,1.5072,0.43960000000000005,1.57
2019-04-24 06:30:00,2.96064,0.8635200000000001,3.084,1.07904,0.31472,1.124,1.8816000000000002,0.5488000000000001,1.96,3.04704,0.8887200000000001,3.174,1.07904,0.31472,1.124,1.968,0.5740000000000001,2.05
2019-04-24 07:00:00,3.2808,0.9569000000000001,3.4175,1.0056,0.2933,1.0475,2.2752,0.6636000000000001,2.37,3.3864,0.9877,3.5275,1.0056,0.2933,1.0475,2.3808,0.6944,2.48
2019-04-24 07:30:00,3.528,1.029,3.675,1.0416,0.3038,1.085,2.4864,0.7252000000000001,2.59,3.6528,1.0654,3.805,1.0416,0.3038,1.085,2.6112,0.7616,2.7199999999999998
2019-04-24 08:00:00,3.74784,1.09312,3.904,1.20384,0.35112000000000004,1.254,2.544,0.742,2.65,3.90144,1.13792,4.064,1.20384,0.35112000000000004,1.254,2.6976,0.7868,2.81
2019-04-24 08:30:00,4.09632,1.19476,4.267,1.20672,0.35196000000000005,1.2570000000000001,2.8896,0.8428,3.01,4.25952,1.2423600000000001,4.437,1.20672,0.35196000000000005,1.2570000000000001,3.0528,0.8904000000000001,3.18
