Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-24 09:00:00,4.14192,1.2080600000000001,4.3145,1.22352,0.35686,1.2745,2.9184,0.8512000000000001,3.04,4.31472,1.25846,4.4945,1.22352,0.35686,1.2745,3.0912,0.9016000000000001,3.22
2019-04-24 09:30:00,4.20384,1.22612,4.379,1.19904,0.34972000000000003,1.249,3.0048,0.8764000000000001,3.13,4.37664,1.27652,4.559,1.19904,0.34972000000000003,1.249,3.1776,0.9268000000000001,3.31
2019-04-24 10:00:00,4.15584,1.21212,4.329,1.15104,0.33572,1.199,3.0048,0.8764000000000001,3.13,4.32864,1.26252,4.509,1.15104,0.33572,1.199,3.1776,0.9268000000000001,3.31
2019-04-24 10:30:00,4.05024,1.18132,4.219,1.30464,0.38052,1.359,2.7456,0.8008000000000001,2.86,4.23264,1.23452,4.409,1.30464,0.38052,1.359,2.928,0.854,3.05
2019-04-24 11:00:00,4.032,1.176,4.2,1.3728,0.40040000000000003,1.43,2.6592000000000002,0.7756000000000001,2.77,4.2144,1.2292,4.39,1.3728,0.40040000000000003,1.43,2.8416,0.8288000000000001,2.96
2019-04-24 11:30:00,4.06032,1.18426,4.2295,1.18992,0.34706000000000004,1.2395,2.8704,0.8372,2.99,4.23312,1.23466,4.4095,1.18992,0.34706000000000004,1.2395,3.0432,0.8876000000000001,3.17
2019-04-24 12:00:00,4.10736,1.19798,4.2785,1.15056,0.33558000000000004,1.1985000000000001,2.9568000000000003,0.8624,3.08,4.28016,1.24838,4.4585,1.15056,0.33558000000000004,1.1985000000000001,3.1296,0.9128000000000001,3.26
2019-04-24 12:30:00,4.16928,1.21604,4.343,1.06848,0.31164000000000003,1.113,3.1008,0.9044000000000001,3.23,4.34208,1.26644,4.523,1.06848,0.31164000000000003,1.113,3.2736,0.9548000000000001,3.41
2019-04-24 13:00:00,4.04688,1.18034,4.2155,1.12848,0.32914000000000004,1.1755,2.9184,0.8512000000000001,3.04,4.21968,1.23074,4.3955,1.12848,0.32914000000000004,1.1755,3.0912,0.9016000000000001,3.22
2019-04-24 13:30:00,4.06416,1.18538,4.2335,1.3473600000000001,0.39298000000000005,1.4035,2.7168,0.7924,2.83,4.24656,1.23858,4.4235,1.3473600000000001,0.39298000000000005,1.4035,2.8992,0.8456,3.02
2019-04-24 14:00:00,4.14912,1.2101600000000001,4.322,1.15392,0.33656,1.202,2.9952,0.8736,3.12,4.33152,1.26336,4.5120000000000005,1.15392,0.33656,1.202,3.1776,0.9268000000000001,3.31
2019-04-24 14:30:00,4.05408,1.18244,4.223,0.9820800000000001,0.28644000000000003,1.023,3.072,0.896,3.2,4.21728,1.23004,4.393,0.9820800000000001,0.28644000000000003,1.023,3.2352,0.9436,3.37
2019-04-24 15:00:00,4.12032,1.20176,4.292,0.99072,0.28896000000000005,1.032,3.1296,0.9128000000000001,3.26,4.29312,1.25216,4.472,0.99072,0.28896000000000005,1.032,3.3024,0.9632000000000001,3.44
2019-04-24 15:30:00,4.0032,1.1676,4.17,1.0944,0.31920000000000004,1.1400000000000001,2.9088000000000003,0.8484,3.03,4.176,1.218,4.35,1.0944,0.31920000000000004,1.1400000000000001,3.0816,0.8988,3.21
2019-04-24 16:00:00,4.11024,1.19882,4.2815,1.06704,0.31122000000000005,1.1115,3.0432,0.8876000000000001,3.17,4.27344,1.24642,4.4515,1.06704,0.31122000000000005,1.1115,3.2064,0.9352,3.34
2019-04-24 16:30:00,3.6148800000000003,1.05434,3.7655000000000003,1.01328,0.29554,1.0555,2.6016,0.7588,2.71,3.77808,1.10194,3.9355,1.01328,0.29554,1.0555,2.7648,0.8064,2.88
2019-04-24 17:00:00,3.55632,1.03726,3.7045,1.04112,0.30366000000000004,1.0845,2.5152,0.7336,2.62,3.72912,1.08766,3.8845,1.04112,0.30366000000000004,1.0845,2.688,0.784,2.8
2019-04-24 17:30:00,4.00032,1.16676,4.167,0.9859200000000001,0.28756000000000004,1.027,3.0144,0.8792000000000001,3.14,4.16352,1.21436,4.337,0.9859200000000001,0.28756000000000004,1.027,3.1776,0.9268000000000001,3.31
2019-04-24 18:00:00,3.95568,1.15374,4.1205,0.9604800000000001,0.28014,1.0005,2.9952,0.8736,3.12,4.11888,1.20134,4.2905,0.9604800000000001,0.28014,1.0005,3.1584,0.9212,3.29
2019-04-24 18:30:00,4.0224,1.1732,4.19,0.49920000000000003,0.1456,0.52,3.5232,1.0276,3.67,4.1664,1.2152,4.34,0.49920000000000003,0.1456,0.52,3.6672000000000002,1.0696,3.8200000000000003
2019-04-24 19:00:00,3.89856,1.13708,4.061,0.5673600000000001,0.16548000000000002,0.591,3.3312,0.9716,3.47,4.04256,1.17908,4.211,0.5673600000000001,0.16548000000000002,0.591,3.4752,1.0136,3.62
2019-04-24 19:30:00,3.69312,1.0771600000000001,3.847,0.64992,0.18956,0.677,3.0432,0.8876000000000001,3.17,3.83712,1.11916,3.997,0.64992,0.18956,0.677,3.1872,0.9296000000000001,3.32
2019-04-24 20:00:00,3.62592,1.05756,3.777,0.5731200000000001,0.16716,0.597,3.0528,0.8904000000000001,3.18,3.76032,1.09676,3.917,0.5731200000000001,0.16716,0.597,3.1872,0.9296000000000001,3.32
2019-04-24 20:30:00,3.59136,1.04748,3.741,0.55776,0.16268000000000002,0.581,3.0336,0.8848,3.16,3.63936,1.06148,3.791,0.55776,0.16268000000000002,0.581,3.0816,0.8988,3.21
2019-04-24 21:00:00,3.74112,1.09116,3.8970000000000002,0.54432,0.15876,0.5670000000000001,3.1968,0.9324,3.33,3.78912,1.10516,3.947,0.54432,0.15876,0.5670000000000001,3.2448,0.9464,3.38
2019-04-24 21:30:00,3.52848,1.02914,3.6755,0.54288,0.15834,0.5655,2.9856,0.8708,3.11,3.5668800000000003,1.04034,3.7155,0.54288,0.15834,0.5655,3.024,0.882,3.15
2019-04-24 22:00:00,3.24048,0.9451400000000001,3.3755,0.5524800000000001,0.16114,0.5755,2.688,0.784,2.8,3.3172800000000002,0.9675400000000001,3.4555,0.5524800000000001,0.16114,0.5755,2.7648,0.8064,2.88
2019-04-24 22:30:00,3.02064,0.88102,3.1465,0.57264,0.16702,0.5965,2.448,0.714,2.55,3.10704,0.90622,3.2365,0.57264,0.16702,0.5965,2.5343999999999998,0.7392000000000001,2.64
2019-04-24 23:00:00,2.8252800000000002,0.8240400000000001,2.943,0.55008,0.16044,0.5730000000000001,2.2752,0.6636000000000001,2.37,2.91168,0.8492400000000001,3.033,0.55008,0.16044,0.5730000000000001,2.3616,0.6888000000000001,2.46
2019-04-24 23:30:00,2.59344,0.7564200000000001,2.7015000000000002,0.5198400000000001,0.15162,0.5415,2.0736,0.6048,2.16,2.67024,0.7788200000000001,2.7815000000000003,0.5198400000000001,0.15162,0.5415,2.1504,0.6272,2.24
2019-04-25 00:00:00,2.48208,0.72394,2.5855,0.5332800000000001,0.15554,0.5555,1.9488,0.5684,2.03,2.53968,0.7407400000000001,2.6455,0.5332800000000001,0.15554,0.5555,2.0064,0.5852,2.09
2019-04-25 00:30:00,2.33808,0.6819400000000001,2.4355,0.5140800000000001,0.14994000000000002,0.5355,1.824,0.532,1.9,2.40528,0.70154,2.5055,0.5140800000000001,0.14994000000000002,0.5355,1.8912,0.5516,1.97
2019-04-25 01:00:00,2.30976,0.6736800000000001,2.406,0.5241600000000001,0.15288000000000002,0.546,1.7856,0.5208,1.8599999999999999,2.37696,0.69328,2.476,0.5241600000000001,0.15288000000000002,0.546,1.8528,0.5404,1.9300000000000002
2019-04-25 01:30:00,2.2872,0.6671,2.3825,0.5208,0.1519,0.5425,1.7664,0.5152,1.8399999999999999,2.3448,0.6839000000000001,2.4425,0.5208,0.1519,0.5425,1.824,0.532,1.9
2019-04-25 02:00:00,2.34048,0.68264,2.438,0.52608,0.15344000000000002,0.548,1.8144,0.5292,1.8900000000000001,2.40768,0.7022400000000001,2.508,0.52608,0.15344000000000002,0.548,1.8816000000000002,0.5488000000000001,1.96
2019-04-25 02:30:00,2.27952,0.66486,2.3745,0.5419200000000001,0.15806,0.5645,1.7376,0.5068,1.81,2.34672,0.6844600000000001,2.4445,0.5419200000000001,0.15806,0.5645,1.8048000000000002,0.5264,1.88
2019-04-25 03:00:00,2.28048,0.6651400000000001,2.3755,0.5716800000000001,0.16674000000000003,0.5955,1.7088,0.4984,1.78,2.34768,0.68474,2.4455,0.5716800000000001,0.16674000000000003,0.5955,1.776,0.518,1.85
2019-04-25 03:30:00,2.26272,0.6599600000000001,2.357,0.54432,0.15876,0.5670000000000001,1.7184,0.5012,1.79,2.3395200000000003,0.6823600000000001,2.437,0.54432,0.15876,0.5670000000000001,1.7952,0.5236000000000001,1.87
2019-04-25 04:00:00,2.25744,0.65842,2.3515,0.52944,0.15442,0.5515,1.728,0.504,1.8,2.37264,0.6920200000000001,2.4715,0.52944,0.15442,0.5515,1.8432,0.5376000000000001,1.92
2019-04-25 04:30:00,2.22336,0.6484800000000001,2.316,0.57216,0.16688,0.596,1.6512,0.48160000000000003,1.72,2.34816,0.68488,2.446,0.57216,0.16688,0.596,1.776,0.518,1.85
2019-04-25 05:00:00,2.28096,0.6652800000000001,2.376,0.60096,0.17528000000000002,0.626,1.6800000000000002,0.49,1.75,2.39616,0.6988800000000001,2.496,0.60096,0.17528000000000002,0.626,1.7952,0.5236000000000001,1.87
2019-04-25 05:30:00,2.36976,0.69118,2.4685,0.58416,0.17038,0.6085,1.7856,0.5208,1.8599999999999999,2.42736,0.70798,2.5285,0.58416,0.17038,0.6085,1.8432,0.5376000000000001,1.92
2019-04-25 06:00:00,2.50512,0.7306600000000001,2.6095,0.59472,0.17346,0.6195,1.9104,0.5572,1.99,2.57232,0.75026,2.6795,0.59472,0.17346,0.6195,1.9776,0.5768,2.06
2019-04-25 06:30:00,2.75616,0.80388,2.871,0.63456,0.18508000000000002,0.661,2.1216,0.6188,2.21,2.8617600000000003,0.8346800000000001,2.981,0.63456,0.18508000000000002,0.661,2.2272,0.6496000000000001,2.32
2019-04-25 07:00:00,3.19104,0.9307200000000001,3.324,0.6470400000000001,0.18872000000000003,0.674,2.544,0.742,2.65,3.30624,0.9643200000000001,3.444,0.6470400000000001,0.18872000000000003,0.674,2.6592000000000002,0.7756000000000001,2.77
2019-04-25 07:30:00,3.45744,1.00842,3.6015,0.67344,0.19642,0.7015,2.784,0.812,2.9,3.59184,1.04762,3.7415000000000003,0.67344,0.19642,0.7015,2.9184,0.8512000000000001,3.04
2019-04-25 08:00:00,3.78192,1.10306,3.9395,0.6043200000000001,0.17626000000000003,0.6295000000000001,3.1776,0.9268000000000001,3.31,3.92592,1.14506,4.0895,0.6043200000000001,0.17626000000000003,0.6295000000000001,3.3216,0.9688,3.46
2019-04-25 08:30:00,4.10592,1.19756,4.277,0.60192,0.17556000000000002,0.627,3.504,1.022,3.65,4.25952,1.2423600000000001,4.437,0.60192,0.17556000000000002,0.627,3.6576,1.0668,3.81
2019-04-25 09:00:00,4.13136,1.20498,4.3035,0.70416,0.20538,0.7335,3.4272,0.9996,3.5700000000000003,4.28496,1.2497800000000001,4.4635,0.70416,0.20538,0.7335,3.5808,1.0444,3.73
2019-04-25 09:30:00,4.19328,1.2230400000000001,4.368,0.7468800000000001,0.21784,0.778,3.4464,1.0052,3.59,4.36608,1.27344,4.548,0.7468800000000001,0.21784,0.778,3.6192,1.0556,3.77
2019-04-25 10:00:00,4.29072,1.25146,4.4695,0.7483200000000001,0.21826,0.7795000000000001,3.5423999999999998,1.0332,3.69,4.46352,1.30186,4.6495,0.7483200000000001,0.21826,0.7795000000000001,3.7152000000000003,1.0836000000000001,3.87
2019-04-25 10:30:00,4.13664,1.20652,4.309,0.78624,0.22932000000000002,0.8190000000000001,3.3504,0.9772000000000001,3.49,4.30944,1.25692,4.489,0.78624,0.22932000000000002,0.8190000000000001,3.5232,1.0276,3.67
2019-04-25 11:00:00,4.35264,1.26952,4.534,0.6470400000000001,0.18872000000000003,0.674,3.7056,1.0808,3.86,4.51584,1.31712,4.704,0.6470400000000001,0.18872000000000003,0.674,3.8688000000000002,1.1284,4.03
2019-04-25 11:30:00,4.34352,1.26686,4.5245,0.57072,0.16646000000000002,0.5945,3.7728,1.1004,3.93,4.50672,1.31446,4.6945,0.57072,0.16646000000000002,0.5945,3.936,1.148,4.1
2019-04-25 12:00:00,4.33968,1.26574,4.5205,0.57648,0.16814,0.6005,3.7632,1.0976,3.92,4.49328,1.31054,4.6805,0.57648,0.16814,0.6005,3.9168000000000003,1.1424,4.08
2019-04-25 12:30:00,4.19472,1.22346,4.3695,0.6619200000000001,0.19306,0.6895,3.5328,1.0304,3.68,4.34832,1.26826,4.5295,0.6619200000000001,0.19306,0.6895,3.6864,1.0752,3.84
2019-04-25 13:00:00,4.2336,1.2348,4.41,0.6528,0.1904,0.68,3.5808,1.0444,3.73,4.3872,1.2796,4.57,0.6528,0.1904,0.68,3.7344,1.0892,3.89
2019-04-25 13:30:00,4.27344,1.24642,4.4515,0.7790400000000001,0.22722,0.8115,3.4944,1.0192,3.64,4.44624,1.29682,4.6315,0.7790400000000001,0.22722,0.8115,3.6672000000000002,1.0696,3.8200000000000003
2019-04-25 14:00:00,4.15632,1.2122600000000001,4.3295,0.73872,0.21546,0.7695000000000001,3.4176,0.9968,3.56,4.30992,1.25706,4.4895,0.73872,0.21546,0.7695000000000001,3.5712,1.0416,3.7199999999999998
2019-04-25 14:30:00,4.00128,1.16704,4.168,0.75648,0.22064000000000003,0.788,3.2448,0.9464,3.38,4.16448,1.21464,4.338,0.75648,0.22064000000000003,0.788,3.408,0.994,3.55
2019-04-25 15:00:00,4.02336,1.17348,4.191,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.2352,0.9436,3.37,4.18656,1.22108,4.361,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.3984,0.9912000000000001,3.54
2019-04-25 15:30:00,4.0176,1.1718,4.185,0.8976000000000001,0.26180000000000003,0.935,3.12,0.91,3.25,4.1904,1.2222,4.365,0.8976000000000001,0.26180000000000003,0.935,3.2928,0.9604,3.43
2019-04-25 16:00:00,4.03344,1.17642,4.2015,0.7598400000000001,0.22162,0.7915000000000001,3.2736,0.9548000000000001,3.41,4.19664,1.22402,4.3715,0.7598400000000001,0.22162,0.7915000000000001,3.4368,1.0024,3.58
2019-04-25 16:30:00,4.17504,1.21772,4.349,0.78624,0.22932000000000002,0.8190000000000001,3.3888,0.9884000000000001,3.5300000000000002,4.34784,1.2681200000000001,4.529,0.78624,0.22932000000000002,0.8190000000000001,3.5616,1.0388,3.71
2019-04-25 17:00:00,4.15824,1.21282,4.3315,0.71184,0.20762000000000003,0.7415,3.4464,1.0052,3.59,4.31184,1.25762,4.4915,0.71184,0.20762000000000003,0.7415,3.6,1.05,3.75
2019-04-25 17:30:00,4.08288,1.1908400000000001,4.253,0.61728,0.18004,0.643,3.4656000000000002,1.0108,3.61,4.23648,1.23564,4.413,0.61728,0.18004,0.643,3.6192,1.0556,3.77
2019-04-25 18:00:00,3.97488,1.15934,4.1405,0.62448,0.18214000000000002,0.6505000000000001,3.3504,0.9772000000000001,3.49,4.12848,1.20414,4.3004999999999995,0.62448,0.18214000000000002,0.6505000000000001,3.504,1.022,3.65
2019-04-25 18:30:00,3.9312,1.1466,4.095,1.1280000000000001,0.329,1.175,2.8032,0.8176,2.92,4.0272,1.1746,4.195,1.1280000000000001,0.329,1.175,2.8992,0.8456,3.02
2019-04-25 19:00:00,3.90816,1.13988,4.071,1.15296,0.33628,1.201,2.7552,0.8036000000000001,2.87,3.95616,1.15388,4.121,1.15296,0.33628,1.201,2.8032,0.8176,2.92
2019-04-25 19:30:00,3.78912,1.10516,3.947,0.9859200000000001,0.28756000000000004,1.027,2.8032,0.8176,2.92,3.84672,1.12196,4.007,0.9859200000000001,0.28756000000000004,1.027,2.8608000000000002,0.8344,2.98
2019-04-25 20:00:00,3.69888,1.07884,3.8529999999999998,0.9628800000000001,0.28084000000000003,1.003,2.7359999999999998,0.798,2.85,3.78528,1.10404,3.943,0.9628800000000001,0.28084000000000003,1.003,2.8224,0.8232,2.94
2019-04-25 20:30:00,3.6048,1.0514000000000001,3.755,0.9648,0.28140000000000004,1.005,2.64,0.77,2.75,3.7392000000000003,1.0906,3.895,0.9648,0.28140000000000004,1.005,2.7744,0.8092,2.89
2019-04-25 21:00:00,3.74832,1.09326,3.9045,0.9739200000000001,0.28406000000000003,1.0145,2.7744,0.8092,2.89,3.88272,1.13246,4.0445,0.9739200000000001,0.28406000000000003,1.0145,2.9088000000000003,0.8484,3.03
2019-04-25 21:30:00,3.60336,1.05098,3.7535,0.99216,0.28938,1.0335,2.6112,0.7616,2.7199999999999998,3.72816,1.08738,3.8835,0.99216,0.28938,1.0335,2.7359999999999998,0.798,2.85
2019-04-25 22:00:00,3.35088,0.9773400000000001,3.4905,0.9988800000000001,0.29134000000000004,1.0405,2.352,0.686,2.45,3.45648,1.00814,3.6005000000000003,0.9988800000000001,0.29134000000000004,1.0405,2.4576000000000002,0.7168,2.56
2019-04-25 22:30:00,3.08448,0.8996400000000001,3.213,1.18368,0.34524000000000005,1.233,1.9008,0.5544,1.98,3.19008,0.93044,3.323,1.18368,0.34524000000000005,1.233,2.0064,0.5852,2.09
2019-04-25 23:00:00,2.88768,0.8422400000000001,3.008,1.15968,0.33824000000000004,1.208,1.728,0.504,1.8,2.97408,0.8674400000000001,3.098,1.15968,0.33824000000000004,1.208,1.8144,0.5292,1.8900000000000001
2019-04-25 23:30:00,2.69136,0.78498,2.8035,1.02096,0.29778000000000004,1.0635,1.6703999999999999,0.4872,1.74,2.75856,0.8045800000000001,2.8735,1.02096,0.29778000000000004,1.0635,1.7376,0.5068,1.81
2019-04-26 00:00:00,2.51232,0.7327600000000001,2.617,1.08192,0.31556,1.127,1.4304000000000001,0.4172,1.49,2.56992,0.7495600000000001,2.677,1.08192,0.31556,1.127,1.488,0.434,1.55
2019-04-26 00:30:00,2.41728,0.7050400000000001,2.518,1.20768,0.35224000000000005,1.258,1.2096,0.3528,1.26,2.48448,0.7246400000000001,2.588,1.20768,0.35224000000000005,1.258,1.2768,0.3724,1.33
2019-04-26 01:00:00,2.352,0.686,2.45,1.1328,0.3304,1.18,1.2192,0.3556,1.27,2.4192,0.7056,2.52,1.1328,0.3304,1.18,1.2864,0.37520000000000003,1.34
2019-04-26 01:30:00,2.36496,0.6897800000000001,2.4635,1.18416,0.34538,1.2335,1.1808,0.34440000000000004,1.23,2.42256,0.7065800000000001,2.5235000000000003,1.18416,0.34538,1.2335,1.2384,0.3612,1.29
2019-04-26 02:00:00,2.37888,0.69384,2.478,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.46528,0.71904,2.568,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.92,0.56,2.0
2019-04-26 02:30:00,2.40144,0.70042,2.5015,0.60624,0.17682,0.6315000000000001,1.7952,0.5236000000000001,1.87,2.49744,0.7284200000000001,2.6015,0.60624,0.17682,0.6315000000000001,1.8912,0.5516,1.97
2019-04-26 03:00:00,2.30016,0.67088,2.396,1.31136,0.38248000000000004,1.366,0.9888,0.2884,1.03,2.56896,0.7492800000000001,2.676,1.31136,0.38248000000000004,1.366,1.2576,0.3668,1.31
2019-04-26 03:30:00,2.31312,0.67466,2.4095,1.05552,0.30786,1.0995,1.2576,0.3668,1.31,2.51472,0.7334600000000001,2.6195,1.05552,0.30786,1.0995,1.4592,0.42560000000000003,1.52
2019-04-26 04:00:00,2.3256,0.6783,2.4225,0.9912000000000001,0.2891,1.0325,1.3344,0.38920000000000005,1.3900000000000001,2.4984,0.7287,2.6025,0.9912000000000001,0.2891,1.0325,1.5072,0.43960000000000005,1.57
2019-04-26 04:30:00,2.24544,0.6549200000000001,2.339,1.16064,0.33852000000000004,1.209,1.0848,0.3164,1.13,2.51424,0.7333200000000001,2.6189999999999998,1.16064,0.33852000000000004,1.209,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-26 05:00:00,2.3136,0.6748000000000001,2.41,1.1328,0.3304,1.18,1.1808,0.34440000000000004,1.23,2.544,0.742,2.65,1.1328,0.3304,1.18,1.4112,0.4116,1.47
2019-04-26 05:30:00,2.41392,0.70406,2.5145,1.06032,0.30926000000000003,1.1045,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.61552,0.7628600000000001,2.7245,1.06032,0.30926000000000003,1.1045,1.5552000000000001,0.4536,1.62
2019-04-26 06:00:00,2.62896,0.76678,2.7385,1.08336,0.31598000000000004,1.1285,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.7729600000000003,0.80878,2.8885,1.08336,0.31598000000000004,1.1285,1.6896,0.4928,1.76
2019-04-26 06:30:00,3.0216,0.8813000000000001,3.1475,1.0728,0.3129,1.1175,1.9488,0.5684,2.03,3.0984,0.9037000000000001,3.2275,1.0728,0.3129,1.1175,2.0256,0.5908,2.11
2019-04-26 07:00:00,3.33168,0.97174,3.4705,1.27728,0.37254000000000004,1.3305,2.0544000000000002,0.5992000000000001,2.14,3.40848,0.9941400000000001,3.5505,1.27728,0.37254000000000004,1.3305,2.1312,0.6216,2.22
2019-04-26 07:30:00,3.61728,1.05504,3.768,1.18848,0.34664,1.238,2.4288,0.7084,2.5300000000000002,3.66528,1.06904,3.818,1.18848,0.34664,1.238,2.4768,0.7224,2.58
2019-04-26 08:00:00,3.8496,1.1228,4.01,1.2384,0.3612,1.29,2.6112,0.7616,2.7199999999999998,3.8784,1.1312,4.04,1.2384,0.3612,1.29,2.64,0.77,2.75
2019-04-26 08:30:00,4.13232,1.20526,4.3045,1.29072,0.37646,1.3445,2.8416,0.8288000000000001,2.96,4.15152,1.21086,4.3245000000000005,1.29072,0.37646,1.3445,2.8608000000000002,0.8344,2.98
2019-04-26 09:00:00,4.2072,1.2271,4.3825,1.3368,0.3899,1.3925,2.8704,0.8372,2.99,4.2264,1.2327,4.4025,1.3368,0.3899,1.3925,2.8896,0.8428,3.01
2019-04-26 09:30:00,4.27008,1.24544,4.448,1.35168,0.39424000000000003,1.408,2.9184,0.8512000000000001,3.04,4.28928,1.2510400000000002,4.468,1.35168,0.39424000000000003,1.408,2.9376,0.8568,3.06
2019-04-26 10:00:00,4.10592,1.19756,4.277,1.52352,0.44436000000000003,1.587,2.5824,0.7532,2.69,4.13472,1.20596,4.307,1.52352,0.44436000000000003,1.587,2.6112,0.7616,2.7199999999999998
2019-04-26 10:30:00,4.04592,1.18006,4.2145,1.65552,0.48286000000000007,1.7245,2.3904,0.6972,2.49,4.07472,1.18846,4.2445,1.65552,0.48286000000000007,1.7245,2.4192,0.7056,2.52
2019-04-26 11:00:00,4.0632,1.1851,4.2325,1.5864,0.4627,1.6525,2.4768,0.7224,2.58,4.0536,1.1823000000000001,4.2225,1.5864,0.4627,1.6525,2.4672,0.7196,2.5700000000000003
2019-04-26 11:30:00,4.08912,1.19266,4.2595,1.56432,0.45626000000000005,1.6295000000000002,2.5248,0.7364,2.63,4.08912,1.19266,4.2595,1.56432,0.45626000000000005,1.6295000000000002,2.5248,0.7364,2.63
2019-04-26 12:00:00,4.05792,1.18356,4.227,1.54272,0.44996,1.607,2.5152,0.7336,2.62,4.04832,1.18076,4.217,1.54272,0.44996,1.607,2.5056000000000003,0.7308,2.61
2019-04-26 12:30:00,4.00272,1.16746,4.1695,1.75632,0.51226,1.8295,2.2464,0.6552,2.34,4.00272,1.16746,4.1695,1.75632,0.51226,1.8295,2.2464,0.6552,2.34
2019-04-26 13:00:00,4.15776,1.21268,4.331,1.48896,0.43428000000000005,1.5510000000000002,2.6688,0.7784000000000001,2.7800000000000002,4.14816,1.20988,4.321,1.48896,0.43428000000000005,1.5510000000000002,2.6592000000000002,0.7756000000000001,2.77
2019-04-26 13:30:00,4.16688,1.21534,4.3405000000000005,1.34448,0.39214000000000004,1.4005,2.8224,0.8232,2.94,4.17648,1.21814,4.3505,1.34448,0.39214000000000004,1.4005,2.832,0.8260000000000001,2.95
2019-04-26 14:00:00,4.09776,1.1951800000000001,4.2685,1.33296,0.38878,1.3885,2.7648,0.8064,2.88,4.11696,1.20078,4.2885,1.33296,0.38878,1.3885,2.784,0.812,2.9
2019-04-26 14:30:00,4.05984,1.18412,4.229,1.42944,0.41692,1.4889999999999999,2.6304,0.7672,2.74,4.08864,1.19252,4.259,1.42944,0.41692,1.4889999999999999,2.6592000000000002,0.7756000000000001,2.77
2019-04-26 15:00:00,4.0512,1.1816,4.22,1.4112,0.4116,1.47,2.64,0.77,2.75,4.08,1.19,4.25,1.4112,0.4116,1.47,2.6688,0.7784000000000001,2.7800000000000002
2019-04-26 15:30:00,3.74496,1.09228,3.901,1.65216,0.48188000000000003,1.721,2.0928,0.6104,2.18,3.81216,1.11188,3.971,1.65216,0.48188000000000003,1.721,2.16,0.63,2.25
2019-04-26 16:00:00,3.86928,1.12854,4.0305,1.52688,0.44534,1.5905,2.3424,0.6832,2.44,3.92688,1.14534,4.0905,1.52688,0.44534,1.5905,2.4,0.7000000000000001,2.5
2019-04-26 16:30:00,3.92448,1.14464,4.088,1.27488,0.37184,1.328,2.6496,0.7728,2.76,3.98208,1.16144,4.148,1.27488,0.37184,1.328,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-26 17:00:00,3.89808,1.13694,4.0605,1.42128,0.41454,1.4805000000000001,2.4768,0.7224,2.58,3.9460800000000003,1.15094,4.1105,1.42128,0.41454,1.4805000000000001,2.5248,0.7364,2.63
2019-04-26 17:30:00,4.04016,1.17838,4.2085,1.31376,0.38318,1.3685,2.7264,0.7952,2.84,4.08816,1.19238,4.2585,1.31376,0.38318,1.3685,2.7744,0.8092,2.89
2019-04-26 18:00:00,3.88704,1.13372,4.049,1.21824,0.35532,1.2690000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.9638400000000003,1.15612,4.129,1.21824,0.35532,1.2690000000000001,2.7456,0.8008000000000001,2.86
2019-04-26 18:30:00,3.81072,1.1114600000000001,3.9695,1.45872,0.42546000000000006,1.5195,2.352,0.686,2.45,3.90672,1.13946,4.0695,1.45872,0.42546000000000006,1.5195,2.448,0.714,2.55
2019-04-26 19:00:00,3.7454400000000003,1.09242,3.9015,1.3358400000000001,0.38962,1.3915,2.4096,0.7028,2.51,3.8510400000000002,1.12322,4.0115,1.3358400000000001,0.38962,1.3915,2.5152,0.7336,2.62
2019-04-26 19:30:00,3.6556800000000003,1.06624,3.808,1.19808,0.34944000000000003,1.248,2.4576000000000002,0.7168,2.56,3.76128,1.09704,3.918,1.19808,0.34944000000000003,1.248,2.5632,0.7476,2.67
2019-04-26 20:00:00,3.48672,1.01696,3.632,1.31712,0.38416000000000006,1.3719999999999999,2.1696,0.6328,2.26,3.62112,1.05616,3.7720000000000002,1.31712,0.38416000000000006,1.3719999999999999,2.304,0.672,2.4
2019-04-26 20:30:00,3.37008,0.98294,3.5105,1.34448,0.39214000000000004,1.4005,2.0256,0.5908,2.11,3.51408,1.02494,3.6605,1.34448,0.39214000000000004,1.4005,2.1696,0.6328,2.26
2019-04-26 21:00:00,3.39888,0.9913400000000001,3.5404999999999998,1.22928,0.35854,1.2805,2.1696,0.6328,2.26,3.53328,1.03054,3.6805,1.22928,0.35854,1.2805,2.304,0.672,2.4
2019-04-26 21:30:00,3.23184,0.9426200000000001,3.3665,1.40784,0.41062000000000004,1.4665,1.824,0.532,1.9,3.34704,0.9762200000000001,3.4865,1.40784,0.41062000000000004,1.4665,1.9392,0.5656,2.02
2019-04-26 22:00:00,3.11472,0.90846,3.2445,1.45392,0.42406000000000005,1.5145,1.6608,0.4844,1.73,3.22032,0.9392600000000001,3.3545,1.45392,0.42406000000000005,1.5145,1.7664,0.5152,1.8399999999999999
2019-04-26 22:30:00,2.8972800000000003,0.8450400000000001,3.018,1.37088,0.39984000000000003,1.428,1.5264,0.44520000000000004,1.5899999999999999,2.98368,0.8702400000000001,3.108,1.37088,0.39984000000000003,1.428,1.6128,0.47040000000000004,1.6800000000000002
2019-04-26 23:00:00,2.73696,0.7982800000000001,2.851,1.31616,0.38388000000000005,1.371,1.4208,0.41440000000000005,1.48,2.82336,0.8234800000000001,2.941,1.31616,0.38388000000000005,1.371,1.5072,0.43960000000000005,1.57
2019-04-26 23:30:00,2.54784,0.7431200000000001,2.654,1.50144,0.43792000000000003,1.564,1.0464,0.3052,1.09,2.61504,0.7627200000000001,2.724,1.50144,0.43792000000000003,1.564,1.1136,0.32480000000000003,1.16
2019-04-27 00:00:00,2.41968,0.70574,2.5205,1.42128,0.41454,1.4805000000000001,0.9984000000000001,0.2912,1.04,2.48688,0.7253400000000001,2.5905,1.42128,0.41454,1.4805000000000001,1.0656,0.3108,1.11
2019-04-27 00:30:00,2.3064,0.6727000000000001,2.4025,1.308,0.3815,1.3625,0.9984000000000001,0.2912,1.04,2.364,0.6895,2.4625,1.308,0.3815,1.3625,1.056,0.308,1.1
2019-04-27 01:00:00,2.25936,0.65898,2.3535,1.38576,0.40418000000000004,1.4435,0.8736,0.2548,0.91,2.30736,0.67298,2.4035,1.38576,0.40418000000000004,1.4435,0.9216000000000001,0.26880000000000004,0.96
2019-04-27 01:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.51008,0.44044000000000005,1.573,0.7488,0.2184,0.78,2.27808,0.66444,2.373,1.51008,0.44044000000000005,1.573,0.768,0.224,0.8
2019-04-27 02:00:00,2.26848,0.66164,2.363,1.45248,0.42364,1.513,0.8160000000000001,0.23800000000000002,0.85,2.30688,0.6728400000000001,2.403,1.45248,0.42364,1.513,0.8544,0.2492,0.89
2019-04-27 02:30:00,2.26704,0.66122,2.3615,1.44144,0.42042,1.5015,0.8256,0.24080000000000001,0.86,2.31504,0.67522,2.4115,1.44144,0.42042,1.5015,0.8736,0.2548,0.91
2019-04-27 03:00:00,2.22672,0.64946,2.3195,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.7488,0.2184,0.78,2.24592,0.6550600000000001,2.3395,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.768,0.224,0.8
2019-04-27 03:30:00,2.2382400000000002,0.6528200000000001,2.3315,1.42224,0.41482,1.4815,0.8160000000000001,0.23800000000000002,0.85,2.27664,0.66402,2.3715,1.42224,0.41482,1.4815,0.8544,0.2492,0.89
2019-04-27 04:00:00,2.19456,0.6400800000000001,2.286,1.44576,0.42168000000000005,1.506,0.7488,0.2184,0.78,2.21376,0.64568,2.306,1.44576,0.42168000000000005,1.506,0.768,0.224,0.8
2019-04-27 04:30:00,2.20368,0.6427400000000001,2.2955,1.56048,0.45514000000000004,1.6255000000000002,0.6432,0.18760000000000002,0.67,2.20368,0.6427400000000001,2.2955,1.56048,0.45514000000000004,1.6255000000000002,0.6432,0.18760000000000002,0.67
2019-04-27 05:00:00,2.17152,0.63336,2.262,1.46112,0.42616000000000004,1.522,0.7104,0.20720000000000002,0.74,2.1907200000000002,0.6389600000000001,2.282,1.46112,0.42616000000000004,1.522,0.7296,0.21280000000000002,0.76
2019-04-27 05:30:00,2.2152,0.6461,2.3075,1.4472,0.42210000000000003,1.5075,0.768,0.224,0.8,2.2632,0.6601,2.3575,1.4472,0.42210000000000003,1.5075,0.8160000000000001,0.23800000000000002,0.85
2019-04-27 06:00:00,2.2272,0.6496000000000001,2.32,1.44,0.42,1.5,0.7872,0.2296,0.8200000000000001,2.2752,0.6636000000000001,2.37,1.44,0.42,1.5,0.8352,0.2436,0.87
2019-04-27 06:30:00,2.43264,0.70952,2.534,1.50144,0.43792000000000003,1.564,0.9312,0.2716,0.97,2.53824,0.7403200000000001,2.644,1.50144,0.43792000000000003,1.564,1.0368,0.3024,1.08
2019-04-27 07:00:00,2.5651200000000003,0.74816,2.672,1.55712,0.45416000000000006,1.6219999999999999,1.008,0.294,1.05,2.67072,0.7789600000000001,2.782,1.55712,0.45416000000000006,1.6219999999999999,1.1136,0.32480000000000003,1.16
2019-04-27 07:30:00,2.64192,0.77056,2.752,1.5379200000000002,0.44856,1.6019999999999999,1.104,0.322,1.15,2.72832,0.79576,2.842,1.5379200000000002,0.44856,1.6019999999999999,1.1904,0.3472,1.24
2019-04-27 08:00:00,2.89968,0.84574,3.0205,1.44048,0.42014,1.5005000000000002,1.4592,0.42560000000000003,1.52,3.00528,0.8765400000000001,3.1305,1.44048,0.42014,1.5005000000000002,1.5648,0.45640000000000003,1.63
2019-04-27 08:30:00,3.09168,0.9017400000000001,3.2205,1.54608,0.45094000000000006,1.6105,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.22608,0.9409400000000001,3.3605,1.54608,0.45094000000000006,1.6105,1.6800000000000002,0.49,1.75
2019-04-27 09:00:00,3.22224,0.9398200000000001,3.3565,1.48464,0.43302,1.5465,1.7376,0.5068,1.81,3.36624,0.98182,3.5065,1.48464,0.43302,1.5465,1.8816000000000002,0.5488000000000001,1.96
2019-04-27 09:30:00,3.31968,0.9682400000000001,3.458,1.56288,0.45584,1.6280000000000001,1.7568000000000001,0.5124000000000001,1.83,3.46368,1.01024,3.608,1.56288,0.45584,1.6280000000000001,1.9008,0.5544,1.98
2019-04-27 10:00:00,3.43488,1.00184,3.578,1.57248,0.45864000000000005,1.638,1.8624,0.5432,1.94,3.58848,1.04664,3.738,1.57248,0.45864000000000005,1.638,2.016,0.588,2.1
2019-04-27 10:30:00,3.46128,1.00954,3.6055,1.5316800000000002,0.44674,1.5955,1.9296000000000002,0.5628000000000001,2.01,3.60528,1.05154,3.7555,1.5316800000000002,0.44674,1.5955,2.0736,0.6048,2.16
2019-04-27 11:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.63776,0.47768000000000005,1.706,1.728,0.504,1.8,3.50976,1.02368,3.656,1.63776,0.47768000000000005,1.706,1.8719999999999999,0.546,1.9500000000000002
2019-04-27 11:30:00,3.26784,0.9531200000000001,3.404,1.6262400000000001,0.47432,1.694,1.6416,0.4788,1.71,3.41184,0.9951200000000001,3.5540000000000003,1.6262400000000001,0.47432,1.694,1.7856,0.5208,1.8599999999999999
2019-04-27 12:00:00,3.28896,0.9592800000000001,3.426,1.47456,0.43008,1.536,1.8144,0.5292,1.8900000000000001,3.43296,1.00128,3.576,1.47456,0.43008,1.536,1.9584000000000001,0.5712,2.04
2019-04-27 12:30:00,3.16992,0.92456,3.302,1.70112,0.49616000000000005,1.772,1.4688,0.4284,1.53,3.3235200000000003,0.9693600000000001,3.462,1.70112,0.49616000000000005,1.772,1.6224,0.4732,1.69
2019-04-27 13:00:00,3.1929600000000002,0.9312800000000001,3.326,1.55136,0.45248000000000005,1.616,1.6416,0.4788,1.71,3.32736,0.9704800000000001,3.466,1.55136,0.45248000000000005,1.616,1.776,0.518,1.85
2019-04-27 13:30:00,3.07776,0.89768,3.206,1.63776,0.47768000000000005,1.706,1.44,0.42,1.5,3.24096,0.9452800000000001,3.376,1.63776,0.47768000000000005,1.706,1.6032000000000002,0.4676,1.67
2019-04-27 14:00:00,2.99664,0.87402,3.1215,1.79664,0.52402,1.8715000000000002,1.2,0.35000000000000003,1.25,3.18864,0.9300200000000001,3.3215,1.79664,0.52402,1.8715000000000002,1.392,0.406,1.45
2019-04-27 14:30:00,2.9923200000000003,0.8727600000000001,3.117,1.61952,0.47236000000000006,1.687,1.3728,0.40040000000000003,1.43,3.12672,0.9119600000000001,3.257,1.61952,0.47236000000000006,1.687,1.5072,0.43960000000000005,1.57
2019-04-27 15:00:00,2.90448,0.8471400000000001,3.0255,1.58928,0.46354000000000006,1.6555,1.3152,0.3836,1.37,3.02928,0.8835400000000001,3.1555,1.58928,0.46354000000000006,1.6555,1.44,0.42,1.5
2019-04-27 15:30:00,2.91792,0.85106,3.0395,1.53552,0.44786000000000004,1.5995,1.3824,0.4032,1.44,3.05232,0.89026,3.1795,1.53552,0.44786000000000004,1.5995,1.5168,0.4424,1.58
2019-04-27 16:00:00,2.86848,0.83664,2.988,1.77408,0.51744,1.8479999999999999,1.0944,0.31920000000000004,1.1400000000000001,2.98368,0.8702400000000001,3.108,1.77408,0.51744,1.8479999999999999,1.2096,0.3528,1.26
2019-04-27 16:30:00,3.01872,0.88046,3.1445,1.77072,0.51646,1.8445,1.248,0.364,1.3,3.14352,0.9168600000000001,3.2745,1.77072,0.51646,1.8445,1.3728,0.40040000000000003,1.43
2019-04-27 17:00:00,3.08688,0.90034,3.2155,1.77168,0.5167400000000001,1.8455,1.3152,0.3836,1.37,3.22128,0.93954,3.3555,1.77168,0.5167400000000001,1.8455,1.4496,0.4228,1.51
2019-04-27 17:30:00,3.17808,0.9269400000000001,3.3105,1.77648,0.51814,1.8505,1.4016,0.4088,1.46,3.32208,0.9689400000000001,3.4605,1.77648,0.51814,1.8505,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-27 18:00:00,3.18048,0.9276400000000001,3.313,1.77888,0.5188400000000001,1.853,1.4016,0.4088,1.46,3.32448,0.9696400000000001,3.463,1.77888,0.5188400000000001,1.853,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-27 18:30:00,3.27072,0.95396,3.407,1.75392,0.51156,1.827,1.5168,0.4424,1.58,3.42432,0.9987600000000001,3.567,1.75392,0.51156,1.827,1.6703999999999999,0.4872,1.74
2019-04-27 19:00:00,3.3057600000000003,0.96418,3.4435000000000002,1.7505600000000001,0.51058,1.8235000000000001,1.5552000000000001,0.4536,1.62,3.44976,1.00618,3.5935,1.7505600000000001,0.51058,1.8235000000000001,1.6992,0.49560000000000004,1.77
2019-04-27 19:30:00,3.2702400000000003,0.9538200000000001,3.4065,1.7342400000000002,0.50582,1.8065,1.536,0.448,1.6,3.41424,0.99582,3.5564999999999998,1.7342400000000002,0.50582,1.8065,1.6800000000000002,0.49,1.75
2019-04-27 20:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.73664,0.5065200000000001,1.8090000000000002,1.5168,0.4424,1.58,3.37824,0.9853200000000001,3.519,1.73664,0.5065200000000001,1.8090000000000002,1.6416,0.4788,1.71
2019-04-27 20:30:00,3.2424,0.9457000000000001,3.3775,1.7352,0.5061,1.8075,1.5072,0.43960000000000005,1.57,3.3576,0.9793000000000001,3.4975,1.7352,0.5061,1.8075,1.6224,0.4732,1.69
2019-04-27 21:00:00,3.29808,0.9619400000000001,3.4355,1.7332800000000002,0.50554,1.8054999999999999,1.5648,0.45640000000000003,1.63,3.42288,0.9983400000000001,3.5655,1.7332800000000002,0.50554,1.8054999999999999,1.6896,0.4928,1.76
2019-04-27 21:30:00,3.168,0.924,3.3,1.728,0.504,1.8,1.44,0.42,1.5,3.2736,0.9548000000000001,3.41,1.728,0.504,1.8,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-27 22:00:00,3.07824,0.8978200000000001,3.2065,1.74384,0.5086200000000001,1.8165,1.3344,0.38920000000000005,1.3900000000000001,3.18384,0.9286200000000001,3.3165,1.74384,0.5086200000000001,1.8165,1.44,0.42,1.5
2019-04-27 22:30:00,2.9232,0.8526,3.045,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.1904,0.3472,1.24,3.0,0.875,3.125,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-04-27 23:00:00,2.82336,0.8234800000000001,2.941,1.5561600000000002,0.45388000000000006,1.621,1.2671999999999999,0.36960000000000004,1.32,2.90016,0.8458800000000001,3.021,1.5561600000000002,0.45388000000000006,1.621,1.344,0.392,1.4
2019-04-27 23:30:00,2.664,0.777,2.775,1.3008,0.3794,1.355,1.3632,0.3976,1.42,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.3008,0.3794,1.355,1.4304000000000001,0.4172,1.49
2019-04-28 00:00:00,2.53104,0.7382200000000001,2.6365,1.37904,0.40222,1.4365,1.152,0.336,1.2,2.58864,0.75502,2.6965,1.37904,0.40222,1.4365,1.2096,0.3528,1.26
2019-04-28 00:30:00,2.39568,0.69874,2.4955,1.46448,0.42714,1.5255,0.9312,0.2716,0.97,2.44368,0.71274,2.5455,1.46448,0.42714,1.5255,0.9792000000000001,0.2856,1.02
2019-04-28 01:00:00,2.30736,0.67298,2.4035,1.38576,0.40418000000000004,1.4435,0.9216000000000001,0.26880000000000004,0.96,2.35536,0.68698,2.4535,1.38576,0.40418000000000004,1.4435,0.9696,0.2828,1.01
2019-04-28 01:30:00,2.3112,0.6741,2.4075,1.38,0.4025,1.4375,0.9312,0.2716,0.97,2.3592,0.6881,2.4575,1.38,0.4025,1.4375,0.9792000000000001,0.2856,1.02
2019-04-28 02:00:00,2.3112,0.6741,2.4075,1.3896,0.4053,1.4475,0.9216000000000001,0.26880000000000004,0.96,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.3896,0.4053,1.4475,0.9792000000000001,0.2856,1.02
2019-04-28 02:30:00,2.32704,0.6787200000000001,2.424,1.38624,0.40432,1.444,0.9408000000000001,0.27440000000000003,0.98,2.3750400000000003,0.69272,2.474,1.38624,0.40432,1.444,0.9888,0.2884,1.03
2019-04-28 03:00:00,2.2656,0.6608,2.36,1.2384,0.3612,1.29,1.0272000000000001,0.29960000000000003,1.07,2.304,0.672,2.4,1.2384,0.3612,1.29,1.0656,0.3108,1.11
2019-04-28 03:30:00,2.2800000000000002,0.665,2.375,1.224,0.357,1.275,1.056,0.308,1.1,2.328,0.679,2.425,1.224,0.357,1.275,1.104,0.322,1.15
2019-04-28 04:00:00,2.23488,0.6518400000000001,2.328,1.4188800000000001,0.41384000000000004,1.478,0.8160000000000001,0.23800000000000002,0.85,2.26368,0.66024,2.358,1.4188800000000001,0.41384000000000004,1.478,0.8448,0.2464,0.88
2019-04-28 04:30:00,2.23968,0.65324,2.333,1.27968,0.37324,1.333,0.96,0.28,1.0,2.29728,0.6700400000000001,2.393,1.27968,0.37324,1.333,1.0176,0.2968,1.06
2019-04-28 05:00:00,2.17824,0.6353200000000001,2.269,1.22784,0.35812000000000005,1.279,0.9504,0.2772,0.99,2.22624,0.64932,2.319,1.22784,0.35812000000000005,1.279,0.9984000000000001,0.2912,1.04
2019-04-28 05:30:00,2.2176,0.6468,2.31,1.2671999999999999,0.36960000000000004,1.32,0.9504,0.2772,0.99,2.2752,0.6636000000000001,2.37,1.2671999999999999,0.36960000000000004,1.32,1.008,0.294,1.05
2019-04-28 06:00:00,2.1792,0.6356,2.27,1.3056,0.3808,1.3599999999999999,0.8736,0.2548,0.91,2.2176,0.6468,2.31,1.3056,0.3808,1.3599999999999999,0.912,0.266,0.9500000000000001
2019-04-28 06:30:00,2.25792,0.65856,2.352,1.24992,0.36456000000000005,1.302,1.008,0.294,1.05,2.3155200000000002,0.6753600000000001,2.412,1.24992,0.36456000000000005,1.302,1.0656,0.3108,1.11
2019-04-28 07:00:00,2.29728,0.6700400000000001,2.393,1.27968,0.37324,1.333,1.0176,0.2968,1.06,2.35488,0.68684,2.453,1.27968,0.37324,1.333,1.0752,0.3136,1.12
2019-04-28 07:30:00,2.42304,0.70672,2.524,1.37664,0.40152000000000004,1.434,1.0464,0.3052,1.09,2.49984,0.7291200000000001,2.604,1.37664,0.40152000000000004,1.434,1.1232,0.3276,1.17
2019-04-28 08:00:00,2.58384,0.7536200000000001,2.6915,1.34544,0.39242000000000005,1.4015,1.2384,0.3612,1.29,2.74704,0.80122,2.8615,1.34544,0.39242000000000005,1.4015,1.4016,0.4088,1.46
2019-04-28 08:30:00,2.81808,0.8219400000000001,2.9355,1.36848,0.39914000000000005,1.4255,1.4496,0.4228,1.51,2.99088,0.8723400000000001,3.1155,1.36848,0.39914000000000005,1.4255,1.6224,0.4732,1.69
2019-04-28 09:00:00,2.93232,0.85526,3.0545,1.3771200000000001,0.40166,1.4344999999999999,1.5552000000000001,0.4536,1.62,3.10512,0.90566,3.2345,1.3771200000000001,0.40166,1.4344999999999999,1.728,0.504,1.8
2019-04-28 09:30:00,3.11856,0.90958,3.2485,1.20816,0.35238,1.2585,1.9104,0.5572,1.99,3.26256,0.9515800000000001,3.3985,1.20816,0.35238,1.2585,2.0544000000000002,0.5992000000000001,2.14
2019-04-28 10:00:00,3.25104,0.9482200000000001,3.3865,1.05264,0.30702,1.0965,2.1984,0.6412,2.29,3.33744,0.9734200000000001,3.4765,1.05264,0.30702,1.0965,2.2848,0.6664,2.38
2019-04-28 10:30:00,3.23136,0.9424800000000001,3.366,1.18656,0.34608000000000005,1.236,2.0448,0.5964,2.13,3.34656,0.9760800000000001,3.4859999999999998,1.18656,0.34608000000000005,1.236,2.16,0.63,2.25
2019-04-28 11:00:00,3.25008,0.9479400000000001,3.3855,1.24368,0.36274,1.2955,2.0064,0.5852,2.09,3.3652800000000003,0.9815400000000001,3.5055,1.24368,0.36274,1.2955,2.1216,0.6188,2.21
2019-04-28 11:30:00,3.14832,0.9182600000000001,3.2795,1.22832,0.35826,1.2795,1.92,0.56,2.0,3.26352,0.95186,3.3995,1.22832,0.35826,1.2795,2.0352,0.5936,2.12
2019-04-28 12:00:00,3.18384,0.9286200000000001,3.3165,1.36944,0.39942000000000005,1.4265,1.8144,0.5292,1.8900000000000001,3.31824,0.9678200000000001,3.4565,1.36944,0.39942000000000005,1.4265,1.9488,0.5684,2.03
2019-04-28 12:30:00,3.2016,0.9338000000000001,3.335,1.1184,0.3262,1.165,2.0832,0.6076,2.17,3.3072,0.9646,3.445,1.1184,0.3262,1.165,2.1888,0.6384000000000001,2.2800000000000002
2019-04-28 13:00:00,3.23184,0.9426200000000001,3.3665,1.40784,0.41062000000000004,1.4665,1.824,0.532,1.9,3.37584,0.98462,3.5165,1.40784,0.41062000000000004,1.4665,1.968,0.5740000000000001,2.05
2019-04-28 13:30:00,3.22608,0.9409400000000001,3.3605,1.12368,0.32774000000000003,1.1705,2.1024,0.6132000000000001,2.19,3.3412800000000002,0.9745400000000001,3.4805,1.12368,0.32774000000000003,1.1705,2.2176,0.6468,2.31
2019-04-28 14:00:00,3.27792,0.9560600000000001,3.4145,1.02192,0.29806000000000005,1.0645,2.2560000000000002,0.658,2.35,3.39312,0.9896600000000001,3.5345,1.02192,0.29806000000000005,1.0645,2.3712,0.6916,2.47
2019-04-28 14:30:00,3.19824,0.9328200000000001,3.3315,1.04784,0.30562,1.0915,2.1504,0.6272,2.24,3.32304,0.9692200000000001,3.4615,1.04784,0.30562,1.0915,2.2752,0.6636000000000001,2.37
2019-04-28 15:00:00,2.95104,0.86072,3.074,1.30944,0.38192000000000004,1.3639999999999999,1.6416,0.4788,1.71,3.11424,0.9083200000000001,3.2439999999999998,1.30944,0.38192000000000004,1.3639999999999999,1.8048000000000002,0.5264,1.88
2019-04-28 15:30:00,2.89968,0.84574,3.0205,1.47888,0.43134000000000006,1.5405,1.4208,0.41440000000000005,1.48,3.10128,0.9045400000000001,3.2305,1.47888,0.43134000000000006,1.5405,1.6224,0.4732,1.69
2019-04-28 16:00:00,2.96448,0.8646400000000001,3.088,1.23648,0.36064,1.288,1.728,0.504,1.8,3.11808,0.90944,3.248,1.23648,0.36064,1.288,1.8816000000000002,0.5488000000000001,1.96
2019-04-28 16:30:00,2.95632,0.86226,3.0795,1.42992,0.41706000000000004,1.4895,1.5264,0.44520000000000004,1.5899999999999999,3.12912,0.91266,3.2595,1.42992,0.41706000000000004,1.4895,1.6992,0.49560000000000004,1.77
2019-04-28 17:00:00,3.23136,0.9424800000000001,3.366,1.06176,0.30968,1.106,2.1696,0.6328,2.26,3.34656,0.9760800000000001,3.4859999999999998,1.06176,0.30968,1.106,2.2848,0.6664,2.38
2019-04-28 17:30:00,3.41424,0.99582,3.5564999999999998,1.00464,0.29302,1.0465,2.4096,0.7028,2.51,3.5198400000000003,1.02662,3.6665,1.00464,0.29302,1.0465,2.5152,0.7336,2.62
2019-04-28 18:00:00,3.45456,1.00758,3.5985,1.00656,0.29358,1.0485,2.448,0.714,2.55,3.55056,1.03558,3.6985,1.00656,0.29358,1.0485,2.544,0.742,2.65
2019-04-28 18:30:00,3.41808,0.99694,3.5605,0.9988800000000001,0.29134000000000004,1.0405,2.4192,0.7056,2.52,3.50448,1.02214,3.6505,0.9988800000000001,0.29134000000000004,1.0405,2.5056000000000003,0.7308,2.61
2019-04-28 19:00:00,3.31056,0.9655800000000001,3.4485,1.11216,0.32438,1.1585,2.1984,0.6412,2.29,3.42576,0.9991800000000001,3.5685000000000002,1.11216,0.32438,1.1585,2.3136,0.6748000000000001,2.41
2019-04-28 19:30:00,3.3297600000000003,0.97118,3.4685,1.01616,0.29638000000000003,1.0585,2.3136,0.6748000000000001,2.41,3.43536,1.00198,3.5785,1.01616,0.29638000000000003,1.0585,2.4192,0.7056,2.52
2019-04-28 20:00:00,3.28464,0.9580200000000001,3.4215,0.9230400000000001,0.26922,0.9615,2.3616,0.6888000000000001,2.46,3.39984,0.9916200000000001,3.5415,0.9230400000000001,0.26922,0.9615,2.4768,0.7224,2.58
2019-04-28 20:30:00,3.28272,0.9574600000000001,3.4195,1.03632,0.30226000000000003,1.0795,2.2464,0.6552,2.34,3.40752,0.9938600000000001,3.5495,1.03632,0.30226000000000003,1.0795,2.3712,0.6916,2.47
2019-04-28 21:00:00,3.32016,0.9683800000000001,3.4585,1.00656,0.29358,1.0485,2.3136,0.6748000000000001,2.41,3.43536,1.00198,3.5785,1.00656,0.29358,1.0485,2.4288,0.7084,2.5300000000000002
2019-04-28 21:30:00,3.2352,0.9436,3.37,0.9696,0.2828,1.01,2.2656,0.6608,2.36,3.3696,0.9828,3.51,0.9696,0.2828,1.01,2.4,0.7000000000000001,2.5
2019-04-28 22:00:00,3.03168,0.88424,3.158,0.9484800000000001,0.27664,0.988,2.0832,0.6076,2.17,3.16608,0.92344,3.298,0.9484800000000001,0.27664,0.988,2.2176,0.6468,2.31
2019-04-28 22:30:00,2.87664,0.8390200000000001,2.9965,1.01424,0.29582,1.0565,1.8624,0.5432,1.94,2.9630400000000003,0.8642200000000001,3.0865,1.01424,0.29582,1.0565,1.9488,0.5684,2.03
2019-04-28 23:00:00,2.7187200000000002,0.7929600000000001,2.832,1.00992,0.29456000000000004,1.052,1.7088,0.4984,1.78,2.78592,0.8125600000000001,2.902,1.00992,0.29456000000000004,1.052,1.776,0.518,1.85
2019-04-28 23:30:00,2.52432,0.73626,2.6295,0.9307200000000001,0.27146000000000003,0.9695,1.5936,0.46480000000000005,1.6600000000000001,2.58192,0.7530600000000001,2.6895,0.9307200000000001,0.27146000000000003,0.9695,1.6512,0.48160000000000003,1.72
2019-04-29 00:00:00,2.388,0.6965,2.4875,0.9576,0.2793,0.9975,1.4304000000000001,0.4172,1.49,2.436,0.7105,2.5375,0.9576,0.2793,0.9975,1.4784000000000002,0.4312,1.54
2019-04-29 00:30:00,2.2896,0.6678000000000001,2.385,1.0032,0.2926,1.045,1.2864,0.37520000000000003,1.34,2.328,0.679,2.425,1.0032,0.2926,1.045,1.3248,0.3864,1.38
2019-04-29 01:00:00,2.26032,0.6592600000000001,2.3545,0.9451200000000001,0.27566,0.9845,1.3152,0.3836,1.37,2.28912,0.66766,2.3845,0.9451200000000001,0.27566,0.9845,1.344,0.392,1.4
2019-04-29 01:30:00,2.25696,0.6582800000000001,2.351,0.96096,0.28028000000000003,1.001,1.296,0.378,1.35,2.28576,0.66668,2.3810000000000002,0.96096,0.28028000000000003,1.001,1.3248,0.3864,1.38
2019-04-29 02:00:00,2.3184,0.6762,2.415,0.9072,0.2646,0.9450000000000001,1.4112,0.4116,1.47,2.3568,0.6874,2.455,0.9072,0.2646,0.9450000000000001,1.4496,0.4228,1.51
2019-04-29 02:30:00,2.31984,0.6766200000000001,2.4165,0.97584,0.28462000000000004,1.0165,1.344,0.392,1.4,2.35824,0.6878200000000001,2.4565,0.97584,0.28462000000000004,1.0165,1.3824,0.4032,1.44
2019-04-29 03:00:00,2.28528,0.66654,2.3805,0.97008,0.28294,1.0105,1.3152,0.3836,1.37,2.32368,0.67774,2.4205,0.97008,0.28294,1.0105,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-29 03:30:00,2.30064,0.6710200000000001,2.3965,0.9086400000000001,0.26502000000000003,0.9465,1.392,0.406,1.45,2.34864,0.6850200000000001,2.4465,0.9086400000000001,0.26502000000000003,0.9465,1.44,0.42,1.5
2019-04-29 04:00:00,2.2560000000000002,0.658,2.35,0.912,0.266,0.9500000000000001,1.344,0.392,1.4,2.2944,0.6692,2.39,0.912,0.266,0.9500000000000001,1.3824,0.4032,1.44
2019-04-29 04:30:00,2.3592,0.6881,2.4575,0.9096000000000001,0.26530000000000004,0.9475,1.4496,0.4228,1.51,2.3976,0.6993,2.4975,0.9096000000000001,0.26530000000000004,0.9475,1.488,0.434,1.55
2019-04-29 05:00:00,2.3217600000000003,0.67718,2.4185,0.9681600000000001,0.28238,1.0085,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.36976,0.69118,2.4685,0.9681600000000001,0.28238,1.0085,1.4016,0.4088,1.46
2019-04-29 05:30:00,2.46336,0.71848,2.566,1.08096,0.31528,1.126,1.3824,0.4032,1.44,2.52096,0.73528,2.626,1.08096,0.31528,1.126,1.44,0.42,1.5
2019-04-29 06:00:00,2.66592,0.77756,2.777,0.92832,0.27076,0.967,1.7376,0.5068,1.81,2.73312,0.7971600000000001,2.847,0.92832,0.27076,0.967,1.8048000000000002,0.5264,1.88
2019-04-29 06:30:00,3.19632,0.9322600000000001,3.3295,0.9115200000000001,0.26586000000000004,0.9495,2.2848,0.6664,2.38,3.25392,0.9490600000000001,3.3895,0.9115200000000001,0.26586000000000004,0.9495,2.3424,0.6832,2.44
2019-04-29 07:00:00,3.64224,1.06232,3.794,0.9542400000000001,0.27832,0.994,2.688,0.784,2.8,3.68064,1.07352,3.834,0.9542400000000001,0.27832,0.994,2.7264,0.7952,2.84
2019-04-29 07:30:00,3.95712,1.15416,4.122,1.11552,0.32536000000000004,1.162,2.8416,0.8288000000000001,2.96,4.01472,1.17096,4.182,1.11552,0.32536000000000004,1.162,2.8992,0.8456,3.02
2019-04-29 08:00:00,4.2984,1.2537,4.4775,1.0152,0.29610000000000003,1.0575,3.2832,0.9576,3.42,4.3272,1.2621,4.5075,1.0152,0.29610000000000003,1.0575,3.312,0.966,3.45
2019-04-29 08:30:00,4.55424,1.32832,4.744,1.02144,0.29792,1.064,3.5328,1.0304,3.68,4.57344,1.33392,4.764,1.02144,0.29792,1.064,3.552,1.036,3.7
2019-04-29 09:00:00,4.54608,1.3259400000000001,4.7355,1.13808,0.33194,1.1855,3.408,0.994,3.55,4.55568,1.32874,4.7455,1.13808,0.33194,1.1855,3.4176,0.9968,3.56
2019-04-29 09:30:00,4.61568,1.34624,4.808,1.36128,0.39704000000000006,1.418,3.2544,0.9492,3.39,4.64448,1.35464,4.838,1.36128,0.39704000000000006,1.418,3.2832,0.9576,3.42
2019-04-29 10:00:00,4.608,1.344,4.8,1.1232,0.3276,1.17,3.4848,1.0164,3.63,4.6176,1.3468,4.8100000000000005,1.1232,0.3276,1.17,3.4944,1.0192,3.64
2019-04-29 10:30:00,4.4664,1.3027,4.6525,1.0776,0.3143,1.1225,3.3888,0.9884000000000001,3.5300000000000002,4.476,1.3054999999999999,4.6625,1.0776,0.3143,1.1225,3.3984,0.9912000000000001,3.54
2019-04-29 11:00:00,4.54992,1.32706,4.7395,1.20912,0.35266000000000003,1.2595,3.3407999999999998,0.9744,3.48,4.54992,1.32706,4.7395,1.20912,0.35266000000000003,1.2595,3.3407999999999998,0.9744,3.48
2019-04-29 11:30:00,4.42704,1.29122,4.6115,1.12464,0.32802000000000003,1.1715,3.3024,0.9632000000000001,3.44,4.42704,1.29122,4.6115,1.12464,0.32802000000000003,1.1715,3.3024,0.9632000000000001,3.44
2019-04-29 12:00:00,4.4304,1.2922,4.615,1.0416,0.3038,1.085,3.3888,0.9884000000000001,3.5300000000000002,4.4304,1.2922,4.615,1.0416,0.3038,1.085,3.3888,0.9884000000000001,3.5300000000000002
2019-04-29 12:30:00,4.4352,1.2936,4.62,0.9984000000000001,0.2912,1.04,3.4368,1.0024,3.58,4.4256,1.2908,4.61,0.9984000000000001,0.2912,1.04,3.4272,0.9996,3.5700000000000003
2019-04-29 13:00:00,4.35984,1.27162,4.5415,0.9998400000000001,0.29162000000000005,1.0415,3.36,0.98,3.5,4.35984,1.27162,4.5415,0.9998400000000001,0.29162000000000005,1.0415,3.36,0.98,3.5
2019-04-29 13:30:00,4.36272,1.2724600000000001,4.5445,1.03152,0.30086,1.0745,3.3312,0.9716,3.47,4.38192,1.27806,4.5645,1.03152,0.30086,1.0745,3.3504,0.9772000000000001,3.49
2019-04-29 14:00:00,4.29936,1.25398,4.4785,1.03536,0.30198,1.0785,3.2640000000000002,0.9520000000000001,3.4,4.31856,1.2595800000000001,4.4985,1.03536,0.30198,1.0785,3.2832,0.9576,3.42
