Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-29 14:30:00,4.35456,1.27008,4.536,1.01376,0.29568,1.056,3.3407999999999998,0.9744,3.48,4.38336,1.27848,4.566,1.01376,0.29568,1.056,3.3696,0.9828,3.51
2019-04-29 15:00:00,4.27968,1.24824,4.458,1.01568,0.29624,1.058,3.2640000000000002,0.9520000000000001,3.4,4.28928,1.2510400000000002,4.468,1.01568,0.29624,1.058,3.2736,0.9548000000000001,3.41
2019-04-29 15:30:00,4.21248,1.22864,4.388,1.06368,0.31024,1.108,3.1488,0.9184,3.2800000000000002,4.24128,1.23704,4.418,1.06368,0.31024,1.108,3.1776,0.9268000000000001,3.31
2019-04-29 16:00:00,4.36464,1.27302,4.5465,1.07184,0.31262,1.1165,3.2928,0.9604,3.43,4.40304,1.28422,4.5865,1.07184,0.31262,1.1165,3.3312,0.9716,3.47
2019-04-29 16:30:00,4.28688,1.25034,4.4655000000000005,1.19568,0.34874000000000005,1.2455,3.0912,0.9016000000000001,3.22,4.33488,1.26434,4.5155,1.19568,0.34874000000000005,1.2455,3.1392,0.9156000000000001,3.27
2019-04-29 17:00:00,4.2672,1.2446,4.445,1.2336,0.3598,1.2850000000000001,3.0336,0.8848,3.16,4.344,1.267,4.525,1.2336,0.3598,1.2850000000000001,3.1104,0.9072,3.24
2019-04-29 17:30:00,4.27008,1.24544,4.448,1.11168,0.32424000000000003,1.158,3.1584,0.9212,3.29,4.32768,1.26224,4.508,1.11168,0.32424000000000003,1.158,3.216,0.9380000000000001,3.35
2019-04-29 18:00:00,4.21968,1.23074,4.3955,1.02288,0.29834000000000005,1.0655000000000001,3.1968,0.9324,3.33,4.26768,1.24474,4.4455,1.02288,0.29834000000000005,1.0655000000000001,3.2448,0.9464,3.38
2019-04-29 18:30:00,4.21056,1.22808,4.386,0.9753600000000001,0.28448,1.016,3.2352,0.9436,3.37,4.27776,1.24768,4.456,0.9753600000000001,0.28448,1.016,3.3024,0.9632000000000001,3.44
2019-04-29 19:00:00,4.05936,1.18398,4.2285,1.01616,0.29638000000000003,1.0585,3.0432,0.8876000000000001,3.17,4.12656,1.20358,4.2985,1.01616,0.29638000000000003,1.0585,3.1104,0.9072,3.24
2019-04-29 19:30:00,4.02192,1.17306,4.1895,1.10352,0.32186000000000003,1.1495,2.9184,0.8512000000000001,3.04,4.08912,1.19266,4.2595,1.10352,0.32186000000000003,1.1495,2.9856,0.8708,3.11
2019-04-29 20:00:00,3.89952,1.13736,4.062,1.02912,0.30016000000000004,1.072,2.8704,0.8372,2.99,3.9763200000000003,1.15976,4.142,1.02912,0.30016000000000004,1.072,2.9472,0.8596,3.07
2019-04-29 20:30:00,3.79728,1.10754,3.9555,1.02288,0.29834000000000005,1.0655000000000001,2.7744,0.8092,2.89,3.88368,1.13274,4.0455,1.02288,0.29834000000000005,1.0655000000000001,2.8608000000000002,0.8344,2.98
2019-04-29 21:00:00,3.79536,1.10698,3.9535,1.09776,0.32018,1.1435,2.6976,0.7868,2.81,3.90096,1.13778,4.0635,1.09776,0.32018,1.1435,2.8032,0.8176,2.92
2019-04-29 21:30:00,3.7924800000000003,1.10614,3.9505,1.02768,0.29974,1.0705,2.7648,0.8064,2.88,3.88848,1.13414,4.0505,1.02768,0.29974,1.0705,2.8608000000000002,0.8344,2.98
2019-04-29 22:00:00,3.44352,1.00436,3.5869999999999997,1.00512,0.29316000000000003,1.047,2.4384,0.7112,2.54,3.55872,1.03796,3.707,1.00512,0.29316000000000003,1.047,2.5536,0.7448,2.66
2019-04-29 22:30:00,3.1272,0.9121,3.2575,1.0344,0.3017,1.0775,2.0928,0.6104,2.18,3.2232,0.9401,3.3575,1.0344,0.3017,1.0775,2.1888,0.6384000000000001,2.2800000000000002
2019-04-29 23:00:00,2.88672,0.84196,3.007,1.12032,0.32676000000000005,1.167,1.7664,0.5152,1.8399999999999999,2.96352,0.86436,3.087,1.12032,0.32676000000000005,1.167,1.8432,0.5376000000000001,1.92
2019-04-29 23:30:00,2.68752,0.7838600000000001,2.7995,1.06512,0.31066000000000005,1.1095,1.6224,0.4732,1.69,2.76432,0.8062600000000001,2.8795,1.06512,0.31066000000000005,1.1095,1.6992,0.49560000000000004,1.77
2019-04-30 00:00:00,2.52048,0.73514,2.6255,1.03248,0.30114,1.0755,1.488,0.434,1.55,2.6068800000000003,0.76034,2.7155,1.03248,0.30114,1.0755,1.5744,0.4592,1.6400000000000001
2019-05-01 00:30:00,2.4096,0.7028,2.51,1.1136,0.32480000000000003,1.16,1.296,0.378,1.35,2.4768,0.7224,2.58,1.1136,0.32480000000000003,1.16,1.3632,0.3976,1.42
2019-05-01 01:00:00,2.37936,0.69398,2.4785,1.13136,0.32998000000000005,1.1785,1.248,0.364,1.3,2.44656,0.7135800000000001,2.5484999999999998,1.13136,0.32998000000000005,1.1785,1.3152,0.3836,1.37
2019-05-01 01:30:00,2.38608,0.69594,2.4855,1.05168,0.30674,1.0955,1.3344,0.38920000000000005,1.3900000000000001,2.45328,0.7155400000000001,2.5555,1.05168,0.30674,1.0955,1.4016,0.4088,1.46
2019-05-01 02:00:00,2.40192,0.7005600000000001,2.502,1.03872,0.30296,1.082,1.3632,0.3976,1.42,2.46912,0.72016,2.572,1.03872,0.30296,1.082,1.4304000000000001,0.4172,1.49
2019-05-01 02:30:00,2.42928,0.7085400000000001,2.5305,1.08528,0.31654000000000004,1.1305,1.344,0.392,1.4,2.50608,0.73094,2.6105,1.08528,0.31654000000000004,1.1305,1.4208,0.41440000000000005,1.48
2019-05-01 03:00:00,2.38704,0.6962200000000001,2.4865,1.12944,0.32942000000000005,1.1765,1.2576,0.3668,1.31,2.45424,0.71582,2.5564999999999998,1.12944,0.32942000000000005,1.1765,1.3248,0.3864,1.38
2019-05-01 03:30:00,2.39568,0.69874,2.4955,1.06128,0.30954000000000004,1.1055,1.3344,0.38920000000000005,1.3900000000000001,2.46288,0.7183400000000001,2.5655,1.06128,0.30954000000000004,1.1055,1.4016,0.4088,1.46
2019-05-01 04:00:00,2.38128,0.69454,2.4805,0.98928,0.28854,1.0305,1.392,0.406,1.45,2.44848,0.7141400000000001,2.5505,0.98928,0.28854,1.0305,1.4592,0.42560000000000003,1.52
2019-05-01 04:30:00,2.34672,0.6844600000000001,2.4445,0.9739200000000001,0.28406000000000003,1.0145,1.3728,0.40040000000000003,1.43,2.41392,0.70406,2.5145,0.9739200000000001,0.28406000000000003,1.0145,1.44,0.42,1.5
2019-05-01 05:00:00,2.3664,0.6902,2.465,1.1280000000000001,0.329,1.175,1.2384,0.3612,1.29,2.4336,0.7098,2.535,1.1280000000000001,0.329,1.175,1.3056,0.3808,1.3599999999999999
2019-05-01 05:30:00,2.45616,0.71638,2.5585,1.05456,0.30758,1.0985,1.4016,0.4088,1.46,2.51376,0.73318,2.6185,1.05456,0.30758,1.0985,1.4592,0.42560000000000003,1.52
2019-05-01 06:00:00,2.6601600000000003,0.77588,2.771,0.9705600000000001,0.28308,1.011,1.6896,0.4928,1.76,2.75616,0.80388,2.871,0.9705600000000001,0.28308,1.011,1.7856,0.5208,1.8599999999999999
2019-05-01 06:30:00,3.1128,0.9079,3.2425,0.9528000000000001,0.27790000000000004,0.9925,2.16,0.63,2.25,3.1704,0.9247000000000001,3.3025,0.9528000000000001,0.27790000000000004,0.9925,2.2176,0.6468,2.31
2019-05-01 07:00:00,3.56736,1.04048,3.716,1.16736,0.34048,1.216,2.4,0.7000000000000001,2.5,3.6441600000000003,1.06288,3.7960000000000003,1.16736,0.34048,1.216,2.4768,0.7224,2.58
2019-05-01 07:30:00,4.00464,1.16802,4.1715,1.08624,0.31682000000000005,1.1315,2.9184,0.8512000000000001,3.04,4.06224,1.18482,4.2315,1.08624,0.31682000000000005,1.1315,2.976,0.868,3.1
2019-05-01 08:00:00,4.13184,1.20512,4.304,1.07904,0.31472,1.124,3.0528,0.8904000000000001,3.18,4.29504,1.25272,4.474,1.07904,0.31472,1.124,3.216,0.9380000000000001,3.35
2019-05-01 08:30:00,4.32144,1.26042,4.5015,1.04784,0.30562,1.0915,3.2736,0.9548000000000001,3.41,4.47504,1.30522,4.6615,1.04784,0.30562,1.0915,3.4272,0.9996,3.5700000000000003
2019-05-01 09:00:00,4.28016,1.24838,4.4585,1.39056,0.40558000000000005,1.4485000000000001,2.8896,0.8428,3.01,4.45296,1.29878,4.6385000000000005,1.39056,0.40558000000000005,1.4485000000000001,3.0624,0.8932,3.19
2019-05-01 09:30:00,4.31904,1.25972,4.499,1.31424,0.38332000000000005,1.369,3.0048,0.8764000000000001,3.13,4.50144,1.31292,4.689,1.31424,0.38332000000000005,1.369,3.1872,0.9296000000000001,3.32
2019-05-01 10:00:00,4.2024,1.2257,4.3775,1.3224,0.38570000000000004,1.3775,2.88,0.84,3.0,4.3848,1.2789000000000001,4.5675,1.3224,0.38570000000000004,1.3775,3.0624,0.8932,3.19
2019-05-01 10:30:00,4.0296,1.1753,4.1975,1.3512,0.3941,1.4075,2.6784,0.7812,2.79,4.2216000000000005,1.2313,4.3975,1.3512,0.3941,1.4075,2.8704,0.8372,2.99
2019-05-01 11:00:00,4.2696,1.2453,4.4475,1.188,0.34650000000000003,1.2375,3.0816,0.8988,3.21,4.452,1.2985,4.6375,1.188,0.34650000000000003,1.2375,3.2640000000000002,0.9520000000000001,3.4
2019-05-01 11:30:00,4.31904,1.25972,4.499,1.08384,0.31612,1.129,3.2352,0.9436,3.37,4.48224,1.30732,4.6690000000000005,1.08384,0.31612,1.129,3.3984,0.9912000000000001,3.54
2019-05-01 12:00:00,4.16352,1.21436,4.337,1.22592,0.35756000000000004,1.2770000000000001,2.9376,0.8568,3.06,4.34592,1.26756,4.527,1.22592,0.35756000000000004,1.2770000000000001,3.12,0.91,3.25
2019-05-01 12:30:00,4.23552,1.23536,4.412,1.13472,0.33096000000000003,1.182,3.1008,0.9044000000000001,3.23,4.39872,1.28296,4.582,1.13472,0.33096000000000003,1.182,3.2640000000000002,0.9520000000000001,3.4
2019-05-01 13:00:00,4.20336,1.22598,4.3785,1.06416,0.31038000000000004,1.1085,3.1392,0.9156000000000001,3.27,4.3761600000000005,1.27638,4.5585,1.06416,0.31038000000000004,1.1085,3.312,0.966,3.45
2019-05-01 13:30:00,4.12944,1.20442,4.3015,1.09584,0.31962,1.1415,3.0336,0.8848,3.16,4.2926400000000005,1.25202,4.4715,1.09584,0.31962,1.1415,3.1968,0.9324,3.33
2019-05-01 14:00:00,4.06176,1.18468,4.231,1.28736,0.37548000000000004,1.341,2.7744,0.8092,2.89,4.23456,1.23508,4.411,1.28736,0.37548000000000004,1.341,2.9472,0.8596,3.07
2019-05-01 14:30:00,4.17696,1.21828,4.351,1.0953600000000001,0.31948000000000004,1.141,3.0816,0.8988,3.21,4.34976,1.26868,4.531,1.0953600000000001,0.31948000000000004,1.141,3.2544,0.9492,3.39
2019-05-01 15:00:00,3.9648,1.1564,4.13,1.1424,0.3332,1.19,2.8224,0.8232,2.94,4.1376,1.2068,4.31,1.1424,0.3332,1.19,2.9952,0.8736,3.12
2019-05-01 15:30:00,3.90288,1.13834,4.0655,1.24368,0.36274,1.2955,2.6592000000000002,0.7756000000000001,2.77,4.07568,1.1887400000000001,4.2455,1.24368,0.36274,1.2955,2.832,0.8260000000000001,2.95
2019-05-01 16:00:00,4.02816,1.17488,4.196,1.13856,0.33208000000000004,1.186,2.8896,0.8428,3.01,4.20096,1.22528,4.376,1.13856,0.33208000000000004,1.186,3.0624,0.8932,3.19
2019-05-01 16:30:00,4.06752,1.18636,4.237,1.07232,0.31276000000000004,1.117,2.9952,0.8736,3.12,4.23072,1.23396,4.407,1.07232,0.31276000000000004,1.117,3.1584,0.9212,3.29
2019-05-01 17:00:00,4.21728,1.23004,4.393,1.04928,0.30604000000000003,1.093,3.168,0.924,3.3,4.38048,1.2776399999999999,4.563,1.04928,0.30604000000000003,1.093,3.3312,0.9716,3.47
2019-05-01 17:30:00,4.2288,1.2334,4.405,1.08,0.315,1.125,3.1488,0.9184,3.2800000000000002,4.3152,1.2586,4.495,1.08,0.315,1.125,3.2352,0.9436,3.37
2019-05-01 18:00:00,4.06272,1.18496,4.232,1.06752,0.31136,1.112,2.9952,0.8736,3.12,4.14912,1.2101600000000001,4.322,1.06752,0.31136,1.112,3.0816,0.8988,3.21
2019-05-01 18:30:00,4.12032,1.20176,4.292,1.00992,0.29456000000000004,1.052,3.1104,0.9072,3.24,4.19712,1.22416,4.372,1.00992,0.29456000000000004,1.052,3.1872,0.9296000000000001,3.32
2019-05-01 19:00:00,4.10592,1.19756,4.277,0.8803200000000001,0.25676000000000004,0.917,3.2256,0.9408000000000001,3.36,4.17312,1.21716,4.347,0.8803200000000001,0.25676000000000004,0.917,3.2928,0.9604,3.43
2019-05-01 19:30:00,4.02192,1.17306,4.1895,0.47952000000000006,0.13986,0.4995,3.5423999999999998,1.0332,3.69,4.06032,1.18426,4.2295,0.47952000000000006,0.13986,0.4995,3.5808,1.0444,3.73
2019-05-01 20:00:00,3.91824,1.14282,4.0815,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.4464,1.0052,3.59,3.95664,1.15402,4.1215,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.4848,1.0164,3.63
2019-05-01 20:30:00,3.7368,1.0899,3.8925,0.4728,0.1379,0.49250000000000005,3.2640000000000002,0.9520000000000001,3.4,3.7752,1.1011,3.9325,0.4728,0.1379,0.49250000000000005,3.3024,0.9632000000000001,3.44
2019-05-01 21:00:00,3.81312,1.11216,3.972,0.47232,0.13776000000000002,0.492,3.3407999999999998,0.9744,3.48,3.85152,1.12336,4.012,0.47232,0.13776000000000002,0.492,3.3792,0.9856,3.52
2019-05-01 21:30:00,3.7684800000000003,1.09914,3.9255,0.46608000000000005,0.13594,0.48550000000000004,3.3024,0.9632000000000001,3.44,3.80688,1.11034,3.9655,0.46608000000000005,0.13594,0.48550000000000004,3.3407999999999998,0.9744,3.48
2019-05-01 22:00:00,3.42144,0.99792,3.564,0.46464000000000005,0.13552,0.484,2.9568000000000003,0.8624,3.08,3.47904,1.01472,3.624,0.46464000000000005,0.13552,0.484,3.0144,0.8792000000000001,3.14
2019-05-01 22:30:00,3.1872,0.9296000000000001,3.32,0.48,0.14,0.5,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2544,0.9492,3.39,0.48,0.14,0.5,2.7744,0.8092,2.89
2019-05-01 23:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.50544,0.14742000000000002,0.5265000000000001,2.4096,0.7028,2.51,2.99184,0.8726200000000001,3.1165,0.50544,0.14742000000000002,0.5265000000000001,2.4864,0.7252000000000001,2.59
2019-05-01 23:30:00,2.72064,0.7935200000000001,2.834,0.50304,0.14672000000000002,0.524,2.2176,0.6468,2.31,2.80704,0.8187200000000001,2.924,0.50304,0.14672000000000002,0.524,2.304,0.672,2.4
2019-05-02 00:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.49056000000000005,0.14308,0.511,2.0736,0.6048,2.16,2.64096,0.7702800000000001,2.751,0.49056000000000005,0.14308,0.511,2.1504,0.6272,2.24
2019-05-02 00:30:00,2.47872,0.72296,2.582,0.49152000000000007,0.14336000000000002,0.512,1.9872,0.5796,2.07,2.55552,0.74536,2.662,0.49152000000000007,0.14336000000000002,0.512,2.064,0.602,2.15
2019-05-02 01:00:00,2.38176,0.6946800000000001,2.481,0.55776,0.16268000000000002,0.581,1.824,0.532,1.9,2.47776,0.7226800000000001,2.581,0.55776,0.16268000000000002,0.581,1.92,0.56,2.0
2019-05-02 01:30:00,2.2862400000000003,0.6668200000000001,2.3815,1.12464,0.32802000000000003,1.1715,1.1616,0.3388,1.21,2.50704,0.7312200000000001,2.6115,1.12464,0.32802000000000003,1.1715,1.3824,0.4032,1.44
2019-05-02 02:00:00,2.36304,0.68922,2.4615,0.9998400000000001,0.29162000000000005,1.0415,1.3632,0.3976,1.42,2.5166399999999998,0.73402,2.6215,0.9998400000000001,0.29162000000000005,1.0415,1.5168,0.4424,1.58
2019-05-02 02:30:00,2.3304,0.6797000000000001,2.4275,1.0152,0.29610000000000003,1.0575,1.3152,0.3836,1.37,2.4936,0.7273000000000001,2.5975,1.0152,0.29610000000000003,1.0575,1.4784000000000002,0.4312,1.54
2019-05-02 03:00:00,2.31936,0.6764800000000001,2.416,0.9273600000000001,0.27048,0.966,1.392,0.406,1.45,2.49216,0.7268800000000001,2.596,0.9273600000000001,0.27048,0.966,1.5648,0.45640000000000003,1.63
2019-05-02 03:30:00,2.39568,0.69874,2.4955,0.47568000000000005,0.13874,0.4955,1.92,0.56,2.0,2.48208,0.72394,2.5855,0.47568000000000005,0.13874,0.4955,2.0064,0.5852,2.09
2019-05-02 04:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.87072,0.25396,0.907,1.4304000000000001,0.4172,1.49,2.47392,0.7215600000000001,2.577,0.87072,0.25396,0.907,1.6032000000000002,0.4676,1.67
2019-05-02 04:30:00,2.3136,0.6748000000000001,2.41,0.9888,0.2884,1.03,1.3248,0.3864,1.38,2.496,0.728,2.6,0.9888,0.2884,1.03,1.5072,0.43960000000000005,1.57
2019-05-02 05:00:00,2.32416,0.67788,2.421,0.9705600000000001,0.28308,1.011,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.50656,0.7310800000000001,2.6109999999999998,0.9705600000000001,0.28308,1.011,1.536,0.448,1.6
2019-05-02 05:30:00,2.41776,0.70518,2.5185,0.9681600000000001,0.28238,1.0085,1.4496,0.4228,1.51,2.58096,0.7527800000000001,2.6885,0.9681600000000001,0.28238,1.0085,1.6128,0.47040000000000004,1.6800000000000002
2019-05-02 06:00:00,2.59824,0.75782,2.7065,0.97584,0.28462000000000004,1.0165,1.6224,0.4732,1.69,2.72304,0.79422,2.8365,0.97584,0.28462000000000004,1.0165,1.7472,0.5096,1.82
2019-05-02 06:30:00,3.02304,0.8817200000000001,3.149,0.98784,0.28812000000000004,1.029,2.0352,0.5936,2.12,3.10944,0.9069200000000001,3.239,0.98784,0.28812000000000004,1.029,2.1216,0.6188,2.21
2019-05-02 07:00:00,3.4728,1.0129,3.6175,1.0344,0.3017,1.0775,2.4384,0.7112,2.54,3.588,1.0465,3.7375,1.0344,0.3017,1.0775,2.5536,0.7448,2.66
2019-05-02 07:30:00,3.76704,1.09872,3.924,1.01184,0.29512000000000005,1.054,2.7552,0.8036000000000001,2.87,3.91104,1.14072,4.074,1.01184,0.29512000000000005,1.054,2.8992,0.8456,3.02
2019-05-02 08:00:00,3.98352,1.16186,4.1495,1.03632,0.30226000000000003,1.0795,2.9472,0.8596,3.07,4.14672,1.20946,4.3195,1.03632,0.30226000000000003,1.0795,3.1104,0.9072,3.24
2019-05-02 08:30:00,4.18272,1.21996,4.357,1.15872,0.33796000000000004,1.207,3.024,0.882,3.15,4.35552,1.2703600000000002,4.537,1.15872,0.33796000000000004,1.207,3.1968,0.9324,3.33
2019-05-02 09:00:00,4.2576,1.2418,4.435,1.2144,0.3542,1.2650000000000001,3.0432,0.8876000000000001,3.17,4.44,1.295,4.625,1.2144,0.3542,1.2650000000000001,3.2256,0.9408000000000001,3.36
2019-05-02 09:30:00,4.32624,1.26182,4.5065,1.26384,0.36862,1.3165,3.0624,0.8932,3.19,4.52784,1.32062,4.7165,1.26384,0.36862,1.3165,3.2640000000000002,0.9520000000000001,3.4
2019-05-02 10:00:00,4.15536,1.21198,4.3285,1.26576,0.36918,1.3185,2.8896,0.8428,3.01,4.34736,1.26798,4.5285,1.26576,0.36918,1.3185,3.0816,0.8988,3.21
2019-05-02 10:30:00,4.06608,1.18594,4.2355,1.27248,0.37114,1.3255,2.7936,0.8148000000000001,2.91,4.25808,1.24194,4.4355,1.27248,0.37114,1.3255,2.9856,0.8708,3.11
2019-05-02 11:00:00,4.22352,1.23186,4.3995,1.26672,0.36946,1.3195000000000001,2.9568000000000003,0.8624,3.08,4.40592,1.28506,4.5895,1.26672,0.36946,1.3195000000000001,3.1392,0.9156000000000001,3.27
2019-05-02 11:30:00,4.24032,1.23676,4.417,1.20672,0.35196000000000005,1.2570000000000001,3.0336,0.8848,3.16,4.42272,1.28996,4.607,1.20672,0.35196000000000005,1.2570000000000001,3.216,0.9380000000000001,3.35
2019-05-02 12:00:00,4.20336,1.22598,4.3785,1.20816,0.35238,1.2585,2.9952,0.8736,3.12,4.38576,1.27918,4.5685,1.20816,0.35238,1.2585,3.1776,0.9268000000000001,3.31
2019-05-02 12:30:00,4.18992,1.22206,4.3645,1.01232,0.29526,1.0545,3.1776,0.9268000000000001,3.31,4.37232,1.27526,4.5545,1.01232,0.29526,1.0545,3.36,0.98,3.5
2019-05-02 13:00:00,4.10592,1.19756,4.277,0.96672,0.28196000000000004,1.007,3.1392,0.9156000000000001,3.27,4.26912,1.24516,4.447,0.96672,0.28196000000000004,1.007,3.3024,0.9632000000000001,3.44
2019-05-02 13:30:00,4.09248,1.19364,4.263,1.30848,0.38164000000000003,1.363,2.784,0.812,2.9,4.27488,1.24684,4.453,1.30848,0.38164000000000003,1.363,2.9664,0.8652000000000001,3.09
2019-05-02 14:00:00,3.93504,1.14772,4.099,1.39104,0.40572,1.449,2.544,0.742,2.65,4.11744,1.20092,4.289,1.39104,0.40572,1.449,2.7264,0.7952,2.84
2019-05-02 14:30:00,4.05888,1.18384,4.228,1.01568,0.29624,1.058,3.0432,0.8876000000000001,3.17,4.22208,1.23144,4.398,1.01568,0.29624,1.058,3.2064,0.9352,3.34
2019-05-02 15:00:00,4.15824,1.21282,4.3315,0.9710400000000001,0.28322,1.0115,3.1872,0.9296000000000001,3.32,4.32144,1.26042,4.5015,0.9710400000000001,0.28322,1.0115,3.3504,0.9772000000000001,3.49
2019-05-02 15:30:00,4.36752,1.27386,4.5495,0.71952,0.20986000000000002,0.7495,3.648,1.064,3.8,4.51152,1.31586,4.6995000000000005,0.71952,0.20986000000000002,0.7495,3.792,1.106,3.95
2019-05-02 16:00:00,4.42032,1.28926,4.6045,0.65712,0.19166000000000002,0.6845,3.7632,1.0976,3.92,4.57392,1.33406,4.7645,0.65712,0.19166000000000002,0.6845,3.9168000000000003,1.1424,4.08
2019-05-02 16:30:00,4.19856,1.22458,4.3735,1.26096,0.36778000000000005,1.3135,2.9376,0.8568,3.06,4.37136,1.27498,4.5535,1.26096,0.36778000000000005,1.3135,3.1104,0.9072,3.24
2019-05-02 17:00:00,4.1544,1.2117,4.3275,1.5336,0.44730000000000003,1.5975000000000001,2.6208,0.7644000000000001,2.73,4.2792,1.2481,4.4575,1.5336,0.44730000000000003,1.5975000000000001,2.7456,0.8008000000000001,2.86
2019-05-02 17:30:00,4.18944,1.22192,4.364,1.23264,0.35952,1.284,2.9568000000000003,0.8624,3.08,4.25664,1.24152,4.434,1.23264,0.35952,1.284,3.024,0.882,3.15
2019-05-02 18:00:00,4.05216,1.18188,4.221,1.15296,0.33628,1.201,2.8992,0.8456,3.02,4.14816,1.20988,4.321,1.15296,0.33628,1.201,2.9952,0.8736,3.12
2019-05-02 18:30:00,3.9763200000000003,1.15976,4.142,1.14432,0.33376,1.192,2.832,0.8260000000000001,2.95,4.12032,1.20176,4.292,1.14432,0.33376,1.192,2.976,0.868,3.1
2019-05-02 19:00:00,3.91248,1.14114,4.0755,1.16688,0.34034000000000003,1.2155,2.7456,0.8008000000000001,2.86,4.06608,1.18594,4.2355,1.16688,0.34034000000000003,1.2155,2.8992,0.8456,3.02
2019-05-02 19:30:00,3.80352,1.1093600000000001,3.9619999999999997,1.02912,0.30016000000000004,1.072,2.7744,0.8092,2.89,3.93792,1.14856,4.102,1.02912,0.30016000000000004,1.072,2.9088000000000003,0.8484,3.03
2019-05-02 20:00:00,3.71472,1.08346,3.8695,0.9883200000000001,0.28826,1.0295,2.7264,0.7952,2.84,3.84912,1.12266,4.0095,0.9883200000000001,0.28826,1.0295,2.8608000000000002,0.8344,2.98
2019-05-02 20:30:00,3.6696,1.0703,3.8225,1.0296,0.3003,1.0725,2.64,0.77,2.75,3.8040000000000003,1.1095,3.9625,1.0296,0.3003,1.0725,2.7744,0.8092,2.89
2019-05-02 21:00:00,3.8164800000000003,1.11314,3.9755000000000003,1.06128,0.30954000000000004,1.1055,2.7552,0.8036000000000001,2.87,3.94128,1.14954,4.1055,1.06128,0.30954000000000004,1.1055,2.88,0.84,3.0
2019-05-02 21:30:00,3.7104,1.0822,3.865,0.9936,0.2898,1.035,2.7168,0.7924,2.83,3.8352,1.1186,3.995,0.9936,0.2898,1.035,2.8416,0.8288000000000001,2.96
2019-05-02 22:00:00,3.52224,1.02732,3.669,0.9494400000000001,0.27692,0.989,2.5728,0.7504000000000001,2.68,3.62784,1.05812,3.779,0.9494400000000001,0.27692,0.989,2.6784,0.7812,2.79
2019-05-02 22:30:00,3.23328,0.9430400000000001,3.368,1.03488,0.30184,1.078,2.1984,0.6412,2.29,3.32928,0.9710400000000001,3.468,1.03488,0.30184,1.078,2.2944,0.6692,2.39
2019-05-02 23:00:00,3.00096,0.8752800000000001,3.126,1.10016,0.32088,1.146,1.9008,0.5544,1.98,3.08736,0.9004800000000001,3.216,1.10016,0.32088,1.146,1.9872,0.5796,2.07
2019-05-02 23:30:00,2.8137600000000003,0.8206800000000001,2.931,1.02816,0.29988000000000004,1.071,1.7856,0.5208,1.8599999999999999,2.88096,0.84028,3.001,1.02816,0.29988000000000004,1.071,1.8528,0.5404,1.9300000000000002
2019-05-03 00:00:00,2.61456,0.76258,2.7235,1.03056,0.30058,1.0735000000000001,1.584,0.462,1.65,2.68176,0.7821800000000001,2.7935,1.03056,0.30058,1.0735000000000001,1.6512,0.48160000000000003,1.72
2019-05-03 00:30:00,2.5056000000000003,0.7308,2.61,1.1232,0.3276,1.17,1.3824,0.4032,1.44,2.5536,0.7448,2.66,1.1232,0.3276,1.17,1.4304000000000001,0.4172,1.49
2019-05-03 01:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.08096,0.31528,1.126,1.3632,0.3976,1.42,2.48256,0.7240800000000001,2.586,1.08096,0.31528,1.126,1.4016,0.4088,1.46
2019-05-03 01:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.97152,0.28336,1.012,1.488,0.434,1.55,2.50752,0.73136,2.612,0.97152,0.28336,1.012,1.536,0.448,1.6
2019-05-03 02:00:00,2.4816000000000003,0.7238,2.585,1.032,0.301,1.075,1.4496,0.4228,1.51,2.52,0.735,2.625,1.032,0.301,1.075,1.488,0.434,1.55
2019-05-03 02:30:00,2.4552,0.7161000000000001,2.5575,1.1592,0.3381,1.2075,1.296,0.378,1.35,2.5032,0.7301000000000001,2.6075,1.1592,0.3381,1.2075,1.344,0.392,1.4
2019-05-03 03:00:00,2.41776,0.70518,2.5185,1.09296,0.31878,1.1385,1.3248,0.3864,1.38,2.45616,0.71638,2.5585,1.09296,0.31878,1.1385,1.3632,0.3976,1.42
2019-05-03 03:30:00,2.43552,0.7103600000000001,2.537,0.9859200000000001,0.28756000000000004,1.027,1.4496,0.4228,1.51,2.48352,0.72436,2.5869999999999997,0.9859200000000001,0.28756000000000004,1.027,1.4976,0.4368,1.56
2019-05-03 04:00:00,2.41872,0.7054600000000001,2.5195,1.29552,0.37786000000000003,1.3495,1.1232,0.3276,1.17,2.47632,0.72226,2.5795,1.29552,0.37786000000000003,1.3495,1.1808,0.34440000000000004,1.23
2019-05-03 04:30:00,2.39952,0.69986,2.4995,1.37232,0.40026000000000006,1.4295,1.0272000000000001,0.29960000000000003,1.07,2.45712,0.7166600000000001,2.5595,1.37232,0.40026000000000006,1.4295,1.0848,0.3164,1.13
2019-05-03 05:00:00,2.44032,0.7117600000000001,2.542,1.21152,0.35336,1.262,1.2288000000000001,0.3584,1.28,2.49792,0.7285600000000001,2.602,1.21152,0.35336,1.262,1.2864,0.37520000000000003,1.34
2019-05-03 05:30:00,2.57472,0.7509600000000001,2.682,1.11552,0.32536000000000004,1.162,1.4592,0.42560000000000003,1.52,2.64192,0.77056,2.752,1.11552,0.32536000000000004,1.162,1.5264,0.44520000000000004,1.5899999999999999
2019-05-03 06:00:00,2.72304,0.79422,2.8365,1.04304,0.30422000000000005,1.0865,1.6800000000000002,0.49,1.75,2.79984,0.81662,2.9165,1.04304,0.30422000000000005,1.0865,1.7568000000000001,0.5124000000000001,1.83
2019-05-03 06:30:00,3.14496,0.9172800000000001,3.276,1.20576,0.35168000000000005,1.256,1.9392,0.5656,2.02,3.24096,0.9452800000000001,3.376,1.20576,0.35168000000000005,1.256,2.0352,0.5936,2.12
2019-05-03 07:00:00,3.58704,1.04622,3.7365,1.03344,0.30142,1.0765,2.5536,0.7448,2.66,3.65424,1.06582,3.8064999999999998,1.03344,0.30142,1.0765,2.6208,0.7644000000000001,2.73
2019-05-03 07:30:00,3.98592,1.16256,4.152,1.18272,0.34496000000000004,1.232,2.8032,0.8176,2.92,4.04352,1.17936,4.212,1.18272,0.34496000000000004,1.232,2.8608000000000002,0.8344,2.98
2019-05-03 08:00:00,4.27008,1.24544,4.448,1.03488,0.30184,1.078,3.2352,0.9436,3.37,4.2988800000000005,1.25384,4.478,1.03488,0.30184,1.078,3.2640000000000002,0.9520000000000001,3.4
2019-05-03 08:30:00,4.56816,1.3323800000000001,4.7585,1.27536,0.37198000000000003,1.3285,3.2928,0.9604,3.43,4.60656,1.34358,4.7985,1.27536,0.37198000000000003,1.3285,3.3312,0.9716,3.47
2019-05-03 09:00:00,4.68864,1.36752,4.884,0.81984,0.23912000000000003,0.854,3.8688000000000002,1.1284,4.03,4.69824,1.37032,4.894,0.81984,0.23912000000000003,0.854,3.8784,1.1312,4.04
2019-05-03 09:30:00,4.80432,1.40126,5.0045,0.8107200000000001,0.23646000000000003,0.8445,3.9936,1.1648,4.16,4.82352,1.40686,5.0245,0.8107200000000001,0.23646000000000003,0.8445,4.0128,1.1703999999999999,4.18
2019-05-03 10:00:00,4.64112,1.35366,4.8345,1.27152,0.37086,1.3245,3.3696,0.9828,3.51,4.67952,1.36486,4.8745,1.27152,0.37086,1.3245,3.408,0.994,3.55
2019-05-03 10:30:00,4.5537600000000005,1.3281800000000001,4.7435,1.21296,0.35378000000000004,1.2635,3.3407999999999998,0.9744,3.48,4.6017600000000005,1.34218,4.7935,1.21296,0.35378000000000004,1.2635,3.3888,0.9884000000000001,3.5300000000000002
2019-05-03 11:00:00,4.68048,1.36514,4.8755,1.2052800000000001,0.35154,1.2555,3.4752,1.0136,3.62,4.70928,1.37354,4.9055,1.2052800000000001,0.35154,1.2555,3.504,1.022,3.65
2019-05-03 11:30:00,4.5768,1.3349,4.7675,1.332,0.3885,1.3875,3.2448,0.9464,3.38,4.6056,1.3433,4.7975,1.332,0.3885,1.3875,3.2736,0.9548000000000001,3.41
2019-05-03 12:00:00,4.52736,1.32048,4.716,1.34016,0.39088,1.396,3.1872,0.9296000000000001,3.32,4.54656,1.3260800000000001,4.736,1.34016,0.39088,1.396,3.2064,0.9352,3.34
2019-05-03 12:30:00,4.43904,1.29472,4.624,1.40544,0.40992,1.464,3.0336,0.8848,3.16,4.45824,1.3003200000000001,4.644,1.40544,0.40992,1.464,3.0528,0.8904000000000001,3.18
2019-05-03 13:00:00,4.4856,1.3083,4.6725,1.1832,0.3451,1.2325,3.3024,0.9632000000000001,3.44,4.5048,1.3139,4.6925,1.1832,0.3451,1.2325,3.3216,0.9688,3.46
2019-05-03 13:30:00,4.41072,1.28646,4.5945,1.36752,0.39886000000000005,1.4245,3.0432,0.8876000000000001,3.17,4.47792,1.30606,4.6645,1.36752,0.39886000000000005,1.4245,3.1104,0.9072,3.24
2019-05-03 14:00:00,4.32048,1.26014,4.5005,1.52688,0.44534,1.5905,2.7936,0.8148000000000001,2.91,4.39728,1.28254,4.5805,1.52688,0.44534,1.5905,2.8704,0.8372,2.99
2019-05-03 14:30:00,3.9940800000000003,1.16494,4.1605,1.67088,0.48734000000000005,1.7405,2.3232,0.6776,2.42,4.08048,1.19014,4.2505,1.67088,0.48734000000000005,1.7405,2.4096,0.7028,2.51
2019-05-03 15:00:00,4.11312,1.19966,4.2845,1.5019200000000001,0.43806000000000006,1.5645,2.6112,0.7616,2.7199999999999998,4.18992,1.22206,4.3645,1.5019200000000001,0.43806000000000006,1.5645,2.688,0.784,2.8
2019-05-03 15:30:00,4.0224,1.1732,4.19,1.4784000000000002,0.4312,1.54,2.544,0.742,2.65,4.128,1.204,4.3,1.4784000000000002,0.4312,1.54,2.6496,0.7728,2.76
2019-05-03 16:00:00,4.15056,1.21058,4.3235,1.45296,0.42378000000000005,1.5135,2.6976,0.7868,2.81,4.24656,1.23858,4.4235,1.45296,0.42378000000000005,1.5135,2.7936,0.8148000000000001,2.91
2019-05-03 16:30:00,4.15248,1.21114,4.3255,1.4548800000000002,0.42434000000000005,1.5155,2.6976,0.7868,2.81,4.25808,1.24194,4.4355,1.4548800000000002,0.42434000000000005,1.5155,2.8032,0.8176,2.92
2019-05-03 17:00:00,4.30512,1.25566,4.4845,1.44432,0.42126,1.5045000000000002,2.8608000000000002,0.8344,2.98,4.40112,1.28366,4.5845,1.44432,0.42126,1.5045000000000002,2.9568000000000003,0.8624,3.08
2019-05-03 17:30:00,4.2696,1.2453,4.4475,1.4568,0.4249,1.5175,2.8128,0.8204,2.93,4.3752,1.2761,4.5575,1.4568,0.4249,1.5175,2.9184,0.8512000000000001,3.04
2019-05-03 18:00:00,4.12896,1.20428,4.301,1.43136,0.41748,1.491,2.6976,0.7868,2.81,4.25376,1.24068,4.431,1.43136,0.41748,1.491,2.8224,0.8232,2.94
2019-05-03 18:30:00,4.06704,1.18622,4.2365,1.13904,0.33222,1.1865,2.928,0.854,3.05,4.17264,1.21702,4.3465,1.13904,0.33222,1.1865,3.0336,0.8848,3.16
2019-05-03 19:00:00,4.0848,1.1914,4.255,0.9648,0.28140000000000004,1.005,3.12,0.91,3.25,4.1712,1.2166000000000001,4.345,0.9648,0.28140000000000004,1.005,3.2064,0.9352,3.34
2019-05-03 19:30:00,3.95952,1.15486,4.1245,0.9835200000000001,0.28686,1.0245,2.976,0.868,3.1,4.05552,1.18286,4.2245,0.9835200000000001,0.28686,1.0245,3.072,0.896,3.2
2019-05-03 20:00:00,3.82944,1.11692,3.989,0.9110400000000001,0.26572,0.9490000000000001,2.9184,0.8512000000000001,3.04,3.92544,1.14492,4.089,0.9110400000000001,0.26572,0.9490000000000001,3.0144,0.8792000000000001,3.14
2019-05-03 20:30:00,3.7848,1.1039,3.9425,0.54,0.1575,0.5625,3.2448,0.9464,3.38,3.8327999999999998,1.1179000000000001,3.9925,0.54,0.1575,0.5625,3.2928,0.9604,3.43
2019-05-03 21:00:00,3.71328,1.08304,3.868,1.11168,0.32424000000000003,1.158,2.6016,0.7588,2.71,3.82848,1.11664,3.988,1.11168,0.32424000000000003,1.158,2.7168,0.7924,2.83
2019-05-03 21:30:00,3.56736,1.04048,3.716,1.30176,0.37968,1.3559999999999999,2.2656,0.6608,2.36,3.72096,1.08528,3.876,1.30176,0.37968,1.3559999999999999,2.4192,0.7056,2.52
2019-05-03 22:00:00,3.31872,0.96796,3.457,1.3891200000000001,0.40516,1.447,1.9296000000000002,0.5628000000000001,2.01,3.5011200000000002,1.02116,3.6470000000000002,1.3891200000000001,0.40516,1.447,2.112,0.616,2.2
2019-05-03 22:30:00,3.05616,0.8913800000000001,3.1835,1.38576,0.40418000000000004,1.4435,1.6703999999999999,0.4872,1.74,3.17136,0.92498,3.3035,1.38576,0.40418000000000004,1.4435,1.7856,0.5208,1.8599999999999999
2019-05-03 23:00:00,2.88,0.84,3.0,1.3824,0.4032,1.44,1.4976,0.4368,1.56,2.9568000000000003,0.8624,3.08,1.3824,0.4032,1.44,1.5744,0.4592,1.6400000000000001
2019-05-03 23:30:00,2.70912,0.7901600000000001,2.822,1.38432,0.40376,1.442,1.3248,0.3864,1.38,2.77632,0.80976,2.892,1.38432,0.40376,1.442,1.392,0.406,1.45
2019-05-04 00:00:00,2.57952,0.75236,2.6870000000000003,1.37952,0.40236000000000005,1.437,1.2,0.35000000000000003,1.25,2.63712,0.7691600000000001,2.747,1.37952,0.40236000000000005,1.437,1.2576,0.3668,1.31
2019-05-04 00:30:00,2.4744,0.7217,2.5775,1.38,0.4025,1.4375,1.0944,0.31920000000000004,1.1400000000000001,2.532,0.7385,2.6375,1.38,0.4025,1.4375,1.152,0.336,1.2
2019-05-04 01:00:00,2.41104,0.7032200000000001,2.5115,1.38384,0.40362000000000003,1.4415,1.0272000000000001,0.29960000000000003,1.07,2.44944,0.71442,2.5515,1.38384,0.40362000000000003,1.4415,1.0656,0.3108,1.11
2019-05-04 01:30:00,2.40144,0.70042,2.5015,1.39344,0.40642000000000006,1.4515,1.008,0.294,1.05,2.4398400000000002,0.71162,2.5415,1.39344,0.40642000000000006,1.4515,1.0464,0.3052,1.09
2019-05-04 02:00:00,2.45664,0.71652,2.559,1.39104,0.40572,1.449,1.0656,0.3108,1.11,2.49504,0.72772,2.599,1.39104,0.40572,1.449,1.104,0.322,1.15
2019-05-04 02:30:00,2.4192,0.7056,2.52,1.4016,0.4088,1.46,1.0176,0.2968,1.06,2.4672,0.7196,2.5700000000000003,1.4016,0.4088,1.46,1.0656,0.3108,1.11
2019-05-04 03:00:00,2.37888,0.69384,2.478,1.40928,0.41104,1.468,0.9696,0.2828,1.01,2.41728,0.7050400000000001,2.518,1.40928,0.41104,1.468,1.008,0.294,1.05
2019-05-04 03:30:00,2.40144,0.70042,2.5015,1.40304,0.40922000000000003,1.4615,0.9984000000000001,0.2912,1.04,2.4398400000000002,0.71162,2.5415,1.40304,0.40922000000000003,1.4615,1.0368,0.3024,1.08
2019-05-04 04:00:00,2.31504,0.67522,2.4115,1.39344,0.40642000000000006,1.4515,0.9216000000000001,0.26880000000000004,0.96,2.33424,0.6808200000000001,2.4314999999999998,1.39344,0.40642000000000006,1.4515,0.9408000000000001,0.27440000000000003,0.98
2019-05-04 04:30:00,2.34,0.6825,2.4375,1.4472,0.42210000000000003,1.5075,0.8928,0.2604,0.93,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.4472,0.42210000000000003,1.5075,0.9216000000000001,0.26880000000000004,0.96
2019-05-04 05:00:00,2.33568,0.6812400000000001,2.433,1.47168,0.42924,1.533,0.864,0.252,0.9,2.35488,0.68684,2.453,1.47168,0.42924,1.533,0.8832000000000001,0.2576,0.92
2019-05-04 05:30:00,2.35584,0.6871200000000001,2.454,1.4630400000000001,0.42672000000000004,1.524,0.8928,0.2604,0.93,2.40384,0.7011200000000001,2.504,1.4630400000000001,0.42672000000000004,1.524,0.9408000000000001,0.27440000000000003,0.98
2019-05-04 06:00:00,2.32704,0.6787200000000001,2.424,1.04064,0.30352,1.084,1.2864,0.37520000000000003,1.34,2.36544,0.6899200000000001,2.464,1.04064,0.30352,1.084,1.3248,0.3864,1.38
2019-05-04 06:30:00,2.3304,0.6797000000000001,2.4275,0.2664,0.0777,0.2775,2.064,0.602,2.15,2.3976,0.6993,2.4975,0.2664,0.0777,0.2775,2.1312,0.6216,2.22
2019-05-04 07:00:00,2.60112,0.7586600000000001,2.7095000000000002,0.26832,0.07826000000000001,0.2795,2.3328,0.6804,2.43,2.65872,0.77546,2.7695,0.26832,0.07826000000000001,0.2795,2.3904,0.6972,2.49
2019-05-04 07:30:00,3.01392,0.8790600000000001,3.1395,0.24912,0.07266,0.2595,2.7648,0.8064,2.88,3.08112,0.8986600000000001,3.2095000000000002,0.24912,0.07266,0.2595,2.832,0.8260000000000001,2.95
2019-05-04 08:00:00,3.10896,0.90678,3.2385,1.45776,0.42518000000000006,1.5185,1.6512,0.48160000000000003,1.72,3.21456,0.9375800000000001,3.3485,1.45776,0.42518000000000006,1.5185,1.7568000000000001,0.5124000000000001,1.83
2019-05-04 08:30:00,3.21312,0.9371600000000001,3.347,1.72512,0.50316,1.7970000000000002,1.488,0.434,1.55,3.32832,0.9707600000000001,3.467,1.72512,0.50316,1.7970000000000002,1.6032000000000002,0.4676,1.67
2019-05-04 09:00:00,3.30624,0.9643200000000001,3.444,1.81824,0.53032,1.8940000000000001,1.488,0.434,1.55,3.43104,1.00072,3.574,1.81824,0.53032,1.8940000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-05-04 09:30:00,3.28848,0.9591400000000001,3.4255,1.81968,0.53074,1.8955000000000002,1.4688,0.4284,1.53,3.43248,1.00114,3.5755,1.81968,0.53074,1.8955000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-05-04 10:00:00,3.27984,0.95662,3.4165,1.86864,0.5450200000000001,1.9465,1.4112,0.4116,1.47,3.42384,0.9986200000000001,3.5665,1.86864,0.5450200000000001,1.9465,1.5552000000000001,0.4536,1.62
2019-05-04 10:30:00,3.372,0.9835,3.5125,1.8359999999999999,0.5355,1.9125,1.536,0.448,1.6,3.5064,1.0227,3.6525,1.8359999999999999,0.5355,1.9125,1.6703999999999999,0.4872,1.74
2019-05-04 11:00:00,3.21936,0.93898,3.3535,1.81776,0.5301800000000001,1.8935,1.4016,0.4088,1.46,3.36336,0.9809800000000001,3.5035,1.81776,0.5301800000000001,1.8935,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-04 11:30:00,3.16128,0.9220400000000001,3.293,1.8460800000000002,0.53844,1.923,1.3152,0.3836,1.37,3.29568,0.9612400000000001,3.433,1.8460800000000002,0.53844,1.923,1.4496,0.4228,1.51
2019-05-04 12:00:00,3.17424,0.9258200000000001,3.3064999999999998,1.84944,0.53942,1.9264999999999999,1.3248,0.3864,1.38,3.30864,0.9650200000000001,3.4465,1.84944,0.53942,1.9264999999999999,1.4592,0.42560000000000003,1.52
2019-05-04 12:30:00,3.0576,0.8918,3.185,1.8672,0.5446,1.945,1.1904,0.3472,1.24,3.1824,0.9282,3.315,1.8672,0.5446,1.945,1.3152,0.3836,1.37
2019-05-04 13:00:00,3.03072,0.8839600000000001,3.157,1.8883200000000002,0.55076,1.967,1.1424,0.3332,1.19,3.15552,0.9203600000000001,3.287,1.8883200000000002,0.55076,1.967,1.2671999999999999,0.36960000000000004,1.32
2019-05-04 13:30:00,2.95872,0.8629600000000001,3.082,1.7683200000000001,0.51576,1.842,1.1904,0.3472,1.24,3.07392,0.89656,3.202,1.7683200000000001,0.51576,1.842,1.3056,0.3808,1.3599999999999999
2019-05-04 14:00:00,2.96352,0.86436,3.087,1.6675200000000001,0.48636,1.737,1.296,0.378,1.35,3.11712,0.9091600000000001,3.247,1.6675200000000001,0.48636,1.737,1.4496,0.4228,1.51
2019-05-04 14:30:00,2.89056,0.84308,3.011,1.81536,0.5294800000000001,1.891,1.0752,0.3136,1.12,2.99616,0.8738800000000001,3.121,1.81536,0.5294800000000001,1.891,1.1808,0.34440000000000004,1.23
2019-05-04 15:00:00,2.80512,0.8181600000000001,2.922,1.6627200000000002,0.48496000000000006,1.732,1.1424,0.3332,1.19,2.91072,0.84896,3.032,1.6627200000000002,0.48496000000000006,1.732,1.248,0.364,1.3
2019-05-04 15:30:00,2.85504,0.83272,2.974,1.7510400000000002,0.5107200000000001,1.824,1.104,0.322,1.15,2.9318400000000002,0.8551200000000001,3.054,1.7510400000000002,0.5107200000000001,1.824,1.1808,0.34440000000000004,1.23
2019-05-04 16:00:00,2.7960000000000003,0.8155,2.9125,1.5575999999999999,0.45430000000000004,1.6225,1.2384,0.3612,1.29,2.8632,0.8351000000000001,2.9825,1.5575999999999999,0.45430000000000004,1.6225,1.3056,0.3808,1.3599999999999999
2019-05-04 16:30:00,2.9832,0.8701000000000001,3.1075,1.5816,0.46130000000000004,1.6475,1.4016,0.4088,1.46,3.0792,0.8981,3.2075,1.5816,0.46130000000000004,1.6475,1.4976,0.4368,1.56
2019-05-04 17:00:00,3.0816,0.8988,3.21,1.4592,0.42560000000000003,1.52,1.6224,0.4732,1.69,3.2544,0.9492,3.39,1.4592,0.42560000000000003,1.52,1.7952,0.5236000000000001,1.87
2019-05-04 17:30:00,3.2544,0.9492,3.39,1.5552000000000001,0.4536,1.62,1.6992,0.49560000000000004,1.77,3.3792,0.9856,3.52,1.5552000000000001,0.4536,1.62,1.824,0.532,1.9
2019-05-04 18:00:00,3.2184,0.9387000000000001,3.3525,1.6728,0.4879,1.7425000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.4008000000000003,0.9919,3.5425,1.6728,0.4879,1.7425000000000002,1.728,0.504,1.8
2019-05-04 18:30:00,3.3652800000000003,0.9815400000000001,3.5055,1.48368,0.43274,1.5455,1.8816000000000002,0.5488000000000001,1.96,3.5188800000000002,1.02634,3.6654999999999998,1.48368,0.43274,1.5455,2.0352,0.5936,2.12
2019-05-04 19:00:00,3.30144,0.9629200000000001,3.439,1.41024,0.41132,1.469,1.8912,0.5516,1.97,3.45504,1.00772,3.599,1.41024,0.41132,1.469,2.0448,0.5964,2.13
2019-05-04 19:30:00,3.22704,0.9412200000000001,3.3615,1.08624,0.31682000000000005,1.1315,2.1408,0.6244000000000001,2.23,3.33264,0.9720200000000001,3.4715,1.08624,0.31682000000000005,1.1315,2.2464,0.6552,2.34
2019-05-04 20:00:00,3.25872,0.9504600000000001,3.3945,1.03152,0.30086,1.0745,2.2272,0.6496000000000001,2.32,3.35472,0.9784600000000001,3.4945,1.03152,0.30086,1.0745,2.3232,0.6776,2.42
2019-05-04 20:30:00,3.20784,0.9356200000000001,3.3415,1.03824,0.30282000000000003,1.0815,2.1696,0.6328,2.26,3.29424,0.9608200000000001,3.4314999999999998,1.03824,0.30282000000000003,1.0815,2.2560000000000002,0.658,2.35
2019-05-04 21:00:00,3.19824,0.9328200000000001,3.3315,1.01904,0.29722000000000004,1.0615,2.1792,0.6356,2.27,3.28464,0.9580200000000001,3.4215,1.01904,0.29722000000000004,1.0615,2.2656,0.6608,2.36
2019-05-04 21:30:00,3.20736,0.9354800000000001,3.341,1.17216,0.34188,1.221,2.0352,0.5936,2.12,3.28416,0.9578800000000001,3.421,1.17216,0.34188,1.221,2.112,0.616,2.2
2019-05-04 22:00:00,3.11664,0.90902,3.2465,1.33104,0.38822,1.3865,1.7856,0.5208,1.8599999999999999,3.19344,0.93142,3.3265000000000002,1.33104,0.38822,1.3865,1.8624,0.5432,1.94
2019-05-04 22:30:00,3.01392,0.8790600000000001,3.1395,1.05552,0.30786,1.0995,1.9584000000000001,0.5712,2.04,3.09072,0.90146,3.2195,1.05552,0.30786,1.0995,2.0352,0.5936,2.12
2019-05-04 23:00:00,2.8972800000000003,0.8450400000000001,3.018,1.03488,0.30184,1.078,1.8624,0.5432,1.94,2.95488,0.86184,3.078,1.03488,0.30184,1.078,1.92,0.56,2.0
2019-05-04 23:30:00,2.67264,0.7795200000000001,2.784,1.10784,0.32312,1.154,1.5648,0.45640000000000003,1.63,2.7302400000000002,0.79632,2.844,1.10784,0.32312,1.154,1.6224,0.4732,1.69
2019-05-05 00:00:00,2.55792,0.7460600000000001,2.6645,1.13712,0.33166,1.1844999999999999,1.4208,0.41440000000000005,1.48,2.61552,0.7628600000000001,2.7245,1.13712,0.33166,1.1844999999999999,1.4784000000000002,0.4312,1.54
2019-05-05 00:30:00,2.41584,0.70462,2.5165,1.35024,0.39382000000000006,1.4065,1.0656,0.3108,1.11,2.45424,0.71582,2.5564999999999998,1.35024,0.39382000000000006,1.4065,1.104,0.322,1.15
2019-05-05 01:00:00,2.3784,0.6937,2.4775,1.2264,0.3577,1.2775,1.152,0.336,1.2,2.4264,0.7077,2.5275,1.2264,0.3577,1.2775,1.2,0.35000000000000003,1.25
2019-05-05 01:30:00,2.36256,0.68908,2.461,1.06656,0.31108,1.111,1.296,0.378,1.35,2.42976,0.7086800000000001,2.531,1.06656,0.31108,1.111,1.3632,0.3976,1.42
2019-05-05 02:00:00,2.3568,0.6874,2.455,1.2336,0.3598,1.2850000000000001,1.1232,0.3276,1.17,2.6256,0.7658,2.735,1.2336,0.3598,1.2850000000000001,1.392,0.406,1.45
2019-05-05 02:30:00,2.2848,0.6664,2.38,1.3632,0.3976,1.42,0.9216000000000001,0.26880000000000004,0.96,2.6496,0.7728,2.76,1.3632,0.3976,1.42,1.2864,0.37520000000000003,1.34
2019-05-05 03:00:00,2.31216,0.6743800000000001,2.4085,1.13136,0.32998000000000005,1.1785,1.1808,0.34440000000000004,1.23,2.55216,0.74438,2.6585,1.13136,0.32998000000000005,1.1785,1.4208,0.41440000000000005,1.48
2019-05-05 03:30:00,2.30352,0.67186,2.3995,1.12272,0.32746000000000003,1.1695,1.1808,0.34440000000000004,1.23,2.56272,0.74746,2.6695,1.12272,0.32746000000000003,1.1695,1.44,0.42,1.5
2019-05-05 04:00:00,2.26944,0.6619200000000001,2.364,1.28064,0.37352,1.334,0.9888,0.2884,1.03,2.5766400000000003,0.7515200000000001,2.684,1.28064,0.37352,1.334,1.296,0.378,1.35
2019-05-05 04:30:00,2.25456,0.65758,2.3485,1.08336,0.31598000000000004,1.1285,1.1712,0.3416,1.22,2.51376,0.73318,2.6185,1.08336,0.31598000000000004,1.1285,1.4304000000000001,0.4172,1.49
2019-05-05 05:00:00,2.23392,0.65156,2.327,1.15872,0.33796000000000004,1.207,1.0752,0.3136,1.12,2.5411200000000003,0.74116,2.6470000000000002,1.15872,0.33796000000000004,1.207,1.3824,0.4032,1.44
2019-05-05 05:30:00,2.18544,0.6374200000000001,2.2765,1.09104,0.31822,1.1365,1.0944,0.31920000000000004,1.1400000000000001,2.49264,0.7270200000000001,2.5965,1.09104,0.31822,1.1365,1.4016,0.4088,1.46
2019-05-05 06:00:00,2.1816,0.6363,2.2725,1.0872,0.3171,1.1325,1.0944,0.31920000000000004,1.1400000000000001,2.4696,0.7203,2.5725,1.0872,0.3171,1.1325,1.3824,0.4032,1.44
2019-05-05 06:30:00,2.26944,0.6619200000000001,2.364,1.21344,0.35392,1.264,1.056,0.308,1.1,2.59584,0.75712,2.7039999999999997,1.21344,0.35392,1.264,1.3824,0.4032,1.44
2019-05-05 07:00:00,2.43072,0.70896,2.532,1.38432,0.40376,1.442,1.0464,0.3052,1.09,2.74752,0.8013600000000001,2.862,1.38432,0.40376,1.442,1.3632,0.3976,1.42
2019-05-05 07:30:00,2.5752,0.7511,2.6825,1.164,0.3395,1.2125,1.4112,0.4116,1.47,2.7960000000000003,0.8155,2.9125,1.164,0.3395,1.2125,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-05 08:00:00,2.7019200000000003,0.7880600000000001,2.8145,1.24272,0.36246,1.2945,1.4592,0.42560000000000003,1.52,2.89392,0.84406,3.0145,1.24272,0.36246,1.2945,1.6512,0.48160000000000003,1.72
2019-05-05 08:30:00,2.8785600000000002,0.8395800000000001,2.9985,1.33296,0.38878,1.3885,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.06096,0.89278,3.1885,1.33296,0.38878,1.3885,1.728,0.504,1.8
2019-05-05 09:00:00,2.96544,0.86492,3.089,1.22784,0.35812000000000005,1.279,1.7376,0.5068,1.81,3.13824,0.91532,3.269,1.22784,0.35812000000000005,1.279,1.9104,0.5572,1.99
2019-05-05 09:30:00,3.08688,0.90034,3.2155,1.31088,0.38234,1.3655,1.776,0.518,1.85,3.25008,0.9479400000000001,3.3855,1.31088,0.38234,1.3655,1.9392,0.5656,2.02
2019-05-05 10:00:00,3.07392,0.89656,3.202,1.35552,0.39536000000000004,1.412,1.7184,0.5012,1.79,3.21792,0.9385600000000001,3.352,1.35552,0.39536000000000004,1.412,1.8624,0.5432,1.94
2019-05-05 10:30:00,3.05664,0.8915200000000001,3.184,1.41504,0.41272000000000003,1.474,1.6416,0.4788,1.71,3.15264,0.9195200000000001,3.284,1.41504,0.41272000000000003,1.474,1.7376,0.5068,1.81
2019-05-05 11:00:00,3.01056,0.8780800000000001,3.136,1.50336,0.43848000000000004,1.566,1.5072,0.43960000000000005,1.57,3.12576,0.91168,3.2560000000000002,1.50336,0.43848000000000004,1.566,1.6224,0.4732,1.69
2019-05-05 11:30:00,3.16752,0.9238600000000001,3.2995,1.2763200000000001,0.37226000000000004,1.3295,1.8912,0.5516,1.97,3.27312,0.9546600000000001,3.4095,1.2763200000000001,0.37226000000000004,1.3295,1.9968,0.5824,2.08
2019-05-05 12:00:00,3.2232,0.9401,3.3575,1.0152,0.29610000000000003,1.0575,2.208,0.644,2.3,3.3384,0.9737,3.4775,1.0152,0.29610000000000003,1.0575,2.3232,0.6776,2.42
2019-05-05 12:30:00,3.22704,0.9412200000000001,3.3615,1.06704,0.31122000000000005,1.1115,2.16,0.63,2.25,3.34224,0.9748200000000001,3.4815,1.06704,0.31122000000000005,1.1115,2.2752,0.6636000000000001,2.37
2019-05-05 13:00:00,3.16896,0.9242800000000001,3.301,1.33536,0.38948000000000005,1.391,1.8336000000000001,0.5348,1.9100000000000001,3.28416,0.9578800000000001,3.421,1.33536,0.38948000000000005,1.391,1.9488,0.5684,2.03
2019-05-05 13:30:00,3.09552,0.9028600000000001,3.2245,1.25232,0.36526000000000003,1.3045,1.8432,0.5376000000000001,1.92,3.2107200000000002,0.9364600000000001,3.3445,1.25232,0.36526000000000003,1.3045,1.9584000000000001,0.5712,2.04
2019-05-05 14:00:00,2.97888,0.8688400000000001,3.103,1.34688,0.39284,1.403,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.09408,0.90244,3.223,1.34688,0.39284,1.403,1.7472,0.5096,1.82
2019-05-05 14:30:00,2.92416,0.8528800000000001,3.046,1.31136,0.38248000000000004,1.366,1.6128,0.47040000000000004,1.6800000000000002,3.02976,0.88368,3.156,1.31136,0.38248000000000004,1.366,1.7184,0.5012,1.79
2019-05-05 15:00:00,2.85792,0.8335600000000001,2.977,1.3891200000000001,0.40516,1.447,1.4688,0.4284,1.53,2.95392,0.8615600000000001,3.077,1.3891200000000001,0.40516,1.447,1.5648,0.45640000000000003,1.63
2019-05-05 15:30:00,2.91696,0.8507800000000001,3.0385,1.19856,0.34958,1.2485,1.7184,0.5012,1.79,3.00336,0.8759800000000001,3.1285,1.19856,0.34958,1.2485,1.8048000000000002,0.5264,1.88
2019-05-05 16:00:00,2.9558400000000002,0.8621200000000001,3.079,1.33344,0.38892000000000004,1.389,1.6224,0.4732,1.69,3.06144,0.89292,3.189,1.33344,0.38892000000000004,1.389,1.728,0.504,1.8
2019-05-05 16:30:00,2.93952,0.8573600000000001,3.062,1.27872,0.37296,1.332,1.6608,0.4844,1.73,3.04512,0.8881600000000001,3.172,1.27872,0.37296,1.332,1.7664,0.5152,1.8399999999999999
2019-05-05 17:00:00,3.07152,0.8958600000000001,3.1995,1.44912,0.42266000000000004,1.5095,1.6224,0.4732,1.69,3.17712,0.92666,3.3095,1.44912,0.42266000000000004,1.5095,1.728,0.504,1.8
2019-05-05 17:30:00,3.19152,0.93086,3.3245,1.4155200000000001,0.41286000000000006,1.4745,1.776,0.518,1.85,3.30672,0.9644600000000001,3.4445,1.4155200000000001,0.41286000000000006,1.4745,1.8912,0.5516,1.97
2019-05-05 18:00:00,3.36864,0.9825200000000001,3.509,1.40064,0.40852000000000005,1.459,1.968,0.5740000000000001,2.05,3.48384,1.01612,3.629,1.40064,0.40852000000000005,1.459,2.0832,0.6076,2.17
2019-05-05 18:30:00,3.29712,0.9616600000000001,3.4345,1.12752,0.32886000000000004,1.1745,2.1696,0.6328,2.26,3.40272,0.9924600000000001,3.5445,1.12752,0.32886000000000004,1.1745,2.2752,0.6636000000000001,2.37
2019-05-05 19:00:00,3.21408,0.93744,3.348,1.01568,0.29624,1.058,2.1984,0.6412,2.29,3.31008,0.9654400000000001,3.448,1.01568,0.29624,1.058,2.2944,0.6692,2.39
2019-05-05 19:30:00,3.17184,0.92512,3.304,1.10784,0.32312,1.154,2.064,0.602,2.15,3.26784,0.9531200000000001,3.404,1.10784,0.32312,1.154,2.16,0.63,2.25
2019-05-05 20:00:00,3.18096,0.92778,3.3135,0.9345600000000001,0.27258000000000004,0.9735,2.2464,0.6552,2.34,3.26736,0.95298,3.4035,0.9345600000000001,0.27258000000000004,0.9735,2.3328,0.6804,2.43
2019-05-05 20:30:00,3.2184,0.9387000000000001,3.3525,0.9816,0.2863,1.0225,2.2368,0.6524,2.33,3.3144,0.9667,3.4525,0.9816,0.2863,1.0225,2.3328,0.6804,2.43
2019-05-05 21:00:00,3.19824,0.9328200000000001,3.3315,1.14384,0.33362,1.1915,2.0544000000000002,0.5992000000000001,2.14,3.29424,0.9608200000000001,3.4314999999999998,1.14384,0.33362,1.1915,2.1504,0.6272,2.24
2019-05-05 21:30:00,3.27072,0.95396,3.407,1.05312,0.30716000000000004,1.097,2.2176,0.6468,2.31,3.35712,0.97916,3.497,1.05312,0.30716000000000004,1.097,2.304,0.672,2.4
2019-05-05 22:00:00,3.0816,0.8988,3.21,0.9984000000000001,0.2912,1.04,2.0832,0.6076,2.17,3.1488,0.9184,3.2800000000000002,0.9984000000000001,0.2912,1.04,2.1504,0.6272,2.24
2019-05-05 22:30:00,2.97408,0.8674400000000001,3.098,1.13088,0.32984,1.178,1.8432,0.5376000000000001,1.92,3.05088,0.8898400000000001,3.178,1.13088,0.32984,1.178,1.92,0.56,2.0
2019-05-05 23:00:00,2.8392,0.8281000000000001,2.9575,1.0728,0.3129,1.1175,1.7664,0.5152,1.8399999999999999,2.9064,0.8477,3.0275,1.0728,0.3129,1.1175,1.8336000000000001,0.5348,1.9100000000000001
