Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-05 23:30:00,2.67984,0.7816200000000001,2.7915,1.03824,0.30282000000000003,1.0815,1.6416,0.4788,1.71,2.7374400000000003,0.79842,2.8515,1.03824,0.30282000000000003,1.0815,1.6992,0.49560000000000004,1.77
2019-05-06 00:00:00,2.52864,0.7375200000000001,2.634,1.11744,0.32592000000000004,1.164,1.4112,0.4116,1.47,2.58624,0.7543200000000001,2.694,1.11744,0.32592000000000004,1.164,1.4688,0.4284,1.53
2019-05-06 00:30:00,2.41824,0.7053200000000001,2.519,1.23744,0.36092,1.289,1.1808,0.34440000000000004,1.23,2.47584,0.7221200000000001,2.5789999999999997,1.23744,0.36092,1.289,1.2384,0.3612,1.29
2019-05-06 01:00:00,2.3568,0.6874,2.455,1.1664,0.3402,1.215,1.1904,0.3472,1.24,2.4048,0.7014,2.505,1.1664,0.3402,1.215,1.2384,0.3612,1.29
2019-05-06 01:30:00,2.3712,0.6916,2.47,1.1424,0.3332,1.19,1.2288000000000001,0.3584,1.28,2.4288,0.7084,2.5300000000000002,1.1424,0.3332,1.19,1.2864,0.37520000000000003,1.34
2019-05-06 02:00:00,2.41248,0.70364,2.513,1.14528,0.33404,1.193,1.2671999999999999,0.36960000000000004,1.32,2.46048,0.7176400000000001,2.563,1.14528,0.33404,1.193,1.3152,0.3836,1.37
2019-05-06 02:30:00,2.40624,0.7018200000000001,2.5065,1.18704,0.34622,1.2365,1.2192,0.3556,1.27,2.45424,0.71582,2.5564999999999998,1.18704,0.34622,1.2365,1.2671999999999999,0.36960000000000004,1.32
2019-05-06 03:00:00,2.36208,0.6889400000000001,2.4605,1.06608,0.31094000000000005,1.1105,1.296,0.378,1.35,2.4100800000000002,0.70294,2.5105,1.06608,0.31094000000000005,1.1105,1.344,0.392,1.4
2019-05-06 03:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.9864,0.2877,1.0275,1.3824,0.4032,1.44,2.4264,0.7077,2.5275,0.9864,0.2877,1.0275,1.44,0.42,1.5
2019-05-06 04:00:00,2.34096,0.68278,2.4385,1.06416,0.31038000000000004,1.1085,1.2768,0.3724,1.33,2.39856,0.6995800000000001,2.4985,1.06416,0.31038000000000004,1.1085,1.3344,0.38920000000000005,1.3900000000000001
2019-05-06 04:30:00,2.34624,0.68432,2.444,1.21344,0.35392,1.264,1.1328,0.3304,1.18,2.39424,0.69832,2.4939999999999998,1.21344,0.35392,1.264,1.1808,0.34440000000000004,1.23
2019-05-06 05:00:00,2.36784,0.69062,2.4665,1.14864,0.33502000000000004,1.1965,1.2192,0.3556,1.27,2.42544,0.70742,2.5265,1.14864,0.33502000000000004,1.1965,1.2768,0.3724,1.33
2019-05-06 05:30:00,2.37888,0.69384,2.478,1.10208,0.32144,1.148,1.2768,0.3724,1.33,2.41728,0.7050400000000001,2.518,1.10208,0.32144,1.148,1.3152,0.3836,1.37
2019-05-06 06:00:00,2.42016,0.7058800000000001,2.521,1.08576,0.31668,1.131,1.3344,0.38920000000000005,1.3900000000000001,2.45856,0.71708,2.561,1.08576,0.31668,1.131,1.3728,0.40040000000000003,1.43
2019-05-06 06:30:00,2.62656,0.7660800000000001,2.7359999999999998,1.04256,0.30408,1.086,1.584,0.462,1.65,2.6841600000000003,0.78288,2.7960000000000003,1.04256,0.30408,1.086,1.6416,0.4788,1.71
2019-05-06 07:00:00,2.76384,0.8061200000000001,2.879,1.16064,0.33852000000000004,1.209,1.6032000000000002,0.4676,1.67,2.8502400000000003,0.8313200000000001,2.969,1.16064,0.33852000000000004,1.209,1.6896,0.4928,1.76
2019-05-06 07:30:00,2.8752,0.8386,2.995,1.1184,0.3262,1.165,1.7568000000000001,0.5124000000000001,1.83,3.0192,0.8806,3.145,1.1184,0.3262,1.165,1.9008,0.5544,1.98
2019-05-06 08:00:00,2.976,0.868,3.1,1.1136,0.32480000000000003,1.16,1.8624,0.5432,1.94,3.0912,0.9016000000000001,3.22,1.1136,0.32480000000000003,1.16,1.9776,0.5768,2.06
2019-05-06 08:30:00,3.17904,0.92722,3.3115,1.13424,0.33082,1.1815,2.0448,0.5964,2.13,3.28464,0.9580200000000001,3.4215,1.13424,0.33082,1.1815,2.1504,0.6272,2.24
2019-05-06 09:00:00,3.3864,0.9877,3.5275,1.3128,0.3829,1.3675,2.0736,0.6048,2.16,3.4632,1.0101,3.6075,1.3128,0.3829,1.3675,2.1504,0.6272,2.24
2019-05-06 09:30:00,3.51696,1.02578,3.6635,1.18416,0.34538,1.2335,2.3328,0.6804,2.43,3.58416,1.04538,3.7335000000000003,1.18416,0.34538,1.2335,2.4,0.7000000000000001,2.5
2019-05-06 10:00:00,3.6024000000000003,1.0507,3.7525,1.2312,0.35910000000000003,1.2825,2.3712,0.6916,2.47,3.6696,1.0703,3.8225,1.2312,0.35910000000000003,1.2825,2.4384,0.7112,2.54
2019-05-06 10:30:00,3.57552,1.04286,3.7245,1.32912,0.38766,1.3845,2.2464,0.6552,2.34,3.63312,1.05966,3.7845,1.32912,0.38766,1.3845,2.304,0.672,2.4
2019-05-06 11:00:00,3.56112,1.03866,3.7095000000000002,1.35312,0.39466,1.4095,2.208,0.644,2.3,3.60912,1.05266,3.7595,1.35312,0.39466,1.4095,2.2560000000000002,0.658,2.35
2019-05-06 11:30:00,3.5352,1.0311,3.6825,1.2216,0.3563,1.2725,2.3136,0.6748000000000001,2.41,3.5736,1.0423,3.7225,1.2216,0.3563,1.2725,2.352,0.686,2.45
2019-05-06 12:00:00,3.5976,1.0493,3.7475,1.2264,0.3577,1.2775,2.3712,0.6916,2.47,3.6168,1.0549,3.7675,1.2264,0.3577,1.2775,2.3904,0.6972,2.49
2019-05-06 12:30:00,3.504,1.022,3.65,1.2864,0.37520000000000003,1.34,2.2176,0.6468,2.31,3.5423999999999998,1.0332,3.69,1.2864,0.37520000000000003,1.34,2.2560000000000002,0.658,2.35
2019-05-06 13:00:00,3.48576,1.01668,3.6310000000000002,1.26816,0.36988000000000004,1.321,2.2176,0.6468,2.31,3.54336,1.03348,3.691,1.26816,0.36988000000000004,1.321,2.2752,0.6636000000000001,2.37
2019-05-06 13:30:00,3.50496,1.02228,3.651,1.14336,0.33348000000000005,1.191,2.3616,0.6888000000000001,2.46,3.58176,1.04468,3.731,1.14336,0.33348000000000005,1.191,2.4384,0.7112,2.54
2019-05-06 14:00:00,3.5908800000000003,1.04734,3.7405,1.07568,0.31374,1.1205,2.5152,0.7336,2.62,3.63888,1.06134,3.7905,1.07568,0.31374,1.1205,2.5632,0.7476,2.67
2019-05-06 14:30:00,3.42336,0.99848,3.566,1.11936,0.32648000000000005,1.166,2.304,0.672,2.4,3.4713600000000002,1.01248,3.616,1.11936,0.32648000000000005,1.166,2.352,0.686,2.45
2019-05-06 15:00:00,3.3057600000000003,0.96418,3.4435000000000002,1.28976,0.37618,1.3435000000000001,2.016,0.588,2.1,3.39216,0.98938,3.5335,1.28976,0.37618,1.3435000000000001,2.1024,0.6132000000000001,2.19
2019-05-06 15:30:00,3.23616,0.94388,3.371,1.14336,0.33348000000000005,1.191,2.0928,0.6104,2.18,3.32256,0.96908,3.461,1.14336,0.33348000000000005,1.191,2.1792,0.6356,2.27
2019-05-06 16:00:00,3.22128,0.93954,3.3555,1.21488,0.35434000000000004,1.2655,2.0064,0.5852,2.09,3.29808,0.9619400000000001,3.4355,1.21488,0.35434000000000004,1.2655,2.0832,0.6076,2.17
2019-05-06 16:30:00,3.46224,1.00982,3.6065,1.09104,0.31822,1.1365,2.3712,0.6916,2.47,3.52944,1.02942,3.6765,1.09104,0.31822,1.1365,2.4384,0.7112,2.54
2019-05-06 17:00:00,3.52272,1.02746,3.6695,1.06512,0.31066000000000005,1.1095,2.4576000000000002,0.7168,2.56,3.59952,1.04986,3.7495000000000003,1.06512,0.31066000000000005,1.1095,2.5343999999999998,0.7392000000000001,2.64
2019-05-06 17:30:00,3.68832,1.07576,3.842,1.06752,0.31136,1.112,2.6208,0.7644000000000001,2.73,3.75552,1.0953600000000001,3.912,1.06752,0.31136,1.112,2.688,0.784,2.8
2019-05-06 18:00:00,3.73344,1.08892,3.8890000000000002,0.9974400000000001,0.29092,1.039,2.7359999999999998,0.798,2.85,3.8102400000000003,1.11132,3.969,0.9974400000000001,0.29092,1.039,2.8128,0.8204,2.93
2019-05-06 18:30:00,3.77424,1.10082,3.9314999999999998,0.9806400000000001,0.28602,1.0215,2.7936,0.8148000000000001,2.91,3.84144,1.12042,4.0015,0.9806400000000001,0.28602,1.0215,2.8608000000000002,0.8344,2.98
2019-05-06 19:00:00,3.6619200000000003,1.06806,3.8145,0.87792,0.25606,0.9145000000000001,2.784,0.812,2.9,3.73872,1.09046,3.8945,0.87792,0.25606,0.9145000000000001,2.8608000000000002,0.8344,2.98
2019-05-06 19:30:00,3.66048,1.06764,3.813,0.48288000000000003,0.14084000000000002,0.503,3.1776,0.9268000000000001,3.31,3.68928,1.07604,3.843,0.48288000000000003,0.14084000000000002,0.503,3.2064,0.9352,3.34
2019-05-06 20:00:00,3.5961600000000002,1.04888,3.746,0.45696000000000003,0.13328,0.47600000000000003,3.1392,0.9156000000000001,3.27,3.62496,1.05728,3.776,0.45696000000000003,0.13328,0.47600000000000003,3.168,0.924,3.3
2019-05-06 20:30:00,3.492,1.0185,3.6375,0.44880000000000003,0.13090000000000002,0.4675,3.0432,0.8876000000000001,3.17,3.5304,1.0297,3.6775,0.44880000000000003,0.13090000000000002,0.4675,3.0816,0.8988,3.21
2019-05-06 21:00:00,3.5198400000000003,1.02662,3.6665,0.44784,0.13062,0.4665,3.072,0.896,3.2,3.55824,1.03782,3.7065,0.44784,0.13062,0.4665,3.1104,0.9072,3.24
2019-05-06 21:30:00,3.51744,1.02592,3.664,0.44544000000000006,0.12992,0.464,3.072,0.896,3.2,3.55584,1.03712,3.7039999999999997,0.44544000000000006,0.12992,0.464,3.1104,0.9072,3.24
2019-05-06 22:00:00,3.28656,0.9585800000000001,3.4235,0.44496,0.12978,0.4635,2.8416,0.8288000000000001,2.96,3.33456,0.9725800000000001,3.4735,0.44496,0.12978,0.4635,2.8896,0.8428,3.01
2019-05-06 22:30:00,3.17904,0.92722,3.3115,0.44304000000000004,0.12922,0.4615,2.7359999999999998,0.798,2.85,3.22704,0.9412200000000001,3.3615,0.44304000000000004,0.12922,0.4615,2.784,0.812,2.9
2019-05-06 23:00:00,2.9203200000000002,0.8517600000000001,3.042,0.44352,0.12936,0.462,2.4768,0.7224,2.58,2.9683200000000003,0.8657600000000001,3.092,0.44352,0.12936,0.462,2.5248,0.7364,2.63
2019-05-06 23:30:00,2.76624,0.8068200000000001,2.8815,0.44304000000000004,0.12922,0.4615,2.3232,0.6776,2.42,2.81424,0.8208200000000001,2.9314999999999998,0.44304000000000004,0.12922,0.4615,2.3712,0.6916,2.47
2019-05-07 00:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.44448000000000004,0.12964,0.463,2.1504,0.6272,2.24,2.63328,0.7680400000000001,2.743,0.44448000000000004,0.12964,0.463,2.1888,0.6384000000000001,2.2800000000000002
2019-05-07 00:30:00,2.48016,0.72338,2.5835,0.44496,0.12978,0.4635,2.0352,0.5936,2.12,2.51856,0.73458,2.6235,0.44496,0.12978,0.4635,2.0736,0.6048,2.16
2019-05-07 01:00:00,2.43264,0.70952,2.534,0.44544000000000006,0.12992,0.464,1.9872,0.5796,2.07,2.47104,0.72072,2.574,0.44544000000000006,0.12992,0.464,2.0256,0.5908,2.11
2019-05-07 01:30:00,2.42304,0.70672,2.524,0.44544000000000006,0.12992,0.464,1.9776,0.5768,2.06,2.46144,0.7179200000000001,2.564,0.44544000000000006,0.12992,0.464,2.016,0.588,2.1
2019-05-07 02:00:00,2.4864,0.7252000000000001,2.59,0.46080000000000004,0.13440000000000002,0.48,2.0256,0.5908,2.11,2.5248,0.7364,2.63,0.46080000000000004,0.13440000000000002,0.48,2.064,0.602,2.15
2019-05-07 02:30:00,2.4105600000000003,0.70308,2.511,1.00896,0.29428000000000004,1.051,1.4016,0.4088,1.46,2.45856,0.71708,2.561,1.00896,0.29428000000000004,1.051,1.4496,0.4228,1.51
2019-05-07 03:00:00,2.43504,0.7102200000000001,2.5365,0.9182400000000001,0.26782,0.9565,1.5168,0.4424,1.58,2.49264,0.7270200000000001,2.5965,0.9182400000000001,0.26782,0.9565,1.5744,0.4592,1.6400000000000001
2019-05-07 03:30:00,2.43216,0.70938,2.5335,0.66576,0.19418000000000002,0.6935,1.7664,0.5152,1.8399999999999999,2.48016,0.72338,2.5835,0.66576,0.19418000000000002,0.6935,1.8144,0.5292,1.8900000000000001
2019-05-07 04:00:00,2.43648,0.71064,2.5380000000000003,0.44928,0.13104000000000002,0.468,1.9872,0.5796,2.07,2.48448,0.7246400000000001,2.588,0.44928,0.13104000000000002,0.468,2.0352,0.5936,2.12
2019-05-07 04:30:00,2.39712,0.69916,2.497,0.8131200000000001,0.23716,0.847,1.584,0.462,1.65,2.44512,0.71316,2.547,0.8131200000000001,0.23716,0.847,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-07 05:00:00,2.40816,0.70238,2.5085,0.9201600000000001,0.26838,0.9585,1.488,0.434,1.55,2.46576,0.71918,2.5685000000000002,0.9201600000000001,0.26838,0.9585,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-07 05:30:00,2.50368,0.7302400000000001,2.608,0.91968,0.26824000000000003,0.9580000000000001,1.584,0.462,1.65,2.56128,0.74704,2.668,0.91968,0.26824000000000003,0.9580000000000001,1.6416,0.4788,1.71
2019-05-07 06:00:00,2.62896,0.76678,2.7385,0.9201600000000001,0.26838,0.9585,1.7088,0.4984,1.78,2.70576,0.7891800000000001,2.8185000000000002,0.9201600000000001,0.26838,0.9585,1.7856,0.5208,1.8599999999999999
2019-05-07 06:30:00,3.16704,0.9237200000000001,3.299,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.2464,0.6552,2.34,3.24384,0.9461200000000001,3.379,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.3232,0.6776,2.42
2019-05-07 07:00:00,3.82656,1.11608,3.9859999999999998,0.47616,0.13888,0.496,3.3504,0.9772000000000001,3.49,3.83616,1.11888,3.996,0.47616,0.13888,0.496,3.36,0.98,3.5
2019-05-07 07:30:00,4.11024,1.19882,4.2815,0.45264000000000004,0.13202,0.47150000000000003,3.6576,1.0668,3.81,4.22544,1.23242,4.4015,0.45264000000000004,0.13202,0.47150000000000003,3.7728,1.1004,3.93
2019-05-07 08:00:00,4.34112,1.26616,4.522,0.45312,0.13216,0.47200000000000003,3.888,1.134,4.05,4.47552,1.30536,4.662,0.45312,0.13216,0.47200000000000003,4.0224,1.1732,4.19
2019-05-07 08:30:00,4.62672,1.34946,4.8195,0.8443200000000001,0.24626,0.8795000000000001,3.7824,1.1032,3.94,4.78032,1.39426,4.9795,0.8443200000000001,0.24626,0.8795000000000001,3.936,1.148,4.1
2019-05-07 09:00:00,4.72752,1.37886,4.9245,0.9451200000000001,0.27566,0.9845,3.7824,1.1032,3.94,4.88112,1.42366,5.0845,0.9451200000000001,0.27566,0.9845,3.936,1.148,4.1
2019-05-07 09:30:00,4.87536,1.42198,5.0785,0.7185600000000001,0.20958000000000002,0.7485,4.1568,1.2124,4.33,5.03856,1.46958,5.2485,0.7185600000000001,0.20958000000000002,0.7485,4.32,1.26,4.5
2019-05-07 10:00:00,4.76256,1.38908,4.961,0.51936,0.15148,0.541,4.2432,1.2376,4.42,4.90656,1.4310800000000001,5.111,0.51936,0.15148,0.541,4.3872,1.2796,4.57
2019-05-07 10:30:00,4.44816,1.29738,4.6335,0.62736,0.18298,0.6535000000000001,3.8208,1.1144,3.98,4.6017600000000005,1.34218,4.7935,0.62736,0.18298,0.6535000000000001,3.9744,1.1592,4.14
2019-05-07 11:00:00,4.31232,1.25776,4.492,1.31712,0.38416000000000006,1.3719999999999999,2.9952,0.8736,3.12,4.48512,1.30816,4.672,1.31712,0.38416000000000006,1.3719999999999999,3.168,0.924,3.3
2019-05-07 11:30:00,4.3872,1.2796,4.57,1.1808,0.34440000000000004,1.23,3.2064,0.9352,3.34,4.5600000000000005,1.33,4.75,1.1808,0.34440000000000004,1.23,3.3792,0.9856,3.52
2019-05-07 12:00:00,4.23408,1.23494,4.4105,1.16208,0.33894,1.2105000000000001,3.072,0.896,3.2,4.41648,1.28814,4.6005,1.16208,0.33894,1.2105000000000001,3.2544,0.9492,3.39
2019-05-07 12:30:00,4.22064,1.23102,4.3965,1.20624,0.35182,1.2565,3.0144,0.8792000000000001,3.14,4.39344,1.28142,4.5765,1.20624,0.35182,1.2565,3.1872,0.9296000000000001,3.32
2019-05-07 13:00:00,4.272,1.246,4.45,0.7872,0.2296,0.8200000000000001,3.4848,1.0164,3.63,4.4256,1.2908,4.61,0.7872,0.2296,0.8200000000000001,3.6384,1.0612,3.79
2019-05-07 13:30:00,4.18944,1.22192,4.364,0.8294400000000001,0.24192000000000002,0.864,3.36,0.98,3.5,4.34304,1.26672,4.524,0.8294400000000001,0.24192000000000002,0.864,3.5136000000000003,1.0248,3.66
2019-05-07 14:00:00,4.44768,1.29724,4.633,0.9628800000000001,0.28084000000000003,1.003,3.4848,1.0164,3.63,4.61088,1.34484,4.803,0.9628800000000001,0.28084000000000003,1.003,3.648,1.064,3.8
2019-05-07 14:30:00,4.5537600000000005,1.3281800000000001,4.7435,0.8961600000000001,0.26138,0.9335,3.6576,1.0668,3.81,4.72656,1.37858,4.9235,0.8961600000000001,0.26138,0.9335,3.8304,1.1172,3.99
2019-05-07 15:00:00,4.59168,1.33924,4.783,0.51168,0.14924,0.533,4.08,1.19,4.25,4.73568,1.38124,4.933,0.51168,0.14924,0.533,4.224,1.232,4.4
2019-05-07 15:30:00,4.40976,1.28618,4.5935,0.9153600000000001,0.26698,0.9535,3.4944,1.0192,3.64,4.57296,1.33378,4.7635000000000005,0.9153600000000001,0.26698,0.9535,3.6576,1.0668,3.81
2019-05-07 16:00:00,4.28016,1.24838,4.4585,1.03536,0.30198,1.0785,3.2448,0.9464,3.38,4.43376,1.29318,4.6185,1.03536,0.30198,1.0785,3.3984,0.9912000000000001,3.54
2019-05-07 16:30:00,4.40928,1.28604,4.593,0.6268800000000001,0.18284,0.653,3.7824,1.1032,3.94,4.56288,1.33084,4.753,0.6268800000000001,0.18284,0.653,3.936,1.148,4.1
2019-05-07 17:00:00,4.37664,1.27652,4.559,0.64224,0.18732000000000001,0.669,3.7344,1.0892,3.89,4.46304,1.30172,4.649,0.64224,0.18732000000000001,0.669,3.8208,1.1144,3.98
2019-05-07 17:30:00,4.44,1.295,4.625,0.6672,0.19460000000000002,0.6950000000000001,3.7728,1.1004,3.93,4.4304,1.2922,4.615,0.6672,0.19460000000000002,0.6950000000000001,3.7632,1.0976,3.92
2019-05-07 18:00:00,4.39344,1.28142,4.5765,0.5822400000000001,0.16982000000000003,0.6065,3.8112,1.1116,3.9699999999999998,4.40304,1.28422,4.5865,0.5822400000000001,0.16982000000000003,0.6065,3.8208,1.1144,3.98
2019-05-07 18:30:00,4.36512,1.27316,4.547,0.56352,0.16436,0.587,3.8016,1.1088,3.96,4.43232,1.29276,4.617,0.56352,0.16436,0.587,3.8688000000000002,1.1284,4.03
2019-05-07 19:00:00,4.2792,1.2481,4.4575,0.5640000000000001,0.1645,0.5875,3.7152000000000003,1.0836000000000001,3.87,4.2984,1.2537,4.4775,0.5640000000000001,0.1645,0.5875,3.7344,1.0892,3.89
2019-05-07 19:30:00,4.16016,1.21338,4.3335,0.5793600000000001,0.16898000000000002,0.6035,3.5808,1.0444,3.73,4.18896,1.22178,4.3635,0.5793600000000001,0.16898000000000002,0.6035,3.6096,1.0528,3.76
2019-05-07 20:00:00,3.99024,1.16382,4.1565,0.5630400000000001,0.16422,0.5865,3.4272,0.9996,3.5700000000000003,4.01904,1.17222,4.1865,0.5630400000000001,0.16422,0.5865,3.456,1.008,3.6
2019-05-07 20:30:00,3.82704,1.11622,3.9865,1.09104,0.31822,1.1365,2.7359999999999998,0.798,2.85,3.91344,1.14142,4.0765,1.09104,0.31822,1.1365,2.8224,0.8232,2.94
2019-05-07 21:00:00,3.86448,1.12714,4.0255,1.04208,0.30394000000000004,1.0855,2.8224,0.8232,2.94,3.94128,1.14954,4.1055,1.04208,0.30394000000000004,1.0855,2.8992,0.8456,3.02
2019-05-07 21:30:00,3.73488,1.08934,3.8905000000000003,1.03728,0.30254000000000003,1.0805,2.6976,0.7868,2.81,3.8212800000000002,1.11454,3.9805,1.03728,0.30254000000000003,1.0805,2.784,0.812,2.9
2019-05-07 22:00:00,3.46944,1.01192,3.614,0.9158400000000001,0.26712,0.9540000000000001,2.5536,0.7448,2.66,3.56544,1.03992,3.714,0.9158400000000001,0.26712,0.9540000000000001,2.6496,0.7728,2.76
2019-05-07 22:30:00,3.25728,0.9500400000000001,3.393,0.87648,0.25564000000000003,0.913,2.3808,0.6944,2.48,3.35328,0.9780400000000001,3.493,0.87648,0.25564000000000003,0.913,2.4768,0.7224,2.58
2019-05-07 23:00:00,3.05328,0.8905400000000001,3.1805,0.86448,0.25214000000000003,0.9005000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.13968,0.9157400000000001,3.2705,0.86448,0.25214000000000003,0.9005000000000001,2.2752,0.6636000000000001,2.37
2019-05-07 23:30:00,2.84256,0.82908,2.961,0.79776,0.23268000000000003,0.8310000000000001,2.0448,0.5964,2.13,2.90016,0.8458800000000001,3.021,0.79776,0.23268000000000003,0.8310000000000001,2.1024,0.6132000000000001,2.19
2019-05-08 00:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.8827200000000001,0.25746,0.9195000000000001,1.7952,0.5236000000000001,1.87,2.74512,0.80066,2.8595,0.8827200000000001,0.25746,0.9195000000000001,1.8624,0.5432,1.94
2019-05-08 00:30:00,2.5584,0.7462000000000001,2.665,0.8688,0.2534,0.905,1.6896,0.4928,1.76,2.6256,0.7658,2.735,0.8688,0.2534,0.905,1.7568000000000001,0.5124000000000001,1.83
2019-05-08 01:00:00,2.52672,0.7369600000000001,2.632,0.8371200000000001,0.24416000000000002,0.872,1.6896,0.4928,1.76,2.59392,0.75656,2.702,0.8371200000000001,0.24416000000000002,0.872,1.7568000000000001,0.5124000000000001,1.83
2019-05-08 01:30:00,2.53872,0.74046,2.6445,0.7051200000000001,0.20566,0.7345,1.8336000000000001,0.5348,1.9100000000000001,2.59632,0.75726,2.7045,0.7051200000000001,0.20566,0.7345,1.8912,0.5516,1.97
2019-05-08 02:00:00,2.5526400000000002,0.7445200000000001,2.659,0.8726400000000001,0.25452,0.909,1.6800000000000002,0.49,1.75,2.61024,0.7613200000000001,2.719,0.8726400000000001,0.25452,0.909,1.7376,0.5068,1.81
2019-05-08 02:30:00,2.55552,0.74536,2.662,0.8947200000000001,0.26096,0.932,1.6608,0.4844,1.73,2.64192,0.77056,2.752,0.8947200000000001,0.26096,0.932,1.7472,0.5096,1.82
2019-05-08 03:00:00,2.49696,0.72828,2.601,0.90336,0.26348000000000005,0.9410000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.65056,0.7730800000000001,2.761,0.90336,0.26348000000000005,0.9410000000000001,1.7472,0.5096,1.82
2019-05-08 03:30:00,2.54064,0.74102,2.6465,0.8798400000000001,0.25662,0.9165000000000001,1.6608,0.4844,1.73,2.67504,0.78022,2.7865,0.8798400000000001,0.25662,0.9165000000000001,1.7952,0.5236000000000001,1.87
2019-05-08 04:00:00,2.4792,0.7231000000000001,2.5825,0.876,0.2555,0.9125000000000001,1.6032000000000002,0.4676,1.67,2.6328,0.7679,2.7425,0.876,0.2555,0.9125000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-05-08 04:30:00,2.5008,0.7294,2.605,0.936,0.273,0.975,1.5648,0.45640000000000003,1.63,2.6448,0.7714000000000001,2.755,0.936,0.273,0.975,1.7088,0.4984,1.78
2019-05-08 05:00:00,2.49072,0.7264600000000001,2.5945,0.89712,0.26166,0.9345,1.5936,0.46480000000000005,1.6600000000000001,2.64432,0.7712600000000001,2.7545,0.89712,0.26166,0.9345,1.7472,0.5096,1.82
2019-05-08 05:30:00,2.688,0.784,2.8,0.8064,0.23520000000000002,0.84,1.8816000000000002,0.5488000000000001,1.96,2.7936,0.8148000000000001,2.91,0.8064,0.23520000000000002,0.84,1.9872,0.5796,2.07
2019-05-08 06:00:00,2.8344,0.8267,2.9525,1.0392,0.30310000000000004,1.0825,1.7952,0.5236000000000001,1.87,2.9496,0.8603000000000001,3.0725,1.0392,0.30310000000000004,1.0825,1.9104,0.5572,1.99
2019-05-08 06:30:00,3.27696,0.9557800000000001,3.4135,0.9249600000000001,0.26978,0.9635,2.352,0.686,2.45,3.34416,0.97538,3.4835000000000003,0.9249600000000001,0.26978,0.9635,2.4192,0.7056,2.52
2019-05-08 07:00:00,3.7344,1.0892,3.89,0.9408000000000001,0.27440000000000003,0.98,2.7936,0.8148000000000001,2.91,3.8592,1.1256,4.02,0.9408000000000001,0.27440000000000003,0.98,2.9184,0.8512000000000001,3.04
2019-05-08 07:30:00,4.06896,1.18678,4.2385,1.01616,0.29638000000000003,1.0585,3.0528,0.8904000000000001,3.18,4.21296,1.22878,4.3885,1.01616,0.29638000000000003,1.0585,3.1968,0.9324,3.33
2019-05-08 08:00:00,4.34688,1.26784,4.5280000000000005,1.14048,0.33264000000000005,1.188,3.2064,0.9352,3.34,4.50048,1.31264,4.688,1.14048,0.33264000000000005,1.188,3.36,0.98,3.5
2019-05-08 08:30:00,4.58208,1.33644,4.773,1.06848,0.31164000000000003,1.113,3.5136000000000003,1.0248,3.66,4.74528,1.3840400000000002,4.943,1.06848,0.31164000000000003,1.113,3.6768,1.0724,3.83
2019-05-08 09:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,1.01328,0.29554,1.0555,3.7536,1.0948,3.91,4.93008,1.43794,5.1355,1.01328,0.29554,1.0555,3.9168000000000003,1.1424,4.08
2019-05-08 09:30:00,4.83696,1.41078,5.0385,1.00656,0.29358,1.0485,3.8304,1.1172,3.99,5.01936,1.46398,5.2285,1.00656,0.29358,1.0485,4.0128,1.1703999999999999,4.18
2019-05-08 10:00:00,4.81728,1.40504,5.018,1.15968,0.33824000000000004,1.208,3.6576,1.0668,3.81,4.99968,1.45824,5.208,1.15968,0.33824000000000004,1.208,3.84,1.12,4.0
2019-05-08 10:30:00,4.668,1.3615,4.8625,1.1256,0.32830000000000004,1.1725,3.5423999999999998,1.0332,3.69,4.86,1.4175,5.0625,1.1256,0.32830000000000004,1.1725,3.7344,1.0892,3.89
2019-05-08 11:00:00,4.76256,1.38908,4.961,1.27776,0.37268,1.331,3.4848,1.0164,3.63,4.96416,1.44788,5.171,1.27776,0.37268,1.331,3.6864,1.0752,3.84
2019-05-08 11:30:00,4.6665600000000005,1.36108,4.861,1.42176,0.41468000000000005,1.4809999999999999,3.2448,0.9464,3.38,4.86816,1.41988,5.071,1.42176,0.41468000000000005,1.4809999999999999,3.4464,1.0052,3.59
2019-05-08 12:00:00,4.65024,1.35632,4.844,1.27104,0.37072000000000005,1.324,3.3792,0.9856,3.52,4.84224,1.41232,5.044,1.27104,0.37072000000000005,1.324,3.5712,1.0416,3.7199999999999998
2019-05-08 12:30:00,4.77456,1.3925800000000002,4.9735,1.19376,0.34818000000000005,1.2435,3.5808,1.0444,3.73,4.96656,1.44858,5.1735,1.19376,0.34818000000000005,1.2435,3.7728,1.1004,3.93
2019-05-08 13:00:00,4.78752,1.39636,4.987,1.1875200000000001,0.34636,1.237,3.6,1.05,3.75,4.97952,1.45236,5.187,1.1875200000000001,0.34636,1.237,3.792,1.106,3.95
2019-05-08 13:30:00,4.74528,1.3840400000000002,4.943,1.18368,0.34524000000000005,1.233,3.5616,1.0388,3.71,4.9276800000000005,1.43724,5.133,1.18368,0.34524000000000005,1.233,3.7439999999999998,1.092,3.9
2019-05-08 14:00:00,4.74192,1.38306,4.9395,1.18992,0.34706000000000004,1.2395,3.552,1.036,3.7,4.92432,1.43626,5.1295,1.18992,0.34706000000000004,1.2395,3.7344,1.0892,3.89
2019-05-08 14:30:00,4.63776,1.35268,4.831,1.29696,0.37828,1.351,3.3407999999999998,0.9744,3.48,4.8201600000000004,1.40588,5.021,1.29696,0.37828,1.351,3.5232,1.0276,3.67
2019-05-08 15:00:00,4.46256,1.30158,4.6485,1.42896,0.41678000000000004,1.4885000000000002,3.0336,0.8848,3.16,4.65456,1.35758,4.8485,1.42896,0.41678000000000004,1.4885000000000002,3.2256,0.9408000000000001,3.36
2019-05-08 15:30:00,4.54416,1.32538,4.7335,1.17456,0.34258000000000005,1.2235,3.3696,0.9828,3.51,4.6017600000000005,1.34218,4.7935,1.17456,0.34258000000000005,1.2235,3.4272,0.9996,3.5700000000000003
2019-05-08 16:00:00,4.61856,1.34708,4.811,1.05696,0.30828,1.101,3.5616,1.0388,3.71,4.64736,1.35548,4.841,1.05696,0.30828,1.101,3.5904,1.0472,3.74
2019-05-08 16:30:00,4.66512,1.36066,4.8595,1.3243200000000002,0.38626000000000005,1.3795,3.3407999999999998,0.9744,3.48,4.72272,1.3774600000000001,4.9195,1.3243200000000002,0.38626000000000005,1.3795,3.3984,0.9912000000000001,3.54
2019-05-08 17:00:00,4.65984,1.35912,4.854,1.29024,0.37632000000000004,1.344,3.3696,0.9828,3.51,4.72704,1.37872,4.924,1.29024,0.37632000000000004,1.344,3.4368,1.0024,3.58
2019-05-08 17:30:00,4.61808,1.34694,4.8105,1.33488,0.38934,1.3905,3.2832,0.9576,3.42,4.67568,1.36374,4.8705,1.33488,0.38934,1.3905,3.3407999999999998,0.9744,3.48
2019-05-08 18:00:00,4.36656,1.27358,4.5485,1.48656,0.43358,1.5485,2.88,0.84,3.0,4.45296,1.29878,4.6385000000000005,1.48656,0.43358,1.5485,2.9664,0.8652000000000001,3.09
2019-05-08 18:30:00,4.32576,1.2616800000000001,4.506,1.4073600000000002,0.41048,1.466,2.9184,0.8512000000000001,3.04,4.41216,1.28688,4.596,1.4073600000000002,0.41048,1.466,3.0048,0.8764000000000001,3.13
2019-05-08 19:00:00,4.21824,1.23032,4.394,1.3478400000000001,0.39312,1.404,2.8704,0.8372,2.99,4.30464,1.25552,4.484,1.3478400000000001,0.39312,1.404,2.9568000000000003,0.8624,3.08
2019-05-08 19:30:00,4.14336,1.20848,4.316,1.29216,0.37688000000000005,1.346,2.8512,0.8316,2.9699999999999998,4.22016,1.23088,4.396,1.29216,0.37688000000000005,1.346,2.928,0.854,3.05
2019-05-08 20:00:00,4.04064,1.17852,4.209,1.21824,0.35532,1.2690000000000001,2.8224,0.8232,2.94,4.11744,1.20092,4.289,1.21824,0.35532,1.2690000000000001,2.8992,0.8456,3.02
2019-05-08 20:30:00,3.86544,1.12742,4.0265,1.18704,0.34622,1.2365,2.6784,0.7812,2.79,3.9518400000000002,1.15262,4.1165,1.18704,0.34622,1.2365,2.7648,0.8064,2.88
2019-05-08 21:00:00,3.84864,1.12252,4.009,1.17984,0.34412000000000004,1.229,2.6688,0.7784000000000001,2.7800000000000002,3.92544,1.14492,4.089,1.17984,0.34412000000000004,1.229,2.7456,0.8008000000000001,2.86
2019-05-08 21:30:00,3.8750400000000003,1.13022,4.0365,1.16784,0.34062000000000003,1.2165,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9518400000000002,1.15262,4.1165,1.16784,0.34062000000000003,1.2165,2.784,0.812,2.9
2019-05-08 22:00:00,3.62592,1.05756,3.777,1.19712,0.34916,1.2469999999999999,2.4288,0.7084,2.5300000000000002,3.73152,1.08836,3.887,1.19712,0.34916,1.2469999999999999,2.5343999999999998,0.7392000000000001,2.64
2019-05-08 22:30:00,3.30288,0.9633400000000001,3.4405,1.33488,0.38934,1.3905,1.968,0.5740000000000001,2.05,3.40848,0.9941400000000001,3.5505,1.33488,0.38934,1.3905,2.0736,0.6048,2.16
2019-05-08 23:00:00,3.08976,0.9011800000000001,3.2185,1.33296,0.38878,1.3885,1.7568000000000001,0.5124000000000001,1.83,3.18576,0.9291800000000001,3.3185000000000002,1.33296,0.38878,1.3885,1.8528,0.5404,1.9300000000000002
2019-05-08 23:30:00,2.82384,0.82362,2.9415,1.28784,0.37562,1.3415,1.536,0.448,1.6,2.90064,0.8460200000000001,3.0215,1.28784,0.37562,1.3415,1.6128,0.47040000000000004,1.6800000000000002
2019-05-09 00:00:00,2.6601600000000003,0.77588,2.771,1.24896,0.36428000000000005,1.301,1.4112,0.4116,1.47,2.73696,0.7982800000000001,2.851,1.24896,0.36428000000000005,1.301,1.488,0.434,1.55
2019-05-09 00:30:00,2.54784,0.7431200000000001,2.654,1.26144,0.36792,1.314,1.2864,0.37520000000000003,1.34,2.61504,0.7627200000000001,2.724,1.26144,0.36792,1.314,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-09 01:00:00,2.48112,0.7236600000000001,2.5845000000000002,1.27152,0.37086,1.3245,1.2096,0.3528,1.26,2.54832,0.74326,2.6545,1.27152,0.37086,1.3245,1.2768,0.3724,1.33
2019-05-09 01:30:00,2.50176,0.7296800000000001,2.606,1.26336,0.36848000000000003,1.316,1.2384,0.3612,1.29,2.56896,0.7492800000000001,2.676,1.26336,0.36848000000000003,1.316,1.3056,0.3808,1.3599999999999999
2019-05-09 02:00:00,2.53104,0.7382200000000001,2.6365,1.26384,0.36862,1.3165,1.2671999999999999,0.36960000000000004,1.32,2.60784,0.7606200000000001,2.7165,1.26384,0.36862,1.3165,1.344,0.392,1.4
2019-05-09 02:30:00,2.55456,0.7450800000000001,2.661,1.26816,0.36988000000000004,1.321,1.2864,0.37520000000000003,1.34,2.63136,0.76748,2.741,1.26816,0.36988000000000004,1.321,1.3632,0.3976,1.42
2019-05-09 03:00:00,2.484,0.7245,2.5875,1.2648000000000001,0.3689,1.3175,1.2192,0.3556,1.27,2.5512,0.7441,2.6575,1.2648000000000001,0.3689,1.3175,1.2864,0.37520000000000003,1.34
2019-05-09 03:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.32576,0.38668,1.381,1.1808,0.34440000000000004,1.23,2.57376,0.75068,2.681,1.32576,0.38668,1.381,1.248,0.364,1.3
2019-05-09 04:00:00,2.45664,0.71652,2.559,1.25664,0.36652,1.309,1.2,0.35000000000000003,1.25,2.52384,0.7361200000000001,2.629,1.25664,0.36652,1.309,1.2671999999999999,0.36960000000000004,1.32
2019-05-09 04:30:00,2.48688,0.7253400000000001,2.5905,1.25808,0.36694000000000004,1.3105,1.2288000000000001,0.3584,1.28,2.55408,0.74494,2.6605,1.25808,0.36694000000000004,1.3105,1.296,0.378,1.35
2019-05-09 05:00:00,2.48928,0.72604,2.593,1.26048,0.36764,1.313,1.2288000000000001,0.3584,1.28,2.55648,0.7456400000000001,2.6630000000000003,1.26048,0.36764,1.313,1.296,0.378,1.35
2019-05-09 05:30:00,2.61312,0.7621600000000001,2.722,1.27872,0.37296,1.332,1.3344,0.38920000000000005,1.3900000000000001,2.68992,0.78456,2.802,1.27872,0.37296,1.332,1.4112,0.4116,1.47
2019-05-09 06:00:00,2.79984,0.81662,2.9165,1.25424,0.36582000000000003,1.3065,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.88624,0.8418200000000001,3.0065,1.25424,0.36582000000000003,1.3065,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-09 06:30:00,3.27648,0.95564,3.4130000000000003,1.25088,0.36484000000000005,1.303,2.0256,0.5908,2.11,3.35328,0.9780400000000001,3.493,1.25088,0.36484000000000005,1.303,2.1024,0.6132000000000001,2.19
2019-05-09 07:00:00,3.7089600000000003,1.08178,3.8635,1.28016,0.37338000000000005,1.3335,2.4288,0.7084,2.5300000000000002,3.76656,1.0985800000000001,3.9235,1.28016,0.37338000000000005,1.3335,2.4864,0.7252000000000001,2.59
2019-05-09 07:30:00,4.12848,1.20414,4.3004999999999995,1.38288,0.40334000000000003,1.4405000000000001,2.7456,0.8008000000000001,2.86,4.19568,1.22374,4.3705,1.38288,0.40334000000000003,1.4405000000000001,2.8128,0.8204,2.93
2019-05-09 08:00:00,4.536,1.323,4.725,1.32,0.385,1.375,3.216,0.9380000000000001,3.35,4.5552,1.3286,4.745,1.32,0.385,1.375,3.2352,0.9436,3.37
2019-05-09 08:30:00,4.77264,1.39202,4.9715,1.30704,0.38122000000000006,1.3615,3.4656000000000002,1.0108,3.61,4.7918400000000005,1.39762,4.9915,1.30704,0.38122000000000006,1.3615,3.4848,1.0164,3.63
2019-05-09 09:00:00,4.8696,1.4203000000000001,5.0725,1.3559999999999999,0.3955,1.4125,3.5136000000000003,1.0248,3.66,4.8888,1.4259,5.0925,1.3559999999999999,0.3955,1.4125,3.5328,1.0304,3.68
2019-05-09 09:30:00,5.02416,1.4653800000000001,5.2335,1.30896,0.38178,1.3635,3.7152000000000003,1.0836000000000001,3.87,5.04336,1.47098,5.2535,1.30896,0.38178,1.3635,3.7344,1.0892,3.89
2019-05-09 10:00:00,4.8864,1.4252,5.09,1.296,0.378,1.35,3.5904,1.0472,3.74,4.9248,1.4364,5.13,1.296,0.378,1.35,3.6288,1.0584,3.7800000000000002
2019-05-09 10:30:00,4.74048,1.38264,4.938,1.3420800000000002,0.39144,1.3980000000000001,3.3984,0.9912000000000001,3.54,4.80768,1.40224,5.008,1.3420800000000002,0.39144,1.3980000000000001,3.4656000000000002,1.0108,3.61
2019-05-09 11:00:00,4.7016,1.3713,4.8975,1.3992,0.4081,1.4575,3.3024,0.9632000000000001,3.44,4.8936,1.4273,5.0975,1.3992,0.4081,1.4575,3.4944,1.0192,3.64
2019-05-09 11:30:00,4.75776,1.38768,4.956,1.4073600000000002,0.41048,1.466,3.3504,0.9772000000000001,3.49,4.9401600000000006,1.44088,5.146,1.4073600000000002,0.41048,1.466,3.5328,1.0304,3.68
2019-05-09 12:00:00,4.69824,1.37032,4.894,1.4246400000000001,0.41552000000000006,1.484,3.2736,0.9548000000000001,3.41,4.89024,1.42632,5.094,1.4246400000000001,0.41552000000000006,1.484,3.4656000000000002,1.0108,3.61
2019-05-09 12:30:00,4.60272,1.34246,4.7945,1.4155200000000001,0.41286000000000006,1.4745,3.1872,0.9296000000000001,3.32,4.79472,1.39846,4.9945,1.4155200000000001,0.41286000000000006,1.4745,3.3792,0.9856,3.52
2019-05-09 13:00:00,4.55328,1.32804,4.743,1.38528,0.40404,1.443,3.168,0.924,3.3,4.74528,1.3840400000000002,4.943,1.38528,0.40404,1.443,3.36,0.98,3.5
2019-05-09 13:30:00,4.5864,1.3377,4.7775,1.3416000000000001,0.39130000000000004,1.3975,3.2448,0.9464,3.38,4.7688,1.3909,4.9675,1.3416000000000001,0.39130000000000004,1.3975,3.4272,0.9996,3.5700000000000003
2019-05-09 14:00:00,4.55424,1.32832,4.744,1.25184,0.36512000000000006,1.304,3.3024,0.9632000000000001,3.44,4.73664,1.38152,4.934,1.25184,0.36512000000000006,1.304,3.4848,1.0164,3.63
2019-05-09 14:30:00,4.54176,1.32468,4.731,1.26816,0.36988000000000004,1.321,3.2736,0.9548000000000001,3.41,4.73376,1.38068,4.931,1.26816,0.36988000000000004,1.321,3.4656000000000002,1.0108,3.61
2019-05-09 15:00:00,4.4952,1.3111,4.6825,1.2216,0.3563,1.2725,3.2736,0.9548000000000001,3.41,4.6872,1.3671,4.8825,1.2216,0.3563,1.2725,3.4656000000000002,1.0108,3.61
2019-05-09 15:30:00,4.3848,1.2789000000000001,4.5675,1.1976,0.3493,1.2475,3.1872,0.9296000000000001,3.32,4.5768,1.3349,4.7675,1.1976,0.3493,1.2475,3.3792,0.9856,3.52
2019-05-09 16:00:00,4.48032,1.3067600000000001,4.667,1.33152,0.38836000000000004,1.387,3.1488,0.9184,3.2800000000000002,4.67232,1.36276,4.867,1.33152,0.38836000000000004,1.387,3.3407999999999998,0.9744,3.48
2019-05-09 16:30:00,4.55328,1.32804,4.743,1.29888,0.37884,1.353,3.2544,0.9492,3.39,4.74528,1.3840400000000002,4.943,1.29888,0.37884,1.353,3.4464,1.0052,3.59
2019-05-09 17:00:00,4.53408,1.32244,4.723,1.27968,0.37324,1.333,3.2544,0.9492,3.39,4.72608,1.37844,4.923,1.27968,0.37324,1.333,3.4464,1.0052,3.59
2019-05-09 17:30:00,4.58496,1.33728,4.776,1.1961600000000001,0.34888,1.246,3.3888,0.9884000000000001,3.5300000000000002,4.73856,1.38208,4.936,1.1961600000000001,0.34888,1.246,3.5423999999999998,1.0332,3.69
2019-05-09 18:00:00,4.51968,1.31824,4.708,1.18848,0.34664,1.238,3.3312,0.9716,3.47,4.66368,1.3602400000000001,4.858,1.18848,0.34664,1.238,3.4752,1.0136,3.62
2019-05-09 18:30:00,4.47888,1.30634,4.6655,1.29168,0.37674,1.3455,3.1872,0.9296000000000001,3.32,4.66128,1.35954,4.8555,1.29168,0.37674,1.3455,3.3696,0.9828,3.51
2019-05-09 19:00:00,4.37136,1.27498,4.5535,1.26096,0.36778000000000005,1.3135,3.1104,0.9072,3.24,4.54416,1.32538,4.7335,1.26096,0.36778000000000005,1.3135,3.2832,0.9576,3.42
2019-05-09 19:30:00,4.2624,1.2432,4.44,1.2576,0.3668,1.31,3.0048,0.8764000000000001,3.13,4.4352,1.2936,4.62,1.2576,0.3668,1.31,3.1776,0.9268000000000001,3.31
2019-05-09 20:00:00,4.06896,1.18678,4.2385,1.26576,0.36918,1.3185,2.8032,0.8176,2.92,4.24176,1.23718,4.4185,1.26576,0.36918,1.3185,2.976,0.868,3.1
2019-05-09 20:30:00,3.95808,1.1544400000000001,4.123,1.25088,0.36484000000000005,1.303,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.11168,1.19924,4.283,1.25088,0.36484000000000005,1.303,2.8608000000000002,0.8344,2.98
2019-05-09 21:00:00,3.93936,1.14898,4.1035,1.24176,0.36218,1.2935,2.6976,0.7868,2.81,4.09296,1.19378,4.2635,1.24176,0.36218,1.2935,2.8512,0.8316,2.9699999999999998
2019-05-09 21:30:00,3.80784,1.11062,3.9665,1.24464,0.36302,1.2965,2.5632,0.7476,2.67,3.94224,1.14982,4.1065,1.24464,0.36302,1.2965,2.6976,0.7868,2.81
2019-05-09 22:00:00,3.56496,1.03978,3.7135,1.23216,0.35938000000000003,1.2835,2.3328,0.6804,2.43,3.68016,1.07338,3.8335,1.23216,0.35938000000000003,1.2835,2.448,0.714,2.55
2019-05-09 22:30:00,3.30672,0.9644600000000001,3.4445,1.22352,0.35686,1.2745,2.0832,0.6076,2.17,3.4123200000000002,0.99526,3.5545,1.22352,0.35686,1.2745,2.1888,0.6384000000000001,2.2800000000000002
2019-05-09 23:00:00,3.05472,0.8909600000000001,3.182,1.24032,0.36176,1.292,1.8144,0.5292,1.8900000000000001,3.15072,0.9189600000000001,3.282,1.24032,0.36176,1.292,1.9104,0.5572,1.99
2019-05-09 23:30:00,2.8262400000000003,0.82432,2.944,1.30944,0.38192000000000004,1.3639999999999999,1.5168,0.4424,1.58,2.91264,0.84952,3.034,1.30944,0.38192000000000004,1.3639999999999999,1.6032000000000002,0.4676,1.67
2019-05-10 00:00:00,2.69856,0.7870800000000001,2.811,1.22016,0.35588000000000003,1.271,1.4784000000000002,0.4312,1.54,2.77536,0.8094800000000001,2.891,1.22016,0.35588000000000003,1.271,1.5552000000000001,0.4536,1.62
2019-05-10 00:30:00,2.57424,0.75082,2.6814999999999998,1.18224,0.34482,1.2315,1.392,0.406,1.45,2.6414400000000002,0.7704200000000001,2.7515,1.18224,0.34482,1.2315,1.4592,0.42560000000000003,1.52
2019-05-10 01:00:00,2.55408,0.74494,2.6605,1.12368,0.32774000000000003,1.1705,1.4304000000000001,0.4172,1.49,2.61168,0.7617400000000001,2.7205,1.12368,0.32774000000000003,1.1705,1.488,0.434,1.55
2019-05-10 01:30:00,2.54544,0.7424200000000001,2.6515,1.11504,0.32522,1.1615,1.4304000000000001,0.4172,1.49,2.60304,0.7592200000000001,2.7115,1.11504,0.32522,1.1615,1.488,0.434,1.55
2019-05-10 02:00:00,2.5713600000000003,0.7499800000000001,2.6785,1.20816,0.35238,1.2585,1.3632,0.3976,1.42,2.63856,0.76958,2.7485,1.20816,0.35238,1.2585,1.4304000000000001,0.4172,1.49
2019-05-10 02:30:00,2.57472,0.7509600000000001,2.682,1.29792,0.37856,1.3519999999999999,1.2768,0.3724,1.33,2.64192,0.77056,2.752,1.29792,0.37856,1.3519999999999999,1.344,0.392,1.4
2019-05-10 03:00:00,2.5536,0.7448,2.66,1.296,0.378,1.35,1.2576,0.3668,1.31,2.6304,0.7672,2.74,1.296,0.378,1.35,1.3344,0.38920000000000005,1.3900000000000001
2019-05-10 03:30:00,2.54688,0.7428400000000001,2.653,1.21248,0.35364,1.263,1.3344,0.38920000000000005,1.3900000000000001,2.61408,0.7624400000000001,2.723,1.21248,0.35364,1.263,1.4016,0.4088,1.46
2019-05-10 04:00:00,2.52048,0.73514,2.6255,1.16688,0.34034000000000003,1.2155,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.58768,0.7547400000000001,2.6955,1.16688,0.34034000000000003,1.2155,1.4208,0.41440000000000005,1.48
2019-05-10 04:30:00,2.4936,0.7273000000000001,2.5975,1.1784,0.3437,1.2275,1.3152,0.3836,1.37,2.5608,0.7469,2.6675,1.1784,0.3437,1.2275,1.3824,0.4032,1.44
2019-05-10 05:00:00,2.50272,0.72996,2.607,1.30272,0.37996,1.357,1.2,0.35000000000000003,1.25,2.57952,0.75236,2.6870000000000003,1.30272,0.37996,1.357,1.2768,0.3724,1.33
2019-05-10 05:30:00,2.63568,0.7687400000000001,2.7455,1.22448,0.35714,1.2755,1.4112,0.4116,1.47,2.7124800000000002,0.7911400000000001,2.8255,1.22448,0.35714,1.2755,1.488,0.434,1.55
2019-05-10 06:00:00,2.75856,0.8045800000000001,2.8735,1.20336,0.35098,1.2535,1.5552000000000001,0.4536,1.62,2.84496,0.8297800000000001,2.9635,1.20336,0.35098,1.2535,1.6416,0.4788,1.71
2019-05-10 06:30:00,3.19008,0.93044,3.323,1.26048,0.36764,1.313,1.9296000000000002,0.5628000000000001,2.01,3.28608,0.9584400000000001,3.423,1.26048,0.36764,1.313,2.0256,0.5908,2.11
2019-05-10 07:00:00,3.67488,1.07184,3.8280000000000003,1.2940800000000001,0.37744000000000005,1.348,2.3808,0.6944,2.48,3.74208,1.09144,3.898,1.2940800000000001,0.37744000000000005,1.348,2.448,0.714,2.55
2019-05-10 07:30:00,4.00896,1.16928,4.176,1.21536,0.35448,1.266,2.7936,0.8148000000000001,2.91,4.07616,1.18888,4.246,1.21536,0.35448,1.266,2.8608000000000002,0.8344,2.98
2019-05-10 08:00:00,4.36464,1.27302,4.5465,1.21584,0.35462000000000005,1.2665,3.1488,0.9184,3.2800000000000002,4.42224,1.28982,4.6065000000000005,1.21584,0.35462000000000005,1.2665,3.2064,0.9352,3.34
2019-05-10 08:30:00,4.72368,1.37774,4.9205000000000005,1.28688,0.37534,1.3405,3.4368,1.0024,3.58,4.75248,1.3861400000000001,4.9505,1.28688,0.37534,1.3405,3.4656000000000002,1.0108,3.61
2019-05-10 09:00:00,4.81296,1.40378,5.0135,1.35696,0.39578,1.4135,3.456,1.008,3.6,4.84176,1.41218,5.0435,1.35696,0.39578,1.4135,3.4848,1.0164,3.63
2019-05-10 09:30:00,4.70304,1.37172,4.899,1.38144,0.40292000000000006,1.439,3.3216,0.9688,3.46,4.73184,1.38012,4.929,1.38144,0.40292000000000006,1.439,3.3504,0.9772000000000001,3.49
2019-05-10 10:00:00,4.75584,1.38712,4.954,1.37664,0.40152000000000004,1.434,3.3792,0.9856,3.52,4.76544,1.38992,4.964,1.37664,0.40152000000000004,1.434,3.3888,0.9884000000000001,3.5300000000000002
2019-05-10 10:30:00,4.51488,1.31684,4.703,1.36608,0.39844,1.423,3.1488,0.9184,3.2800000000000002,4.56288,1.33084,4.753,1.36608,0.39844,1.423,3.1968,0.9324,3.33
2019-05-10 11:00:00,4.72176,1.37718,4.9185,1.2945600000000002,0.37758,1.3485,3.4272,0.9996,3.5700000000000003,4.74096,1.38278,4.9385,1.2945600000000002,0.37758,1.3485,3.4464,1.0052,3.59
2019-05-10 11:30:00,4.61616,1.34638,4.8085,1.23696,0.36078000000000005,1.2885,3.3792,0.9856,3.52,4.62576,1.34918,4.8185,1.23696,0.36078000000000005,1.2885,3.3888,0.9884000000000001,3.5300000000000002
2019-05-10 12:00:00,4.77168,1.39174,4.9705,1.27728,0.37254000000000004,1.3305,3.4944,1.0192,3.64,4.78128,1.3945400000000001,4.9805,1.27728,0.37254000000000004,1.3305,3.504,1.022,3.65
2019-05-10 12:30:00,4.50336,1.31348,4.691,1.52736,0.44548000000000004,1.591,2.976,0.868,3.1,4.50336,1.31348,4.691,1.52736,0.44548000000000004,1.591,2.976,0.868,3.1
2019-05-10 13:00:00,4.28496,1.2497800000000001,4.4635,1.57776,0.46018000000000003,1.6435,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.29456,1.25258,4.4735,1.57776,0.46018000000000003,1.6435,2.7168,0.7924,2.83
2019-05-10 13:30:00,4.14672,1.20946,4.3195,1.53552,0.44786000000000004,1.5995,2.6112,0.7616,2.7199999999999998,4.17552,1.21786,4.3495,1.53552,0.44786000000000004,1.5995,2.64,0.77,2.75
2019-05-10 14:00:00,3.9931200000000002,1.16466,4.1595,1.56432,0.45626000000000005,1.6295000000000002,2.4288,0.7084,2.5300000000000002,4.02192,1.17306,4.1895,1.56432,0.45626000000000005,1.6295000000000002,2.4576000000000002,0.7168,2.56
2019-05-10 14:30:00,4.05024,1.18132,4.219,1.43904,0.41972000000000004,1.499,2.6112,0.7616,2.7199999999999998,4.07904,1.18972,4.249,1.43904,0.41972000000000004,1.499,2.64,0.77,2.75
2019-05-10 15:00:00,4.23408,1.23494,4.4105,1.09488,0.31934,1.1405,3.1392,0.9156000000000001,3.27,4.26288,1.2433400000000001,4.4405,1.09488,0.31934,1.1405,3.168,0.924,3.3
2019-05-10 15:30:00,4.0008,1.1669,4.1675,1.0824,0.31570000000000004,1.1275,2.9184,0.8512000000000001,3.04,4.02,1.1725,4.1875,1.0824,0.31570000000000004,1.1275,2.9376,0.8568,3.06
2019-05-10 16:00:00,4.2408,1.2368999999999999,4.4175,1.0632,0.31010000000000004,1.1075,3.1776,0.9268000000000001,3.31,4.26,1.2425,4.4375,1.0632,0.31010000000000004,1.1075,3.1968,0.9324,3.33
2019-05-10 16:30:00,4.4472000000000005,1.2971,4.6325,1.1544,0.3367,1.2025000000000001,3.2928,0.9604,3.43,4.4856,1.3083,4.6725,1.1544,0.3367,1.2025000000000001,3.3312,0.9716,3.47
2019-05-10 17:00:00,4.46928,1.30354,4.6555,1.09968,0.32074,1.1455,3.3696,0.9828,3.51,4.50768,1.31474,4.6955,1.09968,0.32074,1.1455,3.408,0.994,3.55
2019-05-10 17:30:00,4.35504,1.2702200000000001,4.5365,1.21584,0.35462000000000005,1.2665,3.1392,0.9156000000000001,3.27,4.39344,1.28142,4.5765,1.21584,0.35462000000000005,1.2665,3.1776,0.9268000000000001,3.31
2019-05-10 18:00:00,4.128,1.204,4.3,1.3728,0.40040000000000003,1.43,2.7552,0.8036000000000001,2.87,4.2624,1.2432,4.44,1.3728,0.40040000000000003,1.43,2.8896,0.8428,3.01
2019-05-10 18:30:00,4.02624,1.17432,4.194,1.3478400000000001,0.39312,1.404,2.6784,0.7812,2.79,4.18944,1.22192,4.364,1.3478400000000001,0.39312,1.404,2.8416,0.8288000000000001,2.96
2019-05-10 19:00:00,3.90144,1.13792,4.064,1.25184,0.36512000000000006,1.304,2.6496,0.7728,2.76,4.05504,1.18272,4.224,1.25184,0.36512000000000006,1.304,2.8032,0.8176,2.92
2019-05-10 19:30:00,3.86016,1.12588,4.021,1.14336,0.33348000000000005,1.191,2.7168,0.7924,2.83,3.98496,1.16228,4.151,1.14336,0.33348000000000005,1.191,2.8416,0.8288000000000001,2.96
2019-05-10 20:00:00,3.79296,1.10628,3.951,1.11456,0.32508000000000004,1.161,2.6784,0.7812,2.79,3.8697600000000003,1.1286800000000001,4.031,1.11456,0.32508000000000004,1.161,2.7552,0.8036000000000001,2.87
2019-05-10 20:30:00,3.6528,1.0654,3.805,1.1568,0.33740000000000003,1.205,2.496,0.728,2.6,3.768,1.099,3.925,1.1568,0.33740000000000003,1.205,2.6112,0.7616,2.7199999999999998
2019-05-10 21:00:00,3.6504,1.0647,3.8025,1.1928,0.34790000000000004,1.2425,2.4576000000000002,0.7168,2.56,3.7656,1.0983,3.9225000000000003,1.1928,0.34790000000000004,1.2425,2.5728,0.7504000000000001,2.68
2019-05-10 21:30:00,3.68208,1.07394,3.8355,1.09968,0.32074,1.1455,2.5824,0.7532,2.69,3.7684800000000003,1.09914,3.9255,1.09968,0.32074,1.1455,2.6688,0.7784000000000001,2.7800000000000002
2019-05-10 22:00:00,3.35856,0.9795800000000001,3.4985,1.17936,0.34398,1.2285,2.1792,0.6356,2.27,3.45456,1.00758,3.5985,1.17936,0.34398,1.2285,2.2752,0.6636000000000001,2.37
2019-05-10 22:30:00,3.1296,0.9128000000000001,3.26,1.2,0.35000000000000003,1.25,1.9296000000000002,0.5628000000000001,2.01,3.2064,0.9352,3.34,1.2,0.35000000000000003,1.25,2.0064,0.5852,2.09
2019-05-10 23:00:00,2.97216,0.8668800000000001,3.096,1.18656,0.34608000000000005,1.236,1.7856,0.5208,1.8599999999999999,3.04896,0.8892800000000001,3.176,1.18656,0.34608000000000005,1.236,1.8624,0.5432,1.94
2019-05-10 23:30:00,2.78208,0.81144,2.898,1.18848,0.34664,1.238,1.5936,0.46480000000000005,1.6600000000000001,2.8492800000000003,0.8310400000000001,2.968,1.18848,0.34664,1.238,1.6608,0.4844,1.73
2019-05-11 00:00:00,2.6592000000000002,0.7756000000000001,2.77,1.1808,0.34440000000000004,1.23,1.4784000000000002,0.4312,1.54,2.7264,0.7952,2.84,1.1808,0.34440000000000004,1.23,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-11 00:30:00,2.5176,0.7343000000000001,2.6225,1.116,0.3255,1.1625,1.4016,0.4088,1.46,2.5848,0.7539,2.6925,1.116,0.3255,1.1625,1.4688,0.4284,1.53
2019-05-11 01:00:00,2.45568,0.7162400000000001,2.558,1.19808,0.34944000000000003,1.248,1.2576,0.3668,1.31,2.51328,0.73304,2.618,1.19808,0.34944000000000003,1.248,1.3152,0.3836,1.37
2019-05-11 01:30:00,2.45136,0.7149800000000001,2.5535,1.19376,0.34818000000000005,1.2435,1.2576,0.3668,1.31,2.4993600000000002,0.7289800000000001,2.6035,1.19376,0.34818000000000005,1.2435,1.3056,0.3808,1.3599999999999999
2019-05-11 02:00:00,2.50848,0.7316400000000001,2.613,1.20288,0.35084000000000004,1.2530000000000001,1.3056,0.3808,1.3599999999999999,2.56608,0.7484400000000001,2.673,1.20288,0.35084000000000004,1.2530000000000001,1.3632,0.3976,1.42
2019-05-11 02:30:00,2.44224,0.7123200000000001,2.544,1.21344,0.35392,1.264,1.2288000000000001,0.3584,1.28,2.49984,0.7291200000000001,2.604,1.21344,0.35392,1.264,1.2864,0.37520000000000003,1.34
2019-05-11 03:00:00,2.38416,0.6953800000000001,2.4835000000000003,1.21296,0.35378000000000004,1.2635,1.1712,0.3416,1.22,2.45136,0.7149800000000001,2.5535,1.21296,0.35378000000000004,1.2635,1.2384,0.3612,1.29
2019-05-11 03:30:00,2.34768,0.68474,2.4455,1.21488,0.35434000000000004,1.2655,1.1328,0.3304,1.18,2.40528,0.70154,2.5055,1.21488,0.35434000000000004,1.2655,1.1904,0.3472,1.24
2019-05-11 04:00:00,2.3112,0.6741,2.4075,1.1208,0.3269,1.1675,1.1904,0.3472,1.24,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.1208,0.3269,1.1675,1.248,0.364,1.3
2019-05-11 04:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.20672,0.35196000000000005,1.2570000000000001,1.0944,0.31920000000000004,1.1400000000000001,2.35872,0.68796,2.457,1.20672,0.35196000000000005,1.2570000000000001,1.152,0.336,1.2
2019-05-11 05:00:00,2.31072,0.67396,2.407,1.19712,0.34916,1.2469999999999999,1.1136,0.32480000000000003,1.16,2.35872,0.68796,2.457,1.19712,0.34916,1.2469999999999999,1.1616,0.3388,1.21
2019-05-11 05:30:00,2.292,0.6685,2.3875,1.2072,0.3521,1.2575,1.0848,0.3164,1.13,2.3592,0.6881,2.4575,1.2072,0.3521,1.2575,1.152,0.336,1.2
2019-05-11 06:00:00,2.33664,0.68152,2.434,1.25184,0.36512000000000006,1.304,1.0848,0.3164,1.13,2.40384,0.7011200000000001,2.504,1.25184,0.36512000000000006,1.304,1.152,0.336,1.2
2019-05-11 06:30:00,2.56752,0.7488600000000001,2.6745,1.27152,0.37086,1.3245,1.296,0.378,1.35,2.64432,0.7712600000000001,2.7545,1.27152,0.37086,1.3245,1.3728,0.40040000000000003,1.43
