Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-11 07:00:00,2.6904,0.7847000000000001,2.8025,1.2024,0.3507,1.2525,1.488,0.434,1.55,2.8248,0.8239000000000001,2.9425,1.2024,0.3507,1.2525,1.6224,0.4732,1.69
2019-05-11 07:30:00,2.9150400000000003,0.8502200000000001,3.0365,1.24464,0.36302,1.2965,1.6703999999999999,0.4872,1.74,3.03984,0.8866200000000001,3.1665,1.24464,0.36302,1.2965,1.7952,0.5236000000000001,1.87
2019-05-11 08:00:00,3.09312,0.9021600000000001,3.222,1.3651200000000001,0.39816,1.422,1.728,0.504,1.8,3.19872,0.9329600000000001,3.332,1.3651200000000001,0.39816,1.422,1.8336000000000001,0.5348,1.9100000000000001
2019-05-11 08:30:00,3.38256,0.9865800000000001,3.5235000000000003,1.3473600000000001,0.39298000000000005,1.4035,2.0352,0.5936,2.12,3.44976,1.00618,3.5935,1.3473600000000001,0.39298000000000005,1.4035,2.1024,0.6132000000000001,2.19
2019-05-11 09:00:00,3.56832,1.04076,3.717,1.21632,0.35476,1.267,2.352,0.686,2.45,3.61632,1.05476,3.767,1.21632,0.35476,1.267,2.4,0.7000000000000001,2.5
2019-05-11 09:30:00,3.5246399999999998,1.02802,3.6715,1.26864,0.37002,1.3215,2.2560000000000002,0.658,2.35,3.58224,1.04482,3.7315,1.26864,0.37002,1.3215,2.3136,0.6748000000000001,2.41
2019-05-11 10:00:00,3.57168,1.04174,3.7205,1.38288,0.40334000000000003,1.4405000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.61968,1.05574,3.7705,1.38288,0.40334000000000003,1.4405000000000001,2.2368,0.6524,2.33
2019-05-11 10:30:00,3.54096,1.03278,3.6885,1.5729600000000001,0.45878,1.6385,1.968,0.5740000000000001,2.05,3.59856,1.04958,3.7485,1.5729600000000001,0.45878,1.6385,2.0256,0.5908,2.11
2019-05-11 11:00:00,3.45312,1.00716,3.597,1.52352,0.44436000000000003,1.587,1.9296000000000002,0.5628000000000001,2.01,3.52032,1.02676,3.667,1.52352,0.44436000000000003,1.587,1.9968,0.5824,2.08
2019-05-11 11:30:00,3.34272,0.97496,3.482,1.45152,0.42336,1.512,1.8912,0.5516,1.97,3.40032,0.9917600000000001,3.542,1.45152,0.42336,1.512,1.9488,0.5684,2.03
2019-05-11 12:00:00,3.2995200000000002,0.9623600000000001,3.437,1.42752,0.41636,1.487,1.8719999999999999,0.546,1.9500000000000002,3.37632,0.9847600000000001,3.517,1.42752,0.41636,1.487,1.9488,0.5684,2.03
2019-05-11 12:30:00,3.16608,0.92344,3.298,1.39968,0.40824000000000005,1.458,1.7664,0.5152,1.8399999999999999,3.2524800000000003,0.94864,3.388,1.39968,0.40824000000000005,1.458,1.8528,0.5404,1.9300000000000002
2019-05-11 13:00:00,3.20064,0.9335200000000001,3.334,1.43424,0.41832,1.494,1.7664,0.5152,1.8399999999999999,3.29664,0.96152,3.434,1.43424,0.41832,1.494,1.8624,0.5432,1.94
2019-05-11 13:30:00,3.05952,0.89236,3.187,1.45632,0.42476,1.517,1.6032000000000002,0.4676,1.67,3.15552,0.9203600000000001,3.287,1.45632,0.42476,1.517,1.6992,0.49560000000000004,1.77
2019-05-11 14:00:00,3.06288,0.89334,3.1905,1.45008,0.42294000000000004,1.5105,1.6128,0.47040000000000004,1.6800000000000002,3.17808,0.9269400000000001,3.3105,1.45008,0.42294000000000004,1.5105,1.728,0.504,1.8
2019-05-11 14:30:00,2.78352,0.81186,2.8995,1.48752,0.43386,1.5495,1.296,0.378,1.35,2.89872,0.8454600000000001,3.0195,1.48752,0.43386,1.5495,1.4112,0.4116,1.47
2019-05-11 15:00:00,2.88864,0.84252,3.009,1.34304,0.39172,1.399,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.99424,0.8733200000000001,3.119,1.34304,0.39172,1.399,1.6512,0.48160000000000003,1.72
2019-05-11 15:30:00,3.05184,0.89012,3.179,1.21824,0.35532,1.2690000000000001,1.8336000000000001,0.5348,1.9100000000000001,3.16704,0.9237200000000001,3.299,1.21824,0.35532,1.2690000000000001,1.9488,0.5684,2.03
2019-05-11 16:00:00,2.91072,0.84896,3.032,1.19232,0.34776,1.242,1.7184,0.5012,1.79,3.01632,0.8797600000000001,3.142,1.19232,0.34776,1.242,1.824,0.532,1.9
2019-05-11 16:30:00,3.10704,0.90622,3.2365,1.02384,0.29862000000000005,1.0665,2.0832,0.6076,2.17,3.20304,0.93422,3.3365,1.02384,0.29862000000000005,1.0665,2.1792,0.6356,2.27
2019-05-11 17:00:00,3.3336,0.9723,3.4725,1.0104,0.2947,1.0525,2.3232,0.6776,2.42,3.42,0.9975,3.5625,1.0104,0.2947,1.0525,2.4096,0.7028,2.51
2019-05-11 17:30:00,3.22128,0.93954,3.3555,1.16688,0.34034000000000003,1.2155,2.0544000000000002,0.5992000000000001,2.14,3.33648,0.9731400000000001,3.4755000000000003,1.16688,0.34034000000000003,1.2155,2.1696,0.6328,2.26
2019-05-11 18:00:00,3.34464,0.97552,3.484,1.35744,0.39592000000000005,1.4140000000000001,1.9872,0.5796,2.07,3.47904,1.01472,3.624,1.35744,0.39592000000000005,1.4140000000000001,2.1216,0.6188,2.21
2019-05-11 18:30:00,3.36144,0.9804200000000001,3.5015,1.31664,0.38402000000000003,1.3715,2.0448,0.5964,2.13,3.50544,1.02242,3.6515,1.31664,0.38402000000000003,1.3715,2.1888,0.6384000000000001,2.2800000000000002
2019-05-11 19:00:00,3.24144,0.94542,3.3765,1.21584,0.35462000000000005,1.2665,2.0256,0.5908,2.11,3.36624,0.98182,3.5065,1.21584,0.35462000000000005,1.2665,2.1504,0.6272,2.24
2019-05-11 19:30:00,3.15888,0.92134,3.2905,1.18128,0.34454,1.2305,1.9776,0.5768,2.06,3.27408,0.9549400000000001,3.4105,1.18128,0.34454,1.2305,2.0928,0.6104,2.18
2019-05-11 20:00:00,3.13584,0.9146200000000001,3.2665,1.10064,0.32102,1.1465,2.0352,0.5936,2.12,3.24144,0.94542,3.3765,1.10064,0.32102,1.1465,2.1408,0.6244000000000001,2.23
2019-05-11 20:30:00,3.20208,0.9339400000000001,3.3355,1.07088,0.31234,1.1155,2.1312,0.6216,2.22,3.28848,0.9591400000000001,3.4255,1.07088,0.31234,1.1155,2.2176,0.6468,2.31
2019-05-11 21:00:00,3.1156800000000002,0.9087400000000001,3.2455,1.07088,0.31234,1.1155,2.0448,0.5964,2.13,3.19248,0.9311400000000001,3.3255,1.07088,0.31234,1.1155,2.1216,0.6188,2.21
2019-05-11 21:30:00,3.17904,0.92722,3.3115,1.10544,0.32242000000000004,1.1515,2.0736,0.6048,2.16,3.26544,0.95242,3.4015,1.10544,0.32242000000000004,1.1515,2.16,0.63,2.25
2019-05-11 22:00:00,3.12432,0.9112600000000001,3.2545,1.31952,0.38486000000000004,1.3745,1.8048000000000002,0.5264,1.88,3.2107200000000002,0.9364600000000001,3.3445,1.31952,0.38486000000000004,1.3745,1.8912,0.5516,1.97
2019-05-11 22:30:00,2.97264,0.8670200000000001,3.0965,1.37904,0.40222,1.4365,1.5936,0.46480000000000005,1.6600000000000001,3.03984,0.8866200000000001,3.1665,1.37904,0.40222,1.4365,1.6608,0.4844,1.73
2019-05-11 23:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.43712,0.41916000000000003,1.4969999999999999,1.3824,0.4032,1.44,2.8963200000000002,0.8447600000000001,3.017,1.43712,0.41916000000000003,1.4969999999999999,1.4592,0.42560000000000003,1.52
2019-05-11 23:30:00,2.64096,0.7702800000000001,2.751,1.43136,0.41748,1.491,1.2096,0.3528,1.26,2.69856,0.7870800000000001,2.811,1.43136,0.41748,1.491,1.2671999999999999,0.36960000000000004,1.32
2019-05-12 00:00:00,2.5392,0.7406,2.645,1.4256,0.4158,1.4849999999999999,1.1136,0.32480000000000003,1.16,2.5968,0.7574000000000001,2.705,1.4256,0.4158,1.4849999999999999,1.1712,0.3416,1.22
2019-05-12 00:30:00,2.40528,0.70154,2.5055,1.39728,0.40754,1.4555,1.008,0.294,1.05,2.45328,0.7155400000000001,2.5555,1.39728,0.40754,1.4555,1.056,0.308,1.1
2019-05-12 01:00:00,2.39664,0.6990200000000001,2.4965,1.41744,0.41342,1.4765000000000001,0.9792000000000001,0.2856,1.02,2.43504,0.7102200000000001,2.5365,1.41744,0.41342,1.4765000000000001,1.0176,0.2968,1.06
2019-05-12 01:30:00,2.39616,0.6988800000000001,2.496,1.38816,0.40488,1.446,1.008,0.294,1.05,2.42496,0.70728,2.526,1.38816,0.40488,1.446,1.0368,0.3024,1.08
2019-05-12 02:00:00,2.42448,0.7071400000000001,2.5255,1.38768,0.40474000000000004,1.4455,1.0368,0.3024,1.08,2.47248,0.7211400000000001,2.5755,1.38768,0.40474000000000004,1.4455,1.0848,0.3164,1.13
2019-05-12 02:30:00,2.4144,0.7042,2.515,1.3872,0.4046,1.445,1.0272000000000001,0.29960000000000003,1.07,2.4528,0.7154,2.555,1.3872,0.4046,1.445,1.0656,0.3108,1.11
2019-05-12 03:00:00,2.38704,0.6962200000000001,2.4865,1.3598400000000002,0.39662000000000003,1.4165,1.0272000000000001,0.29960000000000003,1.07,2.42544,0.70742,2.5265,1.3598400000000002,0.39662000000000003,1.4165,1.0656,0.3108,1.11
2019-05-12 03:30:00,2.37168,0.69174,2.4705,1.34448,0.39214000000000004,1.4005,1.0272000000000001,0.29960000000000003,1.07,2.4100800000000002,0.70294,2.5105,1.34448,0.39214000000000004,1.4005,1.0656,0.3108,1.11
2019-05-12 04:00:00,2.328,0.679,2.425,1.3392,0.3906,1.395,0.9888,0.2884,1.03,2.3664,0.6902,2.465,1.3392,0.3906,1.395,1.0272000000000001,0.29960000000000003,1.07
2019-05-12 04:30:00,2.32272,0.6774600000000001,2.4195,1.33392,0.38906,1.3895,0.9888,0.2884,1.03,2.36112,0.68866,2.4595000000000002,1.33392,0.38906,1.3895,1.0272000000000001,0.29960000000000003,1.07
2019-05-12 05:00:00,2.30688,0.6728400000000001,2.403,1.35648,0.39564000000000005,1.413,0.9504,0.2772,0.99,2.32608,0.67844,2.423,1.35648,0.39564000000000005,1.413,0.9696,0.2828,1.01
2019-05-12 05:30:00,2.2915200000000002,0.6683600000000001,2.387,1.36032,0.39676000000000006,1.417,0.9312,0.2716,0.97,2.28192,0.66556,2.377,1.36032,0.39676000000000006,1.417,0.9216000000000001,0.26880000000000004,0.96
2019-05-12 06:00:00,2.27808,0.66444,2.373,1.34688,0.39284,1.403,0.9312,0.2716,0.97,2.26848,0.66164,2.363,1.34688,0.39284,1.403,0.9216000000000001,0.26880000000000004,0.96
2019-05-12 06:30:00,2.37552,0.69286,2.4745,1.34832,0.39326000000000005,1.4045,1.0272000000000001,0.29960000000000003,1.07,2.4043200000000002,0.7012600000000001,2.5045,1.34832,0.39326000000000005,1.4045,1.056,0.308,1.1
2019-05-12 07:00:00,2.44512,0.71316,2.547,1.35072,0.39396000000000003,1.407,1.0944,0.31920000000000004,1.1400000000000001,2.4931200000000002,0.72716,2.597,1.35072,0.39396000000000003,1.407,1.1424,0.3332,1.19
2019-05-12 07:30:00,2.59584,0.75712,2.7039999999999997,1.35744,0.39592000000000005,1.4140000000000001,1.2384,0.3612,1.29,2.65344,0.77392,2.7640000000000002,1.35744,0.39592000000000005,1.4140000000000001,1.296,0.378,1.35
2019-05-12 08:00:00,2.66256,0.77658,2.7735000000000003,1.3953600000000002,0.40698,1.4535,1.2671999999999999,0.36960000000000004,1.32,2.73936,0.79898,2.8535,1.3953600000000002,0.40698,1.4535,1.344,0.392,1.4
2019-05-12 08:30:00,2.85264,0.8320200000000001,2.9715,1.42224,0.41482,1.4815,1.4304000000000001,0.4172,1.49,2.98704,0.8712200000000001,3.1115,1.42224,0.41482,1.4815,1.5648,0.45640000000000003,1.63
2019-05-12 09:00:00,2.92272,0.8524600000000001,3.0445,1.45392,0.42406000000000005,1.5145,1.4688,0.4284,1.53,3.09552,0.9028600000000001,3.2245,1.45392,0.42406000000000005,1.5145,1.6416,0.4788,1.71
2019-05-12 09:30:00,3.00768,0.87724,3.133,1.48128,0.43204000000000004,1.5430000000000001,1.5264,0.44520000000000004,1.5899999999999999,3.15168,0.9192400000000001,3.283,1.48128,0.43204000000000004,1.5430000000000001,1.6703999999999999,0.4872,1.74
2019-05-12 10:00:00,2.9923200000000003,0.8727600000000001,3.117,1.5139200000000002,0.44156000000000006,1.577,1.4784000000000002,0.4312,1.54,3.15552,0.9203600000000001,3.287,1.5139200000000002,0.44156000000000006,1.577,1.6416,0.4788,1.71
2019-05-12 10:30:00,3.10368,0.90524,3.233,1.52928,0.44604000000000005,1.593,1.5744,0.4592,1.6400000000000001,3.24768,0.9472400000000001,3.383,1.52928,0.44604000000000005,1.593,1.7184,0.5012,1.79
2019-05-12 11:00:00,3.1176,0.9093,3.2475,1.428,0.41650000000000004,1.4875,1.6896,0.4928,1.76,3.252,0.9485,3.3875,1.428,0.41650000000000004,1.4875,1.824,0.532,1.9
2019-05-12 11:30:00,3.02304,0.8817200000000001,3.149,1.5254400000000001,0.44492000000000004,1.589,1.4976,0.4368,1.56,3.16704,0.9237200000000001,3.299,1.5254400000000001,0.44492000000000004,1.589,1.6416,0.4788,1.71
2019-05-12 12:00:00,2.96016,0.86338,3.0835,1.44336,0.42098,1.5035,1.5168,0.4424,1.58,3.12336,0.9109800000000001,3.2535,1.44336,0.42098,1.5035,1.6800000000000002,0.49,1.75
2019-05-12 12:30:00,3.01152,0.87836,3.137,1.45632,0.42476,1.517,1.5552000000000001,0.4536,1.62,3.16512,0.9231600000000001,3.297,1.45632,0.42476,1.517,1.7088,0.4984,1.78
2019-05-12 13:00:00,3.00816,0.87738,3.1335,1.50096,0.43778000000000006,1.5635,1.5072,0.43960000000000005,1.57,3.19056,0.9305800000000001,3.3235,1.50096,0.43778000000000006,1.5635,1.6896,0.4928,1.76
2019-05-12 13:30:00,2.9140800000000002,0.84994,3.0355,1.5316800000000002,0.44674,1.5955,1.3824,0.4032,1.44,3.09648,0.90314,3.2255,1.5316800000000002,0.44674,1.5955,1.5648,0.45640000000000003,1.63
2019-05-12 14:00:00,2.86992,0.83706,2.9895,1.53552,0.44786000000000004,1.5995,1.3344,0.38920000000000005,1.3900000000000001,3.05232,0.89026,3.1795,1.53552,0.44786000000000004,1.5995,1.5168,0.4424,1.58
2019-05-12 14:30:00,2.72976,0.7961800000000001,2.8435,1.55856,0.45458000000000004,1.6235,1.1712,0.3416,1.22,2.96016,0.86338,3.0835,1.55856,0.45458000000000004,1.6235,1.4016,0.4088,1.46
2019-05-12 15:00:00,2.70432,0.78876,2.817,1.57152,0.45836000000000005,1.637,1.1328,0.3304,1.18,2.92512,0.85316,3.047,1.57152,0.45836000000000005,1.637,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-12 15:30:00,2.7019200000000003,0.7880600000000001,2.8145,1.54032,0.44926000000000005,1.6045,1.1616,0.3388,1.21,2.8075200000000002,0.81886,2.9245,1.54032,0.44926000000000005,1.6045,1.2671999999999999,0.36960000000000004,1.32
2019-05-12 16:00:00,2.84496,0.8297800000000001,2.9635,1.4721600000000001,0.42938000000000004,1.5335,1.3728,0.40040000000000003,1.43,2.9505600000000003,0.8605800000000001,3.0735,1.4721600000000001,0.42938000000000004,1.5335,1.4784000000000002,0.4312,1.54
2019-05-12 16:30:00,2.95344,0.8614200000000001,3.0765,1.34064,0.39102000000000003,1.3965,1.6128,0.47040000000000004,1.6800000000000002,3.05904,0.8922200000000001,3.1865,1.34064,0.39102000000000003,1.3965,1.7184,0.5012,1.79
2019-05-12 17:00:00,3.00048,0.87514,3.1255,1.4068800000000001,0.41034000000000004,1.4655,1.5936,0.46480000000000005,1.6600000000000001,3.1156800000000002,0.9087400000000001,3.2455,1.4068800000000001,0.41034000000000004,1.4655,1.7088,0.4984,1.78
2019-05-12 17:30:00,3.1848,0.9289000000000001,3.3175,1.3512,0.3941,1.4075,1.8336000000000001,0.5348,1.9100000000000001,3.2904,0.9597,3.4275,1.3512,0.3941,1.4075,1.9392,0.5656,2.02
2019-05-12 18:00:00,3.24288,0.9458400000000001,3.378,1.38048,0.40264000000000005,1.438,1.8624,0.5432,1.94,3.34848,0.9766400000000001,3.488,1.38048,0.40264000000000005,1.438,1.968,0.5740000000000001,2.05
2019-05-12 18:30:00,3.34368,0.9752400000000001,3.483,1.36608,0.39844,1.423,1.9776,0.5768,2.06,3.46848,1.01164,3.613,1.36608,0.39844,1.423,2.1024,0.6132000000000001,2.19
2019-05-12 19:00:00,3.28656,0.9585800000000001,3.4235,1.30896,0.38178,1.3635,1.9776,0.5768,2.06,3.41136,0.9949800000000001,3.5535,1.30896,0.38178,1.3635,2.1024,0.6132000000000001,2.19
2019-05-12 19:30:00,3.16752,0.9238600000000001,3.2995,1.28592,0.37506,1.3395000000000001,1.8816000000000002,0.5488000000000001,1.96,3.29232,0.9602600000000001,3.4295,1.28592,0.37506,1.3395000000000001,2.0064,0.5852,2.09
2019-05-12 20:00:00,3.18768,0.9297400000000001,3.3205,1.28688,0.37534,1.3405,1.9008,0.5544,1.98,3.28368,0.95774,3.4205,1.28688,0.37534,1.3405,1.9968,0.5824,2.08
2019-05-12 20:30:00,3.16416,0.92288,3.296,1.30176,0.37968,1.3559999999999999,1.8624,0.5432,1.94,3.24096,0.9452800000000001,3.376,1.30176,0.37968,1.3559999999999999,1.9392,0.5656,2.02
2019-05-12 21:00:00,3.1752,0.9261,3.3075,1.3224,0.38570000000000004,1.3775,1.8528,0.5404,1.9300000000000002,3.2712,0.9541000000000001,3.4075,1.3224,0.38570000000000004,1.3775,1.9488,0.5684,2.03
2019-05-12 21:30:00,3.20592,0.9350600000000001,3.3395,1.3243200000000002,0.38626000000000005,1.3795,1.8816000000000002,0.5488000000000001,1.96,3.30192,0.96306,3.4395,1.3243200000000002,0.38626000000000005,1.3795,1.9776,0.5768,2.06
2019-05-12 22:00:00,3.05328,0.8905400000000001,3.1805,1.35408,0.39494,1.4105,1.6992,0.49560000000000004,1.77,3.13968,0.9157400000000001,3.2705,1.35408,0.39494,1.4105,1.7856,0.5208,1.8599999999999999
2019-05-12 22:30:00,2.952,0.861,3.075,1.3584,0.3962,1.415,1.5936,0.46480000000000005,1.6600000000000001,3.0288,0.8834000000000001,3.155,1.3584,0.3962,1.415,1.6703999999999999,0.4872,1.74
2019-05-12 23:00:00,2.76096,0.8052800000000001,2.876,1.3593600000000001,0.39648000000000005,1.416,1.4016,0.4088,1.46,2.82816,0.8248800000000001,2.946,1.3593600000000001,0.39648000000000005,1.416,1.4688,0.4284,1.53
2019-05-12 23:30:00,2.55168,0.74424,2.658,1.3420800000000002,0.39144,1.3980000000000001,1.2096,0.3528,1.26,2.61888,0.7638400000000001,2.7279999999999998,1.3420800000000002,0.39144,1.3980000000000001,1.2768,0.3724,1.33
2019-05-13 00:00:00,2.44272,0.7124600000000001,2.5445,1.33872,0.39046000000000003,1.3945,1.104,0.322,1.15,2.49072,0.7264600000000001,2.5945,1.33872,0.39046000000000003,1.3945,1.152,0.336,1.2
2019-05-13 00:30:00,2.3510400000000002,0.6857200000000001,2.449,1.34304,0.39172,1.399,1.008,0.294,1.05,2.37024,0.69132,2.469,1.34304,0.39172,1.399,1.0272000000000001,0.29960000000000003,1.07
2019-05-13 01:00:00,2.30064,0.6710200000000001,2.3965,1.34064,0.39102000000000003,1.3965,0.96,0.28,1.0,2.31984,0.6766200000000001,2.4165,1.34064,0.39102000000000003,1.3965,0.9792000000000001,0.2856,1.02
2019-05-13 01:30:00,2.33904,0.68222,2.4365,1.33104,0.38822,1.3865,1.008,0.294,1.05,2.38704,0.6962200000000001,2.4865,1.33104,0.38822,1.3865,1.056,0.308,1.1
2019-05-13 02:00:00,2.36304,0.68922,2.4615,1.3358400000000001,0.38962,1.3915,1.0272000000000001,0.29960000000000003,1.07,2.39184,0.69762,2.4915000000000003,1.3358400000000001,0.38962,1.3915,1.056,0.308,1.1
2019-05-13 02:30:00,2.35632,0.6872600000000001,2.4545,1.32912,0.38766,1.3845,1.0272000000000001,0.29960000000000003,1.07,2.38512,0.6956600000000001,2.4845,1.32912,0.38766,1.3845,1.056,0.308,1.1
2019-05-13 03:00:00,2.328,0.679,2.425,1.3392,0.3906,1.395,0.9888,0.2884,1.03,2.3568,0.6874,2.455,1.3392,0.3906,1.395,1.0176,0.2968,1.06
2019-05-13 03:30:00,2.30928,0.67354,2.4055,1.33968,0.39074000000000003,1.3955,0.9696,0.2828,1.01,2.33808,0.6819400000000001,2.4355,1.33968,0.39074000000000003,1.3955,0.9984000000000001,0.2912,1.04
2019-05-13 04:00:00,2.30736,0.67298,2.4035,1.3473600000000001,0.39298000000000005,1.4035,0.96,0.28,1.0,2.34576,0.68418,2.4435000000000002,1.3473600000000001,0.39298000000000005,1.4035,0.9984000000000001,0.2912,1.04
2019-05-13 04:30:00,2.3304,0.6797000000000001,2.4275,1.3416000000000001,0.39130000000000004,1.3975,0.9888,0.2884,1.03,2.3592,0.6881,2.4575,1.3416000000000001,0.39130000000000004,1.3975,1.0176,0.2968,1.06
2019-05-13 05:00:00,2.34576,0.68418,2.4435000000000002,1.33776,0.39018,1.3935,1.008,0.294,1.05,2.39376,0.69818,2.4935,1.33776,0.39018,1.3935,1.056,0.308,1.1
2019-05-13 05:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.3478400000000001,0.39312,1.404,1.0656,0.3108,1.11,2.47104,0.72072,2.574,1.3478400000000001,0.39312,1.404,1.1232,0.3276,1.17
2019-05-13 06:00:00,2.6928,0.7854,2.805,1.3392,0.3906,1.395,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7888,0.8134,2.9050000000000002,1.3392,0.3906,1.395,1.4496,0.4228,1.51
2019-05-13 06:30:00,3.07152,0.8958600000000001,3.1995,1.34352,0.39186000000000004,1.3995,1.728,0.504,1.8,3.19632,0.9322600000000001,3.3295,1.34352,0.39186000000000004,1.3995,1.8528,0.5404,1.9300000000000002
2019-05-13 07:00:00,3.46416,1.01038,3.6085000000000003,1.34256,0.39158000000000004,1.3985,2.1216,0.6188,2.21,3.5601599999999998,1.03838,3.7085,1.34256,0.39158000000000004,1.3985,2.2176,0.6468,2.31
2019-05-13 07:30:00,3.7848,1.1039,3.9425,1.3656000000000001,0.39830000000000004,1.4225,2.4192,0.7056,2.52,3.8712,1.1291,4.0325,1.3656000000000001,0.39830000000000004,1.4225,2.5056000000000003,0.7308,2.61
2019-05-13 08:00:00,4.0584,1.1837,4.2275,1.3896,0.4053,1.4475,2.6688,0.7784000000000001,2.7800000000000002,4.116,1.2005,4.2875,1.3896,0.4053,1.4475,2.7264,0.7952,2.84
2019-05-13 08:30:00,4.2648,1.2439,4.4425,1.4232,0.4151,1.4825,2.8416,0.8288000000000001,2.96,4.4184,1.2887,4.6025,1.4232,0.4151,1.4825,2.9952,0.8736,3.12
2019-05-13 09:00:00,4.38864,1.28002,4.5715,1.4606400000000002,0.42602,1.5215,2.928,0.854,3.05,4.56144,1.3304200000000002,4.7515,1.4606400000000002,0.42602,1.5215,3.1008,0.9044000000000001,3.23
2019-05-13 09:30:00,4.34688,1.26784,4.5280000000000005,1.51488,0.44184,1.5779999999999998,2.832,0.8260000000000001,2.95,4.52928,1.32104,4.718,1.51488,0.44184,1.5779999999999998,3.0144,0.8792000000000001,3.14
2019-05-13 10:00:00,4.2192,1.2306,4.395,1.5312000000000001,0.4466,1.595,2.688,0.784,2.8,4.4016,1.2838,4.585,1.5312000000000001,0.4466,1.595,2.8704,0.8372,2.99
2019-05-13 10:30:00,4.03344,1.17642,4.2015,1.56624,0.45682000000000006,1.6315,2.4672,0.7196,2.5700000000000003,4.21584,1.22962,4.3915,1.56624,0.45682000000000006,1.6315,2.6496,0.7728,2.76
2019-05-13 11:00:00,4.12752,1.20386,4.2995,1.58352,0.46186000000000005,1.6495000000000002,2.544,0.742,2.65,4.31952,1.25986,4.4995,1.58352,0.46186000000000005,1.6495000000000002,2.7359999999999998,0.798,2.85
2019-05-13 11:30:00,4.17024,1.21632,4.344,1.57824,0.46032000000000006,1.6440000000000001,2.592,0.756,2.7,4.35264,1.26952,4.534,1.57824,0.46032000000000006,1.6440000000000001,2.7744,0.8092,2.89
2019-05-13 12:00:00,4.07472,1.18846,4.2445,1.60752,0.46886000000000005,1.6745,2.4672,0.7196,2.5700000000000003,4.2571200000000005,1.24166,4.4345,1.60752,0.46886000000000005,1.6745,2.6496,0.7728,2.76
2019-05-13 12:30:00,4.03488,1.17684,4.203,1.61568,0.47124000000000005,1.683,2.4192,0.7056,2.52,4.21728,1.23004,4.393,1.61568,0.47124000000000005,1.683,2.6016,0.7588,2.71
2019-05-13 13:00:00,4.0732800000000005,1.18804,4.243,1.62528,0.47404,1.693,2.448,0.714,2.55,4.24608,1.23844,4.423,1.62528,0.47404,1.693,2.6208,0.7644000000000001,2.73
2019-05-13 13:30:00,4.00416,1.16788,4.171,1.61376,0.47068000000000004,1.681,2.3904,0.6972,2.49,4.17696,1.21828,4.351,1.61376,0.47068000000000004,1.681,2.5632,0.7476,2.67
2019-05-13 14:00:00,4.01952,1.17236,4.187,1.62912,0.47516,1.697,2.3904,0.6972,2.49,4.18272,1.21996,4.357,1.62912,0.47516,1.697,2.5536,0.7448,2.66
2019-05-13 14:30:00,4.032,1.176,4.2,1.6128,0.47040000000000004,1.6800000000000002,2.4192,0.7056,2.52,4.2048,1.2264,4.38,1.6128,0.47040000000000004,1.6800000000000002,2.592,0.756,2.7
2019-05-13 15:00:00,3.93744,1.14842,4.1015,1.5854400000000002,0.46242000000000005,1.6515,2.352,0.686,2.45,4.11024,1.19882,4.2815,1.5854400000000002,0.46242000000000005,1.6515,2.5248,0.7364,2.63
2019-05-13 15:30:00,3.85872,1.12546,4.0195,1.56432,0.45626000000000005,1.6295000000000002,2.2944,0.6692,2.39,4.03152,1.1758600000000001,4.1995000000000005,1.56432,0.45626000000000005,1.6295000000000002,2.4672,0.7196,2.5700000000000003
2019-05-13 16:00:00,3.936,1.148,4.1,1.5552000000000001,0.4536,1.62,2.3808,0.6944,2.48,4.1088000000000005,1.1984,4.28,1.5552000000000001,0.4536,1.62,2.5536,0.7448,2.66
2019-05-13 16:30:00,3.94224,1.14982,4.1065,1.5518399999999999,0.45262,1.6165,2.3904,0.6972,2.49,4.11504,1.20022,4.2865,1.5518399999999999,0.45262,1.6165,2.5632,0.7476,2.67
2019-05-13 17:00:00,3.9528,1.1529,4.1175,1.524,0.4445,1.5875,2.4288,0.7084,2.5300000000000002,4.1256,1.2033,4.2975,1.524,0.4445,1.5875,2.6016,0.7588,2.71
2019-05-13 17:30:00,3.93936,1.14898,4.1035,1.4721600000000001,0.42938000000000004,1.5335,2.4672,0.7196,2.5700000000000003,4.11216,1.1993800000000001,4.2835,1.4721600000000001,0.42938000000000004,1.5335,2.64,0.77,2.75
2019-05-13 18:00:00,3.86304,1.12672,4.024,1.45344,0.42392,1.514,2.4096,0.7028,2.51,4.03584,1.17712,4.204,1.45344,0.42392,1.514,2.5824,0.7532,2.69
2019-05-13 18:30:00,3.9288,1.1459,4.0925,1.4232,0.4151,1.4825,2.5056000000000003,0.7308,2.61,4.092,1.1935,4.2625,1.4232,0.4151,1.4825,2.6688,0.7784000000000001,2.7800000000000002
2019-05-13 19:00:00,3.93936,1.14898,4.1035,1.38576,0.40418000000000004,1.4435,2.5536,0.7448,2.66,4.09296,1.19378,4.2635,1.38576,0.40418000000000004,1.4435,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-13 19:30:00,3.84768,1.1222400000000001,4.008,1.36128,0.39704000000000006,1.418,2.4864,0.7252000000000001,2.59,3.99168,1.16424,4.158,1.36128,0.39704000000000006,1.418,2.6304,0.7672,2.74
2019-05-13 20:00:00,3.7560000000000002,1.0955,3.9125,1.3656000000000001,0.39830000000000004,1.4225,2.3904,0.6972,2.49,3.8712,1.1291,4.0325,1.3656000000000001,0.39830000000000004,1.4225,2.5056000000000003,0.7308,2.61
2019-05-13 20:30:00,3.6792,1.0731,3.8325,1.3559999999999999,0.3955,1.4125,2.3232,0.6776,2.42,3.7752,1.1011,3.9325,1.3559999999999999,0.3955,1.4125,2.4192,0.7056,2.52
2019-05-13 21:00:00,3.69504,1.07772,3.849,1.35264,0.39452000000000004,1.409,2.3424,0.6832,2.44,3.78144,1.1029200000000001,3.939,1.35264,0.39452000000000004,1.409,2.4288,0.7084,2.5300000000000002
2019-05-13 21:30:00,3.67056,1.07058,3.8235,1.36656,0.39858000000000005,1.4235,2.304,0.672,2.4,3.76656,1.0985800000000001,3.9235,1.36656,0.39858000000000005,1.4235,2.4,0.7000000000000001,2.5
2019-05-13 22:00:00,3.41472,0.9959600000000001,3.557,1.36992,0.39956,1.427,2.0448,0.5964,2.13,3.5491200000000003,1.03516,3.697,1.36992,0.39956,1.427,2.1792,0.6356,2.27
2019-05-13 22:30:00,3.09888,0.9038400000000001,3.228,1.38048,0.40264000000000005,1.438,1.7184,0.5012,1.79,3.24288,0.9458400000000001,3.378,1.38048,0.40264000000000005,1.438,1.8624,0.5432,1.94
2019-05-13 23:00:00,2.8632,0.8351000000000001,2.9825,1.3848,0.40390000000000004,1.4425,1.4784000000000002,0.4312,1.54,2.9496,0.8603000000000001,3.0725,1.3848,0.40390000000000004,1.4425,1.5648,0.45640000000000003,1.63
2019-05-13 23:30:00,2.62272,0.7649600000000001,2.732,1.3651200000000001,0.39816,1.422,1.2576,0.3668,1.31,2.69952,0.7873600000000001,2.8120000000000003,1.3651200000000001,0.39816,1.422,1.3344,0.38920000000000005,1.3900000000000001
2019-05-14 00:00:00,2.4816000000000003,0.7238,2.585,1.3584,0.3962,1.415,1.1232,0.3276,1.17,2.5392,0.7406,2.645,1.3584,0.3962,1.415,1.1808,0.34440000000000004,1.23
2019-05-14 00:30:00,2.4192,0.7056,2.52,1.3632,0.3976,1.42,1.056,0.308,1.1,2.4768,0.7224,2.58,1.3632,0.3976,1.42,1.1136,0.32480000000000003,1.16
2019-05-14 01:00:00,2.36256,0.68908,2.461,1.36416,0.39788,1.421,0.9984000000000001,0.2912,1.04,2.42016,0.7058800000000001,2.521,1.36416,0.39788,1.421,1.056,0.308,1.1
2019-05-14 01:30:00,2.38704,0.6962200000000001,2.4865,1.36944,0.39942000000000005,1.4265,1.0176,0.2968,1.06,2.43504,0.7102200000000001,2.5365,1.36944,0.39942000000000005,1.4265,1.0656,0.3108,1.11
2019-05-14 02:00:00,2.40912,0.7026600000000001,2.5095,1.37232,0.40026000000000006,1.4295,1.0368,0.3024,1.08,2.45712,0.7166600000000001,2.5595,1.37232,0.40026000000000006,1.4295,1.0848,0.3164,1.13
2019-05-14 02:30:00,2.42784,0.7081200000000001,2.529,1.37184,0.40012000000000003,1.429,1.056,0.308,1.1,2.47584,0.7221200000000001,2.5789999999999997,1.37184,0.40012000000000003,1.429,1.104,0.322,1.15
2019-05-14 03:00:00,2.3952,0.6986,2.495,1.3776,0.40180000000000005,1.435,1.0176,0.2968,1.06,2.4432,0.7126,2.545,1.3776,0.40180000000000005,1.435,1.0656,0.3108,1.11
2019-05-14 03:30:00,2.37888,0.69384,2.478,1.38048,0.40264000000000005,1.438,0.9984000000000001,0.2912,1.04,2.42688,0.70784,2.528,1.38048,0.40264000000000005,1.438,1.0464,0.3052,1.09
2019-05-14 04:00:00,2.37264,0.6920200000000001,2.4715,1.38384,0.40362000000000003,1.4415,0.9888,0.2884,1.03,2.42064,0.7060200000000001,2.5215,1.38384,0.40362000000000003,1.4415,1.0368,0.3024,1.08
2019-05-14 04:30:00,2.34624,0.68432,2.444,1.38624,0.40432,1.444,0.96,0.28,1.0,2.39424,0.69832,2.4939999999999998,1.38624,0.40432,1.444,1.008,0.294,1.05
2019-05-14 05:00:00,2.36496,0.6897800000000001,2.4635,1.3953600000000002,0.40698,1.4535,0.9696,0.2828,1.01,2.41296,0.7037800000000001,2.5135,1.3953600000000002,0.40698,1.4535,1.0176,0.2968,1.06
2019-05-14 05:30:00,2.43264,0.70952,2.534,1.38624,0.40432,1.444,1.0464,0.3052,1.09,2.49024,0.7263200000000001,2.594,1.38624,0.40432,1.444,1.104,0.322,1.15
2019-05-14 06:00:00,2.6294399999999998,0.76692,2.739,1.39104,0.40572,1.449,1.2384,0.3612,1.29,2.71584,0.79212,2.829,1.39104,0.40572,1.449,1.3248,0.3864,1.38
2019-05-14 06:30:00,3.08112,0.8986600000000001,3.2095000000000002,1.39152,0.40586000000000005,1.4495,1.6896,0.4928,1.76,3.20592,0.9350600000000001,3.3395,1.39152,0.40586000000000005,1.4495,1.8144,0.5292,1.8900000000000001
2019-05-14 07:00:00,3.5472,1.0346,3.6950000000000003,1.3872,0.4046,1.445,2.16,0.63,2.25,3.6624,1.0682,3.815,1.3872,0.4046,1.445,2.2752,0.6636000000000001,2.37
2019-05-14 07:30:00,3.77232,1.10026,3.9295,1.41072,0.41146000000000005,1.4695,2.3616,0.6888000000000001,2.46,3.91632,1.14226,4.0795,1.41072,0.41146000000000005,1.4695,2.5056000000000003,0.7308,2.61
2019-05-14 08:00:00,3.94416,1.15038,4.1085,1.43856,0.41958,1.4985,2.5056000000000003,0.7308,2.61,4.09776,1.1951800000000001,4.2685,1.43856,0.41958,1.4985,2.6592000000000002,0.7756000000000001,2.77
2019-05-14 08:30:00,4.17504,1.21772,4.349,1.47744,0.43092,1.5390000000000001,2.6976,0.7868,2.81,4.34784,1.2681200000000001,4.529,1.47744,0.43092,1.5390000000000001,2.8704,0.8372,2.99
2019-05-14 09:00:00,4.20384,1.22612,4.379,1.50624,0.43932000000000004,1.569,2.6976,0.7868,2.81,4.37664,1.27652,4.559,1.50624,0.43932000000000004,1.569,2.8704,0.8372,2.99
2019-05-14 09:30:00,4.21968,1.23074,4.3955,1.51248,0.44114000000000003,1.5755,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.40208,1.28394,4.5855,1.51248,0.44114000000000003,1.5755,2.8896,0.8428,3.01
2019-05-14 10:00:00,4.14144,1.20792,4.314,1.55904,0.45472,1.624,2.5824,0.7532,2.69,4.32384,1.26112,4.504,1.55904,0.45472,1.624,2.7648,0.8064,2.88
2019-05-14 10:30:00,3.99216,1.16438,4.1585,1.5729600000000001,0.45878,1.6385,2.4192,0.7056,2.52,4.17456,1.21758,4.3485,1.5729600000000001,0.45878,1.6385,2.6016,0.7588,2.71
2019-05-14 11:00:00,4.10256,1.19658,4.2735,1.49136,0.43498000000000003,1.5535,2.6112,0.7616,2.7199999999999998,4.28496,1.2497800000000001,4.4635,1.49136,0.43498000000000003,1.5535,2.7936,0.8148000000000001,2.91
2019-05-14 11:30:00,4.03008,1.17544,4.198,1.63008,0.47544000000000003,1.698,2.4,0.7000000000000001,2.5,4.20288,1.22584,4.378,1.63008,0.47544000000000003,1.698,2.5728,0.7504000000000001,2.68
2019-05-14 12:00:00,3.9878400000000003,1.16312,4.154,1.64544,0.47992,1.714,2.3424,0.6832,2.44,4.16064,1.21352,4.334,1.64544,0.47992,1.714,2.5152,0.7336,2.62
2019-05-14 12:30:00,3.98064,1.16102,4.1465,1.64784,0.48062000000000005,1.7165,2.3328,0.6804,2.43,4.15344,1.21142,4.3265,1.64784,0.48062000000000005,1.7165,2.5056000000000003,0.7308,2.61
2019-05-14 13:00:00,3.98112,1.16116,4.147,1.5619200000000002,0.45556,1.627,2.4192,0.7056,2.52,4.1443200000000004,1.20876,4.317,1.5619200000000002,0.45556,1.627,2.5824,0.7532,2.69
2019-05-14 13:30:00,3.9144,1.1417,4.0775,1.5336,0.44730000000000003,1.5975000000000001,2.3808,0.6944,2.48,4.0776,1.1893,4.2475,1.5336,0.44730000000000003,1.5975000000000001,2.544,0.742,2.65
2019-05-14 14:00:00,3.8856,1.1333,4.0475,1.5528,0.4529,1.6175000000000002,2.3328,0.6804,2.43,4.0488,1.1809,4.2175,1.5528,0.4529,1.6175000000000002,2.496,0.728,2.6
2019-05-14 14:30:00,3.8376,1.1193,3.9975,1.5432000000000001,0.4501,1.6075,2.2944,0.6692,2.39,4.0008,1.1669,4.1675,1.5432000000000001,0.4501,1.6075,2.4576000000000002,0.7168,2.56
2019-05-14 15:00:00,3.88224,1.13232,4.044,1.64544,0.47992,1.714,2.2368,0.6524,2.33,4.05504,1.18272,4.224,1.64544,0.47992,1.714,2.4096,0.7028,2.51
2019-05-14 15:30:00,3.74352,1.09186,3.8995,1.56432,0.45626000000000005,1.6295000000000002,2.1792,0.6356,2.27,3.91632,1.14226,4.0795,1.56432,0.45626000000000005,1.6295000000000002,2.352,0.686,2.45
2019-05-14 16:00:00,3.81984,1.11412,3.979,1.60224,0.46732,1.669,2.2176,0.6468,2.31,4.00224,1.1673200000000001,4.169,1.60224,0.46732,1.669,2.4,0.7000000000000001,2.5
2019-05-14 16:30:00,3.86544,1.12742,4.0265,1.57104,0.45822,1.6365,2.2944,0.6692,2.39,4.03824,1.17782,4.2065,1.57104,0.45822,1.6365,2.4672,0.7196,2.5700000000000003
2019-05-14 17:00:00,3.89616,1.13638,4.0585,1.55376,0.45318,1.6185,2.3424,0.6832,2.44,4.06896,1.18678,4.2385,1.55376,0.45318,1.6185,2.5152,0.7336,2.62
2019-05-14 17:30:00,3.85632,1.12476,4.017,1.52352,0.44436000000000003,1.587,2.3328,0.6804,2.43,4.01952,1.17236,4.187,1.52352,0.44436000000000003,1.587,2.496,0.728,2.6
2019-05-14 18:00:00,3.7809600000000003,1.10278,3.9385,1.47696,0.43078000000000005,1.5385,2.304,0.672,2.4,3.94416,1.15038,4.1085,1.47696,0.43078000000000005,1.5385,2.4672,0.7196,2.5700000000000003
2019-05-14 18:30:00,3.79536,1.10698,3.9535,1.43376,0.41818000000000005,1.4935,2.3616,0.6888000000000001,2.46,3.96816,1.15738,4.1335,1.43376,0.41818000000000005,1.4935,2.5343999999999998,0.7392000000000001,2.64
2019-05-14 19:00:00,3.7099200000000003,1.08206,3.8645,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.2848,0.6664,2.38,3.87312,1.1296599999999999,4.0345,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.448,0.714,2.55
2019-05-14 19:30:00,3.69888,1.07884,3.8529999999999998,1.3948800000000001,0.40684000000000003,1.453,2.304,0.672,2.4,3.86208,1.12644,4.023,1.3948800000000001,0.40684000000000003,1.453,2.4672,0.7196,2.5700000000000003
2019-05-14 20:00:00,3.66384,1.06862,3.8165,1.35024,0.39382000000000006,1.4065,2.3136,0.6748000000000001,2.41,3.76944,1.09942,3.9265,1.35024,0.39382000000000006,1.4065,2.4192,0.7056,2.52
2019-05-14 20:30:00,3.5198400000000003,1.02662,3.6665,1.35024,0.39382000000000006,1.4065,2.1696,0.6328,2.26,3.63504,1.06022,3.7865,1.35024,0.39382000000000006,1.4065,2.2848,0.6664,2.38
2019-05-14 21:00:00,3.61968,1.05574,3.7705,1.36368,0.39774000000000004,1.4205,2.2560000000000002,0.658,2.35,3.70608,1.08094,3.8605,1.36368,0.39774000000000004,1.4205,2.3424,0.6832,2.44
2019-05-14 21:30:00,3.5251200000000003,1.02816,3.672,1.35552,0.39536000000000004,1.412,2.1696,0.6328,2.26,3.63072,1.05896,3.782,1.35552,0.39536000000000004,1.412,2.2752,0.6636000000000001,2.37
2019-05-14 22:00:00,3.3024,0.9632000000000001,3.44,1.3632,0.3976,1.42,1.9392,0.5656,2.02,3.4176,0.9968,3.56,1.3632,0.3976,1.42,2.0544000000000002,0.5992000000000001,2.14
2019-05-14 22:30:00,3.0408,0.8869,3.1675,1.3992,0.4081,1.4575,1.6416,0.4788,1.71,3.1464,0.9177000000000001,3.2775,1.3992,0.4081,1.4575,1.7472,0.5096,1.82
2019-05-14 23:00:00,2.8137600000000003,0.8206800000000001,2.931,1.3833600000000001,0.40348,1.441,1.4304000000000001,0.4172,1.49,2.90016,0.8458800000000001,3.021,1.3833600000000001,0.40348,1.441,1.5168,0.4424,1.58
2019-05-14 23:30:00,2.62128,0.7645400000000001,2.7305,1.39248,0.40614000000000006,1.4505,1.2288000000000001,0.3584,1.28,2.69808,0.7869400000000001,2.8105,1.39248,0.40614000000000006,1.4505,1.3056,0.3808,1.3599999999999999
2019-05-15 00:00:00,2.45664,0.71652,2.559,1.36224,0.39732,1.419,1.0944,0.31920000000000004,1.1400000000000001,2.53344,0.73892,2.6390000000000002,1.36224,0.39732,1.419,1.1712,0.3416,1.22
2019-05-15 00:30:00,2.35776,0.6876800000000001,2.456,1.32096,0.38528,1.376,1.0368,0.3024,1.08,2.41536,0.7044800000000001,2.516,1.32096,0.38528,1.376,1.0944,0.31920000000000004,1.1400000000000001
2019-05-15 01:00:00,2.3256,0.6783,2.4225,1.3464,0.3927,1.4025,0.9792000000000001,0.2856,1.02,2.3832,0.6951,2.4825,1.3464,0.3927,1.4025,1.0368,0.3024,1.08
2019-05-15 01:30:00,2.27232,0.66276,2.367,1.36992,0.39956,1.427,0.9024000000000001,0.2632,0.9400000000000001,2.32032,0.67676,2.417,1.36992,0.39956,1.427,0.9504,0.2772,0.99
2019-05-15 02:00:00,2.32128,0.6770400000000001,2.418,1.38048,0.40264000000000005,1.438,0.9408000000000001,0.27440000000000003,0.98,2.37888,0.69384,2.478,1.38048,0.40264000000000005,1.438,0.9984000000000001,0.2912,1.04
2019-05-15 02:30:00,2.30976,0.6736800000000001,2.406,1.38816,0.40488,1.446,0.9216000000000001,0.26880000000000004,0.96,2.35776,0.6876800000000001,2.456,1.38816,0.40488,1.446,0.9696,0.2828,1.01
2019-05-15 03:00:00,2.2656,0.6608,2.36,1.3824,0.4032,1.44,0.8832000000000001,0.2576,0.92,2.304,0.672,2.4,1.3824,0.4032,1.44,0.9216000000000001,0.26880000000000004,0.96
2019-05-15 03:30:00,2.2896,0.6678000000000001,2.385,1.3584,0.3962,1.415,0.9312,0.2716,0.97,2.3472,0.6846,2.445,1.3584,0.3962,1.415,0.9888,0.2884,1.03
2019-05-15 04:00:00,2.25744,0.65842,2.3515,1.35504,0.39522,1.4115,0.9024000000000001,0.2632,0.9400000000000001,2.30544,0.67242,2.4015,1.35504,0.39522,1.4115,0.9504,0.2772,0.99
2019-05-15 04:30:00,2.28576,0.66668,2.3810000000000002,1.35456,0.39508000000000004,1.411,0.9312,0.2716,0.97,2.33376,0.6806800000000001,2.431,1.35456,0.39508000000000004,1.411,0.9792000000000001,0.2856,1.02
2019-05-15 05:00:00,2.27904,0.6647200000000001,2.374,1.28064,0.37352,1.334,0.9984000000000001,0.2912,1.04,2.33664,0.68152,2.434,1.28064,0.37352,1.334,1.056,0.308,1.1
2019-05-15 05:30:00,2.36496,0.6897800000000001,2.4635,1.35696,0.39578,1.4135,1.008,0.294,1.05,2.42256,0.7065800000000001,2.5235000000000003,1.35696,0.39578,1.4135,1.0656,0.3108,1.11
2019-05-15 06:00:00,2.51328,0.73304,2.618,1.36128,0.39704000000000006,1.418,1.152,0.336,1.2,2.59008,0.7554400000000001,2.698,1.36128,0.39704000000000006,1.418,1.2288000000000001,0.3584,1.28
2019-05-15 06:30:00,2.91072,0.84896,3.032,1.35552,0.39536000000000004,1.412,1.5552000000000001,0.4536,1.62,3.01632,0.8797600000000001,3.142,1.35552,0.39536000000000004,1.412,1.6608,0.4844,1.73
2019-05-15 07:00:00,3.4224,0.9982000000000001,3.565,1.3488,0.3934,1.405,2.0736,0.6048,2.16,3.5376000000000003,1.0318,3.685,1.3488,0.3934,1.405,2.1888,0.6384000000000001,2.2800000000000002
2019-05-15 07:30:00,3.68016,1.07338,3.8335,1.38576,0.40418000000000004,1.4435,2.2944,0.6692,2.39,3.81456,1.11258,3.9735,1.38576,0.40418000000000004,1.4435,2.4288,0.7084,2.5300000000000002
2019-05-15 08:00:00,3.88368,1.13274,4.0455,1.41648,0.41314,1.4755,2.4672,0.7196,2.5700000000000003,4.02768,1.17474,4.1955,1.41648,0.41314,1.4755,2.6112,0.7616,2.7199999999999998
2019-05-15 08:30:00,4.116,1.2005,4.2875,1.4472,0.42210000000000003,1.5075,2.6688,0.7784000000000001,2.7800000000000002,4.2792,1.2481,4.4575,1.4472,0.42210000000000003,1.5075,2.832,0.8260000000000001,2.95
2019-05-15 09:00:00,4.14576,1.20918,4.3185,1.47696,0.43078000000000005,1.5385,2.6688,0.7784000000000001,2.7800000000000002,4.30896,1.25678,4.4885,1.47696,0.43078000000000005,1.5385,2.832,0.8260000000000001,2.95
2019-05-15 09:30:00,4.17408,1.21744,4.348,1.51488,0.44184,1.5779999999999998,2.6592000000000002,0.7756000000000001,2.77,4.35648,1.27064,4.538,1.51488,0.44184,1.5779999999999998,2.8416,0.8288000000000001,2.96
2019-05-15 10:00:00,4.12656,1.20358,4.2985,1.5441600000000002,0.45038000000000006,1.6085,2.5824,0.7532,2.69,4.29936,1.25398,4.4785,1.5441600000000002,0.45038000000000006,1.6085,2.7552,0.8036000000000001,2.87
2019-05-15 10:30:00,4.08912,1.19266,4.2595,1.53552,0.44786000000000004,1.5995,2.5536,0.7448,2.66,4.27152,1.24586,4.4495000000000005,1.53552,0.44786000000000004,1.5995,2.7359999999999998,0.798,2.85
2019-05-15 11:00:00,4.06176,1.18468,4.231,1.57536,0.45948000000000006,1.641,2.4864,0.7252000000000001,2.59,4.24416,1.23788,4.421,1.57536,0.45948000000000006,1.641,2.6688,0.7784000000000001,2.7800000000000002
2019-05-15 11:30:00,4.0732800000000005,1.18804,4.243,1.60608,0.46844,1.673,2.4672,0.7196,2.5700000000000003,4.24608,1.23844,4.423,1.60608,0.46844,1.673,2.64,0.77,2.75
2019-05-15 12:00:00,3.99888,1.16634,4.1655,1.6084800000000001,0.46914000000000006,1.6755,2.3904,0.6972,2.49,4.18128,1.21954,4.3555,1.6084800000000001,0.46914000000000006,1.6755,2.5728,0.7504000000000001,2.68
2019-05-15 12:30:00,4.02816,1.17488,4.196,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.4192,0.7056,2.52,4.21056,1.22808,4.386,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.6016,0.7588,2.71
2019-05-15 13:00:00,3.98352,1.16186,4.1495,1.6027200000000001,0.46746000000000004,1.6695,2.3808,0.6944,2.48,4.15632,1.2122600000000001,4.3295,1.6027200000000001,0.46746000000000004,1.6695,2.5536,0.7448,2.66
2019-05-15 13:30:00,3.9710400000000003,1.15822,4.1365,1.59984,0.46662000000000003,1.6665,2.3712,0.6916,2.47,4.14384,1.20862,4.3165,1.59984,0.46662000000000003,1.6665,2.544,0.742,2.65
2019-05-15 14:00:00,3.92544,1.14492,4.089,1.6214400000000002,0.47292000000000006,1.689,2.304,0.672,2.4,4.10784,1.19812,4.279,1.6214400000000002,0.47292000000000006,1.689,2.4864,0.7252000000000001,2.59
2019-05-15 14:30:00,3.8745600000000002,1.13008,4.036,1.62816,0.47488,1.6960000000000002,2.2464,0.6552,2.34,4.04736,1.18048,4.216,1.62816,0.47488,1.6960000000000002,2.4192,0.7056,2.52
2019-05-15 15:00:00,3.83616,1.11888,3.996,1.58976,0.46368000000000004,1.6560000000000001,2.2464,0.6552,2.34,4.00896,1.16928,4.176,1.58976,0.46368000000000004,1.6560000000000001,2.4192,0.7056,2.52
2019-05-15 15:30:00,3.8937600000000003,1.13568,4.056,1.58976,0.46368000000000004,1.6560000000000001,2.304,0.672,2.4,4.06656,1.18608,4.236,1.58976,0.46368000000000004,1.6560000000000001,2.4768,0.7224,2.58
2019-05-15 16:00:00,3.96576,1.15668,4.131,1.56576,0.45668000000000003,1.631,2.4,0.7000000000000001,2.5,4.12896,1.20428,4.301,1.56576,0.45668000000000003,1.631,2.5632,0.7476,2.67
2019-05-15 16:30:00,3.95808,1.1544400000000001,4.123,1.50048,0.43764000000000003,1.5630000000000002,2.4576000000000002,0.7168,2.56,4.12128,1.20204,4.293,1.50048,0.43764000000000003,1.5630000000000002,2.6208,0.7644000000000001,2.73
2019-05-15 17:00:00,4.10736,1.19798,4.2785,0.64176,0.18718,0.6685,3.4656000000000002,1.0108,3.61,4.24176,1.23718,4.4185,0.64176,0.18718,0.6685,3.6,1.05,3.75
2019-05-15 17:30:00,4.04256,1.17908,4.211,0.79776,0.23268000000000003,0.8310000000000001,3.2448,0.9464,3.38,4.17696,1.21828,4.351,0.79776,0.23268000000000003,0.8310000000000001,3.3792,0.9856,3.52
2019-05-15 18:00:00,3.81072,1.1114600000000001,3.9695,1.42032,0.41426,1.4795,2.3904,0.6972,2.49,3.96432,1.15626,4.1295,1.42032,0.41426,1.4795,2.544,0.742,2.65
2019-05-15 18:30:00,3.8736,1.1298,4.035,1.3679999999999999,0.399,1.425,2.5056000000000003,0.7308,2.61,4.0368,1.1774,4.205,1.3679999999999999,0.399,1.425,2.6688,0.7784000000000001,2.7800000000000002
2019-05-15 19:00:00,3.86544,1.12742,4.0265,1.37904,0.40222,1.4365,2.4864,0.7252000000000001,2.59,4.01904,1.17222,4.1865,1.37904,0.40222,1.4365,2.64,0.77,2.75
2019-05-15 19:30:00,3.76896,1.09928,3.926,1.38816,0.40488,1.446,2.3808,0.6944,2.48,3.92256,1.14408,4.086,1.38816,0.40488,1.446,2.5343999999999998,0.7392000000000001,2.64
2019-05-15 20:00:00,3.66912,1.07016,3.822,1.42272,0.41496000000000005,1.482,2.2464,0.6552,2.34,3.8227200000000003,1.11496,3.982,1.42272,0.41496000000000005,1.482,2.4,0.7000000000000001,2.5
2019-05-15 20:30:00,3.56304,1.03922,3.7115,1.45104,0.42322000000000004,1.5115,2.112,0.616,2.2,3.70704,1.08122,3.8615,1.45104,0.42322000000000004,1.5115,2.2560000000000002,0.658,2.35
2019-05-15 21:00:00,3.55152,1.03586,3.6995,1.4011200000000001,0.40866,1.4595,2.1504,0.6272,2.24,3.6859200000000003,1.07506,3.8395,1.4011200000000001,0.40866,1.4595,2.2848,0.6664,2.38
2019-05-15 21:30:00,3.54528,1.03404,3.693,1.3948800000000001,0.40684000000000003,1.453,2.1504,0.6272,2.24,3.67008,1.07044,3.823,1.3948800000000001,0.40684000000000003,1.453,2.2752,0.6636000000000001,2.37
2019-05-15 22:00:00,3.36768,0.9822400000000001,3.508,1.39968,0.40824000000000005,1.458,1.968,0.5740000000000001,2.05,3.47328,1.01304,3.618,1.39968,0.40824000000000005,1.458,2.0736,0.6048,2.16
2019-05-15 22:30:00,3.05568,0.89124,3.183,1.41408,0.41244000000000003,1.473,1.6416,0.4788,1.71,3.16128,0.9220400000000001,3.293,1.41408,0.41244000000000003,1.473,1.7472,0.5096,1.82
2019-05-15 23:00:00,2.86464,0.83552,2.984,1.41504,0.41272000000000003,1.474,1.4496,0.4228,1.51,2.95104,0.86072,3.074,1.41504,0.41272000000000003,1.474,1.536,0.448,1.6
2019-05-15 23:30:00,2.66928,0.77854,2.7805,1.40208,0.40894,1.4605000000000001,1.2671999999999999,0.36960000000000004,1.32,2.74608,0.8009400000000001,2.8605,1.40208,0.40894,1.4605000000000001,1.344,0.392,1.4
2019-05-16 00:00:00,2.47152,0.7208600000000001,2.5745,1.39632,0.40726,1.4545,1.0752,0.3136,1.12,2.53872,0.74046,2.6445,1.39632,0.40726,1.4545,1.1424,0.3332,1.19
2019-05-16 00:30:00,2.38944,0.6969200000000001,2.489,1.40064,0.40852000000000005,1.459,0.9888,0.2884,1.03,2.45664,0.71652,2.559,1.40064,0.40852000000000005,1.459,1.056,0.308,1.1
2019-05-16 01:00:00,2.32512,0.6781600000000001,2.422,1.44192,0.42056000000000004,1.502,0.8832000000000001,0.2576,0.92,2.37312,0.6921600000000001,2.472,1.44192,0.42056000000000004,1.502,0.9312,0.2716,0.97
2019-05-16 01:30:00,2.29296,0.66878,2.3885,1.43856,0.41958,1.4985,0.8544,0.2492,0.89,2.34096,0.68278,2.4385,1.43856,0.41958,1.4985,0.9024000000000001,0.2632,0.9400000000000001
2019-05-16 02:00:00,2.32224,0.67732,2.419,1.41984,0.41412000000000004,1.479,0.9024000000000001,0.2632,0.9400000000000001,2.37984,0.6941200000000001,2.479,1.41984,0.41412000000000004,1.479,0.96,0.28,1.0
2019-05-16 02:30:00,2.30064,0.6710200000000001,2.3965,1.42704,0.41622000000000003,1.4865,0.8736,0.2548,0.91,2.34864,0.6850200000000001,2.4465,1.42704,0.41622000000000003,1.4865,0.9216000000000001,0.26880000000000004,0.96
2019-05-16 03:00:00,2.27232,0.66276,2.367,1.40832,0.41076,1.467,0.864,0.252,0.9,2.31072,0.67396,2.407,1.40832,0.41076,1.467,0.9024000000000001,0.2632,0.9400000000000001
2019-05-16 03:30:00,2.26704,0.66122,2.3615,1.39344,0.40642000000000006,1.4515,0.8736,0.2548,0.91,2.31504,0.67522,2.4115,1.39344,0.40642000000000006,1.4515,0.9216000000000001,0.26880000000000004,0.96
2019-05-16 04:00:00,2.27568,0.6637400000000001,2.3705,1.40208,0.40894,1.4605000000000001,0.8736,0.2548,0.91,2.32368,0.67774,2.4205,1.40208,0.40894,1.4605000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-05-16 04:30:00,2.27712,0.6641600000000001,2.372,1.4131200000000002,0.41216,1.472,0.864,0.252,0.9,2.3155200000000002,0.6753600000000001,2.412,1.4131200000000002,0.41216,1.472,0.9024000000000001,0.2632,0.9400000000000001
2019-05-16 05:00:00,2.29728,0.6700400000000001,2.393,1.41408,0.41244000000000003,1.473,0.8832000000000001,0.2576,0.92,2.35488,0.68684,2.453,1.41408,0.41244000000000003,1.473,0.9408000000000001,0.27440000000000003,0.98
2019-05-16 05:30:00,2.36208,0.6889400000000001,2.4605,1.42128,0.41454,1.4805000000000001,0.9408000000000001,0.27440000000000003,0.98,2.4100800000000002,0.70294,2.5105,1.42128,0.41454,1.4805000000000001,0.9888,0.2884,1.03
2019-05-16 06:00:00,2.55552,0.74536,2.662,1.44192,0.42056000000000004,1.502,1.1136,0.32480000000000003,1.16,2.75712,0.8041600000000001,2.872,1.44192,0.42056000000000004,1.502,1.3152,0.3836,1.37
2019-05-16 06:30:00,2.93088,0.85484,3.053,1.43328,0.41804,1.4929999999999999,1.4976,0.4368,1.56,3.06528,0.8940400000000001,3.193,1.43328,0.41804,1.4929999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-16 07:00:00,3.40464,0.9930200000000001,3.5465,1.41744,0.41342,1.4765000000000001,1.9872,0.5796,2.07,3.49104,1.01822,3.6365,1.41744,0.41342,1.4765000000000001,2.0736,0.6048,2.16
2019-05-16 07:30:00,3.71904,1.08472,3.874,1.44384,0.42112000000000005,1.504,2.2752,0.6636000000000001,2.37,3.7862400000000003,1.10432,3.944,1.44384,0.42112000000000005,1.504,2.3424,0.6832,2.44
2019-05-16 08:00:00,3.9100800000000002,1.14044,4.073,1.48128,0.43204000000000004,1.5430000000000001,2.4288,0.7084,2.5300000000000002,4.05408,1.18244,4.223,1.48128,0.43204000000000004,1.5430000000000001,2.5728,0.7504000000000001,2.68
2019-05-16 08:30:00,4.06704,1.18622,4.2365,1.5134400000000001,0.44142000000000003,1.5765,2.5536,0.7448,2.66,4.23984,1.23662,4.4165,1.5134400000000001,0.44142000000000003,1.5765,2.7264,0.7952,2.84
2019-05-16 09:00:00,4.02672,1.17446,4.1945,1.5499200000000002,0.45206,1.6145,2.4768,0.7224,2.58,4.20912,1.22766,4.3845,1.5499200000000002,0.45206,1.6145,2.6592000000000002,0.7756000000000001,2.77
2019-05-16 09:30:00,4.0896,1.1928,4.26,1.584,0.462,1.65,2.5056000000000003,0.7308,2.61,4.2816,1.2488000000000001,4.46,1.584,0.462,1.65,2.6976,0.7868,2.81
2019-05-16 10:00:00,4.0536,1.1823000000000001,4.2225,1.6248,0.47390000000000004,1.6925,2.4288,0.7084,2.5300000000000002,4.236,1.2355,4.4125,1.6248,0.47390000000000004,1.6925,2.6112,0.7616,2.7199999999999998
2019-05-16 10:30:00,3.8937600000000003,1.13568,4.056,1.64736,0.48048,1.716,2.2464,0.6552,2.34,4.07616,1.18888,4.246,1.64736,0.48048,1.716,2.4288,0.7084,2.5300000000000002
2019-05-16 11:00:00,4.01904,1.17222,4.1865,1.57104,0.45822,1.6365,2.448,0.714,2.55,4.20144,1.22542,4.3765,1.57104,0.45822,1.6365,2.6304,0.7672,2.74
2019-05-16 11:30:00,4.00992,1.16956,4.177,1.5907200000000001,0.46396000000000004,1.657,2.4192,0.7056,2.52,4.18272,1.21996,4.357,1.5907200000000001,0.46396000000000004,1.657,2.592,0.756,2.7
2019-05-16 12:00:00,4.04208,1.17894,4.2105,1.59408,0.46494,1.6605,2.448,0.714,2.55,4.21488,1.22934,4.3905,1.59408,0.46494,1.6605,2.6208,0.7644000000000001,2.73
