Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-16 12:30:00,4.10208,1.19644,4.273,1.57728,0.46004000000000006,1.643,2.5248,0.7364,2.63,4.28448,1.24964,4.463,1.57728,0.46004000000000006,1.643,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-16 13:00:00,4.00752,1.16886,4.1745,1.52112,0.44366000000000005,1.5845,2.4864,0.7252000000000001,2.59,4.18032,1.21926,4.3545,1.52112,0.44366000000000005,1.5845,2.6592000000000002,0.7756000000000001,2.77
2019-05-16 13:30:00,4.0296,1.1753,4.1975,1.524,0.4445,1.5875,2.5056000000000003,0.7308,2.61,4.212,1.2285,4.3875,1.524,0.4445,1.5875,2.688,0.784,2.8
2019-05-16 14:00:00,4.06128,1.18454,4.2305,1.5076800000000001,0.43974,1.5705,2.5536,0.7448,2.66,4.24368,1.23774,4.4205,1.5076800000000001,0.43974,1.5705,2.7359999999999998,0.798,2.85
2019-05-16 14:30:00,4.06272,1.18496,4.232,1.5379200000000002,0.44856,1.6019999999999999,2.5248,0.7364,2.63,4.25472,1.24096,4.432,1.5379200000000002,0.44856,1.6019999999999999,2.7168,0.7924,2.83
2019-05-16 15:00:00,3.9532800000000003,1.15304,4.118,1.57248,0.45864000000000005,1.638,2.3808,0.6944,2.48,4.14528,1.20904,4.318,1.57248,0.45864000000000005,1.638,2.5728,0.7504000000000001,2.68
2019-05-16 15:30:00,3.85488,1.1243400000000001,4.0155,1.61808,0.47194,1.6855,2.2368,0.6524,2.33,4.03728,1.17754,4.2055,1.61808,0.47194,1.6855,2.4192,0.7056,2.52
2019-05-16 16:00:00,3.86016,1.12588,4.021,1.59456,0.46508000000000005,1.661,2.2656,0.6608,2.36,4.04256,1.17908,4.211,1.59456,0.46508000000000005,1.661,2.448,0.714,2.55
2019-05-16 16:30:00,3.8976,1.1368,4.06,0.9504,0.2772,0.99,2.9472,0.8596,3.07,4.0512,1.1816,4.22,0.9504,0.2772,0.99,3.1008,0.9044000000000001,3.23
2019-05-16 17:00:00,3.9518400000000002,1.15262,4.1165,1.50384,0.43862,1.5665,2.448,0.714,2.55,4.12464,1.20302,4.2965,1.50384,0.43862,1.5665,2.6208,0.7644000000000001,2.73
2019-05-16 17:30:00,3.8937600000000003,1.13568,4.056,1.79136,0.52248,1.866,2.1024,0.6132000000000001,2.19,4.07616,1.18888,4.246,1.79136,0.52248,1.866,2.2848,0.6664,2.38
2019-05-16 18:00:00,3.66912,1.07016,3.822,1.7875200000000002,0.52136,1.862,1.8816000000000002,0.5488000000000001,1.96,3.83232,1.11776,3.992,1.7875200000000002,0.52136,1.862,2.0448,0.5964,2.13
2019-05-16 18:30:00,3.66576,1.06918,3.8185000000000002,1.78416,0.5203800000000001,1.8585,1.8816000000000002,0.5488000000000001,1.96,3.83856,1.11958,3.9985,1.78416,0.5203800000000001,1.8585,2.0544000000000002,0.5992000000000001,2.14
2019-05-16 19:00:00,3.60672,1.05196,3.757,1.77312,0.5171600000000001,1.847,1.8336000000000001,0.5348,1.9100000000000001,3.76992,1.09956,3.927,1.77312,0.5171600000000001,1.847,1.9968,0.5824,2.08
2019-05-16 19:30:00,3.5601599999999998,1.03838,3.7085,1.65936,0.48398,1.7285,1.9008,0.5544,1.98,3.71376,1.08318,3.8685,1.65936,0.48398,1.7285,2.0544000000000002,0.5992000000000001,2.14
2019-05-16 20:00:00,3.54816,1.03488,3.696,1.67616,0.48888000000000004,1.746,1.8719999999999999,0.546,1.9500000000000002,3.70176,1.07968,3.856,1.67616,0.48888000000000004,1.746,2.0256,0.5908,2.11
2019-05-16 20:30:00,3.49296,1.01878,3.6385,1.63056,0.47558000000000006,1.6985000000000001,1.8624,0.5432,1.94,3.64656,1.06358,3.7984999999999998,1.63056,0.47558000000000006,1.6985000000000001,2.016,0.588,2.1
2019-05-16 21:00:00,3.49152,1.01836,3.637,1.58112,0.46116,1.647,1.9104,0.5572,1.99,3.63552,1.06036,3.787,1.58112,0.46116,1.647,2.0544000000000002,0.5992000000000001,2.14
2019-05-16 21:30:00,3.5784000000000002,1.0437,3.7275,1.524,0.4445,1.5875,2.0544000000000002,0.5992000000000001,2.14,3.7032,1.0801,3.8575,1.524,0.4445,1.5875,2.1792,0.6356,2.27
2019-05-16 22:00:00,3.3288,0.9709000000000001,3.4675000000000002,1.5336,0.44730000000000003,1.5975000000000001,1.7952,0.5236000000000001,1.87,3.444,1.0045,3.5875,1.5336,0.44730000000000003,1.5975000000000001,1.9104,0.5572,1.99
2019-05-16 22:30:00,3.07968,0.89824,3.208,1.55328,0.45304000000000005,1.6179999999999999,1.5264,0.44520000000000004,1.5899999999999999,3.17568,0.9262400000000001,3.308,1.55328,0.45304000000000005,1.6179999999999999,1.6224,0.4732,1.69
2019-05-16 23:00:00,2.96544,0.86492,3.089,1.18944,0.34692,1.239,1.776,0.518,1.85,3.09024,0.9013200000000001,3.219,1.18944,0.34692,1.239,1.9008,0.5544,1.98
2019-05-16 23:30:00,2.6496,0.7728,2.76,1.5072,0.43960000000000005,1.57,1.1424,0.3332,1.19,2.7648,0.8064,2.88,1.5072,0.43960000000000005,1.57,1.2576,0.3668,1.31
2019-05-17 00:00:00,2.53968,0.7407400000000001,2.6455,1.51248,0.44114000000000003,1.5755,1.0272000000000001,0.29960000000000003,1.07,2.6068800000000003,0.76034,2.7155,1.51248,0.44114000000000003,1.5755,1.0944,0.31920000000000004,1.1400000000000001
2019-05-17 00:30:00,2.40912,0.7026600000000001,2.5095,1.50672,0.43946,1.5695000000000001,0.9024000000000001,0.2632,0.9400000000000001,2.46672,0.7194600000000001,2.5695,1.50672,0.43946,1.5695000000000001,0.96,0.28,1.0
2019-05-17 01:00:00,2.34432,0.68376,2.442,1.49952,0.43736,1.562,0.8448,0.2464,0.88,2.38272,0.69496,2.482,1.49952,0.43736,1.562,0.8832000000000001,0.2576,0.92
2019-05-17 01:30:00,2.30832,0.6732600000000001,2.4045,1.49232,0.43526000000000004,1.5545,0.8160000000000001,0.23800000000000002,0.85,2.35632,0.6872600000000001,2.4545,1.49232,0.43526000000000004,1.5545,0.864,0.252,0.9
2019-05-17 02:00:00,2.31792,0.6760600000000001,2.4145,1.49232,0.43526000000000004,1.5545,0.8256,0.24080000000000001,0.86,2.36592,0.69006,2.4645,1.49232,0.43526000000000004,1.5545,0.8736,0.2548,0.91
2019-05-17 02:30:00,2.31024,0.6738200000000001,2.4065,1.52304,0.44422000000000006,1.5865,0.7872,0.2296,0.8200000000000001,2.33904,0.68222,2.4365,1.52304,0.44422000000000006,1.5865,0.8160000000000001,0.23800000000000002,0.85
2019-05-17 03:00:00,2.2848,0.6664,2.38,1.584,0.462,1.65,0.7008,0.2044,0.73,2.2944,0.6692,2.39,1.584,0.462,1.65,0.7104,0.20720000000000002,0.74
2019-05-17 03:30:00,2.29008,0.6679400000000001,2.3855,1.55088,0.45234,1.6155,0.7392000000000001,0.2156,0.77,2.29968,0.67074,2.3955,1.55088,0.45234,1.6155,0.7488,0.2184,0.78
2019-05-17 04:00:00,2.27712,0.6641600000000001,2.372,1.54752,0.45136000000000004,1.612,0.7296,0.21280000000000002,0.76,2.27712,0.6641600000000001,2.372,1.54752,0.45136000000000004,1.612,0.7296,0.21280000000000002,0.76
2019-05-17 04:30:00,2.28528,0.66654,2.3805,1.61328,0.47054,1.6804999999999999,0.672,0.196,0.7000000000000001,2.27568,0.6637400000000001,2.3705,1.61328,0.47054,1.6804999999999999,0.6624,0.1932,0.6900000000000001
2019-05-17 05:00:00,2.3088,0.6734,2.4050000000000002,1.5984,0.4662,1.665,0.7104,0.20720000000000002,0.74,2.3184,0.6762,2.415,1.5984,0.4662,1.665,0.72,0.21,0.75
2019-05-17 05:30:00,2.38608,0.69594,2.4855,1.57008,0.45794,1.6355,0.8160000000000001,0.23800000000000002,0.85,2.42448,0.7071400000000001,2.5255,1.57008,0.45794,1.6355,0.8544,0.2492,0.89
2019-05-17 06:00:00,2.5296000000000003,0.7378,2.635,1.5792000000000002,0.4606,1.645,0.9504,0.2772,0.99,2.6352,0.7686000000000001,2.745,1.5792000000000002,0.4606,1.645,1.056,0.308,1.1
2019-05-17 06:30:00,2.89008,0.84294,3.0105,1.60368,0.46774000000000004,1.6705,1.2864,0.37520000000000003,1.34,3.04368,0.8877400000000001,3.1705,1.60368,0.46774000000000004,1.6705,1.44,0.42,1.5
2019-05-17 07:00:00,3.41472,0.9959600000000001,3.557,1.65792,0.48356000000000005,1.7269999999999999,1.7568000000000001,0.5124000000000001,1.83,3.5491200000000003,1.03516,3.697,1.65792,0.48356000000000005,1.7269999999999999,1.8912,0.5516,1.97
2019-05-17 07:30:00,3.66432,1.06876,3.817,1.65792,0.48356000000000005,1.7269999999999999,2.0064,0.5852,2.09,3.78912,1.10516,3.947,1.65792,0.48356000000000005,1.7269999999999999,2.1312,0.6216,2.22
2019-05-17 08:00:00,4.08576,1.19168,4.256,1.74336,0.50848,1.816,2.3424,0.6832,2.44,4.14336,1.20848,4.316,1.74336,0.50848,1.816,2.4,0.7000000000000001,2.5
2019-05-17 08:30:00,4.36464,1.27302,4.5465,1.78224,0.5198200000000001,1.8565,2.5824,0.7532,2.69,4.50864,1.31502,4.6965,1.78224,0.5198200000000001,1.8565,2.7264,0.7952,2.84
2019-05-17 09:00:00,4.39104,1.28072,4.574,1.7510400000000002,0.5107200000000001,1.824,2.64,0.77,2.75,4.5830400000000004,1.3367200000000001,4.774,1.7510400000000002,0.5107200000000001,1.824,2.832,0.8260000000000001,2.95
2019-05-17 09:30:00,4.5264,1.3202,4.715,1.704,0.497,1.775,2.8224,0.8232,2.94,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.704,0.497,1.775,3.0336,0.8848,3.16
2019-05-17 10:00:00,4.50336,1.31348,4.691,1.7097600000000002,0.49868000000000007,1.7810000000000001,2.7936,0.8148000000000001,2.91,4.70496,1.37228,4.901,1.7097600000000002,0.49868000000000007,1.7810000000000001,2.9952,0.8736,3.12
2019-05-17 10:30:00,4.43568,1.2937400000000001,4.6205,1.65168,0.48174000000000006,1.7205,2.784,0.812,2.9,4.62768,1.3497400000000002,4.8205,1.65168,0.48174000000000006,1.7205,2.976,0.868,3.1
2019-05-17 11:00:00,4.45296,1.29878,4.6385000000000005,1.68816,0.49238000000000004,1.7585000000000002,2.7648,0.8064,2.88,4.65456,1.35758,4.8485,1.68816,0.49238000000000004,1.7585000000000002,2.9664,0.8652000000000001,3.09
2019-05-17 11:30:00,4.49616,1.31138,4.6835,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.9088000000000003,0.8484,3.03,4.68816,1.36738,4.8835,1.5873599999999999,0.46298000000000006,1.6535000000000002,3.1008,0.9044000000000001,3.23
2019-05-17 12:00:00,4.44768,1.29724,4.633,1.6444800000000002,0.47964000000000007,1.713,2.8032,0.8176,2.92,4.63968,1.35324,4.833,1.6444800000000002,0.47964000000000007,1.713,2.9952,0.8736,3.12
2019-05-17 12:30:00,4.4184,1.2887,4.6025,1.6536,0.4823,1.7225000000000001,2.7648,0.8064,2.88,4.6104,1.3447,4.8025,1.6536,0.4823,1.7225000000000001,2.9568000000000003,0.8624,3.08
2019-05-17 13:00:00,4.27296,1.24628,4.451,1.69056,0.49308,1.7610000000000001,2.5824,0.7532,2.69,4.46496,1.30228,4.651,1.69056,0.49308,1.7610000000000001,2.7744,0.8092,2.89
2019-05-17 13:30:00,4.07088,1.18734,4.2405,1.72848,0.50414,1.8005,2.3424,0.6832,2.44,4.25328,1.24054,4.4305,1.72848,0.50414,1.8005,2.5248,0.7364,2.63
2019-05-17 14:00:00,3.9528,1.1529,4.1175,1.6296,0.4753,1.6975,2.3232,0.6776,2.42,4.1352,1.2061,4.3075,1.6296,0.4753,1.6975,2.5056000000000003,0.7308,2.61
2019-05-17 14:30:00,3.82032,1.11426,3.9795,1.64112,0.47866000000000003,1.7095,2.1792,0.6356,2.27,3.98352,1.16186,4.1495,1.64112,0.47866000000000003,1.7095,2.3424,0.6832,2.44
2019-05-17 15:00:00,3.71184,1.08262,3.8665000000000003,1.77264,0.51702,1.8465,1.9392,0.5656,2.02,3.89424,1.13582,4.0565,1.77264,0.51702,1.8465,2.1216,0.6188,2.21
2019-05-17 15:30:00,3.79824,1.10782,3.9565,1.74384,0.5086200000000001,1.8165,2.0544000000000002,0.5992000000000001,2.14,3.86544,1.12742,4.0265,1.74384,0.5086200000000001,1.8165,2.1216,0.6188,2.21
2019-05-17 16:00:00,3.9878400000000003,1.16312,4.154,1.74144,0.50792,1.814,2.2464,0.6552,2.34,4.04544,1.17992,4.214,1.74144,0.50792,1.814,2.304,0.672,2.4
2019-05-17 16:30:00,4.07424,1.18832,4.244,1.6262400000000001,0.47432,1.694,2.448,0.714,2.55,4.11264,1.19952,4.284,1.6262400000000001,0.47432,1.694,2.4864,0.7252000000000001,2.59
2019-05-17 17:00:00,4.08624,1.19182,4.2565,1.5518399999999999,0.45262,1.6165,2.5343999999999998,0.7392000000000001,2.64,4.16304,1.21422,4.3365,1.5518399999999999,0.45262,1.6165,2.6112,0.7616,2.7199999999999998
2019-05-17 17:30:00,3.97872,1.16046,4.1445,1.55952,0.45486000000000004,1.6245,2.4192,0.7056,2.52,4.06512,1.18566,4.2345,1.55952,0.45486000000000004,1.6245,2.5056000000000003,0.7308,2.61
2019-05-17 18:00:00,3.83568,1.11874,3.9955,1.57008,0.45794,1.6355,2.2656,0.6608,2.36,3.93168,1.14674,4.0955,1.57008,0.45794,1.6355,2.3616,0.6888000000000001,2.46
2019-05-17 18:30:00,3.86928,1.12854,4.0305,1.52688,0.44534,1.5905,2.3424,0.6832,2.44,3.96528,1.1565400000000001,4.1305,1.52688,0.44534,1.5905,2.4384,0.7112,2.54
2019-05-17 19:00:00,3.7276800000000003,1.08724,3.883,1.51008,0.44044000000000005,1.573,2.2176,0.6468,2.31,3.8332800000000002,1.11804,3.993,1.51008,0.44044000000000005,1.573,2.3232,0.6776,2.42
2019-05-17 19:30:00,3.58944,1.04692,3.739,1.46784,0.42812000000000006,1.529,2.1216,0.6188,2.21,3.72384,1.08612,3.879,1.46784,0.42812000000000006,1.529,2.2560000000000002,0.658,2.35
2019-05-17 20:00:00,3.54144,1.03292,3.689,1.43904,0.41972000000000004,1.499,2.1024,0.6132000000000001,2.19,3.69504,1.07772,3.849,1.43904,0.41972000000000004,1.499,2.2560000000000002,0.658,2.35
2019-05-17 20:30:00,3.41424,0.99582,3.5564999999999998,1.4366400000000001,0.41902000000000006,1.4965,1.9776,0.5768,2.06,3.55824,1.03782,3.7065,1.4366400000000001,0.41902000000000006,1.4965,2.1216,0.6188,2.21
2019-05-17 21:00:00,3.33456,0.9725800000000001,3.4735,1.44336,0.42098,1.5035,1.8912,0.5516,1.97,3.47856,1.01458,3.6235,1.44336,0.42098,1.5035,2.0352,0.5936,2.12
2019-05-17 21:30:00,3.35376,0.97818,3.4935,1.42416,0.41538,1.4835,1.9296000000000002,0.5628000000000001,2.01,3.49776,1.02018,3.6435,1.42416,0.41538,1.4835,2.0736,0.6048,2.16
2019-05-17 22:00:00,3.1512000000000002,0.9191,3.2825,1.4328,0.4179,1.4925000000000002,1.7184,0.5012,1.79,3.2376,0.9443,3.3725,1.4328,0.4179,1.4925000000000002,1.8048000000000002,0.5264,1.88
2019-05-17 22:30:00,2.93952,0.8573600000000001,3.062,1.44192,0.42056000000000004,1.502,1.4976,0.4368,1.56,3.03552,0.88536,3.162,1.44192,0.42056000000000004,1.502,1.5936,0.46480000000000005,1.6600000000000001
2019-05-17 23:00:00,2.7744,0.8092,2.89,1.44,0.42,1.5,1.3344,0.38920000000000005,1.3900000000000001,2.8512,0.8316,2.9699999999999998,1.44,0.42,1.5,1.4112,0.4116,1.47
2019-05-17 23:30:00,2.61072,0.76146,2.7195,1.43952,0.41986,1.4995,1.1712,0.3416,1.22,2.65872,0.77546,2.7695,1.43952,0.41986,1.4995,1.2192,0.3556,1.27
2019-05-18 00:00:00,2.4744,0.7217,2.5775,1.428,0.41650000000000004,1.4875,1.0464,0.3052,1.09,2.5224,0.7357,2.6275,1.428,0.41650000000000004,1.4875,1.0944,0.31920000000000004,1.1400000000000001
2019-05-18 00:30:00,2.35632,0.6872600000000001,2.4545,1.43472,0.41846000000000005,1.4945,0.9216000000000001,0.26880000000000004,0.96,2.38512,0.6956600000000001,2.4845,1.43472,0.41846000000000005,1.4945,0.9504,0.2772,0.99
2019-05-18 01:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.43904,0.41972000000000004,1.499,0.8544,0.2492,0.89,2.32224,0.67732,2.419,1.43904,0.41972000000000004,1.499,0.8832000000000001,0.2576,0.92
2019-05-18 01:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8160000000000001,0.23800000000000002,0.85,2.27808,0.66444,2.373,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8352,0.2436,0.87
2019-05-18 02:00:00,2.2382400000000002,0.6528200000000001,2.3315,1.45104,0.42322000000000004,1.5115,0.7872,0.2296,0.8200000000000001,2.25744,0.65842,2.3515,1.45104,0.42322000000000004,1.5115,0.8064,0.23520000000000002,0.84
2019-05-18 02:30:00,2.23632,0.6522600000000001,2.3295,1.43952,0.41986,1.4995,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.24592,0.6550600000000001,2.3395,1.43952,0.41986,1.4995,0.8064,0.23520000000000002,0.84
2019-05-18 03:00:00,2.2032,0.6426000000000001,2.295,1.4352,0.4186,1.495,0.768,0.224,0.8,2.2128,0.6454000000000001,2.305,1.4352,0.4186,1.495,0.7776000000000001,0.2268,0.81
2019-05-18 03:30:00,2.2027200000000002,0.64246,2.2945,1.43472,0.41846000000000005,1.4945,0.768,0.224,0.8,2.21232,0.6452600000000001,2.3045,1.43472,0.41846000000000005,1.4945,0.7776000000000001,0.2268,0.81
2019-05-18 04:00:00,2.2056,0.6433,2.2975,1.4376,0.4193,1.4975,0.768,0.224,0.8,2.196,0.6405000000000001,2.2875,1.4376,0.4193,1.4975,0.7584000000000001,0.2212,0.79
2019-05-18 04:30:00,2.16576,0.63168,2.2560000000000002,1.43616,0.41888000000000003,1.496,0.7296,0.21280000000000002,0.76,2.16576,0.63168,2.2560000000000002,1.43616,0.41888000000000003,1.496,0.7296,0.21280000000000002,0.76
2019-05-18 05:00:00,2.19456,0.6400800000000001,2.286,1.43616,0.41888000000000003,1.496,0.7584000000000001,0.2212,0.79,2.1849600000000002,0.6372800000000001,2.276,1.43616,0.41888000000000003,1.496,0.7488,0.2184,0.78
2019-05-18 05:30:00,2.16624,0.63182,2.2565,1.4366400000000001,0.41902000000000006,1.4965,0.7296,0.21280000000000002,0.76,2.17584,0.6346200000000001,2.2665,1.4366400000000001,0.41902000000000006,1.4965,0.7392000000000001,0.2156,0.77
2019-05-18 06:00:00,2.22432,0.64876,2.317,1.44672,0.42196000000000006,1.5070000000000001,0.7776000000000001,0.2268,0.81,2.23392,0.65156,2.327,1.44672,0.42196000000000006,1.5070000000000001,0.7872,0.2296,0.8200000000000001
2019-05-18 06:30:00,2.3784,0.6937,2.4775,1.4472,0.42210000000000003,1.5075,0.9312,0.2716,0.97,2.5704000000000002,0.7497,2.6775,1.4472,0.42210000000000003,1.5075,1.1232,0.3276,1.17
2019-05-18 07:00:00,2.50416,0.73038,2.6085000000000003,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.056,0.308,1.1,2.76336,0.80598,2.8785,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.3152,0.3836,1.37
2019-05-18 07:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.43712,0.41916000000000003,1.4969999999999999,1.2864,0.37520000000000003,1.34,2.90592,0.8475600000000001,3.027,1.43712,0.41916000000000003,1.4969999999999999,1.4688,0.4284,1.53
2019-05-18 08:00:00,2.99376,0.8731800000000001,3.1185,1.43856,0.41958,1.4985,1.5552000000000001,0.4536,1.62,3.08976,0.9011800000000001,3.2185,1.43856,0.41958,1.4985,1.6512,0.48160000000000003,1.72
2019-05-18 08:30:00,3.21696,0.9382800000000001,3.351,1.4601600000000001,0.42588000000000004,1.521,1.7568000000000001,0.5124000000000001,1.83,3.33216,0.9718800000000001,3.471,1.4601600000000001,0.42588000000000004,1.521,1.8719999999999999,0.546,1.9500000000000002
2019-05-18 09:00:00,3.19392,0.93156,3.327,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.728,0.504,1.8,3.31872,0.96796,3.457,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.8528,0.5404,1.9300000000000002
2019-05-18 09:30:00,3.29712,0.9616600000000001,3.4345,1.47312,0.42966000000000004,1.5345,1.824,0.532,1.9,3.44112,1.00366,3.5845000000000002,1.47312,0.42966000000000004,1.5345,1.968,0.5740000000000001,2.05
2019-05-18 10:00:00,3.27408,0.9549400000000001,3.4105,1.52688,0.44534,1.5905,1.7472,0.5096,1.82,3.41808,0.99694,3.5605,1.52688,0.44534,1.5905,1.8912,0.5516,1.97
2019-05-18 10:30:00,3.37104,0.9832200000000001,3.5115,1.48944,0.43442000000000003,1.5514999999999999,1.8816000000000002,0.5488000000000001,1.96,3.51504,1.02522,3.6615,1.48944,0.43442000000000003,1.5514999999999999,2.0256,0.5908,2.11
2019-05-18 11:00:00,3.23712,0.9441600000000001,3.372,1.5379200000000002,0.44856,1.6019999999999999,1.6992,0.49560000000000004,1.77,3.38112,0.98616,3.5220000000000002,1.5379200000000002,0.44856,1.6019999999999999,1.8432,0.5376000000000001,1.92
2019-05-18 11:30:00,3.1272,0.9121,3.2575,1.6008,0.46690000000000004,1.6675,1.5264,0.44520000000000004,1.5899999999999999,3.2712,0.9541000000000001,3.4075,1.6008,0.46690000000000004,1.6675,1.6703999999999999,0.4872,1.74
2019-05-18 12:00:00,3.0801600000000002,0.8983800000000001,3.2085,1.52496,0.44478,1.5885,1.5552000000000001,0.4536,1.62,3.20496,0.93478,3.3385,1.52496,0.44478,1.5885,1.6800000000000002,0.49,1.75
2019-05-18 12:30:00,3.12144,0.9104200000000001,3.2515,1.51824,0.44282000000000005,1.5815000000000001,1.6032000000000002,0.4676,1.67,3.2462400000000002,0.9468200000000001,3.3815,1.51824,0.44282000000000005,1.5815000000000001,1.728,0.504,1.8
2019-05-18 13:00:00,3.14736,0.9179800000000001,3.2785,1.48656,0.43358,1.5485,1.6608,0.4844,1.73,3.27216,0.9543800000000001,3.4085,1.48656,0.43358,1.5485,1.7856,0.5208,1.8599999999999999
2019-05-18 13:30:00,3.12144,0.9104200000000001,3.2515,1.45104,0.42322000000000004,1.5115,1.6703999999999999,0.4872,1.74,3.23664,0.9440200000000001,3.3715,1.45104,0.42322000000000004,1.5115,1.7856,0.5208,1.8599999999999999
2019-05-18 14:00:00,3.14592,0.91756,3.277,1.43712,0.41916000000000003,1.4969999999999999,1.7088,0.4984,1.78,3.26112,0.9511600000000001,3.3970000000000002,1.43712,0.41916000000000003,1.4969999999999999,1.824,0.532,1.9
2019-05-18 14:30:00,3.12624,0.9118200000000001,3.2565,1.4366400000000001,0.41902000000000006,1.4965,1.6896,0.4928,1.76,3.23184,0.9426200000000001,3.3665,1.4366400000000001,0.41902000000000006,1.4965,1.7952,0.5236000000000001,1.87
2019-05-18 15:00:00,3.01824,0.8803200000000001,3.144,1.44384,0.42112000000000005,1.504,1.5744,0.4592,1.6400000000000001,3.15264,0.9195200000000001,3.284,1.44384,0.42112000000000005,1.504,1.7088,0.4984,1.78
2019-05-18 15:30:00,3.03216,0.88438,3.1585,1.45776,0.42518000000000006,1.5185,1.5744,0.4592,1.6400000000000001,3.18576,0.9291800000000001,3.3185000000000002,1.45776,0.42518000000000006,1.5185,1.728,0.504,1.8
2019-05-18 16:00:00,2.91456,0.8500800000000001,3.036,1.4841600000000001,0.43288000000000004,1.546,1.4304000000000001,0.4172,1.49,3.03936,0.88648,3.166,1.4841600000000001,0.43288000000000004,1.546,1.5552000000000001,0.4536,1.62
2019-05-18 16:30:00,2.85648,0.8331400000000001,2.9755000000000003,1.5316800000000002,0.44674,1.5955,1.3248,0.3864,1.38,2.97168,0.8667400000000001,3.0955,1.5316800000000002,0.44674,1.5955,1.44,0.42,1.5
2019-05-18 17:00:00,2.97072,0.8664600000000001,3.0945,1.52112,0.44366000000000005,1.5845,1.4496,0.4228,1.51,3.06672,0.89446,3.1945,1.52112,0.44366000000000005,1.5845,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-18 17:30:00,3.09216,0.9018800000000001,3.221,1.48896,0.43428000000000005,1.5510000000000002,1.6032000000000002,0.4676,1.67,3.18816,0.92988,3.321,1.48896,0.43428000000000005,1.5510000000000002,1.6992,0.49560000000000004,1.77
2019-05-18 18:00:00,3.1152,0.9086000000000001,3.245,1.464,0.427,1.525,1.6512,0.48160000000000003,1.72,3.2208,0.9394,3.355,1.464,0.427,1.525,1.7568000000000001,0.5124000000000001,1.83
2019-05-18 18:30:00,3.15888,0.92134,3.2905,1.44048,0.42014,1.5005000000000002,1.7184,0.5012,1.79,3.26448,0.9521400000000001,3.4005,1.44048,0.42014,1.5005000000000002,1.824,0.532,1.9
2019-05-18 19:00:00,3.11616,0.90888,3.246,1.43616,0.41888000000000003,1.496,1.6800000000000002,0.49,1.75,3.22176,0.9396800000000001,3.356,1.43616,0.41888000000000003,1.496,1.7856,0.5208,1.8599999999999999
2019-05-18 19:30:00,3.06336,0.89348,3.191,1.41216,0.41188,1.471,1.6512,0.48160000000000003,1.72,3.16896,0.9242800000000001,3.301,1.41216,0.41188,1.471,1.7568000000000001,0.5124000000000001,1.83
2019-05-18 20:00:00,3.012,0.8785000000000001,3.1375,1.38,0.4025,1.4375,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.108,0.9065000000000001,3.2375,1.38,0.4025,1.4375,1.728,0.504,1.8
2019-05-18 20:30:00,3.01488,0.8793400000000001,3.1405,1.26768,0.36974,1.3205,1.7472,0.5096,1.82,3.10128,0.9045400000000001,3.2305,1.26768,0.36974,1.3205,1.8336000000000001,0.5348,1.9100000000000001
2019-05-18 21:00:00,2.92944,0.8544200000000001,3.0515,1.23024,0.35882000000000003,1.2815,1.6992,0.49560000000000004,1.77,3.01584,0.8796200000000001,3.1415,1.23024,0.35882000000000003,1.2815,1.7856,0.5208,1.8599999999999999
2019-05-18 21:30:00,2.952,0.861,3.075,1.3872,0.4046,1.445,1.5648,0.45640000000000003,1.63,3.0384,0.8862,3.165,1.3872,0.4046,1.445,1.6512,0.48160000000000003,1.72
2019-05-18 22:00:00,2.93952,0.8573600000000001,3.062,1.40352,0.40936000000000006,1.462,1.536,0.448,1.6,3.02592,0.8825600000000001,3.152,1.40352,0.40936000000000006,1.462,1.6224,0.4732,1.69
2019-05-18 22:30:00,2.83296,0.82628,2.951,1.40256,0.40908000000000005,1.461,1.4304000000000001,0.4172,1.49,2.9097600000000003,0.8486800000000001,3.031,1.40256,0.40908000000000005,1.461,1.5072,0.43960000000000005,1.57
2019-05-18 23:00:00,2.68896,0.7842800000000001,2.801,1.40256,0.40908000000000005,1.461,1.2864,0.37520000000000003,1.34,2.75616,0.80388,2.871,1.40256,0.40908000000000005,1.461,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-18 23:30:00,2.55936,0.74648,2.666,1.3977600000000001,0.40768000000000004,1.456,1.1616,0.3388,1.21,2.59776,0.75768,2.706,1.3977600000000001,0.40768000000000004,1.456,1.2,0.35000000000000003,1.25
2019-05-19 00:00:00,2.4552,0.7161000000000001,2.5575,1.3992,0.4081,1.4575,1.056,0.308,1.1,2.5128,0.7329,2.6175,1.3992,0.4081,1.4575,1.1136,0.32480000000000003,1.16
2019-05-19 00:30:00,2.33136,0.67998,2.4285,1.40016,0.40838,1.4585,0.9312,0.2716,0.97,2.36016,0.6883800000000001,2.4585,1.40016,0.40838,1.4585,0.96,0.28,1.0
2019-05-19 01:00:00,2.32992,0.67956,2.427,1.40832,0.41076,1.467,0.9216000000000001,0.26880000000000004,0.96,2.32992,0.67956,2.427,1.40832,0.41076,1.467,0.9216000000000001,0.26880000000000004,0.96
2019-05-19 01:30:00,2.26704,0.66122,2.3615,1.40304,0.40922000000000003,1.4615,0.864,0.252,0.9,2.25744,0.65842,2.3515,1.40304,0.40922000000000003,1.4615,0.8544,0.2492,0.89
2019-05-19 02:00:00,2.27328,0.6630400000000001,2.368,1.39968,0.40824000000000005,1.458,0.8736,0.2548,0.91,2.28288,0.6658400000000001,2.378,1.39968,0.40824000000000005,1.458,0.8832000000000001,0.2576,0.92
2019-05-19 02:30:00,2.2392,0.6531,2.3325,1.404,0.40950000000000003,1.4625,0.8352,0.2436,0.87,2.2488,0.6559,2.3425000000000002,1.404,0.40950000000000003,1.4625,0.8448,0.2464,0.88
2019-05-19 03:00:00,2.21088,0.6448400000000001,2.303,1.40448,0.40964000000000006,1.463,0.8064,0.23520000000000002,0.84,2.2204800000000002,0.6476400000000001,2.313,1.40448,0.40964000000000006,1.463,0.8160000000000001,0.23800000000000002,0.85
2019-05-19 03:30:00,2.20992,0.64456,2.302,1.40352,0.40936000000000006,1.462,0.8064,0.23520000000000002,0.84,2.21952,0.64736,2.312,1.40352,0.40936000000000006,1.462,0.8160000000000001,0.23800000000000002,0.85
2019-05-19 04:00:00,2.18256,0.63658,2.2735,1.40496,0.40978000000000003,1.4635,0.7776000000000001,0.2268,0.81,2.17296,0.63378,2.2635,1.40496,0.40978000000000003,1.4635,0.768,0.224,0.8
2019-05-19 04:30:00,2.18928,0.6385400000000001,2.2805,1.40208,0.40894,1.4605000000000001,0.7872,0.2296,0.8200000000000001,2.19888,0.64134,2.2905,1.40208,0.40894,1.4605000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-19 05:00:00,2.1504,0.6272,2.24,1.4016,0.4088,1.46,0.7488,0.2184,0.78,2.1408,0.6244000000000001,2.23,1.4016,0.4088,1.46,0.7392000000000001,0.2156,0.77
2019-05-19 05:30:00,2.1494400000000002,0.62692,2.239,1.40064,0.40852000000000005,1.459,0.7488,0.2184,0.78,2.12064,0.6185200000000001,2.209,1.40064,0.40852000000000005,1.459,0.72,0.21,0.75
2019-05-19 06:00:00,2.14848,0.6266400000000001,2.238,1.39968,0.40824000000000005,1.458,0.7488,0.2184,0.78,2.10048,0.6126400000000001,2.188,1.39968,0.40824000000000005,1.458,0.7008,0.2044,0.73
2019-05-19 06:30:00,2.21904,0.64722,2.3115,1.40304,0.40922000000000003,1.4615,0.8160000000000001,0.23800000000000002,0.85,2.20944,0.6444200000000001,2.3015,1.40304,0.40922000000000003,1.4615,0.8064,0.23520000000000002,0.84
2019-05-19 07:00:00,2.2656,0.6608,2.36,1.4304000000000001,0.4172,1.49,0.8352,0.2436,0.87,2.2752,0.6636000000000001,2.37,1.4304000000000001,0.4172,1.49,0.8448,0.2464,0.88
2019-05-19 07:30:00,2.37888,0.69384,2.478,1.44768,0.42224000000000006,1.508,0.9312,0.2716,0.97,2.45568,0.7162400000000001,2.558,1.44768,0.42224000000000006,1.508,1.008,0.294,1.05
2019-05-19 08:00:00,2.49984,0.7291200000000001,2.604,1.4726400000000002,0.42952,1.534,1.0272000000000001,0.29960000000000003,1.07,2.54784,0.7431200000000001,2.654,1.4726400000000002,0.42952,1.534,1.0752,0.3136,1.12
2019-05-19 08:30:00,2.63088,0.76734,2.7405,1.51728,0.44254000000000004,1.5805,1.1136,0.32480000000000003,1.16,2.69808,0.7869400000000001,2.8105,1.51728,0.44254000000000004,1.5805,1.1808,0.34440000000000004,1.23
2019-05-19 09:00:00,2.7744,0.8092,2.89,1.5648,0.45640000000000003,1.63,1.2096,0.3528,1.26,2.8608000000000002,0.8344,2.98,1.5648,0.45640000000000003,1.63,1.296,0.378,1.35
2019-05-19 09:30:00,2.8310400000000002,0.8257200000000001,2.949,1.59264,0.46452000000000004,1.659,1.2384,0.3612,1.29,2.92704,0.85372,3.049,1.59264,0.46452000000000004,1.659,1.3344,0.38920000000000005,1.3900000000000001
2019-05-19 10:00:00,2.89584,0.84462,3.0165,1.50384,0.43862,1.5665,1.392,0.406,1.45,2.99184,0.8726200000000001,3.1165,1.50384,0.43862,1.5665,1.488,0.434,1.55
2019-05-19 10:30:00,2.91552,0.8503600000000001,3.037,1.45632,0.42476,1.517,1.4592,0.42560000000000003,1.52,3.03072,0.8839600000000001,3.157,1.45632,0.42476,1.517,1.5744,0.4592,1.6400000000000001
2019-05-19 11:00:00,3.03168,0.88424,3.158,1.47648,0.43064,1.538,1.5552000000000001,0.4536,1.62,3.15648,0.9206400000000001,3.2880000000000003,1.47648,0.43064,1.538,1.6800000000000002,0.49,1.75
2019-05-19 11:30:00,3.04464,0.88802,3.1715,1.43184,0.41762000000000005,1.4915,1.6128,0.47040000000000004,1.6800000000000002,3.16944,0.9244200000000001,3.3015,1.43184,0.41762000000000005,1.4915,1.7376,0.5068,1.81
2019-05-19 12:00:00,3.15696,0.92078,3.2885,1.39056,0.40558000000000005,1.4485000000000001,1.7664,0.5152,1.8399999999999999,3.2817600000000002,0.95718,3.4185,1.39056,0.40558000000000005,1.4485000000000001,1.8912,0.5516,1.97
2019-05-19 12:30:00,3.20928,0.9360400000000001,3.343,1.3948800000000001,0.40684000000000003,1.453,1.8144,0.5292,1.8900000000000001,3.32448,0.9696400000000001,3.463,1.3948800000000001,0.40684000000000003,1.453,1.9296000000000002,0.5628000000000001,2.01
2019-05-19 13:00:00,3.09504,0.9027200000000001,3.224,1.51104,0.44072000000000006,1.574,1.584,0.462,1.65,3.21984,0.9391200000000001,3.354,1.51104,0.44072000000000006,1.574,1.7088,0.4984,1.78
2019-05-19 13:30:00,2.94,0.8575,3.0625,1.596,0.4655,1.6625,1.344,0.392,1.4,3.0648,0.8939,3.1925,1.596,0.4655,1.6625,1.4688,0.4284,1.53
2019-05-19 14:00:00,3.15264,0.9195200000000001,3.284,1.33824,0.39032000000000006,1.3940000000000001,1.8144,0.5292,1.8900000000000001,3.25824,0.95032,3.394,1.33824,0.39032000000000006,1.3940000000000001,1.92,0.56,2.0
2019-05-19 14:30:00,3.09888,0.9038400000000001,3.228,1.25568,0.36624,1.308,1.8432,0.5376000000000001,1.92,3.23328,0.9430400000000001,3.368,1.25568,0.36624,1.308,1.9776,0.5768,2.06
2019-05-19 15:00:00,3.132,0.9135000000000001,3.2625,1.26,0.3675,1.3125,1.8719999999999999,0.546,1.9500000000000002,3.2568,0.9499000000000001,3.3925,1.26,0.3675,1.3125,1.9968,0.5824,2.08
2019-05-19 15:30:00,3.0528,0.8904000000000001,3.18,1.3824,0.4032,1.44,1.6703999999999999,0.4872,1.74,3.2256,0.9408000000000001,3.36,1.3824,0.4032,1.44,1.8432,0.5376000000000001,1.92
2019-05-19 16:00:00,3.11088,0.90734,3.2405,1.44048,0.42014,1.5005000000000002,1.6703999999999999,0.4872,1.74,3.28368,0.95774,3.4205,1.44048,0.42014,1.5005000000000002,1.8432,0.5376000000000001,1.92
2019-05-19 16:30:00,3.22752,0.9413600000000001,3.362,1.43232,0.41776,1.492,1.7952,0.5236000000000001,1.87,3.40032,0.9917600000000001,3.542,1.43232,0.41776,1.492,1.968,0.5740000000000001,2.05
2019-05-19 17:00:00,3.28848,0.9591400000000001,3.4255,1.46448,0.42714,1.5255,1.824,0.532,1.9,3.46128,1.00954,3.6055,1.46448,0.42714,1.5255,1.9968,0.5824,2.08
2019-05-19 17:30:00,3.28848,0.9591400000000001,3.4255,1.50288,0.43834000000000006,1.5655000000000001,1.7856,0.5208,1.8599999999999999,3.46128,1.00954,3.6055,1.50288,0.43834000000000006,1.5655000000000001,1.9584000000000001,0.5712,2.04
2019-05-19 18:00:00,3.41472,0.9959600000000001,3.557,1.44672,0.42196000000000006,1.5070000000000001,1.968,0.5740000000000001,2.05,3.55872,1.03796,3.707,1.44672,0.42196000000000006,1.5070000000000001,2.112,0.616,2.2
2019-05-19 18:30:00,3.4176,0.9968,3.56,1.3632,0.3976,1.42,2.0544000000000002,0.5992000000000001,2.14,3.552,1.036,3.7,1.3632,0.3976,1.42,2.1888,0.6384000000000001,2.2800000000000002
2019-05-19 19:00:00,3.35616,0.9788800000000001,3.496,1.36896,0.39928,1.426,1.9872,0.5796,2.07,3.50976,1.02368,3.656,1.36896,0.39928,1.426,2.1408,0.6244000000000001,2.23
2019-05-19 19:30:00,3.3024,0.9632000000000001,3.44,1.4112,0.4116,1.47,1.8912,0.5516,1.97,3.456,1.008,3.6,1.4112,0.4116,1.47,2.0448,0.5964,2.13
2019-05-19 20:00:00,3.2702400000000003,0.9538200000000001,3.4065,1.40784,0.41062000000000004,1.4665,1.8624,0.5432,1.94,3.42384,0.9986200000000001,3.5665,1.40784,0.41062000000000004,1.4665,2.016,0.588,2.1
2019-05-19 20:30:00,3.23904,0.9447200000000001,3.374,1.40544,0.40992,1.464,1.8336000000000001,0.5348,1.9100000000000001,3.3830400000000003,0.98672,3.524,1.40544,0.40992,1.464,1.9776,0.5768,2.06
2019-05-19 21:00:00,3.11184,0.9076200000000001,3.2415,1.40304,0.40922000000000003,1.4615,1.7088,0.4984,1.78,3.27504,0.9552200000000001,3.4115,1.40304,0.40922000000000003,1.4615,1.8719999999999999,0.546,1.9500000000000002
2019-05-19 21:30:00,3.16512,0.9231600000000001,3.297,1.39872,0.40796000000000004,1.457,1.7664,0.5152,1.8399999999999999,3.33792,0.9735600000000001,3.477,1.39872,0.40796000000000004,1.457,1.9392,0.5656,2.02
2019-05-19 22:00:00,2.98224,0.86982,3.1065,1.39824,0.40782,1.4565000000000001,1.584,0.462,1.65,3.18384,0.9286200000000001,3.3165,1.39824,0.40782,1.4565000000000001,1.7856,0.5208,1.8599999999999999
2019-05-19 22:30:00,2.8084800000000003,0.8191400000000001,2.9255,1.39728,0.40754,1.4555,1.4112,0.4116,1.47,3.02928,0.8835400000000001,3.1555,1.39728,0.40754,1.4555,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-19 23:00:00,2.64816,0.7723800000000001,2.7585,1.40976,0.41118000000000005,1.4685000000000001,1.2384,0.3612,1.29,2.69616,0.7863800000000001,2.8085,1.40976,0.41118000000000005,1.4685000000000001,1.2864,0.37520000000000003,1.34
2019-05-19 23:30:00,2.45904,0.7172200000000001,2.5615,1.42224,0.41482,1.4815,1.0368,0.3024,1.08,2.50704,0.7312200000000001,2.6115,1.42224,0.41482,1.4815,1.0848,0.3164,1.13
2019-05-20 00:00:00,2.3592,0.6881,2.4575,1.4184,0.4137,1.4775,0.9408000000000001,0.27440000000000003,0.98,2.3976,0.6993,2.4975,1.4184,0.4137,1.4775,0.9792000000000001,0.2856,1.02
2019-05-20 00:30:00,2.26704,0.66122,2.3615,1.42224,0.41482,1.4815,0.8448,0.2464,0.88,2.26704,0.66122,2.3615,1.42224,0.41482,1.4815,0.8448,0.2464,0.88
2019-05-20 01:00:00,2.24496,0.65478,2.3385,1.42896,0.41678000000000004,1.4885000000000002,0.8160000000000001,0.23800000000000002,0.85,2.21616,0.6463800000000001,2.3085,1.42896,0.41678000000000004,1.4885000000000002,0.7872,0.2296,0.8200000000000001
2019-05-20 01:30:00,2.20992,0.64456,2.302,1.42272,0.41496000000000005,1.482,0.7872,0.2296,0.8200000000000001,2.21952,0.64736,2.312,1.42272,0.41496000000000005,1.482,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-20 02:00:00,2.2204800000000002,0.6476400000000001,2.313,1.41408,0.41244000000000003,1.473,0.8064,0.23520000000000002,0.84,2.23008,0.65044,2.323,1.41408,0.41244000000000003,1.473,0.8160000000000001,0.23800000000000002,0.85
2019-05-20 02:30:00,2.23296,0.6512800000000001,2.326,1.4073600000000002,0.41048,1.466,0.8256,0.24080000000000001,0.86,2.25216,0.65688,2.346,1.4073600000000002,0.41048,1.466,0.8448,0.2464,0.88
2019-05-20 03:00:00,2.208,0.644,2.3,1.4016,0.4088,1.46,0.8064,0.23520000000000002,0.84,2.208,0.644,2.3,1.4016,0.4088,1.46,0.8064,0.23520000000000002,0.84
2019-05-20 03:30:00,2.24352,0.65436,2.337,1.39872,0.40796000000000004,1.457,0.8448,0.2464,0.88,2.25312,0.6571600000000001,2.347,1.39872,0.40796000000000004,1.457,0.8544,0.2492,0.89
2019-05-20 04:00:00,2.21184,0.64512,2.304,1.41504,0.41272000000000003,1.474,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.22144,0.64792,2.314,1.41504,0.41272000000000003,1.474,0.8064,0.23520000000000002,0.84
2019-05-20 04:30:00,2.232,0.651,2.325,1.4352,0.4186,1.495,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.2416,0.6538,2.335,1.4352,0.4186,1.495,0.8064,0.23520000000000002,0.84
2019-05-20 05:00:00,2.24832,0.65576,2.342,1.43232,0.41776,1.492,0.8160000000000001,0.23800000000000002,0.85,2.24832,0.65576,2.342,1.43232,0.41776,1.492,0.8160000000000001,0.23800000000000002,0.85
2019-05-20 05:30:00,2.34096,0.68278,2.4385,1.42896,0.41678000000000004,1.4885000000000002,0.912,0.266,0.9500000000000001,2.37936,0.69398,2.4785,1.42896,0.41678000000000004,1.4885000000000002,0.9504,0.2772,0.99
2019-05-20 06:00:00,2.53728,0.74004,2.643,1.42368,0.41524000000000005,1.483,1.1136,0.32480000000000003,1.16,2.60448,0.7596400000000001,2.713,1.42368,0.41524000000000005,1.483,1.1808,0.34440000000000004,1.23
2019-05-20 06:30:00,2.92464,0.8530200000000001,3.0465,1.42704,0.41622000000000003,1.4865,1.4976,0.4368,1.56,3.05904,0.8922200000000001,3.1865,1.42704,0.41622000000000003,1.4865,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-20 07:00:00,3.38496,0.98728,3.526,1.41696,0.41328000000000004,1.476,1.968,0.5740000000000001,2.05,3.49056,1.01808,3.636,1.41696,0.41328000000000004,1.476,2.0736,0.6048,2.16
2019-05-20 07:30:00,3.64848,1.06414,3.8005,1.45008,0.42294000000000004,1.5105,2.1984,0.6412,2.29,3.75408,1.09494,3.9105,1.45008,0.42294000000000004,1.5105,2.304,0.672,2.4
2019-05-20 08:00:00,3.94176,1.14968,4.106,1.49376,0.43568,1.556,2.448,0.714,2.55,4.09536,1.19448,4.266,1.49376,0.43568,1.556,2.6016,0.7588,2.71
2019-05-20 08:30:00,4.12944,1.20442,4.3015,1.5374400000000001,0.44842000000000004,1.6015000000000001,2.592,0.756,2.7,4.2926400000000005,1.25202,4.4715,1.5374400000000001,0.44842000000000004,1.6015000000000001,2.7552,0.8036000000000001,2.87
2019-05-20 09:00:00,4.07664,1.18902,4.2465,1.5614400000000002,0.45542000000000005,1.6265,2.5152,0.7336,2.62,4.24944,1.23942,4.4265,1.5614400000000002,0.45542000000000005,1.6265,2.688,0.784,2.8
2019-05-20 09:30:00,4.19184,1.22262,4.3665,1.53264,0.44702000000000003,1.5965,2.6592000000000002,0.7756000000000001,2.77,4.37424,1.27582,4.5565,1.53264,0.44702000000000003,1.5965,2.8416,0.8288000000000001,2.96
2019-05-20 10:00:00,4.16064,1.21352,4.334,1.58784,0.46312000000000003,1.654,2.5728,0.7504000000000001,2.68,4.34304,1.26672,4.524,1.58784,0.46312000000000003,1.654,2.7552,0.8036000000000001,2.87
2019-05-20 10:30:00,4.0272,1.1746,4.195,1.6176,0.4718,1.685,2.4096,0.7028,2.51,4.2192,1.2306,4.395,1.6176,0.4718,1.685,2.6016,0.7588,2.71
2019-05-20 11:00:00,4.07472,1.18846,4.2445,1.59792,0.46606000000000003,1.6644999999999999,2.4768,0.7224,2.58,4.26672,1.2444600000000001,4.4445,1.59792,0.46606000000000003,1.6644999999999999,2.6688,0.7784000000000001,2.7800000000000002
2019-05-20 11:30:00,4.21632,1.22976,4.392,1.21152,0.35336,1.262,3.0048,0.8764000000000001,3.13,4.37952,1.27736,4.562,1.21152,0.35336,1.262,3.168,0.924,3.3
2019-05-20 12:00:00,4.15968,1.21324,4.333,1.3180800000000001,0.38444,1.373,2.8416,0.8288000000000001,2.96,4.33248,1.26364,4.513,1.3180800000000001,0.38444,1.373,3.0144,0.8792000000000001,3.14
2019-05-20 12:30:00,4.13664,1.20652,4.309,1.07424,0.31332000000000004,1.119,3.0624,0.8932,3.19,4.29024,1.25132,4.469,1.07424,0.31332000000000004,1.119,3.216,0.9380000000000001,3.35
2019-05-20 13:00:00,4.04448,1.17964,4.213,1.62528,0.47404,1.693,2.4192,0.7056,2.52,4.22688,1.23284,4.4030000000000005,1.62528,0.47404,1.693,2.6016,0.7588,2.71
2019-05-20 13:30:00,4.03776,1.17768,4.206,1.51296,0.44128000000000006,1.576,2.5248,0.7364,2.63,4.21056,1.22808,4.386,1.51296,0.44128000000000006,1.576,2.6976,0.7868,2.81
2019-05-20 14:00:00,4.0732800000000005,1.18804,4.243,1.47168,0.42924,1.533,2.6016,0.7588,2.71,4.24608,1.23844,4.423,1.47168,0.42924,1.533,2.7744,0.8092,2.89
2019-05-20 14:30:00,4.0392,1.1781,4.2075,1.6296,0.4753,1.6975,2.4096,0.7028,2.51,4.2312,1.2341,4.4075,1.6296,0.4753,1.6975,2.6016,0.7588,2.71
2019-05-20 15:00:00,4.0056,1.1683,4.1725,1.4904,0.43470000000000003,1.5525,2.5152,0.7336,2.62,4.188,1.2215,4.3625,1.4904,0.43470000000000003,1.5525,2.6976,0.7868,2.81
2019-05-20 15:30:00,3.91248,1.14114,4.0755,1.4068800000000001,0.41034000000000004,1.4655,2.5056000000000003,0.7308,2.61,4.09488,1.19434,4.2655,1.4068800000000001,0.41034000000000004,1.4655,2.688,0.784,2.8
2019-05-20 16:00:00,3.91728,1.14254,4.0805,1.45008,0.42294000000000004,1.5105,2.4672,0.7196,2.5700000000000003,4.09968,1.19574,4.2705,1.45008,0.42294000000000004,1.5105,2.6496,0.7728,2.76
2019-05-20 16:30:00,3.98448,1.16214,4.1505,1.45968,0.42574,1.5205000000000002,2.5248,0.7364,2.63,4.16688,1.21534,4.3405000000000005,1.45968,0.42574,1.5205000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-20 17:00:00,4.03296,1.17628,4.201,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.5248,0.7364,2.63,4.13856,1.20708,4.311,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.6304,0.7672,2.74
2019-05-20 17:30:00,4.00704,1.16872,4.174,1.4630400000000001,0.42672000000000004,1.524,2.544,0.742,2.65,4.09344,1.19392,4.264,1.4630400000000001,0.42672000000000004,1.524,2.6304,0.7672,2.74
2019-05-20 18:00:00,3.81936,1.11398,3.9785,1.47696,0.43078000000000005,1.5385,2.3424,0.6832,2.44,3.92496,1.14478,4.0885,1.47696,0.43078000000000005,1.5385,2.448,0.714,2.55
2019-05-20 18:30:00,3.87408,1.12994,4.0355,1.44528,0.42154,1.5055,2.4288,0.7084,2.5300000000000002,3.96048,1.15514,4.1255,1.44528,0.42154,1.5055,2.5152,0.7336,2.62
2019-05-20 19:00:00,3.82656,1.11608,3.9859999999999998,1.37856,0.40208000000000005,1.436,2.448,0.714,2.55,3.92256,1.14408,4.086,1.37856,0.40208000000000005,1.436,2.544,0.742,2.65
2019-05-20 19:30:00,3.7924800000000003,1.10614,3.9505,1.25808,0.36694000000000004,1.3105,2.5343999999999998,0.7392000000000001,2.64,3.89808,1.13694,4.0605,1.25808,0.36694000000000004,1.3105,2.64,0.77,2.75
2019-05-20 20:00:00,3.6384,1.0612,3.79,1.2864,0.37520000000000003,1.34,2.352,0.686,2.45,3.7344,1.0892,3.89,1.2864,0.37520000000000003,1.34,2.448,0.714,2.55
2019-05-20 20:30:00,3.51744,1.02592,3.664,1.4630400000000001,0.42672000000000004,1.524,2.0544000000000002,0.5992000000000001,2.14,3.62304,1.05672,3.774,1.4630400000000001,0.42672000000000004,1.524,2.16,0.63,2.25
2019-05-20 21:00:00,3.4968,1.0199,3.6425,1.3848,0.40390000000000004,1.4425,2.112,0.616,2.2,3.5832,1.0451,3.7325,1.3848,0.40390000000000004,1.4425,2.1984,0.6412,2.29
2019-05-20 21:30:00,3.4872,1.0171,3.6325000000000003,1.3752,0.4011,1.4325,2.112,0.616,2.2,3.5928,1.0479,3.7425,1.3752,0.4011,1.4325,2.2176,0.6468,2.31
2019-05-20 22:00:00,3.3312,0.9716,3.47,1.3824,0.4032,1.44,1.9488,0.5684,2.03,3.4848,1.0164,3.63,1.3824,0.4032,1.44,2.1024,0.6132000000000001,2.19
2019-05-20 22:30:00,3.05328,0.8905400000000001,3.1805,1.37328,0.40054,1.4304999999999999,1.6800000000000002,0.49,1.75,3.22608,0.9409400000000001,3.3605,1.37328,0.40054,1.4304999999999999,1.8528,0.5404,1.9300000000000002
2019-05-20 23:00:00,2.8344,0.8267,2.9525,1.2888,0.3759,1.3425,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.9496,0.8603000000000001,3.0725,1.2888,0.3759,1.3425,1.6608,0.4844,1.73
2019-05-20 23:30:00,2.61744,0.7634200000000001,2.7265,1.3598400000000002,0.39662000000000003,1.4165,1.2576,0.3668,1.31,2.69424,0.7858200000000001,2.8064999999999998,1.3598400000000002,0.39662000000000003,1.4165,1.3344,0.38920000000000005,1.3900000000000001
2019-05-21 00:00:00,2.44176,0.71218,2.5435,1.43376,0.41818000000000005,1.4935,1.008,0.294,1.05,2.50896,0.7317800000000001,2.6135,1.43376,0.41818000000000005,1.4935,1.0752,0.3136,1.12
2019-05-22 00:30:00,2.39088,0.6973400000000001,2.4905,1.51728,0.44254000000000004,1.5805,0.8736,0.2548,0.91,2.41968,0.70574,2.5205,1.51728,0.44254000000000004,1.5805,0.9024000000000001,0.2632,0.9400000000000001
2019-05-22 01:00:00,2.34528,0.6840400000000001,2.443,1.46208,0.42644000000000004,1.5230000000000001,0.8832000000000001,0.2576,0.92,2.37408,0.69244,2.473,1.46208,0.42644000000000004,1.5230000000000001,0.912,0.266,0.9500000000000001
2019-05-22 01:30:00,2.31312,0.67466,2.4095,1.2763200000000001,0.37226000000000004,1.3295,1.0368,0.3024,1.08,2.36112,0.68866,2.4595000000000002,1.2763200000000001,0.37226000000000004,1.3295,1.0848,0.3164,1.13
2019-05-22 02:00:00,2.3232,0.6776,2.42,1.2864,0.37520000000000003,1.34,1.0368,0.3024,1.08,2.3712,0.6916,2.47,1.2864,0.37520000000000003,1.34,1.0848,0.3164,1.13
2019-05-22 02:30:00,2.33424,0.6808200000000001,2.4314999999999998,1.43184,0.41762000000000005,1.4915,0.9024000000000001,0.2632,0.9400000000000001,2.35344,0.68642,2.4515000000000002,1.43184,0.41762000000000005,1.4915,0.9216000000000001,0.26880000000000004,0.96
2019-05-22 03:00:00,2.30208,0.67144,2.398,1.44768,0.42224000000000006,1.508,0.8544,0.2492,0.89,2.32128,0.6770400000000001,2.418,1.44768,0.42224000000000006,1.508,0.8736,0.2548,0.91
2019-05-22 03:30:00,2.28768,0.66724,2.383,1.38528,0.40404,1.443,0.9024000000000001,0.2632,0.9400000000000001,2.31648,0.67564,2.4130000000000003,1.38528,0.40404,1.443,0.9312,0.2716,0.97
2019-05-22 04:00:00,2.2752,0.6636000000000001,2.37,1.2384,0.3612,1.29,1.0368,0.3024,1.08,2.304,0.672,2.4,1.2384,0.3612,1.29,1.0656,0.3108,1.11
2019-05-22 04:30:00,2.2776,0.6643,2.3725,1.2216,0.3563,1.2725,1.056,0.308,1.1,2.3064,0.6727000000000001,2.4025,1.2216,0.3563,1.2725,1.0848,0.3164,1.13
2019-05-22 05:00:00,2.31408,0.6749400000000001,2.4105,1.29648,0.37814000000000003,1.3505,1.0176,0.2968,1.06,2.3332800000000002,0.68054,2.4305,1.29648,0.37814000000000003,1.3505,1.0368,0.3024,1.08
2019-05-22 05:30:00,2.39904,0.69972,2.499,1.41024,0.41132,1.469,0.9888,0.2884,1.03,2.42784,0.7081200000000001,2.529,1.41024,0.41132,1.469,1.0176,0.2968,1.06
2019-05-22 06:00:00,2.50272,0.72996,2.607,1.41792,0.41356000000000004,1.477,1.0848,0.3164,1.13,2.60832,0.7607600000000001,2.717,1.41792,0.41356000000000004,1.477,1.1904,0.3472,1.24
2019-05-22 06:30:00,2.8464,0.8302,2.965,1.3488,0.3934,1.405,1.4976,0.4368,1.56,3.0192,0.8806,3.145,1.3488,0.3934,1.405,1.6703999999999999,0.4872,1.74
2019-05-22 07:00:00,3.36096,0.98028,3.501,1.44096,0.42028000000000004,1.501,1.92,0.56,2.0,3.47616,1.01388,3.621,1.44096,0.42028000000000004,1.501,2.0352,0.5936,2.12
2019-05-22 07:30:00,3.68352,1.07436,3.8369999999999997,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.2176,0.6468,2.31,3.7507200000000003,1.09396,3.907,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.2848,0.6664,2.38
2019-05-22 08:00:00,3.91104,1.14072,4.074,1.4726400000000002,0.42952,1.534,2.4384,0.7112,2.54,3.95904,1.15472,4.124,1.4726400000000002,0.42952,1.534,2.4864,0.7252000000000001,2.59
2019-05-22 08:30:00,4.07424,1.18832,4.244,1.49184,0.43512000000000006,1.554,2.5824,0.7532,2.69,4.20864,1.22752,4.384,1.49184,0.43512000000000006,1.554,2.7168,0.7924,2.83
2019-05-22 09:00:00,4.10832,1.19826,4.2795,1.44912,0.42266000000000004,1.5095,2.6592000000000002,0.7756000000000001,2.77,4.29072,1.25146,4.4695,1.44912,0.42266000000000004,1.5095,2.8416,0.8288000000000001,2.96
2019-05-22 09:30:00,4.26096,1.24278,4.4385,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.8128,0.8204,2.93,4.44336,1.2959800000000001,4.6285,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.9952,0.8736,3.12
2019-05-22 10:00:00,4.25136,1.23998,4.4285,1.47696,0.43078000000000005,1.5385,2.7744,0.8092,2.89,4.43376,1.29318,4.6185,1.47696,0.43078000000000005,1.5385,2.9568000000000003,0.8624,3.08
2019-05-22 10:30:00,3.90288,1.13834,4.0655,1.58928,0.46354000000000006,1.6555,2.3136,0.6748000000000001,2.41,4.09488,1.19434,4.2655,1.58928,0.46354000000000006,1.6555,2.5056000000000003,0.7308,2.61
2019-05-22 11:00:00,3.97776,1.16018,4.1435,1.5969600000000002,0.46578,1.6635,2.3808,0.6944,2.48,4.16016,1.21338,4.3335,1.5969600000000002,0.46578,1.6635,2.5632,0.7476,2.67
2019-05-22 11:30:00,3.93312,1.14716,4.097,1.61952,0.47236000000000006,1.687,2.3136,0.6748000000000001,2.41,4.12512,1.20316,4.297,1.61952,0.47236000000000006,1.687,2.5056000000000003,0.7308,2.61
2019-05-22 12:00:00,4.07136,1.18748,4.241,1.4985600000000001,0.43708,1.561,2.5728,0.7504000000000001,2.68,4.25376,1.24068,4.431,1.4985600000000001,0.43708,1.561,2.7552,0.8036000000000001,2.87
2019-05-22 12:30:00,3.8875200000000003,1.13386,4.0495,1.61232,0.47026,1.6795,2.2752,0.6636000000000001,2.37,4.07952,1.18986,4.2495,1.61232,0.47026,1.6795,2.4672,0.7196,2.5700000000000003
2019-05-22 13:00:00,3.9216,1.1438,4.085,1.6944,0.49420000000000003,1.7650000000000001,2.2272,0.6496000000000001,2.32,4.1136,1.1998,4.285,1.6944,0.49420000000000003,1.7650000000000001,2.4192,0.7056,2.52
2019-05-22 13:30:00,3.85872,1.12546,4.0195,1.6507200000000002,0.48146000000000005,1.7195,2.208,0.644,2.3,4.04112,1.17866,4.2095,1.6507200000000002,0.48146000000000005,1.7195,2.3904,0.6972,2.49
2019-05-22 14:00:00,3.8750400000000003,1.13022,4.0365,1.58064,0.46102000000000004,1.6465,2.2944,0.6692,2.39,4.04784,1.18062,4.2165,1.58064,0.46102000000000004,1.6465,2.4672,0.7196,2.5700000000000003
2019-05-22 14:30:00,3.87888,1.13134,4.0405,1.60368,0.46774000000000004,1.6705,2.2752,0.6636000000000001,2.37,4.05168,1.18174,4.2205,1.60368,0.46774000000000004,1.6705,2.448,0.714,2.55
2019-05-22 15:00:00,3.79824,1.10782,3.9565,1.64784,0.48062000000000005,1.7165,2.1504,0.6272,2.24,3.9710400000000003,1.15822,4.1365,1.64784,0.48062000000000005,1.7165,2.3232,0.6776,2.42
