Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 15:30:00,3.8212800000000002,1.11454,3.9805,1.59408,0.46494,1.6605,2.2272,0.6496000000000001,2.32,4.00368,1.16774,4.1705,1.59408,0.46494,1.6605,2.4096,0.7028,2.51
2019-05-22 16:00:00,3.90096,1.13778,4.0635,1.55856,0.45458000000000004,1.6235,2.3424,0.6832,2.44,4.07376,1.18818,4.2435,1.55856,0.45458000000000004,1.6235,2.5152,0.7336,2.62
2019-05-22 16:30:00,4.00464,1.16802,4.1715,1.56624,0.45682000000000006,1.6315,2.4384,0.7112,2.54,4.17744,1.21842,4.3515,1.56624,0.45682000000000006,1.6315,2.6112,0.7616,2.7199999999999998
2019-05-22 17:00:00,3.9072,1.1396,4.07,1.5264,0.44520000000000004,1.5899999999999999,2.3808,0.6944,2.48,4.0704,1.1872,4.24,1.5264,0.44520000000000004,1.5899999999999999,2.544,0.742,2.65
2019-05-22 17:30:00,3.87744,1.13092,4.039,1.45824,0.42532000000000003,1.5190000000000001,2.4192,0.7056,2.52,4.04064,1.17852,4.209,1.45824,0.42532000000000003,1.5190000000000001,2.5824,0.7532,2.69
2019-05-22 18:00:00,3.9105600000000003,1.14058,4.0735,1.45296,0.42378000000000005,1.5135,2.4576000000000002,0.7168,2.56,4.00656,1.16858,4.1735,1.45296,0.42378000000000005,1.5135,2.5536,0.7448,2.66
2019-05-22 18:30:00,3.8448,1.1214,4.005,1.4064,0.4102,1.465,2.4384,0.7112,2.54,3.9216,1.1438,4.085,1.4064,0.4102,1.465,2.5152,0.7336,2.62
2019-05-22 19:00:00,3.71808,1.08444,3.873,1.43328,0.41804,1.4929999999999999,2.2848,0.6664,2.38,3.82368,1.11524,3.983,1.43328,0.41804,1.4929999999999999,2.3904,0.6972,2.49
2019-05-22 19:30:00,3.64896,1.0642800000000001,3.801,1.3833600000000001,0.40348,1.441,2.2656,0.6608,2.36,3.76416,1.09788,3.9210000000000003,1.3833600000000001,0.40348,1.441,2.3808,0.6944,2.48
2019-05-22 20:00:00,3.57888,1.04384,3.7279999999999998,1.25568,0.36624,1.308,2.3232,0.6776,2.42,3.7036800000000003,1.08024,3.858,1.25568,0.36624,1.308,2.448,0.714,2.55
2019-05-22 20:30:00,3.56544,1.03992,3.714,1.27104,0.37072000000000005,1.324,2.2944,0.6692,2.39,3.67104,1.0707200000000001,3.824,1.27104,0.37072000000000005,1.324,2.4,0.7000000000000001,2.5
2019-05-22 21:00:00,3.50304,1.02172,3.649,1.33344,0.38892000000000004,1.389,2.1696,0.6328,2.26,3.6086400000000003,1.05252,3.759,1.33344,0.38892000000000004,1.389,2.2752,0.6636000000000001,2.37
2019-05-22 21:30:00,3.36768,0.9822400000000001,3.508,1.3420800000000002,0.39144,1.3980000000000001,2.0256,0.5908,2.11,3.49248,1.01864,3.638,1.3420800000000002,0.39144,1.3980000000000001,2.1504,0.6272,2.24
2019-05-22 22:00:00,3.24,0.9450000000000001,3.375,1.3488,0.3934,1.405,1.8912,0.5516,1.97,3.3936,0.9898,3.535,1.3488,0.3934,1.405,2.0448,0.5964,2.13
2019-05-22 22:30:00,2.98368,0.8702400000000001,3.108,1.37088,0.39984000000000003,1.428,1.6128,0.47040000000000004,1.6800000000000002,3.18528,0.9290400000000001,3.318,1.37088,0.39984000000000003,1.428,1.8144,0.5292,1.8900000000000001
2019-05-22 23:00:00,2.81616,0.8213800000000001,2.9335,1.40496,0.40978000000000003,1.4635,1.4112,0.4116,1.47,3.02736,0.8829800000000001,3.1535,1.40496,0.40978000000000003,1.4635,1.6224,0.4732,1.69
2019-05-22 23:30:00,2.61456,0.76258,2.7235,1.32816,0.38738000000000006,1.3835,1.2864,0.37520000000000003,1.34,2.69136,0.78498,2.8035,1.32816,0.38738000000000006,1.3835,1.3632,0.3976,1.42
2019-05-23 00:00:00,2.46048,0.7176400000000001,2.563,1.29888,0.37884,1.353,1.1616,0.3388,1.21,2.5180800000000003,0.7344400000000001,2.623,1.29888,0.37884,1.353,1.2192,0.3556,1.27
2019-05-23 00:30:00,2.38032,0.6942600000000001,2.4795,1.21872,0.35546000000000005,1.2695,1.1616,0.3388,1.21,2.4283200000000003,0.7082600000000001,2.5295,1.21872,0.35546000000000005,1.2695,1.2096,0.3528,1.26
2019-05-23 01:00:00,2.2872,0.6671,2.3825,1.3272,0.3871,1.3825,0.96,0.28,1.0,2.3352,0.6811,2.4325,1.3272,0.3871,1.3825,1.008,0.294,1.05
2019-05-23 01:30:00,2.27952,0.66486,2.3745,1.39632,0.40726,1.4545,0.8832000000000001,0.2576,0.92,2.31792,0.6760600000000001,2.4145,1.39632,0.40726,1.4545,0.9216000000000001,0.26880000000000004,0.96
2019-05-23 02:00:00,2.28672,0.6669600000000001,2.382,1.34592,0.39256,1.4020000000000001,0.9408000000000001,0.27440000000000003,0.98,2.32512,0.6781600000000001,2.422,1.34592,0.39256,1.4020000000000001,0.9792000000000001,0.2856,1.02
2019-05-23 02:30:00,2.25072,0.65646,2.3445,1.30992,0.38206,1.3645,0.9408000000000001,0.27440000000000003,0.98,2.29872,0.6704600000000001,2.3945,1.30992,0.38206,1.3645,0.9888,0.2884,1.03
2019-05-23 03:00:00,2.25312,0.6571600000000001,2.347,1.3123200000000002,0.38276000000000004,1.367,0.9408000000000001,0.27440000000000003,0.98,2.28192,0.66556,2.377,1.3123200000000002,0.38276000000000004,1.367,0.9696,0.2828,1.01
2019-05-23 03:30:00,2.24688,0.65534,2.3405,1.39248,0.40614000000000006,1.4505,0.8544,0.2492,0.89,2.24688,0.65534,2.3405,1.39248,0.40614000000000006,1.4505,0.8544,0.2492,0.89
2019-05-23 04:00:00,2.26464,0.6605200000000001,2.359,1.39104,0.40572,1.449,0.8736,0.2548,0.91,2.25504,0.6577200000000001,2.349,1.39104,0.40572,1.449,0.864,0.252,0.9
2019-05-23 04:30:00,2.27904,0.6647200000000001,2.374,1.30944,0.38192000000000004,1.3639999999999999,0.9696,0.2828,1.01,2.28864,0.66752,2.384,1.30944,0.38192000000000004,1.3639999999999999,0.9792000000000001,0.2856,1.02
2019-05-23 05:00:00,2.26992,0.6620600000000001,2.3645,1.30992,0.38206,1.3645,0.96,0.28,1.0,2.27952,0.66486,2.3745,1.30992,0.38206,1.3645,0.9696,0.2828,1.01
2019-05-23 05:30:00,2.35392,0.6865600000000001,2.452,1.39392,0.40656000000000003,1.452,0.96,0.28,1.0,2.36352,0.6893600000000001,2.462,1.39392,0.40656000000000003,1.452,0.9696,0.2828,1.01
2019-05-23 06:00:00,2.44128,0.71204,2.543,1.40448,0.40964000000000006,1.463,1.0368,0.3024,1.08,2.59488,0.7568400000000001,2.7030000000000003,1.40448,0.40964000000000006,1.463,1.1904,0.3472,1.24
2019-05-23 06:30:00,2.89152,0.8433600000000001,3.012,1.40352,0.40936000000000006,1.462,1.488,0.434,1.55,3.06432,0.8937600000000001,3.192,1.40352,0.40936000000000006,1.462,1.6608,0.4844,1.73
2019-05-23 07:00:00,3.19248,0.9311400000000001,3.3255,1.41648,0.41314,1.4755,1.776,0.518,1.85,3.33648,0.9731400000000001,3.4755000000000003,1.41648,0.41314,1.4755,1.92,0.56,2.0
2019-05-23 07:30:00,3.5568,1.0374,3.705,1.4352,0.4186,1.495,2.1216,0.6188,2.21,3.672,1.071,3.825,1.4352,0.4186,1.495,2.2368,0.6524,2.33
2019-05-23 08:00:00,3.80928,1.11104,3.968,1.45728,0.42504000000000003,1.518,2.352,0.686,2.45,3.96288,1.15584,4.128,1.45728,0.42504000000000003,1.518,2.5056000000000003,0.7308,2.61
2019-05-23 08:30:00,4.12608,1.20344,4.298,1.50528,0.43904000000000004,1.568,2.6208,0.7644000000000001,2.73,4.2988800000000005,1.25384,4.478,1.50528,0.43904000000000004,1.568,2.7936,0.8148000000000001,2.91
2019-05-23 09:00:00,4.15248,1.21114,4.3255,1.51248,0.44114000000000003,1.5755,2.64,0.77,2.75,4.32528,1.26154,4.5055,1.51248,0.44114000000000003,1.5755,2.8128,0.8204,2.93
2019-05-23 09:30:00,4.12656,1.20358,4.2985,1.5441600000000002,0.45038000000000006,1.6085,2.5824,0.7532,2.69,4.30896,1.25678,4.4885,1.5441600000000002,0.45038000000000006,1.6085,2.7648,0.8064,2.88
2019-05-23 10:00:00,4.1112,1.1991,4.2825,1.5768,0.45990000000000003,1.6425,2.5343999999999998,0.7392000000000001,2.64,4.3032,1.2551,4.4825,1.5768,0.45990000000000003,1.6425,2.7264,0.7952,2.84
2019-05-23 10:30:00,3.86544,1.12742,4.0265,1.6094400000000002,0.46942000000000006,1.6764999999999999,2.2560000000000002,0.658,2.35,4.05744,1.18342,4.2265,1.6094400000000002,0.46942000000000006,1.6764999999999999,2.448,0.714,2.55
2019-05-23 11:00:00,4.00848,1.16914,4.1755,1.64688,0.48034000000000004,1.7155,2.3616,0.6888000000000001,2.46,4.20048,1.2251400000000001,4.3755,1.64688,0.48034000000000004,1.7155,2.5536,0.7448,2.66
2019-05-23 11:30:00,4.044,1.1795,4.2125,1.6536,0.4823,1.7225000000000001,2.3904,0.6972,2.49,4.2264,1.2327,4.4025,1.6536,0.4823,1.7225000000000001,2.5728,0.7504000000000001,2.68
2019-05-23 12:00:00,3.91104,1.14072,4.074,1.64544,0.47992,1.714,2.2656,0.6608,2.36,4.10304,1.19672,4.274,1.64544,0.47992,1.714,2.4576000000000002,0.7168,2.56
2019-05-23 12:30:00,3.90192,1.13806,4.0645,1.65552,0.48286000000000007,1.7245,2.2464,0.6552,2.34,4.10352,1.19686,4.2745,1.65552,0.48286000000000007,1.7245,2.448,0.714,2.55
2019-05-23 13:00:00,3.85872,1.12546,4.0195,1.63152,0.47586000000000006,1.6995,2.2272,0.6496000000000001,2.32,4.05072,1.18146,4.2195,1.63152,0.47586000000000006,1.6995,2.4192,0.7056,2.52
2019-05-23 13:30:00,3.80208,1.10894,3.9605,1.61328,0.47054,1.6804999999999999,2.1888,0.6384000000000001,2.2800000000000002,3.98448,1.16214,4.1505,1.61328,0.47054,1.6804999999999999,2.3712,0.6916,2.47
2019-05-23 14:00:00,3.8784,1.1312,4.04,1.6512,0.48160000000000003,1.72,2.2272,0.6496000000000001,2.32,4.0704,1.1872,4.24,1.6512,0.48160000000000003,1.72,2.4192,0.7056,2.52
2019-05-23 14:30:00,3.8928000000000003,1.1354,4.055,1.6368,0.47740000000000005,1.705,2.2560000000000002,0.658,2.35,4.0752,1.1886,4.245,1.6368,0.47740000000000005,1.705,2.4384,0.7112,2.54
2019-05-23 15:00:00,3.81984,1.11412,3.979,1.61184,0.47012000000000004,1.679,2.208,0.644,2.3,4.00224,1.1673200000000001,4.169,1.61184,0.47012000000000004,1.679,2.3904,0.6972,2.49
2019-05-23 15:30:00,3.78336,1.10348,3.941,1.54656,0.45108000000000004,1.611,2.2368,0.6524,2.33,3.96576,1.15668,4.131,1.54656,0.45108000000000004,1.611,2.4192,0.7056,2.52
2019-05-23 16:00:00,3.94416,1.15038,4.1085,1.4961600000000002,0.43638000000000005,1.5585,2.448,0.714,2.55,4.11696,1.20078,4.2885,1.4961600000000002,0.43638000000000005,1.5585,2.6208,0.7644000000000001,2.73
2019-05-23 16:30:00,4.0008,1.1669,4.1675,1.524,0.4445,1.5875,2.4768,0.7224,2.58,4.1736,1.2173,4.3475,1.524,0.4445,1.5875,2.6496,0.7728,2.76
2019-05-23 17:00:00,3.92736,1.14548,4.091,1.48896,0.43428000000000005,1.5510000000000002,2.4384,0.7112,2.54,4.10016,1.19588,4.271,1.48896,0.43428000000000005,1.5510000000000002,2.6112,0.7616,2.7199999999999998
2019-05-23 17:30:00,3.94272,1.14996,4.107,1.44672,0.42196000000000006,1.5070000000000001,2.496,0.728,2.6,4.11552,1.20036,4.287,1.44672,0.42196000000000006,1.5070000000000001,2.6688,0.7784000000000001,2.7800000000000002
2019-05-23 18:00:00,3.7800000000000002,1.1025,3.9375,1.3032,0.3801,1.3575,2.4768,0.7224,2.58,3.9432,1.1501000000000001,4.1075,1.3032,0.3801,1.3575,2.64,0.77,2.75
2019-05-23 18:30:00,3.8376,1.1193,3.9975,1.236,0.36050000000000004,1.2875,2.6016,0.7588,2.71,3.9912,1.1641,4.1575,1.236,0.36050000000000004,1.2875,2.7552,0.8036000000000001,2.87
2019-05-23 19:00:00,3.7027200000000002,1.07996,3.857,1.36032,0.39676000000000006,1.417,2.3424,0.6832,2.44,3.85632,1.12476,4.017,1.36032,0.39676000000000006,1.417,2.496,0.728,2.6
2019-05-23 19:30:00,3.68016,1.07338,3.8335,1.33776,0.39018,1.3935,2.3424,0.6832,2.44,3.83376,1.11818,3.9935,1.33776,0.39018,1.3935,2.496,0.728,2.6
2019-05-23 20:00:00,3.61872,1.05546,3.7695,1.25712,0.36666000000000004,1.3094999999999999,2.3616,0.6888000000000001,2.46,3.75312,1.09466,3.9095,1.25712,0.36666000000000004,1.3094999999999999,2.496,0.728,2.6
2019-05-23 20:30:00,3.53712,1.03166,3.6845,1.25232,0.36526000000000003,1.3045,2.2848,0.6664,2.38,3.68112,1.07366,3.8345000000000002,1.25232,0.36526000000000003,1.3045,2.4288,0.7084,2.5300000000000002
2019-05-23 21:00:00,3.54576,1.03418,3.6935000000000002,1.23216,0.35938000000000003,1.2835,2.3136,0.6748000000000001,2.41,3.68016,1.07338,3.8335,1.23216,0.35938000000000003,1.2835,2.448,0.714,2.55
2019-05-23 21:30:00,3.41904,0.9972200000000001,3.5615,1.27824,0.37282000000000004,1.3315000000000001,2.1408,0.6244000000000001,2.23,3.54384,1.03362,3.6915,1.27824,0.37282000000000004,1.3315000000000001,2.2656,0.6608,2.36
2019-05-23 22:00:00,3.36096,0.98028,3.501,1.36416,0.39788,1.421,1.9968,0.5824,2.08,3.48576,1.01668,3.6310000000000002,1.36416,0.39788,1.421,2.1216,0.6188,2.21
2019-05-23 22:30:00,3.1008,0.9044000000000001,3.23,1.2864,0.37520000000000003,1.34,1.8144,0.5292,1.8900000000000001,3.2064,0.9352,3.34,1.2864,0.37520000000000003,1.34,1.92,0.56,2.0
2019-05-23 23:00:00,2.89152,0.8433600000000001,3.012,1.33632,0.38976000000000005,1.392,1.5552000000000001,0.4536,1.62,2.98752,0.87136,3.112,1.33632,0.38976000000000005,1.392,1.6512,0.48160000000000003,1.72
2019-05-23 23:30:00,2.62848,0.7666400000000001,2.738,1.26528,0.36904000000000003,1.318,1.3632,0.3976,1.42,2.70528,0.7890400000000001,2.818,1.26528,0.36904000000000003,1.318,1.44,0.42,1.5
2019-05-24 00:00:00,2.5272,0.7371000000000001,2.6325000000000003,1.3368,0.3899,1.3925,1.1904,0.3472,1.24,2.5944000000000003,0.7567,2.7025,1.3368,0.3899,1.3925,1.2576,0.3668,1.31
2019-05-24 00:30:00,2.39136,0.6974800000000001,2.491,1.31616,0.38388000000000005,1.371,1.0752,0.3136,1.12,2.44896,0.71428,2.551,1.31616,0.38388000000000005,1.371,1.1328,0.3304,1.18
2019-05-24 01:00:00,2.30448,0.6721400000000001,2.4005,1.3060800000000001,0.38094000000000006,1.3605,0.9984000000000001,0.2912,1.04,2.35248,0.6861400000000001,2.4505,1.3060800000000001,0.38094000000000006,1.3605,1.0464,0.3052,1.09
2019-05-24 01:30:00,2.28144,0.66542,2.3765,1.30224,0.37982000000000005,1.3565,0.9792000000000001,0.2856,1.02,2.31984,0.6766200000000001,2.4165,1.30224,0.37982000000000005,1.3565,1.0176,0.2968,1.06
2019-05-24 02:00:00,2.26848,0.66164,2.363,1.30848,0.38164000000000003,1.363,0.96,0.28,1.0,2.30688,0.6728400000000001,2.403,1.30848,0.38164000000000003,1.363,0.9984000000000001,0.2912,1.04
2019-05-24 02:30:00,2.2872,0.6671,2.3825,1.308,0.3815,1.3625,0.9792000000000001,0.2856,1.02,2.3256,0.6783,2.4225,1.308,0.3815,1.3625,1.0176,0.2968,1.06
2019-05-24 03:00:00,2.25024,0.65632,2.344,1.30944,0.38192000000000004,1.3639999999999999,0.9408000000000001,0.27440000000000003,0.98,2.28864,0.66752,2.384,1.30944,0.38192000000000004,1.3639999999999999,0.9792000000000001,0.2856,1.02
2019-05-24 03:30:00,2.22864,0.65002,2.3215,1.31664,0.38402000000000003,1.3715,0.912,0.266,0.9500000000000001,2.26704,0.66122,2.3615,1.31664,0.38402000000000003,1.3715,0.9504,0.2772,0.99
2019-05-24 04:00:00,2.23344,0.65142,2.3265000000000002,1.38864,0.40502000000000005,1.4465,0.8448,0.2464,0.88,2.2622400000000003,0.6598200000000001,2.3565,1.38864,0.40502000000000005,1.4465,0.8736,0.2548,0.91
2019-05-24 04:30:00,2.21904,0.64722,2.3115,1.34544,0.39242000000000005,1.4015,0.8736,0.2548,0.91,2.25744,0.65842,2.3515,1.34544,0.39242000000000005,1.4015,0.912,0.266,0.9500000000000001
2019-05-24 05:00:00,2.24352,0.65436,2.337,1.32192,0.38556,1.377,0.9216000000000001,0.26880000000000004,0.96,2.28192,0.66556,2.377,1.32192,0.38556,1.377,0.96,0.28,1.0
2019-05-24 05:30:00,2.3332800000000002,0.68054,2.4305,1.23888,0.36134000000000005,1.2905,1.0944,0.31920000000000004,1.1400000000000001,2.39088,0.6973400000000001,2.4905,1.23888,0.36134000000000005,1.2905,1.152,0.336,1.2
2019-05-24 06:00:00,2.4552,0.7161000000000001,2.5575,1.3896,0.4053,1.4475,1.0656,0.3108,1.11,2.5128,0.7329,2.6175,1.3896,0.4053,1.4475,1.1232,0.3276,1.17
2019-05-24 06:30:00,2.81952,0.8223600000000001,2.9370000000000003,1.39872,0.40796000000000004,1.457,1.4208,0.41440000000000005,1.48,2.92512,0.85316,3.047,1.39872,0.40796000000000004,1.457,1.5264,0.44520000000000004,1.5899999999999999
2019-05-24 07:00:00,3.2136,0.9373,3.3475,1.4088,0.41090000000000004,1.4675,1.8048000000000002,0.5264,1.88,3.3288,0.9709000000000001,3.4675000000000002,1.4088,0.41090000000000004,1.4675,1.92,0.56,2.0
2019-05-24 07:30:00,3.46272,1.00996,3.607,1.37952,0.40236000000000005,1.437,2.0832,0.6076,2.17,3.5971200000000003,1.04916,3.747,1.37952,0.40236000000000005,1.437,2.2176,0.6468,2.31
2019-05-24 08:00:00,3.69024,1.07632,3.844,1.4726400000000002,0.42952,1.534,2.2176,0.6468,2.31,3.8342400000000003,1.11832,3.9939999999999998,1.4726400000000002,0.42952,1.534,2.3616,0.6888000000000001,2.46
2019-05-24 08:30:00,4.02912,1.17516,4.197,1.5139200000000002,0.44156000000000006,1.577,2.5152,0.7336,2.62,4.19232,1.22276,4.367,1.5139200000000002,0.44156000000000006,1.577,2.6784,0.7812,2.79
2019-05-24 09:00:00,4.1088000000000005,1.1984,4.28,1.5744,0.4592,1.6400000000000001,2.5343999999999998,0.7392000000000001,2.64,4.2912,1.2516,4.47,1.5744,0.4592,1.6400000000000001,2.7168,0.7924,2.83
2019-05-24 09:30:00,4.1256,1.2033,4.2975,1.6392,0.4781,1.7075,2.4864,0.7252000000000001,2.59,4.308,1.2565,4.4875,1.6392,0.4781,1.7075,2.6688,0.7784000000000001,2.7800000000000002
2019-05-24 10:00:00,4.1064,1.1977,4.2775,1.6968,0.4949,1.7675,2.4096,0.7028,2.51,4.2888,1.2509000000000001,4.4675,1.6968,0.4949,1.7675,2.592,0.756,2.7
2019-05-24 10:30:00,3.9144,1.1417,4.0775,1.716,0.5005000000000001,1.7875,2.1984,0.6412,2.29,4.1064,1.1977,4.2775,1.716,0.5005000000000001,1.7875,2.3904,0.6972,2.49
2019-05-24 11:00:00,4.04496,1.17978,4.2135,1.63536,0.47698,1.7035,2.4096,0.7028,2.51,4.23696,1.23578,4.4135,1.63536,0.47698,1.7035,2.6016,0.7588,2.71
2019-05-24 11:30:00,4.09872,1.19546,4.2695,1.6507200000000002,0.48146000000000005,1.7195,2.448,0.714,2.55,4.30032,1.25426,4.4795,1.6507200000000002,0.48146000000000005,1.7195,2.6496,0.7728,2.76
2019-05-24 12:00:00,4.02528,1.17404,4.193,1.62528,0.47404,1.693,2.4,0.7000000000000001,2.5,4.21728,1.23004,4.393,1.62528,0.47404,1.693,2.592,0.756,2.7
2019-05-24 12:30:00,4.09008,1.1929400000000001,4.2605,1.64208,0.47894000000000003,1.7105000000000001,2.448,0.714,2.55,4.28208,1.24894,4.4605,1.64208,0.47894000000000003,1.7105000000000001,2.64,0.77,2.75
2019-05-24 13:00:00,4.11024,1.19882,4.2815,1.69104,0.49322000000000005,1.7615,2.4192,0.7056,2.52,4.2926400000000005,1.25202,4.4715,1.69104,0.49322000000000005,1.7615,2.6016,0.7588,2.71
2019-05-24 13:30:00,3.9638400000000003,1.15612,4.129,1.67904,0.48972000000000004,1.749,2.2848,0.6664,2.38,4.14624,1.20932,4.319,1.67904,0.48972000000000004,1.749,2.4672,0.7196,2.5700000000000003
2019-05-24 14:00:00,3.924,1.1445,4.0875,1.6680000000000001,0.48650000000000004,1.7375,2.2560000000000002,0.658,2.35,4.1064,1.1977,4.2775,1.6680000000000001,0.48650000000000004,1.7375,2.4384,0.7112,2.54
2019-05-24 14:30:00,3.82608,1.11594,3.9855,1.62768,0.47474000000000005,1.6955,2.1984,0.6412,2.29,3.99888,1.16634,4.1655,1.62768,0.47474000000000005,1.6955,2.3712,0.6916,2.47
2019-05-24 15:00:00,3.67104,1.0707200000000001,3.824,1.77024,0.51632,1.8439999999999999,1.9008,0.5544,1.98,3.85344,1.12392,4.014,1.77024,0.51632,1.8439999999999999,2.0832,0.6076,2.17
2019-05-24 15:30:00,3.58512,1.04566,3.7345,1.76112,0.51366,1.8345,1.824,0.532,1.9,3.75792,1.09606,3.9145000000000003,1.76112,0.51366,1.8345,1.9968,0.5824,2.08
2019-05-24 16:00:00,3.65856,1.06708,3.811,1.73856,0.5070800000000001,1.811,1.92,0.56,2.0,3.83136,1.11748,3.991,1.73856,0.5070800000000001,1.811,2.0928,0.6104,2.18
2019-05-24 16:30:00,3.7464,1.0927,3.9025,1.7208,0.5019,1.7925,2.0256,0.5908,2.11,3.9192,1.1431,4.0825,1.7208,0.5019,1.7925,2.1984,0.6412,2.29
2019-05-24 17:00:00,3.77184,1.10012,3.9290000000000003,1.64064,0.47852000000000006,1.709,2.1312,0.6216,2.22,3.93504,1.14772,4.099,1.64064,0.47852000000000006,1.709,2.2944,0.6692,2.39
2019-05-24 17:30:00,3.79104,1.10572,3.949,1.66944,0.48692,1.7389999999999999,2.1216,0.6188,2.21,3.87744,1.13092,4.039,1.66944,0.48692,1.7389999999999999,2.208,0.644,2.3
2019-05-24 18:00:00,3.72336,1.08598,3.8785,1.4961600000000002,0.43638000000000005,1.5585,2.2272,0.6496000000000001,2.32,3.80976,1.11118,3.9685,1.4961600000000002,0.43638000000000005,1.5585,2.3136,0.6748000000000001,2.41
2019-05-24 18:30:00,3.7368,1.0899,3.8925,1.2792,0.37310000000000004,1.3325,2.4576000000000002,0.7168,2.56,3.8136,1.1123,3.9725,1.2792,0.37310000000000004,1.3325,2.5343999999999998,0.7392000000000001,2.64
2019-05-24 19:00:00,3.66096,1.06778,3.8135,1.28016,0.37338000000000005,1.3335,2.3808,0.6944,2.48,3.72816,1.08738,3.8835,1.28016,0.37338000000000005,1.3335,2.448,0.714,2.55
2019-05-24 19:30:00,3.5188800000000002,1.02634,3.6654999999999998,1.5316800000000002,0.44674,1.5955,1.9872,0.5796,2.07,3.64368,1.06274,3.7955,1.5316800000000002,0.44674,1.5955,2.112,0.616,2.2
2019-05-24 20:00:00,3.42768,0.9997400000000001,3.5705,1.49808,0.43694000000000005,1.5605,1.9296000000000002,0.5628000000000001,2.01,3.55248,1.03614,3.7005,1.49808,0.43694000000000005,1.5605,2.0544000000000002,0.5992000000000001,2.14
2019-05-24 20:30:00,3.27984,0.95662,3.4165,1.41744,0.41342,1.4765000000000001,1.8624,0.5432,1.94,3.43344,1.00142,3.5765000000000002,1.41744,0.41342,1.4765000000000001,2.016,0.588,2.1
2019-05-24 21:00:00,3.19392,0.93156,3.327,1.39872,0.40796000000000004,1.457,1.7952,0.5236000000000001,1.87,3.33792,0.9735600000000001,3.477,1.39872,0.40796000000000004,1.457,1.9392,0.5656,2.02
2019-05-24 21:30:00,3.18192,0.9280600000000001,3.3145,1.39632,0.40726,1.4545,1.7856,0.5208,1.8599999999999999,3.2875199999999998,0.95886,3.4245,1.39632,0.40726,1.4545,1.8912,0.5516,1.97
2019-05-24 22:00:00,3.10656,0.9060800000000001,3.236,1.34976,0.39368000000000003,1.4060000000000001,1.7568000000000001,0.5124000000000001,1.83,3.1929600000000002,0.9312800000000001,3.326,1.34976,0.39368000000000003,1.4060000000000001,1.8432,0.5376000000000001,1.92
2019-05-24 22:30:00,2.91552,0.8503600000000001,3.037,1.32192,0.38556,1.377,1.5936,0.46480000000000005,1.6600000000000001,2.9923200000000003,0.8727600000000001,3.117,1.32192,0.38556,1.377,1.6703999999999999,0.4872,1.74
2019-05-24 23:00:00,2.75328,0.8030400000000001,2.868,1.33248,0.38864000000000004,1.388,1.4208,0.41440000000000005,1.48,2.83008,0.8254400000000001,2.948,1.33248,0.38864000000000004,1.388,1.4976,0.4368,1.56
2019-05-24 23:30:00,2.58192,0.7530600000000001,2.6895,1.34352,0.39186000000000004,1.3995,1.2384,0.3612,1.29,2.63952,0.7698600000000001,2.7495000000000003,1.34352,0.39186000000000004,1.3995,1.296,0.378,1.35
2019-05-25 00:00:00,2.44272,0.7124600000000001,2.5445,1.32912,0.38766,1.3845,1.1136,0.32480000000000003,1.16,2.50032,0.72926,2.6045,1.32912,0.38766,1.3845,1.1712,0.3416,1.22
2019-05-25 00:30:00,2.33136,0.67998,2.4285,1.39056,0.40558000000000005,1.4485000000000001,0.9408000000000001,0.27440000000000003,0.98,2.36976,0.69118,2.4685,1.39056,0.40558000000000005,1.4485000000000001,0.9792000000000001,0.2856,1.02
2019-05-25 01:00:00,2.26656,0.66108,2.3609999999999998,1.39296,0.40628000000000003,1.451,0.8736,0.2548,0.91,2.28576,0.66668,2.3810000000000002,1.39296,0.40628000000000003,1.451,0.8928,0.2604,0.93
2019-05-25 01:30:00,2.23584,0.65212,2.329,1.39104,0.40572,1.449,0.8448,0.2464,0.88,2.24544,0.6549200000000001,2.339,1.39104,0.40572,1.449,0.8544,0.2492,0.89
2019-05-25 02:00:00,2.19408,0.6399400000000001,2.2855,1.32048,0.38514000000000004,1.3755,0.8736,0.2548,0.91,2.21328,0.64554,2.3055,1.32048,0.38514000000000004,1.3755,0.8928,0.2604,0.93
2019-05-25 02:30:00,2.16,0.63,2.25,1.3248,0.3864,1.38,0.8352,0.2436,0.87,2.1792,0.6356,2.27,1.3248,0.3864,1.38,0.8544,0.2492,0.89
2019-05-25 03:00:00,2.172,0.6335000000000001,2.2625,1.3944,0.4067,1.4525000000000001,0.7776000000000001,0.2268,0.81,2.1624,0.6307,2.2525,1.3944,0.4067,1.4525000000000001,0.768,0.224,0.8
2019-05-25 03:30:00,2.12832,0.6207600000000001,2.217,1.39872,0.40796000000000004,1.457,0.7296,0.21280000000000002,0.76,2.11872,0.6179600000000001,2.207,1.39872,0.40796000000000004,1.457,0.72,0.21,0.75
2019-05-25 04:00:00,2.12016,0.61838,2.2085,1.36176,0.39718000000000003,1.4185,0.7584000000000001,0.2212,0.79,2.11056,0.61558,2.1985,1.36176,0.39718000000000003,1.4185,0.7488,0.2184,0.78
2019-05-25 04:30:00,2.09328,0.6105400000000001,2.1805,1.32528,0.38654000000000005,1.3805,0.768,0.224,0.8,2.10288,0.61334,2.1905,1.32528,0.38654000000000005,1.3805,0.7776000000000001,0.2268,0.81
2019-05-25 05:00:00,2.08704,0.60872,2.174,1.31904,0.38472,1.374,0.768,0.224,0.8,2.09664,0.6115200000000001,2.184,1.31904,0.38472,1.374,0.7776000000000001,0.2268,0.81
2019-05-25 05:30:00,2.12976,0.6211800000000001,2.2185,1.36176,0.39718000000000003,1.4185,0.768,0.224,0.8,2.12976,0.6211800000000001,2.2185,1.36176,0.39718000000000003,1.4185,0.768,0.224,0.8
2019-05-25 06:00:00,2.12256,0.6190800000000001,2.211,1.41216,0.41188,1.471,0.7104,0.20720000000000002,0.74,2.11296,0.61628,2.201,1.41216,0.41188,1.471,0.7008,0.2044,0.73
2019-05-25 06:30:00,2.29248,0.66864,2.388,1.4188800000000001,0.41384000000000004,1.478,0.8736,0.2548,0.91,2.32128,0.6770400000000001,2.418,1.4188800000000001,0.41384000000000004,1.478,0.9024000000000001,0.2632,0.9400000000000001
2019-05-25 07:00:00,2.49888,0.72884,2.6029999999999998,1.43328,0.41804,1.4929999999999999,1.0656,0.3108,1.11,2.64288,0.7708400000000001,2.753,1.43328,0.41804,1.4929999999999999,1.2096,0.3528,1.26
2019-05-25 07:30:00,2.58,0.7525000000000001,2.6875,1.4856,0.4333,1.5474999999999999,1.0944,0.31920000000000004,1.1400000000000001,2.6471999999999998,0.7721,2.7575000000000003,1.4856,0.4333,1.5474999999999999,1.1616,0.3388,1.21
2019-05-25 08:00:00,2.83296,0.82628,2.951,1.47936,0.43148000000000003,1.541,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.91936,0.85148,3.041,1.47936,0.43148000000000003,1.541,1.44,0.42,1.5
2019-05-25 08:30:00,2.9448,0.8589,3.0675,1.5624,0.45570000000000005,1.6275,1.3824,0.4032,1.44,3.0504,0.8897,3.1775,1.5624,0.45570000000000005,1.6275,1.488,0.434,1.55
2019-05-25 09:00:00,3.04944,0.8894200000000001,3.1765,1.59024,0.46382000000000007,1.6565,1.4592,0.42560000000000003,1.52,3.16464,0.9230200000000001,3.2965,1.59024,0.46382000000000007,1.6565,1.5744,0.4592,1.6400000000000001
2019-05-25 09:30:00,3.1272,0.9121,3.2575,1.6104,0.4697,1.6775,1.5168,0.4424,1.58,3.252,0.9485,3.3875,1.6104,0.4697,1.6775,1.6416,0.4788,1.71
2019-05-25 10:00:00,3.0864,0.9002,3.215,1.6368,0.47740000000000005,1.705,1.4496,0.4228,1.51,3.2208,0.9394,3.355,1.6368,0.47740000000000005,1.705,1.584,0.462,1.65
2019-05-25 10:30:00,3.12048,0.9101400000000001,3.2505,1.65168,0.48174000000000006,1.7205,1.4688,0.4284,1.53,3.24528,0.94654,3.3805,1.65168,0.48174000000000006,1.7205,1.5936,0.46480000000000005,1.6600000000000001
2019-05-25 11:00:00,2.9688,0.8659,3.0925,1.6728,0.4879,1.7425000000000002,1.296,0.378,1.35,3.1032,0.9051,3.2325,1.6728,0.4879,1.7425000000000002,1.4304000000000001,0.4172,1.49
2019-05-25 11:30:00,2.8416,0.8288000000000001,2.96,1.6703999999999999,0.4872,1.74,1.1712,0.3416,1.22,2.9568000000000003,0.8624,3.08,1.6703999999999999,0.4872,1.74,1.2864,0.37520000000000003,1.34
2019-05-25 12:00:00,2.76336,0.80598,2.8785,1.6977600000000002,0.49518000000000006,1.7685,1.0656,0.3108,1.11,2.88816,0.84238,3.0085,1.6977600000000002,0.49518000000000006,1.7685,1.1904,0.3472,1.24
2019-05-25 12:30:00,2.7302400000000002,0.79632,2.844,1.66464,0.48552000000000006,1.734,1.0656,0.3108,1.11,2.85504,0.83272,2.974,1.66464,0.48552000000000006,1.734,1.1904,0.3472,1.24
2019-05-25 13:00:00,2.64816,0.7723800000000001,2.7585,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.9984000000000001,0.2912,1.04,2.76336,0.80598,2.8785,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.1136,0.32480000000000003,1.16
2019-05-25 13:30:00,2.6328,0.7679,2.7425,1.6152000000000002,0.4711,1.6825,1.0176,0.2968,1.06,2.748,0.8015,2.8625,1.6152000000000002,0.4711,1.6825,1.1328,0.3304,1.18
2019-05-25 14:00:00,2.54976,0.74368,2.656,1.61856,0.47208000000000006,1.686,0.9312,0.2716,0.97,2.66496,0.7772800000000001,2.776,1.61856,0.47208000000000006,1.686,1.0464,0.3052,1.09
2019-05-25 14:30:00,2.51568,0.7337400000000001,2.6205,1.60368,0.46774000000000004,1.6705,0.912,0.266,0.9500000000000001,2.63088,0.76734,2.7405,1.60368,0.46774000000000004,1.6705,1.0272000000000001,0.29960000000000003,1.07
2019-05-25 15:00:00,2.53632,0.7397600000000001,2.642,1.59552,0.46536000000000005,1.662,0.9408000000000001,0.27440000000000003,0.98,2.65152,0.77336,2.762,1.59552,0.46536000000000005,1.662,1.056,0.308,1.1
2019-05-25 15:30:00,2.6236800000000002,0.76524,2.733,1.5196800000000001,0.44324,1.583,1.104,0.322,1.15,2.73888,0.7988400000000001,2.8529999999999998,1.5196800000000001,0.44324,1.583,1.2192,0.3556,1.27
2019-05-25 16:00:00,2.6448,0.7714000000000001,2.755,1.416,0.41300000000000003,1.475,1.2288000000000001,0.3584,1.28,2.76,0.805,2.875,1.416,0.41300000000000003,1.475,1.344,0.392,1.4
2019-05-25 16:30:00,2.71296,0.7912800000000001,2.826,1.38816,0.40488,1.446,1.3248,0.3864,1.38,2.82816,0.8248800000000001,2.946,1.38816,0.40488,1.446,1.44,0.42,1.5
2019-05-25 17:00:00,2.83968,0.8282400000000001,2.958,1.36128,0.39704000000000006,1.418,1.4784000000000002,0.4312,1.54,2.96448,0.8646400000000001,3.088,1.36128,0.39704000000000006,1.418,1.6032000000000002,0.4676,1.67
2019-05-25 17:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.37664,0.40152000000000004,1.434,1.4976,0.4368,1.56,2.99904,0.87472,3.124,1.37664,0.40152000000000004,1.434,1.6224,0.4732,1.69
2019-05-25 18:00:00,2.95536,0.8619800000000001,3.0785,1.40016,0.40838,1.4585,1.5552000000000001,0.4536,1.62,3.07056,0.89558,3.1985,1.40016,0.40838,1.4585,1.6703999999999999,0.4872,1.74
2019-05-25 18:30:00,2.98848,0.8716400000000001,3.113,1.3948800000000001,0.40684000000000003,1.453,1.5936,0.46480000000000005,1.6600000000000001,3.09408,0.90244,3.223,1.3948800000000001,0.40684000000000003,1.453,1.6992,0.49560000000000004,1.77
2019-05-25 19:00:00,3.02064,0.88102,3.1465,1.34064,0.39102000000000003,1.3965,1.6800000000000002,0.49,1.75,3.12624,0.9118200000000001,3.2565,1.34064,0.39102000000000003,1.3965,1.7856,0.5208,1.8599999999999999
2019-05-25 19:30:00,2.87904,0.83972,2.999,1.33344,0.38892000000000004,1.389,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.97504,0.86772,3.099,1.33344,0.38892000000000004,1.389,1.6416,0.4788,1.71
2019-05-25 20:00:00,2.86032,0.8342600000000001,2.9795,1.33392,0.38906,1.3895,1.5264,0.44520000000000004,1.5899999999999999,2.96592,0.86506,3.0895,1.33392,0.38906,1.3895,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-25 20:30:00,2.82288,0.8233400000000001,2.9405,1.38288,0.40334000000000003,1.4405000000000001,1.44,0.42,1.5,2.91888,0.8513400000000001,3.0405,1.38288,0.40334000000000003,1.4405000000000001,1.536,0.448,1.6
2019-05-25 21:00:00,2.76528,0.80654,2.8805,1.35408,0.39494,1.4105,1.4112,0.4116,1.47,2.85168,0.83174,2.9705,1.35408,0.39494,1.4105,1.4976,0.4368,1.56
2019-05-25 21:30:00,2.7576,0.8043,2.8725,1.4136,0.4123,1.4725000000000001,1.344,0.392,1.4,2.844,0.8295,2.9625,1.4136,0.4123,1.4725000000000001,1.4304000000000001,0.4172,1.49
2019-05-25 22:00:00,2.79936,0.8164800000000001,2.916,1.34016,0.39088,1.396,1.4592,0.42560000000000003,1.52,2.8857600000000003,0.8416800000000001,3.006,1.34016,0.39088,1.396,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-25 22:30:00,2.6952,0.7861,2.8075,1.38,0.4025,1.4375,1.3152,0.3836,1.37,2.8104,0.8197,2.9275,1.38,0.4025,1.4375,1.4304000000000001,0.4172,1.49
2019-05-25 23:00:00,2.58624,0.7543200000000001,2.694,1.41504,0.41272000000000003,1.474,1.1712,0.3416,1.22,2.6246400000000003,0.7655200000000001,2.734,1.41504,0.41272000000000003,1.474,1.2096,0.3528,1.26
2019-05-25 23:30:00,2.45808,0.71694,2.5605,1.35408,0.39494,1.4105,1.104,0.322,1.15,2.50608,0.73094,2.6105,1.35408,0.39494,1.4105,1.152,0.336,1.2
2019-05-26 00:00:00,2.34768,0.68474,2.4455,1.30128,0.37954000000000004,1.3555000000000001,1.0464,0.3052,1.09,2.39568,0.69874,2.4955,1.30128,0.37954000000000004,1.3555000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-05-26 00:30:00,2.28192,0.66556,2.377,1.39872,0.40796000000000004,1.457,0.8832000000000001,0.2576,0.92,2.31072,0.67396,2.407,1.39872,0.40796000000000004,1.457,0.912,0.266,0.9500000000000001
2019-05-26 01:00:00,2.21616,0.6463800000000001,2.3085,1.40976,0.41118000000000005,1.4685000000000001,0.8064,0.23520000000000002,0.84,2.22576,0.6491800000000001,2.3185000000000002,1.40976,0.41118000000000005,1.4685000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-05-26 01:30:00,2.2204800000000002,0.6476400000000001,2.313,1.41408,0.41244000000000003,1.473,0.8064,0.23520000000000002,0.84,2.2204800000000002,0.6476400000000001,2.313,1.41408,0.41244000000000003,1.473,0.8064,0.23520000000000002,0.84
2019-05-26 02:00:00,2.208,0.644,2.3,1.4304000000000001,0.4172,1.49,0.7776000000000001,0.2268,0.81,2.208,0.644,2.3,1.4304000000000001,0.4172,1.49,0.7776000000000001,0.2268,0.81
2019-05-26 02:30:00,2.18304,0.6367200000000001,2.274,1.45344,0.42392,1.514,0.7296,0.21280000000000002,0.76,2.16384,0.63112,2.254,1.45344,0.42392,1.514,0.7104,0.20720000000000002,0.74
2019-05-26 03:00:00,2.1432,0.6251,2.2325,1.452,0.42350000000000004,1.5125000000000002,0.6912,0.2016,0.72,2.124,0.6195,2.2125,1.452,0.42350000000000004,1.5125000000000002,0.672,0.196,0.7000000000000001
2019-05-26 03:30:00,2.13216,0.6218800000000001,2.221,1.44096,0.42028000000000004,1.501,0.6912,0.2016,0.72,2.12256,0.6190800000000001,2.211,1.44096,0.42028000000000004,1.501,0.6816,0.1988,0.71
2019-05-26 04:00:00,2.09424,0.61082,2.1815,1.39344,0.40642000000000006,1.4515,0.7008,0.2044,0.73,2.08464,0.60802,2.1715,1.39344,0.40642000000000006,1.4515,0.6912,0.2016,0.72
2019-05-26 04:30:00,2.11584,0.61712,2.204,1.45344,0.42392,1.514,0.6624,0.1932,0.6900000000000001,2.09664,0.6115200000000001,2.184,1.45344,0.42392,1.514,0.6432,0.18760000000000002,0.67
2019-05-26 05:00:00,2.1072,0.6146,2.195,1.4736,0.4298,1.5350000000000001,0.6336,0.18480000000000002,0.66,2.0688,0.6034,2.155,1.4736,0.4298,1.5350000000000001,0.5952000000000001,0.1736,0.62
2019-05-26 05:30:00,2.1096,0.6153000000000001,2.1975,1.476,0.4305,1.5375,0.6336,0.18480000000000002,0.66,2.0424,0.5957,2.1275,1.476,0.4305,1.5375,0.5664,0.1652,0.59
2019-05-26 06:00:00,2.08944,0.6094200000000001,2.1765,1.46544,0.42742,1.5265,0.624,0.182,0.65,2.06064,0.60102,2.1465,1.46544,0.42742,1.5265,0.5952000000000001,0.1736,0.62
2019-05-26 06:30:00,2.15232,0.6277600000000001,2.242,1.52832,0.44576000000000005,1.592,0.624,0.182,0.65,2.13312,0.62216,2.222,1.52832,0.44576000000000005,1.592,0.6048,0.1764,0.63
2019-05-26 07:00:00,2.24592,0.6550600000000001,2.3395,1.51632,0.44226000000000004,1.5795,0.7296,0.21280000000000002,0.76,2.27472,0.66346,2.3695,1.51632,0.44226000000000004,1.5795,0.7584000000000001,0.2212,0.79
2019-05-26 07:30:00,2.26032,0.6592600000000001,2.3545,1.5019200000000001,0.43806000000000006,1.5645,0.7584000000000001,0.2212,0.79,2.61552,0.7628600000000001,2.7245,1.5019200000000001,0.43806000000000006,1.5645,1.1136,0.32480000000000003,1.16
2019-05-26 08:00:00,2.33616,0.6813800000000001,2.4335,1.5201600000000002,0.44338000000000005,1.5835,0.8160000000000001,0.23800000000000002,0.85,2.64336,0.7709800000000001,2.7535,1.5201600000000002,0.44338000000000005,1.5835,1.1232,0.3276,1.17
2019-05-26 08:30:00,2.57568,0.75124,2.683,1.54848,0.45164000000000004,1.613,1.0272000000000001,0.29960000000000003,1.07,2.84448,0.82964,2.963,1.54848,0.45164000000000004,1.613,1.296,0.378,1.35
2019-05-26 09:00:00,2.68992,0.78456,2.802,1.64352,0.47936000000000006,1.712,1.0464,0.3052,1.09,2.91072,0.84896,3.032,1.64352,0.47936000000000006,1.712,1.2671999999999999,0.36960000000000004,1.32
2019-05-26 09:30:00,2.8296,0.8253,2.9475,1.7256,0.5033,1.7974999999999999,1.104,0.322,1.15,3.0216,0.8813000000000001,3.1475,1.7256,0.5033,1.7974999999999999,1.296,0.378,1.35
2019-05-26 10:00:00,2.904,0.847,3.025,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.1712,0.3416,1.22,3.0768,0.8974000000000001,3.205,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.344,0.392,1.4
2019-05-26 10:30:00,3.06576,0.8941800000000001,3.1935000000000002,1.51056,0.44058,1.5735000000000001,1.5552000000000001,0.4536,1.62,3.22896,0.9417800000000001,3.3635,1.51056,0.44058,1.5735000000000001,1.7184,0.5012,1.79
2019-05-26 11:00:00,2.9592,0.8631000000000001,3.0825,1.5384,0.44870000000000004,1.6025,1.4208,0.41440000000000005,1.48,3.1224,0.9107000000000001,3.2525,1.5384,0.44870000000000004,1.6025,1.584,0.462,1.65
2019-05-26 11:30:00,3.0312,0.8841,3.1575,1.5528,0.4529,1.6175000000000002,1.4784000000000002,0.4312,1.54,3.1944,0.9317000000000001,3.3275,1.5528,0.4529,1.6175000000000002,1.6416,0.4788,1.71
2019-05-26 12:00:00,3.01872,0.88046,3.1445,1.54032,0.44926000000000005,1.6045,1.4784000000000002,0.4312,1.54,3.15312,0.91966,3.2845,1.54032,0.44926000000000005,1.6045,1.6128,0.47040000000000004,1.6800000000000002
2019-05-26 12:30:00,3.0288,0.8834000000000001,3.155,1.7424,0.5082,1.815,1.2864,0.37520000000000003,1.34,3.2016,0.9338000000000001,3.335,1.7424,0.5082,1.815,1.4592,0.42560000000000003,1.52
2019-05-26 13:00:00,3.01104,0.8782200000000001,3.1365,1.6862400000000002,0.49182000000000003,1.7565,1.3248,0.3864,1.38,3.19344,0.93142,3.3265000000000002,1.6862400000000002,0.49182000000000003,1.7565,1.5072,0.43960000000000005,1.57
2019-05-26 13:30:00,2.94576,0.85918,3.0685000000000002,1.79376,0.5231800000000001,1.8685,1.152,0.336,1.2,3.15696,0.92078,3.2885,1.79376,0.5231800000000001,1.8685,1.3632,0.3976,1.42
2019-05-26 14:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.69632,0.49476000000000003,1.767,1.1232,0.3276,1.17,2.96352,0.86436,3.087,1.69632,0.49476000000000003,1.767,1.2671999999999999,0.36960000000000004,1.32
2019-05-26 14:30:00,2.8296,0.8253,2.9475,1.7064,0.49770000000000003,1.7775,1.1232,0.3276,1.17,2.9448,0.8589,3.0675,1.7064,0.49770000000000003,1.7775,1.2384,0.3612,1.29
2019-05-26 15:00:00,2.7096,0.7903,2.8225,1.6344,0.4767,1.7025000000000001,1.0752,0.3136,1.12,2.8152,0.8211,2.9325,1.6344,0.4767,1.7025000000000001,1.1808,0.34440000000000004,1.23
2019-05-26 15:30:00,2.78736,0.81298,2.9035,1.61616,0.47138,1.6835,1.1712,0.3416,1.22,2.89296,0.8437800000000001,3.0135,1.61616,0.47138,1.6835,1.2768,0.3724,1.33
2019-05-26 16:00:00,2.85984,0.8341200000000001,2.979,1.54464,0.45052000000000003,1.609,1.3152,0.3836,1.37,2.96544,0.86492,3.089,1.54464,0.45052000000000003,1.609,1.4208,0.41440000000000005,1.48
2019-05-26 16:30:00,2.7489600000000003,0.80178,2.8635,1.65456,0.48258000000000006,1.7235,1.0944,0.31920000000000004,1.1400000000000001,2.84496,0.8297800000000001,2.9635,1.65456,0.48258000000000006,1.7235,1.1904,0.3472,1.24
2019-05-26 17:00:00,2.80896,0.8192800000000001,2.926,1.78176,0.51968,1.8559999999999999,1.0272000000000001,0.29960000000000003,1.07,2.95296,0.86128,3.076,1.78176,0.51968,1.8559999999999999,1.1712,0.3416,1.22
2019-05-26 17:30:00,2.90064,0.8460200000000001,3.0215,1.69104,0.49322000000000005,1.7615,1.2096,0.3528,1.26,3.07344,0.8964200000000001,3.2015000000000002,1.69104,0.49322000000000005,1.7615,1.3824,0.4032,1.44
2019-05-26 18:00:00,2.87376,0.83818,2.9935,1.70256,0.49658,1.7735,1.1712,0.3416,1.22,3.05616,0.8913800000000001,3.1835,1.70256,0.49658,1.7735,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-26 18:30:00,2.89296,0.8437800000000001,3.0135,1.62576,0.47418000000000005,1.6935,1.2671999999999999,0.36960000000000004,1.32,3.07536,0.8969800000000001,3.2035,1.62576,0.47418000000000005,1.6935,1.4496,0.4228,1.51
2019-05-26 19:00:00,2.85888,0.83384,2.9779999999999998,1.67808,0.48944000000000004,1.748,1.1808,0.34440000000000004,1.23,2.95488,0.86184,3.078,1.67808,0.48944000000000004,1.748,1.2768,0.3724,1.33
2019-05-26 19:30:00,2.8137600000000003,0.8206800000000001,2.931,1.67136,0.48748,1.741,1.1424,0.3332,1.19,2.9097600000000003,0.8486800000000001,3.031,1.67136,0.48748,1.741,1.2384,0.3612,1.29
2019-05-26 20:00:00,2.80992,0.8195600000000001,2.927,1.48512,0.43316000000000004,1.5470000000000002,1.3248,0.3864,1.38,2.8963200000000002,0.8447600000000001,3.017,1.48512,0.43316000000000004,1.5470000000000002,1.4112,0.4116,1.47
2019-05-26 20:30:00,2.73264,0.7970200000000001,2.8465,1.3598400000000002,0.39662000000000003,1.4165,1.3728,0.40040000000000003,1.43,2.80944,0.81942,2.9265,1.3598400000000002,0.39662000000000003,1.4165,1.4496,0.4228,1.51
2019-05-26 21:00:00,2.75136,0.8024800000000001,2.866,1.43616,0.41888000000000003,1.496,1.3152,0.3836,1.37,2.82816,0.8248800000000001,2.946,1.43616,0.41888000000000003,1.496,1.392,0.406,1.45
2019-05-26 21:30:00,2.72544,0.7949200000000001,2.839,1.41984,0.41412000000000004,1.479,1.3056,0.3808,1.3599999999999999,2.81184,0.8201200000000001,2.9290000000000003,1.41984,0.41412000000000004,1.479,1.392,0.406,1.45
2019-05-26 22:00:00,2.75376,0.8031800000000001,2.8685,1.36176,0.39718000000000003,1.4185,1.392,0.406,1.45,2.83056,0.8255800000000001,2.9485,1.36176,0.39718000000000003,1.4185,1.4688,0.4284,1.53
2019-05-26 22:30:00,2.6976,0.7868,2.81,1.3344,0.38920000000000005,1.3900000000000001,1.3632,0.3976,1.42,2.7648,0.8064,2.88,1.3344,0.38920000000000005,1.3900000000000001,1.4304000000000001,0.4172,1.49
2019-05-26 23:00:00,2.55216,0.74438,2.6585,1.3713600000000001,0.39998000000000006,1.4285,1.1808,0.34440000000000004,1.23,2.60976,0.7611800000000001,2.7185,1.3713600000000001,0.39998000000000006,1.4285,1.2384,0.3612,1.29
2019-05-26 23:30:00,2.45376,0.7156800000000001,2.556,1.44576,0.42168000000000005,1.506,1.008,0.294,1.05,2.49216,0.7268800000000001,2.596,1.44576,0.42168000000000005,1.506,1.0464,0.3052,1.09
2019-05-27 00:00:00,2.35296,0.68628,2.451,1.45056,0.42308,1.5110000000000001,0.9024000000000001,0.2632,0.9400000000000001,2.38176,0.6946800000000001,2.481,1.45056,0.42308,1.5110000000000001,0.9312,0.2716,0.97
2019-05-27 00:30:00,2.2560000000000002,0.658,2.35,1.44,0.42,1.5,0.8160000000000001,0.23800000000000002,0.85,2.2656,0.6608,2.36,1.44,0.42,1.5,0.8256,0.24080000000000001,0.86
2019-05-27 01:00:00,2.20128,0.64204,2.293,1.37568,0.40124000000000004,1.433,0.8256,0.24080000000000001,0.86,2.21088,0.6448400000000001,2.303,1.37568,0.40124000000000004,1.433,0.8352,0.2436,0.87
2019-05-27 01:30:00,2.20944,0.6444200000000001,2.3015,1.4126400000000001,0.41202000000000005,1.4715,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.20944,0.6444200000000001,2.3015,1.4126400000000001,0.41202000000000005,1.4715,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-27 02:00:00,2.184,0.637,2.275,1.4448,0.4214,1.505,0.7392000000000001,0.2156,0.77,2.1648,0.6314000000000001,2.255,1.4448,0.4214,1.505,0.72,0.21,0.75
2019-05-27 02:30:00,2.20992,0.64456,2.302,1.52832,0.44576000000000005,1.592,0.6816,0.1988,0.71,2.1907200000000002,0.6389600000000001,2.282,1.52832,0.44576000000000005,1.592,0.6624,0.1932,0.6900000000000001
2019-05-27 03:00:00,2.15616,0.6288800000000001,2.246,1.4841600000000001,0.43288000000000004,1.546,0.672,0.196,0.7000000000000001,2.13696,0.6232800000000001,2.226,1.4841600000000001,0.43288000000000004,1.546,0.6528,0.1904,0.68
2019-05-27 03:30:00,2.16912,0.63266,2.2595,1.51632,0.44226000000000004,1.5795,0.6528,0.1904,0.68,2.14992,0.6270600000000001,2.2395,1.51632,0.44226000000000004,1.5795,0.6336,0.18480000000000002,0.66
2019-05-27 04:00:00,2.14512,0.6256600000000001,2.2345,1.52112,0.44366000000000005,1.5845,0.624,0.182,0.65,2.11632,0.61726,2.2045,1.52112,0.44366000000000005,1.5845,0.5952000000000001,0.1736,0.62
2019-05-27 04:30:00,2.0088,0.5859,2.0925,1.5192,0.4431,1.5825,0.48960000000000004,0.1428,0.51,2.3832,0.6951,2.4825,1.5192,0.4431,1.5825,0.864,0.252,0.9
2019-05-27 05:00:00,1.9468800000000002,0.56784,2.028,1.51488,0.44184,1.5779999999999998,0.432,0.126,0.45,2.49408,0.7274400000000001,2.598,1.51488,0.44184,1.5779999999999998,0.9792000000000001,0.2856,1.02
2019-05-27 05:30:00,1.89648,0.5531400000000001,1.9755,1.54128,0.44954000000000005,1.6055000000000001,0.3552,0.10360000000000001,0.37,2.50128,0.7295400000000001,2.6055,1.54128,0.44954000000000005,1.6055000000000001,0.96,0.28,1.0
2019-05-27 06:00:00,1.9896,0.5803,2.0725,1.4616,0.4263,1.5225,0.528,0.154,0.55,2.4792,0.7231000000000001,2.5825,1.4616,0.4263,1.5225,1.0176,0.2968,1.06
2019-05-27 06:30:00,2.22096,0.64778,2.3135,1.5201600000000002,0.44338000000000005,1.5835,0.7008,0.2044,0.73,2.58576,0.7541800000000001,2.6935000000000002,1.5201600000000002,0.44338000000000005,1.5835,1.0656,0.3108,1.11
2019-05-27 07:00:00,2.38992,0.69706,2.4895,1.48752,0.43386,1.5495,0.9024000000000001,0.2632,0.9400000000000001,2.68752,0.7838600000000001,2.7995,1.48752,0.43386,1.5495,1.2,0.35000000000000003,1.25
2019-05-27 07:30:00,2.48352,0.72436,2.5869999999999997,1.5619200000000002,0.45556,1.627,0.9216000000000001,0.26880000000000004,0.96,2.78112,0.8111600000000001,2.8970000000000002,1.5619200000000002,0.45556,1.627,1.2192,0.3556,1.27
2019-05-27 08:00:00,2.62752,0.76636,2.737,1.5619200000000002,0.45556,1.627,1.0656,0.3108,1.11,2.88672,0.84196,3.007,1.5619200000000002,0.45556,1.627,1.3248,0.3864,1.38
2019-05-27 08:30:00,2.85984,0.8341200000000001,2.979,1.63104,0.47572000000000003,1.699,1.2288000000000001,0.3584,1.28,3.06144,0.89292,3.189,1.63104,0.47572000000000003,1.699,1.4304000000000001,0.4172,1.49
2019-05-27 09:00:00,2.92992,0.8545600000000001,3.052,1.70112,0.49616000000000005,1.772,1.2288000000000001,0.3584,1.28,3.11232,0.9077600000000001,3.242,1.70112,0.49616000000000005,1.772,1.4112,0.4116,1.47
2019-05-27 09:30:00,3.07584,0.89712,3.204,1.70304,0.49672000000000005,1.774,1.3728,0.40040000000000003,1.43,3.20064,0.9335200000000001,3.334,1.70304,0.49672000000000005,1.774,1.4976,0.4368,1.56
2019-05-27 10:00:00,3.13728,0.9150400000000001,3.268,1.71648,0.5006400000000001,1.788,1.4208,0.41440000000000005,1.48,3.27168,0.9542400000000001,3.408,1.71648,0.5006400000000001,1.788,1.5552000000000001,0.4536,1.62
2019-05-27 10:30:00,2.99088,0.8723400000000001,3.1155,1.83888,0.53634,1.9155000000000002,1.152,0.336,1.2,3.12528,0.9115400000000001,3.2555,1.83888,0.53634,1.9155000000000002,1.2864,0.37520000000000003,1.34
2019-05-27 11:00:00,3.0888,0.9009,3.2175,1.7064,0.49770000000000003,1.7775,1.3824,0.4032,1.44,3.2136,0.9373,3.3475,1.7064,0.49770000000000003,1.7775,1.5072,0.43960000000000005,1.57
2019-05-27 11:30:00,3.1156800000000002,0.9087400000000001,3.2455,1.6564800000000002,0.48314,1.7255,1.4592,0.42560000000000003,1.52,3.23088,0.9423400000000001,3.3655,1.6564800000000002,0.48314,1.7255,1.5744,0.4592,1.6400000000000001
2019-05-27 12:00:00,3.1176,0.9093,3.2475,1.7544,0.5117,1.8275000000000001,1.3632,0.3976,1.42,3.2424,0.9457000000000001,3.3775,1.7544,0.5117,1.8275000000000001,1.488,0.434,1.55
2019-05-27 12:30:00,3.18384,0.9286200000000001,3.3165,1.66704,0.48622000000000004,1.7365,1.5168,0.4424,1.58,3.29904,0.9622200000000001,3.4365,1.66704,0.48622000000000004,1.7365,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-27 13:00:00,3.21504,0.9377200000000001,3.349,1.42944,0.41692,1.4889999999999999,1.7856,0.5208,1.8599999999999999,3.33024,0.9713200000000001,3.469,1.42944,0.41692,1.4889999999999999,1.9008,0.5544,1.98
2019-05-27 13:30:00,2.988,0.8715,3.1125,1.5096,0.4403,1.5725,1.4784000000000002,0.4312,1.54,3.1128,0.9079,3.2425,1.5096,0.4403,1.5725,1.6032000000000002,0.4676,1.67
2019-05-27 14:00:00,3.16176,0.9221800000000001,3.2935,1.49136,0.43498000000000003,1.5535,1.6703999999999999,0.4872,1.74,3.28656,0.9585800000000001,3.4235,1.49136,0.43498000000000003,1.5535,1.7952,0.5236000000000001,1.87
2019-05-27 14:30:00,2.96976,0.8661800000000001,3.0935,1.46256,0.42658,1.5235,1.5072,0.43960000000000005,1.57,3.08496,0.89978,3.2135,1.46256,0.42658,1.5235,1.6224,0.4732,1.69
2019-05-27 15:00:00,3.01152,0.87836,3.137,1.55232,0.45276000000000005,1.617,1.4592,0.42560000000000003,1.52,3.13632,0.9147600000000001,3.267,1.55232,0.45276000000000005,1.617,1.584,0.462,1.65
2019-05-27 15:30:00,2.80704,0.8187200000000001,2.924,1.6262400000000001,0.47432,1.694,1.1808,0.34440000000000004,1.23,2.92224,0.8523200000000001,3.044,1.6262400000000001,0.47432,1.694,1.296,0.378,1.35
2019-05-27 16:00:00,3.04128,0.88704,3.168,1.46688,0.42784000000000005,1.528,1.5744,0.4592,1.6400000000000001,3.15648,0.9206400000000001,3.2880000000000003,1.46688,0.42784000000000005,1.528,1.6896,0.4928,1.76
2019-05-27 16:30:00,3.0792,0.8981,3.2075,1.284,0.3745,1.3375,1.7952,0.5236000000000001,1.87,3.1944,0.9317000000000001,3.3275,1.284,0.3745,1.3375,1.9104,0.5572,1.99
2019-05-27 17:00:00,3.13248,0.9136400000000001,3.263,1.46208,0.42644000000000004,1.5230000000000001,1.6703999999999999,0.4872,1.74,3.24768,0.9472400000000001,3.383,1.46208,0.42644000000000004,1.5230000000000001,1.7856,0.5208,1.8599999999999999
2019-05-27 17:30:00,3.34848,0.9766400000000001,3.488,1.44768,0.42224000000000006,1.508,1.9008,0.5544,1.98,3.48288,1.01584,3.628,1.44768,0.42224000000000006,1.508,2.0352,0.5936,2.12
2019-05-27 18:00:00,3.21744,0.93842,3.3515,1.47024,0.42882000000000003,1.5314999999999999,1.7472,0.5096,1.82,3.34224,0.9748200000000001,3.4815,1.47024,0.42882000000000003,1.5314999999999999,1.8719999999999999,0.546,1.9500000000000002
2019-05-27 18:30:00,3.24384,0.9461200000000001,3.379,1.43904,0.41972000000000004,1.499,1.8048000000000002,0.5264,1.88,3.36864,0.9825200000000001,3.509,1.43904,0.41972000000000004,1.499,1.9296000000000002,0.5628000000000001,2.01
