Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 19:00:00,3.26352,0.95186,3.3995,1.29552,0.37786000000000003,1.3495,1.968,0.5740000000000001,2.05,3.37872,0.9854600000000001,3.5195,1.29552,0.37786000000000003,1.3495,2.0832,0.6076,2.17
2019-05-27 19:30:00,3.204,0.9345,3.3375,1.2744,0.37170000000000003,1.3275000000000001,1.9296000000000002,0.5628000000000001,2.01,3.3288,0.9709000000000001,3.4675000000000002,1.2744,0.37170000000000003,1.3275000000000001,2.0544000000000002,0.5992000000000001,2.14
2019-05-27 20:00:00,3.19584,0.9321200000000001,3.329,1.24704,0.36372000000000004,1.299,1.9488,0.5684,2.03,3.30144,0.9629200000000001,3.439,1.24704,0.36372000000000004,1.299,2.0544000000000002,0.5992000000000001,2.14
2019-05-27 20:30:00,3.05424,0.8908200000000001,3.1815,1.40304,0.40922000000000003,1.4615,1.6512,0.48160000000000003,1.72,3.15024,0.9188200000000001,3.2815,1.40304,0.40922000000000003,1.4615,1.7472,0.5096,1.82
2019-05-27 21:00:00,3.0024,0.8757,3.1275,1.38,0.4025,1.4375,1.6224,0.4732,1.69,3.0984,0.9037000000000001,3.2275,1.38,0.4025,1.4375,1.7184,0.5012,1.79
2019-05-27 21:30:00,2.9923200000000003,0.8727600000000001,3.117,1.53312,0.44716000000000006,1.597,1.4592,0.42560000000000003,1.52,3.08832,0.9007600000000001,3.217,1.53312,0.44716000000000006,1.597,1.5552000000000001,0.4536,1.62
2019-05-27 22:00:00,2.928,0.854,3.05,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5744,0.4592,1.6400000000000001,3.0144,0.8792000000000001,3.14,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6608,0.4844,1.73
2019-05-27 22:30:00,2.8022400000000003,0.81732,2.919,1.35264,0.39452000000000004,1.409,1.4496,0.4228,1.51,2.87904,0.83972,2.999,1.35264,0.39452000000000004,1.409,1.5264,0.44520000000000004,1.5899999999999999
2019-05-27 23:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.34976,0.39368000000000003,1.4060000000000001,1.2768,0.3724,1.33,2.6841600000000003,0.78288,2.7960000000000003,1.34976,0.39368000000000003,1.4060000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-05-27 23:30:00,2.45616,0.71638,2.5585,1.33296,0.38878,1.3885,1.1232,0.3276,1.17,2.51376,0.73318,2.6185,1.33296,0.38878,1.3885,1.1808,0.34440000000000004,1.23
2019-05-28 00:00:00,2.3472,0.6846,2.445,1.3679999999999999,0.399,1.425,0.9792000000000001,0.2856,1.02,2.3568,0.6874,2.455,1.3679999999999999,0.399,1.425,0.9888,0.2884,1.03
2019-05-28 00:30:00,2.27136,0.6624800000000001,2.366,1.44576,0.42168000000000005,1.506,0.8256,0.24080000000000001,0.86,2.26176,0.65968,2.356,1.44576,0.42168000000000005,1.506,0.8160000000000001,0.23800000000000002,0.85
2019-05-28 01:00:00,2.25888,0.6588400000000001,2.3529999999999998,1.43328,0.41804,1.4929999999999999,0.8256,0.24080000000000001,0.86,2.24928,0.6560400000000001,2.343,1.43328,0.41804,1.4929999999999999,0.8160000000000001,0.23800000000000002,0.85
2019-05-28 01:30:00,2.22384,0.6486200000000001,2.3165,1.42704,0.41622000000000003,1.4865,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.21424,0.6458200000000001,2.3064999999999998,1.42704,0.41622000000000003,1.4865,0.7872,0.2296,0.8200000000000001
2019-05-28 02:00:00,2.208,0.644,2.3,1.3248,0.3864,1.38,0.8832000000000001,0.2576,0.92,2.2272,0.6496000000000001,2.32,1.3248,0.3864,1.38,0.9024000000000001,0.2632,0.9400000000000001
2019-05-28 02:30:00,2.196,0.6405000000000001,2.2875,1.4088,0.41090000000000004,1.4675,0.7872,0.2296,0.8200000000000001,2.1864,0.6377,2.2775,1.4088,0.41090000000000004,1.4675,0.7776000000000001,0.2268,0.81
2019-05-28 03:00:00,2.18112,0.6361600000000001,2.2720000000000002,1.3651200000000001,0.39816,1.422,0.8160000000000001,0.23800000000000002,0.85,2.18112,0.6361600000000001,2.2720000000000002,1.3651200000000001,0.39816,1.422,0.8160000000000001,0.23800000000000002,0.85
2019-05-28 03:30:00,2.19312,0.63966,2.2845,1.39632,0.40726,1.4545,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.16432,0.63126,2.2545,1.39632,0.40726,1.4545,0.768,0.224,0.8
2019-05-28 04:00:00,2.16384,0.63112,2.254,1.3478400000000001,0.39312,1.404,0.8160000000000001,0.23800000000000002,0.85,2.13504,0.62272,2.224,1.3478400000000001,0.39312,1.404,0.7872,0.2296,0.8200000000000001
2019-05-28 04:30:00,2.2176,0.6468,2.31,1.4496,0.4228,1.51,0.768,0.224,0.8,2.1696,0.6328,2.26,1.4496,0.4228,1.51,0.72,0.21,0.75
2019-05-28 05:00:00,2.196,0.6405000000000001,2.2875,1.4472,0.42210000000000003,1.5075,0.7488,0.2184,0.78,2.148,0.6265000000000001,2.2375,1.4472,0.42210000000000003,1.5075,0.7008,0.2044,0.73
2019-05-28 05:30:00,2.21664,0.6465200000000001,2.309,1.42944,0.41692,1.4889999999999999,0.7872,0.2296,0.8200000000000001,2.19744,0.64092,2.289,1.42944,0.41692,1.4889999999999999,0.768,0.224,0.8
2019-05-28 06:00:00,2.18592,0.63756,2.277,1.37952,0.40236000000000005,1.437,0.8064,0.23520000000000002,0.84,2.22432,0.64876,2.317,1.37952,0.40236000000000005,1.437,0.8448,0.2464,0.88
2019-05-28 06:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.42608,0.41594000000000003,1.4855,1.1328,0.3304,1.18,2.72208,0.7939400000000001,2.8355,1.42608,0.41594000000000003,1.4855,1.296,0.378,1.35
2019-05-28 07:00:00,3.05376,0.89068,3.181,1.4601600000000001,0.42588000000000004,1.521,1.5936,0.46480000000000005,1.6600000000000001,3.18816,0.92988,3.321,1.4601600000000001,0.42588000000000004,1.521,1.728,0.504,1.8
2019-05-28 07:30:00,3.40752,0.9938600000000001,3.5495,1.48752,0.43386,1.5495,1.92,0.56,2.0,3.49392,1.01906,3.6395,1.48752,0.43386,1.5495,2.0064,0.5852,2.09
2019-05-28 08:00:00,3.72624,1.08682,3.8815,1.5086400000000002,0.44002,1.5715,2.2176,0.6468,2.31,3.78384,1.10362,3.9415,1.5086400000000002,0.44002,1.5715,2.2752,0.6636000000000001,2.37
2019-05-28 08:30:00,4.08624,1.19182,4.2565,1.5614400000000002,0.45542000000000005,1.6265,2.5248,0.7364,2.63,4.12464,1.20302,4.2965,1.5614400000000002,0.45542000000000005,1.6265,2.5632,0.7476,2.67
2019-05-28 09:00:00,4.24848,1.23914,4.4255,1.44528,0.42154,1.5055,2.8032,0.8176,2.92,4.43088,1.29234,4.6155,1.44528,0.42154,1.5055,2.9856,0.8708,3.11
2019-05-28 09:30:00,4.23936,1.23648,4.416,1.52256,0.44408000000000003,1.5859999999999999,2.7168,0.7924,2.83,4.43136,1.29248,4.616,1.52256,0.44408000000000003,1.5859999999999999,2.9088000000000003,0.8484,3.03
2019-05-28 10:00:00,4.14384,1.20862,4.3165,1.59024,0.46382000000000007,1.6565,2.5536,0.7448,2.66,4.33584,1.26462,4.5165,1.59024,0.46382000000000007,1.6565,2.7456,0.8008000000000001,2.86
2019-05-28 10:30:00,4.01184,1.17012,4.179,1.61184,0.47012000000000004,1.679,2.4,0.7000000000000001,2.5,4.21344,1.22892,4.389,1.61184,0.47012000000000004,1.679,2.6016,0.7588,2.71
2019-05-28 11:00:00,3.98208,1.16144,4.148,1.68768,0.49224000000000007,1.758,2.2944,0.6692,2.39,4.17408,1.21744,4.348,1.68768,0.49224000000000007,1.758,2.4864,0.7252000000000001,2.59
2019-05-28 11:30:00,4.02192,1.17306,4.1895,1.62192,0.47306000000000004,1.6895,2.4,0.7000000000000001,2.5,4.21392,1.22906,4.3895,1.62192,0.47306000000000004,1.6895,2.592,0.756,2.7
2019-05-28 12:00:00,4.02816,1.17488,4.196,1.58976,0.46368000000000004,1.6560000000000001,2.4384,0.7112,2.54,4.22016,1.23088,4.396,1.58976,0.46368000000000004,1.6560000000000001,2.6304,0.7672,2.74
2019-05-28 12:30:00,4.1304,1.2047,4.3025,1.5288,0.4459,1.5925,2.6016,0.7588,2.71,4.3224,1.2607,4.5025,1.5288,0.4459,1.5925,2.7936,0.8148000000000001,2.91
2019-05-28 13:00:00,4.1784,1.2187000000000001,4.3525,1.2408000000000001,0.3619,1.2925,2.9376,0.8568,3.06,4.3608,1.2719,4.5425,1.2408000000000001,0.3619,1.2925,3.12,0.91,3.25
2019-05-28 13:30:00,4.0776,1.1893,4.2475,1.38,0.4025,1.4375,2.6976,0.7868,2.81,4.26,1.2425,4.4375,1.38,0.4025,1.4375,2.88,0.84,3.0
2019-05-28 14:00:00,4.20864,1.22752,4.384,1.44384,0.42112000000000005,1.504,2.7648,0.8064,2.88,4.40064,1.28352,4.584,1.44384,0.42112000000000005,1.504,2.9568000000000003,0.8624,3.08
2019-05-28 14:30:00,3.94032,1.14926,4.1045,1.45392,0.42406000000000005,1.5145,2.4864,0.7252000000000001,2.59,4.13232,1.20526,4.3045,1.45392,0.42406000000000005,1.5145,2.6784,0.7812,2.79
2019-05-28 15:00:00,3.84432,1.12126,4.0045,1.65552,0.48286000000000007,1.7245,2.1888,0.6384000000000001,2.2800000000000002,4.03632,1.17726,4.2045,1.65552,0.48286000000000007,1.7245,2.3808,0.6944,2.48
2019-05-28 15:30:00,3.87888,1.13134,4.0405,1.5556800000000002,0.45374000000000003,1.6205,2.3232,0.6776,2.42,4.07088,1.18734,4.2405,1.5556800000000002,0.45374000000000003,1.6205,2.5152,0.7336,2.62
2019-05-28 16:00:00,4.06032,1.18426,4.2295,1.46832,0.42826000000000003,1.5295,2.592,0.756,2.7,4.25232,1.2402600000000001,4.4295,1.46832,0.42826000000000003,1.5295,2.784,0.812,2.9
2019-05-28 16:30:00,4.06752,1.18636,4.237,1.30272,0.37996,1.357,2.7648,0.8064,2.88,4.24992,1.23956,4.427,1.30272,0.37996,1.357,2.9472,0.8596,3.07
2019-05-28 17:00:00,4.02912,1.17516,4.197,1.39872,0.40796000000000004,1.457,2.6304,0.7672,2.74,4.19232,1.22276,4.367,1.39872,0.40796000000000004,1.457,2.7936,0.8148000000000001,2.91
2019-05-28 17:30:00,4.05936,1.18398,4.2285,1.42896,0.41678000000000004,1.4885000000000002,2.6304,0.7672,2.74,4.21296,1.22878,4.3885,1.42896,0.41678000000000004,1.4885000000000002,2.784,0.812,2.9
2019-05-28 18:00:00,3.83568,1.11874,3.9955,1.36848,0.39914000000000005,1.4255,2.4672,0.7196,2.5700000000000003,4.00848,1.16914,4.1755,1.36848,0.39914000000000005,1.4255,2.64,0.77,2.75
2019-05-28 18:30:00,3.75648,1.09564,3.9130000000000003,1.53888,0.44884,1.603,2.2176,0.6468,2.31,3.91968,1.14324,4.083,1.53888,0.44884,1.603,2.3808,0.6944,2.48
2019-05-28 19:00:00,3.69456,1.07758,3.8485,1.55376,0.45318,1.6185,2.1408,0.6244000000000001,2.23,3.82896,1.11678,3.9885,1.55376,0.45318,1.6185,2.2752,0.6636000000000001,2.37
2019-05-28 19:30:00,3.65616,1.06638,3.8085,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.208,0.644,2.3,3.77136,1.09998,3.9285,1.4481600000000001,0.42238000000000003,1.5085000000000002,2.3232,0.6776,2.42
2019-05-28 20:00:00,3.59472,1.04846,3.7445,1.36752,0.39886000000000005,1.4245,2.2272,0.6496000000000001,2.32,3.7099200000000003,1.08206,3.8645,1.36752,0.39886000000000005,1.4245,2.3424,0.6832,2.44
2019-05-28 20:30:00,3.40464,0.9930200000000001,3.5465,1.44624,0.42182000000000003,1.5065,1.9584000000000001,0.5712,2.04,3.53904,1.03222,3.6865,1.44624,0.42182000000000003,1.5065,2.0928,0.6104,2.18
2019-05-28 21:00:00,3.408,0.994,3.55,1.3632,0.3976,1.42,2.0448,0.5964,2.13,3.5328,1.0304,3.68,1.3632,0.3976,1.42,2.1696,0.6328,2.26
2019-05-28 21:30:00,3.28416,0.9578800000000001,3.421,1.36416,0.39788,1.421,1.92,0.56,2.0,3.39936,0.99148,3.541,1.36416,0.39788,1.421,2.0352,0.5936,2.12
2019-05-28 22:00:00,3.2184,0.9387000000000001,3.3525,1.4328,0.4179,1.4925000000000002,1.7856,0.5208,1.8599999999999999,3.3336,0.9723,3.4725,1.4328,0.4179,1.4925000000000002,1.9008,0.5544,1.98
2019-05-28 22:30:00,3.01344,0.87892,3.1390000000000002,1.45824,0.42532000000000003,1.5190000000000001,1.5552000000000001,0.4536,1.62,3.11904,0.9097200000000001,3.249,1.45824,0.42532000000000003,1.5190000000000001,1.6608,0.4844,1.73
2019-05-28 23:00:00,2.86368,0.8352400000000001,2.983,1.43328,0.41804,1.4929999999999999,1.4304000000000001,0.4172,1.49,2.95008,0.8604400000000001,3.073,1.43328,0.41804,1.4929999999999999,1.5168,0.4424,1.58
2019-05-28 23:30:00,2.65968,0.7757400000000001,2.7705,1.41168,0.41174000000000005,1.4705,1.248,0.364,1.3,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.41168,0.41174000000000005,1.4705,1.3248,0.3864,1.38
2019-05-29 00:00:00,2.47728,0.7225400000000001,2.5805,1.42128,0.41454,1.4805000000000001,1.056,0.308,1.1,2.54448,0.74214,2.6505,1.42128,0.41454,1.4805000000000001,1.1232,0.3276,1.17
2019-05-29 00:30:00,2.38416,0.6953800000000001,2.4835000000000003,1.42416,0.41538,1.4835,0.96,0.28,1.0,2.43216,0.70938,2.5335,1.42416,0.41538,1.4835,1.008,0.294,1.05
2019-05-29 01:00:00,2.32368,0.67774,2.4205,1.4308800000000002,0.41734000000000004,1.4905,0.8928,0.2604,0.93,2.36208,0.6889400000000001,2.4605,1.4308800000000002,0.41734000000000004,1.4905,0.9312,0.2716,0.97
2019-05-29 01:30:00,2.31936,0.6764800000000001,2.416,1.41696,0.41328000000000004,1.476,0.9024000000000001,0.2632,0.9400000000000001,2.35776,0.6876800000000001,2.456,1.41696,0.41328000000000004,1.476,0.9408000000000001,0.27440000000000003,0.98
2019-05-29 02:00:00,2.2944,0.6692,2.39,1.4112,0.4116,1.47,0.8832000000000001,0.2576,0.92,2.3328,0.6804,2.43,1.4112,0.4116,1.47,0.9216000000000001,0.26880000000000004,0.96
2019-05-29 02:30:00,2.29632,0.66976,2.392,1.43232,0.41776,1.492,0.864,0.252,0.9,2.33472,0.68096,2.432,1.43232,0.41776,1.492,0.9024000000000001,0.2632,0.9400000000000001
2019-05-29 03:00:00,2.26656,0.66108,2.3609999999999998,1.42176,0.41468000000000005,1.4809999999999999,0.8448,0.2464,0.88,2.27616,0.66388,2.371,1.42176,0.41468000000000005,1.4809999999999999,0.8544,0.2492,0.89
2019-05-29 03:30:00,2.28048,0.6651400000000001,2.3755,1.41648,0.41314,1.4755,0.864,0.252,0.9,2.31888,0.67634,2.4155,1.41648,0.41314,1.4755,0.9024000000000001,0.2632,0.9400000000000001
2019-05-29 04:00:00,2.23248,0.65114,2.3255,1.42608,0.41594000000000003,1.4855,0.8064,0.23520000000000002,0.84,2.26128,0.65954,2.3555,1.42608,0.41594000000000003,1.4855,0.8352,0.2436,0.87
2019-05-29 04:30:00,2.29728,0.6700400000000001,2.393,1.42368,0.41524000000000005,1.483,0.8736,0.2548,0.91,2.33568,0.6812400000000001,2.433,1.42368,0.41524000000000005,1.483,0.912,0.266,0.9500000000000001
2019-05-29 05:00:00,2.25744,0.65842,2.3515,1.4126400000000001,0.41202000000000005,1.4715,0.8448,0.2464,0.88,2.2862400000000003,0.6668200000000001,2.3815,1.4126400000000001,0.41202000000000005,1.4715,0.8736,0.2548,0.91
2019-05-29 05:30:00,2.38464,0.69552,2.484,1.41504,0.41272000000000003,1.474,0.9696,0.2828,1.01,2.44224,0.7123200000000001,2.544,1.41504,0.41272000000000003,1.474,1.0272000000000001,0.29960000000000003,1.07
2019-05-29 06:00:00,2.5632,0.7476,2.67,1.4112,0.4116,1.47,1.152,0.336,1.2,2.6784,0.7812,2.79,1.4112,0.4116,1.47,1.2671999999999999,0.36960000000000004,1.32
2019-05-29 06:30:00,2.88144,0.8404200000000001,3.0015,1.4126400000000001,0.41202000000000005,1.4715,1.4688,0.4284,1.53,3.04464,0.88802,3.1715,1.4126400000000001,0.41202000000000005,1.4715,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-29 07:00:00,3.22128,0.93954,3.3555,1.44528,0.42154,1.5055,1.776,0.518,1.85,3.33648,0.9731400000000001,3.4755000000000003,1.44528,0.42154,1.5055,1.8912,0.5516,1.97
2019-05-29 07:30:00,3.48192,1.01556,3.627,1.43712,0.41916000000000003,1.4969999999999999,2.0448,0.5964,2.13,3.62592,1.05756,3.777,1.43712,0.41916000000000003,1.4969999999999999,2.1888,0.6384000000000001,2.2800000000000002
2019-05-29 08:00:00,3.7987200000000003,1.10796,3.957,1.45632,0.42476,1.517,2.3424,0.6832,2.44,3.96192,1.15556,4.127,1.45632,0.42476,1.517,2.5056000000000003,0.7308,2.61
2019-05-29 08:30:00,4.05696,1.18328,4.226,1.4841600000000001,0.43288000000000004,1.546,2.5728,0.7504000000000001,2.68,4.22976,1.23368,4.406,1.4841600000000001,0.43288000000000004,1.546,2.7456,0.8008000000000001,2.86
2019-05-29 09:00:00,4.23456,1.23508,4.411,1.47936,0.43148000000000003,1.541,2.7552,0.8036000000000001,2.87,4.40736,1.28548,4.591,1.47936,0.43148000000000003,1.541,2.928,0.854,3.05
2019-05-29 09:30:00,4.28304,1.24922,4.4615,1.47024,0.42882000000000003,1.5314999999999999,2.8128,0.8204,2.93,4.47504,1.30522,4.6615,1.47024,0.42882000000000003,1.5314999999999999,3.0048,0.8764000000000001,3.13
2019-05-29 10:00:00,4.1616,1.2138,4.335,1.512,0.441,1.5750000000000002,2.6496,0.7728,2.76,4.344,1.267,4.525,1.512,0.441,1.5750000000000002,2.832,0.8260000000000001,2.95
2019-05-29 10:30:00,4.14144,1.20792,4.314,1.49184,0.43512000000000006,1.554,2.6496,0.7728,2.76,4.33344,1.2639200000000002,4.514,1.49184,0.43512000000000006,1.554,2.8416,0.8288000000000001,2.96
2019-05-29 11:00:00,4.18944,1.22192,4.364,1.51104,0.44072000000000006,1.574,2.6784,0.7812,2.79,4.3814400000000004,1.27792,4.564,1.51104,0.44072000000000006,1.574,2.8704,0.8372,2.99
2019-05-29 11:30:00,4.25904,1.24222,4.4365,1.54224,0.44982000000000005,1.6065,2.7168,0.7924,2.83,4.45104,1.2982200000000002,4.6365,1.54224,0.44982000000000005,1.6065,2.9088000000000003,0.8484,3.03
2019-05-29 12:00:00,4.14336,1.20848,4.316,1.58976,0.46368000000000004,1.6560000000000001,2.5536,0.7448,2.66,4.33536,1.26448,4.516,1.58976,0.46368000000000004,1.6560000000000001,2.7456,0.8008000000000001,2.86
2019-05-29 12:30:00,4.1784,1.2187000000000001,4.3525,1.6152000000000002,0.4711,1.6825,2.5632,0.7476,2.67,4.38,1.2775,4.5625,1.6152000000000002,0.4711,1.6825,2.7648,0.8064,2.88
2019-05-29 13:00:00,4.18416,1.22038,4.3585,1.6497600000000001,0.48118000000000005,1.7185000000000001,2.5343999999999998,0.7392000000000001,2.64,4.38576,1.27918,4.5685,1.6497600000000001,0.48118000000000005,1.7185000000000001,2.7359999999999998,0.798,2.85
2019-05-29 13:30:00,4.13376,1.20568,4.306,1.6857600000000001,0.49168000000000006,1.756,2.448,0.714,2.55,4.33536,1.26448,4.516,1.6857600000000001,0.49168000000000006,1.756,2.6496,0.7728,2.76
2019-05-29 14:00:00,4.06128,1.18454,4.2305,1.72848,0.50414,1.8005,2.3328,0.6804,2.43,4.26288,1.2433400000000001,4.4405,1.72848,0.50414,1.8005,2.5343999999999998,0.7392000000000001,2.64
2019-05-29 14:30:00,4.04448,1.17964,4.213,1.6444800000000002,0.47964000000000007,1.713,2.4,0.7000000000000001,2.5,4.24608,1.23844,4.423,1.6444800000000002,0.47964000000000007,1.713,2.6016,0.7588,2.71
2019-05-29 15:00:00,4.1208,1.2019,4.2925,1.6440000000000001,0.47950000000000004,1.7125,2.4768,0.7224,2.58,4.3128,1.2579,4.4925,1.6440000000000001,0.47950000000000004,1.7125,2.6688,0.7784000000000001,2.7800000000000002
2019-05-29 15:30:00,4.10064,1.19602,4.2715,1.57584,0.45962000000000003,1.6415000000000002,2.5248,0.7364,2.63,4.2926400000000005,1.25202,4.4715,1.57584,0.45962000000000003,1.6415000000000002,2.7168,0.7924,2.83
2019-05-29 16:00:00,4.16736,1.21548,4.341,1.60416,0.46788,1.671,2.5632,0.7476,2.67,4.35936,1.27148,4.541,1.60416,0.46788,1.671,2.7552,0.8036000000000001,2.87
2019-05-29 16:30:00,4.11984,1.2016200000000001,4.2915,1.5854400000000002,0.46242000000000005,1.6515,2.5343999999999998,0.7392000000000001,2.64,4.31184,1.25762,4.4915,1.5854400000000002,0.46242000000000005,1.6515,2.7264,0.7952,2.84
2019-05-29 17:00:00,4.1616,1.2138,4.335,1.5888,0.46340000000000003,1.655,2.5728,0.7504000000000001,2.68,4.344,1.267,4.525,1.5888,0.46340000000000003,1.655,2.7552,0.8036000000000001,2.87
2019-05-29 17:30:00,4.1832,1.2201,4.3575,1.5528,0.4529,1.6175000000000002,2.6304,0.7672,2.74,4.356,1.2705,4.5375,1.5528,0.4529,1.6175000000000002,2.8032,0.8176,2.92
2019-05-29 18:00:00,4.12176,1.20218,4.2935,1.5489600000000001,0.45178,1.6135000000000002,2.5728,0.7504000000000001,2.68,4.24656,1.23858,4.4235,1.5489600000000001,0.45178,1.6135000000000002,2.6976,0.7868,2.81
2019-05-29 18:30:00,4.1808,1.2194,4.355,1.5216,0.44380000000000003,1.585,2.6592000000000002,0.7756000000000001,2.77,4.2768,1.2474,4.455,1.5216,0.44380000000000003,1.585,2.7552,0.8036000000000001,2.87
2019-05-29 19:00:00,3.97584,1.15962,4.1415,1.49904,0.43722000000000005,1.5615,2.4768,0.7224,2.58,4.09104,1.19322,4.2615,1.49904,0.43722000000000005,1.5615,2.592,0.756,2.7
2019-05-29 19:30:00,3.8976,1.1368,4.06,1.4688,0.4284,1.53,2.4288,0.7084,2.5300000000000002,4.032,1.176,4.2,1.4688,0.4284,1.53,2.5632,0.7476,2.67
2019-05-29 20:00:00,3.7454400000000003,1.09242,3.9015,1.52784,0.44562,1.5915,2.2176,0.6468,2.31,3.90864,1.14002,4.0715,1.52784,0.44562,1.5915,2.3808,0.6944,2.48
2019-05-29 20:30:00,3.5668800000000003,1.04034,3.7155,1.56048,0.45514000000000004,1.6255000000000002,2.0064,0.5852,2.09,3.7204800000000002,1.08514,3.8755,1.56048,0.45514000000000004,1.6255000000000002,2.16,0.63,2.25
2019-05-29 21:00:00,3.50304,1.02172,3.649,1.54464,0.45052000000000003,1.609,1.9584000000000001,0.5712,2.04,3.64704,1.06372,3.799,1.54464,0.45052000000000003,1.609,2.1024,0.6132000000000001,2.19
2019-05-29 21:30:00,3.36912,0.9826600000000001,3.5095,1.55472,0.45346000000000003,1.6195,1.8144,0.5292,1.8900000000000001,3.48432,1.01626,3.6295,1.55472,0.45346000000000003,1.6195,1.9296000000000002,0.5628000000000001,2.01
2019-05-29 22:00:00,3.20304,0.93422,3.3365,1.54224,0.44982000000000005,1.6065,1.6608,0.4844,1.73,3.30864,0.9650200000000001,3.4465,1.54224,0.44982000000000005,1.6065,1.7664,0.5152,1.8399999999999999
2019-05-29 22:30:00,3.05472,0.8909600000000001,3.182,1.51872,0.44296,1.5819999999999999,1.536,0.448,1.6,3.16032,0.92176,3.292,1.51872,0.44296,1.5819999999999999,1.6416,0.4788,1.71
2019-05-29 23:00:00,2.84544,0.8299200000000001,2.964,1.50144,0.43792000000000003,1.564,1.344,0.392,1.4,2.94144,0.85792,3.064,1.50144,0.43792000000000003,1.564,1.44,0.42,1.5
2019-05-29 23:30:00,2.664,0.777,2.775,1.4832,0.43260000000000004,1.545,1.1808,0.34440000000000004,1.23,2.7408,0.7994,2.855,1.4832,0.43260000000000004,1.545,1.2576,0.3668,1.31
2019-05-30 00:00:00,2.5008,0.7294,2.605,1.5216,0.44380000000000003,1.585,0.9792000000000001,0.2856,1.02,2.568,0.749,2.675,1.5216,0.44380000000000003,1.585,1.0464,0.3052,1.09
2019-05-30 00:30:00,2.40576,0.7016800000000001,2.5060000000000002,1.52256,0.44408000000000003,1.5859999999999999,0.8832000000000001,0.2576,0.92,2.45376,0.7156800000000001,2.556,1.52256,0.44408000000000003,1.5859999999999999,0.9312,0.2716,0.97
2019-05-30 01:00:00,2.35056,0.6855800000000001,2.4485,1.50576,0.43918,1.5685,0.8448,0.2464,0.88,2.38896,0.6967800000000001,2.4885,1.50576,0.43918,1.5685,0.8832000000000001,0.2576,0.92
2019-05-30 01:30:00,2.34048,0.68264,2.438,1.4956800000000001,0.43624,1.558,0.8448,0.2464,0.88,2.34048,0.68264,2.438,1.4956800000000001,0.43624,1.558,0.8448,0.2464,0.88
2019-05-30 02:00:00,2.33616,0.6813800000000001,2.4335,1.50096,0.43778000000000006,1.5635,0.8352,0.2436,0.87,2.34576,0.68418,2.4435000000000002,1.50096,0.43778000000000006,1.5635,0.8448,0.2464,0.88
2019-05-30 02:30:00,2.34432,0.68376,2.442,1.51872,0.44296,1.5819999999999999,0.8256,0.24080000000000001,0.86,2.34432,0.68376,2.442,1.51872,0.44296,1.5819999999999999,0.8256,0.24080000000000001,0.86
2019-05-30 03:00:00,2.30208,0.67144,2.398,1.51488,0.44184,1.5779999999999998,0.7872,0.2296,0.8200000000000001,2.31168,0.6742400000000001,2.408,1.51488,0.44184,1.5779999999999998,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-30 03:30:00,2.26416,0.6603800000000001,2.3585000000000003,1.48656,0.43358,1.5485,0.7776000000000001,0.2268,0.81,2.30256,0.6715800000000001,2.3985,1.48656,0.43358,1.5485,0.8160000000000001,0.23800000000000002,0.85
2019-05-30 04:00:00,2.24592,0.6550600000000001,2.3395,1.46832,0.42826000000000003,1.5295,0.7776000000000001,0.2268,0.81,2.28432,0.6662600000000001,2.3795,1.46832,0.42826000000000003,1.5295,0.8160000000000001,0.23800000000000002,0.85
2019-05-30 04:30:00,2.26128,0.65954,2.3555,1.48368,0.43274,1.5455,0.7776000000000001,0.2268,0.81,2.30928,0.67354,2.4055,1.48368,0.43274,1.5455,0.8256,0.24080000000000001,0.86
2019-05-30 05:00:00,2.26272,0.6599600000000001,2.357,1.54272,0.44996,1.607,0.72,0.21,0.75,2.2915200000000002,0.6683600000000001,2.387,1.54272,0.44996,1.607,0.7488,0.2184,0.78
2019-05-30 05:30:00,2.29296,0.66878,2.3885,1.53456,0.44758000000000003,1.5985,0.7584000000000001,0.2212,0.79,2.34096,0.68278,2.4385,1.53456,0.44758000000000003,1.5985,0.8064,0.23520000000000002,0.84
2019-05-30 06:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.52256,0.44408000000000003,1.5859999999999999,0.9216000000000001,0.26880000000000004,0.96,2.52096,0.73528,2.626,1.52256,0.44408000000000003,1.5859999999999999,0.9984000000000001,0.2912,1.04
2019-05-30 06:30:00,2.7624,0.8057000000000001,2.8775,1.5048,0.4389,1.5675,1.2576,0.3668,1.31,2.8776,0.8393,2.9975,1.5048,0.4389,1.5675,1.3728,0.40040000000000003,1.43
2019-05-30 07:00:00,3.09216,0.9018800000000001,3.221,1.51776,0.44268,1.581,1.5744,0.4592,1.6400000000000001,3.20736,0.9354800000000001,3.341,1.51776,0.44268,1.581,1.6896,0.4928,1.76
2019-05-30 07:30:00,3.3407999999999998,0.9744,3.48,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7088,0.4984,1.78,3.456,1.008,3.6,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.824,0.532,1.9
2019-05-30 08:00:00,3.70224,1.07982,3.8565,1.6862400000000002,0.49182000000000003,1.7565,2.016,0.588,2.1,3.75984,1.09662,3.9165,1.6862400000000002,0.49182000000000003,1.7565,2.0736,0.6048,2.16
2019-05-30 08:30:00,4.01328,1.17054,4.1805,1.66128,0.48454,1.7305000000000001,2.352,0.686,2.45,4.13808,1.20694,4.3105,1.66128,0.48454,1.7305000000000001,2.4768,0.7224,2.58
2019-05-30 09:00:00,4.1088000000000005,1.1984,4.28,1.6992,0.49560000000000004,1.77,2.4096,0.7028,2.51,4.3104,1.2572,4.49,1.6992,0.49560000000000004,1.77,2.6112,0.7616,2.7199999999999998
2019-05-30 09:30:00,4.10592,1.19756,4.277,1.64832,0.48076,1.717,2.4576000000000002,0.7168,2.56,4.30752,1.25636,4.487,1.64832,0.48076,1.717,2.6592000000000002,0.7756000000000001,2.77
2019-05-30 10:00:00,4.10256,1.19658,4.2735,1.66416,0.48538000000000003,1.7335,2.4384,0.7112,2.54,4.30416,1.25538,4.4835,1.66416,0.48538000000000003,1.7335,2.64,0.77,2.75
2019-05-30 10:30:00,3.95712,1.15416,4.122,1.77792,0.51856,1.8519999999999999,2.1792,0.6356,2.27,4.16832,1.21576,4.342,1.77792,0.51856,1.8519999999999999,2.3904,0.6972,2.49
2019-05-30 11:00:00,4.01712,1.17166,4.1845,1.83792,0.5360600000000001,1.9145,2.1792,0.6356,2.27,4.22832,1.23326,4.4045,1.83792,0.5360600000000001,1.9145,2.3904,0.6972,2.49
2019-05-30 11:30:00,4.0416,1.1788,4.21,1.9008,0.5544,1.98,2.1408,0.6244000000000001,2.23,4.2528,1.2404,4.43,1.9008,0.5544,1.98,2.352,0.686,2.45
2019-05-30 12:00:00,4.01376,1.17068,4.181,1.85376,0.54068,1.931,2.16,0.63,2.25,4.22496,1.23228,4.401,1.85376,0.54068,1.931,2.3712,0.6916,2.47
2019-05-30 12:30:00,4.15728,1.21254,4.3305,1.62288,0.47334000000000004,1.6905000000000001,2.5343999999999998,0.7392000000000001,2.64,4.34928,1.26854,4.5305,1.62288,0.47334000000000004,1.6905000000000001,2.7264,0.7952,2.84
2019-05-30 13:00:00,4.00656,1.16858,4.1735,1.6449600000000002,0.47978000000000004,1.7135,2.3616,0.6888000000000001,2.46,4.20816,1.2273800000000001,4.3835,1.6449600000000002,0.47978000000000004,1.7135,2.5632,0.7476,2.67
2019-05-30 13:30:00,3.90912,1.14016,4.072,1.8163200000000002,0.52976,1.892,2.0928,0.6104,2.18,4.12032,1.20176,4.292,1.8163200000000002,0.52976,1.892,2.304,0.672,2.4
2019-05-30 14:00:00,3.98496,1.16228,4.151,1.82496,0.5322800000000001,1.901,2.16,0.63,2.25,4.19616,1.22388,4.371,1.82496,0.5322800000000001,1.901,2.3712,0.6916,2.47
2019-05-30 14:30:00,4.06176,1.18468,4.231,1.7097600000000002,0.49868000000000007,1.7810000000000001,2.352,0.686,2.45,4.27296,1.24628,4.451,1.7097600000000002,0.49868000000000007,1.7810000000000001,2.5632,0.7476,2.67
2019-05-30 15:00:00,4.02864,1.17502,4.1965,1.7150400000000001,0.50022,1.7865000000000002,2.3136,0.6748000000000001,2.41,4.23984,1.23662,4.4165,1.7150400000000001,0.50022,1.7865000000000002,2.5248,0.7364,2.63
2019-05-30 15:30:00,4.0008,1.1669,4.1675,1.7352,0.5061,1.8075,2.2656,0.6608,2.36,4.212,1.2285,4.3875,1.7352,0.5061,1.8075,2.4768,0.7224,2.58
2019-05-30 16:00:00,4.02768,1.17474,4.1955,1.74288,0.50834,1.8155000000000001,2.2848,0.6664,2.38,4.22928,1.23354,4.4055,1.74288,0.50834,1.8155000000000001,2.4864,0.7252000000000001,2.59
2019-05-30 16:30:00,4.03632,1.17726,4.2045,1.38672,0.40446000000000004,1.4445000000000001,2.6496,0.7728,2.76,4.21872,1.23046,4.3945,1.38672,0.40446000000000004,1.4445000000000001,2.832,0.8260000000000001,2.95
2019-05-30 17:00:00,3.9576000000000002,1.1543,4.1225,1.4808,0.4319,1.5425,2.4768,0.7224,2.58,4.1304,1.2047,4.3025,1.4808,0.4319,1.5425,2.6496,0.7728,2.76
2019-05-30 17:30:00,3.9,1.1375,4.0625,1.5,0.4375,1.5625,2.4,0.7000000000000001,2.5,4.0632,1.1851,4.2325,1.5,0.4375,1.5625,2.5632,0.7476,2.67
2019-05-30 18:00:00,3.8448,1.1214,4.005,1.5216,0.44380000000000003,1.585,2.3232,0.6776,2.42,4.008,1.169,4.175,1.5216,0.44380000000000003,1.585,2.4864,0.7252000000000001,2.59
2019-05-30 18:30:00,3.84816,1.12238,4.0085,1.52496,0.44478,1.5885,2.3232,0.6776,2.42,4.01136,1.16998,4.1785,1.52496,0.44478,1.5885,2.4864,0.7252000000000001,2.59
2019-05-30 19:00:00,3.69984,1.07912,3.854,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.1504,0.6272,2.24,3.86304,1.12672,4.024,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.3136,0.6748000000000001,2.41
2019-05-30 19:30:00,3.57696,1.04328,3.726,1.59936,0.46648000000000006,1.666,1.9776,0.5768,2.06,3.74976,1.09368,3.906,1.59936,0.46648000000000006,1.666,2.1504,0.6272,2.24
2019-05-30 20:00:00,3.56544,1.03992,3.714,1.53024,0.44632000000000005,1.5939999999999999,2.0352,0.5936,2.12,3.72864,1.08752,3.884,1.53024,0.44632000000000005,1.5939999999999999,2.1984,0.6412,2.29
2019-05-30 20:30:00,3.47904,1.01472,3.624,1.51104,0.44072000000000006,1.574,1.968,0.5740000000000001,2.05,3.61344,1.05392,3.7640000000000002,1.51104,0.44072000000000006,1.574,2.1024,0.6132000000000001,2.19
2019-05-30 21:00:00,3.38112,0.98616,3.5220000000000002,1.62432,0.47376,1.6920000000000002,1.7568000000000001,0.5124000000000001,1.83,3.5251200000000003,1.02816,3.672,1.62432,0.47376,1.6920000000000002,1.9008,0.5544,1.98
2019-05-30 21:30:00,3.37008,0.98294,3.5105,1.58448,0.46214000000000005,1.6505,1.7856,0.5208,1.8599999999999999,3.49488,1.01934,3.6405000000000003,1.58448,0.46214000000000005,1.6505,1.9104,0.5572,1.99
2019-05-30 22:00:00,3.21312,0.9371600000000001,3.347,1.48512,0.43316000000000004,1.5470000000000002,1.728,0.504,1.8,3.33792,0.9735600000000001,3.477,1.48512,0.43316000000000004,1.5470000000000002,1.8528,0.5404,1.9300000000000002
2019-05-30 22:30:00,3.03984,0.8866200000000001,3.1665,1.47504,0.43022000000000005,1.5365,1.5648,0.45640000000000003,1.63,3.14544,0.9174200000000001,3.2765,1.47504,0.43022000000000005,1.5365,1.6703999999999999,0.4872,1.74
2019-05-30 23:00:00,2.84112,0.8286600000000001,2.9595000000000002,1.45872,0.42546000000000006,1.5195,1.3824,0.4032,1.44,2.9275200000000003,0.8538600000000001,3.0495,1.45872,0.42546000000000006,1.5195,1.4688,0.4284,1.53
2019-05-30 23:30:00,2.62848,0.7666400000000001,2.738,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.0944,0.31920000000000004,1.1400000000000001,2.6956800000000003,0.78624,2.808,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.1616,0.3388,1.21
2019-05-31 00:00:00,2.4672,0.7196,2.5700000000000003,1.44,0.42,1.5,1.0272000000000001,0.29960000000000003,1.07,2.544,0.742,2.65,1.44,0.42,1.5,1.104,0.322,1.15
2019-05-31 00:30:00,2.37936,0.69398,2.4785,1.48656,0.43358,1.5485,0.8928,0.2604,0.93,2.43696,0.7107800000000001,2.5385,1.48656,0.43358,1.5485,0.9504,0.2772,0.99
2019-05-31 01:00:00,2.32224,0.67732,2.419,1.51584,0.44212,1.579,0.8064,0.23520000000000002,0.84,2.37024,0.69132,2.469,1.51584,0.44212,1.579,0.8544,0.2492,0.89
2019-05-31 01:30:00,2.2896,0.6678000000000001,2.385,1.416,0.41300000000000003,1.475,0.8736,0.2548,0.91,2.328,0.679,2.425,1.416,0.41300000000000003,1.475,0.912,0.266,0.9500000000000001
2019-05-31 02:00:00,2.27568,0.6637400000000001,2.3705,1.44048,0.42014,1.5005000000000002,0.8352,0.2436,0.87,2.31408,0.6749400000000001,2.4105,1.44048,0.42014,1.5005000000000002,0.8736,0.2548,0.91
2019-05-31 02:30:00,2.25696,0.6582800000000001,2.351,1.46976,0.42868000000000006,1.5310000000000001,0.7872,0.2296,0.8200000000000001,2.28576,0.66668,2.3810000000000002,1.46976,0.42868000000000006,1.5310000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-05-31 03:00:00,2.2392,0.6531,2.3325,1.5,0.4375,1.5625,0.7392000000000001,0.2156,0.77,2.2584,0.6587000000000001,2.3525,1.5,0.4375,1.5625,0.7584000000000001,0.2212,0.79
2019-05-31 03:30:00,2.23776,0.65268,2.331,1.5561600000000002,0.45388000000000006,1.621,0.6816,0.1988,0.71,2.25696,0.6582800000000001,2.351,1.5561600000000002,0.45388000000000006,1.621,0.7008,0.2044,0.73
2019-05-31 04:00:00,2.21952,0.64736,2.312,1.48032,0.43176000000000003,1.542,0.7392000000000001,0.2156,0.77,2.24832,0.65576,2.342,1.48032,0.43176000000000003,1.542,0.768,0.224,0.8
2019-05-31 04:30:00,2.22912,0.6501600000000001,2.322,1.43232,0.41776,1.492,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.26752,0.6613600000000001,2.362,1.43232,0.41776,1.492,0.8352,0.2436,0.87
2019-05-31 05:00:00,2.23968,0.65324,2.333,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.26848,0.66164,2.363,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8256,0.24080000000000001,0.86
2019-05-31 05:30:00,2.29632,0.66976,2.392,1.42272,0.41496000000000005,1.482,0.8736,0.2548,0.91,2.35392,0.6865600000000001,2.452,1.42272,0.41496000000000005,1.482,0.9312,0.2716,0.97
2019-05-31 06:00:00,2.40816,0.70238,2.5085,1.41936,0.41398,1.4785,0.9888,0.2884,1.03,2.48496,0.7247800000000001,2.5885,1.41936,0.41398,1.4785,1.0656,0.3108,1.11
2019-05-31 06:30:00,2.78352,0.81186,2.8995,1.42032,0.41426,1.4795,1.3632,0.3976,1.42,2.8795200000000003,0.83986,2.9995000000000003,1.42032,0.41426,1.4795,1.4592,0.42560000000000003,1.52
2019-05-31 07:00:00,3.07776,0.89768,3.206,1.45536,0.42448,1.516,1.6224,0.4732,1.69,3.1929600000000002,0.9312800000000001,3.326,1.45536,0.42448,1.516,1.7376,0.5068,1.81
2019-05-31 07:30:00,3.32928,0.9710400000000001,3.468,1.46688,0.42784000000000005,1.528,1.8624,0.5432,1.94,3.47328,1.01304,3.618,1.46688,0.42784000000000005,1.528,2.0064,0.5852,2.09
2019-05-31 08:00:00,3.6681600000000003,1.06988,3.821,1.45056,0.42308,1.5110000000000001,2.2176,0.6468,2.31,3.83136,1.11748,3.991,1.45056,0.42308,1.5110000000000001,2.3808,0.6944,2.48
2019-05-31 08:30:00,4.02048,1.17264,4.188,1.45728,0.42504000000000003,1.518,2.5632,0.7476,2.67,4.19328,1.2230400000000001,4.368,1.45728,0.42504000000000003,1.518,2.7359999999999998,0.798,2.85
2019-05-31 09:00:00,4.23648,1.23564,4.413,1.50048,0.43764000000000003,1.5630000000000002,2.7359999999999998,0.798,2.85,4.41888,1.28884,4.603,1.50048,0.43764000000000003,1.5630000000000002,2.9184,0.8512000000000001,3.04
2019-05-31 09:30:00,4.23264,1.23452,4.409,1.5254400000000001,0.44492000000000004,1.589,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.42464,1.29052,4.609,1.5254400000000001,0.44492000000000004,1.589,2.8992,0.8456,3.02
2019-05-31 10:00:00,4.29552,1.25286,4.4745,1.3771200000000001,0.40166,1.4344999999999999,2.9184,0.8512000000000001,3.04,4.47792,1.30606,4.6645,1.3771200000000001,0.40166,1.4344999999999999,3.1008,0.9044000000000001,3.23
2019-05-31 10:30:00,4.31472,1.25846,4.4945,0.60912,0.17766,0.6345000000000001,3.7056,1.0808,3.86,4.47792,1.30606,4.6645,0.60912,0.17766,0.6345000000000001,3.8688000000000002,1.1284,4.03
2019-05-31 11:00:00,4.44816,1.29738,4.6335,0.54096,0.15778,0.5635,3.9072,1.1396,4.07,4.61136,1.34498,4.8035,0.54096,0.15778,0.5635,4.0704,1.1872,4.24
2019-05-31 11:30:00,4.36128,1.27204,4.543,0.61728,0.18004,0.643,3.7439999999999998,1.092,3.9,4.51488,1.31684,4.703,0.61728,0.18004,0.643,3.8976,1.1368,4.06
2019-05-31 12:00:00,4.33536,1.26448,4.516,0.62016,0.18088,0.646,3.7152000000000003,1.0836000000000001,3.87,4.49856,1.31208,4.686,0.62016,0.18088,0.646,3.8784,1.1312,4.04
2019-05-31 12:30:00,4.36944,1.27442,4.5515,0.6446400000000001,0.18802000000000002,0.6715,3.7248,1.0864,3.88,4.53264,1.32202,4.7215,0.6446400000000001,0.18802000000000002,0.6715,3.888,1.134,4.05
2019-05-31 13:00:00,4.2912,1.2516,4.47,1.2384,0.3612,1.29,3.0528,0.8904000000000001,3.18,4.464,1.302,4.65,1.2384,0.3612,1.29,3.2256,0.9408000000000001,3.36
2019-05-31 13:30:00,4.10544,1.19742,4.2765,1.52304,0.44422000000000006,1.5865,2.5824,0.7532,2.69,4.27824,1.24782,4.4565,1.52304,0.44422000000000006,1.5865,2.7552,0.8036000000000001,2.87
2019-05-31 14:00:00,4.08144,1.19042,4.2515,1.54704,0.45122,1.6115,2.5343999999999998,0.7392000000000001,2.64,4.11984,1.2016200000000001,4.2915,1.54704,0.45122,1.6115,2.5728,0.7504000000000001,2.68
2019-05-31 14:30:00,4.09392,1.19406,4.2645,1.52112,0.44366000000000005,1.5845,2.5728,0.7504000000000001,2.68,4.10352,1.19686,4.2745,1.52112,0.44366000000000005,1.5845,2.5824,0.7532,2.69
2019-05-31 15:00:00,3.9912,1.1641,4.1575,1.572,0.4585,1.6375000000000002,2.4192,0.7056,2.52,4.0104,1.1697,4.1775,1.572,0.4585,1.6375000000000002,2.4384,0.7112,2.54
2019-05-31 15:30:00,3.83376,1.11818,3.9935,1.57776,0.46018000000000003,1.6435,2.2560000000000002,0.658,2.35,3.86256,1.12658,4.0235,1.57776,0.46018000000000003,1.6435,2.2848,0.6664,2.38
2019-05-31 16:00:00,3.8635200000000003,1.12686,4.0245,1.71312,0.49966000000000005,1.7845,2.1504,0.6272,2.24,3.9115200000000003,1.14086,4.0745,1.71312,0.49966000000000005,1.7845,2.1984,0.6412,2.29
2019-05-31 16:30:00,3.71136,1.08248,3.866,1.75296,0.5112800000000001,1.826,1.9584000000000001,0.5712,2.04,3.75936,1.0964800000000001,3.916,1.75296,0.5112800000000001,1.826,2.0064,0.5852,2.09
2019-05-31 17:00:00,3.8712,1.1291,4.0325,1.7112,0.49910000000000004,1.7825000000000002,2.16,0.63,2.25,3.9,1.1375,4.0625,1.7112,0.49910000000000004,1.7825000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-05-31 17:30:00,3.69504,1.07772,3.849,1.65984,0.48412000000000005,1.729,2.0352,0.5936,2.12,3.77184,1.10012,3.9290000000000003,1.65984,0.48412000000000005,1.729,2.112,0.616,2.2
2019-05-31 18:00:00,3.5976,1.0493,3.7475,1.6776,0.4893,1.7475,1.92,0.56,2.0,3.684,1.0745,3.8375,1.6776,0.4893,1.7475,2.0064,0.5852,2.09
2019-05-31 18:30:00,3.63312,1.05966,3.7845,1.61712,0.47166,1.6844999999999999,2.016,0.588,2.1,3.7099200000000003,1.08206,3.8645,1.61712,0.47166,1.6844999999999999,2.0928,0.6104,2.18
2019-05-31 19:00:00,3.51552,1.02536,3.662,1.63392,0.47656000000000004,1.702,1.8816000000000002,0.5488000000000001,1.96,3.63072,1.05896,3.782,1.63392,0.47656000000000004,1.702,1.9968,0.5824,2.08
2019-05-31 19:30:00,3.41376,0.9956800000000001,3.556,1.6569600000000002,0.48328000000000004,1.726,1.7568000000000001,0.5124000000000001,1.83,3.54816,1.03488,3.696,1.6569600000000002,0.48328000000000004,1.726,1.8912,0.5516,1.97
2019-05-31 20:00:00,3.34176,0.9746800000000001,3.481,1.54656,0.45108000000000004,1.611,1.7952,0.5236000000000001,1.87,3.47616,1.01388,3.621,1.54656,0.45108000000000004,1.611,1.9296000000000002,0.5628000000000001,2.01
2019-05-31 20:30:00,3.2702400000000003,0.9538200000000001,3.4065,1.54224,0.44982000000000005,1.6065,1.728,0.504,1.8,3.41424,0.99582,3.5564999999999998,1.54224,0.44982000000000005,1.6065,1.8719999999999999,0.546,1.9500000000000002
2019-05-31 21:00:00,3.09888,0.9038400000000001,3.228,1.48608,0.43344000000000005,1.548,1.6128,0.47040000000000004,1.6800000000000002,3.27168,0.9542400000000001,3.408,1.48608,0.43344000000000005,1.548,1.7856,0.5208,1.8599999999999999
2019-05-31 21:30:00,3.05328,0.8905400000000001,3.1805,1.44048,0.42014,1.5005000000000002,1.6128,0.47040000000000004,1.6800000000000002,3.17808,0.9269400000000001,3.3105,1.44048,0.42014,1.5005000000000002,1.7376,0.5068,1.81
2019-05-31 22:00:00,3.05568,0.89124,3.183,1.41408,0.41244000000000003,1.473,1.6416,0.4788,1.71,3.15168,0.9192400000000001,3.283,1.41408,0.41244000000000003,1.473,1.7376,0.5068,1.81
2019-05-31 22:30:00,2.8728,0.8379000000000001,2.9925,1.4136,0.4123,1.4725000000000001,1.4592,0.42560000000000003,1.52,2.9592,0.8631000000000001,3.0825,1.4136,0.4123,1.4725000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-31 23:00:00,2.77008,0.8079400000000001,2.8855,1.42608,0.41594000000000003,1.4855,1.344,0.392,1.4,2.84688,0.8303400000000001,2.9655,1.42608,0.41594000000000003,1.4855,1.4208,0.41440000000000005,1.48
2019-05-31 23:30:00,2.56752,0.7488600000000001,2.6745,1.43472,0.41846000000000005,1.4945,1.1328,0.3304,1.18,2.63472,0.76846,2.7445,1.43472,0.41846000000000005,1.4945,1.2,0.35000000000000003,1.25
2019-06-01 00:00:00,2.4816000000000003,0.7238,2.585,1.416,0.41300000000000003,1.475,1.0656,0.3108,1.11,2.5392,0.7406,2.645,1.416,0.41300000000000003,1.475,1.1232,0.3276,1.17
2019-06-01 00:30:00,2.35344,0.68642,2.4515000000000002,1.43184,0.41762000000000005,1.4915,0.9216000000000001,0.26880000000000004,0.96,2.39184,0.69762,2.4915000000000003,1.43184,0.41762000000000005,1.4915,0.96,0.28,1.0
2019-06-01 01:00:00,2.26464,0.6605200000000001,2.359,1.43904,0.41972000000000004,1.499,0.8256,0.24080000000000001,0.86,2.28384,0.66612,2.379,1.43904,0.41972000000000004,1.499,0.8448,0.2464,0.88
2019-06-01 01:30:00,2.23968,0.65324,2.333,1.41408,0.41244000000000003,1.473,0.8256,0.24080000000000001,0.86,2.25888,0.6588400000000001,2.3529999999999998,1.41408,0.41244000000000003,1.473,0.8448,0.2464,0.88
2019-06-01 02:00:00,2.20752,0.6438600000000001,2.2995,1.43952,0.41986,1.4995,0.768,0.224,0.8,2.21712,0.64666,2.3095,1.43952,0.41986,1.4995,0.7776000000000001,0.2268,0.81
2019-06-01 02:30:00,2.184,0.637,2.275,1.4544000000000001,0.4242,1.5150000000000001,0.7296,0.21280000000000002,0.76,2.1744,0.6342,2.265,1.4544000000000001,0.4242,1.5150000000000001,0.72,0.21,0.75
2019-06-01 03:00:00,2.17056,0.6330800000000001,2.261,1.41216,0.41188,1.471,0.7584000000000001,0.2212,0.79,2.16096,0.6302800000000001,2.251,1.41216,0.41188,1.471,0.7488,0.2184,0.78
2019-06-01 03:30:00,2.13936,0.6239800000000001,2.2285,1.39056,0.40558000000000005,1.4485000000000001,0.7488,0.2184,0.78,2.12976,0.6211800000000001,2.2185,1.39056,0.40558000000000005,1.4485000000000001,0.7392000000000001,0.2156,0.77
2019-06-01 04:00:00,2.12976,0.6211800000000001,2.2185,1.40016,0.40838,1.4585,0.7296,0.21280000000000002,0.76,2.12016,0.61838,2.2085,1.40016,0.40838,1.4585,0.72,0.21,0.75
2019-06-01 04:30:00,2.11968,0.61824,2.208,1.40928,0.41104,1.468,0.7104,0.20720000000000002,0.74,2.10048,0.6126400000000001,2.188,1.40928,0.41104,1.468,0.6912,0.2016,0.72
2019-06-01 05:00:00,2.07888,0.6063400000000001,2.1655,1.44528,0.42154,1.5055,0.6336,0.18480000000000002,0.66,2.04048,0.59514,2.1255,1.44528,0.42154,1.5055,0.5952000000000001,0.1736,0.62
2019-06-01 05:30:00,2.1024,0.6132000000000001,2.19,1.4304000000000001,0.4172,1.49,0.672,0.196,0.7000000000000001,2.064,0.602,2.15,1.4304000000000001,0.4172,1.49,0.6336,0.18480000000000002,0.66
2019-06-01 06:00:00,2.11584,0.61712,2.204,1.43424,0.41832,1.494,0.6816,0.1988,0.71,2.11584,0.61712,2.204,1.43424,0.41832,1.494,0.6816,0.1988,0.71
2019-06-01 06:30:00,2.30976,0.6736800000000001,2.406,1.41696,0.41328000000000004,1.476,0.8928,0.2604,0.93,2.36736,0.6904800000000001,2.466,1.41696,0.41328000000000004,1.476,0.9504,0.2772,0.99
2019-06-01 07:00:00,2.4264,0.7077,2.5275,1.428,0.41650000000000004,1.4875,0.9984000000000001,0.2912,1.04,2.484,0.7245,2.5875,1.428,0.41650000000000004,1.4875,1.056,0.308,1.1
2019-06-01 07:30:00,2.5108800000000002,0.7323400000000001,2.6155,1.46448,0.42714,1.5255,1.0464,0.3052,1.09,2.74128,0.79954,2.8555,1.46448,0.42714,1.5255,1.2768,0.3724,1.33
2019-06-01 08:00:00,2.77584,0.8096200000000001,2.8915,1.5086400000000002,0.44002,1.5715,1.2671999999999999,0.36960000000000004,1.32,2.92944,0.8544200000000001,3.0515,1.5086400000000002,0.44002,1.5715,1.4208,0.41440000000000005,1.48
2019-06-01 08:30:00,2.90592,0.8475600000000001,3.027,1.5139200000000002,0.44156000000000006,1.577,1.392,0.406,1.45,3.03072,0.8839600000000001,3.157,1.5139200000000002,0.44156000000000006,1.577,1.5168,0.4424,1.58
2019-06-01 09:00:00,3.0216,0.8813000000000001,3.1475,1.5336,0.44730000000000003,1.5975000000000001,1.488,0.434,1.55,3.1368,0.9149,3.2675,1.5336,0.44730000000000003,1.5975000000000001,1.6032000000000002,0.4676,1.67
2019-06-01 09:30:00,3.14736,0.9179800000000001,3.2785,1.52496,0.44478,1.5885,1.6224,0.4732,1.69,3.2817600000000002,0.95718,3.4185,1.52496,0.44478,1.5885,1.7568000000000001,0.5124000000000001,1.83
2019-06-01 10:00:00,3.12192,0.91056,3.252,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5552000000000001,0.4536,1.62,3.25632,0.94976,3.392,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.6896,0.4928,1.76
2019-06-01 10:30:00,3.15456,0.9200800000000001,3.286,1.58016,0.46088,1.646,1.5744,0.4592,1.6400000000000001,3.28896,0.9592800000000001,3.426,1.58016,0.46088,1.646,1.7088,0.4984,1.78
2019-06-01 11:00:00,3.04176,0.8871800000000001,3.1685,1.58256,0.46158000000000005,1.6485,1.4592,0.42560000000000003,1.52,3.16656,0.9235800000000001,3.2984999999999998,1.58256,0.46158000000000005,1.6485,1.584,0.462,1.65
2019-06-01 11:30:00,2.96544,0.86492,3.089,1.58304,0.46172,1.649,1.3824,0.4032,1.44,3.09024,0.9013200000000001,3.219,1.58304,0.46172,1.649,1.5072,0.43960000000000005,1.57
2019-06-01 12:00:00,2.88336,0.8409800000000001,3.0035,1.56816,0.45738000000000006,1.6335000000000002,1.3152,0.3836,1.37,2.9985600000000003,0.87458,3.1235,1.56816,0.45738000000000006,1.6335000000000002,1.4304000000000001,0.4172,1.49
2019-06-01 12:30:00,2.89968,0.84574,3.0205,1.58448,0.46214000000000005,1.6505,1.3152,0.3836,1.37,3.01488,0.8793400000000001,3.1405,1.58448,0.46214000000000005,1.6505,1.4304000000000001,0.4172,1.49
2019-06-01 13:00:00,2.84064,0.82852,2.959,1.55424,0.45332000000000006,1.619,1.2864,0.37520000000000003,1.34,2.96544,0.86492,3.089,1.55424,0.45332000000000006,1.619,1.4112,0.4116,1.47
2019-06-01 13:30:00,2.73504,0.7977200000000001,2.849,1.59264,0.46452000000000004,1.659,1.1424,0.3332,1.19,2.86944,0.8369200000000001,2.989,1.59264,0.46452000000000004,1.659,1.2768,0.3724,1.33
2019-06-01 14:00:00,2.73696,0.7982800000000001,2.851,1.5849600000000001,0.46228,1.651,1.152,0.336,1.2,2.89056,0.84308,3.011,1.5849600000000001,0.46228,1.651,1.3056,0.3808,1.3599999999999999
2019-06-01 14:30:00,2.63712,0.7691600000000001,2.747,1.55232,0.45276000000000005,1.617,1.0848,0.3164,1.13,2.80032,0.81676,2.917,1.55232,0.45276000000000005,1.617,1.248,0.364,1.3
2019-06-01 15:00:00,2.7024,0.7882,2.815,1.5504,0.45220000000000005,1.615,1.152,0.336,1.2,2.8464,0.8302,2.965,1.5504,0.45220000000000005,1.615,1.296,0.378,1.35
2019-06-01 15:30:00,2.66256,0.77658,2.7735000000000003,1.56816,0.45738000000000006,1.6335000000000002,1.0944,0.31920000000000004,1.1400000000000001,2.82576,0.82418,2.9435000000000002,1.56816,0.45738000000000006,1.6335000000000002,1.2576,0.3668,1.31
2019-06-01 16:00:00,2.65008,0.7729400000000001,2.7605,1.56528,0.45654000000000006,1.6305,1.0848,0.3164,1.13,2.8132800000000002,0.82054,2.9305,1.56528,0.45654000000000006,1.6305,1.248,0.364,1.3
2019-06-01 16:30:00,2.70816,0.78988,2.821,1.53696,0.44828,1.601,1.1712,0.3416,1.22,2.87136,0.8374800000000001,2.991,1.53696,0.44828,1.601,1.3344,0.38920000000000005,1.3900000000000001
2019-06-01 17:00:00,2.86416,0.8353800000000001,2.9835000000000003,1.43376,0.41818000000000005,1.4935,1.4304000000000001,0.4172,1.49,2.9985600000000003,0.87458,3.1235,1.43376,0.41818000000000005,1.4935,1.5648,0.45640000000000003,1.63
2019-06-01 17:30:00,2.93376,0.8556800000000001,3.056,1.46496,0.42728000000000005,1.526,1.4688,0.4284,1.53,3.09696,0.9032800000000001,3.226,1.46496,0.42728000000000005,1.526,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-01 18:00:00,2.9592,0.8631000000000001,3.0825,1.4808,0.4319,1.5425,1.4784000000000002,0.4312,1.54,3.1128,0.9079,3.2425,1.4808,0.4319,1.5425,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-01 18:30:00,3.04512,0.8881600000000001,3.172,1.44192,0.42056000000000004,1.502,1.6032000000000002,0.4676,1.67,3.18912,0.9301600000000001,3.322,1.44192,0.42056000000000004,1.502,1.7472,0.5096,1.82
2019-06-01 19:00:00,3.0072,0.8771,3.1325,1.404,0.40950000000000003,1.4625,1.6032000000000002,0.4676,1.67,3.1608,0.9219,3.2925,1.404,0.40950000000000003,1.4625,1.7568000000000001,0.5124000000000001,1.83
2019-06-01 19:30:00,2.92992,0.8545600000000001,3.052,1.3651200000000001,0.39816,1.422,1.5648,0.45640000000000003,1.63,3.09312,0.9021600000000001,3.222,1.3651200000000001,0.39816,1.422,1.728,0.504,1.8
2019-06-01 20:00:00,2.9112,0.8491000000000001,3.0325,1.3559999999999999,0.3955,1.4125,1.5552000000000001,0.4536,1.62,3.084,0.8995000000000001,3.2125,1.3559999999999999,0.3955,1.4125,1.728,0.504,1.8
2019-06-01 20:30:00,2.85168,0.83174,2.9705,1.35408,0.39494,1.4105,1.4976,0.4368,1.56,3.01488,0.8793400000000001,3.1405,1.35408,0.39494,1.4105,1.6608,0.4844,1.73
2019-06-01 21:00:00,2.79984,0.81662,2.9165,1.36944,0.39942000000000005,1.4265,1.4304000000000001,0.4172,1.49,2.97264,0.8670200000000001,3.0965,1.36944,0.39942000000000005,1.4265,1.6032000000000002,0.4676,1.67
2019-06-01 21:30:00,2.77056,0.80808,2.886,1.3977600000000001,0.40768000000000004,1.456,1.3728,0.40040000000000003,1.43,2.97216,0.8668800000000001,3.096,1.3977600000000001,0.40768000000000004,1.456,1.5744,0.4592,1.6400000000000001
