Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 22:00:00,2.8022400000000003,0.81732,2.919,1.41024,0.41132,1.469,1.392,0.406,1.45,3.00384,0.8761200000000001,3.129,1.41024,0.41132,1.469,1.5936,0.46480000000000005,1.6600000000000001
2019-06-01 22:30:00,2.7009600000000002,0.78778,2.8135,1.43376,0.41818000000000005,1.4935,1.2671999999999999,0.36960000000000004,1.32,2.76816,0.8073800000000001,2.8835,1.43376,0.41818000000000005,1.4935,1.3344,0.38920000000000005,1.3900000000000001
2019-06-01 23:00:00,2.60448,0.7596400000000001,2.713,1.42368,0.41524000000000005,1.483,1.1808,0.34440000000000004,1.23,2.66208,0.77644,2.773,1.42368,0.41524000000000005,1.483,1.2384,0.3612,1.29
2019-06-01 23:30:00,2.45616,0.71638,2.5585,1.45776,0.42518000000000006,1.5185,0.9984000000000001,0.2912,1.04,2.5233600000000003,0.7359800000000001,2.6285,1.45776,0.42518000000000006,1.5185,1.0656,0.3108,1.11
2019-06-02 00:00:00,2.3376,0.6818000000000001,2.435,1.4736,0.4298,1.5350000000000001,0.864,0.252,0.9,2.376,0.6930000000000001,2.475,1.4736,0.4298,1.5350000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-06-02 00:30:00,2.27328,0.6630400000000001,2.368,1.44768,0.42224000000000006,1.508,0.8256,0.24080000000000001,0.86,2.28288,0.6658400000000001,2.378,1.44768,0.42224000000000006,1.508,0.8352,0.2436,0.87
2019-06-02 01:00:00,2.21232,0.6452600000000001,2.3045,1.38672,0.40446000000000004,1.4445000000000001,0.8256,0.24080000000000001,0.86,2.22192,0.6480600000000001,2.3145,1.38672,0.40446000000000004,1.4445000000000001,0.8352,0.2436,0.87
2019-06-02 01:30:00,2.19216,0.6393800000000001,2.2835,1.3953600000000002,0.40698,1.4535,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.19216,0.6393800000000001,2.2835,1.3953600000000002,0.40698,1.4535,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-02 02:00:00,2.17152,0.63336,2.262,1.42272,0.41496000000000005,1.482,0.7488,0.2184,0.78,2.16192,0.63056,2.252,1.42272,0.41496000000000005,1.482,0.7392000000000001,0.2156,0.77
2019-06-02 02:30:00,2.15328,0.62804,2.243,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.7104,0.20720000000000002,0.74,2.14368,0.62524,2.233,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.7008,0.2044,0.73
2019-06-02 03:00:00,2.1168,0.6174000000000001,2.205,1.4448,0.4214,1.505,0.672,0.196,0.7000000000000001,2.1072,0.6146,2.195,1.4448,0.4214,1.505,0.6624,0.1932,0.6900000000000001
2019-06-02 03:30:00,2.13312,0.62216,2.222,1.45152,0.42336,1.512,0.6816,0.1988,0.71,2.12352,0.61936,2.212,1.45152,0.42336,1.512,0.672,0.196,0.7000000000000001
2019-06-02 04:00:00,2.12064,0.6185200000000001,2.209,1.43904,0.41972000000000004,1.499,0.6816,0.1988,0.71,2.10144,0.61292,2.189,1.43904,0.41972000000000004,1.499,0.6624,0.1932,0.6900000000000001
2019-06-02 04:30:00,2.12496,0.61978,2.2135,1.44336,0.42098,1.5035,0.6816,0.1988,0.71,2.08656,0.60858,2.1735,1.44336,0.42098,1.5035,0.6432,0.18760000000000002,0.67
2019-06-02 05:00:00,2.09616,0.61138,2.1835,1.43376,0.41818000000000005,1.4935,0.6624,0.1932,0.6900000000000001,2.03856,0.59458,2.1235,1.43376,0.41818000000000005,1.4935,0.6048,0.1764,0.63
2019-06-02 05:30:00,2.07648,0.6056400000000001,2.163,1.43328,0.41804,1.4929999999999999,0.6432,0.18760000000000002,0.67,2.02848,0.59164,2.113,1.43328,0.41804,1.4929999999999999,0.5952000000000001,0.1736,0.62
2019-06-02 06:00:00,2.0712,0.6041000000000001,2.1575,1.428,0.41650000000000004,1.4875,0.6432,0.18760000000000002,0.67,2.0424,0.5957,2.1275,1.428,0.41650000000000004,1.4875,0.6144000000000001,0.1792,0.64
2019-06-02 06:30:00,2.11632,0.61726,2.2045,1.43472,0.41846000000000005,1.4945,0.6816,0.1988,0.71,2.09712,0.6116600000000001,2.1845,1.43472,0.41846000000000005,1.4945,0.6624,0.1932,0.6900000000000001
2019-06-02 07:00:00,2.17584,0.6346200000000001,2.2665,1.46544,0.42742,1.5265,0.7104,0.20720000000000002,0.74,2.24304,0.65422,2.3365,1.46544,0.42742,1.5265,0.7776000000000001,0.2268,0.81
2019-06-02 07:30:00,2.25216,0.65688,2.346,1.47456,0.43008,1.536,0.7776000000000001,0.2268,0.81,2.57856,0.7520800000000001,2.686,1.47456,0.43008,1.536,1.104,0.322,1.15
2019-06-02 08:00:00,2.3736,0.6923,2.4725,1.4808,0.4319,1.5425,0.8928,0.2604,0.93,2.6616,0.7763,2.7725,1.4808,0.4319,1.5425,1.1808,0.34440000000000004,1.23
2019-06-02 08:30:00,2.6616,0.7763,2.7725,1.5575999999999999,0.45430000000000004,1.6225,1.104,0.322,1.15,2.844,0.8295,2.9625,1.5575999999999999,0.45430000000000004,1.6225,1.2864,0.37520000000000003,1.34
2019-06-02 09:00:00,2.82672,0.8244600000000001,2.9445,1.59792,0.46606000000000003,1.6644999999999999,1.2288000000000001,0.3584,1.28,2.97072,0.8664600000000001,3.0945,1.59792,0.46606000000000003,1.6644999999999999,1.3728,0.40040000000000003,1.43
2019-06-02 09:30:00,2.88288,0.84084,3.003,1.58688,0.46284000000000003,1.653,1.296,0.378,1.35,2.98848,0.8716400000000001,3.113,1.58688,0.46284000000000003,1.653,1.4016,0.4088,1.46
2019-06-02 10:00:00,2.99184,0.8726200000000001,3.1165,1.57104,0.45822,1.6365,1.4208,0.41440000000000005,1.48,3.10704,0.90622,3.2365,1.57104,0.45822,1.6365,1.536,0.448,1.6
2019-06-02 10:30:00,3.0552,0.8911,3.1825,1.5288,0.4459,1.5925,1.5264,0.44520000000000004,1.5899999999999999,3.18,0.9275,3.3125,1.5288,0.4459,1.5925,1.6512,0.48160000000000003,1.72
2019-06-02 11:00:00,3.048,0.889,3.175,1.5792000000000002,0.4606,1.645,1.4688,0.4284,1.53,3.1728,0.9254,3.305,1.5792000000000002,0.4606,1.645,1.5936,0.46480000000000005,1.6600000000000001
2019-06-02 11:30:00,2.95536,0.8619800000000001,3.0785,1.67856,0.48958,1.7485,1.2768,0.3724,1.33,3.0801600000000002,0.8983800000000001,3.2085,1.67856,0.48958,1.7485,1.4016,0.4088,1.46
2019-06-02 12:00:00,2.99904,0.87472,3.124,1.61664,0.47152000000000005,1.6840000000000002,1.3824,0.4032,1.44,3.11424,0.9083200000000001,3.2439999999999998,1.61664,0.47152000000000005,1.6840000000000002,1.4976,0.4368,1.56
2019-06-02 12:30:00,3.1176,0.9093,3.2475,1.6488,0.48090000000000005,1.7175,1.4688,0.4284,1.53,3.252,0.9485,3.3875,1.6488,0.48090000000000005,1.7175,1.6032000000000002,0.4676,1.67
2019-06-02 13:00:00,3.08736,0.9004800000000001,3.216,1.58976,0.46368000000000004,1.6560000000000001,1.4976,0.4368,1.56,3.22176,0.9396800000000001,3.356,1.58976,0.46368000000000004,1.6560000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-02 13:30:00,3.26304,0.9517200000000001,3.399,1.40064,0.40852000000000005,1.459,1.8624,0.5432,1.94,3.36864,0.9825200000000001,3.509,1.40064,0.40852000000000005,1.459,1.968,0.5740000000000001,2.05
2019-06-02 14:00:00,3.13056,0.9130800000000001,3.261,1.39296,0.40628000000000003,1.451,1.7376,0.5068,1.81,3.25536,0.9494800000000001,3.391,1.39296,0.40628000000000003,1.451,1.8624,0.5432,1.94
2019-06-02 14:30:00,2.98944,0.87192,3.114,1.66464,0.48552000000000006,1.734,1.3248,0.3864,1.38,3.16224,0.92232,3.294,1.66464,0.48552000000000006,1.734,1.4976,0.4368,1.56
2019-06-02 15:00:00,3.01584,0.8796200000000001,3.1415,1.62384,0.47362000000000004,1.6915,1.392,0.406,1.45,3.18864,0.9300200000000001,3.3215,1.62384,0.47362000000000004,1.6915,1.5648,0.45640000000000003,1.63
2019-06-02 15:30:00,3.07872,0.8979600000000001,3.207,1.5139200000000002,0.44156000000000006,1.577,1.5648,0.45640000000000003,1.63,3.24192,0.9455600000000001,3.377,1.5139200000000002,0.44156000000000006,1.577,1.728,0.504,1.8
2019-06-02 16:00:00,3.084,0.8995000000000001,3.2125,1.6056,0.46830000000000005,1.6724999999999999,1.4784000000000002,0.4312,1.54,3.228,0.9415,3.3625,1.6056,0.46830000000000005,1.6724999999999999,1.6224,0.4732,1.69
2019-06-02 16:30:00,3.1344,0.9142,3.265,1.5792000000000002,0.4606,1.645,1.5552000000000001,0.4536,1.62,3.2880000000000003,0.9590000000000001,3.425,1.5792000000000002,0.4606,1.645,1.7088,0.4984,1.78
2019-06-02 17:00:00,3.31632,0.9672600000000001,3.4545,1.68432,0.49126000000000003,1.7545000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.4603200000000003,1.00926,3.6045,1.68432,0.49126000000000003,1.7545000000000002,1.776,0.518,1.85
2019-06-02 17:30:00,3.32304,0.9692200000000001,3.4615,1.7102400000000002,0.49882000000000004,1.7815,1.6128,0.47040000000000004,1.6800000000000002,3.46704,1.01122,3.6115,1.7102400000000002,0.49882000000000004,1.7815,1.7568000000000001,0.5124000000000001,1.83
2019-06-02 18:00:00,3.3384,0.9737,3.4775,1.7736,0.5173,1.8475000000000001,1.5648,0.45640000000000003,1.63,3.4824,1.0157,3.6275,1.7736,0.5173,1.8475000000000001,1.7088,0.4984,1.78
2019-06-02 18:30:00,3.2832,0.9576,3.42,1.7472,0.5096,1.82,1.536,0.448,1.6,3.4368,1.0024,3.58,1.7472,0.5096,1.82,1.6896,0.4928,1.76
2019-06-02 19:00:00,3.11472,0.90846,3.2445,1.7515200000000002,0.5108600000000001,1.8245,1.3632,0.3976,1.42,3.2875199999999998,0.95886,3.4245,1.7515200000000002,0.5108600000000001,1.8245,1.536,0.448,1.6
2019-06-02 19:30:00,3.04704,0.8887200000000001,3.174,1.68384,0.49112000000000006,1.754,1.3632,0.3976,1.42,3.21984,0.9391200000000001,3.354,1.68384,0.49112000000000006,1.754,1.536,0.448,1.6
2019-06-02 20:00:00,3.04944,0.8894200000000001,3.1765,1.59024,0.46382000000000007,1.6565,1.4592,0.42560000000000003,1.52,3.21264,0.9370200000000001,3.3465,1.59024,0.46382000000000007,1.6565,1.6224,0.4732,1.69
2019-06-02 20:30:00,2.96592,0.86506,3.0895,1.5259200000000002,0.44506,1.5895000000000001,1.44,0.42,1.5,3.14832,0.9182600000000001,3.2795,1.5259200000000002,0.44506,1.5895000000000001,1.6224,0.4732,1.69
2019-06-02 21:00:00,2.92176,0.85218,3.0435,1.4721600000000001,0.42938000000000004,1.5335,1.4496,0.4228,1.51,3.09456,0.90258,3.2235,1.4721600000000001,0.42938000000000004,1.5335,1.6224,0.4732,1.69
2019-06-02 21:30:00,2.9318400000000002,0.8551200000000001,3.054,1.43424,0.41832,1.494,1.4976,0.4368,1.56,3.09504,0.9027200000000001,3.224,1.43424,0.41832,1.494,1.6608,0.4844,1.73
2019-06-02 22:00:00,2.86272,0.83496,2.982,1.49952,0.43736,1.562,1.3632,0.3976,1.42,3.07392,0.89656,3.202,1.49952,0.43736,1.562,1.5744,0.4592,1.6400000000000001
2019-06-02 22:30:00,2.7576,0.8043,2.8725,1.4616,0.4263,1.5225,1.296,0.378,1.35,2.988,0.8715,3.1125,1.4616,0.4263,1.5225,1.5264,0.44520000000000004,1.5899999999999999
2019-06-02 23:00:00,2.60736,0.76048,2.716,1.31136,0.38248000000000004,1.366,1.296,0.378,1.35,2.71296,0.7912800000000001,2.826,1.31136,0.38248000000000004,1.366,1.4016,0.4088,1.46
2019-06-02 23:30:00,2.46576,0.71918,2.5685000000000002,1.48656,0.43358,1.5485,0.9792000000000001,0.2856,1.02,2.51376,0.73318,2.6185,1.48656,0.43358,1.5485,1.0272000000000001,0.29960000000000003,1.07
2019-06-03 00:00:00,2.35536,0.68698,2.4535,1.48176,0.43218,1.5434999999999999,0.8736,0.2548,0.91,2.37456,0.6925800000000001,2.4735,1.48176,0.43218,1.5434999999999999,0.8928,0.2604,0.93
2019-06-03 00:30:00,2.23632,0.6522600000000001,2.3295,1.46832,0.42826000000000003,1.5295,0.768,0.224,0.8,2.22672,0.64946,2.3195,1.46832,0.42826000000000003,1.5295,0.7584000000000001,0.2212,0.79
2019-06-03 01:00:00,2.20128,0.64204,2.293,1.43328,0.41804,1.4929999999999999,0.768,0.224,0.8,2.19168,0.63924,2.283,1.43328,0.41804,1.4929999999999999,0.7584000000000001,0.2212,0.79
2019-06-03 01:30:00,2.15568,0.6287400000000001,2.2455,1.37808,0.40194,1.4355,0.7776000000000001,0.2268,0.81,2.15568,0.6287400000000001,2.2455,1.37808,0.40194,1.4355,0.7776000000000001,0.2268,0.81
2019-06-03 02:00:00,2.15328,0.62804,2.243,1.32768,0.38724000000000003,1.383,0.8256,0.24080000000000001,0.86,2.17248,0.6336400000000001,2.263,1.32768,0.38724000000000003,1.383,0.8448,0.2464,0.88
2019-06-03 02:30:00,2.16576,0.63168,2.2560000000000002,1.3977600000000001,0.40768000000000004,1.456,0.768,0.224,0.8,2.15616,0.6288800000000001,2.246,1.3977600000000001,0.40768000000000004,1.456,0.7584000000000001,0.2212,0.79
2019-06-03 03:00:00,2.1744,0.6342,2.265,1.4736,0.4298,1.5350000000000001,0.7008,0.2044,0.73,2.1552,0.6286,2.245,1.4736,0.4298,1.5350000000000001,0.6816,0.1988,0.71
2019-06-03 03:30:00,2.20032,0.64176,2.292,1.49952,0.43736,1.562,0.7008,0.2044,0.73,2.18112,0.6361600000000001,2.2720000000000002,1.49952,0.43736,1.562,0.6816,0.1988,0.71
2019-06-03 04:00:00,2.15184,0.6276200000000001,2.2415,1.42224,0.41482,1.4815,0.7296,0.21280000000000002,0.76,2.13264,0.62202,2.2215,1.42224,0.41482,1.4815,0.7104,0.20720000000000002,0.74
2019-06-03 04:30:00,2.18352,0.6368600000000001,2.2745,1.3003200000000001,0.37926000000000004,1.3545,0.8832000000000001,0.2576,0.92,2.2027200000000002,0.64246,2.2945,1.3003200000000001,0.37926000000000004,1.3545,0.9024000000000001,0.2632,0.9400000000000001
2019-06-03 05:00:00,2.172,0.6335000000000001,2.2625,1.3176,0.38430000000000003,1.3725,0.8544,0.2492,0.89,2.172,0.6335000000000001,2.2625,1.3176,0.38430000000000003,1.3725,0.8544,0.2492,0.89
2019-06-03 05:30:00,2.25408,0.65744,2.348,1.37088,0.39984000000000003,1.428,0.8832000000000001,0.2576,0.92,2.29248,0.66864,2.388,1.37088,0.39984000000000003,1.428,0.9216000000000001,0.26880000000000004,0.96
2019-06-03 06:00:00,2.4398400000000002,0.71162,2.5415,1.38384,0.40362000000000003,1.4415,1.056,0.308,1.1,2.55504,0.7452200000000001,2.6615,1.38384,0.40362000000000003,1.4415,1.1712,0.3416,1.22
2019-06-03 06:30:00,2.79648,0.81564,2.9130000000000003,1.38528,0.40404,1.443,1.4112,0.4116,1.47,2.95008,0.8604400000000001,3.073,1.38528,0.40404,1.443,1.5648,0.45640000000000003,1.63
2019-06-03 07:00:00,3.23904,0.9447200000000001,3.374,1.41504,0.41272000000000003,1.474,1.824,0.532,1.9,3.3350400000000002,0.97272,3.474,1.41504,0.41272000000000003,1.474,1.92,0.56,2.0
2019-06-03 07:30:00,3.5832,1.0451,3.7325,1.4232,0.4151,1.4825,2.16,0.63,2.25,3.6696,1.0703,3.8225,1.4232,0.4151,1.4825,2.2464,0.6552,2.34
2019-06-03 08:00:00,3.90864,1.14002,4.0715,1.5854400000000002,0.46242000000000005,1.6515,2.3232,0.6776,2.42,3.9470400000000003,1.15122,4.1115,1.5854400000000002,0.46242000000000005,1.6515,2.3616,0.6888000000000001,2.46
2019-06-03 08:30:00,4.07088,1.18734,4.2405,1.6804800000000002,0.49014,1.7505000000000002,2.3904,0.6972,2.49,4.16688,1.21534,4.3405000000000005,1.6804800000000002,0.49014,1.7505000000000002,2.4864,0.7252000000000001,2.59
2019-06-03 09:00:00,4.01184,1.17012,4.179,1.70784,0.49812000000000006,1.779,2.304,0.672,2.4,4.19424,1.22332,4.369,1.70784,0.49812000000000006,1.779,2.4864,0.7252000000000001,2.59
2019-06-03 09:30:00,4.06128,1.18454,4.2305,1.71888,0.50134,1.7905000000000002,2.3424,0.6832,2.44,4.25328,1.24054,4.4305,1.71888,0.50134,1.7905000000000002,2.5343999999999998,0.7392000000000001,2.64
2019-06-03 10:00:00,4.00608,1.16844,4.173,1.75968,0.51324,1.833,2.2464,0.6552,2.34,4.19808,1.22444,4.373,1.75968,0.51324,1.833,2.4384,0.7112,2.54
2019-06-03 10:30:00,3.96816,1.15738,4.1335,1.7505600000000001,0.51058,1.8235000000000001,2.2176,0.6468,2.31,4.16976,1.21618,4.3435,1.7505600000000001,0.51058,1.8235000000000001,2.4192,0.7056,2.52
2019-06-03 11:00:00,4.13088,1.20484,4.303,1.55808,0.45444,1.623,2.5728,0.7504000000000001,2.68,4.31328,1.25804,4.493,1.55808,0.45444,1.623,2.7552,0.8036000000000001,2.87
2019-06-03 11:30:00,4.18224,1.21982,4.3565000000000005,1.46544,0.42742,1.5265,2.7168,0.7924,2.83,4.36464,1.27302,4.5465,1.46544,0.42742,1.5265,2.8992,0.8456,3.02
2019-06-03 12:00:00,4.04592,1.18006,4.2145,1.6267200000000002,0.47446000000000005,1.6945000000000001,2.4192,0.7056,2.52,4.23792,1.23606,4.4145,1.6267200000000002,0.47446000000000005,1.6945000000000001,2.6112,0.7616,2.7199999999999998
2019-06-03 12:30:00,3.9710400000000003,1.15822,4.1365,1.65744,0.48342,1.7265000000000001,2.3136,0.6748000000000001,2.41,4.15344,1.21142,4.3265,1.65744,0.48342,1.7265000000000001,2.496,0.728,2.6
2019-06-03 13:00:00,4.1688,1.2159,4.3425,1.6344,0.4767,1.7025000000000001,2.5343999999999998,0.7392000000000001,2.64,4.3608,1.2719,4.5425,1.6344,0.4767,1.7025000000000001,2.7264,0.7952,2.84
2019-06-03 13:30:00,3.95904,1.15472,4.124,1.7510400000000002,0.5107200000000001,1.824,2.208,0.644,2.3,4.14144,1.20792,4.314,1.7510400000000002,0.5107200000000001,1.824,2.3904,0.6972,2.49
2019-06-03 14:00:00,4.04688,1.18034,4.2155,1.77168,0.5167400000000001,1.8455,2.2752,0.6636000000000001,2.37,4.24848,1.23914,4.4255,1.77168,0.5167400000000001,1.8455,2.4768,0.7224,2.58
2019-06-03 14:30:00,4.02288,1.17334,4.1905,1.66128,0.48454,1.7305000000000001,2.3616,0.6888000000000001,2.46,4.21488,1.22934,4.3905,1.66128,0.48454,1.7305000000000001,2.5536,0.7448,2.66
2019-06-03 15:00:00,3.96288,1.15584,4.128,1.55328,0.45304000000000005,1.6179999999999999,2.4096,0.7028,2.51,4.14528,1.20904,4.318,1.55328,0.45304000000000005,1.6179999999999999,2.592,0.756,2.7
2019-06-03 15:30:00,3.75312,1.09466,3.9095,1.73712,0.50666,1.8094999999999999,2.016,0.588,2.1,3.94512,1.15066,4.1095,1.73712,0.50666,1.8094999999999999,2.208,0.644,2.3
2019-06-03 16:00:00,3.92592,1.14506,4.0895,1.66992,0.48706000000000005,1.7395,2.2560000000000002,0.658,2.35,4.10832,1.19826,4.2795,1.66992,0.48706000000000005,1.7395,2.4384,0.7112,2.54
2019-06-03 16:30:00,3.98976,1.16368,4.156,1.64736,0.48048,1.716,2.3424,0.6832,2.44,4.18176,1.21968,4.356,1.64736,0.48048,1.716,2.5343999999999998,0.7392000000000001,2.64
2019-06-03 17:00:00,4.0464,1.1802,4.215,1.6176,0.4718,1.685,2.4288,0.7084,2.5300000000000002,4.2384,1.2362,4.415,1.6176,0.4718,1.685,2.6208,0.7644000000000001,2.73
2019-06-03 17:30:00,4.01232,1.17026,4.1795,1.36272,0.39746000000000004,1.4195,2.6496,0.7728,2.76,4.18512,1.22066,4.3595,1.36272,0.39746000000000004,1.4195,2.8224,0.8232,2.94
2019-06-03 18:00:00,3.95424,1.15332,4.119,1.33344,0.38892000000000004,1.389,2.6208,0.7644000000000001,2.73,4.13664,1.20652,4.309,1.33344,0.38892000000000004,1.389,2.8032,0.8176,2.92
2019-06-03 18:30:00,3.96864,1.15752,4.134,1.45344,0.42392,1.514,2.5152,0.7336,2.62,4.13184,1.20512,4.304,1.45344,0.42392,1.514,2.6784,0.7812,2.79
2019-06-03 19:00:00,3.7569600000000003,1.09578,3.9135,1.52976,0.44618,1.5935000000000001,2.2272,0.6496000000000001,2.32,3.92016,1.14338,4.0835,1.52976,0.44618,1.5935000000000001,2.3904,0.6972,2.49
2019-06-03 19:30:00,3.60624,1.05182,3.7565,1.6094400000000002,0.46942000000000006,1.6764999999999999,1.9968,0.5824,2.08,3.73104,1.08822,3.8865,1.6094400000000002,0.46942000000000006,1.6764999999999999,2.1216,0.6188,2.21
2019-06-03 20:00:00,3.5448,1.0339,3.6925,1.5096,0.4403,1.5725,2.0352,0.5936,2.12,3.6792,1.0731,3.8325,1.5096,0.4403,1.5725,2.1696,0.6328,2.26
2019-06-03 20:30:00,3.47568,1.01374,3.6205,1.41168,0.41174000000000005,1.4705,2.064,0.602,2.15,3.60048,1.05014,3.7505,1.41168,0.41174000000000005,1.4705,2.1888,0.6384000000000001,2.2800000000000002
2019-06-03 21:00:00,3.46656,1.01108,3.6109999999999998,1.42176,0.41468000000000005,1.4809999999999999,2.0448,0.5964,2.13,3.5721600000000002,1.04188,3.721,1.42176,0.41468000000000005,1.4809999999999999,2.1504,0.6272,2.24
2019-06-03 21:30:00,3.4152,0.9961000000000001,3.5575,1.3608,0.39690000000000003,1.4175,2.0544000000000002,0.5992000000000001,2.14,3.5112,1.0241,3.6575,1.3608,0.39690000000000003,1.4175,2.1504,0.6272,2.24
2019-06-03 22:00:00,3.2064,0.9352,3.34,1.4784000000000002,0.4312,1.54,1.728,0.504,1.8,3.3504,0.9772000000000001,3.49,1.4784000000000002,0.4312,1.54,1.8719999999999999,0.546,1.9500000000000002
2019-06-03 22:30:00,2.95776,0.8626800000000001,3.081,1.43136,0.41748,1.491,1.5264,0.44520000000000004,1.5899999999999999,3.14976,0.91868,3.281,1.43136,0.41748,1.491,1.7184,0.5012,1.79
2019-06-03 23:00:00,2.75232,0.80276,2.867,1.44672,0.42196000000000006,1.5070000000000001,1.3056,0.3808,1.3599999999999999,2.97312,0.86716,3.097,1.44672,0.42196000000000006,1.5070000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-06-03 23:30:00,2.5358400000000003,0.73962,2.6415,1.47024,0.42882000000000003,1.5314999999999999,1.0656,0.3108,1.11,2.82384,0.82362,2.9415,1.47024,0.42882000000000003,1.5314999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-04 00:00:00,2.40144,0.70042,2.5015,1.47024,0.42882000000000003,1.5314999999999999,0.9312,0.2716,0.97,2.46864,0.7200200000000001,2.5715,1.47024,0.42882000000000003,1.5314999999999999,0.9984000000000001,0.2912,1.04
2019-06-04 00:30:00,2.33232,0.6802600000000001,2.4295,1.44912,0.42266000000000004,1.5095,0.8832000000000001,0.2576,0.92,2.37072,0.6914600000000001,2.4695,1.44912,0.42266000000000004,1.5095,0.9216000000000001,0.26880000000000004,0.96
2019-06-04 01:00:00,2.29488,0.66934,2.3905,1.44048,0.42014,1.5005000000000002,0.8544,0.2492,0.89,2.31408,0.6749400000000001,2.4105,1.44048,0.42014,1.5005000000000002,0.8736,0.2548,0.91
2019-06-04 01:30:00,2.26848,0.66164,2.363,1.43328,0.41804,1.4929999999999999,0.8352,0.2436,0.87,2.28768,0.66724,2.383,1.43328,0.41804,1.4929999999999999,0.8544,0.2492,0.89
2019-06-04 02:00:00,2.23968,0.65324,2.333,1.43328,0.41804,1.4929999999999999,0.8064,0.23520000000000002,0.84,2.25888,0.6588400000000001,2.3529999999999998,1.43328,0.41804,1.4929999999999999,0.8256,0.24080000000000001,0.86
2019-06-04 02:30:00,2.2728,0.6629,2.3675,1.4376,0.4193,1.4975,0.8352,0.2436,0.87,2.3016,0.6713,2.3975,1.4376,0.4193,1.4975,0.864,0.252,0.9
2019-06-04 03:00:00,2.22768,0.6497400000000001,2.3205,1.45968,0.42574,1.5205000000000002,0.768,0.224,0.8,2.23728,0.65254,2.3305,1.45968,0.42574,1.5205000000000002,0.7776000000000001,0.2268,0.81
2019-06-04 03:30:00,2.2382400000000002,0.6528200000000001,2.3315,1.43184,0.41762000000000005,1.4915,0.8064,0.23520000000000002,0.84,2.25744,0.65842,2.3515,1.43184,0.41762000000000005,1.4915,0.8256,0.24080000000000001,0.86
2019-06-04 04:00:00,2.20464,0.64302,2.2965,1.4366400000000001,0.41902000000000006,1.4965,0.768,0.224,0.8,2.21424,0.6458200000000001,2.3064999999999998,1.4366400000000001,0.41902000000000006,1.4965,0.7776000000000001,0.2268,0.81
2019-06-04 04:30:00,2.21808,0.6469400000000001,2.3105,1.44048,0.42014,1.5005000000000002,0.7776000000000001,0.2268,0.81,2.22768,0.6497400000000001,2.3205,1.44048,0.42014,1.5005000000000002,0.7872,0.2296,0.8200000000000001
2019-06-04 05:00:00,2.23104,0.6507200000000001,2.324,1.43424,0.41832,1.494,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.22144,0.64792,2.314,1.43424,0.41832,1.494,0.7872,0.2296,0.8200000000000001
2019-06-04 05:30:00,2.30304,0.6717200000000001,2.399,1.42944,0.41692,1.4889999999999999,0.8736,0.2548,0.91,2.31264,0.67452,2.409,1.42944,0.41692,1.4889999999999999,0.8832000000000001,0.2576,0.92
2019-06-04 06:00:00,2.46,0.7175,2.5625,1.4328,0.4179,1.4925000000000002,1.0272000000000001,0.29960000000000003,1.07,2.556,0.7455,2.6625,1.4328,0.4179,1.4925000000000002,1.1232,0.3276,1.17
2019-06-04 06:30:00,2.8056,0.8183,2.9225000000000003,1.4424000000000001,0.4207,1.5025,1.3632,0.3976,1.42,2.9592,0.8631000000000001,3.0825,1.4424000000000001,0.4207,1.5025,1.5168,0.4424,1.58
2019-06-04 07:00:00,3.30384,0.96362,3.4415,1.43184,0.41762000000000005,1.4915,1.8719999999999999,0.546,1.9500000000000002,3.39984,0.9916200000000001,3.5415,1.43184,0.41762000000000005,1.4915,1.968,0.5740000000000001,2.05
2019-06-04 07:30:00,3.61728,1.05504,3.768,1.43808,0.41944000000000004,1.498,2.1792,0.6356,2.27,3.68448,1.07464,3.838,1.43808,0.41944000000000004,1.498,2.2464,0.6552,2.34
2019-06-04 08:00:00,3.91824,1.14282,4.0815,1.45104,0.42322000000000004,1.5115,2.4672,0.7196,2.5700000000000003,3.9470400000000003,1.15122,4.1115,1.45104,0.42322000000000004,1.5115,2.496,0.728,2.6
2019-06-04 08:30:00,4.1376,1.2068,4.31,1.4208,0.41440000000000005,1.48,2.7168,0.7924,2.83,4.272,1.246,4.45,1.4208,0.41440000000000005,1.48,2.8512,0.8316,2.9699999999999998
2019-06-04 09:00:00,4.23504,1.23522,4.4115,1.47024,0.42882000000000003,1.5314999999999999,2.7648,0.8064,2.88,4.28304,1.24922,4.4615,1.47024,0.42882000000000003,1.5314999999999999,2.8128,0.8204,2.93
2019-06-04 09:30:00,4.38096,1.27778,4.5635,1.46256,0.42658,1.5235,2.9184,0.8512000000000001,3.04,4.39056,1.28058,4.5735,1.46256,0.42658,1.5235,2.928,0.854,3.05
2019-06-04 10:00:00,4.2024,1.2257,4.3775,1.5336,0.44730000000000003,1.5975000000000001,2.6688,0.7784000000000001,2.7800000000000002,4.2312,1.2341,4.4075,1.5336,0.44730000000000003,1.5975000000000001,2.6976,0.7868,2.81
2019-06-04 10:30:00,4.08912,1.19266,4.2595,1.50672,0.43946,1.5695000000000001,2.5824,0.7532,2.69,4.12752,1.20386,4.2995,1.50672,0.43946,1.5695000000000001,2.6208,0.7644000000000001,2.73
2019-06-04 11:00:00,4.05888,1.18384,4.228,1.56288,0.45584,1.6280000000000001,2.496,0.728,2.6,4.24128,1.23704,4.418,1.56288,0.45584,1.6280000000000001,2.6784,0.7812,2.79
2019-06-04 11:30:00,4.05072,1.18146,4.2195,1.63152,0.47586000000000006,1.6995,2.4192,0.7056,2.52,4.23312,1.23466,4.4095,1.63152,0.47586000000000006,1.6995,2.6016,0.7588,2.71
2019-06-04 12:00:00,4.13424,1.2058200000000001,4.3065,1.59024,0.46382000000000007,1.6565,2.544,0.742,2.65,4.31664,1.25902,4.4965,1.59024,0.46382000000000007,1.6565,2.7264,0.7952,2.84
2019-06-04 12:30:00,4.19232,1.22276,4.367,1.57152,0.45836000000000005,1.637,2.6208,0.7644000000000001,2.73,4.38432,1.2787600000000001,4.567,1.57152,0.45836000000000005,1.637,2.8128,0.8204,2.93
2019-06-04 13:00:00,4.15392,1.21156,4.327,1.61952,0.47236000000000006,1.687,2.5343999999999998,0.7392000000000001,2.64,4.34592,1.26756,4.527,1.61952,0.47236000000000006,1.687,2.7264,0.7952,2.84
2019-06-04 13:30:00,4.18848,1.22164,4.3629999999999995,1.57728,0.46004000000000006,1.643,2.6112,0.7616,2.7199999999999998,4.37088,1.27484,4.553,1.57728,0.46004000000000006,1.643,2.7936,0.8148000000000001,2.91
2019-06-04 14:00:00,4.12848,1.20414,4.3004999999999995,1.6324800000000002,0.47614000000000006,1.7005,2.496,0.728,2.6,4.32048,1.26014,4.5005,1.6324800000000002,0.47614000000000006,1.7005,2.688,0.784,2.8
2019-06-04 14:30:00,4.24416,1.23788,4.421,1.5561600000000002,0.45388000000000006,1.621,2.688,0.784,2.8,4.38816,1.27988,4.571,1.5561600000000002,0.45388000000000006,1.621,2.832,0.8260000000000001,2.95
2019-06-04 15:00:00,4.29072,1.25146,4.4695,1.46832,0.42826000000000003,1.5295,2.8224,0.8232,2.94,4.36752,1.27386,4.5495,1.46832,0.42826000000000003,1.5295,2.8992,0.8456,3.02
2019-06-04 15:30:00,4.20576,1.22668,4.381,1.4601600000000001,0.42588000000000004,1.521,2.7456,0.8008000000000001,2.86,4.32096,1.26028,4.501,1.4601600000000001,0.42588000000000004,1.521,2.8608000000000002,0.8344,2.98
2019-06-04 16:00:00,4.1136,1.1998,4.285,1.6944,0.49420000000000003,1.7650000000000001,2.4192,0.7056,2.52,4.3056,1.2558,4.485,1.6944,0.49420000000000003,1.7650000000000001,2.6112,0.7616,2.7199999999999998
2019-06-04 16:30:00,4.3056,1.2558,4.485,1.6560000000000001,0.483,1.725,2.6496,0.7728,2.76,4.4976,1.3118,4.6850000000000005,1.6560000000000001,0.483,1.725,2.8416,0.8288000000000001,2.96
2019-06-04 17:00:00,4.29312,1.25216,4.472,1.64352,0.47936000000000006,1.712,2.6496,0.7728,2.76,4.48512,1.30816,4.672,1.64352,0.47936000000000006,1.712,2.8416,0.8288000000000001,2.96
2019-06-04 17:30:00,4.2648,1.2439,4.4425,1.6152000000000002,0.4711,1.6825,2.6496,0.7728,2.76,4.4568,1.2999,4.6425,1.6152000000000002,0.4711,1.6825,2.8416,0.8288000000000001,2.96
2019-06-04 18:00:00,4.18032,1.21926,4.3545,1.54032,0.44926000000000005,1.6045,2.64,0.77,2.75,4.35312,1.26966,4.5344999999999995,1.54032,0.44926000000000005,1.6045,2.8128,0.8204,2.93
2019-06-04 18:30:00,4.1975999999999996,1.2243,4.3725,1.4808,0.4319,1.5425,2.7168,0.7924,2.83,4.3608,1.2719,4.5425,1.4808,0.4319,1.5425,2.88,0.84,3.0
2019-06-04 19:00:00,4.12272,1.20246,4.2945,1.44432,0.42126,1.5045000000000002,2.6784,0.7812,2.79,4.29552,1.25286,4.4745,1.44432,0.42126,1.5045000000000002,2.8512,0.8316,2.9699999999999998
2019-06-04 19:30:00,4.01328,1.17054,4.1805,1.4308800000000002,0.41734000000000004,1.4905,2.5824,0.7532,2.69,4.17648,1.21814,4.3505,1.4308800000000002,0.41734000000000004,1.4905,2.7456,0.8008000000000001,2.86
2019-06-04 20:00:00,3.7809600000000003,1.10278,3.9385,1.42896,0.41678000000000004,1.4885000000000002,2.352,0.686,2.45,3.9345600000000003,1.14758,4.0985,1.42896,0.41678000000000004,1.4885000000000002,2.5056000000000003,0.7308,2.61
2019-06-04 20:30:00,3.62064,1.05602,3.7715,1.4606400000000002,0.42602,1.5215,2.16,0.63,2.25,3.75504,1.09522,3.9115,1.4606400000000002,0.42602,1.5215,2.2944,0.6692,2.39
2019-06-04 21:00:00,3.55776,1.03768,3.706,1.45536,0.42448,1.516,2.1024,0.6132000000000001,2.19,3.66336,1.06848,3.816,1.45536,0.42448,1.516,2.208,0.644,2.3
2019-06-04 21:30:00,3.32784,0.97062,3.4665,1.44624,0.42182000000000003,1.5065,1.8816000000000002,0.5488000000000001,1.96,3.46224,1.00982,3.6065,1.44624,0.42182000000000003,1.5065,2.016,0.588,2.1
2019-06-04 22:00:00,3.2640000000000002,0.9520000000000001,3.4,1.4496,0.4228,1.51,1.8144,0.5292,1.8900000000000001,3.408,0.994,3.55,1.4496,0.4228,1.51,1.9584000000000001,0.5712,2.04
2019-06-04 22:30:00,3.024,0.882,3.15,1.4496,0.4228,1.51,1.5744,0.4592,1.6400000000000001,3.12,0.91,3.25,1.4496,0.4228,1.51,1.6703999999999999,0.4872,1.74
2019-06-04 23:00:00,2.832,0.8260000000000001,2.95,1.4688,0.4284,1.53,1.3632,0.3976,1.42,2.9184,0.8512000000000001,3.04,1.4688,0.4284,1.53,1.4496,0.4228,1.51
2019-06-04 23:30:00,2.61744,0.7634200000000001,2.7265,1.46544,0.42742,1.5265,1.152,0.336,1.2,2.68464,0.78302,2.7965,1.46544,0.42742,1.5265,1.2192,0.3556,1.27
2019-06-05 00:00:00,2.45952,0.7173600000000001,2.5620000000000003,1.46112,0.42616000000000004,1.522,0.9984000000000001,0.2912,1.04,2.50752,0.73136,2.612,1.46112,0.42616000000000004,1.522,1.0464,0.3052,1.09
2019-06-05 00:30:00,2.35632,0.6872600000000001,2.4545,1.46352,0.42686,1.5245000000000002,0.8928,0.2604,0.93,2.39472,0.6984600000000001,2.4945,1.46352,0.42686,1.5245000000000002,0.9312,0.2716,0.97
2019-06-05 01:00:00,2.30592,0.67256,2.402,1.47072,0.42896,1.532,0.8352,0.2436,0.87,2.32512,0.6781600000000001,2.422,1.47072,0.42896,1.532,0.8544,0.2492,0.89
2019-06-05 01:30:00,2.29488,0.66934,2.3905,1.47888,0.43134000000000006,1.5405,0.8160000000000001,0.23800000000000002,0.85,2.30448,0.6721400000000001,2.4005,1.47888,0.43134000000000006,1.5405,0.8256,0.24080000000000001,0.86
2019-06-05 02:00:00,2.316,0.6755,2.4125,1.4616,0.4263,1.5225,0.8544,0.2492,0.89,2.3352,0.6811,2.4325,1.4616,0.4263,1.5225,0.8736,0.2548,0.91
2019-06-05 02:30:00,2.27952,0.66486,2.3745,1.47312,0.42966000000000004,1.5345,0.8064,0.23520000000000002,0.84,2.28912,0.66766,2.3845,1.47312,0.42966000000000004,1.5345,0.8160000000000001,0.23800000000000002,0.85
2019-06-05 03:00:00,2.27712,0.6641600000000001,2.372,1.48032,0.43176000000000003,1.542,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.28672,0.6669600000000001,2.382,1.48032,0.43176000000000003,1.542,0.8064,0.23520000000000002,0.84
2019-06-05 03:30:00,2.2608,0.6594,2.355,1.512,0.441,1.5750000000000002,0.7488,0.2184,0.78,2.2704,0.6622,2.365,1.512,0.441,1.5750000000000002,0.7584000000000001,0.2212,0.79
2019-06-05 04:00:00,2.27664,0.66402,2.3715,1.5086400000000002,0.44002,1.5715,0.768,0.224,0.8,2.27664,0.66402,2.3715,1.5086400000000002,0.44002,1.5715,0.768,0.224,0.8
2019-06-05 04:30:00,2.26416,0.6603800000000001,2.3585000000000003,1.47696,0.43078000000000005,1.5385,0.7872,0.2296,0.8200000000000001,2.26416,0.6603800000000001,2.3585000000000003,1.47696,0.43078000000000005,1.5385,0.7872,0.2296,0.8200000000000001
2019-06-05 05:00:00,2.27712,0.6641600000000001,2.372,1.47072,0.42896,1.532,0.8064,0.23520000000000002,0.84,2.25792,0.65856,2.352,1.47072,0.42896,1.532,0.7872,0.2296,0.8200000000000001
2019-06-05 05:30:00,2.37984,0.6941200000000001,2.479,1.49664,0.43652,1.5590000000000002,0.8832000000000001,0.2576,0.92,2.40864,0.70252,2.509,1.49664,0.43652,1.5590000000000002,0.912,0.266,0.9500000000000001
2019-06-05 06:00:00,2.50704,0.7312200000000001,2.6115,1.5086400000000002,0.44002,1.5715,0.9984000000000001,0.2912,1.04,2.54544,0.7424200000000001,2.6515,1.5086400000000002,0.44002,1.5715,1.0368,0.3024,1.08
2019-06-05 06:30:00,2.87664,0.8390200000000001,2.9965,1.53264,0.44702000000000003,1.5965,1.344,0.392,1.4,3.04944,0.8894200000000001,3.1765,1.53264,0.44702000000000003,1.5965,1.5168,0.4424,1.58
2019-06-05 07:00:00,3.26736,0.95298,3.4035,1.5489600000000001,0.45178,1.6135000000000002,1.7184,0.5012,1.79,3.38256,0.9865800000000001,3.5235000000000003,1.5489600000000001,0.45178,1.6135000000000002,1.8336000000000001,0.5348,1.9100000000000001
2019-06-05 07:30:00,3.60192,1.05056,3.752,1.65312,0.48216000000000003,1.722,1.9488,0.5684,2.03,3.67872,1.07296,3.832,1.65312,0.48216000000000003,1.722,2.0256,0.5908,2.11
2019-06-05 08:00:00,3.7728,1.1004,3.93,1.728,0.504,1.8,2.0448,0.5964,2.13,3.9264,1.1452,4.09,1.728,0.504,1.8,2.1984,0.6412,2.29
2019-06-05 08:30:00,4.07232,1.18776,4.242,1.7395200000000002,0.50736,1.812,2.3328,0.6804,2.43,4.25472,1.24096,4.432,1.7395200000000002,0.50736,1.812,2.5152,0.7336,2.62
2019-06-05 09:00:00,4.14048,1.20764,4.313,1.74048,0.5076400000000001,1.8130000000000002,2.4,0.7000000000000001,2.5,4.33248,1.26364,4.513,1.74048,0.5076400000000001,1.8130000000000002,2.592,0.756,2.7
2019-06-05 09:30:00,4.15728,1.21254,4.3305,1.7572800000000002,0.51254,1.8305,2.4,0.7000000000000001,2.5,4.34928,1.26854,4.5305,1.7572800000000002,0.51254,1.8305,2.592,0.756,2.7
2019-06-05 10:00:00,4.08816,1.19238,4.2585,1.63056,0.47558000000000006,1.6985000000000001,2.4576000000000002,0.7168,2.56,4.21296,1.22878,4.3885,1.63056,0.47558000000000006,1.6985000000000001,2.5824,0.7532,2.69
2019-06-05 10:30:00,3.99168,1.16424,4.158,1.63008,0.47544000000000003,1.698,2.3616,0.6888000000000001,2.46,4.09728,1.19504,4.268,1.63008,0.47544000000000003,1.698,2.4672,0.7196,2.5700000000000003
2019-06-05 11:00:00,4.07232,1.18776,4.242,1.62432,0.47376,1.6920000000000002,2.448,0.714,2.55,4.26432,1.24376,4.442,1.62432,0.47376,1.6920000000000002,2.64,0.77,2.75
2019-06-05 11:30:00,4.1088000000000005,1.1984,4.28,1.6416,0.4788,1.71,2.4672,0.7196,2.5700000000000003,4.3008,1.2544,4.48,1.6416,0.4788,1.71,2.6592000000000002,0.7756000000000001,2.77
2019-06-05 12:00:00,4.06608,1.18594,4.2355,1.6084800000000001,0.46914000000000006,1.6755,2.4576000000000002,0.7168,2.56,4.24848,1.23914,4.4255,1.6084800000000001,0.46914000000000006,1.6755,2.64,0.77,2.75
2019-06-05 12:30:00,4.0416,1.1788,4.21,1.6703999999999999,0.4872,1.74,2.3712,0.6916,2.47,4.2336,1.2348,4.41,1.6703999999999999,0.4872,1.74,2.5632,0.7476,2.67
2019-06-05 13:00:00,4.02768,1.17474,4.1955,1.7044800000000002,0.49714,1.7755,2.3232,0.6776,2.42,4.21008,1.22794,4.3855,1.7044800000000002,0.49714,1.7755,2.5056000000000003,0.7308,2.61
2019-06-05 13:30:00,3.92736,1.14548,4.091,1.67136,0.48748,1.741,2.2560000000000002,0.658,2.35,4.11936,1.20148,4.291,1.67136,0.48748,1.741,2.448,0.714,2.55
2019-06-05 14:00:00,3.86256,1.12658,4.0235,1.66416,0.48538000000000003,1.7335,2.1984,0.6412,2.29,4.04496,1.17978,4.2135,1.66416,0.48538000000000003,1.7335,2.3808,0.6944,2.48
2019-06-05 14:30:00,3.90336,1.13848,4.066,1.70496,0.49728000000000006,1.776,2.1984,0.6412,2.29,4.08576,1.19168,4.256,1.70496,0.49728000000000006,1.776,2.3808,0.6944,2.48
2019-06-05 15:00:00,3.9096,1.1403,4.0725,1.6536,0.4823,1.7225000000000001,2.2560000000000002,0.658,2.35,4.092,1.1935,4.2625,1.6536,0.4823,1.7225000000000001,2.4384,0.7112,2.54
2019-06-05 15:30:00,3.8352,1.1186,3.995,1.5984,0.4662,1.665,2.2368,0.6524,2.33,4.0176,1.1718,4.185,1.5984,0.4662,1.665,2.4192,0.7056,2.52
2019-06-05 16:00:00,3.9504,1.1522000000000001,4.115,1.5888,0.46340000000000003,1.655,2.3616,0.6888000000000001,2.46,4.1232,1.2026,4.295,1.5888,0.46340000000000003,1.655,2.5343999999999998,0.7392000000000001,2.64
2019-06-05 16:30:00,4.35072,1.26896,4.532,1.58592,0.46256,1.6520000000000001,2.7648,0.8064,2.88,4.44672,1.29696,4.632,1.58592,0.46256,1.6520000000000001,2.8608000000000002,0.8344,2.98
2019-06-05 17:00:00,4.60944,1.34442,4.8015,1.52784,0.44562,1.5915,3.0816,0.8988,3.21,4.72464,1.37802,4.9215,1.52784,0.44562,1.5915,3.1968,0.9324,3.33
2019-06-05 17:30:00,4.6296,1.3503,4.8225,1.548,0.4515,1.6125,3.0816,0.8988,3.21,4.7352,1.3811,4.9325,1.548,0.4515,1.6125,3.1872,0.9296000000000001,3.32
2019-06-05 18:00:00,4.51248,1.31614,4.7005,1.51728,0.44254000000000004,1.5805,2.9952,0.8736,3.12,4.61808,1.34694,4.8105,1.51728,0.44254000000000004,1.5805,3.1008,0.9044000000000001,3.23
2019-06-05 18:30:00,4.55088,1.32734,4.7405,1.47888,0.43134000000000006,1.5405,3.072,0.896,3.2,4.64688,1.35534,4.8405000000000005,1.47888,0.43134000000000006,1.5405,3.168,0.924,3.3
2019-06-05 19:00:00,4.42752,1.29136,4.612,1.47072,0.42896,1.532,2.9568000000000003,0.8624,3.08,4.51392,1.31656,4.702,1.47072,0.42896,1.532,3.0432,0.8876000000000001,3.17
2019-06-05 19:30:00,4.32432,1.26126,4.5045,1.45392,0.42406000000000005,1.5145,2.8704,0.8372,2.99,4.39152,1.28086,4.5745000000000005,1.45392,0.42406000000000005,1.5145,2.9376,0.8568,3.06
2019-06-05 20:00:00,4.20384,1.22612,4.379,1.41984,0.41412000000000004,1.479,2.784,0.812,2.9,4.28064,1.24852,4.459,1.41984,0.41412000000000004,1.479,2.8608000000000002,0.8344,2.98
2019-06-05 20:30:00,4.2,1.225,4.375,1.3584,0.3962,1.415,2.8416,0.8288000000000001,2.96,4.2576,1.2418,4.435,1.3584,0.3962,1.415,2.8992,0.8456,3.02
2019-06-05 21:00:00,4.13664,1.20652,4.309,1.41024,0.41132,1.469,2.7264,0.7952,2.84,4.19424,1.22332,4.369,1.41024,0.41132,1.469,2.784,0.812,2.9
2019-06-05 21:30:00,3.99024,1.16382,4.1565,1.4366400000000001,0.41902000000000006,1.4965,2.5536,0.7448,2.66,4.05744,1.18342,4.2265,1.4366400000000001,0.41902000000000006,1.4965,2.6208,0.7644000000000001,2.73
2019-06-05 22:00:00,3.81936,1.11398,3.9785,1.43856,0.41958,1.4985,2.3808,0.6944,2.48,3.8865600000000002,1.13358,4.0485,1.43856,0.41958,1.4985,2.448,0.714,2.55
2019-06-05 22:30:00,3.61536,1.05448,3.766,1.06176,0.30968,1.106,2.5536,0.7448,2.66,3.65376,1.06568,3.806,1.06176,0.30968,1.106,2.592,0.756,2.7
2019-06-05 23:00:00,3.41136,0.9949800000000001,3.5535,0.8577600000000001,0.25018,0.8935000000000001,2.5536,0.7448,2.66,3.44976,1.00618,3.5935,0.8577600000000001,0.25018,0.8935000000000001,2.592,0.756,2.7
2019-06-05 23:30:00,3.03936,0.88648,3.166,1.10976,0.32368,1.156,1.9296000000000002,0.5628000000000001,2.01,3.08736,0.9004800000000001,3.216,1.10976,0.32368,1.156,1.9776,0.5768,2.06
2019-06-06 00:00:00,2.8368,0.8274,2.955,0.9552,0.2786,0.995,1.8816000000000002,0.5488000000000001,1.96,2.8752,0.8386,2.995,0.9552,0.2786,0.995,1.92,0.56,2.0
2019-06-06 00:30:00,2.6616,0.7763,2.7725,1.4328,0.4179,1.4925000000000002,1.2288000000000001,0.3584,1.28,2.7,0.7875000000000001,2.8125,1.4328,0.4179,1.4925000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-06-06 01:00:00,2.62128,0.7645400000000001,2.7305,1.12368,0.32774000000000003,1.1705,1.4976,0.4368,1.56,2.65008,0.7729400000000001,2.7605,1.12368,0.32774000000000003,1.1705,1.5264,0.44520000000000004,1.5899999999999999
2019-06-06 01:30:00,2.56608,0.7484400000000001,2.673,1.06848,0.31164000000000003,1.113,1.4976,0.4368,1.56,2.59488,0.7568400000000001,2.7030000000000003,1.06848,0.31164000000000003,1.113,1.5264,0.44520000000000004,1.5899999999999999
2019-06-06 02:00:00,2.5766400000000003,0.7515200000000001,2.684,1.16544,0.33992000000000006,1.214,1.4112,0.4116,1.47,2.61504,0.7627200000000001,2.724,1.16544,0.33992000000000006,1.214,1.4496,0.4228,1.51
2019-06-06 02:30:00,2.54544,0.7424200000000001,2.6515,0.7886400000000001,0.23002000000000003,0.8215,1.7568000000000001,0.5124000000000001,1.83,2.57424,0.75082,2.6814999999999998,0.7886400000000001,0.23002000000000003,0.8215,1.7856,0.5208,1.8599999999999999
2019-06-06 03:00:00,2.57904,0.7522200000000001,2.6865,0.5822400000000001,0.16982000000000003,0.6065,1.9968,0.5824,2.08,2.61744,0.7634200000000001,2.7265,0.5822400000000001,0.16982000000000003,0.6065,2.0352,0.5936,2.12
2019-06-06 03:30:00,2.48208,0.72394,2.5855,1.06128,0.30954000000000004,1.1055,1.4208,0.41440000000000005,1.48,2.67408,0.7799400000000001,2.7855,1.06128,0.30954000000000004,1.1055,1.6128,0.47040000000000004,1.6800000000000002
2019-06-06 04:00:00,2.448,0.714,2.55,1.056,0.308,1.1,1.392,0.406,1.45,2.6592000000000002,0.7756000000000001,2.77,1.056,0.308,1.1,1.6032000000000002,0.4676,1.67
2019-06-06 04:30:00,2.4744,0.7217,2.5775,1.188,0.34650000000000003,1.2375,1.2864,0.37520000000000003,1.34,2.6952,0.7861,2.8075,1.188,0.34650000000000003,1.2375,1.5072,0.43960000000000005,1.57
2019-06-06 05:00:00,2.50224,0.72982,2.6065,1.16784,0.34062000000000003,1.2165,1.3344,0.38920000000000005,1.3900000000000001,2.70384,0.7886200000000001,2.8165,1.16784,0.34062000000000003,1.2165,1.536,0.448,1.6
2019-06-06 05:30:00,2.64432,0.7712600000000001,2.7545,1.16592,0.34006000000000003,1.2145000000000001,1.4784000000000002,0.4312,1.54,2.81712,0.8216600000000001,2.9345,1.16592,0.34006000000000003,1.2145000000000001,1.6512,0.48160000000000003,1.72
2019-06-06 06:00:00,2.832,0.8260000000000001,2.95,1.1712,0.3416,1.22,1.6608,0.4844,1.73,2.9664,0.8652000000000001,3.09,1.1712,0.3416,1.22,1.7952,0.5236000000000001,1.87
2019-06-06 06:30:00,3.29616,0.9613800000000001,3.4335,1.16496,0.33978,1.2135,2.1312,0.6216,2.22,3.36336,0.9809800000000001,3.5035,1.16496,0.33978,1.2135,2.1984,0.6412,2.29
2019-06-06 07:00:00,3.81504,1.11272,3.974,1.17504,0.34272,1.224,2.64,0.77,2.75,3.85344,1.12392,4.014,1.17504,0.34272,1.224,2.6784,0.7812,2.79
2019-06-06 07:30:00,4.1856,1.2208,4.36,1.2,0.35000000000000003,1.25,2.9856,0.8708,3.11,4.2528,1.2404,4.43,1.2,0.35000000000000003,1.25,3.0528,0.8904000000000001,3.18
2019-06-06 08:00:00,4.404,1.2845,4.5875,1.2456,0.3633,1.2974999999999999,3.1584,0.9212,3.29,4.5,1.3125,4.6875,1.2456,0.3633,1.2974999999999999,3.2544,0.9492,3.39
2019-06-06 08:30:00,4.6488,1.3559,4.8425,1.2888,0.3759,1.3425,3.36,0.98,3.5,4.7544,1.3867,4.9525,1.2888,0.3759,1.3425,3.4656000000000002,1.0108,3.61
2019-06-06 09:00:00,4.61232,1.3452600000000001,4.8045,1.33872,0.39046000000000003,1.3945,3.2736,0.9548000000000001,3.41,4.73712,1.38166,4.9345,1.33872,0.39046000000000003,1.3945,3.3984,0.9912000000000001,3.54
2019-06-06 09:30:00,4.72704,1.37872,4.924,1.32864,0.38752000000000003,1.384,3.3984,0.9912000000000001,3.54,4.85184,1.41512,5.054,1.32864,0.38752000000000003,1.384,3.5232,1.0276,3.67
2019-06-06 10:00:00,4.5662400000000005,1.33182,4.7565,1.40784,0.41062000000000004,1.4665,3.1584,0.9212,3.29,4.70064,1.3710200000000001,4.8965,1.40784,0.41062000000000004,1.4665,3.2928,0.9604,3.43
2019-06-06 10:30:00,4.31952,1.25986,4.4995,1.45872,0.42546000000000006,1.5195,2.8608000000000002,0.8344,2.98,4.45392,1.29906,4.6395,1.45872,0.42546000000000006,1.5195,2.9952,0.8736,3.12
2019-06-06 11:00:00,4.45872,1.30046,4.6445,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.0336,0.8848,3.16,4.59312,1.33966,4.7845,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.168,0.924,3.3
2019-06-06 11:30:00,4.428,1.2915,4.6125,1.3272,0.3871,1.3825,3.1008,0.9044000000000001,3.23,4.5624,1.3307,4.7525,1.3272,0.3871,1.3825,3.2352,0.9436,3.37
2019-06-06 12:00:00,4.4832,1.3076,4.67,1.2671999999999999,0.36960000000000004,1.32,3.216,0.9380000000000001,3.35,4.6176,1.3468,4.8100000000000005,1.2671999999999999,0.36960000000000004,1.32,3.3504,0.9772000000000001,3.49
2019-06-06 12:30:00,4.5408,1.3244,4.73,1.3248,0.3864,1.38,3.216,0.9380000000000001,3.35,4.6752,1.3636,4.87,1.3248,0.3864,1.38,3.3504,0.9772000000000001,3.49
2019-06-06 13:00:00,4.44432,1.29626,4.6295,1.45872,0.42546000000000006,1.5195,2.9856,0.8708,3.11,4.57872,1.33546,4.7695,1.45872,0.42546000000000006,1.5195,3.12,0.91,3.25
2019-06-06 13:30:00,4.19616,1.22388,4.371,1.46976,0.42868000000000006,1.5310000000000001,2.7264,0.7952,2.84,4.33056,1.26308,4.511,1.46976,0.42868000000000006,1.5310000000000001,2.8608000000000002,0.8344,2.98
2019-06-06 14:00:00,4.35168,1.26924,4.533,1.38528,0.40404,1.443,2.9664,0.8652000000000001,3.09,4.49568,1.31124,4.683,1.38528,0.40404,1.443,3.1104,0.9072,3.24
2019-06-06 14:30:00,4.26144,1.24292,4.439,1.48704,0.43372000000000005,1.549,2.7744,0.8092,2.89,4.4054400000000005,1.28492,4.589,1.48704,0.43372000000000005,1.549,2.9184,0.8512000000000001,3.04
2019-06-06 15:00:00,4.52736,1.32048,4.716,1.3977600000000001,0.40768000000000004,1.456,3.1296,0.9128000000000001,3.26,4.66176,1.35968,4.856,1.3977600000000001,0.40768000000000004,1.456,3.2640000000000002,0.9520000000000001,3.4
2019-06-06 15:30:00,4.34448,1.26714,4.5255,1.09968,0.32074,1.1455,3.2448,0.9464,3.38,4.46928,1.30354,4.6555,1.09968,0.32074,1.1455,3.3696,0.9828,3.51
2019-06-06 16:00:00,4.28496,1.2497800000000001,4.4635,1.7505600000000001,0.51058,1.8235000000000001,2.5343999999999998,0.7392000000000001,2.64,4.42896,1.2917800000000002,4.6135,1.7505600000000001,0.51058,1.8235000000000001,2.6784,0.7812,2.79
2019-06-06 16:30:00,4.428,1.2915,4.6125,1.6440000000000001,0.47950000000000004,1.7125,2.784,0.812,2.9,4.5528,1.3279,4.7425,1.6440000000000001,0.47950000000000004,1.7125,2.9088000000000003,0.8484,3.03
2019-06-06 17:00:00,4.42128,1.2895400000000001,4.6055,1.66608,0.48594000000000004,1.7355,2.7552,0.8036000000000001,2.87,4.54608,1.3259400000000001,4.7355,1.66608,0.48594000000000004,1.7355,2.88,0.84,3.0
2019-06-06 17:30:00,4.46016,1.30088,4.646,1.61856,0.47208000000000006,1.686,2.8416,0.8288000000000001,2.96,4.57536,1.33448,4.766,1.61856,0.47208000000000006,1.686,2.9568000000000003,0.8624,3.08
2019-06-06 18:00:00,4.54224,1.32482,4.7315000000000005,1.52784,0.44562,1.5915,3.0144,0.8792000000000001,3.14,4.65744,1.35842,4.8515,1.52784,0.44562,1.5915,3.1296,0.9128000000000001,3.26
2019-06-06 18:30:00,4.41936,1.28898,4.6035,1.50096,0.43778000000000006,1.5635,2.9184,0.8512000000000001,3.04,4.49616,1.31138,4.6835,1.50096,0.43778000000000006,1.5635,2.9952,0.8736,3.12
2019-06-06 19:00:00,4.3488,1.2684,4.53,1.4976,0.4368,1.56,2.8512,0.8316,2.9699999999999998,4.3872,1.2796,4.57,1.4976,0.4368,1.56,2.8896,0.8428,3.01
2019-06-06 19:30:00,4.31376,1.25818,4.4935,1.46256,0.42658,1.5235,2.8512,0.8316,2.9699999999999998,4.36176,1.27218,4.5435,1.46256,0.42658,1.5235,2.8992,0.8456,3.02
2019-06-06 20:00:00,4.19184,1.22262,4.3665,1.42704,0.41622000000000003,1.4865,2.7648,0.8064,2.88,4.24944,1.23942,4.4265,1.42704,0.41622000000000003,1.4865,2.8224,0.8232,2.94
2019-06-06 20:30:00,4.01664,1.1715200000000001,4.184,1.35744,0.39592000000000005,1.4140000000000001,2.6592000000000002,0.7756000000000001,2.77,4.10304,1.19672,4.274,1.35744,0.39592000000000005,1.4140000000000001,2.7456,0.8008000000000001,2.86
2019-06-06 21:00:00,4.00752,1.16886,4.1745,1.36752,0.39886000000000005,1.4245,2.64,0.77,2.75,4.08432,1.19126,4.2545,1.36752,0.39886000000000005,1.4245,2.7168,0.7924,2.83
2019-06-06 21:30:00,3.8928000000000003,1.1354,4.055,1.3776,0.40180000000000005,1.435,2.5152,0.7336,2.62,3.96,1.155,4.125,1.3776,0.40180000000000005,1.435,2.5824,0.7532,2.69
2019-06-06 22:00:00,3.70608,1.08094,3.8605,1.44048,0.42014,1.5005000000000002,2.2656,0.6608,2.36,3.77328,1.10054,3.9305,1.44048,0.42014,1.5005000000000002,2.3328,0.6804,2.43
2019-06-06 22:30:00,3.59472,1.04846,3.7445,1.46352,0.42686,1.5245000000000002,2.1312,0.6216,2.22,3.65232,1.06526,3.8045,1.46352,0.42686,1.5245000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-06-06 23:00:00,3.34512,0.9756600000000001,3.4845,1.43472,0.41846000000000005,1.4945,1.9104,0.5572,1.99,3.40272,0.9924600000000001,3.5445,1.43472,0.41846000000000005,1.4945,1.968,0.5740000000000001,2.05
2019-06-06 23:30:00,3.04368,0.8877400000000001,3.1705,1.4308800000000002,0.41734000000000004,1.4905,1.6128,0.47040000000000004,1.6800000000000002,3.09168,0.9017400000000001,3.2205,1.4308800000000002,0.41734000000000004,1.4905,1.6608,0.4844,1.73
2019-06-07 00:00:00,2.8310400000000002,0.8257200000000001,2.949,1.4486400000000001,0.42252000000000006,1.509,1.3824,0.4032,1.44,2.86944,0.8369200000000001,2.989,1.4486400000000001,0.42252000000000006,1.509,1.4208,0.41440000000000005,1.48
2019-06-07 00:30:00,2.67888,0.78134,2.7905,1.4308800000000002,0.41734000000000004,1.4905,1.248,0.364,1.3,2.70768,0.7897400000000001,2.8205,1.4308800000000002,0.41734000000000004,1.4905,1.2768,0.3724,1.33
2019-06-07 01:00:00,2.60928,0.76104,2.718,1.43808,0.41944000000000004,1.498,1.1712,0.3416,1.22,2.63808,0.76944,2.748,1.43808,0.41944000000000004,1.498,1.2,0.35000000000000003,1.25
2019-06-07 01:30:00,2.55216,0.74438,2.6585,1.43856,0.41958,1.4985,1.1136,0.32480000000000003,1.16,2.58096,0.7527800000000001,2.6885,1.43856,0.41958,1.4985,1.1424,0.3332,1.19
2019-06-07 02:00:00,2.57376,0.75068,2.681,1.44096,0.42028000000000004,1.501,1.1328,0.3304,1.18,2.6121600000000003,0.7618800000000001,2.721,1.44096,0.42028000000000004,1.501,1.1712,0.3416,1.22
2019-06-07 02:30:00,2.53056,0.7380800000000001,2.636,1.44576,0.42168000000000005,1.506,1.0848,0.3164,1.13,2.55936,0.74648,2.666,1.44576,0.42168000000000005,1.506,1.1136,0.32480000000000003,1.16
