Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-07 03:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.45056,0.42308,1.5110000000000001,1.0752,0.3136,1.12,2.55456,0.7450800000000001,2.661,1.45056,0.42308,1.5110000000000001,1.104,0.322,1.15
2019-06-07 03:30:00,2.5118400000000003,0.73262,2.6165000000000003,1.45584,0.42462000000000005,1.5165000000000002,1.056,0.308,1.1,2.54064,0.74102,2.6465,1.45584,0.42462000000000005,1.5165000000000002,1.0848,0.3164,1.13
2019-06-07 04:00:00,2.49264,0.7270200000000001,2.5965,1.46544,0.42742,1.5265,1.0272000000000001,0.29960000000000003,1.07,2.5118400000000003,0.73262,2.6165000000000003,1.46544,0.42742,1.5265,1.0464,0.3052,1.09
2019-06-07 04:30:00,2.5166399999999998,0.73402,2.6215,1.4606400000000002,0.42602,1.5215,1.056,0.308,1.1,2.5358400000000003,0.73962,2.6415,1.4606400000000002,0.42602,1.5215,1.0752,0.3136,1.12
2019-06-07 05:00:00,2.52864,0.7375200000000001,2.634,1.44384,0.42112000000000005,1.504,1.0848,0.3164,1.13,2.55744,0.74592,2.664,1.44384,0.42112000000000005,1.504,1.1136,0.32480000000000003,1.16
2019-06-07 05:30:00,2.68176,0.7821800000000001,2.7935,1.45296,0.42378000000000005,1.5135,1.2288000000000001,0.3584,1.28,2.72016,0.7933800000000001,2.8335,1.45296,0.42378000000000005,1.5135,1.2671999999999999,0.36960000000000004,1.32
2019-06-07 06:00:00,2.8992,0.8456,3.02,1.4592,0.42560000000000003,1.52,1.44,0.42,1.5,2.9376,0.8568,3.06,1.4592,0.42560000000000003,1.52,1.4784000000000002,0.4312,1.54
2019-06-07 06:30:00,3.23904,0.9447200000000001,3.374,1.49184,0.43512000000000006,1.554,1.7472,0.5096,1.82,3.35424,0.9783200000000001,3.4939999999999998,1.49184,0.43512000000000006,1.554,1.8624,0.5432,1.94
2019-06-07 07:00:00,3.7584,1.0962,3.915,1.512,0.441,1.5750000000000002,2.2464,0.6552,2.34,3.8256,1.1158,3.985,1.512,0.441,1.5750000000000002,2.3136,0.6748000000000001,2.41
2019-06-07 07:30:00,4.12992,1.20456,4.302,1.51872,0.44296,1.5819999999999999,2.6112,0.7616,2.7199999999999998,4.19712,1.22416,4.372,1.51872,0.44296,1.5819999999999999,2.6784,0.7812,2.79
2019-06-07 08:00:00,4.29936,1.25398,4.4785,1.5441600000000002,0.45038000000000006,1.6085,2.7552,0.8036000000000001,2.87,4.40496,1.28478,4.5885,1.5441600000000002,0.45038000000000006,1.6085,2.8608000000000002,0.8344,2.98
2019-06-07 08:30:00,4.66368,1.3602400000000001,4.858,1.5436800000000002,0.45024000000000003,1.608,3.12,0.91,3.25,4.77888,1.39384,4.978,1.5436800000000002,0.45024000000000003,1.608,3.2352,0.9436,3.37
2019-06-07 09:00:00,4.66416,1.3603800000000001,4.8585,1.5441600000000002,0.45038000000000006,1.6085,3.12,0.91,3.25,4.7793600000000005,1.39398,4.9785,1.5441600000000002,0.45038000000000006,1.6085,3.2352,0.9436,3.37
2019-06-07 09:30:00,4.6958400000000005,1.36962,4.8915,1.59504,0.46522,1.6615,3.1008,0.9044000000000001,3.23,4.83024,1.40882,5.0315,1.59504,0.46522,1.6615,3.2352,0.9436,3.37
2019-06-07 10:00:00,4.7016,1.3713,4.8975,1.6104,0.4697,1.6775,3.0912,0.9016000000000001,3.22,4.836,1.4105,5.0375,1.6104,0.4697,1.6775,3.2256,0.9408000000000001,3.36
2019-06-07 10:30:00,4.72848,1.37914,4.9254999999999995,1.6084800000000001,0.46914000000000006,1.6755,3.12,0.91,3.25,4.87248,1.42114,5.0755,1.6084800000000001,0.46914000000000006,1.6755,3.2640000000000002,0.9520000000000001,3.4
2019-06-07 11:00:00,4.8936,1.4273,5.0975,1.5912000000000002,0.4641,1.6575000000000002,3.3024,0.9632000000000001,3.44,5.0376,1.4693,5.2475,1.5912000000000002,0.4641,1.6575000000000002,3.4464,1.0052,3.59
2019-06-07 11:30:00,4.92384,1.43612,5.129,1.46784,0.42812000000000006,1.529,3.456,1.008,3.6,5.06784,1.47812,5.279,1.46784,0.42812000000000006,1.529,3.6,1.05,3.75
2019-06-07 12:00:00,4.94736,1.44298,5.1535,1.66416,0.48538000000000003,1.7335,3.2832,0.9576,3.42,5.10096,1.48778,5.3135,1.66416,0.48538000000000003,1.7335,3.4368,1.0024,3.58
2019-06-07 12:30:00,4.9756800000000005,1.45124,5.183,1.62528,0.47404,1.693,3.3504,0.9772000000000001,3.49,5.11968,1.4932400000000001,5.333,1.62528,0.47404,1.693,3.4944,1.0192,3.64
2019-06-07 13:00:00,4.932,1.4385,5.1375,1.6488,0.48090000000000005,1.7175,3.2832,0.9576,3.42,5.076,1.4805000000000001,5.2875,1.6488,0.48090000000000005,1.7175,3.4272,0.9996,3.5700000000000003
2019-06-07 13:30:00,4.90752,1.43136,5.112,1.71072,0.49896,1.782,3.1968,0.9324,3.33,5.04192,1.47056,5.252,1.71072,0.49896,1.782,3.3312,0.9716,3.47
2019-06-07 14:00:00,4.78848,1.39664,4.9879999999999995,1.7356800000000001,0.50624,1.808,3.0528,0.8904000000000001,3.18,4.92288,1.43584,5.128,1.7356800000000001,0.50624,1.808,3.1872,0.9296000000000001,3.32
2019-06-07 14:30:00,4.68576,1.3666800000000001,4.881,1.76736,0.51548,1.841,2.9184,0.8512000000000001,3.04,4.82976,1.40868,5.031,1.76736,0.51548,1.841,3.0624,0.8932,3.19
2019-06-07 15:00:00,4.72272,1.3774600000000001,4.9195,1.64112,0.47866000000000003,1.7095,3.0816,0.8988,3.21,4.76112,1.38866,4.9595,1.64112,0.47866000000000003,1.7095,3.12,0.91,3.25
2019-06-07 15:30:00,4.6248000000000005,1.3489,4.8175,1.6392,0.4781,1.7075,2.9856,0.8708,3.11,4.644,1.3545,4.8375,1.6392,0.4781,1.7075,3.0048,0.8764000000000001,3.13
2019-06-07 16:00:00,4.77552,1.39286,4.9745,1.59792,0.46606000000000003,1.6644999999999999,3.1776,0.9268000000000001,3.31,4.79472,1.39846,4.9945,1.59792,0.46606000000000003,1.6644999999999999,3.1968,0.9324,3.33
2019-06-07 16:30:00,4.896,1.428,5.1,1.5168,0.4424,1.58,3.3792,0.9856,3.52,4.896,1.428,5.1,1.5168,0.4424,1.58,3.3792,0.9856,3.52
2019-06-07 17:00:00,5.01936,1.46398,5.2285,1.48656,0.43358,1.5485,3.5328,1.0304,3.68,5.01936,1.46398,5.2285,1.48656,0.43358,1.5485,3.5328,1.0304,3.68
2019-06-07 17:30:00,4.8384,1.4112,5.04,1.4784000000000002,0.4312,1.54,3.36,0.98,3.5,4.848,1.4140000000000001,5.05,1.4784000000000002,0.4312,1.54,3.3696,0.9828,3.51
2019-06-07 18:00:00,4.51296,1.31628,4.7010000000000005,1.51776,0.44268,1.581,2.9952,0.8736,3.12,4.55136,1.32748,4.741,1.51776,0.44268,1.581,3.0336,0.8848,3.16
2019-06-07 18:30:00,4.5528,1.3279,4.7425,1.5192,0.4431,1.5825,3.0336,0.8848,3.16,4.5912,1.3391,4.7825,1.5192,0.4431,1.5825,3.072,0.896,3.2
2019-06-07 19:00:00,4.5,1.3125,4.6875,1.4664000000000001,0.4277,1.5275,3.0336,0.8848,3.16,4.5384,1.3237,4.7275,1.4664000000000001,0.4277,1.5275,3.072,0.896,3.2
2019-06-07 19:30:00,4.27008,1.24544,4.448,1.45728,0.42504000000000003,1.518,2.8128,0.8204,2.93,4.32768,1.26224,4.508,1.45728,0.42504000000000003,1.518,2.8704,0.8372,2.99
2019-06-07 20:00:00,4.17792,1.21856,4.352,1.45152,0.42336,1.512,2.7264,0.7952,2.84,4.23552,1.23536,4.412,1.45152,0.42336,1.512,2.784,0.812,2.9
2019-06-07 20:30:00,4.0008,1.1669,4.1675,1.4472,0.42210000000000003,1.5075,2.5536,0.7448,2.66,4.068,1.1865,4.2375,1.4472,0.42210000000000003,1.5075,2.6208,0.7644000000000001,2.73
2019-06-07 21:00:00,3.95568,1.15374,4.1205,1.45008,0.42294000000000004,1.5105,2.5056000000000003,0.7308,2.61,4.02288,1.17334,4.1905,1.45008,0.42294000000000004,1.5105,2.5728,0.7504000000000001,2.68
2019-06-07 21:30:00,3.71952,1.08486,3.8745000000000003,1.44432,0.42126,1.5045000000000002,2.2752,0.6636000000000001,2.37,3.77712,1.10166,3.9345,1.44432,0.42126,1.5045000000000002,2.3328,0.6804,2.43
2019-06-07 22:00:00,3.6921600000000003,1.07688,3.846,1.44576,0.42168000000000005,1.506,2.2464,0.6552,2.34,3.74016,1.09088,3.896,1.44576,0.42168000000000005,1.506,2.2944,0.6692,2.39
2019-06-07 22:30:00,3.54528,1.03404,3.693,1.43328,0.41804,1.4929999999999999,2.112,0.616,2.2,3.59328,1.04804,3.743,1.43328,0.41804,1.4929999999999999,2.16,0.63,2.25
2019-06-07 23:00:00,3.3504,0.9772000000000001,3.49,1.4304000000000001,0.4172,1.49,1.92,0.56,2.0,3.3984,0.9912000000000001,3.54,1.4304000000000001,0.4172,1.49,1.968,0.5740000000000001,2.05
2019-06-07 23:30:00,3.11328,0.9080400000000001,3.243,1.43328,0.41804,1.4929999999999999,1.6800000000000002,0.49,1.75,3.15168,0.9192400000000001,3.283,1.43328,0.41804,1.4929999999999999,1.7184,0.5012,1.79
2019-06-08 00:00:00,2.91696,0.8507800000000001,3.0385,1.43856,0.41958,1.4985,1.4784000000000002,0.4312,1.54,2.95536,0.8619800000000001,3.0785,1.43856,0.41958,1.4985,1.5168,0.4424,1.58
2019-06-08 00:30:00,2.78064,0.8110200000000001,2.8965,1.47504,0.43022000000000005,1.5365,1.3056,0.3808,1.3599999999999999,2.80944,0.81942,2.9265,1.47504,0.43022000000000005,1.5365,1.3344,0.38920000000000005,1.3900000000000001
2019-06-08 01:00:00,2.65872,0.77546,2.7695,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.1808,0.34440000000000004,1.23,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.2,0.35000000000000003,1.25
2019-06-08 01:30:00,2.60784,0.7606200000000001,2.7165,1.47504,0.43022000000000005,1.5365,1.1328,0.3304,1.18,2.62704,0.76622,2.7365,1.47504,0.43022000000000005,1.5365,1.152,0.336,1.2
2019-06-08 02:00:00,2.58528,0.75404,2.693,1.45248,0.42364,1.513,1.1328,0.3304,1.18,2.60448,0.7596400000000001,2.713,1.45248,0.42364,1.513,1.152,0.336,1.2
2019-06-08 02:30:00,2.53344,0.73892,2.6390000000000002,1.4486400000000001,0.42252000000000006,1.509,1.0848,0.3164,1.13,2.5526400000000002,0.7445200000000001,2.659,1.4486400000000001,0.42252000000000006,1.509,1.104,0.322,1.15
2019-06-08 03:00:00,2.5166399999999998,0.73402,2.6215,1.45104,0.42322000000000004,1.5115,1.0656,0.3108,1.11,2.52624,0.73682,2.6315,1.45104,0.42322000000000004,1.5115,1.0752,0.3136,1.12
2019-06-08 03:30:00,2.496,0.728,2.6,1.4688,0.4284,1.53,1.0272000000000001,0.29960000000000003,1.07,2.496,0.728,2.6,1.4688,0.4284,1.53,1.0272000000000001,0.29960000000000003,1.07
2019-06-08 04:00:00,2.47968,0.7232400000000001,2.583,1.48128,0.43204000000000004,1.5430000000000001,0.9984000000000001,0.2912,1.04,2.48928,0.72604,2.593,1.48128,0.43204000000000004,1.5430000000000001,1.008,0.294,1.05
2019-06-08 04:30:00,2.47632,0.72226,2.5795,1.49712,0.43666000000000005,1.5594999999999999,0.9792000000000001,0.2856,1.02,2.47632,0.72226,2.5795,1.49712,0.43666000000000005,1.5594999999999999,0.9792000000000001,0.2856,1.02
2019-06-08 05:00:00,2.43552,0.7103600000000001,2.537,1.52352,0.44436000000000003,1.587,0.912,0.266,0.9500000000000001,2.42592,0.7075600000000001,2.527,1.52352,0.44436000000000003,1.587,0.9024000000000001,0.2632,0.9400000000000001
2019-06-08 05:30:00,2.48208,0.72394,2.5855,1.55088,0.45234,1.6155,0.9312,0.2716,0.97,2.48208,0.72394,2.5855,1.55088,0.45234,1.6155,0.9312,0.2716,0.97
2019-06-08 06:00:00,2.5296000000000003,0.7378,2.635,1.5504,0.45220000000000005,1.615,0.9792000000000001,0.2856,1.02,2.5392,0.7406,2.645,1.5504,0.45220000000000005,1.615,0.9888,0.2884,1.03
2019-06-08 06:30:00,2.7744,0.8092,2.89,1.6896,0.4928,1.76,1.0848,0.3164,1.13,2.784,0.812,2.9,1.6896,0.4928,1.76,1.0944,0.31920000000000004,1.1400000000000001
2019-06-08 07:00:00,2.9544,0.8617,3.0775,1.6968,0.4949,1.7675,1.2576,0.3668,1.31,3.012,0.8785000000000001,3.1375,1.6968,0.4949,1.7675,1.3152,0.3836,1.37
2019-06-08 07:30:00,3.22176,0.9396800000000001,3.356,1.71456,0.5000800000000001,1.786,1.5072,0.43960000000000005,1.57,3.38496,0.98728,3.526,1.71456,0.5000800000000001,1.786,1.6703999999999999,0.4872,1.74
2019-06-08 08:00:00,3.47328,1.01304,3.618,1.7452800000000002,0.50904,1.818,1.728,0.504,1.8,3.59808,1.04944,3.748,1.7452800000000002,0.50904,1.818,1.8528,0.5404,1.9300000000000002
2019-06-08 08:30:00,3.79968,1.10824,3.958,1.8220800000000001,0.53144,1.8980000000000001,1.9776,0.5768,2.06,3.88608,1.13344,4.048,1.8220800000000001,0.53144,1.8980000000000001,2.064,0.602,2.15
2019-06-08 09:00:00,3.9638400000000003,1.15612,4.129,1.84224,0.53732,1.919,2.1216,0.6188,2.21,4.05024,1.18132,4.219,1.84224,0.53732,1.919,2.208,0.644,2.3
2019-06-08 09:30:00,4.08864,1.19252,4.259,1.8518400000000002,0.54012,1.929,2.2368,0.6524,2.33,4.18464,1.22052,4.359,1.8518400000000002,0.54012,1.929,2.3328,0.6804,2.43
2019-06-08 10:00:00,4.25472,1.24096,4.432,1.85472,0.54096,1.932,2.4,0.7000000000000001,2.5,4.36032,1.27176,4.542,1.85472,0.54096,1.932,2.5056000000000003,0.7308,2.61
2019-06-08 10:30:00,4.25568,1.24124,4.433,1.86528,0.5440400000000001,1.943,2.3904,0.6972,2.49,4.35168,1.26924,4.533,1.86528,0.5440400000000001,1.943,2.4864,0.7252000000000001,2.59
2019-06-08 11:00:00,4.29504,1.25272,4.474,1.8758400000000002,0.54712,1.9540000000000002,2.4192,0.7056,2.52,4.39104,1.28072,4.574,1.8758400000000002,0.54712,1.9540000000000002,2.5152,0.7336,2.62
2019-06-08 11:30:00,4.13376,1.20568,4.306,1.87776,0.5476800000000001,1.956,2.2560000000000002,0.658,2.35,4.22016,1.23088,4.396,1.87776,0.5476800000000001,1.956,2.3424,0.6832,2.44
2019-06-08 12:00:00,3.99984,1.16662,4.1665,1.85904,0.54222,1.9365,2.1408,0.6244000000000001,2.23,4.09584,1.19462,4.2665,1.85904,0.54222,1.9365,2.2368,0.6524,2.33
2019-06-08 12:30:00,4.01088,1.16984,4.178,1.78368,0.52024,1.858,2.2272,0.6496000000000001,2.32,4.10688,1.19784,4.2780000000000005,1.78368,0.52024,1.858,2.3232,0.6776,2.42
2019-06-08 13:00:00,3.99744,1.16592,4.164,1.77024,0.51632,1.8439999999999999,2.2272,0.6496000000000001,2.32,4.09344,1.19392,4.264,1.77024,0.51632,1.8439999999999999,2.3232,0.6776,2.42
2019-06-08 13:30:00,3.9336,1.1473,4.0975,1.7064,0.49770000000000003,1.7775,2.2272,0.6496000000000001,2.32,4.0296,1.1753,4.1975,1.7064,0.49770000000000003,1.7775,2.3232,0.6776,2.42
2019-06-08 14:00:00,3.80592,1.11006,3.9645,1.71312,0.49966000000000005,1.7845,2.0928,0.6104,2.18,3.8923200000000002,1.13526,4.0545,1.71312,0.49966000000000005,1.7845,2.1792,0.6356,2.27
2019-06-08 14:30:00,3.70128,1.07954,3.8555,1.8580800000000002,0.5419400000000001,1.9355,1.8432,0.5376000000000001,1.92,3.79728,1.10754,3.9555,1.8580800000000002,0.5419400000000001,1.9355,1.9392,0.5656,2.02
2019-06-08 15:00:00,3.44208,1.00394,3.5855,1.86768,0.54474,1.9455,1.5744,0.4592,1.6400000000000001,3.53808,1.03194,3.6855,1.86768,0.54474,1.9455,1.6703999999999999,0.4872,1.74
2019-06-08 15:30:00,3.5793600000000003,1.04398,3.7285,1.84176,0.53718,1.9185,1.7376,0.5068,1.81,3.67536,1.07198,3.8285,1.84176,0.53718,1.9185,1.8336000000000001,0.5348,1.9100000000000001
2019-06-08 16:00:00,3.6096,1.0528,3.76,1.8432,0.5376000000000001,1.92,1.7664,0.5152,1.8399999999999999,3.7248,1.0864,3.88,1.8432,0.5376000000000001,1.92,1.8816000000000002,0.5488000000000001,1.96
2019-06-08 16:30:00,3.59856,1.04958,3.7485,1.7745600000000001,0.51758,1.8485,1.824,0.532,1.9,3.71376,1.08318,3.8685,1.7745600000000001,0.51758,1.8485,1.9392,0.5656,2.02
2019-06-08 17:00:00,3.7032,1.0801,3.8575,1.7448000000000001,0.5089,1.8175,1.9584000000000001,0.5712,2.04,3.7992,1.1081,3.9575,1.7448000000000001,0.5089,1.8175,2.0544000000000002,0.5992000000000001,2.14
2019-06-08 17:30:00,3.94272,1.14996,4.107,1.67712,0.48916000000000004,1.7469999999999999,2.2656,0.6608,2.36,4.02912,1.17516,4.197,1.67712,0.48916000000000004,1.7469999999999999,2.352,0.686,2.45
2019-06-08 18:00:00,4.0732800000000005,1.18804,4.243,1.5676800000000002,0.45724000000000004,1.633,2.5056000000000003,0.7308,2.61,4.14048,1.20764,4.313,1.5676800000000002,0.45724000000000004,1.633,2.5728,0.7504000000000001,2.68
2019-06-08 18:30:00,4.08864,1.19252,4.259,1.5254400000000001,0.44492000000000004,1.589,2.5632,0.7476,2.67,4.15584,1.21212,4.329,1.5254400000000001,0.44492000000000004,1.589,2.6304,0.7672,2.74
2019-06-08 19:00:00,3.94512,1.15066,4.1095,1.51632,0.44226000000000004,1.5795,2.4288,0.7084,2.5300000000000002,4.03152,1.1758600000000001,4.1995000000000005,1.51632,0.44226000000000004,1.5795,2.5152,0.7336,2.62
2019-06-08 19:30:00,3.89136,1.13498,4.0535,1.48176,0.43218,1.5434999999999999,2.4096,0.7028,2.51,3.9873600000000002,1.1629800000000001,4.1535,1.48176,0.43218,1.5434999999999999,2.5056000000000003,0.7308,2.61
2019-06-08 20:00:00,3.73968,1.09074,3.8955,1.46448,0.42714,1.5255,2.2752,0.6636000000000001,2.37,3.84528,1.12154,4.0055,1.46448,0.42714,1.5255,2.3808,0.6944,2.48
2019-06-08 20:30:00,3.62688,1.0578400000000001,3.778,1.43808,0.41944000000000004,1.498,2.1888,0.6384000000000001,2.2800000000000002,3.66528,1.06904,3.818,1.43808,0.41944000000000004,1.498,2.2272,0.6496000000000001,2.32
2019-06-08 21:00:00,3.51648,1.02564,3.6630000000000003,1.46208,0.42644000000000004,1.5230000000000001,2.0544000000000002,0.5992000000000001,2.14,3.54528,1.03404,3.693,1.46208,0.42644000000000004,1.5230000000000001,2.0832,0.6076,2.17
2019-06-08 21:30:00,3.4780800000000003,1.01444,3.623,1.47168,0.42924,1.533,2.0064,0.5852,2.09,3.5068799999999998,1.02284,3.653,1.47168,0.42924,1.533,2.0352,0.5936,2.12
2019-06-08 22:00:00,3.5068799999999998,1.02284,3.653,1.47168,0.42924,1.533,2.0352,0.5936,2.12,3.53568,1.03124,3.683,1.47168,0.42924,1.533,2.064,0.602,2.15
2019-06-08 22:30:00,3.45696,1.00828,3.601,1.46976,0.42868000000000006,1.5310000000000001,1.9872,0.5796,2.07,3.49536,1.01948,3.641,1.46976,0.42868000000000006,1.5310000000000001,2.0256,0.5908,2.11
2019-06-08 23:00:00,3.2616,0.9513,3.3975,1.4856,0.4333,1.5474999999999999,1.776,0.518,1.85,3.3,0.9625,3.4375,1.4856,0.4333,1.5474999999999999,1.8144,0.5292,1.8900000000000001
2019-06-08 23:30:00,3.05904,0.8922200000000001,3.1865,1.49424,0.43582000000000004,1.5565,1.5648,0.45640000000000003,1.63,3.08784,0.9006200000000001,3.2165,1.49424,0.43582000000000004,1.5565,1.5936,0.46480000000000005,1.6600000000000001
2019-06-09 00:00:00,2.84112,0.8286600000000001,2.9595000000000002,1.51632,0.44226000000000004,1.5795,1.3248,0.3864,1.38,2.86992,0.83706,2.9895,1.51632,0.44226000000000004,1.5795,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-09 00:30:00,2.7359999999999998,0.798,2.85,1.488,0.434,1.55,1.248,0.364,1.3,2.7552,0.8036000000000001,2.87,1.488,0.434,1.55,1.2671999999999999,0.36960000000000004,1.32
2019-06-09 01:00:00,2.63664,0.76902,2.7465,1.49424,0.43582000000000004,1.5565,1.1424,0.3332,1.19,2.65584,0.7746200000000001,2.7665,1.49424,0.43582000000000004,1.5565,1.1616,0.3388,1.21
2019-06-09 01:30:00,2.63376,0.7681800000000001,2.7435,1.4721600000000001,0.42938000000000004,1.5335,1.1616,0.3388,1.21,2.64336,0.7709800000000001,2.7535,1.4721600000000001,0.42938000000000004,1.5335,1.1712,0.3416,1.22
2019-06-09 02:00:00,2.59344,0.7564200000000001,2.7015000000000002,1.47024,0.42882000000000003,1.5314999999999999,1.1232,0.3276,1.17,2.61264,0.76202,2.7215,1.47024,0.42882000000000003,1.5314999999999999,1.1424,0.3332,1.19
2019-06-09 02:30:00,2.58576,0.7541800000000001,2.6935000000000002,1.46256,0.42658,1.5235,1.1232,0.3276,1.17,2.60496,0.75978,2.7135,1.46256,0.42658,1.5235,1.1424,0.3332,1.19
2019-06-09 03:00:00,2.57088,0.7498400000000001,2.678,1.47648,0.43064,1.538,1.0944,0.31920000000000004,1.1400000000000001,2.58048,0.7526400000000001,2.688,1.47648,0.43064,1.538,1.104,0.322,1.15
2019-06-09 03:30:00,2.52096,0.73528,2.626,1.49376,0.43568,1.556,1.0272000000000001,0.29960000000000003,1.07,2.53056,0.7380800000000001,2.636,1.49376,0.43568,1.556,1.0368,0.3024,1.08
2019-06-09 04:00:00,2.51376,0.73318,2.6185,1.4961600000000002,0.43638000000000005,1.5585,1.0176,0.2968,1.06,2.51376,0.73318,2.6185,1.4961600000000002,0.43638000000000005,1.5585,1.0176,0.2968,1.06
2019-06-09 04:30:00,2.48352,0.72436,2.5869999999999997,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9792000000000001,0.2856,1.02,2.48352,0.72436,2.5869999999999997,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.9792000000000001,0.2856,1.02
2019-06-09 05:00:00,2.47104,0.72072,2.574,1.50144,0.43792000000000003,1.564,0.9696,0.2828,1.01,2.46144,0.7179200000000001,2.564,1.50144,0.43792000000000003,1.564,0.96,0.28,1.0
2019-06-09 05:30:00,2.47344,0.7214200000000001,2.5765000000000002,1.48464,0.43302,1.5465,0.9888,0.2884,1.03,2.47344,0.7214200000000001,2.5765000000000002,1.48464,0.43302,1.5465,0.9888,0.2884,1.03
2019-06-09 06:00:00,2.5152,0.7336,2.62,1.4784000000000002,0.4312,1.54,1.0368,0.3024,1.08,2.5248,0.7364,2.63,1.4784000000000002,0.4312,1.54,1.0464,0.3052,1.09
2019-06-09 06:30:00,2.61456,0.76258,2.7235,1.4721600000000001,0.42938000000000004,1.5335,1.1424,0.3332,1.19,2.62416,0.7653800000000001,2.7335000000000003,1.4721600000000001,0.42938000000000004,1.5335,1.152,0.336,1.2
2019-06-09 07:00:00,2.72208,0.7939400000000001,2.8355,1.47408,0.42994000000000004,1.5354999999999999,1.248,0.364,1.3,2.74128,0.79954,2.8555,1.47408,0.42994000000000004,1.5354999999999999,1.2671999999999999,0.36960000000000004,1.32
2019-06-09 07:30:00,2.8632,0.8351000000000001,2.9825,1.5096,0.4403,1.5725,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.892,0.8435,3.0125,1.5096,0.4403,1.5725,1.3824,0.4032,1.44
2019-06-09 08:00:00,3.00528,0.8765400000000001,3.1305,1.53648,0.44814000000000004,1.6005,1.4688,0.4284,1.53,3.04368,0.8877400000000001,3.1705,1.53648,0.44814000000000004,1.6005,1.5072,0.43960000000000005,1.57
2019-06-09 08:30:00,3.2832,0.9576,3.42,1.584,0.462,1.65,1.6992,0.49560000000000004,1.77,3.3696,0.9828,3.51,1.584,0.462,1.65,1.7856,0.5208,1.8599999999999999
2019-06-09 09:00:00,3.4176,0.9968,3.56,1.6224,0.4732,1.69,1.7952,0.5236000000000001,1.87,3.504,1.022,3.65,1.6224,0.4732,1.69,1.8816000000000002,0.5488000000000001,1.96
2019-06-09 09:30:00,3.5793600000000003,1.04398,3.7285,1.64016,0.47838,1.7085,1.9392,0.5656,2.02,3.64656,1.06358,3.7984999999999998,1.64016,0.47838,1.7085,2.0064,0.5852,2.09
2019-06-09 10:00:00,3.612,1.0535,3.7625,1.7016,0.4963,1.7725,1.9104,0.5572,1.99,3.6888,1.0759,3.8425000000000002,1.7016,0.4963,1.7725,1.9872,0.5796,2.07
2019-06-09 10:30:00,3.69648,1.07814,3.8505000000000003,1.6324800000000002,0.47614000000000006,1.7005,2.064,0.602,2.15,3.75408,1.09494,3.9105,1.6324800000000002,0.47614000000000006,1.7005,2.1216,0.6188,2.21
2019-06-09 11:00:00,3.66096,1.06778,3.8135,1.70256,0.49658,1.7735,1.9584000000000001,0.5712,2.04,3.73776,1.09018,3.8935,1.70256,0.49658,1.7735,2.0352,0.5936,2.12
2019-06-09 11:30:00,3.58512,1.04566,3.7345,1.71312,0.49966000000000005,1.7845,1.8719999999999999,0.546,1.9500000000000002,3.6619200000000003,1.06806,3.8145,1.71312,0.49966000000000005,1.7845,1.9488,0.5684,2.03
2019-06-09 12:00:00,3.62256,1.05658,3.7735000000000003,1.65456,0.48258000000000006,1.7235,1.968,0.5740000000000001,2.05,3.68976,1.07618,3.8435,1.65456,0.48258000000000006,1.7235,2.0352,0.5936,2.12
2019-06-09 12:30:00,3.4478400000000002,1.00562,3.5915,1.70064,0.49602,1.7715,1.7472,0.5096,1.82,3.51504,1.02522,3.6615,1.70064,0.49602,1.7715,1.8144,0.5292,1.8900000000000001
2019-06-09 13:00:00,3.41472,0.9959600000000001,3.557,1.6675200000000001,0.48636,1.737,1.7472,0.5096,1.82,3.48192,1.01556,3.627,1.6675200000000001,0.48636,1.737,1.8144,0.5292,1.8900000000000001
2019-06-09 13:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.68768,0.49224000000000007,1.758,1.7088,0.4984,1.78,3.46368,1.01024,3.608,1.68768,0.49224000000000007,1.758,1.776,0.518,1.85
2019-06-09 14:00:00,3.31824,0.9678200000000001,3.4565,1.7150400000000001,0.50022,1.7865000000000002,1.6032000000000002,0.4676,1.67,3.38544,0.9874200000000001,3.5265,1.7150400000000001,0.50022,1.7865000000000002,1.6703999999999999,0.4872,1.74
2019-06-09 14:30:00,3.28032,0.95676,3.417,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6416,0.4788,1.71,3.3475200000000003,0.9763600000000001,3.487,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.7088,0.4984,1.78
2019-06-09 15:00:00,3.38592,0.9875600000000001,3.527,1.61952,0.47236000000000006,1.687,1.7664,0.5152,1.8399999999999999,3.44352,1.00436,3.5869999999999997,1.61952,0.47236000000000006,1.687,1.824,0.532,1.9
2019-06-09 15:30:00,3.3696,0.9828,3.51,1.6224,0.4732,1.69,1.7472,0.5096,1.82,3.4464,1.0052,3.59,1.6224,0.4732,1.69,1.824,0.532,1.9
2019-06-09 16:00:00,3.47232,1.01276,3.617,1.60992,0.46956000000000003,1.677,1.8624,0.5432,1.94,3.5491200000000003,1.03516,3.697,1.60992,0.46956000000000003,1.677,1.9392,0.5656,2.02
2019-06-09 16:30:00,3.64752,1.06386,3.7995,1.54512,0.45066000000000006,1.6095000000000002,2.1024,0.6132000000000001,2.19,3.72432,1.08626,3.8795,1.54512,0.45066000000000006,1.6095000000000002,2.1792,0.6356,2.27
2019-06-09 17:00:00,3.696,1.078,3.85,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.1504,0.6272,2.24,3.7632,1.0976,3.92,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.2176,0.6468,2.31
2019-06-09 17:30:00,3.76656,1.0985800000000001,3.9235,1.56816,0.45738000000000006,1.6335000000000002,2.1984,0.6412,2.29,3.83376,1.11818,3.9935,1.56816,0.45738000000000006,1.6335000000000002,2.2656,0.6608,2.36
2019-06-09 18:00:00,3.90672,1.13946,4.0695,1.54512,0.45066000000000006,1.6095000000000002,2.3616,0.6888000000000001,2.46,3.96432,1.15626,4.1295,1.54512,0.45066000000000006,1.6095000000000002,2.4192,0.7056,2.52
2019-06-09 18:30:00,3.9888,1.1634,4.155,1.464,0.427,1.525,2.5248,0.7364,2.63,4.0368,1.1774,4.205,1.464,0.427,1.525,2.5728,0.7504000000000001,2.68
2019-06-09 19:00:00,3.94992,1.15206,4.1145,1.47312,0.42966000000000004,1.5345,2.4768,0.7224,2.58,3.99792,1.16606,4.1645,1.47312,0.42966000000000004,1.5345,2.5248,0.7364,2.63
2019-06-09 19:30:00,3.94272,1.14996,4.107,1.5139200000000002,0.44156000000000006,1.577,2.4288,0.7084,2.5300000000000002,3.99072,1.16396,4.157,1.5139200000000002,0.44156000000000006,1.577,2.4768,0.7224,2.58
2019-06-09 20:00:00,3.89088,1.13484,4.053,1.47168,0.42924,1.533,2.4192,0.7056,2.52,3.9292800000000003,1.14604,4.093,1.47168,0.42924,1.533,2.4576000000000002,0.7168,2.56
2019-06-09 20:30:00,3.81168,1.11174,3.9705,1.60368,0.46774000000000004,1.6705,2.208,0.644,2.3,3.86928,1.12854,4.0305,1.60368,0.46774000000000004,1.6705,2.2656,0.6608,2.36
2019-06-09 21:00:00,3.67776,1.07268,3.831,1.46976,0.42868000000000006,1.5310000000000001,2.208,0.644,2.3,3.73536,1.08948,3.891,1.46976,0.42868000000000006,1.5310000000000001,2.2656,0.6608,2.36
2019-06-09 21:30:00,3.64896,1.0642800000000001,3.801,1.45056,0.42308,1.5110000000000001,2.1984,0.6412,2.29,3.69696,1.07828,3.851,1.45056,0.42308,1.5110000000000001,2.2464,0.6552,2.34
2019-06-09 22:00:00,3.51408,1.02494,3.6605,1.44048,0.42014,1.5005000000000002,2.0736,0.6048,2.16,3.57168,1.04174,3.7205,1.44048,0.42014,1.5005000000000002,2.1312,0.6216,2.22
2019-06-09 22:30:00,3.41664,0.9965200000000001,3.559,1.46784,0.42812000000000006,1.529,1.9488,0.5684,2.03,3.46464,1.01052,3.609,1.46784,0.42812000000000006,1.529,1.9968,0.5824,2.08
2019-06-09 23:00:00,3.15312,0.91966,3.2845,1.43472,0.41846000000000005,1.4945,1.7184,0.5012,1.79,3.2875199999999998,0.95886,3.4245,1.43472,0.41846000000000005,1.4945,1.8528,0.5404,1.9300000000000002
2019-06-09 23:30:00,2.90304,0.84672,3.024,1.43424,0.41832,1.494,1.4688,0.4284,1.53,2.98944,0.87192,3.114,1.43424,0.41832,1.494,1.5552000000000001,0.4536,1.62
2019-06-10 00:00:00,2.72736,0.7954800000000001,2.841,1.44096,0.42028000000000004,1.501,1.2864,0.37520000000000003,1.34,2.75616,0.80388,2.871,1.44096,0.42028000000000004,1.501,1.3152,0.3836,1.37
2019-06-10 00:30:00,2.5651200000000003,0.74816,2.672,1.43232,0.41776,1.492,1.1328,0.3304,1.18,2.58432,0.7537600000000001,2.692,1.43232,0.41776,1.492,1.152,0.336,1.2
2019-06-10 01:00:00,2.51376,0.73318,2.6185,1.43856,0.41958,1.4985,1.0752,0.3136,1.12,2.53296,0.7387800000000001,2.6385,1.43856,0.41958,1.4985,1.0944,0.31920000000000004,1.1400000000000001
2019-06-10 01:30:00,2.50704,0.7312200000000001,2.6115,1.44144,0.42042,1.5015,1.0656,0.3108,1.11,2.5166399999999998,0.73402,2.6215,1.44144,0.42042,1.5015,1.0752,0.3136,1.12
2019-06-10 02:00:00,2.5176,0.7343000000000001,2.6225,1.4424000000000001,0.4207,1.5025,1.0752,0.3136,1.12,2.5368,0.7399,2.6425,1.4424000000000001,0.4207,1.5025,1.0944,0.31920000000000004,1.1400000000000001
2019-06-10 02:30:00,2.53632,0.7397600000000001,2.642,1.44192,0.42056000000000004,1.502,1.0944,0.31920000000000004,1.1400000000000001,2.54592,0.7425600000000001,2.652,1.44192,0.42056000000000004,1.502,1.104,0.322,1.15
2019-06-10 03:00:00,2.48688,0.7253400000000001,2.5905,1.45008,0.42294000000000004,1.5105,1.0368,0.3024,1.08,2.50608,0.73094,2.6105,1.45008,0.42294000000000004,1.5105,1.056,0.308,1.1
2019-06-10 03:30:00,2.5056000000000003,0.7308,2.61,1.44,0.42,1.5,1.0656,0.3108,1.11,2.5248,0.7364,2.63,1.44,0.42,1.5,1.0848,0.3164,1.13
2019-06-10 04:00:00,2.4768,0.7224,2.58,1.44,0.42,1.5,1.0368,0.3024,1.08,2.4864,0.7252000000000001,2.59,1.44,0.42,1.5,1.0464,0.3052,1.09
2019-06-10 04:30:00,2.5152,0.7336,2.62,1.4496,0.4228,1.51,1.0656,0.3108,1.11,2.5248,0.7364,2.63,1.4496,0.4228,1.51,1.0752,0.3136,1.12
2019-06-10 05:00:00,2.5233600000000003,0.7359800000000001,2.6285,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.0752,0.3136,1.12,2.53296,0.7387800000000001,2.6385,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.0848,0.3164,1.13
2019-06-10 05:30:00,2.60736,0.76048,2.716,1.44576,0.42168000000000005,1.506,1.1616,0.3388,1.21,2.6361600000000003,0.76888,2.746,1.44576,0.42168000000000005,1.506,1.1904,0.3472,1.24
2019-06-10 06:00:00,2.85888,0.83384,2.9779999999999998,1.44768,0.42224000000000006,1.508,1.4112,0.4116,1.47,2.9260800000000002,0.8534400000000001,3.048,1.44768,0.42224000000000006,1.508,1.4784000000000002,0.4312,1.54
2019-06-10 06:30:00,3.25632,0.94976,3.392,1.46112,0.42616000000000004,1.522,1.7952,0.5236000000000001,1.87,3.36192,0.9805600000000001,3.502,1.46112,0.42616000000000004,1.522,1.9008,0.5544,1.98
2019-06-10 07:00:00,3.82032,1.11426,3.9795,1.4779200000000001,0.43106000000000005,1.5394999999999999,2.3424,0.6832,2.44,3.89712,1.13666,4.0595,1.4779200000000001,0.43106000000000005,1.5394999999999999,2.4192,0.7056,2.52
2019-06-10 07:30:00,4.09296,1.19378,4.2635,1.49136,0.43498000000000003,1.5535,2.6016,0.7588,2.71,4.18896,1.22178,4.3635,1.49136,0.43498000000000003,1.5535,2.6976,0.7868,2.81
2019-06-10 08:00:00,4.44576,1.29668,4.631,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.9376,0.8568,3.06,4.56096,1.3302800000000001,4.751,1.5081600000000002,0.43988000000000005,1.5710000000000002,3.0528,0.8904000000000001,3.18
2019-06-10 08:30:00,4.79568,1.39874,4.9955,1.50288,0.43834000000000006,1.5655000000000001,3.2928,0.9604,3.43,4.91088,1.43234,5.1155,1.50288,0.43834000000000006,1.5655000000000001,3.408,0.994,3.55
2019-06-10 09:00:00,4.87056,1.42058,5.0735,1.52976,0.44618,1.5935000000000001,3.3407999999999998,0.9744,3.48,4.99536,1.4569800000000002,5.2035,1.52976,0.44618,1.5935000000000001,3.4656000000000002,1.0108,3.61
2019-06-10 09:30:00,4.9401600000000006,1.44088,5.146,1.54176,0.44968,1.6059999999999999,3.3984,0.9912000000000001,3.54,5.08416,1.48288,5.296,1.54176,0.44968,1.6059999999999999,3.5423999999999998,1.0332,3.69
2019-06-10 10:00:00,4.8288,1.4084,5.03,1.5744,0.4592,1.6400000000000001,3.2544,0.9492,3.39,4.9728,1.4504000000000001,5.18,1.5744,0.4592,1.6400000000000001,3.3984,0.9912000000000001,3.54
2019-06-10 10:30:00,5.58768,1.62974,5.8205,1.54608,0.45094000000000006,1.6105,4.0416,1.1788,4.21,5.71248,1.66614,5.9505,1.54608,0.45094000000000006,1.6105,4.1664,1.2152,4.34
2019-06-10 11:00:00,5.85168,1.70674,6.0955,1.4548800000000002,0.42434000000000005,1.5155,4.3968,1.2824,4.58,5.95728,1.73754,6.2055,1.4548800000000002,0.42434000000000005,1.5155,4.5024,1.3132000000000001,4.69
2019-06-10 11:30:00,5.8872,1.7171,6.1325,1.404,0.40950000000000003,1.4625,4.4832,1.3076,4.67,5.9928,1.7479,6.2425,1.404,0.40950000000000003,1.4625,4.5888,1.3384,4.78
2019-06-10 12:00:00,5.79408,1.68994,6.0355,1.49328,0.43554000000000004,1.5554999999999999,4.3008,1.2544,4.48,5.89968,1.7207400000000002,6.1455,1.49328,0.43554000000000004,1.5554999999999999,4.4064,1.2852000000000001,4.59
2019-06-10 12:30:00,5.81664,1.69652,6.059,1.53504,0.44772000000000006,1.599,4.2816,1.2488000000000001,4.46,5.93184,1.73012,6.179,1.53504,0.44772000000000006,1.599,4.3968,1.2824,4.58
2019-06-10 13:00:00,5.796,1.6905000000000001,6.0375,1.5336,0.44730000000000003,1.5975000000000001,4.2624,1.2432,4.44,5.9112,1.7241,6.1575,1.5336,0.44730000000000003,1.5975000000000001,4.3776,1.2768,4.5600000000000005
2019-06-10 13:30:00,5.61792,1.63856,5.852,1.60512,0.46816,1.6720000000000002,4.0128,1.1703999999999999,4.18,5.74272,1.67496,5.982,1.60512,0.46816,1.6720000000000002,4.1376,1.2068,4.31
2019-06-10 14:00:00,5.59296,1.63128,5.8260000000000005,1.63776,0.47768000000000005,1.706,3.9552,1.1536,4.12,5.70816,1.6648800000000001,5.946,1.63776,0.47768000000000005,1.706,4.0704,1.1872,4.24
2019-06-10 14:30:00,5.50272,1.6049600000000002,5.732,1.68192,0.49056000000000005,1.752,3.8208,1.1144,3.98,5.63712,1.64416,5.872,1.68192,0.49056000000000005,1.752,3.9552,1.1536,4.12
2019-06-10 15:00:00,5.44416,1.5878800000000002,5.671,1.68096,0.49028000000000005,1.751,3.7632,1.0976,3.92,5.56896,1.6242800000000002,5.801,1.68096,0.49028000000000005,1.751,3.888,1.134,4.05
2019-06-10 15:30:00,5.3688,1.5659,5.5925,1.7784,0.5187,1.8525,3.5904,1.0472,3.74,5.5032,1.6051000000000002,5.7325,1.7784,0.5187,1.8525,3.7248,1.0864,3.88
2019-06-10 16:00:00,5.61216,1.6368800000000001,5.846,1.70496,0.49728000000000006,1.776,3.9072,1.1396,4.07,5.73696,1.67328,5.976,1.70496,0.49728000000000006,1.776,4.032,1.176,4.2
2019-06-10 16:30:00,5.72928,1.67104,5.968,1.63008,0.47544000000000003,1.698,4.0992,1.1956,4.27,5.83488,1.70184,6.078,1.63008,0.47544000000000003,1.698,4.2048,1.2264,4.38
2019-06-10 17:00:00,5.72016,1.66838,5.9585,1.68816,0.49238000000000004,1.7585000000000002,4.032,1.176,4.2,5.83536,1.70198,6.0785,1.68816,0.49238000000000004,1.7585000000000002,4.1472,1.2096,4.32
2019-06-10 17:30:00,5.72352,1.6693600000000002,5.962,1.72032,0.5017600000000001,1.792,4.0032,1.1676,4.17,5.76192,1.68056,6.002,1.72032,0.5017600000000001,1.792,4.0416,1.1788,4.21
2019-06-10 18:00:00,5.56224,1.6223200000000002,5.7940000000000005,1.7222400000000002,0.50232,1.794,3.84,1.12,4.0,5.56224,1.6223200000000002,5.7940000000000005,1.7222400000000002,0.50232,1.794,3.84,1.12,4.0
2019-06-10 18:30:00,5.46096,1.59278,5.6885,1.7457600000000002,0.5091800000000001,1.8185,3.7152000000000003,1.0836000000000001,3.87,5.56656,1.62358,5.7985,1.7457600000000002,0.5091800000000001,1.8185,3.8208,1.1144,3.98
2019-06-10 19:00:00,5.31456,1.55008,5.536,1.75296,0.5112800000000001,1.826,3.5616,1.0388,3.71,5.41056,1.57808,5.636,1.75296,0.5112800000000001,1.826,3.6576,1.0668,3.81
2019-06-10 19:30:00,5.08992,1.48456,5.302,1.77792,0.51856,1.8519999999999999,3.312,0.966,3.45,5.18592,1.5125600000000001,5.402,1.77792,0.51856,1.8519999999999999,3.408,0.994,3.55
2019-06-10 20:00:00,4.91808,1.43444,5.123,1.77888,0.5188400000000001,1.853,3.1392,0.9156000000000001,3.27,5.00448,1.45964,5.213,1.77888,0.5188400000000001,1.853,3.2256,0.9408000000000001,3.36
2019-06-10 20:30:00,4.69008,1.36794,4.8855,1.75248,0.51114,1.8255,2.9376,0.8568,3.06,4.78608,1.39594,4.9855,1.75248,0.51114,1.8255,3.0336,0.8848,3.16
2019-06-10 21:00:00,4.5662400000000005,1.33182,4.7565,1.7630400000000002,0.51422,1.8365,2.8032,0.8176,2.92,4.65264,1.35702,4.8465,1.7630400000000002,0.51422,1.8365,2.8896,0.8428,3.01
2019-06-10 21:30:00,4.2912,1.2516,4.47,1.7856,0.5208,1.8599999999999999,2.5056000000000003,0.7308,2.61,4.3776,1.2768,4.5600000000000005,1.7856,0.5208,1.8599999999999999,2.592,0.756,2.7
2019-06-10 22:00:00,4.1424,1.2082,4.315,1.752,0.511,1.8250000000000002,2.3904,0.6972,2.49,4.2192,1.2306,4.395,1.752,0.511,1.8250000000000002,2.4672,0.7196,2.5700000000000003
2019-06-10 22:30:00,3.88896,1.13428,4.051,1.71936,0.50148,1.791,2.1696,0.6328,2.26,3.94656,1.15108,4.111,1.71936,0.50148,1.791,2.2272,0.6496000000000001,2.32
2019-06-10 23:00:00,3.54144,1.03292,3.689,1.74624,0.50932,1.819,1.7952,0.5236000000000001,1.87,3.58944,1.04692,3.739,1.74624,0.50932,1.819,1.8432,0.5376000000000001,1.92
2019-06-10 23:30:00,3.18336,0.9284800000000001,3.316,1.8009600000000001,0.5252800000000001,1.876,1.3824,0.4032,1.44,3.24096,0.9452800000000001,3.376,1.8009600000000001,0.5252800000000001,1.876,1.44,0.42,1.5
2019-06-11 00:00:00,2.94192,0.85806,3.0645,1.78992,0.5220600000000001,1.8645,1.152,0.336,1.2,2.98992,0.8720600000000001,3.1145,1.78992,0.5220600000000001,1.8645,1.2,0.35000000000000003,1.25
2019-06-11 00:30:00,2.8137600000000003,0.8206800000000001,2.931,1.80576,0.52668,1.881,1.008,0.294,1.05,2.8617600000000003,0.8346800000000001,2.981,1.80576,0.52668,1.881,1.056,0.308,1.1
2019-06-11 01:00:00,2.70528,0.7890400000000001,2.818,1.81248,0.52864,1.888,0.8928,0.2604,0.93,2.75328,0.8030400000000001,2.868,1.81248,0.52864,1.888,0.9408000000000001,0.27440000000000003,0.98
2019-06-11 01:30:00,2.67936,0.7814800000000001,2.791,1.80576,0.52668,1.881,0.8736,0.2548,0.91,2.72736,0.7954800000000001,2.841,1.80576,0.52668,1.881,0.9216000000000001,0.26880000000000004,0.96
2019-06-11 02:00:00,2.68656,0.78358,2.7984999999999998,1.8225600000000002,0.53158,1.8985,0.864,0.252,0.9,2.73456,0.7975800000000001,2.8485,1.8225600000000002,0.53158,1.8985,0.912,0.266,0.9500000000000001
2019-06-11 02:30:00,2.69088,0.7848400000000001,2.803,1.80768,0.52724,1.883,0.8832000000000001,0.2576,0.92,2.75808,0.80444,2.873,1.80768,0.52724,1.883,0.9504,0.2772,0.99
2019-06-11 03:00:00,2.65248,0.7736400000000001,2.763,1.82688,0.5328400000000001,1.903,0.8256,0.24080000000000001,0.86,2.71008,0.79044,2.823,1.82688,0.5328400000000001,1.903,0.8832000000000001,0.2576,0.92
2019-06-11 03:30:00,2.65008,0.7729400000000001,2.7605,1.82448,0.5321400000000001,1.9005,0.8256,0.24080000000000001,0.86,2.71728,0.79254,2.8305,1.82448,0.5321400000000001,1.9005,0.8928,0.2604,0.93
2019-06-11 04:00:00,2.6208,0.7644000000000001,2.73,1.8048000000000002,0.5264,1.88,0.8160000000000001,0.23800000000000002,0.85,2.6688,0.7784000000000001,2.7800000000000002,1.8048000000000002,0.5264,1.88,0.864,0.252,0.9
2019-06-11 04:30:00,2.64576,0.77168,2.7560000000000002,1.8105600000000002,0.52808,1.8860000000000001,0.8352,0.2436,0.87,2.69376,0.78568,2.806,1.8105600000000002,0.52808,1.8860000000000001,0.8832000000000001,0.2576,0.92
2019-06-11 05:00:00,2.71584,0.79212,2.829,1.81344,0.5289200000000001,1.889,0.9024000000000001,0.2632,0.9400000000000001,2.77344,0.8089200000000001,2.8890000000000002,1.81344,0.5289200000000001,1.889,0.96,0.28,1.0
2019-06-11 05:30:00,2.91168,0.8492400000000001,3.033,1.82688,0.5328400000000001,1.903,1.0848,0.3164,1.13,2.95968,0.8632400000000001,3.083,1.82688,0.5328400000000001,1.903,1.1328,0.3304,1.18
2019-06-11 06:00:00,3.11664,0.90902,3.2465,1.82064,0.53102,1.8965,1.296,0.378,1.35,3.16464,0.9230200000000001,3.2965,1.82064,0.53102,1.8965,1.344,0.392,1.4
2019-06-11 06:30:00,3.70704,1.08122,3.8615,1.82544,0.53242,1.9015,1.8816000000000002,0.5488000000000001,1.96,3.78384,1.10362,3.9415,1.82544,0.53242,1.9015,1.9584000000000001,0.5712,2.04
2019-06-11 07:00:00,4.1928,1.2229,4.3675,1.8024,0.5257000000000001,1.8775,2.3904,0.6972,2.49,4.2888,1.2509000000000001,4.4675,1.8024,0.5257000000000001,1.8775,2.4864,0.7252000000000001,2.59
2019-06-11 07:30:00,4.78416,1.39538,4.9835,1.80816,0.5273800000000001,1.8835000000000002,2.976,0.868,3.1,4.89936,1.4289800000000001,5.1035,1.80816,0.5273800000000001,1.8835000000000002,3.0912,0.9016000000000001,3.22
2019-06-11 08:00:00,5.3976,1.5743,5.6225000000000005,1.7976,0.5243,1.8725,3.6,1.05,3.75,5.5128,1.6078999999999999,5.7425,1.7976,0.5243,1.8725,3.7152000000000003,1.0836000000000001,3.87
2019-06-11 08:30:00,5.54352,1.61686,5.7745,1.78992,0.5220600000000001,1.8645,3.7536,1.0948,3.91,5.67792,1.65606,5.9145,1.78992,0.5220600000000001,1.8645,3.888,1.134,4.05
2019-06-11 09:00:00,5.66448,1.6521400000000002,5.9005,1.8052800000000002,0.52654,1.8805,3.8592,1.1256,4.02,5.80848,1.69414,6.0505,1.8052800000000002,0.52654,1.8805,4.0032,1.1676,4.17
2019-06-11 09:30:00,5.82864,1.70002,6.0715,1.7870400000000002,0.52122,1.8615,4.0416,1.1788,4.21,5.98224,1.74482,6.2315,1.7870400000000002,0.52122,1.8615,4.1952,1.2236,4.37
2019-06-11 10:00:00,5.7571200000000005,1.67916,5.997,1.77312,0.5171600000000001,1.847,3.984,1.162,4.15,5.90112,1.72116,6.147,1.77312,0.5171600000000001,1.847,4.128,1.204,4.3
2019-06-11 10:30:00,5.57712,1.6266600000000002,5.8095,1.79472,0.52346,1.8695,3.7824,1.1032,3.94,5.72112,1.66866,5.9595,1.79472,0.52346,1.8695,3.9264,1.1452,4.09
2019-06-11 11:00:00,5.7528,1.6779000000000002,5.9925,1.8168000000000002,0.5299,1.8925,3.936,1.148,4.1,5.8968,1.7199,6.1425,1.8168000000000002,0.5299,1.8925,4.08,1.19,4.25
2019-06-11 11:30:00,5.84496,1.70478,6.0885,1.63056,0.47558000000000006,1.6985000000000001,4.2144,1.2292,4.39,5.97936,1.74398,6.2285,1.63056,0.47558000000000006,1.6985000000000001,4.3488,1.2684,4.53
2019-06-11 12:00:00,5.8944,1.7192,6.14,1.0752,0.3136,1.12,4.8192,1.4056,5.02,6.0192,1.7556,6.27,1.0752,0.3136,1.12,4.944,1.442,5.15
2019-06-11 12:30:00,5.8896,1.7178,6.135,1.032,0.301,1.075,4.8576,1.4168,5.06,6.0048,1.7514,6.255,1.032,0.301,1.075,4.9728,1.4504000000000001,5.18
2019-06-11 13:00:00,5.77248,1.68364,6.013,1.57728,0.46004000000000006,1.643,4.1952,1.2236,4.37,5.90688,1.7228400000000001,6.153,1.57728,0.46004000000000006,1.643,4.3296,1.2628,4.51
2019-06-11 13:30:00,5.56848,1.6241400000000001,5.8004999999999995,1.59408,0.46494,1.6605,3.9744,1.1592,4.14,5.70288,1.66334,5.9405,1.59408,0.46494,1.6605,4.1088000000000005,1.1984,4.28
2019-06-11 14:00:00,5.64,1.645,5.875,1.6944,0.49420000000000003,1.7650000000000001,3.9455999999999998,1.1508,4.11,5.7744,1.6842000000000001,6.015,1.6944,0.49420000000000003,1.7650000000000001,4.08,1.19,4.25
2019-06-11 14:30:00,5.51328,1.60804,5.743,1.8172800000000002,0.5300400000000001,1.893,3.696,1.078,3.85,5.66688,1.65284,5.9030000000000005,1.8172800000000002,0.5300400000000001,1.893,3.8496,1.1228,4.01
2019-06-11 15:00:00,5.3712,1.5666,5.595,1.8384,0.5362,1.915,3.5328,1.0304,3.68,5.5248,1.6114000000000002,5.755,1.8384,0.5362,1.915,3.6864,1.0752,3.84
2019-06-11 15:30:00,5.50752,1.60636,5.737,1.78272,0.5199600000000001,1.857,3.7248,1.0864,3.88,5.65152,1.64836,5.8870000000000005,1.78272,0.5199600000000001,1.857,3.8688000000000002,1.1284,4.03
2019-06-11 16:00:00,5.7696000000000005,1.6828,6.01,1.7088,0.4984,1.78,4.0608,1.1844000000000001,4.23,5.8944,1.7192,6.14,1.7088,0.4984,1.78,4.1856,1.2208,4.36
2019-06-11 16:30:00,5.8488,1.7059000000000002,6.0925,1.7016,0.4963,1.7725,4.1472,1.2096,4.32,5.9832,1.7450999999999999,6.2325,1.7016,0.4963,1.7725,4.2816,1.2488000000000001,4.46
2019-06-11 17:00:00,5.916,1.7255,6.1625,1.7496,0.5103,1.8225,4.1664,1.2152,4.34,6.0504,1.7647,6.3025,1.7496,0.5103,1.8225,4.3008,1.2544,4.48
2019-06-11 17:30:00,5.93232,1.73026,6.1795,1.69872,0.49546000000000007,1.7695,4.2336,1.2348,4.41,6.03792,1.76106,6.2895,1.69872,0.49546000000000007,1.7695,4.3392,1.2656,4.52
2019-06-11 18:00:00,5.59056,1.6305800000000001,5.8235,1.7505600000000001,0.51058,1.8235000000000001,3.84,1.12,4.0,5.70576,1.66418,5.9435,1.7505600000000001,0.51058,1.8235000000000001,3.9552,1.1536,4.12
2019-06-11 18:30:00,5.58768,1.62974,5.8205,1.69968,0.49574,1.7705000000000002,3.888,1.134,4.05,5.69328,1.6605400000000001,5.9305,1.69968,0.49574,1.7705000000000002,3.9936,1.1648,4.16
2019-06-11 19:00:00,5.44752,1.58886,5.6745,1.65552,0.48286000000000007,1.7245,3.792,1.106,3.95,5.55312,1.61966,5.7845,1.65552,0.48286000000000007,1.7245,3.8976,1.1368,4.06
2019-06-11 19:30:00,5.46144,1.59292,5.689,1.71744,0.50092,1.7890000000000001,3.7439999999999998,1.092,3.9,5.54784,1.61812,5.779,1.71744,0.50092,1.7890000000000001,3.8304,1.1172,3.99
2019-06-11 20:00:00,5.20128,1.5170400000000002,5.418,1.71648,0.5006400000000001,1.788,3.4848,1.0164,3.63,5.29728,1.5450400000000002,5.518,1.71648,0.5006400000000001,1.788,3.5808,1.0444,3.73
2019-06-11 20:30:00,4.95168,1.44424,5.158,1.67808,0.48944000000000004,1.748,3.2736,0.9548000000000001,3.41,5.03808,1.46944,5.248,1.67808,0.48944000000000004,1.748,3.36,0.98,3.5
2019-06-11 21:00:00,4.84608,1.41344,5.048,1.61088,0.46984000000000004,1.678,3.2352,0.9436,3.37,4.91328,1.43304,5.118,1.61088,0.46984000000000004,1.678,3.3024,0.9632000000000001,3.44
2019-06-11 21:30:00,4.58496,1.33728,4.776,1.55136,0.45248000000000005,1.616,3.0336,0.8848,3.16,4.65216,1.35688,4.846,1.55136,0.45248000000000005,1.616,3.1008,0.9044000000000001,3.23
2019-06-11 22:00:00,4.47168,1.30424,4.658,1.51488,0.44184,1.5779999999999998,2.9568000000000003,0.8624,3.08,4.53888,1.3238400000000001,4.728,1.51488,0.44184,1.5779999999999998,3.024,0.882,3.15
2019-06-11 22:30:00,4.1376,1.2068,4.31,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.592,0.756,2.7,4.2048,1.2264,4.38,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.6592000000000002,0.7756000000000001,2.77
2019-06-11 23:00:00,3.7728,1.1004,3.93,1.5648,0.45640000000000003,1.63,2.208,0.644,2.3,3.8304,1.1172,3.99,1.5648,0.45640000000000003,1.63,2.2656,0.6608,2.36
2019-06-11 23:30:00,3.45168,1.00674,3.5955,1.5316800000000002,0.44674,1.5955,1.92,0.56,2.0,3.49008,1.01794,3.6355,1.5316800000000002,0.44674,1.5955,1.9584000000000001,0.5712,2.04
2019-06-12 00:00:00,3.2256,0.9408000000000001,3.36,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6800000000000002,0.49,1.75,3.2640000000000002,0.9520000000000001,3.4,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7184,0.5012,1.79
2019-06-12 00:30:00,3.0936,0.9023,3.2225,1.5096,0.4403,1.5725,1.584,0.462,1.65,3.132,0.9135000000000001,3.2625,1.5096,0.4403,1.5725,1.6224,0.4732,1.69
2019-06-12 01:00:00,3.02304,0.8817200000000001,3.149,1.55424,0.45332000000000006,1.619,1.4688,0.4284,1.53,3.06144,0.89292,3.189,1.55424,0.45332000000000006,1.619,1.5072,0.43960000000000005,1.57
2019-06-12 01:30:00,3.0024,0.8757,3.1275,1.524,0.4445,1.5875,1.4784000000000002,0.4312,1.54,3.0408,0.8869,3.1675,1.524,0.4445,1.5875,1.5168,0.4424,1.58
2019-06-12 02:00:00,3.03264,0.8845200000000001,3.159,1.50624,0.43932000000000004,1.569,1.5264,0.44520000000000004,1.5899999999999999,3.08064,0.8985200000000001,3.209,1.50624,0.43932000000000004,1.569,1.5744,0.4592,1.6400000000000001
2019-06-12 02:30:00,3.0264,0.8827,3.1525,1.5096,0.4403,1.5725,1.5168,0.4424,1.58,3.0648,0.8939,3.1925,1.5096,0.4403,1.5725,1.5552000000000001,0.4536,1.62
2019-06-12 03:00:00,2.976,0.868,3.1,1.5072,0.43960000000000005,1.57,1.4688,0.4284,1.53,3.0144,0.8792000000000001,3.14,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57
2019-06-12 03:30:00,3.02352,0.8818600000000001,3.1495,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.07152,0.8958600000000001,3.1995,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.5936,0.46480000000000005,1.6600000000000001
2019-06-12 04:00:00,2.9683200000000003,0.8657600000000001,3.092,1.4899200000000001,0.43456000000000006,1.552,1.4784000000000002,0.4312,1.54,3.00672,0.8769600000000001,3.132,1.4899200000000001,0.43456000000000006,1.552,1.5168,0.4424,1.58
2019-06-12 04:30:00,2.9985600000000003,0.87458,3.1235,1.48176,0.43218,1.5434999999999999,1.5168,0.4424,1.58,3.04656,0.88858,3.1735,1.48176,0.43218,1.5434999999999999,1.5648,0.45640000000000003,1.63
2019-06-12 05:00:00,3.01728,0.88004,3.143,1.47168,0.42924,1.533,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.05568,0.89124,3.183,1.47168,0.42924,1.533,1.584,0.462,1.65
2019-06-12 05:30:00,3.1584,0.9212,3.29,1.4784000000000002,0.4312,1.54,1.6800000000000002,0.49,1.75,3.1872,0.9296000000000001,3.32,1.4784000000000002,0.4312,1.54,1.7088,0.4984,1.78
2019-06-12 06:00:00,3.35616,0.9788800000000001,3.496,1.47456,0.43008,1.536,1.8816000000000002,0.5488000000000001,1.96,3.38496,0.98728,3.526,1.47456,0.43008,1.536,1.9104,0.5572,1.99
2019-06-12 06:30:00,4.06656,1.18608,4.236,1.46496,0.42728000000000005,1.526,2.6016,0.7588,2.71,4.12416,1.20288,4.296,1.46496,0.42728000000000005,1.526,2.6592000000000002,0.7756000000000001,2.77
2019-06-12 07:00:00,4.644,1.3545,4.8375,1.4856,0.4333,1.5474999999999999,3.1584,0.9212,3.29,4.7112,1.3741,4.9075,1.4856,0.4333,1.5474999999999999,3.2256,0.9408000000000001,3.36
2019-06-12 07:30:00,5.18208,1.51144,5.398,1.46688,0.42784000000000005,1.528,3.7152000000000003,1.0836000000000001,3.87,5.26848,1.53664,5.4879999999999995,1.46688,0.42784000000000005,1.528,3.8016,1.1088,3.96
2019-06-12 08:00:00,5.53104,1.61322,5.7615,1.47024,0.42882000000000003,1.5314999999999999,4.0608,1.1844000000000001,4.23,5.61744,1.63842,5.8515,1.47024,0.42882000000000003,1.5314999999999999,4.1472,1.2096,4.32
2019-06-12 08:30:00,5.81616,1.69638,6.0585,1.47696,0.43078000000000005,1.5385,4.3392,1.2656,4.52,5.91216,1.72438,6.1585,1.47696,0.43078000000000005,1.5385,4.4352,1.2936,4.62
2019-06-12 09:00:00,5.88336,1.71598,6.1285,1.46736,0.42798,1.5285000000000002,4.416,1.288,4.6,5.9889600000000005,1.7467800000000002,6.2385,1.46736,0.42798,1.5285000000000002,4.5216,1.3188,4.71
