Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-12 09:30:00,5.97792,1.74356,6.227,1.4659200000000001,0.42756000000000005,1.5270000000000001,4.5120000000000005,1.316,4.7,6.09312,1.77716,6.347,1.4659200000000001,0.42756000000000005,1.5270000000000001,4.6272,1.3496000000000001,4.82
2019-06-12 10:00:00,5.95296,1.73628,6.201,1.46976,0.42868000000000006,1.5310000000000001,4.4832,1.3076,4.67,6.06816,1.7698800000000001,6.321,1.46976,0.42868000000000006,1.5310000000000001,4.5984,1.3412,4.79
2019-06-12 10:30:00,5.68512,1.65816,5.922,1.48032,0.43176000000000003,1.542,4.2048,1.2264,4.38,5.80032,1.69176,6.042,1.48032,0.43176000000000003,1.542,4.32,1.26,4.5
2019-06-12 11:00:00,5.90496,1.72228,6.151,1.47936,0.43148000000000003,1.541,4.4256,1.2908,4.61,6.02976,1.75868,6.281,1.47936,0.43148000000000003,1.541,4.5504,1.3272,4.74
2019-06-12 11:30:00,5.94768,1.73474,6.1955,1.47408,0.42994000000000004,1.5354999999999999,4.4736,1.3048,4.66,6.06288,1.76834,6.3155,1.47408,0.42994000000000004,1.5354999999999999,4.5888,1.3384,4.78
2019-06-12 12:00:00,5.85216,1.70688,6.096,1.50336,0.43848000000000004,1.566,4.3488,1.2684,4.53,5.96736,1.74048,6.216,1.50336,0.43848000000000004,1.566,4.464,1.302,4.65
2019-06-12 12:30:00,5.82576,1.6991800000000001,6.0685,1.51536,0.44198000000000004,1.5785,4.3104,1.2572,4.49,5.9409600000000005,1.73278,6.1885,1.51536,0.44198000000000004,1.5785,4.4256,1.2908,4.61
2019-06-12 13:00:00,5.85264,1.70702,6.0965,1.46544,0.42742,1.5265,4.3872,1.2796,4.57,5.97744,1.74342,6.2265,1.46544,0.42742,1.5265,4.5120000000000005,1.316,4.7
2019-06-12 13:30:00,5.70624,1.66432,5.944,1.45344,0.42392,1.514,4.2528,1.2404,4.43,5.82144,1.69792,6.064,1.45344,0.42392,1.514,4.368,1.274,4.55
2019-06-12 14:00:00,5.69472,1.6609600000000002,5.932,1.45152,0.42336,1.512,4.2432,1.2376,4.42,5.80992,1.69456,6.052,1.45152,0.42336,1.512,4.3584,1.2711999999999999,4.54
2019-06-12 14:30:00,5.19744,1.51592,5.414,1.4630400000000001,0.42672000000000004,1.524,3.7344,1.0892,3.89,5.34144,1.5579200000000002,5.564,1.4630400000000001,0.42672000000000004,1.524,3.8784,1.1312,4.04
2019-06-12 15:00:00,4.35072,1.26896,4.532,1.4899200000000001,0.43456000000000006,1.552,2.8608000000000002,0.8344,2.98,4.54272,1.32496,4.732,1.4899200000000001,0.43456000000000006,1.552,3.0528,0.8904000000000001,3.18
2019-06-12 15:30:00,4.21536,1.2294800000000001,4.391,1.53696,0.44828,1.601,2.6784,0.7812,2.79,4.40736,1.28548,4.591,1.53696,0.44828,1.601,2.8704,0.8372,2.99
2019-06-12 16:00:00,4.29984,1.25412,4.479,1.49664,0.43652,1.5590000000000002,2.8032,0.8176,2.92,4.49184,1.31012,4.679,1.49664,0.43652,1.5590000000000002,2.9952,0.8736,3.12
2019-06-12 16:30:00,4.40064,1.28352,4.584,1.45344,0.42392,1.514,2.9472,0.8596,3.07,4.5830400000000004,1.3367200000000001,4.774,1.45344,0.42392,1.514,3.1296,0.9128000000000001,3.26
2019-06-12 17:00:00,4.43232,1.29276,4.617,1.44672,0.42196000000000006,1.5070000000000001,2.9856,0.8708,3.11,4.61472,1.34596,4.807,1.44672,0.42196000000000006,1.5070000000000001,3.168,0.924,3.3
2019-06-12 17:30:00,4.38624,1.27932,4.569,1.4486400000000001,0.42252000000000006,1.509,2.9376,0.8568,3.06,4.56864,1.3325200000000001,4.759,1.4486400000000001,0.42252000000000006,1.509,3.12,0.91,3.25
2019-06-12 18:00:00,4.2696,1.2453,4.4475,1.4472,0.42210000000000003,1.5075,2.8224,0.8232,2.94,4.4424,1.2957,4.6275,1.4472,0.42210000000000003,1.5075,2.9952,0.8736,3.12
2019-06-12 18:30:00,4.22112,1.23116,4.397,1.45632,0.42476,1.517,2.7648,0.8064,2.88,4.40352,1.28436,4.587,1.45632,0.42476,1.517,2.9472,0.8596,3.07
2019-06-12 19:00:00,4.1184,1.2012,4.29,1.4592,0.42560000000000003,1.52,2.6592000000000002,0.7756000000000001,2.77,4.2912,1.2516,4.47,1.4592,0.42560000000000003,1.52,2.832,0.8260000000000001,2.95
2019-06-12 19:30:00,4.07904,1.18972,4.249,1.46784,0.42812000000000006,1.529,2.6112,0.7616,2.7199999999999998,4.23264,1.23452,4.409,1.46784,0.42812000000000006,1.529,2.7648,0.8064,2.88
2019-06-12 20:00:00,3.92592,1.14506,4.0895,1.46832,0.42826000000000003,1.5295,2.4576000000000002,0.7168,2.56,4.06992,1.18706,4.2395,1.46832,0.42826000000000003,1.5295,2.6016,0.7588,2.71
2019-06-12 20:30:00,3.7747200000000003,1.10096,3.932,1.46112,0.42616000000000004,1.522,2.3136,0.6748000000000001,2.41,3.9283200000000003,1.1457600000000001,4.092,1.46112,0.42616000000000004,1.522,2.4672,0.7196,2.5700000000000003
2019-06-12 21:00:00,3.77568,1.10124,3.933,1.46208,0.42644000000000004,1.5230000000000001,2.3136,0.6748000000000001,2.41,3.9100800000000002,1.14044,4.073,1.46208,0.42644000000000004,1.5230000000000001,2.448,0.714,2.55
2019-06-12 21:30:00,3.75408,1.09494,3.9105,1.46928,0.42854000000000003,1.5305,2.2848,0.6664,2.38,3.87888,1.13134,4.0405,1.46928,0.42854000000000003,1.5305,2.4096,0.7028,2.51
2019-06-12 22:00:00,3.7862400000000003,1.10432,3.944,1.4726400000000002,0.42952,1.534,2.3136,0.6748000000000001,2.41,3.88224,1.13232,4.044,1.4726400000000002,0.42952,1.534,2.4096,0.7028,2.51
2019-06-12 22:30:00,3.83472,1.11846,3.9945,1.48272,0.43246,1.5445,2.352,0.686,2.45,3.90192,1.13806,4.0645,1.48272,0.43246,1.5445,2.4192,0.7056,2.52
2019-06-12 23:00:00,3.52848,1.02914,3.6755,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.0064,0.5852,2.09,3.58608,1.04594,3.7355,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.064,0.602,2.15
2019-06-12 23:30:00,3.24288,0.9458400000000001,3.378,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.7088,0.4984,1.78,3.29088,0.95984,3.428,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.7568000000000001,0.5124000000000001,1.83
2019-06-13 00:00:00,3.0288,0.8834000000000001,3.155,1.5312000000000001,0.4466,1.595,1.4976,0.4368,1.56,3.0672,0.8946000000000001,3.195,1.5312000000000001,0.4466,1.595,1.536,0.448,1.6
2019-06-13 00:30:00,2.8430400000000002,0.8292200000000001,2.9615,1.47984,0.43162000000000006,1.5415,1.3632,0.3976,1.42,2.87184,0.83762,2.9915000000000003,1.47984,0.43162000000000006,1.5415,1.392,0.406,1.45
2019-06-13 01:00:00,2.79216,0.8143800000000001,2.9085,1.46736,0.42798,1.5285000000000002,1.3248,0.3864,1.38,2.83056,0.8255800000000001,2.9485,1.46736,0.42798,1.5285000000000002,1.3632,0.3976,1.42
2019-06-13 01:30:00,2.73552,0.79786,2.8495,1.48752,0.43386,1.5495,1.248,0.364,1.3,2.78352,0.81186,2.8995,1.48752,0.43386,1.5495,1.296,0.378,1.35
2019-06-13 02:00:00,2.79744,0.8159200000000001,2.914,1.52064,0.44352,1.584,1.2768,0.3724,1.33,2.84544,0.8299200000000001,2.964,1.52064,0.44352,1.584,1.3248,0.3864,1.38
2019-06-13 02:30:00,2.78304,0.8117200000000001,2.899,1.5734400000000002,0.45892000000000005,1.639,1.2096,0.3528,1.26,2.84064,0.82852,2.959,1.5734400000000002,0.45892000000000005,1.639,1.2671999999999999,0.36960000000000004,1.32
2019-06-13 03:00:00,2.68128,0.7820400000000001,2.793,1.51008,0.44044000000000005,1.573,1.1712,0.3416,1.22,2.72928,0.7960400000000001,2.843,1.51008,0.44044000000000005,1.573,1.2192,0.3556,1.27
2019-06-13 03:30:00,2.69664,0.7865200000000001,2.809,1.46784,0.42812000000000006,1.529,1.2288000000000001,0.3584,1.28,2.7542400000000002,0.80332,2.8689999999999998,1.46784,0.42812000000000006,1.529,1.2864,0.37520000000000003,1.34
2019-06-13 04:00:00,2.66592,0.77756,2.777,1.45632,0.42476,1.517,1.2096,0.3528,1.26,2.71392,0.79156,2.827,1.45632,0.42476,1.517,1.2576,0.3668,1.31
2019-06-13 04:30:00,2.7009600000000002,0.78778,2.8135,1.45296,0.42378000000000005,1.5135,1.248,0.364,1.3,2.73936,0.79898,2.8535,1.45296,0.42378000000000005,1.5135,1.2864,0.37520000000000003,1.34
2019-06-13 05:00:00,2.70288,0.78834,2.8155,1.43568,0.41874000000000006,1.4955,1.2671999999999999,0.36960000000000004,1.32,2.75088,0.80234,2.8655,1.43568,0.41874000000000006,1.4955,1.3152,0.3836,1.37
2019-06-13 05:30:00,2.78736,0.81298,2.9035,1.44336,0.42098,1.5035,1.344,0.392,1.4,2.82576,0.82418,2.9435000000000002,1.44336,0.42098,1.5035,1.3824,0.4032,1.44
2019-06-13 06:00:00,3.04416,0.8878800000000001,3.171,1.45056,0.42308,1.5110000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.10176,0.90468,3.231,1.45056,0.42308,1.5110000000000001,1.6512,0.48160000000000003,1.72
2019-06-13 06:30:00,3.43104,1.00072,3.574,1.45344,0.42392,1.514,1.9776,0.5768,2.06,3.49824,1.02032,3.644,1.45344,0.42392,1.514,2.0448,0.5964,2.13
2019-06-13 07:00:00,4.03488,1.17684,4.203,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.592,0.756,2.7,4.12128,1.20204,4.293,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.6784,0.7812,2.79
2019-06-13 07:30:00,4.46064,1.30102,4.6465,1.44624,0.42182000000000003,1.5065,3.0144,0.8792000000000001,3.14,4.57584,1.3346200000000001,4.7665,1.44624,0.42182000000000003,1.5065,3.1296,0.9128000000000001,3.26
2019-06-13 08:00:00,4.80576,1.40168,5.006,1.44576,0.42168000000000005,1.506,3.36,0.98,3.5,4.92096,1.4352800000000001,5.126,1.44576,0.42168000000000005,1.506,3.4752,1.0136,3.62
2019-06-13 08:30:00,5.1345600000000005,1.4975800000000001,5.3485,1.45776,0.42518000000000006,1.5185,3.6768,1.0724,3.83,5.24976,1.53118,5.4685,1.45776,0.42518000000000006,1.5185,3.792,1.106,3.95
2019-06-13 09:00:00,5.14896,1.5017800000000001,5.3635,1.33776,0.39018,1.3935,3.8112,1.1116,3.9699999999999998,5.26416,1.53538,5.4835,1.33776,0.39018,1.3935,3.9264,1.1452,4.09
2019-06-13 09:30:00,5.43792,1.58606,5.6645,0.5227200000000001,0.15246,0.5445,4.9152000000000005,1.4336,5.12,5.53392,1.61406,5.7645,0.5227200000000001,0.15246,0.5445,5.0112,1.4616,5.22
2019-06-13 10:00:00,5.29728,1.5450400000000002,5.518,1.11168,0.32424000000000003,1.158,4.1856,1.2208,4.36,5.42208,1.5814400000000002,5.648,1.11168,0.32424000000000003,1.158,4.3104,1.2572,4.49
2019-06-13 10:30:00,5.04432,1.47126,5.2545,1.46352,0.42686,1.5245000000000002,3.5808,1.0444,3.73,5.18832,1.51326,5.4045,1.46352,0.42686,1.5245000000000002,3.7248,1.0864,3.88
2019-06-13 11:00:00,5.17632,1.50976,5.392,1.51872,0.44296,1.5819999999999999,3.6576,1.0668,3.81,5.32032,1.55176,5.542,1.51872,0.44296,1.5819999999999999,3.8016,1.1088,3.96
2019-06-13 11:30:00,5.19024,1.51382,5.4065,1.48464,0.43302,1.5465,3.7056,1.0808,3.86,5.3246400000000005,1.55302,5.5465,1.48464,0.43302,1.5465,3.84,1.12,4.0
2019-06-13 12:00:00,5.23872,1.5279600000000002,5.457,1.5139200000000002,0.44156000000000006,1.577,3.7248,1.0864,3.88,5.38272,1.56996,5.607,1.5139200000000002,0.44156000000000006,1.577,3.8688000000000002,1.1284,4.03
2019-06-13 12:30:00,5.2056000000000004,1.5183,5.4225,1.5096,0.4403,1.5725,3.696,1.078,3.85,5.3496,1.5603,5.5725,1.5096,0.4403,1.5725,3.84,1.12,4.0
2019-06-13 13:00:00,5.12256,1.49408,5.336,1.55136,0.45248000000000005,1.616,3.5712,1.0416,3.7199999999999998,5.25696,1.53328,5.476,1.55136,0.45248000000000005,1.616,3.7056,1.0808,3.86
2019-06-13 13:30:00,5.0136,1.4623,5.2225,1.5864,0.4627,1.6525,3.4272,0.9996,3.5700000000000003,5.1576,1.5043,5.3725,1.5864,0.4627,1.6525,3.5712,1.0416,3.7199999999999998
2019-06-13 14:00:00,4.89552,1.42786,5.0995,1.5739200000000002,0.45906,1.6395,3.3216,0.9688,3.46,5.02992,1.46706,5.2395,1.5739200000000002,0.45906,1.6395,3.456,1.008,3.6
2019-06-13 14:30:00,4.79232,1.3977600000000001,4.992,1.57632,0.45976000000000006,1.642,3.216,0.9380000000000001,3.35,4.94592,1.44256,5.152,1.57632,0.45976000000000006,1.642,3.3696,0.9828,3.51
2019-06-13 15:00:00,4.76064,1.38852,4.959,1.56384,0.45612,1.629,3.1968,0.9324,3.33,4.9046400000000006,1.43052,5.109,1.56384,0.45612,1.629,3.3407999999999998,0.9744,3.48
2019-06-13 15:30:00,4.65408,1.35744,4.848,1.55328,0.45304000000000005,1.6179999999999999,3.1008,0.9044000000000001,3.23,4.79808,1.39944,4.998,1.55328,0.45304000000000005,1.6179999999999999,3.2448,0.9464,3.38
2019-06-13 16:00:00,4.704,1.3719999999999999,4.9,1.584,0.462,1.65,3.12,0.91,3.25,4.848,1.4140000000000001,5.05,1.584,0.462,1.65,3.2640000000000002,0.9520000000000001,3.4
2019-06-13 16:30:00,4.74096,1.38278,4.9385,1.55376,0.45318,1.6185,3.1872,0.9296000000000001,3.32,4.86576,1.41918,5.0685,1.55376,0.45318,1.6185,3.312,0.966,3.45
2019-06-13 17:00:00,4.9152000000000005,1.4336,5.12,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.3696,0.9828,3.51,5.0304,1.4672,5.24,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.4848,1.0164,3.63
2019-06-13 17:30:00,4.90608,1.43094,5.1105,1.57488,0.45934,1.6405,3.3312,0.9716,3.47,5.02128,1.46454,5.2305,1.57488,0.45934,1.6405,3.4464,1.0052,3.59
2019-06-13 18:00:00,4.78944,1.3969200000000002,4.989,1.55424,0.45332000000000006,1.619,3.2352,0.9436,3.37,4.9046400000000006,1.43052,5.109,1.55424,0.45332000000000006,1.619,3.3504,0.9772000000000001,3.49
2019-06-13 18:30:00,4.79472,1.39846,4.9945,1.52112,0.44366000000000005,1.5845,3.2736,0.9548000000000001,3.41,4.90032,1.42926,5.1045,1.52112,0.44366000000000005,1.5845,3.3792,0.9856,3.52
2019-06-13 19:00:00,4.656,1.358,4.85,1.4976,0.4368,1.56,3.1584,0.9212,3.29,4.752,1.3860000000000001,4.95,1.4976,0.4368,1.56,3.2544,0.9492,3.39
2019-06-13 19:30:00,4.5552,1.3286,4.745,1.464,0.427,1.525,3.0912,0.9016000000000001,3.22,4.6512,1.3566,4.845,1.464,0.427,1.525,3.1872,0.9296000000000001,3.32
2019-06-13 20:00:00,4.47984,1.3066200000000001,4.6665,1.46544,0.42742,1.5265,3.0144,0.8792000000000001,3.14,4.5662400000000005,1.33182,4.7565,1.46544,0.42742,1.5265,3.1008,0.9044000000000001,3.23
2019-06-13 20:30:00,4.32624,1.26182,4.5065,1.44624,0.42182000000000003,1.5065,2.88,0.84,3.0,4.41264,1.28702,4.5965,1.44624,0.42182000000000003,1.5065,2.9664,0.8652000000000001,3.09
2019-06-13 21:00:00,4.25856,1.24208,4.436,1.43616,0.41888000000000003,1.496,2.8224,0.8232,2.94,4.34496,1.26728,4.526,1.43616,0.41888000000000003,1.496,2.9088000000000003,0.8484,3.03
2019-06-13 21:30:00,4.12848,1.20414,4.3004999999999995,1.42128,0.41454,1.4805000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.20528,1.22654,4.3805,1.42128,0.41454,1.4805000000000001,2.784,0.812,2.9
2019-06-13 22:00:00,3.96864,1.15752,4.134,1.41504,0.41272000000000003,1.474,2.5536,0.7448,2.66,4.04544,1.17992,4.214,1.41504,0.41272000000000003,1.474,2.6304,0.7672,2.74
2019-06-13 22:30:00,3.7944,1.1067,3.9525,1.4136,0.4123,1.4725000000000001,2.3808,0.6944,2.48,3.8712,1.1291,4.0325,1.4136,0.4123,1.4725000000000001,2.4576000000000002,0.7168,2.56
2019-06-13 23:00:00,3.53616,1.03138,3.6835,1.41456,0.41258000000000006,1.4735,2.1216,0.6188,2.21,3.59376,1.04818,3.7435,1.41456,0.41258000000000006,1.4735,2.1792,0.6356,2.27
2019-06-13 23:30:00,3.21648,0.9381400000000001,3.3505000000000003,1.41168,0.41174000000000005,1.4705,1.8048000000000002,0.5264,1.88,3.26448,0.9521400000000001,3.4005,1.41168,0.41174000000000005,1.4705,1.8528,0.5404,1.9300000000000002
2019-06-14 00:00:00,2.99952,0.8748600000000001,3.1245,1.40592,0.41006000000000004,1.4645000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.02832,0.88326,3.1545,1.40592,0.41006000000000004,1.4645000000000001,1.6224,0.4732,1.69
2019-06-14 00:30:00,2.83296,0.82628,2.951,1.41216,0.41188,1.471,1.4208,0.41440000000000005,1.48,2.8617600000000003,0.8346800000000001,2.981,1.41216,0.41188,1.471,1.4496,0.4228,1.51
2019-06-14 01:00:00,2.78064,0.8110200000000001,2.8965,1.41744,0.41342,1.4765000000000001,1.3632,0.3976,1.42,2.79984,0.81662,2.9165,1.41744,0.41342,1.4765000000000001,1.3824,0.4032,1.44
2019-06-14 01:30:00,2.7264,0.7952,2.84,1.4208,0.41440000000000005,1.48,1.3056,0.3808,1.3599999999999999,2.7456,0.8008000000000001,2.86,1.4208,0.41440000000000005,1.48,1.3248,0.3864,1.38
2019-06-14 02:00:00,2.7576,0.8043,2.8725,1.4136,0.4123,1.4725000000000001,1.344,0.392,1.4,2.7864,0.8127000000000001,2.9025,1.4136,0.4123,1.4725000000000001,1.3728,0.40040000000000003,1.43
2019-06-14 02:30:00,2.70384,0.7886200000000001,2.8165,1.42704,0.41622000000000003,1.4865,1.2768,0.3724,1.33,2.73264,0.7970200000000001,2.8465,1.42704,0.41622000000000003,1.4865,1.3056,0.3808,1.3599999999999999
2019-06-14 03:00:00,2.70144,0.7879200000000001,2.814,1.43424,0.41832,1.494,1.2671999999999999,0.36960000000000004,1.32,2.73984,0.79912,2.854,1.43424,0.41832,1.494,1.3056,0.3808,1.3599999999999999
2019-06-14 03:30:00,2.68128,0.7820400000000001,2.793,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.2384,0.3612,1.29,2.72928,0.7960400000000001,2.843,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.2864,0.37520000000000003,1.34
2019-06-14 04:00:00,2.652,0.7735000000000001,2.7625,1.452,0.42350000000000004,1.5125000000000002,1.2,0.35000000000000003,1.25,2.6904,0.7847000000000001,2.8025,1.452,0.42350000000000004,1.5125000000000002,1.2384,0.3612,1.29
2019-06-14 04:30:00,2.70768,0.7897400000000001,2.8205,1.45968,0.42574,1.5205000000000002,1.248,0.364,1.3,2.74608,0.8009400000000001,2.8605,1.45968,0.42574,1.5205000000000002,1.2864,0.37520000000000003,1.34
2019-06-14 05:00:00,2.6414400000000002,0.7704200000000001,2.7515,1.48944,0.43442000000000003,1.5514999999999999,1.152,0.336,1.2,2.67984,0.7816200000000001,2.7915,1.48944,0.43442000000000003,1.5514999999999999,1.1904,0.3472,1.24
2019-06-14 05:30:00,2.7864,0.8127000000000001,2.9025,1.4712,0.42910000000000004,1.5325,1.3152,0.3836,1.37,2.8344,0.8267,2.9525,1.4712,0.42910000000000004,1.5325,1.3632,0.3976,1.42
2019-06-14 06:00:00,3.06624,0.8943200000000001,3.194,1.45344,0.42392,1.514,1.6128,0.47040000000000004,1.6800000000000002,3.10464,0.9055200000000001,3.234,1.45344,0.42392,1.514,1.6512,0.48160000000000003,1.72
2019-06-14 06:30:00,3.46896,1.01178,3.6135,1.46256,0.42658,1.5235,2.0064,0.5852,2.09,3.52656,1.02858,3.6734999999999998,1.46256,0.42658,1.5235,2.064,0.602,2.15
2019-06-14 07:00:00,4.04208,1.17894,4.2105,1.45968,0.42574,1.5205000000000002,2.5824,0.7532,2.69,4.11888,1.20134,4.2905,1.45968,0.42574,1.5205000000000002,2.6592000000000002,0.7756000000000001,2.77
2019-06-14 07:30:00,4.43472,1.29346,4.6195,1.45872,0.42546000000000006,1.5195,2.976,0.868,3.1,4.5307200000000005,1.32146,4.7195,1.45872,0.42546000000000006,1.5195,3.072,0.896,3.2
2019-06-14 08:00:00,4.75824,1.38782,4.9565,1.47504,0.43022000000000005,1.5365,3.2832,0.9576,3.42,4.86384,1.41862,5.0665,1.47504,0.43022000000000005,1.5365,3.3888,0.9884000000000001,3.5300000000000002
2019-06-14 08:30:00,5.07264,1.47952,5.284,1.53024,0.44632000000000005,1.5939999999999999,3.5423999999999998,1.0332,3.69,5.19744,1.51592,5.414,1.53024,0.44632000000000005,1.5939999999999999,3.6672000000000002,1.0696,3.8200000000000003
2019-06-14 09:00:00,5.07216,1.47938,5.2835,1.57776,0.46018000000000003,1.6435,3.4944,1.0192,3.64,5.20656,1.51858,5.4235,1.57776,0.46018000000000003,1.6435,3.6288,1.0584,3.7800000000000002
2019-06-14 09:30:00,5.12832,1.49576,5.342,1.54752,0.45136000000000004,1.612,3.5808,1.0444,3.73,5.26272,1.5349599999999999,5.482,1.54752,0.45136000000000004,1.612,3.7152000000000003,1.0836000000000001,3.87
2019-06-14 10:00:00,5.03616,1.46888,5.246,1.57056,0.45808000000000004,1.6360000000000001,3.4656000000000002,1.0108,3.61,5.17056,1.50808,5.386,1.57056,0.45808000000000004,1.6360000000000001,3.6,1.05,3.75
2019-06-14 10:30:00,4.97088,1.44984,5.178,1.48608,0.43344000000000005,1.548,3.4848,1.0164,3.63,5.10528,1.4890400000000001,5.318,1.48608,0.43344000000000005,1.548,3.6192,1.0556,3.77
2019-06-14 11:00:00,4.95936,1.44648,5.166,1.44576,0.42168000000000005,1.506,3.5136000000000003,1.0248,3.66,5.08416,1.48288,5.296,1.44576,0.42168000000000005,1.506,3.6384,1.0612,3.79
2019-06-14 11:30:00,5.05632,1.47476,5.267,0.60192,0.17556000000000002,0.627,4.4544,1.2992,4.64,5.15232,1.50276,5.367,0.60192,0.17556000000000002,0.627,4.5504,1.3272,4.74
2019-06-14 12:00:00,4.9632000000000005,1.4476,5.17,1.0752,0.3136,1.12,3.888,1.134,4.05,5.0784,1.4812,5.29,1.0752,0.3136,1.12,4.0032,1.1676,4.17
2019-06-14 12:30:00,4.88208,1.42394,5.0855,1.59888,0.46634000000000003,1.6655,3.2832,0.9576,3.42,5.01648,1.46314,5.2255,1.59888,0.46634000000000003,1.6655,3.4176,0.9968,3.56
2019-06-14 13:00:00,4.75776,1.38768,4.956,1.64736,0.48048,1.716,3.1104,0.9072,3.24,4.8921600000000005,1.4268800000000001,5.096,1.64736,0.48048,1.716,3.2448,0.9464,3.38
2019-06-14 13:30:00,4.54464,1.32552,4.734,1.65504,0.48272000000000004,1.724,2.8896,0.8428,3.01,4.6790400000000005,1.3647200000000002,4.874,1.65504,0.48272000000000004,1.724,3.024,0.882,3.15
2019-06-14 14:00:00,4.5288,1.3209,4.7175,1.5432000000000001,0.4501,1.6075,2.9856,0.8708,3.11,4.6536,1.3573,4.8475,1.5432000000000001,0.4501,1.6075,3.1104,0.9072,3.24
2019-06-14 14:30:00,4.67184,1.3626200000000002,4.8665,1.40784,0.41062000000000004,1.4665,3.2640000000000002,0.9520000000000001,3.4,4.78704,1.39622,4.9865,1.40784,0.41062000000000004,1.4665,3.3792,0.9856,3.52
2019-06-14 15:00:00,4.61424,1.34582,4.8065,1.33104,0.38822,1.3865,3.2832,0.9576,3.42,4.71984,1.37662,4.9165,1.33104,0.38822,1.3865,3.3888,0.9884000000000001,3.5300000000000002
2019-06-14 15:30:00,4.48224,1.30732,4.6690000000000005,1.47744,0.43092,1.5390000000000001,3.0048,0.8764000000000001,3.13,4.59744,1.3409200000000001,4.789,1.47744,0.43092,1.5390000000000001,3.12,0.91,3.25
2019-06-14 16:00:00,4.48224,1.30732,4.6690000000000005,1.55424,0.45332000000000006,1.619,2.928,0.854,3.05,4.59744,1.3409200000000001,4.789,1.55424,0.45332000000000006,1.619,3.0432,0.8876000000000001,3.17
2019-06-14 16:30:00,4.48752,1.3088600000000001,4.6745,1.5787200000000001,0.46046000000000004,1.6445,2.9088000000000003,0.8484,3.03,4.59312,1.33966,4.7845,1.5787200000000001,0.46046000000000004,1.6445,3.0144,0.8792000000000001,3.14
2019-06-14 17:00:00,4.62144,1.34792,4.814,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.024,0.882,3.15,4.71744,1.37592,4.914,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.12,0.91,3.25
2019-06-14 17:30:00,4.66848,1.36164,4.8629999999999995,1.50048,0.43764000000000003,1.5630000000000002,3.168,0.924,3.3,4.76448,1.38964,4.963,1.50048,0.43764000000000003,1.5630000000000002,3.2640000000000002,0.9520000000000001,3.4
2019-06-14 18:00:00,4.40736,1.28548,4.591,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.8992,0.8456,3.02,4.50336,1.31348,4.691,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.9952,0.8736,3.12
2019-06-14 18:30:00,4.4856,1.3083,4.6725,1.5,0.4375,1.5625,2.9856,0.8708,3.11,4.5816,1.3363,4.7725,1.5,0.4375,1.5625,3.0816,0.8988,3.21
2019-06-14 19:00:00,4.29312,1.25216,4.472,1.45152,0.42336,1.512,2.8416,0.8288000000000001,2.96,4.38912,1.28016,4.572,1.45152,0.42336,1.512,2.9376,0.8568,3.06
2019-06-14 19:30:00,4.23456,1.23508,4.411,1.45056,0.42308,1.5110000000000001,2.784,0.812,2.9,4.33056,1.26308,4.511,1.45056,0.42308,1.5110000000000001,2.88,0.84,3.0
2019-06-14 20:00:00,4.22736,1.23298,4.4035,1.46256,0.42658,1.5235,2.7648,0.8064,2.88,4.31376,1.25818,4.4935,1.46256,0.42658,1.5235,2.8512,0.8316,2.9699999999999998
2019-06-14 20:30:00,3.9115200000000003,1.14086,4.0745,1.44432,0.42126,1.5045000000000002,2.4672,0.7196,2.5700000000000003,3.99792,1.16606,4.1645,1.44432,0.42126,1.5045000000000002,2.5536,0.7448,2.66
2019-06-14 21:00:00,3.91344,1.14142,4.0765,1.42704,0.41622000000000003,1.4865,2.4864,0.7252000000000001,2.59,3.98064,1.16102,4.1465,1.42704,0.41622000000000003,1.4865,2.5536,0.7448,2.66
2019-06-14 21:30:00,3.7296,1.0878,3.885,1.416,0.41300000000000003,1.475,2.3136,0.6748000000000001,2.41,3.7872,1.1046,3.9450000000000003,1.416,0.41300000000000003,1.475,2.3712,0.6916,2.47
2019-06-14 22:00:00,3.5908800000000003,1.04734,3.7405,1.4308800000000002,0.41734000000000004,1.4905,2.16,0.63,2.25,3.64848,1.06414,3.8005,1.4308800000000002,0.41734000000000004,1.4905,2.2176,0.6468,2.31
2019-06-14 22:30:00,3.54576,1.03418,3.6935000000000002,1.4721600000000001,0.42938000000000004,1.5335,2.0736,0.6048,2.16,3.61296,1.05378,3.7635,1.4721600000000001,0.42938000000000004,1.5335,2.1408,0.6244000000000001,2.23
2019-06-14 23:00:00,3.312,0.966,3.45,1.44,0.42,1.5,1.8719999999999999,0.546,1.9500000000000002,3.36,0.98,3.5,1.44,0.42,1.5,1.92,0.56,2.0
2019-06-14 23:30:00,3.08256,0.8990800000000001,3.211,1.46976,0.42868000000000006,1.5310000000000001,1.6128,0.47040000000000004,1.6800000000000002,3.13056,0.9130800000000001,3.261,1.46976,0.42868000000000006,1.5310000000000001,1.6608,0.4844,1.73
2019-06-15 00:00:00,2.904,0.847,3.025,1.464,0.427,1.525,1.44,0.42,1.5,2.9424,0.8582000000000001,3.065,1.464,0.427,1.525,1.4784000000000002,0.4312,1.54
2019-06-15 00:30:00,2.7336,0.7973,2.8475,1.4664000000000001,0.4277,1.5275,1.2671999999999999,0.36960000000000004,1.32,2.7624,0.8057000000000001,2.8775,1.4664000000000001,0.4277,1.5275,1.296,0.378,1.35
2019-06-15 01:00:00,2.65728,0.7750400000000001,2.768,1.48608,0.43344000000000005,1.548,1.1712,0.3416,1.22,2.68608,0.78344,2.798,1.48608,0.43344000000000005,1.548,1.2,0.35000000000000003,1.25
2019-06-15 01:30:00,2.55744,0.74592,2.664,1.50144,0.43792000000000003,1.564,1.056,0.308,1.1,2.5766400000000003,0.7515200000000001,2.684,1.50144,0.43792000000000003,1.564,1.0752,0.3136,1.12
2019-06-15 02:00:00,2.5728,0.7504000000000001,2.68,1.4976,0.4368,1.56,1.0752,0.3136,1.12,2.592,0.756,2.7,1.4976,0.4368,1.56,1.0944,0.31920000000000004,1.1400000000000001
2019-06-15 02:30:00,2.53296,0.7387800000000001,2.6385,1.45776,0.42518000000000006,1.5185,1.0752,0.3136,1.12,2.55216,0.74438,2.6585,1.45776,0.42518000000000006,1.5185,1.0944,0.31920000000000004,1.1400000000000001
2019-06-15 03:00:00,2.51616,0.7338800000000001,2.621,1.4601600000000001,0.42588000000000004,1.521,1.056,0.308,1.1,2.53536,0.73948,2.641,1.4601600000000001,0.42588000000000004,1.521,1.0752,0.3136,1.12
2019-06-15 03:30:00,2.52384,0.7361200000000001,2.629,1.45824,0.42532000000000003,1.5190000000000001,1.0656,0.3108,1.11,2.5526400000000002,0.7445200000000001,2.659,1.45824,0.42532000000000003,1.5190000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-06-15 04:00:00,2.47488,0.72184,2.578,1.43808,0.41944000000000004,1.498,1.0368,0.3024,1.08,2.49408,0.7274400000000001,2.598,1.43808,0.41944000000000004,1.498,1.056,0.308,1.1
2019-06-15 04:30:00,2.47152,0.7208600000000001,2.5745,1.47312,0.42966000000000004,1.5345,0.9984000000000001,0.2912,1.04,2.48112,0.7236600000000001,2.5845000000000002,1.47312,0.42966000000000004,1.5345,1.008,0.294,1.05
2019-06-15 05:00:00,2.412,0.7035,2.5125,1.4616,0.4263,1.5225,0.9504,0.2772,0.99,2.412,0.7035,2.5125,1.4616,0.4263,1.5225,0.9504,0.2772,0.99
2019-06-15 05:30:00,2.42592,0.7075600000000001,2.527,1.45632,0.42476,1.517,0.9696,0.2828,1.01,2.43552,0.7103600000000001,2.537,1.45632,0.42476,1.517,0.9792000000000001,0.2856,1.02
2019-06-15 06:00:00,2.48064,0.72352,2.584,1.4726400000000002,0.42952,1.534,1.008,0.294,1.05,2.49024,0.7263200000000001,2.594,1.4726400000000002,0.42952,1.534,1.0176,0.2968,1.06
2019-06-15 06:30:00,2.67552,0.78036,2.787,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.2096,0.3528,1.26,2.6947200000000002,0.7859600000000001,2.807,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.2288000000000001,0.3584,1.28
2019-06-15 07:00:00,2.87136,0.8374800000000001,2.991,1.48896,0.43428000000000005,1.5510000000000002,1.3824,0.4032,1.44,2.90016,0.8458800000000001,3.021,1.48896,0.43428000000000005,1.5510000000000002,1.4112,0.4116,1.47
2019-06-15 07:30:00,2.60016,0.75838,2.7085,1.51536,0.44198000000000004,1.5785,1.0848,0.3164,1.13,2.83056,0.8255800000000001,2.9485,1.51536,0.44198000000000004,1.5785,1.3152,0.3836,1.37
2019-06-15 08:00:00,2.7408,0.7994,2.855,1.56,0.455,1.625,1.1808,0.34440000000000004,1.23,2.9232,0.8526,3.045,1.56,0.455,1.625,1.3632,0.3976,1.42
2019-06-15 08:30:00,2.97552,0.8678600000000001,3.0995,1.69872,0.49546000000000007,1.7695,1.2768,0.3724,1.33,3.10992,0.9070600000000001,3.2395,1.69872,0.49546000000000007,1.7695,1.4112,0.4116,1.47
2019-06-15 09:00:00,3.132,0.9135000000000001,3.2625,1.7112,0.49910000000000004,1.7825000000000002,1.4208,0.41440000000000005,1.48,3.228,0.9415,3.3625,1.7112,0.49910000000000004,1.7825000000000002,1.5168,0.4424,1.58
2019-06-15 09:30:00,3.18048,0.9276400000000001,3.313,1.70208,0.49644000000000005,1.7730000000000001,1.4784000000000002,0.4312,1.54,3.31488,0.96684,3.453,1.70208,0.49644000000000005,1.7730000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-06-15 10:00:00,3.35808,0.9794400000000001,3.498,1.61088,0.46984000000000004,1.678,1.7472,0.5096,1.82,3.46368,1.01024,3.608,1.61088,0.46984000000000004,1.678,1.8528,0.5404,1.9300000000000002
2019-06-15 10:30:00,3.39888,0.9913400000000001,3.5404999999999998,1.5556800000000002,0.45374000000000003,1.6205,1.8432,0.5376000000000001,1.92,3.50448,1.02214,3.6505,1.5556800000000002,0.45374000000000003,1.6205,1.9488,0.5684,2.03
2019-06-15 11:00:00,3.23376,0.9431800000000001,3.3685,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.5648,0.45640000000000003,1.63,3.33936,0.9739800000000001,3.4785,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.6703999999999999,0.4872,1.74
2019-06-15 11:30:00,3.2640000000000002,0.9520000000000001,3.4,1.6608,0.4844,1.73,1.6032000000000002,0.4676,1.67,3.3792,0.9856,3.52,1.6608,0.4844,1.73,1.7184,0.5012,1.79
2019-06-15 12:00:00,3.19104,0.9307200000000001,3.324,1.58784,0.46312000000000003,1.654,1.6032000000000002,0.4676,1.67,3.29664,0.96152,3.434,1.58784,0.46312000000000003,1.654,1.7088,0.4984,1.78
2019-06-15 12:30:00,3.13824,0.91532,3.269,1.60224,0.46732,1.669,1.536,0.448,1.6,3.28224,0.9573200000000001,3.419,1.60224,0.46732,1.669,1.6800000000000002,0.49,1.75
2019-06-15 13:00:00,3.08976,0.9011800000000001,3.2185,1.71696,0.50078,1.7885,1.3728,0.40040000000000003,1.43,3.25296,0.9487800000000001,3.3885,1.71696,0.50078,1.7885,1.536,0.448,1.6
2019-06-15 13:30:00,3.0504,0.8897,3.1775,1.6583999999999999,0.4837,1.7275,1.392,0.406,1.45,3.2232,0.9401,3.3575,1.6583999999999999,0.4837,1.7275,1.5648,0.45640000000000003,1.63
2019-06-15 14:00:00,2.92224,0.8523200000000001,3.044,1.77024,0.51632,1.8439999999999999,1.152,0.336,1.2,3.11424,0.9083200000000001,3.2439999999999998,1.77024,0.51632,1.8439999999999999,1.344,0.392,1.4
2019-06-15 14:30:00,2.8324800000000003,0.8261400000000001,2.9505,1.72848,0.50414,1.8005,1.104,0.322,1.15,3.06288,0.89334,3.1905,1.72848,0.50414,1.8005,1.3344,0.38920000000000005,1.3900000000000001
2019-06-15 15:00:00,2.65008,0.7729400000000001,2.7605,1.82448,0.5321400000000001,1.9005,0.8256,0.24080000000000001,0.86,2.95728,0.8625400000000001,3.0805,1.82448,0.5321400000000001,1.9005,1.1328,0.3304,1.18
2019-06-15 15:30:00,2.71104,0.7907200000000001,2.824,1.7222400000000002,0.50232,1.794,0.9888,0.2884,1.03,2.97024,0.8663200000000001,3.094,1.7222400000000002,0.50232,1.794,1.248,0.364,1.3
2019-06-15 16:00:00,2.9088000000000003,0.8484,3.03,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2768,0.3724,1.33,3.1296,0.9128000000000001,3.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4976,0.4368,1.56
2019-06-15 16:30:00,3.0648,0.8939,3.1925,1.3368,0.3899,1.3925,1.728,0.504,1.8,3.2088,0.9359000000000001,3.3425000000000002,1.3368,0.3899,1.3925,1.8719999999999999,0.546,1.9500000000000002
2019-06-15 17:00:00,3.13392,0.9140600000000001,3.2645,1.47312,0.42966000000000004,1.5345,1.6608,0.4844,1.73,3.29712,0.9616600000000001,3.4345,1.47312,0.42966000000000004,1.5345,1.824,0.532,1.9
2019-06-15 17:30:00,3.0816,0.8988,3.21,1.5264,0.44520000000000004,1.5899999999999999,1.5552000000000001,0.4536,1.62,3.2640000000000002,0.9520000000000001,3.4,1.5264,0.44520000000000004,1.5899999999999999,1.7376,0.5068,1.81
2019-06-15 18:00:00,3.09888,0.9038400000000001,3.228,1.52448,0.44464000000000004,1.588,1.5744,0.4592,1.6400000000000001,3.29088,0.95984,3.428,1.52448,0.44464000000000004,1.588,1.7664,0.5152,1.8399999999999999
2019-06-15 18:30:00,3.06384,0.8936200000000001,3.1915,1.54704,0.45122,1.6115,1.5168,0.4424,1.58,3.26544,0.95242,3.4015,1.54704,0.45122,1.6115,1.7184,0.5012,1.79
2019-06-15 19:00:00,3.06528,0.8940400000000001,3.193,1.49088,0.43484000000000006,1.553,1.5744,0.4592,1.6400000000000001,3.2284800000000002,0.94164,3.363,1.49088,0.43484000000000006,1.553,1.7376,0.5068,1.81
2019-06-15 19:30:00,2.97312,0.86716,3.097,1.5139200000000002,0.44156000000000006,1.577,1.4592,0.42560000000000003,1.52,3.08832,0.9007600000000001,3.217,1.5139200000000002,0.44156000000000006,1.577,1.5744,0.4592,1.6400000000000001
2019-06-15 20:00:00,2.98272,0.8699600000000001,3.107,1.49472,0.43596,1.557,1.488,0.434,1.55,3.08832,0.9007600000000001,3.217,1.49472,0.43596,1.557,1.5936,0.46480000000000005,1.6600000000000001
2019-06-15 20:30:00,2.90496,0.84728,3.026,1.51296,0.44128000000000006,1.576,1.392,0.406,1.45,3.01056,0.8780800000000001,3.136,1.51296,0.44128000000000006,1.576,1.4976,0.4368,1.56
2019-06-15 21:00:00,2.86032,0.8342600000000001,2.9795,1.49712,0.43666000000000005,1.5594999999999999,1.3632,0.3976,1.42,2.95632,0.86226,3.0795,1.49712,0.43666000000000005,1.5594999999999999,1.4592,0.42560000000000003,1.52
2019-06-15 21:30:00,2.78256,0.8115800000000001,2.8985000000000003,1.50576,0.43918,1.5685,1.2768,0.3724,1.33,2.8785600000000002,0.8395800000000001,2.9985,1.50576,0.43918,1.5685,1.3728,0.40040000000000003,1.43
2019-06-15 22:00:00,2.77392,0.8090600000000001,2.8895,1.50672,0.43946,1.5695000000000001,1.2671999999999999,0.36960000000000004,1.32,2.86032,0.8342600000000001,2.9795,1.50672,0.43946,1.5695000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-15 22:30:00,2.7955200000000002,0.8153600000000001,2.912,1.47072,0.42896,1.532,1.3248,0.3864,1.38,2.87232,0.8377600000000001,2.992,1.47072,0.42896,1.532,1.4016,0.4088,1.46
2019-06-15 23:00:00,2.65056,0.7730800000000001,2.761,1.46976,0.42868000000000006,1.5310000000000001,1.1808,0.34440000000000004,1.23,2.70816,0.78988,2.821,1.46976,0.42868000000000006,1.5310000000000001,1.2384,0.3612,1.29
2019-06-15 23:30:00,2.57184,0.75012,2.6790000000000003,1.48704,0.43372000000000005,1.549,1.0848,0.3164,1.13,2.6294399999999998,0.76692,2.739,1.48704,0.43372000000000005,1.549,1.1424,0.3332,1.19
2019-06-16 00:00:00,2.42976,0.7086800000000001,2.531,1.47936,0.43148000000000003,1.541,0.9504,0.2772,0.99,2.47776,0.7226800000000001,2.581,1.47936,0.43148000000000003,1.541,0.9984000000000001,0.2912,1.04
2019-06-16 00:30:00,2.32896,0.6792800000000001,2.426,1.4841600000000001,0.43288000000000004,1.546,0.8448,0.2464,0.88,2.34816,0.68488,2.446,1.4841600000000001,0.43288000000000004,1.546,0.864,0.252,0.9
2019-06-16 01:00:00,2.2800000000000002,0.665,2.375,1.464,0.427,1.525,0.8160000000000001,0.23800000000000002,0.85,2.2896,0.6678000000000001,2.385,1.464,0.427,1.525,0.8256,0.24080000000000001,0.86
2019-06-16 01:30:00,2.25168,0.6567400000000001,2.3455,1.43568,0.41874000000000006,1.4955,0.8160000000000001,0.23800000000000002,0.85,2.26128,0.65954,2.3555,1.43568,0.41874000000000006,1.4955,0.8256,0.24080000000000001,0.86
2019-06-16 02:00:00,2.25888,0.6588400000000001,2.3529999999999998,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8160000000000001,0.23800000000000002,0.85,2.26848,0.66164,2.363,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.8256,0.24080000000000001,0.86
2019-06-16 02:30:00,2.22912,0.6501600000000001,2.322,1.44192,0.42056000000000004,1.502,0.7872,0.2296,0.8200000000000001,2.22912,0.6501600000000001,2.322,1.44192,0.42056000000000004,1.502,0.7872,0.2296,0.8200000000000001
2019-06-16 03:00:00,2.21616,0.6463800000000001,2.3085,1.42896,0.41678000000000004,1.4885000000000002,0.7872,0.2296,0.8200000000000001,2.21616,0.6463800000000001,2.3085,1.42896,0.41678000000000004,1.4885000000000002,0.7872,0.2296,0.8200000000000001
2019-06-16 03:30:00,2.20416,0.64288,2.296,1.42656,0.41608000000000006,1.486,0.7776000000000001,0.2268,0.81,2.19456,0.6400800000000001,2.286,1.42656,0.41608000000000006,1.486,0.768,0.224,0.8
2019-06-16 04:00:00,2.19264,0.6395200000000001,2.284,1.43424,0.41832,1.494,0.7584000000000001,0.2212,0.79,2.18304,0.6367200000000001,2.274,1.43424,0.41832,1.494,0.7488,0.2184,0.78
2019-06-16 04:30:00,2.19216,0.6393800000000001,2.2835,1.44336,0.42098,1.5035,0.7488,0.2184,0.78,2.18256,0.63658,2.2735,1.44336,0.42098,1.5035,0.7392000000000001,0.2156,0.77
2019-06-16 05:00:00,2.15136,0.62748,2.241,1.44096,0.42028000000000004,1.501,0.7104,0.20720000000000002,0.74,2.13216,0.6218800000000001,2.221,1.44096,0.42028000000000004,1.501,0.6912,0.2016,0.72
2019-06-16 05:30:00,2.16048,0.63014,2.2505,1.42128,0.41454,1.4805000000000001,0.7392000000000001,0.2156,0.77,2.14128,0.6245400000000001,2.2305,1.42128,0.41454,1.4805000000000001,0.72,0.21,0.75
2019-06-16 06:00:00,2.1528,0.6279,2.2425,1.452,0.42350000000000004,1.5125000000000002,0.7008,0.2044,0.73,2.1336,0.6223000000000001,2.2225,1.452,0.42350000000000004,1.5125000000000002,0.6816,0.1988,0.71
2019-06-16 06:30:00,2.22144,0.64792,2.314,1.45344,0.42392,1.514,0.768,0.224,0.8,2.21184,0.64512,2.304,1.45344,0.42392,1.514,0.7584000000000001,0.2212,0.79
2019-06-16 07:00:00,2.27088,0.66234,2.3655,1.48368,0.43274,1.5455,0.7872,0.2296,0.8200000000000001,2.23248,0.65114,2.3255,1.48368,0.43274,1.5455,0.7488,0.2184,0.78
2019-06-16 07:30:00,2.40336,0.70098,2.5035,1.50096,0.43778000000000006,1.5635,0.9024000000000001,0.2632,0.9400000000000001,2.41296,0.7037800000000001,2.5135,1.50096,0.43778000000000006,1.5635,0.912,0.266,0.9500000000000001
2019-06-16 08:00:00,2.54256,0.74158,2.6485000000000003,1.4961600000000002,0.43638000000000005,1.5585,1.0464,0.3052,1.09,2.59056,0.75558,2.6985,1.4961600000000002,0.43638000000000005,1.5585,1.0944,0.31920000000000004,1.1400000000000001
2019-06-16 08:30:00,2.7489600000000003,0.80178,2.8635,1.49136,0.43498000000000003,1.5535,1.2576,0.3668,1.31,2.80656,0.8185800000000001,2.9235,1.49136,0.43498000000000003,1.5535,1.3152,0.3836,1.37
2019-06-16 09:00:00,2.95296,0.86128,3.076,1.49376,0.43568,1.556,1.4592,0.42560000000000003,1.52,3.04896,0.8892800000000001,3.176,1.49376,0.43568,1.556,1.5552000000000001,0.4536,1.62
2019-06-16 09:30:00,3.0888,0.9009,3.2175,1.476,0.4305,1.5375,1.6128,0.47040000000000004,1.6800000000000002,3.2232,0.9401,3.3575,1.476,0.4305,1.5375,1.7472,0.5096,1.82
2019-06-16 10:00:00,3.16368,0.9227400000000001,3.2955,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.6416,0.4788,1.71,3.29808,0.9619400000000001,3.4355,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.776,0.518,1.85
2019-06-16 10:30:00,3.23232,0.94276,3.367,1.5907200000000001,0.46396000000000004,1.657,1.6416,0.4788,1.71,3.35712,0.97916,3.497,1.5907200000000001,0.46396000000000004,1.657,1.7664,0.5152,1.8399999999999999
2019-06-16 11:00:00,3.2184,0.9387000000000001,3.3525,1.6248,0.47390000000000004,1.6925,1.5936,0.46480000000000005,1.6600000000000001,3.3624,0.9807,3.5025,1.6248,0.47390000000000004,1.6925,1.7376,0.5068,1.81
2019-06-16 11:30:00,3.0864,0.9002,3.215,1.6944,0.49420000000000003,1.7650000000000001,1.392,0.406,1.45,3.2304,0.9422,3.365,1.6944,0.49420000000000003,1.7650000000000001,1.536,0.448,1.6
2019-06-16 12:00:00,3.0168,0.8799,3.1425,1.74,0.5075000000000001,1.8125,1.2768,0.3724,1.33,3.1608,0.9219,3.2925,1.74,0.5075000000000001,1.8125,1.4208,0.41440000000000005,1.48
2019-06-16 12:30:00,3.1992,0.9331,3.3325,1.6248,0.47390000000000004,1.6925,1.5744,0.4592,1.6400000000000001,3.372,0.9835,3.5125,1.6248,0.47390000000000004,1.6925,1.7472,0.5096,1.82
2019-06-16 13:00:00,3.04896,0.8892800000000001,3.176,1.6857600000000001,0.49168000000000006,1.756,1.3632,0.3976,1.42,3.22176,0.9396800000000001,3.356,1.6857600000000001,0.49168000000000006,1.756,1.536,0.448,1.6
2019-06-16 13:30:00,3.00096,0.8752800000000001,3.126,1.87776,0.5476800000000001,1.956,1.1232,0.3276,1.17,3.20256,0.93408,3.336,1.87776,0.5476800000000001,1.956,1.3248,0.3864,1.38
2019-06-16 14:00:00,3.096,0.903,3.225,1.8,0.525,1.875,1.296,0.378,1.35,3.2496,0.9478000000000001,3.385,1.8,0.525,1.875,1.4496,0.4228,1.51
2019-06-16 14:30:00,3.0192,0.8806,3.145,1.8672,0.5446,1.945,1.152,0.336,1.2,3.2208,0.9394,3.355,1.8672,0.5446,1.945,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-16 15:00:00,2.84208,0.8289400000000001,2.9605,1.9300800000000002,0.56294,2.0105,0.912,0.266,0.9500000000000001,3.10128,0.9045400000000001,3.2305,1.9300800000000002,0.56294,2.0105,1.1712,0.3416,1.22
2019-06-16 15:30:00,2.88432,0.8412600000000001,3.0045,1.84752,0.53886,1.9245,1.0368,0.3024,1.08,3.08592,0.9000600000000001,3.2145,1.84752,0.53886,1.9245,1.2384,0.3612,1.29
2019-06-16 16:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.85952,0.5423600000000001,1.937,0.96,0.28,1.0,3.04992,0.88956,3.177,1.85952,0.5423600000000001,1.937,1.1904,0.3472,1.24
2019-06-16 16:30:00,2.87808,0.8394400000000001,2.998,1.83168,0.53424,1.908,1.0464,0.3052,1.09,3.08928,0.9010400000000001,3.218,1.83168,0.53424,1.908,1.2576,0.3668,1.31
2019-06-16 17:00:00,2.94,0.8575,3.0625,1.8552,0.5411,1.9325,1.0848,0.3164,1.13,3.132,0.9135000000000001,3.2625,1.8552,0.5411,1.9325,1.2768,0.3724,1.33
2019-06-16 17:30:00,3.1872,0.9296000000000001,3.32,1.7184,0.5012,1.79,1.4688,0.4284,1.53,3.3312,0.9716,3.47,1.7184,0.5012,1.79,1.6128,0.47040000000000004,1.6800000000000002
2019-06-16 18:00:00,3.25008,0.9479400000000001,3.3855,1.69488,0.49434000000000006,1.7655,1.5552000000000001,0.4536,1.62,3.38448,0.9871400000000001,3.5255,1.69488,0.49434000000000006,1.7655,1.6896,0.4928,1.76
2019-06-16 18:30:00,3.34608,0.97594,3.4855,1.5316800000000002,0.44674,1.5955,1.8144,0.5292,1.8900000000000001,3.46128,1.00954,3.6055,1.5316800000000002,0.44674,1.5955,1.9296000000000002,0.5628000000000001,2.01
2019-06-16 19:00:00,3.2352,0.9436,3.37,1.728,0.504,1.8,1.5072,0.43960000000000005,1.57,3.3888,0.9884000000000001,3.5300000000000002,1.728,0.504,1.8,1.6608,0.4844,1.73
2019-06-16 19:30:00,3.25872,0.9504600000000001,3.3945,1.72272,0.50246,1.7945,1.536,0.448,1.6,3.43152,1.00086,3.5745,1.72272,0.50246,1.7945,1.7088,0.4984,1.78
2019-06-16 20:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.58208,0.46144,1.6480000000000001,1.5744,0.4592,1.6400000000000001,3.26208,0.9514400000000001,3.398,1.58208,0.46144,1.6480000000000001,1.6800000000000002,0.49,1.75
2019-06-16 20:30:00,3.07824,0.8978200000000001,3.2065,1.5614400000000002,0.45542000000000005,1.6265,1.5168,0.4424,1.58,3.17424,0.9258200000000001,3.3064999999999998,1.5614400000000002,0.45542000000000005,1.6265,1.6128,0.47040000000000004,1.6800000000000002
2019-06-16 21:00:00,3.0408,0.8869,3.1675,1.5816,0.46130000000000004,1.6475,1.4592,0.42560000000000003,1.52,3.1272,0.9121,3.2575,1.5816,0.46130000000000004,1.6475,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-16 21:30:00,2.95152,0.8608600000000001,3.0745,1.64592,0.48006000000000004,1.7145000000000001,1.3056,0.3808,1.3599999999999999,3.04752,0.8888600000000001,3.1745,1.64592,0.48006000000000004,1.7145000000000001,1.4016,0.4088,1.46
2019-06-16 22:00:00,2.93136,0.8549800000000001,3.0535,1.63536,0.47698,1.7035,1.296,0.378,1.35,3.02736,0.8829800000000001,3.1535,1.63536,0.47698,1.7035,1.392,0.406,1.45
2019-06-16 22:30:00,2.84736,0.8304800000000001,2.966,1.6569600000000002,0.48328000000000004,1.726,1.1904,0.3472,1.24,2.93376,0.8556800000000001,3.056,1.6569600000000002,0.48328000000000004,1.726,1.2768,0.3724,1.33
2019-06-16 23:00:00,2.6904,0.7847000000000001,2.8025,1.7016,0.4963,1.7725,0.9888,0.2884,1.03,2.7576,0.8043,2.8725,1.7016,0.4963,1.7725,1.056,0.308,1.1
2019-06-16 23:30:00,2.52912,0.7376600000000001,2.6345,1.71312,0.49966000000000005,1.7845,0.8160000000000001,0.23800000000000002,0.85,2.55792,0.7460600000000001,2.6645,1.71312,0.49966000000000005,1.7845,0.8448,0.2464,0.88
2019-06-17 00:00:00,2.37456,0.6925800000000001,2.4735,1.68336,0.49098,1.7535,0.6912,0.2016,0.72,2.37456,0.6925800000000001,2.4735,1.68336,0.49098,1.7535,0.6912,0.2016,0.72
2019-06-17 00:30:00,2.32656,0.6785800000000001,2.4235,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.6048,0.1764,0.63,2.31696,0.67578,2.4135,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.5952000000000001,0.1736,0.62
2019-06-17 01:00:00,2.27856,0.6645800000000001,2.3735,1.6737600000000001,0.48818000000000006,1.7435,0.6048,0.1764,0.63,2.26896,0.66178,2.3635,1.6737600000000001,0.48818000000000006,1.7435,0.5952000000000001,0.1736,0.62
2019-06-17 01:30:00,2.27088,0.66234,2.3655,1.67568,0.48874000000000006,1.7455,0.5952000000000001,0.1736,0.62,2.25168,0.6567400000000001,2.3455,1.67568,0.48874000000000006,1.7455,0.5760000000000001,0.168,0.6000000000000001
2019-06-17 02:00:00,2.2800000000000002,0.665,2.375,1.6560000000000001,0.483,1.725,0.624,0.182,0.65,2.2608,0.6594,2.355,1.6560000000000001,0.483,1.725,0.6048,0.1764,0.63
2019-06-17 02:30:00,2.26416,0.6603800000000001,2.3585000000000003,1.65936,0.48398,1.7285,0.6048,0.1764,0.63,2.24496,0.65478,2.3385,1.65936,0.48398,1.7285,0.5856,0.1708,0.61
2019-06-17 03:00:00,2.2622400000000003,0.6598200000000001,2.3565,1.6862400000000002,0.49182000000000003,1.7565,0.5760000000000001,0.168,0.6000000000000001,2.23344,0.65142,2.3265000000000002,1.6862400000000002,0.49182000000000003,1.7565,0.5472,0.15960000000000002,0.5700000000000001
2019-06-17 03:30:00,2.27664,0.66402,2.3715,1.70064,0.49602,1.7715,0.5760000000000001,0.168,0.6000000000000001,2.24784,0.6556200000000001,2.3415,1.70064,0.49602,1.7715,0.5472,0.15960000000000002,0.5700000000000001
2019-06-17 04:00:00,2.25936,0.65898,2.3535,1.69296,0.49378000000000005,1.7635,0.5664,0.1652,0.59,2.24016,0.6533800000000001,2.3335,1.69296,0.49378000000000005,1.7635,0.5472,0.15960000000000002,0.5700000000000001
2019-06-17 04:30:00,2.28288,0.6658400000000001,2.378,1.63008,0.47544000000000003,1.698,0.6528,0.1904,0.68,2.2444800000000003,0.65464,2.338,1.63008,0.47544000000000003,1.698,0.6144000000000001,0.1792,0.64
2019-06-17 05:00:00,2.25024,0.65632,2.344,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.6528,0.1904,0.68,2.20224,0.64232,2.294,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.6048,0.1764,0.63
2019-06-17 05:30:00,2.34816,0.68488,2.446,1.58976,0.46368000000000004,1.6560000000000001,0.7584000000000001,0.2212,0.79,2.33856,0.68208,2.436,1.58976,0.46368000000000004,1.6560000000000001,0.7488,0.2184,0.78
2019-06-17 06:00:00,2.4523200000000003,0.71526,2.5545,1.55952,0.45486000000000004,1.6245,0.8928,0.2604,0.93,2.50032,0.72926,2.6045,1.55952,0.45486000000000004,1.6245,0.9408000000000001,0.27440000000000003,0.98
2019-06-17 06:30:00,2.86752,0.8363600000000001,2.987,1.5907200000000001,0.46396000000000004,1.657,1.2768,0.3724,1.33,2.97312,0.86716,3.097,1.5907200000000001,0.46396000000000004,1.657,1.3824,0.4032,1.44
2019-06-17 07:00:00,3.25104,0.9482200000000001,3.3865,1.6382400000000001,0.47782,1.7065000000000001,1.6128,0.47040000000000004,1.6800000000000002,3.37584,0.98462,3.5165,1.6382400000000001,0.47782,1.7065000000000001,1.7376,0.5068,1.81
2019-06-17 07:30:00,3.54,1.0325,3.6875,1.6872,0.49210000000000004,1.7575,1.8528,0.5404,1.9300000000000002,3.6936,1.0773,3.8475,1.6872,0.49210000000000004,1.7575,2.0064,0.5852,2.09
2019-06-17 08:00:00,3.84768,1.1222400000000001,4.008,1.58208,0.46144,1.6480000000000001,2.2656,0.6608,2.36,4.00128,1.16704,4.168,1.58208,0.46144,1.6480000000000001,2.4192,0.7056,2.52
2019-06-17 08:30:00,4.0872,1.1921,4.2575,1.4184,0.4137,1.4775,2.6688,0.7784000000000001,2.7800000000000002,4.26,1.2425,4.4375,1.4184,0.4137,1.4775,2.8416,0.8288000000000001,2.96
2019-06-17 09:00:00,4.18368,1.22024,4.358,1.43808,0.41944000000000004,1.498,2.7456,0.8008000000000001,2.86,5.06688,1.47784,5.2780000000000005,1.43808,0.41944000000000004,1.498,3.6288,1.0584,3.7800000000000002
2019-06-17 09:30:00,1.35216,0.39438,1.4085,1.35216,0.39438,1.4085,0.0,0.0,0.0,7.53456,2.19758,7.8485,1.35216,0.39438,1.4085,6.1824,1.8032,6.44
2019-06-17 10:00:00,1.41648,0.41314,1.4755,1.41648,0.41314,1.4755,0.0,0.0,0.0,7.33008,2.13794,7.6355,1.41648,0.41314,1.4755,5.9136,1.7248,6.16
2019-06-17 10:30:00,1.47504,0.43022000000000005,1.5365,1.47504,0.43022000000000005,1.5365,0.0,0.0,0.0,7.01424,2.04582,7.3065,1.47504,0.43022000000000005,1.5365,5.5392,1.6156000000000001,5.77
2019-06-17 11:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0,7.11552,2.07536,7.412,1.5667200000000001,0.45696000000000003,1.6320000000000001,5.5488,1.6184,5.78
2019-06-17 11:30:00,1.63776,0.47768000000000005,1.706,1.63776,0.47768000000000005,1.706,0.0,0.0,0.0,7.09056,2.06808,7.386,1.63776,0.47768000000000005,1.706,5.4528,1.5904,5.68
2019-06-17 12:00:00,1.60368,0.46774000000000004,1.6705,1.60368,0.46774000000000004,1.6705,0.0,0.0,0.0,7.12368,2.07774,7.4205,1.60368,0.46774000000000004,1.6705,5.52,1.6099999999999999,5.75
