Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 12:30:00,1.71984,0.5016200000000001,1.7915,1.71984,0.5016200000000001,1.7915,0.0,0.0,0.0,6.93264,2.02202,7.2215,1.71984,0.5016200000000001,1.7915,5.2128,1.5204,5.43
2019-06-17 13:00:00,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,6.99648,2.04064,7.288,1.57248,0.45864000000000005,1.638,5.424,1.5819999999999999,5.65
2019-06-17 13:30:00,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,7.32,2.135,7.625,1.3679999999999999,0.399,1.425,5.952,1.736,6.2
2019-06-17 14:00:00,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,7.27392,2.12156,7.577,1.33152,0.38836000000000004,1.387,5.9424,1.7332,6.19
2019-06-17 14:30:00,1.50288,0.43834000000000006,1.5655000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.0,0.0,0.0,6.71568,1.9587400000000001,6.9955,1.50288,0.43834000000000006,1.5655000000000001,5.2128,1.5204,5.43
2019-06-17 15:00:00,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,6.95808,2.02944,7.248,1.39008,0.40544,1.448,5.568,1.624,5.8
2019-06-17 15:30:00,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,6.82224,1.98982,7.1065,1.35024,0.39382000000000006,1.4065,5.472,1.596,5.7
2019-06-17 16:00:00,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,6.82032,1.98926,7.1045,1.35792,0.39606,1.4145,5.4624,1.5932,5.69
2019-06-17 16:30:00,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,6.89184,2.01012,7.179,1.34304,0.39172,1.399,5.5488,1.6184,5.78
2019-06-17 17:00:00,1.3464,0.3927,1.4025,1.3464,0.3927,1.4025,0.0,0.0,0.0,6.8856,2.0083,7.1725,1.3464,0.3927,1.4025,5.5392,1.6156000000000001,5.77
2019-06-17 17:30:00,1.32528,0.38654000000000005,1.3805,1.32528,0.38654000000000005,1.3805,0.0,0.0,0.0,6.84528,1.99654,7.1305,1.32528,0.38654000000000005,1.3805,5.52,1.6099999999999999,5.75
2019-06-17 18:00:00,1.2912,0.3766,1.345,1.2912,0.3766,1.345,0.0,0.0,0.0,6.7056000000000004,1.9558,6.985,1.2912,0.3766,1.345,5.4144,1.5792000000000002,5.64
2019-06-17 18:30:00,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,6.768,1.974,7.05,1.2768,0.3724,1.33,5.4912,1.6016,5.72
2019-06-17 19:00:00,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,6.63024,1.93382,6.9065,1.03344,0.30142,1.0765,5.5968,1.6324,5.83
2019-06-17 19:30:00,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,6.63648,1.93564,6.913,0.25248000000000004,0.07364000000000001,0.263,6.384,1.862,6.65
2019-06-17 20:00:00,0.24144000000000002,0.07042000000000001,0.2515,0.24144000000000002,0.07042000000000001,0.2515,0.0,0.0,0.0,7.14384,2.08362,7.4415,0.24144000000000002,0.07042000000000001,0.2515,6.9024,2.0132,7.19
2019-06-17 20:30:00,0.22128,0.06454,0.2305,0.22128,0.06454,0.2305,0.0,0.0,0.0,7.06608,2.06094,7.3605,0.22128,0.06454,0.2305,6.8448,1.9964,7.13
2019-06-17 21:00:00,0.22608000000000003,0.06594,0.23550000000000001,0.22608000000000003,0.06594,0.23550000000000001,0.0,0.0,0.0,6.88848,2.00914,7.1755,0.22608000000000003,0.06594,0.23550000000000001,6.6624,1.9432,6.94
2019-06-17 21:30:00,0.21264000000000002,0.062020000000000006,0.2215,0.21264000000000002,0.062020000000000006,0.2215,0.0,0.0,0.0,6.48144,1.8904200000000002,6.7515,0.21264000000000002,0.062020000000000006,0.2215,6.2688,1.8284,6.53
2019-06-17 22:00:00,0.2136,0.0623,0.2225,0.2136,0.0623,0.2225,0.0,0.0,0.0,6.2328,1.8179,6.4925,0.2136,0.0623,0.2225,6.0192,1.7556,6.27
2019-06-17 22:30:00,0.21312,0.06216000000000001,0.222,0.21312,0.06216000000000001,0.222,0.0,0.0,0.0,6.12672,1.78696,6.382,0.21312,0.06216000000000001,0.222,5.9136,1.7248,6.16
2019-06-17 23:00:00,0.18912,0.05516000000000001,0.197,0.18912,0.05516000000000001,0.197,0.0,0.0,0.0,5.61312,1.6371600000000002,5.8469999999999995,0.18912,0.05516000000000001,0.197,5.424,1.5819999999999999,5.65
2019-06-17 23:30:00,0.17472000000000001,0.050960000000000005,0.182,0.17472000000000001,0.050960000000000005,0.182,0.0,0.0,0.0,5.24352,1.52936,5.462,0.17472000000000001,0.050960000000000005,0.182,5.0688,1.4784000000000002,5.28
2019-06-18 00:00:00,0.18576,0.054180000000000006,0.1935,0.18576,0.054180000000000006,0.1935,0.0,0.0,0.0,4.86096,1.41778,5.0635,0.18576,0.054180000000000006,0.1935,4.6752,1.3636,4.87
2019-06-18 00:30:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,4.73088,1.37984,4.928,0.17088,0.04984,0.178,4.5600000000000005,1.33,4.75
2019-06-18 01:00:00,0.1704,0.0497,0.17750000000000002,0.1704,0.0497,0.17750000000000002,0.0,0.0,0.0,4.7208,1.3769,4.9175,0.1704,0.0497,0.17750000000000002,4.5504,1.3272,4.74
2019-06-18 01:30:00,0.1584,0.046200000000000005,0.165,0.1584,0.046200000000000005,0.165,0.0,0.0,0.0,4.5936,1.3397999999999999,4.785,0.1584,0.046200000000000005,0.165,4.4352,1.2936,4.62
2019-06-18 02:00:00,0.16944,0.049420000000000006,0.17650000000000002,0.16944,0.049420000000000006,0.17650000000000002,0.0,0.0,0.0,4.66224,1.35982,4.8565000000000005,0.16944,0.049420000000000006,0.17650000000000002,4.4928,1.3104,4.68
2019-06-18 02:30:00,0.16032000000000002,0.04676,0.167,0.16032000000000002,0.04676,0.167,0.0,0.0,0.0,4.63392,1.35156,4.827,0.16032000000000002,0.04676,0.167,4.4736,1.3048,4.66
2019-06-18 03:00:00,0.16176000000000001,0.04718000000000001,0.1685,0.16176000000000001,0.04718000000000001,0.1685,0.0,0.0,0.0,4.55856,1.32958,4.7485,0.16176000000000001,0.04718000000000001,0.1685,4.3968,1.2824,4.58
2019-06-18 03:30:00,0.1512,0.0441,0.1575,0.1512,0.0441,0.1575,0.0,0.0,0.0,4.6056,1.3433,4.7975,0.1512,0.0441,0.1575,4.4544,1.2992,4.64
2019-06-18 04:00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0.0,0.0,0.0,4.52064,1.31852,4.709,0.14304,0.04172,0.149,4.3776,1.2768,4.5600000000000005
2019-06-18 04:30:00,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0,4.57824,1.33532,4.769,0.15264000000000003,0.044520000000000004,0.159,4.4256,1.2908,4.61
2019-06-18 05:00:00,0.156,0.0455,0.1625,0.156,0.0455,0.1625,0.0,0.0,0.0,4.4952,1.3111,4.6825,0.156,0.0455,0.1625,4.3392,1.2656,4.52
2019-06-18 05:30:00,0.15072000000000002,0.043960000000000006,0.157,0.15072000000000002,0.043960000000000006,0.157,0.0,0.0,0.0,4.75872,1.38796,4.957,0.15072000000000002,0.043960000000000006,0.157,4.608,1.344,4.8
2019-06-18 06:00:00,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0.0,0.0,0.0,5.11296,1.4912800000000002,5.326,0.15936,0.04648,0.166,4.9536,1.4448,5.16
2019-06-18 06:30:00,0.17136,0.049980000000000004,0.17850000000000002,0.17136,0.049980000000000004,0.17850000000000002,0.0,0.0,0.0,5.78736,1.68798,6.0285,0.17136,0.049980000000000004,0.17850000000000002,5.616,1.638,5.85
2019-06-18 07:00:00,0.18048,0.052640000000000006,0.188,0.18048,0.052640000000000006,0.188,0.0,0.0,0.0,6.81408,1.98744,7.098,0.18048,0.052640000000000006,0.188,6.6336,1.9348,6.91
2019-06-18 07:30:00,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.0,0.0,0.0,7.42512,2.16566,7.7345,0.19632000000000002,0.057260000000000005,0.20450000000000002,7.2288,2.1084,7.53
2019-06-18 08:00:00,0.20544,0.05992000000000001,0.214,0.20544,0.05992000000000001,0.214,0.0,0.0,0.0,8.11584,2.36712,8.454,0.20544,0.05992000000000001,0.214,7.9104,2.3072,8.24
2019-06-18 08:30:00,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0.0,0.0,0.0,8.3664,2.4402,8.715,0.2928,0.0854,0.305,8.0736,2.3548,8.41
2019-06-18 09:00:00,0.2376,0.0693,0.24750000000000003,0.2376,0.0693,0.24750000000000003,0.0,0.0,0.0,8.6664,2.5277000000000003,9.0275,0.2376,0.0693,0.24750000000000003,8.4288,2.4584,8.78
2019-06-18 09:30:00,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0,8.75616,2.55388,9.121,0.26976,0.07868,0.281,8.4864,2.4752,8.84
2019-06-18 10:00:00,0.33072,0.09646,0.34450000000000003,0.33072,0.09646,0.34450000000000003,0.0,0.0,0.0,8.45232,2.4652600000000002,8.8045,0.33072,0.09646,0.34450000000000003,8.1216,2.3688000000000002,8.46
2019-06-18 10:30:00,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,7.99776,2.33268,8.331,0.75936,0.22148,0.791,7.2384,2.1112,7.54
2019-06-18 11:00:00,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,8.19936,2.39148,8.541,0.6825600000000001,0.19908,0.711,7.5168,2.1924,7.83
2019-06-18 11:30:00,0.91344,0.26642000000000005,0.9515,0.91344,0.26642000000000005,0.9515,0.0,0.0,0.0,7.81584,2.27962,8.1415,0.91344,0.26642000000000005,0.9515,6.9024,2.0132,7.19
2019-06-18 12:00:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,7.19904,2.09972,7.499,1.40064,0.40852000000000005,1.459,5.7984,1.6912,6.04
2019-06-18 12:30:00,1.51296,0.44128000000000006,1.576,1.51296,0.44128000000000006,1.576,0.0,0.0,0.0,7.01376,2.04568,7.306,1.51296,0.44128000000000006,1.576,5.5008,1.6044,5.73
2019-06-18 13:00:00,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,6.99456,2.04008,7.286,1.55136,0.45248000000000005,1.616,5.4432,1.5876000000000001,5.67
2019-06-18 13:30:00,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,6.96288,2.03084,7.253,1.50048,0.43764000000000003,1.5630000000000002,5.4624,1.5932,5.69
2019-06-18 14:00:00,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,7.46544,2.17742,7.7765,1.19664,0.34902000000000005,1.2465,6.2688,1.8284,6.53
2019-06-18 14:30:00,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,7.56096,2.20528,7.876,1.06176,0.30968,1.106,6.4992,1.8956,6.77
2019-06-18 15:00:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,7.12656,2.07858,7.4235,1.3953600000000002,0.40698,1.4535,5.7312,1.6716000000000002,5.97
2019-06-18 15:30:00,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,7.40592,2.16006,7.7145,1.14672,0.33446000000000004,1.1945000000000001,6.2592,1.8256000000000001,6.52
2019-06-18 16:00:00,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,7.09824,2.07032,7.394,1.35744,0.39592000000000005,1.4140000000000001,5.7408,1.6743999999999999,5.98
2019-06-18 16:30:00,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,7.0968,2.0699,7.3925,1.4904,0.43470000000000003,1.5525,5.6064,1.6352,5.84
2019-06-18 17:00:00,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0.0,0.0,0.0,7.08768,2.06724,7.383,1.47168,0.42924,1.533,5.616,1.638,5.85
2019-06-18 17:30:00,1.44576,0.42168000000000005,1.506,1.44576,0.42168000000000005,1.506,0.0,0.0,0.0,7.15776,2.08768,7.456,1.44576,0.42168000000000005,1.506,5.712,1.666,5.95
2019-06-18 18:00:00,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,6.79008,1.9804400000000002,7.073,1.45248,0.42364,1.513,5.3376,1.5568,5.5600000000000005
2019-06-18 18:30:00,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,6.90864,2.01502,7.1965,1.44624,0.42182000000000003,1.5065,5.4624,1.5932,5.69
2019-06-18 19:00:00,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,6.70176,1.9546800000000002,6.981,1.44096,0.42028000000000004,1.501,5.2608,1.5344,5.48
2019-06-18 19:30:00,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,6.36864,1.85752,6.634,1.44384,0.42112000000000005,1.504,4.9248,1.4364,5.13
2019-06-18 20:00:00,1.43952,0.41986,1.4995,1.43952,0.41986,1.4995,0.0,0.0,0.0,6.18192,1.80306,6.4395,1.43952,0.41986,1.4995,4.7424,1.3832,4.94
2019-06-18 20:30:00,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,5.85216,1.70688,6.096,1.43616,0.41888000000000003,1.496,4.416,1.288,4.6
2019-06-18 21:00:00,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0,5.6784,1.6562000000000001,5.915,1.4256,0.4158,1.4849999999999999,4.2528,1.2404,4.43
2019-06-18 21:30:00,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,5.4984,1.6037,5.7275,1.428,0.41650000000000004,1.4875,4.0704,1.1872,4.24
2019-06-18 22:00:00,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,5.0808,1.4819,5.2925,1.4232,0.4151,1.4825,3.6576,1.0668,3.81
2019-06-18 22:30:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,4.82352,1.40686,5.0245,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.3984,0.9912000000000001,3.54
2019-06-18 23:00:00,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,4.2648,1.2439,4.4425,1.4232,0.4151,1.4825,2.8416,0.8288000000000001,2.96
2019-06-18 23:30:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,3.92112,1.1436600000000001,4.0845,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.496,0.728,2.6
2019-06-19 00:00:00,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,3.58944,1.04692,3.739,1.42944,0.41692,1.4889999999999999,2.16,0.63,2.25
2019-06-19 00:30:00,1.43232,0.41776,1.492,1.43232,0.41776,1.492,0.0,0.0,0.0,3.42912,1.00016,3.572,1.43232,0.41776,1.492,1.9968,0.5824,2.08
2019-06-19 01:00:00,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,3.28224,0.9573200000000001,3.419,1.42944,0.41692,1.4889999999999999,1.8528,0.5404,1.9300000000000002
2019-06-19 01:30:00,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,3.23136,0.9424800000000001,3.366,1.42656,0.41608000000000006,1.486,1.8048000000000002,0.5264,1.88
2019-06-19 02:00:00,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,3.25056,0.94808,3.386,1.42656,0.41608000000000006,1.486,1.824,0.532,1.9
2019-06-19 02:30:00,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,3.18528,0.9290400000000001,3.318,1.42848,0.41664,1.488,1.7568000000000001,0.5124000000000001,1.83
2019-06-19 03:00:00,1.42992,0.41706000000000004,1.4895,1.42992,0.41706000000000004,1.4895,0.0,0.0,0.0,3.17712,0.92666,3.3095,1.42992,0.41706000000000004,1.4895,1.7472,0.5096,1.82
2019-06-19 03:30:00,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,3.21504,0.9377200000000001,3.349,1.42944,0.41692,1.4889999999999999,1.7856,0.5208,1.8599999999999999
2019-06-19 04:00:00,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,3.14976,0.91868,3.281,1.43136,0.41748,1.491,1.7184,0.5012,1.79
2019-06-19 04:30:00,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0,3.15984,0.9216200000000001,3.2915,1.43184,0.41762000000000005,1.4915,1.728,0.504,1.8
2019-06-19 05:00:00,1.42608,0.41594000000000003,1.4855,1.42608,0.41594000000000003,1.4855,0.0,0.0,0.0,3.13488,0.91434,3.2655,1.42608,0.41594000000000003,1.4855,1.7088,0.4984,1.78
2019-06-19 05:30:00,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,3.40512,0.99316,3.547,1.42752,0.41636,1.487,1.9776,0.5768,2.06
2019-06-19 06:00:00,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0,3.47664,1.01402,3.6215,1.43184,0.41762000000000005,1.4915,2.0448,0.5964,2.13
2019-06-19 06:30:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,4.19904,1.22472,4.374,1.43424,0.41832,1.494,2.7648,0.8064,2.88
2019-06-19 07:00:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.0,0.0,0.0,5.27856,1.53958,5.4985,1.4481600000000001,0.42238000000000003,1.5085000000000002,3.8304,1.1172,3.99
2019-06-19 07:30:00,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,6.0432,1.7626,6.295,1.4448,0.4214,1.505,4.5984,1.3412,4.79
2019-06-19 08:00:00,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,6.54096,1.90778,6.8135,1.44336,0.42098,1.5035,5.0976,1.4868000000000001,5.31
2019-06-19 08:30:00,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,7.10448,2.07214,7.4005,1.47888,0.43134000000000006,1.5405,5.6256,1.6408,5.86
2019-06-19 09:00:00,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,7.3248,2.1364,7.63,1.4784000000000002,0.4312,1.54,5.8464,1.7052,6.09
2019-06-19 09:30:00,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,7.48368,2.18274,7.7955,1.47408,0.42994000000000004,1.5354999999999999,6.0096,1.7528000000000001,6.26
2019-06-19 10:00:00,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,7.3944,2.1567,7.7025,1.4904,0.43470000000000003,1.5525,5.904,1.722,6.15
2019-06-19 10:30:00,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,7.2048,2.1014,7.505,1.4832,0.43260000000000004,1.545,5.7216000000000005,1.6688,5.96
2019-06-19 11:00:00,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0.0,0.0,0.0,7.45152,2.17336,7.7620000000000005,1.47072,0.42896,1.532,5.9808,1.7444000000000002,6.23
2019-06-19 11:30:00,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,7.43808,2.16944,7.748,1.47648,0.43064,1.538,5.9616,1.7388,6.21
2019-06-19 12:00:00,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,7.21104,2.10322,7.5115,1.51824,0.44282000000000005,1.5815000000000001,5.6928,1.6604,5.93
2019-06-19 12:30:00,1.5254400000000001,0.44492000000000004,1.589,1.5254400000000001,0.44492000000000004,1.589,0.0,0.0,0.0,7.28544,2.12492,7.589,1.5254400000000001,0.44492000000000004,1.589,5.76,1.6800000000000002,6.0
2019-06-19 13:00:00,1.488,0.434,1.55,1.488,0.434,1.55,0.0,0.0,0.0,7.1808,2.0944,7.48,1.488,0.434,1.55,5.6928,1.6604,5.93
2019-06-19 13:30:00,1.58448,0.46214000000000005,1.6505,1.58448,0.46214000000000005,1.6505,0.0,0.0,0.0,7.00848,2.04414,7.3004999999999995,1.58448,0.46214000000000005,1.6505,5.424,1.5819999999999999,5.65
2019-06-19 14:00:00,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,7.0392,2.0531,7.3325,1.5192,0.4431,1.5825,5.52,1.6099999999999999,5.75
2019-06-19 14:30:00,1.30704,0.38122000000000006,1.3615,1.30704,0.38122000000000006,1.3615,0.0,0.0,0.0,7.19184,2.09762,7.4915,1.30704,0.38122000000000006,1.3615,5.8848,1.7164000000000001,6.13
2019-06-19 15:00:00,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,6.91728,2.01754,7.2055,1.54128,0.44954000000000005,1.6055000000000001,5.376,1.568,5.6
2019-06-19 15:30:00,1.51728,0.44254000000000004,1.5805,1.51728,0.44254000000000004,1.5805,0.0,0.0,0.0,6.78768,1.97974,7.0705,1.51728,0.44254000000000004,1.5805,5.2704,1.5372,5.49
2019-06-19 16:00:00,1.59024,0.46382000000000007,1.6565,1.59024,0.46382000000000007,1.6565,0.0,0.0,0.0,6.52464,1.9030200000000002,6.7965,1.59024,0.46382000000000007,1.6565,4.9344,1.4392,5.14
2019-06-19 16:30:00,1.54464,0.45052000000000003,1.609,1.54464,0.45052000000000003,1.609,0.0,0.0,0.0,6.71904,1.9597200000000001,6.999,1.54464,0.45052000000000003,1.609,5.1744,1.5091999999999999,5.39
2019-06-19 17:00:00,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,6.73344,1.96392,7.014,1.50144,0.43792000000000003,1.564,5.232,1.526,5.45
2019-06-19 17:30:00,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,6.61872,1.93046,6.8945,1.48272,0.43246,1.5445,5.136,1.498,5.35
2019-06-19 18:00:00,1.46832,0.42826000000000003,1.5295,1.46832,0.42826000000000003,1.5295,0.0,0.0,0.0,6.46992,1.88706,6.7395,1.46832,0.42826000000000003,1.5295,5.0016,1.4588,5.21
2019-06-19 18:30:00,1.4568,0.4249,1.5175,1.4568,0.4249,1.5175,0.0,0.0,0.0,6.4584,1.8837000000000002,6.7275,1.4568,0.4249,1.5175,5.0016,1.4588,5.21
2019-06-19 19:00:00,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,6.17952,1.8023600000000002,6.437,1.44672,0.42196000000000006,1.5070000000000001,4.7328,1.3804,4.93
2019-06-19 19:30:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.0,0.0,0.0,6.06576,1.76918,6.3185,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.6176,1.3468,4.8100000000000005
2019-06-19 20:00:00,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,5.96736,1.74048,6.216,1.43616,0.41888000000000003,1.496,4.5312,1.3216,4.72
2019-06-19 20:30:00,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,5.6832,1.6576,5.92,1.4304000000000001,0.4172,1.49,4.2528,1.2404,4.43
2019-06-19 21:00:00,1.42608,0.41594000000000003,1.4855,1.42608,0.41594000000000003,1.4855,0.0,0.0,0.0,5.50608,1.60594,5.7355,1.42608,0.41594000000000003,1.4855,4.08,1.19,4.25
2019-06-19 21:30:00,1.41984,0.41412000000000004,1.479,1.41984,0.41412000000000004,1.479,0.0,0.0,0.0,5.22144,1.52292,5.439,1.41984,0.41412000000000004,1.479,3.8016,1.1088,3.96
2019-06-19 22:00:00,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,5.00928,1.4610400000000001,5.218,1.42848,0.41664,1.488,3.5808,1.0444,3.73
2019-06-19 22:30:00,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,4.72512,1.37816,4.922,1.4131200000000002,0.41216,1.472,3.312,0.966,3.45
2019-06-19 23:00:00,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,4.2926400000000005,1.25202,4.4715,1.4126400000000001,0.41202000000000005,1.4715,2.88,0.84,3.0
2019-06-19 23:30:00,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,3.91728,1.14254,4.0805,1.41168,0.41174000000000005,1.4705,2.5056000000000003,0.7308,2.61
2019-06-20 00:00:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,3.67776,1.07268,3.831,1.42176,0.41468000000000005,1.4809999999999999,2.2560000000000002,0.658,2.35
2019-06-20 00:30:00,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,3.4728,1.0129,3.6175,1.4184,0.4137,1.4775,2.0544000000000002,0.5992000000000001,2.14
2019-06-20 01:00:00,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,3.2928,0.9604,3.43,1.4208,0.41440000000000005,1.48,1.8719999999999999,0.546,1.9500000000000002
2019-06-20 01:30:00,1.45392,0.42406000000000005,1.5145,1.45392,0.42406000000000005,1.5145,0.0,0.0,0.0,3.2107200000000002,0.9364600000000001,3.3445,1.45392,0.42406000000000005,1.5145,1.7568000000000001,0.5124000000000001,1.83
2019-06-20 02:00:00,1.45584,0.42462000000000005,1.5165000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.0,0.0,0.0,3.16464,0.9230200000000001,3.2965,1.45584,0.42462000000000005,1.5165000000000002,1.7088,0.4984,1.78
2019-06-20 02:30:00,1.42896,0.41678000000000004,1.4885000000000002,1.42896,0.41678000000000004,1.4885000000000002,0.0,0.0,0.0,3.21456,0.9375800000000001,3.3485,1.42896,0.41678000000000004,1.4885000000000002,1.7856,0.5208,1.8599999999999999
2019-06-20 03:00:00,1.452,0.42350000000000004,1.5125000000000002,1.452,0.42350000000000004,1.5125000000000002,0.0,0.0,0.0,3.1032,0.9051,3.2325,1.452,0.42350000000000004,1.5125000000000002,1.6512,0.48160000000000003,1.72
2019-06-20 03:30:00,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,3.07632,0.8972600000000001,3.2045,1.44432,0.42126,1.5045000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-20 04:00:00,1.47744,0.43092,1.5390000000000001,1.47744,0.43092,1.5390000000000001,0.0,0.0,0.0,3.04224,0.8873200000000001,3.169,1.47744,0.43092,1.5390000000000001,1.5648,0.45640000000000003,1.63
2019-06-20 04:30:00,1.46976,0.42868000000000006,1.5310000000000001,1.46976,0.42868000000000006,1.5310000000000001,0.0,0.0,0.0,3.02496,0.8822800000000001,3.151,1.46976,0.42868000000000006,1.5310000000000001,1.5552000000000001,0.4536,1.62
2019-06-20 05:00:00,1.43952,0.41986,1.4995,1.43952,0.41986,1.4995,0.0,0.0,0.0,3.01392,0.8790600000000001,3.1395,1.43952,0.41986,1.4995,1.5744,0.4592,1.6400000000000001
2019-06-20 05:30:00,1.45056,0.42308,1.5110000000000001,1.45056,0.42308,1.5110000000000001,0.0,0.0,0.0,3.18816,0.92988,3.321,1.45056,0.42308,1.5110000000000001,1.7376,0.5068,1.81
2019-06-20 06:00:00,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,3.53952,1.03236,3.6870000000000003,1.44672,0.42196000000000006,1.5070000000000001,2.0928,0.6104,2.18
2019-06-20 06:30:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,4.36224,1.2723200000000001,4.5440000000000005,1.43424,0.41832,1.494,2.928,0.854,3.05
2019-06-20 07:00:00,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,5.1624,1.5057,5.3775,1.428,0.41650000000000004,1.4875,3.7344,1.0892,3.89
2019-06-20 07:30:00,1.48464,0.43302,1.5465,1.48464,0.43302,1.5465,0.0,0.0,0.0,5.71824,1.66782,5.9565,1.48464,0.43302,1.5465,4.2336,1.2348,4.41
2019-06-20 08:00:00,1.54272,0.44996,1.607,1.54272,0.44996,1.607,0.0,0.0,0.0,6.19872,1.80796,6.457,1.54272,0.44996,1.607,4.656,1.358,4.85
2019-06-20 08:30:00,1.56384,0.45612,1.629,1.56384,0.45612,1.629,0.0,0.0,0.0,6.54624,1.9093200000000001,6.819,1.56384,0.45612,1.629,4.9824,1.4532,5.19
2019-06-20 09:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.0,0.0,0.0,6.76224,1.97232,7.044,1.5974400000000002,0.46592000000000006,1.6640000000000001,5.1648,1.5064000000000002,5.38
2019-06-20 09:30:00,1.6507200000000002,0.48146000000000005,1.7195,1.6507200000000002,0.48146000000000005,1.7195,0.0,0.0,0.0,6.81552,1.98786,7.0995,1.6507200000000002,0.48146000000000005,1.7195,5.1648,1.5064000000000002,5.38
2019-06-20 10:00:00,1.61568,0.47124000000000005,1.683,1.61568,0.47124000000000005,1.683,0.0,0.0,0.0,6.79008,1.9804400000000002,7.073,1.61568,0.47124000000000005,1.683,5.1744,1.5091999999999999,5.39
2019-06-20 10:30:00,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,6.30528,1.8390400000000002,6.568,1.67808,0.48944000000000004,1.748,4.6272,1.3496000000000001,4.82
2019-06-20 11:00:00,1.54512,0.45066000000000006,1.6095000000000002,1.54512,0.45066000000000006,1.6095000000000002,0.0,0.0,0.0,7.13232,2.08026,7.4295,1.54512,0.45066000000000006,1.6095000000000002,5.5872,1.6296,5.82
2019-06-20 11:30:00,1.53072,0.44646,1.5945,1.53072,0.44646,1.5945,0.0,0.0,0.0,7.22352,2.10686,7.5245,1.53072,0.44646,1.5945,5.6928,1.6604,5.93
2019-06-20 12:00:00,1.64208,0.47894000000000003,1.7105000000000001,1.64208,0.47894000000000003,1.7105000000000001,0.0,0.0,0.0,6.67248,1.9461400000000002,6.9505,1.64208,0.47894000000000003,1.7105000000000001,5.0304,1.4672,5.24
2019-06-20 12:30:00,1.59936,0.46648000000000006,1.666,1.59936,0.46648000000000006,1.666,0.0,0.0,0.0,6.59136,1.9224800000000002,6.866,1.59936,0.46648000000000006,1.666,4.992,1.456,5.2
2019-06-20 13:00:00,1.63728,0.47754,1.7055,1.63728,0.47754,1.7055,0.0,0.0,0.0,6.99408,2.03994,7.2855,1.63728,0.47754,1.7055,5.3568,1.5624,5.58
2019-06-20 13:30:00,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,6.91776,2.01768,7.206,1.50336,0.43848000000000004,1.566,5.4144,1.5792000000000002,5.64
2019-06-20 14:00:00,1.60032,0.46676000000000006,1.667,1.60032,0.46676000000000006,1.667,0.0,0.0,0.0,6.26592,1.82756,6.527,1.60032,0.46676000000000006,1.667,4.6656,1.3608,4.86
2019-06-20 14:30:00,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,6.58416,1.9203800000000002,6.8585,1.60176,0.46718000000000004,1.6684999999999999,4.9824,1.4532,5.19
2019-06-20 15:00:00,1.63776,0.47768000000000005,1.706,1.63776,0.47768000000000005,1.706,0.0,0.0,0.0,6.12096,1.7852800000000002,6.376,1.63776,0.47768000000000005,1.706,4.4832,1.3076,4.67
2019-06-20 15:30:00,1.6449600000000002,0.47978000000000004,1.7135,1.6449600000000002,0.47978000000000004,1.7135,0.0,0.0,0.0,5.99376,1.74818,6.2435,1.6449600000000002,0.47978000000000004,1.7135,4.3488,1.2684,4.53
2019-06-20 16:00:00,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,6.22752,1.81636,6.487,1.58112,0.46116,1.647,4.6464,1.3552,4.84
2019-06-20 16:30:00,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,6.72144,1.96042,7.0015,1.45104,0.42322000000000004,1.5115,5.2704,1.5372,5.49
2019-06-20 17:00:00,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,6.73152,1.9633600000000002,7.012,1.34592,0.39256,1.4020000000000001,5.3856,1.5708,5.61
2019-06-20 17:30:00,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,6.44928,1.88104,6.718,1.35168,0.39424000000000003,1.408,5.0976,1.4868000000000001,5.31
2019-06-20 18:00:00,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,6.3768,1.8599,6.6425,1.3272,0.3871,1.3825,5.0496,1.4727999999999999,5.26
2019-06-20 18:30:00,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,6.30432,1.8387600000000002,6.567,1.32192,0.38556,1.377,4.9824,1.4532,5.19
2019-06-20 19:00:00,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,6.01584,1.75462,6.2665,1.34064,0.39102000000000003,1.3965,4.6752,1.3636,4.87
2019-06-20 19:30:00,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,5.95584,1.73712,6.204,1.29024,0.37632000000000004,1.344,4.6656,1.3608,4.86
2019-06-20 20:00:00,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,5.68992,1.65956,5.927,1.32192,0.38556,1.377,4.368,1.274,4.55
2019-06-20 20:30:00,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,5.65008,1.6479400000000002,5.8855,1.27248,0.37114,1.3255,4.3776,1.2768,4.5600000000000005
2019-06-20 21:00:00,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,5.4744,1.5967,5.7025,1.2504,0.3647,1.3025,4.224,1.232,4.4
2019-06-20 21:30:00,1.25712,0.36666000000000004,1.3094999999999999,1.25712,0.36666000000000004,1.3094999999999999,0.0,0.0,0.0,5.27952,1.53986,5.4995,1.25712,0.36666000000000004,1.3094999999999999,4.0224,1.1732,4.19
2019-06-20 22:00:00,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,5.11152,1.49086,5.3245000000000005,1.22352,0.35686,1.2745,3.888,1.134,4.05
2019-06-20 22:30:00,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,5.028,1.4665,5.2375,1.1304,0.3297,1.1775,3.8976,1.1368,4.06
2019-06-20 23:00:00,1.22448,0.35714,1.2755,1.22448,0.35714,1.2755,0.0,0.0,0.0,4.59408,1.33994,4.7855,1.22448,0.35714,1.2755,3.3696,0.9828,3.51
2019-06-20 23:30:00,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0.0,0.0,0.0,4.07136,1.18748,4.241,1.34496,0.39228,1.401,2.7264,0.7952,2.84
2019-06-21 00:00:00,1.44,0.42,1.5,1.44,0.42,1.5,0.0,0.0,0.0,3.6,1.05,3.75,1.44,0.42,1.5,2.16,0.63,2.25
2019-06-21 00:30:00,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,3.46944,1.01192,3.614,1.40544,0.40992,1.464,2.064,0.602,2.15
2019-06-21 01:00:00,1.30224,0.37982000000000005,1.3565,1.30224,0.37982000000000005,1.3565,0.0,0.0,0.0,3.34704,0.9762200000000001,3.4865,1.30224,0.37982000000000005,1.3565,2.0448,0.5964,2.13
2019-06-21 01:30:00,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,3.4488,1.0059,3.5925000000000002,1.164,0.3395,1.2125,2.2848,0.6664,2.38
2019-06-21 02:00:00,1.15488,0.33684000000000003,1.203,1.15488,0.33684000000000003,1.203,0.0,0.0,0.0,3.46848,1.01164,3.613,1.15488,0.33684000000000003,1.203,2.3136,0.6748000000000001,2.41
2019-06-21 02:30:00,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,3.30864,0.9650200000000001,3.4465,1.26384,0.36862,1.3165,2.0448,0.5964,2.13
2019-06-21 03:00:00,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,3.20544,0.9349200000000001,3.339,1.33344,0.38892000000000004,1.389,1.8719999999999999,0.546,1.9500000000000002
2019-06-21 03:30:00,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,3.11376,0.9081800000000001,3.2435,1.35696,0.39578,1.4135,1.7568000000000001,0.5124000000000001,1.83
2019-06-21 04:00:00,1.36032,0.39676000000000006,1.417,1.36032,0.39676000000000006,1.417,0.0,0.0,0.0,3.11712,0.9091600000000001,3.247,1.36032,0.39676000000000006,1.417,1.7568000000000001,0.5124000000000001,1.83
2019-06-21 04:30:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,3.19776,0.9326800000000001,3.331,1.32576,0.38668,1.381,1.8719999999999999,0.546,1.9500000000000002
2019-06-21 05:00:00,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,3.1929600000000002,0.9312800000000001,3.326,1.2825600000000001,0.37408,1.336,1.9104,0.5572,1.99
2019-06-21 05:30:00,1.3848,0.40390000000000004,1.4425,1.3848,0.40390000000000004,1.4425,0.0,0.0,0.0,3.276,0.9555,3.4125,1.3848,0.40390000000000004,1.4425,1.8912,0.5516,1.97
2019-06-21 06:00:00,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,3.58032,1.04426,3.7295,1.44912,0.42266000000000004,1.5095,2.1312,0.6216,2.22
2019-06-21 06:30:00,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,4.38,1.2775,4.5625,1.4232,0.4151,1.4825,2.9568000000000003,0.8624,3.08
2019-06-21 07:00:00,1.35504,0.39522,1.4115,1.35504,0.39522,1.4115,0.0,0.0,0.0,5.11824,1.49282,5.3315,1.35504,0.39522,1.4115,3.7632,1.0976,3.92
2019-06-21 07:30:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,5.72832,1.67076,5.967,1.39872,0.40796000000000004,1.457,4.3296,1.2628,4.51
2019-06-21 08:00:00,1.4856,0.4333,1.5474999999999999,1.4856,0.4333,1.5474999999999999,0.0,0.0,0.0,6.0552,1.7661,6.3075,1.4856,0.4333,1.5474999999999999,4.5696,1.3328,4.76
2019-06-21 08:30:00,1.51728,0.44254000000000004,1.5805,1.51728,0.44254000000000004,1.5805,0.0,0.0,0.0,6.61488,1.92934,6.8905,1.51728,0.44254000000000004,1.5805,5.0976,1.4868000000000001,5.31
2019-06-21 09:00:00,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,6.67776,1.94768,6.956,1.55136,0.45248000000000005,1.616,5.1264,1.4952,5.34
2019-06-21 09:30:00,1.5672000000000001,0.4571,1.6325,1.5672000000000001,0.4571,1.6325,0.0,0.0,0.0,6.7704,1.9747,7.0525,1.5672000000000001,0.4571,1.6325,5.2032,1.5176,5.42
2019-06-21 10:00:00,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,6.7536000000000005,1.9698,7.035,1.5695999999999999,0.45780000000000004,1.635,5.184,1.512,5.4
2019-06-21 10:30:00,1.4952,0.43610000000000004,1.5575,1.4952,0.43610000000000004,1.5575,0.0,0.0,0.0,6.6984,1.9537,6.9775,1.4952,0.43610000000000004,1.5575,5.2032,1.5176,5.42
2019-06-21 11:00:00,1.34352,0.39186000000000004,1.3995,1.34352,0.39186000000000004,1.3995,0.0,0.0,0.0,7.34352,2.14186,7.6495,1.34352,0.39186000000000004,1.3995,6.0,1.75,6.25
2019-06-21 11:30:00,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,6.8976,2.0118,7.185,1.4352,0.4186,1.495,5.4624,1.5932,5.69
2019-06-21 12:00:00,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,6.57072,1.91646,6.8445,1.55952,0.45486000000000004,1.6245,5.0112,1.4616,5.22
2019-06-21 12:30:00,1.53552,0.44786000000000004,1.5995,1.53552,0.44786000000000004,1.5995,0.0,0.0,0.0,6.70032,1.95426,6.9795,1.53552,0.44786000000000004,1.5995,5.1648,1.5064000000000002,5.38
2019-06-21 13:00:00,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,7.09392,2.06906,7.3895,1.39152,0.40586000000000005,1.4495,5.7024,1.6632,5.94
2019-06-21 13:30:00,1.42992,0.41706000000000004,1.4895,1.42992,0.41706000000000004,1.4895,0.0,0.0,0.0,6.64272,1.9374600000000002,6.9195,1.42992,0.41706000000000004,1.4895,5.2128,1.5204,5.43
2019-06-21 14:00:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,6.58656,1.9210800000000001,6.861,1.42176,0.41468000000000005,1.4809999999999999,5.1648,1.5064000000000002,5.38
2019-06-21 14:30:00,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,6.3,1.8375,6.5625,1.4328,0.4179,1.4925000000000002,4.8672,1.4196,5.07
2019-06-21 15:00:00,1.60368,0.46774000000000004,1.6705,1.60368,0.46774000000000004,1.6705,0.0,0.0,0.0,5.93328,1.73054,6.1805,1.60368,0.46774000000000004,1.6705,4.3296,1.2628,4.51
2019-06-21 15:30:00,1.58016,0.46088,1.646,1.58016,0.46088,1.646,0.0,0.0,0.0,6.15936,1.79648,6.416,1.58016,0.46088,1.646,4.5792,1.3356,4.77
2019-06-21 16:00:00,1.36368,0.39774000000000004,1.4205,1.36368,0.39774000000000004,1.4205,0.0,0.0,0.0,6.38448,1.8621400000000001,6.6505,1.36368,0.39774000000000004,1.4205,5.0208,1.4644,5.23
2019-06-21 16:30:00,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,6.34272,1.84996,6.607,1.40832,0.41076,1.467,4.9344,1.4392,5.14
2019-06-21 17:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,6.38688,1.86284,6.6530000000000005,1.3948800000000001,0.40684000000000003,1.453,4.992,1.456,5.2
2019-06-21 17:30:00,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,6.24528,1.8215400000000002,6.5055,1.32048,0.38514000000000004,1.3755,4.9248,1.4364,5.13
2019-06-21 18:00:00,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,6.00432,1.75126,6.2545,1.29072,0.37646,1.3445,4.7136,1.3748,4.91
2019-06-21 18:30:00,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,5.93568,1.7312400000000001,6.183,1.21248,0.35364,1.263,4.7232,1.3776,4.92
2019-06-21 19:00:00,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,5.80896,1.69428,6.051,1.19136,0.34748,1.241,4.6176,1.3468,4.8100000000000005
2019-06-21 19:30:00,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,5.6184,1.6387,5.8525,1.2216,0.3563,1.2725,4.3968,1.2824,4.58
2019-06-21 20:00:00,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,5.4384,1.5862,5.665,1.2336,0.3598,1.2850000000000001,4.2048,1.2264,4.38
2019-06-21 20:30:00,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,5.17392,1.50906,5.3895,1.22832,0.35826,1.2795,3.9455999999999998,1.1508,4.11
2019-06-21 21:00:00,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,5.01936,1.46398,5.2285,1.26576,0.36918,1.3185,3.7536,1.0948,3.91
2019-06-21 21:30:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,4.89408,1.42744,5.098,1.22688,0.35784000000000005,1.278,3.6672000000000002,1.0696,3.8200000000000003
2019-06-21 22:00:00,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,4.80528,1.40154,5.0055,1.21488,0.35434000000000004,1.2655,3.5904,1.0472,3.74
2019-06-21 22:30:00,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,4.6392,1.3531,4.8325,1.1448,0.33390000000000003,1.1925,3.4944,1.0192,3.64
2019-06-21 23:00:00,1.13232,0.33026000000000005,1.1795,1.13232,0.33026000000000005,1.1795,0.0,0.0,0.0,4.39632,1.28226,4.5795,1.13232,0.33026000000000005,1.1795,3.2640000000000002,0.9520000000000001,3.4
2019-06-21 23:30:00,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,3.95952,1.15486,4.1245,1.28112,0.37366000000000005,1.3345,2.6784,0.7812,2.79
2019-06-22 00:00:00,1.31376,0.38318,1.3685,1.31376,0.38318,1.3685,0.0,0.0,0.0,3.65616,1.06638,3.8085,1.31376,0.38318,1.3685,2.3424,0.6832,2.44
2019-06-22 00:30:00,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,3.42672,0.9994600000000001,3.5695,1.28592,0.37506,1.3395000000000001,2.1408,0.6244000000000001,2.23
2019-06-22 01:00:00,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,3.31584,0.9671200000000001,3.454,1.2230400000000001,0.35672000000000004,1.274,2.0928,0.6104,2.18
2019-06-22 01:30:00,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,3.26784,0.9531200000000001,3.404,1.2230400000000001,0.35672000000000004,1.274,2.0448,0.5964,2.13
2019-06-22 02:00:00,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,3.18192,0.9280600000000001,3.3145,1.22352,0.35686,1.2745,1.9584000000000001,0.5712,2.04
2019-06-22 02:30:00,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,3.11232,0.9077600000000001,3.242,1.27872,0.37296,1.332,1.8336000000000001,0.5348,1.9100000000000001
2019-06-22 03:00:00,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,2.97312,0.86716,3.097,1.32192,0.38556,1.377,1.6512,0.48160000000000003,1.72
2019-06-22 03:30:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,3.00192,0.8755600000000001,3.127,1.30272,0.37996,1.357,1.6992,0.49560000000000004,1.77
2019-06-22 04:00:00,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,2.98992,0.8720600000000001,3.1145,1.23312,0.35966000000000004,1.2845,1.7568000000000001,0.5124000000000001,1.83
2019-06-22 04:30:00,1.22592,0.35756000000000004,1.2770000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.0,0.0,0.0,2.90592,0.8475600000000001,3.027,1.22592,0.35756000000000004,1.2770000000000001,1.6800000000000002,0.49,1.75
2019-06-22 05:00:00,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,2.8104,0.8197,2.9275,1.2648000000000001,0.3689,1.3175,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-22 05:30:00,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,2.77248,0.80864,2.888,1.39968,0.40824000000000005,1.458,1.3728,0.40040000000000003,1.43
2019-06-22 06:00:00,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0,3.01776,0.8801800000000001,3.1435,1.32816,0.38738000000000006,1.3835,1.6896,0.4928,1.76
2019-06-22 06:30:00,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0.0,0.0,0.0,3.2232,0.9401,3.3575,1.38,0.4025,1.4375,1.8432,0.5376000000000001,1.92
2019-06-22 07:00:00,1.41504,0.41272000000000003,1.474,1.41504,0.41272000000000003,1.474,0.0,0.0,0.0,3.42144,0.99792,3.564,1.41504,0.41272000000000003,1.474,2.0064,0.5852,2.09
2019-06-22 07:30:00,1.45056,0.42308,1.5110000000000001,1.45056,0.42308,1.5110000000000001,0.0,0.0,0.0,3.71616,1.08388,3.871,1.45056,0.42308,1.5110000000000001,2.2656,0.6608,2.36
2019-06-22 08:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,4.11312,1.19966,4.2845,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.688,0.784,2.8
2019-06-22 08:30:00,1.40448,0.40964000000000006,1.463,1.40448,0.40964000000000006,1.463,0.0,0.0,0.0,4.40928,1.28604,4.593,1.40448,0.40964000000000006,1.463,3.0048,0.8764000000000001,3.13
2019-06-22 09:00:00,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,4.6128,1.3454000000000002,4.805,1.4448,0.4214,1.505,3.168,0.924,3.3
2019-06-22 09:30:00,1.5499200000000002,0.45206,1.6145,1.5499200000000002,0.45206,1.6145,0.0,0.0,0.0,4.62192,1.34806,4.8145,1.5499200000000002,0.45206,1.6145,3.072,0.896,3.2
2019-06-22 10:00:00,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,4.66704,1.36122,4.8615,1.56624,0.45682000000000006,1.6315,3.1008,0.9044000000000001,3.23
2019-06-22 10:30:00,1.5139200000000002,0.44156000000000006,1.577,1.5139200000000002,0.44156000000000006,1.577,0.0,0.0,0.0,4.72992,1.3795600000000001,4.927,1.5139200000000002,0.44156000000000006,1.577,3.216,0.9380000000000001,3.35
2019-06-22 11:00:00,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,4.49856,1.31208,4.686,1.58976,0.46368000000000004,1.6560000000000001,2.9088000000000003,0.8484,3.03
2019-06-22 11:30:00,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,4.48512,1.30816,4.672,1.57632,0.45976000000000006,1.642,2.9088000000000003,0.8484,3.03
2019-06-22 12:00:00,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,4.33968,1.26574,4.5205,1.57488,0.45934,1.6405,2.7648,0.8064,2.88
2019-06-22 12:30:00,1.50624,0.43932000000000004,1.569,1.50624,0.43932000000000004,1.569,0.0,0.0,0.0,4.42464,1.29052,4.609,1.50624,0.43932000000000004,1.569,2.9184,0.8512000000000001,3.04
2019-06-22 13:00:00,1.5216,0.44380000000000003,1.585,1.5216,0.44380000000000003,1.585,0.0,0.0,0.0,4.2672,1.2446,4.445,1.5216,0.44380000000000003,1.585,2.7456,0.8008000000000001,2.86
2019-06-22 13:30:00,1.54176,0.44968,1.6059999999999999,1.54176,0.44968,1.6059999999999999,0.0,0.0,0.0,4.05696,1.18328,4.226,1.54176,0.44968,1.6059999999999999,2.5152,0.7336,2.62
2019-06-22 14:00:00,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,3.87216,1.12938,4.0335,1.50096,0.43778000000000006,1.5635,2.3712,0.6916,2.47
2019-06-22 14:30:00,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,3.67824,1.07282,3.8315,1.51824,0.44282000000000005,1.5815000000000001,2.16,0.63,2.25
2019-06-22 15:00:00,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,3.8064,1.1102,3.965,1.4832,0.43260000000000004,1.545,2.3232,0.6776,2.42
2019-06-22 15:30:00,1.4712,0.42910000000000004,1.5325,1.4712,0.42910000000000004,1.5325,0.0,0.0,0.0,3.8424,1.1207,4.0025,1.4712,0.42910000000000004,1.5325,2.3712,0.6916,2.47
2019-06-22 16:00:00,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,3.6859200000000003,1.07506,3.8395,1.5739200000000002,0.45906,1.6395,2.112,0.616,2.2
2019-06-22 16:30:00,1.47312,0.42966000000000004,1.5345,1.47312,0.42966000000000004,1.5345,0.0,0.0,0.0,3.74832,1.09326,3.9045,1.47312,0.42966000000000004,1.5345,2.2752,0.6636000000000001,2.37
2019-06-22 17:00:00,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,4.11408,1.19994,4.2855,1.37808,0.40194,1.4355,2.7359999999999998,0.798,2.85
2019-06-22 17:30:00,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,4.15632,1.2122600000000001,4.3295,1.41072,0.41146000000000005,1.4695,2.7456,0.8008000000000001,2.86
2019-06-22 18:00:00,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,4.54224,1.32482,4.7315000000000005,1.27824,0.37282000000000004,1.3315000000000001,3.2640000000000002,0.9520000000000001,3.4
2019-06-22 18:30:00,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,4.58208,1.33644,4.773,1.27008,0.37044000000000005,1.323,3.312,0.966,3.45
2019-06-22 19:00:00,1.25136,0.36498,1.3035,1.25136,0.36498,1.3035,0.0,0.0,0.0,4.5537600000000005,1.3281800000000001,4.7435,1.25136,0.36498,1.3035,3.3024,0.9632000000000001,3.44
2019-06-22 19:30:00,1.25328,0.36554000000000003,1.3054999999999999,1.25328,0.36554000000000003,1.3054999999999999,0.0,0.0,0.0,4.48848,1.30914,4.6754999999999995,1.25328,0.36554000000000003,1.3054999999999999,3.2352,0.9436,3.37
2019-06-22 20:00:00,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,4.45392,1.29906,4.6395,1.23792,0.36106000000000005,1.2895,3.216,0.9380000000000001,3.35
2019-06-22 20:30:00,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,4.37664,1.27652,4.559,1.30464,0.38052,1.359,3.072,0.896,3.2
2019-06-22 21:00:00,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,4.26,1.2425,4.4375,1.2744,0.37170000000000003,1.3275000000000001,2.9856,0.8708,3.11
2019-06-22 21:30:00,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,4.2888,1.2509000000000001,4.4675,1.2552,0.36610000000000004,1.3075,3.0336,0.8848,3.16
2019-06-22 22:00:00,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,4.3152,1.2586,4.495,1.224,0.357,1.275,3.0912,0.9016000000000001,3.22
2019-06-22 22:30:00,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,4.23552,1.23536,4.412,1.29792,0.37856,1.3519999999999999,2.9376,0.8568,3.06
2019-06-22 23:00:00,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,3.9648,1.1564,4.13,1.296,0.378,1.35,2.6688,0.7784000000000001,2.7800000000000002
2019-06-22 23:30:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,3.78048,1.10264,3.938,1.25568,0.36624,1.308,2.5248,0.7364,2.63
2019-06-23 00:00:00,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,3.51264,1.02452,3.659,1.27584,0.37212,1.329,2.2368,0.6524,2.33
2019-06-23 00:30:00,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,3.3192,0.9681000000000001,3.4575,1.3128,0.3829,1.3675,2.0064,0.5852,2.09
2019-06-23 01:00:00,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,3.1992,0.9331,3.3325,1.2312,0.35910000000000003,1.2825,1.968,0.5740000000000001,2.05
