Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-23 01:30:00,1.23072,0.35896000000000006,1.282,1.23072,0.35896000000000006,1.282,0.0,0.0,0.0,3.16032,0.92176,3.292,1.23072,0.35896000000000006,1.282,1.9296000000000002,0.5628000000000001,2.01
2019-06-23 02:00:00,1.2432,0.36260000000000003,1.295,1.2432,0.36260000000000003,1.295,0.0,0.0,0.0,3.0768,0.8974000000000001,3.205,1.2432,0.36260000000000003,1.295,1.8336000000000001,0.5348,1.9100000000000001
2019-06-23 02:30:00,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,3.10704,0.90622,3.2365,1.21584,0.35462000000000005,1.2665,1.8912,0.5516,1.97
2019-06-23 03:00:00,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0.0,0.0,0.0,3.0384,0.8862,3.165,1.1856,0.3458,1.235,1.8528,0.5404,1.9300000000000002
2019-06-23 03:30:00,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,2.95152,0.8608600000000001,3.0745,1.32912,0.38766,1.3845,1.6224,0.4732,1.69
2019-06-23 04:00:00,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,2.86512,0.8356600000000001,2.9845,1.32912,0.38766,1.3845,1.536,0.448,1.6
2019-06-23 04:30:00,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,2.88816,0.84238,3.0085,1.2465600000000001,0.36358,1.2985,1.6416,0.4788,1.71
2019-06-23 05:00:00,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,2.74992,0.8020600000000001,2.8645,1.29072,0.37646,1.3445,1.4592,0.42560000000000003,1.52
2019-06-23 05:30:00,1.33536,0.38948000000000005,1.391,1.33536,0.38948000000000005,1.391,0.0,0.0,0.0,2.70816,0.78988,2.821,1.33536,0.38948000000000005,1.391,1.3728,0.40040000000000003,1.43
2019-06-23 06:00:00,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,2.76816,0.8073800000000001,2.8835,1.28016,0.37338000000000005,1.3335,1.488,0.434,1.55
2019-06-23 06:30:00,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,2.88624,0.8418200000000001,3.0065,1.34064,0.39102000000000003,1.3965,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-23 07:00:00,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,2.9736000000000002,0.8673000000000001,3.0975,1.3704,0.3997,1.4275,1.6032000000000002,0.4676,1.67
2019-06-23 07:30:00,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,3.0816,0.8988,3.21,1.3824,0.4032,1.44,1.6992,0.49560000000000004,1.77
2019-06-23 08:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,3.4416,1.0038,3.585,1.3968,0.40740000000000004,1.455,2.0448,0.5964,2.13
2019-06-23 08:30:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,3.7622400000000003,1.09732,3.919,1.40064,0.40852000000000005,1.459,2.3616,0.6888000000000001,2.46
2019-06-23 09:00:00,1.41456,0.41258000000000006,1.4735,1.41456,0.41258000000000006,1.4735,0.0,0.0,0.0,4.09296,1.19378,4.2635,1.41456,0.41258000000000006,1.4735,2.6784,0.7812,2.79
2019-06-23 09:30:00,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,4.26576,1.24418,4.4435,1.43376,0.41818000000000005,1.4935,2.832,0.8260000000000001,2.95
2019-06-23 10:00:00,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,4.31808,1.2594400000000001,4.498,1.47648,0.43064,1.538,2.8416,0.8288000000000001,2.96
2019-06-23 10:30:00,1.5441600000000002,0.45038000000000006,1.6085,1.5441600000000002,0.45038000000000006,1.6085,0.0,0.0,0.0,4.40496,1.28478,4.5885,1.5441600000000002,0.45038000000000006,1.6085,2.8608000000000002,0.8344,2.98
2019-06-23 11:00:00,1.6449600000000002,0.47978000000000004,1.7135,1.6449600000000002,0.47978000000000004,1.7135,0.0,0.0,0.0,4.13136,1.20498,4.3035,1.6449600000000002,0.47978000000000004,1.7135,2.4864,0.7252000000000001,2.59
2019-06-23 11:30:00,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,4.10592,1.19756,4.277,1.67712,0.48916000000000004,1.7469999999999999,2.4288,0.7084,2.5300000000000002
2019-06-23 12:00:00,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,4.38576,1.27918,4.5685,1.60176,0.46718000000000004,1.6684999999999999,2.784,0.812,2.9
2019-06-23 12:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.0,0.0,0.0,4.61088,1.34484,4.803,1.4428800000000002,0.42084000000000005,1.5030000000000001,3.168,0.924,3.3
2019-06-23 13:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,4.65888,1.35884,4.853,1.3948800000000001,0.40684000000000003,1.453,3.2640000000000002,0.9520000000000001,3.4
2019-06-23 13:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,4.5528,1.3279,4.7425,1.3656000000000001,0.39830000000000004,1.4225,3.1872,0.9296000000000001,3.32
2019-06-23 14:00:00,1.54608,0.45094000000000006,1.6105,1.54608,0.45094000000000006,1.6105,0.0,0.0,0.0,4.09008,1.1929400000000001,4.2605,1.54608,0.45094000000000006,1.6105,2.544,0.742,2.65
2019-06-23 14:30:00,1.5849600000000001,0.46228,1.651,1.5849600000000001,0.46228,1.651,0.0,0.0,0.0,4.06176,1.18468,4.231,1.5849600000000001,0.46228,1.651,2.4768,0.7224,2.58
2019-06-23 15:00:00,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,4.4352,1.2936,4.62,1.344,0.392,1.4,3.0912,0.9016000000000001,3.22
2019-06-23 15:30:00,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,4.60416,1.34288,4.796,1.27296,0.37128000000000005,1.326,3.3312,0.9716,3.47
2019-06-23 16:00:00,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,4.76784,1.39062,4.9665,1.21584,0.35462000000000005,1.2665,3.552,1.036,3.7
2019-06-23 16:30:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,5.01984,1.46412,5.229,1.19904,0.34972000000000003,1.249,3.8208,1.1144,3.98
2019-06-23 17:00:00,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,5.14848,1.50164,5.3629999999999995,1.21248,0.35364,1.263,3.936,1.148,4.1
2019-06-23 17:30:00,1.31856,0.38458000000000003,1.3735,1.31856,0.38458000000000003,1.3735,0.0,0.0,0.0,5.27376,1.53818,5.4935,1.31856,0.38458000000000003,1.3735,3.9552,1.1536,4.12
2019-06-23 18:00:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,5.37312,1.5671599999999999,5.5969999999999995,1.39872,0.40796000000000004,1.457,3.9744,1.1592,4.14
2019-06-23 18:30:00,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,5.03856,1.46958,5.2485,1.50576,0.43918,1.5685,3.5328,1.0304,3.68
2019-06-23 19:00:00,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,4.8312,1.4091,5.0325,1.5192,0.4431,1.5825,3.312,0.966,3.45
2019-06-23 19:30:00,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,4.95792,1.4460600000000001,5.1645,1.38672,0.40446000000000004,1.4445000000000001,3.5712,1.0416,3.7199999999999998
2019-06-23 20:00:00,1.31952,0.38486000000000004,1.3745,1.31952,0.38486000000000004,1.3745,0.0,0.0,0.0,4.87152,1.42086,5.0745,1.31952,0.38486000000000004,1.3745,3.552,1.036,3.7
2019-06-23 20:30:00,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,4.77744,1.39342,4.9765,1.28304,0.37422000000000005,1.3365,3.4944,1.0192,3.64
2019-06-23 21:00:00,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,4.404,1.2845,4.5875,1.4184,0.4137,1.4775,2.9856,0.8708,3.11
2019-06-23 21:30:00,1.51488,0.44184,1.5779999999999998,1.51488,0.44184,1.5779999999999998,0.0,0.0,0.0,4.27968,1.24824,4.458,1.51488,0.44184,1.5779999999999998,2.7648,0.8064,2.88
2019-06-23 22:00:00,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,4.38912,1.28016,4.572,1.38432,0.40376,1.442,3.0048,0.8764000000000001,3.13
2019-06-23 22:30:00,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,4.27344,1.24642,4.4515,1.31664,0.38402000000000003,1.3715,2.9568000000000003,0.8624,3.08
2019-06-23 23:00:00,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,3.87744,1.13092,4.039,1.31424,0.38332000000000005,1.369,2.5632,0.7476,2.67
2019-06-23 23:30:00,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,3.5731200000000003,1.04216,3.722,1.31712,0.38416000000000006,1.3719999999999999,2.2560000000000002,0.658,2.35
2019-06-24 00:00:00,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,3.19392,0.93156,3.327,1.36992,0.39956,1.427,1.824,0.532,1.9
2019-06-24 00:30:00,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,3.10464,0.9055200000000001,3.234,1.3478400000000001,0.39312,1.404,1.7568000000000001,0.5124000000000001,1.83
2019-06-24 01:00:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,2.9856,0.8708,3.11,1.3344,0.38920000000000005,1.3900000000000001,1.6512,0.48160000000000003,1.72
2019-06-24 01:30:00,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,3.00624,0.87682,3.1315,1.31664,0.38402000000000003,1.3715,1.6896,0.4928,1.76
2019-06-24 02:00:00,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,2.964,0.8645,3.0875,1.3128,0.3829,1.3675,1.6512,0.48160000000000003,1.72
2019-06-24 02:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5648,0.45640000000000003,1.63
2019-06-24 03:00:00,1.3848,0.40390000000000004,1.4425,1.3848,0.40390000000000004,1.4425,0.0,0.0,0.0,2.8728,0.8379000000000001,2.9925,1.3848,0.40390000000000004,1.4425,1.488,0.434,1.55
2019-06-24 03:30:00,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,2.97312,0.86716,3.097,1.33152,0.38836000000000004,1.387,1.6416,0.4788,1.71
2019-06-24 04:00:00,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,2.92512,0.85316,3.047,1.28352,0.37436,1.337,1.6416,0.4788,1.71
2019-06-24 04:30:00,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0,2.98992,0.8720600000000001,3.1145,1.27152,0.37086,1.3245,1.7184,0.5012,1.79
2019-06-24 05:00:00,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,2.95008,0.8604400000000001,3.073,1.27968,0.37324,1.333,1.6703999999999999,0.4872,1.74
2019-06-24 05:30:00,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,3.0624,0.8932,3.19,1.392,0.406,1.45,1.6703999999999999,0.4872,1.74
2019-06-24 06:00:00,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,3.5246399999999998,1.02802,3.6715,1.27824,0.37282000000000004,1.3315000000000001,2.2464,0.6552,2.34
2019-06-24 06:30:00,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0.0,0.0,0.0,4.29696,1.25328,4.476,1.25376,0.36568,1.306,3.0432,0.8876000000000001,3.17
2019-06-24 07:00:00,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,5.2344,1.5267,5.4525,1.3176,0.38430000000000003,1.3725,3.9168000000000003,1.1424,4.08
2019-06-24 07:30:00,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,5.78304,1.6867200000000002,6.024,1.35744,0.39592000000000005,1.4140000000000001,4.4256,1.2908,4.61
2019-06-24 08:00:00,1.3593600000000001,0.39648000000000005,1.416,1.3593600000000001,0.39648000000000005,1.416,0.0,0.0,0.0,6.35136,1.85248,6.616,1.3593600000000001,0.39648000000000005,1.416,4.992,1.456,5.2
2019-06-24 08:30:00,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0.0,0.0,0.0,7.10208,2.07144,7.398,1.27488,0.37184,1.328,5.8272,1.6996,6.07
2019-06-24 09:00:00,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,7.37328,2.15054,7.6805,1.27728,0.37254000000000004,1.3305,6.096,1.778,6.35
2019-06-24 09:30:00,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,7.3608,2.1469,7.6675,1.2744,0.37170000000000003,1.3275000000000001,6.0864,1.7752,6.34
2019-06-24 10:00:00,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,7.4112,2.1616,7.72,1.2768,0.3724,1.33,6.1344,1.7892000000000001,6.39
2019-06-24 10:30:00,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,7.0732800000000005,2.06304,7.368,1.3420800000000002,0.39144,1.3980000000000001,5.7312,1.6716000000000002,5.97
2019-06-24 11:00:00,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,7.43472,2.16846,7.7445,1.38672,0.40446000000000004,1.4445000000000001,6.048,1.764,6.3
2019-06-24 11:30:00,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,7.35936,2.14648,7.666,1.38816,0.40488,1.446,5.9712,1.7416,6.22
2019-06-24 12:00:00,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,7.39008,2.15544,7.698,1.43808,0.41944000000000004,1.498,5.952,1.736,6.2
2019-06-24 12:30:00,1.43568,0.41874000000000006,1.4955,1.43568,0.41874000000000006,1.4955,0.0,0.0,0.0,7.38768,2.15474,7.6955,1.43568,0.41874000000000006,1.4955,5.952,1.736,6.2
2019-06-24 13:00:00,1.46208,0.42644000000000004,1.5230000000000001,1.46208,0.42644000000000004,1.5230000000000001,0.0,0.0,0.0,7.32768,2.13724,7.633,1.46208,0.42644000000000004,1.5230000000000001,5.8656,1.7107999999999999,6.11
2019-06-24 13:30:00,1.47312,0.42966000000000004,1.5345,1.47312,0.42966000000000004,1.5345,0.0,0.0,0.0,7.23312,2.10966,7.5344999999999995,1.47312,0.42966000000000004,1.5345,5.76,1.6800000000000002,6.0
2019-06-24 14:00:00,1.42032,0.41426,1.4795,1.42032,0.41426,1.4795,0.0,0.0,0.0,7.21872,2.10546,7.5195,1.42032,0.41426,1.4795,5.7984,1.6912,6.04
2019-06-24 14:30:00,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,7.11552,2.07536,7.412,1.39392,0.40656000000000003,1.452,5.7216000000000005,1.6688,5.96
2019-06-24 15:00:00,1.36944,0.39942000000000005,1.4265,1.36944,0.39942000000000005,1.4265,0.0,0.0,0.0,6.95664,2.02902,7.2465,1.36944,0.39942000000000005,1.4265,5.5872,1.6296,5.82
2019-06-24 15:30:00,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,7.16112,2.08866,7.4595,1.22832,0.35826,1.2795,5.9328,1.7304,6.18
2019-06-24 16:00:00,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,7.2192,2.1056,7.52,1.104,0.322,1.15,6.1152,1.7836,6.37
2019-06-24 16:30:00,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,7.39488,2.15684,7.703,1.05888,0.30884,1.103,6.336,1.8479999999999999,6.6
2019-06-24 17:00:00,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,7.40832,2.16076,7.717,1.02432,0.29876,1.067,6.384,1.862,6.65
2019-06-24 17:30:00,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,7.4496,2.1728,7.76,0.9792000000000001,0.2856,1.02,6.4704,1.8872,6.74
2019-06-24 18:00:00,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,6.92736,2.02048,7.216,1.10976,0.32368,1.156,5.8176,1.6968,6.06
2019-06-24 18:30:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,6.9696,2.0328,7.26,1.1616,0.3388,1.21,5.808,1.694,6.05
2019-06-24 19:00:00,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,6.84048,1.9951400000000001,7.1255,1.15728,0.33754,1.2055,5.6832,1.6576,5.92
2019-06-24 19:30:00,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,6.54384,1.90862,6.8165,1.14864,0.33502000000000004,1.1965,5.3952,1.5735999999999999,5.62
2019-06-24 20:00:00,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,6.30144,1.83792,6.564,1.12704,0.32872,1.174,5.1744,1.5091999999999999,5.39
2019-06-24 20:30:00,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0,6.30624,1.83932,6.569,1.02624,0.29932000000000003,1.069,5.28,1.54,5.5
2019-06-24 21:00:00,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,6.11232,1.7827600000000001,6.367,1.02432,0.29876,1.067,5.088,1.484,5.3
2019-06-24 21:30:00,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0.0,0.0,0.0,5.8272,1.6996,6.07,1.0176,0.2968,1.06,4.8096,1.4028,5.01
2019-06-24 22:00:00,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,5.56992,1.62456,5.802,1.01952,0.29736,1.062,4.5504,1.3272,4.74
2019-06-24 22:30:00,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,5.2008,1.5169000000000001,5.4175,1.0248,0.2989,1.0675,4.176,1.218,4.35
2019-06-24 23:00:00,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,4.66416,1.3603800000000001,4.8585,1.11216,0.32438,1.1585,3.552,1.036,3.7
2019-06-24 23:30:00,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,4.26768,1.24474,4.4455,1.11888,0.32634,1.1655,3.1488,0.9184,3.2800000000000002
2019-06-25 00:00:00,1.11504,0.32522,1.1615,1.11504,0.32522,1.1615,0.0,0.0,0.0,3.8990400000000003,1.1372200000000001,4.0615,1.11504,0.32522,1.1615,2.784,0.812,2.9
2019-06-25 00:30:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,3.74688,1.09284,3.903,1.12608,0.32844,1.173,2.6208,0.7644000000000001,2.73
2019-06-25 01:00:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,3.61824,1.05532,3.769,1.13184,0.33012,1.179,2.4864,0.7252000000000001,2.59
2019-06-25 01:30:00,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,3.4992,1.0206,3.645,1.1280000000000001,0.329,1.175,2.3712,0.6916,2.47
2019-06-25 02:00:00,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,3.56544,1.03992,3.714,1.05024,0.30632000000000004,1.094,2.5152,0.7336,2.62
2019-06-25 02:30:00,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,3.6,1.05,3.75,1.0272000000000001,0.29960000000000003,1.07,2.5728,0.7504000000000001,2.68
2019-06-25 03:00:00,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,3.43296,1.00128,3.576,1.06176,0.30968,1.106,2.3712,0.6916,2.47
2019-06-25 03:30:00,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,3.39936,0.99148,3.541,1.17216,0.34188,1.221,2.2272,0.6496000000000001,2.32
2019-06-25 04:00:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,3.27456,0.95508,3.411,1.22016,0.35588000000000003,1.271,2.0544000000000002,0.5992000000000001,2.14
2019-06-25 04:30:00,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,3.38496,0.98728,3.526,1.14816,0.33488,1.196,2.2368,0.6524,2.33
2019-06-25 05:00:00,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,3.36096,0.98028,3.501,1.16256,0.33908000000000005,1.211,2.1984,0.6412,2.29
2019-06-25 05:30:00,1.03056,0.30058,1.0735000000000001,1.03056,0.30058,1.0735000000000001,0.0,0.0,0.0,3.67056,1.07058,3.8235,1.03056,0.30058,1.0735000000000001,2.64,0.77,2.75
2019-06-25 06:00:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,4.62336,1.34848,4.816,0.5049600000000001,0.14728000000000002,0.526,4.1184,1.2012,4.29
2019-06-25 06:30:00,0.49152000000000007,0.14336000000000002,0.512,0.49152000000000007,0.14336000000000002,0.512,0.0,0.0,0.0,5.21472,1.52096,5.432,0.49152000000000007,0.14336000000000002,0.512,4.7232,1.3776,4.92
2019-06-25 07:00:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,6.3792,1.8606,6.645,0.504,0.147,0.525,5.8752,1.7136,6.12
2019-06-25 07:30:00,0.50736,0.14798,0.5285000000000001,0.50736,0.14798,0.5285000000000001,0.0,0.0,0.0,7.23696,2.11078,7.5385,0.50736,0.14798,0.5285000000000001,6.7296,1.9628,7.01
2019-06-25 08:00:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,7.6992,2.2456,8.02,0.5088,0.1484,0.53,7.1904,2.0972,7.49
2019-06-25 08:30:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,8.4528,2.4654,8.805,0.5136000000000001,0.14980000000000002,0.535,7.9392,2.3156,8.27
2019-06-25 09:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,8.69568,2.5362400000000003,9.058,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.1504,2.3772,8.49
2019-06-25 09:30:00,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,8.7792,2.5606,9.145,0.6288,0.1834,0.655,8.1504,2.3772,8.49
2019-06-25 10:00:00,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,8.90544,2.59742,9.2765,0.5630400000000001,0.16422,0.5865,8.3424,2.4332000000000003,8.69
2019-06-25 10:30:00,0.44160000000000005,0.1288,0.46,0.43872000000000005,0.12796000000000002,0.457,0.00288,0.00084,0.003,8.784,2.5620000000000003,9.15,0.43872000000000005,0.12796000000000002,0.457,8.34528,2.43404,8.693
2019-06-25 11:00:00,0.3024,0.0882,0.315,0.29952,0.08736000000000001,0.312,0.00288,0.00084,0.003,9.28512,2.70816,9.672,0.29952,0.08736000000000001,0.312,8.9856,2.6208,9.36
2019-06-25 11:30:00,0.28176,0.08218,0.29350000000000004,0.27888,0.08134000000000001,0.29050000000000004,0.00288,0.00084,0.003,9.37008,2.73294,9.7605,0.27888,0.08134000000000001,0.29050000000000004,9.0912,2.6516,9.47
2019-06-25 12:00:00,0.2592,0.0756,0.27,0.25632000000000005,0.07476000000000001,0.267,0.00288,0.00084,0.003,9.34752,2.72636,9.737,0.25632000000000005,0.07476000000000001,0.267,9.0912,2.6516,9.47
2019-06-25 12:30:00,0.20208,0.058940000000000006,0.21050000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.00288,0.00084,0.003,9.4632,2.7601,9.8575,0.19920000000000002,0.058100000000000006,0.20750000000000002,9.264,2.702,9.65
2019-06-25 13:00:00,0.21696000000000001,0.06328,0.226,0.21408000000000002,0.06244,0.223,0.00288,0.00084,0.003,9.45888,2.75884,9.853,0.21408000000000002,0.06244,0.223,9.2448,2.6964,9.63
2019-06-25 13:30:00,0.5184,0.1512,0.54,0.5155200000000001,0.15036000000000002,0.537,0.00288,0.00084,0.003,8.74272,2.54996,9.107,0.5155200000000001,0.15036000000000002,0.537,8.2272,2.3996,8.57
2019-06-25 14:00:00,0.55056,0.16058,0.5735,0.5476800000000001,0.15974000000000002,0.5705,0.00288,0.00084,0.003,8.83248,2.57614,9.2005,0.5476800000000001,0.15974000000000002,0.5705,8.2848,2.4164,8.63
2019-06-25 14:30:00,0.6326400000000001,0.18452000000000002,0.659,0.6297600000000001,0.18368,0.656,0.00288,0.00084,0.003,8.60736,2.5104800000000003,8.966,0.6297600000000001,0.18368,0.656,7.9776,2.3268,8.31
2019-06-25 15:00:00,0.6086400000000001,0.17752,0.634,0.6057600000000001,0.17668,0.631,0.00288,0.00084,0.003,8.56416,2.49788,8.921,0.6057600000000001,0.17668,0.631,7.9584,2.3212,8.29
2019-06-25 15:30:00,0.66768,0.19474000000000002,0.6955,0.6648000000000001,0.19390000000000002,0.6925,0.00288,0.00084,0.003,8.0856,2.3583,8.4225,0.6648000000000001,0.19390000000000002,0.6925,7.4208,2.1644,7.73
2019-06-25 16:00:00,0.6739200000000001,0.19656,0.7020000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.00288,0.00084,0.003,8.27424,2.41332,8.619,0.6710400000000001,0.19572,0.6990000000000001,7.6032,2.2176,7.92
2019-06-25 16:30:00,0.6163200000000001,0.17976,0.642,0.6134400000000001,0.17892000000000002,0.639,0.00288,0.00084,0.003,8.18784,2.38812,8.529,0.6134400000000001,0.17892000000000002,0.639,7.5744,2.2092,7.89
2019-06-25 17:00:00,0.60912,0.17766,0.6345000000000001,0.60624,0.17682,0.6315000000000001,0.00288,0.00084,0.003,8.39184,2.44762,8.7415,0.60624,0.17682,0.6315000000000001,7.7856000000000005,2.2708,8.11
2019-06-25 17:30:00,0.6268800000000001,0.18284,0.653,0.624,0.182,0.65,0.00288,0.00084,0.003,8.1312,2.3716,8.47,0.624,0.182,0.65,7.5072,2.1896,7.82
2019-06-25 18:00:00,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.612,0.17850000000000002,0.6375000000000001,0.00288,0.00084,0.003,7.8408,2.2869,8.1675,0.612,0.17850000000000002,0.6375000000000001,7.2288,2.1084,7.53
2019-06-25 18:30:00,0.5716800000000001,0.16674000000000003,0.5955,0.5688,0.16590000000000002,0.5925,0.00288,0.00084,0.003,7.9896,2.3303000000000003,8.3225,0.5688,0.16590000000000002,0.5925,7.4208,2.1644,7.73
2019-06-25 19:00:00,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6177600000000001,0.18018,0.6435000000000001,0.00288,0.00084,0.003,7.86576,2.29418,8.1935,0.6177600000000001,0.18018,0.6435000000000001,7.248,2.114,7.55
2019-06-25 19:30:00,0.5808,0.1694,0.605,0.5779200000000001,0.16856000000000002,0.602,0.00288,0.00084,0.003,7.58592,2.21256,7.902,0.5779200000000001,0.16856000000000002,0.602,7.008,2.044,7.3
2019-06-25 20:00:00,0.56208,0.16394,0.5855,0.5592,0.1631,0.5825,0.00288,0.00084,0.003,7.3944,2.1567,7.7025,0.5592,0.1631,0.5825,6.8352,1.9936,7.12
2019-06-25 20:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5318400000000001,0.15512,0.554,0.00288,0.00084,0.003,7.23264,2.10952,7.534,0.5318400000000001,0.15512,0.554,6.7008,1.9544000000000001,6.98
2019-06-25 21:00:00,0.53664,0.15652000000000002,0.559,0.53376,0.15568,0.556,0.00288,0.00084,0.003,7.14816,2.08488,7.446,0.53376,0.15568,0.556,6.6144,1.9292,6.89
2019-06-25 21:30:00,0.5212800000000001,0.15204,0.543,0.5184,0.1512,0.54,0.00288,0.00084,0.003,6.7968,1.9824000000000002,7.08,0.5184,0.1512,0.54,6.2784,1.8312,6.54
2019-06-25 22:00:00,0.5332800000000001,0.15554,0.5555,0.5304,0.1547,0.5525,0.00288,0.00084,0.003,6.3192,1.8431000000000002,6.5825,0.5304,0.1547,0.5525,5.7888,1.6884000000000001,6.03
2019-06-25 22:30:00,0.5908800000000001,0.17234000000000002,0.6155,0.588,0.1715,0.6125,0.00288,0.00084,0.003,5.8584,1.7086999999999999,6.1025,0.588,0.1715,0.6125,5.2704,1.5372,5.49
2019-06-25 23:00:00,0.52368,0.15274000000000001,0.5455,0.5208,0.1519,0.5425,0.00288,0.00084,0.003,5.5128,1.6078999999999999,5.7425,0.5208,0.1519,0.5425,4.992,1.456,5.2
2019-06-25 23:30:00,0.50304,0.14672000000000002,0.524,0.50016,0.14588,0.521,0.00288,0.00084,0.003,5.03136,1.4674800000000001,5.241,0.50016,0.14588,0.521,4.5312,1.3216,4.72
2019-06-26 00:00:00,0.51744,0.15092,0.539,0.51456,0.15008000000000002,0.536,0.00288,0.00084,0.003,4.67136,1.3624800000000001,4.866,0.51456,0.15008000000000002,0.536,4.1568,1.2124,4.33
2019-06-28 00:30:00,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.612,0.17850000000000002,0.6375000000000001,0.00288,0.00084,0.003,4.5892800000000005,1.33854,4.7805,0.612,0.17850000000000002,0.6375000000000001,3.97728,1.16004,4.143
2019-06-28 01:00:00,0.6326400000000001,0.18452000000000002,0.659,0.6297600000000001,0.18368,0.656,0.00288,0.00084,0.003,4.42464,1.29052,4.609,0.6297600000000001,0.18368,0.656,3.79488,1.10684,3.9530000000000003
2019-06-28 01:30:00,0.61872,0.18046,0.6445000000000001,0.61584,0.17962,0.6415000000000001,0.00288,0.00084,0.003,4.13904,1.20722,4.3115,0.61584,0.17962,0.6415000000000001,3.5232,1.0276,3.67
2019-06-28 02:00:00,0.57216,0.16688,0.596,0.56928,0.16604000000000002,0.593,0.00288,0.00084,0.003,4.13088,1.20484,4.303,0.56928,0.16604000000000002,0.593,3.5616,1.0388,3.71
2019-06-28 02:30:00,0.5664,0.1652,0.59,0.56352,0.16436,0.587,0.00288,0.00084,0.003,4.07712,1.18916,4.247,0.56352,0.16436,0.587,3.5136000000000003,1.0248,3.66
2019-06-28 03:00:00,0.5688,0.16590000000000002,0.5925,0.5659200000000001,0.16506,0.5895,0.00288,0.00084,0.003,4.01232,1.17026,4.1795,0.5659200000000001,0.16506,0.5895,3.4464,1.0052,3.59
2019-06-28 03:30:00,0.56928,0.16604000000000002,0.593,0.5664,0.1652,0.59,0.00288,0.00084,0.003,4.0896,1.1928,4.26,0.5664,0.1652,0.59,3.5232,1.0276,3.67
2019-06-28 04:00:00,0.58992,0.17206000000000002,0.6145,0.58704,0.17122,0.6115,0.00288,0.00084,0.003,3.99504,1.16522,4.1615,0.58704,0.17122,0.6115,3.408,0.994,3.55
2019-06-28 04:30:00,0.6787200000000001,0.19796000000000002,0.707,0.6758400000000001,0.19712000000000002,0.704,0.00288,0.00084,0.003,3.8342400000000003,1.11832,3.9939999999999998,0.6758400000000001,0.19712000000000002,0.704,3.1584,0.9212,3.29
2019-06-28 05:00:00,0.62112,0.18116000000000002,0.647,0.61824,0.18032,0.644,0.00288,0.00084,0.003,3.9398400000000002,1.14912,4.104,0.61824,0.18032,0.644,3.3216,0.9688,3.46
2019-06-28 05:30:00,0.6528,0.1904,0.68,0.64992,0.18956,0.677,0.00288,0.00084,0.003,4.1443200000000004,1.20876,4.317,0.64992,0.18956,0.677,3.4944,1.0192,3.64
2019-06-28 06:00:00,0.62592,0.18256000000000003,0.652,0.62304,0.18172000000000002,0.649,0.00288,0.00084,0.003,4.53024,1.32132,4.719,0.62304,0.18172000000000002,0.649,3.9072,1.1396,4.07
2019-06-28 06:30:00,0.61968,0.18074,0.6455000000000001,0.6168,0.1799,0.6425000000000001,0.00288,0.00084,0.003,5.4552,1.5911,5.6825,0.6168,0.1799,0.6425000000000001,4.8384,1.4112,5.04
2019-06-28 07:00:00,0.6528,0.1904,0.68,0.64992,0.18956,0.677,0.00288,0.00084,0.003,6.28512,1.8331600000000001,6.547,0.64992,0.18956,0.677,5.6352,1.6436000000000002,5.87
2019-06-28 07:30:00,0.6446400000000001,0.18802000000000002,0.6715,0.64176,0.18718,0.6685,0.00288,0.00084,0.003,6.93936,2.02398,7.2285,0.64176,0.18718,0.6685,6.2976,1.8368,6.5600000000000005
2019-06-28 08:00:00,0.6312,0.1841,0.6575000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.00288,0.00084,0.003,7.58832,2.21326,7.9045000000000005,0.6283200000000001,0.18326,0.6545000000000001,6.96,2.03,7.25
2019-06-28 08:30:00,0.6753600000000001,0.19698000000000002,0.7035,0.6724800000000001,0.19614,0.7005,0.00288,0.00084,0.003,8.03568,2.34374,8.3705,0.6724800000000001,0.19614,0.7005,7.3632,2.1476,7.67
2019-06-28 09:00:00,0.6888000000000001,0.20090000000000002,0.7175,0.6859200000000001,0.20006000000000002,0.7145,0.00288,0.00084,0.003,8.04912,2.34766,8.3845,0.6859200000000001,0.20006000000000002,0.7145,7.3632,2.1476,7.67
2019-06-28 09:30:00,0.7588800000000001,0.22134,0.7905000000000001,0.756,0.2205,0.7875000000000001,0.00288,0.00084,0.003,8.0232,2.3401,8.3575,0.756,0.2205,0.7875000000000001,7.2672,2.1196,7.57
2019-06-28 10:00:00,0.7363200000000001,0.21476,0.767,0.7334400000000001,0.21392000000000003,0.764,0.00288,0.00084,0.003,7.81824,2.28032,8.144,0.7334400000000001,0.21392000000000003,0.764,7.0848,2.0664,7.38
2019-06-28 10:30:00,0.7809600000000001,0.22778,0.8135,0.7780800000000001,0.22694000000000003,0.8105,0.00288,0.00084,0.003,7.45968,2.1757400000000002,7.7705,0.7780800000000001,0.22694000000000003,0.8105,6.6815999999999995,1.9488,6.96
2019-06-28 11:00:00,0.67296,0.19628,0.7010000000000001,0.67008,0.19544,0.6980000000000001,0.00288,0.00084,0.003,7.82208,2.28144,8.148,0.67008,0.19544,0.6980000000000001,7.152,2.086,7.45
2019-06-28 11:30:00,1.0008,0.2919,1.0425,0.99792,0.29106000000000004,1.0395,0.00288,0.00084,0.003,7.34352,2.14186,7.6495,0.99792,0.29106000000000004,1.0395,6.3456,1.8508,6.61
2019-06-28 12:00:00,1.79088,0.52234,1.8655,1.788,0.5215000000000001,1.8625,0.00288,0.00084,0.003,6.2808,1.8319,6.5425,1.788,0.5215000000000001,1.8625,4.4928,1.3104,4.68
2019-06-28 12:30:00,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,6.29808,1.83694,6.5605,1.7572800000000002,0.51254,1.8305,4.5408,1.3244,4.73
2019-06-28 13:00:00,1.728,0.504,1.8,1.728,0.504,1.8,0.0,0.0,0.0,6.2496,1.8228,6.51,1.728,0.504,1.8,4.5216,1.3188,4.71
2019-06-28 13:30:00,1.74288,0.50834,1.8155000000000001,1.74288,0.50834,1.8155000000000001,0.0,0.0,0.0,6.21648,1.8131400000000002,6.4755,1.74288,0.50834,1.8155000000000001,4.4736,1.3048,4.66
2019-06-28 14:00:00,1.71984,0.5016200000000001,1.7915,1.71984,0.5016200000000001,1.7915,0.0,0.0,0.0,6.12624,1.78682,6.3815,1.71984,0.5016200000000001,1.7915,4.4064,1.2852000000000001,4.59
2019-06-28 14:30:00,1.7150400000000001,0.50022,1.7865000000000002,1.7150400000000001,0.50022,1.7865000000000002,0.0,0.0,0.0,5.92944,1.7294200000000002,6.1765,1.7150400000000001,0.50022,1.7865000000000002,4.2144,1.2292,4.39
2019-06-28 15:00:00,1.67184,0.48762000000000005,1.7415,1.67184,0.48762000000000005,1.7415,0.0,0.0,0.0,5.81904,1.6972200000000002,6.0615,1.67184,0.48762000000000005,1.7415,4.1472,1.2096,4.32
2019-06-28 15:30:00,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,5.98464,1.74552,6.234,1.4630400000000001,0.42672000000000004,1.524,4.5216,1.3188,4.71
2019-06-28 16:00:00,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,6.36768,1.85724,6.633,1.35648,0.39564000000000005,1.413,5.0112,1.4616,5.22
2019-06-28 16:30:00,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,6.44544,1.87992,6.714,1.25184,0.36512000000000006,1.304,5.1936,1.5148000000000001,5.41
2019-06-28 17:00:00,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,6.61056,1.92808,6.886,1.22496,0.35728000000000004,1.276,5.3856,1.5708,5.61
2019-06-28 17:30:00,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,6.67344,1.94642,6.9515,1.17264,0.34202000000000005,1.2215,5.5008,1.6044,5.73
2019-06-28 18:00:00,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,6.80976,1.98618,7.0935,0.8193600000000001,0.23898000000000003,0.8535,5.9904,1.7472,6.24
2019-06-28 18:30:00,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,6.5217600000000004,1.90218,6.7935,1.09776,0.32018,1.1435,5.424,1.5819999999999999,5.65
2019-06-28 19:00:00,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0.0,0.0,0.0,6.1416,1.7913000000000001,6.3975,1.2072,0.3521,1.2575,4.9344,1.4392,5.14
2019-06-28 19:30:00,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,5.95152,1.7358600000000002,6.1995000000000005,1.21872,0.35546000000000005,1.2695,4.7328,1.3804,4.93
2019-06-28 20:00:00,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,5.82336,1.69848,6.066,1.13856,0.33208000000000004,1.186,4.6848,1.3664,4.88
2019-06-28 20:30:00,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,5.70912,1.6651600000000002,5.947,1.05312,0.30716000000000004,1.097,4.656,1.358,4.85
2019-06-28 21:00:00,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,5.62368,1.64024,5.858,1.03488,0.30184,1.078,4.5888,1.3384,4.78
2019-06-28 21:30:00,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,5.36688,1.56534,5.5905000000000005,1.00848,0.29414,1.0505,4.3584,1.2711999999999999,4.54
2019-06-28 22:00:00,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,5.59728,1.63254,5.8305,0.6532800000000001,0.19054000000000001,0.6805,4.944,1.442,5.15
2019-06-28 22:30:00,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,5.03136,1.4674800000000001,5.241,1.05696,0.30828,1.101,3.9744,1.1592,4.14
2019-06-28 23:00:00,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,4.64544,1.35492,4.839,1.10304,0.32172,1.149,3.5423999999999998,1.0332,3.69
2019-06-28 23:30:00,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,1.1136,0.32480000000000003,1.16,3.168,0.924,3.3
2019-06-29 00:00:00,1.18896,0.34678000000000003,1.2385,1.18896,0.34678000000000003,1.2385,0.0,0.0,0.0,3.82896,1.11678,3.9885,1.18896,0.34678000000000003,1.2385,2.64,0.77,2.75
2019-06-29 00:30:00,1.17072,0.34146000000000004,1.2195,1.16784,0.34062000000000003,1.2165,0.00288,0.00084,0.003,3.81072,1.1114600000000001,3.9695,1.16784,0.34062000000000003,1.2165,2.64288,0.7708400000000001,2.753
2019-06-29 01:00:00,1.16688,0.34034000000000003,1.2155,1.164,0.3395,1.2125,0.00288,0.00084,0.003,3.80688,1.11034,3.9655,1.164,0.3395,1.2125,2.64288,0.7708400000000001,2.753
2019-06-29 01:30:00,1.14864,0.33502000000000004,1.1965,1.1457600000000001,0.33418000000000003,1.1935,0.00288,0.00084,0.003,3.35664,0.9790200000000001,3.4965,1.1457600000000001,0.33418000000000003,1.1935,2.21088,0.6448400000000001,2.303
2019-06-29 02:00:00,1.06368,0.31024,1.108,1.0608,0.3094,1.105,0.00288,0.00084,0.003,3.27168,0.9542400000000001,3.408,1.0608,0.3094,1.105,2.21088,0.6448400000000001,2.303
2019-06-29 02:30:00,1.02096,0.29778000000000004,1.0635,1.01808,0.29694000000000004,1.0605,0.00288,0.00084,0.003,3.22896,0.9417800000000001,3.3635,1.01808,0.29694000000000004,1.0605,2.21088,0.6448400000000001,2.303
2019-06-29 03:00:00,0.9705600000000001,0.28308,1.011,0.9676800000000001,0.28224000000000005,1.008,0.00288,0.00084,0.003,3.17856,0.9270800000000001,3.311,0.9676800000000001,0.28224000000000005,1.008,2.21088,0.6448400000000001,2.303
2019-06-29 03:30:00,0.97152,0.28336,1.012,0.9686400000000001,0.28252000000000005,1.009,0.00288,0.00084,0.003,3.17952,0.9273600000000001,3.312,0.9686400000000001,0.28252000000000005,1.009,2.21088,0.6448400000000001,2.303
2019-06-29 04:00:00,0.9657600000000001,0.28168000000000004,1.006,0.9628800000000001,0.28084000000000003,1.003,0.00288,0.00084,0.003,3.29856,0.96208,3.436,0.9628800000000001,0.28084000000000003,1.003,2.33568,0.6812400000000001,2.433
2019-06-29 04:30:00,1.12272,0.32746000000000003,1.1695,1.11984,0.32662,1.1665,0.00288,0.00084,0.003,3.45552,1.00786,3.5995,1.11984,0.32662,1.1665,2.33568,0.6812400000000001,2.433
2019-06-29 05:00:00,1.15248,0.33614000000000005,1.2005,1.1496,0.33530000000000004,1.1975,0.00288,0.00084,0.003,3.03408,0.8849400000000001,3.1605,1.1496,0.33530000000000004,1.1975,1.88448,0.54964,1.963
2019-06-29 05:30:00,1.1448,0.33390000000000003,1.1925,1.14192,0.33306,1.1895,0.00288,0.00084,0.003,3.0264,0.8827,3.1525,1.14192,0.33306,1.1895,1.88448,0.54964,1.963
2019-06-29 06:00:00,1.05744,0.30842,1.1015,1.05456,0.30758,1.0985,0.00288,0.00084,0.003,2.9390400000000003,0.8572200000000001,3.0615,1.05456,0.30758,1.0985,1.88448,0.54964,1.963
2019-06-29 06:30:00,1.06992,0.31206,1.1145,1.06704,0.31122000000000005,1.1115,0.00288,0.00084,0.003,2.95152,0.8608600000000001,3.0745,1.06704,0.31122000000000005,1.1115,1.88448,0.54964,1.963
2019-06-29 07:00:00,1.17024,0.34132,1.219,1.16736,0.34048,1.216,0.00288,0.00084,0.003,3.05184,0.89012,3.179,1.16736,0.34048,1.216,1.88448,0.54964,1.963
2019-06-29 07:30:00,1.19856,0.34958,1.2485,1.19568,0.34874000000000005,1.2455,0.00288,0.00084,0.003,3.0801600000000002,0.8983800000000001,3.2085,1.19568,0.34874000000000005,1.2455,1.88448,0.54964,1.963
2019-06-29 08:00:00,1.23264,0.35952,1.284,1.22976,0.35868000000000005,1.2810000000000001,0.00288,0.00084,0.003,4.28544,1.24992,4.464,1.22976,0.35868000000000005,1.2810000000000001,3.05568,0.89124,3.183
2019-06-29 08:30:00,1.27248,0.37114,1.3255,1.2696,0.3703,1.3225,0.00288,0.00084,0.003,4.32528,1.26154,4.5055,1.2696,0.3703,1.3225,3.05568,0.89124,3.183
2019-06-29 09:00:00,1.2888,0.3759,1.3425,1.28592,0.37506,1.3395000000000001,0.00288,0.00084,0.003,4.3416,1.2663,4.5225,1.28592,0.37506,1.3395000000000001,3.05568,0.89124,3.183
2019-06-29 09:30:00,1.30896,0.38178,1.3635,1.3060800000000001,0.38094000000000006,1.3605,0.00288,0.00084,0.003,4.82256,1.40658,5.0235,1.3060800000000001,0.38094000000000006,1.3605,3.51648,1.02564,3.6630000000000003
2019-06-29 10:00:00,1.33728,0.39004000000000005,1.393,1.3344,0.38920000000000005,1.3900000000000001,0.00288,0.00084,0.003,4.85088,1.41484,5.053,1.3344,0.38920000000000005,1.3900000000000001,3.51648,1.02564,3.6630000000000003
2019-06-29 10:30:00,1.35792,0.39606,1.4145,1.35504,0.39522,1.4115,0.00288,0.00084,0.003,5.12112,1.49366,5.3345,1.35504,0.39522,1.4115,3.76608,1.09844,3.923
2019-06-29 11:00:00,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,4.79952,1.39986,4.9995,1.37232,0.40026000000000006,1.4295,3.4272,0.9996,3.5700000000000003
2019-06-29 11:30:00,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,4.69344,1.3689200000000001,4.889,1.39104,0.40572,1.449,3.3024,0.9632000000000001,3.44
2019-06-29 12:00:00,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,4.54512,1.32566,4.7345,1.40592,0.41006000000000004,1.4645000000000001,3.1392,0.9156000000000001,3.27
2019-06-29 12:30:00,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,4.43376,1.29318,4.6185,1.41936,0.41398,1.4785,3.0144,0.8792000000000001,3.14
2019-06-29 13:00:00,1.47936,0.43148000000000003,1.541,1.47936,0.43148000000000003,1.541,0.0,0.0,0.0,4.25376,1.24068,4.431,1.47936,0.43148000000000003,1.541,2.7744,0.8092,2.89
2019-06-29 13:30:00,1.53552,0.44786000000000004,1.5995,1.53552,0.44786000000000004,1.5995,0.0,0.0,0.0,4.14672,1.20946,4.3195,1.53552,0.44786000000000004,1.5995,2.6112,0.7616,2.7199999999999998
2019-06-29 14:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.0,0.0,0.0,4.05648,1.18314,4.2255,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.5343999999999998,0.7392000000000001,2.64
2019-06-29 14:30:00,1.41024,0.41132,1.469,1.41024,0.41132,1.469,0.0,0.0,0.0,4.03104,1.17572,4.199,1.41024,0.41132,1.469,2.6208,0.7644000000000001,2.73
2019-06-29 15:00:00,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0.0,0.0,0.0,4.31808,1.2594400000000001,4.498,1.27488,0.37184,1.328,3.0432,0.8876000000000001,3.17
2019-06-29 15:30:00,1.23072,0.35896000000000006,1.282,1.23072,0.35896000000000006,1.282,0.0,0.0,0.0,4.3699200000000005,1.2745600000000001,4.552,1.23072,0.35896000000000006,1.282,3.1392,0.9156000000000001,3.27
2019-06-29 16:00:00,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,4.93968,1.44074,5.1455,0.86928,0.25354000000000004,0.9055000000000001,4.0704,1.1872,4.24
2019-06-29 16:30:00,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,5.232,1.526,5.45,0.8928,0.2604,0.93,4.3392,1.2656,4.52
2019-06-29 17:00:00,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,5.41872,1.58046,5.6445,0.85872,0.25046,0.8945000000000001,4.5600000000000005,1.33,4.75
2019-06-29 17:30:00,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,5.39712,1.57416,5.622,0.9139200000000001,0.26656,0.9520000000000001,4.4832,1.3076,4.67
2019-06-29 18:00:00,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,5.62416,1.64038,5.8585,0.87216,0.25438,0.9085000000000001,4.752,1.3860000000000001,4.95
2019-06-29 18:30:00,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,5.93088,1.72984,6.178,0.7084800000000001,0.20664000000000002,0.738,5.2224,1.5232,5.44
2019-06-29 19:00:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,5.94048,1.73264,6.188,0.59328,0.17304000000000003,0.618,5.3472,1.5596,5.57
2019-06-29 19:30:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,5.62848,1.6416400000000002,5.8629999999999995,0.6268800000000001,0.18284,0.653,5.0016,1.4588,5.21
2019-06-29 20:00:00,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,5.6112,1.6366,5.845,0.6288,0.1834,0.655,4.9824,1.4532,5.19
2019-06-29 20:30:00,0.6633600000000001,0.19348,0.6910000000000001,0.6633600000000001,0.19348,0.6910000000000001,0.0,0.0,0.0,5.60736,1.63548,5.841,0.6633600000000001,0.19348,0.6910000000000001,4.944,1.442,5.15
2019-06-29 21:00:00,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,5.27328,1.53804,5.493,0.69408,0.20244,0.723,4.5792,1.3356,4.77
2019-06-29 21:30:00,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,5.34768,1.5597400000000001,5.5705,0.6724800000000001,0.19614,0.7005,4.6752,1.3636,4.87
2019-06-29 22:00:00,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,5.34048,1.5576400000000001,5.563,0.73248,0.21364000000000002,0.763,4.608,1.344,4.8
2019-06-29 22:30:00,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0,5.19072,1.51396,5.407,0.8131200000000001,0.23716,0.847,4.3776,1.2768,4.5600000000000005
2019-06-29 23:00:00,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,5.12832,1.49576,5.342,0.6739200000000001,0.19656,0.7020000000000001,4.4544,1.2992,4.64
2019-06-29 23:30:00,0.67632,0.19726000000000002,0.7045,0.67632,0.19726000000000002,0.7045,0.0,0.0,0.0,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.67632,0.19726000000000002,0.7045,4.032,1.176,4.2
2019-06-30 00:00:00,0.6283200000000001,0.18326,0.6545000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.0,0.0,0.0,4.55472,1.32846,4.7445,0.6283200000000001,0.18326,0.6545000000000001,3.9264,1.1452,4.09
2019-06-30 00:30:00,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,4.2384,1.2362,4.415,0.6960000000000001,0.203,0.725,3.5423999999999998,1.0332,3.69
2019-06-30 01:00:00,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.12,0.91,3.25
2019-06-30 01:30:00,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,3.80256,1.10908,3.961,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.0144,0.8792000000000001,3.14
2019-06-30 02:00:00,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,3.76704,1.09872,3.924,0.7526400000000001,0.21952000000000002,0.784,3.0144,0.8792000000000001,3.14
2019-06-30 02:30:00,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,3.63504,1.06022,3.7865,0.8222400000000001,0.23982000000000003,0.8565,2.8128,0.8204,2.93
2019-06-30 03:00:00,0.7262400000000001,0.21182,0.7565000000000001,0.7262400000000001,0.21182,0.7565000000000001,0.0,0.0,0.0,3.6734400000000003,1.07142,3.8265000000000002,0.7262400000000001,0.21182,0.7565000000000001,2.9472,0.8596,3.07
2019-06-30 03:30:00,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,3.7444800000000003,1.09214,3.9005,0.6724800000000001,0.19614,0.7005,3.072,0.896,3.2
2019-06-30 04:00:00,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,3.5952,1.0486,3.745,0.6960000000000001,0.203,0.725,2.8992,0.8456,3.02
2019-06-30 04:30:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,3.55872,1.03796,3.707,0.7363200000000001,0.21476,0.767,2.8224,0.8232,2.94
2019-06-30 05:00:00,0.74592,0.21756000000000003,0.777,0.74592,0.21756000000000003,0.777,0.0,0.0,0.0,3.43392,1.00156,3.577,0.74592,0.21756000000000003,0.777,2.688,0.784,2.8
2019-06-30 05:30:00,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,3.4872,1.0171,3.6325000000000003,0.7128,0.2079,0.7425,2.7744,0.8092,2.89
2019-06-30 06:00:00,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,3.5601599999999998,1.03838,3.7085,0.68976,0.20118000000000003,0.7185,2.8704,0.8372,2.99
2019-06-30 06:30:00,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,0.7488,0.2184,0.78,2.9184,0.8512000000000001,3.04
2019-06-30 07:00:00,0.9316800000000001,0.27174000000000004,0.9705,0.9316800000000001,0.27174000000000004,0.9705,0.0,0.0,0.0,3.5428800000000003,1.03334,3.6905,0.9316800000000001,0.27174000000000004,0.9705,2.6112,0.7616,2.7199999999999998
2019-06-30 07:30:00,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,3.9470400000000003,1.15122,4.1115,0.8462400000000001,0.24682,0.8815000000000001,3.1008,0.9044000000000001,3.23
2019-06-30 08:00:00,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,4.2624,1.2432,4.44,0.7584000000000001,0.2212,0.79,3.504,1.022,3.65
2019-06-30 08:30:00,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,4.6992,1.3706,4.895,0.792,0.231,0.8250000000000001,3.9072,1.1396,4.07
2019-06-30 09:00:00,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,4.9694400000000005,1.44942,5.1765,0.85104,0.24822000000000002,0.8865000000000001,4.1184,1.2012,4.29
2019-06-30 09:30:00,0.89856,0.26208000000000004,0.936,0.89856,0.26208000000000004,0.936,0.0,0.0,0.0,5.07456,1.48008,5.286,0.89856,0.26208000000000004,0.936,4.176,1.218,4.35
2019-06-30 10:00:00,0.8769600000000001,0.25578,0.9135000000000001,0.8769600000000001,0.25578,0.9135000000000001,0.0,0.0,0.0,5.19696,1.51578,5.4135,0.8769600000000001,0.25578,0.9135000000000001,4.32,1.26,4.5
2019-06-30 10:30:00,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,5.16,1.505,5.375,0.9552,0.2786,0.995,4.2048,1.2264,4.38
2019-06-30 11:00:00,0.9364800000000001,0.27314000000000005,0.9755,0.9364800000000001,0.27314000000000005,0.9755,0.0,0.0,0.0,5.26608,1.53594,5.4855,0.9364800000000001,0.27314000000000005,0.9755,4.3296,1.2628,4.51
