Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-30 11:30:00,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,4.83696,1.41078,5.0385,1.26576,0.36918,1.3185,3.5712,1.0416,3.7199999999999998
2019-06-30 12:00:00,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,4.86096,1.41778,5.0635,1.1457600000000001,0.33418000000000003,1.1935,3.7152000000000003,1.0836000000000001,3.87
2019-06-30 12:30:00,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,4.69632,1.36976,4.892,1.29792,0.37856,1.3519999999999999,3.3984,0.9912000000000001,3.54
2019-06-30 13:00:00,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,4.56336,1.33098,4.7535,1.33776,0.39018,1.3935,3.2256,0.9408000000000001,3.36
2019-06-30 13:30:00,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0,4.52304,1.31922,4.7115,1.43184,0.41762000000000005,1.4915,3.0912,0.9016000000000001,3.22
2019-06-30 14:00:00,1.50624,0.43932000000000004,1.569,1.50624,0.43932000000000004,1.569,0.0,0.0,0.0,4.27104,1.24572,4.449,1.50624,0.43932000000000004,1.569,2.7648,0.8064,2.88
2019-06-30 14:30:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,4.16544,1.21492,4.339,1.40064,0.40852000000000005,1.459,2.7648,0.8064,2.88
2019-06-30 15:00:00,1.2528000000000001,0.3654,1.305,1.2528000000000001,0.3654,1.305,0.0,0.0,0.0,4.4592,1.3006,4.645,1.2528000000000001,0.3654,1.305,3.2064,0.9352,3.34
2019-06-30 15:30:00,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,4.56912,1.33266,4.7595,1.09392,0.31906,1.1395,3.4752,1.0136,3.62
2019-06-30 16:00:00,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,4.7918400000000005,1.39762,4.9915,0.87504,0.25522,0.9115000000000001,3.9168000000000003,1.1424,4.08
2019-06-30 16:30:00,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0.0,0.0,0.0,4.2336,1.2348,4.41,1.6416,0.4788,1.71,2.592,0.756,2.7
2019-06-30 17:00:00,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,4.4952,1.3111,4.6825,1.5192,0.4431,1.5825,2.976,0.868,3.1
2019-06-30 17:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,4.4256,1.2908,4.61,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.88,0.84,3.0
2019-06-30 18:00:00,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,4.77024,1.3913200000000001,4.969,1.45824,0.42532000000000003,1.5190000000000001,3.312,0.966,3.45
2019-06-30 18:30:00,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,5.0208,1.4644,5.23,1.3152,0.3836,1.37,3.7056,1.0808,3.86
2019-06-30 19:00:00,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,4.9756800000000005,1.45124,5.183,1.27008,0.37044000000000005,1.323,3.7056,1.0808,3.86
2019-06-30 19:30:00,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,4.97472,1.45096,5.182,1.18272,0.34496000000000004,1.232,3.792,1.106,3.95
2019-06-30 20:00:00,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,4.89984,1.4291200000000002,5.104,1.14624,0.33432,1.194,3.7536,1.0948,3.91
2019-06-30 20:30:00,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,5.09712,1.48666,5.3095,0.90192,0.26306,0.9395,4.1952,1.2236,4.37
2019-06-30 21:00:00,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,5.16384,1.5061200000000001,5.379,0.8534400000000001,0.24892000000000003,0.889,4.3104,1.2572,4.49
2019-06-30 21:30:00,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,4.59744,1.3409200000000001,4.789,1.14144,0.33292000000000005,1.189,3.456,1.008,3.6
2019-06-30 22:00:00,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,4.62384,1.34862,4.8165,1.05264,0.30702,1.0965,3.5712,1.0416,3.7199999999999998
2019-06-30 22:30:00,0.9681600000000001,0.28238,1.0085,0.9681600000000001,0.28238,1.0085,0.0,0.0,0.0,4.81776,1.40518,5.0185,0.9681600000000001,0.28238,1.0085,3.8496,1.1228,4.01
2019-06-30 23:00:00,0.984,0.28700000000000003,1.025,0.984,0.28700000000000003,1.025,0.0,0.0,0.0,4.4016,1.2838,4.585,0.984,0.28700000000000003,1.025,3.4176,0.9968,3.56
2019-06-30 23:30:00,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,4.0296,1.1753,4.1975,1.0152,0.29610000000000003,1.0575,3.0144,0.8792000000000001,3.14
2019-07-01 00:00:00,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,3.7089600000000003,1.08178,3.8635,1.04016,0.30338000000000004,1.0835,2.6688,0.7784000000000001,2.7800000000000002
2019-07-01 00:30:00,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,3.44016,1.00338,3.5835,1.04016,0.30338000000000004,1.0835,2.4,0.7000000000000001,2.5
2019-07-01 01:00:00,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0,3.33024,0.9713200000000001,3.469,1.02624,0.29932000000000003,1.069,2.304,0.672,2.4
2019-07-01 01:30:00,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,3.26352,0.95186,3.3995,1.04592,0.30506,1.0895,2.2176,0.6468,2.31
2019-07-01 02:00:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,3.19776,0.9326800000000001,3.331,1.06656,0.31108,1.111,2.1312,0.6216,2.22
2019-07-01 02:30:00,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,3.17424,0.9258200000000001,3.3064999999999998,1.04304,0.30422000000000005,1.0865,2.1312,0.6216,2.22
2019-07-01 03:00:00,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,3.16416,0.92288,3.296,1.01376,0.29568,1.056,2.1504,0.6272,2.24
2019-07-01 03:30:00,0.9864,0.2877,1.0275,0.9864,0.2877,1.0275,0.0,0.0,0.0,3.2616,0.9513,3.3975,0.9864,0.2877,1.0275,2.2752,0.6636000000000001,2.37
2019-07-01 04:00:00,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0.0,0.0,0.0,3.18816,0.92988,3.321,0.98016,0.28588,1.021,2.208,0.644,2.3
2019-07-01 04:30:00,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,3.27168,0.9542400000000001,3.408,0.9868800000000001,0.28784000000000004,1.028,2.2848,0.6664,2.38
2019-07-01 05:00:00,0.9811200000000001,0.28616,1.022,0.9811200000000001,0.28616,1.022,0.0,0.0,0.0,3.23712,0.9441600000000001,3.372,0.9811200000000001,0.28616,1.022,2.2560000000000002,0.658,2.35
2019-07-01 05:30:00,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,3.53184,1.03012,3.6790000000000003,0.98784,0.28812000000000004,1.029,2.544,0.742,2.65
2019-07-01 06:00:00,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0,3.89664,1.13652,4.059,1.02624,0.29932000000000003,1.069,2.8704,0.8372,2.99
2019-07-01 06:30:00,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,4.63584,1.35212,4.829,1.04544,0.30492,1.089,3.5904,1.0472,3.74
2019-07-01 07:00:00,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,5.2368,1.5274,5.455,1.1280000000000001,0.329,1.175,4.1088000000000005,1.1984,4.28
2019-07-01 07:30:00,0.8136,0.2373,0.8475,0.8136,0.2373,0.8475,0.0,0.0,0.0,6.4008,1.8669,6.6675,0.8136,0.2373,0.8475,5.5872,1.6296,5.82
2019-07-01 08:00:00,1.49232,0.43526000000000004,1.5545,1.49232,0.43526000000000004,1.5545,0.0,0.0,0.0,6.2731200000000005,1.82966,6.5344999999999995,1.49232,0.43526000000000004,1.5545,4.7808,1.3944,4.98
2019-07-01 08:30:00,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,7.68576,2.24168,8.006,0.82176,0.23968000000000003,0.856,6.864,2.002,7.15
2019-07-01 09:00:00,0.58608,0.17094,0.6105,0.58608,0.17094,0.6105,0.0,0.0,0.0,7.94928,2.31854,8.2805,0.58608,0.17094,0.6105,7.3632,2.1476,7.67
2019-07-01 09:30:00,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,8.05776,2.35018,8.3935,0.66576,0.19418000000000002,0.6935,7.392,2.156,7.7
2019-07-01 10:00:00,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,7.51584,2.19212,7.829,0.9686400000000001,0.28252000000000005,1.009,6.5472,1.9096000000000002,6.82
2019-07-01 10:30:00,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,6.66816,1.94488,6.946,1.45536,0.42448,1.516,5.2128,1.5204,5.43
2019-07-01 11:00:00,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0,7.08624,2.06682,7.3815,1.43184,0.41762000000000005,1.4915,5.6544,1.6492,5.89
2019-07-01 11:30:00,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,7.02816,2.04988,7.321,1.36416,0.39788,1.421,5.664,1.6520000000000001,5.9
2019-07-01 12:00:00,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,7.69248,2.24364,8.013,0.89568,0.26124,0.933,6.7968,1.9824000000000002,7.08
2019-07-01 12:30:00,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,7.06464,2.06052,7.359,1.33344,0.38892000000000004,1.389,5.7312,1.6716000000000002,5.97
2019-07-01 13:00:00,1.65888,0.48384000000000005,1.728,1.65888,0.48384000000000005,1.728,0.0,0.0,0.0,6.52608,1.90344,6.798,1.65888,0.48384000000000005,1.728,4.8672,1.4196,5.07
2019-07-01 13:30:00,1.5816,0.46130000000000004,1.6475,1.5816,0.46130000000000004,1.6475,0.0,0.0,0.0,6.6408000000000005,1.9369,6.9175,1.5816,0.46130000000000004,1.6475,5.0592,1.4756,5.27
2019-07-01 14:00:00,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,6.96,2.03,7.25,1.3824,0.4032,1.44,5.5776,1.6268,5.8100000000000005
2019-07-01 14:30:00,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,7.06272,2.05996,7.357,1.28352,0.37436,1.337,5.7792,1.6856,6.02
2019-07-01 15:00:00,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,7.2216000000000005,2.1063,7.5225,1.1064,0.32270000000000004,1.1525,6.1152,1.7836,6.37
2019-07-01 15:30:00,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,7.57632,2.20976,7.892,0.7603200000000001,0.22176,0.792,6.816,1.988,7.1
2019-07-01 16:00:00,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0.0,0.0,0.0,7.07712,2.06416,7.372,1.17312,0.34216,1.222,5.904,1.722,6.15
2019-07-01 16:30:00,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,6.708,1.9565000000000001,6.9875,1.4088,0.41090000000000004,1.4675,5.2992,1.5455999999999999,5.52
2019-07-01 17:00:00,1.43328,0.41804,1.4929999999999999,1.43328,0.41804,1.4929999999999999,0.0,0.0,0.0,6.77088,1.97484,7.053,1.43328,0.41804,1.4929999999999999,5.3376,1.5568,5.5600000000000005
2019-07-01 17:30:00,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,6.5808,1.9194,6.855,1.4064,0.4102,1.465,5.1744,1.5091999999999999,5.39
2019-07-01 18:00:00,1.32624,0.38682000000000005,1.3815,1.32624,0.38682000000000005,1.3815,0.0,0.0,0.0,6.35664,1.8540200000000002,6.6215,1.32624,0.38682000000000005,1.3815,5.0304,1.4672,5.24
2019-07-01 18:30:00,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,6.57168,1.91674,6.8455,1.2052800000000001,0.35154,1.2555,5.3664,1.5652,5.59
2019-07-01 19:00:00,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0.0,0.0,0.0,6.4032,1.8676,6.67,1.2096,0.3528,1.26,5.1936,1.5148000000000001,5.41
2019-07-01 19:30:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,7.05312,2.05716,7.347,0.6115200000000001,0.17836000000000002,0.637,6.4416,1.8788,6.71
2019-07-01 20:00:00,1.05744,0.30842,1.1015,1.05744,0.30842,1.1015,0.0,0.0,0.0,6.31824,1.8428200000000001,6.5815,1.05744,0.30842,1.1015,5.2608,1.5344,5.48
2019-07-01 20:30:00,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,6.06624,1.76932,6.319,1.01664,0.29652,1.059,5.0496,1.4727999999999999,5.26
2019-07-01 21:00:00,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,5.8416,1.7038,6.085,1.1472,0.3346,1.195,4.6944,1.3692,4.89
2019-07-01 21:30:00,0.9739200000000001,0.28406000000000003,1.0145,0.9739200000000001,0.28406000000000003,1.0145,0.0,0.0,0.0,5.65872,1.65046,5.8945,0.9739200000000001,0.28406000000000003,1.0145,4.6848,1.3664,4.88
2019-07-01 22:00:00,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0.0,0.0,0.0,5.43168,1.58424,5.658,0.99648,0.29064,1.038,4.4352,1.2936,4.62
2019-07-01 22:30:00,0.9955200000000001,0.29036,1.037,0.9955200000000001,0.29036,1.037,0.0,0.0,0.0,5.22912,1.52516,5.447,0.9955200000000001,0.29036,1.037,4.2336,1.2348,4.41
2019-07-01 23:00:00,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,4.82592,1.4075600000000001,5.027,0.94752,0.27636000000000005,0.987,3.8784,1.1312,4.04
2019-07-01 23:30:00,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,4.35936,1.27148,4.541,0.9897600000000001,0.28868000000000005,1.031,3.3696,0.9828,3.51
2019-07-02 00:00:00,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0.0,0.0,0.0,4.03824,1.17782,4.2065,1.01424,0.29582,1.0565,3.024,0.882,3.15
2019-07-02 00:30:00,1.02192,0.29806000000000005,1.0645,1.02192,0.29806000000000005,1.0645,0.0,0.0,0.0,3.76752,1.09886,3.9245,1.02192,0.29806000000000005,1.0645,2.7456,0.8008000000000001,2.86
2019-07-02 01:00:00,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,3.7204800000000002,1.08514,3.8755,0.9940800000000001,0.28994000000000003,1.0355,2.7264,0.7952,2.84
2019-07-02 01:30:00,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,3.49056,1.01808,3.636,1.08096,0.31528,1.126,2.4096,0.7028,2.51
2019-07-02 02:00:00,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,3.36096,0.98028,3.501,1.17216,0.34188,1.221,2.1888,0.6384000000000001,2.2800000000000002
2019-07-02 02:30:00,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,3.33312,0.97216,3.472,1.09632,0.31976000000000004,1.142,2.2368,0.6524,2.33
2019-07-02 03:00:00,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,3.34704,0.9762200000000001,3.4865,1.08144,0.31542000000000003,1.1265,2.2656,0.6608,2.36
2019-07-02 03:30:00,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,3.324,0.9695,3.4625,1.1064,0.32270000000000004,1.1525,2.2176,0.6468,2.31
2019-07-02 04:00:00,1.12944,0.32942000000000005,1.1765,1.12944,0.32942000000000005,1.1765,0.0,0.0,0.0,3.21264,0.9370200000000001,3.3465,1.12944,0.32942000000000005,1.1765,2.0832,0.6076,2.17
2019-07-02 04:30:00,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0.0,0.0,0.0,3.39408,0.98994,3.5355,1.05168,0.30674,1.0955,2.3424,0.6832,2.44
2019-07-02 05:00:00,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,3.31152,0.96586,3.4495,1.02672,0.29946,1.0695000000000001,2.2848,0.6664,2.38
2019-07-02 05:30:00,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,3.5183999999999997,1.0262,3.665,1.0608,0.3094,1.105,2.4576000000000002,0.7168,2.56
2019-07-02 06:00:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0,3.7056,1.0808,3.86,1.2192,0.3556,1.27,2.4864,0.7252000000000001,2.59
2019-07-02 06:30:00,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,4.3699200000000005,1.2745600000000001,4.552,1.24992,0.36456000000000005,1.302,3.12,0.91,3.25
2019-07-02 07:00:00,1.25328,0.36554000000000003,1.3054999999999999,1.25328,0.36554000000000003,1.3054999999999999,0.0,0.0,0.0,5.15088,1.50234,5.3655,1.25328,0.36554000000000003,1.3054999999999999,3.8976,1.1368,4.06
2019-07-02 07:30:00,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,5.84256,1.70408,6.086,1.2825600000000001,0.37408,1.336,4.5600000000000005,1.33,4.75
2019-07-02 08:00:00,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,6.4608,1.8844,6.73,1.2864,0.37520000000000003,1.34,5.1744,1.5091999999999999,5.39
2019-07-02 08:30:00,1.25808,0.36694000000000004,1.3105,1.25808,0.36694000000000004,1.3105,0.0,0.0,0.0,7.05648,2.05814,7.3505,1.25808,0.36694000000000004,1.3105,5.7984,1.6912,6.04
2019-07-02 09:00:00,1.3848,0.40390000000000004,1.4425,1.3848,0.40390000000000004,1.4425,0.0,0.0,0.0,7.02,2.0475,7.3125,1.3848,0.40390000000000004,1.4425,5.6352,1.6436000000000002,5.87
2019-07-02 09:30:00,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,6.83664,1.9940200000000001,7.1215,1.4126400000000001,0.41202000000000005,1.4715,5.424,1.5819999999999999,5.65
2019-07-02 10:00:00,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,7.02096,2.04778,7.3135,1.35696,0.39578,1.4135,5.664,1.6520000000000001,5.9
2019-07-02 10:30:00,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,6.7104,1.9572,6.99,1.344,0.392,1.4,5.3664,1.5652,5.59
2019-07-02 11:00:00,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,7.05216,2.05688,7.346,1.38816,0.40488,1.446,5.664,1.6520000000000001,5.9
2019-07-02 11:30:00,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,7.28304,2.12422,7.5865,1.28304,0.37422000000000005,1.3365,6.0,1.75,6.25
2019-07-02 12:00:00,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,7.23504,2.11022,7.5365,1.25424,0.36582000000000003,1.3065,5.9808,1.7444000000000002,6.23
2019-07-02 12:30:00,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,7.38336,2.15348,7.691,1.22016,0.35588000000000003,1.271,6.1632,1.7976,6.42
2019-07-02 13:00:00,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,6.99504,2.04022,7.2865,1.25424,0.36582000000000003,1.3065,5.7408,1.6743999999999999,5.98
2019-07-02 13:30:00,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0,7.0632,2.0601,7.3575,1.2456,0.3633,1.2974999999999999,5.8176,1.6968,6.06
2019-07-02 14:00:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,6.81168,1.9867400000000002,7.0955,1.36848,0.39914000000000005,1.4255,5.4432,1.5876000000000001,5.67
2019-07-02 14:30:00,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,7.05216,2.05688,7.346,1.22496,0.35728000000000004,1.276,5.8272,1.6996,6.07
2019-07-02 15:00:00,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,7.092,2.0685000000000002,7.3875,1.2936,0.3773,1.3475000000000001,5.7984,1.6912,6.04
2019-07-02 15:30:00,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,6.75408,1.96994,7.0355,1.37808,0.40194,1.4355,5.376,1.568,5.6
2019-07-02 16:00:00,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,6.86256,2.00158,7.1485,1.32336,0.38598000000000005,1.3785,5.5392,1.6156000000000001,5.77
2019-07-02 16:30:00,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,6.74256,1.96658,7.0235,1.35696,0.39578,1.4135,5.3856,1.5708,5.61
2019-07-02 17:00:00,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,6.9936,2.0398,7.285,1.1472,0.3346,1.195,5.8464,1.7052,6.09
2019-07-02 17:30:00,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,7.09632,2.06976,7.392,1.16352,0.33936000000000005,1.212,5.9328,1.7304,6.18
2019-07-02 18:00:00,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,6.71088,1.95734,6.9905,1.24848,0.36414,1.3005,5.4624,1.5932,5.69
2019-07-02 18:30:00,1.29648,0.37814000000000003,1.3505,1.29648,0.37814000000000003,1.3505,0.0,0.0,0.0,6.75888,1.97134,7.0405,1.29648,0.37814000000000003,1.3505,5.4624,1.5932,5.69
2019-07-02 19:00:00,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,6.32784,1.84562,6.5915,1.23984,0.36162000000000005,1.2915,5.088,1.484,5.3
2019-07-02 19:30:00,1.22064,0.35602,1.2715,1.22064,0.35602,1.2715,0.0,0.0,0.0,6.27024,1.8288200000000001,6.5315,1.22064,0.35602,1.2715,5.0496,1.4727999999999999,5.26
2019-07-02 20:00:00,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,6.26448,1.82714,6.5255,1.11888,0.32634,1.1655,5.1456,1.5008,5.36
2019-07-02 20:30:00,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,5.90592,1.72256,6.152,1.05792,0.30856,1.102,4.848,1.4140000000000001,5.05
2019-07-02 21:00:00,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0.0,0.0,0.0,5.89056,1.71808,6.136,1.02336,0.29848,1.066,4.8672,1.4196,5.07
2019-07-02 21:30:00,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0,5.68656,1.6585800000000002,5.9235,0.97296,0.28378000000000003,1.0135,4.7136,1.3748,4.91
2019-07-02 22:00:00,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,5.38848,1.57164,5.6129999999999995,0.9820800000000001,0.28644000000000003,1.023,4.4064,1.2852000000000001,4.59
2019-07-02 22:30:00,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,5.14944,1.5019200000000001,5.364,1.07904,0.31472,1.124,4.0704,1.1872,4.24
2019-07-02 23:00:00,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,4.54416,1.32538,4.7335,1.23216,0.35938000000000003,1.2835,3.312,0.966,3.45
2019-07-02 23:30:00,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,4.11504,1.20022,4.2865,1.28304,0.37422000000000005,1.3365,2.832,0.8260000000000001,2.95
2019-07-03 00:00:00,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,3.77664,1.10152,3.934,1.28064,0.37352,1.334,2.496,0.728,2.6
2019-07-03 00:30:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,3.61728,1.05504,3.768,1.22688,0.35784000000000005,1.278,2.3904,0.6972,2.49
2019-07-03 01:00:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,3.52416,1.02788,3.6710000000000003,1.21056,0.35308,1.2610000000000001,2.3136,0.6748000000000001,2.41
2019-07-03 01:30:00,1.26624,0.36932000000000004,1.319,1.26624,0.36932000000000004,1.319,0.0,0.0,0.0,3.36864,0.9825200000000001,3.509,1.26624,0.36932000000000004,1.319,2.1024,0.6132000000000001,2.19
2019-07-03 02:00:00,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,3.39072,0.9889600000000001,3.532,1.20192,0.35056000000000004,1.252,2.1888,0.6384000000000001,2.2800000000000002
2019-07-03 02:30:00,1.14384,0.33362,1.1915,1.14384,0.33362,1.1915,0.0,0.0,0.0,3.40944,0.9944200000000001,3.5515,1.14384,0.33362,1.1915,2.2656,0.6608,2.36
2019-07-03 03:00:00,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,3.3945600000000002,0.9900800000000001,3.536,1.13856,0.33208000000000004,1.186,2.2560000000000002,0.658,2.35
2019-07-03 03:30:00,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,3.37296,0.9837800000000001,3.5135,1.16496,0.33978,1.2135,2.208,0.644,2.3
2019-07-03 04:00:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,3.3168,0.9674,3.455,1.2144,0.3542,1.2650000000000001,2.1024,0.6132000000000001,2.19
2019-07-03 04:30:00,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,3.42816,0.9998800000000001,3.571,1.14336,0.33348000000000005,1.191,2.2848,0.6664,2.38
2019-07-03 05:00:00,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,3.3350400000000002,0.97272,3.474,1.13664,0.33152000000000004,1.184,2.1984,0.6412,2.29
2019-07-03 05:30:00,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,3.55152,1.03586,3.6995,1.18032,0.34426,1.2295,2.3712,0.6916,2.47
2019-07-03 06:00:00,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,3.79488,1.10684,3.9530000000000003,1.23168,0.35924,1.283,2.5632,0.7476,2.67
2019-07-03 06:30:00,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,4.54464,1.32552,4.734,1.26144,0.36792,1.314,3.2832,0.9576,3.42
2019-07-03 07:00:00,1.33056,0.38808000000000004,1.3860000000000001,1.33056,0.38808000000000004,1.3860000000000001,0.0,0.0,0.0,5.33376,1.5556800000000002,5.556,1.33056,0.38808000000000004,1.3860000000000001,4.0032,1.1676,4.17
2019-07-03 07:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,5.916,1.7255,6.1625,1.3656000000000001,0.39830000000000004,1.4225,4.5504,1.3272,4.74
2019-07-03 08:00:00,1.41504,0.41272000000000003,1.474,1.41504,0.41272000000000003,1.474,0.0,0.0,0.0,6.32064,1.84352,6.584,1.41504,0.41272000000000003,1.474,4.9056,1.4308,5.11
2019-07-03 08:30:00,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,6.80592,1.98506,7.0895,1.44912,0.42266000000000004,1.5095,5.3568,1.5624,5.58
2019-07-03 09:00:00,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,1.4496,0.4228,1.51,5.4816,1.5988,5.71
2019-07-03 09:30:00,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,7.06896,2.06178,7.3635,1.36656,0.39858000000000005,1.4235,5.7024,1.6632,5.94
2019-07-03 10:00:00,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,6.8448,1.9964,7.13,1.392,0.406,1.45,5.4528,1.5904,5.68
2019-07-03 10:30:00,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,6.72768,1.96224,7.008,1.40928,0.41104,1.468,5.3184000000000005,1.5512000000000001,5.54
2019-07-03 11:00:00,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,6.94176,2.02468,7.231,1.36416,0.39788,1.421,5.5776,1.6268,5.8100000000000005
2019-07-03 11:30:00,1.33728,0.39004000000000005,1.393,1.33728,0.39004000000000005,1.393,0.0,0.0,0.0,7.17408,2.09244,7.473,1.33728,0.39004000000000005,1.393,5.8368,1.7024,6.08
2019-07-03 12:00:00,1.43568,0.41874000000000006,1.4955,1.43568,0.41874000000000006,1.4955,0.0,0.0,0.0,6.99408,2.03994,7.2855,1.43568,0.41874000000000006,1.4955,5.5584,1.6212,5.79
2019-07-03 12:30:00,1.44768,0.42224000000000006,1.508,1.44768,0.42224000000000006,1.508,0.0,0.0,0.0,6.94848,2.02664,7.238,1.44768,0.42224000000000006,1.508,5.5008,1.6044,5.73
2019-07-03 13:00:00,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,6.5952,1.9236,6.87,1.5264,0.44520000000000004,1.5899999999999999,5.0688,1.4784000000000002,5.28
2019-07-03 13:30:00,1.5489600000000001,0.45178,1.6135000000000002,1.5489600000000001,0.45178,1.6135000000000002,0.0,0.0,0.0,6.56016,1.91338,6.8335,1.5489600000000001,0.45178,1.6135000000000002,5.0112,1.4616,5.22
2019-07-03 14:00:00,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,6.6,1.925,6.875,1.4736,0.4298,1.5350000000000001,5.1264,1.4952,5.34
2019-07-03 14:30:00,1.45728,0.42504000000000003,1.518,1.45728,0.42504000000000003,1.518,0.0,0.0,0.0,6.66048,1.94264,6.938,1.45728,0.42504000000000003,1.518,5.2032,1.5176,5.42
2019-07-03 15:00:00,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,6.63984,1.93662,6.9165,1.41744,0.41342,1.4765000000000001,5.2224,1.5232,5.44
2019-07-03 15:30:00,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,6.62256,1.93158,6.8985,1.40016,0.40838,1.4585,5.2224,1.5232,5.44
2019-07-03 16:00:00,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,6.816,1.988,7.1,1.3824,0.4032,1.44,5.4336,1.5848,5.66
2019-07-03 16:30:00,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,6.78672,1.97946,7.0695,1.36272,0.39746000000000004,1.4195,5.424,1.5819999999999999,5.65
2019-07-03 17:00:00,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,6.83472,1.9934600000000002,7.1195,1.33392,0.38906,1.3895,5.5008,1.6044,5.73
2019-07-03 17:30:00,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,6.7728,1.9754,7.055,1.3104,0.38220000000000004,1.365,5.4624,1.5932,5.69
2019-07-03 18:00:00,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,6.52128,1.90204,6.793,1.20288,0.35084000000000004,1.2530000000000001,5.3184000000000005,1.5512000000000001,5.54
2019-07-03 18:30:00,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,6.73824,1.9653200000000002,7.019,1.16064,0.33852000000000004,1.209,5.5776,1.6268,5.8100000000000005
2019-07-03 19:00:00,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,6.47664,1.88902,6.7465,1.19664,0.34902000000000005,1.2465,5.28,1.54,5.5
2019-07-03 19:30:00,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,6.26832,1.8282600000000002,6.5295,1.18032,0.34426,1.2295,5.088,1.484,5.3
2019-07-03 20:00:00,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,6.07392,1.77156,6.327,1.16832,0.34076,1.217,4.9056,1.4308,5.11
2019-07-03 20:30:00,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,5.78448,1.68714,6.0255,1.21488,0.35434000000000004,1.2655,4.5696,1.3328,4.76
2019-07-03 21:00:00,1.176,0.343,1.225,1.176,0.343,1.225,0.0,0.0,0.0,5.7744,1.6842000000000001,6.015,1.176,0.343,1.225,4.5984,1.3412,4.79
2019-07-03 21:30:00,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,5.56512,1.62316,5.797,1.08192,0.31556,1.127,4.4832,1.3076,4.67
2019-07-03 22:00:00,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,5.36928,1.56604,5.593,1.05888,0.30884,1.103,4.3104,1.2572,4.49
2019-07-03 22:30:00,1.05456,0.30758,1.0985,1.05456,0.30758,1.0985,0.0,0.0,0.0,5.16336,1.50598,5.3785,1.05456,0.30758,1.0985,4.1088000000000005,1.1984,4.28
2019-07-03 23:00:00,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,4.7918400000000005,1.39762,4.9915,1.13424,0.33082,1.1815,3.6576,1.0668,3.81
2019-07-03 23:30:00,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,4.20672,1.22696,4.382,1.25952,0.36736,1.312,2.9472,0.8596,3.07
2019-07-04 00:00:00,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,3.79968,1.10824,3.958,1.2940800000000001,0.37744000000000005,1.348,2.5056000000000003,0.7308,2.61
2019-07-04 00:30:00,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,3.59472,1.04846,3.7445,1.24272,0.36246,1.2945,2.352,0.686,2.45
2019-07-04 01:00:00,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,3.43104,1.00072,3.574,1.24224,0.36232000000000003,1.294,2.1888,0.6384000000000001,2.2800000000000002
2019-07-04 01:30:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,3.34848,0.9766400000000001,3.488,1.20768,0.35224000000000005,1.258,2.1408,0.6244000000000001,2.23
2019-07-04 02:00:00,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,3.40896,0.99428,3.551,1.15296,0.33628,1.201,2.2560000000000002,0.658,2.35
2019-07-04 02:30:00,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,3.41328,0.9955400000000001,3.5555,1.15728,0.33754,1.2055,2.2560000000000002,0.658,2.35
2019-07-04 03:00:00,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,3.21936,0.93898,3.3535,1.23216,0.35938000000000003,1.2835,1.9872,0.5796,2.07
2019-07-04 03:30:00,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,1.2384,0.3612,1.29,2.0256,0.5908,2.11
2019-07-04 04:00:00,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,1.2384,0.3612,1.29,1.9872,0.5796,2.07
2019-07-04 04:30:00,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,3.26112,0.9511600000000001,3.3970000000000002,1.24512,0.36316000000000004,1.297,2.016,0.588,2.1
2019-07-04 05:00:00,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,3.19344,0.93142,3.3265000000000002,1.24464,0.36302,1.2965,1.9488,0.5684,2.03
2019-07-04 05:30:00,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,3.3432,0.9751000000000001,3.4825,1.2408000000000001,0.3619,1.2925,2.1024,0.6132000000000001,2.19
2019-07-04 06:00:00,1.24752,0.36386,1.2995,1.24752,0.36386,1.2995,0.0,0.0,0.0,3.65712,1.06666,3.8095,1.24752,0.36386,1.2995,2.4096,0.7028,2.51
2019-07-04 06:30:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,1.3344,0.38920000000000005,1.3900000000000001,3.0432,0.8876000000000001,3.17
2019-07-04 07:00:00,1.34976,0.39368000000000003,1.4060000000000001,1.34976,0.39368000000000003,1.4060000000000001,0.0,0.0,0.0,4.99776,1.45768,5.206,1.34976,0.39368000000000003,1.4060000000000001,3.648,1.064,3.8
2019-07-04 07:30:00,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,5.71344,1.66642,5.9515,1.37424,0.40082,1.4315,4.3392,1.2656,4.52
2019-07-04 08:00:00,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,6.13392,1.78906,6.3895,1.41072,0.41146000000000005,1.4695,4.7232,1.3776,4.92
2019-07-04 08:30:00,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,6.50544,1.89742,6.7765,1.44624,0.42182000000000003,1.5065,5.0592,1.4756,5.27
2019-07-04 09:00:00,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0.0,0.0,0.0,6.75552,1.9703600000000001,7.037,1.47552,0.43036,1.537,5.28,1.54,5.5
2019-07-04 09:30:00,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,6.8472,1.9971,7.1325,1.4328,0.4179,1.4925000000000002,5.4144,1.5792000000000002,5.64
2019-07-04 10:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,6.87936,2.00648,7.166,1.3977600000000001,0.40768000000000004,1.456,5.4816,1.5988,5.71
2019-07-04 10:30:00,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,6.7128,1.9579,6.9925,1.4328,0.4179,1.4925000000000002,5.28,1.54,5.5
2019-07-04 11:00:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,7.53504,2.19772,7.849,1.13184,0.33012,1.179,6.4032,1.8676,6.67
2019-07-04 11:30:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,8.00352,2.33436,8.337,0.6307200000000001,0.18396,0.657,7.3728,2.1504,7.68
2019-07-04 12:00:00,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,7.9401600000000006,2.31588,8.271,0.6441600000000001,0.18788000000000002,0.671,7.296,2.128,7.6
2019-07-04 12:30:00,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,8.03088,2.34234,8.3655,0.6580800000000001,0.19194000000000003,0.6855,7.3728,2.1504,7.68
2019-07-04 13:00:00,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,7.82208,2.28144,8.148,0.7084800000000001,0.20664000000000002,0.738,7.1136,2.0748,7.41
2019-07-04 13:30:00,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,7.70544,2.24742,8.0265,0.77424,0.22582000000000002,0.8065,6.9312000000000005,2.0216,7.22
2019-07-04 14:00:00,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,7.55472,2.20346,7.8695,0.77712,0.22666000000000003,0.8095,6.7776,1.9768,7.06
2019-07-04 14:30:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,7.90752,2.30636,8.237,0.7363200000000001,0.21476,0.767,7.1712,2.0916,7.47
2019-07-04 15:00:00,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,7.65072,2.23146,7.9695,0.6811200000000001,0.19866,0.7095,6.9696,2.0328,7.26
2019-07-04 15:30:00,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.0,0.0,0.0,7.78608,2.27094,8.1105,0.6148800000000001,0.17934000000000003,0.6405000000000001,7.1712,2.0916,7.47
2019-07-04 16:00:00,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0,7.73328,2.25554,8.0555,0.72528,0.21154,0.7555000000000001,7.008,2.044,7.3
2019-07-04 16:30:00,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,7.0944,2.0692,7.39,1.2,0.35000000000000003,1.25,5.8944,1.7192,6.14
2019-07-04 17:00:00,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,6.6912,1.9516,6.97,1.4784000000000002,0.4312,1.54,5.2128,1.5204,5.43
2019-07-04 17:30:00,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,6.68064,1.94852,6.959,1.36224,0.39732,1.419,5.3184000000000005,1.5512000000000001,5.54
2019-07-04 18:00:00,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,6.5592,1.9131,6.8325,1.2888,0.3759,1.3425,5.2704,1.5372,5.49
2019-07-04 18:30:00,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,6.7243200000000005,1.9612600000000002,7.0045,1.24272,0.36246,1.2945,5.4816,1.5988,5.71
2019-07-04 19:00:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,6.8424,1.9957,7.1275,1.1688,0.34090000000000004,1.2175,5.6736,1.6548,5.91
2019-07-04 19:30:00,1.0968,0.3199,1.1425,1.0968,0.3199,1.1425,0.0,0.0,0.0,6.78,1.9775,7.0625,1.0968,0.3199,1.1425,5.6832,1.6576,5.92
2019-07-04 20:00:00,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,6.45936,1.8839800000000002,6.7285,1.11216,0.32438,1.1585,5.3472,1.5596,5.57
2019-07-04 20:30:00,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,6.11328,1.7830400000000002,6.368,1.10208,0.32144,1.148,5.0112,1.4616,5.22
2019-07-04 21:00:00,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,6.12096,1.7852800000000002,6.376,1.10976,0.32368,1.156,5.0112,1.4616,5.22
2019-07-04 21:30:00,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,5.65008,1.6479400000000002,5.8855,1.15728,0.33754,1.2055,4.4928,1.3104,4.68
2019-07-04 22:00:00,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,5.46576,1.5941800000000002,5.6935,1.19376,0.34818000000000005,1.2435,4.272,1.246,4.45
2019-07-04 22:30:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,5.112,1.491,5.325,1.1568,0.33740000000000003,1.205,3.9552,1.1536,4.12
2019-07-04 23:00:00,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,4.75104,1.38572,4.949,1.16064,0.33852000000000004,1.209,3.5904,1.0472,3.74
2019-07-04 23:30:00,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,4.28784,1.25062,4.4665,1.14864,0.33502000000000004,1.1965,3.1392,0.9156000000000001,3.27
2019-07-05 00:00:00,1.15488,0.33684000000000003,1.203,1.15488,0.33684000000000003,1.203,0.0,0.0,0.0,3.97728,1.16004,4.143,1.15488,0.33684000000000003,1.203,2.8224,0.8232,2.94
2019-07-05 00:30:00,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,3.67872,1.07296,3.832,1.19232,0.34776,1.242,2.4864,0.7252000000000001,2.59
2019-07-05 01:00:00,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,3.48528,1.01654,3.6305,1.24848,0.36414,1.3005,2.2368,0.6524,2.33
2019-07-05 01:30:00,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,3.45072,1.00646,3.5945,1.1755200000000001,0.34286000000000005,1.2245,2.2752,0.6636000000000001,2.37
2019-07-05 02:00:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,3.4032,0.9926,3.545,1.1568,0.33740000000000003,1.205,2.2464,0.6552,2.34
2019-07-05 02:30:00,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0,3.31968,0.9682400000000001,3.458,1.17888,0.34384000000000003,1.228,2.1408,0.6244000000000001,2.23
2019-07-05 03:00:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,3.24576,0.9466800000000001,3.3810000000000002,1.21056,0.35308,1.2610000000000001,2.0352,0.5936,2.12
2019-07-05 03:30:00,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,3.3432,0.9751000000000001,3.4825,1.2024,0.3507,1.2525,2.1408,0.6244000000000001,2.23
2019-07-05 04:00:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,3.28224,0.9573200000000001,3.419,1.19904,0.34972000000000003,1.249,2.0832,0.6076,2.17
2019-07-05 04:30:00,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,3.31632,0.9672600000000001,3.4545,1.19472,0.34846000000000005,1.2445,2.1216,0.6188,2.21
2019-07-05 05:00:00,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,3.23616,0.94388,3.371,1.19136,0.34748,1.241,2.0448,0.5964,2.13
2019-07-05 05:30:00,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,1.1808,0.34440000000000004,1.23,2.208,0.644,2.3
2019-07-05 06:00:00,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,3.7560000000000002,1.0955,3.9125,1.164,0.3395,1.2125,2.592,0.756,2.7
2019-07-05 06:30:00,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,4.69488,1.36934,4.8905,1.16208,0.33894,1.2105000000000001,3.5328,1.0304,3.68
2019-07-05 07:00:00,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,5.3736,1.5673,5.5975,1.188,0.34650000000000003,1.2375,4.1856,1.2208,4.36
2019-07-05 07:30:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,5.79168,1.68924,6.033,1.3948800000000001,0.40684000000000003,1.453,4.3968,1.2824,4.58
2019-07-05 08:00:00,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,6.40752,1.8688600000000002,6.6745,1.46352,0.42686,1.5245000000000002,4.944,1.442,5.15
2019-07-05 08:30:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,6.84576,1.99668,7.131,1.42176,0.41468000000000005,1.4809999999999999,5.424,1.5819999999999999,5.65
2019-07-05 09:00:00,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,7.04976,2.05618,7.3435,1.40496,0.40978000000000003,1.4635,5.6448,1.6464,5.88
2019-07-05 09:30:00,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,7.14192,2.08306,7.4395,1.37232,0.40026000000000006,1.4295,5.7696000000000005,1.6828,6.01
2019-07-05 10:00:00,1.44768,0.42224000000000006,1.508,1.44768,0.42224000000000006,1.508,0.0,0.0,0.0,6.95808,2.02944,7.248,1.44768,0.42224000000000006,1.508,5.5104,1.6072000000000002,5.74
2019-07-05 10:30:00,1.50288,0.43834000000000006,1.5655000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.0,0.0,0.0,6.70608,1.95594,6.9855,1.50288,0.43834000000000006,1.5655000000000001,5.2032,1.5176,5.42
2019-07-05 11:00:00,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,6.81072,1.9864600000000001,7.0945,1.5019200000000001,0.43806000000000006,1.5645,5.3088,1.5484,5.53
2019-07-05 11:30:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.0,0.0,0.0,6.85968,2.00074,7.1455,1.5220799999999999,0.44394000000000006,1.5855000000000001,5.3376,1.5568,5.5600000000000005
2019-07-05 12:00:00,1.52496,0.44478,1.5885,1.52496,0.44478,1.5885,0.0,0.0,0.0,6.69936,1.95398,6.9785,1.52496,0.44478,1.5885,5.1744,1.5091999999999999,5.39
2019-07-05 12:30:00,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,6.77328,1.97554,7.0555,1.46448,0.42714,1.5255,5.3088,1.5484,5.53
2019-07-05 13:00:00,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,6.76656,1.9735800000000001,7.0485,1.40016,0.40838,1.4585,5.3664,1.5652,5.59
2019-07-05 13:30:00,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,6.77712,1.97666,7.0595,1.44912,0.42266000000000004,1.5095,5.328,1.554,5.55
2019-07-05 14:00:00,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,6.65136,1.93998,6.9285,1.43856,0.41958,1.4985,5.2128,1.5204,5.43
2019-07-05 14:30:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,6.64416,1.93788,6.921,1.42176,0.41468000000000005,1.4809999999999999,5.2224,1.5232,5.44
2019-07-05 15:00:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,6.7008,1.9544000000000001,6.98,1.3344,0.38920000000000005,1.3900000000000001,5.3664,1.5652,5.59
2019-07-05 15:30:00,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,6.72864,1.96252,7.009,1.24704,0.36372000000000004,1.299,5.4816,1.5988,5.71
2019-07-05 16:00:00,1.25616,0.36638000000000004,1.3085,1.25616,0.36638000000000004,1.3085,0.0,0.0,0.0,6.80496,1.9847800000000002,7.0885,1.25616,0.36638000000000004,1.3085,5.5488,1.6184,5.78
2019-07-05 16:30:00,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,6.90672,2.01446,7.1945,1.18512,0.34566,1.2345,5.7216000000000005,1.6688,5.96
2019-07-05 17:00:00,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,6.8184000000000005,1.9887000000000001,7.1025,1.1736,0.3423,1.2225,5.6448,1.6464,5.88
2019-07-05 17:30:00,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,6.48528,1.89154,6.7555,1.14768,0.33474000000000004,1.1955,5.3376,1.5568,5.5600000000000005
2019-07-05 18:00:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,6.3072,1.8396,6.57,1.1904,0.3472,1.24,5.1168,1.4924,5.33
2019-07-05 18:30:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,6.56544,1.91492,6.839,1.13184,0.33012,1.179,5.4336,1.5848,5.66
2019-07-05 19:00:00,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0.0,0.0,0.0,6.63984,1.93662,6.9165,1.01424,0.29582,1.0565,5.6256,1.6408,5.86
2019-07-05 19:30:00,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,6.51168,1.89924,6.783,1.02048,0.29764,1.063,5.4912,1.6016,5.72
2019-07-05 20:00:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,6.27936,1.83148,6.541,1.06656,0.31108,1.111,5.2128,1.5204,5.43
2019-07-05 20:30:00,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,6.05232,1.76526,6.3045,0.9643200000000001,0.28126,1.0045,5.088,1.484,5.3
2019-07-05 21:00:00,0.9796800000000001,0.28574000000000005,1.0205,0.9796800000000001,0.28574000000000005,1.0205,0.0,0.0,0.0,5.88528,1.7165400000000002,6.1305,0.9796800000000001,0.28574000000000005,1.0205,4.9056,1.4308,5.11
2019-07-05 21:30:00,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,5.41728,1.58004,5.643,1.04928,0.30604000000000003,1.093,4.368,1.274,4.55
2019-07-05 22:00:00,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,5.2728,1.5379,5.4925,1.068,0.3115,1.1125,4.2048,1.2264,4.38
2019-07-05 22:30:00,1.02768,0.29974,1.0705,1.02768,0.29974,1.0705,0.0,0.0,0.0,5.03088,1.46734,5.2405,1.02768,0.29974,1.0705,4.0032,1.1676,4.17
2019-07-05 23:00:00,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,4.85712,1.41666,5.0595,0.9691200000000001,0.28266,1.0095,3.888,1.134,4.05
2019-07-05 23:30:00,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,4.54032,1.32426,4.7295,0.95952,0.27986,0.9995,3.5808,1.0444,3.73
2019-07-06 00:00:00,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0,4.08768,1.19224,4.258,0.95808,0.27944,0.998,3.1296,0.9128000000000001,3.26
2019-07-06 00:30:00,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,3.79056,1.10558,3.9485,0.9585600000000001,0.27958,0.9985,2.832,0.8260000000000001,2.95
2019-07-06 01:00:00,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,3.63024,1.05882,3.7815000000000003,0.9518400000000001,0.27762000000000003,0.9915,2.6784,0.7812,2.79
2019-07-06 01:30:00,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,3.39024,0.98882,3.5315,1.03824,0.30282000000000003,1.0815,2.352,0.686,2.45
2019-07-06 02:00:00,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,3.31056,0.9655800000000001,3.4485,1.06416,0.31038000000000004,1.1085,2.2464,0.6552,2.34
2019-07-06 02:30:00,1.06704,0.31122000000000005,1.1115,1.06704,0.31122000000000005,1.1115,0.0,0.0,0.0,3.27504,0.9552200000000001,3.4115,1.06704,0.31122000000000005,1.1115,2.208,0.644,2.3
2019-07-06 03:00:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,3.19776,0.9326800000000001,3.331,1.06656,0.31108,1.111,2.1312,0.6216,2.22
2019-07-06 03:30:00,1.0704,0.31220000000000003,1.115,1.0704,0.31220000000000003,1.115,0.0,0.0,0.0,3.2016,0.9338000000000001,3.335,1.0704,0.31220000000000003,1.115,2.1312,0.6216,2.22
2019-07-06 04:00:00,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0.0,0.0,0.0,3.21024,0.93632,3.344,1.02144,0.29792,1.064,2.1888,0.6384000000000001,2.2800000000000002
2019-07-06 04:30:00,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,3.23136,0.9424800000000001,3.366,0.9753600000000001,0.28448,1.016,2.2560000000000002,0.658,2.35
