Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-06 05:00:00,0.99792,0.29106000000000004,1.0395,0.99792,0.29106000000000004,1.0395,0.0,0.0,0.0,3.11952,0.9098600000000001,3.2495,0.99792,0.29106000000000004,1.0395,2.1216,0.6188,2.21
2019-07-06 05:30:00,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,3.14304,0.9167200000000001,3.274,0.9830400000000001,0.28672000000000003,1.024,2.16,0.63,2.25
2019-07-06 06:00:00,0.9724800000000001,0.28364,1.013,0.9724800000000001,0.28364,1.013,0.0,0.0,0.0,3.25728,0.9500400000000001,3.393,0.9724800000000001,0.28364,1.013,2.2848,0.6664,2.38
2019-07-06 06:30:00,1.07952,0.31486000000000003,1.1245,1.07952,0.31486000000000003,1.1245,0.0,0.0,0.0,3.4603200000000003,1.00926,3.6045,1.07952,0.31486000000000003,1.1245,2.3808,0.6944,2.48
2019-07-06 07:00:00,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,3.68016,1.07338,3.8335,1.19376,0.34818000000000005,1.2435,2.4864,0.7252000000000001,2.59
2019-07-06 07:30:00,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,4.068,1.1865,4.2375,1.1496,0.33530000000000004,1.1975,2.9184,0.8512000000000001,3.04
2019-07-06 08:00:00,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,4.68432,1.36626,4.8795,1.06512,0.31066000000000005,1.1095,3.6192,1.0556,3.77
2019-07-06 08:30:00,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,5.23776,1.5276800000000001,5.456,1.00416,0.29288000000000003,1.046,4.2336,1.2348,4.41
2019-07-06 09:00:00,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0.0,0.0,0.0,5.3894400000000005,1.57192,5.614,1.02144,0.29792,1.064,4.368,1.274,4.55
2019-07-06 09:30:00,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,5.60352,1.63436,5.837,1.00512,0.29316000000000003,1.047,4.5984,1.3412,4.79
2019-07-06 10:00:00,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,5.71344,1.66642,5.9515,1.01904,0.29722000000000004,1.0615,4.6944,1.3692,4.89
2019-07-06 10:30:00,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,5.69088,1.65984,5.928,1.01568,0.29624,1.058,4.6752,1.3636,4.87
2019-07-06 11:00:00,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,5.40576,1.57668,5.631,1.05696,0.30828,1.101,4.3488,1.2684,4.53
2019-07-06 11:30:00,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,5.19696,1.51578,5.4135,1.12656,0.32858000000000004,1.1735,4.0704,1.1872,4.24
2019-07-06 12:00:00,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,4.91232,1.43276,5.117,1.23552,0.36036,1.287,3.6768,1.0724,3.83
2019-07-06 12:30:00,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,5.14704,1.50122,5.3615,1.13424,0.33082,1.1815,4.0128,1.1703999999999999,4.18
2019-07-06 13:00:00,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,1.0656,0.3108,1.11,4.224,1.232,4.4
2019-07-06 13:30:00,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,5.5147200000000005,1.60846,5.7445,0.73392,0.21406000000000003,0.7645000000000001,4.7808,1.3944,4.98
2019-07-06 14:00:00,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,5.50368,1.60524,5.733,0.67488,0.19684000000000001,0.7030000000000001,4.8288,1.4084,5.03
2019-07-06 14:30:00,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,1.3632,0.3976,1.42,3.1392,0.9156000000000001,3.27
2019-07-06 15:00:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,4.65024,1.35632,4.844,1.17504,0.34272,1.224,3.4752,1.0136,3.62
2019-07-06 15:30:00,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,4.74192,1.38306,4.9395,1.11312,0.32466,1.1595,3.6288,1.0584,3.7800000000000002
2019-07-06 16:00:00,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,5.04,1.47,5.25,1.008,0.294,1.05,4.032,1.176,4.2
2019-07-06 16:30:00,1.00704,0.29372000000000004,1.049,1.00704,0.29372000000000004,1.049,0.0,0.0,0.0,4.95264,1.44452,5.159,1.00704,0.29372000000000004,1.049,3.9455999999999998,1.1508,4.11
2019-07-06 17:00:00,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,5.08992,1.48456,5.302,0.99072,0.28896000000000005,1.032,4.0992,1.1956,4.27
2019-07-06 17:30:00,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.0,0.0,0.0,5.5608,1.6219000000000001,5.7925,0.7512000000000001,0.21910000000000002,0.7825000000000001,4.8096,1.4028,5.01
2019-07-06 18:00:00,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,5.21664,1.5215200000000002,5.434,0.9542400000000001,0.27832,0.994,4.2624,1.2432,4.44
2019-07-06 18:30:00,1.09728,0.32004000000000005,1.143,1.09728,0.32004000000000005,1.143,0.0,0.0,0.0,5.07168,1.47924,5.283,1.09728,0.32004000000000005,1.143,3.9744,1.1592,4.14
2019-07-06 19:00:00,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,4.8144,1.4042,5.015,1.1280000000000001,0.329,1.175,3.6864,1.0752,3.84
2019-07-06 19:30:00,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,4.6008,1.3419,4.7925,1.1064,0.32270000000000004,1.1525,3.4944,1.0192,3.64
2019-07-06 20:00:00,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,4.62384,1.34862,4.8165,1.05264,0.30702,1.0965,3.5712,1.0416,3.7199999999999998
2019-07-06 20:30:00,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0.0,0.0,0.0,4.6992,1.3706,4.895,0.9744,0.2842,1.015,3.7248,1.0864,3.88
2019-07-06 21:00:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,4.9862400000000004,1.45432,5.194,0.63744,0.18592,0.664,4.3488,1.2684,4.53
2019-07-06 21:30:00,0.79056,0.23058,0.8235,0.79056,0.23058,0.8235,0.0,0.0,0.0,4.76496,1.38978,4.9635,0.79056,0.23058,0.8235,3.9744,1.1592,4.14
2019-07-06 22:00:00,1.06608,0.31094000000000005,1.1105,1.06608,0.31094000000000005,1.1105,0.0,0.0,0.0,4.50288,1.31334,4.6905,1.06608,0.31094000000000005,1.1105,3.4368,1.0024,3.58
2019-07-06 22:30:00,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,4.6372800000000005,1.35254,4.8305,0.9604800000000001,0.28014,1.0005,3.6768,1.0724,3.83
2019-07-06 23:00:00,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,4.58208,1.33644,4.773,0.8476800000000001,0.24724000000000002,0.883,3.7344,1.0892,3.89
2019-07-06 23:30:00,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,4.7328,1.3804,4.93,0.48,0.14,0.5,4.2528,1.2404,4.43
2019-07-07 00:00:00,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,3.88608,1.13344,4.048,0.97728,0.28504,1.018,2.9088000000000003,0.8484,3.03
2019-07-07 00:30:00,1.14384,0.33362,1.1915,1.14384,0.33362,1.1915,0.0,0.0,0.0,3.4478400000000002,1.00562,3.5915,1.14384,0.33362,1.1915,2.304,0.672,2.4
2019-07-07 01:00:00,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,3.43248,1.00114,3.5755,1.02288,0.29834000000000005,1.0655000000000001,2.4096,0.7028,2.51
2019-07-07 01:30:00,0.9499200000000001,0.27706000000000003,0.9895,0.9499200000000001,0.27706000000000003,0.9895,0.0,0.0,0.0,3.40752,0.9938600000000001,3.5495,0.9499200000000001,0.27706000000000003,0.9895,2.4576000000000002,0.7168,2.56
2019-07-07 02:00:00,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,3.63072,1.05896,3.782,0.7123200000000001,0.20776000000000003,0.742,2.9184,0.8512000000000001,3.04
2019-07-07 02:30:00,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,3.33552,0.9728600000000001,3.4745,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.4864,0.7252000000000001,2.59
2019-07-07 03:00:00,1.03968,0.30324,1.083,1.03968,0.30324,1.083,0.0,0.0,0.0,3.15168,0.9192400000000001,3.283,1.03968,0.30324,1.083,2.112,0.616,2.2
2019-07-07 03:30:00,1.04352,0.30436,1.087,1.04352,0.30436,1.087,0.0,0.0,0.0,3.15552,0.9203600000000001,3.287,1.04352,0.30436,1.087,2.112,0.616,2.2
2019-07-07 04:00:00,0.9969600000000001,0.29078000000000004,1.0385,0.9969600000000001,0.29078000000000004,1.0385,0.0,0.0,0.0,3.0801600000000002,0.8983800000000001,3.2085,0.9969600000000001,0.29078000000000004,1.0385,2.0832,0.6076,2.17
2019-07-07 04:30:00,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,3.14928,0.91854,3.2805,0.9508800000000001,0.27734000000000003,0.9905,2.1984,0.6412,2.29
2019-07-07 05:00:00,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,3.06144,0.89292,3.189,0.9494400000000001,0.27692,0.989,2.112,0.616,2.2
2019-07-07 05:30:00,0.5304,0.1547,0.5525,0.5304,0.1547,0.5525,0.0,0.0,0.0,3.4776,1.0143,3.6225,0.5304,0.1547,0.5525,2.9472,0.8596,3.07
2019-07-07 06:00:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,0.5760000000000001,0.168,0.6000000000000001,2.9376,0.8568,3.06
2019-07-07 06:30:00,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,3.05184,0.89012,3.179,1.14144,0.33292000000000005,1.189,1.9104,0.5572,1.99
2019-07-07 07:00:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,3.1176,0.9093,3.2475,1.1688,0.34090000000000004,1.2175,1.9488,0.5684,2.03
2019-07-07 07:30:00,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,3.27552,0.9553600000000001,3.412,1.19232,0.34776,1.242,2.0832,0.6076,2.17
2019-07-07 08:00:00,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,3.65376,1.06568,3.806,1.22496,0.35728000000000004,1.276,2.4288,0.7084,2.5300000000000002
2019-07-07 08:30:00,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,4.15824,1.21282,4.3315,1.15344,0.33642000000000005,1.2015,3.0048,0.8764000000000001,3.13
2019-07-07 09:00:00,1.02096,0.29778000000000004,1.0635,1.02096,0.29778000000000004,1.0635,0.0,0.0,0.0,4.64016,1.35338,4.8335,1.02096,0.29778000000000004,1.0635,3.6192,1.0556,3.77
2019-07-07 09:30:00,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,5.02128,1.46454,5.2305,0.80688,0.23534000000000002,0.8405,4.2144,1.2292,4.39
2019-07-07 10:00:00,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,4.5072,1.3146,4.695,1.3296000000000001,0.38780000000000003,1.385,3.1776,0.9268000000000001,3.31
2019-07-07 10:30:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,4.47888,1.30634,4.6655,1.36848,0.39914000000000005,1.4255,3.1104,0.9072,3.24
2019-07-07 11:00:00,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,4.48416,1.30788,4.671,1.39296,0.40628000000000003,1.451,3.0912,0.9016000000000001,3.22
2019-07-07 11:30:00,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,4.54512,1.32566,4.7345,1.30992,0.38206,1.3645,3.2352,0.9436,3.37
2019-07-07 12:00:00,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,4.4472000000000005,1.2971,4.6325,1.404,0.40950000000000003,1.4625,3.0432,0.8876000000000001,3.17
2019-07-07 12:30:00,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,4.69536,1.36948,4.891,1.2585600000000001,0.36708,1.311,3.4368,1.0024,3.58
2019-07-07 13:00:00,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,5.13648,1.49814,5.3505,0.7780800000000001,0.22694000000000003,0.8105,4.3584,1.2711999999999999,4.54
2019-07-07 13:30:00,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,4.88448,1.4246400000000001,5.088,0.9868800000000001,0.28784000000000004,1.028,3.8976,1.1368,4.06
2019-07-07 14:00:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,4.42896,1.2917800000000002,4.6135,1.28976,0.37618,1.3435000000000001,3.1392,0.9156000000000001,3.27
2019-07-07 14:30:00,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,4.55904,1.32972,4.749,1.18944,0.34692,1.239,3.3696,0.9828,3.51
2019-07-07 15:00:00,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,4.39056,1.28058,4.5735,1.09776,0.32018,1.1435,3.2928,0.9604,3.43
2019-07-07 15:30:00,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,4.38288,1.27834,4.5655,1.27248,0.37114,1.3255,3.1104,0.9072,3.24
2019-07-07 16:00:00,1.35408,0.39494,1.4105,1.35408,0.39494,1.4105,0.0,0.0,0.0,4.15728,1.21254,4.3305,1.35408,0.39494,1.4105,2.8032,0.8176,2.92
2019-07-07 16:30:00,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,4.30512,1.25566,4.4845,1.23312,0.35966000000000004,1.2845,3.072,0.896,3.2
2019-07-07 17:00:00,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,4.61808,1.34694,4.8105,1.21968,0.35574000000000006,1.2705,3.3984,0.9912000000000001,3.54
2019-07-07 17:30:00,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,5.24688,1.53034,5.4655000000000005,0.94608,0.27594,0.9855,4.3008,1.2544,4.48
2019-07-07 18:00:00,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,5.6256,1.6408,5.86,0.6528,0.1904,0.68,4.9728,1.4504000000000001,5.18
2019-07-07 18:30:00,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,5.07168,1.47924,5.283,1.07808,0.31444000000000005,1.123,3.9936,1.1648,4.16
2019-07-07 19:00:00,0.9768,0.2849,1.0175,0.9768,0.2849,1.0175,0.0,0.0,0.0,5.2488,1.5309,5.4675,0.9768,0.2849,1.0175,4.272,1.246,4.45
2019-07-07 19:30:00,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,5.33904,1.55722,5.5615,0.81744,0.23842000000000002,0.8515,4.5216,1.3188,4.71
2019-07-07 20:00:00,0.59472,0.17346,0.6195,0.59472,0.17346,0.6195,0.0,0.0,0.0,5.54832,1.61826,5.7795000000000005,0.59472,0.17346,0.6195,4.9536,1.4448,5.16
2019-07-07 20:30:00,0.9480000000000001,0.2765,0.9875,0.9480000000000001,0.2765,0.9875,0.0,0.0,0.0,5.0664,1.4777,5.2775,0.9480000000000001,0.2765,0.9875,4.1184,1.2012,4.29
2019-07-07 21:00:00,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,4.9248,1.4364,5.13,0.9504,0.2772,0.99,3.9744,1.1592,4.14
2019-07-07 21:30:00,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.0,0.0,0.0,5.03616,1.46888,5.246,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.2528,1.2404,4.43
2019-07-07 22:00:00,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,5.13504,1.4977200000000002,5.349,0.62304,0.18172000000000002,0.649,4.5120000000000005,1.316,4.7
2019-07-07 22:30:00,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,4.53216,1.32188,4.721,1.16256,0.33908000000000005,1.211,3.3696,0.9828,3.51
2019-07-07 23:00:00,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,4.24032,1.23676,4.417,1.13952,0.33236000000000004,1.187,3.1008,0.9044000000000001,3.23
2019-07-07 23:30:00,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,4.03296,1.17628,4.201,0.9897600000000001,0.28868000000000005,1.031,3.0432,0.8876000000000001,3.17
2019-07-08 00:00:00,0.8419200000000001,0.24556000000000003,0.877,0.8419200000000001,0.24556000000000003,0.877,0.0,0.0,0.0,3.88512,1.13316,4.047,0.8419200000000001,0.24556000000000003,0.877,3.0432,0.8876000000000001,3.17
2019-07-08 00:30:00,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0,3.91536,1.14198,4.0785,0.6129600000000001,0.17878000000000002,0.6385000000000001,3.3024,0.9632000000000001,3.44
2019-07-08 01:00:00,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,3.10224,0.9048200000000001,3.2315,1.2110400000000001,0.35322000000000003,1.2615,1.8912,0.5516,1.97
2019-07-08 01:30:00,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,3.06144,0.89292,3.189,1.21824,0.35532,1.2690000000000001,1.8432,0.5376000000000001,1.92
2019-07-08 02:00:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,3.09408,0.90244,3.223,1.12608,0.32844,1.173,1.968,0.5740000000000001,2.05
2019-07-08 02:30:00,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,3.2016,0.9338000000000001,3.335,1.0032,0.2926,1.045,2.1984,0.6412,2.29
2019-07-08 03:00:00,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,3.14736,0.9179800000000001,3.2785,1.04496,0.30478000000000005,1.0885,2.1024,0.6132000000000001,2.19
2019-07-08 03:30:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,3.10368,0.90524,3.233,1.14528,0.33404,1.193,1.9584000000000001,0.5712,2.04
2019-07-08 04:00:00,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,3.08304,0.89922,3.2115,1.07664,0.31402,1.1215,2.0064,0.5852,2.09
2019-07-08 04:30:00,1.06944,0.31192000000000003,1.114,1.06944,0.31192000000000003,1.114,0.0,0.0,0.0,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.06944,0.31192000000000003,1.114,2.064,0.602,2.15
2019-07-08 05:00:00,1.00176,0.29218000000000005,1.0435,1.00176,0.29218000000000005,1.0435,0.0,0.0,0.0,3.22896,0.9417800000000001,3.3635,1.00176,0.29218000000000005,1.0435,2.2272,0.6496000000000001,2.32
2019-07-08 05:30:00,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,3.34608,0.97594,3.4855,0.9556800000000001,0.27874000000000004,0.9955,2.3904,0.6972,2.49
2019-07-08 06:00:00,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,3.8212800000000002,1.11454,3.9805,0.9604800000000001,0.28014,1.0005,2.8608000000000002,0.8344,2.98
2019-07-08 06:30:00,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,4.5816,1.3363,4.7725,0.9624,0.2807,1.0025,3.6192,1.0556,3.77
2019-07-08 07:00:00,1.06608,0.31094000000000005,1.1105,1.06608,0.31094000000000005,1.1105,0.0,0.0,0.0,5.33808,1.55694,5.5605,1.06608,0.31094000000000005,1.1105,4.272,1.246,4.45
2019-07-08 07:30:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,5.8368,1.7024,6.08,1.1616,0.3388,1.21,4.6752,1.3636,4.87
2019-07-08 08:00:00,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,6.38448,1.8621400000000001,6.6505,1.20048,0.35014,1.2505,5.184,1.512,5.4
2019-07-08 08:30:00,1.21008,0.35294000000000003,1.2605,1.21008,0.35294000000000003,1.2605,0.0,0.0,0.0,6.73968,1.96574,7.0205,1.21008,0.35294000000000003,1.2605,5.5296,1.6128,5.76
2019-07-08 09:00:00,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,7.05456,2.05758,7.3485,1.21776,0.35518000000000005,1.2685,5.8368,1.7024,6.08
2019-07-08 09:30:00,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,7.19808,2.09944,7.498,1.23648,0.36064,1.288,5.9616,1.7388,6.21
2019-07-08 10:00:00,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,7.04688,2.05534,7.3405000000000005,1.26768,0.36974,1.3205,5.7792,1.6856,6.02
2019-07-08 10:30:00,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,6.98016,2.03588,7.271,1.22976,0.35868000000000005,1.2810000000000001,5.7504,1.6772,5.99
2019-07-08 11:00:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,7.2048,2.1014,7.505,1.2144,0.3542,1.2650000000000001,5.9904,1.7472,6.24
2019-07-08 11:30:00,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,7.41552,2.1628600000000002,7.7245,1.14672,0.33446000000000004,1.1945000000000001,6.2688,1.8284,6.53
2019-07-08 12:00:00,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,7.40448,2.15964,7.713,1.1932800000000001,0.34804,1.2429999999999999,6.2112,1.8115999999999999,6.47
2019-07-08 12:30:00,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,7.42512,2.16566,7.7345,1.24272,0.36246,1.2945,6.1824,1.8032,6.44
2019-07-08 13:00:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,7.26528,2.11904,7.568,1.25568,0.36624,1.308,6.0096,1.7528000000000001,6.26
2019-07-08 13:30:00,1.31952,0.38486000000000004,1.3745,1.31952,0.38486000000000004,1.3745,0.0,0.0,0.0,6.74352,1.96686,7.0245,1.31952,0.38486000000000004,1.3745,5.424,1.5819999999999999,5.65
2019-07-08 14:00:00,1.31376,0.38318,1.3685,1.31376,0.38318,1.3685,0.0,0.0,0.0,6.86256,2.00158,7.1485,1.31376,0.38318,1.3685,5.5488,1.6184,5.78
2019-07-08 14:30:00,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,6.89856,2.01208,7.186,1.27296,0.37128000000000005,1.326,5.6256,1.6408,5.86
2019-07-08 15:00:00,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,6.71328,1.95804,6.993,1.27968,0.37324,1.333,5.4336,1.5848,5.66
2019-07-08 15:30:00,1.28544,0.37492000000000003,1.339,1.28544,0.37492000000000003,1.339,0.0,0.0,0.0,6.67104,1.9457200000000001,6.949,1.28544,0.37492000000000003,1.339,5.3856,1.5708,5.61
2019-07-08 16:00:00,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,6.92736,2.02048,7.216,1.23456,0.36008,1.286,5.6928,1.6604,5.93
2019-07-08 16:30:00,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,6.97392,2.03406,7.2645,1.21392,0.35406000000000004,1.2645,5.76,1.6800000000000002,6.0
2019-07-08 17:00:00,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,7.18416,2.09538,7.4835,1.09776,0.32018,1.1435,6.0864,1.7752,6.34
2019-07-08 17:30:00,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,7.21152,2.10336,7.5120000000000005,1.01952,0.29736,1.062,6.192,1.806,6.45
2019-07-08 18:00:00,1.0056,0.2933,1.0475,1.0056,0.2933,1.0475,0.0,0.0,0.0,6.9384,2.0237,7.2275,1.0056,0.2933,1.0475,5.9328,1.7304,6.18
2019-07-08 18:30:00,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,7.1832,2.0951,7.4825,1.0776,0.3143,1.1225,6.1056,1.7808000000000002,6.36
2019-07-08 19:00:00,1.06992,0.31206,1.1145,1.06992,0.31206,1.1145,0.0,0.0,0.0,6.96432,2.03126,7.2545,1.06992,0.31206,1.1145,5.8944,1.7192,6.14
2019-07-08 19:30:00,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,6.62784,1.9331200000000002,6.904,1.13664,0.33152000000000004,1.184,5.4912,1.6016,5.72
2019-07-08 20:00:00,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,6.38064,1.8610200000000001,6.6465,1.20624,0.35182,1.2565,5.1744,1.5091999999999999,5.39
2019-07-08 20:30:00,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,6.03984,1.7616200000000002,6.2915,1.2110400000000001,0.35322000000000003,1.2615,4.8288,1.4084,5.03
2019-07-08 21:00:00,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0.0,0.0,0.0,5.83488,1.70184,6.078,1.16928,0.34104,1.218,4.6656,1.3608,4.86
2019-07-08 21:30:00,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,5.68944,1.65942,5.9265,1.17744,0.34342,1.2265,4.5120000000000005,1.316,4.7
2019-07-08 22:00:00,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,5.50944,1.6069200000000001,5.739,1.17984,0.34412000000000004,1.229,4.3296,1.2628,4.51
2019-07-08 22:30:00,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,5.01216,1.46188,5.221,1.16256,0.33908000000000005,1.211,3.8496,1.1228,4.01
2019-07-08 23:00:00,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,4.61232,1.3452600000000001,4.8045,1.19472,0.34846000000000005,1.2445,3.4176,0.9968,3.56
2019-07-08 23:30:00,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,4.20336,1.22598,4.3785,1.17936,0.34398,1.2285,3.024,0.882,3.15
2019-07-09 00:00:00,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,3.86928,1.12854,4.0305,1.18128,0.34454,1.2305,2.688,0.784,2.8
2019-07-09 00:30:00,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,3.672,1.071,3.825,1.1472,0.3346,1.195,2.5248,0.7364,2.63
2019-07-09 01:00:00,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,3.51648,1.02564,3.6630000000000003,1.13568,0.33124000000000003,1.183,2.3808,0.6944,2.48
2019-07-09 01:30:00,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,3.4488,1.0059,3.5925000000000002,1.1352,0.3311,1.1825,2.3136,0.6748000000000001,2.41
2019-07-09 02:00:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,3.44256,1.00408,3.586,1.12896,0.32928,1.176,2.3136,0.6748000000000001,2.41
2019-07-09 02:30:00,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,3.38256,0.9865800000000001,3.5235000000000003,1.12656,0.32858000000000004,1.1735,2.2560000000000002,0.658,2.35
2019-07-09 03:00:00,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,3.35472,0.9784600000000001,3.4945,1.12752,0.32886000000000004,1.1745,2.2272,0.6496000000000001,2.32
2019-07-09 03:30:00,1.1256,0.32830000000000004,1.1725,1.1256,0.32830000000000004,1.1725,0.0,0.0,0.0,3.3336,0.9723,3.4725,1.1256,0.32830000000000004,1.1725,2.208,0.644,2.3
2019-07-09 04:00:00,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,3.33264,0.9720200000000001,3.4715,1.12464,0.32802000000000003,1.1715,2.208,0.644,2.3
2019-07-09 04:30:00,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,3.39648,0.9906400000000001,3.5380000000000003,1.12128,0.32704000000000005,1.168,2.2752,0.6636000000000001,2.37
2019-07-09 05:00:00,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,3.3590400000000002,0.97972,3.499,1.1222400000000001,0.32732,1.169,2.2368,0.6524,2.33
2019-07-09 05:30:00,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,3.51216,1.02438,3.6585,1.12176,0.32718,1.1685,2.3904,0.6972,2.49
2019-07-09 06:00:00,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0,4.1424,1.2082,4.315,0.9072,0.2646,0.9450000000000001,3.2352,0.9436,3.37
2019-07-09 06:30:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,5.57184,1.62512,5.804,0.45504000000000006,0.13272,0.47400000000000003,5.1168,1.4924,5.33
2019-07-09 07:00:00,0.46896000000000004,0.13678,0.48850000000000005,0.46896000000000004,0.13678,0.48850000000000005,0.0,0.0,0.0,6.40176,1.86718,6.6685,0.46896000000000004,0.13678,0.48850000000000005,5.9328,1.7304,6.18
2019-07-09 07:30:00,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.0,0.0,0.0,6.80592,1.98506,7.0895,0.6043200000000001,0.17626000000000003,0.6295000000000001,6.2016,1.8088000000000002,6.46
2019-07-09 08:00:00,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,7.34928,2.14354,7.6555,0.6484800000000001,0.18914,0.6755,6.7008,1.9544000000000001,6.98
2019-07-09 08:30:00,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,7.24368,2.11274,7.5455,1.11888,0.32634,1.1655,6.1248,1.7864,6.38
2019-07-09 09:00:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0.0,0.0,0.0,7.3632,2.1476,7.67,1.1616,0.3388,1.21,6.2016,1.8088000000000002,6.46
2019-07-09 09:30:00,1.34976,0.39368000000000003,1.4060000000000001,1.34976,0.39368000000000003,1.4060000000000001,0.0,0.0,0.0,7.24416,2.11288,7.546,1.34976,0.39368000000000003,1.4060000000000001,5.8944,1.7192,6.14
2019-07-09 10:00:00,1.3992,0.4081,1.4575,1.3992,0.4081,1.4575,0.0,0.0,0.0,7.1208,2.0769,7.4175,1.3992,0.4081,1.4575,5.7216000000000005,1.6688,5.96
2019-07-09 10:30:00,1.40448,0.40964000000000006,1.463,1.40448,0.40964000000000006,1.463,0.0,0.0,0.0,6.81888,1.9888400000000002,7.103,1.40448,0.40964000000000006,1.463,5.4144,1.5792000000000002,5.64
2019-07-09 11:00:00,1.4928,0.4354,1.5550000000000002,1.4928,0.4354,1.5550000000000002,0.0,0.0,0.0,6.8592,2.0006,7.145,1.4928,0.4354,1.5550000000000002,5.3664,1.5652,5.59
2019-07-09 11:30:00,1.48464,0.43302,1.5465,1.48464,0.43302,1.5465,0.0,0.0,0.0,7.05264,2.05702,7.3465,1.48464,0.43302,1.5465,5.568,1.624,5.8
2019-07-09 12:00:00,1.5024000000000002,0.43820000000000003,1.565,1.5024000000000002,0.43820000000000003,1.565,0.0,0.0,0.0,6.9552,2.0286,7.245,1.5024000000000002,0.43820000000000003,1.565,5.4528,1.5904,5.68
2019-07-09 12:30:00,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,6.77712,1.97666,7.0595,1.5739200000000002,0.45906,1.6395,5.2032,1.5176,5.42
2019-07-09 13:00:00,1.51728,0.44254000000000004,1.5805,1.51728,0.44254000000000004,1.5805,0.0,0.0,0.0,6.99888,2.04134,7.2905,1.51728,0.44254000000000004,1.5805,5.4816,1.5988,5.71
2019-07-09 13:30:00,1.52112,0.44366000000000005,1.5845,1.52112,0.44366000000000005,1.5845,0.0,0.0,0.0,6.79152,1.98086,7.0745,1.52112,0.44366000000000005,1.5845,5.2704,1.5372,5.49
2019-07-09 14:00:00,1.4856,0.4333,1.5474999999999999,1.4856,0.4333,1.5474999999999999,0.0,0.0,0.0,6.8136,1.9873,7.0975,1.4856,0.4333,1.5474999999999999,5.328,1.554,5.55
2019-07-09 14:30:00,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,6.816,1.988,7.1,1.4496,0.4228,1.51,5.3664,1.5652,5.59
2019-07-09 15:00:00,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,6.72864,1.96252,7.009,1.45824,0.42532000000000003,1.5190000000000001,5.2704,1.5372,5.49
2019-07-09 15:30:00,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,6.69936,1.95398,6.9785,1.41936,0.41398,1.4785,5.28,1.54,5.5
2019-07-09 16:00:00,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,6.93936,2.02398,7.2285,1.40976,0.41118000000000005,1.4685000000000001,5.5296,1.6128,5.76
2019-07-09 16:30:00,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,7.30944,2.13192,7.614,1.24224,0.36232000000000003,1.294,6.0672,1.7696,6.32
2019-07-09 17:00:00,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,7.26192,2.11806,7.5645,1.19472,0.34846000000000005,1.2445,6.0672,1.7696,6.32
2019-07-09 17:30:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,6.78096,1.97778,7.0635,1.28976,0.37618,1.3435000000000001,5.4912,1.6016,5.72
2019-07-09 18:00:00,1.38096,0.40278,1.4385,1.38096,0.40278,1.4385,0.0,0.0,0.0,6.44976,1.88118,6.7185,1.38096,0.40278,1.4385,5.0688,1.4784000000000002,5.28
2019-07-09 18:30:00,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,6.9729600000000005,2.03378,7.2635,1.28016,0.37338000000000005,1.3335,5.6928,1.6604,5.93
2019-07-09 19:00:00,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,7.0104,2.0447,7.3025,1.1544,0.3367,1.2025000000000001,5.856,1.708,6.1
2019-07-09 19:30:00,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,6.83952,1.99486,7.1245,1.12752,0.32886000000000004,1.1745,5.712,1.666,5.95
2019-07-09 20:00:00,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,6.43824,1.87782,6.7065,1.21584,0.35462000000000005,1.2665,5.2224,1.5232,5.44
2019-07-09 20:30:00,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,6.11664,1.78402,6.3715,1.23024,0.35882000000000003,1.2815,4.8864,1.4252,5.09
2019-07-09 21:00:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,5.97792,1.74356,6.227,1.30272,0.37996,1.357,4.6752,1.3636,4.87
2019-07-09 21:30:00,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0,5.604,1.6345,5.8375,1.284,0.3745,1.3375,4.32,1.26,4.5
2019-07-09 22:00:00,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0.0,0.0,0.0,5.3808,1.5694,5.605,1.2624,0.3682,1.315,4.1184,1.2012,4.29
2019-07-09 22:30:00,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,4.93008,1.43794,5.1355,1.30128,0.37954000000000004,1.3555000000000001,3.6288,1.0584,3.7800000000000002
2019-07-09 23:00:00,1.2350400000000001,0.36022000000000004,1.2865,1.2350400000000001,0.36022000000000004,1.2865,0.0,0.0,0.0,4.59504,1.34022,4.7865,1.2350400000000001,0.36022000000000004,1.2865,3.36,0.98,3.5
2019-07-09 23:30:00,1.26096,0.36778000000000005,1.3135,1.26096,0.36778000000000005,1.3135,0.0,0.0,0.0,4.10256,1.19658,4.2735,1.26096,0.36778000000000005,1.3135,2.8416,0.8288000000000001,2.96
2019-07-10 00:00:00,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,3.70464,1.08052,3.859,1.30464,0.38052,1.359,2.4,0.7000000000000001,2.5
2019-07-10 00:30:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,3.47232,1.01276,3.617,1.30272,0.37996,1.357,2.1696,0.6328,2.26
2019-07-10 01:00:00,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,3.36768,0.9822400000000001,3.508,1.30368,0.38024,1.358,2.064,0.602,2.15
2019-07-10 01:30:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,3.28032,0.95676,3.417,1.30272,0.37996,1.357,1.9776,0.5768,2.06
2019-07-10 02:00:00,1.30176,0.37968,1.3559999999999999,1.30176,0.37968,1.3559999999999999,0.0,0.0,0.0,3.18336,0.9284800000000001,3.316,1.30176,0.37968,1.3559999999999999,1.8816000000000002,0.5488000000000001,1.96
2019-07-10 02:30:00,1.3060800000000001,0.38094000000000006,1.3605,1.3060800000000001,0.38094000000000006,1.3605,0.0,0.0,0.0,3.17808,0.9269400000000001,3.3105,1.3060800000000001,0.38094000000000006,1.3605,1.8719999999999999,0.546,1.9500000000000002
2019-07-10 03:00:00,1.38144,0.40292000000000006,1.439,1.38144,0.40292000000000006,1.439,0.0,0.0,0.0,3.07104,0.8957200000000001,3.199,1.38144,0.40292000000000006,1.439,1.6896,0.4928,1.76
2019-07-10 03:30:00,1.35312,0.39466,1.4095,1.35312,0.39466,1.4095,0.0,0.0,0.0,3.12912,0.91266,3.2595,1.35312,0.39466,1.4095,1.776,0.518,1.85
2019-07-10 04:00:00,1.30704,0.38122000000000006,1.3615,1.30704,0.38122000000000006,1.3615,0.0,0.0,0.0,3.12144,0.9104200000000001,3.2515,1.30704,0.38122000000000006,1.3615,1.8144,0.5292,1.8900000000000001
2019-07-10 04:30:00,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,3.20352,0.9343600000000001,3.337,1.21632,0.35476,1.267,1.9872,0.5796,2.07
2019-07-10 05:00:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,3.03456,0.8850800000000001,3.161,1.32576,0.38668,1.381,1.7088,0.4984,1.78
2019-07-10 05:30:00,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,3.20832,0.93576,3.342,1.38432,0.40376,1.442,1.824,0.532,1.9
2019-07-10 06:00:00,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,3.5112,1.0241,3.6575,1.3896,0.4053,1.4475,2.1216,0.6188,2.21
2019-07-10 06:30:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,4.34784,1.2681200000000001,4.529,1.40064,0.40852000000000005,1.459,2.9472,0.8596,3.07
2019-07-10 07:00:00,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,5.20656,1.51858,5.4235,1.40496,0.40978000000000003,1.4635,3.8016,1.1088,3.96
2019-07-10 07:30:00,1.42608,0.41594000000000003,1.4855,1.42608,0.41594000000000003,1.4855,0.0,0.0,0.0,5.76528,1.68154,6.0055,1.42608,0.41594000000000003,1.4855,4.3392,1.2656,4.52
2019-07-10 08:00:00,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,6.32448,1.84464,6.588,1.43808,0.41944000000000004,1.498,4.8864,1.4252,5.09
2019-07-10 08:30:00,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,6.8308800000000005,1.99234,7.1155,1.46448,0.42714,1.5255,5.3664,1.5652,5.59
2019-07-10 09:00:00,1.46784,0.42812000000000006,1.529,1.46784,0.42812000000000006,1.529,0.0,0.0,0.0,6.91104,2.01572,7.199,1.46784,0.42812000000000006,1.529,5.4432,1.5876000000000001,5.67
2019-07-10 09:30:00,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0,7.13136,2.07998,7.4285,1.46736,0.42798,1.5285000000000002,5.664,1.6520000000000001,5.9
2019-07-10 10:00:00,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,6.97008,2.03294,7.2605,1.46928,0.42854000000000003,1.5305,5.5008,1.6044,5.73
2019-07-10 10:30:00,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0.0,0.0,0.0,6.73584,1.96462,7.0165,1.46544,0.42742,1.5265,5.2704,1.5372,5.49
2019-07-10 11:00:00,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,6.75888,1.97134,7.0405,1.5556800000000002,0.45374000000000003,1.6205,5.2032,1.5176,5.42
2019-07-10 11:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,6.85824,2.00032,7.144,1.5494400000000002,0.45192000000000004,1.6139999999999999,5.3088,1.5484,5.53
2019-07-10 12:00:00,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,6.9768,2.0349,7.2675,1.5528,0.4529,1.6175000000000002,5.424,1.5819999999999999,5.65
2019-07-10 12:30:00,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0,6.98304,2.03672,7.274,1.56864,0.45752000000000004,1.634,5.4144,1.5792000000000002,5.64
2019-07-10 13:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.0,0.0,0.0,6.85968,2.00074,7.1455,1.5796800000000002,0.46074000000000004,1.6455000000000002,5.28,1.54,5.5
2019-07-10 13:30:00,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,6.74592,1.9675600000000002,7.027,1.58112,0.46116,1.647,5.1648,1.5064000000000002,5.38
2019-07-10 14:00:00,1.46832,0.42826000000000003,1.5295,1.46832,0.42826000000000003,1.5295,0.0,0.0,0.0,6.99792,2.04106,7.2895,1.46832,0.42826000000000003,1.5295,5.5296,1.6128,5.76
2019-07-10 14:30:00,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,7.09872,2.07046,7.3945,1.46352,0.42686,1.5245000000000002,5.6352,1.6436000000000002,5.87
2019-07-10 15:00:00,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,6.98832,2.03826,7.2795,1.33392,0.38906,1.3895,5.6544,1.6492,5.89
2019-07-10 15:30:00,1.23696,0.36078000000000005,1.2885,1.23696,0.36078000000000005,1.2885,0.0,0.0,0.0,7.01616,2.04638,7.3085,1.23696,0.36078000000000005,1.2885,5.7792,1.6856,6.02
2019-07-10 16:00:00,1.5816,0.46130000000000004,1.6475,1.5816,0.46130000000000004,1.6475,0.0,0.0,0.0,6.66,1.9425,6.9375,1.5816,0.46130000000000004,1.6475,5.0784,1.4812,5.29
2019-07-10 16:30:00,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,6.78528,1.9790400000000001,7.068,1.52448,0.44464000000000004,1.588,5.2608,1.5344,5.48
2019-07-10 17:00:00,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,7.7424,2.2582,8.065,0.7824,0.22820000000000001,0.8150000000000001,6.96,2.03,7.25
2019-07-10 17:30:00,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,6.95376,2.02818,7.2435,1.42416,0.41538,1.4835,5.5296,1.6128,5.76
2019-07-10 18:00:00,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,6.4752,1.8886,6.745,1.4064,0.4102,1.465,5.0688,1.4784000000000002,5.28
2019-07-10 18:30:00,1.40208,0.40894,1.4605000000000001,1.40208,0.40894,1.4605000000000001,0.0,0.0,0.0,6.73968,1.96574,7.0205,1.40208,0.40894,1.4605000000000001,5.3376,1.5568,5.5600000000000005
2019-07-10 19:00:00,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,6.68784,1.9506200000000002,6.9665,1.38864,0.40502000000000005,1.4465,5.2992,1.5455999999999999,5.52
2019-07-10 19:30:00,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,6.1176,1.7843,6.3725,1.4136,0.4123,1.4725000000000001,4.704,1.3719999999999999,4.9
2019-07-10 20:00:00,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,5.99856,1.74958,6.2485,1.39056,0.40558000000000005,1.4485000000000001,4.608,1.344,4.8
2019-07-10 20:30:00,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,5.84112,1.7036600000000002,6.0845,1.30992,0.38206,1.3645,4.5312,1.3216,4.72
2019-07-10 21:00:00,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,5.82432,1.69876,6.067,1.24512,0.36316000000000004,1.297,4.5792,1.3356,4.77
2019-07-10 21:30:00,1.2350400000000001,0.36022000000000004,1.2865,1.2350400000000001,0.36022000000000004,1.2865,0.0,0.0,0.0,5.55504,1.6202200000000002,5.7865,1.2350400000000001,0.36022000000000004,1.2865,4.32,1.26,4.5
2019-07-10 22:00:00,1.23936,0.36148,1.291,1.23936,0.36148,1.291,0.0,0.0,0.0,5.40576,1.57668,5.631,1.23936,0.36148,1.291,4.1664,1.2152,4.34
2019-07-10 22:30:00,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,4.82544,1.4074200000000001,5.0265,1.33104,0.38822,1.3865,3.4944,1.0192,3.64
2019-07-10 23:00:00,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,4.52928,1.32104,4.718,1.32288,0.38584,1.3780000000000001,3.2064,0.9352,3.34
2019-07-10 23:30:00,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,4.06608,1.18594,4.2355,1.32048,0.38514000000000004,1.3755,2.7456,0.8008000000000001,2.86
2019-07-11 00:00:00,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0,3.68976,1.07618,3.8435,1.32816,0.38738000000000006,1.3835,2.3616,0.6888000000000001,2.46
2019-07-11 00:30:00,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,3.60576,1.05168,3.7560000000000002,1.26336,0.36848000000000003,1.316,2.3424,0.6832,2.44
2019-07-11 01:00:00,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0,3.42768,0.9997400000000001,3.5705,1.31568,0.38374,1.3705,2.112,0.616,2.2
2019-07-11 01:30:00,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,3.26304,0.9517200000000001,3.399,1.34304,0.39172,1.399,1.92,0.56,2.0
2019-07-11 02:00:00,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,3.228,0.9415,3.3625,1.3368,0.3899,1.3925,1.8912,0.5516,1.97
2019-07-11 02:30:00,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,3.1728,0.9254,3.305,1.3008,0.3794,1.355,1.8719999999999999,0.546,1.9500000000000002
2019-07-11 03:00:00,1.26864,0.37002,1.3215,1.26864,0.37002,1.3215,0.0,0.0,0.0,3.12144,0.9104200000000001,3.2515,1.26864,0.37002,1.3215,1.8528,0.5404,1.9300000000000002
2019-07-11 03:30:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,3.11136,0.9074800000000001,3.241,1.32576,0.38668,1.381,1.7856,0.5208,1.8599999999999999
2019-07-11 04:00:00,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,3.09504,0.9027200000000001,3.224,1.31904,0.38472,1.374,1.776,0.518,1.85
2019-07-11 04:30:00,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,3.08304,0.89922,3.2115,1.31664,0.38402000000000003,1.3715,1.7664,0.5152,1.8399999999999999
2019-07-11 05:00:00,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,1.3248,0.3864,1.38,1.776,0.518,1.85
2019-07-11 05:30:00,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,3.27648,0.95564,3.4130000000000003,1.30848,0.38164000000000003,1.363,1.968,0.5740000000000001,2.05
2019-07-11 06:00:00,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,3.61296,1.05378,3.7635,1.2705600000000001,0.37058,1.3235000000000001,2.3424,0.6832,2.44
2019-07-11 06:30:00,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,4.35264,1.26952,4.534,1.32864,0.38752000000000003,1.384,3.024,0.882,3.15
2019-07-11 07:00:00,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0,5.1888,1.5134,5.405,1.4256,0.4158,1.4849999999999999,3.7632,1.0976,3.92
2019-07-11 07:30:00,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,5.80416,1.6928800000000002,6.046,1.42656,0.41608000000000006,1.486,4.3776,1.2768,4.5600000000000005
2019-07-11 08:00:00,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,6.4656,1.8858000000000001,6.735,1.3872,0.4046,1.445,5.0784,1.4812,5.29
2019-07-11 08:30:00,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,6.95424,2.02832,7.244,1.44384,0.42112000000000005,1.504,5.5104,1.6072000000000002,5.74
2019-07-11 09:00:00,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,6.91632,2.01726,7.2045,1.48272,0.43246,1.5445,5.4336,1.5848,5.66
2019-07-11 09:30:00,1.5432000000000001,0.4501,1.6075,1.5432000000000001,0.4501,1.6075,0.0,0.0,0.0,7.0248,2.0489,7.3175,1.5432000000000001,0.4501,1.6075,5.4816,1.5988,5.71
2019-07-11 10:00:00,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,8.16096,2.38028,8.501,0.6441600000000001,0.18788000000000002,0.671,7.5168,2.1924,7.83
2019-07-11 10:30:00,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,7.81344,2.27892,8.139,0.6902400000000001,0.20132000000000003,0.719,7.1232,2.0776,7.42
2019-07-11 11:00:00,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,7.55712,2.20416,7.872,1.19232,0.34776,1.242,6.3648,1.8564,6.63
2019-07-11 11:30:00,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,7.11216,2.07438,7.4085,1.48656,0.43358,1.5485,5.6256,1.6408,5.86
2019-07-11 12:00:00,1.5312000000000001,0.4466,1.595,1.5312000000000001,0.4466,1.595,0.0,0.0,0.0,7.224,2.107,7.525,1.5312000000000001,0.4466,1.595,5.6928,1.6604,5.93
2019-07-11 12:30:00,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0.0,0.0,0.0,7.15776,2.08768,7.456,1.47456,0.43008,1.536,5.6832,1.6576,5.92
2019-07-11 13:00:00,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0.0,0.0,0.0,7.18464,2.09552,7.484,1.38624,0.40432,1.444,5.7984,1.6912,6.04
2019-07-11 13:30:00,1.43472,0.41846000000000005,1.4945,1.43472,0.41846000000000005,1.4945,0.0,0.0,0.0,7.04112,2.05366,7.3345,1.43472,0.41846000000000005,1.4945,5.6064,1.6352,5.84
2019-07-11 14:00:00,1.6027200000000001,0.46746000000000004,1.6695,1.6027200000000001,0.46746000000000004,1.6695,0.0,0.0,0.0,6.8539200000000005,1.99906,7.1395,1.6027200000000001,0.46746000000000004,1.6695,5.2512,1.5316,5.47
2019-07-11 14:30:00,1.584,0.462,1.65,1.584,0.462,1.65,0.0,0.0,0.0,7.0848,2.0664,7.38,1.584,0.462,1.65,5.5008,1.6044,5.73
2019-07-11 15:00:00,1.61232,0.47026,1.6795,1.61232,0.47026,1.6795,0.0,0.0,0.0,6.57552,1.9178600000000001,6.8495,1.61232,0.47026,1.6795,4.9632000000000005,1.4476,5.17
2019-07-11 15:30:00,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,6.47856,1.88958,6.7485,1.5729600000000001,0.45878,1.6385,4.9056,1.4308,5.11
2019-07-11 16:00:00,1.4616,0.4263,1.5225,1.4616,0.4263,1.5225,0.0,0.0,0.0,6.8088,1.9859,7.0925,1.4616,0.4263,1.5225,5.3472,1.5596,5.57
2019-07-11 16:30:00,1.35216,0.39438,1.4085,1.35216,0.39438,1.4085,0.0,0.0,0.0,6.99696,2.04078,7.2885,1.35216,0.39438,1.4085,5.6448,1.6464,5.88
2019-07-11 17:00:00,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,7.13472,2.08096,7.432,1.37472,0.40096000000000004,1.432,5.76,1.6800000000000002,6.0
2019-07-11 17:30:00,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,6.9072,2.0146,7.195,1.3296000000000001,0.38780000000000003,1.385,5.5776,1.6268,5.8100000000000005
2019-07-11 18:00:00,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,6.75312,1.9696600000000002,7.0345,1.19472,0.34846000000000005,1.2445,5.5584,1.6212,5.79
2019-07-11 18:30:00,1.34544,0.39242000000000005,1.4015,1.34544,0.39242000000000005,1.4015,0.0,0.0,0.0,6.63504,1.9352200000000002,6.9115,1.34544,0.39242000000000005,1.4015,5.2896,1.5428000000000002,5.51
2019-07-11 19:00:00,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,6.3796800000000005,1.86074,6.6455,1.46448,0.42714,1.5255,4.9152000000000005,1.4336,5.12
2019-07-11 19:30:00,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0,6.28848,1.83414,6.5504999999999995,1.39248,0.40614000000000006,1.4505,4.896,1.428,5.1
2019-07-11 20:00:00,1.3512,0.3941,1.4075,1.3512,0.3941,1.4075,0.0,0.0,0.0,6.0744,1.7717,6.3275,1.3512,0.3941,1.4075,4.7232,1.3776,4.92
2019-07-11 20:30:00,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,5.93328,1.73054,6.1805,1.24848,0.36414,1.3005,4.6848,1.3664,4.88
2019-07-11 21:00:00,1.26528,0.36904000000000003,1.318,1.26528,0.36904000000000003,1.318,0.0,0.0,0.0,5.84448,1.70464,6.088,1.26528,0.36904000000000003,1.318,4.5792,1.3356,4.77
