Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 21:30:00,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,5.51184,1.60762,5.7415,1.23984,0.36162000000000005,1.2915,4.272,1.246,4.45
2019-07-11 22:00:00,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,5.42832,1.5832600000000001,5.6545000000000005,1.22352,0.35686,1.2745,4.2048,1.2264,4.38
2019-07-11 22:30:00,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,5.00208,1.4589400000000001,5.2105,1.21968,0.35574000000000006,1.2705,3.7824,1.1032,3.94
2019-07-11 23:00:00,1.29552,0.37786000000000003,1.3495,1.29552,0.37786000000000003,1.3495,0.0,0.0,0.0,4.46352,1.30186,4.6495,1.29552,0.37786000000000003,1.3495,3.168,0.924,3.3
2019-07-11 23:30:00,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,4.0968,1.1949,4.2675,1.3128,0.3829,1.3675,2.784,0.812,2.9
2019-07-12 00:00:00,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,3.7008,1.0794,3.855,1.3679999999999999,0.399,1.425,2.3328,0.6804,2.43
2019-07-12 00:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,3.39408,0.98994,3.5355,1.39728,0.40754,1.4555,1.9968,0.5824,2.08
2019-07-12 01:00:00,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,3.35232,0.9777600000000001,3.492,1.31712,0.38416000000000006,1.3719999999999999,2.0352,0.5936,2.12
2019-07-12 01:30:00,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,3.29376,0.9606800000000001,3.431,1.31616,0.38388000000000005,1.371,1.9776,0.5768,2.06
2019-07-12 02:00:00,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,3.22512,0.94066,3.3595,1.3147199999999999,0.38346,1.3695,1.9104,0.5572,1.99
2019-07-12 02:30:00,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,3.26784,0.9531200000000001,3.404,1.2230400000000001,0.35672000000000004,1.274,2.0448,0.5964,2.13
2019-07-12 03:00:00,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,3.19248,0.9311400000000001,3.3255,1.21488,0.35434000000000004,1.2655,1.9776,0.5768,2.06
2019-07-12 03:30:00,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,3.22032,0.9392600000000001,3.3545,1.23312,0.35966000000000004,1.2845,1.9872,0.5796,2.07
2019-07-12 04:00:00,1.38144,0.40292000000000006,1.439,1.38144,0.40292000000000006,1.439,0.0,0.0,0.0,3.05184,0.89012,3.179,1.38144,0.40292000000000006,1.439,1.6703999999999999,0.4872,1.74
2019-07-12 04:30:00,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,3.0801600000000002,0.8983800000000001,3.2085,1.40016,0.40838,1.4585,1.6800000000000002,0.49,1.75
2019-07-12 05:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,3.03936,0.88648,3.166,1.3977600000000001,0.40768000000000004,1.456,1.6416,0.4788,1.71
2019-07-12 05:30:00,1.4016,0.4088,1.46,1.4016,0.4088,1.46,0.0,0.0,0.0,3.12,0.91,3.25,1.4016,0.4088,1.46,1.7184,0.5012,1.79
2019-07-12 06:00:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,3.45504,1.00772,3.599,1.40064,0.40852000000000005,1.459,2.0544000000000002,0.5992000000000001,2.14
2019-07-12 06:30:00,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0,4.4424,1.2957,4.6275,1.3224,0.38570000000000004,1.3775,3.12,0.91,3.25
2019-07-12 07:00:00,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0.0,0.0,0.0,5.63712,1.64416,5.872,1.00032,0.29176,1.042,4.6368,1.3524,4.83
2019-07-12 07:30:00,0.5496,0.1603,0.5725,0.5496,0.1603,0.5725,0.0,0.0,0.0,6.8568,1.9999,7.1425,0.5496,0.1603,0.5725,6.3072,1.8396,6.57
2019-07-12 08:00:00,0.6801600000000001,0.19838000000000003,0.7085,0.6801600000000001,0.19838000000000003,0.7085,0.0,0.0,0.0,7.26576,2.11918,7.5685,0.6801600000000001,0.19838000000000003,0.7085,6.5856,1.9208,6.86
2019-07-12 08:30:00,1.36752,0.39886000000000005,1.4245,1.36752,0.39886000000000005,1.4245,0.0,0.0,0.0,6.92592,2.02006,7.2145,1.36752,0.39886000000000005,1.4245,5.5584,1.6212,5.79
2019-07-12 09:00:00,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,7.70928,2.24854,8.0305,0.9604800000000001,0.28014,1.0005,6.7488,1.9684,7.03
2019-07-12 09:30:00,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,7.94832,2.31826,8.2795,0.7291200000000001,0.21266000000000002,0.7595000000000001,7.2192,2.1056,7.52
2019-07-12 10:00:00,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,7.88064,2.29852,8.209,0.7286400000000001,0.21252000000000001,0.759,7.152,2.086,7.45
2019-07-12 10:30:00,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,7.41216,2.16188,7.721,1.11456,0.32508000000000004,1.161,6.2976,1.8368,6.5600000000000005
2019-07-12 11:00:00,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,7.41552,2.1628600000000002,7.7245,1.30992,0.38206,1.3645,6.1056,1.7808000000000002,6.36
2019-07-12 11:30:00,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,7.21584,2.10462,7.5165,1.3118400000000001,0.38262,1.3665,5.904,1.722,6.15
2019-07-12 12:00:00,1.45776,0.42518000000000006,1.5185,1.45776,0.42518000000000006,1.5185,0.0,0.0,0.0,6.86256,2.00158,7.1485,1.45776,0.42518000000000006,1.5185,5.4048,1.5764,5.63
2019-07-12 12:30:00,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,7.12896,2.07928,7.426,1.41696,0.41328000000000004,1.476,5.712,1.666,5.95
2019-07-12 13:00:00,1.3891200000000001,0.40516,1.447,1.3891200000000001,0.40516,1.447,0.0,0.0,0.0,7.08192,2.06556,7.377,1.3891200000000001,0.40516,1.447,5.6928,1.6604,5.93
2019-07-12 13:30:00,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,6.7008,1.9544000000000001,6.98,1.4784000000000002,0.4312,1.54,5.2224,1.5232,5.44
2019-07-12 14:00:00,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,6.73632,1.96476,7.017,1.37952,0.40236000000000005,1.437,5.3568,1.5624,5.58
2019-07-12 14:30:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,6.51936,1.90148,6.791,1.42176,0.41468000000000005,1.4809999999999999,5.0976,1.4868000000000001,5.31
2019-07-12 15:00:00,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,6.18912,1.80516,6.447,1.58112,0.46116,1.647,4.608,1.344,4.8
2019-07-12 15:30:00,1.6915200000000001,0.49336,1.762,1.6915200000000001,0.49336,1.762,0.0,0.0,0.0,5.64672,1.64696,5.882,1.6915200000000001,0.49336,1.762,3.9552,1.1536,4.12
2019-07-12 16:00:00,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0,5.73792,1.6735600000000002,5.977,1.74432,0.50876,1.8170000000000002,3.9936,1.1648,4.16
2019-07-12 16:30:00,1.68144,0.49042,1.7515,1.68144,0.49042,1.7515,0.0,0.0,0.0,5.73264,1.67202,5.9715,1.68144,0.49042,1.7515,4.0512,1.1816,4.22
2019-07-12 17:00:00,1.64784,0.48062000000000005,1.7165,1.64784,0.48062000000000005,1.7165,0.0,0.0,0.0,5.67984,1.6566200000000002,5.9165,1.64784,0.48062000000000005,1.7165,4.032,1.176,4.2
2019-07-12 17:30:00,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,5.75472,1.67846,5.9945,1.48272,0.43246,1.5445,4.272,1.246,4.45
2019-07-12 18:00:00,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,5.62368,1.64024,5.858,1.47648,0.43064,1.538,4.1472,1.2096,4.32
2019-07-12 18:30:00,1.45728,0.42504000000000003,1.518,1.45728,0.42504000000000003,1.518,0.0,0.0,0.0,5.82528,1.69904,6.068,1.45728,0.42504000000000003,1.518,4.368,1.274,4.55
2019-07-12 19:00:00,1.46496,0.42728000000000005,1.526,1.46496,0.42728000000000005,1.526,0.0,0.0,0.0,5.78496,1.68728,6.026,1.46496,0.42728000000000005,1.526,4.32,1.26,4.5
2019-07-12 19:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,5.58912,1.63016,5.822,1.3651200000000001,0.39816,1.422,4.224,1.232,4.4
2019-07-12 20:00:00,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,5.47392,1.5965600000000002,5.702,1.29792,0.37856,1.3519999999999999,4.176,1.218,4.35
2019-07-12 20:30:00,1.31328,0.38304000000000005,1.3679999999999999,1.31328,0.38304000000000005,1.3679999999999999,0.0,0.0,0.0,5.20128,1.5170400000000002,5.418,1.31328,0.38304000000000005,1.3679999999999999,3.888,1.134,4.05
2019-07-12 21:00:00,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,5.15184,1.50262,5.3665,1.24464,0.36302,1.2965,3.9072,1.1396,4.07
2019-07-12 21:30:00,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,4.9344,1.4392,5.14,1.1808,0.34440000000000004,1.23,3.7536,1.0948,3.91
2019-07-12 22:00:00,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,4.83504,1.41022,5.0365,1.24464,0.36302,1.2965,3.5904,1.0472,3.74
2019-07-12 22:30:00,0.99792,0.29106000000000004,1.0395,0.99792,0.29106000000000004,1.0395,0.0,0.0,0.0,4.85712,1.41666,5.0595,0.99792,0.29106000000000004,1.0395,3.8592,1.1256,4.02
2019-07-12 23:00:00,0.5284800000000001,0.15414,0.5505,0.5284800000000001,0.15414,0.5505,0.0,0.0,0.0,5.07888,1.48134,5.2905,0.5284800000000001,0.15414,0.5505,4.5504,1.3272,4.74
2019-07-12 23:30:00,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0,4.77648,1.39314,4.9755,0.5332800000000001,0.15554,0.5555,4.2432,1.2376,4.42
2019-07-13 00:00:00,0.5198400000000001,0.15162,0.5415,0.5198400000000001,0.15162,0.5415,0.0,0.0,0.0,4.44624,1.29682,4.6315,0.5198400000000001,0.15162,0.5415,3.9264,1.1452,4.09
2019-07-13 00:30:00,0.55344,0.16142,0.5765,0.55344,0.16142,0.5765,0.0,0.0,0.0,4.19184,1.22262,4.3665,0.55344,0.16142,0.5765,3.6384,1.0612,3.79
2019-07-13 01:00:00,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,3.82608,1.11594,3.9855,0.7540800000000001,0.21994000000000002,0.7855000000000001,3.072,0.896,3.2
2019-07-13 01:30:00,0.56688,0.16534000000000001,0.5905,0.56688,0.16534000000000001,0.5905,0.0,0.0,0.0,3.85968,1.12574,4.0205,0.56688,0.16534000000000001,0.5905,3.2928,0.9604,3.43
2019-07-13 02:00:00,1.38768,0.40474000000000004,1.4455,1.38768,0.40474000000000004,1.4455,0.0,0.0,0.0,2.9140800000000002,0.84994,3.0355,1.38768,0.40474000000000004,1.4455,1.5264,0.44520000000000004,1.5899999999999999
2019-07-13 02:30:00,0.57552,0.16786,0.5995,0.57552,0.16786,0.5995,0.0,0.0,0.0,3.80112,1.10866,3.9595000000000002,0.57552,0.16786,0.5995,3.2256,0.9408000000000001,3.36
2019-07-13 03:00:00,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0.0,0.0,0.0,3.8256,1.1158,3.985,0.4656,0.1358,0.485,3.36,0.98,3.5
2019-07-13 03:30:00,0.49536,0.14448000000000003,0.516,0.49536,0.14448000000000003,0.516,0.0,0.0,0.0,3.80736,1.11048,3.966,0.49536,0.14448000000000003,0.516,3.312,0.966,3.45
2019-07-13 04:00:00,0.52368,0.15274000000000001,0.5455,0.52368,0.15274000000000001,0.5455,0.0,0.0,0.0,3.70128,1.07954,3.8555,0.52368,0.15274000000000001,0.5455,3.1776,0.9268000000000001,3.31
2019-07-13 04:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,3.69312,1.0771600000000001,3.847,0.5347200000000001,0.15596000000000002,0.557,3.1584,0.9212,3.29
2019-07-13 05:00:00,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,3.61056,1.05308,3.761,0.5673600000000001,0.16548000000000002,0.591,3.0432,0.8876000000000001,3.17
2019-07-13 05:30:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,3.5328,1.0304,3.68,0.6048,0.1764,0.63,2.928,0.854,3.05
2019-07-13 06:00:00,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,3.59568,1.04874,3.7455,0.5908800000000001,0.17234000000000002,0.6155,3.0048,0.8764000000000001,3.13
2019-07-13 06:30:00,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,3.97968,1.16074,4.1455,0.5716800000000001,0.16674000000000003,0.5955,3.408,0.994,3.55
2019-07-13 07:00:00,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,4.44576,1.29668,4.631,0.5289600000000001,0.15428,0.551,3.9168000000000003,1.1424,4.08
2019-07-13 07:30:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,4.67712,1.36416,4.872,0.5107200000000001,0.14896,0.532,4.1664,1.2152,4.34
2019-07-13 08:00:00,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0.0,0.0,0.0,5.06208,1.47644,5.273,0.51168,0.14924,0.533,4.5504,1.3272,4.74
2019-07-13 08:30:00,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,4.992,1.456,5.2,1.008,0.294,1.05,3.984,1.162,4.15
2019-07-13 09:00:00,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,4.90992,1.43206,5.1145,1.35792,0.39606,1.4145,3.552,1.036,3.7
2019-07-13 09:30:00,1.22736,0.35798,1.2785,1.22736,0.35798,1.2785,0.0,0.0,0.0,5.15376,1.50318,5.3685,1.22736,0.35798,1.2785,3.9264,1.1452,4.09
2019-07-13 10:00:00,0.49296000000000006,0.14378000000000002,0.5135000000000001,0.49296000000000006,0.14378000000000002,0.5135000000000001,0.0,0.0,0.0,6.29136,1.83498,6.5535,0.49296000000000006,0.14378000000000002,0.5135000000000001,5.7984,1.6912,6.04
2019-07-13 10:30:00,0.49776000000000004,0.14518,0.5185000000000001,0.49776000000000004,0.14518,0.5185000000000001,0.0,0.0,0.0,6.17136,1.7999800000000001,6.4285,0.49776000000000004,0.14518,0.5185000000000001,5.6736,1.6548,5.91
2019-07-13 11:00:00,0.5092800000000001,0.14854,0.5305,0.5092800000000001,0.14854,0.5305,0.0,0.0,0.0,5.76048,1.6801400000000002,6.0005,0.5092800000000001,0.14854,0.5305,5.2512,1.5316,5.47
2019-07-13 11:30:00,0.492,0.14350000000000002,0.5125000000000001,0.492,0.14350000000000002,0.5125000000000001,0.0,0.0,0.0,5.964,1.7395,6.2125,0.492,0.14350000000000002,0.5125000000000001,5.472,1.596,5.7
2019-07-13 12:00:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,5.80032,1.69176,6.042,0.52032,0.15176,0.542,5.28,1.54,5.5
2019-07-13 12:30:00,0.5169600000000001,0.15078000000000003,0.5385,0.5169600000000001,0.15078000000000003,0.5385,0.0,0.0,0.0,5.88336,1.71598,6.1285,0.5169600000000001,0.15078000000000003,0.5385,5.3664,1.5652,5.59
2019-07-13 13:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,5.808,1.694,6.05,0.5376000000000001,0.1568,0.56,5.2704,1.5372,5.49
2019-07-13 13:30:00,0.5745600000000001,0.16758,0.5985,0.5745600000000001,0.16758,0.5985,0.0,0.0,0.0,5.54736,1.6179800000000002,5.7785,0.5745600000000001,0.16758,0.5985,4.9728,1.4504000000000001,5.18
2019-07-13 14:00:00,0.50256,0.14658000000000002,0.5235000000000001,0.50256,0.14658000000000002,0.5235000000000001,0.0,0.0,0.0,5.66736,1.65298,5.9035,0.50256,0.14658000000000002,0.5235000000000001,5.1648,1.5064000000000002,5.38
2019-07-13 14:30:00,0.49968000000000007,0.14574,0.5205000000000001,0.49968000000000007,0.14574,0.5205000000000001,0.0,0.0,0.0,5.45328,1.59054,5.6805,0.49968000000000007,0.14574,0.5205000000000001,4.9536,1.4448,5.16
2019-07-13 15:00:00,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0,5.42544,1.58242,5.6515,0.47184000000000004,0.13762000000000002,0.49150000000000005,4.9536,1.4448,5.16
2019-07-13 15:30:00,0.46368000000000004,0.13524,0.483,0.46368000000000004,0.13524,0.483,0.0,0.0,0.0,5.48448,1.59964,5.713,0.46368000000000004,0.13524,0.483,5.0208,1.4644,5.23
2019-07-13 16:00:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,5.45088,1.5898400000000001,5.678,0.50688,0.14784,0.528,4.944,1.442,5.15
2019-07-13 16:30:00,0.53136,0.15498,0.5535,0.53136,0.15498,0.5535,0.0,0.0,0.0,5.26416,1.53538,5.4835,0.53136,0.15498,0.5535,4.7328,1.3804,4.93
2019-07-13 17:00:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,5.32608,1.5534400000000002,5.548,0.53568,0.15624000000000002,0.558,4.7904,1.3972,4.99
2019-07-13 17:30:00,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0,5.45376,1.59068,5.681,0.51936,0.15148,0.541,4.9344,1.4392,5.14
2019-07-13 18:00:00,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,5.2296,1.5253,5.4475,0.7944,0.23170000000000002,0.8275,4.4352,1.2936,4.62
2019-07-13 18:30:00,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,4.5744,1.3342,4.765,1.3104,0.38220000000000004,1.365,3.2640000000000002,0.9520000000000001,3.4
2019-07-13 19:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,5.616,1.638,5.85,0.5376000000000001,0.1568,0.56,5.0784,1.4812,5.29
2019-07-13 19:30:00,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,4.86432,1.41876,5.067,1.05312,0.30716000000000004,1.097,3.8112,1.1116,3.9699999999999998
2019-07-13 20:00:00,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,4.99056,1.45558,5.1985,0.8817600000000001,0.25718,0.9185000000000001,4.1088000000000005,1.1984,4.28
2019-07-13 20:30:00,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0,5.45712,1.59166,5.6845,0.46512000000000003,0.13566,0.48450000000000004,4.992,1.456,5.2
2019-07-13 21:00:00,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,4.42464,1.29052,4.609,1.30464,0.38052,1.359,3.12,0.91,3.25
2019-07-13 21:30:00,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,4.47552,1.30536,4.662,1.24992,0.36456000000000005,1.302,3.2256,0.9408000000000001,3.36
2019-07-13 22:00:00,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,4.48704,1.30872,4.674,1.20384,0.35112000000000004,1.254,3.2832,0.9576,3.42
2019-07-13 22:30:00,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,4.20144,1.22542,4.3765,1.20624,0.35182,1.2565,2.9952,0.8736,3.12
2019-07-13 23:00:00,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,3.9470400000000003,1.15122,4.1115,1.17264,0.34202000000000005,1.2215,2.7744,0.8092,2.89
2019-07-13 23:30:00,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,3.80736,1.11048,3.966,1.10976,0.32368,1.156,2.6976,0.7868,2.81
2019-07-14 00:00:00,1.11504,0.32522,1.1615,1.11504,0.32522,1.1615,0.0,0.0,0.0,3.59184,1.04762,3.7415000000000003,1.11504,0.32522,1.1615,2.4768,0.7224,2.58
2019-07-14 00:30:00,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,3.41136,0.9949800000000001,3.5535,1.10736,0.32298000000000004,1.1535,2.304,0.672,2.4
2019-07-14 01:00:00,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,3.26208,0.9514400000000001,3.398,1.10208,0.32144,1.148,2.16,0.63,2.25
2019-07-14 01:30:00,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,3.13968,0.9157400000000001,3.2705,1.10448,0.32214000000000004,1.1505,2.0352,0.5936,2.12
2019-07-14 02:00:00,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,3.09888,0.9038400000000001,3.228,1.10208,0.32144,1.148,1.9968,0.5824,2.08
2019-07-14 02:30:00,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,3.072,0.896,3.2,1.104,0.322,1.15,1.968,0.5740000000000001,2.05
2019-07-14 03:00:00,1.10544,0.32242000000000004,1.1515,1.10544,0.32242000000000004,1.1515,0.0,0.0,0.0,3.01584,0.8796200000000001,3.1415,1.10544,0.32242000000000004,1.1515,1.9104,0.5572,1.99
2019-07-14 03:30:00,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0.0,0.0,0.0,2.98848,0.8716400000000001,3.113,1.10688,0.32284,1.153,1.8816000000000002,0.5488000000000001,1.96
2019-07-14 04:00:00,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,2.9688,0.8659,3.0925,1.1064,0.32270000000000004,1.1525,1.8624,0.5432,1.94
2019-07-14 04:30:00,1.10832,0.32326000000000005,1.1545,1.10832,0.32326000000000005,1.1545,0.0,0.0,0.0,2.95152,0.8608600000000001,3.0745,1.10832,0.32326000000000005,1.1545,1.8432,0.5376000000000001,1.92
2019-07-14 05:00:00,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,2.89344,0.8439200000000001,3.014,1.10784,0.32312,1.154,1.7856,0.5208,1.8599999999999999
2019-07-14 05:30:00,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,2.85312,0.8321600000000001,2.972,1.10592,0.32256,1.152,1.7472,0.5096,1.82
2019-07-14 06:00:00,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,2.84688,0.8303400000000001,2.9655,1.09968,0.32074,1.1455,1.7472,0.5096,1.82
2019-07-14 06:30:00,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0.0,0.0,0.0,2.97888,0.8688400000000001,3.103,1.10688,0.32284,1.153,1.8719999999999999,0.546,1.9500000000000002
2019-07-14 07:00:00,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,3.14544,0.9174200000000001,3.2765,1.1102400000000001,0.32382000000000005,1.1565,2.0352,0.5936,2.12
2019-07-14 07:30:00,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,3.43344,1.00142,3.5765000000000002,1.1102400000000001,0.32382000000000005,1.1565,2.3232,0.6776,2.42
2019-07-14 08:00:00,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,3.6921600000000003,1.07688,3.846,1.11936,0.32648000000000005,1.166,2.5728,0.7504000000000001,2.68
2019-07-14 08:30:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,4.08864,1.19252,4.259,1.13184,0.33012,1.179,2.9568000000000003,0.8624,3.08
2019-07-14 09:00:00,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,4.2192,1.2306,4.395,1.1376,0.33180000000000004,1.185,3.0816,0.8988,3.21
2019-07-14 09:30:00,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,4.59024,1.3388200000000001,4.7815,1.13424,0.33082,1.1815,3.456,1.008,3.6
2019-07-14 10:00:00,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,4.66896,1.36178,4.8635,1.1457600000000001,0.33418000000000003,1.1935,3.5232,1.0276,3.67
2019-07-14 10:30:00,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,4.62864,1.35002,4.8215,1.20144,0.35042,1.2515,3.4272,0.9996,3.5700000000000003
2019-07-14 11:00:00,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,4.72224,1.37732,4.9190000000000005,1.17984,0.34412000000000004,1.229,3.5423999999999998,1.0332,3.69
2019-07-14 11:30:00,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,4.8432,1.4126,5.045,1.2048,0.3514,1.255,3.6384,1.0612,3.79
2019-07-14 12:00:00,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,4.63968,1.35324,4.833,1.26048,0.36764,1.313,3.3792,0.9856,3.52
2019-07-14 12:30:00,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,4.78416,1.39538,4.9835,1.19376,0.34818000000000005,1.2435,3.5904,1.0472,3.74
2019-07-14 13:00:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,4.92384,1.43612,5.129,1.19904,0.34972000000000003,1.249,3.7248,1.0864,3.88
2019-07-14 13:30:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,4.69248,1.36864,4.888,1.25568,0.36624,1.308,3.4368,1.0024,3.58
2019-07-14 14:00:00,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,4.45728,1.30004,4.643,1.21248,0.35364,1.263,3.2448,0.9464,3.38
2019-07-14 14:30:00,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,4.38096,1.27778,4.5635,1.23216,0.35938000000000003,1.2835,3.1488,0.9184,3.2800000000000002
2019-07-14 15:00:00,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,4.45344,1.29892,4.639,1.18944,0.34692,1.239,3.2640000000000002,0.9520000000000001,3.4
2019-07-14 15:30:00,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,4.50384,1.31362,4.6915,1.20144,0.35042,1.2515,3.3024,0.9632000000000001,3.44
2019-07-14 16:00:00,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,4.42992,1.29206,4.6145,1.21392,0.35406000000000004,1.2645,3.216,0.9380000000000001,3.35
2019-07-14 16:30:00,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,4.37952,1.27736,4.562,1.24032,0.36176,1.292,3.1392,0.9156000000000001,3.27
2019-07-14 17:00:00,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0.0,0.0,0.0,4.48656,1.30858,4.6735,1.22256,0.35658,1.2735,3.2640000000000002,0.9520000000000001,3.4
2019-07-14 17:30:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,4.76064,1.38852,4.959,1.19904,0.34972000000000003,1.249,3.5616,1.0388,3.71
2019-07-14 18:00:00,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,4.8211200000000005,1.40616,5.022,1.20192,0.35056000000000004,1.252,3.6192,1.0556,3.77
2019-07-14 18:30:00,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0.0,0.0,0.0,4.61616,1.34638,4.8085,1.19856,0.34958,1.2485,3.4176,0.9968,3.56
2019-07-14 19:00:00,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,4.55136,1.32748,4.741,1.19136,0.34748,1.241,3.36,0.98,3.5
2019-07-14 19:30:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,4.5288,1.3209,4.7175,1.1688,0.34090000000000004,1.2175,3.36,0.98,3.5
2019-07-14 20:00:00,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,4.7112,1.3741,4.9075,1.1400000000000001,0.3325,1.1875,3.5712,1.0416,3.7199999999999998
2019-07-14 20:30:00,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,4.66464,1.36052,4.859,1.13184,0.33012,1.179,3.5328,1.0304,3.68
2019-07-14 21:00:00,1.12944,0.32942000000000005,1.1765,1.12944,0.32942000000000005,1.1765,0.0,0.0,0.0,4.47984,1.3066200000000001,4.6665,1.12944,0.32942000000000005,1.1765,3.3504,0.9772000000000001,3.49
2019-07-14 21:30:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,4.32864,1.26252,4.509,1.15104,0.33572,1.199,3.1776,0.9268000000000001,3.31
2019-07-14 22:00:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,4.28064,1.24852,4.459,1.15104,0.33572,1.199,3.1296,0.9128000000000001,3.26
2019-07-14 22:30:00,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,4.21488,1.22934,4.3905,1.14288,0.33334,1.1905000000000001,3.072,0.896,3.2
2019-07-14 23:00:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,3.99264,1.16452,4.159,1.15104,0.33572,1.199,2.8416,0.8288000000000001,2.96
2019-07-14 23:30:00,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,3.77088,1.09984,3.928,1.12128,0.32704000000000005,1.168,2.6496,0.7728,2.76
2019-07-15 00:00:00,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,3.4872,1.0171,3.6325000000000003,1.116,0.3255,1.1625,2.3712,0.6916,2.47
2019-07-15 00:30:00,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,3.30336,0.9634800000000001,3.441,1.11456,0.32508000000000004,1.161,2.1888,0.6384000000000001,2.2800000000000002
2019-07-15 01:00:00,1.11504,0.32522,1.1615,1.11504,0.32522,1.1615,0.0,0.0,0.0,3.22704,0.9412200000000001,3.3615,1.11504,0.32522,1.1615,2.112,0.616,2.2
2019-07-15 01:30:00,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,3.1416,0.9163,3.2725,1.1064,0.32270000000000004,1.1525,2.0352,0.5936,2.12
2019-07-15 02:00:00,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,3.08208,0.8989400000000001,3.2105,1.10448,0.32214000000000004,1.1505,1.9776,0.5768,2.06
2019-07-15 02:30:00,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,3.0312,0.8841,3.1575,1.1016,0.32130000000000003,1.1475,1.9296000000000002,0.5628000000000001,2.01
2019-07-15 03:00:00,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,3.03072,0.8839600000000001,3.157,1.10112,0.32116,1.147,1.9296000000000002,0.5628000000000001,2.01
2019-07-15 03:30:00,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,3.03408,0.8849400000000001,3.1605,1.10448,0.32214000000000004,1.1505,1.9296000000000002,0.5628000000000001,2.01
2019-07-15 04:00:00,1.10544,0.32242000000000004,1.1515,1.10544,0.32242000000000004,1.1515,0.0,0.0,0.0,3.06384,0.8936200000000001,3.1915,1.10544,0.32242000000000004,1.1515,1.9584000000000001,0.5712,2.04
2019-07-15 04:30:00,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,3.06,0.8925000000000001,3.1875,1.1112,0.3241,1.1575,1.9488,0.5684,2.03
2019-07-15 05:00:00,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,3.04416,0.8878800000000001,3.171,1.11456,0.32508000000000004,1.161,1.9296000000000002,0.5628000000000001,2.01
2019-07-15 05:30:00,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0.0,0.0,0.0,3.2784,0.9562,3.415,1.1088,0.3234,1.155,2.1696,0.6328,2.26
2019-07-15 06:00:00,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,3.552,1.036,3.7,1.104,0.322,1.15,2.448,0.714,2.55
2019-07-15 06:30:00,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,4.08336,1.19098,4.2535,1.10736,0.32298000000000004,1.1535,2.976,0.868,3.1
2019-07-15 07:00:00,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0.0,0.0,0.0,4.9776,1.4518,5.185,1.1088,0.3234,1.155,3.8688000000000002,1.1284,4.03
2019-07-15 07:30:00,1.1208,0.3269,1.1675,1.1208,0.3269,1.1675,0.0,0.0,0.0,5.4984,1.6037,5.7275,1.1208,0.3269,1.1675,4.3776,1.2768,4.5600000000000005
2019-07-15 08:00:00,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,6.07296,1.77128,6.326,1.12896,0.32928,1.176,4.944,1.442,5.15
2019-07-15 08:30:00,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,6.63888,1.93634,6.9155,1.14768,0.33474000000000004,1.1955,5.4912,1.6016,5.72
2019-07-15 09:00:00,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,6.97344,2.03392,7.264,1.15584,0.33712000000000003,1.204,5.8176,1.6968,6.06
2019-07-15 09:30:00,1.2168,0.3549,1.2675,1.2168,0.3549,1.2675,0.0,0.0,0.0,6.8328,1.9929000000000001,7.1175,1.2168,0.3549,1.2675,5.616,1.638,5.85
2019-07-15 10:00:00,1.22592,0.35756000000000004,1.2770000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.0,0.0,0.0,6.83232,1.99276,7.117,1.22592,0.35756000000000004,1.2770000000000001,5.6064,1.6352,5.84
2019-07-15 10:30:00,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0.0,0.0,0.0,6.51936,1.90148,6.791,1.34496,0.39228,1.401,5.1744,1.5091999999999999,5.39
2019-07-15 11:00:00,1.48848,0.43414,1.5505,1.48848,0.43414,1.5505,0.0,0.0,0.0,6.44208,1.87894,6.7105,1.48848,0.43414,1.5505,4.9536,1.4448,5.16
2019-07-15 11:30:00,1.47312,0.42966000000000004,1.5345,1.47312,0.42966000000000004,1.5345,0.0,0.0,0.0,6.62832,1.9332600000000002,6.9045000000000005,1.47312,0.42966000000000004,1.5345,5.1552,1.5036,5.37
2019-07-15 12:00:00,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,6.6696,1.9453,6.9475,1.3896,0.4053,1.4475,5.28,1.54,5.5
2019-07-15 12:30:00,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,6.65088,1.9398400000000002,6.928,1.40928,0.41104,1.468,5.2416,1.5288,5.46
2019-07-15 13:00:00,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,6.53856,1.90708,6.811,1.44096,0.42028000000000004,1.501,5.0976,1.4868000000000001,5.31
2019-07-15 13:30:00,1.5096,0.4403,1.5725,1.5096,0.4403,1.5725,0.0,0.0,0.0,6.2616,1.8263,6.5225,1.5096,0.4403,1.5725,4.752,1.3860000000000001,4.95
2019-07-15 14:00:00,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,6.19536,1.80698,6.4535,1.5201600000000002,0.44338000000000005,1.5835,4.6752,1.3636,4.87
2019-07-15 14:30:00,1.49232,0.43526000000000004,1.5545,1.49232,0.43526000000000004,1.5545,0.0,0.0,0.0,6.20592,1.81006,6.4645,1.49232,0.43526000000000004,1.5545,4.7136,1.3748,4.91
2019-07-15 15:00:00,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,1.5648,0.45640000000000003,1.63,4.3008,1.2544,4.48
2019-07-15 15:30:00,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,6.27408,1.8299400000000001,6.5355,1.4548800000000002,0.42434000000000005,1.5155,4.8192,1.4056,5.02
2019-07-15 16:00:00,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,6.30672,1.83946,6.5695,1.44912,0.42266000000000004,1.5095,4.8576,1.4168,5.06
2019-07-15 16:30:00,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,6.24624,1.8218200000000002,6.5065,1.35024,0.39382000000000006,1.4065,4.896,1.428,5.1
2019-07-15 17:00:00,1.36752,0.39886000000000005,1.4245,1.36752,0.39886000000000005,1.4245,0.0,0.0,0.0,6.11952,1.7848600000000001,6.3745,1.36752,0.39886000000000005,1.4245,4.752,1.3860000000000001,4.95
2019-07-15 17:30:00,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,6.18048,1.80264,6.438,1.36128,0.39704000000000006,1.418,4.8192,1.4056,5.02
2019-07-15 18:00:00,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,6.11904,1.78472,6.374,1.32864,0.38752000000000003,1.384,4.7904,1.3972,4.99
2019-07-15 18:30:00,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,6.25392,1.82406,6.5145,1.29072,0.37646,1.3445,4.9632000000000005,1.4476,5.17
2019-07-15 19:00:00,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,6.69696,1.9532800000000001,6.976,0.9369600000000001,0.27328,0.976,5.76,1.6800000000000002,6.0
2019-07-15 19:30:00,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0,7.06464,2.06052,7.359,0.5078400000000001,0.14812,0.529,6.5568,1.9123999999999999,6.83
2019-07-15 20:00:00,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0,6.78672,1.97946,7.0695,0.46992000000000006,0.13706000000000002,0.48950000000000005,6.3168,1.8424,6.58
2019-07-15 20:30:00,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,5.60304,1.63422,5.8365,1.09104,0.31822,1.1365,4.5120000000000005,1.316,4.7
2019-07-15 21:00:00,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,5.19552,1.51536,5.412,1.40352,0.40936000000000006,1.462,3.792,1.106,3.95
2019-07-15 21:30:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,5.00304,1.45922,5.2115,1.36464,0.39802000000000004,1.4215,3.6384,1.0612,3.79
2019-07-15 22:00:00,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,5.02512,1.46566,5.2345,1.22352,0.35686,1.2745,3.8016,1.1088,3.96
2019-07-15 22:30:00,1.22448,0.35714,1.2755,1.22448,0.35714,1.2755,0.0,0.0,0.0,4.61328,1.34554,4.8055,1.22448,0.35714,1.2755,3.3888,0.9884000000000001,3.5300000000000002
2019-07-15 23:00:00,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,4.31856,1.2595800000000001,4.4985,1.16016,0.33838,1.2085,3.1584,0.9212,3.29
2019-07-15 23:30:00,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,3.996,1.1655,4.1625,1.164,0.3395,1.2125,2.832,0.8260000000000001,2.95
2019-07-16 00:00:00,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,3.65232,1.06526,3.8045,1.18512,0.34566,1.2345,2.4672,0.7196,2.5700000000000003
2019-07-16 00:30:00,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,3.47088,1.01234,3.6155,1.16688,0.34034000000000003,1.2155,2.304,0.672,2.4
2019-07-16 01:00:00,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,3.34704,0.9762200000000001,3.4865,1.16784,0.34062000000000003,1.2165,2.1792,0.6356,2.27
2019-07-16 01:30:00,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,3.22752,0.9413600000000001,3.362,1.15392,0.33656,1.202,2.0736,0.6048,2.16
2019-07-16 02:00:00,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,3.22608,0.9409400000000001,3.3605,1.16208,0.33894,1.2105000000000001,2.064,0.602,2.15
2019-07-16 02:30:00,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,3.17328,0.92554,3.3055,1.16688,0.34034000000000003,1.2155,2.0064,0.5852,2.09
2019-07-16 03:00:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,3.1176,0.9093,3.2475,1.1688,0.34090000000000004,1.2175,1.9488,0.5684,2.03
2019-07-16 03:30:00,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,3.14448,0.9171400000000001,3.2755,1.16688,0.34034000000000003,1.2155,1.9776,0.5768,2.06
2019-07-16 04:00:00,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,3.07728,0.8975400000000001,3.2055,1.16688,0.34034000000000003,1.2155,1.9104,0.5572,1.99
2019-07-16 04:30:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,3.1368,0.9149,3.2675,1.1688,0.34090000000000004,1.2175,1.968,0.5740000000000001,2.05
2019-07-16 05:00:00,1.16592,0.34006000000000003,1.2145000000000001,1.16592,0.34006000000000003,1.2145000000000001,0.0,0.0,0.0,3.12432,0.9112600000000001,3.2545,1.16592,0.34006000000000003,1.2145000000000001,1.9584000000000001,0.5712,2.04
2019-07-16 05:30:00,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,3.19584,0.9321200000000001,3.329,1.17024,0.34132,1.219,2.0256,0.5908,2.11
2019-07-16 06:00:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,3.5304,1.0297,3.6775,1.1688,0.34090000000000004,1.2175,2.3616,0.6888000000000001,2.46
2019-07-16 06:30:00,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,4.21296,1.22878,4.3885,1.1697600000000001,0.34118000000000004,1.2185,3.0432,0.8876000000000001,3.17
2019-07-16 07:00:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,4.81296,1.40378,5.0135,1.28976,0.37618,1.3435000000000001,3.5232,1.0276,3.67
2019-07-16 07:30:00,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0,5.13072,1.4964600000000001,5.3445,1.4155200000000001,0.41286000000000006,1.4745,3.7152000000000003,1.0836000000000001,3.87
2019-07-16 08:00:00,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,5.68752,1.65886,5.9245,1.46352,0.42686,1.5245000000000002,4.224,1.232,4.4
2019-07-16 08:30:00,1.49904,0.43722000000000005,1.5615,1.49904,0.43722000000000005,1.5615,0.0,0.0,0.0,6.22224,1.81482,6.4815000000000005,1.49904,0.43722000000000005,1.5615,4.7232,1.3776,4.92
2019-07-16 09:00:00,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,6.41472,1.8709600000000002,6.682,1.52832,0.44576000000000005,1.592,4.8864,1.4252,5.09
2019-07-16 09:30:00,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,6.54336,1.90848,6.816,1.55136,0.45248000000000005,1.616,4.992,1.456,5.2
2019-07-16 10:00:00,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,6.45456,1.88258,6.7235,1.57776,0.46018000000000003,1.6435,4.8768,1.4224,5.08
2019-07-16 10:30:00,1.60464,0.46802000000000005,1.6715,1.60464,0.46802000000000005,1.6715,0.0,0.0,0.0,6.13584,1.7896200000000002,6.3915,1.60464,0.46802000000000005,1.6715,4.5312,1.3216,4.72
2019-07-16 11:00:00,1.6214400000000002,0.47292000000000006,1.689,1.6214400000000002,0.47292000000000006,1.689,0.0,0.0,0.0,6.45984,1.88412,6.729,1.6214400000000002,0.47292000000000006,1.689,4.8384,1.4112,5.04
2019-07-16 11:30:00,1.59024,0.46382000000000007,1.6565,1.59024,0.46382000000000007,1.6565,0.0,0.0,0.0,6.59184,1.9226200000000002,6.8665,1.59024,0.46382000000000007,1.6565,5.0016,1.4588,5.21
2019-07-16 12:00:00,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0.0,0.0,0.0,6.77424,1.9758200000000001,7.0565,1.50384,0.43862,1.5665,5.2704,1.5372,5.49
2019-07-16 12:30:00,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0.0,0.0,0.0,6.87456,2.00508,7.161,1.41216,0.41188,1.471,5.4624,1.5932,5.69
2019-07-16 13:00:00,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,6.85584,1.9996200000000002,7.1415,1.40304,0.40922000000000003,1.4615,5.4528,1.5904,5.68
2019-07-16 13:30:00,1.36176,0.39718000000000003,1.4185,1.36176,0.39718000000000003,1.4185,0.0,0.0,0.0,7.15056,2.08558,7.4485,1.36176,0.39718000000000003,1.4185,5.7888,1.6884000000000001,6.03
2019-07-16 14:00:00,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,6.72144,1.96042,7.0015,1.44144,0.42042,1.5015,5.28,1.54,5.5
2019-07-16 14:30:00,1.5,0.4375,1.5625,1.5,0.4375,1.5625,0.0,0.0,0.0,6.5496,1.9102999999999999,6.8225,1.5,0.4375,1.5625,5.0496,1.4727999999999999,5.26
2019-07-16 15:00:00,1.56528,0.45654000000000006,1.6305,1.56528,0.45654000000000006,1.6305,0.0,0.0,0.0,6.52848,1.90414,6.8004999999999995,1.56528,0.45654000000000006,1.6305,4.9632000000000005,1.4476,5.17
2019-07-16 15:30:00,1.3992,0.4081,1.4575,1.3992,0.4081,1.4575,0.0,0.0,0.0,6.8712,2.0041,7.1575,1.3992,0.4081,1.4575,5.472,1.596,5.7
2019-07-16 16:00:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,7.06752,2.06136,7.362,1.22112,0.35616000000000003,1.272,5.8464,1.7052,6.09
2019-07-16 16:30:00,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,6.92784,2.02062,7.2165,1.17744,0.34342,1.2265,5.7504,1.6772,5.99
2019-07-16 17:00:00,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0,7.02528,2.04904,7.318,1.17888,0.34384000000000003,1.228,5.8464,1.7052,6.09
2019-07-16 17:30:00,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,6.76464,1.97302,7.0465,1.19664,0.34902000000000005,1.2465,5.568,1.624,5.8
2019-07-16 18:00:00,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,6.55776,1.91268,6.831,1.18176,0.34468000000000004,1.231,5.376,1.568,5.6
2019-07-16 18:30:00,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,6.77712,1.97666,7.0595,1.15152,0.33586000000000005,1.1995,5.6256,1.6408,5.86
2019-07-16 19:00:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,6.65088,1.9398400000000002,6.928,1.20768,0.35224000000000005,1.258,5.4432,1.5876000000000001,5.67
2019-07-16 19:30:00,1.3003200000000001,0.37926000000000004,1.3545,1.3003200000000001,0.37926000000000004,1.3545,0.0,0.0,0.0,6.37872,1.8604600000000002,6.6445,1.3003200000000001,0.37926000000000004,1.3545,5.0784,1.4812,5.29
2019-07-16 20:00:00,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,6.08832,1.77576,6.342,1.2883200000000001,0.37576000000000004,1.342,4.8,1.4,5.0
2019-07-16 20:30:00,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,5.93232,1.73026,6.1795,1.21872,0.35546000000000005,1.2695,4.7136,1.3748,4.91
2019-07-16 21:00:00,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,5.71488,1.66684,5.953,1.22208,0.35644000000000003,1.2730000000000001,4.4928,1.3104,4.68
2019-07-16 21:30:00,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,5.37888,1.56884,5.603,1.22208,0.35644000000000003,1.2730000000000001,4.1568,1.2124,4.33
2019-07-16 22:00:00,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,5.2104,1.5197,5.4275,1.2744,0.37170000000000003,1.3275000000000001,3.936,1.148,4.1
2019-07-16 22:30:00,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,4.72128,1.37704,4.918,1.30368,0.38024,1.358,3.4176,0.9968,3.56
2019-07-16 23:00:00,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,4.42896,1.2917800000000002,4.6135,1.21296,0.35378000000000004,1.2635,3.216,0.9380000000000001,3.35
2019-07-16 23:30:00,1.20864,0.35252000000000006,1.259,1.20864,0.35252000000000006,1.259,0.0,0.0,0.0,3.97344,1.15892,4.139,1.20864,0.35252000000000006,1.259,2.7648,0.8064,2.88
2019-07-17 00:00:00,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,3.74688,1.09284,3.903,1.22208,0.35644000000000003,1.2730000000000001,2.5248,0.7364,2.63
2019-07-17 00:30:00,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,3.51312,1.02466,3.6595,1.26672,0.36946,1.3195000000000001,2.2464,0.6552,2.34
2019-07-17 01:00:00,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,3.43392,1.00156,3.577,1.21632,0.35476,1.267,2.2176,0.6468,2.31
2019-07-17 01:30:00,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,3.34368,0.9752400000000001,3.483,1.21248,0.35364,1.263,2.1312,0.6216,2.22
2019-07-17 02:00:00,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,3.30144,0.9629200000000001,3.439,1.27584,0.37212,1.329,2.0256,0.5908,2.11
2019-07-17 02:30:00,1.30896,0.38178,1.3635,1.30896,0.38178,1.3635,0.0,0.0,0.0,3.17136,0.92498,3.3035,1.30896,0.38178,1.3635,1.8624,0.5432,1.94
2019-07-17 03:00:00,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,3.1248,0.9114000000000001,3.255,1.3104,0.38220000000000004,1.365,1.8144,0.5292,1.8900000000000001
2019-07-17 03:30:00,1.31136,0.38248000000000004,1.366,1.31136,0.38248000000000004,1.366,0.0,0.0,0.0,3.15456,0.9200800000000001,3.286,1.31136,0.38248000000000004,1.366,1.8432,0.5376000000000001,1.92
2019-07-17 04:00:00,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,1.2288000000000001,0.3584,1.28,1.9584000000000001,0.5712,2.04
2019-07-17 04:30:00,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,3.1152,0.9086000000000001,3.245,1.2816,0.3738,1.335,1.8336000000000001,0.5348,1.9100000000000001
2019-07-17 05:00:00,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,3.07632,0.8972600000000001,3.2045,1.30992,0.38206,1.3645,1.7664,0.5152,1.8399999999999999
2019-07-17 05:30:00,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,3.30432,0.9637600000000001,3.442,1.27872,0.37296,1.332,2.0256,0.5908,2.11
2019-07-17 06:00:00,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,3.54576,1.03418,3.6935000000000002,1.2705600000000001,0.37058,1.3235000000000001,2.2752,0.6636000000000001,2.37
2019-07-17 06:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,4.1808,1.2194,4.355,1.3968,0.40740000000000004,1.455,2.784,0.812,2.9
2019-07-17 07:00:00,1.41504,0.41272000000000003,1.474,1.41504,0.41272000000000003,1.474,0.0,0.0,0.0,5.00544,1.45992,5.214,1.41504,0.41272000000000003,1.474,3.5904,1.0472,3.74
2019-07-17 07:30:00,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,5.3544,1.5617,5.5775,1.4376,0.4193,1.4975,3.9168000000000003,1.1424,4.08
2019-07-17 08:00:00,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,5.93232,1.73026,6.1795,1.44912,0.42266000000000004,1.5095,4.4832,1.3076,4.67
2019-07-17 08:30:00,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,6.44976,1.88118,6.7185,1.48656,0.43358,1.5485,4.9632000000000005,1.4476,5.17
2019-07-17 09:00:00,1.4985600000000001,0.43708,1.561,1.4985600000000001,0.43708,1.561,0.0,0.0,0.0,6.83616,1.99388,7.121,1.4985600000000001,0.43708,1.561,5.3376,1.5568,5.5600000000000005
2019-07-17 09:30:00,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0,6.91296,2.01628,7.201,1.51776,0.44268,1.581,5.3952,1.5735999999999999,5.62
2019-07-17 10:00:00,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0.0,0.0,0.0,7.728,2.254,8.05,0.8736,0.2548,0.91,6.8544,1.9992,7.14
2019-07-17 10:30:00,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0.0,0.0,0.0,7.13952,2.08236,7.437,1.11072,0.32396,1.157,6.0288,1.7584,6.28
2019-07-17 11:00:00,1.5864,0.4627,1.6525,1.5864,0.4627,1.6525,0.0,0.0,0.0,6.732,1.9635,7.0125,1.5864,0.4627,1.6525,5.1456,1.5008,5.36
2019-07-17 11:30:00,1.57536,0.45948000000000006,1.641,1.57536,0.45948000000000006,1.641,0.0,0.0,0.0,6.89376,2.01068,7.181,1.57536,0.45948000000000006,1.641,5.3184000000000005,1.5512000000000001,5.54
2019-07-17 12:00:00,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,7.18944,2.09692,7.489,1.45824,0.42532000000000003,1.5190000000000001,5.7312,1.6716000000000002,5.97
2019-07-17 12:30:00,1.43568,0.41874000000000006,1.4955,1.43568,0.41874000000000006,1.4955,0.0,0.0,0.0,7.13808,2.08194,7.4355,1.43568,0.41874000000000006,1.4955,5.7024,1.6632,5.94
