Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 13:00:00,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,7.01952,2.04736,7.312,1.42272,0.41496000000000005,1.482,5.5968,1.6324,5.83
2019-07-17 13:30:00,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,7.05888,2.05884,7.353,1.45248,0.42364,1.513,5.6064,1.6352,5.84
2019-07-17 14:00:00,1.58352,0.46186000000000005,1.6495000000000002,1.58352,0.46186000000000005,1.6495000000000002,0.0,0.0,0.0,6.83472,1.9934600000000002,7.1195,1.58352,0.46186000000000005,1.6495000000000002,5.2512,1.5316,5.47
2019-07-17 14:30:00,1.5024000000000002,0.43820000000000003,1.565,1.5024000000000002,0.43820000000000003,1.565,0.0,0.0,0.0,6.8592,2.0006,7.145,1.5024000000000002,0.43820000000000003,1.565,5.3568,1.5624,5.58
2019-07-17 15:00:00,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,1.4784000000000002,0.4312,1.54,5.1936,1.5148000000000001,5.41
2019-07-17 15:30:00,1.50288,0.43834000000000006,1.5655000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.0,0.0,0.0,6.50448,1.89714,6.7755,1.50288,0.43834000000000006,1.5655000000000001,5.0016,1.4588,5.21
2019-07-17 16:00:00,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,6.4824,1.8907,6.7525,1.5192,0.4431,1.5825,4.9632000000000005,1.4476,5.17
2019-07-17 16:30:00,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,6.56928,1.9160400000000002,6.843,1.45248,0.42364,1.513,5.1168,1.4924,5.33
2019-07-17 17:00:00,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,6.612,1.9285,6.8875,1.3416000000000001,0.39130000000000004,1.3975,5.2704,1.5372,5.49
2019-07-17 17:30:00,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,6.4276800000000005,1.87474,6.6955,1.4068800000000001,0.41034000000000004,1.4655,5.0208,1.4644,5.23
2019-07-17 18:00:00,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,6.13056,1.7880800000000001,6.386,1.45536,0.42448,1.516,4.6752,1.3636,4.87
2019-07-17 18:30:00,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,6.33024,1.84632,6.594,1.40544,0.40992,1.464,4.9248,1.4364,5.13
2019-07-17 19:00:00,1.33536,0.38948000000000005,1.391,1.33536,0.38948000000000005,1.391,0.0,0.0,0.0,6.36576,1.85668,6.631,1.33536,0.38948000000000005,1.391,5.0304,1.4672,5.24
2019-07-17 19:30:00,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,6.31632,1.84226,6.5795,1.28592,0.37506,1.3395000000000001,5.0304,1.4672,5.24
2019-07-17 20:00:00,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0.0,0.0,0.0,6.11376,1.7831800000000002,6.3685,1.19856,0.34958,1.2485,4.9152000000000005,1.4336,5.12
2019-07-17 20:30:00,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,5.86224,1.7098200000000001,6.1065,1.14864,0.33502000000000004,1.1965,4.7136,1.3748,4.91
2019-07-17 21:00:00,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,5.7648,1.6814,6.005,1.1376,0.33180000000000004,1.185,4.6272,1.3496000000000001,4.82
2019-07-17 21:30:00,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,5.364,1.5645,5.5875,1.1784,0.3437,1.2275,4.1856,1.2208,4.36
2019-07-17 22:00:00,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,5.12832,1.49576,5.342,1.26912,0.37016000000000004,1.322,3.8592,1.1256,4.02
2019-07-17 22:30:00,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,4.6632,1.3601,4.8575,1.332,0.3885,1.3875,3.3312,0.9716,3.47
2019-07-17 23:00:00,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,4.26864,1.24502,4.4465,1.35024,0.39382000000000006,1.4065,2.9184,0.8512000000000001,3.04
2019-07-17 23:30:00,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,3.92496,1.14478,4.0885,1.28496,0.37478000000000006,1.3385,2.64,0.77,2.75
2019-07-18 00:00:00,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,3.67296,1.07128,3.826,1.24416,0.36288000000000004,1.296,2.4288,0.7084,2.5300000000000002
2019-07-18 00:30:00,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,3.5088,1.0234,3.6550000000000002,1.2336,0.3598,1.2850000000000001,2.2752,0.6636000000000001,2.37
2019-07-18 01:00:00,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,3.40464,0.9930200000000001,3.5465,1.24464,0.36302,1.2965,2.16,0.63,2.25
2019-07-18 01:30:00,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,3.19728,0.93254,3.3305,1.34448,0.39214000000000004,1.4005,1.8528,0.5404,1.9300000000000002
2019-07-18 02:00:00,1.2984,0.37870000000000004,1.3525,1.2984,0.37870000000000004,1.3525,0.0,0.0,0.0,3.1896,0.9303,3.3225,1.2984,0.37870000000000004,1.3525,1.8912,0.5516,1.97
2019-07-18 02:30:00,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,3.22416,0.9403800000000001,3.3585000000000003,1.2465600000000001,0.36358,1.2985,1.9776,0.5768,2.06
2019-07-18 03:00:00,1.16112,0.33866,1.2095,1.16112,0.33866,1.2095,0.0,0.0,0.0,3.23472,0.9434600000000001,3.3695,1.16112,0.33866,1.2095,2.0736,0.6048,2.16
2019-07-18 03:30:00,1.15632,0.33726,1.2045,1.15632,0.33726,1.2045,0.0,0.0,0.0,3.22992,0.9420600000000001,3.3645,1.15632,0.33726,1.2045,2.0736,0.6048,2.16
2019-07-18 04:00:00,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,3.12816,0.9123800000000001,3.2585,1.2465600000000001,0.36358,1.2985,1.8816000000000002,0.5488000000000001,1.96
2019-07-18 04:30:00,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,3.07968,0.89824,3.208,1.3420800000000002,0.39144,1.3980000000000001,1.7376,0.5068,1.81
2019-07-18 05:00:00,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,3.16752,0.9238600000000001,3.2995,1.28592,0.37506,1.3395000000000001,1.8816000000000002,0.5488000000000001,1.96
2019-07-18 05:30:00,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,3.30384,0.96362,3.4415,1.23984,0.36162000000000005,1.2915,2.064,0.602,2.15
2019-07-18 06:00:00,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,3.5601599999999998,1.03838,3.7085,1.2465600000000001,0.36358,1.2985,2.3136,0.6748000000000001,2.41
2019-07-18 06:30:00,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,4.33152,1.26336,4.5120000000000005,1.24032,0.36176,1.292,3.0912,0.9016000000000001,3.22
2019-07-18 07:00:00,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0.0,0.0,0.0,4.98816,1.4548800000000002,5.196,1.25376,0.36568,1.306,3.7344,1.0892,3.89
2019-07-18 07:30:00,1.23696,0.36078000000000005,1.2885,1.23696,0.36078000000000005,1.2885,0.0,0.0,0.0,5.41296,1.57878,5.6385000000000005,1.23696,0.36078000000000005,1.2885,4.176,1.218,4.35
2019-07-18 08:00:00,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,6.00864,1.75252,6.259,1.23744,0.36092,1.289,4.7712,1.3916,4.97
2019-07-18 08:30:00,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,6.68784,1.9506200000000002,6.9665,1.28304,0.37422000000000005,1.3365,5.4048,1.5764,5.63
2019-07-18 09:00:00,1.30896,0.38178,1.3635,1.30896,0.38178,1.3635,0.0,0.0,0.0,6.83856,1.99458,7.1235,1.30896,0.38178,1.3635,5.5296,1.6128,5.76
2019-07-18 09:30:00,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,6.6984,1.9537,6.9775,1.428,0.41650000000000004,1.4875,5.2704,1.5372,5.49
2019-07-18 10:00:00,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,6.65856,1.94208,6.936,1.42656,0.41608000000000006,1.486,5.232,1.526,5.45
2019-07-18 10:30:00,1.54512,0.45066000000000006,1.6095000000000002,1.54512,0.45066000000000006,1.6095000000000002,0.0,0.0,0.0,6.20112,1.8086600000000002,6.4595,1.54512,0.45066000000000006,1.6095000000000002,4.656,1.358,4.85
2019-07-18 11:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,6.3456,1.8508,6.61,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.8,1.4,5.0
2019-07-18 11:30:00,1.5259200000000002,0.44506,1.5895000000000001,1.5259200000000002,0.44506,1.5895000000000001,0.0,0.0,0.0,6.52752,1.90386,6.7995,1.5259200000000002,0.44506,1.5895000000000001,5.0016,1.4588,5.21
2019-07-18 12:00:00,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,6.60432,1.92626,6.8795,1.44912,0.42266000000000004,1.5095,5.1552,1.5036,5.37
2019-07-18 12:30:00,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,6.7272,1.9621,7.0075,1.4088,0.41090000000000004,1.4675,5.3184000000000005,1.5512000000000001,5.54
2019-07-18 13:00:00,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0.0,0.0,0.0,6.66864,1.94502,6.9465,1.46544,0.42742,1.5265,5.2032,1.5176,5.42
2019-07-18 13:30:00,1.6272,0.4746,1.695,1.6272,0.4746,1.695,0.0,0.0,0.0,6.2448,1.8214000000000001,6.505,1.6272,0.4746,1.695,4.6176,1.3468,4.8100000000000005
2019-07-18 14:00:00,1.6536,0.4823,1.7225000000000001,1.6536,0.4823,1.7225000000000001,0.0,0.0,0.0,6.0216,1.7563,6.2725,1.6536,0.4823,1.7225000000000001,4.368,1.274,4.55
2019-07-18 14:30:00,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,6.35184,1.85262,6.6165,1.49424,0.43582000000000004,1.5565,4.8576,1.4168,5.06
2019-07-18 15:00:00,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,6.37008,1.8579400000000001,6.6355,1.47408,0.42994000000000004,1.5354999999999999,4.896,1.428,5.1
2019-07-18 15:30:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,6.17952,1.8023600000000002,6.437,1.39872,0.40796000000000004,1.457,4.7808,1.3944,4.98
2019-07-18 16:00:00,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,6.192,1.806,6.45,1.4304000000000001,0.4172,1.49,4.7616,1.3888,4.96
2019-07-18 16:30:00,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,6.05184,1.76512,6.304,1.50144,0.43792000000000003,1.564,4.5504,1.3272,4.74
2019-07-18 17:00:00,1.52928,0.44604000000000005,1.593,1.52928,0.44604000000000005,1.593,0.0,0.0,0.0,6.10848,1.7816400000000001,6.3629999999999995,1.52928,0.44604000000000005,1.593,4.5792,1.3356,4.77
2019-07-18 17:30:00,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,6.0336,1.7598,6.285,1.4736,0.4298,1.5350000000000001,4.5600000000000005,1.33,4.75
2019-07-18 18:00:00,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,5.9256,1.7283,6.1725,1.3559999999999999,0.3955,1.4125,4.5696,1.3328,4.76
2019-07-18 18:30:00,1.3300800000000002,0.38794,1.3855,1.3300800000000002,0.38794,1.3855,0.0,0.0,0.0,6.07248,1.77114,6.3255,1.3300800000000002,0.38794,1.3855,4.7424,1.3832,4.94
2019-07-18 19:00:00,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,6.26064,1.8260200000000002,6.5215,1.13424,0.33082,1.1815,5.1264,1.4952,5.34
2019-07-18 19:30:00,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,6.13056,1.7880800000000001,6.386,1.10976,0.32368,1.156,5.0208,1.4644,5.23
2019-07-18 20:00:00,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,6.12048,1.7851400000000002,6.3755,1.09968,0.32074,1.1455,5.0208,1.4644,5.23
2019-07-18 20:30:00,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,5.7672,1.6821000000000002,6.0075,1.1016,0.32130000000000003,1.1475,4.6656,1.3608,4.86
2019-07-18 21:00:00,1.12368,0.32774000000000003,1.1705,1.12368,0.32774000000000003,1.1705,0.0,0.0,0.0,5.64528,1.64654,5.8805,1.12368,0.32774000000000003,1.1705,4.5216,1.3188,4.71
2019-07-18 21:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,5.16288,1.50584,5.378,1.15008,0.33544,1.198,4.0128,1.1703999999999999,4.18
2019-07-18 22:00:00,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,5.11392,1.49156,5.327,1.17792,0.34356000000000003,1.227,3.936,1.148,4.1
2019-07-18 22:30:00,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,4.61184,1.34512,4.804,1.19424,0.34832,1.244,3.4176,0.9968,3.56
2019-07-18 23:00:00,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,4.31376,1.25818,4.4935,1.17456,0.34258000000000005,1.2235,3.1392,0.9156000000000001,3.27
2019-07-18 23:30:00,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,3.93072,1.14646,4.0945,1.25232,0.36526000000000003,1.3045,2.6784,0.7812,2.79
2019-07-19 00:00:00,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,3.60144,1.05042,3.7515,1.23984,0.36162000000000005,1.2915,2.3616,0.6888000000000001,2.46
2019-07-19 00:30:00,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,3.48624,1.01682,3.6315,1.2110400000000001,0.35322000000000003,1.2615,2.2752,0.6636000000000001,2.37
2019-07-19 01:00:00,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,3.47376,1.01318,3.6185,1.13136,0.32998000000000005,1.1785,2.3424,0.6832,2.44
2019-07-19 01:30:00,1.12032,0.32676000000000005,1.167,1.12032,0.32676000000000005,1.167,0.0,0.0,0.0,3.38592,0.9875600000000001,3.527,1.12032,0.32676000000000005,1.167,2.2656,0.6608,2.36
2019-07-19 02:00:00,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,3.31344,0.9664200000000001,3.4515000000000002,1.12464,0.32802000000000003,1.1715,2.1888,0.6384000000000001,2.2800000000000002
2019-07-19 02:30:00,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,3.18768,0.9297400000000001,3.3205,1.22928,0.35854,1.2805,1.9584000000000001,0.5712,2.04
2019-07-19 03:00:00,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,3.13584,0.9146200000000001,3.2665,1.17744,0.34342,1.2265,1.9584000000000001,0.5712,2.04
2019-07-19 03:30:00,1.14384,0.33362,1.1915,1.14384,0.33362,1.1915,0.0,0.0,0.0,3.16944,0.9244200000000001,3.3015,1.14384,0.33362,1.1915,2.0256,0.5908,2.11
2019-07-19 04:00:00,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,3.14496,0.9172800000000001,3.276,1.1577600000000001,0.33768000000000004,1.206,1.9872,0.5796,2.07
2019-07-19 04:30:00,1.176,0.343,1.225,1.176,0.343,1.225,0.0,0.0,0.0,3.1536,0.9198000000000001,3.285,1.176,0.343,1.225,1.9776,0.5768,2.06
2019-07-19 05:00:00,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,3.09312,0.9021600000000001,3.222,1.24992,0.36456000000000005,1.302,1.8432,0.5376000000000001,1.92
2019-07-19 05:30:00,1.26864,0.37002,1.3215,1.26864,0.37002,1.3215,0.0,0.0,0.0,3.20784,0.9356200000000001,3.3415,1.26864,0.37002,1.3215,1.9392,0.5656,2.02
2019-07-19 06:00:00,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,3.58272,1.04496,3.732,1.25952,0.36736,1.312,2.3232,0.6776,2.42
2019-07-19 06:30:00,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,4.05744,1.18342,4.2265,1.34064,0.39102000000000003,1.3965,2.7168,0.7924,2.83
2019-07-19 07:00:00,1.29744,0.37842000000000003,1.3515000000000001,1.29744,0.37842000000000003,1.3515000000000001,0.0,0.0,0.0,4.68624,1.3668200000000001,4.8815,1.29744,0.37842000000000003,1.3515000000000001,3.3888,0.9884000000000001,3.5300000000000002
2019-07-19 07:30:00,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,5.6424,1.6457000000000002,5.8775,0.9288000000000001,0.27090000000000003,0.9675,4.7136,1.3748,4.91
2019-07-19 08:00:00,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,6.22464,1.81552,6.484,0.94464,0.27552000000000004,0.984,5.28,1.54,5.5
2019-07-19 08:30:00,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,7.1376,2.0818,7.435,0.8592000000000001,0.2506,0.895,6.2784,1.8312,6.54
2019-07-19 09:00:00,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,7.1472,2.0846,7.445,0.888,0.259,0.925,6.2592,1.8256000000000001,6.52
2019-07-19 09:30:00,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,7.3584,2.1462,7.665,0.888,0.259,0.925,6.4704,1.8872,6.74
2019-07-19 10:00:00,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,7.2888,2.1259,7.5925,0.9912000000000001,0.2891,1.0325,6.2976,1.8368,6.5600000000000005
2019-07-19 10:30:00,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,7.14048,2.08264,7.438,1.04448,0.30464,1.088,6.096,1.778,6.35
2019-07-19 11:00:00,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,7.46736,2.17798,7.7785,0.8817600000000001,0.25718,0.9185000000000001,6.5856,1.9208,6.86
2019-07-19 11:30:00,0.7617600000000001,0.22218000000000002,0.7935,0.7617600000000001,0.22218000000000002,0.7935,0.0,0.0,0.0,7.76016,2.26338,8.0835,0.7617600000000001,0.22218000000000002,0.7935,6.9984,2.0412,7.29
2019-07-19 12:00:00,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,8.00352,2.33436,8.337,0.6787200000000001,0.19796000000000002,0.707,7.3248,2.1364,7.63
2019-07-19 12:30:00,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,7.67664,2.23902,7.9965,0.9182400000000001,0.26782,0.9565,6.7584,1.9712,7.04
2019-07-19 13:00:00,3.71184,1.08262,3.8665000000000003,0.8894400000000001,0.25942000000000004,0.9265,2.8224,0.8232,2.94,6.82224,1.98982,7.1065,0.8894400000000001,0.25942000000000004,0.9265,5.9328,1.7304,6.18
2019-07-19 13:30:00,3.9931200000000002,1.16466,4.1595,1.5259200000000002,0.44506,1.5895000000000001,2.4672,0.7196,2.5700000000000003,4.12752,1.20386,4.2995,1.5259200000000002,0.44506,1.5895000000000001,2.6016,0.7588,2.71
2019-07-19 14:00:00,3.9144,1.1417,4.0775,1.6104,0.4697,1.6775,2.304,0.672,2.4,4.0488,1.1809,4.2175,1.6104,0.4697,1.6775,2.4384,0.7112,2.54
2019-07-19 14:30:00,3.89856,1.13708,4.061,1.54656,0.45108000000000004,1.611,2.352,0.686,2.45,4.03296,1.17628,4.201,1.54656,0.45108000000000004,1.611,2.4864,0.7252000000000001,2.59
2019-07-19 15:00:00,3.84,1.12,4.0,1.5936,0.46480000000000005,1.6600000000000001,2.2464,0.6552,2.34,3.9744,1.1592,4.14,1.5936,0.46480000000000005,1.6600000000000001,2.3808,0.6944,2.48
2019-07-19 15:30:00,3.8212800000000002,1.11454,3.9805,1.27728,0.37254000000000004,1.3305,2.544,0.742,2.65,3.93648,1.14814,4.1005,1.27728,0.37254000000000004,1.3305,2.6592000000000002,0.7756000000000001,2.77
2019-07-19 16:00:00,3.7622400000000003,1.09732,3.919,1.54464,0.45052000000000003,1.609,2.2176,0.6468,2.31,3.88704,1.13372,4.049,1.54464,0.45052000000000003,1.609,2.3424,0.6832,2.44
2019-07-19 16:30:00,3.7752,1.1011,3.9325,1.5384,0.44870000000000004,1.6025,2.2368,0.6524,2.33,3.8904,1.1347,4.0525,1.5384,0.44870000000000004,1.6025,2.352,0.686,2.45
2019-07-19 17:00:00,3.7622400000000003,1.09732,3.919,1.43904,0.41972000000000004,1.499,2.3232,0.6776,2.42,3.87744,1.13092,4.039,1.43904,0.41972000000000004,1.499,2.4384,0.7112,2.54
2019-07-19 17:30:00,3.77856,1.10208,3.936,1.37856,0.40208000000000005,1.436,2.4,0.7000000000000001,2.5,3.8937600000000003,1.13568,4.056,1.37856,0.40208000000000005,1.436,2.5152,0.7336,2.62
2019-07-19 18:00:00,3.66096,1.06778,3.8135,1.26096,0.36778000000000005,1.3135,2.4,0.7000000000000001,2.5,3.78576,1.10418,3.9435000000000002,1.26096,0.36778000000000005,1.3135,2.5248,0.7364,2.63
2019-07-19 18:30:00,3.7382400000000002,1.09032,3.894,1.3478400000000001,0.39312,1.404,2.3904,0.6972,2.49,3.88224,1.13232,4.044,1.3478400000000001,0.39312,1.404,2.5343999999999998,0.7392000000000001,2.64
2019-07-19 19:00:00,3.69024,1.07632,3.844,1.30944,0.38192000000000004,1.3639999999999999,2.3808,0.6944,2.48,3.8342400000000003,1.11832,3.9939999999999998,1.30944,0.38192000000000004,1.3639999999999999,2.5248,0.7364,2.63
2019-07-19 19:30:00,3.62352,1.05686,3.7745,1.24272,0.36246,1.2945,2.3808,0.6944,2.48,3.75792,1.09606,3.9145000000000003,1.24272,0.36246,1.2945,2.5152,0.7336,2.62
2019-07-19 20:00:00,3.45456,1.00758,3.5985,1.19856,0.34958,1.2485,2.2560000000000002,0.658,2.35,3.5313600000000003,1.02998,3.6785,1.19856,0.34958,1.2485,2.3328,0.6804,2.43
2019-07-19 20:30:00,3.37584,0.98462,3.5165,1.14864,0.33502000000000004,1.1965,2.2272,0.6496000000000001,2.32,3.43344,1.00142,3.5765000000000002,1.14864,0.33502000000000004,1.1965,2.2848,0.6664,2.38
2019-07-19 21:00:00,3.2472,0.9471,3.3825,1.1736,0.3423,1.2225,2.0736,0.6048,2.16,3.3336,0.9723,3.4725,1.1736,0.3423,1.2225,2.16,0.63,2.25
2019-07-19 21:30:00,3.16032,0.92176,3.292,1.29792,0.37856,1.3519999999999999,1.8624,0.5432,1.94,3.26592,0.9525600000000001,3.402,1.29792,0.37856,1.3519999999999999,1.968,0.5740000000000001,2.05
2019-07-19 22:00:00,3.03456,0.8850800000000001,3.161,1.28736,0.37548000000000004,1.341,1.7472,0.5096,1.82,3.14976,0.91868,3.281,1.28736,0.37548000000000004,1.341,1.8624,0.5432,1.94
2019-07-19 22:30:00,2.79984,0.81662,2.9165,1.25424,0.36582000000000003,1.3065,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.95344,0.8614200000000001,3.0765,1.25424,0.36582000000000003,1.3065,1.6992,0.49560000000000004,1.77
2019-07-19 23:00:00,2.6568,0.7749,2.7675,1.2072,0.3521,1.2575,1.4496,0.4228,1.51,2.8200000000000003,0.8225,2.9375,1.2072,0.3521,1.2575,1.6128,0.47040000000000004,1.6800000000000002
2019-07-19 23:30:00,2.55456,0.7450800000000001,2.661,1.19136,0.34748,1.241,1.3632,0.3976,1.42,2.73696,0.7982800000000001,2.851,1.19136,0.34748,1.241,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-20 00:00:00,2.39472,0.6984600000000001,2.4945,1.18512,0.34566,1.2345,1.2096,0.3528,1.26,2.61552,0.7628600000000001,2.7245,1.18512,0.34566,1.2345,1.4304000000000001,0.4172,1.49
2019-07-20 00:30:00,2.2488,0.6559,2.3425000000000002,1.2696,0.3703,1.3225,0.9792000000000001,0.2856,1.02,2.5368,0.7399,2.6425,1.2696,0.3703,1.3225,1.2671999999999999,0.36960000000000004,1.32
2019-07-20 01:00:00,2.1907200000000002,0.6389600000000001,2.282,1.24992,0.36456000000000005,1.302,0.9408000000000001,0.27440000000000003,0.98,2.50752,0.73136,2.612,1.24992,0.36456000000000005,1.302,1.2576,0.3668,1.31
2019-07-20 01:30:00,2.11344,0.6164200000000001,2.2015000000000002,1.24944,0.36442,1.3014999999999999,0.864,0.252,0.9,2.44944,0.71442,2.5515,1.24944,0.36442,1.3014999999999999,1.2,0.35000000000000003,1.25
2019-07-20 02:00:00,2.09616,0.61138,2.1835,1.24176,0.36218,1.2935,0.8544,0.2492,0.89,2.43216,0.70938,2.5335,1.24176,0.36218,1.2935,1.1904,0.3472,1.24
2019-07-20 02:30:00,2.0712,0.6041000000000001,2.1575,1.236,0.36050000000000004,1.2875,0.8352,0.2436,0.87,2.3976,0.6993,2.4975,1.236,0.36050000000000004,1.2875,1.1616,0.3388,1.21
2019-07-20 03:00:00,2.00736,0.58548,2.091,1.21056,0.35308,1.2610000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.36256,0.68908,2.461,1.21056,0.35308,1.2610000000000001,1.152,0.336,1.2
2019-07-20 03:30:00,2.01936,0.5889800000000001,2.1035,1.30896,0.38178,1.3635,0.7104,0.20720000000000002,0.74,2.38416,0.6953800000000001,2.4835000000000003,1.30896,0.38178,1.3635,1.0752,0.3136,1.12
2019-07-20 04:00:00,1.9704000000000002,0.5747,2.0525,1.308,0.3815,1.3625,0.6624,0.1932,0.6900000000000001,2.3736,0.6923,2.4725,1.308,0.3815,1.3625,1.0656,0.3108,1.11
2019-07-20 04:30:00,1.94832,0.5682600000000001,2.0295,1.33392,0.38906,1.3895,0.6144000000000001,0.1792,0.64,2.38032,0.6942600000000001,2.4795,1.33392,0.38906,1.3895,1.0464,0.3052,1.09
2019-07-20 05:00:00,1.93296,0.5637800000000001,2.0135,1.35696,0.39578,1.4135,0.5760000000000001,0.168,0.6000000000000001,2.38416,0.6953800000000001,2.4835000000000003,1.35696,0.39578,1.4135,1.0272000000000001,0.29960000000000003,1.07
2019-07-20 05:30:00,1.94016,0.56588,2.021,1.28736,0.37548000000000004,1.341,0.6528,0.1904,0.68,2.33376,0.6806800000000001,2.431,1.28736,0.37548000000000004,1.341,1.0464,0.3052,1.09
2019-07-20 06:00:00,2.01024,0.5863200000000001,2.094,1.25184,0.36512000000000006,1.304,0.7584000000000001,0.2212,0.79,2.33664,0.68152,2.434,1.25184,0.36512000000000006,1.304,1.0848,0.3164,1.13
2019-07-20 06:30:00,2.17392,0.6340600000000001,2.2645,1.31952,0.38486000000000004,1.3745,0.8544,0.2492,0.89,2.46192,0.71806,2.5645,1.31952,0.38486000000000004,1.3745,1.1424,0.3332,1.19
2019-07-20 07:00:00,2.24544,0.6549200000000001,2.339,1.33344,0.38892000000000004,1.389,0.912,0.266,0.9500000000000001,2.31264,0.67452,2.409,1.33344,0.38892000000000004,1.389,0.9792000000000001,0.2856,1.02
2019-07-20 07:30:00,2.38176,0.6946800000000001,2.481,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.8736,0.2548,0.91,2.42976,0.7086800000000001,2.531,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.9216000000000001,0.26880000000000004,0.96
2019-07-20 08:00:00,2.50896,0.7317800000000001,2.6135,1.50096,0.43778000000000006,1.5635,1.008,0.294,1.05,2.59536,0.7569800000000001,2.7035,1.50096,0.43778000000000006,1.5635,1.0944,0.31920000000000004,1.1400000000000001
2019-07-20 08:30:00,2.70672,0.78946,2.8195,1.39152,0.40586000000000005,1.4495,1.3152,0.3836,1.37,2.80272,0.8174600000000001,2.9195,1.39152,0.40586000000000005,1.4495,1.4112,0.4116,1.47
2019-07-20 09:00:00,2.80992,0.8195600000000001,2.927,1.44672,0.42196000000000006,1.5070000000000001,1.3632,0.3976,1.42,2.91552,0.8503600000000001,3.037,1.44672,0.42196000000000006,1.5070000000000001,1.4688,0.4284,1.53
2019-07-20 09:30:00,2.85936,0.83398,2.9785,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.1904,0.3472,1.24,2.98416,0.87038,3.1085,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.3152,0.3836,1.37
2019-07-20 10:00:00,2.9424,0.8582000000000001,3.065,1.6560000000000001,0.483,1.725,1.2864,0.37520000000000003,1.34,3.0672,0.8946000000000001,3.195,1.6560000000000001,0.483,1.725,1.4112,0.4116,1.47
2019-07-20 10:30:00,2.84736,0.8304800000000001,2.966,1.6857600000000001,0.49168000000000006,1.756,1.1616,0.3388,1.21,2.98176,0.8696800000000001,3.106,1.6857600000000001,0.49168000000000006,1.756,1.296,0.378,1.35
2019-07-20 11:00:00,2.78496,0.8122800000000001,2.901,1.74816,0.50988,1.8210000000000002,1.0368,0.3024,1.08,2.9097600000000003,0.8486800000000001,3.031,1.74816,0.50988,1.8210000000000002,1.1616,0.3388,1.21
2019-07-20 11:30:00,2.87568,0.83874,2.9955,1.6564800000000002,0.48314,1.7255,1.2192,0.3556,1.27,3.01008,0.87794,3.1355,1.6564800000000002,0.48314,1.7255,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-20 12:00:00,2.8785600000000002,0.8395800000000001,2.9985,1.47696,0.43078000000000005,1.5385,1.4016,0.4088,1.46,3.00336,0.8759800000000001,3.1285,1.47696,0.43078000000000005,1.5385,1.5264,0.44520000000000004,1.5899999999999999
2019-07-20 12:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.5552000000000001,0.4536,1.62,1.152,0.336,1.2,2.8416,0.8288000000000001,2.96,1.5552000000000001,0.4536,1.62,1.2864,0.37520000000000003,1.34
2019-07-20 13:00:00,2.73504,0.7977200000000001,2.849,1.59264,0.46452000000000004,1.659,1.1424,0.3332,1.19,2.86944,0.8369200000000001,2.989,1.59264,0.46452000000000004,1.659,1.2768,0.3724,1.33
2019-07-20 13:30:00,2.72304,0.79422,2.8365,1.5518399999999999,0.45262,1.6165,1.1712,0.3416,1.22,2.84784,0.83062,2.9665,1.5518399999999999,0.45262,1.6165,1.296,0.378,1.35
2019-07-20 14:00:00,2.64,0.77,2.75,1.6128,0.47040000000000004,1.6800000000000002,1.0272000000000001,0.29960000000000003,1.07,2.7648,0.8064,2.88,1.6128,0.47040000000000004,1.6800000000000002,1.152,0.336,1.2
2019-07-20 14:30:00,2.52288,0.73584,2.628,1.58208,0.46144,1.6480000000000001,0.9408000000000001,0.27440000000000003,0.98,2.63808,0.76944,2.748,1.58208,0.46144,1.6480000000000001,1.056,0.308,1.1
2019-07-20 15:00:00,2.4455999999999998,0.7133,2.5475,1.7832,0.5201,1.8575,0.6624,0.1932,0.6900000000000001,2.5416,0.7413000000000001,2.6475,1.7832,0.5201,1.8575,0.7584000000000001,0.2212,0.79
2019-07-20 15:30:00,2.5118400000000003,0.73262,2.6165000000000003,1.61904,0.47222000000000003,1.6865,0.8928,0.2604,0.93,2.61744,0.7634200000000001,2.7265,1.61904,0.47222000000000003,1.6865,0.9984000000000001,0.2912,1.04
2019-07-20 16:00:00,2.5343999999999998,0.7392000000000001,2.64,1.392,0.406,1.45,1.1424,0.3332,1.19,2.6304,0.7672,2.74,1.392,0.406,1.45,1.2384,0.3612,1.29
2019-07-20 16:30:00,2.61696,0.7632800000000001,2.726,1.27296,0.37128000000000005,1.326,1.344,0.392,1.4,2.72256,0.7940800000000001,2.836,1.27296,0.37128000000000005,1.326,1.4496,0.4228,1.51
2019-07-20 17:00:00,2.60784,0.7606200000000001,2.7165,1.19664,0.34902000000000005,1.2465,1.4112,0.4116,1.47,2.7134400000000003,0.79142,2.8265000000000002,1.19664,0.34902000000000005,1.2465,1.5168,0.4424,1.58
2019-07-20 17:30:00,2.76528,0.80654,2.8805,1.21008,0.35294000000000003,1.2605,1.5552000000000001,0.4536,1.62,2.88048,0.8401400000000001,3.0005,1.21008,0.35294000000000003,1.2605,1.6703999999999999,0.4872,1.74
2019-07-20 18:00:00,2.84976,0.83118,2.9685,1.2945600000000002,0.37758,1.3485,1.5552000000000001,0.4536,1.62,2.95536,0.8619800000000001,3.0785,1.2945600000000002,0.37758,1.3485,1.6608,0.4844,1.73
2019-07-20 18:30:00,2.8824,0.8407,3.0025,1.3272,0.3871,1.3825,1.5552000000000001,0.4536,1.62,2.988,0.8715,3.1125,1.3272,0.3871,1.3825,1.6608,0.4844,1.73
2019-07-20 19:00:00,2.89968,0.84574,3.0205,1.23888,0.36134000000000005,1.2905,1.6608,0.4844,1.73,3.00528,0.8765400000000001,3.1305,1.23888,0.36134000000000005,1.2905,1.7664,0.5152,1.8399999999999999
2019-07-20 19:30:00,2.80992,0.8195600000000001,2.927,1.20672,0.35196000000000005,1.2570000000000001,1.6032000000000002,0.4676,1.67,2.90592,0.8475600000000001,3.027,1.20672,0.35196000000000005,1.2570000000000001,1.6992,0.49560000000000004,1.77
2019-07-20 20:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.1856,0.3458,1.235,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.8176,0.8218000000000001,2.935,1.1856,0.3458,1.235,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-20 20:30:00,2.69712,0.78666,2.8095,1.10352,0.32186000000000003,1.1495,1.5936,0.46480000000000005,1.6600000000000001,2.78352,0.81186,2.8995,1.10352,0.32186000000000003,1.1495,1.6800000000000002,0.49,1.75
2019-07-20 21:00:00,2.70912,0.7901600000000001,2.822,0.99072,0.28896000000000005,1.032,1.7184,0.5012,1.79,2.7955200000000002,0.8153600000000001,2.912,0.99072,0.28896000000000005,1.032,1.8048000000000002,0.5264,1.88
2019-07-20 21:30:00,2.6476800000000003,0.77224,2.758,0.9676800000000001,0.28224000000000005,1.008,1.6800000000000002,0.49,1.75,2.72448,0.79464,2.838,0.9676800000000001,0.28224000000000005,1.008,1.7568000000000001,0.5124000000000001,1.83
2019-07-20 22:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.95808,0.27944,0.998,1.7568000000000001,0.5124000000000001,1.83,2.77248,0.80864,2.888,0.95808,0.27944,0.998,1.8144,0.5292,1.8900000000000001
2019-07-20 22:30:00,2.63328,0.7680400000000001,2.743,0.9916800000000001,0.28924,1.033,1.6416,0.4788,1.71,2.70048,0.7876400000000001,2.813,0.9916800000000001,0.28924,1.033,1.7088,0.4984,1.78
2019-07-20 23:00:00,2.48256,0.7240800000000001,2.586,1.08096,0.31528,1.126,1.4016,0.4088,1.46,2.54976,0.74368,2.656,1.08096,0.31528,1.126,1.4688,0.4284,1.53
2019-07-20 23:30:00,2.36928,0.6910400000000001,2.468,1.13088,0.32984,1.178,1.2384,0.3612,1.29,2.42688,0.70784,2.528,1.13088,0.32984,1.178,1.296,0.378,1.35
2019-07-21 00:00:00,2.22528,0.6490400000000001,2.318,1.07328,0.31304000000000004,1.118,1.152,0.336,1.2,2.28288,0.6658400000000001,2.378,1.07328,0.31304000000000004,1.118,1.2096,0.3528,1.26
2019-07-21 00:30:00,2.1936,0.6398,2.285,1.0512,0.30660000000000004,1.095,1.1424,0.3332,1.19,2.232,0.651,2.325,1.0512,0.30660000000000004,1.095,1.1808,0.34440000000000004,1.23
2019-07-21 01:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.9691200000000001,0.28266,1.0095,1.152,0.336,1.2,2.16912,0.63266,2.2595,0.9691200000000001,0.28266,1.0095,1.2,0.35000000000000003,1.25
2019-07-21 01:30:00,2.1,0.6125,2.1875,0.9576,0.2793,0.9975,1.1424,0.3332,1.19,2.148,0.6265000000000001,2.2375,0.9576,0.2793,0.9975,1.1904,0.3472,1.24
2019-07-21 02:00:00,2.0712,0.6041000000000001,2.1575,1.0152,0.29610000000000003,1.0575,1.056,0.308,1.1,2.1096,0.6153000000000001,2.1975,1.0152,0.29610000000000003,1.0575,1.0944,0.31920000000000004,1.1400000000000001
2019-07-21 02:30:00,2.04,0.595,2.125,1.0512,0.30660000000000004,1.095,0.9888,0.2884,1.03,2.0784,0.6062000000000001,2.165,1.0512,0.30660000000000004,1.095,1.0272000000000001,0.29960000000000003,1.07
2019-07-21 03:00:00,2.01792,0.5885600000000001,2.102,1.08672,0.31696,1.1320000000000001,0.9312,0.2716,0.97,2.04672,0.59696,2.132,1.08672,0.31696,1.1320000000000001,0.96,0.28,1.0
2019-07-21 03:30:00,2.0136,0.5873,2.0975,1.1304,0.3297,1.1775,0.8832000000000001,0.2576,0.92,2.052,0.5985,2.1375,1.1304,0.3297,1.1775,0.9216000000000001,0.26880000000000004,0.96
2019-07-21 04:00:00,2.01504,0.58772,2.099,1.13184,0.33012,1.179,0.8832000000000001,0.2576,0.92,2.03424,0.5933200000000001,2.119,1.13184,0.33012,1.179,0.9024000000000001,0.2632,0.9400000000000001
2019-07-21 04:30:00,1.99344,0.58142,2.0765,1.14864,0.33502000000000004,1.1965,0.8448,0.2464,0.88,2.01264,0.5870200000000001,2.0965,1.14864,0.33502000000000004,1.1965,0.864,0.252,0.9
2019-07-21 05:00:00,1.9588800000000002,0.5713400000000001,2.0405,1.04688,0.30534,1.0905,0.912,0.266,0.9500000000000001,1.9876800000000001,0.57974,2.0705,1.04688,0.30534,1.0905,0.9408000000000001,0.27440000000000003,0.98
2019-07-21 05:30:00,1.92768,0.5622400000000001,2.008,1.04448,0.30464,1.088,0.8832000000000001,0.2576,0.92,1.95648,0.57064,2.038,1.04448,0.30464,1.088,0.912,0.266,0.9500000000000001
2019-07-21 06:00:00,1.93104,0.56322,2.0115,1.03824,0.30282000000000003,1.0815,0.8928,0.2604,0.93,1.95984,0.57162,2.0415,1.03824,0.30282000000000003,1.0815,0.9216000000000001,0.26880000000000004,0.96
2019-07-21 06:30:00,2.02848,0.59164,2.113,1.03008,0.30044000000000004,1.073,0.9984000000000001,0.2912,1.04,2.06688,0.60284,2.153,1.03008,0.30044000000000004,1.073,1.0368,0.3024,1.08
2019-07-21 07:00:00,2.11104,0.61572,2.199,0.82464,0.24052,0.859,1.2864,0.37520000000000003,1.34,2.1494400000000002,0.62692,2.239,0.82464,0.24052,0.859,1.3248,0.3864,1.38
2019-07-21 07:30:00,2.22432,0.64876,2.317,0.48672000000000004,0.14196,0.507,1.7376,0.5068,1.81,2.26272,0.6599600000000001,2.357,0.48672000000000004,0.14196,0.507,1.776,0.518,1.85
2019-07-21 08:00:00,2.34096,0.68278,2.4385,0.5169600000000001,0.15078000000000003,0.5385,1.824,0.532,1.9,2.38896,0.6967800000000001,2.4885,0.5169600000000001,0.15078000000000003,0.5385,1.8719999999999999,0.546,1.9500000000000002
2019-07-21 08:30:00,2.51568,0.7337400000000001,2.6205,0.5476800000000001,0.15974000000000002,0.5705,1.968,0.5740000000000001,2.05,2.57328,0.7505400000000001,2.6805,0.5476800000000001,0.15974000000000002,0.5705,2.0256,0.5908,2.11
2019-07-21 09:00:00,2.64192,0.77056,2.752,0.55872,0.16296000000000002,0.582,2.0832,0.6076,2.17,2.69952,0.7873600000000001,2.8120000000000003,0.55872,0.16296000000000002,0.582,2.1408,0.6244000000000001,2.23
2019-07-21 09:30:00,2.74368,0.8002400000000001,2.858,0.63168,0.18424000000000001,0.658,2.112,0.616,2.2,2.80128,0.8170400000000001,2.918,0.63168,0.18424000000000001,0.658,2.1696,0.6328,2.26
2019-07-21 10:00:00,2.7936,0.8148000000000001,2.91,0.672,0.196,0.7000000000000001,2.1216,0.6188,2.21,2.8608000000000002,0.8344,2.98,0.672,0.196,0.7000000000000001,2.1888,0.6384000000000001,2.2800000000000002
2019-07-21 10:30:00,2.75376,0.8031800000000001,2.8685,1.43856,0.41958,1.4985,1.3152,0.3836,1.37,2.84976,0.83118,2.9685,1.43856,0.41958,1.4985,1.4112,0.4116,1.47
2019-07-21 11:00:00,2.78784,0.8131200000000001,2.904,1.48224,0.43232000000000004,1.544,1.3056,0.3808,1.3599999999999999,2.89344,0.8439200000000001,3.014,1.48224,0.43232000000000004,1.544,1.4112,0.4116,1.47
2019-07-21 11:30:00,2.84976,0.83118,2.9685,1.30416,0.38038000000000005,1.3585,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.94576,0.85918,3.0685000000000002,1.30416,0.38038000000000005,1.3585,1.6416,0.4788,1.71
2019-07-21 12:00:00,2.7782400000000003,0.81032,2.894,1.14624,0.33432,1.194,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.88384,0.8411200000000001,3.004,1.14624,0.33432,1.194,1.7376,0.5068,1.81
2019-07-21 12:30:00,2.84784,0.83062,2.9665,1.12944,0.32942000000000005,1.1765,1.7184,0.5012,1.79,2.9630400000000003,0.8642200000000001,3.0865,1.12944,0.32942000000000005,1.1765,1.8336000000000001,0.5348,1.9100000000000001
2019-07-21 13:00:00,2.77392,0.8090600000000001,2.8895,1.22832,0.35826,1.2795,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.89872,0.8454600000000001,3.0195,1.22832,0.35826,1.2795,1.6703999999999999,0.4872,1.74
2019-07-21 13:30:00,2.83584,0.8271200000000001,2.954,1.11744,0.32592000000000004,1.164,1.7184,0.5012,1.79,2.94144,0.85792,3.064,1.11744,0.32592000000000004,1.164,1.824,0.532,1.9
2019-07-21 14:00:00,2.7604800000000003,0.8051400000000001,2.8755,1.21488,0.35434000000000004,1.2655,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.87568,0.83874,2.9955,1.21488,0.35434000000000004,1.2655,1.6608,0.4844,1.73
2019-07-21 14:30:00,2.66736,0.7779800000000001,2.7785,1.40016,0.40838,1.4585,1.2671999999999999,0.36960000000000004,1.32,2.78256,0.8115800000000001,2.8985000000000003,1.40016,0.40838,1.4585,1.3824,0.4032,1.44
2019-07-21 15:00:00,2.628,0.7665000000000001,2.7375,1.3896,0.4053,1.4475,1.2384,0.3612,1.29,2.7336,0.7973,2.8475,1.3896,0.4053,1.4475,1.344,0.392,1.4
2019-07-21 15:30:00,2.61984,0.76412,2.729,1.35264,0.39452000000000004,1.409,1.2671999999999999,0.36960000000000004,1.32,2.73504,0.7977200000000001,2.849,1.35264,0.39452000000000004,1.409,1.3824,0.4032,1.44
2019-07-21 16:00:00,2.6294399999999998,0.76692,2.739,1.37184,0.40012000000000003,1.429,1.2576,0.3668,1.31,2.74464,0.8005200000000001,2.859,1.37184,0.40012000000000003,1.429,1.3728,0.40040000000000003,1.43
2019-07-21 16:30:00,2.71584,0.79212,2.829,1.18944,0.34692,1.239,1.5264,0.44520000000000004,1.5899999999999999,2.8310400000000002,0.8257200000000001,2.949,1.18944,0.34692,1.239,1.6416,0.4788,1.71
2019-07-21 17:00:00,2.76576,0.8066800000000001,2.8810000000000002,1.17216,0.34188,1.221,1.5936,0.46480000000000005,1.6600000000000001,2.87136,0.8374800000000001,2.991,1.17216,0.34188,1.221,1.6992,0.49560000000000004,1.77
2019-07-21 17:30:00,2.89872,0.8454600000000001,3.0195,1.14192,0.33306,1.1895,1.7568000000000001,0.5124000000000001,1.83,2.99472,0.8734600000000001,3.1195,1.14192,0.33306,1.1895,1.8528,0.5404,1.9300000000000002
2019-07-21 18:00:00,2.87136,0.8374800000000001,2.991,1.19136,0.34748,1.241,1.6800000000000002,0.49,1.75,2.96736,0.86548,3.091,1.19136,0.34748,1.241,1.776,0.518,1.85
2019-07-21 18:30:00,2.99664,0.87402,3.1215,1.10544,0.32242000000000004,1.1515,1.8912,0.5516,1.97,3.09264,0.90202,3.2215,1.10544,0.32242000000000004,1.1515,1.9872,0.5796,2.07
2019-07-21 19:00:00,2.94096,0.8577800000000001,3.0635,1.06896,0.31178,1.1135,1.8719999999999999,0.546,1.9500000000000002,3.03696,0.8857800000000001,3.1635,1.06896,0.31178,1.1135,1.968,0.5740000000000001,2.05
2019-07-21 19:30:00,2.87232,0.8377600000000001,2.992,1.06752,0.31136,1.112,1.8048000000000002,0.5264,1.88,2.94912,0.86016,3.072,1.06752,0.31136,1.112,1.8816000000000002,0.5488000000000001,1.96
2019-07-21 20:00:00,2.88,0.84,3.0,0.9984000000000001,0.2912,1.04,1.8816000000000002,0.5488000000000001,1.96,2.9568000000000003,0.8624,3.08,0.9984000000000001,0.2912,1.04,1.9584000000000001,0.5712,2.04
2019-07-21 20:30:00,2.90112,0.84616,3.022,1.00032,0.29176,1.042,1.9008,0.5544,1.98,2.9971200000000002,0.87416,3.122,1.00032,0.29176,1.042,1.9968,0.5824,2.08
2019-07-21 21:00:00,2.83536,0.82698,2.9535,1.00176,0.29218000000000005,1.0435,1.8336000000000001,0.5348,1.9100000000000001,2.91216,0.84938,3.0335,1.00176,0.29218000000000005,1.0435,1.9104,0.5572,1.99
2019-07-21 21:30:00,2.84784,0.83062,2.9665,1.02384,0.29862000000000005,1.0665,1.824,0.532,1.9,2.92464,0.8530200000000001,3.0465,1.02384,0.29862000000000005,1.0665,1.9008,0.5544,1.98
2019-07-21 22:00:00,2.8152,0.8211,2.9325,1.0392,0.30310000000000004,1.0825,1.776,0.518,1.85,2.892,0.8435,3.0125,1.0392,0.30310000000000004,1.0825,1.8528,0.5404,1.9300000000000002
2019-07-21 22:30:00,2.70384,0.7886200000000001,2.8165,1.10064,0.32102,1.1465,1.6032000000000002,0.4676,1.67,2.78064,0.8110200000000001,2.8965,1.10064,0.32102,1.1465,1.6800000000000002,0.49,1.75
2019-07-21 23:00:00,2.52384,0.7361200000000001,2.629,1.10304,0.32172,1.149,1.4208,0.41440000000000005,1.48,2.65824,0.77532,2.769,1.10304,0.32172,1.149,1.5552000000000001,0.4536,1.62
2019-07-21 23:30:00,2.38944,0.6969200000000001,2.489,1.09344,0.31892000000000004,1.139,1.296,0.378,1.35,2.6006400000000003,0.7585200000000001,2.709,1.09344,0.31892000000000004,1.139,1.5072,0.43960000000000005,1.57
2019-07-22 00:00:00,2.22816,0.64988,2.321,1.21056,0.35308,1.2610000000000001,1.0176,0.2968,1.06,2.52576,0.7366800000000001,2.6310000000000002,1.21056,0.35308,1.2610000000000001,1.3152,0.3836,1.37
2019-07-22 00:30:00,2.17104,0.63322,2.2615,1.19184,0.34762000000000004,1.2415,0.9792000000000001,0.2856,1.02,2.45904,0.7172200000000001,2.5615,1.19184,0.34762000000000004,1.2415,1.2671999999999999,0.36960000000000004,1.32
2019-07-22 01:00:00,2.10768,0.6147400000000001,2.1955,1.23408,0.35994000000000004,1.2855,0.8736,0.2548,0.91,2.40528,0.70154,2.5055,1.23408,0.35994000000000004,1.2855,1.1712,0.3416,1.22
2019-07-22 01:30:00,2.0496,0.5978,2.135,1.2432,0.36260000000000003,1.295,0.8064,0.23520000000000002,0.84,2.3952,0.6986,2.495,1.2432,0.36260000000000003,1.295,1.152,0.336,1.2
2019-07-22 02:00:00,2.05776,0.60018,2.1435,1.1457600000000001,0.33418000000000003,1.1935,0.912,0.266,0.9500000000000001,2.35536,0.68698,2.4535,1.1457600000000001,0.33418000000000003,1.1935,1.2096,0.3528,1.26
2019-07-22 02:30:00,2.016,0.588,2.1,1.1328,0.3304,1.18,0.8832000000000001,0.2576,0.92,2.3232,0.6776,2.42,1.1328,0.3304,1.18,1.1904,0.3472,1.24
2019-07-22 03:00:00,1.99872,0.58296,2.082,1.10592,0.32256,1.152,0.8928,0.2604,0.93,2.29632,0.66976,2.392,1.10592,0.32256,1.152,1.1904,0.3472,1.24
2019-07-22 03:30:00,2.00016,0.58338,2.0835,1.10736,0.32298000000000004,1.1535,0.8928,0.2604,0.93,2.2977600000000002,0.6701800000000001,2.3935,1.10736,0.32298000000000004,1.1535,1.1904,0.3472,1.24
2019-07-22 04:00:00,1.9771200000000002,0.5766600000000001,2.0595,1.22832,0.35826,1.2795,0.7488,0.2184,0.78,2.33232,0.6802600000000001,2.4295,1.22832,0.35826,1.2795,1.104,0.322,1.15
2019-07-22 04:30:00,1.98528,0.57904,2.068,1.2172800000000001,0.35504,1.268,0.768,0.224,0.8,2.33088,0.6798400000000001,2.428,1.2172800000000001,0.35504,1.268,1.1136,0.32480000000000003,1.16
2019-07-22 05:00:00,2.00496,0.5847800000000001,2.0885,1.10256,0.32158000000000003,1.1485,0.9024000000000001,0.2632,0.9400000000000001,2.31216,0.6743800000000001,2.4085,1.10256,0.32158000000000003,1.1485,1.2096,0.3528,1.26
2019-07-22 05:30:00,2.17488,0.63434,2.2655,1.12848,0.32914000000000004,1.1755,1.0464,0.3052,1.09,2.36688,0.6903400000000001,2.4655,1.12848,0.32914000000000004,1.1755,1.2384,0.3612,1.29
2019-07-22 06:00:00,2.364,0.6895,2.4625,1.0584,0.30870000000000003,1.1025,1.3056,0.3808,1.3599999999999999,2.4408,0.7119000000000001,2.5425,1.0584,0.30870000000000003,1.1025,1.3824,0.4032,1.44
2019-07-22 06:30:00,2.7096,0.7903,2.8225,1.0392,0.30310000000000004,1.0825,1.6703999999999999,0.4872,1.74,2.7960000000000003,0.8155,2.9125,1.0392,0.30310000000000004,1.0825,1.7568000000000001,0.5124000000000001,1.83
2019-07-22 07:00:00,3.10992,0.9070600000000001,3.2395,1.0747200000000001,0.31346,1.1195,2.0352,0.5936,2.12,3.20592,0.9350600000000001,3.3395,1.0747200000000001,0.31346,1.1195,2.1312,0.6216,2.22
2019-07-22 07:30:00,3.4392,1.0031,3.5825,1.0776,0.3143,1.1225,2.3616,0.6888000000000001,2.46,3.564,1.0395,3.7125,1.0776,0.3143,1.1225,2.4864,0.7252000000000001,2.59
2019-07-22 08:00:00,3.65952,1.06736,3.8120000000000003,1.13472,0.33096000000000003,1.182,2.5248,0.7364,2.63,3.79392,1.10656,3.952,1.13472,0.33096000000000003,1.182,2.6592000000000002,0.7756000000000001,2.77
2019-07-22 08:30:00,3.99984,1.16662,4.1665,1.21584,0.35462000000000005,1.2665,2.784,0.812,2.9,4.15344,1.21142,4.3265,1.21584,0.35462000000000005,1.2665,2.9376,0.8568,3.06
2019-07-22 09:00:00,4.35456,1.27008,4.536,0.67776,0.19768000000000002,0.706,3.6768,1.0724,3.83,4.4889600000000005,1.30928,4.676,0.67776,0.19768000000000002,0.706,3.8112,1.1116,3.9699999999999998
2019-07-22 09:30:00,4.34352,1.26686,4.5245,0.65712,0.19166000000000002,0.6845,3.6864,1.0752,3.84,4.49712,1.31166,4.6845,0.65712,0.19166000000000002,0.6845,3.84,1.12,4.0
2019-07-22 10:00:00,4.2633600000000005,1.24348,4.441,0.6825600000000001,0.19908,0.711,3.5808,1.0444,3.73,4.41696,1.28828,4.601,0.6825600000000001,0.19908,0.711,3.7344,1.0892,3.89
2019-07-22 10:30:00,4.08384,1.19112,4.254,1.33824,0.39032000000000006,1.3940000000000001,2.7456,0.8008000000000001,2.86,4.26624,1.24432,4.444,1.33824,0.39032000000000006,1.3940000000000001,2.928,0.854,3.05
2019-07-22 11:00:00,4.1784,1.2187000000000001,4.3525,1.3176,0.38430000000000003,1.3725,2.8608000000000002,0.8344,2.98,4.3512,1.2691,4.5325,1.3176,0.38430000000000003,1.3725,3.0336,0.8848,3.16
2019-07-22 11:30:00,4.2144,1.2292,4.39,1.4016,0.4088,1.46,2.8128,0.8204,2.93,4.3968,1.2824,4.58,1.4016,0.4088,1.46,2.9952,0.8736,3.12
2019-07-22 12:00:00,4.27776,1.24768,4.456,1.23456,0.36008,1.286,3.0432,0.8876000000000001,3.17,4.46016,1.30088,4.646,1.23456,0.36008,1.286,3.2256,0.9408000000000001,3.36
2019-07-22 12:30:00,4.39968,1.2832400000000002,4.583,0.9244800000000001,0.26964000000000005,0.963,3.4752,1.0136,3.62,4.56288,1.33084,4.753,0.9244800000000001,0.26964000000000005,0.963,3.6384,1.0612,3.79
2019-07-22 13:00:00,4.3776,1.2768,4.5600000000000005,0.9984000000000001,0.2912,1.04,3.3792,0.9856,3.52,4.5408,1.3244,4.73,0.9984000000000001,0.2912,1.04,3.5423999999999998,1.0332,3.69
2019-07-22 13:30:00,4.36176,1.27218,4.5435,1.00176,0.29218000000000005,1.0435,3.36,0.98,3.5,4.53456,1.32258,4.7235,1.00176,0.29218000000000005,1.0435,3.5328,1.0304,3.68
2019-07-22 14:00:00,4.21248,1.22864,4.388,1.64928,0.48104,1.718,2.5632,0.7476,2.67,4.41408,1.2874400000000001,4.598,1.64928,0.48104,1.718,2.7648,0.8064,2.88
2019-07-22 14:30:00,4.3056,1.2558,4.485,1.5024000000000002,0.43820000000000003,1.565,2.8032,0.8176,2.92,4.4976,1.3118,4.6850000000000005,1.5024000000000002,0.43820000000000003,1.565,2.9952,0.8736,3.12
2019-07-22 15:00:00,4.21488,1.22934,4.3905,1.45968,0.42574,1.5205000000000002,2.7552,0.8036000000000001,2.87,4.40688,1.2853400000000001,4.5905000000000005,1.45968,0.42574,1.5205000000000002,2.9472,0.8596,3.07
2019-07-22 15:30:00,4.23216,1.23438,4.4085,1.34256,0.39158000000000004,1.3985,2.8896,0.8428,3.01,4.41456,1.28758,4.5985,1.34256,0.39158000000000004,1.3985,3.072,0.896,3.2
2019-07-22 16:00:00,4.27056,1.24558,4.4485,1.26576,0.36918,1.3185,3.0048,0.8764000000000001,3.13,4.44336,1.2959800000000001,4.6285,1.26576,0.36918,1.3185,3.1776,0.9268000000000001,3.31
2019-07-22 16:30:00,4.14144,1.20792,4.314,1.26144,0.36792,1.314,2.88,0.84,3.0,4.32384,1.26112,4.504,1.26144,0.36792,1.314,3.0624,0.8932,3.19
2019-07-22 17:00:00,4.18896,1.22178,4.3635,1.26096,0.36778000000000005,1.3135,2.928,0.854,3.05,4.36176,1.27218,4.5435,1.26096,0.36778000000000005,1.3135,3.1008,0.9044000000000001,3.23
2019-07-22 17:30:00,3.5136000000000003,1.0248,3.66,0.6432,0.18760000000000002,0.67,2.8704,0.8372,2.99,3.6768,1.0724,3.83,0.6432,0.18760000000000002,0.67,3.0336,0.8848,3.16
2019-07-22 18:00:00,3.27552,0.9553600000000001,3.412,0.72192,0.21056000000000002,0.752,2.5536,0.7448,2.66,3.44832,1.00576,3.592,0.72192,0.21056000000000002,0.752,2.7264,0.7952,2.84
2019-07-22 18:30:00,3.44928,1.00604,3.593,0.9724800000000001,0.28364,1.013,2.4768,0.7224,2.58,3.61248,1.05364,3.763,0.9724800000000001,0.28364,1.013,2.64,0.77,2.75
2019-07-22 19:00:00,3.4416,1.0038,3.585,1.1184,0.3262,1.165,2.3232,0.6776,2.42,3.624,1.057,3.775,1.1184,0.3262,1.165,2.5056000000000003,0.7308,2.61
2019-07-22 19:30:00,3.47232,1.01276,3.617,1.23552,0.36036,1.287,2.2368,0.6524,2.33,3.64512,1.06316,3.797,1.23552,0.36036,1.287,2.4096,0.7028,2.51
2019-07-22 20:00:00,3.38784,0.9881200000000001,3.529,1.20864,0.35252000000000006,1.259,2.1792,0.6356,2.27,3.5606400000000002,1.03852,3.709,1.20864,0.35252000000000006,1.259,2.352,0.686,2.45
