Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 20:30:00,3.26256,0.9515800000000001,3.3985,1.26576,0.36918,1.3185,1.9968,0.5824,2.08,3.43536,1.00198,3.5785,1.26576,0.36918,1.3185,2.1696,0.6328,2.26
2019-07-22 21:00:00,3.2284800000000002,0.94164,3.363,1.24128,0.36204000000000003,1.293,1.9872,0.5796,2.07,3.38208,0.9864400000000001,3.523,1.24128,0.36204000000000003,1.293,2.1408,0.6244000000000001,2.23
2019-07-22 21:30:00,3.01152,0.87836,3.137,1.21632,0.35476,1.267,1.7952,0.5236000000000001,1.87,3.15552,0.9203600000000001,3.287,1.21632,0.35476,1.267,1.9392,0.5656,2.02
2019-07-22 22:00:00,2.96496,0.8647800000000001,3.0885,1.19856,0.34958,1.2485,1.7664,0.5152,1.8399999999999999,3.10896,0.90678,3.2385,1.19856,0.34958,1.2485,1.9104,0.5572,1.99
2019-07-22 22:30:00,2.88336,0.8409800000000001,3.0035,1.21296,0.35378000000000004,1.2635,1.6703999999999999,0.4872,1.74,3.01776,0.8801800000000001,3.1435,1.21296,0.35378000000000004,1.2635,1.8048000000000002,0.5264,1.88
2019-07-22 23:00:00,2.70816,0.78988,2.821,1.24896,0.36428000000000005,1.301,1.4592,0.42560000000000003,1.52,2.8617600000000003,0.8346800000000001,2.981,1.24896,0.36428000000000005,1.301,1.6128,0.47040000000000004,1.6800000000000002
2019-07-22 23:30:00,2.47056,0.7205800000000001,2.5735,1.26096,0.36778000000000005,1.3135,1.2096,0.3528,1.26,2.57616,0.75138,2.6835,1.26096,0.36778000000000005,1.3135,1.3152,0.3836,1.37
2019-07-23 00:00:00,2.34144,0.6829200000000001,2.439,1.25664,0.36652,1.309,1.0848,0.3164,1.13,2.41824,0.7053200000000001,2.519,1.25664,0.36652,1.309,1.1616,0.3388,1.21
2019-07-23 00:30:00,2.36592,0.69006,2.4645,1.24272,0.36246,1.2945,1.1232,0.3276,1.17,2.43312,0.7096600000000001,2.5345,1.24272,0.36246,1.2945,1.1904,0.3472,1.24
2019-07-23 01:00:00,2.3217600000000003,0.67718,2.4185,1.23696,0.36078000000000005,1.2885,1.0848,0.3164,1.13,2.38896,0.6967800000000001,2.4885,1.23696,0.36078000000000005,1.2885,1.152,0.336,1.2
2019-07-23 01:30:00,2.26848,0.66164,2.363,1.24128,0.36204000000000003,1.293,1.0272000000000001,0.29960000000000003,1.07,2.33568,0.6812400000000001,2.433,1.24128,0.36204000000000003,1.293,1.0944,0.31920000000000004,1.1400000000000001
2019-07-23 02:00:00,2.2296,0.6503,2.3225,1.2408000000000001,0.3619,1.2925,0.9888,0.2884,1.03,2.2872,0.6671,2.3825,1.2408000000000001,0.3619,1.2925,1.0464,0.3052,1.09
2019-07-23 02:30:00,2.19216,0.6393800000000001,2.2835,1.25136,0.36498,1.3035,0.9408000000000001,0.27440000000000003,0.98,2.25936,0.65898,2.3535,1.25136,0.36498,1.3035,1.008,0.294,1.05
2019-07-23 03:00:00,2.1792,0.6356,2.27,1.3344,0.38920000000000005,1.3900000000000001,0.8448,0.2464,0.88,2.2464,0.6552,2.34,1.3344,0.38920000000000005,1.3900000000000001,0.912,0.266,0.9500000000000001
2019-07-23 03:30:00,2.21568,0.64624,2.308,1.30368,0.38024,1.358,0.912,0.266,0.9500000000000001,2.26368,0.66024,2.358,1.30368,0.38024,1.358,0.96,0.28,1.0
2019-07-23 04:00:00,2.18448,0.63714,2.2755,1.23408,0.35994000000000004,1.2855,0.9504,0.2772,0.99,2.23248,0.65114,2.3255,1.23408,0.35994000000000004,1.2855,0.9984000000000001,0.2912,1.04
2019-07-23 04:30:00,2.18592,0.63756,2.277,1.30272,0.37996,1.357,0.8832000000000001,0.2576,0.92,2.24352,0.65436,2.337,1.30272,0.37996,1.357,0.9408000000000001,0.27440000000000003,0.98
2019-07-23 05:00:00,2.20464,0.64302,2.2965,1.39824,0.40782,1.4565000000000001,0.8064,0.23520000000000002,0.84,2.22384,0.6486200000000001,2.3165,1.39824,0.40782,1.4565000000000001,0.8256,0.24080000000000001,0.86
2019-07-23 05:30:00,2.24784,0.6556200000000001,2.3415,1.31664,0.38402000000000003,1.3715,0.9312,0.2716,0.97,2.27664,0.66402,2.3715,1.31664,0.38402000000000003,1.3715,0.96,0.28,1.0
2019-07-23 06:00:00,2.3544,0.6867000000000001,2.4525,1.2696,0.3703,1.3225,1.0848,0.3164,1.13,2.4216,0.7063,2.5225,1.2696,0.3703,1.3225,1.152,0.336,1.2
2019-07-23 06:30:00,2.7384,0.7987000000000001,2.8525,1.3944,0.4067,1.4525000000000001,1.344,0.392,1.4,2.8536,0.8323,2.9725,1.3944,0.4067,1.4525000000000001,1.4592,0.42560000000000003,1.52
2019-07-23 07:00:00,3.19584,0.9321200000000001,3.329,0.7766400000000001,0.22652000000000003,0.809,2.4192,0.7056,2.52,3.30144,0.9629200000000001,3.439,0.7766400000000001,0.22652000000000003,0.809,2.5248,0.7364,2.63
2019-07-23 07:30:00,3.3192,0.9681000000000001,3.4575,1.4184,0.4137,1.4775,1.9008,0.5544,1.98,3.4632,1.0101,3.6075,1.4184,0.4137,1.4775,2.0448,0.5964,2.13
2019-07-23 08:00:00,3.68112,1.07366,3.8345000000000002,1.44432,0.42126,1.5045000000000002,2.2368,0.6524,2.33,3.84432,1.12126,4.0045,1.44432,0.42126,1.5045000000000002,2.4,0.7000000000000001,2.5
2019-07-23 08:30:00,3.9912,1.1641,4.1575,1.4472,0.42210000000000003,1.5075,2.544,0.742,2.65,4.1832,1.2201,4.3575,1.4472,0.42210000000000003,1.5075,2.7359999999999998,0.798,2.85
2019-07-23 09:00:00,4.17024,1.21632,4.344,1.45344,0.42392,1.514,2.7168,0.7924,2.83,4.37184,1.27512,4.554,1.45344,0.42392,1.514,2.9184,0.8512000000000001,3.04
2019-07-23 09:30:00,4.20336,1.22598,4.3785,1.42896,0.41678000000000004,1.4885000000000002,2.7744,0.8092,2.89,4.39536,1.28198,4.5785,1.42896,0.41678000000000004,1.4885000000000002,2.9664,0.8652000000000001,3.09
2019-07-23 10:00:00,4.26,1.2425,4.4375,1.4472,0.42210000000000003,1.5075,2.8128,0.8204,2.93,4.4616,1.3013,4.6475,1.4472,0.42210000000000003,1.5075,3.0144,0.8792000000000001,3.14
2019-07-23 10:30:00,4.17648,1.21814,4.3505,1.56528,0.45654000000000006,1.6305,2.6112,0.7616,2.7199999999999998,4.38768,1.27974,4.5705,1.56528,0.45654000000000006,1.6305,2.8224,0.8232,2.94
2019-07-23 11:00:00,4.296,1.2530000000000001,4.475,1.5984,0.4662,1.665,2.6976,0.7868,2.81,4.4976,1.3118,4.6850000000000005,1.5984,0.4662,1.665,2.8992,0.8456,3.02
2019-07-23 11:30:00,4.38624,1.27932,4.569,1.58304,0.46172,1.649,2.8032,0.8176,2.92,4.58784,1.33812,4.779,1.58304,0.46172,1.649,3.0048,0.8764000000000001,3.13
2019-07-23 12:00:00,4.39872,1.28296,4.582,1.59552,0.46536000000000005,1.662,2.8032,0.8176,2.92,4.60992,1.34456,4.802,1.59552,0.46536000000000005,1.662,3.0144,0.8792000000000001,3.14
2019-07-23 12:30:00,4.46832,1.30326,4.6545000000000005,1.5787200000000001,0.46046000000000004,1.6445,2.8896,0.8428,3.01,4.6603200000000005,1.35926,4.8545,1.5787200000000001,0.46046000000000004,1.6445,3.0816,0.8988,3.21
2019-07-23 13:00:00,4.4448,1.2964,4.63,1.5168,0.4424,1.58,2.928,0.854,3.05,4.6464,1.3552,4.84,1.5168,0.4424,1.58,3.1296,0.9128000000000001,3.26
2019-07-23 13:30:00,4.5192,1.3181,4.7075,1.428,0.41650000000000004,1.4875,3.0912,0.9016000000000001,3.22,4.7112,1.3741,4.9075,1.428,0.41650000000000004,1.4875,3.2832,0.9576,3.42
2019-07-23 14:00:00,4.53936,1.3239800000000002,4.7285,1.40976,0.41118000000000005,1.4685000000000001,3.1296,0.9128000000000001,3.26,4.63536,1.35198,4.8285,1.40976,0.41118000000000005,1.4685000000000001,3.2256,0.9408000000000001,3.36
2019-07-23 14:30:00,4.62624,1.34932,4.819,1.40064,0.40852000000000005,1.459,3.2256,0.9408000000000001,3.36,4.57824,1.33532,4.769,1.40064,0.40852000000000005,1.459,3.1776,0.9268000000000001,3.31
2019-07-23 15:00:00,4.67184,1.3626200000000002,4.8665,1.38864,0.40502000000000005,1.4465,3.2832,0.9576,3.42,4.62384,1.34862,4.8165,1.38864,0.40502000000000005,1.4465,3.2352,0.9436,3.37
2019-07-23 15:30:00,4.5600000000000005,1.33,4.75,1.3824,0.4032,1.44,3.1776,0.9268000000000001,3.31,4.5408,1.3244,4.73,1.3824,0.4032,1.44,3.1584,0.9212,3.29
2019-07-23 16:00:00,4.60752,1.34386,4.7995,1.37232,0.40026000000000006,1.4295,3.2352,0.9436,3.37,4.57872,1.33546,4.7695,1.37232,0.40026000000000006,1.4295,3.2064,0.9352,3.34
2019-07-23 16:30:00,4.56816,1.3323800000000001,4.7585,1.32336,0.38598000000000005,1.3785,3.2448,0.9464,3.38,4.53936,1.3239800000000002,4.7285,1.32336,0.38598000000000005,1.3785,3.216,0.9380000000000001,3.35
2019-07-23 17:00:00,4.4616,1.3013,4.6475,1.2456,0.3633,1.2974999999999999,3.216,0.9380000000000001,3.35,4.6056,1.3433,4.7975,1.2456,0.3633,1.2974999999999999,3.36,0.98,3.5
2019-07-23 17:30:00,4.23216,1.23438,4.4085,1.22736,0.35798,1.2785,3.0048,0.8764000000000001,3.13,4.41456,1.28758,4.5985,1.22736,0.35798,1.2785,3.1872,0.9296000000000001,3.32
2019-07-23 18:00:00,4.04736,1.18048,4.216,1.17696,0.34328000000000003,1.226,2.8704,0.8372,2.99,4.22016,1.23088,4.396,1.17696,0.34328000000000003,1.226,3.0432,0.8876000000000001,3.17
2019-07-23 18:30:00,4.14768,1.20974,4.3205,1.12368,0.32774000000000003,1.1705,3.024,0.882,3.15,4.32048,1.26014,4.5005,1.12368,0.32774000000000003,1.1705,3.1968,0.9324,3.33
2019-07-23 19:00:00,4.13328,1.20554,4.3055,1.10928,0.32354000000000005,1.1555,3.024,0.882,3.15,4.29648,1.2531400000000001,4.4755,1.10928,0.32354000000000005,1.1555,3.1872,0.9296000000000001,3.32
2019-07-23 19:30:00,4.09392,1.19406,4.2645,1.04112,0.30366000000000004,1.0845,3.0528,0.8904000000000001,3.18,4.24752,1.23886,4.4245,1.04112,0.30366000000000004,1.0845,3.2064,0.9352,3.34
2019-07-23 20:00:00,3.92736,1.14548,4.091,1.03776,0.30268,1.081,2.8896,0.8428,3.01,4.08096,1.19028,4.251,1.03776,0.30268,1.081,3.0432,0.8876000000000001,3.17
2019-07-23 20:30:00,3.81456,1.11258,3.9735,0.9633600000000001,0.28098,1.0035,2.8512,0.8316,2.9699999999999998,3.94896,1.15178,4.1135,0.9633600000000001,0.28098,1.0035,2.9856,0.8708,3.11
2019-07-23 21:00:00,3.78144,1.1029200000000001,3.939,1.02624,0.29932000000000003,1.069,2.7552,0.8036000000000001,2.87,3.92544,1.14492,4.089,1.02624,0.29932000000000003,1.069,2.8992,0.8456,3.02
2019-07-23 21:30:00,3.62736,1.05798,3.7785,0.9873600000000001,0.28798,1.0285,2.64,0.77,2.75,3.75216,1.09438,3.9085,0.9873600000000001,0.28798,1.0285,2.7648,0.8064,2.88
2019-07-23 22:00:00,3.5491200000000003,1.03516,3.697,1.06272,0.30996,1.107,2.4864,0.7252000000000001,2.59,3.67392,1.07156,3.827,1.06272,0.30996,1.107,2.6112,0.7616,2.7199999999999998
2019-07-23 22:30:00,3.2697599999999998,0.9536800000000001,3.406,1.10976,0.32368,1.156,2.16,0.63,2.25,3.3945600000000002,0.9900800000000001,3.536,1.10976,0.32368,1.156,2.2848,0.6664,2.38
2019-07-23 23:00:00,3.04608,0.8884400000000001,3.173,1.04928,0.30604000000000003,1.093,1.9968,0.5824,2.08,3.15168,0.9192400000000001,3.283,1.04928,0.30604000000000003,1.093,2.1024,0.6132000000000001,2.19
2019-07-23 23:30:00,2.78064,0.8110200000000001,2.8965,1.11984,0.32662,1.1665,1.6608,0.4844,1.73,2.8670400000000003,0.8362200000000001,2.9865,1.11984,0.32662,1.1665,1.7472,0.5096,1.82
2019-07-24 00:00:00,2.6424000000000003,0.7707,2.7525,1.1352,0.3311,1.1825,1.5072,0.43960000000000005,1.57,2.7288,0.7959,2.8425000000000002,1.1352,0.3311,1.1825,1.5936,0.46480000000000005,1.6600000000000001
2019-07-24 00:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.1222400000000001,0.32732,1.169,1.392,0.406,1.45,2.59104,0.7557200000000001,2.699,1.1222400000000001,0.32732,1.169,1.4688,0.4284,1.53
2019-07-24 01:00:00,2.40096,0.70028,2.501,1.16256,0.33908000000000005,1.211,1.2384,0.3612,1.29,2.47776,0.7226800000000001,2.581,1.16256,0.33908000000000005,1.211,1.3152,0.3836,1.37
2019-07-24 01:30:00,2.38896,0.6967800000000001,2.4885,1.1697600000000001,0.34118000000000004,1.2185,1.2192,0.3556,1.27,2.45616,0.71638,2.5585,1.1697600000000001,0.34118000000000004,1.2185,1.2864,0.37520000000000003,1.34
2019-07-24 02:00:00,2.3155200000000002,0.6753600000000001,2.412,1.22112,0.35616000000000003,1.272,1.0944,0.31920000000000004,1.1400000000000001,2.3923200000000002,0.69776,2.492,1.22112,0.35616000000000003,1.272,1.1712,0.3416,1.22
2019-07-24 02:30:00,2.2752,0.6636000000000001,2.37,1.17792,0.34356000000000003,1.227,1.09728,0.32004000000000005,1.143,2.352,0.686,2.45,1.17792,0.34356000000000003,1.227,1.17408,0.34244,1.223
2019-07-24 03:00:00,2.31216,0.6743800000000001,2.4085,1.01616,0.29638000000000003,1.0585,1.296,0.378,1.35,2.37936,0.69398,2.4785,1.01616,0.29638000000000003,1.0585,1.3632,0.3976,1.42
2019-07-24 03:30:00,2.31504,0.67522,2.4115,1.01904,0.29722000000000004,1.0615,1.296,0.378,1.35,2.38224,0.6948200000000001,2.4815,1.01904,0.29722000000000004,1.0615,1.3632,0.3976,1.42
2019-07-24 04:00:00,2.34672,0.6844600000000001,2.4445,1.02192,0.29806000000000005,1.0645,1.3248,0.3864,1.38,2.41392,0.70406,2.5145,1.02192,0.29806000000000005,1.0645,1.392,0.406,1.45
2019-07-24 04:30:00,2.3544,0.6867000000000001,2.4525,1.02672,0.29946,1.0695000000000001,1.32768,0.38724000000000003,1.383,2.4216,0.7063,2.5225,1.02672,0.29946,1.0695000000000001,1.3948800000000001,0.40684000000000003,1.453
2019-07-24 05:00:00,2.36736,0.6904800000000001,2.466,1.03296,0.30128000000000005,1.076,1.3344,0.38920000000000005,1.3900000000000001,2.44416,0.7128800000000001,2.5460000000000003,1.03296,0.30128000000000005,1.076,1.4112,0.4116,1.47
2019-07-24 05:30:00,2.50608,0.73094,2.6105,1.06608,0.31094000000000005,1.1105,1.44,0.42,1.5,2.59248,0.75614,2.7005,1.06608,0.31094000000000005,1.1105,1.5264,0.44520000000000004,1.5899999999999999
2019-07-24 06:00:00,2.54304,0.74172,2.649,1.04544,0.30492,1.089,1.4976,0.4368,1.56,2.63904,0.7697200000000001,2.749,1.04544,0.30492,1.089,1.5936,0.46480000000000005,1.6600000000000001
2019-07-24 06:30:00,2.51328,0.73304,2.618,1.0128,0.2954,1.055,1.50048,0.43764000000000003,1.5630000000000002,2.60928,0.76104,2.718,1.0128,0.2954,1.055,1.5964800000000001,0.46564000000000005,1.663
2019-07-24 07:00:00,3.42144,0.99792,3.564,1.02144,0.29792,1.064,2.4,0.7000000000000001,2.5,3.54624,1.03432,3.694,1.02144,0.29792,1.064,2.5248,0.7364,2.63
2019-07-24 07:30:00,3.54384,1.03362,3.6915,1.10544,0.32242000000000004,1.1515,2.4384,0.7112,2.54,3.68784,1.07562,3.8415,1.10544,0.32242000000000004,1.1515,2.5824,0.7532,2.69
2019-07-24 08:00:00,3.85152,1.12336,4.012,1.31712,0.38416000000000006,1.3719999999999999,2.5343999999999998,0.7392000000000001,2.64,4.00512,1.16816,4.172,1.31712,0.38416000000000006,1.3719999999999999,2.688,0.784,2.8
2019-07-24 08:30:00,4.1856,1.2208,4.36,1.3344,0.38920000000000005,1.3900000000000001,2.8512,0.8316,2.9699999999999998,4.3584,1.2711999999999999,4.54,1.3344,0.38920000000000005,1.3900000000000001,3.024,0.882,3.15
2019-07-24 09:00:00,4.43472,1.29346,4.6195,1.3147199999999999,0.38346,1.3695,3.12,0.91,3.25,4.61712,1.34666,4.8095,1.3147199999999999,0.38346,1.3695,3.3024,0.9632000000000001,3.44
2019-07-24 09:30:00,4.5288,1.3209,4.7175,1.3512,0.3941,1.4075,3.1776,0.9268000000000001,3.31,4.7208,1.3769,4.9175,1.3512,0.3941,1.4075,3.3696,0.9828,3.51
2019-07-24 10:00:00,4.62288,1.34834,4.8155,1.29168,0.37674,1.3455,3.3312,0.9716,3.47,4.8148800000000005,1.40434,5.0155,1.29168,0.37674,1.3455,3.5232,1.0276,3.67
2019-07-24 10:30:00,4.49616,1.31138,4.6835,1.24176,0.36218,1.2935,3.2544,0.9492,3.39,4.68816,1.36738,4.8835,1.24176,0.36218,1.2935,3.4464,1.0052,3.59
2019-07-24 11:00:00,4.52064,1.31852,4.709,1.27584,0.37212,1.329,3.2448,0.9464,3.38,4.71264,1.37452,4.909,1.27584,0.37212,1.329,3.4368,1.0024,3.58
2019-07-24 11:30:00,4.49328,1.31054,4.6805,1.05648,0.30814,1.1005,3.4368,1.0024,3.58,4.66608,1.36094,4.8605,1.05648,0.30814,1.1005,3.6096,1.0528,3.76
2019-07-24 12:00:00,4.57008,1.33294,4.7605,1.05648,0.30814,1.1005,3.5136000000000003,1.0248,3.66,4.75248,1.3861400000000001,4.9505,1.05648,0.30814,1.1005,3.696,1.078,3.85
2019-07-24 12:30:00,4.58112,1.33616,4.772,1.11552,0.32536000000000004,1.162,3.4656000000000002,1.0108,3.61,4.76352,1.38936,4.962,1.11552,0.32536000000000004,1.162,3.648,1.064,3.8
2019-07-24 13:00:00,4.47696,1.30578,4.6635,1.2705600000000001,0.37058,1.3235000000000001,3.2064,0.9352,3.34,4.66896,1.36178,4.8635,1.2705600000000001,0.37058,1.3235000000000001,3.3984,0.9912000000000001,3.54
2019-07-24 13:30:00,4.41792,1.28856,4.602,1.55712,0.45416000000000006,1.6219999999999999,2.8608000000000002,0.8344,2.98,4.61952,1.3473600000000001,4.812,1.55712,0.45416000000000006,1.6219999999999999,3.0624,0.8932,3.19
2019-07-24 14:00:00,4.47792,1.30606,4.6645,1.54032,0.44926000000000005,1.6045,2.9376,0.8568,3.06,4.66992,1.36206,4.8645,1.54032,0.44926000000000005,1.6045,3.1296,0.9128000000000001,3.26
2019-07-24 14:30:00,4.404,1.2845,4.5875,1.5624,0.45570000000000005,1.6275,2.8416,0.8288000000000001,2.96,4.6056,1.3433,4.7975,1.5624,0.45570000000000005,1.6275,3.0432,0.8876000000000001,3.17
2019-07-24 15:00:00,4.25904,1.24222,4.4365,1.46544,0.42742,1.5265,2.7936,0.8148000000000001,2.91,4.46064,1.30102,4.6465,1.46544,0.42742,1.5265,2.9952,0.8736,3.12
2019-07-24 15:30:00,4.248,1.239,4.425,1.416,0.41300000000000003,1.475,2.832,0.8260000000000001,2.95,4.4496,1.2978,4.635,1.416,0.41300000000000003,1.475,3.0336,0.8848,3.16
2019-07-24 16:00:00,4.26672,1.2444600000000001,4.4445,1.26192,0.36806000000000005,1.3145,3.0048,0.8764000000000001,3.13,4.45872,1.30046,4.6445,1.26192,0.36806000000000005,1.3145,3.1968,0.9324,3.33
2019-07-24 16:30:00,4.23552,1.23536,4.412,1.21152,0.35336,1.262,3.024,0.882,3.15,4.41792,1.28856,4.602,1.21152,0.35336,1.262,3.2064,0.9352,3.34
2019-07-24 17:00:00,4.29648,1.2531400000000001,4.4755,1.12848,0.32914000000000004,1.1755,3.168,0.924,3.3,4.46928,1.30354,4.6555,1.12848,0.32914000000000004,1.1755,3.3407999999999998,0.9744,3.48
2019-07-24 17:30:00,4.18272,1.21996,4.357,1.11072,0.32396,1.157,3.072,0.896,3.2,4.35552,1.2703600000000002,4.537,1.11072,0.32396,1.157,3.2448,0.9464,3.38
2019-07-24 18:00:00,4.01328,1.17054,4.1805,1.02768,0.29974,1.0705,2.9856,0.8708,3.11,4.17648,1.21814,4.3505,1.02768,0.29974,1.0705,3.1488,0.9184,3.2800000000000002
2019-07-24 18:30:00,4.05312,1.18216,4.222,0.9811200000000001,0.28616,1.022,3.072,0.896,3.2,4.21632,1.22976,4.392,0.9811200000000001,0.28616,1.022,3.2352,0.9436,3.37
2019-07-24 19:00:00,3.9710400000000003,1.15822,4.1365,1.06224,0.30982000000000004,1.1065,2.9088000000000003,0.8484,3.03,4.13424,1.2058200000000001,4.3065,1.06224,0.30982000000000004,1.1065,3.072,0.896,3.2
2019-07-24 19:30:00,3.9585600000000003,1.15458,4.1235,1.05936,0.30898000000000003,1.1035,2.8992,0.8456,3.02,4.11216,1.1993800000000001,4.2835,1.05936,0.30898000000000003,1.1035,3.0528,0.8904000000000001,3.18
2019-07-24 20:00:00,3.85296,1.12378,4.0135,1.04016,0.30338000000000004,1.0835,2.8128,0.8204,2.93,4.00656,1.16858,4.1735,1.04016,0.30338000000000004,1.0835,2.9664,0.8652000000000001,3.09
2019-07-24 20:30:00,3.63744,1.06092,3.789,1.02624,0.29932000000000003,1.069,2.6112,0.7616,2.7199999999999998,3.79104,1.10572,3.949,1.02624,0.29932000000000003,1.069,2.7648,0.8064,2.88
2019-07-24 21:00:00,3.5568,1.0374,3.705,0.9648,0.28140000000000004,1.005,2.592,0.756,2.7,3.7008,1.0794,3.855,0.9648,0.28140000000000004,1.005,2.7359999999999998,0.798,2.85
2019-07-24 21:30:00,3.504,1.022,3.65,0.9216000000000001,0.26880000000000004,0.96,2.5824,0.7532,2.69,3.6384,1.0612,3.79,0.9216000000000001,0.26880000000000004,0.96,2.7168,0.7924,2.83
2019-07-24 22:00:00,3.41808,0.99694,3.5605,0.9412800000000001,0.27454,0.9805,2.4768,0.7224,2.58,3.5428800000000003,1.03334,3.6905,0.9412800000000001,0.27454,0.9805,2.6016,0.7588,2.71
2019-07-24 22:30:00,3.18048,0.9276400000000001,3.313,1.03968,0.30324,1.083,2.1408,0.6244000000000001,2.23,3.26688,0.9528400000000001,3.403,1.03968,0.30324,1.083,2.2272,0.6496000000000001,2.32
2019-07-24 23:00:00,3.00624,0.87682,3.1315,1.04784,0.30562,1.0915,1.9584000000000001,0.5712,2.04,3.10224,0.9048200000000001,3.2315,1.04784,0.30562,1.0915,2.0544000000000002,0.5992000000000001,2.14
2019-07-24 23:30:00,2.7432,0.8001,2.8575,1.044,0.3045,1.0875,1.6992,0.49560000000000004,1.77,2.868,0.8365,2.9875,1.044,0.3045,1.0875,1.824,0.532,1.9
2019-07-25 00:00:00,2.59728,0.7575400000000001,2.7055,1.03248,0.30114,1.0755,1.5648,0.45640000000000003,1.63,2.73168,0.7967400000000001,2.8455,1.03248,0.30114,1.0755,1.6992,0.49560000000000004,1.77
2019-07-25 00:30:00,2.49648,0.72814,2.6005000000000003,1.03728,0.30254000000000003,1.0805,1.4592,0.42560000000000003,1.52,2.63088,0.76734,2.7405,1.03728,0.30254000000000003,1.0805,1.5936,0.46480000000000005,1.6600000000000001
2019-07-25 01:00:00,2.27712,0.6641600000000001,2.372,1.01952,0.29736,1.062,1.2576,0.3668,1.31,2.45952,0.7173600000000001,2.5620000000000003,1.01952,0.29736,1.062,1.44,0.42,1.5
2019-07-25 01:30:00,2.11824,0.61782,2.2065,1.01424,0.29582,1.0565,1.104,0.322,1.15,2.35824,0.6878200000000001,2.4565,1.01424,0.29582,1.0565,1.344,0.392,1.4
2019-07-25 02:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.02624,0.29932000000000003,1.069,1.2671999999999999,0.36960000000000004,1.32,2.46624,0.7193200000000001,2.569,1.02624,0.29932000000000003,1.069,1.44,0.42,1.5
2019-07-25 02:30:00,2.30976,0.6736800000000001,2.406,1.04256,0.30408,1.086,1.2671999999999999,0.36960000000000004,1.32,2.48256,0.7240800000000001,2.586,1.04256,0.30408,1.086,1.44,0.42,1.5
2019-07-25 03:00:00,2.2632,0.6601,2.3575,1.044,0.3045,1.0875,1.2192,0.3556,1.27,2.4455999999999998,0.7133,2.5475,1.044,0.3045,1.0875,1.4016,0.4088,1.46
2019-07-25 03:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.03584,0.30212,1.079,1.2576,0.3668,1.31,2.46624,0.7193200000000001,2.569,1.03584,0.30212,1.079,1.4304000000000001,0.4172,1.49
2019-07-25 04:00:00,2.26704,0.66122,2.3615,1.02864,0.30002,1.0715,1.2384,0.3612,1.29,2.44944,0.71442,2.5515,1.02864,0.30002,1.0715,1.4208,0.41440000000000005,1.48
2019-07-25 04:30:00,2.27136,0.6624800000000001,2.366,1.04256,0.30408,1.086,1.2288000000000001,0.3584,1.28,2.44416,0.7128800000000001,2.5460000000000003,1.04256,0.30408,1.086,1.4016,0.4088,1.46
2019-07-25 05:00:00,2.352,0.686,2.45,1.0368,0.3024,1.08,1.3152,0.3836,1.37,2.4864,0.7252000000000001,2.59,1.0368,0.3024,1.08,1.4496,0.4228,1.51
2019-07-25 05:30:00,2.37792,0.6935600000000001,2.477,1.05984,0.30912,1.104,1.3180800000000001,0.38444,1.373,2.51232,0.7327600000000001,2.617,1.05984,0.30912,1.104,1.45248,0.42364,1.513
2019-07-25 06:00:00,2.45904,0.7172200000000001,2.5615,1.16016,0.33838,1.2085,1.29888,0.37884,1.353,2.56464,0.74802,2.6715,1.16016,0.33838,1.2085,1.40448,0.40964000000000006,1.463
2019-07-25 06:30:00,2.4384,0.7112,2.54,1.13952,0.33236000000000004,1.187,1.29888,0.37884,1.353,2.544,0.742,2.65,1.13952,0.33236000000000004,1.187,1.40448,0.40964000000000006,1.463
2019-07-25 07:00:00,2.97072,0.8664600000000001,3.0945,1.14384,0.33362,1.1915,1.82688,0.5328400000000001,1.903,3.07632,0.8972600000000001,3.2045,1.14384,0.33362,1.1915,1.93248,0.56364,2.013
2019-07-25 07:30:00,3.0696,0.8953000000000001,3.1975,1.24272,0.36246,1.2945,1.82688,0.5328400000000001,1.903,3.1752,0.9261,3.3075,1.24272,0.36246,1.2945,1.93248,0.56364,2.013
2019-07-25 08:00:00,3.1056,0.9058,3.235,1.27872,0.37296,1.332,1.82688,0.5328400000000001,1.903,3.2112,0.9366000000000001,3.345,1.27872,0.37296,1.332,1.93248,0.56364,2.013
2019-07-25 08:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.17888,0.34384000000000003,1.228,1.82688,0.5328400000000001,1.903,3.11136,0.9074800000000001,3.241,1.17888,0.34384000000000003,1.228,1.93248,0.56364,2.013
2019-07-25 09:00:00,2.75568,0.8037400000000001,2.8705,0.9288000000000001,0.27090000000000003,0.9675,1.82688,0.5328400000000001,1.903,2.86128,0.8345400000000001,2.9805,0.9288000000000001,0.27090000000000003,0.9675,1.93248,0.56364,2.013
2019-07-25 09:30:00,4.56336,1.33098,4.7535,1.01136,0.29498,1.0535,3.552,1.036,3.7,4.73616,1.38138,4.9335,1.01136,0.29498,1.0535,3.7248,1.0864,3.88
2019-07-25 10:00:00,4.55616,1.32888,4.746,1.10016,0.32088,1.146,3.456,1.008,3.6,4.74816,1.38488,4.946,1.10016,0.32088,1.146,3.648,1.064,3.8
2019-07-25 10:30:00,4.39872,1.28296,4.582,1.11552,0.32536000000000004,1.162,3.2832,0.9576,3.42,4.60032,1.34176,4.792,1.11552,0.32536000000000004,1.162,3.4848,1.0164,3.63
2019-07-25 11:00:00,4.632,1.351,4.825,1.1472,0.3346,1.195,3.4848,1.0164,3.63,4.632,1.351,4.825,1.1472,0.3346,1.195,3.4848,1.0164,3.63
2019-07-25 11:30:00,4.71312,1.37466,4.9095,1.16112,0.33866,1.2095,3.552,1.036,3.7,4.66512,1.36066,4.8595,1.16112,0.33866,1.2095,3.504,1.022,3.65
2019-07-25 12:00:00,4.62672,1.34946,4.8195,1.50672,0.43946,1.5695000000000001,3.12,0.91,3.25,4.59792,1.3410600000000001,4.7895,1.50672,0.43946,1.5695000000000001,3.0912,0.9016000000000001,3.22
2019-07-25 12:30:00,4.78272,1.39496,4.982,1.11552,0.32536000000000004,1.162,3.6672000000000002,1.0696,3.8200000000000003,4.75392,1.38656,4.952,1.11552,0.32536000000000004,1.162,3.6384,1.0612,3.79
2019-07-25 13:00:00,4.78368,1.39524,4.983,1.07808,0.31444000000000005,1.123,3.7056,1.0808,3.86,4.74528,1.3840400000000002,4.943,1.07808,0.31444000000000005,1.123,3.6672000000000002,1.0696,3.8200000000000003
2019-07-25 13:30:00,4.84704,1.41372,5.049,1.1222400000000001,0.32732,1.169,3.7248,1.0864,3.88,4.78944,1.3969200000000002,4.989,1.1222400000000001,0.32732,1.169,3.6672000000000002,1.0696,3.8200000000000003
2019-07-25 14:00:00,4.92384,1.43612,5.129,1.11264,0.32452000000000003,1.159,3.8112,1.1116,3.9699999999999998,4.87584,1.42212,5.079,1.11264,0.32452000000000003,1.159,3.7632,1.0976,3.92
2019-07-25 14:30:00,4.896,1.428,5.1,1.248,0.364,1.3,3.648,1.064,3.8,4.8576,1.4168,5.06,1.248,0.364,1.3,3.6096,1.0528,3.76
2019-07-25 15:00:00,4.70736,1.37298,4.9035,1.31856,0.38458000000000003,1.3735,3.3888,0.9884000000000001,3.5300000000000002,4.67856,1.3645800000000001,4.8735,1.31856,0.38458000000000003,1.3735,3.36,0.98,3.5
2019-07-25 15:30:00,4.68576,1.3666800000000001,4.881,1.3833600000000001,0.40348,1.441,3.3024,0.9632000000000001,3.44,4.67616,1.36388,4.871,1.3833600000000001,0.40348,1.441,3.2928,0.9604,3.43
2019-07-25 16:00:00,4.51872,1.31796,4.707,1.21632,0.35476,1.267,3.3024,0.9632000000000001,3.44,4.50912,1.31516,4.697,1.21632,0.35476,1.267,3.2928,0.9604,3.43
2019-07-25 16:30:00,4.55472,1.32846,4.7445,1.21392,0.35406000000000004,1.2645,3.3407999999999998,0.9744,3.48,4.55472,1.32846,4.7445,1.21392,0.35406000000000004,1.2645,3.3407999999999998,0.9744,3.48
2019-07-25 17:00:00,4.53312,1.32216,4.7219999999999995,1.19232,0.34776,1.242,3.3407999999999998,0.9744,3.48,4.53312,1.32216,4.7219999999999995,1.19232,0.34776,1.242,3.3407999999999998,0.9744,3.48
2019-07-25 17:30:00,4.25904,1.24222,4.4365,1.39824,0.40782,1.4565000000000001,2.8608000000000002,0.8344,2.98,4.29744,1.25342,4.4765,1.39824,0.40782,1.4565000000000001,2.8992,0.8456,3.02
2019-07-25 18:00:00,4.2096,1.2278,4.385,1.3392,0.3906,1.395,2.8704,0.8372,2.99,4.2288,1.2334,4.405,1.3392,0.3906,1.395,2.8896,0.8428,3.01
2019-07-25 18:30:00,4.22064,1.23102,4.3965,1.18704,0.34622,1.2365,3.0336,0.8848,3.16,4.36464,1.27302,4.5465,1.18704,0.34622,1.2365,3.1776,0.9268000000000001,3.31
2019-07-25 19:00:00,4.12752,1.20386,4.2995,1.08432,0.31626000000000004,1.1295,3.0432,0.8876000000000001,3.17,4.30992,1.25706,4.4895,1.08432,0.31626000000000004,1.1295,3.2256,0.9408000000000001,3.36
2019-07-25 19:30:00,4.09488,1.19434,4.2655,1.02288,0.29834000000000005,1.0655000000000001,3.072,0.896,3.2,4.25808,1.24194,4.4355,1.02288,0.29834000000000005,1.0655000000000001,3.2352,0.9436,3.37
2019-07-25 20:00:00,3.97776,1.16018,4.1435,0.99216,0.28938,1.0335,2.9856,0.8708,3.11,4.13136,1.20498,4.3035,0.99216,0.28938,1.0335,3.1392,0.9156000000000001,3.27
2019-07-25 20:30:00,3.80832,1.11076,3.967,1.00512,0.29316000000000003,1.047,2.8032,0.8176,2.92,3.96192,1.15556,4.127,1.00512,0.29316000000000003,1.047,2.9568000000000003,0.8624,3.08
2019-07-25 21:00:00,3.80784,1.11062,3.9665,1.00464,0.29302,1.0465,2.8032,0.8176,2.92,3.9518400000000002,1.15262,4.1165,1.00464,0.29302,1.0465,2.9472,0.8596,3.07
2019-07-25 21:30:00,3.69936,1.07898,3.8535,1.01136,0.29498,1.0535,2.688,0.784,2.8,3.83376,1.11818,3.9935,1.01136,0.29498,1.0535,2.8224,0.8232,2.94
2019-07-25 22:00:00,3.63696,1.06078,3.7885,1.01616,0.29638000000000003,1.0585,2.6208,0.7644000000000001,2.73,3.76176,1.09718,3.9185,1.01616,0.29638000000000003,1.0585,2.7456,0.8008000000000001,2.86
2019-07-25 22:30:00,3.40512,0.99316,3.547,1.03392,0.30156000000000005,1.077,2.3712,0.6916,2.47,3.52032,1.02676,3.667,1.03392,0.30156000000000005,1.077,2.4864,0.7252000000000001,2.59
2019-07-25 23:00:00,3.1728,0.9254,3.305,1.0512,0.30660000000000004,1.095,2.1216,0.6188,2.21,3.2880000000000003,0.9590000000000001,3.425,1.0512,0.30660000000000004,1.095,2.2368,0.6524,2.33
2019-07-25 23:30:00,2.9505600000000003,0.8605800000000001,3.0735,1.01136,0.29498,1.0535,1.9392,0.5656,2.02,3.03696,0.8857800000000001,3.1635,1.01136,0.29498,1.0535,2.0256,0.5908,2.11
2019-07-26 00:00:00,2.70624,0.78932,2.819,1.13184,0.33012,1.179,1.5744,0.4592,1.6400000000000001,2.79264,0.81452,2.909,1.13184,0.33012,1.179,1.6608,0.4844,1.73
2019-07-26 00:30:00,2.58096,0.7527800000000001,2.6885,1.13136,0.32998000000000005,1.1785,1.4496,0.4228,1.51,2.65776,0.7751800000000001,2.7685,1.13136,0.32998000000000005,1.1785,1.5264,0.44520000000000004,1.5899999999999999
2019-07-26 01:00:00,2.48976,0.72618,2.5935,1.07856,0.31458,1.1235,1.4112,0.4116,1.47,2.56656,0.74858,2.6734999999999998,1.07856,0.31458,1.1235,1.488,0.434,1.55
2019-07-26 01:30:00,2.43744,0.7109200000000001,2.539,1.07424,0.31332000000000004,1.119,1.3632,0.3976,1.42,2.52384,0.7361200000000001,2.629,1.07424,0.31332000000000004,1.119,1.4496,0.4228,1.51
2019-07-26 02:00:00,2.39136,0.6974800000000001,2.491,1.10496,0.32228,1.151,1.2864,0.37520000000000003,1.34,2.47776,0.7226800000000001,2.581,1.10496,0.32228,1.151,1.3728,0.40040000000000003,1.43
2019-07-26 02:30:00,2.38992,0.69706,2.4895,1.18032,0.34426,1.2295,1.2096,0.3528,1.26,2.47632,0.72226,2.5795,1.18032,0.34426,1.2295,1.296,0.378,1.35
2019-07-26 03:00:00,2.3217600000000003,0.67718,2.4185,1.19856,0.34958,1.2485,1.1232,0.3276,1.17,2.40816,0.70238,2.5085,1.19856,0.34958,1.2485,1.2096,0.3528,1.26
2019-07-26 03:30:00,2.34144,0.6829200000000001,2.439,1.21824,0.35532,1.2690000000000001,1.1232,0.3276,1.17,2.42784,0.7081200000000001,2.529,1.21824,0.35532,1.2690000000000001,1.2096,0.3528,1.26
2019-07-26 04:00:00,2.34144,0.6829200000000001,2.439,1.18944,0.34692,1.239,1.152,0.336,1.2,2.40864,0.70252,2.509,1.18944,0.34692,1.239,1.2192,0.3556,1.27
2019-07-26 04:30:00,2.37648,0.6931400000000001,2.4755000000000003,1.13808,0.33194,1.1855,1.2384,0.3612,1.29,2.44368,0.71274,2.5455,1.13808,0.33194,1.1855,1.3056,0.3808,1.3599999999999999
2019-07-26 05:00:00,2.41632,0.70476,2.517,1.21632,0.35476,1.267,1.2,0.35000000000000003,1.25,2.48352,0.72436,2.5869999999999997,1.21632,0.35476,1.267,1.2671999999999999,0.36960000000000004,1.32
2019-07-26 05:30:00,2.5104,0.7322000000000001,2.615,1.32,0.385,1.375,1.1904,0.3472,1.24,2.6064,0.7602,2.715,1.32,0.385,1.375,1.2864,0.37520000000000003,1.34
2019-07-26 06:00:00,2.65152,0.77336,2.762,1.24032,0.36176,1.292,1.4112,0.4116,1.47,2.74752,0.8013600000000001,2.862,1.24032,0.36176,1.292,1.5072,0.43960000000000005,1.57
2019-07-26 06:30:00,3.03744,0.88592,3.164,1.09824,0.32032000000000005,1.1440000000000001,1.9392,0.5656,2.02,3.14304,0.9167200000000001,3.274,1.09824,0.32032000000000005,1.1440000000000001,2.0448,0.5964,2.13
2019-07-26 07:00:00,3.44928,1.00604,3.593,0.51168,0.14924,0.533,2.9376,0.8568,3.06,3.55488,1.03684,3.7030000000000003,0.51168,0.14924,0.533,3.0432,0.8876000000000001,3.17
2019-07-26 07:30:00,3.72816,1.08738,3.8835,0.52176,0.15218,0.5435,3.2064,0.9352,3.34,3.85296,1.12378,4.0135,0.52176,0.15218,0.5435,3.3312,0.9716,3.47
2019-07-26 08:00:00,3.98544,1.16242,4.1515,0.5198400000000001,0.15162,0.5415,3.4656000000000002,1.0108,3.61,4.11024,1.19882,4.2815,0.5198400000000001,0.15162,0.5415,3.5904,1.0472,3.74
2019-07-26 08:30:00,4.3608,1.2719,4.5425,0.6936,0.2023,0.7225,3.6672000000000002,1.0696,3.8200000000000003,4.5144,1.3167,4.7025,0.6936,0.2023,0.7225,3.8208,1.1144,3.98
2019-07-26 09:00:00,4.53984,1.32412,4.729,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.9936,1.1648,4.16,4.69344,1.3689200000000001,4.889,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.1472,1.2096,4.32
2019-07-26 09:30:00,4.60272,1.34246,4.7945,0.55152,0.16086,0.5745,4.0512,1.1816,4.22,4.76592,1.39006,4.9645,0.55152,0.16086,0.5745,4.2144,1.2292,4.39
2019-07-26 10:00:00,4.69104,1.36822,4.8865,0.51504,0.15022000000000002,0.5365,4.176,1.218,4.35,4.85424,1.41582,5.0565,0.51504,0.15022000000000002,0.5365,4.3392,1.2656,4.52
2019-07-26 10:30:00,4.60704,1.34372,4.799,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.0608,1.1844000000000001,4.23,4.55904,1.32972,4.749,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.0128,1.1703999999999999,4.18
2019-07-26 11:00:00,4.63968,1.35324,4.833,0.63648,0.18564000000000003,0.663,4.0032,1.1676,4.17,4.56288,1.33084,4.753,0.63648,0.18564000000000003,0.663,3.9264,1.1452,4.09
2019-07-26 11:30:00,4.71984,1.37662,4.9165,0.7838400000000001,0.22862000000000002,0.8165,3.936,1.148,4.1,4.64304,1.35422,4.8365,0.7838400000000001,0.22862000000000002,0.8165,3.8592,1.1256,4.02
2019-07-26 12:00:00,4.6852800000000006,1.36654,4.8805,0.84528,0.24654,0.8805000000000001,3.84,1.12,4.0,4.61808,1.34694,4.8105,0.84528,0.24654,0.8805000000000001,3.7728,1.1004,3.93
2019-07-26 12:30:00,4.59408,1.33994,4.7855,0.8980800000000001,0.26194,0.9355,3.696,1.078,3.85,4.53648,1.32314,4.7255,0.8980800000000001,0.26194,0.9355,3.6384,1.0612,3.79
2019-07-26 13:00:00,4.37424,1.27582,4.5565,1.20624,0.35182,1.2565,3.168,0.924,3.3,4.53744,1.32342,4.7265,1.20624,0.35182,1.2565,3.3312,0.9716,3.47
2019-07-26 13:30:00,4.27056,1.24558,4.4485,1.38096,0.40278,1.4385,2.8896,0.8428,3.01,4.45296,1.29878,4.6385000000000005,1.38096,0.40278,1.4385,3.072,0.896,3.2
2019-07-26 14:00:00,4.2192,1.2306,4.395,1.4832,0.43260000000000004,1.545,2.7359999999999998,0.798,2.85,4.4016,1.2838,4.585,1.4832,0.43260000000000004,1.545,2.9184,0.8512000000000001,3.04
2019-07-26 14:30:00,4.02288,1.17334,4.1905,1.61328,0.47054,1.6804999999999999,2.4096,0.7028,2.51,4.20528,1.22654,4.3805,1.61328,0.47054,1.6804999999999999,2.592,0.756,2.7
2019-07-26 15:00:00,4.2672,1.2446,4.445,1.1088,0.3234,1.155,3.1584,0.9212,3.29,4.4304,1.2922,4.615,1.1088,0.3234,1.155,3.3216,0.9688,3.46
2019-07-26 15:30:00,4.16064,1.21352,4.334,1.36704,0.39872,1.424,2.7936,0.8148000000000001,2.91,4.34304,1.26672,4.524,1.36704,0.39872,1.424,2.976,0.868,3.1
2019-07-26 16:00:00,4.1568,1.2124,4.33,1.2768,0.3724,1.33,2.88,0.84,3.0,4.32,1.26,4.5,1.2768,0.3724,1.33,3.0432,0.8876000000000001,3.17
2019-07-26 16:30:00,4.11168,1.19924,4.283,1.23168,0.35924,1.283,2.88,0.84,3.0,4.27488,1.24684,4.453,1.23168,0.35924,1.283,3.0432,0.8876000000000001,3.17
2019-07-26 17:00:00,4.02912,1.17516,4.197,1.29312,0.37716000000000005,1.347,2.7359999999999998,0.798,2.85,4.19232,1.22276,4.367,1.29312,0.37716000000000005,1.347,2.8992,0.8456,3.02
2019-07-26 17:30:00,3.7728,1.1004,3.93,1.4304000000000001,0.4172,1.49,2.3424,0.6832,2.44,3.9264,1.1452,4.09,1.4304000000000001,0.4172,1.49,2.496,0.728,2.6
2019-07-26 18:00:00,3.72912,1.08766,3.8845,0.6859200000000001,0.20006000000000002,0.7145,3.0432,0.8876000000000001,3.17,3.85392,1.12406,4.0145,0.6859200000000001,0.20006000000000002,0.7145,3.168,0.924,3.3
2019-07-26 18:30:00,3.8952,1.1360999999999999,4.0575,0.4872,0.1421,0.5075000000000001,3.408,0.994,3.55,4.0104,1.1697,4.1775,0.4872,0.1421,0.5075000000000001,3.5232,1.0276,3.67
2019-07-26 19:00:00,3.87888,1.13134,4.0405,0.47088,0.13734000000000002,0.49050000000000005,3.408,0.994,3.55,3.9940800000000003,1.16494,4.1605,0.47088,0.13734000000000002,0.49050000000000005,3.5232,1.0276,3.67
2019-07-26 19:30:00,3.80736,1.11048,3.966,0.46656000000000003,0.13608,0.486,3.3407999999999998,0.9744,3.48,3.92256,1.14408,4.086,0.46656000000000003,0.13608,0.486,3.456,1.008,3.6
2019-07-26 20:00:00,3.73056,1.08808,3.886,0.45696000000000003,0.13328,0.47600000000000003,3.2736,0.9548000000000001,3.41,3.8457600000000003,1.12168,4.006,0.45696000000000003,0.13328,0.47600000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-07-26 20:30:00,3.58176,1.04468,3.731,0.45216000000000006,0.13188,0.47100000000000003,3.1296,0.9128000000000001,3.26,3.68736,1.07548,3.841,0.45216000000000006,0.13188,0.47100000000000003,3.2352,0.9436,3.37
2019-07-26 21:00:00,3.55008,1.03544,3.698,0.59328,0.17304000000000003,0.618,2.9568000000000003,0.8624,3.08,3.64608,1.06344,3.798,0.59328,0.17304000000000003,0.618,3.0528,0.8904000000000001,3.18
2019-07-26 21:30:00,3.3830400000000003,0.98672,3.524,1.10784,0.32312,1.154,2.2752,0.6636000000000001,2.37,3.48864,1.01752,3.634,1.10784,0.32312,1.154,2.3808,0.6944,2.48
2019-07-26 22:00:00,3.23088,0.9423400000000001,3.3655,1.30128,0.37954000000000004,1.3555000000000001,1.9296000000000002,0.5628000000000001,2.01,3.34608,0.97594,3.4855,1.30128,0.37954000000000004,1.3555000000000001,2.0448,0.5964,2.13
2019-07-26 22:30:00,3.01632,0.8797600000000001,3.142,1.15392,0.33656,1.202,1.8624,0.5432,1.94,3.12192,0.91056,3.252,1.15392,0.33656,1.202,1.968,0.5740000000000001,2.05
2019-07-26 23:00:00,2.86128,0.8345400000000001,2.9805,1.12368,0.32774000000000003,1.1705,1.7376,0.5068,1.81,2.94768,0.8597400000000001,3.0705,1.12368,0.32774000000000003,1.1705,1.824,0.532,1.9
2019-07-26 23:30:00,2.6894400000000003,0.7844200000000001,2.8015,1.08624,0.31682000000000005,1.1315,1.6032000000000002,0.4676,1.67,2.80464,0.8180200000000001,2.9215,1.08624,0.31682000000000005,1.1315,1.7184,0.5012,1.79
2019-07-27 00:00:00,2.58432,0.7537600000000001,2.692,1.01952,0.29736,1.062,1.5648,0.45640000000000003,1.63,2.70912,0.7901600000000001,2.822,1.01952,0.29736,1.062,1.6896,0.4928,1.76
2019-07-27 00:30:00,2.4648,0.7189,2.5675,1.0248,0.2989,1.0675,1.44,0.42,1.5,2.5992,0.7581,2.7075,1.0248,0.2989,1.0675,1.5744,0.4592,1.6400000000000001
2019-07-27 01:00:00,2.316,0.6755,2.4125,1.116,0.3255,1.1625,1.2,0.35000000000000003,1.25,2.508,0.7315,2.6125,1.116,0.3255,1.1625,1.392,0.406,1.45
2019-07-27 01:30:00,2.29056,0.66808,2.386,1.1961600000000001,0.34888,1.246,1.0944,0.31920000000000004,1.1400000000000001,2.50176,0.7296800000000001,2.606,1.1961600000000001,0.34888,1.246,1.3056,0.3808,1.3599999999999999
2019-07-27 02:00:00,2.2027200000000002,0.64246,2.2945,1.26192,0.36806000000000005,1.3145,0.9408000000000001,0.27440000000000003,0.98,2.4523200000000003,0.71526,2.5545,1.26192,0.36806000000000005,1.3145,1.1904,0.3472,1.24
2019-07-27 02:30:00,2.14272,0.6249600000000001,2.232,1.20192,0.35056000000000004,1.252,0.9408000000000001,0.27440000000000003,0.98,2.3923200000000002,0.69776,2.492,1.20192,0.35056000000000004,1.252,1.1904,0.3472,1.24
2019-07-27 03:00:00,2.11776,0.61768,2.206,1.1577600000000001,0.33768000000000004,1.206,0.96,0.28,1.0,2.34816,0.68488,2.446,1.1577600000000001,0.33768000000000004,1.206,1.1904,0.3472,1.24
2019-07-27 03:30:00,2.15136,0.62748,2.241,1.03776,0.30268,1.081,1.1136,0.32480000000000003,1.16,2.35296,0.68628,2.451,1.03776,0.30268,1.081,1.3152,0.3836,1.37
2019-07-27 04:00:00,2.11296,0.61628,2.201,1.01856,0.29708,1.061,1.0944,0.31920000000000004,1.1400000000000001,2.32416,0.67788,2.421,1.01856,0.29708,1.061,1.3056,0.3808,1.3599999999999999
2019-07-27 04:30:00,2.13792,0.62356,2.227,1.02432,0.29876,1.067,1.1136,0.32480000000000003,1.16,2.32992,0.67956,2.427,1.02432,0.29876,1.067,1.3056,0.3808,1.3599999999999999
2019-07-27 05:00:00,2.11968,0.61824,2.208,1.03488,0.30184,1.078,1.0848,0.3164,1.13,2.33088,0.6798400000000001,2.428,1.03488,0.30184,1.078,1.296,0.378,1.35
2019-07-27 05:30:00,2.15808,0.62944,2.248,1.03488,0.30184,1.078,1.1232,0.3276,1.17,2.35968,0.6882400000000001,2.458,1.03488,0.30184,1.078,1.3248,0.3864,1.38
2019-07-27 06:00:00,2.21904,0.64722,2.3115,1.02864,0.30002,1.0715,1.1904,0.3472,1.24,2.38224,0.6948200000000001,2.4815,1.02864,0.30002,1.0715,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-27 06:30:00,2.34672,0.6844600000000001,2.4445,1.03152,0.30086,1.0745,1.3152,0.3836,1.37,2.49072,0.7264600000000001,2.5945,1.03152,0.30086,1.0745,1.4592,0.42560000000000003,1.52
2019-07-27 07:00:00,2.48976,0.72618,2.5935,1.04016,0.30338000000000004,1.0835,1.4496,0.4228,1.51,2.60496,0.75978,2.7135,1.04016,0.30338000000000004,1.0835,1.5648,0.45640000000000003,1.63
2019-07-27 07:30:00,2.52672,0.7369600000000001,2.632,1.03872,0.30296,1.082,1.488,0.434,1.55,2.60352,0.75936,2.7119999999999997,1.03872,0.30296,1.082,1.5648,0.45640000000000003,1.63
2019-07-27 08:00:00,2.72352,0.7943600000000001,2.8369999999999997,1.11072,0.32396,1.157,1.6128,0.47040000000000004,1.6800000000000002,2.80992,0.8195600000000001,2.927,1.11072,0.32396,1.157,1.6992,0.49560000000000004,1.77
2019-07-27 08:30:00,2.97792,0.8685600000000001,3.102,1.17312,0.34216,1.222,1.8048000000000002,0.5264,1.88,3.09312,0.9021600000000001,3.222,1.17312,0.34216,1.222,1.92,0.56,2.0
2019-07-27 09:00:00,3.03936,0.88648,3.166,1.18656,0.34608000000000005,1.236,1.8528,0.5404,1.9300000000000002,3.16416,0.92288,3.296,1.18656,0.34608000000000005,1.236,1.9776,0.5768,2.06
2019-07-27 09:30:00,3.07344,0.8964200000000001,3.2015000000000002,1.20144,0.35042,1.2515,1.8719999999999999,0.546,1.9500000000000002,3.19824,0.9328200000000001,3.3315,1.20144,0.35042,1.2515,1.9968,0.5824,2.08
2019-07-27 10:00:00,3.13776,0.9151800000000001,3.2685,1.20816,0.35238,1.2585,1.9296000000000002,0.5628000000000001,2.01,3.27216,0.9543800000000001,3.4085,1.20816,0.35238,1.2585,2.064,0.602,2.15
2019-07-27 10:30:00,3.2136,0.9373,3.3475,1.1976,0.3493,1.2475,2.016,0.588,2.1,3.348,0.9765,3.4875,1.1976,0.3493,1.2475,2.1504,0.6272,2.24
2019-07-27 11:00:00,3.25104,0.9482200000000001,3.3865,1.15824,0.33782,1.2065000000000001,2.0928,0.6104,2.18,3.38544,0.9874200000000001,3.5265,1.15824,0.33782,1.2065000000000001,2.2272,0.6496000000000001,2.32
2019-07-27 11:30:00,3.10176,0.90468,3.231,1.19136,0.34748,1.241,1.9104,0.5572,1.99,3.24576,0.9466800000000001,3.3810000000000002,1.19136,0.34748,1.241,2.0544000000000002,0.5992000000000001,2.14
2019-07-27 12:00:00,3.06384,0.8936200000000001,3.1915,1.16304,0.33922,1.2115,1.9008,0.5544,1.98,3.19824,0.9328200000000001,3.3315,1.16304,0.33922,1.2115,2.0352,0.5936,2.12
2019-07-27 12:30:00,3.14544,0.9174200000000001,3.2765,1.1102400000000001,0.32382000000000005,1.1565,2.0352,0.5936,2.12,3.2702400000000003,0.9538200000000001,3.4065,1.1102400000000001,0.32382000000000005,1.1565,2.16,0.63,2.25
2019-07-27 13:00:00,3.0432,0.8876000000000001,3.17,1.1232,0.3276,1.17,1.92,0.56,2.0,3.168,0.924,3.3,1.1232,0.3276,1.17,2.0448,0.5964,2.13
2019-07-27 13:30:00,3.00768,0.87724,3.133,1.13568,0.33124000000000003,1.183,1.8719999999999999,0.546,1.9500000000000002,3.13248,0.9136400000000001,3.263,1.13568,0.33124000000000003,1.183,1.9968,0.5824,2.08
2019-07-27 14:00:00,2.8785600000000002,0.8395800000000001,2.9985,1.16016,0.33838,1.2085,1.7184,0.5012,1.79,3.00336,0.8759800000000001,3.1285,1.16016,0.33838,1.2085,1.8432,0.5376000000000001,1.92
2019-07-27 14:30:00,2.80992,0.8195600000000001,2.927,1.16832,0.34076,1.217,1.6416,0.4788,1.71,2.91552,0.8503600000000001,3.037,1.16832,0.34076,1.217,1.7472,0.5096,1.82
2019-07-27 15:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.14144,0.33292000000000005,1.189,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.87904,0.83972,2.999,1.14144,0.33292000000000005,1.189,1.7376,0.5068,1.81
2019-07-27 15:30:00,2.7456,0.8008000000000001,2.86,1.2192,0.3556,1.27,1.5264,0.44520000000000004,1.5899999999999999,2.8416,0.8288000000000001,2.96,1.2192,0.3556,1.27,1.6224,0.4732,1.69
2019-07-27 16:00:00,2.81904,0.8222200000000001,2.9365,1.22544,0.35742,1.2765,1.5936,0.46480000000000005,1.6600000000000001,2.92464,0.8530200000000001,3.0465,1.22544,0.35742,1.2765,1.6992,0.49560000000000004,1.77
2019-07-27 16:30:00,2.82384,0.82362,2.9415,1.32624,0.38682000000000005,1.3815,1.4976,0.4368,1.56,2.9390400000000003,0.8572200000000001,3.0615,1.32624,0.38682000000000005,1.3815,1.6128,0.47040000000000004,1.6800000000000002
2019-07-27 17:00:00,2.79744,0.8159200000000001,2.914,1.27104,0.37072000000000005,1.324,1.5264,0.44520000000000004,1.5899999999999999,2.92224,0.8523200000000001,3.044,1.27104,0.37072000000000005,1.324,1.6512,0.48160000000000003,1.72
2019-07-27 17:30:00,2.85264,0.8320200000000001,2.9715,1.23024,0.35882000000000003,1.2815,1.6224,0.4732,1.69,2.98704,0.8712200000000001,3.1115,1.23024,0.35882000000000003,1.2815,1.7568000000000001,0.5124000000000001,1.83
2019-07-27 18:00:00,2.92944,0.8544200000000001,3.0515,1.24944,0.36442,1.3014999999999999,1.6800000000000002,0.49,1.75,3.06384,0.8936200000000001,3.1915,1.24944,0.36442,1.3014999999999999,1.8144,0.5292,1.8900000000000001
2019-07-27 18:30:00,2.93328,0.8555400000000001,3.0555,1.21488,0.35434000000000004,1.2655,1.7184,0.5012,1.79,3.06768,0.8947400000000001,3.1955,1.21488,0.35434000000000004,1.2655,1.8528,0.5404,1.9300000000000002
2019-07-27 19:00:00,2.9424,0.8582000000000001,3.065,1.1376,0.33180000000000004,1.185,1.8048000000000002,0.5264,1.88,3.0768,0.8974000000000001,3.205,1.1376,0.33180000000000004,1.185,1.9392,0.5656,2.02
2019-07-27 19:30:00,2.8972800000000003,0.8450400000000001,3.018,1.04448,0.30464,1.088,1.8528,0.5404,1.9300000000000002,3.02208,0.8814400000000001,3.148,1.04448,0.30464,1.088,1.9776,0.5768,2.06
2019-07-27 20:00:00,2.80656,0.8185800000000001,2.9235,1.00176,0.29218000000000005,1.0435,1.8048000000000002,0.5264,1.88,2.93136,0.8549800000000001,3.0535,1.00176,0.29218000000000005,1.0435,1.9296000000000002,0.5628000000000001,2.01
2019-07-27 20:30:00,2.76288,0.8058400000000001,2.878,0.9868800000000001,0.28784000000000004,1.028,1.776,0.518,1.85,2.87808,0.8394400000000001,2.998,0.9868800000000001,0.28784000000000004,1.028,1.8912,0.5516,1.97
2019-07-27 21:00:00,2.76576,0.8066800000000001,2.8810000000000002,1.16256,0.33908000000000005,1.211,1.6032000000000002,0.4676,1.67,2.8617600000000003,0.8346800000000001,2.981,1.16256,0.33908000000000005,1.211,1.6992,0.49560000000000004,1.77
2019-07-27 21:30:00,2.78064,0.8110200000000001,2.8965,1.30224,0.37982000000000005,1.3565,1.4784000000000002,0.4312,1.54,2.85744,0.83342,2.9765,1.30224,0.37982000000000005,1.3565,1.5552000000000001,0.4536,1.62
2019-07-27 22:00:00,2.74608,0.8009400000000001,2.8605,1.18128,0.34454,1.2305,1.5648,0.45640000000000003,1.63,2.82288,0.8233400000000001,2.9405,1.18128,0.34454,1.2305,1.6416,0.4788,1.71
2019-07-27 22:30:00,2.69808,0.7869400000000001,2.8105,1.09488,0.31934,1.1405,1.6032000000000002,0.4676,1.67,2.82288,0.8233400000000001,2.9405,1.09488,0.31934,1.1405,1.728,0.504,1.8
2019-07-27 23:00:00,2.55552,0.74536,2.662,1.07712,0.31416000000000005,1.1219999999999999,1.4784000000000002,0.4312,1.54,2.73792,0.79856,2.852,1.07712,0.31416000000000005,1.1219999999999999,1.6608,0.4844,1.73
2019-07-27 23:30:00,2.4408,0.7119000000000001,2.5425,1.0968,0.3199,1.1425,1.344,0.392,1.4,2.6424000000000003,0.7707,2.7525,1.0968,0.3199,1.1425,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-28 00:00:00,2.31504,0.67522,2.4115,1.13424,0.33082,1.1815,1.1808,0.34440000000000004,1.23,2.55504,0.7452200000000001,2.6615,1.13424,0.33082,1.1815,1.4208,0.41440000000000005,1.48
2019-07-28 00:30:00,2.21808,0.6469400000000001,2.3105,1.18128,0.34454,1.2305,1.0368,0.3024,1.08,2.47728,0.7225400000000001,2.5805,1.18128,0.34454,1.2305,1.296,0.378,1.35
2019-07-28 01:00:00,2.15712,0.62916,2.247,1.19712,0.34916,1.2469999999999999,0.96,0.28,1.0,2.44512,0.71316,2.547,1.19712,0.34916,1.2469999999999999,1.248,0.364,1.3
2019-07-28 01:30:00,2.12832,0.6207600000000001,2.217,1.13952,0.33236000000000004,1.187,0.9888,0.2884,1.03,2.38752,0.6963600000000001,2.487,1.13952,0.33236000000000004,1.187,1.248,0.364,1.3
2019-07-28 02:00:00,2.08368,0.6077400000000001,2.1705,1.22928,0.35854,1.2805,0.8544,0.2492,0.89,2.40048,0.7001400000000001,2.5005,1.22928,0.35854,1.2805,1.1712,0.3416,1.22
2019-07-28 02:30:00,2.05152,0.59836,2.137,1.27392,0.37156000000000006,1.327,0.7776000000000001,0.2268,0.81,2.39712,0.69916,2.497,1.27392,0.37156000000000006,1.327,1.1232,0.3276,1.17
2019-07-28 03:00:00,2.01072,0.5864600000000001,2.0945,1.22352,0.35686,1.2745,0.7872,0.2296,0.8200000000000001,2.34672,0.6844600000000001,2.4445,1.22352,0.35686,1.2745,1.1232,0.3276,1.17
2019-07-28 03:30:00,2.0376,0.5943,2.1225,1.1448,0.33390000000000003,1.1925,0.8928,0.2604,0.93,2.3352,0.6811,2.4325,1.1448,0.33390000000000003,1.1925,1.1904,0.3472,1.24
2019-07-28 04:00:00,1.99056,0.5805800000000001,2.0735,1.16496,0.33978,1.2135,0.8256,0.24080000000000001,0.86,2.30736,0.67298,2.4035,1.16496,0.33978,1.2135,1.1424,0.3332,1.19
2019-07-28 04:30:00,1.9727999999999999,0.5754,2.055,1.2336,0.3598,1.2850000000000001,0.7392000000000001,0.2156,0.77,2.3184,0.6762,2.415,1.2336,0.3598,1.2850000000000001,1.0848,0.3164,1.13
2019-07-28 05:00:00,1.98048,0.57764,2.063,1.22208,0.35644000000000003,1.2730000000000001,0.7584000000000001,0.2212,0.79,2.32608,0.67844,2.423,1.22208,0.35644000000000003,1.2730000000000001,1.104,0.322,1.15
