Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 05:30:00,1.96272,0.5724600000000001,2.0445,1.23312,0.35966000000000004,1.2845,0.7296,0.21280000000000002,0.76,2.32752,0.67886,2.4245,1.23312,0.35966000000000004,1.2845,1.0944,0.31920000000000004,1.1400000000000001
2019-07-28 06:00:00,1.94448,0.5671400000000001,2.0255,1.25328,0.36554000000000003,1.3054999999999999,0.6912,0.2016,0.72,2.30928,0.67354,2.4055,1.25328,0.36554000000000003,1.3054999999999999,1.056,0.308,1.1
2019-07-28 06:30:00,2.03712,0.59416,2.122,1.26912,0.37016000000000004,1.322,0.768,0.224,0.8,2.37312,0.6921600000000001,2.472,1.26912,0.37016000000000004,1.322,1.104,0.322,1.15
2019-07-28 07:00:00,2.16384,0.63112,2.254,1.3478400000000001,0.39312,1.404,0.8160000000000001,0.23800000000000002,0.85,2.48064,0.72352,2.584,1.3478400000000001,0.39312,1.404,1.1328,0.3304,1.18
2019-07-28 07:30:00,2.18832,0.63826,2.2795,1.34352,0.39186000000000004,1.3995,0.8448,0.2464,0.88,2.49552,0.7278600000000001,2.5995,1.34352,0.39186000000000004,1.3995,1.152,0.336,1.2
2019-07-28 08:00:00,2.3448,0.6839000000000001,2.4425,1.2504,0.3647,1.3025,1.0944,0.31920000000000004,1.1400000000000001,2.5464,0.7427,2.6525,1.2504,0.3647,1.3025,1.296,0.378,1.35
2019-07-28 08:30:00,2.53872,0.74046,2.6445,1.33872,0.39046000000000003,1.3945,1.2,0.35000000000000003,1.25,2.73072,0.7964600000000001,2.8445,1.33872,0.39046000000000003,1.3945,1.392,0.406,1.45
2019-07-28 09:00:00,2.7,0.7875000000000001,2.8125,1.2984,0.37870000000000004,1.3525,1.4016,0.4088,1.46,2.8152,0.8211,2.9325,1.2984,0.37870000000000004,1.3525,1.5168,0.4424,1.58
2019-07-28 09:30:00,2.85456,0.8325800000000001,2.9735,1.32816,0.38738000000000006,1.3835,1.5264,0.44520000000000004,1.5899999999999999,2.9505600000000003,0.8605800000000001,3.0735,1.32816,0.38738000000000006,1.3835,1.6224,0.4732,1.69
2019-07-28 10:00:00,2.9452800000000003,0.85904,3.068,1.20768,0.35224000000000005,1.258,1.7376,0.5068,1.81,3.05088,0.8898400000000001,3.178,1.20768,0.35224000000000005,1.258,1.8432,0.5376000000000001,1.92
2019-07-28 10:30:00,3.048,0.889,3.175,1.2528000000000001,0.3654,1.305,1.7952,0.5236000000000001,1.87,3.1632,0.9226000000000001,3.295,1.2528000000000001,0.3654,1.305,1.9104,0.5572,1.99
2019-07-28 11:00:00,3.048,0.889,3.175,1.2912,0.3766,1.345,1.7568000000000001,0.5124000000000001,1.83,3.1728,0.9254,3.305,1.2912,0.3766,1.345,1.8816000000000002,0.5488000000000001,1.96
2019-07-28 11:30:00,3.1536,0.9198000000000001,3.285,1.2816,0.3738,1.335,1.8719999999999999,0.546,1.9500000000000002,3.2784,0.9562,3.415,1.2816,0.3738,1.335,1.9968,0.5824,2.08
2019-07-28 12:00:00,3.13008,0.9129400000000001,3.2605,1.32528,0.38654000000000005,1.3805,1.8048000000000002,0.5264,1.88,3.25488,0.9493400000000001,3.3905,1.32528,0.38654000000000005,1.3805,1.9296000000000002,0.5628000000000001,2.01
2019-07-28 12:30:00,3.24,0.9450000000000001,3.375,1.3679999999999999,0.399,1.425,1.8719999999999999,0.546,1.9500000000000002,3.3648,0.9814,3.505,1.3679999999999999,0.399,1.425,1.9968,0.5824,2.08
2019-07-28 13:00:00,3.22176,0.9396800000000001,3.356,1.31136,0.38248000000000004,1.366,1.9104,0.5572,1.99,3.33696,0.97328,3.476,1.31136,0.38248000000000004,1.366,2.0256,0.5908,2.11
2019-07-28 13:30:00,3.19392,0.93156,3.327,1.32192,0.38556,1.377,1.8719999999999999,0.546,1.9500000000000002,3.31872,0.96796,3.457,1.32192,0.38556,1.377,1.9968,0.5824,2.08
2019-07-28 14:00:00,3.12864,0.9125200000000001,3.259,1.3238400000000001,0.38612,1.379,1.8048000000000002,0.5264,1.88,3.25344,0.9489200000000001,3.3890000000000002,1.3238400000000001,0.38612,1.379,1.9296000000000002,0.5628000000000001,2.01
2019-07-28 14:30:00,3.03216,0.88438,3.1585,1.31376,0.38318,1.3685,1.7184,0.5012,1.79,3.15696,0.92078,3.2885,1.31376,0.38318,1.3685,1.8432,0.5376000000000001,1.92
2019-07-28 15:00:00,3.02064,0.88102,3.1465,1.34064,0.39102000000000003,1.3965,1.6800000000000002,0.49,1.75,3.16464,0.9230200000000001,3.2965,1.34064,0.39102000000000003,1.3965,1.824,0.532,1.9
2019-07-28 15:30:00,3.02832,0.88326,3.1545,1.32912,0.38766,1.3845,1.6992,0.49560000000000004,1.77,3.19152,0.93086,3.3245,1.32912,0.38766,1.3845,1.8624,0.5432,1.94
2019-07-28 16:00:00,3.03504,0.8852200000000001,3.1615,1.3358400000000001,0.38962,1.3915,1.6992,0.49560000000000004,1.77,3.19824,0.9328200000000001,3.3315,1.3358400000000001,0.38962,1.3915,1.8624,0.5432,1.94
2019-07-28 16:30:00,3.11904,0.9097200000000001,3.249,1.33344,0.38892000000000004,1.389,1.7856,0.5208,1.8599999999999999,3.26304,0.9517200000000001,3.399,1.33344,0.38892000000000004,1.389,1.9296000000000002,0.5628000000000001,2.01
2019-07-28 17:00:00,3.2712,0.9541000000000001,3.4075,1.2168,0.3549,1.2675,2.0544000000000002,0.5992000000000001,2.14,3.396,0.9905,3.5375,1.2168,0.3549,1.2675,2.1792,0.6356,2.27
2019-07-28 17:30:00,3.31824,0.9678200000000001,3.4565,1.18704,0.34622,1.2365,2.1312,0.6216,2.22,3.44304,1.00422,3.5865,1.18704,0.34622,1.2365,2.2560000000000002,0.658,2.35
2019-07-28 18:00:00,3.38448,0.9871400000000001,3.5255,1.28208,0.37394000000000005,1.3355000000000001,2.1024,0.6132000000000001,2.19,3.49008,1.01794,3.6355,1.28208,0.37394000000000005,1.3355000000000001,2.208,0.644,2.3
2019-07-28 18:30:00,3.3528000000000002,0.9779,3.4925,1.2984,0.37870000000000004,1.3525,2.0544000000000002,0.5992000000000001,2.14,3.4488,1.0059,3.5925000000000002,1.2984,0.37870000000000004,1.3525,2.1504,0.6272,2.24
2019-07-28 19:00:00,3.25584,0.9496200000000001,3.3915,1.23024,0.35882000000000003,1.2815,2.0256,0.5908,2.11,3.36144,0.9804200000000001,3.5015,1.23024,0.35882000000000003,1.2815,2.1312,0.6216,2.22
2019-07-28 19:30:00,3.10848,0.9066400000000001,3.238,1.26528,0.36904000000000003,1.318,1.8432,0.5376000000000001,1.92,3.2524800000000003,0.94864,3.388,1.26528,0.36904000000000003,1.318,1.9872,0.5796,2.07
2019-07-28 20:00:00,3.03984,0.8866200000000001,3.1665,1.2350400000000001,0.36022000000000004,1.2865,1.8048000000000002,0.5264,1.88,3.19344,0.93142,3.3265000000000002,1.2350400000000001,0.36022000000000004,1.2865,1.9584000000000001,0.5712,2.04
2019-07-28 20:30:00,2.9860800000000003,0.87094,3.1105,1.20048,0.35014,1.2505,1.7856,0.5208,1.8599999999999999,3.13968,0.9157400000000001,3.2705,1.20048,0.35014,1.2505,1.9392,0.5656,2.02
2019-07-28 21:00:00,2.92992,0.8545600000000001,3.052,1.19232,0.34776,1.242,1.7376,0.5068,1.81,3.08352,0.89936,3.212,1.19232,0.34776,1.242,1.8912,0.5516,1.97
2019-07-28 21:30:00,2.92272,0.8524600000000001,3.0445,1.18512,0.34566,1.2345,1.7376,0.5068,1.81,3.09552,0.9028600000000001,3.2245,1.18512,0.34566,1.2345,1.9104,0.5572,1.99
2019-07-28 22:00:00,2.82672,0.8244600000000001,2.9445,1.1755200000000001,0.34286000000000005,1.2245,1.6512,0.48160000000000003,1.72,3.00912,0.8776600000000001,3.1345,1.1755200000000001,0.34286000000000005,1.2245,1.8336000000000001,0.5348,1.9100000000000001
2019-07-28 22:30:00,2.70288,0.78834,2.8155,1.13808,0.33194,1.1855,1.5648,0.45640000000000003,1.63,2.89488,0.8443400000000001,3.0155,1.13808,0.33194,1.1855,1.7568000000000001,0.5124000000000001,1.83
2019-07-28 23:00:00,2.57568,0.75124,2.683,1.15488,0.33684000000000003,1.203,1.4208,0.41440000000000005,1.48,2.77728,0.8100400000000001,2.893,1.15488,0.33684000000000003,1.203,1.6224,0.4732,1.69
2019-07-28 23:30:00,2.40288,0.70084,2.503,1.11648,0.32564000000000004,1.163,1.2864,0.37520000000000003,1.34,2.63328,0.7680400000000001,2.743,1.11648,0.32564000000000004,1.163,1.5168,0.4424,1.58
2019-07-29 00:00:00,2.2622400000000003,0.6598200000000001,2.3565,1.11984,0.32662,1.1665,1.1424,0.3332,1.19,2.5118400000000003,0.73262,2.6165000000000003,1.11984,0.32662,1.1665,1.392,0.406,1.45
2019-07-29 00:30:00,2.1907200000000002,0.6389600000000001,2.282,1.07712,0.31416000000000005,1.1219999999999999,1.1136,0.32480000000000003,1.16,2.44032,0.7117600000000001,2.542,1.07712,0.31416000000000005,1.1219999999999999,1.3632,0.3976,1.42
2019-07-29 01:00:00,2.12064,0.6185200000000001,2.209,1.07424,0.31332000000000004,1.119,1.0464,0.3052,1.09,2.39904,0.69972,2.499,1.07424,0.31332000000000004,1.119,1.3248,0.3864,1.38
2019-07-29 01:30:00,2.10576,0.6141800000000001,2.1935000000000002,1.06896,0.31178,1.1135,1.0368,0.3024,1.08,2.39376,0.69818,2.4935,1.06896,0.31178,1.1135,1.3248,0.3864,1.38
2019-07-29 02:00:00,2.0832,0.6076,2.17,1.056,0.308,1.1,1.0272000000000001,0.29960000000000003,1.07,2.3712,0.6916,2.47,1.056,0.308,1.1,1.3152,0.3836,1.37
2019-07-29 02:30:00,2.06352,0.6018600000000001,2.1495,1.05552,0.30786,1.0995,1.008,0.294,1.05,2.35152,0.68586,2.4495,1.05552,0.30786,1.0995,1.296,0.378,1.35
2019-07-29 03:00:00,2.04,0.595,2.125,1.0512,0.30660000000000004,1.095,0.9888,0.2884,1.03,2.3376,0.6818000000000001,2.435,1.0512,0.30660000000000004,1.095,1.2864,0.37520000000000003,1.34
2019-07-29 03:30:00,2.06256,0.60158,2.1485,1.04496,0.30478000000000005,1.0885,1.0176,0.2968,1.06,2.34096,0.68278,2.4385,1.04496,0.30478000000000005,1.0885,1.296,0.378,1.35
2019-07-29 04:00:00,2.02944,0.59192,2.114,1.05024,0.30632000000000004,1.094,0.9792000000000001,0.2856,1.02,2.33664,0.68152,2.434,1.05024,0.30632000000000004,1.094,1.2864,0.37520000000000003,1.34
2019-07-29 04:30:00,2.06688,0.60284,2.153,1.03968,0.30324,1.083,1.0272000000000001,0.29960000000000003,1.07,2.34528,0.6840400000000001,2.443,1.03968,0.30324,1.083,1.3056,0.3808,1.3599999999999999
2019-07-29 05:00:00,2.07792,0.60606,2.1645,1.04112,0.30366000000000004,1.0845,1.0368,0.3024,1.08,2.34672,0.6844600000000001,2.4445,1.04112,0.30366000000000004,1.0845,1.3056,0.3808,1.3599999999999999
2019-07-29 05:30:00,2.18304,0.6367200000000001,2.274,1.05024,0.30632000000000004,1.094,1.1328,0.3304,1.18,2.41344,0.7039200000000001,2.5140000000000002,1.05024,0.30632000000000004,1.094,1.3632,0.3976,1.42
2019-07-29 06:00:00,2.4336,0.7098,2.535,1.0512,0.30660000000000004,1.095,1.3824,0.4032,1.44,2.6064,0.7602,2.715,1.0512,0.30660000000000004,1.095,1.5552000000000001,0.4536,1.62
2019-07-29 06:30:00,2.7576,0.8043,2.8725,1.0488,0.3059,1.0925,1.7088,0.4984,1.78,2.8536,0.8323,2.9725,1.0488,0.3059,1.0925,1.8048000000000002,0.5264,1.88
2019-07-29 07:00:00,3.11088,0.90734,3.2405,1.07568,0.31374,1.1205,2.0352,0.5936,2.12,3.21648,0.9381400000000001,3.3505000000000003,1.07568,0.31374,1.1205,2.1408,0.6244000000000001,2.23
2019-07-29 07:30:00,3.25536,0.9494800000000001,3.391,1.17216,0.34188,1.221,2.0832,0.6076,2.17,3.38976,0.9886800000000001,3.531,1.17216,0.34188,1.221,2.2176,0.6468,2.31
2019-07-29 08:00:00,3.5328,1.0304,3.68,1.2576,0.3668,1.31,2.2752,0.6636000000000001,2.37,3.6864,1.0752,3.84,1.2576,0.3668,1.31,2.4288,0.7084,2.5300000000000002
2019-07-29 08:30:00,3.8865600000000002,1.13358,4.0485,1.31376,0.38318,1.3685,2.5728,0.7504000000000001,2.68,4.04976,1.18118,4.2185,1.31376,0.38318,1.3685,2.7359999999999998,0.798,2.85
2019-07-29 09:00:00,3.96672,1.15696,4.132,1.39392,0.40656000000000003,1.452,2.5728,0.7504000000000001,2.68,4.13952,1.20736,4.312,1.39392,0.40656000000000003,1.452,2.7456,0.8008000000000001,2.86
2019-07-29 09:30:00,4.08144,1.19042,4.2515,1.42224,0.41482,1.4815,2.6592000000000002,0.7756000000000001,2.77,4.26384,1.24362,4.4415,1.42224,0.41482,1.4815,2.8416,0.8288000000000001,2.96
2019-07-29 10:00:00,4.02672,1.17446,4.1945,1.45392,0.42406000000000005,1.5145,2.5728,0.7504000000000001,2.68,4.20912,1.22766,4.3845,1.45392,0.42406000000000005,1.5145,2.7552,0.8036000000000001,2.87
2019-07-29 10:30:00,3.91536,1.14198,4.0785,1.51536,0.44198000000000004,1.5785,2.4,0.7000000000000001,2.5,4.10736,1.19798,4.2785,1.51536,0.44198000000000004,1.5785,2.592,0.756,2.7
2019-07-29 11:00:00,4.04496,1.17978,4.2135,1.45296,0.42378000000000005,1.5135,2.592,0.756,2.7,4.22736,1.23298,4.4035,1.45296,0.42378000000000005,1.5135,2.7744,0.8092,2.89
2019-07-29 11:30:00,4.05024,1.18132,4.219,1.43904,0.41972000000000004,1.499,2.6112,0.7616,2.7199999999999998,4.23264,1.23452,4.409,1.43904,0.41972000000000004,1.499,2.7936,0.8148000000000001,2.91
2019-07-29 12:00:00,4.11936,1.20148,4.291,1.51776,0.44268,1.581,2.6016,0.7588,2.71,4.31136,1.2574800000000002,4.491,1.51776,0.44268,1.581,2.7936,0.8148000000000001,2.91
2019-07-29 12:30:00,4.10688,1.19784,4.2780000000000005,1.60128,0.46704,1.6680000000000001,2.5056000000000003,0.7308,2.61,4.28928,1.2510400000000002,4.468,1.60128,0.46704,1.6680000000000001,2.688,0.784,2.8
2019-07-29 13:00:00,4.06512,1.18566,4.2345,1.59792,0.46606000000000003,1.6644999999999999,2.4672,0.7196,2.5700000000000003,4.2571200000000005,1.24166,4.4345,1.59792,0.46606000000000003,1.6644999999999999,2.6592000000000002,0.7756000000000001,2.77
2019-07-29 13:30:00,4.02384,1.17362,4.1915,1.47024,0.42882000000000003,1.5314999999999999,2.5536,0.7448,2.66,4.21584,1.22962,4.3915,1.47024,0.42882000000000003,1.5314999999999999,2.7456,0.8008000000000001,2.86
2019-07-29 14:00:00,4.01184,1.17012,4.179,1.37184,0.40012000000000003,1.429,2.64,0.77,2.75,4.18464,1.22052,4.359,1.37184,0.40012000000000003,1.429,2.8128,0.8204,2.93
2019-07-29 14:30:00,4.05744,1.18342,4.2265,1.36944,0.39942000000000005,1.4265,2.688,0.784,2.8,4.23984,1.23662,4.4165,1.36944,0.39942000000000005,1.4265,2.8704,0.8372,2.99
2019-07-29 15:00:00,3.9864,1.1627,4.1525,1.4328,0.4179,1.4925000000000002,2.5536,0.7448,2.66,4.1688,1.2159,4.3425,1.4328,0.4179,1.4925000000000002,2.7359999999999998,0.798,2.85
2019-07-29 15:30:00,3.8928000000000003,1.1354,4.055,1.4064,0.4102,1.465,2.4864,0.7252000000000001,2.59,4.0752,1.1886,4.245,1.4064,0.4102,1.465,2.6688,0.7784000000000001,2.7800000000000002
2019-07-29 16:00:00,3.96144,1.15542,4.1265,1.39824,0.40782,1.4565000000000001,2.5632,0.7476,2.67,4.13424,1.2058200000000001,4.3065,1.39824,0.40782,1.4565000000000001,2.7359999999999998,0.798,2.85
2019-07-29 16:30:00,3.9912,1.1641,4.1575,1.3416000000000001,0.39130000000000004,1.3975,2.6496,0.7728,2.76,4.1544,1.2117,4.3275,1.3416000000000001,0.39130000000000004,1.3975,2.8128,0.8204,2.93
2019-07-29 17:00:00,4.03152,1.1758600000000001,4.1995000000000005,1.22832,0.35826,1.2795,2.8032,0.8176,2.92,4.19472,1.22346,4.3695,1.22832,0.35826,1.2795,2.9664,0.8652000000000001,3.09
2019-07-29 17:30:00,3.94848,1.15164,4.113,1.1932800000000001,0.34804,1.2429999999999999,2.7552,0.8036000000000001,2.87,4.11168,1.19924,4.283,1.1932800000000001,0.34804,1.2429999999999999,2.9184,0.8512000000000001,3.04
2019-07-29 18:00:00,3.8376,1.1193,3.9975,1.0344,0.3017,1.0775,2.8032,0.8176,2.92,3.9912,1.1641,4.1575,1.0344,0.3017,1.0775,2.9568000000000003,0.8624,3.08
2019-07-29 18:30:00,3.9753600000000002,1.15948,4.141,1.0953600000000001,0.31948000000000004,1.141,2.88,0.84,3.0,4.12896,1.20428,4.301,1.0953600000000001,0.31948000000000004,1.141,3.0336,0.8848,3.16
2019-07-29 19:00:00,3.92688,1.14534,4.0905,1.06608,0.31094000000000005,1.1105,2.8608000000000002,0.8344,2.98,4.07088,1.18734,4.2405,1.06608,0.31094000000000005,1.1105,3.0048,0.8764000000000001,3.13
2019-07-29 19:30:00,3.85776,1.12518,4.0185,1.06416,0.31038000000000004,1.1085,2.7936,0.8148000000000001,2.91,4.01136,1.16998,4.1785,1.06416,0.31038000000000004,1.1085,2.9472,0.8596,3.07
2019-07-29 20:00:00,3.6912000000000003,1.0766,3.8449999999999998,1.0512,0.30660000000000004,1.095,2.64,0.77,2.75,3.8352,1.1186,3.995,1.0512,0.30660000000000004,1.095,2.784,0.812,2.9
2019-07-29 20:30:00,3.5352,1.0311,3.6825,1.068,0.3115,1.1125,2.4672,0.7196,2.5700000000000003,3.6792,1.0731,3.8325,1.068,0.3115,1.1125,2.6112,0.7616,2.7199999999999998
2019-07-29 21:00:00,3.564,1.0395,3.7125,1.1352,0.3311,1.1825,2.4288,0.7084,2.5300000000000002,3.6984,1.0787,3.8525,1.1352,0.3311,1.1825,2.5632,0.7476,2.67
2019-07-29 21:30:00,3.4632,1.0101,3.6075,1.1496,0.33530000000000004,1.1975,2.3136,0.6748000000000001,2.41,3.5976,1.0493,3.7475,1.1496,0.33530000000000004,1.1975,2.448,0.714,2.55
2019-07-29 22:00:00,3.31248,0.9661400000000001,3.4505,1.23888,0.36134000000000005,1.2905,2.0736,0.6048,2.16,3.43728,1.00254,3.5805,1.23888,0.36134000000000005,1.2905,2.1984,0.6412,2.29
2019-07-29 22:30:00,3.02256,0.88158,3.1485,1.28496,0.37478000000000006,1.3385,1.7376,0.5068,1.81,3.12816,0.9123800000000001,3.2585,1.28496,0.37478000000000006,1.3385,1.8432,0.5376000000000001,1.92
2019-07-29 23:00:00,2.82864,0.8250200000000001,2.9465,1.20624,0.35182,1.2565,1.6224,0.4732,1.69,2.9150400000000003,0.8502200000000001,3.0365,1.20624,0.35182,1.2565,1.7088,0.4984,1.78
2019-07-29 23:30:00,2.652,0.7735000000000001,2.7625,1.1256,0.32830000000000004,1.1725,1.5264,0.44520000000000004,1.5899999999999999,2.7288,0.7959,2.8425000000000002,1.1256,0.32830000000000004,1.1725,1.6032000000000002,0.4676,1.67
2019-07-30 00:00:00,2.44896,0.71428,2.551,1.13376,0.33068000000000003,1.181,1.3152,0.3836,1.37,2.50656,0.7310800000000001,2.6109999999999998,1.13376,0.33068000000000003,1.181,1.3728,0.40040000000000003,1.43
2019-07-30 00:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.1496,0.33530000000000004,1.1975,1.2192,0.3556,1.27,2.436,0.7105,2.5375,1.1496,0.33530000000000004,1.1975,1.2864,0.37520000000000003,1.34
2019-07-30 01:00:00,2.28288,0.6658400000000001,2.378,1.17888,0.34384000000000003,1.228,1.104,0.322,1.15,2.35008,0.68544,2.448,1.17888,0.34384000000000003,1.228,1.1712,0.3416,1.22
2019-07-30 01:30:00,2.25504,0.6577200000000001,2.349,1.20864,0.35252000000000006,1.259,1.0464,0.3052,1.09,2.31264,0.67452,2.409,1.20864,0.35252000000000006,1.259,1.104,0.322,1.15
2019-07-30 02:00:00,2.20656,0.64358,2.2984999999999998,1.21776,0.35518000000000005,1.2685,0.9888,0.2884,1.03,2.43696,0.7107800000000001,2.5385,1.21776,0.35518000000000005,1.2685,1.2192,0.3556,1.27
2019-07-30 02:30:00,2.2032,0.6426000000000001,2.295,1.2144,0.3542,1.2650000000000001,0.9888,0.2884,1.03,2.4336,0.7098,2.535,1.2144,0.3542,1.2650000000000001,1.2192,0.3556,1.27
2019-07-30 03:00:00,2.19552,0.64036,2.287,1.1875200000000001,0.34636,1.237,1.008,0.294,1.05,2.40672,0.70196,2.507,1.1875200000000001,0.34636,1.237,1.2192,0.3556,1.27
2019-07-30 03:30:00,2.19408,0.6399400000000001,2.2855,1.19568,0.34874000000000005,1.2455,0.9984000000000001,0.2912,1.04,2.41488,0.7043400000000001,2.5155000000000003,1.19568,0.34874000000000005,1.2455,1.2192,0.3556,1.27
2019-07-30 04:00:00,2.16864,0.6325200000000001,2.259,1.17984,0.34412000000000004,1.229,0.9888,0.2884,1.03,2.39904,0.69972,2.499,1.17984,0.34412000000000004,1.229,1.2192,0.3556,1.27
2019-07-30 04:30:00,2.15808,0.62944,2.248,1.2172800000000001,0.35504,1.268,0.9408000000000001,0.27440000000000003,0.98,2.39808,0.6994400000000001,2.498,1.2172800000000001,0.35504,1.268,1.1808,0.34440000000000004,1.23
2019-07-30 05:00:00,2.15904,0.6297200000000001,2.249,1.36224,0.39732,1.419,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.46624,0.7193200000000001,2.569,1.36224,0.39732,1.419,1.104,0.322,1.15
2019-07-30 05:30:00,2.19456,0.6400800000000001,2.286,1.38816,0.40488,1.446,0.8064,0.23520000000000002,0.84,2.46336,0.71848,2.566,1.38816,0.40488,1.446,1.0752,0.3136,1.12
2019-07-30 06:00:00,2.25264,0.65702,2.3465,1.3118400000000001,0.38262,1.3665,0.9408000000000001,0.27440000000000003,0.98,2.32944,0.67942,2.4265,1.3118400000000001,0.38262,1.3665,1.0176,0.2968,1.06
2019-07-30 06:30:00,2.50896,0.7317800000000001,2.6135,1.22256,0.35658,1.2735,1.2864,0.37520000000000003,1.34,2.61456,0.76258,2.7235,1.22256,0.35658,1.2735,1.392,0.406,1.45
2019-07-30 07:00:00,3.04896,0.8892800000000001,3.176,1.23456,0.36008,1.286,1.8144,0.5292,1.8900000000000001,3.17376,0.9256800000000001,3.306,1.23456,0.36008,1.286,1.9392,0.5656,2.02
2019-07-30 07:30:00,3.28128,0.9570400000000001,3.418,1.40928,0.41104,1.468,1.8719999999999999,0.546,1.9500000000000002,3.42528,0.99904,3.568,1.40928,0.41104,1.468,2.016,0.588,2.1
2019-07-30 08:00:00,3.54144,1.03292,3.689,1.43904,0.41972000000000004,1.499,2.1024,0.6132000000000001,2.19,3.71424,1.08332,3.8689999999999998,1.43904,0.41972000000000004,1.499,2.2752,0.6636000000000001,2.37
2019-07-30 08:30:00,3.9072,1.1396,4.07,1.3728,0.40040000000000003,1.43,2.5343999999999998,0.7392000000000001,2.64,4.08,1.19,4.25,1.3728,0.40040000000000003,1.43,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-30 09:00:00,4.008,1.169,4.175,1.3679999999999999,0.399,1.425,2.64,0.77,2.75,4.1904,1.2222,4.365,1.3679999999999999,0.399,1.425,2.8224,0.8232,2.94
2019-07-30 09:30:00,4.21488,1.22934,4.3905,1.45968,0.42574,1.5205000000000002,2.7552,0.8036000000000001,2.87,4.40688,1.2853400000000001,4.5905000000000005,1.45968,0.42574,1.5205000000000002,2.9472,0.8596,3.07
2019-07-30 10:00:00,4.17168,1.21674,4.3455,1.4548800000000002,0.42434000000000005,1.5155,2.7168,0.7924,2.83,4.35408,1.26994,4.5355,1.4548800000000002,0.42434000000000005,1.5155,2.8992,0.8456,3.02
2019-07-30 10:30:00,3.97968,1.16074,4.1455,1.6084800000000001,0.46914000000000006,1.6755,2.3712,0.6916,2.47,4.17168,1.21674,4.3455,1.6084800000000001,0.46914000000000006,1.6755,2.5632,0.7476,2.67
2019-07-30 11:00:00,4.15296,1.21128,4.326,1.58976,0.46368000000000004,1.6560000000000001,2.5632,0.7476,2.67,4.35456,1.27008,4.536,1.58976,0.46368000000000004,1.6560000000000001,2.7648,0.8064,2.88
2019-07-30 11:30:00,4.22352,1.23186,4.3995,1.45872,0.42546000000000006,1.5195,2.7648,0.8064,2.88,4.41552,1.28786,4.5995,1.45872,0.42546000000000006,1.5195,2.9568000000000003,0.8624,3.08
2019-07-30 12:00:00,4.36128,1.27204,4.543,1.30848,0.38164000000000003,1.363,3.0528,0.8904000000000001,3.18,4.55328,1.32804,4.743,1.30848,0.38164000000000003,1.363,3.2448,0.9464,3.38
2019-07-30 12:30:00,4.2936,1.2523,4.4725,1.2984,0.37870000000000004,1.3525,2.9952,0.8736,3.12,4.4856,1.3083,4.6725,1.2984,0.37870000000000004,1.3525,3.1872,0.9296000000000001,3.32
2019-07-30 13:00:00,4.25856,1.24208,4.436,1.21536,0.35448,1.266,3.0432,0.8876000000000001,3.17,4.46016,1.30088,4.646,1.21536,0.35448,1.266,3.2448,0.9464,3.38
2019-07-30 13:30:00,4.13904,1.20722,4.3115,1.16304,0.33922,1.2115,2.976,0.868,3.1,4.30224,1.25482,4.4815000000000005,1.16304,0.33922,1.2115,3.1392,0.9156000000000001,3.27
2019-07-30 14:00:00,4.09488,1.19434,4.2655,1.54128,0.44954000000000005,1.6055000000000001,2.5536,0.7448,2.66,4.26768,1.24474,4.4455,1.54128,0.44954000000000005,1.6055000000000001,2.7264,0.7952,2.84
2019-07-30 14:30:00,4.1328,1.2054,4.305,1.5312000000000001,0.4466,1.595,2.6016,0.7588,2.71,4.3056,1.2558,4.485,1.5312000000000001,0.4466,1.595,2.7744,0.8092,2.89
2019-07-30 15:00:00,4.01088,1.16984,4.178,1.55328,0.45304000000000005,1.6179999999999999,2.4576000000000002,0.7168,2.56,4.18368,1.22024,4.358,1.55328,0.45304000000000005,1.6179999999999999,2.6304,0.7672,2.74
2019-07-30 15:30:00,4.0128,1.1703999999999999,4.18,1.5648,0.45640000000000003,1.63,2.448,0.714,2.55,4.1856,1.2208,4.36,1.5648,0.45640000000000003,1.63,2.6208,0.7644000000000001,2.73
2019-07-30 16:00:00,4.04736,1.18048,4.216,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.4384,0.7112,2.54,4.21056,1.22808,4.386,1.6089600000000002,0.46928000000000003,1.6760000000000002,2.6016,0.7588,2.71
2019-07-30 16:30:00,4.12368,1.20274,4.2955,1.44528,0.42154,1.5055,2.6784,0.7812,2.79,4.28688,1.25034,4.4655000000000005,1.44528,0.42154,1.5055,2.8416,0.8288000000000001,2.96
2019-07-30 17:00:00,4.2144,1.2292,4.39,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.8608000000000002,0.8344,2.98,4.3584,1.2711999999999999,4.54,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.0048,0.8764000000000001,3.13
2019-07-30 17:30:00,4.188,1.2215,4.3625,1.404,0.40950000000000003,1.4625,2.784,0.812,2.9,4.332,1.2635,4.5125,1.404,0.40950000000000003,1.4625,2.928,0.854,3.05
2019-07-30 18:00:00,3.99792,1.16606,4.1645,1.56912,0.45766,1.6345,2.4288,0.7084,2.5300000000000002,4.13232,1.20526,4.3045,1.56912,0.45766,1.6345,2.5632,0.7476,2.67
2019-07-30 18:30:00,4.16352,1.21436,4.337,1.58112,0.46116,1.647,2.5824,0.7532,2.69,4.21152,1.22836,4.3870000000000005,1.58112,0.46116,1.647,2.6304,0.7672,2.74
2019-07-30 19:00:00,4.17744,1.21842,4.3515,1.47984,0.43162000000000006,1.5415,2.6976,0.7868,2.81,4.21584,1.22962,4.3915,1.47984,0.43162000000000006,1.5415,2.7359999999999998,0.798,2.85
2019-07-30 19:30:00,3.9816000000000003,1.1613,4.1475,1.5048,0.4389,1.5675,2.4768,0.7224,2.58,4.0392,1.1781,4.2075,1.5048,0.4389,1.5675,2.5343999999999998,0.7392000000000001,2.64
2019-07-30 20:00:00,3.86112,1.12616,4.022,1.37472,0.40096000000000004,1.432,2.4864,0.7252000000000001,2.59,3.91872,1.14296,4.082,1.37472,0.40096000000000004,1.432,2.544,0.742,2.65
2019-07-30 20:30:00,3.72336,1.08598,3.8785,1.48656,0.43358,1.5485,2.2368,0.6524,2.33,3.77136,1.09998,3.9285,1.48656,0.43358,1.5485,2.2848,0.6664,2.38
2019-07-30 21:00:00,3.75936,1.0964800000000001,3.916,1.45536,0.42448,1.516,2.304,0.672,2.4,3.7977600000000002,1.10768,3.956,1.45536,0.42448,1.516,2.3424,0.6832,2.44
2019-07-30 21:30:00,3.58224,1.04482,3.7315,1.47024,0.42882000000000003,1.5314999999999999,2.112,0.616,2.2,3.63984,1.06162,3.7915,1.47024,0.42882000000000003,1.5314999999999999,2.1696,0.6328,2.26
2019-07-30 22:00:00,3.336,0.973,3.475,1.5984,0.4662,1.665,1.7376,0.5068,1.81,3.4416,1.0038,3.585,1.5984,0.4662,1.665,1.8432,0.5376000000000001,1.92
2019-07-30 22:30:00,3.06048,0.8926400000000001,3.188,1.61088,0.46984000000000004,1.678,1.4496,0.4228,1.51,3.21408,0.93744,3.348,1.61088,0.46984000000000004,1.678,1.6032000000000002,0.4676,1.67
2019-07-30 23:00:00,2.7955200000000002,0.8153600000000001,2.912,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.2288000000000001,0.3584,1.28,2.97792,0.8685600000000001,3.102,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.4112,0.4116,1.47
2019-07-30 23:30:00,2.60352,0.75936,2.7119999999999997,1.58592,0.46256,1.6520000000000001,1.0176,0.2968,1.06,2.83392,0.8265600000000001,2.952,1.58592,0.46256,1.6520000000000001,1.248,0.364,1.3
2019-07-31 00:00:00,2.42304,0.70672,2.524,1.57824,0.46032000000000006,1.6440000000000001,0.8448,0.2464,0.88,2.71104,0.7907200000000001,2.824,1.57824,0.46032000000000006,1.6440000000000001,1.1328,0.3304,1.18
2019-07-31 00:30:00,2.38176,0.6946800000000001,2.481,1.47936,0.43148000000000003,1.541,0.9024000000000001,0.2632,0.9400000000000001,2.62176,0.76468,2.731,1.47936,0.43148000000000003,1.541,1.1424,0.3332,1.19
2019-07-31 01:00:00,2.2968,0.6699,2.3925,1.5192,0.4431,1.5825,0.7776000000000001,0.2268,0.81,2.604,0.7595000000000001,2.7125,1.5192,0.4431,1.5825,1.0848,0.3164,1.13
2019-07-31 01:30:00,2.2392,0.6531,2.3325,1.5192,0.4431,1.5825,0.72,0.21,0.75,2.5656,0.7483000000000001,2.6725,1.5192,0.4431,1.5825,1.0464,0.3052,1.09
2019-07-31 02:00:00,2.19312,0.63966,2.2845,1.52112,0.44366000000000005,1.5845,0.672,0.196,0.7000000000000001,2.52912,0.7376600000000001,2.6345,1.52112,0.44366000000000005,1.5845,1.008,0.294,1.05
2019-07-31 02:30:00,2.18928,0.6385400000000001,2.2805,1.46928,0.42854000000000003,1.5305,0.72,0.21,0.75,2.49648,0.72814,2.6005000000000003,1.46928,0.42854000000000003,1.5305,1.0272000000000001,0.29960000000000003,1.07
2019-07-31 03:00:00,2.13264,0.62202,2.2215,1.48944,0.43442000000000003,1.5514999999999999,0.6432,0.18760000000000002,0.67,2.47824,0.72282,2.5815,1.48944,0.43442000000000003,1.5514999999999999,0.9888,0.2884,1.03
2019-07-31 03:30:00,2.18448,0.63714,2.2755,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.6624,0.1932,0.6900000000000001,2.5108800000000002,0.7323400000000001,2.6155,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.9888,0.2884,1.03
2019-07-31 04:00:00,2.15904,0.6297200000000001,2.249,1.51584,0.44212,1.579,0.6432,0.18760000000000002,0.67,2.50464,0.7305200000000001,2.609,1.51584,0.44212,1.579,0.9888,0.2884,1.03
2019-07-31 04:30:00,2.15616,0.6288800000000001,2.246,1.5321600000000002,0.44688000000000005,1.596,0.624,0.182,0.65,2.50176,0.7296800000000001,2.606,1.5321600000000002,0.44688000000000005,1.596,0.9696,0.2828,1.01
2019-07-31 05:00:00,2.16816,0.63238,2.2585,1.40016,0.40838,1.4585,0.768,0.224,0.8,2.4753600000000002,0.7219800000000001,2.5785,1.40016,0.40838,1.4585,1.0752,0.3136,1.12
2019-07-31 05:30:00,2.29728,0.6700400000000001,2.393,1.43328,0.41804,1.4929999999999999,0.864,0.252,0.9,2.55648,0.7456400000000001,2.6630000000000003,1.43328,0.41804,1.4929999999999999,1.1232,0.3276,1.17
2019-07-31 06:00:00,2.38224,0.6948200000000001,2.4815,1.55664,0.45402000000000003,1.6215000000000002,0.8256,0.24080000000000001,0.86,2.65104,0.77322,2.7615,1.55664,0.45402000000000003,1.6215000000000002,1.0944,0.31920000000000004,1.1400000000000001
2019-07-31 06:30:00,2.76,0.805,2.875,1.5504,0.45220000000000005,1.615,1.2096,0.3528,1.26,2.8656,0.8358,2.985,1.5504,0.45220000000000005,1.615,1.3152,0.3836,1.37
2019-07-31 07:00:00,3.18096,0.92778,3.3135,1.52976,0.44618,1.5935000000000001,1.6512,0.48160000000000003,1.72,3.29616,0.9613800000000001,3.4335,1.52976,0.44618,1.5935000000000001,1.7664,0.5152,1.8399999999999999
2019-07-31 07:30:00,3.38544,0.9874200000000001,3.5265,1.44624,0.42182000000000003,1.5065,1.9392,0.5656,2.02,3.52944,1.02942,3.6765,1.44624,0.42182000000000003,1.5065,2.0832,0.6076,2.17
2019-07-31 08:00:00,3.6408,1.0619,3.7925,1.5288,0.4459,1.5925,2.112,0.616,2.2,3.7944,1.1067,3.9525,1.5288,0.4459,1.5925,2.2656,0.6608,2.36
2019-07-31 08:30:00,4.0368,1.1774,4.205,1.5792000000000002,0.4606,1.645,2.4576000000000002,0.7168,2.56,4.2,1.225,4.375,1.5792000000000002,0.4606,1.645,2.6208,0.7644000000000001,2.73
2019-07-31 09:00:00,4.09872,1.19546,4.2695,1.54512,0.45066000000000006,1.6095000000000002,2.5536,0.7448,2.66,4.25232,1.2402600000000001,4.4295,1.54512,0.45066000000000006,1.6095000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-31 09:30:00,4.21968,1.23074,4.3955,1.57008,0.45794,1.6355,2.6496,0.7728,2.76,4.38288,1.27834,4.5655,1.57008,0.45794,1.6355,2.8128,0.8204,2.93
2019-07-31 10:00:00,4.19376,1.22318,4.3685,1.51536,0.44198000000000004,1.5785,2.6784,0.7812,2.79,4.35696,1.27078,4.5385,1.51536,0.44198000000000004,1.5785,2.8416,0.8288000000000001,2.96
2019-07-31 10:30:00,4.05936,1.18398,4.2285,1.61136,0.46998000000000006,1.6785,2.448,0.714,2.55,4.23216,1.23438,4.4085,1.61136,0.46998000000000006,1.6785,2.6208,0.7644000000000001,2.73
2019-07-31 11:00:00,4.29552,1.25286,4.4745,1.20432,0.35126,1.2545,3.0912,0.9016000000000001,3.22,4.44912,1.29766,4.6345,1.20432,0.35126,1.2545,3.2448,0.9464,3.38
2019-07-31 11:30:00,4.31904,1.25972,4.499,0.9974400000000001,0.29092,1.039,3.3216,0.9688,3.46,4.46304,1.30172,4.649,0.9974400000000001,0.29092,1.039,3.4656000000000002,1.0108,3.61
2019-07-31 12:00:00,4.24704,1.23872,4.424,1.73184,0.50512,1.804,2.5152,0.7336,2.62,4.41984,1.28912,4.604,1.73184,0.50512,1.804,2.688,0.784,2.8
2019-07-31 12:30:00,4.30032,1.25426,4.4795,1.69872,0.49546000000000007,1.7695,2.6016,0.7588,2.71,4.47312,1.3046600000000002,4.6595,1.69872,0.49546000000000007,1.7695,2.7744,0.8092,2.89
2019-07-31 13:00:00,4.28352,1.24936,4.462,1.43232,0.41776,1.492,2.8512,0.8316,2.9699999999999998,4.44672,1.29696,4.632,1.43232,0.41776,1.492,3.0144,0.8792000000000001,3.14
2019-07-31 13:30:00,4.22208,1.23144,4.398,1.4188800000000001,0.41384000000000004,1.478,2.8032,0.8176,2.92,4.38528,1.27904,4.568,1.4188800000000001,0.41384000000000004,1.478,2.9664,0.8652000000000001,3.09
2019-07-31 14:00:00,4.22448,1.23214,4.4005,1.25808,0.36694000000000004,1.3105,2.9664,0.8652000000000001,3.09,4.38768,1.27974,4.5705,1.25808,0.36694000000000004,1.3105,3.1296,0.9128000000000001,3.26
2019-07-31 14:30:00,4.15776,1.21268,4.331,1.45056,0.42308,1.5110000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.32096,1.26028,4.501,1.45056,0.42308,1.5110000000000001,2.8704,0.8372,2.99
2019-07-31 15:00:00,4.14,1.2075,4.3125,1.2408000000000001,0.3619,1.2925,2.8992,0.8456,3.02,4.284,1.2495,4.4625,1.2408000000000001,0.3619,1.2925,3.0432,0.8876000000000001,3.17
2019-07-31 15:30:00,3.98016,1.1608800000000001,4.146,1.67616,0.48888000000000004,1.746,2.304,0.672,2.4,4.14336,1.20848,4.316,1.67616,0.48888000000000004,1.746,2.4672,0.7196,2.5700000000000003
2019-07-31 16:00:00,4.05696,1.18328,4.226,1.6569600000000002,0.48328000000000004,1.726,2.4,0.7000000000000001,2.5,4.22016,1.23088,4.396,1.6569600000000002,0.48328000000000004,1.726,2.5632,0.7476,2.67
2019-07-31 16:30:00,4.01616,1.17138,4.1835,1.71216,0.49938000000000005,1.7835,2.304,0.672,2.4,4.16976,1.21618,4.3435,1.71216,0.49938000000000005,1.7835,2.4576000000000002,0.7168,2.56
2019-07-31 17:00:00,4.05024,1.18132,4.219,1.60224,0.46732,1.669,2.448,0.714,2.55,4.19424,1.22332,4.369,1.60224,0.46732,1.669,2.592,0.756,2.7
2019-07-31 17:30:00,4.10688,1.19784,4.2780000000000005,1.43808,0.41944000000000004,1.498,2.6688,0.7784000000000001,2.7800000000000002,4.24128,1.23704,4.418,1.43808,0.41944000000000004,1.498,2.8032,0.8176,2.92
2019-07-31 18:00:00,3.9672,1.1571,4.1325,1.3848,0.40390000000000004,1.4425,2.5824,0.7532,2.69,4.092,1.1935,4.2625,1.3848,0.40390000000000004,1.4425,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-31 18:30:00,3.9264,1.1452,4.09,1.3728,0.40040000000000003,1.43,2.5536,0.7448,2.66,4.0512,1.1816,4.22,1.3728,0.40040000000000003,1.43,2.6784,0.7812,2.79
2019-07-31 19:00:00,3.91632,1.14226,4.0795,1.33392,0.38906,1.3895,2.5824,0.7532,2.69,4.03152,1.1758600000000001,4.1995000000000005,1.33392,0.38906,1.3895,2.6976,0.7868,2.81
2019-07-31 19:30:00,3.79296,1.10628,3.951,1.32576,0.38668,1.381,2.4672,0.7196,2.5700000000000003,3.89856,1.13708,4.061,1.32576,0.38668,1.381,2.5728,0.7504000000000001,2.68
2019-07-31 20:00:00,3.71184,1.08262,3.8665000000000003,1.29264,0.37702,1.3465,2.4192,0.7056,2.52,3.81744,1.11342,3.9765,1.29264,0.37702,1.3465,2.5248,0.7364,2.63
2019-07-31 20:30:00,3.60336,1.05098,3.7535,1.18416,0.34538,1.2335,2.4192,0.7056,2.52,3.69936,1.07898,3.8535,1.18416,0.34538,1.2335,2.5152,0.7336,2.62
2019-07-31 21:00:00,3.54576,1.03418,3.6935000000000002,1.19376,0.34818000000000005,1.2435,2.352,0.686,2.45,3.64176,1.06218,3.7935,1.19376,0.34818000000000005,1.2435,2.448,0.714,2.55
2019-07-31 21:30:00,3.53424,1.03082,3.6814999999999998,1.17264,0.34202000000000005,1.2215,2.3616,0.6888000000000001,2.46,3.63024,1.05882,3.7815000000000003,1.17264,0.34202000000000005,1.2215,2.4576000000000002,0.7168,2.56
2019-07-31 22:00:00,3.372,0.9835,3.5125,1.1256,0.32830000000000004,1.1725,2.2464,0.6552,2.34,3.4584,1.0087,3.6025,1.1256,0.32830000000000004,1.1725,2.3328,0.6804,2.43
2019-07-31 22:30:00,3.0672,0.8946000000000001,3.195,1.1088,0.3234,1.155,1.9584000000000001,0.5712,2.04,3.1824,0.9282,3.315,1.1088,0.3234,1.155,2.0736,0.6048,2.16
2019-07-31 23:00:00,2.87376,0.83818,2.9935,1.09776,0.32018,1.1435,1.776,0.518,1.85,3.00816,0.87738,3.1335,1.09776,0.32018,1.1435,1.9104,0.5572,1.99
2019-07-31 23:30:00,2.66208,0.77644,2.773,1.08768,0.31724,1.133,1.5744,0.4592,1.6400000000000001,2.81568,0.8212400000000001,2.933,1.08768,0.31724,1.133,1.728,0.504,1.8
2019-08-01 00:00:00,2.48208,0.72394,2.5855,1.15728,0.33754,1.2055,1.3248,0.3864,1.38,2.68368,0.7827400000000001,2.7955,1.15728,0.33754,1.2055,1.5264,0.44520000000000004,1.5899999999999999
2019-08-01 00:30:00,2.35008,0.68544,2.448,1.15968,0.33824000000000004,1.208,1.1904,0.3472,1.24,2.57088,0.7498400000000001,2.678,1.15968,0.33824000000000004,1.208,1.4112,0.4116,1.47
2019-08-01 01:00:00,2.26464,0.6605200000000001,2.359,1.18944,0.34692,1.239,1.0752,0.3136,1.12,2.51424,0.7333200000000001,2.6189999999999998,1.18944,0.34692,1.239,1.3248,0.3864,1.38
2019-08-01 01:30:00,2.25312,0.6571600000000001,2.347,1.12992,0.32956,1.177,1.1232,0.3276,1.17,2.47392,0.7215600000000001,2.577,1.12992,0.32956,1.177,1.344,0.392,1.4
2019-08-01 02:00:00,2.2176,0.6468,2.31,1.1136,0.32480000000000003,1.16,1.104,0.322,1.15,2.4384,0.7112,2.54,1.1136,0.32480000000000003,1.16,1.3248,0.3864,1.38
2019-08-01 02:30:00,2.2176,0.6468,2.31,1.0176,0.2968,1.06,1.2,0.35000000000000003,1.25,2.4192,0.7056,2.52,1.0176,0.2968,1.06,1.4016,0.4088,1.46
2019-08-01 03:00:00,2.19264,0.6395200000000001,2.284,1.01184,0.29512000000000005,1.054,1.1808,0.34440000000000004,1.23,2.40384,0.7011200000000001,2.504,1.01184,0.29512000000000005,1.054,1.392,0.406,1.45
2019-08-01 03:30:00,2.20704,0.6437200000000001,2.299,0.98784,0.28812000000000004,1.029,1.2192,0.3556,1.27,2.39904,0.69972,2.499,0.98784,0.28812000000000004,1.029,1.4112,0.4116,1.47
2019-08-01 04:00:00,2.18256,0.63658,2.2735,1.00176,0.29218000000000005,1.0435,1.1808,0.34440000000000004,1.23,2.40336,0.70098,2.5035,1.00176,0.29218000000000005,1.0435,1.4016,0.4088,1.46
2019-08-01 04:30:00,2.2056,0.6433,2.2975,1.0536,0.3073,1.0975,1.152,0.336,1.2,2.4168,0.7049000000000001,2.5175,1.0536,0.3073,1.0975,1.3632,0.3976,1.42
2019-08-01 05:00:00,2.2224,0.6482,2.315,1.0128,0.2954,1.055,1.2096,0.3528,1.26,2.4144,0.7042,2.515,1.0128,0.2954,1.055,1.4016,0.4088,1.46
2019-08-01 05:30:00,2.3496,0.6853,2.4475,0.9864,0.2877,1.0275,1.3632,0.3976,1.42,2.4264,0.7077,2.5275,0.9864,0.2877,1.0275,1.44,0.42,1.5
2019-08-01 06:00:00,2.52192,0.7355600000000001,2.627,1.03392,0.30156000000000005,1.077,1.488,0.434,1.55,2.56032,0.7467600000000001,2.667,1.03392,0.30156000000000005,1.077,1.5264,0.44520000000000004,1.5899999999999999
2019-08-01 06:30:00,2.81808,0.8219400000000001,2.9355,1.14768,0.33474000000000004,1.1955,1.6703999999999999,0.4872,1.74,2.88528,0.8415400000000001,3.0055,1.14768,0.33474000000000004,1.1955,1.7376,0.5068,1.81
2019-08-01 07:00:00,3.21408,0.93744,3.348,1.14048,0.33264000000000005,1.188,2.0736,0.6048,2.16,3.31008,0.9654400000000001,3.448,1.14048,0.33264000000000005,1.188,2.1696,0.6328,2.26
2019-08-01 07:30:00,3.42432,0.9987600000000001,3.567,1.15872,0.33796000000000004,1.207,2.2656,0.6608,2.36,3.53952,1.03236,3.6870000000000003,1.15872,0.33796000000000004,1.207,2.3808,0.6944,2.48
2019-08-01 08:00:00,3.6936,1.0773,3.8475,1.1688,0.34090000000000004,1.2175,2.5248,0.7364,2.63,3.8280000000000003,1.1165,3.9875,1.1688,0.34090000000000004,1.2175,2.6592000000000002,0.7756000000000001,2.77
2019-08-01 08:30:00,4.10352,1.19686,4.2745,1.15632,0.33726,1.2045,2.9472,0.8596,3.07,4.23792,1.23606,4.4145,1.15632,0.33726,1.2045,3.0816,0.8988,3.21
2019-08-01 09:00:00,4.18224,1.21982,4.3565000000000005,1.11984,0.32662,1.1665,3.0624,0.8932,3.19,4.32624,1.26182,4.5065,1.11984,0.32662,1.1665,3.2064,0.9352,3.34
2019-08-01 09:30:00,4.3032,1.2551,4.4825,1.116,0.3255,1.1625,3.1872,0.9296000000000001,3.32,4.4472000000000005,1.2971,4.6325,1.116,0.3255,1.1625,3.3312,0.9716,3.47
2019-08-01 10:00:00,4.27776,1.24768,4.456,1.12896,0.32928,1.176,3.1488,0.9184,3.2800000000000002,4.41216,1.28688,4.596,1.12896,0.32928,1.176,3.2832,0.9576,3.42
2019-08-01 10:30:00,4.03872,1.1779600000000001,4.207,1.10112,0.32116,1.147,2.9376,0.8568,3.06,4.18272,1.21996,4.357,1.10112,0.32116,1.147,3.0816,0.8988,3.21
2019-08-01 11:00:00,4.32576,1.2616800000000001,4.506,0.82176,0.23968000000000003,0.856,3.504,1.022,3.65,4.45056,1.2980800000000001,4.636,0.82176,0.23968000000000003,0.856,3.6288,1.0584,3.7800000000000002
2019-08-01 11:30:00,4.284,1.2495,4.4625,1.1448,0.33390000000000003,1.1925,3.1392,0.9156000000000001,3.27,4.4184,1.2887,4.6025,1.1448,0.33390000000000003,1.1925,3.2736,0.9548000000000001,3.41
2019-08-01 12:00:00,4.27344,1.24642,4.4515,1.20144,0.35042,1.2515,3.072,0.896,3.2,4.41744,1.28842,4.6015,1.20144,0.35042,1.2515,3.216,0.9380000000000001,3.35
2019-08-01 12:30:00,4.13856,1.20708,4.311,1.27776,0.37268,1.331,2.8608000000000002,0.8344,2.98,4.29216,1.25188,4.471,1.27776,0.37268,1.331,3.0144,0.8792000000000001,3.14
2019-08-01 13:00:00,4.14912,1.2101600000000001,4.322,1.22112,0.35616000000000003,1.272,2.928,0.854,3.05,4.29312,1.25216,4.472,1.22112,0.35616000000000003,1.272,3.072,0.896,3.2
2019-08-01 13:30:00,4.14096,1.20778,4.3135,1.19376,0.34818000000000005,1.2435,2.9472,0.8596,3.07,4.27536,1.24698,4.4535,1.19376,0.34818000000000005,1.2435,3.0816,0.8988,3.21
2019-08-01 14:00:00,4.0968,1.1949,4.2675,1.3224,0.38570000000000004,1.3775,2.7744,0.8092,2.89,4.2408,1.2368999999999999,4.4175,1.3224,0.38570000000000004,1.3775,2.9184,0.8512000000000001,3.04
2019-08-01 14:30:00,4.31568,1.25874,4.4955,0.80208,0.23394,0.8355,3.5136000000000003,1.0248,3.66,4.44048,1.29514,4.6255,0.80208,0.23394,0.8355,3.6384,1.0612,3.79
2019-08-01 15:00:00,4.20576,1.22668,4.381,1.46976,0.42868000000000006,1.5310000000000001,2.7359999999999998,0.798,2.85,4.35936,1.27148,4.541,1.46976,0.42868000000000006,1.5310000000000001,2.8896,0.8428,3.01
2019-08-01 15:30:00,4.08624,1.19182,4.2565,1.46544,0.42742,1.5265,2.6208,0.7644000000000001,2.73,4.23984,1.23662,4.4165,1.46544,0.42742,1.5265,2.7744,0.8092,2.89
2019-08-01 16:00:00,4.03584,1.17712,4.204,1.38624,0.40432,1.444,2.6496,0.7728,2.76,4.17984,1.21912,4.354,1.38624,0.40432,1.444,2.7936,0.8148000000000001,2.91
2019-08-01 16:30:00,4.17936,1.21898,4.3535,1.2705600000000001,0.37058,1.3235000000000001,2.9088000000000003,0.8484,3.03,4.32336,1.26098,4.5035,1.2705600000000001,0.37058,1.3235000000000001,3.0528,0.8904000000000001,3.18
2019-08-01 17:00:00,4.2624,1.2432,4.44,1.0848,0.3164,1.13,3.1776,0.9268000000000001,3.31,4.4064,1.2852000000000001,4.59,1.0848,0.3164,1.13,3.3216,0.9688,3.46
2019-08-01 17:30:00,4.19184,1.22262,4.3665,0.6398400000000001,0.18662,0.6665,3.552,1.036,3.7,4.32624,1.26182,4.5065,0.6398400000000001,0.18662,0.6665,3.6864,1.0752,3.84
2019-08-01 18:00:00,3.98352,1.16186,4.1495,0.7867200000000001,0.22946000000000003,0.8195,3.1968,0.9324,3.33,4.13712,1.20666,4.3095,0.7867200000000001,0.22946000000000003,0.8195,3.3504,0.9772000000000001,3.49
2019-08-01 18:30:00,3.99744,1.16592,4.164,1.11744,0.32592000000000004,1.164,2.88,0.84,3.0,4.15104,1.21072,4.324,1.11744,0.32592000000000004,1.164,3.0336,0.8848,3.16
2019-08-01 19:00:00,3.89472,1.13596,4.057,1.12032,0.32676000000000005,1.167,2.7744,0.8092,2.89,4.04832,1.18076,4.217,1.12032,0.32676000000000005,1.167,2.928,0.854,3.05
2019-08-01 19:30:00,3.72912,1.08766,3.8845,1.07952,0.31486000000000003,1.1245,2.6496,0.7728,2.76,3.88272,1.13246,4.0445,1.07952,0.31486000000000003,1.1245,2.8032,0.8176,2.92
2019-08-01 20:00:00,3.72384,1.08612,3.879,0.98784,0.28812000000000004,1.029,2.7359999999999998,0.798,2.85,3.87744,1.13092,4.039,0.98784,0.28812000000000004,1.029,2.8896,0.8428,3.01
2019-08-01 20:30:00,3.5544000000000002,1.0367,3.7025,0.8856,0.25830000000000003,0.9225000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.6984,1.0787,3.8525,0.8856,0.25830000000000003,0.9225000000000001,2.8128,0.8204,2.93
2019-08-01 21:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.50448,0.14714000000000002,0.5255000000000001,3.0144,0.8792000000000001,3.14,3.64368,1.06274,3.7955,0.50448,0.14714000000000002,0.5255000000000001,3.1392,0.9156000000000001,3.27
2019-08-01 21:30:00,3.42912,1.00016,3.572,1.31712,0.38416000000000006,1.3719999999999999,2.112,0.616,2.2,3.56352,1.03936,3.7119999999999997,1.31712,0.38416000000000006,1.3719999999999999,2.2464,0.6552,2.34
2019-08-01 22:00:00,3.31056,0.9655800000000001,3.4485,1.18896,0.34678000000000003,1.2385,2.1216,0.6188,2.21,3.43536,1.00198,3.5785,1.18896,0.34678000000000003,1.2385,2.2464,0.6552,2.34
2019-08-01 22:30:00,3.07968,0.89824,3.208,1.06368,0.31024,1.108,2.016,0.588,2.1,3.18528,0.9290400000000001,3.318,1.06368,0.31024,1.108,2.1216,0.6188,2.21
2019-08-01 23:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.9499200000000001,0.27706000000000003,0.9895,1.9296000000000002,0.5628000000000001,2.01,3.00432,0.87626,3.1295,0.9499200000000001,0.27706000000000003,0.9895,2.0544000000000002,0.5992000000000001,2.14
2019-08-01 23:30:00,2.65488,0.77434,2.7655000000000003,0.9556800000000001,0.27874000000000004,0.9955,1.6992,0.49560000000000004,1.77,2.79888,0.8163400000000001,2.9155,0.9556800000000001,0.27874000000000004,0.9955,1.8432,0.5376000000000001,1.92
2019-08-02 00:00:00,2.48016,0.72338,2.5835,0.9633600000000001,0.28098,1.0035,1.5168,0.4424,1.58,2.64336,0.7709800000000001,2.7535,0.9633600000000001,0.28098,1.0035,1.6800000000000002,0.49,1.75
2019-08-02 00:30:00,2.41584,0.70462,2.5165,0.9662400000000001,0.28182,1.0065,1.4496,0.4228,1.51,2.56944,0.7494200000000001,2.6765,0.9662400000000001,0.28182,1.0065,1.6032000000000002,0.4676,1.67
2019-08-02 01:00:00,2.3136,0.6748000000000001,2.41,0.9504,0.2772,0.99,1.3632,0.3976,1.42,2.496,0.728,2.6,0.9504,0.2772,0.99,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-02 01:30:00,2.27184,0.6626200000000001,2.3665,0.9470400000000001,0.27622,0.9865,1.3248,0.3864,1.38,2.45424,0.71582,2.5564999999999998,0.9470400000000001,0.27622,0.9865,1.5072,0.43960000000000005,1.57
2019-08-02 02:00:00,2.22528,0.6490400000000001,2.318,0.9676800000000001,0.28224000000000005,1.008,1.2576,0.3668,1.31,2.42688,0.70784,2.528,0.9676800000000001,0.28224000000000005,1.008,1.4592,0.42560000000000003,1.52
2019-08-02 02:30:00,2.21568,0.64624,2.308,0.9484800000000001,0.27664,0.988,1.2671999999999999,0.36960000000000004,1.32,2.40768,0.7022400000000001,2.508,0.9484800000000001,0.27664,0.988,1.4592,0.42560000000000003,1.52
2019-08-02 03:00:00,2.17008,0.6329400000000001,2.2605,0.9508800000000001,0.27734000000000003,0.9905,1.2192,0.3556,1.27,2.36208,0.6889400000000001,2.4605,0.9508800000000001,0.27734000000000003,0.9905,1.4112,0.4116,1.47
2019-08-02 03:30:00,2.21088,0.6448400000000001,2.303,0.9532800000000001,0.27804,0.993,1.2576,0.3668,1.31,2.39328,0.6980400000000001,2.493,0.9532800000000001,0.27804,0.993,1.44,0.42,1.5
2019-08-02 04:00:00,2.16624,0.63182,2.2565,0.9854400000000001,0.28742,1.0265,1.1808,0.34440000000000004,1.23,2.37744,0.69342,2.4765,0.9854400000000001,0.28742,1.0265,1.392,0.406,1.45
2019-08-02 04:30:00,2.21568,0.64624,2.308,1.00608,0.29344000000000003,1.048,1.2096,0.3528,1.26,2.39808,0.6994400000000001,2.498,1.00608,0.29344000000000003,1.048,1.392,0.406,1.45
2019-08-02 05:00:00,2.2272,0.6496000000000001,2.32,1.056,0.308,1.1,1.1712,0.3416,1.22,2.4192,0.7056,2.52,1.056,0.308,1.1,1.3632,0.3976,1.42
2019-08-02 05:30:00,2.34672,0.6844600000000001,2.4445,1.06032,0.30926000000000003,1.1045,1.2864,0.37520000000000003,1.34,2.51952,0.7348600000000001,2.6245000000000003,1.06032,0.30926000000000003,1.1045,1.4592,0.42560000000000003,1.52
2019-08-02 06:00:00,2.43504,0.7102200000000001,2.5365,1.06224,0.30982000000000004,1.1065,1.3728,0.40040000000000003,1.43,2.57904,0.7522200000000001,2.6865,1.06224,0.30982000000000004,1.1065,1.5168,0.4424,1.58
2019-08-02 06:30:00,2.84208,0.8289400000000001,2.9605,1.04688,0.30534,1.0905,1.7952,0.5236000000000001,1.87,2.92848,0.8541400000000001,3.0505,1.04688,0.30534,1.0905,1.8816000000000002,0.5488000000000001,1.96
2019-08-02 07:00:00,3.1464,0.9177000000000001,3.2775,1.044,0.3045,1.0875,2.1024,0.6132000000000001,2.19,3.252,0.9485,3.3875,1.044,0.3045,1.0875,2.208,0.644,2.3
2019-08-02 07:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.06752,0.31136,1.112,2.352,0.686,2.45,3.55392,1.03656,3.702,1.06752,0.31136,1.112,2.4864,0.7252000000000001,2.59
2019-08-02 08:00:00,3.76032,1.09676,3.917,1.08192,0.31556,1.127,2.6784,0.7812,2.79,3.9043200000000002,1.13876,4.067,1.08192,0.31556,1.127,2.8224,0.8232,2.94
2019-08-02 08:30:00,4.13904,1.20722,4.3115,1.09584,0.31962,1.1415,3.0432,0.8876000000000001,3.17,4.30224,1.25482,4.4815000000000005,1.09584,0.31962,1.1415,3.2064,0.9352,3.34
2019-08-02 09:00:00,4.2988800000000005,1.25384,4.478,1.06368,0.31024,1.108,3.2352,0.9436,3.37,4.46208,1.30144,4.648,1.06368,0.31024,1.108,3.3984,0.9912000000000001,3.54
2019-08-02 09:30:00,4.39104,1.28072,4.574,1.10784,0.32312,1.154,3.2832,0.9576,3.42,4.56384,1.33112,4.754,1.10784,0.32312,1.154,3.456,1.008,3.6
2019-08-02 10:00:00,4.25088,1.23984,4.428,1.14048,0.33264000000000005,1.188,3.1104,0.9072,3.24,4.41408,1.2874400000000001,4.598,1.14048,0.33264000000000005,1.188,3.2736,0.9548000000000001,3.41
2019-08-02 10:30:00,4.14144,1.20792,4.314,1.11744,0.32592000000000004,1.164,3.024,0.882,3.15,4.31424,1.2583199999999999,4.494,1.11744,0.32592000000000004,1.164,3.1968,0.9324,3.33
2019-08-02 11:00:00,4.25136,1.23998,4.4285,1.14096,0.33278,1.1885,3.1104,0.9072,3.24,4.42416,1.29038,4.6085,1.14096,0.33278,1.1885,3.2832,0.9576,3.42
2019-08-02 11:30:00,4.18224,1.21982,4.3565000000000005,1.32144,0.38542000000000004,1.3765,2.8608000000000002,0.8344,2.98,4.35504,1.2702200000000001,4.5365,1.32144,0.38542000000000004,1.3765,3.0336,0.8848,3.16
2019-08-02 12:00:00,4.1904,1.2222,4.365,1.3488,0.3934,1.405,2.8416,0.8288000000000001,2.96,4.3632,1.2726,4.545,1.3488,0.3934,1.405,3.0144,0.8792000000000001,3.14
2019-08-02 12:30:00,4.1544,1.2117,4.3275,1.3512,0.3941,1.4075,2.8032,0.8176,2.92,4.3368,1.2649,4.5175,1.3512,0.3941,1.4075,2.9856,0.8708,3.11
