Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-02 13:00:00,4.19232,1.22276,4.367,1.36992,0.39956,1.427,2.8224,0.8232,2.94,4.36512,1.27316,4.547,1.36992,0.39956,1.427,2.9952,0.8736,3.12
2019-08-02 13:30:00,4.1808,1.2194,4.355,1.272,0.371,1.325,2.9088000000000003,0.8484,3.03,4.3344000000000005,1.2642,4.515,1.272,0.371,1.325,3.0624,0.8932,3.19
2019-08-02 14:00:00,4.08,1.19,4.25,1.392,0.406,1.45,2.688,0.784,2.8,4.2528,1.2404,4.43,1.392,0.406,1.45,2.8608000000000002,0.8344,2.98
2019-08-02 14:30:00,4.02048,1.17264,4.188,1.38048,0.40264000000000005,1.438,2.64,0.77,2.75,4.18368,1.22024,4.358,1.38048,0.40264000000000005,1.438,2.8032,0.8176,2.92
2019-08-02 15:00:00,3.9912,1.1641,4.1575,1.2744,0.37170000000000003,1.3275000000000001,2.7168,0.7924,2.83,4.1544,1.2117,4.3275,1.2744,0.37170000000000003,1.3275000000000001,2.88,0.84,3.0
2019-08-02 15:30:00,3.96048,1.15514,4.1255,1.05168,0.30674,1.0955,2.9088000000000003,0.8484,3.03,4.11408,1.19994,4.2855,1.05168,0.30674,1.0955,3.0624,0.8932,3.19
2019-08-02 16:00:00,4.10208,1.19644,4.273,1.03008,0.30044000000000004,1.073,3.072,0.896,3.2,4.25568,1.24124,4.433,1.03008,0.30044000000000004,1.073,3.2256,0.9408000000000001,3.36
2019-08-02 16:30:00,3.972,1.1585,4.1375,1.1016,0.32130000000000003,1.1475,2.8704,0.8372,2.99,4.116,1.2005,4.2875,1.1016,0.32130000000000003,1.1475,3.0144,0.8792000000000001,3.14
2019-08-02 17:00:00,3.90096,1.13778,4.0635,1.04976,0.30618,1.0935,2.8512,0.8316,2.9699999999999998,4.04496,1.17978,4.2135,1.04976,0.30618,1.0935,2.9952,0.8736,3.12
2019-08-02 17:30:00,3.87312,1.1296599999999999,4.0345,1.02192,0.29806000000000005,1.0645,2.8512,0.8316,2.9699999999999998,4.01712,1.17166,4.1845,1.02192,0.29806000000000005,1.0645,2.9952,0.8736,3.12
2019-08-02 18:00:00,3.696,1.078,3.85,1.0176,0.2968,1.06,2.6784,0.7812,2.79,3.8304,1.1172,3.99,1.0176,0.2968,1.06,2.8128,0.8204,2.93
2019-08-02 18:30:00,3.7104,1.0822,3.865,1.0224,0.2982,1.065,2.688,0.784,2.8,3.8448,1.1214,4.005,1.0224,0.2982,1.065,2.8224,0.8232,2.94
2019-08-02 19:00:00,3.66672,1.06946,3.8195,0.99792,0.29106000000000004,1.0395,2.6688,0.7784000000000001,2.7800000000000002,3.80112,1.10866,3.9595000000000002,0.99792,0.29106000000000004,1.0395,2.8032,0.8176,2.92
2019-08-02 19:30:00,3.5856,1.0458,3.735,0.9648,0.28140000000000004,1.005,2.6208,0.7644000000000001,2.73,3.7199999999999998,1.085,3.875,0.9648,0.28140000000000004,1.005,2.7552,0.8036000000000001,2.87
2019-08-02 20:00:00,3.50976,1.02368,3.656,0.9657600000000001,0.28168000000000004,1.006,2.544,0.742,2.65,3.63456,1.06008,3.786,0.9657600000000001,0.28168000000000004,1.006,2.6688,0.7784000000000001,2.7800000000000002
2019-08-02 20:30:00,3.4008000000000003,0.9919,3.5425,0.9432,0.2751,0.9825,2.4576000000000002,0.7168,2.56,3.516,1.0255,3.6625,0.9432,0.2751,0.9825,2.5728,0.7504000000000001,2.68
2019-08-02 21:00:00,3.31056,0.9655800000000001,3.4485,0.94896,0.27678,0.9885,2.3616,0.6888000000000001,2.46,3.41616,0.99638,3.5585,0.94896,0.27678,0.9885,2.4672,0.7196,2.5700000000000003
2019-08-02 21:30:00,3.29664,0.96152,3.434,0.94464,0.27552000000000004,0.984,2.352,0.686,2.45,3.39264,0.9895200000000001,3.534,0.94464,0.27552000000000004,0.984,2.448,0.714,2.55
2019-08-02 22:00:00,3.2640000000000002,0.9520000000000001,3.4,0.96,0.28,1.0,2.304,0.672,2.4,3.3504,0.9772000000000001,3.49,0.96,0.28,1.0,2.3904,0.6972,2.49
2019-08-02 22:30:00,3.03504,0.8852200000000001,3.1615,1.05744,0.30842,1.1015,1.9776,0.5768,2.06,3.15024,0.9188200000000001,3.2815,1.05744,0.30842,1.1015,2.0928,0.6104,2.18
2019-08-02 23:00:00,2.82288,0.8233400000000001,2.9405,1.13328,0.33054,1.1805,1.6896,0.4928,1.76,2.96688,0.8653400000000001,3.0905,1.13328,0.33054,1.1805,1.8336000000000001,0.5348,1.9100000000000001
2019-08-02 23:30:00,2.65104,0.77322,2.7615,1.10544,0.32242000000000004,1.1515,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.81424,0.8208200000000001,2.9314999999999998,1.10544,0.32242000000000004,1.1515,1.7088,0.4984,1.78
2019-08-03 00:00:00,2.47248,0.7211400000000001,2.5755,1.03248,0.30114,1.0755,1.44,0.42,1.5,2.65488,0.77434,2.7655000000000003,1.03248,0.30114,1.0755,1.6224,0.4732,1.69
2019-08-03 00:30:00,2.3904,0.6972,2.49,0.9696,0.2828,1.01,1.4208,0.41440000000000005,1.48,2.544,0.742,2.65,0.9696,0.2828,1.01,1.5744,0.4592,1.6400000000000001
2019-08-03 01:00:00,2.30592,0.67256,2.402,0.9331200000000001,0.27216,0.972,1.3728,0.40040000000000003,1.43,2.47872,0.72296,2.582,0.9331200000000001,0.27216,0.972,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-03 01:30:00,2.2584,0.6587000000000001,2.3525,0.9336000000000001,0.2723,0.9725,1.3248,0.3864,1.38,2.4408,0.7119000000000001,2.5425,0.9336000000000001,0.2723,0.9725,1.5072,0.43960000000000005,1.57
2019-08-03 02:00:00,2.1984,0.6412,2.29,0.9312,0.2716,0.97,1.2671999999999999,0.36960000000000004,1.32,2.4,0.7000000000000001,2.5,0.9312,0.2716,0.97,1.4688,0.4284,1.53
2019-08-03 02:30:00,2.18208,0.63644,2.273,0.9244800000000001,0.26964000000000005,0.963,1.2576,0.3668,1.31,2.39328,0.6980400000000001,2.493,0.9244800000000001,0.26964000000000005,0.963,1.4688,0.4284,1.53
2019-08-03 03:00:00,2.13216,0.6218800000000001,2.221,0.9321600000000001,0.27188,0.971,1.2,0.35000000000000003,1.25,2.34336,0.6834800000000001,2.441,0.9321600000000001,0.27188,0.971,1.4112,0.4116,1.47
2019-08-03 03:30:00,2.13984,0.62412,2.229,0.9398400000000001,0.27412000000000003,0.979,1.2,0.35000000000000003,1.25,2.3510400000000002,0.6857200000000001,2.449,0.9398400000000001,0.27412000000000003,0.979,1.4112,0.4116,1.47
2019-08-03 04:00:00,2.10672,0.61446,2.1945,1.01232,0.29526,1.0545,1.0944,0.31920000000000004,1.1400000000000001,2.34672,0.6844600000000001,2.4445,1.01232,0.29526,1.0545,1.3344,0.38920000000000005,1.3900000000000001
2019-08-03 04:30:00,2.09424,0.61082,2.1815,1.03824,0.30282000000000003,1.0815,1.056,0.308,1.1,2.34384,0.68362,2.4415,1.03824,0.30282000000000003,1.0815,1.3056,0.3808,1.3599999999999999
2019-08-03 05:00:00,2.08128,0.60704,2.168,1.03488,0.30184,1.078,1.0464,0.3052,1.09,2.34048,0.68264,2.438,1.03488,0.30184,1.078,1.3056,0.3808,1.3599999999999999
2019-08-03 05:30:00,2.0568,0.5999,2.1425,1.0392,0.30310000000000004,1.0825,1.0176,0.2968,1.06,2.3352,0.6811,2.4325,1.0392,0.30310000000000004,1.0825,1.296,0.378,1.35
2019-08-03 06:00:00,2.07456,0.6050800000000001,2.161,1.03776,0.30268,1.081,1.0368,0.3024,1.08,2.33376,0.6806800000000001,2.431,1.03776,0.30268,1.081,1.296,0.378,1.35
2019-08-03 06:30:00,2.16768,0.63224,2.258,1.07328,0.31304000000000004,1.118,1.0944,0.31920000000000004,1.1400000000000001,2.41728,0.7050400000000001,2.518,1.07328,0.31304000000000004,1.118,1.344,0.392,1.4
2019-08-03 07:00:00,2.3952,0.6986,2.495,1.1376,0.33180000000000004,1.185,1.2576,0.3668,1.31,2.4432,0.7126,2.545,1.1376,0.33180000000000004,1.185,1.3056,0.3808,1.3599999999999999
2019-08-03 07:30:00,2.50464,0.7305200000000001,2.609,1.16064,0.33852000000000004,1.209,1.344,0.392,1.4,2.57184,0.75012,2.6790000000000003,1.16064,0.33852000000000004,1.209,1.4112,0.4116,1.47
2019-08-03 08:00:00,2.66304,0.7767200000000001,2.774,1.18464,0.34552000000000005,1.234,1.4784000000000002,0.4312,1.54,2.74944,0.8019200000000001,2.864,1.18464,0.34552000000000005,1.234,1.5648,0.45640000000000003,1.63
2019-08-03 08:30:00,2.9035200000000003,0.8468600000000001,3.0245,1.18512,0.34566,1.2345,1.7184,0.5012,1.79,3.01872,0.88046,3.1445,1.18512,0.34566,1.2345,1.8336000000000001,0.5348,1.9100000000000001
2019-08-03 09:00:00,2.99376,0.8731800000000001,3.1185,1.21776,0.35518000000000005,1.2685,1.776,0.518,1.85,3.11856,0.90958,3.2485,1.21776,0.35518000000000005,1.2685,1.9008,0.5544,1.98
2019-08-03 09:30:00,3.03024,0.88382,3.1565,1.29264,0.37702,1.3465,1.7376,0.5068,1.81,3.16464,0.9230200000000001,3.2965,1.29264,0.37702,1.3465,1.8719999999999999,0.546,1.9500000000000002
2019-08-03 10:00:00,3.0744,0.8967,3.2025,1.3752,0.4011,1.4325,1.6992,0.49560000000000004,1.77,3.2088,0.9359000000000001,3.3425000000000002,1.3752,0.4011,1.4325,1.8336000000000001,0.5348,1.9100000000000001
2019-08-03 10:30:00,3.06528,0.8940400000000001,3.193,1.38528,0.40404,1.443,1.6800000000000002,0.49,1.75,3.19968,0.9332400000000001,3.333,1.38528,0.40404,1.443,1.8144,0.5292,1.8900000000000001
2019-08-03 11:00:00,3.09024,0.9013200000000001,3.219,1.29504,0.37772000000000006,1.349,1.7952,0.5236000000000001,1.87,3.21504,0.9377200000000001,3.349,1.29504,0.37772000000000006,1.349,1.92,0.56,2.0
2019-08-03 11:30:00,2.94912,0.86016,3.072,1.29792,0.37856,1.3519999999999999,1.6512,0.48160000000000003,1.72,3.08352,0.89936,3.212,1.29792,0.37856,1.3519999999999999,1.7856,0.5208,1.8599999999999999
2019-08-03 12:00:00,2.93664,0.8565200000000001,3.059,1.28544,0.37492000000000003,1.339,1.6512,0.48160000000000003,1.72,3.07104,0.8957200000000001,3.199,1.28544,0.37492000000000003,1.339,1.7856,0.5208,1.8599999999999999
2019-08-03 12:30:00,2.88432,0.8412600000000001,3.0045,1.29072,0.37646,1.3445,1.5936,0.46480000000000005,1.6600000000000001,2.98992,0.8720600000000001,3.1145,1.29072,0.37646,1.3445,1.6992,0.49560000000000004,1.77
2019-08-03 13:00:00,2.83584,0.8271200000000001,2.954,1.23264,0.35952,1.284,1.6032000000000002,0.4676,1.67,2.95104,0.86072,3.074,1.23264,0.35952,1.284,1.7184,0.5012,1.79
2019-08-03 13:30:00,2.84688,0.8303400000000001,2.9655,1.34928,0.39354000000000006,1.4055,1.4976,0.4368,1.56,2.97168,0.8667400000000001,3.0955,1.34928,0.39354000000000006,1.4055,1.6224,0.4732,1.69
2019-08-03 14:00:00,2.83968,0.8282400000000001,2.958,1.31328,0.38304000000000005,1.3679999999999999,1.5264,0.44520000000000004,1.5899999999999999,2.96448,0.8646400000000001,3.088,1.31328,0.38304000000000005,1.3679999999999999,1.6512,0.48160000000000003,1.72
2019-08-03 14:30:00,2.84976,0.83118,2.9685,1.11216,0.32438,1.1585,1.7376,0.5068,1.81,2.96496,0.8647800000000001,3.0885,1.11216,0.32438,1.1585,1.8528,0.5404,1.9300000000000002
2019-08-03 15:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.01664,0.29652,1.059,1.7568000000000001,0.5124000000000001,1.83,2.87904,0.83972,2.999,1.01664,0.29652,1.059,1.8624,0.5432,1.94
2019-08-03 15:30:00,2.66256,0.77658,2.7735000000000003,1.06896,0.31178,1.1135,1.5936,0.46480000000000005,1.6600000000000001,2.76816,0.8073800000000001,2.8835,1.06896,0.31178,1.1135,1.6992,0.49560000000000004,1.77
2019-08-03 16:00:00,2.73936,0.79898,2.8535,1.04016,0.30338000000000004,1.0835,1.6992,0.49560000000000004,1.77,2.85456,0.8325800000000001,2.9735,1.04016,0.30338000000000004,1.0835,1.8144,0.5292,1.8900000000000001
2019-08-03 16:30:00,2.77152,0.8083600000000001,2.887,1.09152,0.31836000000000003,1.137,1.6800000000000002,0.49,1.75,2.88672,0.84196,3.007,1.09152,0.31836000000000003,1.137,1.7952,0.5236000000000001,1.87
2019-08-03 17:00:00,2.88096,0.84028,3.001,1.12416,0.32788,1.171,1.7568000000000001,0.5124000000000001,1.83,2.99616,0.8738800000000001,3.121,1.12416,0.32788,1.171,1.8719999999999999,0.546,1.9500000000000002
2019-08-03 17:30:00,2.94192,0.85806,3.0645,1.12752,0.32886000000000004,1.1745,1.8144,0.5292,1.8900000000000001,3.06672,0.89446,3.1945,1.12752,0.32886000000000004,1.1745,1.9392,0.5656,2.02
2019-08-03 18:00:00,2.9664,0.8652000000000001,3.09,1.1232,0.3276,1.17,1.8432,0.5376000000000001,1.92,3.0816,0.8988,3.21,1.1232,0.3276,1.17,1.9584000000000001,0.5712,2.04
2019-08-03 18:30:00,3.02304,0.8817200000000001,3.149,1.09344,0.31892000000000004,1.139,1.9296000000000002,0.5628000000000001,2.01,3.12864,0.9125200000000001,3.259,1.09344,0.31892000000000004,1.139,2.0352,0.5936,2.12
2019-08-03 19:00:00,2.9904,0.8722000000000001,3.115,0.9648,0.28140000000000004,1.005,2.0256,0.5908,2.11,3.096,0.903,3.225,0.9648,0.28140000000000004,1.005,2.1312,0.6216,2.22
2019-08-03 19:30:00,2.94,0.8575,3.0625,0.9528000000000001,0.27790000000000004,0.9925,1.9872,0.5796,2.07,3.0456,0.8883000000000001,3.1725,0.9528000000000001,0.27790000000000004,0.9925,2.0928,0.6104,2.18
2019-08-03 20:00:00,2.94624,0.8593200000000001,3.069,0.9398400000000001,0.27412000000000003,0.979,2.0064,0.5852,2.09,3.05184,0.89012,3.179,0.9398400000000001,0.27412000000000003,0.979,2.112,0.616,2.2
2019-08-03 20:30:00,2.9184,0.8512000000000001,3.04,0.9312,0.2716,0.97,1.9872,0.5796,2.07,3.0144,0.8792000000000001,3.14,0.9312,0.2716,0.97,2.0832,0.6076,2.17
2019-08-03 21:00:00,2.87088,0.8373400000000001,2.9905,0.9316800000000001,0.27174000000000004,0.9705,1.9392,0.5656,2.02,2.95728,0.8625400000000001,3.0805,0.9316800000000001,0.27174000000000004,0.9705,2.0256,0.5908,2.11
2019-08-03 21:30:00,2.88768,0.8422400000000001,3.008,0.93888,0.27384000000000003,0.978,1.9488,0.5684,2.03,2.97408,0.8674400000000001,3.098,0.93888,0.27384000000000003,0.978,2.0352,0.5936,2.12
2019-08-03 22:00:00,2.8104,0.8197,2.9275,0.9576,0.2793,0.9975,1.8528,0.5404,1.9300000000000002,2.9256,0.8533000000000001,3.0475,0.9576,0.2793,0.9975,1.968,0.5740000000000001,2.05
2019-08-03 22:30:00,2.6947200000000002,0.7859600000000001,2.807,1.02432,0.29876,1.067,1.6703999999999999,0.4872,1.74,2.84832,0.83076,2.967,1.02432,0.29876,1.067,1.824,0.532,1.9
2019-08-03 23:00:00,2.6016,0.7588,2.71,1.0272000000000001,0.29960000000000003,1.07,1.5744,0.4592,1.6400000000000001,2.7552,0.8036000000000001,2.87,1.0272000000000001,0.29960000000000003,1.07,1.728,0.504,1.8
2019-08-03 23:30:00,2.48544,0.72492,2.589,1.02624,0.29932000000000003,1.069,1.4592,0.42560000000000003,1.52,2.65824,0.77532,2.769,1.02624,0.29932000000000003,1.069,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-04 00:00:00,2.34912,0.6851600000000001,2.447,1.02432,0.29876,1.067,1.3248,0.3864,1.38,2.53152,0.73836,2.637,1.02432,0.29876,1.067,1.5072,0.43960000000000005,1.57
2019-08-04 00:30:00,2.27424,0.66332,2.3689999999999998,1.02624,0.29932000000000003,1.069,1.248,0.364,1.3,2.47584,0.7221200000000001,2.5789999999999997,1.02624,0.29932000000000003,1.069,1.4496,0.4228,1.51
2019-08-04 01:00:00,2.20992,0.64456,2.302,1.02912,0.30016000000000004,1.072,1.1808,0.34440000000000004,1.23,2.42112,0.70616,2.5220000000000002,1.02912,0.30016000000000004,1.072,1.392,0.406,1.45
2019-08-04 01:30:00,2.14272,0.6249600000000001,2.232,1.00032,0.29176,1.042,1.1424,0.3332,1.19,2.3923200000000002,0.69776,2.492,1.00032,0.29176,1.042,1.392,0.406,1.45
2019-08-04 02:00:00,2.17248,0.6336400000000001,2.263,0.9436800000000001,0.27524000000000004,0.983,1.2288000000000001,0.3584,1.28,2.36448,0.68964,2.463,0.9436800000000001,0.27524000000000004,0.983,1.4208,0.41440000000000005,1.48
2019-08-04 02:30:00,2.09856,0.6120800000000001,2.186,0.9561600000000001,0.27888,0.996,1.1424,0.3332,1.19,2.32896,0.6792800000000001,2.426,0.9561600000000001,0.27888,0.996,1.3728,0.40040000000000003,1.43
2019-08-04 03:00:00,2.06736,0.6029800000000001,2.1535,0.97296,0.28378000000000003,1.0135,1.0944,0.31920000000000004,1.1400000000000001,2.30736,0.67298,2.4035,0.97296,0.28378000000000003,1.0135,1.3344,0.38920000000000005,1.3900000000000001
2019-08-04 03:30:00,2.06976,0.60368,2.156,1.04256,0.30408,1.086,1.0272000000000001,0.29960000000000003,1.07,2.32896,0.6792800000000001,2.426,1.04256,0.30408,1.086,1.2864,0.37520000000000003,1.34
2019-08-04 04:00:00,1.9992,0.5831000000000001,2.0825,1.0488,0.3059,1.0925,0.9504,0.2772,0.99,2.3064,0.6727000000000001,2.4025,1.0488,0.3059,1.0925,1.2576,0.3668,1.31
2019-08-04 04:30:00,1.9992,0.5831000000000001,2.0825,1.0488,0.3059,1.0925,0.9504,0.2772,0.99,2.2968,0.6699,2.3925,1.0488,0.3059,1.0925,1.248,0.364,1.3
2019-08-04 05:00:00,2.04336,0.5959800000000001,2.1285,1.04496,0.30478000000000005,1.0885,0.9984000000000001,0.2912,1.04,2.3217600000000003,0.67718,2.4185,1.04496,0.30478000000000005,1.0885,1.2768,0.3724,1.33
2019-08-04 05:30:00,1.99152,0.58086,2.0745,1.03152,0.30086,1.0745,0.96,0.28,1.0,2.28912,0.66766,2.3845,1.03152,0.30086,1.0745,1.2576,0.3668,1.31
2019-08-04 06:00:00,1.94016,0.56588,2.021,0.9513600000000001,0.27748,0.991,0.9888,0.2884,1.03,2.22816,0.64988,2.321,0.9513600000000001,0.27748,0.991,1.2768,0.3724,1.33
2019-08-04 06:30:00,2.0904,0.6097,2.1775,1.0056,0.2933,1.0475,1.0848,0.3164,1.13,2.3208,0.6769000000000001,2.4175,1.0056,0.2933,1.0475,1.3152,0.3836,1.37
2019-08-04 07:00:00,2.2224,0.6482,2.315,1.0512,0.30660000000000004,1.095,1.1712,0.3416,1.22,2.4336,0.7098,2.535,1.0512,0.30660000000000004,1.095,1.3824,0.4032,1.44
2019-08-04 07:30:00,2.2622400000000003,0.6598200000000001,2.3565,1.16784,0.34062000000000003,1.2165,1.0944,0.31920000000000004,1.1400000000000001,2.49264,0.7270200000000001,2.5965,1.16784,0.34062000000000003,1.2165,1.3248,0.3864,1.38
2019-08-04 08:00:00,2.4048,0.7014,2.505,1.2432,0.36260000000000003,1.295,1.1616,0.3388,1.21,2.568,0.749,2.675,1.2432,0.36260000000000003,1.295,1.3248,0.3864,1.38
2019-08-04 08:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.28976,0.37618,1.3435000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.69136,0.78498,2.8035,1.28976,0.37618,1.3435000000000001,1.4016,0.4088,1.46
2019-08-04 09:00:00,2.72016,0.7933800000000001,2.8335,1.25136,0.36498,1.3035,1.4688,0.4284,1.53,2.80656,0.8185800000000001,2.9235,1.25136,0.36498,1.3035,1.5552000000000001,0.4536,1.62
2019-08-04 09:30:00,2.8910400000000003,0.8432200000000001,3.0115,1.27824,0.37282000000000004,1.3315000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.97744,0.8684200000000001,3.1015,1.27824,0.37282000000000004,1.3315000000000001,1.6992,0.49560000000000004,1.77
2019-08-04 10:00:00,2.99568,0.8737400000000001,3.1205,1.27728,0.37254000000000004,1.3305,1.7184,0.5012,1.79,3.10128,0.9045400000000001,3.2305,1.27728,0.37254000000000004,1.3305,1.824,0.532,1.9
2019-08-04 10:30:00,3.07152,0.8958600000000001,3.1995,1.17072,0.34146000000000004,1.2195,1.9008,0.5544,1.98,3.17712,0.92666,3.3095,1.17072,0.34146000000000004,1.2195,2.0064,0.5852,2.09
2019-08-04 11:00:00,3.11664,0.90902,3.2465,1.05264,0.30702,1.0965,2.064,0.602,2.15,3.22224,0.9398200000000001,3.3565,1.05264,0.30702,1.0965,2.1696,0.6328,2.26
2019-08-04 11:30:00,3.156,0.9205000000000001,3.2875,0.996,0.29050000000000004,1.0375,2.16,0.63,2.25,3.2616,0.9513,3.3975,0.996,0.29050000000000004,1.0375,2.2656,0.6608,2.36
2019-08-04 12:00:00,3.17184,0.92512,3.304,1.02144,0.29792,1.064,2.1504,0.6272,2.24,3.27744,0.9559200000000001,3.414,1.02144,0.29792,1.064,2.2560000000000002,0.658,2.35
2019-08-04 12:30:00,3.2136,0.9373,3.3475,1.0344,0.3017,1.0775,2.1792,0.6356,2.27,3.3288,0.9709000000000001,3.4675000000000002,1.0344,0.3017,1.0775,2.2944,0.6692,2.39
2019-08-04 13:00:00,3.15216,0.9193800000000001,3.2835,1.1457600000000001,0.33418000000000003,1.1935,2.0064,0.5852,2.09,3.27696,0.9557800000000001,3.4135,1.1457600000000001,0.33418000000000003,1.1935,2.1312,0.6216,2.22
2019-08-04 13:30:00,3.12048,0.9101400000000001,3.2505,1.34448,0.39214000000000004,1.4005,1.776,0.518,1.85,3.23568,0.94374,3.3705,1.34448,0.39214000000000004,1.4005,1.8912,0.5516,1.97
2019-08-04 14:00:00,2.9390400000000003,0.8572200000000001,3.0615,1.51824,0.44282000000000005,1.5815000000000001,1.4208,0.41440000000000005,1.48,3.07344,0.8964200000000001,3.2015000000000002,1.51824,0.44282000000000005,1.5815000000000001,1.5552000000000001,0.4536,1.62
2019-08-04 14:30:00,2.89968,0.84574,3.0205,1.40208,0.40894,1.4605000000000001,1.4976,0.4368,1.56,3.03408,0.8849400000000001,3.1605,1.40208,0.40894,1.4605000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-04 15:00:00,2.84016,0.8283800000000001,2.9585,1.40016,0.40838,1.4585,1.44,0.42,1.5,2.9745600000000003,0.86758,3.0985,1.40016,0.40838,1.4585,1.5744,0.4592,1.6400000000000001
2019-08-04 15:30:00,2.9448,0.8589,3.0675,1.3416000000000001,0.39130000000000004,1.3975,1.6032000000000002,0.4676,1.67,3.0792,0.8981,3.2075,1.3416000000000001,0.39130000000000004,1.3975,1.7376,0.5068,1.81
2019-08-04 16:00:00,3.00048,0.87514,3.1255,1.16688,0.34034000000000003,1.2155,1.8336000000000001,0.5348,1.9100000000000001,3.13488,0.91434,3.2655,1.16688,0.34034000000000003,1.2155,1.968,0.5740000000000001,2.05
2019-08-04 16:30:00,3.01392,0.8790600000000001,3.1395,1.10352,0.32186000000000003,1.1495,1.9104,0.5572,1.99,3.13872,0.91546,3.2695,1.10352,0.32186000000000003,1.1495,2.0352,0.5936,2.12
2019-08-04 17:00:00,3.11664,0.90902,3.2465,1.06224,0.30982000000000004,1.1065,2.0544000000000002,0.5992000000000001,2.14,3.24144,0.94542,3.3765,1.06224,0.30982000000000004,1.1065,2.1792,0.6356,2.27
2019-08-04 17:30:00,3.168,0.924,3.3,1.008,0.294,1.05,2.16,0.63,2.25,3.2928,0.9604,3.43,1.008,0.294,1.05,2.2848,0.6664,2.38
2019-08-04 18:00:00,3.2016,0.9338000000000001,3.335,1.0992,0.3206,1.145,2.1024,0.6132000000000001,2.19,3.3264,0.9702000000000001,3.465,1.0992,0.3206,1.145,2.2272,0.6496000000000001,2.32
2019-08-04 18:30:00,3.31488,0.96684,3.453,1.05888,0.30884,1.103,2.2560000000000002,0.658,2.35,3.4300800000000002,1.00044,3.573,1.05888,0.30884,1.103,2.3712,0.6916,2.47
2019-08-04 19:00:00,3.26688,0.9528400000000001,3.403,0.9532800000000001,0.27804,0.993,2.3136,0.6748000000000001,2.41,3.35328,0.9780400000000001,3.493,0.9532800000000001,0.27804,0.993,2.4,0.7000000000000001,2.5
2019-08-04 19:30:00,3.19344,0.93142,3.3265000000000002,0.9662400000000001,0.28182,1.0065,2.2272,0.6496000000000001,2.32,3.2702400000000003,0.9538200000000001,3.4065,0.9662400000000001,0.28182,1.0065,2.304,0.672,2.4
2019-08-04 20:00:00,3.15408,0.9199400000000001,3.2855,0.9556800000000001,0.27874000000000004,0.9955,2.1984,0.6412,2.29,3.23088,0.9423400000000001,3.3655,0.9556800000000001,0.27874000000000004,0.9955,2.2752,0.6636000000000001,2.37
2019-08-04 20:30:00,3.04656,0.88858,3.1735,0.9633600000000001,0.28098,1.0035,2.0832,0.6076,2.17,3.13296,0.91378,3.2635,0.9633600000000001,0.28098,1.0035,2.1696,0.6328,2.26
2019-08-04 21:00:00,2.99808,0.8744400000000001,3.123,0.9820800000000001,0.28644000000000003,1.023,2.016,0.588,2.1,3.09408,0.90244,3.223,0.9820800000000001,0.28644000000000003,1.023,2.112,0.616,2.2
2019-08-04 21:30:00,3.0288,0.8834000000000001,3.155,0.9744,0.2842,1.015,2.0544000000000002,0.5992000000000001,2.14,3.1248,0.9114000000000001,3.255,0.9744,0.2842,1.015,2.1504,0.6272,2.24
2019-08-04 22:00:00,2.92512,0.85316,3.047,0.9955200000000001,0.29036,1.037,1.9296000000000002,0.5628000000000001,2.01,3.03072,0.8839600000000001,3.157,0.9955200000000001,0.29036,1.037,2.0352,0.5936,2.12
2019-08-04 22:30:00,2.84496,0.8297800000000001,2.9635,1.01136,0.29498,1.0535,1.8336000000000001,0.5348,1.9100000000000001,2.9505600000000003,0.8605800000000001,3.0735,1.01136,0.29498,1.0535,1.9392,0.5656,2.02
2019-08-04 23:00:00,2.64384,0.77112,2.754,1.04064,0.30352,1.084,1.6032000000000002,0.4676,1.67,2.78784,0.8131200000000001,2.904,1.04064,0.30352,1.084,1.7472,0.5096,1.82
2019-08-04 23:30:00,2.496,0.728,2.6,0.9888,0.2884,1.03,1.5072,0.43960000000000005,1.57,2.6496,0.7728,2.76,0.9888,0.2884,1.03,1.6608,0.4844,1.73
2019-08-05 00:00:00,2.36016,0.6883800000000001,2.4585,0.9681600000000001,0.28238,1.0085,1.392,0.406,1.45,2.53296,0.7387800000000001,2.6385,0.9681600000000001,0.28238,1.0085,1.5648,0.45640000000000003,1.63
2019-08-05 00:30:00,2.25504,0.6577200000000001,2.349,1.06464,0.31052,1.109,1.1904,0.3472,1.24,2.46624,0.7193200000000001,2.569,1.06464,0.31052,1.109,1.4016,0.4088,1.46
2019-08-05 01:00:00,2.14656,0.6260800000000001,2.236,1.09056,0.31808000000000003,1.1360000000000001,1.056,0.308,1.1,2.40576,0.7016800000000001,2.5060000000000002,1.09056,0.31808000000000003,1.1360000000000001,1.3152,0.3836,1.37
2019-08-05 01:30:00,2.1504,0.6272,2.24,1.0368,0.3024,1.08,1.1136,0.32480000000000003,1.16,2.3904,0.6972,2.49,1.0368,0.3024,1.08,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-05 02:00:00,2.13216,0.6218800000000001,2.221,0.9897600000000001,0.28868000000000005,1.031,1.1424,0.3332,1.19,2.35296,0.68628,2.451,0.9897600000000001,0.28868000000000005,1.031,1.3632,0.3976,1.42
2019-08-05 02:30:00,2.11584,0.61712,2.204,1.00224,0.29232,1.044,1.1136,0.32480000000000003,1.16,2.33664,0.68152,2.434,1.00224,0.29232,1.044,1.3344,0.38920000000000005,1.3900000000000001
2019-08-05 03:00:00,2.09472,0.6109600000000001,2.182,0.99072,0.28896000000000005,1.032,1.104,0.322,1.15,2.20992,0.64456,2.302,0.99072,0.28896000000000005,1.032,1.2192,0.3556,1.27
2019-08-05 03:30:00,2.10672,0.61446,2.1945,1.00272,0.29246,1.0445,1.104,0.322,1.15,2.13552,0.6228600000000001,2.2245,1.00272,0.29246,1.0445,1.1328,0.3304,1.18
2019-08-05 04:00:00,2.11728,0.6175400000000001,2.2055,0.9940800000000001,0.28994000000000003,1.0355,1.1232,0.3276,1.17,2.16528,0.6315400000000001,2.2555,0.9940800000000001,0.28994000000000003,1.0355,1.1712,0.3416,1.22
2019-08-05 04:30:00,2.1072,0.6146,2.195,1.0032,0.2926,1.045,1.104,0.322,1.15,2.1552,0.6286,2.245,1.0032,0.2926,1.045,1.152,0.336,1.2
2019-08-05 05:00:00,2.10864,0.61502,2.1965,1.00464,0.29302,1.0465,1.104,0.322,1.15,2.15664,0.62902,2.2465,1.00464,0.29302,1.0465,1.152,0.336,1.2
2019-08-05 05:30:00,2.23248,0.65114,2.3255,0.9844800000000001,0.28714,1.0255,1.248,0.364,1.3,2.28048,0.6651400000000001,2.3755,0.9844800000000001,0.28714,1.0255,1.296,0.378,1.35
2019-08-05 06:00:00,2.40624,0.7018200000000001,2.5065,0.99504,0.29022000000000003,1.0365,1.4112,0.4116,1.47,2.4638400000000003,0.71862,2.5665,0.99504,0.29022000000000003,1.0365,1.4688,0.4284,1.53
2019-08-05 06:30:00,2.70384,0.7886200000000001,2.8165,1.01424,0.29582,1.0565,1.6896,0.4928,1.76,2.79024,0.8138200000000001,2.9065000000000003,1.01424,0.29582,1.0565,1.776,0.518,1.85
2019-08-05 07:00:00,3.14928,0.91854,3.2805,0.9988800000000001,0.29134000000000004,1.0405,2.1504,0.6272,2.24,3.25488,0.9493400000000001,3.3905,0.9988800000000001,0.29134000000000004,1.0405,2.2560000000000002,0.658,2.35
2019-08-05 07:30:00,3.468,1.0115,3.6125,1.0008,0.2919,1.0425,2.4672,0.7196,2.5700000000000003,3.5928,1.0479,3.7425,1.0008,0.2919,1.0425,2.592,0.756,2.7
2019-08-05 08:00:00,3.81888,1.11384,3.9779999999999998,1.02528,0.29904000000000003,1.068,2.7936,0.8148000000000001,2.91,3.9532800000000003,1.15304,4.118,1.02528,0.29904000000000003,1.068,2.928,0.854,3.05
2019-08-05 08:30:00,4.07856,1.18958,4.2485,1.04496,0.30478000000000005,1.0885,3.0336,0.8848,3.16,4.23216,1.23438,4.4085,1.04496,0.30478000000000005,1.0885,3.1872,0.9296000000000001,3.32
2019-08-05 09:00:00,4.272,1.246,4.45,1.0176,0.2968,1.06,3.2544,0.9492,3.39,4.4352,1.2936,4.62,1.0176,0.2968,1.06,3.4176,0.9968,3.56
2019-08-05 09:30:00,4.1712,1.2166000000000001,4.345,1.0992,0.3206,1.145,3.072,0.896,3.2,4.3632,1.2726,4.545,1.0992,0.3206,1.145,3.2640000000000002,0.9520000000000001,3.4
2019-08-05 10:00:00,4.27728,1.24754,4.4555,1.23408,0.35994000000000004,1.2855,3.0432,0.8876000000000001,3.17,4.47888,1.30634,4.6655,1.23408,0.35994000000000004,1.2855,3.2448,0.9464,3.38
2019-08-05 10:30:00,4.06416,1.18538,4.2335,1.32816,0.38738000000000006,1.3835,2.7359999999999998,0.798,2.85,4.27536,1.24698,4.4535,1.32816,0.38738000000000006,1.3835,2.9472,0.8596,3.07
2019-08-05 11:00:00,4.14384,1.20862,4.3165,1.49424,0.43582000000000004,1.5565,2.6496,0.7728,2.76,4.35504,1.2702200000000001,4.5365,1.49424,0.43582000000000004,1.5565,2.8608000000000002,0.8344,2.98
2019-08-05 11:30:00,4.1712,1.2166000000000001,4.345,1.5984,0.4662,1.665,2.5728,0.7504000000000001,2.68,4.3824,1.2782,4.565,1.5984,0.4662,1.665,2.784,0.812,2.9
2019-08-05 12:00:00,4.15296,1.21128,4.326,1.54176,0.44968,1.6059999999999999,2.6112,0.7616,2.7199999999999998,4.37376,1.27568,4.556,1.54176,0.44968,1.6059999999999999,2.832,0.8260000000000001,2.95
2019-08-05 12:30:00,4.284,1.2495,4.4625,1.4712,0.42910000000000004,1.5325,2.8128,0.8204,2.93,4.4952,1.3111,4.6825,1.4712,0.42910000000000004,1.5325,3.024,0.882,3.15
2019-08-05 13:00:00,4.24608,1.23844,4.423,1.43328,0.41804,1.4929999999999999,2.8128,0.8204,2.93,4.45728,1.30004,4.643,1.43328,0.41804,1.4929999999999999,3.024,0.882,3.15
2019-08-05 13:30:00,4.21728,1.23004,4.393,1.30848,0.38164000000000003,1.363,2.9088000000000003,0.8484,3.03,4.41888,1.28884,4.603,1.30848,0.38164000000000003,1.363,3.1104,0.9072,3.24
2019-08-05 14:00:00,4.18656,1.22108,4.361,1.15296,0.33628,1.201,3.0336,0.8848,3.16,4.37856,1.27708,4.561,1.15296,0.33628,1.201,3.2256,0.9408000000000001,3.36
2019-08-05 14:30:00,4.2288,1.2334,4.405,0.84,0.245,0.875,3.3888,0.9884000000000001,3.5300000000000002,4.4208,1.2894,4.605,0.84,0.245,0.875,3.5808,1.0444,3.73
2019-08-05 15:00:00,4.17984,1.21912,4.354,1.09824,0.32032000000000005,1.1440000000000001,3.0816,0.8988,3.21,4.37184,1.27512,4.554,1.09824,0.32032000000000005,1.1440000000000001,3.2736,0.9548000000000001,3.41
2019-08-05 15:30:00,3.9931200000000002,1.16466,4.1595,1.70832,0.49826000000000004,1.7795,2.2848,0.6664,2.38,4.21392,1.22906,4.3895,1.70832,0.49826000000000004,1.7795,2.5056000000000003,0.7308,2.61
2019-08-05 16:00:00,4.03248,1.17614,4.2005,1.42128,0.41454,1.4805000000000001,2.6112,0.7616,2.7199999999999998,4.24368,1.23774,4.4205,1.42128,0.41454,1.4805000000000001,2.8224,0.8232,2.94
2019-08-05 16:30:00,4.03872,1.1779600000000001,4.207,1.23552,0.36036,1.287,2.8032,0.8176,2.92,4.24032,1.23676,4.417,1.23552,0.36036,1.287,3.0048,0.8764000000000001,3.13
2019-08-05 17:00:00,4.00512,1.16816,4.172,1.15392,0.33656,1.202,2.8512,0.8316,2.9699999999999998,4.19712,1.22416,4.372,1.15392,0.33656,1.202,3.0432,0.8876000000000001,3.17
2019-08-05 17:30:00,4.00848,1.16914,4.1755,1.03248,0.30114,1.0755,2.976,0.868,3.1,4.20048,1.2251400000000001,4.3755,1.03248,0.30114,1.0755,3.168,0.924,3.3
2019-08-05 18:00:00,3.85632,1.12476,4.017,1.16832,0.34076,1.217,2.688,0.784,2.8,4.03872,1.1779600000000001,4.207,1.16832,0.34076,1.217,2.8704,0.8372,2.99
2019-08-05 18:30:00,3.92784,1.14562,4.0915,1.20144,0.35042,1.2515,2.7264,0.7952,2.84,4.11984,1.2016200000000001,4.2915,1.20144,0.35042,1.2515,2.9184,0.8512000000000001,3.04
2019-08-05 19:00:00,3.8352,1.1186,3.995,1.1952,0.3486,1.245,2.64,0.77,2.75,4.0176,1.1718,4.185,1.1952,0.3486,1.245,2.8224,0.8232,2.94
2019-08-05 19:30:00,3.77568,1.10124,3.933,1.14528,0.33404,1.193,2.6304,0.7672,2.74,3.94848,1.15164,4.113,1.14528,0.33404,1.193,2.8032,0.8176,2.92
2019-08-05 20:00:00,3.7214400000000003,1.08542,3.8765,1.08144,0.31542000000000003,1.1265,2.64,0.77,2.75,3.88464,1.13302,4.0465,1.08144,0.31542000000000003,1.1265,2.8032,0.8176,2.92
2019-08-05 20:30:00,3.57984,1.04412,3.729,1.09344,0.31892000000000004,1.139,2.4864,0.7252000000000001,2.59,3.72384,1.08612,3.879,1.09344,0.31892000000000004,1.139,2.6304,0.7672,2.74
2019-08-05 21:00:00,3.53904,1.03222,3.6865,1.10064,0.32102,1.1465,2.4384,0.7112,2.54,3.68304,1.07422,3.8365,1.10064,0.32102,1.1465,2.5824,0.7532,2.69
2019-08-05 21:30:00,3.5668800000000003,1.04034,3.7155,0.6292800000000001,0.18354,0.6555000000000001,2.9376,0.8568,3.06,3.69168,1.07674,3.8455,0.6292800000000001,0.18354,0.6555000000000001,3.0624,0.8932,3.19
2019-08-05 22:00:00,3.2904,0.9597,3.4275,1.0344,0.3017,1.0775,2.2560000000000002,0.658,2.35,3.4152,0.9961000000000001,3.5575,1.0344,0.3017,1.0775,2.3808,0.6944,2.48
2019-08-05 22:30:00,2.9904,0.8722000000000001,3.115,1.1184,0.3262,1.165,1.8719999999999999,0.546,1.9500000000000002,3.144,0.917,3.275,1.1184,0.3262,1.165,2.0256,0.5908,2.11
2019-08-05 23:00:00,2.76576,0.8066800000000001,2.8810000000000002,1.15296,0.33628,1.201,1.6128,0.47040000000000004,1.6800000000000002,2.92896,0.85428,3.051,1.15296,0.33628,1.201,1.776,0.518,1.85
2019-08-05 23:30:00,2.56272,0.74746,2.6695,1.12272,0.32746000000000003,1.1695,1.44,0.42,1.5,2.75472,0.8034600000000001,2.8695,1.12272,0.32746000000000003,1.1695,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-06 00:00:00,2.44416,0.7128800000000001,2.5460000000000003,1.00416,0.29288000000000003,1.046,1.44,0.42,1.5,2.62656,0.7660800000000001,2.7359999999999998,1.00416,0.29288000000000003,1.046,1.6224,0.4732,1.69
2019-08-06 00:30:00,2.39472,0.6984600000000001,2.4945,0.9835200000000001,0.28686,1.0245,1.4112,0.4116,1.47,2.56752,0.7488600000000001,2.6745,0.9835200000000001,0.28686,1.0245,1.584,0.462,1.65
2019-08-06 01:00:00,2.28816,0.6673800000000001,2.3835,0.97296,0.28378000000000003,1.0135,1.3152,0.3836,1.37,2.47056,0.7205800000000001,2.5735,0.97296,0.28378000000000003,1.0135,1.4976,0.4368,1.56
2019-08-06 01:30:00,2.232,0.651,2.325,0.984,0.28700000000000003,1.025,1.248,0.364,1.3,2.4528,0.7154,2.555,0.984,0.28700000000000003,1.025,1.4688,0.4284,1.53
2019-08-06 02:00:00,2.2224,0.6482,2.315,1.0032,0.2926,1.045,1.2192,0.3556,1.27,2.4336,0.7098,2.535,1.0032,0.2926,1.045,1.4304000000000001,0.4172,1.49
2019-08-06 02:30:00,2.18448,0.63714,2.2755,0.9940800000000001,0.28994000000000003,1.0355,1.1904,0.3472,1.24,2.40528,0.70154,2.5055,0.9940800000000001,0.28994000000000003,1.0355,1.4112,0.4116,1.47
2019-08-06 03:00:00,2.12736,0.62048,2.216,1.04256,0.30408,1.086,1.0848,0.3164,1.13,2.37696,0.69328,2.476,1.04256,0.30408,1.086,1.3344,0.38920000000000005,1.3900000000000001
2019-08-06 03:30:00,2.13216,0.6218800000000001,2.221,1.10496,0.32228,1.151,1.0272000000000001,0.29960000000000003,1.07,2.40096,0.70028,2.501,1.10496,0.32228,1.151,1.296,0.378,1.35
2019-08-06 04:00:00,2.11296,0.61628,2.201,1.08576,0.31668,1.131,1.0272000000000001,0.29960000000000003,1.07,2.38176,0.6946800000000001,2.481,1.08576,0.31668,1.131,1.296,0.378,1.35
2019-08-06 04:30:00,2.16336,0.6309800000000001,2.2535,1.08816,0.31738000000000005,1.1335,1.0752,0.3136,1.12,2.41296,0.7037800000000001,2.5135,1.08816,0.31738000000000005,1.1335,1.3248,0.3864,1.38
2019-08-06 05:00:00,2.16336,0.6309800000000001,2.2535,1.10736,0.32298000000000004,1.1535,1.056,0.308,1.1,2.43216,0.70938,2.5335,1.10736,0.32298000000000004,1.1535,1.3248,0.3864,1.38
2019-08-06 05:30:00,2.31792,0.6760600000000001,2.4145,1.07952,0.31486000000000003,1.1245,1.2384,0.3612,1.29,2.52912,0.7376600000000001,2.6345,1.07952,0.31486000000000003,1.1245,1.4496,0.4228,1.51
2019-08-06 06:00:00,2.40192,0.7005600000000001,2.502,1.06752,0.31136,1.112,1.3344,0.38920000000000005,1.3900000000000001,2.58432,0.7537600000000001,2.692,1.06752,0.31136,1.112,1.5168,0.4424,1.58
2019-08-06 06:30:00,2.75472,0.8034600000000001,2.8695,1.06512,0.31066000000000005,1.1095,1.6896,0.4928,1.76,2.86032,0.8342600000000001,2.9795,1.06512,0.31066000000000005,1.1095,1.7952,0.5236000000000001,1.87
2019-08-06 07:00:00,3.20112,0.93366,3.3345000000000002,1.09872,0.32046,1.1445,2.1024,0.6132000000000001,2.19,3.31632,0.9672600000000001,3.4545,1.09872,0.32046,1.1445,2.2176,0.6468,2.31
2019-08-06 07:30:00,3.36912,0.9826600000000001,3.5095,1.06512,0.31066000000000005,1.1095,2.304,0.672,2.4,3.52272,1.02746,3.6695,1.06512,0.31066000000000005,1.1095,2.4576000000000002,0.7168,2.56
2019-08-06 08:00:00,3.62112,1.05616,3.7720000000000002,1.12512,0.32816,1.172,2.496,0.728,2.6,3.79392,1.10656,3.952,1.12512,0.32816,1.172,2.6688,0.7784000000000001,2.7800000000000002
2019-08-06 08:30:00,3.91728,1.14254,4.0805,1.31568,0.38374,1.3705,2.6016,0.7588,2.71,4.10928,1.19854,4.2805,1.31568,0.38374,1.3705,2.7936,0.8148000000000001,2.91
2019-08-06 09:00:00,3.98208,1.16144,4.148,1.46688,0.42784000000000005,1.528,2.5152,0.7336,2.62,4.18368,1.22024,4.358,1.46688,0.42784000000000005,1.528,2.7168,0.7924,2.83
2019-08-06 09:30:00,4.1472,1.2096,4.32,1.344,0.392,1.4,2.8032,0.8176,2.92,4.3584,1.2711999999999999,4.54,1.344,0.392,1.4,3.0144,0.8792000000000001,3.14
2019-08-06 10:00:00,4.17936,1.21898,4.3535,1.13616,0.33138,1.1835,3.0432,0.8876000000000001,3.17,4.38096,1.27778,4.5635,1.13616,0.33138,1.1835,3.2448,0.9464,3.38
2019-08-06 10:30:00,4.0536,1.1823000000000001,4.2225,1.1736,0.3423,1.2225,2.88,0.84,3.0,4.2456,1.2383,4.4225,1.1736,0.3423,1.2225,3.072,0.896,3.2
2019-08-06 11:00:00,4.1256,1.2033,4.2975,1.284,0.3745,1.3375,2.8416,0.8288000000000001,2.96,4.3176,1.2593,4.4975,1.284,0.3745,1.3375,3.0336,0.8848,3.16
2019-08-06 11:30:00,4.10592,1.19756,4.277,1.32192,0.38556,1.377,2.784,0.812,2.9,4.30752,1.25636,4.487,1.32192,0.38556,1.377,2.9856,0.8708,3.11
2019-08-06 12:00:00,4.17504,1.21772,4.349,1.5734400000000002,0.45892000000000005,1.639,2.6016,0.7588,2.71,4.38624,1.27932,4.569,1.5734400000000002,0.45892000000000005,1.639,2.8128,0.8204,2.93
2019-08-06 12:30:00,4.22256,1.2315800000000001,4.3985,1.36176,0.39718000000000003,1.4185,2.8608000000000002,0.8344,2.98,4.42416,1.29038,4.6085,1.36176,0.39718000000000003,1.4185,3.0624,0.8932,3.19
2019-08-06 13:00:00,4.13568,1.20624,4.308,1.23648,0.36064,1.288,2.8992,0.8456,3.02,4.33728,1.26504,4.518,1.23648,0.36064,1.288,3.1008,0.9044000000000001,3.23
2019-08-06 13:30:00,4.044,1.1795,4.2125,1.452,0.42350000000000004,1.5125000000000002,2.592,0.756,2.7,4.236,1.2355,4.4125,1.452,0.42350000000000004,1.5125000000000002,2.784,0.812,2.9
2019-08-06 14:00:00,3.97728,1.16004,4.143,1.41408,0.41244000000000003,1.473,2.5632,0.7476,2.67,4.18848,1.22164,4.3629999999999995,1.41408,0.41244000000000003,1.473,2.7744,0.8092,2.89
2019-08-06 14:30:00,4.04544,1.17992,4.214,1.38624,0.40432,1.444,2.6592000000000002,0.7756000000000001,2.77,4.25664,1.24152,4.434,1.38624,0.40432,1.444,2.8704,0.8372,2.99
2019-08-06 15:00:00,3.98208,1.16144,4.148,1.4956800000000001,0.43624,1.558,2.4864,0.7252000000000001,2.59,4.19328,1.2230400000000001,4.368,1.4956800000000001,0.43624,1.558,2.6976,0.7868,2.81
2019-08-06 15:30:00,3.80928,1.11104,3.968,1.60128,0.46704,1.6680000000000001,2.208,0.644,2.3,4.02048,1.17264,4.188,1.60128,0.46704,1.6680000000000001,2.4192,0.7056,2.52
2019-08-06 16:00:00,3.9455999999999998,1.1508,4.11,1.6608,0.4844,1.73,2.2848,0.6664,2.38,4.1568,1.2124,4.33,1.6608,0.4844,1.73,2.496,0.728,2.6
2019-08-06 16:30:00,3.86688,1.12784,4.028,1.6204800000000001,0.47264000000000006,1.6880000000000002,2.2464,0.6552,2.34,4.07808,1.18944,4.248,1.6204800000000001,0.47264000000000006,1.6880000000000002,2.4576000000000002,0.7168,2.56
2019-08-06 17:00:00,3.9336,1.1473,4.0975,1.5144000000000002,0.44170000000000004,1.5775000000000001,2.4192,0.7056,2.52,4.1448,1.2089,4.3175,1.5144000000000002,0.44170000000000004,1.5775000000000001,2.6304,0.7672,2.74
2019-08-06 17:30:00,3.9336,1.1473,4.0975,1.4376,0.4193,1.4975,2.496,0.728,2.6,4.1256,1.2033,4.2975,1.4376,0.4193,1.4975,2.688,0.784,2.8
2019-08-06 18:00:00,3.72096,1.08528,3.876,1.34016,0.39088,1.396,2.3808,0.6944,2.48,3.91296,1.14128,4.076,1.34016,0.39088,1.396,2.5728,0.7504000000000001,2.68
2019-08-06 18:30:00,3.92256,1.14408,4.086,1.22496,0.35728000000000004,1.276,2.6976,0.7868,2.81,4.09536,1.19448,4.266,1.22496,0.35728000000000004,1.276,2.8704,0.8372,2.99
2019-08-06 19:00:00,3.93312,1.14716,4.097,0.7363200000000001,0.21476,0.767,3.1968,0.9324,3.33,4.09632,1.19476,4.267,0.7363200000000001,0.21476,0.767,3.36,0.98,3.5
2019-08-06 19:30:00,3.79584,1.10712,3.954,0.7334400000000001,0.21392000000000003,0.764,3.0624,0.8932,3.19,3.95904,1.15472,4.124,0.7334400000000001,0.21392000000000003,0.764,3.2256,0.9408000000000001,3.36
2019-08-06 20:00:00,3.66096,1.06778,3.8135,1.28976,0.37618,1.3435000000000001,2.3712,0.6916,2.47,3.82416,1.11538,3.9835000000000003,1.28976,0.37618,1.3435000000000001,2.5343999999999998,0.7392000000000001,2.64
2019-08-06 20:30:00,3.45264,1.00702,3.5965,1.53264,0.44702000000000003,1.5965,1.92,0.56,2.0,3.61584,1.05462,3.7665,1.53264,0.44702000000000003,1.5965,2.0832,0.6076,2.17
2019-08-06 21:00:00,3.56112,1.03866,3.7095000000000002,1.30512,0.38066000000000005,1.3595000000000002,2.2560000000000002,0.658,2.35,3.70512,1.08066,3.8595,1.30512,0.38066000000000005,1.3595000000000002,2.4,0.7000000000000001,2.5
2019-08-06 21:30:00,3.53328,1.03054,3.6805,1.15248,0.33614000000000005,1.2005,2.3808,0.6944,2.48,3.66768,1.06974,3.8205,1.15248,0.33614000000000005,1.2005,2.5152,0.7336,2.62
2019-08-06 22:00:00,3.37392,0.98406,3.5145,1.06992,0.31206,1.1145,2.304,0.672,2.4,3.48912,1.01766,3.6345,1.06992,0.31206,1.1145,2.4192,0.7056,2.52
2019-08-06 22:30:00,3.00288,0.8758400000000001,3.128,1.04448,0.30464,1.088,1.9584000000000001,0.5712,2.04,3.11808,0.90944,3.248,1.04448,0.30464,1.088,2.0736,0.6048,2.16
2019-08-06 23:00:00,2.8132800000000002,0.82054,2.9305,1.03728,0.30254000000000003,1.0805,1.776,0.518,1.85,2.96688,0.8653400000000001,3.0905,1.03728,0.30254000000000003,1.0805,1.9296000000000002,0.5628000000000001,2.01
2019-08-06 23:30:00,2.59536,0.7569800000000001,2.7035,1.04016,0.30338000000000004,1.0835,1.5552000000000001,0.4536,1.62,2.7777600000000002,0.81018,2.8935,1.04016,0.30338000000000004,1.0835,1.7376,0.5068,1.81
2019-08-07 00:00:00,2.43648,0.71064,2.5380000000000003,1.0924800000000001,0.31864000000000003,1.138,1.344,0.392,1.4,2.65728,0.7750400000000001,2.768,1.0924800000000001,0.31864000000000003,1.138,1.5648,0.45640000000000003,1.63
2019-08-07 00:30:00,2.36928,0.6910400000000001,2.468,1.13088,0.32984,1.178,1.2384,0.3612,1.29,2.59968,0.75824,2.708,1.13088,0.32984,1.178,1.4688,0.4284,1.53
2019-08-07 01:00:00,2.27664,0.66402,2.3715,1.14384,0.33362,1.1915,1.1328,0.3304,1.18,2.52624,0.73682,2.6315,1.14384,0.33362,1.1915,1.3824,0.4032,1.44
2019-08-07 01:30:00,2.22768,0.6497400000000001,2.3205,1.11408,0.32494,1.1605,1.1136,0.32480000000000003,1.16,2.48688,0.7253400000000001,2.5905,1.11408,0.32494,1.1605,1.3728,0.40040000000000003,1.43
2019-08-07 02:00:00,2.21184,0.64512,2.304,1.11744,0.32592000000000004,1.164,1.0944,0.31920000000000004,1.1400000000000001,2.46144,0.7179200000000001,2.564,1.11744,0.32592000000000004,1.164,1.344,0.392,1.4
2019-08-07 02:30:00,2.18304,0.6367200000000001,2.274,1.06944,0.31192000000000003,1.114,1.1136,0.32480000000000003,1.16,2.43264,0.70952,2.534,1.06944,0.31192000000000003,1.114,1.3632,0.3976,1.42
2019-08-07 03:00:00,2.16192,0.63056,2.252,1.03872,0.30296,1.082,1.1232,0.3276,1.17,2.3923200000000002,0.69776,2.492,1.03872,0.30296,1.082,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-07 03:30:00,2.18544,0.6374200000000001,2.2765,0.99504,0.29022000000000003,1.0365,1.1904,0.3472,1.24,2.39664,0.6990200000000001,2.4965,0.99504,0.29022000000000003,1.0365,1.4016,0.4088,1.46
2019-08-07 04:00:00,2.15952,0.6298600000000001,2.2495,0.99792,0.29106000000000004,1.0395,1.1616,0.3388,1.21,2.38992,0.69706,2.4895,0.99792,0.29106000000000004,1.0395,1.392,0.406,1.45
2019-08-07 04:30:00,2.1648,0.6314000000000001,2.255,1.0032,0.2926,1.045,1.1616,0.3388,1.21,2.3952,0.6986,2.495,1.0032,0.2926,1.045,1.392,0.406,1.45
2019-08-07 05:00:00,2.19264,0.6395200000000001,2.284,1.01184,0.29512000000000005,1.054,1.1808,0.34440000000000004,1.23,2.41344,0.7039200000000001,2.5140000000000002,1.01184,0.29512000000000005,1.054,1.4016,0.4088,1.46
2019-08-07 05:30:00,2.3155200000000002,0.6753600000000001,2.412,1.06752,0.31136,1.112,1.248,0.364,1.3,2.5171200000000002,0.73416,2.622,1.06752,0.31136,1.112,1.4496,0.4228,1.51
2019-08-07 06:00:00,2.41392,0.70406,2.5145,1.15632,0.33726,1.2045,1.2576,0.3668,1.31,2.62512,0.76566,2.7345,1.15632,0.33726,1.2045,1.4688,0.4284,1.53
2019-08-07 06:30:00,2.79648,0.81564,2.9130000000000003,1.18368,0.34524000000000005,1.233,1.6128,0.47040000000000004,1.6800000000000002,2.90208,0.8464400000000001,3.023,1.18368,0.34524000000000005,1.233,1.7184,0.5012,1.79
2019-08-07 07:00:00,3.14448,0.9171400000000001,3.2755,1.2052800000000001,0.35154,1.2555,1.9392,0.5656,2.02,3.25968,0.95074,3.3955,1.2052800000000001,0.35154,1.2555,2.0544000000000002,0.5992000000000001,2.14
2019-08-07 07:30:00,3.3652800000000003,0.9815400000000001,3.5055,1.16688,0.34034000000000003,1.2155,2.1984,0.6412,2.29,3.5188800000000002,1.02634,3.6654999999999998,1.16688,0.34034000000000003,1.2155,2.352,0.686,2.45
2019-08-07 08:00:00,3.69456,1.07758,3.8485,1.14096,0.33278,1.1885,2.5536,0.7448,2.66,3.85776,1.12518,4.0185,1.14096,0.33278,1.1885,2.7168,0.7924,2.83
2019-08-07 08:30:00,4.01616,1.17138,4.1835,1.08816,0.31738000000000005,1.1335,2.928,0.854,3.05,4.18896,1.22178,4.3635,1.08816,0.31738000000000005,1.1335,3.1008,0.9044000000000001,3.23
2019-08-07 09:00:00,4.0872,1.1921,4.2575,1.1592,0.3381,1.2075,2.928,0.854,3.05,4.2792,1.2481,4.4575,1.1592,0.3381,1.2075,3.12,0.91,3.25
2019-08-07 09:30:00,4.07856,1.18958,4.2485,1.2465600000000001,0.36358,1.2985,2.832,0.8260000000000001,2.95,4.28016,1.24838,4.4585,1.2465600000000001,0.36358,1.2985,3.0336,0.8848,3.16
2019-08-07 10:00:00,4.03344,1.17642,4.2015,1.54704,0.45122,1.6115,2.4864,0.7252000000000001,2.59,4.23504,1.23522,4.4115,1.54704,0.45122,1.6115,2.688,0.784,2.8
2019-08-07 10:30:00,4.04064,1.17852,4.209,1.38144,0.40292000000000006,1.439,2.6592000000000002,0.7756000000000001,2.77,4.24224,1.23732,4.419,1.38144,0.40292000000000006,1.439,2.8608000000000002,0.8344,2.98
2019-08-07 11:00:00,4.19424,1.22332,4.369,1.40064,0.40852000000000005,1.459,2.7936,0.8148000000000001,2.91,4.39584,1.28212,4.579,1.40064,0.40852000000000005,1.459,2.9952,0.8736,3.12
2019-08-07 11:30:00,4.0632,1.1851,4.2325,1.3176,0.38430000000000003,1.3725,2.7456,0.8008000000000001,2.86,4.2648,1.2439,4.4425,1.3176,0.38430000000000003,1.3725,2.9472,0.8596,3.07
2019-08-07 12:00:00,4.05072,1.18146,4.2195,1.38192,0.40306000000000003,1.4395,2.6688,0.7784000000000001,2.7800000000000002,4.25232,1.2402600000000001,4.4295,1.38192,0.40306000000000003,1.4395,2.8704,0.8372,2.99
2019-08-07 12:30:00,4.00896,1.16928,4.176,1.62816,0.47488,1.6960000000000002,2.3808,0.6944,2.48,4.22976,1.23368,4.406,1.62816,0.47488,1.6960000000000002,2.6016,0.7588,2.71
2019-08-07 13:00:00,4.00896,1.16928,4.176,1.64736,0.48048,1.716,2.3616,0.6888000000000001,2.46,4.22016,1.23088,4.396,1.64736,0.48048,1.716,2.5728,0.7504000000000001,2.68
2019-08-07 13:30:00,4.00944,1.1694200000000001,4.1765,1.6382400000000001,0.47782,1.7065000000000001,2.3712,0.6916,2.47,4.22064,1.23102,4.3965,1.6382400000000001,0.47782,1.7065000000000001,2.5824,0.7532,2.69
2019-08-07 14:00:00,4.01376,1.17068,4.181,1.56576,0.45668000000000003,1.631,2.448,0.714,2.55,4.23456,1.23508,4.411,1.56576,0.45668000000000003,1.631,2.6688,0.7784000000000001,2.7800000000000002
2019-08-07 14:30:00,4.0248,1.1739,4.1925,1.5672000000000001,0.4571,1.6325,2.4576000000000002,0.7168,2.56,4.236,1.2355,4.4125,1.5672000000000001,0.4571,1.6325,2.6688,0.7784000000000001,2.7800000000000002
2019-08-07 15:00:00,4.08288,1.1908400000000001,4.253,1.24128,0.36204000000000003,1.293,2.8416,0.8288000000000001,2.96,4.28448,1.24964,4.463,1.24128,0.36204000000000003,1.293,3.0432,0.8876000000000001,3.17
2019-08-07 15:30:00,4.128,1.204,4.3,1.2671999999999999,0.36960000000000004,1.32,2.8608000000000002,0.8344,2.98,4.32,1.26,4.5,1.2671999999999999,0.36960000000000004,1.32,3.0528,0.8904000000000001,3.18
2019-08-07 16:00:00,4.09632,1.19476,4.267,1.28352,0.37436,1.337,2.8128,0.8204,2.93,4.28832,1.25076,4.467,1.28352,0.37436,1.337,3.0048,0.8764000000000001,3.13
2019-08-07 16:30:00,3.99744,1.16592,4.164,1.29024,0.37632000000000004,1.344,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.18944,1.22192,4.364,1.29024,0.37632000000000004,1.344,2.8992,0.8456,3.02
2019-08-07 17:00:00,4.0152,1.1711,4.1825,1.4136,0.4123,1.4725000000000001,2.6016,0.7588,2.71,4.2072,1.2271,4.3825,1.4136,0.4123,1.4725000000000001,2.7936,0.8148000000000001,2.91
2019-08-07 17:30:00,3.96432,1.15626,4.1295,1.59312,0.46466,1.6595,2.3712,0.6916,2.47,4.16592,1.21506,4.3395,1.59312,0.46466,1.6595,2.5728,0.7504000000000001,2.68
2019-08-07 18:00:00,3.93504,1.14772,4.099,1.39104,0.40572,1.449,2.544,0.742,2.65,4.12704,1.2037200000000001,4.299,1.39104,0.40572,1.449,2.7359999999999998,0.798,2.85
2019-08-07 18:30:00,4.0128,1.1703999999999999,4.18,1.1808,0.34440000000000004,1.23,2.832,0.8260000000000001,2.95,4.1952,1.2236,4.37,1.1808,0.34440000000000004,1.23,3.0144,0.8792000000000001,3.14
2019-08-07 19:00:00,3.8808,1.1319,4.0425,1.1928,0.34790000000000004,1.2425,2.688,0.784,2.8,4.0536,1.1823000000000001,4.2225,1.1928,0.34790000000000004,1.2425,2.8608000000000002,0.8344,2.98
2019-08-07 19:30:00,3.77232,1.10026,3.9295,1.15152,0.33586000000000005,1.1995,2.6208,0.7644000000000001,2.73,3.94512,1.15066,4.1095,1.15152,0.33586000000000005,1.1995,2.7936,0.8148000000000001,2.91
2019-08-07 20:00:00,3.66384,1.06862,3.8165,1.13904,0.33222,1.1865,2.5248,0.7364,2.63,3.83664,1.11902,3.9965,1.13904,0.33222,1.1865,2.6976,0.7868,2.81
2019-08-07 20:30:00,3.59376,1.04818,3.7435,1.09776,0.32018,1.1435,2.496,0.728,2.6,3.74736,1.09298,3.9035,1.09776,0.32018,1.1435,2.6496,0.7728,2.76
2019-08-07 21:00:00,3.60672,1.05196,3.757,1.14912,0.33516,1.197,2.4576000000000002,0.7168,2.56,3.7507200000000003,1.09396,3.907,1.14912,0.33516,1.197,2.6016,0.7588,2.71
2019-08-07 21:30:00,3.50496,1.02228,3.651,1.15296,0.33628,1.201,2.352,0.686,2.45,3.64896,1.0642800000000001,3.801,1.15296,0.33628,1.201,2.496,0.728,2.6
