Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-07 22:00:00,3.31584,0.9671200000000001,3.454,1.16544,0.33992000000000006,1.214,2.1504,0.6272,2.24,3.43104,1.00072,3.574,1.16544,0.33992000000000006,1.214,2.2656,0.6608,2.36
2019-08-07 22:30:00,3.08496,0.89978,3.2135,1.18416,0.34538,1.2335,1.9008,0.5544,1.98,3.22896,0.9417800000000001,3.3635,1.18416,0.34538,1.2335,2.0448,0.5964,2.13
2019-08-07 23:00:00,2.84544,0.8299200000000001,2.964,1.14624,0.33432,1.194,1.6992,0.49560000000000004,1.77,3.00864,0.8775200000000001,3.134,1.14624,0.33432,1.194,1.8624,0.5432,1.94
2019-08-07 23:30:00,2.63136,0.76748,2.741,1.16256,0.33908000000000005,1.211,1.4688,0.4284,1.53,2.82336,0.8234800000000001,2.941,1.16256,0.33908000000000005,1.211,1.6608,0.4844,1.73
2019-08-08 00:00:00,2.43936,0.7114800000000001,2.541,1.17216,0.34188,1.221,1.2671999999999999,0.36960000000000004,1.32,2.6601600000000003,0.77588,2.771,1.17216,0.34188,1.221,1.488,0.434,1.55
2019-08-08 00:30:00,2.37888,0.69384,2.478,1.15008,0.33544,1.198,1.2288000000000001,0.3584,1.28,2.59968,0.75824,2.708,1.15008,0.33544,1.198,1.4496,0.4228,1.51
2019-08-08 01:00:00,2.31792,0.6760600000000001,2.4145,1.23312,0.35966000000000004,1.2845,1.0848,0.3164,1.13,2.58672,0.75446,2.6945,1.23312,0.35966000000000004,1.2845,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-08 01:30:00,2.27616,0.66388,2.371,1.2585600000000001,0.36708,1.311,1.0176,0.2968,1.06,2.57376,0.75068,2.681,1.2585600000000001,0.36708,1.311,1.3152,0.3836,1.37
2019-08-08 02:00:00,2.2344,0.6517000000000001,2.3275,1.2264,0.3577,1.2775,1.008,0.294,1.05,2.5416,0.7413000000000001,2.6475,1.2264,0.3577,1.2775,1.3152,0.3836,1.37
2019-08-08 02:30:00,2.19792,0.6410600000000001,2.2895,1.22832,0.35826,1.2795,0.9696,0.2828,1.01,2.50512,0.7306600000000001,2.6095,1.22832,0.35826,1.2795,1.2768,0.3724,1.33
2019-08-08 03:00:00,2.14704,0.62622,2.2365,1.17744,0.34342,1.2265,0.9696,0.2828,1.01,2.45424,0.71582,2.5564999999999998,1.17744,0.34342,1.2265,1.2768,0.3724,1.33
2019-08-08 03:30:00,2.14512,0.6256600000000001,2.2345,1.16592,0.34006000000000003,1.2145000000000001,0.9792000000000001,0.2856,1.02,2.44272,0.7124600000000001,2.5445,1.16592,0.34006000000000003,1.2145000000000001,1.2768,0.3724,1.33
2019-08-08 04:00:00,2.1216,0.6188,2.21,1.2288000000000001,0.3584,1.28,0.8928,0.2604,0.93,2.448,0.714,2.55,1.2288000000000001,0.3584,1.28,1.2192,0.3556,1.27
2019-08-08 04:30:00,2.15472,0.62846,2.2445,1.23312,0.35966000000000004,1.2845,0.9216000000000001,0.26880000000000004,0.96,2.46192,0.71806,2.5645,1.23312,0.35966000000000004,1.2845,1.2288000000000001,0.3584,1.28
2019-08-08 05:00:00,2.17968,0.6357400000000001,2.2705,1.22928,0.35854,1.2805,0.9504,0.2772,0.99,2.47728,0.7225400000000001,2.5805,1.22928,0.35854,1.2805,1.248,0.364,1.3
2019-08-08 05:30:00,2.2968,0.6699,2.3925,1.2408000000000001,0.3619,1.2925,1.056,0.308,1.1,2.5656,0.7483000000000001,2.6725,1.2408000000000001,0.3619,1.2925,1.3248,0.3864,1.38
2019-08-08 06:00:00,2.36832,0.69076,2.467,1.27392,0.37156000000000006,1.327,1.0944,0.31920000000000004,1.1400000000000001,2.61792,0.76356,2.727,1.27392,0.37156000000000006,1.327,1.344,0.392,1.4
2019-08-08 06:30:00,2.7552,0.8036000000000001,2.87,1.3248,0.3864,1.38,1.4304000000000001,0.4172,1.49,2.9184,0.8512000000000001,3.04,1.3248,0.3864,1.38,1.5936,0.46480000000000005,1.6600000000000001
2019-08-08 07:00:00,3.11856,0.90958,3.2485,1.33296,0.38878,1.3885,1.7856,0.5208,1.8599999999999999,3.25296,0.9487800000000001,3.3885,1.33296,0.38878,1.3885,1.92,0.56,2.0
2019-08-08 07:30:00,3.37584,0.98462,3.5165,1.35024,0.39382000000000006,1.4065,2.0256,0.5908,2.11,3.53904,1.03222,3.6865,1.35024,0.39382000000000006,1.4065,2.1888,0.6384000000000001,2.2800000000000002
2019-08-08 08:00:00,3.69552,1.07786,3.8495,1.38192,0.40306000000000003,1.4395,2.3136,0.6748000000000001,2.41,3.86832,1.12826,4.0295,1.38192,0.40306000000000003,1.4395,2.4864,0.7252000000000001,2.59
2019-08-08 08:30:00,3.90672,1.13946,4.0695,1.44912,0.42266000000000004,1.5095,2.4576000000000002,0.7168,2.56,4.08912,1.19266,4.2595,1.44912,0.42266000000000004,1.5095,2.64,0.77,2.75
2019-08-08 09:00:00,4.0608,1.1844000000000001,4.23,1.4976,0.4368,1.56,2.5632,0.7476,2.67,4.2528,1.2404,4.43,1.4976,0.4368,1.56,2.7552,0.8036000000000001,2.87
2019-08-08 09:30:00,4.1304,1.2047,4.3025,1.4904,0.43470000000000003,1.5525,2.64,0.77,2.75,4.3416,1.2663,4.5225,1.4904,0.43470000000000003,1.5525,2.8512,0.8316,2.9699999999999998
2019-08-08 10:00:00,4.15296,1.21128,4.326,1.44576,0.42168000000000005,1.506,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.34496,1.26728,4.526,1.44576,0.42168000000000005,1.506,2.8992,0.8456,3.02
2019-08-08 10:30:00,3.88368,1.13274,4.0455,1.48368,0.43274,1.5455,2.4,0.7000000000000001,2.5,4.09488,1.19434,4.2655,1.48368,0.43274,1.5455,2.6112,0.7616,2.7199999999999998
2019-08-08 11:00:00,4.0824,1.1907,4.2525,1.5672000000000001,0.4571,1.6325,2.5152,0.7336,2.62,4.284,1.2495,4.4625,1.5672000000000001,0.4571,1.6325,2.7168,0.7924,2.83
2019-08-08 11:30:00,4.0732800000000005,1.18804,4.243,1.36608,0.39844,1.423,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.27488,1.24684,4.453,1.36608,0.39844,1.423,2.9088000000000003,0.8484,3.03
2019-08-08 12:00:00,4.0032,1.1676,4.17,1.5936,0.46480000000000005,1.6600000000000001,2.4096,0.7028,2.51,4.2144,1.2292,4.39,1.5936,0.46480000000000005,1.6600000000000001,2.6208,0.7644000000000001,2.73
2019-08-08 12:30:00,4.02768,1.17474,4.1955,1.56048,0.45514000000000004,1.6255000000000002,2.4672,0.7196,2.5700000000000003,4.23888,1.23634,4.4155,1.56048,0.45514000000000004,1.6255000000000002,2.6784,0.7812,2.79
2019-08-08 13:00:00,4.0248,1.1739,4.1925,1.4616,0.4263,1.5225,2.5632,0.7476,2.67,4.2264,1.2327,4.4025,1.4616,0.4263,1.5225,2.7648,0.8064,2.88
2019-08-08 13:30:00,4.02912,1.17516,4.197,1.41792,0.41356000000000004,1.477,2.6112,0.7616,2.7199999999999998,4.23072,1.23396,4.407,1.41792,0.41356000000000004,1.477,2.8128,0.8204,2.93
2019-08-08 14:00:00,4.116,1.2005,4.2875,1.3032,0.3801,1.3575,2.8128,0.8204,2.93,4.308,1.2565,4.4875,1.3032,0.3801,1.3575,3.0048,0.8764000000000001,3.13
2019-08-08 14:30:00,4.10112,1.1961600000000001,4.272,1.31712,0.38416000000000006,1.3719999999999999,2.784,0.812,2.9,4.27392,1.2465600000000001,4.452,1.31712,0.38416000000000006,1.3719999999999999,2.9568000000000003,0.8624,3.08
2019-08-08 15:00:00,4.07136,1.18748,4.241,1.22976,0.35868000000000005,1.2810000000000001,2.8416,0.8288000000000001,2.96,4.25376,1.24068,4.431,1.22976,0.35868000000000005,1.2810000000000001,3.024,0.882,3.15
2019-08-08 15:30:00,4.0032,1.1676,4.17,1.2096,0.3528,1.26,2.7936,0.8148000000000001,2.91,4.1856,1.2208,4.36,1.2096,0.3528,1.26,2.976,0.868,3.1
2019-08-08 16:00:00,4.08528,1.19154,4.2555,1.30128,0.37954000000000004,1.3555000000000001,2.784,0.812,2.9,4.25808,1.24194,4.4355,1.30128,0.37954000000000004,1.3555000000000001,2.9568000000000003,0.8624,3.08
2019-08-08 16:30:00,4.05552,1.18286,4.2245,1.1755200000000001,0.34286000000000005,1.2245,2.88,0.84,3.0,4.22832,1.23326,4.4045,1.1755200000000001,0.34286000000000005,1.2245,3.0528,0.8904000000000001,3.18
2019-08-08 17:00:00,4.0488,1.1809,4.2175,1.1112,0.3241,1.1575,2.9376,0.8568,3.06,4.2024,1.2257,4.3775,1.1112,0.3241,1.1575,3.0912,0.9016000000000001,3.22
2019-08-08 17:30:00,3.9940800000000003,1.16494,4.1605,1.16208,0.33894,1.2105000000000001,2.832,0.8260000000000001,2.95,4.15728,1.21254,4.3305,1.16208,0.33894,1.2105000000000001,2.9952,0.8736,3.12
2019-08-08 18:00:00,3.8750400000000003,1.13022,4.0365,1.09104,0.31822,1.1365,2.784,0.812,2.9,4.03824,1.17782,4.2065,1.09104,0.31822,1.1365,2.9472,0.8596,3.07
2019-08-08 18:30:00,3.9672,1.1571,4.1325,1.1064,0.32270000000000004,1.1525,2.8608000000000002,0.8344,2.98,4.1208,1.2019,4.2925,1.1064,0.32270000000000004,1.1525,3.0144,0.8792000000000001,3.14
2019-08-08 19:00:00,3.8812800000000003,1.13204,4.043,1.07808,0.31444000000000005,1.123,2.8032,0.8176,2.92,4.03488,1.17684,4.203,1.07808,0.31444000000000005,1.123,2.9568000000000003,0.8624,3.08
2019-08-08 19:30:00,3.77664,1.10152,3.934,1.05984,0.30912,1.104,2.7168,0.7924,2.83,3.92064,1.14352,4.084,1.05984,0.30912,1.104,2.8608000000000002,0.8344,2.98
2019-08-08 20:00:00,3.7444800000000003,1.09214,3.9005,1.04688,0.30534,1.0905,2.6976,0.7868,2.81,3.88848,1.13414,4.0505,1.04688,0.30534,1.0905,2.8416,0.8288000000000001,2.96
2019-08-08 20:30:00,3.53856,1.03208,3.686,1.12896,0.32928,1.176,2.4096,0.7028,2.51,3.68256,1.07408,3.836,1.12896,0.32928,1.176,2.5536,0.7448,2.66
2019-08-08 21:00:00,3.58992,1.04706,3.7395,1.15152,0.33586000000000005,1.1995,2.4384,0.7112,2.54,3.73392,1.08906,3.8895,1.15152,0.33586000000000005,1.1995,2.5824,0.7532,2.69
2019-08-08 21:30:00,3.54144,1.03292,3.689,1.15104,0.33572,1.199,2.3904,0.6972,2.49,3.67584,1.07212,3.829,1.15104,0.33572,1.199,2.5248,0.7364,2.63
2019-08-08 22:00:00,3.3096,0.9653,3.4475,1.1592,0.3381,1.2075,2.1504,0.6272,2.24,3.4248,0.9989,3.5675,1.1592,0.3381,1.2075,2.2656,0.6608,2.36
2019-08-08 22:30:00,3.0552,0.8911,3.1825,1.1736,0.3423,1.2225,1.8816000000000002,0.5488000000000001,1.96,3.1512000000000002,0.9191,3.2825,1.1736,0.3423,1.2225,1.9776,0.5768,2.06
2019-08-08 23:00:00,2.8128,0.8204,2.93,1.2864,0.37520000000000003,1.34,1.5264,0.44520000000000004,1.5899999999999999,2.9088000000000003,0.8484,3.03,1.2864,0.37520000000000003,1.34,1.6224,0.4732,1.69
2019-08-08 23:30:00,2.62128,0.7645400000000001,2.7305,1.29648,0.37814000000000003,1.3505,1.3248,0.3864,1.38,2.70768,0.7897400000000001,2.8205,1.29648,0.37814000000000003,1.3505,1.4112,0.4116,1.47
2019-08-09 00:00:00,2.49984,0.7291200000000001,2.604,1.29024,0.37632000000000004,1.344,1.2096,0.3528,1.26,2.56704,0.74872,2.674,1.29024,0.37632000000000004,1.344,1.2768,0.3724,1.33
2019-08-09 00:30:00,2.3865600000000002,0.69608,2.4859999999999998,1.23456,0.36008,1.286,1.152,0.336,1.2,2.45376,0.7156800000000001,2.556,1.23456,0.36008,1.286,1.2192,0.3556,1.27
2019-08-09 01:00:00,2.30016,0.67088,2.396,1.20576,0.35168000000000005,1.256,1.0944,0.31920000000000004,1.1400000000000001,2.35776,0.6876800000000001,2.456,1.20576,0.35168000000000005,1.256,1.152,0.336,1.2
2019-08-09 01:30:00,2.26512,0.66066,2.3595,1.20912,0.35266000000000003,1.2595,1.056,0.308,1.1,2.32272,0.6774600000000001,2.4195,1.20912,0.35266000000000003,1.2595,1.1136,0.32480000000000003,1.16
2019-08-09 02:00:00,2.2622400000000003,0.6598200000000001,2.3565,1.20624,0.35182,1.2565,1.056,0.308,1.1,2.32944,0.67942,2.4265,1.20624,0.35182,1.2565,1.1232,0.3276,1.17
2019-08-09 02:30:00,2.25072,0.65646,2.3445,1.34832,0.39326000000000005,1.4045,0.9024000000000001,0.2632,0.9400000000000001,2.27952,0.66486,2.3745,1.34832,0.39326000000000005,1.4045,0.9312,0.2716,0.97
2019-08-09 03:00:00,2.2368,0.6524,2.33,1.296,0.378,1.35,0.9408000000000001,0.27440000000000003,0.98,2.2752,0.6636000000000001,2.37,1.296,0.378,1.35,0.9792000000000001,0.2856,1.02
2019-08-09 03:30:00,2.21424,0.6458200000000001,2.3064999999999998,1.3118400000000001,0.38262,1.3665,0.9024000000000001,0.2632,0.9400000000000001,2.25264,0.65702,2.3465,1.3118400000000001,0.38262,1.3665,0.9408000000000001,0.27440000000000003,0.98
2019-08-09 04:00:00,2.20512,0.6431600000000001,2.297,1.29312,0.37716000000000005,1.347,0.912,0.266,0.9500000000000001,2.23392,0.65156,2.327,1.29312,0.37716000000000005,1.347,0.9408000000000001,0.27440000000000003,0.98
2019-08-09 04:30:00,2.23104,0.6507200000000001,2.324,1.23264,0.35952,1.284,0.9984000000000001,0.2912,1.04,2.26944,0.6619200000000001,2.364,1.23264,0.35952,1.284,1.0368,0.3024,1.08
2019-08-09 05:00:00,2.20656,0.64358,2.2984999999999998,1.2465600000000001,0.36358,1.2985,0.96,0.28,1.0,2.24496,0.65478,2.3385,1.2465600000000001,0.36358,1.2985,0.9984000000000001,0.2912,1.04
2019-08-09 05:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.35072,0.39396000000000003,1.407,0.9504,0.2772,0.99,2.35872,0.68796,2.457,1.35072,0.39396000000000003,1.407,1.008,0.294,1.05
2019-08-09 06:00:00,2.43552,0.7103600000000001,2.537,1.35072,0.39396000000000003,1.407,1.0848,0.3164,1.13,2.50272,0.72996,2.607,1.35072,0.39396000000000003,1.407,1.152,0.336,1.2
2019-08-09 06:30:00,2.7504,0.8022,2.865,1.3679999999999999,0.399,1.425,1.3824,0.4032,1.44,2.8464,0.8302,2.965,1.3679999999999999,0.399,1.425,1.4784000000000002,0.4312,1.54
2019-08-09 07:00:00,3.1008,0.9044000000000001,3.23,1.344,0.392,1.4,1.7568000000000001,0.5124000000000001,1.83,3.216,0.9380000000000001,3.35,1.344,0.392,1.4,1.8719999999999999,0.546,1.9500000000000002
2019-08-09 07:30:00,3.44592,1.00506,3.5895,1.35312,0.39466,1.4095,2.0928,0.6104,2.18,3.58992,1.04706,3.7395,1.35312,0.39466,1.4095,2.2368,0.6524,2.33
2019-08-09 08:00:00,3.77136,1.09998,3.9285,1.41936,0.41398,1.4785,2.352,0.686,2.45,3.92496,1.14478,4.0885,1.41936,0.41398,1.4785,2.5056000000000003,0.7308,2.61
2019-08-09 08:30:00,4.01472,1.17096,4.182,1.35552,0.39536000000000004,1.412,2.6592000000000002,0.7756000000000001,2.77,4.18752,1.22136,4.362,1.35552,0.39536000000000004,1.412,2.832,0.8260000000000001,2.95
2019-08-09 09:00:00,4.212,1.2285,4.3875,1.4184,0.4137,1.4775,2.7936,0.8148000000000001,2.91,4.3944,1.2817,4.5775,1.4184,0.4137,1.4775,2.976,0.868,3.1
2019-08-09 09:30:00,4.31136,1.2574800000000002,4.491,1.52736,0.44548000000000004,1.591,2.784,0.812,2.9,4.51296,1.31628,4.7010000000000005,1.52736,0.44548000000000004,1.591,2.9856,0.8708,3.11
2019-08-09 10:00:00,4.11888,1.20134,4.2905,1.71888,0.50134,1.7905000000000002,2.4,0.7000000000000001,2.5,4.33008,1.26294,4.5105,1.71888,0.50134,1.7905000000000002,2.6112,0.7616,2.7199999999999998
2019-08-09 10:30:00,4.1352,1.2061,4.3075,1.188,0.34650000000000003,1.2375,2.9472,0.8596,3.07,4.308,1.2565,4.4875,1.188,0.34650000000000003,1.2375,3.12,0.91,3.25
2019-08-09 11:00:00,4.2672,1.2446,4.445,1.032,0.301,1.075,3.2352,0.9436,3.37,4.4496,1.2978,4.635,1.032,0.301,1.075,3.4176,0.9968,3.56
2019-08-09 11:30:00,4.29696,1.25328,4.476,0.9657600000000001,0.28168000000000004,1.006,3.3312,0.9716,3.47,4.46016,1.30088,4.646,0.9657600000000001,0.28168000000000004,1.006,3.4944,1.0192,3.64
2019-08-09 12:00:00,4.23216,1.23438,4.4085,1.88016,0.5483800000000001,1.9585,2.352,0.686,2.45,4.43376,1.29318,4.6185,1.88016,0.5483800000000001,1.9585,2.5536,0.7448,2.66
2019-08-09 12:30:00,4.30704,1.25622,4.4865,1.7630400000000002,0.51422,1.8365,2.544,0.742,2.65,4.49904,1.31222,4.6865,1.7630400000000002,0.51422,1.8365,2.7359999999999998,0.798,2.85
2019-08-09 13:00:00,4.28928,1.2510400000000002,4.468,1.48608,0.43344000000000005,1.548,2.8032,0.8176,2.92,4.47168,1.30424,4.658,1.48608,0.43344000000000005,1.548,2.9856,0.8708,3.11
2019-08-09 13:30:00,4.2988800000000005,1.25384,4.478,1.44768,0.42224000000000006,1.508,2.8512,0.8316,2.9699999999999998,4.48128,1.30704,4.668,1.44768,0.42224000000000006,1.508,3.0336,0.8848,3.16
2019-08-09 14:00:00,4.19664,1.22402,4.3715,1.49904,0.43722000000000005,1.5615,2.6976,0.7868,2.81,4.38864,1.28002,4.5715,1.49904,0.43722000000000005,1.5615,2.8896,0.8428,3.01
2019-08-09 14:30:00,4.05648,1.18314,4.2255,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.5343999999999998,0.7392000000000001,2.64,4.23888,1.23634,4.4155,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.7168,0.7924,2.83
2019-08-09 15:00:00,4.0896,1.1928,4.26,1.7088,0.4984,1.78,2.3808,0.6944,2.48,4.2816,1.2488000000000001,4.46,1.7088,0.4984,1.78,2.5728,0.7504000000000001,2.68
2019-08-09 15:30:00,3.89088,1.13484,4.053,1.9996800000000001,0.5832400000000001,2.083,1.8912,0.5516,1.97,4.08288,1.1908400000000001,4.253,1.9996800000000001,0.5832400000000001,2.083,2.0832,0.6076,2.17
2019-08-09 16:00:00,3.99888,1.16634,4.1655,1.8100800000000001,0.5279400000000001,1.8855,2.1888,0.6384000000000001,2.2800000000000002,4.18128,1.21954,4.3555,1.8100800000000001,0.5279400000000001,1.8855,2.3712,0.6916,2.47
2019-08-09 16:30:00,4.01376,1.17068,4.181,1.69056,0.49308,1.7610000000000001,2.3232,0.6776,2.42,4.18656,1.22108,4.361,1.69056,0.49308,1.7610000000000001,2.496,0.728,2.6
2019-08-09 17:00:00,3.85872,1.12546,4.0195,1.45872,0.42546000000000006,1.5195,2.4,0.7000000000000001,2.5,4.02192,1.17306,4.1895,1.45872,0.42546000000000006,1.5195,2.5632,0.7476,2.67
2019-08-09 17:30:00,3.86928,1.12854,4.0305,1.62288,0.47334000000000004,1.6905000000000001,2.2464,0.6552,2.34,4.03248,1.17614,4.2005,1.62288,0.47334000000000004,1.6905000000000001,2.4096,0.7028,2.51
2019-08-09 18:00:00,3.74832,1.09326,3.9045,1.80912,0.52766,1.8845,1.9392,0.5656,2.02,3.9115200000000003,1.14086,4.0745,1.80912,0.52766,1.8845,2.1024,0.6132000000000001,2.19
2019-08-09 18:30:00,3.90192,1.13806,4.0645,1.6267200000000002,0.47446000000000005,1.6945000000000001,2.2752,0.6636000000000001,2.37,4.06512,1.18566,4.2345,1.6267200000000002,0.47446000000000005,1.6945000000000001,2.4384,0.7112,2.54
2019-08-09 19:00:00,3.78912,1.10516,3.947,1.47552,0.43036,1.537,2.3136,0.6748000000000001,2.41,3.94272,1.14996,4.107,1.47552,0.43036,1.537,2.4672,0.7196,2.5700000000000003
2019-08-09 19:30:00,3.6576,1.0668,3.81,1.4976,0.4368,1.56,2.16,0.63,2.25,3.8112,1.1116,3.9699999999999998,1.4976,0.4368,1.56,2.3136,0.6748000000000001,2.41
2019-08-09 20:00:00,3.51024,1.02382,3.6565000000000003,1.66704,0.48622000000000004,1.7365,1.8432,0.5376000000000001,1.92,3.66384,1.06862,3.8165,1.66704,0.48622000000000004,1.7365,1.9968,0.5824,2.08
2019-08-09 20:30:00,3.336,0.973,3.475,1.5792000000000002,0.4606,1.645,1.7568000000000001,0.5124000000000001,1.83,3.4704,1.0122,3.615,1.5792000000000002,0.4606,1.645,1.8912,0.5516,1.97
2019-08-09 21:00:00,3.40992,0.9945600000000001,3.552,1.45152,0.42336,1.512,1.9584000000000001,0.5712,2.04,3.53472,1.03096,3.682,1.45152,0.42336,1.512,2.0832,0.6076,2.17
2019-08-09 21:30:00,3.33024,0.9713200000000001,3.469,1.54464,0.45052000000000003,1.609,1.7856,0.5208,1.8599999999999999,3.44544,1.00492,3.589,1.54464,0.45052000000000003,1.609,1.9008,0.5544,1.98
2019-08-09 22:00:00,3.09744,0.9034200000000001,3.2265,1.7342400000000002,0.50582,1.8065,1.3632,0.3976,1.42,3.27984,0.95662,3.4165,1.7342400000000002,0.50582,1.8065,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-09 22:30:00,2.84592,0.83006,2.9645,1.76112,0.51366,1.8345,1.0848,0.3164,1.13,3.09552,0.9028600000000001,3.2245,1.76112,0.51366,1.8345,1.3344,0.38920000000000005,1.3900000000000001
2019-08-09 23:00:00,2.68704,0.7837200000000001,2.799,1.67904,0.48972000000000004,1.749,1.008,0.294,1.05,2.9558400000000002,0.8621200000000001,3.079,1.67904,0.48972000000000004,1.749,1.2768,0.3724,1.33
2019-08-09 23:30:00,2.50464,0.7305200000000001,2.609,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.8064,0.23520000000000002,0.84,2.8502400000000003,0.8313200000000001,2.969,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.152,0.336,1.2
2019-08-10 00:00:00,2.36544,0.6899200000000001,2.464,1.69344,0.49392,1.764,0.672,0.196,0.7000000000000001,2.74944,0.8019200000000001,2.864,1.69344,0.49392,1.764,1.056,0.308,1.1
2019-08-10 00:30:00,2.24592,0.6550600000000001,2.3395,1.69872,0.49546000000000007,1.7695,0.5472,0.15960000000000002,0.5700000000000001,2.70672,0.78946,2.8195,1.69872,0.49546000000000007,1.7695,1.008,0.294,1.05
2019-08-10 01:00:00,2.17632,0.6347600000000001,2.267,1.73472,0.5059600000000001,1.807,0.44160000000000005,0.1288,0.46,2.66592,0.77756,2.777,1.73472,0.5059600000000001,1.807,0.9312,0.2716,0.97
2019-08-10 01:30:00,2.13696,0.6232800000000001,2.226,1.72416,0.50288,1.796,0.4128,0.12040000000000001,0.43,2.65536,0.7744800000000001,2.766,1.72416,0.50288,1.796,0.9312,0.2716,0.97
2019-08-10 02:00:00,2.04672,0.59696,2.132,1.6627200000000002,0.48496000000000006,1.732,0.384,0.112,0.4,2.60352,0.75936,2.7119999999999997,1.6627200000000002,0.48496000000000006,1.732,0.9408000000000001,0.27440000000000003,0.98
2019-08-10 02:30:00,2.0232,0.5901000000000001,2.1075,1.6872,0.49210000000000004,1.7575,0.336,0.098,0.35000000000000003,2.5896,0.7553000000000001,2.6975,1.6872,0.49210000000000004,1.7575,0.9024000000000001,0.2632,0.9400000000000001
2019-08-10 03:00:00,2.05248,0.5986400000000001,2.138,1.61088,0.46984000000000004,1.678,0.44160000000000005,0.1288,0.46,2.53248,0.7386400000000001,2.638,1.61088,0.46984000000000004,1.678,0.9216000000000001,0.26880000000000004,0.96
2019-08-10 03:30:00,2.028,0.5915,2.1125,1.5575999999999999,0.45430000000000004,1.6225,0.47040000000000004,0.13720000000000002,0.49,2.4792,0.7231000000000001,2.5825,1.5575999999999999,0.45430000000000004,1.6225,0.9216000000000001,0.26880000000000004,0.96
2019-08-10 04:00:00,1.97424,0.57582,2.0565,1.59024,0.46382000000000007,1.6565,0.384,0.112,0.4,2.50224,0.72982,2.6065,1.59024,0.46382000000000007,1.6565,0.912,0.266,0.9500000000000001
2019-08-10 04:30:00,1.99152,0.58086,2.0745,1.68432,0.49126000000000003,1.7545000000000002,0.30720000000000003,0.0896,0.32,2.51952,0.7348600000000001,2.6245000000000003,1.68432,0.49126000000000003,1.7545000000000002,0.8352,0.2436,0.87
2019-08-10 05:00:00,1.9646400000000002,0.5730200000000001,2.0465,1.7342400000000002,0.50582,1.8065,0.23040000000000002,0.06720000000000001,0.24,2.56944,0.7494200000000001,2.6765,1.7342400000000002,0.50582,1.8065,0.8352,0.2436,0.87
2019-08-10 05:30:00,1.97856,0.57708,2.061,1.68096,0.49028000000000005,1.751,0.29760000000000003,0.0868,0.31,2.54496,0.74228,2.651,1.68096,0.49028000000000005,1.751,0.864,0.252,0.9
2019-08-10 06:00:00,1.99632,0.58226,2.0795,1.62192,0.47306000000000004,1.6895,0.3744,0.1092,0.39,2.50512,0.7306600000000001,2.6095,1.62192,0.47306000000000004,1.6895,0.8832000000000001,0.2576,0.92
2019-08-10 06:30:00,2.21568,0.64624,2.308,1.6972800000000001,0.49504000000000004,1.768,0.5184,0.1512,0.54,2.62848,0.7666400000000001,2.738,1.6972800000000001,0.49504000000000004,1.768,0.9312,0.2716,0.97
2019-08-10 07:00:00,2.3496,0.6853,2.4475,1.6488,0.48090000000000005,1.7175,0.7008,0.2044,0.73,2.5992,0.7581,2.7075,1.6488,0.48090000000000005,1.7175,0.9504,0.2772,0.99
2019-08-10 07:30:00,2.53104,0.7382200000000001,2.6365,1.7150400000000001,0.50022,1.7865000000000002,0.8160000000000001,0.23800000000000002,0.85,2.57904,0.7522200000000001,2.6865,1.7150400000000001,0.50022,1.7865000000000002,0.864,0.252,0.9
2019-08-10 08:00:00,2.67072,0.7789600000000001,2.782,1.64352,0.47936000000000006,1.712,1.0272000000000001,0.29960000000000003,1.07,2.7667200000000003,0.80696,2.882,1.64352,0.47936000000000006,1.712,1.1232,0.3276,1.17
2019-08-10 08:30:00,2.85696,0.83328,2.976,1.75296,0.5112800000000001,1.826,1.104,0.322,1.15,2.97216,0.8668800000000001,3.096,1.75296,0.5112800000000001,1.826,1.2192,0.3556,1.27
2019-08-10 09:00:00,2.9923200000000003,0.8727600000000001,3.117,1.64832,0.48076,1.717,1.344,0.392,1.4,3.12672,0.9119600000000001,3.257,1.64832,0.48076,1.717,1.4784000000000002,0.4312,1.54
2019-08-10 09:30:00,3.1464,0.9177000000000001,3.2775,1.5816,0.46130000000000004,1.6475,1.5648,0.45640000000000003,1.63,3.2808,0.9569000000000001,3.4175,1.5816,0.46130000000000004,1.6475,1.6992,0.49560000000000004,1.77
2019-08-10 10:00:00,3.22032,0.9392600000000001,3.3545,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.36432,0.9812600000000001,3.5045,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.7376,0.5068,1.81
2019-08-10 10:30:00,3.1656,0.9233,3.2975,1.7928000000000002,0.5229,1.8675000000000002,1.3728,0.40040000000000003,1.43,3.3096,0.9653,3.4475,1.7928000000000002,0.5229,1.8675000000000002,1.5168,0.4424,1.58
2019-08-10 11:00:00,3.1512000000000002,0.9191,3.2825,1.8359999999999999,0.5355,1.9125,1.3152,0.3836,1.37,3.2952,0.9611000000000001,3.4325,1.8359999999999999,0.5355,1.9125,1.4592,0.42560000000000003,1.52
2019-08-10 11:30:00,3.04128,0.88704,3.168,1.67808,0.48944000000000004,1.748,1.3632,0.3976,1.42,3.17568,0.9262400000000001,3.308,1.67808,0.48944000000000004,1.748,1.4976,0.4368,1.56
2019-08-10 12:00:00,2.9745600000000003,0.86758,3.0985,1.88016,0.5483800000000001,1.9585,1.0944,0.31920000000000004,1.1400000000000001,3.11856,0.90958,3.2485,1.88016,0.5483800000000001,1.9585,1.2384,0.3612,1.29
2019-08-10 12:30:00,2.96496,0.8647800000000001,3.0885,1.84176,0.53718,1.9185,1.1232,0.3276,1.17,3.15696,0.92078,3.2885,1.84176,0.53718,1.9185,1.3152,0.3836,1.37
2019-08-10 13:00:00,2.95488,0.86184,3.078,1.85088,0.5398400000000001,1.928,1.104,0.322,1.15,3.14688,0.9178400000000001,3.278,1.85088,0.5398400000000001,1.928,1.296,0.378,1.35
2019-08-10 13:30:00,2.8910400000000003,0.8432200000000001,3.0115,1.84464,0.53802,1.9215,1.0464,0.3052,1.09,3.12144,0.9104200000000001,3.2515,1.84464,0.53802,1.9215,1.2768,0.3724,1.33
2019-08-10 14:00:00,2.7384,0.7987000000000001,2.8525,1.8936000000000002,0.5523,1.9725000000000001,0.8448,0.2464,0.88,3.0072,0.8771,3.1325,1.8936000000000002,0.5523,1.9725000000000001,1.1136,0.32480000000000003,1.16
2019-08-10 14:30:00,2.8632,0.8351000000000001,2.9825,1.8264,0.5327000000000001,1.9025,1.0368,0.3024,1.08,3.0744,0.8967,3.2025,1.8264,0.5327000000000001,1.9025,1.248,0.364,1.3
2019-08-10 15:00:00,2.65152,0.77336,2.762,1.77792,0.51856,1.8519999999999999,0.8736,0.2548,0.91,2.90112,0.84616,3.022,1.77792,0.51856,1.8519999999999999,1.1232,0.3276,1.17
2019-08-10 15:30:00,2.68752,0.7838600000000001,2.7995,1.87152,0.54586,1.9495,0.8160000000000001,0.23800000000000002,0.85,2.95632,0.86226,3.0795,1.87152,0.54586,1.9495,1.0848,0.3164,1.13
2019-08-10 16:00:00,2.7336,0.7973,2.8475,1.7352,0.5061,1.8075,0.9984000000000001,0.2912,1.04,2.9736000000000002,0.8673000000000001,3.0975,1.7352,0.5061,1.8075,1.2384,0.3612,1.29
2019-08-10 16:30:00,2.81616,0.8213800000000001,2.9335,1.5969600000000002,0.46578,1.6635,1.2192,0.3556,1.27,3.01776,0.8801800000000001,3.1435,1.5969600000000002,0.46578,1.6635,1.4208,0.41440000000000005,1.48
2019-08-10 17:00:00,2.8824,0.8407,3.0025,1.6824,0.4907,1.7525,1.2,0.35000000000000003,1.25,3.084,0.8995000000000001,3.2125,1.6824,0.4907,1.7525,1.4016,0.4088,1.46
2019-08-10 17:30:00,2.93232,0.85526,3.0545,1.68432,0.49126000000000003,1.7545000000000002,1.248,0.364,1.3,3.12432,0.9112600000000001,3.2545,1.68432,0.49126000000000003,1.7545000000000002,1.44,0.42,1.5
2019-08-10 18:00:00,2.96976,0.8661800000000001,3.0935,1.7697600000000002,0.5161800000000001,1.8435000000000001,1.2,0.35000000000000003,1.25,3.19056,0.9305800000000001,3.3235,1.7697600000000002,0.5161800000000001,1.8435000000000001,1.4208,0.41440000000000005,1.48
2019-08-10 18:30:00,3.0,0.875,3.125,1.8096,0.5278,1.885,1.1904,0.3472,1.24,3.24,0.9450000000000001,3.375,1.8096,0.5278,1.885,1.4304000000000001,0.4172,1.49
2019-08-10 19:00:00,2.98224,0.86982,3.1065,1.79184,0.5226200000000001,1.8665,1.1904,0.3472,1.24,3.23184,0.9426200000000001,3.3665,1.79184,0.5226200000000001,1.8665,1.44,0.42,1.5
2019-08-10 19:30:00,2.8310400000000002,0.8257200000000001,2.949,1.78464,0.5205200000000001,1.859,1.0464,0.3052,1.09,3.13824,0.91532,3.269,1.78464,0.5205200000000001,1.859,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-10 20:00:00,2.832,0.8260000000000001,2.95,1.7664,0.5152,1.8399999999999999,1.0656,0.3108,1.11,3.1392,0.9156000000000001,3.27,1.7664,0.5152,1.8399999999999999,1.3728,0.40040000000000003,1.43
2019-08-10 20:30:00,2.77152,0.8083600000000001,2.887,1.7635200000000002,0.51436,1.837,1.008,0.294,1.05,3.10752,0.90636,3.237,1.7635200000000002,0.51436,1.837,1.344,0.392,1.4
2019-08-10 21:00:00,2.7696,0.8078000000000001,2.885,1.6944,0.49420000000000003,1.7650000000000001,1.0752,0.3136,1.12,3.096,0.903,3.225,1.6944,0.49420000000000003,1.7650000000000001,1.4016,0.4088,1.46
2019-08-10 21:30:00,2.82192,0.82306,2.9395,1.7179200000000001,0.5010600000000001,1.7895,1.104,0.322,1.15,2.98512,0.8706600000000001,3.1095,1.7179200000000001,0.5010600000000001,1.7895,1.2671999999999999,0.36960000000000004,1.32
2019-08-10 22:00:00,2.8137600000000003,0.8206800000000001,2.931,1.74816,0.50988,1.8210000000000002,1.0656,0.3108,1.11,2.88096,0.84028,3.001,1.74816,0.50988,1.8210000000000002,1.1328,0.3304,1.18
2019-08-10 22:30:00,2.7048,0.7889,2.8175,1.6872,0.49210000000000004,1.7575,1.0176,0.2968,1.06,2.7624,0.8057000000000001,2.8775,1.6872,0.49210000000000004,1.7575,1.0752,0.3136,1.12
2019-08-10 23:00:00,2.61984,0.76412,2.729,1.6214400000000002,0.47292000000000006,1.689,0.9984000000000001,0.2912,1.04,2.66784,0.77812,2.779,1.6214400000000002,0.47292000000000006,1.689,1.0464,0.3052,1.09
2019-08-10 23:30:00,2.51136,0.73248,2.616,1.63776,0.47768000000000005,1.706,0.8736,0.2548,0.91,2.52096,0.73528,2.626,1.63776,0.47768000000000005,1.706,0.8832000000000001,0.2576,0.92
2019-08-11 00:00:00,2.4336,0.7098,2.535,1.6560000000000001,0.483,1.725,0.7776000000000001,0.2268,0.81,2.4336,0.7098,2.535,1.6560000000000001,0.483,1.725,0.7776000000000001,0.2268,0.81
2019-08-11 00:30:00,2.388,0.6965,2.4875,1.7064,0.49770000000000003,1.7775,0.6816,0.1988,0.71,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.7064,0.49770000000000003,1.7775,0.6624,0.1932,0.6900000000000001
2019-08-11 01:00:00,2.36832,0.69076,2.467,1.74432,0.50876,1.8170000000000002,0.624,0.182,0.65,2.32032,0.67676,2.417,1.74432,0.50876,1.8170000000000002,0.5760000000000001,0.168,0.6000000000000001
2019-08-11 01:30:00,2.34048,0.68264,2.438,1.70688,0.49784000000000006,1.778,0.6336,0.18480000000000002,0.66,2.28288,0.6658400000000001,2.378,1.70688,0.49784000000000006,1.778,0.5760000000000001,0.168,0.6000000000000001
2019-08-11 02:00:00,2.28816,0.6673800000000001,2.3835,1.63536,0.47698,1.7035,0.6528,0.1904,0.68,2.22096,0.64778,2.3135,1.63536,0.47698,1.7035,0.5856,0.1708,0.61
2019-08-11 02:30:00,2.27328,0.6630400000000001,2.368,1.65888,0.48384000000000005,1.728,0.6144000000000001,0.1792,0.64,2.20608,0.64344,2.298,1.65888,0.48384000000000005,1.728,0.5472,0.15960000000000002,0.5700000000000001
2019-08-11 03:00:00,2.2204800000000002,0.6476400000000001,2.313,1.60608,0.46844,1.673,0.6144000000000001,0.1792,0.64,2.17248,0.6336400000000001,2.263,1.60608,0.46844,1.673,0.5664,0.1652,0.59
2019-08-11 03:30:00,2.21856,0.6470800000000001,2.311,1.60416,0.46788,1.671,0.6144000000000001,0.1792,0.64,2.18976,0.63868,2.281,1.60416,0.46788,1.671,0.5856,0.1708,0.61
2019-08-11 04:00:00,2.1984,0.6412,2.29,1.6224,0.4732,1.69,0.5760000000000001,0.168,0.6000000000000001,2.16,0.63,2.25,1.6224,0.4732,1.69,0.5376000000000001,0.1568,0.56
2019-08-11 04:30:00,2.1816,0.6363,2.2725,1.596,0.4655,1.6625,0.5856,0.1708,0.61,2.1528,0.6279,2.2425,1.596,0.4655,1.6625,0.5568000000000001,0.16240000000000002,0.58
2019-08-11 05:00:00,2.16576,0.63168,2.2560000000000002,1.5609600000000001,0.45528,1.626,0.6048,0.1764,0.63,2.13696,0.6232800000000001,2.226,1.5609600000000001,0.45528,1.626,0.5760000000000001,0.168,0.6000000000000001
2019-08-11 05:30:00,2.15904,0.6297200000000001,2.249,1.50624,0.43932000000000004,1.569,0.6528,0.1904,0.68,2.13024,0.6213200000000001,2.219,1.50624,0.43932000000000004,1.569,0.624,0.182,0.65
2019-08-11 06:00:00,2.1312,0.6216,2.22,1.4976,0.4368,1.56,0.6336,0.18480000000000002,0.66,2.1024,0.6132000000000001,2.19,1.4976,0.4368,1.56,0.6048,0.1764,0.63
2019-08-11 06:30:00,2.21376,0.64568,2.306,1.51296,0.44128000000000006,1.576,0.7008,0.2044,0.73,2.1849600000000002,0.6372800000000001,2.276,1.51296,0.44128000000000006,1.576,0.672,0.196,0.7000000000000001
2019-08-11 07:00:00,2.26992,0.6620600000000001,2.3645,1.55952,0.45486000000000004,1.6245,0.7104,0.20720000000000002,0.74,2.25072,0.65646,2.3445,1.55952,0.45486000000000004,1.6245,0.6912,0.2016,0.72
2019-08-11 07:30:00,2.31024,0.6738200000000001,2.4065,1.64784,0.48062000000000005,1.7165,0.6624,0.1932,0.6900000000000001,2.29104,0.66822,2.3865,1.64784,0.48062000000000005,1.7165,0.6432,0.18760000000000002,0.67
2019-08-11 08:00:00,2.38896,0.6967800000000001,2.4885,1.68816,0.49238000000000004,1.7585000000000002,0.7008,0.2044,0.73,2.51376,0.73318,2.6185,1.68816,0.49238000000000004,1.7585000000000002,0.8256,0.24080000000000001,0.86
2019-08-11 08:30:00,2.62848,0.7666400000000001,2.738,1.77408,0.51744,1.8479999999999999,0.8544,0.2492,0.89,2.67648,0.7806400000000001,2.7880000000000003,1.77408,0.51744,1.8479999999999999,0.9024000000000001,0.2632,0.9400000000000001
2019-08-11 09:00:00,2.74128,0.79954,2.8555,1.72368,0.5027400000000001,1.7955,1.0176,0.2968,1.06,2.8084800000000003,0.8191400000000001,2.9255,1.72368,0.5027400000000001,1.7955,1.0848,0.3164,1.13
2019-08-11 09:30:00,2.82864,0.8250200000000001,2.9465,1.74384,0.5086200000000001,1.8165,1.0848,0.3164,1.13,2.90544,0.8474200000000001,3.0265,1.74384,0.5086200000000001,1.8165,1.1616,0.3388,1.21
2019-08-11 10:00:00,2.7984,0.8162,2.915,1.7904,0.5222,1.865,1.008,0.294,1.05,2.8944,0.8442000000000001,3.015,1.7904,0.5222,1.865,1.104,0.322,1.15
2019-08-11 10:30:00,2.96256,0.8640800000000001,3.086,1.69536,0.49448000000000003,1.766,1.2671999999999999,0.36960000000000004,1.32,3.05856,0.8920800000000001,3.186,1.69536,0.49448000000000003,1.766,1.3632,0.3976,1.42
2019-08-11 11:00:00,2.8512,0.8316,2.9699999999999998,1.8336000000000001,0.5348,1.9100000000000001,1.0176,0.2968,1.06,2.9664,0.8652000000000001,3.09,1.8336000000000001,0.5348,1.9100000000000001,1.1328,0.3304,1.18
2019-08-11 11:30:00,2.92704,0.85372,3.049,1.7750400000000002,0.5177200000000001,1.849,1.152,0.336,1.2,3.04224,0.8873200000000001,3.169,1.7750400000000002,0.5177200000000001,1.849,1.2671999999999999,0.36960000000000004,1.32
2019-08-11 12:00:00,2.94576,0.85918,3.0685000000000002,1.7745600000000001,0.51758,1.8485,1.1712,0.3416,1.22,3.06096,0.89278,3.1885,1.7745600000000001,0.51758,1.8485,1.2864,0.37520000000000003,1.34
2019-08-11 12:30:00,2.964,0.8645,3.0875,1.764,0.5145000000000001,1.8375,1.2,0.35000000000000003,1.25,3.0888,0.9009,3.2175,1.764,0.5145000000000001,1.8375,1.3248,0.3864,1.38
2019-08-11 13:00:00,2.96064,0.8635200000000001,3.084,1.7222400000000002,0.50232,1.794,1.2384,0.3612,1.29,3.07584,0.89712,3.204,1.7222400000000002,0.50232,1.794,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-11 13:30:00,2.9544,0.8617,3.0775,1.6680000000000001,0.48650000000000004,1.7375,1.2864,0.37520000000000003,1.34,3.108,0.9065000000000001,3.2375,1.6680000000000001,0.48650000000000004,1.7375,1.44,0.42,1.5
2019-08-11 14:00:00,2.98032,0.86926,3.1045,1.61712,0.47166,1.6844999999999999,1.3632,0.3976,1.42,3.16272,0.9224600000000001,3.2945,1.61712,0.47166,1.6844999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-11 14:30:00,2.96688,0.8653400000000001,3.0905,1.5076800000000001,0.43974,1.5705,1.4592,0.42560000000000003,1.52,3.15888,0.92134,3.2905,1.5076800000000001,0.43974,1.5705,1.6512,0.48160000000000003,1.72
2019-08-11 15:00:00,2.86512,0.8356600000000001,2.9845,1.5019200000000001,0.43806000000000006,1.5645,1.3632,0.3976,1.42,3.06672,0.89446,3.1945,1.5019200000000001,0.43806000000000006,1.5645,1.5648,0.45640000000000003,1.63
2019-08-11 15:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.49136,0.43498000000000003,1.5535,1.4112,0.4116,1.47,3.11376,0.9081800000000001,3.2435,1.49136,0.43498000000000003,1.5535,1.6224,0.4732,1.69
2019-08-11 16:00:00,2.9452800000000003,0.85904,3.068,1.44768,0.42224000000000006,1.508,1.4976,0.4368,1.56,3.14688,0.9178400000000001,3.278,1.44768,0.42224000000000006,1.508,1.6992,0.49560000000000004,1.77
2019-08-11 16:30:00,2.96448,0.8646400000000001,3.088,1.45728,0.42504000000000003,1.518,1.5072,0.43960000000000005,1.57,3.14688,0.9178400000000001,3.278,1.45728,0.42504000000000003,1.518,1.6896,0.4928,1.76
2019-08-11 17:00:00,3.14544,0.9174200000000001,3.2765,1.4366400000000001,0.41902000000000006,1.4965,1.7088,0.4984,1.78,3.30864,0.9650200000000001,3.4465,1.4366400000000001,0.41902000000000006,1.4965,1.8719999999999999,0.546,1.9500000000000002
2019-08-11 17:30:00,3.3652800000000003,0.9815400000000001,3.5055,1.25328,0.36554000000000003,1.3054999999999999,2.112,0.616,2.2,3.48048,1.01514,3.6255,1.25328,0.36554000000000003,1.3054999999999999,2.2272,0.6496000000000001,2.32
2019-08-11 18:00:00,3.4248,0.9989,3.5675,1.188,0.34650000000000003,1.2375,2.2368,0.6524,2.33,3.5208,1.0269,3.6675,1.188,0.34650000000000003,1.2375,2.3328,0.6804,2.43
2019-08-11 18:30:00,3.36624,0.98182,3.5065,1.25424,0.36582000000000003,1.3065,2.112,0.616,2.2,3.4718400000000003,1.01262,3.6165000000000003,1.25424,0.36582000000000003,1.3065,2.2176,0.6468,2.31
2019-08-11 19:00:00,3.2952,0.9611000000000001,3.4325,1.3656000000000001,0.39830000000000004,1.4225,1.9296000000000002,0.5628000000000001,2.01,3.4392,1.0031,3.5825,1.3656000000000001,0.39830000000000004,1.4225,2.0736,0.6048,2.16
2019-08-11 19:30:00,3.04272,0.88746,3.1695,1.41072,0.41146000000000005,1.4695,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.23472,0.9434600000000001,3.3695,1.41072,0.41146000000000005,1.4695,1.824,0.532,1.9
2019-08-11 20:00:00,2.96736,0.86548,3.091,1.44096,0.42028000000000004,1.501,1.5264,0.44520000000000004,1.5899999999999999,3.17856,0.9270800000000001,3.311,1.44096,0.42028000000000004,1.501,1.7376,0.5068,1.81
2019-08-11 20:30:00,2.90592,0.8475600000000001,3.027,1.34112,0.39116,1.397,1.5648,0.45640000000000003,1.63,3.11712,0.9091600000000001,3.247,1.34112,0.39116,1.397,1.776,0.518,1.85
2019-08-11 21:00:00,2.9318400000000002,0.8551200000000001,3.054,1.29024,0.37632000000000004,1.344,1.6416,0.4788,1.71,3.11424,0.9083200000000001,3.2439999999999998,1.29024,0.37632000000000004,1.344,1.824,0.532,1.9
2019-08-11 21:30:00,2.92272,0.8524600000000001,3.0445,1.25232,0.36526000000000003,1.3045,1.6703999999999999,0.4872,1.74,3.11472,0.90846,3.2445,1.25232,0.36526000000000003,1.3045,1.8624,0.5432,1.94
2019-08-11 22:00:00,2.79504,0.8152200000000001,2.9115,1.24944,0.36442,1.3014999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.00624,0.87682,3.1315,1.24944,0.36442,1.3014999999999999,1.7568000000000001,0.5124000000000001,1.83
2019-08-11 22:30:00,2.69088,0.7848400000000001,2.803,1.24128,0.36204000000000003,1.293,1.4496,0.4228,1.51,2.76768,0.8072400000000001,2.883,1.24128,0.36204000000000003,1.293,1.5264,0.44520000000000004,1.5899999999999999
2019-08-11 23:00:00,2.56704,0.74872,2.674,1.24224,0.36232000000000003,1.294,1.3248,0.3864,1.38,2.63424,0.7683200000000001,2.7439999999999998,1.24224,0.36232000000000003,1.294,1.392,0.406,1.45
2019-08-11 23:30:00,2.43264,0.70952,2.534,1.23264,0.35952,1.284,1.2,0.35000000000000003,1.25,2.48064,0.72352,2.584,1.23264,0.35952,1.284,1.248,0.364,1.3
2019-08-12 00:00:00,2.33232,0.6802600000000001,2.4295,1.22832,0.35826,1.2795,1.104,0.322,1.15,2.37072,0.6914600000000001,2.4695,1.22832,0.35826,1.2795,1.1424,0.3332,1.19
2019-08-12 00:30:00,2.24736,0.6554800000000001,2.341,1.23936,0.36148,1.291,1.008,0.294,1.05,2.26656,0.66108,2.3609999999999998,1.23936,0.36148,1.291,1.0272000000000001,0.29960000000000003,1.07
2019-08-12 01:00:00,2.20032,0.64176,2.292,1.24992,0.36456000000000005,1.302,0.9504,0.2772,0.99,2.21952,0.64736,2.312,1.24992,0.36456000000000005,1.302,0.9696,0.2828,1.01
2019-08-12 01:30:00,2.1864,0.6377,2.2775,1.236,0.36050000000000004,1.2875,0.9504,0.2772,0.99,2.2056,0.6433,2.2975,1.236,0.36050000000000004,1.2875,0.9696,0.2828,1.01
2019-08-12 02:00:00,2.17008,0.6329400000000001,2.2605,1.23888,0.36134000000000005,1.2905,0.9312,0.2716,0.97,2.17968,0.6357400000000001,2.2705,1.23888,0.36134000000000005,1.2905,0.9408000000000001,0.27440000000000003,0.98
2019-08-12 02:30:00,2.1528,0.6279,2.2425,1.3176,0.38430000000000003,1.3725,0.8352,0.2436,0.87,2.1432,0.6251,2.2325,1.3176,0.38430000000000003,1.3725,0.8256,0.24080000000000001,0.86
2019-08-12 03:00:00,2.11968,0.61824,2.208,1.31328,0.38304000000000005,1.3679999999999999,0.8064,0.23520000000000002,0.84,2.11968,0.61824,2.208,1.31328,0.38304000000000005,1.3679999999999999,0.8064,0.23520000000000002,0.84
2019-08-12 03:30:00,2.11824,0.61782,2.2065,1.2350400000000001,0.36022000000000004,1.2865,0.8832000000000001,0.2576,0.92,2.12784,0.6206200000000001,2.2165,1.2350400000000001,0.36022000000000004,1.2865,0.8928,0.2604,0.93
2019-08-12 04:00:00,2.0904,0.6097,2.1775,1.2264,0.3577,1.2775,0.864,0.252,0.9,2.1096,0.6153000000000001,2.1975,1.2264,0.3577,1.2775,0.8832000000000001,0.2576,0.92
2019-08-12 04:30:00,2.09952,0.61236,2.187,1.22592,0.35756000000000004,1.2770000000000001,0.8736,0.2548,0.91,2.10912,0.61516,2.197,1.22592,0.35756000000000004,1.2770000000000001,0.8832000000000001,0.2576,0.92
2019-08-12 05:00:00,2.11968,0.61824,2.208,1.2172800000000001,0.35504,1.268,0.9024000000000001,0.2632,0.9400000000000001,2.13888,0.6238400000000001,2.228,1.2172800000000001,0.35504,1.268,0.9216000000000001,0.26880000000000004,0.96
2019-08-12 05:30:00,2.22,0.6475000000000001,2.3125,1.2216,0.3563,1.2725,0.9984000000000001,0.2912,1.04,2.2584,0.6587000000000001,2.3525,1.2216,0.3563,1.2725,1.0368,0.3024,1.08
2019-08-12 06:00:00,2.40528,0.70154,2.5055,1.23408,0.35994000000000004,1.2855,1.1712,0.3416,1.22,2.46288,0.7183400000000001,2.5655,1.23408,0.35994000000000004,1.2855,1.2288000000000001,0.3584,1.28
2019-08-12 06:30:00,2.7648,0.8064,2.88,1.2192,0.3556,1.27,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.9088000000000003,0.8484,3.03,1.2192,0.3556,1.27,1.6896,0.4928,1.76
2019-08-12 07:00:00,3.18816,0.92988,3.321,1.28736,0.37548000000000004,1.341,1.9008,0.5544,1.98,3.27456,0.95508,3.411,1.28736,0.37548000000000004,1.341,1.9872,0.5796,2.07
2019-08-12 07:30:00,3.30624,0.9643200000000001,3.444,1.32864,0.38752000000000003,1.384,1.9776,0.5768,2.06,3.42144,0.99792,3.564,1.32864,0.38752000000000003,1.384,2.0928,0.6104,2.18
2019-08-12 08:00:00,3.5928,1.0479,3.7425,1.2792,0.37310000000000004,1.3325,2.3136,0.6748000000000001,2.41,3.6408,1.0619,3.7925,1.2792,0.37310000000000004,1.3325,2.3616,0.6888000000000001,2.46
2019-08-12 08:30:00,3.93792,1.14856,4.102,1.39392,0.40656000000000003,1.452,2.544,0.742,2.65,3.95712,1.15416,4.122,1.39392,0.40656000000000003,1.452,2.5632,0.7476,2.67
2019-08-12 09:00:00,4.0248,1.1739,4.1925,1.5,0.4375,1.5625,2.5248,0.7364,2.63,4.1304,1.2047,4.3025,1.5,0.4375,1.5625,2.6304,0.7672,2.74
2019-08-12 09:30:00,4.01664,1.1715200000000001,4.184,1.51104,0.44072000000000006,1.574,2.5056000000000003,0.7308,2.61,4.19904,1.22472,4.374,1.51104,0.44072000000000006,1.574,2.688,0.784,2.8
2019-08-12 10:00:00,3.94272,1.14996,4.107,1.53312,0.44716000000000006,1.597,2.4096,0.7028,2.51,4.12512,1.20316,4.297,1.53312,0.44716000000000006,1.597,2.592,0.756,2.7
2019-08-12 10:30:00,3.90096,1.13778,4.0635,1.60656,0.46858000000000005,1.6735,2.2944,0.6692,2.39,4.08336,1.19098,4.2535,1.60656,0.46858000000000005,1.6735,2.4768,0.7224,2.58
2019-08-12 11:00:00,3.95664,1.15402,4.1215,1.5854400000000002,0.46242000000000005,1.6515,2.3712,0.6916,2.47,4.13904,1.20722,4.3115,1.5854400000000002,0.46242000000000005,1.6515,2.5536,0.7448,2.66
2019-08-12 11:30:00,3.94032,1.14926,4.1045,1.60752,0.46886000000000005,1.6745,2.3328,0.6804,2.43,4.13232,1.20526,4.3045,1.60752,0.46886000000000005,1.6745,2.5248,0.7364,2.63
2019-08-12 12:00:00,3.9470400000000003,1.15122,4.1115,1.7390400000000001,0.50722,1.8115,2.208,0.644,2.3,4.12944,1.20442,4.3015,1.7390400000000001,0.50722,1.8115,2.3904,0.6972,2.49
2019-08-12 12:30:00,3.88032,1.13176,4.042,1.64352,0.47936000000000006,1.712,2.2368,0.6524,2.33,4.07232,1.18776,4.242,1.64352,0.47936000000000006,1.712,2.4288,0.7084,2.5300000000000002
2019-08-12 13:00:00,3.8049600000000003,1.10978,3.9635,1.5489600000000001,0.45178,1.6135000000000002,2.2560000000000002,0.658,2.35,3.99696,1.16578,4.1635,1.5489600000000001,0.45178,1.6135000000000002,2.448,0.714,2.55
2019-08-12 13:30:00,3.8424,1.1207,4.0025,1.5768,0.45990000000000003,1.6425,2.2656,0.6608,2.36,4.0248,1.1739,4.1925,1.5768,0.45990000000000003,1.6425,2.448,0.714,2.55
2019-08-12 14:00:00,3.88848,1.13414,4.0505,1.52688,0.44534,1.5905,2.3616,0.6888000000000001,2.46,4.06128,1.18454,4.2305,1.52688,0.44534,1.5905,2.5343999999999998,0.7392000000000001,2.64
2019-08-12 14:30:00,3.85584,1.12462,4.0165,1.41744,0.41342,1.4765000000000001,2.4384,0.7112,2.54,4.03824,1.17782,4.2065,1.41744,0.41342,1.4765000000000001,2.6208,0.7644000000000001,2.73
2019-08-12 15:00:00,3.85248,1.12364,4.013,1.42368,0.41524000000000005,1.483,2.4288,0.7084,2.5300000000000002,4.03488,1.17684,4.203,1.42368,0.41524000000000005,1.483,2.6112,0.7616,2.7199999999999998
2019-08-12 15:30:00,3.72336,1.08598,3.8785,1.41936,0.41398,1.4785,2.304,0.672,2.4,3.90576,1.13918,4.0685,1.41936,0.41398,1.4785,2.4864,0.7252000000000001,2.59
2019-08-12 16:00:00,3.82752,1.11636,3.987,1.48512,0.43316000000000004,1.5470000000000002,2.3424,0.6832,2.44,4.00032,1.16676,4.167,1.48512,0.43316000000000004,1.5470000000000002,2.5152,0.7336,2.62
2019-08-12 16:30:00,3.73488,1.08934,3.8905000000000003,1.49808,0.43694000000000005,1.5605,2.2368,0.6524,2.33,3.90768,1.13974,4.0705,1.49808,0.43694000000000005,1.5605,2.4096,0.7028,2.51
2019-08-12 17:00:00,3.8865600000000002,1.13358,4.0485,1.40976,0.41118000000000005,1.4685000000000001,2.4768,0.7224,2.58,4.05936,1.18398,4.2285,1.40976,0.41118000000000005,1.4685000000000001,2.6496,0.7728,2.76
2019-08-12 17:30:00,3.9384,1.1487,4.1025,1.3656000000000001,0.39830000000000004,1.4225,2.5728,0.7504000000000001,2.68,4.092,1.1935,4.2625,1.3656000000000001,0.39830000000000004,1.4225,2.7264,0.7952,2.84
2019-08-12 18:00:00,3.81072,1.1114600000000001,3.9695,1.28592,0.37506,1.3395000000000001,2.5248,0.7364,2.63,3.96432,1.15626,4.1295,1.28592,0.37506,1.3395000000000001,2.6784,0.7812,2.79
2019-08-12 18:30:00,3.8304,1.1172,3.99,1.2384,0.3612,1.29,2.592,0.756,2.7,3.9744,1.1592,4.14,1.2384,0.3612,1.29,2.7359999999999998,0.798,2.85
2019-08-12 19:00:00,3.888,1.134,4.05,1.104,0.322,1.15,2.784,0.812,2.9,4.0224,1.1732,4.19,1.104,0.322,1.15,2.9184,0.8512000000000001,3.04
2019-08-12 19:30:00,3.74208,1.09144,3.898,1.0924800000000001,0.31864000000000003,1.138,2.6496,0.7728,2.76,3.87648,1.13064,4.038,1.0924800000000001,0.31864000000000003,1.138,2.784,0.812,2.9
2019-08-12 20:00:00,3.6864,1.0752,3.84,1.056,0.308,1.1,2.6304,0.7672,2.74,3.8208,1.1144,3.98,1.056,0.308,1.1,2.7648,0.8064,2.88
2019-08-12 20:30:00,3.52992,1.02956,3.677,1.13952,0.33236000000000004,1.187,2.3904,0.6972,2.49,3.65472,1.06596,3.807,1.13952,0.33236000000000004,1.187,2.5152,0.7336,2.62
2019-08-12 21:00:00,3.60048,1.05014,3.7505,1.16208,0.33894,1.2105000000000001,2.4384,0.7112,2.54,3.72528,1.08654,3.8805,1.16208,0.33894,1.2105000000000001,2.5632,0.7476,2.67
2019-08-12 21:30:00,3.45936,1.00898,3.6035,1.23216,0.35938000000000003,1.2835,2.2272,0.6496000000000001,2.32,3.58416,1.04538,3.7335000000000003,1.23216,0.35938000000000003,1.2835,2.352,0.686,2.45
2019-08-12 22:00:00,3.2136,0.9373,3.3475,1.2168,0.3549,1.2675,1.9968,0.5824,2.08,3.348,0.9765,3.4875,1.2168,0.3549,1.2675,2.1312,0.6216,2.22
2019-08-12 22:30:00,2.9688,0.8659,3.0925,1.1544,0.3367,1.2025000000000001,1.8144,0.5292,1.8900000000000001,3.1224,0.9107000000000001,3.2525,1.1544,0.3367,1.2025000000000001,1.968,0.5740000000000001,2.05
2019-08-12 23:00:00,2.72544,0.7949200000000001,2.839,1.15104,0.33572,1.199,1.5744,0.4592,1.6400000000000001,2.91744,0.8509200000000001,3.039,1.15104,0.33572,1.199,1.7664,0.5152,1.8399999999999999
2019-08-12 23:30:00,2.532,0.7385,2.6375,1.1496,0.33530000000000004,1.1975,1.3824,0.4032,1.44,2.7528,0.8029000000000001,2.8675,1.1496,0.33530000000000004,1.1975,1.6032000000000002,0.4676,1.67
2019-08-13 00:00:00,2.32896,0.6792800000000001,2.426,1.23456,0.36008,1.286,1.0944,0.31920000000000004,1.1400000000000001,2.62656,0.7660800000000001,2.7359999999999998,1.23456,0.36008,1.286,1.392,0.406,1.45
2019-08-13 00:30:00,2.14032,0.62426,2.2295,1.22832,0.35826,1.2795,0.912,0.266,0.9500000000000001,2.45712,0.7166600000000001,2.5595,1.22832,0.35826,1.2795,1.2288000000000001,0.3584,1.28
2019-08-13 01:00:00,2.06016,0.6008800000000001,2.146,1.25376,0.36568,1.306,0.8064,0.23520000000000002,0.84,2.40576,0.7016800000000001,2.5060000000000002,1.25376,0.36568,1.306,1.152,0.336,1.2
2019-08-13 01:30:00,2.01168,0.58674,2.0955,1.27248,0.37114,1.3255,0.7392000000000001,0.2156,0.77,2.38608,0.69594,2.4855,1.27248,0.37114,1.3255,1.1136,0.32480000000000003,1.16
2019-08-13 02:00:00,1.98672,0.5794600000000001,2.0695,1.20912,0.35266000000000003,1.2595,0.7776000000000001,0.2268,0.81,2.34192,0.68306,2.4395,1.20912,0.35266000000000003,1.2595,1.1328,0.3304,1.18
2019-08-13 02:30:00,1.9824000000000002,0.5782,2.065,1.1376,0.33180000000000004,1.185,0.8448,0.2464,0.88,2.3088,0.6734,2.4050000000000002,1.1376,0.33180000000000004,1.185,1.1712,0.3416,1.22
