Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-13 03:00:00,1.96032,0.57176,2.042,1.14432,0.33376,1.192,0.8160000000000001,0.23800000000000002,0.85,2.28672,0.6669600000000001,2.382,1.14432,0.33376,1.192,1.1424,0.3332,1.19
2019-08-13 03:30:00,1.97856,0.57708,2.061,1.15296,0.33628,1.201,0.8256,0.24080000000000001,0.86,2.29536,0.6694800000000001,2.391,1.15296,0.33628,1.201,1.1424,0.3332,1.19
2019-08-13 04:00:00,2.0232,0.5901000000000001,2.1075,1.2168,0.3549,1.2675,0.8064,0.23520000000000002,0.84,2.3976,0.6993,2.4975,1.2168,0.3549,1.2675,1.1808,0.34440000000000004,1.23
2019-08-13 04:30:00,2.0721600000000002,0.60438,2.1585,1.2465600000000001,0.36358,1.2985,0.8256,0.24080000000000001,0.86,2.42736,0.70798,2.5285,1.2465600000000001,0.36358,1.2985,1.1808,0.34440000000000004,1.23
2019-08-13 05:00:00,2.1048,0.6139,2.1925,1.26,0.3675,1.3125,0.8448,0.2464,0.88,2.4312,0.7091000000000001,2.5324999999999998,1.26,0.3675,1.3125,1.1712,0.3416,1.22
2019-08-13 05:30:00,2.2416,0.6538,2.335,1.272,0.371,1.325,0.9696,0.2828,1.01,2.52,0.735,2.625,1.272,0.371,1.325,1.248,0.364,1.3
2019-08-13 06:00:00,2.37216,0.69188,2.471,1.17216,0.34188,1.221,1.2,0.35000000000000003,1.25,2.60256,0.7590800000000001,2.711,1.17216,0.34188,1.221,1.4304000000000001,0.4172,1.49
2019-08-13 06:30:00,2.79504,0.8152200000000001,2.9115,1.19184,0.34762000000000004,1.2415,1.6032000000000002,0.4676,1.67,2.9390400000000003,0.8572200000000001,3.0615,1.19184,0.34762000000000004,1.2415,1.7472,0.5096,1.82
2019-08-13 07:00:00,3.1608,0.9219,3.2925,1.3368,0.3899,1.3925,1.824,0.532,1.9,3.2664,0.9527,3.4025,1.3368,0.3899,1.3925,1.9296000000000002,0.5628000000000001,2.01
2019-08-13 07:30:00,3.3,0.9625,3.4375,1.38,0.4025,1.4375,1.92,0.56,2.0,3.444,1.0045,3.5875,1.38,0.4025,1.4375,2.064,0.602,2.15
2019-08-13 08:00:00,3.58704,1.04622,3.7365,1.40784,0.41062000000000004,1.4665,2.1792,0.6356,2.27,3.73104,1.08822,3.8865,1.40784,0.41062000000000004,1.4665,2.3232,0.6776,2.42
2019-08-13 08:30:00,3.8212800000000002,1.11454,3.9805,1.41168,0.41174000000000005,1.4705,2.4096,0.7028,2.51,3.97488,1.15934,4.1405,1.41168,0.41174000000000005,1.4705,2.5632,0.7476,2.67
2019-08-13 09:00:00,3.96864,1.15752,4.134,1.43424,0.41832,1.494,2.5343999999999998,0.7392000000000001,2.64,4.13184,1.20512,4.304,1.43424,0.41832,1.494,2.6976,0.7868,2.81
2019-08-13 09:30:00,4.10736,1.19798,4.2785,1.58256,0.46158000000000005,1.6485,2.5248,0.7364,2.63,4.28016,1.24838,4.4585,1.58256,0.46158000000000005,1.6485,2.6976,0.7868,2.81
2019-08-13 10:00:00,3.9523200000000003,1.15276,4.117,1.64832,0.48076,1.717,2.304,0.672,2.4,4.1443200000000004,1.20876,4.317,1.64832,0.48076,1.717,2.496,0.728,2.6
2019-08-13 10:30:00,3.8352,1.1186,3.995,1.6176,0.4718,1.685,2.2176,0.6468,2.31,4.0272,1.1746,4.195,1.6176,0.4718,1.685,2.4096,0.7028,2.51
2019-08-13 11:00:00,4.08,1.19,4.25,1.4592,0.42560000000000003,1.52,2.6208,0.7644000000000001,2.73,4.2624,1.2432,4.44,1.4592,0.42560000000000003,1.52,2.8032,0.8176,2.92
2019-08-13 11:30:00,4.04832,1.18076,4.217,1.42752,0.41636,1.487,2.6208,0.7644000000000001,2.73,4.23072,1.23396,4.407,1.42752,0.41636,1.487,2.8032,0.8176,2.92
2019-08-13 12:00:00,3.996,1.1655,4.1625,1.4904,0.43470000000000003,1.5525,2.5056000000000003,0.7308,2.61,4.1784,1.2187000000000001,4.3525,1.4904,0.43470000000000003,1.5525,2.688,0.784,2.8
2019-08-13 12:30:00,4.0536,1.1823000000000001,4.2225,1.3944,0.4067,1.4525000000000001,2.6592000000000002,0.7756000000000001,2.77,4.236,1.2355,4.4125,1.3944,0.4067,1.4525000000000001,2.8416,0.8288000000000001,2.96
2019-08-13 13:00:00,3.9230400000000003,1.14422,4.0865,1.50384,0.43862,1.5665,2.4192,0.7056,2.52,4.10544,1.19742,4.2765,1.50384,0.43862,1.5665,2.6016,0.7588,2.71
2019-08-13 13:30:00,3.79104,1.10572,3.949,1.71744,0.50092,1.7890000000000001,2.0736,0.6048,2.16,3.98304,1.16172,4.149,1.71744,0.50092,1.7890000000000001,2.2656,0.6608,2.36
2019-08-13 14:00:00,3.8865600000000002,1.13358,4.0485,1.64016,0.47838,1.7085,2.2464,0.6552,2.34,4.07856,1.18958,4.2485,1.64016,0.47838,1.7085,2.4384,0.7112,2.54
2019-08-13 14:30:00,3.8212800000000002,1.11454,3.9805,1.52688,0.44534,1.5905,2.2944,0.6692,2.39,4.01328,1.17054,4.1805,1.52688,0.44534,1.5905,2.4864,0.7252000000000001,2.59
2019-08-13 15:00:00,3.80592,1.11006,3.9645,1.39632,0.40726,1.4545,2.4096,0.7028,2.51,3.98832,1.16326,4.1545,1.39632,0.40726,1.4545,2.592,0.756,2.7
2019-08-13 15:30:00,3.8352,1.1186,3.995,1.3776,0.40180000000000005,1.435,2.4576000000000002,0.7168,2.56,4.0176,1.1718,4.185,1.3776,0.40180000000000005,1.435,2.64,0.77,2.75
2019-08-13 16:00:00,3.88512,1.13316,4.047,1.22592,0.35756000000000004,1.2770000000000001,2.6592000000000002,0.7756000000000001,2.77,4.05792,1.18356,4.227,1.22592,0.35756000000000004,1.2770000000000001,2.832,0.8260000000000001,2.95
2019-08-13 16:30:00,3.9345600000000003,1.14758,4.0985,0.6993600000000001,0.20398000000000002,0.7285,3.2352,0.9436,3.37,4.07856,1.18958,4.2485,0.6993600000000001,0.20398000000000002,0.7285,3.3792,0.9856,3.52
2019-08-13 17:00:00,3.9888,1.1634,4.155,0.9072,0.2646,0.9450000000000001,3.0816,0.8988,3.21,4.1328,1.2054,4.305,0.9072,0.2646,0.9450000000000001,3.2256,0.9408000000000001,3.36
2019-08-13 17:30:00,3.96768,1.15724,4.133,0.75168,0.21924000000000002,0.783,3.216,0.9380000000000001,3.35,4.11168,1.19924,4.283,0.75168,0.21924000000000002,0.783,3.36,0.98,3.5
2019-08-13 18:00:00,3.8856,1.1333,4.0475,0.6216,0.18130000000000002,0.6475000000000001,3.2640000000000002,0.9520000000000001,3.4,4.0296,1.1753,4.1975,0.6216,0.18130000000000002,0.6475000000000001,3.408,0.994,3.55
2019-08-13 18:30:00,3.94176,1.14968,4.106,0.62016,0.18088,0.646,3.3216,0.9688,3.46,4.07616,1.18888,4.246,0.62016,0.18088,0.646,3.456,1.008,3.6
2019-08-13 19:00:00,3.93792,1.14856,4.102,0.5779200000000001,0.16856000000000002,0.602,3.36,0.98,3.5,4.05312,1.18216,4.222,0.5779200000000001,0.16856000000000002,0.602,3.4752,1.0136,3.62
2019-08-13 19:30:00,3.85632,1.12476,4.017,0.54432,0.15876,0.5670000000000001,3.312,0.966,3.45,3.98112,1.16116,4.147,0.54432,0.15876,0.5670000000000001,3.4368,1.0024,3.58
2019-08-13 20:00:00,3.73152,1.08836,3.887,0.50592,0.14756000000000002,0.527,3.2256,0.9408000000000001,3.36,3.83712,1.11916,3.997,0.50592,0.14756000000000002,0.527,3.3312,0.9716,3.47
2019-08-13 20:30:00,3.5472,1.0346,3.6950000000000003,0.6768000000000001,0.19740000000000002,0.705,2.8704,0.8372,2.99,3.6624,1.0682,3.815,0.6768000000000001,0.19740000000000002,0.705,2.9856,0.8708,3.11
2019-08-13 21:00:00,3.59808,1.04944,3.748,0.97728,0.28504,1.018,2.6208,0.7644000000000001,2.73,3.72288,1.08584,3.878,0.97728,0.28504,1.018,2.7456,0.8008000000000001,2.86
2019-08-13 21:30:00,3.52368,1.02774,3.6705,0.9796800000000001,0.28574000000000005,1.0205,2.544,0.742,2.65,3.61968,1.05574,3.7705,0.9796800000000001,0.28574000000000005,1.0205,2.64,0.77,2.75
2019-08-13 22:00:00,3.37392,0.98406,3.5145,0.9547200000000001,0.27846000000000004,0.9945,2.4192,0.7056,2.52,3.4603200000000003,1.00926,3.6045,0.9547200000000001,0.27846000000000004,0.9945,2.5056000000000003,0.7308,2.61
2019-08-13 22:30:00,3.07248,0.89614,3.2005,0.9412800000000001,0.27454,0.9805,2.1312,0.6216,2.22,3.19728,0.93254,3.3305,0.9412800000000001,0.27454,0.9805,2.2560000000000002,0.658,2.35
2019-08-13 23:00:00,2.8104,0.8197,2.9275,0.9384,0.2737,0.9775,1.8719999999999999,0.546,1.9500000000000002,2.964,0.8645,3.0875,0.9384,0.2737,0.9775,2.0256,0.5908,2.11
2019-08-13 23:30:00,2.47392,0.7215600000000001,2.577,0.9379200000000001,0.27356,0.977,1.536,0.448,1.6,2.65632,0.7747600000000001,2.767,0.9379200000000001,0.27356,0.977,1.7184,0.5012,1.79
2019-08-14 00:00:00,2.29584,0.6696200000000001,2.3915,0.9422400000000001,0.27482,0.9815,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.4878400000000003,0.72562,2.5915,0.9422400000000001,0.27482,0.9815,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-14 00:30:00,2.21184,0.64512,2.304,0.9350400000000001,0.27272,0.974,1.2768,0.3724,1.33,2.41344,0.7039200000000001,2.5140000000000002,0.9350400000000001,0.27272,0.974,1.4784000000000002,0.4312,1.54
2019-08-14 01:00:00,2.16144,0.6304200000000001,2.2515,0.93264,0.27202000000000004,0.9715,1.2288000000000001,0.3584,1.28,2.35344,0.68642,2.4515000000000002,0.93264,0.27202000000000004,0.9715,1.4208,0.41440000000000005,1.48
2019-08-14 01:30:00,2.07984,0.60662,2.1665,0.93744,0.27342,0.9765,1.1424,0.3332,1.19,2.30064,0.6710200000000001,2.3965,0.93744,0.27342,0.9765,1.3632,0.3976,1.42
2019-08-14 02:00:00,2.06112,0.60116,2.147,0.9379200000000001,0.27356,0.977,1.1232,0.3276,1.17,2.28192,0.66556,2.377,0.9379200000000001,0.27356,0.977,1.344,0.392,1.4
2019-08-14 02:30:00,2.03904,0.59472,2.124,0.94464,0.27552000000000004,0.984,1.0944,0.31920000000000004,1.1400000000000001,2.26944,0.6619200000000001,2.364,0.94464,0.27552000000000004,0.984,1.3248,0.3864,1.38
2019-08-14 03:00:00,2.03088,0.5923400000000001,2.1155,0.9556800000000001,0.27874000000000004,0.9955,1.0752,0.3136,1.12,2.26128,0.65954,2.3555,0.9556800000000001,0.27874000000000004,0.9955,1.3056,0.3808,1.3599999999999999
2019-08-14 03:30:00,2.04432,0.59626,2.1295,0.95952,0.27986,0.9995,1.0848,0.3164,1.13,2.26512,0.66066,2.3595,0.95952,0.27986,0.9995,1.3056,0.3808,1.3599999999999999
2019-08-14 04:00:00,2.01312,0.58716,2.097,0.9571200000000001,0.27916,0.997,1.056,0.308,1.1,2.25312,0.6571600000000001,2.347,0.9571200000000001,0.27916,0.997,1.296,0.378,1.35
2019-08-14 04:30:00,2.01744,0.58842,2.1015,0.9614400000000001,0.28042,1.0015,1.056,0.308,1.1,2.2382400000000002,0.6528200000000001,2.3315,0.9614400000000001,0.28042,1.0015,1.2768,0.3724,1.33
2019-08-14 05:00:00,2.03904,0.59472,2.124,0.9542400000000001,0.27832,0.994,1.0848,0.3164,1.13,2.26944,0.6619200000000001,2.364,0.9542400000000001,0.27832,0.994,1.3152,0.3836,1.37
2019-08-14 05:30:00,2.17104,0.63322,2.2615,0.9518400000000001,0.27762000000000003,0.9915,1.2192,0.3556,1.27,2.36304,0.68922,2.4615,0.9518400000000001,0.27762000000000003,0.9915,1.4112,0.4116,1.47
2019-08-14 06:00:00,2.32128,0.6770400000000001,2.418,0.9484800000000001,0.27664,0.988,1.3728,0.40040000000000003,1.43,2.50368,0.7302400000000001,2.608,0.9484800000000001,0.27664,0.988,1.5552000000000001,0.4536,1.62
2019-08-14 06:30:00,2.80464,0.8180200000000001,2.9215,0.9614400000000001,0.28042,1.0015,1.8432,0.5376000000000001,1.92,2.8910400000000003,0.8432200000000001,3.0115,0.9614400000000001,0.28042,1.0015,1.9296000000000002,0.5628000000000001,2.01
2019-08-14 07:00:00,3.23952,0.94486,3.3745,0.9739200000000001,0.28406000000000003,1.0145,2.2656,0.6608,2.36,3.33552,0.9728600000000001,3.4745,0.9739200000000001,0.28406000000000003,1.0145,2.3616,0.6888000000000001,2.46
2019-08-14 07:30:00,3.3696,0.9828,3.51,0.9984000000000001,0.2912,1.04,2.3712,0.6916,2.47,3.4944,1.0192,3.64,0.9984000000000001,0.2912,1.04,2.496,0.728,2.6
2019-08-14 08:00:00,3.68304,1.07422,3.8365,1.01424,0.29582,1.0565,2.6688,0.7784000000000001,2.7800000000000002,3.81744,1.11342,3.9765,1.01424,0.29582,1.0565,2.8032,0.8176,2.92
2019-08-14 08:30:00,3.9432,1.1501000000000001,4.1075,0.9480000000000001,0.2765,0.9875,2.9952,0.8736,3.12,4.0776,1.1893,4.2475,0.9480000000000001,0.2765,0.9875,3.1296,0.9128000000000001,3.26
2019-08-14 09:00:00,4.16208,1.21394,4.3355,0.6580800000000001,0.19194000000000003,0.6855,3.504,1.022,3.65,4.31568,1.25874,4.4955,0.6580800000000001,0.19194000000000003,0.6855,3.6576,1.0668,3.81
2019-08-14 09:30:00,4.08,1.19,4.25,1.3728,0.40040000000000003,1.43,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.2624,1.2432,4.44,1.3728,0.40040000000000003,1.43,2.8896,0.8428,3.01
2019-08-14 10:00:00,4.0656,1.1858,4.235,1.5504,0.45220000000000005,1.615,2.5152,0.7336,2.62,4.248,1.239,4.425,1.5504,0.45220000000000005,1.615,2.6976,0.7868,2.81
2019-08-14 10:30:00,4.00992,1.16956,4.177,1.54272,0.44996,1.607,2.4672,0.7196,2.5700000000000003,4.20192,1.22556,4.377,1.54272,0.44996,1.607,2.6592000000000002,0.7756000000000001,2.77
2019-08-14 11:00:00,4.15152,1.21086,4.3245000000000005,1.44432,0.42126,1.5045000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.33392,1.26406,4.5145,1.44432,0.42126,1.5045000000000002,2.8896,0.8428,3.01
2019-08-14 11:30:00,4.33488,1.26434,4.5155,0.78288,0.22834000000000002,0.8155,3.552,1.036,3.7,4.49808,1.31194,4.6855,0.78288,0.22834000000000002,0.8155,3.7152000000000003,1.0836000000000001,3.87
2019-08-14 12:00:00,4.30368,1.2552400000000001,4.483,0.7228800000000001,0.21084000000000003,0.753,3.5808,1.0444,3.73,4.46688,1.30284,4.6530000000000005,0.7228800000000001,0.21084000000000003,0.753,3.7439999999999998,1.092,3.9
2019-08-14 12:30:00,4.43856,1.29458,4.6235,0.66576,0.19418000000000002,0.6935,3.7728,1.1004,3.93,4.6017600000000005,1.34218,4.7935,0.66576,0.19418000000000002,0.6935,3.936,1.148,4.1
2019-08-14 13:00:00,4.44336,1.2959800000000001,4.6285,0.62256,0.18158000000000002,0.6485000000000001,3.8208,1.1144,3.98,4.59696,1.34078,4.7885,0.62256,0.18158000000000002,0.6485000000000001,3.9744,1.1592,4.14
2019-08-14 13:30:00,4.34544,1.26742,4.5265,0.63024,0.18382,0.6565000000000001,3.7152000000000003,1.0836000000000001,3.87,4.50864,1.31502,4.6965,0.63024,0.18382,0.6565000000000001,3.8784,1.1312,4.04
2019-08-14 14:00:00,4.31424,1.2583199999999999,4.494,0.56064,0.16352000000000003,0.584,3.7536,1.0948,3.91,4.46784,1.30312,4.654,0.56064,0.16352000000000003,0.584,3.9072,1.1396,4.07
2019-08-14 14:30:00,4.24896,1.23928,4.426,1.01376,0.29568,1.056,3.2352,0.9436,3.37,4.42176,1.2896800000000002,4.606,1.01376,0.29568,1.056,3.408,0.994,3.55
2019-08-14 15:00:00,4.04688,1.18034,4.2155,1.49328,0.43554000000000004,1.5554999999999999,2.5536,0.7448,2.66,4.23888,1.23634,4.4155,1.49328,0.43554000000000004,1.5554999999999999,2.7456,0.8008000000000001,2.86
2019-08-14 15:30:00,4.032,1.176,4.2,1.4784000000000002,0.4312,1.54,2.5536,0.7448,2.66,4.224,1.232,4.4,1.4784000000000002,0.4312,1.54,2.7456,0.8008000000000001,2.86
2019-08-14 16:00:00,4.09296,1.19378,4.2635,1.41456,0.41258000000000006,1.4735,2.6784,0.7812,2.79,4.27536,1.24698,4.4535,1.41456,0.41258000000000006,1.4735,2.8608000000000002,0.8344,2.98
2019-08-14 16:30:00,4.0392,1.1781,4.2075,1.4568,0.4249,1.5175,2.5824,0.7532,2.69,4.2312,1.2341,4.4075,1.4568,0.4249,1.5175,2.7744,0.8092,2.89
2019-08-14 17:00:00,4.12416,1.20288,4.296,1.45536,0.42448,1.516,2.6688,0.7784000000000001,2.7800000000000002,4.31616,1.25888,4.496,1.45536,0.42448,1.516,2.8608000000000002,0.8344,2.98
2019-08-14 17:30:00,4.17408,1.21744,4.348,1.27488,0.37184,1.328,2.8992,0.8456,3.02,4.34688,1.26784,4.5280000000000005,1.27488,0.37184,1.328,3.072,0.896,3.2
2019-08-14 18:00:00,4.06032,1.18426,4.2295,1.23792,0.36106000000000005,1.2895,2.8224,0.8232,2.94,4.24272,1.23746,4.4195,1.23792,0.36106000000000005,1.2895,3.0048,0.8764000000000001,3.13
2019-08-14 18:30:00,4.09872,1.19546,4.2695,1.20912,0.35266000000000003,1.2595,2.8896,0.8428,3.01,4.27152,1.24586,4.4495000000000005,1.20912,0.35266000000000003,1.2595,3.0624,0.8932,3.19
2019-08-14 19:00:00,4.00224,1.1673200000000001,4.169,1.17984,0.34412000000000004,1.229,2.8224,0.8232,2.94,4.15584,1.21212,4.329,1.17984,0.34412000000000004,1.229,2.976,0.868,3.1
2019-08-14 19:30:00,3.79344,1.10642,3.9515000000000002,1.23984,0.36162000000000005,1.2915,2.5536,0.7448,2.66,3.9470400000000003,1.15122,4.1115,1.23984,0.36162000000000005,1.2915,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-14 20:00:00,3.64128,1.06204,3.793,1.23168,0.35924,1.283,2.4096,0.7028,2.51,3.79488,1.10684,3.9530000000000003,1.23168,0.35924,1.283,2.5632,0.7476,2.67
2019-08-14 20:30:00,3.6168,1.0549,3.7675,1.2264,0.3577,1.2775,2.3904,0.6972,2.49,3.7704,1.0997,3.9275,1.2264,0.3577,1.2775,2.544,0.742,2.65
2019-08-14 21:00:00,3.61296,1.05378,3.7635,1.20336,0.35098,1.2535,2.4096,0.7028,2.51,3.7569600000000003,1.09578,3.9135,1.20336,0.35098,1.2535,2.5536,0.7448,2.66
2019-08-14 21:30:00,3.45888,1.00884,3.6029999999999998,1.26048,0.36764,1.313,2.1984,0.6412,2.29,3.58368,1.04524,3.733,1.26048,0.36764,1.313,2.3232,0.6776,2.42
2019-08-14 22:00:00,3.25104,0.9482200000000001,3.3865,1.24464,0.36302,1.2965,2.0064,0.5852,2.09,3.35664,0.9790200000000001,3.4965,1.24464,0.36302,1.2965,2.112,0.616,2.2
2019-08-14 22:30:00,2.97024,0.8663200000000001,3.094,1.2230400000000001,0.35672000000000004,1.274,1.7472,0.5096,1.82,3.11424,0.9083200000000001,3.2439999999999998,1.2230400000000001,0.35672000000000004,1.274,1.8912,0.5516,1.97
2019-08-14 23:00:00,2.79168,0.8142400000000001,2.908,1.13088,0.32984,1.178,1.6608,0.4844,1.73,2.95488,0.86184,3.078,1.13088,0.32984,1.178,1.824,0.532,1.9
2019-08-14 23:30:00,2.65344,0.77392,2.7640000000000002,1.14624,0.33432,1.194,1.5072,0.43960000000000005,1.57,2.8262400000000003,0.82432,2.944,1.14624,0.33432,1.194,1.6800000000000002,0.49,1.75
2019-08-15 00:00:00,2.44992,0.7145600000000001,2.552,1.2883200000000001,0.37576000000000004,1.342,1.1616,0.3388,1.21,2.70912,0.7901600000000001,2.822,1.2883200000000001,0.37576000000000004,1.342,1.4208,0.41440000000000005,1.48
2019-08-15 00:30:00,2.32224,0.67732,2.419,1.50624,0.43932000000000004,1.569,0.8160000000000001,0.23800000000000002,0.85,2.67744,0.7809200000000001,2.789,1.50624,0.43932000000000004,1.569,1.1712,0.3416,1.22
2019-08-15 01:00:00,2.26464,0.6605200000000001,2.359,1.53504,0.44772000000000006,1.599,0.7296,0.21280000000000002,0.76,2.6486400000000003,0.7725200000000001,2.759,1.53504,0.44772000000000006,1.599,1.1136,0.32480000000000003,1.16
2019-08-15 01:30:00,2.20944,0.6444200000000001,2.3015,1.34544,0.39242000000000005,1.4015,0.864,0.252,0.9,2.54544,0.7424200000000001,2.6515,1.34544,0.39242000000000005,1.4015,1.2,0.35000000000000003,1.25
2019-08-15 02:00:00,2.19456,0.6400800000000001,2.286,1.2825600000000001,0.37408,1.336,0.912,0.266,0.9500000000000001,2.51136,0.73248,2.616,1.2825600000000001,0.37408,1.336,1.2288000000000001,0.3584,1.28
2019-08-15 02:30:00,2.1312,0.6216,2.22,1.3632,0.3976,1.42,0.768,0.224,0.8,2.5056000000000003,0.7308,2.61,1.3632,0.3976,1.42,1.1424,0.3332,1.19
2019-08-15 03:00:00,2.13264,0.62202,2.2215,1.24944,0.36442,1.3014999999999999,0.8832000000000001,0.2576,0.92,2.44944,0.71442,2.5515,1.24944,0.36442,1.3014999999999999,1.2,0.35000000000000003,1.25
2019-08-15 03:30:00,2.15808,0.62944,2.248,1.24608,0.36344000000000004,1.298,0.912,0.266,0.9500000000000001,2.47488,0.72184,2.578,1.24608,0.36344000000000004,1.298,1.2288000000000001,0.3584,1.28
2019-08-15 04:00:00,2.14464,0.6255200000000001,2.234,1.3478400000000001,0.39312,1.404,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.51904,0.73472,2.624,1.3478400000000001,0.39312,1.404,1.1712,0.3416,1.22
2019-08-15 04:30:00,2.14272,0.6249600000000001,2.232,1.39392,0.40656000000000003,1.452,0.7488,0.2184,0.78,2.5171200000000002,0.73416,2.622,1.39392,0.40656000000000003,1.452,1.1232,0.3276,1.17
2019-08-15 05:00:00,2.1432,0.6251,2.2325,1.3656000000000001,0.39830000000000004,1.4225,0.7776000000000001,0.2268,0.81,2.5272,0.7371000000000001,2.6325000000000003,1.3656000000000001,0.39830000000000004,1.4225,1.1616,0.3388,1.21
2019-08-15 05:30:00,2.25408,0.65744,2.348,1.33248,0.38864000000000004,1.388,0.9216000000000001,0.26880000000000004,0.96,2.57088,0.7498400000000001,2.678,1.33248,0.38864000000000004,1.388,1.2384,0.3612,1.29
2019-08-15 06:00:00,2.3808,0.6944,2.48,1.3248,0.3864,1.38,1.056,0.308,1.1,2.6496,0.7728,2.76,1.3248,0.3864,1.38,1.3248,0.3864,1.38
2019-08-15 06:30:00,2.75088,0.80234,2.8655,1.34928,0.39354000000000006,1.4055,1.4016,0.4088,1.46,2.9140800000000002,0.84994,3.0355,1.34928,0.39354000000000006,1.4055,1.5648,0.45640000000000003,1.63
2019-08-15 07:00:00,3.05808,0.8919400000000001,3.1855,1.43568,0.41874000000000006,1.4955,1.6224,0.4732,1.69,3.17328,0.92554,3.3055,1.43568,0.41874000000000006,1.4955,1.7376,0.5068,1.81
2019-08-15 07:30:00,3.336,0.973,3.475,1.512,0.441,1.5750000000000002,1.824,0.532,1.9,3.48,1.015,3.625,1.512,0.441,1.5750000000000002,1.968,0.5740000000000001,2.05
2019-08-15 08:00:00,3.62736,1.05798,3.7785,1.46736,0.42798,1.5285000000000002,2.16,0.63,2.25,3.7809600000000003,1.10278,3.9385,1.46736,0.42798,1.5285000000000002,2.3136,0.6748000000000001,2.41
2019-08-15 08:30:00,3.89136,1.13498,4.0535,1.57776,0.46018000000000003,1.6435,2.3136,0.6748000000000001,2.41,4.06416,1.18538,4.2335,1.57776,0.46018000000000003,1.6435,2.4864,0.7252000000000001,2.59
2019-08-15 09:00:00,3.90576,1.13918,4.0685,1.61136,0.46998000000000006,1.6785,2.2944,0.6692,2.39,4.09776,1.1951800000000001,4.2685,1.61136,0.46998000000000006,1.6785,2.4864,0.7252000000000001,2.59
2019-08-15 09:30:00,4.04976,1.18118,4.2185,1.56336,0.45598000000000005,1.6285,2.4864,0.7252000000000001,2.59,4.24176,1.23718,4.4185,1.56336,0.45598000000000005,1.6285,2.6784,0.7812,2.79
2019-08-15 10:00:00,4.00416,1.16788,4.171,1.80576,0.52668,1.881,2.1984,0.6412,2.29,4.20576,1.22668,4.381,1.80576,0.52668,1.881,2.4,0.7000000000000001,2.5
2019-08-15 10:30:00,3.79968,1.10824,3.958,1.77408,0.51744,1.8479999999999999,2.0256,0.5908,2.11,4.00128,1.16704,4.168,1.77408,0.51744,1.8479999999999999,2.2272,0.6496000000000001,2.32
2019-08-15 11:00:00,4.08288,1.1908400000000001,4.253,0.93408,0.27244,0.973,3.1488,0.9184,3.2800000000000002,4.24608,1.23844,4.423,0.93408,0.27244,0.973,3.312,0.966,3.45
2019-08-15 11:30:00,4.19904,1.22472,4.374,0.94464,0.27552000000000004,0.984,3.2544,0.9492,3.39,4.36224,1.2723200000000001,4.5440000000000005,0.94464,0.27552000000000004,0.984,3.4176,0.9968,3.56
2019-08-15 12:00:00,4.14,1.2075,4.3125,0.9144,0.2667,0.9525,3.2256,0.9408000000000001,3.36,4.3032,1.2551,4.4825,0.9144,0.2667,0.9525,3.3888,0.9884000000000001,3.5300000000000002
2019-08-15 12:30:00,4.08912,1.19266,4.2595,1.05552,0.30786,1.0995,3.0336,0.8848,3.16,4.25232,1.2402600000000001,4.4295,1.05552,0.30786,1.0995,3.1968,0.9324,3.33
2019-08-15 13:00:00,4.05552,1.18286,4.2245,0.9931200000000001,0.28966000000000003,1.0345,3.0624,0.8932,3.19,4.22832,1.23326,4.4045,0.9931200000000001,0.28966000000000003,1.0345,3.2352,0.9436,3.37
2019-08-15 13:30:00,3.8865600000000002,1.13358,4.0485,1.00656,0.29358,1.0485,2.88,0.84,3.0,4.05936,1.18398,4.2285,1.00656,0.29358,1.0485,3.0528,0.8904000000000001,3.18
2019-08-15 14:00:00,3.86064,1.12602,4.0215,1.07664,0.31402,1.1215,2.784,0.812,2.9,4.03344,1.17642,4.2015,1.07664,0.31402,1.1215,2.9568000000000003,0.8624,3.08
2019-08-15 14:30:00,3.936,1.148,4.1,1.056,0.308,1.1,2.88,0.84,3.0,4.1088000000000005,1.1984,4.28,1.056,0.308,1.1,3.0528,0.8904000000000001,3.18
2019-08-15 15:00:00,3.7392000000000003,1.0906,3.895,1.4736,0.4298,1.5350000000000001,2.2656,0.6608,2.36,3.9312,1.1466,4.095,1.4736,0.4298,1.5350000000000001,2.4576000000000002,0.7168,2.56
2019-08-15 15:30:00,3.708,1.0815,3.8625,1.7976,0.5243,1.8725,1.9104,0.5572,1.99,3.9,1.1375,4.0625,1.7976,0.5243,1.8725,2.1024,0.6132000000000001,2.19
2019-08-15 16:00:00,3.79632,1.10726,3.9545,1.63632,0.47726,1.7045,2.16,0.63,2.25,3.98832,1.16326,4.1545,1.63632,0.47726,1.7045,2.352,0.686,2.45
2019-08-15 16:30:00,3.85632,1.12476,4.017,1.49472,0.43596,1.557,2.3616,0.6888000000000001,2.46,4.03872,1.1779600000000001,4.207,1.49472,0.43596,1.557,2.544,0.742,2.65
2019-08-15 17:00:00,3.83856,1.11958,3.9985,1.43856,0.41958,1.4985,2.4,0.7000000000000001,2.5,4.01136,1.16998,4.1785,1.43856,0.41958,1.4985,2.5728,0.7504000000000001,2.68
2019-08-15 17:30:00,3.86112,1.12616,4.022,1.6147200000000002,0.47096000000000005,1.682,2.2464,0.6552,2.34,4.04352,1.17936,4.212,1.6147200000000002,0.47096000000000005,1.682,2.4288,0.7084,2.5300000000000002
2019-08-15 18:00:00,3.83136,1.11748,3.991,1.41216,0.41188,1.471,2.4192,0.7056,2.52,3.99456,1.1650800000000001,4.161,1.41216,0.41188,1.471,2.5824,0.7532,2.69
2019-08-15 18:30:00,3.8457600000000003,1.12168,4.006,1.20576,0.35168000000000005,1.256,2.64,0.77,2.75,3.9993600000000002,1.16648,4.166,1.20576,0.35168000000000005,1.256,2.7936,0.8148000000000001,2.91
2019-08-15 19:00:00,3.74304,1.09172,3.899,1.17024,0.34132,1.219,2.5728,0.7504000000000001,2.68,3.89664,1.13652,4.059,1.17024,0.34132,1.219,2.7264,0.7952,2.84
2019-08-15 19:30:00,3.59904,1.04972,3.749,1.17024,0.34132,1.219,2.4288,0.7084,2.5300000000000002,3.73344,1.08892,3.8890000000000002,1.17024,0.34132,1.219,2.5632,0.7476,2.67
2019-08-15 20:00:00,3.59808,1.04944,3.748,1.13088,0.32984,1.178,2.4672,0.7196,2.5700000000000003,3.72288,1.08584,3.878,1.13088,0.32984,1.178,2.592,0.756,2.7
2019-08-15 20:30:00,3.48144,1.01542,3.6265,1.19664,0.34902000000000005,1.2465,2.2848,0.6664,2.38,3.60624,1.05182,3.7565,1.19664,0.34902000000000005,1.2465,2.4096,0.7028,2.51
2019-08-15 21:00:00,3.5688,1.0409,3.7175000000000002,1.1304,0.3297,1.1775,2.4384,0.7112,2.54,3.6936,1.0773,3.8475,1.1304,0.3297,1.1775,2.5632,0.7476,2.67
2019-08-15 21:30:00,3.50064,1.02102,3.6465,1.04304,0.30422000000000005,1.0865,2.4576000000000002,0.7168,2.56,3.60624,1.05182,3.7565,1.04304,0.30422000000000005,1.0865,2.5632,0.7476,2.67
2019-08-15 22:00:00,3.31008,0.9654400000000001,3.448,1.06368,0.31024,1.108,2.2464,0.6552,2.34,3.40608,0.9934400000000001,3.548,1.06368,0.31024,1.108,2.3424,0.6832,2.44
2019-08-15 22:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.03776,0.30268,1.081,1.968,0.5740000000000001,2.05,3.14976,0.91868,3.281,1.03776,0.30268,1.081,2.112,0.616,2.2
2019-08-15 23:00:00,2.80944,0.81942,2.9265,1.13904,0.33222,1.1865,1.6703999999999999,0.4872,1.74,2.99184,0.8726200000000001,3.1165,1.13904,0.33222,1.1865,1.8528,0.5404,1.9300000000000002
2019-08-15 23:30:00,2.56032,0.7467600000000001,2.667,1.40832,0.41076,1.467,1.152,0.336,1.2,2.84832,0.83076,2.967,1.40832,0.41076,1.467,1.44,0.42,1.5
2019-08-16 00:00:00,2.4283200000000003,0.7082600000000001,2.5295,1.30512,0.38066000000000005,1.3595000000000002,1.1232,0.3276,1.17,2.70672,0.78946,2.8195,1.30512,0.38066000000000005,1.3595000000000002,1.4016,0.4088,1.46
2019-08-16 00:30:00,2.34,0.6825,2.4375,1.2264,0.3577,1.2775,1.1136,0.32480000000000003,1.16,2.6088,0.7609,2.7175000000000002,1.2264,0.3577,1.2775,1.3824,0.4032,1.44
2019-08-16 01:00:00,2.24304,0.65422,2.3365,1.24464,0.36302,1.2965,0.9984000000000001,0.2912,1.04,2.55984,0.7466200000000001,2.6665,1.24464,0.36302,1.2965,1.3152,0.3836,1.37
2019-08-16 01:30:00,2.18832,0.63826,2.2795,1.24752,0.36386,1.2995,0.9408000000000001,0.27440000000000003,0.98,2.50512,0.7306600000000001,2.6095,1.24752,0.36386,1.2995,1.2576,0.3668,1.31
2019-08-16 02:00:00,2.14704,0.62622,2.2365,1.25424,0.36582000000000003,1.3065,0.8928,0.2604,0.93,2.47344,0.7214200000000001,2.5765000000000002,1.25424,0.36582000000000003,1.3065,1.2192,0.3556,1.27
2019-08-16 02:30:00,2.1624,0.6307,2.2525,1.1928,0.34790000000000004,1.2425,0.9696,0.2828,1.01,2.4504,0.7147,2.5525,1.1928,0.34790000000000004,1.2425,1.2576,0.3668,1.31
2019-08-16 03:00:00,2.09472,0.6109600000000001,2.182,1.19232,0.34776,1.242,0.9024000000000001,0.2632,0.9400000000000001,2.40192,0.7005600000000001,2.502,1.19232,0.34776,1.242,1.2096,0.3528,1.26
2019-08-16 03:30:00,2.09568,0.61124,2.183,1.27008,0.37044000000000005,1.323,0.8256,0.24080000000000001,0.86,2.45088,0.71484,2.553,1.27008,0.37044000000000005,1.323,1.1808,0.34440000000000004,1.23
2019-08-16 04:00:00,2.09424,0.61082,2.1815,1.24944,0.36442,1.3014999999999999,0.8448,0.2464,0.88,2.45904,0.7172200000000001,2.5615,1.24944,0.36442,1.3014999999999999,1.2096,0.3528,1.26
2019-08-16 04:30:00,2.11248,0.61614,2.2005,1.23888,0.36134000000000005,1.2905,0.8736,0.2548,0.91,2.43888,0.7113400000000001,2.5404999999999998,1.23888,0.36134000000000005,1.2905,1.2,0.35000000000000003,1.25
2019-08-16 05:00:00,2.13888,0.6238400000000001,2.228,1.25568,0.36624,1.308,0.8832000000000001,0.2576,0.92,2.46528,0.71904,2.568,1.25568,0.36624,1.308,1.2096,0.3528,1.26
2019-08-16 05:30:00,2.31648,0.67564,2.4130000000000003,1.35648,0.39564000000000005,1.413,0.96,0.28,1.0,2.36448,0.68964,2.463,1.35648,0.39564000000000005,1.413,1.008,0.294,1.05
2019-08-16 06:00:00,2.43552,0.7103600000000001,2.537,1.3123200000000002,0.38276000000000004,1.367,1.1232,0.3276,1.17,2.50272,0.72996,2.607,1.3123200000000002,0.38276000000000004,1.367,1.1904,0.3472,1.24
2019-08-16 06:30:00,2.70288,0.78834,2.8155,1.24368,0.36274,1.2955,1.4592,0.42560000000000003,1.52,2.78928,0.81354,2.9055,1.24368,0.36274,1.2955,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-16 07:00:00,3.05184,0.89012,3.179,1.20864,0.35252000000000006,1.259,1.8432,0.5376000000000001,1.92,3.16704,0.9237200000000001,3.299,1.20864,0.35252000000000006,1.259,1.9584000000000001,0.5712,2.04
2019-08-16 07:30:00,3.25296,0.9487800000000001,3.3885,1.32336,0.38598000000000005,1.3785,1.9296000000000002,0.5628000000000001,2.01,3.38736,0.9879800000000001,3.5285,1.32336,0.38598000000000005,1.3785,2.064,0.602,2.15
2019-08-16 08:00:00,3.57072,1.04146,3.7195,1.42992,0.41706000000000004,1.4895,2.1408,0.6244000000000001,2.23,3.72432,1.08626,3.8795,1.42992,0.41706000000000004,1.4895,2.2944,0.6692,2.39
2019-08-16 08:30:00,3.86544,1.12742,4.0265,1.47504,0.43022000000000005,1.5365,2.3904,0.6972,2.49,4.03824,1.17782,4.2065,1.47504,0.43022000000000005,1.5365,2.5632,0.7476,2.67
2019-08-16 09:00:00,3.9710400000000003,1.15822,4.1365,1.5614400000000002,0.45542000000000005,1.6265,2.4096,0.7028,2.51,4.16304,1.21422,4.3365,1.5614400000000002,0.45542000000000005,1.6265,2.6016,0.7588,2.71
2019-08-16 09:30:00,4.0584,1.1837,4.2275,1.4664000000000001,0.4277,1.5275,2.592,0.756,2.7,4.26,1.2425,4.4375,1.4664000000000001,0.4277,1.5275,2.7936,0.8148000000000001,2.91
2019-08-16 10:00:00,4.14096,1.20778,4.3135,1.4721600000000001,0.42938000000000004,1.5335,2.6688,0.7784000000000001,2.7800000000000002,4.33296,1.2637800000000001,4.5135000000000005,1.4721600000000001,0.42938000000000004,1.5335,2.8608000000000002,0.8344,2.98
2019-08-16 10:30:00,4.06224,1.18482,4.2315,1.3358400000000001,0.38962,1.3915,2.7264,0.7952,2.84,4.24464,1.2380200000000001,4.4215,1.3358400000000001,0.38962,1.3915,2.9088000000000003,0.8484,3.03
2019-08-16 11:00:00,4.15968,1.21324,4.333,1.3180800000000001,0.38444,1.373,2.8416,0.8288000000000001,2.96,4.35168,1.26924,4.533,1.3180800000000001,0.38444,1.373,3.0336,0.8848,3.16
2019-08-16 11:30:00,4.09488,1.19434,4.2655,1.62768,0.47474000000000005,1.6955,2.4672,0.7196,2.5700000000000003,4.29648,1.2531400000000001,4.4755,1.62768,0.47474000000000005,1.6955,2.6688,0.7784000000000001,2.7800000000000002
2019-08-16 12:00:00,4.14192,1.2080600000000001,4.3145,1.61712,0.47166,1.6844999999999999,2.5248,0.7364,2.63,4.33392,1.26406,4.5145,1.61712,0.47166,1.6844999999999999,2.7168,0.7924,2.83
2019-08-16 12:30:00,4.11552,1.20036,4.287,1.54272,0.44996,1.607,2.5728,0.7504000000000001,2.68,4.30752,1.25636,4.487,1.54272,0.44996,1.607,2.7648,0.8064,2.88
2019-08-16 13:00:00,4.224,1.232,4.4,1.5168,0.4424,1.58,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.416,1.288,4.6,1.5168,0.4424,1.58,2.8992,0.8456,3.02
2019-08-16 13:30:00,4.02144,1.17292,4.189,1.55424,0.45332000000000006,1.619,2.4672,0.7196,2.5700000000000003,4.21344,1.22892,4.389,1.55424,0.45332000000000006,1.619,2.6592000000000002,0.7756000000000001,2.77
2019-08-16 14:00:00,4.0272,1.1746,4.195,1.5888,0.46340000000000003,1.655,2.4384,0.7112,2.54,4.2192,1.2306,4.395,1.5888,0.46340000000000003,1.655,2.6304,0.7672,2.74
2019-08-16 14:30:00,4.0296,1.1753,4.1975,1.6296,0.4753,1.6975,2.4,0.7000000000000001,2.5,4.2216000000000005,1.2313,4.3975,1.6296,0.4753,1.6975,2.592,0.756,2.7
2019-08-16 15:00:00,3.89808,1.13694,4.0605,1.62288,0.47334000000000004,1.6905000000000001,2.2752,0.6636000000000001,2.37,4.09008,1.1929400000000001,4.2605,1.62288,0.47334000000000004,1.6905000000000001,2.4672,0.7196,2.5700000000000003
2019-08-16 15:30:00,3.8865600000000002,1.13358,4.0485,1.61136,0.46998000000000006,1.6785,2.2752,0.6636000000000001,2.37,4.06896,1.18678,4.2385,1.61136,0.46998000000000006,1.6785,2.4576000000000002,0.7168,2.56
2019-08-16 16:00:00,3.85392,1.12406,4.0145,1.5787200000000001,0.46046000000000004,1.6445,2.2752,0.6636000000000001,2.37,4.03632,1.17726,4.2045,1.5787200000000001,0.46046000000000004,1.6445,2.4576000000000002,0.7168,2.56
2019-08-16 16:30:00,3.87216,1.12938,4.0335,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.2848,0.6664,2.38,4.05456,1.18258,4.2235,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.4672,0.7196,2.5700000000000003
2019-08-16 17:00:00,3.85344,1.12392,4.014,1.60704,0.46872,1.674,2.2464,0.6552,2.34,4.02624,1.17432,4.194,1.60704,0.46872,1.674,2.4192,0.7056,2.52
2019-08-16 17:30:00,3.82704,1.11622,3.9865,1.58064,0.46102000000000004,1.6465,2.2464,0.6552,2.34,3.99984,1.16662,4.1665,1.58064,0.46102000000000004,1.6465,2.4192,0.7056,2.52
2019-08-16 18:00:00,3.79728,1.10754,3.9555,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.2752,0.6636000000000001,2.37,3.9700800000000003,1.15794,4.1355,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.448,0.714,2.55
2019-08-16 18:30:00,3.89328,1.13554,4.0555,1.6084800000000001,0.46914000000000006,1.6755,2.2848,0.6664,2.38,4.05648,1.18314,4.2255,1.6084800000000001,0.46914000000000006,1.6755,2.448,0.714,2.55
2019-08-16 19:00:00,3.77424,1.10082,3.9314999999999998,1.63344,0.47642000000000007,1.7015,2.1408,0.6244000000000001,2.23,3.9470400000000003,1.15122,4.1115,1.63344,0.47642000000000007,1.7015,2.3136,0.6748000000000001,2.41
2019-08-16 19:30:00,3.7176,1.0843,3.8725,1.6344,0.4767,1.7025000000000001,2.0832,0.6076,2.17,3.8808,1.1319,4.0425,1.6344,0.4767,1.7025000000000001,2.2464,0.6552,2.34
2019-08-16 20:00:00,3.6086400000000003,1.05252,3.759,1.37184,0.40012000000000003,1.429,2.2368,0.6524,2.33,3.7622400000000003,1.09732,3.919,1.37184,0.40012000000000003,1.429,2.3904,0.6972,2.49
2019-08-16 20:30:00,3.57504,1.04272,3.724,0.76224,0.22232000000000002,0.794,2.8128,0.8204,2.93,3.69984,1.07912,3.854,0.76224,0.22232000000000002,0.794,2.9376,0.8568,3.06
2019-08-16 21:00:00,3.60096,1.05028,3.751,0.7689600000000001,0.22428,0.801,2.832,0.8260000000000001,2.95,3.72576,1.08668,3.8810000000000002,0.7689600000000001,0.22428,0.801,2.9568000000000003,0.8624,3.08
2019-08-16 21:30:00,3.3816,0.9863000000000001,3.5225,0.684,0.1995,0.7125,2.6976,0.7868,2.81,3.4968,1.0199,3.6425,0.684,0.1995,0.7125,2.8128,0.8204,2.93
2019-08-16 22:00:00,3.16128,0.9220400000000001,3.293,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.496,0.728,2.6,3.25728,0.9500400000000001,3.393,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.592,0.756,2.7
2019-08-16 22:30:00,2.928,0.854,3.05,0.7104,0.20720000000000002,0.74,2.2176,0.6468,2.31,3.0144,0.8792000000000001,3.14,0.7104,0.20720000000000002,0.74,2.304,0.672,2.4
2019-08-16 23:00:00,2.77104,0.80822,2.8865,0.68784,0.20062000000000002,0.7165,2.0832,0.6076,2.17,2.85744,0.83342,2.9765,0.68784,0.20062000000000002,0.7165,2.1696,0.6328,2.26
2019-08-16 23:30:00,2.64096,0.7702800000000001,2.751,0.6921600000000001,0.20188,0.721,1.9488,0.5684,2.03,2.70816,0.78988,2.821,0.6921600000000001,0.20188,0.721,2.016,0.588,2.1
2019-08-17 00:00:00,2.47776,0.7226800000000001,2.581,0.67296,0.19628,0.7010000000000001,1.8048000000000002,0.5264,1.88,2.53536,0.73948,2.641,0.67296,0.19628,0.7010000000000001,1.8624,0.5432,1.94
2019-08-17 00:30:00,2.3568,0.6874,2.455,0.6864,0.20020000000000002,0.715,1.6703999999999999,0.4872,1.74,2.4144,0.7042,2.515,0.6864,0.20020000000000002,0.715,1.728,0.504,1.8
2019-08-17 01:00:00,2.2488,0.6559,2.3425000000000002,0.7416,0.21630000000000002,0.7725000000000001,1.5072,0.43960000000000005,1.57,2.2968,0.6699,2.3925,0.7416,0.21630000000000002,0.7725000000000001,1.5552000000000001,0.4536,1.62
2019-08-17 01:30:00,2.2056,0.6433,2.2975,0.756,0.2205,0.7875000000000001,1.4496,0.4228,1.51,2.2632,0.6601,2.3575,0.756,0.2205,0.7875000000000001,1.5072,0.43960000000000005,1.57
2019-08-17 02:00:00,2.23008,0.65044,2.323,0.6268800000000001,0.18284,0.653,1.6032000000000002,0.4676,1.67,2.28768,0.66724,2.383,0.6268800000000001,0.18284,0.653,1.6608,0.4844,1.73
2019-08-17 02:30:00,2.20512,0.6431600000000001,2.297,0.5731200000000001,0.16716,0.597,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.25312,0.6571600000000001,2.347,0.5731200000000001,0.16716,0.597,1.6800000000000002,0.49,1.75
2019-08-17 03:00:00,2.14368,0.62524,2.233,0.5788800000000001,0.16884000000000002,0.603,1.5648,0.45640000000000003,1.63,2.19168,0.63924,2.283,0.5788800000000001,0.16884000000000002,0.603,1.6128,0.47040000000000004,1.6800000000000002
2019-08-17 03:30:00,2.14272,0.6249600000000001,2.232,0.55872,0.16296000000000002,0.582,1.584,0.462,1.65,2.1907200000000002,0.6389600000000001,2.282,0.55872,0.16296000000000002,0.582,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-17 04:00:00,2.10864,0.61502,2.1965,0.53424,0.15582000000000001,0.5565,1.5744,0.4592,1.6400000000000001,2.14704,0.62622,2.2365,0.53424,0.15582000000000001,0.5565,1.6128,0.47040000000000004,1.6800000000000002
2019-08-17 04:30:00,2.1024,0.6132000000000001,2.19,0.5472,0.15960000000000002,0.5700000000000001,1.5552000000000001,0.4536,1.62,2.1408,0.6244000000000001,2.23,0.5472,0.15960000000000002,0.5700000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-08-17 05:00:00,2.10672,0.61446,2.1945,0.5803200000000001,0.16926000000000002,0.6045,1.5264,0.44520000000000004,1.5899999999999999,2.15472,0.62846,2.2445,0.5803200000000001,0.16926000000000002,0.6045,1.5744,0.4592,1.6400000000000001
2019-08-17 05:30:00,2.14848,0.6266400000000001,2.238,0.57408,0.16744,0.598,1.5744,0.4592,1.6400000000000001,2.19648,0.6406400000000001,2.2880000000000003,0.57408,0.16744,0.598,1.6224,0.4732,1.69
2019-08-17 06:00:00,2.24016,0.6533800000000001,2.3335,0.54096,0.15778,0.5635,1.6992,0.49560000000000004,1.77,2.27856,0.6645800000000001,2.3735,0.54096,0.15778,0.5635,1.7376,0.5068,1.81
2019-08-17 06:30:00,2.4024,0.7007,2.5025,0.588,0.1715,0.6125,1.8144,0.5292,1.8900000000000001,2.4504,0.7147,2.5525,0.588,0.1715,0.6125,1.8624,0.5432,1.94
2019-08-17 07:00:00,2.53344,0.73892,2.6390000000000002,0.5942400000000001,0.17332,0.619,1.9392,0.5656,2.02,2.58144,0.75292,2.689,0.5942400000000001,0.17332,0.619,1.9872,0.5796,2.07
2019-08-17 07:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.59952,0.17486000000000002,0.6245,2.0544000000000002,0.5992000000000001,2.14,2.72112,0.79366,2.8345000000000002,0.59952,0.17486000000000002,0.6245,2.1216,0.6188,2.21
2019-08-17 08:00:00,2.83536,0.82698,2.9535,0.6945600000000001,0.20258,0.7235,2.1408,0.6244000000000001,2.23,2.91216,0.84938,3.0335,0.6945600000000001,0.20258,0.7235,2.2176,0.6468,2.31
2019-08-17 08:30:00,3.0216,0.8813000000000001,3.1475,0.804,0.23450000000000001,0.8375,2.2176,0.6468,2.31,3.1176,0.9093,3.2475,0.804,0.23450000000000001,0.8375,2.3136,0.6748000000000001,2.41
2019-08-17 09:00:00,3.0984,0.9037000000000001,3.2275,0.7848,0.22890000000000002,0.8175,2.3136,0.6748000000000001,2.41,3.204,0.9345,3.3375,0.7848,0.22890000000000002,0.8175,2.4192,0.7056,2.52
2019-08-17 09:30:00,3.2702400000000003,0.9538200000000001,3.4065,0.6974400000000001,0.20342000000000002,0.7265,2.5728,0.7504000000000001,2.68,3.38544,0.9874200000000001,3.5265,0.6974400000000001,0.20342000000000002,0.7265,2.688,0.784,2.8
2019-08-17 10:00:00,3.2664,0.9527,3.4025,0.6744,0.1967,0.7025,2.592,0.756,2.7,3.3624,0.9807,3.5025,0.6744,0.1967,0.7025,2.688,0.784,2.8
2019-08-17 10:30:00,3.17568,0.9262400000000001,3.308,0.81408,0.23744,0.848,2.3616,0.6888000000000001,2.46,3.28128,0.9570400000000001,3.418,0.81408,0.23744,0.848,2.4672,0.7196,2.5700000000000003
2019-08-17 11:00:00,3.07296,0.8962800000000001,3.201,0.83616,0.24388,0.871,2.2368,0.6524,2.33,3.17856,0.9270800000000001,3.311,0.83616,0.24388,0.871,2.3424,0.6832,2.44
2019-08-17 11:30:00,3.024,0.882,3.15,0.7296,0.21280000000000002,0.76,2.2944,0.6692,2.39,3.1296,0.9128000000000001,3.26,0.7296,0.21280000000000002,0.76,2.4,0.7000000000000001,2.5
2019-08-17 12:00:00,3.17136,0.92498,3.3035,0.64656,0.18858000000000003,0.6735,2.5248,0.7364,2.63,3.27696,0.9557800000000001,3.4135,0.64656,0.18858000000000003,0.6735,2.6304,0.7672,2.74
2019-08-17 12:30:00,2.9256,0.8533000000000001,3.0475,0.9864,0.2877,1.0275,1.9392,0.5656,2.02,3.0312,0.8841,3.1575,0.9864,0.2877,1.0275,2.0448,0.5964,2.13
2019-08-17 13:00:00,2.9971200000000002,0.87416,3.122,0.86592,0.25256,0.902,2.1312,0.6216,2.22,3.09312,0.9021600000000001,3.222,0.86592,0.25256,0.902,2.2272,0.6496000000000001,2.32
2019-08-17 13:30:00,2.7408,0.7994,2.855,1.0032,0.2926,1.045,1.7376,0.5068,1.81,2.8464,0.8302,2.965,1.0032,0.2926,1.045,1.8432,0.5376000000000001,1.92
2019-08-17 14:00:00,2.66496,0.7772800000000001,2.776,1.03296,0.30128000000000005,1.076,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.78016,0.81088,2.896,1.03296,0.30128000000000005,1.076,1.7472,0.5096,1.82
2019-08-17 14:30:00,2.59968,0.75824,2.708,0.91968,0.26824000000000003,0.9580000000000001,1.6800000000000002,0.49,1.75,2.6956800000000003,0.78624,2.808,0.91968,0.26824000000000003,0.9580000000000001,1.776,0.518,1.85
2019-08-17 15:00:00,2.5848,0.7539,2.6925,0.9528000000000001,0.27790000000000004,0.9925,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.6904,0.7847000000000001,2.8025,0.9528000000000001,0.27790000000000004,0.9925,1.7376,0.5068,1.81
2019-08-17 15:30:00,2.61168,0.7617400000000001,2.7205,0.9796800000000001,0.28574000000000005,1.0205,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.71728,0.79254,2.8305,0.9796800000000001,0.28574000000000005,1.0205,1.7376,0.5068,1.81
2019-08-17 16:00:00,2.5766400000000003,0.7515200000000001,2.684,0.8966400000000001,0.26152000000000003,0.934,1.6800000000000002,0.49,1.75,2.67264,0.7795200000000001,2.784,0.8966400000000001,0.26152000000000003,0.934,1.776,0.518,1.85
2019-08-17 16:30:00,2.7216,0.7938000000000001,2.835,0.8688,0.2534,0.905,1.8528,0.5404,1.9300000000000002,2.8176,0.8218000000000001,2.935,0.8688,0.2534,0.905,1.9488,0.5684,2.03
2019-08-17 17:00:00,2.78928,0.81354,2.9055,0.8596800000000001,0.25074,0.8955000000000001,1.9296000000000002,0.5628000000000001,2.01,2.90448,0.8471400000000001,3.0255,0.8596800000000001,0.25074,0.8955000000000001,2.0448,0.5964,2.13
2019-08-17 17:30:00,2.93472,0.85596,3.057,0.8131200000000001,0.23716,0.847,2.1216,0.6188,2.21,3.04032,0.8867600000000001,3.167,0.8131200000000001,0.23716,0.847,2.2272,0.6496000000000001,2.32
2019-08-17 18:00:00,2.94624,0.8593200000000001,3.069,0.7286400000000001,0.21252000000000001,0.759,2.2176,0.6468,2.31,3.05184,0.89012,3.179,0.7286400000000001,0.21252000000000001,0.759,2.3232,0.6776,2.42
2019-08-17 18:30:00,2.9683200000000003,0.8657600000000001,3.092,0.7795200000000001,0.22736,0.812,2.1888,0.6384000000000001,2.2800000000000002,3.07392,0.89656,3.202,0.7795200000000001,0.22736,0.812,2.2944,0.6692,2.39
2019-08-17 19:00:00,2.9184,0.8512000000000001,3.04,0.7872,0.2296,0.8200000000000001,2.1312,0.6216,2.22,3.0336,0.8848,3.16,0.7872,0.2296,0.8200000000000001,2.2464,0.6552,2.34
2019-08-17 19:30:00,2.9443200000000003,0.8587600000000001,3.067,0.6787200000000001,0.19796000000000002,0.707,2.2656,0.6608,2.36,3.04032,0.8867600000000001,3.167,0.6787200000000001,0.19796000000000002,0.707,2.3616,0.6888000000000001,2.46
2019-08-17 20:00:00,2.9083200000000002,0.84826,3.0295,0.6619200000000001,0.19306,0.6895,2.2464,0.6552,2.34,3.00432,0.87626,3.1295,0.6619200000000001,0.19306,0.6895,2.3424,0.6832,2.44
2019-08-17 20:30:00,2.88912,0.8426600000000001,3.0095,0.61392,0.17906000000000002,0.6395000000000001,2.2752,0.6636000000000001,2.37,2.97552,0.8678600000000001,3.0995,0.61392,0.17906000000000002,0.6395000000000001,2.3616,0.6888000000000001,2.46
2019-08-17 21:00:00,2.97312,0.86716,3.097,0.58272,0.16996000000000003,0.607,2.3904,0.6972,2.49,3.04992,0.88956,3.177,0.58272,0.16996000000000003,0.607,2.4672,0.7196,2.5700000000000003
2019-08-17 21:30:00,2.9150400000000003,0.8502200000000001,3.0365,0.5630400000000001,0.16422,0.5865,2.352,0.686,2.45,2.99184,0.8726200000000001,3.1165,0.5630400000000001,0.16422,0.5865,2.4288,0.7084,2.5300000000000002
2019-08-17 22:00:00,2.82672,0.8244600000000001,2.9445,0.65712,0.19166000000000002,0.6845,2.1696,0.6328,2.26,2.89392,0.84406,3.0145,0.65712,0.19166000000000002,0.6845,2.2368,0.6524,2.33
2019-08-17 22:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.1328,0.3304,1.18,1.536,0.448,1.6,2.8416,0.8288000000000001,2.96,1.1328,0.3304,1.18,1.7088,0.4984,1.78
2019-08-17 23:00:00,2.48688,0.7253400000000001,2.5905,1.4308800000000002,0.41734000000000004,1.4905,1.056,0.308,1.1,2.80368,0.81774,2.9205,1.4308800000000002,0.41734000000000004,1.4905,1.3728,0.40040000000000003,1.43
2019-08-17 23:30:00,2.39904,0.69972,2.499,1.24704,0.36372000000000004,1.299,1.152,0.336,1.2,2.65824,0.77532,2.769,1.24704,0.36372000000000004,1.299,1.4112,0.4116,1.47
2019-08-18 00:00:00,2.3064,0.6727000000000001,2.4025,1.164,0.3395,1.2125,1.1424,0.3332,1.19,2.556,0.7455,2.6625,1.164,0.3395,1.2125,1.392,0.406,1.45
2019-08-18 00:30:00,2.20176,0.6421800000000001,2.2935,1.06896,0.31178,1.1135,1.1328,0.3304,1.18,2.45136,0.7149800000000001,2.5535,1.06896,0.31178,1.1135,1.3824,0.4032,1.44
2019-08-18 01:00:00,2.11008,0.6154400000000001,2.198,1.04448,0.30464,1.088,1.0656,0.3108,1.11,2.36928,0.6910400000000001,2.468,1.04448,0.30464,1.088,1.3248,0.3864,1.38
2019-08-18 01:30:00,2.088,0.609,2.175,1.0224,0.2982,1.065,1.0656,0.3108,1.11,2.3664,0.6902,2.465,1.0224,0.2982,1.065,1.344,0.392,1.4
2019-08-18 02:00:00,2.04,0.595,2.125,1.0032,0.2926,1.045,1.0368,0.3024,1.08,2.3184,0.6762,2.415,1.0032,0.2926,1.045,1.3152,0.3836,1.37
2019-08-18 02:30:00,1.99008,0.5804400000000001,2.073,1.15488,0.33684000000000003,1.203,0.8352,0.2436,0.87,2.34528,0.6840400000000001,2.443,1.15488,0.33684000000000003,1.203,1.1904,0.3472,1.24
2019-08-18 03:00:00,1.9819200000000001,0.57806,2.0645,1.16592,0.34006000000000003,1.2145000000000001,0.8160000000000001,0.23800000000000002,0.85,2.32752,0.67886,2.4245,1.16592,0.34006000000000003,1.2145000000000001,1.1616,0.3388,1.21
2019-08-18 03:30:00,1.9536,0.5698,2.035,1.1856,0.3458,1.235,0.768,0.224,0.8,2.3184,0.6762,2.415,1.1856,0.3458,1.235,1.1328,0.3304,1.18
2019-08-18 04:00:00,1.93968,0.56574,2.0205,1.13328,0.33054,1.1805,0.8064,0.23520000000000002,0.84,2.28528,0.66654,2.3805,1.13328,0.33054,1.1805,1.152,0.336,1.2
2019-08-18 04:30:00,1.9296000000000002,0.5628000000000001,2.01,1.1232,0.3276,1.17,0.8064,0.23520000000000002,0.84,2.2944,0.6692,2.39,1.1232,0.3276,1.17,1.1712,0.3416,1.22
2019-08-18 05:00:00,1.9180800000000002,0.55944,1.998,1.15968,0.33824000000000004,1.208,0.7584000000000001,0.2212,0.79,2.30208,0.67144,2.398,1.15968,0.33824000000000004,1.208,1.1424,0.3332,1.19
2019-08-18 05:30:00,1.9348800000000002,0.5643400000000001,2.0155,1.09968,0.32074,1.1455,0.8352,0.2436,0.87,2.28048,0.6651400000000001,2.3755,1.09968,0.32074,1.1455,1.1808,0.34440000000000004,1.23
2019-08-18 06:00:00,1.9468800000000002,0.56784,2.028,1.08288,0.31584,1.1280000000000001,0.864,0.252,0.9,2.28288,0.6658400000000001,2.378,1.08288,0.31584,1.1280000000000001,1.2,0.35000000000000003,1.25
2019-08-18 06:30:00,2.05536,0.59948,2.141,1.08576,0.31668,1.131,0.9696,0.2828,1.01,2.34336,0.6834800000000001,2.441,1.08576,0.31668,1.131,1.2576,0.3668,1.31
2019-08-18 07:00:00,2.14992,0.6270600000000001,2.2395,1.08432,0.31626000000000004,1.1295,1.0656,0.3108,1.11,2.40912,0.7026600000000001,2.5095,1.08432,0.31626000000000004,1.1295,1.3248,0.3864,1.38
2019-08-18 07:30:00,2.21136,0.64498,2.3035,1.10736,0.32298000000000004,1.1535,1.104,0.322,1.15,2.44176,0.71218,2.5435,1.10736,0.32298000000000004,1.1535,1.3344,0.38920000000000005,1.3900000000000001
2019-08-18 08:00:00,2.37072,0.6914600000000001,2.4695,1.18992,0.34706000000000004,1.2395,1.1808,0.34440000000000004,1.23,2.59152,0.7558600000000001,2.6995,1.18992,0.34706000000000004,1.2395,1.4016,0.4088,1.46
2019-08-18 08:30:00,2.52768,0.73724,2.633,1.32768,0.38724000000000003,1.383,1.2,0.35000000000000003,1.25,2.72928,0.7960400000000001,2.843,1.32768,0.38724000000000003,1.383,1.4016,0.4088,1.46
2019-08-18 09:00:00,2.64672,0.7719600000000001,2.757,1.32192,0.38556,1.377,1.3248,0.3864,1.38,2.81952,0.8223600000000001,2.9370000000000003,1.32192,0.38556,1.377,1.4976,0.4368,1.56
2019-08-18 09:30:00,2.74848,0.80164,2.863,1.45248,0.42364,1.513,1.296,0.378,1.35,2.90208,0.8464400000000001,3.023,1.45248,0.42364,1.513,1.4496,0.4228,1.51
2019-08-18 10:00:00,2.808,0.8190000000000001,2.925,1.5024000000000002,0.43820000000000003,1.565,1.3056,0.3808,1.3599999999999999,2.952,0.861,3.075,1.5024000000000002,0.43820000000000003,1.565,1.4496,0.4228,1.51
