Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-18 10:30:00,2.86944,0.8369200000000001,2.989,1.6502400000000002,0.48132,1.7189999999999999,1.2192,0.3556,1.27,3.03264,0.8845200000000001,3.159,1.6502400000000002,0.48132,1.7189999999999999,1.3824,0.4032,1.44
2019-08-18 11:00:00,2.89536,0.8444800000000001,3.016,1.58016,0.46088,1.646,1.3152,0.3836,1.37,3.02016,0.8808800000000001,3.146,1.58016,0.46088,1.646,1.44,0.42,1.5
2019-08-18 11:30:00,2.9328000000000003,0.8554,3.055,1.4832,0.43260000000000004,1.545,1.4496,0.4228,1.51,3.0576,0.8918,3.185,1.4832,0.43260000000000004,1.545,1.5744,0.4592,1.6400000000000001
2019-08-18 12:00:00,2.916,0.8505,3.0375,1.4088,0.41090000000000004,1.4675,1.5072,0.43960000000000005,1.57,3.012,0.8785000000000001,3.1375,1.4088,0.41090000000000004,1.4675,1.6032000000000002,0.4676,1.67
2019-08-18 12:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.41216,0.41188,1.471,1.5936,0.46480000000000005,1.6600000000000001,3.12096,0.9102800000000001,3.251,1.41216,0.41188,1.471,1.7088,0.4984,1.78
2019-08-18 13:00:00,2.98704,0.8712200000000001,3.1115,1.39344,0.40642000000000006,1.4515,1.5936,0.46480000000000005,1.6600000000000001,3.08304,0.89922,3.2115,1.39344,0.40642000000000006,1.4515,1.6896,0.4928,1.76
2019-08-18 13:30:00,2.85792,0.8335600000000001,2.977,1.48512,0.43316000000000004,1.5470000000000002,1.3728,0.40040000000000003,1.43,2.9923200000000003,0.8727600000000001,3.117,1.48512,0.43316000000000004,1.5470000000000002,1.5072,0.43960000000000005,1.57
2019-08-18 14:00:00,2.7359999999999998,0.798,2.85,1.5744,0.4592,1.6400000000000001,1.1616,0.3388,1.21,2.928,0.854,3.05,1.5744,0.4592,1.6400000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-18 14:30:00,2.69856,0.7870800000000001,2.811,1.9113600000000002,0.5574800000000001,1.991,0.7872,0.2296,0.8200000000000001,3.01536,0.87948,3.141,1.9113600000000002,0.5574800000000001,1.991,1.104,0.322,1.15
2019-08-18 15:00:00,2.7144,0.7917000000000001,2.8275,1.8312,0.5341,1.9075000000000002,0.8832000000000001,0.2576,0.92,2.9928,0.8729,3.1175,1.8312,0.5341,1.9075000000000002,1.1616,0.3388,1.21
2019-08-18 15:30:00,2.7984,0.8162,2.915,1.5888,0.46340000000000003,1.655,1.2096,0.3528,1.26,2.9712,0.8666,3.095,1.5888,0.46340000000000003,1.655,1.3824,0.4032,1.44
2019-08-18 16:00:00,2.7336,0.7973,2.8475,1.6008,0.46690000000000004,1.6675,1.1328,0.3304,1.18,2.916,0.8505,3.0375,1.6008,0.46690000000000004,1.6675,1.3152,0.3836,1.37
2019-08-18 16:30:00,2.93472,0.85596,3.057,1.60032,0.46676000000000006,1.667,1.3344,0.38920000000000005,1.3900000000000001,3.0979200000000002,0.90356,3.227,1.60032,0.46676000000000006,1.667,1.4976,0.4368,1.56
2019-08-18 17:00:00,2.8963200000000002,0.8447600000000001,3.017,1.65792,0.48356000000000005,1.7269999999999999,1.2384,0.3612,1.29,3.05952,0.89236,3.187,1.65792,0.48356000000000005,1.7269999999999999,1.4016,0.4088,1.46
2019-08-18 17:30:00,3.0048,0.8764000000000001,3.13,1.488,0.434,1.55,1.5168,0.4424,1.58,3.1296,0.9128000000000001,3.26,1.488,0.434,1.55,1.6416,0.4788,1.71
2019-08-18 18:00:00,3.10896,0.90678,3.2385,1.51536,0.44198000000000004,1.5785,1.5936,0.46480000000000005,1.6600000000000001,3.21456,0.9375800000000001,3.3485,1.51536,0.44198000000000004,1.5785,1.6992,0.49560000000000004,1.77
2019-08-18 18:30:00,3.03408,0.8849400000000001,3.1605,1.65168,0.48174000000000006,1.7205,1.3824,0.4032,1.44,3.19728,0.93254,3.3305,1.65168,0.48174000000000006,1.7205,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-18 19:00:00,3.02496,0.8822800000000001,3.151,1.48896,0.43428000000000005,1.5510000000000002,1.536,0.448,1.6,3.17856,0.9270800000000001,3.311,1.48896,0.43428000000000005,1.5510000000000002,1.6896,0.4928,1.76
2019-08-18 19:30:00,3.01776,0.8801800000000001,3.1435,1.29936,0.37898000000000004,1.3535,1.7184,0.5012,1.79,3.15216,0.9193800000000001,3.2835,1.29936,0.37898000000000004,1.3535,1.8528,0.5404,1.9300000000000002
2019-08-18 20:00:00,2.98992,0.8720600000000001,3.1145,1.14672,0.33446000000000004,1.1945000000000001,1.8432,0.5376000000000001,1.92,3.11472,0.90846,3.2445,1.14672,0.33446000000000004,1.1945000000000001,1.968,0.5740000000000001,2.05
2019-08-18 20:30:00,3.03984,0.8866200000000001,3.1665,0.6398400000000001,0.18662,0.6665,2.4,0.7000000000000001,2.5,3.10704,0.90622,3.2365,0.6398400000000001,0.18662,0.6665,2.4672,0.7196,2.5700000000000003
2019-08-18 21:00:00,3.01776,0.8801800000000001,3.1435,1.08816,0.31738000000000005,1.1335,1.9296000000000002,0.5628000000000001,2.01,3.15216,0.9193800000000001,3.2835,1.08816,0.31738000000000005,1.1335,2.064,0.602,2.15
2019-08-18 21:30:00,2.9798400000000003,0.8691200000000001,3.104,1.12704,0.32872,1.174,1.8528,0.5404,1.9300000000000002,3.11424,0.9083200000000001,3.2439999999999998,1.12704,0.32872,1.174,1.9872,0.5796,2.07
2019-08-18 22:00:00,2.7955200000000002,0.8153600000000001,2.912,1.11552,0.32536000000000004,1.162,1.6800000000000002,0.49,1.75,2.9683200000000003,0.8657600000000001,3.092,1.11552,0.32536000000000004,1.162,1.8528,0.5404,1.9300000000000002
2019-08-18 22:30:00,2.68032,0.78176,2.792,1.11552,0.32536000000000004,1.162,1.5648,0.45640000000000003,1.63,2.86272,0.83496,2.982,1.11552,0.32536000000000004,1.162,1.7472,0.5096,1.82
2019-08-18 23:00:00,2.48688,0.7253400000000001,2.5905,1.12368,0.32774000000000003,1.1705,1.3632,0.3976,1.42,2.69808,0.7869400000000001,2.8105,1.12368,0.32774000000000003,1.1705,1.5744,0.4592,1.6400000000000001
2019-08-18 23:30:00,2.37792,0.6935600000000001,2.477,1.12992,0.32956,1.177,1.248,0.364,1.3,2.62752,0.76636,2.737,1.12992,0.32956,1.177,1.4976,0.4368,1.56
2019-08-19 00:00:00,2.25984,0.65912,2.354,1.11744,0.32592000000000004,1.164,1.1424,0.3332,1.19,2.51904,0.73472,2.624,1.11744,0.32592000000000004,1.164,1.4016,0.4088,1.46
2019-08-19 00:30:00,2.16768,0.63224,2.258,1.06368,0.31024,1.108,1.104,0.322,1.15,2.41728,0.7050400000000001,2.518,1.06368,0.31024,1.108,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-19 01:00:00,2.11344,0.6164200000000001,2.2015000000000002,1.03824,0.30282000000000003,1.0815,1.0752,0.3136,1.12,2.36304,0.68922,2.4615,1.03824,0.30282000000000003,1.0815,1.3248,0.3864,1.38
2019-08-19 01:30:00,2.06832,0.60326,2.1545,1.00272,0.29246,1.0445,1.0656,0.3108,1.11,2.33712,0.68166,2.4345,1.00272,0.29246,1.0445,1.3344,0.38920000000000005,1.3900000000000001
2019-08-19 02:00:00,2.03616,0.5938800000000001,2.121,1.00896,0.29428000000000004,1.051,1.0272000000000001,0.29960000000000003,1.07,2.31456,0.67508,2.411,1.00896,0.29428000000000004,1.051,1.3056,0.3808,1.3599999999999999
2019-08-19 02:30:00,2.0208,0.5894,2.105,1.032,0.301,1.075,0.9888,0.2884,1.03,2.3088,0.6734,2.4050000000000002,1.032,0.301,1.075,1.2768,0.3724,1.33
2019-08-19 03:00:00,2.00112,0.5836600000000001,2.0845,0.9931200000000001,0.28966000000000003,1.0345,1.008,0.294,1.05,2.26992,0.6620600000000001,2.3645,0.9931200000000001,0.28966000000000003,1.0345,1.2768,0.3724,1.33
2019-08-19 03:30:00,2.06352,0.6018600000000001,2.1495,0.95952,0.27986,0.9995,1.104,0.322,1.15,2.30352,0.67186,2.3995,0.95952,0.27986,0.9995,1.344,0.392,1.4
2019-08-19 04:00:00,2.01504,0.58772,2.099,0.9686400000000001,0.28252000000000005,1.009,1.0464,0.3052,1.09,2.28384,0.66612,2.379,0.9686400000000001,0.28252000000000005,1.009,1.3152,0.3836,1.37
2019-08-19 04:30:00,2.03712,0.59416,2.122,1.00992,0.29456000000000004,1.052,1.0272000000000001,0.29960000000000003,1.07,2.29632,0.66976,2.392,1.00992,0.29456000000000004,1.052,1.2864,0.37520000000000003,1.34
2019-08-19 05:00:00,2.0376,0.5943,2.1225,0.9816,0.2863,1.0225,1.056,0.308,1.1,2.2968,0.6699,2.3925,0.9816,0.2863,1.0225,1.3152,0.3836,1.37
2019-08-19 05:30:00,2.21184,0.64512,2.304,0.9734400000000001,0.28392,1.014,1.2384,0.3612,1.29,2.41344,0.7039200000000001,2.5140000000000002,0.9734400000000001,0.28392,1.014,1.44,0.42,1.5
2019-08-19 06:00:00,2.43552,0.7103600000000001,2.537,1.00512,0.29316000000000003,1.047,1.4304000000000001,0.4172,1.49,2.56992,0.7495600000000001,2.677,1.00512,0.29316000000000003,1.047,1.5648,0.45640000000000003,1.63
2019-08-19 06:30:00,2.74704,0.80122,2.8615,1.08624,0.31682000000000005,1.1315,1.6608,0.4844,1.73,2.85264,0.8320200000000001,2.9715,1.08624,0.31682000000000005,1.1315,1.7664,0.5152,1.8399999999999999
2019-08-19 07:00:00,3.08736,0.9004800000000001,3.216,1.10976,0.32368,1.156,1.9776,0.5768,2.06,3.17376,0.9256800000000001,3.306,1.10976,0.32368,1.156,2.064,0.602,2.15
2019-08-19 07:30:00,3.2875199999999998,0.95886,3.4245,1.12752,0.32886000000000004,1.1745,2.16,0.63,2.25,3.4123200000000002,0.99526,3.5545,1.12752,0.32886000000000004,1.1745,2.2848,0.6664,2.38
2019-08-19 08:00:00,3.62592,1.05756,3.777,1.02432,0.29876,1.067,2.6016,0.7588,2.71,3.7507200000000003,1.09396,3.907,1.02432,0.29876,1.067,2.7264,0.7952,2.84
2019-08-19 08:30:00,3.84288,1.12084,4.003,1.06848,0.31164000000000003,1.113,2.7744,0.8092,2.89,3.98688,1.16284,4.153,1.06848,0.31164000000000003,1.113,2.9184,0.8512000000000001,3.04
2019-08-19 09:00:00,4.07904,1.18972,4.249,1.07424,0.31332000000000004,1.119,3.0048,0.8764000000000001,3.13,4.22304,1.23172,4.399,1.07424,0.31332000000000004,1.119,3.1488,0.9184,3.2800000000000002
2019-08-19 09:30:00,4.34256,1.26658,4.5235,1.08816,0.31738000000000005,1.1335,3.2544,0.9492,3.39,4.29456,1.25258,4.4735,1.08816,0.31738000000000005,1.1335,3.2064,0.9352,3.34
2019-08-19 10:00:00,4.17888,1.21884,4.353,1.27008,0.37044000000000005,1.323,2.9088000000000003,0.8484,3.03,4.14048,1.20764,4.313,1.27008,0.37044000000000005,1.323,2.8704,0.8372,2.99
2019-08-19 10:30:00,4.07808,1.18944,4.248,1.35168,0.39424000000000003,1.408,2.7264,0.7952,2.84,4.06848,1.1866400000000001,4.238,1.35168,0.39424000000000003,1.408,2.7168,0.7924,2.83
2019-08-19 11:00:00,4.14144,1.20792,4.314,1.44384,0.42112000000000005,1.504,2.6976,0.7868,2.81,4.12224,1.20232,4.294,1.44384,0.42112000000000005,1.504,2.6784,0.7812,2.79
2019-08-19 11:30:00,4.14768,1.20974,4.3205,1.28688,0.37534,1.3405,2.8608000000000002,0.8344,2.98,4.12848,1.20414,4.3004999999999995,1.28688,0.37534,1.3405,2.8416,0.8288000000000001,2.96
2019-08-19 12:00:00,4.09968,1.19574,4.2705,1.61328,0.47054,1.6804999999999999,2.4864,0.7252000000000001,2.59,4.09008,1.1929400000000001,4.2605,1.61328,0.47054,1.6804999999999999,2.4768,0.7224,2.58
2019-08-19 12:30:00,4.1784,1.2187000000000001,4.3525,1.6440000000000001,0.47950000000000004,1.7125,2.5343999999999998,0.7392000000000001,2.64,4.1975999999999996,1.2243,4.3725,1.6440000000000001,0.47950000000000004,1.7125,2.5536,0.7448,2.66
2019-08-19 13:00:00,4.18896,1.22178,4.3635,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.6016,0.7588,2.71,4.19856,1.22458,4.3735,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.6112,0.7616,2.7199999999999998
2019-08-19 13:30:00,4.21824,1.23032,4.394,1.55904,0.45472,1.624,2.6592000000000002,0.7756000000000001,2.77,4.24704,1.23872,4.424,1.55904,0.45472,1.624,2.688,0.784,2.8
2019-08-19 14:00:00,4.19136,1.22248,4.366,1.32096,0.38528,1.376,2.8704,0.8372,2.99,4.19136,1.22248,4.366,1.32096,0.38528,1.376,2.8704,0.8372,2.99
2019-08-19 14:30:00,3.94128,1.14954,4.1055,1.56048,0.45514000000000004,1.6255000000000002,2.3808,0.6944,2.48,4.08528,1.19154,4.2555,1.56048,0.45514000000000004,1.6255000000000002,2.5248,0.7364,2.63
2019-08-19 15:00:00,3.89712,1.13666,4.0595,1.7755200000000002,0.51786,1.8495,2.1216,0.6188,2.21,4.08912,1.19266,4.2595,1.7755200000000002,0.51786,1.8495,2.3136,0.6748000000000001,2.41
2019-08-19 15:30:00,3.8592,1.1256,4.02,1.392,0.406,1.45,2.4672,0.7196,2.5700000000000003,4.0512,1.1816,4.22,1.392,0.406,1.45,2.6592000000000002,0.7756000000000001,2.77
2019-08-19 16:00:00,3.87552,1.13036,4.037,1.37952,0.40236000000000005,1.437,2.496,0.728,2.6,4.05792,1.18356,4.227,1.37952,0.40236000000000005,1.437,2.6784,0.7812,2.79
2019-08-19 16:30:00,3.79104,1.10572,3.949,1.20864,0.35252000000000006,1.259,2.5824,0.7532,2.69,3.9638400000000003,1.15612,4.129,1.20864,0.35252000000000006,1.259,2.7552,0.8036000000000001,2.87
2019-08-19 17:00:00,4.03296,1.17628,4.201,0.7689600000000001,0.22428,0.801,3.2640000000000002,0.9520000000000001,3.4,4.18656,1.22108,4.361,0.7689600000000001,0.22428,0.801,3.4176,0.9968,3.56
2019-08-19 17:30:00,3.87552,1.13036,4.037,0.92832,0.27076,0.967,2.9472,0.8596,3.07,4.01952,1.17236,4.187,0.92832,0.27076,0.967,3.0912,0.9016000000000001,3.22
2019-08-19 18:00:00,3.7204800000000002,1.08514,3.8755,1.4068800000000001,0.41034000000000004,1.4655,2.3136,0.6748000000000001,2.41,3.89328,1.13554,4.0555,1.4068800000000001,0.41034000000000004,1.4655,2.4864,0.7252000000000001,2.59
2019-08-19 18:30:00,3.8457600000000003,1.12168,4.006,1.27296,0.37128000000000005,1.326,2.5728,0.7504000000000001,2.68,4.00896,1.16928,4.176,1.27296,0.37128000000000005,1.326,2.7359999999999998,0.798,2.85
2019-08-19 19:00:00,3.78576,1.10418,3.9435000000000002,1.18416,0.34538,1.2335,2.6016,0.7588,2.71,3.92976,1.14618,4.0935,1.18416,0.34538,1.2335,2.7456,0.8008000000000001,2.86
2019-08-19 19:30:00,3.78384,1.10362,3.9415,1.02864,0.30002,1.0715,2.7552,0.8036000000000001,2.87,3.92784,1.14562,4.0915,1.02864,0.30002,1.0715,2.8992,0.8456,3.02
2019-08-19 20:00:00,3.61536,1.05448,3.766,0.9753600000000001,0.28448,1.016,2.64,0.77,2.75,3.74016,1.09088,3.896,0.9753600000000001,0.28448,1.016,2.7648,0.8064,2.88
2019-08-19 20:30:00,3.48192,1.01556,3.627,0.9859200000000001,0.28756000000000004,1.027,2.496,0.728,2.6,3.61632,1.05476,3.767,0.9859200000000001,0.28756000000000004,1.027,2.6304,0.7672,2.74
2019-08-19 21:00:00,3.60384,1.05112,3.754,0.9734400000000001,0.28392,1.014,2.6304,0.7672,2.74,3.72864,1.08752,3.884,0.9734400000000001,0.28392,1.014,2.7552,0.8036000000000001,2.87
2019-08-19 21:30:00,3.5313600000000003,1.02998,3.6785,0.9681600000000001,0.28238,1.0085,2.5632,0.7476,2.67,3.64656,1.06358,3.7984999999999998,0.9681600000000001,0.28238,1.0085,2.6784,0.7812,2.79
2019-08-19 22:00:00,3.21984,0.9391200000000001,3.354,0.9926400000000001,0.28952,1.034,2.2272,0.6496000000000001,2.32,3.34464,0.97552,3.484,0.9926400000000001,0.28952,1.034,2.352,0.686,2.45
2019-08-19 22:30:00,2.97648,0.86814,3.1005,0.9604800000000001,0.28014,1.0005,2.016,0.588,2.1,3.12048,0.9101400000000001,3.2505,0.9604800000000001,0.28014,1.0005,2.16,0.63,2.25
2019-08-19 23:00:00,2.7504,0.8022,2.865,0.9552,0.2786,0.995,1.7952,0.5236000000000001,1.87,2.904,0.847,3.025,0.9552,0.2786,0.995,1.9488,0.5684,2.03
2019-08-19 23:30:00,2.568,0.749,2.675,1.0512,0.30660000000000004,1.095,1.5168,0.4424,1.58,2.7504,0.8022,2.865,1.0512,0.30660000000000004,1.095,1.6992,0.49560000000000004,1.77
2019-08-20 00:00:00,2.37312,0.6921600000000001,2.472,1.15392,0.33656,1.202,1.2192,0.3556,1.27,2.61312,0.7621600000000001,2.722,1.15392,0.33656,1.202,1.4592,0.42560000000000003,1.52
2019-08-21 00:30:00,2.37888,0.69384,2.478,1.38048,0.40264000000000005,1.438,0.9984000000000001,0.2912,1.04,2.43648,0.71064,2.5380000000000003,1.38048,0.40264000000000005,1.438,1.056,0.308,1.1
2019-08-21 01:00:00,2.31744,0.6759200000000001,2.414,1.39584,0.40712000000000004,1.454,0.9216000000000001,0.26880000000000004,0.96,2.34624,0.68432,2.444,1.39584,0.40712000000000004,1.454,0.9504,0.2772,0.99
2019-08-21 01:30:00,2.27328,0.6630400000000001,2.368,1.33248,0.38864000000000004,1.388,0.9408000000000001,0.27440000000000003,0.98,2.31168,0.6742400000000001,2.408,1.33248,0.38864000000000004,1.388,0.9792000000000001,0.2856,1.02
2019-08-21 02:00:00,2.24976,0.6561800000000001,2.3435,1.25136,0.36498,1.3035,0.9984000000000001,0.2912,1.04,2.28816,0.6673800000000001,2.3835,1.25136,0.36498,1.3035,1.0368,0.3024,1.08
2019-08-21 02:30:00,2.25792,0.65856,2.352,1.33632,0.38976000000000005,1.392,0.9216000000000001,0.26880000000000004,0.96,2.29632,0.66976,2.392,1.33632,0.38976000000000005,1.392,0.96,0.28,1.0
2019-08-21 03:00:00,2.25696,0.6582800000000001,2.351,0.98016,0.28588,1.021,1.2768,0.3724,1.33,2.29536,0.6694800000000001,2.391,0.98016,0.28588,1.021,1.3152,0.3836,1.37
2019-08-21 03:30:00,2.27568,0.6637400000000001,2.3705,0.49008,0.14294,0.5105000000000001,1.7856,0.5208,1.8599999999999999,2.3332800000000002,0.68054,2.4305,0.49008,0.14294,0.5105000000000001,1.8432,0.5376000000000001,1.92
2019-08-21 04:00:00,2.25504,0.6577200000000001,2.349,0.46944,0.13692000000000001,0.489,1.7856,0.5208,1.8599999999999999,2.30304,0.6717200000000001,2.399,0.46944,0.13692000000000001,0.489,1.8336000000000001,0.5348,1.9100000000000001
2019-08-21 04:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.49968000000000007,0.14574,0.5205000000000001,1.7568000000000001,0.5124000000000001,1.83,2.31408,0.6749400000000001,2.4105,0.49968000000000007,0.14574,0.5205000000000001,1.8144,0.5292,1.8900000000000001
2019-08-21 05:00:00,2.26992,0.6620600000000001,2.3645,0.49392,0.14406000000000002,0.5145000000000001,1.776,0.518,1.85,2.32752,0.67886,2.4245,0.49392,0.14406000000000002,0.5145000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-08-21 05:30:00,2.38992,0.69706,2.4895,0.52752,0.15386000000000002,0.5495,1.8624,0.5432,1.94,2.45712,0.7166600000000001,2.5595,0.52752,0.15386000000000002,0.5495,1.9296000000000002,0.5628000000000001,2.01
2019-08-21 06:00:00,2.53056,0.7380800000000001,2.636,0.48576,0.14168,0.506,2.0448,0.5964,2.13,2.60736,0.76048,2.716,0.48576,0.14168,0.506,2.1216,0.6188,2.21
2019-08-21 06:30:00,2.8392,0.8281000000000001,2.9575,0.4776,0.1393,0.4975,2.3616,0.6888000000000001,2.46,2.9064,0.8477,3.0275,0.4776,0.1393,0.4975,2.4288,0.7084,2.5300000000000002
2019-08-21 07:00:00,3.31824,0.9678200000000001,3.4565,0.48624000000000006,0.14182,0.5065000000000001,2.832,0.8260000000000001,2.95,3.39504,0.9902200000000001,3.5365,0.48624000000000006,0.14182,0.5065000000000001,2.9088000000000003,0.8484,3.03
2019-08-21 07:30:00,3.56304,1.03922,3.7115,0.5006400000000001,0.14602,0.5215000000000001,3.0624,0.8932,3.19,3.66864,1.07002,3.8215,0.5006400000000001,0.14602,0.5215000000000001,3.168,0.924,3.3
2019-08-21 08:00:00,3.80832,1.11076,3.967,0.72672,0.21196,0.757,3.0816,0.8988,3.21,3.93312,1.14716,4.097,0.72672,0.21196,0.757,3.2064,0.9352,3.34
2019-08-21 08:30:00,3.93792,1.14856,4.102,1.23072,0.35896000000000006,1.282,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.10112,1.1961600000000001,4.272,1.23072,0.35896000000000006,1.282,2.8704,0.8372,2.99
2019-08-21 09:00:00,4.02816,1.17488,4.196,1.51296,0.44128000000000006,1.576,2.5152,0.7336,2.62,4.21056,1.22808,4.386,1.51296,0.44128000000000006,1.576,2.6976,0.7868,2.81
2019-08-21 09:30:00,4.15056,1.21058,4.3235,1.42416,0.41538,1.4835,2.7264,0.7952,2.84,4.34256,1.26658,4.5235,1.42416,0.41538,1.4835,2.9184,0.8512000000000001,3.04
2019-08-21 10:00:00,4.10784,1.19812,4.279,1.31424,0.38332000000000005,1.369,2.7936,0.8148000000000001,2.91,4.29984,1.25412,4.479,1.31424,0.38332000000000005,1.369,2.9856,0.8708,3.11
2019-08-21 10:30:00,3.88704,1.13372,4.049,1.34304,0.39172,1.399,2.544,0.742,2.65,4.07904,1.18972,4.249,1.34304,0.39172,1.399,2.7359999999999998,0.798,2.85
2019-08-21 11:00:00,4.06608,1.18594,4.2355,1.30128,0.37954000000000004,1.3555000000000001,2.7648,0.8064,2.88,4.24848,1.23914,4.4255,1.30128,0.37954000000000004,1.3555000000000001,2.9472,0.8596,3.07
2019-08-21 11:30:00,4.12416,1.20288,4.296,1.42656,0.41608000000000006,1.486,2.6976,0.7868,2.81,4.30656,1.25608,4.486,1.42656,0.41608000000000006,1.486,2.88,0.84,3.0
2019-08-21 12:00:00,3.98112,1.16116,4.147,1.42752,0.41636,1.487,2.5536,0.7448,2.66,4.17312,1.21716,4.347,1.42752,0.41636,1.487,2.7456,0.8008000000000001,2.86
2019-08-21 12:30:00,4.06368,1.18524,4.233,1.40448,0.40964000000000006,1.463,2.6592000000000002,0.7756000000000001,2.77,4.24608,1.23844,4.423,1.40448,0.40964000000000006,1.463,2.8416,0.8288000000000001,2.96
2019-08-21 13:00:00,4.03728,1.17754,4.2055,1.37808,0.40194,1.4355,2.6592000000000002,0.7756000000000001,2.77,4.21968,1.23074,4.3955,1.37808,0.40194,1.4355,2.8416,0.8288000000000001,2.96
2019-08-21 13:30:00,3.92688,1.14534,4.0905,1.38288,0.40334000000000003,1.4405000000000001,2.544,0.742,2.65,4.11888,1.20134,4.2905,1.38288,0.40334000000000003,1.4405000000000001,2.7359999999999998,0.798,2.85
2019-08-21 14:00:00,4.00368,1.16774,4.1705,1.29648,0.37814000000000003,1.3505,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1860800000000005,1.2209400000000001,4.3605,1.29648,0.37814000000000003,1.3505,2.8896,0.8428,3.01
2019-08-21 14:30:00,3.9878400000000003,1.16312,4.154,1.26144,0.36792,1.314,2.7264,0.7952,2.84,4.17984,1.21912,4.354,1.26144,0.36792,1.314,2.9184,0.8512000000000001,3.04
2019-08-21 15:00:00,4.05648,1.18314,4.2255,1.26288,0.36834000000000006,1.3155000000000001,2.7936,0.8148000000000001,2.91,4.23888,1.23634,4.4155,1.26288,0.36834000000000006,1.3155000000000001,2.976,0.868,3.1
2019-08-21 15:30:00,3.98016,1.1608800000000001,4.146,1.27296,0.37128000000000005,1.326,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.15296,1.21128,4.326,1.27296,0.37128000000000005,1.326,2.88,0.84,3.0
2019-08-21 16:00:00,4.0104,1.1697,4.1775,1.284,0.3745,1.3375,2.7264,0.7952,2.84,4.1928,1.2229,4.3675,1.284,0.3745,1.3375,2.9088000000000003,0.8484,3.03
2019-08-21 16:30:00,3.99744,1.16592,4.164,1.3478400000000001,0.39312,1.404,2.6496,0.7728,2.76,4.17024,1.21632,4.344,1.3478400000000001,0.39312,1.404,2.8224,0.8232,2.94
2019-08-21 17:00:00,3.91632,1.14226,4.0795,1.33392,0.38906,1.3895,2.5824,0.7532,2.69,4.09872,1.19546,4.2695,1.33392,0.38906,1.3895,2.7648,0.8064,2.88
2019-08-21 17:30:00,3.9144,1.1417,4.0775,1.2936,0.3773,1.3475000000000001,2.6208,0.7644000000000001,2.73,4.0872,1.1921,4.2575,1.2936,0.3773,1.3475000000000001,2.7936,0.8148000000000001,2.91
2019-08-21 18:00:00,3.79392,1.10656,3.952,1.23072,0.35896000000000006,1.282,2.5632,0.7476,2.67,3.96672,1.15696,4.132,1.23072,0.35896000000000006,1.282,2.7359999999999998,0.798,2.85
2019-08-21 18:30:00,3.82656,1.11608,3.9859999999999998,1.1961600000000001,0.34888,1.246,2.6304,0.7672,2.74,3.98976,1.16368,4.156,1.1961600000000001,0.34888,1.246,2.7936,0.8148000000000001,2.91
2019-08-21 19:00:00,3.79296,1.10628,3.951,1.12416,0.32788,1.171,2.6688,0.7784000000000001,2.7800000000000002,3.95616,1.15388,4.121,1.12416,0.32788,1.171,2.832,0.8260000000000001,2.95
2019-08-21 19:30:00,3.75504,1.09522,3.9115,1.01904,0.29722000000000004,1.0615,2.7359999999999998,0.798,2.85,3.8990400000000003,1.1372200000000001,4.0615,1.01904,0.29722000000000004,1.0615,2.88,0.84,3.0
2019-08-21 20:00:00,3.7512,1.0941,3.9075,1.0248,0.2989,1.0675,2.7264,0.7952,2.84,3.8856,1.1333,4.0475,1.0248,0.2989,1.0675,2.8608000000000002,0.8344,2.98
2019-08-21 20:30:00,3.61584,1.05462,3.7665,1.03344,0.30142,1.0765,2.5824,0.7532,2.69,3.75024,1.09382,3.9065000000000003,1.03344,0.30142,1.0765,2.7168,0.7924,2.83
2019-08-21 21:00:00,3.59472,1.04846,3.7445,1.01232,0.29526,1.0545,2.5824,0.7532,2.69,3.72912,1.08766,3.8845,1.01232,0.29526,1.0545,2.7168,0.7924,2.83
2019-08-21 21:30:00,3.49536,1.01948,3.641,0.9993600000000001,0.29148,1.041,2.496,0.728,2.6,3.60096,1.05028,3.751,0.9993600000000001,0.29148,1.041,2.6016,0.7588,2.71
2019-08-21 22:00:00,3.2736,0.9548000000000001,3.41,1.0176,0.2968,1.06,2.2560000000000002,0.658,2.35,3.3888,0.9884000000000001,3.5300000000000002,1.0176,0.2968,1.06,2.3712,0.6916,2.47
2019-08-21 22:30:00,3.03936,0.88648,3.166,0.9945600000000001,0.29008,1.036,2.0448,0.5964,2.13,3.15456,0.9200800000000001,3.286,0.9945600000000001,0.29008,1.036,2.16,0.63,2.25
2019-08-21 23:00:00,2.81088,0.81984,2.928,0.97728,0.28504,1.018,1.8336000000000001,0.5348,1.9100000000000001,2.93568,0.8562400000000001,3.058,0.97728,0.28504,1.018,1.9584000000000001,0.5712,2.04
2019-08-21 23:30:00,2.61744,0.7634200000000001,2.7265,0.9662400000000001,0.28182,1.0065,1.6512,0.48160000000000003,1.72,2.74224,0.7998200000000001,2.8565,0.9662400000000001,0.28182,1.0065,1.776,0.518,1.85
2019-08-22 00:00:00,2.42976,0.7086800000000001,2.531,0.9897600000000001,0.28868000000000005,1.031,1.44,0.42,1.5,2.48736,0.72548,2.591,0.9897600000000001,0.28868000000000005,1.031,1.4976,0.4368,1.56
2019-08-22 00:30:00,2.36112,0.68866,2.4595000000000002,1.01712,0.29666000000000003,1.0595,1.344,0.392,1.4,2.40912,0.7026600000000001,2.5095,1.01712,0.29666000000000003,1.0595,1.392,0.406,1.45
2019-08-22 01:00:00,2.29296,0.66878,2.3885,1.06416,0.31038000000000004,1.1085,1.2288000000000001,0.3584,1.28,2.33136,0.67998,2.4285,1.06416,0.31038000000000004,1.1085,1.2671999999999999,0.36960000000000004,1.32
2019-08-22 01:30:00,2.25024,0.65632,2.344,1.08864,0.31752,1.134,1.1616,0.3388,1.21,2.28864,0.66752,2.384,1.08864,0.31752,1.134,1.2,0.35000000000000003,1.25
2019-08-22 02:00:00,2.23392,0.65156,2.327,1.10112,0.32116,1.147,1.1328,0.3304,1.18,2.2915200000000002,0.6683600000000001,2.387,1.10112,0.32116,1.147,1.1904,0.3472,1.24
2019-08-22 02:30:00,2.208,0.644,2.3,1.0848,0.3164,1.13,1.1232,0.3276,1.17,2.2656,0.6608,2.36,1.0848,0.3164,1.13,1.1808,0.34440000000000004,1.23
2019-08-22 03:00:00,2.17344,0.63392,2.2640000000000002,1.02144,0.29792,1.064,1.152,0.336,1.2,2.23104,0.6507200000000001,2.324,1.02144,0.29792,1.064,1.2096,0.3528,1.26
2019-08-22 03:30:00,2.18928,0.6385400000000001,2.2805,1.00848,0.29414,1.0505,1.1808,0.34440000000000004,1.23,2.23728,0.65254,2.3305,1.00848,0.29414,1.0505,1.2288000000000001,0.3584,1.28
2019-08-22 04:00:00,2.16,0.63,2.25,0.9984000000000001,0.2912,1.04,1.1616,0.3388,1.21,2.1888,0.6384000000000001,2.2800000000000002,0.9984000000000001,0.2912,1.04,1.1904,0.3472,1.24
2019-08-22 04:30:00,2.20176,0.6421800000000001,2.2935,0.9633600000000001,0.28098,1.0035,1.2384,0.3612,1.29,2.24016,0.6533800000000001,2.3335,0.9633600000000001,0.28098,1.0035,1.2768,0.3724,1.33
2019-08-22 05:00:00,2.21952,0.64736,2.312,0.97152,0.28336,1.012,1.248,0.364,1.3,2.25792,0.65856,2.352,0.97152,0.28336,1.012,1.2864,0.37520000000000003,1.34
2019-08-22 05:30:00,2.31456,0.67508,2.411,0.9705600000000001,0.28308,1.011,1.344,0.392,1.4,2.37216,0.69188,2.471,0.9705600000000001,0.28308,1.011,1.4016,0.4088,1.46
2019-08-22 06:00:00,2.47296,0.72128,2.576,0.9657600000000001,0.28168000000000004,1.006,1.5072,0.43960000000000005,1.57,2.54016,0.7408800000000001,2.646,0.9657600000000001,0.28168000000000004,1.006,1.5744,0.4592,1.6400000000000001
2019-08-22 06:30:00,2.8248,0.8239000000000001,2.9425,0.9912000000000001,0.2891,1.0325,1.8336000000000001,0.5348,1.9100000000000001,2.9112,0.8491000000000001,3.0325,0.9912000000000001,0.2891,1.0325,1.92,0.56,2.0
2019-08-22 07:00:00,3.14592,0.91756,3.277,1.03392,0.30156000000000005,1.077,2.112,0.616,2.2,3.26112,0.9511600000000001,3.3970000000000002,1.03392,0.30156000000000005,1.077,2.2272,0.6496000000000001,2.32
2019-08-22 07:30:00,3.38688,0.98784,3.528,1.02528,0.29904000000000003,1.068,2.3616,0.6888000000000001,2.46,3.52128,1.02704,3.668,1.02528,0.29904000000000003,1.068,2.496,0.728,2.6
2019-08-22 08:00:00,3.64128,1.06204,3.793,1.08768,0.31724,1.133,2.5536,0.7448,2.66,3.78528,1.10404,3.943,1.08768,0.31724,1.133,2.6976,0.7868,2.81
2019-08-22 08:30:00,3.91728,1.14254,4.0805,1.27728,0.37254000000000004,1.3305,2.64,0.77,2.75,4.08048,1.19014,4.2505,1.27728,0.37254000000000004,1.3305,2.8032,0.8176,2.92
2019-08-22 09:00:00,4.0248,1.1739,4.1925,1.3368,0.3899,1.3925,2.688,0.784,2.8,4.1975999999999996,1.2243,4.3725,1.3368,0.3899,1.3925,2.8608000000000002,0.8344,2.98
2019-08-22 09:30:00,4.16736,1.21548,4.341,1.28736,0.37548000000000004,1.341,2.88,0.84,3.0,4.34016,1.2658800000000001,4.521,1.28736,0.37548000000000004,1.341,3.0528,0.8904000000000001,3.18
2019-08-22 10:00:00,4.0968,1.1949,4.2675,1.3224,0.38570000000000004,1.3775,2.7744,0.8092,2.89,4.2792,1.2481,4.4575,1.3224,0.38570000000000004,1.3775,2.9568000000000003,0.8624,3.08
2019-08-22 10:30:00,4.02816,1.17488,4.196,1.18656,0.34608000000000005,1.236,2.8416,0.8288000000000001,2.96,4.21056,1.22808,4.386,1.18656,0.34608000000000005,1.236,3.024,0.882,3.15
2019-08-22 11:00:00,4.21248,1.22864,4.388,1.15008,0.33544,1.198,3.0624,0.8932,3.19,4.39488,1.28184,4.578,1.15008,0.33544,1.198,3.2448,0.9464,3.38
2019-08-22 11:30:00,4.15872,1.21296,4.332,1.24032,0.36176,1.292,2.9184,0.8512000000000001,3.04,4.35072,1.26896,4.532,1.24032,0.36176,1.292,3.1104,0.9072,3.24
2019-08-22 12:00:00,4.008,1.169,4.175,1.512,0.441,1.5750000000000002,2.496,0.728,2.6,4.1904,1.2222,4.365,1.512,0.441,1.5750000000000002,2.6784,0.7812,2.79
2019-08-22 12:30:00,4.22304,1.23172,4.399,1.51584,0.44212,1.579,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.41504,1.28772,4.599,1.51584,0.44212,1.579,2.8992,0.8456,3.02
2019-08-22 13:00:00,4.31376,1.25818,4.4935,1.46256,0.42658,1.5235,2.8512,0.8316,2.9699999999999998,4.49616,1.31138,4.6835,1.46256,0.42658,1.5235,3.0336,0.8848,3.16
2019-08-22 13:30:00,4.1304,1.2047,4.3025,1.4424000000000001,0.4207,1.5025,2.688,0.784,2.8,4.3224,1.2607,4.5025,1.4424000000000001,0.4207,1.5025,2.88,0.84,3.0
2019-08-22 14:00:00,4.1568,1.2124,4.33,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.8032,0.8176,2.92,4.3392,1.2656,4.52,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.9856,0.8708,3.11
2019-08-22 14:30:00,4.10256,1.19658,4.2735,1.30896,0.38178,1.3635,2.7936,0.8148000000000001,2.91,4.29456,1.25258,4.4735,1.30896,0.38178,1.3635,2.9856,0.8708,3.11
2019-08-22 15:00:00,4.09344,1.19392,4.264,1.28064,0.37352,1.334,2.8128,0.8204,2.93,4.27584,1.24712,4.454,1.28064,0.37352,1.334,2.9952,0.8736,3.12
2019-08-22 15:30:00,4.01616,1.17138,4.1835,1.2705600000000001,0.37058,1.3235000000000001,2.7456,0.8008000000000001,2.86,4.20816,1.2273800000000001,4.3835,1.2705600000000001,0.37058,1.3235000000000001,2.9376,0.8568,3.06
2019-08-22 16:00:00,4.05504,1.18272,4.224,1.27104,0.37072000000000005,1.324,2.784,0.812,2.9,4.23744,1.2359200000000001,4.414,1.27104,0.37072000000000005,1.324,2.9664,0.8652000000000001,3.09
2019-08-22 16:30:00,3.94512,1.15066,4.1095,1.26672,0.36946,1.3195000000000001,2.6784,0.7812,2.79,4.11792,1.20106,4.2895,1.26672,0.36946,1.3195000000000001,2.8512,0.8316,2.9699999999999998
2019-08-22 17:00:00,3.97056,1.15808,4.136,1.23456,0.36008,1.286,2.7359999999999998,0.798,2.85,4.15296,1.21128,4.326,1.23456,0.36008,1.286,2.9184,0.8512000000000001,3.04
2019-08-22 17:30:00,3.92784,1.14562,4.0915,1.23984,0.36162000000000005,1.2915,2.688,0.784,2.8,4.11024,1.19882,4.2815,1.23984,0.36162000000000005,1.2915,2.8704,0.8372,2.99
2019-08-22 18:00:00,3.91248,1.14114,4.0755,0.7924800000000001,0.23114,0.8255,3.12,0.91,3.25,4.06608,1.18594,4.2355,0.7924800000000001,0.23114,0.8255,3.2736,0.9548000000000001,3.41
2019-08-22 18:30:00,3.90048,1.13764,4.063,1.25088,0.36484000000000005,1.303,2.6496,0.7728,2.76,4.0732800000000005,1.18804,4.243,1.25088,0.36484000000000005,1.303,2.8224,0.8232,2.94
2019-08-22 19:00:00,3.77328,1.10054,3.9305,1.21968,0.35574000000000006,1.2705,2.5536,0.7448,2.66,3.92688,1.14534,4.0905,1.21968,0.35574000000000006,1.2705,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-22 19:30:00,3.58128,1.04454,3.7305,1.20048,0.35014,1.2505,2.3808,0.6944,2.48,3.73488,1.08934,3.8905000000000003,1.20048,0.35014,1.2505,2.5343999999999998,0.7392000000000001,2.64
2019-08-22 20:00:00,3.56928,1.04104,3.718,1.17888,0.34384000000000003,1.228,2.3904,0.6972,2.49,3.71328,1.08304,3.868,1.17888,0.34384000000000003,1.228,2.5343999999999998,0.7392000000000001,2.64
2019-08-22 20:30:00,3.54816,1.03488,3.696,1.12896,0.32928,1.176,2.4192,0.7056,2.52,3.68256,1.07408,3.836,1.12896,0.32928,1.176,2.5536,0.7448,2.66
2019-08-22 21:00:00,3.64752,1.06386,3.7995,1.00752,0.29386,1.0495,2.64,0.77,2.75,3.78192,1.10306,3.9395,1.00752,0.29386,1.0495,2.7744,0.8092,2.89
2019-08-22 21:30:00,3.59376,1.04818,3.7435,0.56976,0.16618000000000002,0.5935,3.024,0.882,3.15,3.68976,1.07618,3.8435,0.56976,0.16618000000000002,0.5935,3.12,0.91,3.25
2019-08-22 22:00:00,3.34272,0.97496,3.482,0.5299200000000001,0.15456,0.552,2.8128,0.8204,2.93,3.42912,1.00016,3.572,0.5299200000000001,0.15456,0.552,2.8992,0.8456,3.02
2019-08-22 22:30:00,3.00672,0.8769600000000001,3.132,1.14432,0.33376,1.192,1.8624,0.5432,1.94,3.10272,0.9049600000000001,3.232,1.14432,0.33376,1.192,1.9584000000000001,0.5712,2.04
2019-08-22 23:00:00,2.81664,0.82152,2.934,1.26144,0.36792,1.314,1.5552000000000001,0.4536,1.62,2.90304,0.84672,3.024,1.26144,0.36792,1.314,1.6416,0.4788,1.71
2019-08-22 23:30:00,2.6476800000000003,0.77224,2.758,1.15968,0.33824000000000004,1.208,1.488,0.434,1.55,2.72448,0.79464,2.838,1.15968,0.33824000000000004,1.208,1.5648,0.45640000000000003,1.63
2019-08-23 00:00:00,2.4993600000000002,0.7289800000000001,2.6035,1.06896,0.31178,1.1135,1.4304000000000001,0.4172,1.49,2.56656,0.74858,2.6734999999999998,1.06896,0.31178,1.1135,1.4976,0.4368,1.56
2019-08-23 00:30:00,2.37264,0.6920200000000001,2.4715,1.06704,0.31122000000000005,1.1115,1.3056,0.3808,1.3599999999999999,2.42064,0.7060200000000001,2.5215,1.06704,0.31122000000000005,1.1115,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-23 01:00:00,2.24832,0.65576,2.342,1.06752,0.31136,1.112,1.1808,0.34440000000000004,1.23,2.28672,0.6669600000000001,2.382,1.06752,0.31136,1.112,1.2192,0.3556,1.27
2019-08-23 01:30:00,2.18352,0.6368600000000001,2.2745,1.06992,0.31206,1.1145,1.1136,0.32480000000000003,1.16,2.22192,0.6480600000000001,2.3145,1.06992,0.31206,1.1145,1.152,0.336,1.2
2019-08-23 02:00:00,2.16384,0.63112,2.254,1.15584,0.33712000000000003,1.204,1.008,0.294,1.05,2.20224,0.64232,2.294,1.15584,0.33712000000000003,1.204,1.0464,0.3052,1.09
2019-08-23 02:30:00,2.16816,0.63238,2.2585,1.15056,0.33558000000000004,1.1985000000000001,1.0176,0.2968,1.06,2.20656,0.64358,2.2984999999999998,1.15056,0.33558000000000004,1.1985000000000001,1.056,0.308,1.1
2019-08-23 03:00:00,2.11968,0.61824,2.208,1.15968,0.33824000000000004,1.208,0.96,0.28,1.0,2.15808,0.62944,2.248,1.15968,0.33824000000000004,1.208,0.9984000000000001,0.2912,1.04
2019-08-23 03:30:00,2.13216,0.6218800000000001,2.221,1.17216,0.34188,1.221,0.96,0.28,1.0,2.17056,0.6330800000000001,2.261,1.17216,0.34188,1.221,0.9984000000000001,0.2912,1.04
2019-08-23 04:00:00,2.09904,0.6122200000000001,2.1865,1.15824,0.33782,1.2065000000000001,0.9408000000000001,0.27440000000000003,0.98,2.13744,0.6234200000000001,2.2265,1.15824,0.33782,1.2065000000000001,0.9792000000000001,0.2856,1.02
2019-08-23 04:30:00,2.09136,0.6099800000000001,2.1785,1.05456,0.30758,1.0985,1.0368,0.3024,1.08,2.14896,0.62678,2.2385,1.05456,0.30758,1.0985,1.0944,0.31920000000000004,1.1400000000000001
2019-08-23 05:00:00,2.17536,0.63448,2.266,1.05216,0.30688000000000004,1.096,1.1232,0.3276,1.17,2.23296,0.6512800000000001,2.326,1.05216,0.30688000000000004,1.096,1.1808,0.34440000000000004,1.23
2019-08-23 05:30:00,2.31888,0.67634,2.4155,1.04208,0.30394000000000004,1.0855,1.2768,0.3724,1.33,2.36688,0.6903400000000001,2.4655,1.04208,0.30394000000000004,1.0855,1.3248,0.3864,1.38
2019-08-23 06:00:00,2.40096,0.70028,2.501,1.10496,0.32228,1.151,1.296,0.378,1.35,2.45856,0.71708,2.561,1.10496,0.32228,1.151,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-23 06:30:00,2.75904,0.8047200000000001,2.874,1.12704,0.32872,1.174,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.83584,0.8271200000000001,2.954,1.12704,0.32872,1.174,1.7088,0.4984,1.78
2019-08-23 07:00:00,3.0801600000000002,0.8983800000000001,3.2085,1.13136,0.32998000000000005,1.1785,1.9488,0.5684,2.03,3.18576,0.9291800000000001,3.3185000000000002,1.13136,0.32998000000000005,1.1785,2.0544000000000002,0.5992000000000001,2.14
2019-08-23 07:30:00,3.3192,0.9681000000000001,3.4575,1.236,0.36050000000000004,1.2875,2.0832,0.6076,2.17,3.444,1.0045,3.5875,1.236,0.36050000000000004,1.2875,2.208,0.644,2.3
2019-08-23 08:00:00,3.7344,1.0892,3.89,1.2671999999999999,0.36960000000000004,1.32,2.4672,0.7196,2.5700000000000003,3.8784,1.1312,4.04,1.2671999999999999,0.36960000000000004,1.32,2.6112,0.7616,2.7199999999999998
2019-08-23 08:30:00,3.9912,1.1641,4.1575,1.2744,0.37170000000000003,1.3275000000000001,2.7168,0.7924,2.83,4.1448,1.2089,4.3175,1.2744,0.37170000000000003,1.3275000000000001,2.8704,0.8372,2.99
2019-08-23 09:00:00,4.1928,1.2229,4.3675,1.284,0.3745,1.3375,2.9088000000000003,0.8484,3.03,4.3656,1.2732999999999999,4.5475,1.284,0.3745,1.3375,3.0816,0.8988,3.21
2019-08-23 09:30:00,4.23504,1.23522,4.4115,1.23024,0.35882000000000003,1.2815,3.0048,0.8764000000000001,3.13,4.40784,1.28562,4.5915,1.23024,0.35882000000000003,1.2815,3.1776,0.9268000000000001,3.31
2019-08-23 10:00:00,4.21824,1.23032,4.394,1.21344,0.35392,1.264,3.0048,0.8764000000000001,3.13,4.39104,1.28072,4.574,1.21344,0.35392,1.264,3.1776,0.9268000000000001,3.31
2019-08-23 10:30:00,4.07808,1.18944,4.248,1.20768,0.35224000000000005,1.258,2.8704,0.8372,2.99,4.25088,1.23984,4.428,1.20768,0.35224000000000005,1.258,3.0432,0.8876000000000001,3.17
2019-08-23 11:00:00,4.08864,1.19252,4.259,1.27584,0.37212,1.329,2.8128,0.8204,2.93,4.26144,1.24292,4.439,1.27584,0.37212,1.329,2.9856,0.8708,3.11
2019-08-23 11:30:00,4.13856,1.20708,4.311,1.4601600000000001,0.42588000000000004,1.521,2.6784,0.7812,2.79,4.32096,1.26028,4.501,1.4601600000000001,0.42588000000000004,1.521,2.8608000000000002,0.8344,2.98
2019-08-23 12:00:00,4.09008,1.1929400000000001,4.2605,1.49808,0.43694000000000005,1.5605,2.592,0.756,2.7,4.27248,1.24614,4.4505,1.49808,0.43694000000000005,1.5605,2.7744,0.8092,2.89
2019-08-23 12:30:00,4.09392,1.19406,4.2645,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.6688,0.7784000000000001,2.7800000000000002,4.28592,1.25006,4.4645,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.8608000000000002,0.8344,2.98
2019-08-23 13:00:00,4.06464,1.18552,4.234,1.39584,0.40712000000000004,1.454,2.6688,0.7784000000000001,2.7800000000000002,4.23744,1.2359200000000001,4.414,1.39584,0.40712000000000004,1.454,2.8416,0.8288000000000001,2.96
2019-08-23 13:30:00,4.02768,1.17474,4.1955,1.41648,0.41314,1.4755,2.6112,0.7616,2.7199999999999998,4.20048,1.2251400000000001,4.3755,1.41648,0.41314,1.4755,2.784,0.812,2.9
2019-08-23 14:00:00,3.98352,1.16186,4.1495,1.37232,0.40026000000000006,1.4295,2.6112,0.7616,2.7199999999999998,4.15632,1.2122600000000001,4.3295,1.37232,0.40026000000000006,1.4295,2.784,0.812,2.9
2019-08-23 14:30:00,3.9696,1.1578,4.135,1.3968,0.40740000000000004,1.455,2.5728,0.7504000000000001,2.68,4.152,1.211,4.325,1.3968,0.40740000000000004,1.455,2.7552,0.8036000000000001,2.87
2019-08-23 15:00:00,3.96096,1.15528,4.126,1.24416,0.36288000000000004,1.296,2.7168,0.7924,2.83,4.13376,1.20568,4.306,1.24416,0.36288000000000004,1.296,2.8896,0.8428,3.01
2019-08-23 15:30:00,3.936,1.148,4.1,1.1808,0.34440000000000004,1.23,2.7552,0.8036000000000001,2.87,4.0992,1.1956,4.27,1.1808,0.34440000000000004,1.23,2.9184,0.8512000000000001,3.04
2019-08-23 16:00:00,3.94272,1.14996,4.107,1.13952,0.33236000000000004,1.187,2.8032,0.8176,2.92,4.09632,1.19476,4.267,1.13952,0.33236000000000004,1.187,2.9568000000000003,0.8624,3.08
2019-08-23 16:30:00,3.88992,1.13456,4.052,0.86592,0.25256,0.902,3.024,0.882,3.15,4.03392,1.17656,4.202,0.86592,0.25256,0.902,3.168,0.924,3.3
2019-08-23 17:00:00,4.03536,1.17698,4.2035,0.6561600000000001,0.19138000000000002,0.6835,3.3792,0.9856,3.52,4.16016,1.21338,4.3335,0.6561600000000001,0.19138000000000002,0.6835,3.504,1.022,3.65
2019-08-23 17:30:00,3.79296,1.10628,3.951,1.21056,0.35308,1.2610000000000001,2.5824,0.7532,2.69,3.93696,1.14828,4.101,1.21056,0.35308,1.2610000000000001,2.7264,0.7952,2.84
2019-08-23 18:00:00,3.6168,1.0549,3.7675,1.2744,0.37170000000000003,1.3275000000000001,2.3424,0.6832,2.44,3.7704,1.0997,3.9275,1.2744,0.37170000000000003,1.3275000000000001,2.496,0.728,2.6
2019-08-23 18:30:00,3.63408,1.05994,3.7855,1.09968,0.32074,1.1455,2.5343999999999998,0.7392000000000001,2.64,3.77808,1.10194,3.9355,1.09968,0.32074,1.1455,2.6784,0.7812,2.79
2019-08-23 19:00:00,3.6504,1.0647,3.8025,0.972,0.28350000000000003,1.0125,2.6784,0.7812,2.79,3.7848,1.1039,3.9425,0.972,0.28350000000000003,1.0125,2.8128,0.8204,2.93
2019-08-23 19:30:00,3.56736,1.04048,3.716,0.9561600000000001,0.27888,0.996,2.6112,0.7616,2.7199999999999998,3.6921600000000003,1.07688,3.846,0.9561600000000001,0.27888,0.996,2.7359999999999998,0.798,2.85
2019-08-23 20:00:00,3.44592,1.00506,3.5895,0.9499200000000001,0.27706000000000003,0.9895,2.496,0.728,2.6,3.57072,1.04146,3.7195,0.9499200000000001,0.27706000000000003,0.9895,2.6208,0.7644000000000001,2.73
2019-08-23 20:30:00,3.38544,0.9874200000000001,3.5265,0.9470400000000001,0.27622,0.9865,2.4384,0.7112,2.54,3.50064,1.02102,3.6465,0.9470400000000001,0.27622,0.9865,2.5536,0.7448,2.66
2019-08-23 21:00:00,3.51024,1.02382,3.6565000000000003,0.93744,0.27342,0.9765,2.5728,0.7504000000000001,2.68,3.62544,1.05742,3.7765,0.93744,0.27342,0.9765,2.688,0.784,2.8
2019-08-23 21:30:00,3.30144,0.9629200000000001,3.439,0.9686400000000001,0.28252000000000005,1.009,2.3328,0.6804,2.43,3.40704,0.99372,3.549,0.9686400000000001,0.28252000000000005,1.009,2.4384,0.7112,2.54
2019-08-23 22:00:00,3.048,0.889,3.175,1.0416,0.3038,1.085,2.0064,0.5852,2.09,3.144,0.917,3.275,1.0416,0.3038,1.085,2.1024,0.6132000000000001,2.19
2019-08-23 22:30:00,2.85792,0.8335600000000001,2.977,1.04352,0.30436,1.087,1.8144,0.5292,1.8900000000000001,2.9443200000000003,0.8587600000000001,3.067,1.04352,0.30436,1.087,1.9008,0.5544,1.98
2019-08-23 23:00:00,2.64336,0.7709800000000001,2.7535,1.07856,0.31458,1.1235,1.5648,0.45640000000000003,1.63,2.73936,0.79898,2.8535,1.07856,0.31458,1.1235,1.6608,0.4844,1.73
2019-08-23 23:30:00,2.54448,0.74214,2.6505,1.06608,0.31094000000000005,1.1105,1.4784000000000002,0.4312,1.54,2.68848,0.7841400000000001,2.8005,1.06608,0.31094000000000005,1.1105,1.6224,0.4732,1.69
2019-08-24 00:00:00,2.37408,0.69244,2.473,1.16448,0.33964000000000005,1.213,1.2096,0.3528,1.26,2.57568,0.75124,2.683,1.16448,0.33964000000000005,1.213,1.4112,0.4116,1.47
2019-08-24 00:30:00,2.24208,0.6539400000000001,2.3355,1.18608,0.34594,1.2355,1.056,0.308,1.1,2.5108800000000002,0.7323400000000001,2.6155,1.18608,0.34594,1.2355,1.3248,0.3864,1.38
2019-08-24 01:00:00,2.14368,0.62524,2.233,1.17408,0.34244,1.223,0.9696,0.2828,1.01,2.44128,0.71204,2.543,1.17408,0.34244,1.223,1.2671999999999999,0.36960000000000004,1.32
2019-08-24 01:30:00,2.11536,0.6169800000000001,2.2035,1.1457600000000001,0.33418000000000003,1.1935,0.9696,0.2828,1.01,2.40336,0.70098,2.5035,1.1457600000000001,0.33418000000000003,1.1935,1.2576,0.3668,1.31
2019-08-24 02:00:00,2.06256,0.60158,2.1485,1.12176,0.32718,1.1685,0.9408000000000001,0.27440000000000003,0.98,2.37936,0.69398,2.4785,1.12176,0.32718,1.1685,1.2576,0.3668,1.31
2019-08-24 02:30:00,2.03808,0.5944400000000001,2.123,1.05888,0.30884,1.103,0.9792000000000001,0.2856,1.02,2.31648,0.67564,2.4130000000000003,1.05888,0.30884,1.103,1.2576,0.3668,1.31
2019-08-24 03:00:00,1.99344,0.58142,2.0765,1.05264,0.30702,1.0965,0.9408000000000001,0.27440000000000003,0.98,2.28144,0.66542,2.3765,1.05264,0.30702,1.0965,1.2288000000000001,0.3584,1.28
2019-08-24 03:30:00,1.9992,0.5831000000000001,2.0825,1.05552,0.30786,1.0995,0.9436800000000001,0.27524000000000004,0.983,2.2872,0.6671,2.3825,1.05552,0.30786,1.0995,1.23168,0.35924,1.283
2019-08-24 04:00:00,1.9521600000000001,0.56938,2.0335,1.04016,0.30338000000000004,1.0835,0.912,0.266,0.9500000000000001,2.25936,0.65898,2.3535,1.04016,0.30338000000000004,1.0835,1.2192,0.3556,1.27
2019-08-24 04:30:00,1.9468800000000002,0.56784,2.028,1.05408,0.30744000000000005,1.098,0.8928,0.2604,0.93,2.2444800000000003,0.65464,2.338,1.05408,0.30744000000000005,1.098,1.1904,0.3472,1.24
2019-08-24 05:00:00,2.02128,0.5895400000000001,2.1055,1.1256,0.32830000000000004,1.1725,0.89568,0.26124,0.933,2.31888,0.67634,2.4155,1.1256,0.32830000000000004,1.1725,1.1932800000000001,0.34804,1.2429999999999999
2019-08-24 05:30:00,2.00016,0.58338,2.0835,1.13616,0.33138,1.1835,0.864,0.252,0.9,2.30736,0.67298,2.4035,1.13616,0.33138,1.1835,1.1712,0.3416,1.22
2019-08-24 06:00:00,2.0352,0.5936,2.12,1.1136,0.32480000000000003,1.16,0.9216000000000001,0.26880000000000004,0.96,2.3232,0.6776,2.42,1.1136,0.32480000000000003,1.16,1.2096,0.3528,1.26
2019-08-24 06:30:00,2.26512,0.66066,2.3595,1.04592,0.30506,1.0895,1.2192,0.3556,1.27,2.44752,0.71386,2.5495,1.04592,0.30506,1.0895,1.4016,0.4088,1.46
2019-08-24 07:00:00,2.44848,0.7141400000000001,2.5505,1.04688,0.30534,1.0905,1.4016,0.4088,1.46,2.56368,0.7477400000000001,2.6705,1.04688,0.30534,1.0905,1.5168,0.4424,1.58
2019-08-24 07:30:00,2.50992,0.73206,2.6145,1.14384,0.33362,1.1915,1.36608,0.39844,1.423,2.56752,0.7488600000000001,2.6745,1.14384,0.33362,1.1915,1.42368,0.41524000000000005,1.483
2019-08-24 08:00:00,2.676,0.7805000000000001,2.7875,1.3416000000000001,0.39130000000000004,1.3975,1.3344,0.38920000000000005,1.3900000000000001,2.7528,0.8029000000000001,2.8675,1.3416000000000001,0.39130000000000004,1.3975,1.4112,0.4116,1.47
2019-08-24 08:30:00,2.82672,0.8244600000000001,2.9445,1.35792,0.39606,1.4145,1.4688,0.4284,1.53,2.93232,0.85526,3.0545,1.35792,0.39606,1.4145,1.5744,0.4592,1.6400000000000001
2019-08-24 09:00:00,2.96016,0.86338,3.0835,1.35696,0.39578,1.4135,1.6032000000000002,0.4676,1.67,3.06576,0.8941800000000001,3.1935000000000002,1.35696,0.39578,1.4135,1.7088,0.4984,1.78
2019-08-24 09:30:00,3.07536,0.8969800000000001,3.2035,1.44336,0.42098,1.5035,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.19056,0.9305800000000001,3.3235,1.44336,0.42098,1.5035,1.7472,0.5096,1.82
2019-08-24 10:00:00,3.1574400000000002,0.9209200000000001,3.289,1.41024,0.41132,1.469,1.7472,0.5096,1.82,3.27264,0.95452,3.409,1.41024,0.41132,1.469,1.8624,0.5432,1.94
2019-08-24 10:30:00,3.11232,0.9077600000000001,3.242,1.48032,0.43176000000000003,1.542,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.23712,0.9441600000000001,3.372,1.48032,0.43176000000000003,1.542,1.7568000000000001,0.5124000000000001,1.83
2019-08-24 11:00:00,3.04656,0.88858,3.1735,1.55856,0.45458000000000004,1.6235,1.488,0.434,1.55,3.18096,0.92778,3.3135,1.55856,0.45458000000000004,1.6235,1.6224,0.4732,1.69
2019-08-24 11:30:00,2.91264,0.84952,3.034,1.56864,0.45752000000000004,1.634,1.344,0.392,1.4,3.05664,0.8915200000000001,3.184,1.56864,0.45752000000000004,1.634,1.488,0.434,1.55
2019-08-24 12:00:00,2.808,0.8190000000000001,2.925,1.5024000000000002,0.43820000000000003,1.565,1.3056,0.3808,1.3599999999999999,2.952,0.861,3.075,1.5024000000000002,0.43820000000000003,1.565,1.4496,0.4228,1.51
2019-08-24 12:30:00,2.88192,0.8405600000000001,3.002,1.40352,0.40936000000000006,1.462,1.4784000000000002,0.4312,1.54,3.03552,0.88536,3.162,1.40352,0.40936000000000006,1.462,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-24 13:00:00,2.73168,0.7967400000000001,2.8455,1.43568,0.41874000000000006,1.4955,1.296,0.378,1.35,2.87568,0.83874,2.9955,1.43568,0.41874000000000006,1.4955,1.44,0.42,1.5
2019-08-24 13:30:00,2.7144,0.7917000000000001,2.8275,1.4472,0.42210000000000003,1.5075,1.2671999999999999,0.36960000000000004,1.32,2.8392,0.8281000000000001,2.9575,1.4472,0.42210000000000003,1.5075,1.392,0.406,1.45
2019-08-24 14:00:00,2.66448,0.77714,2.7755,1.41648,0.41314,1.4755,1.248,0.364,1.3,2.79888,0.8163400000000001,2.9155,1.41648,0.41314,1.4755,1.3824,0.4032,1.44
2019-08-24 14:30:00,2.59728,0.7575400000000001,2.7055,1.47408,0.42994000000000004,1.5354999999999999,1.1232,0.3276,1.17,2.74128,0.79954,2.8555,1.47408,0.42994000000000004,1.5354999999999999,1.2671999999999999,0.36960000000000004,1.32
2019-08-24 15:00:00,2.5704000000000002,0.7497,2.6775,1.4952,0.43610000000000004,1.5575,1.0752,0.3136,1.12,2.7144,0.7917000000000001,2.8275,1.4952,0.43610000000000004,1.5575,1.2192,0.3556,1.27
2019-08-24 15:30:00,2.61792,0.76356,2.727,1.43712,0.41916000000000003,1.4969999999999999,1.1808,0.34440000000000004,1.23,2.76192,0.80556,2.877,1.43712,0.41916000000000003,1.4969999999999999,1.3248,0.3864,1.38
2019-08-24 16:00:00,2.65344,0.77392,2.7640000000000002,1.35744,0.39592000000000005,1.4140000000000001,1.296,0.378,1.35,2.78784,0.8131200000000001,2.904,1.35744,0.39592000000000005,1.4140000000000001,1.4304000000000001,0.4172,1.49
2019-08-24 16:30:00,2.67936,0.7814800000000001,2.791,1.32576,0.38668,1.381,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.82336,0.8234800000000001,2.941,1.32576,0.38668,1.381,1.4976,0.4368,1.56
2019-08-24 17:00:00,2.77632,0.80976,2.892,1.30752,0.38136000000000003,1.362,1.4688,0.4284,1.53,2.9203200000000002,0.8517600000000001,3.042,1.30752,0.38136000000000003,1.362,1.6128,0.47040000000000004,1.6800000000000002
