Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 17:30:00,2.88816,0.84238,3.0085,1.27536,0.37198000000000003,1.3285,1.6128,0.47040000000000004,1.6800000000000002,3.02256,0.88158,3.1485,1.27536,0.37198000000000003,1.3285,1.7472,0.5096,1.82
2019-08-24 18:00:00,2.93232,0.85526,3.0545,1.22352,0.35686,1.2745,1.7088,0.4984,1.78,3.07632,0.8972600000000001,3.2045,1.22352,0.35686,1.2745,1.8528,0.5404,1.9300000000000002
2019-08-24 18:30:00,2.93328,0.8555400000000001,3.0555,1.19568,0.34874000000000005,1.2455,1.7376,0.5068,1.81,3.07728,0.8975400000000001,3.2055,1.19568,0.34874000000000005,1.2455,1.8816000000000002,0.5488000000000001,1.96
2019-08-24 19:00:00,2.90304,0.84672,3.024,1.16544,0.33992000000000006,1.214,1.7376,0.5068,1.81,3.04704,0.8887200000000001,3.174,1.16544,0.33992000000000006,1.214,1.8816000000000002,0.5488000000000001,1.96
2019-08-24 19:30:00,2.85216,0.8318800000000001,2.971,1.14336,0.33348000000000005,1.191,1.7088,0.4984,1.78,2.98656,0.8710800000000001,3.111,1.14336,0.33348000000000005,1.191,1.8432,0.5376000000000001,1.92
2019-08-24 20:00:00,2.79888,0.8163400000000001,2.9155,1.06128,0.30954000000000004,1.1055,1.7376,0.5068,1.81,2.93328,0.8555400000000001,3.0555,1.06128,0.30954000000000004,1.1055,1.8719999999999999,0.546,1.9500000000000002
2019-08-24 20:30:00,2.89488,0.8443400000000001,3.0155,1.09968,0.32074,1.1455,1.7952,0.5236000000000001,1.87,3.02928,0.8835400000000001,3.1555,1.09968,0.32074,1.1455,1.9296000000000002,0.5628000000000001,2.01
2019-08-24 21:00:00,2.9592,0.8631000000000001,3.0825,1.1448,0.33390000000000003,1.1925,1.8144,0.5292,1.8900000000000001,3.084,0.8995000000000001,3.2125,1.1448,0.33390000000000003,1.1925,1.9392,0.5656,2.02
2019-08-24 21:30:00,2.89536,0.8444800000000001,3.016,1.13856,0.33208000000000004,1.186,1.7568000000000001,0.5124000000000001,1.83,3.02016,0.8808800000000001,3.146,1.13856,0.33208000000000004,1.186,1.8816000000000002,0.5488000000000001,1.96
2019-08-24 22:00:00,2.8324800000000003,0.8261400000000001,2.9505,1.13328,0.33054,1.1805,1.6992,0.49560000000000004,1.77,2.9380800000000002,0.85694,3.0605,1.13328,0.33054,1.1805,1.8048000000000002,0.5264,1.88
2019-08-24 22:30:00,2.69904,0.78722,2.8115,1.19184,0.34762000000000004,1.2415,1.5072,0.43960000000000005,1.57,2.80464,0.8180200000000001,2.9215,1.19184,0.34762000000000004,1.2415,1.6128,0.47040000000000004,1.6800000000000002
2019-08-24 23:00:00,2.54208,0.7414400000000001,2.648,1.23648,0.36064,1.288,1.3056,0.3808,1.3599999999999999,2.63808,0.76944,2.748,1.23648,0.36064,1.288,1.4016,0.4088,1.46
2019-08-24 23:30:00,2.43696,0.7107800000000001,2.5385,1.2465600000000001,0.36358,1.2985,1.1904,0.3472,1.24,2.5233600000000003,0.7359800000000001,2.6285,1.2465600000000001,0.36358,1.2985,1.2768,0.3724,1.33
2019-08-25 00:00:00,2.33232,0.6802600000000001,2.4295,1.23792,0.36106000000000005,1.2895,1.0944,0.31920000000000004,1.1400000000000001,2.40912,0.7026600000000001,2.5095,1.23792,0.36106000000000005,1.2895,1.1712,0.3416,1.22
2019-08-25 00:30:00,2.23968,0.65324,2.333,1.23168,0.35924,1.283,1.008,0.294,1.05,2.30688,0.6728400000000001,2.403,1.23168,0.35924,1.283,1.0752,0.3136,1.12
2019-08-25 01:00:00,2.1696,0.6328,2.26,1.1904,0.3472,1.24,0.9792000000000001,0.2856,1.02,2.2368,0.6524,2.33,1.1904,0.3472,1.24,1.0464,0.3052,1.09
2019-08-25 01:30:00,2.1168,0.6174000000000001,2.205,1.1376,0.33180000000000004,1.185,0.9792000000000001,0.2856,1.02,2.184,0.637,2.275,1.1376,0.33180000000000004,1.185,1.0464,0.3052,1.09
2019-08-25 02:00:00,2.0856,0.6083000000000001,2.1725,1.212,0.35350000000000004,1.2625,0.8736,0.2548,0.91,2.1432,0.6251,2.2325,1.212,0.35350000000000004,1.2625,0.9312,0.2716,0.97
2019-08-25 02:30:00,2.06256,0.60158,2.1485,1.28496,0.37478000000000006,1.3385,0.7776000000000001,0.2268,0.81,2.10096,0.6127800000000001,2.1885,1.28496,0.37478000000000006,1.3385,0.8160000000000001,0.23800000000000002,0.85
2019-08-25 03:00:00,2.02656,0.59108,2.111,1.29696,0.37828,1.351,0.7296,0.21280000000000002,0.76,2.06496,0.60228,2.151,1.29696,0.37828,1.351,0.768,0.224,0.8
2019-08-25 03:30:00,2.02368,0.5902400000000001,2.108,1.25568,0.36624,1.308,0.768,0.224,0.8,2.06208,0.6014400000000001,2.148,1.25568,0.36624,1.308,0.8064,0.23520000000000002,0.84
2019-08-25 04:00:00,2.01792,0.5885600000000001,2.102,1.26912,0.37016000000000004,1.322,0.7488,0.2184,0.78,2.05632,0.5997600000000001,2.142,1.26912,0.37016000000000004,1.322,0.7872,0.2296,0.8200000000000001
2019-08-25 04:30:00,1.99104,0.58072,2.074,1.25184,0.36512000000000006,1.304,0.7392000000000001,0.2156,0.77,2.01984,0.5891200000000001,2.104,1.25184,0.36512000000000006,1.304,0.768,0.224,0.8
2019-08-25 05:00:00,2.00256,0.58408,2.086,1.24416,0.36288000000000004,1.296,0.7584000000000001,0.2212,0.79,2.04096,0.59528,2.126,1.24416,0.36288000000000004,1.296,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-25 05:30:00,2.02368,0.5902400000000001,2.108,1.28448,0.37464000000000003,1.338,0.7392000000000001,0.2156,0.77,2.05248,0.5986400000000001,2.138,1.28448,0.37464000000000003,1.338,0.768,0.224,0.8
2019-08-25 06:00:00,2.05104,0.5982200000000001,2.1365,1.33104,0.38822,1.3865,0.72,0.21,0.75,2.06064,0.60102,2.1465,1.33104,0.38822,1.3865,0.7296,0.21280000000000002,0.76
2019-08-25 06:30:00,2.1024,0.6132000000000001,2.19,1.2671999999999999,0.36960000000000004,1.32,0.8352,0.2436,0.87,2.1216,0.6188,2.21,1.2671999999999999,0.36960000000000004,1.32,0.8544,0.2492,0.89
2019-08-25 07:00:00,2.18544,0.6374200000000001,2.2765,1.25424,0.36582000000000003,1.3065,0.9312,0.2716,0.97,2.22384,0.6486200000000001,2.3165,1.25424,0.36582000000000003,1.3065,0.9696,0.2828,1.01
2019-08-25 07:30:00,2.2608,0.6594,2.355,1.3296000000000001,0.38780000000000003,1.385,0.9312,0.2716,0.97,2.3088,0.6734,2.4050000000000002,1.3296000000000001,0.38780000000000003,1.385,0.9792000000000001,0.2856,1.02
2019-08-25 08:00:00,2.35632,0.6872600000000001,2.4545,1.38672,0.40446000000000004,1.4445000000000001,0.9696,0.2828,1.01,2.41392,0.70406,2.5145,1.38672,0.40446000000000004,1.4445000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-08-25 08:30:00,2.62128,0.7645400000000001,2.7305,0.9604800000000001,0.28014,1.0005,1.6608,0.4844,1.73,2.70768,0.7897400000000001,2.8205,0.9604800000000001,0.28014,1.0005,1.7472,0.5096,1.82
2019-08-25 09:00:00,2.84208,0.8289400000000001,2.9605,0.58608,0.17094,0.6105,2.2560000000000002,0.658,2.35,2.92848,0.8541400000000001,3.0505,0.58608,0.17094,0.6105,2.3424,0.6832,2.44
2019-08-25 09:30:00,2.91024,0.84882,3.0315,0.61584,0.17962,0.6415000000000001,2.2944,0.6692,2.39,3.01584,0.8796200000000001,3.1415,0.61584,0.17962,0.6415000000000001,2.4,0.7000000000000001,2.5
2019-08-25 10:00:00,2.96448,0.8646400000000001,3.088,0.6412800000000001,0.18704,0.668,2.3232,0.6776,2.42,3.07008,0.8954400000000001,3.198,0.6412800000000001,0.18704,0.668,2.4288,0.7084,2.5300000000000002
2019-08-25 10:30:00,3.03264,0.8845200000000001,3.159,0.6710400000000001,0.19572,0.6990000000000001,2.3616,0.6888000000000001,2.46,3.13824,0.91532,3.269,0.6710400000000001,0.19572,0.6990000000000001,2.4672,0.7196,2.5700000000000003
2019-08-25 11:00:00,3.12432,0.9112600000000001,3.2545,0.6667200000000001,0.19446000000000002,0.6945,2.4576000000000002,0.7168,2.56,3.23952,0.94486,3.3745,0.6667200000000001,0.19446000000000002,0.6945,2.5728,0.7504000000000001,2.68
2019-08-25 11:30:00,3.0624,0.8932,3.19,0.6816,0.1988,0.71,2.3808,0.6944,2.48,3.1776,0.9268000000000001,3.31,0.6816,0.1988,0.71,2.496,0.728,2.6
2019-08-25 12:00:00,2.9985600000000003,0.87458,3.1235,0.7137600000000001,0.20818,0.7435,2.2848,0.6664,2.38,3.12336,0.9109800000000001,3.2535,0.7137600000000001,0.20818,0.7435,2.4096,0.7028,2.51
2019-08-25 12:30:00,2.99328,0.87304,3.118,0.8236800000000001,0.24024,0.858,2.1696,0.6328,2.26,3.12768,0.91224,3.258,0.8236800000000001,0.24024,0.858,2.304,0.672,2.4
2019-08-25 13:00:00,3.00192,0.8755600000000001,3.127,0.7171200000000001,0.20916,0.747,2.2848,0.6664,2.38,3.12672,0.9119600000000001,3.257,0.7171200000000001,0.20916,0.747,2.4096,0.7028,2.51
2019-08-25 13:30:00,2.95872,0.8629600000000001,3.082,0.8563200000000001,0.24976,0.892,2.1024,0.6132000000000001,2.19,3.08352,0.89936,3.212,0.8563200000000001,0.24976,0.892,2.2272,0.6496000000000001,2.32
2019-08-25 14:00:00,2.856,0.833,2.975,1.6176,0.4718,1.685,1.2384,0.3612,1.29,3.0096,0.8778,3.135,1.6176,0.4718,1.685,1.392,0.406,1.45
2019-08-25 14:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.0944,0.31920000000000004,1.1400000000000001,2.8608000000000002,0.8344,2.98,1.6128,0.47040000000000004,1.6800000000000002,1.248,0.364,1.3
2019-08-25 15:00:00,2.68896,0.7842800000000001,2.801,1.59456,0.46508000000000005,1.661,1.0944,0.31920000000000004,1.1400000000000001,2.84256,0.82908,2.961,1.59456,0.46508000000000005,1.661,1.248,0.364,1.3
2019-08-25 15:30:00,2.73696,0.7982800000000001,2.851,1.5561600000000002,0.45388000000000006,1.621,1.1808,0.34440000000000004,1.23,2.89056,0.84308,3.011,1.5561600000000002,0.45388000000000006,1.621,1.3344,0.38920000000000005,1.3900000000000001
2019-08-25 16:00:00,2.72352,0.7943600000000001,2.8369999999999997,1.54272,0.44996,1.607,1.1808,0.34440000000000004,1.23,2.86752,0.8363600000000001,2.987,1.54272,0.44996,1.607,1.3248,0.3864,1.38
2019-08-25 16:30:00,2.77632,0.80976,2.892,1.47072,0.42896,1.532,1.3056,0.3808,1.3599999999999999,2.9203200000000002,0.8517600000000001,3.042,1.47072,0.42896,1.532,1.4496,0.4228,1.51
2019-08-25 17:00:00,2.8392,0.8281000000000001,2.9575,1.3896,0.4053,1.4475,1.4496,0.4228,1.51,2.9832,0.8701000000000001,3.1075,1.3896,0.4053,1.4475,1.5936,0.46480000000000005,1.6600000000000001
2019-08-25 17:30:00,2.9592,0.8631000000000001,3.0825,1.3559999999999999,0.3955,1.4125,1.6032000000000002,0.4676,1.67,3.0936,0.9023,3.2225,1.3559999999999999,0.3955,1.4125,1.7376,0.5068,1.81
2019-08-25 18:00:00,2.99808,0.8744400000000001,3.123,1.23168,0.35924,1.283,1.7664,0.5152,1.8399999999999999,3.12288,0.9108400000000001,3.253,1.23168,0.35924,1.283,1.8912,0.5516,1.97
2019-08-25 18:30:00,2.9856,0.8708,3.11,1.1712,0.3416,1.22,1.8144,0.5292,1.8900000000000001,3.1104,0.9072,3.24,1.1712,0.3416,1.22,1.9392,0.5656,2.02
2019-08-25 19:00:00,2.9592,0.8631000000000001,3.0825,1.1448,0.33390000000000003,1.1925,1.8144,0.5292,1.8900000000000001,3.0744,0.8967,3.2025,1.1448,0.33390000000000003,1.1925,1.9296000000000002,0.5628000000000001,2.01
2019-08-25 19:30:00,2.9150400000000003,0.8502200000000001,3.0365,1.12944,0.32942000000000005,1.1765,1.7856,0.5208,1.8599999999999999,3.03984,0.8866200000000001,3.1665,1.12944,0.32942000000000005,1.1765,1.9104,0.5572,1.99
2019-08-25 20:00:00,2.87088,0.8373400000000001,2.9905,1.17168,0.34174000000000004,1.2205,1.6992,0.49560000000000004,1.77,3.01488,0.8793400000000001,3.1405,1.17168,0.34174000000000004,1.2205,1.8432,0.5376000000000001,1.92
2019-08-25 20:30:00,2.9390400000000003,0.8572200000000001,3.0615,1.24944,0.36442,1.3014999999999999,1.6896,0.4928,1.76,3.05424,0.8908200000000001,3.1815,1.24944,0.36442,1.3014999999999999,1.8048000000000002,0.5264,1.88
2019-08-25 21:00:00,2.9971200000000002,0.87416,3.122,1.25952,0.36736,1.312,1.7376,0.5068,1.81,3.12192,0.91056,3.252,1.25952,0.36736,1.312,1.8624,0.5432,1.94
2019-08-25 21:30:00,2.8896,0.8428,3.01,1.2671999999999999,0.36960000000000004,1.32,1.6224,0.4732,1.69,3.0144,0.8792000000000001,3.14,1.2671999999999999,0.36960000000000004,1.32,1.7472,0.5096,1.82
2019-08-25 22:00:00,2.78832,0.8132600000000001,2.9045,1.27152,0.37086,1.3245,1.5168,0.4424,1.58,2.96112,0.8636600000000001,3.0845,1.27152,0.37086,1.3245,1.6896,0.4928,1.76
2019-08-25 22:30:00,2.68032,0.78176,2.792,1.26912,0.37016000000000004,1.322,1.4112,0.4116,1.47,2.87232,0.8377600000000001,2.992,1.26912,0.37016000000000004,1.322,1.6032000000000002,0.4676,1.67
2019-08-25 23:00:00,2.58096,0.7527800000000001,2.6885,1.26576,0.36918,1.3185,1.3152,0.3836,1.37,2.7729600000000003,0.80878,2.8885,1.26576,0.36918,1.3185,1.5072,0.43960000000000005,1.57
2019-08-25 23:30:00,2.43936,0.7114800000000001,2.541,1.2585600000000001,0.36708,1.311,1.1808,0.34440000000000004,1.23,2.66976,0.77868,2.781,1.2585600000000001,0.36708,1.311,1.4112,0.4116,1.47
2019-08-26 00:00:00,2.28768,0.66724,2.383,1.23168,0.35924,1.283,1.056,0.308,1.1,2.56608,0.7484400000000001,2.673,1.23168,0.35924,1.283,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 00:30:00,2.24256,0.6540800000000001,2.336,1.23456,0.36008,1.286,1.008,0.294,1.05,2.51136,0.73248,2.616,1.23456,0.36008,1.286,1.2768,0.3724,1.33
2019-08-26 01:00:00,2.14176,0.62468,2.231,1.22976,0.35868000000000005,1.2810000000000001,0.912,0.266,0.9500000000000001,2.44896,0.71428,2.551,1.22976,0.35868000000000005,1.2810000000000001,1.2192,0.3556,1.27
2019-08-26 01:30:00,2.08896,0.60928,2.176,1.23456,0.36008,1.286,0.8544,0.2492,0.89,2.4345600000000003,0.71008,2.536,1.23456,0.36008,1.286,1.2,0.35000000000000003,1.25
2019-08-26 02:00:00,2.10144,0.61292,2.189,1.23744,0.36092,1.289,0.864,0.252,0.9,2.41824,0.7053200000000001,2.519,1.23744,0.36092,1.289,1.1808,0.34440000000000004,1.23
2019-08-26 02:30:00,2.04144,0.5954200000000001,2.1265,1.2350400000000001,0.36022000000000004,1.2865,0.8064,0.23520000000000002,0.84,2.41584,0.70462,2.5165,1.2350400000000001,0.36022000000000004,1.2865,1.1808,0.34440000000000004,1.23
2019-08-26 03:00:00,2.00688,0.5853400000000001,2.0905,1.22928,0.35854,1.2805,0.7776000000000001,0.2268,0.81,2.37168,0.69174,2.4705,1.22928,0.35854,1.2805,1.1424,0.3332,1.19
2019-08-26 03:30:00,2.05152,0.59836,2.137,1.22592,0.35756000000000004,1.2770000000000001,0.8256,0.24080000000000001,0.86,2.38752,0.6963600000000001,2.487,1.22592,0.35756000000000004,1.2770000000000001,1.1616,0.3388,1.21
2019-08-26 04:00:00,2.0016,0.5838,2.085,1.224,0.357,1.275,0.7776000000000001,0.2268,0.81,2.3664,0.6902,2.465,1.224,0.357,1.275,1.1424,0.3332,1.19
2019-08-26 04:30:00,2.02704,0.5912200000000001,2.1115,1.23024,0.35882000000000003,1.2815,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.40144,0.70042,2.5015,1.23024,0.35882000000000003,1.2815,1.1712,0.3416,1.22
2019-08-26 05:00:00,2.0736,0.6048,2.16,1.2288000000000001,0.3584,1.28,0.8448,0.2464,0.88,2.4,0.7000000000000001,2.5,1.2288000000000001,0.3584,1.28,1.1712,0.3416,1.22
2019-08-26 05:30:00,2.0928,0.6104,2.18,1.2288000000000001,0.3584,1.28,0.864,0.252,0.9,2.4384,0.7112,2.54,1.2288000000000001,0.3584,1.28,1.2096,0.3528,1.26
2019-08-26 06:00:00,2.16288,0.6308400000000001,2.253,1.22208,0.35644000000000003,1.2730000000000001,0.9408000000000001,0.27440000000000003,0.98,2.4700800000000003,0.7204400000000001,2.573,1.22208,0.35644000000000003,1.2730000000000001,1.248,0.364,1.3
2019-08-26 06:30:00,2.36256,0.68908,2.461,1.23936,0.36148,1.291,1.1232,0.3276,1.17,2.57376,0.75068,2.681,1.23936,0.36148,1.291,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 07:00:00,2.4504,0.7147,2.5525,1.3272,0.3871,1.3825,1.1232,0.3276,1.17,2.7,0.7875000000000001,2.8125,1.3272,0.3871,1.3825,1.3728,0.40040000000000003,1.43
2019-08-26 07:30:00,2.55744,0.74592,2.664,1.33824,0.39032000000000006,1.3940000000000001,1.2192,0.3556,1.27,2.78784,0.8131200000000001,2.904,1.33824,0.39032000000000006,1.3940000000000001,1.4496,0.4228,1.51
2019-08-26 08:00:00,2.67744,0.7809200000000001,2.789,1.36224,0.39732,1.419,1.3152,0.3836,1.37,2.85984,0.8341200000000001,2.979,1.36224,0.39732,1.419,1.4976,0.4368,1.56
2019-08-26 08:30:00,2.7960000000000003,0.8155,2.9125,1.4424000000000001,0.4207,1.5025,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.94,0.8575,3.0625,1.4424000000000001,0.4207,1.5025,1.4976,0.4368,1.56
2019-08-26 09:00:00,3.02256,0.88158,3.1485,1.51536,0.44198000000000004,1.5785,1.5072,0.43960000000000005,1.57,3.12816,0.9123800000000001,3.2585,1.51536,0.44198000000000004,1.5785,1.6128,0.47040000000000004,1.6800000000000002
2019-08-26 09:30:00,3.10416,0.9053800000000001,3.2335,1.5489600000000001,0.45178,1.6135000000000002,1.5552000000000001,0.4536,1.62,3.20976,0.9361800000000001,3.3435,1.5489600000000001,0.45178,1.6135000000000002,1.6608,0.4844,1.73
2019-08-26 10:00:00,3.07632,0.8972600000000001,3.2045,1.5787200000000001,0.46046000000000004,1.6445,1.4976,0.4368,1.56,3.23952,0.94486,3.3745,1.5787200000000001,0.46046000000000004,1.6445,1.6608,0.4844,1.73
2019-08-26 10:30:00,3.09024,0.9013200000000001,3.219,1.60224,0.46732,1.669,1.488,0.434,1.55,3.26304,0.9517200000000001,3.399,1.60224,0.46732,1.669,1.6608,0.4844,1.73
2019-08-26 11:00:00,3.14304,0.9167200000000001,3.274,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5936,0.46480000000000005,1.6600000000000001,3.30624,0.9643200000000001,3.444,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.7568000000000001,0.5124000000000001,1.83
2019-08-26 11:30:00,3.05472,0.8909600000000001,3.182,1.54752,0.45136000000000004,1.612,1.5072,0.43960000000000005,1.57,3.21792,0.9385600000000001,3.352,1.54752,0.45136000000000004,1.612,1.6703999999999999,0.4872,1.74
2019-08-26 12:00:00,3.0984,0.9037000000000001,3.2275,1.5528,0.4529,1.6175000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.2616,0.9513,3.3975,1.5528,0.4529,1.6175000000000002,1.7088,0.4984,1.78
2019-08-26 12:30:00,3.12816,0.9123800000000001,3.2585,1.56336,0.45598000000000005,1.6285,1.5648,0.45640000000000003,1.63,3.29136,0.95998,3.4285,1.56336,0.45598000000000005,1.6285,1.728,0.504,1.8
2019-08-26 13:00:00,3.1632,0.9226000000000001,3.295,1.5695999999999999,0.45780000000000004,1.635,1.5936,0.46480000000000005,1.6600000000000001,3.3168,0.9674,3.455,1.5695999999999999,0.45780000000000004,1.635,1.7472,0.5096,1.82
2019-08-26 13:30:00,3.11664,0.90902,3.2465,1.57104,0.45822,1.6365,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.2702400000000003,0.9538200000000001,3.4065,1.57104,0.45822,1.6365,1.6992,0.49560000000000004,1.77
2019-08-26 14:00:00,3.08208,0.8989400000000001,3.2105,1.48848,0.43414,1.5505,1.5936,0.46480000000000005,1.6600000000000001,3.23568,0.94374,3.3705,1.48848,0.43414,1.5505,1.7472,0.5096,1.82
2019-08-26 14:30:00,3.17088,0.9248400000000001,3.303,1.41408,0.41244000000000003,1.473,1.7568000000000001,0.5124000000000001,1.83,3.32448,0.9696400000000001,3.463,1.41408,0.41244000000000003,1.473,1.9104,0.5572,1.99
2019-08-26 15:00:00,3.03216,0.88438,3.1585,1.35216,0.39438,1.4085,1.6800000000000002,0.49,1.75,3.17616,0.9263800000000001,3.3085,1.35216,0.39438,1.4085,1.824,0.532,1.9
2019-08-26 15:30:00,3.01968,0.8807400000000001,3.1455,1.33968,0.39074000000000003,1.3955,1.6800000000000002,0.49,1.75,3.16368,0.9227400000000001,3.2955,1.33968,0.39074000000000003,1.3955,1.824,0.532,1.9
2019-08-26 16:00:00,3.06864,0.89502,3.1965,1.3118400000000001,0.38262,1.3665,1.7568000000000001,0.5124000000000001,1.83,3.21264,0.9370200000000001,3.3465,1.3118400000000001,0.38262,1.3665,1.9008,0.5544,1.98
2019-08-26 16:30:00,3.15312,0.91966,3.2845,1.29072,0.37646,1.3445,1.8624,0.5432,1.94,3.30672,0.9644600000000001,3.4445,1.29072,0.37646,1.3445,2.016,0.588,2.1
2019-08-26 17:00:00,3.27408,0.9549400000000001,3.4105,1.23888,0.36134000000000005,1.2905,2.0352,0.5936,2.12,3.42768,0.9997400000000001,3.5705,1.23888,0.36134000000000005,1.2905,2.1888,0.6384000000000001,2.2800000000000002
2019-08-26 17:30:00,3.2784,0.9562,3.415,1.1472,0.3346,1.195,2.1312,0.6216,2.22,3.432,1.001,3.575,1.1472,0.3346,1.195,2.2848,0.6664,2.38
2019-08-26 18:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.11936,0.32648000000000005,1.166,2.2464,0.6552,2.34,3.53856,1.03208,3.686,1.11936,0.32648000000000005,1.166,2.4192,0.7056,2.52
2019-08-26 18:30:00,3.42384,0.9986200000000001,3.5665,1.09104,0.31822,1.1365,2.3328,0.6804,2.43,3.58704,1.04622,3.7365,1.09104,0.31822,1.1365,2.496,0.728,2.6
2019-08-26 19:00:00,3.39696,0.9907800000000001,3.5385,1.16016,0.33838,1.2085,2.2368,0.6524,2.33,3.55056,1.03558,3.6985,1.16016,0.33838,1.2085,2.3904,0.6972,2.49
2019-08-26 19:30:00,3.31392,0.9665600000000001,3.452,1.05792,0.30856,1.102,2.2560000000000002,0.658,2.35,3.46752,1.01136,3.612,1.05792,0.30856,1.102,2.4096,0.7028,2.51
2019-08-26 20:00:00,3.28848,0.9591400000000001,3.4255,1.06128,0.30954000000000004,1.1055,2.2272,0.6496000000000001,2.32,3.43248,1.00114,3.5755,1.06128,0.30954000000000004,1.1055,2.3712,0.6916,2.47
2019-08-26 20:30:00,3.2702400000000003,0.9538200000000001,3.4065,1.13904,0.33222,1.1865,2.1312,0.6216,2.22,3.40464,0.9930200000000001,3.5465,1.13904,0.33222,1.1865,2.2656,0.6608,2.36
2019-08-26 21:00:00,3.3552,0.9786,3.495,1.1664,0.3402,1.215,2.1888,0.6384000000000001,2.2800000000000002,3.4896000000000003,1.0178,3.635,1.1664,0.3402,1.215,2.3232,0.6776,2.42
2019-08-26 21:30:00,3.14448,0.9171400000000001,3.2755,1.06128,0.30954000000000004,1.1055,2.0832,0.6076,2.17,3.26928,0.95354,3.4055,1.06128,0.30954000000000004,1.1055,2.208,0.644,2.3
2019-08-26 22:00:00,2.99616,0.8738800000000001,3.121,1.13376,0.33068000000000003,1.181,1.8624,0.5432,1.94,3.14976,0.91868,3.281,1.13376,0.33068000000000003,1.181,2.016,0.588,2.1
2019-08-26 22:30:00,2.8512,0.8316,2.9699999999999998,1.1328,0.3304,1.18,1.7184,0.5012,1.79,2.9952,0.8736,3.12,1.1328,0.3304,1.18,1.8624,0.5432,1.94
2019-08-26 23:00:00,2.70576,0.7891800000000001,2.8185000000000002,1.12176,0.32718,1.1685,1.584,0.462,1.65,2.85936,0.83398,2.9785,1.12176,0.32718,1.1685,1.7376,0.5068,1.81
2019-08-26 23:30:00,2.52624,0.73682,2.6315,1.03824,0.30282000000000003,1.0815,1.488,0.434,1.55,2.70864,0.7900200000000001,2.8215,1.03824,0.30282000000000003,1.0815,1.6703999999999999,0.4872,1.74
2019-08-27 00:00:00,2.4168,0.7049000000000001,2.5175,1.0344,0.3017,1.0775,1.3824,0.4032,1.44,2.5896,0.7553000000000001,2.6975,1.0344,0.3017,1.0775,1.5552000000000001,0.4536,1.62
2019-08-27 00:30:00,2.3112,0.6741,2.4075,1.092,0.3185,1.1375,1.2192,0.3556,1.27,2.5128,0.7329,2.6175,1.092,0.3185,1.1375,1.4208,0.41440000000000005,1.48
2019-08-27 01:00:00,2.20656,0.64358,2.2984999999999998,1.13136,0.32998000000000005,1.1785,1.0752,0.3136,1.12,2.46576,0.71918,2.5685000000000002,1.13136,0.32998000000000005,1.1785,1.3344,0.38920000000000005,1.3900000000000001
2019-08-27 01:30:00,2.1648,0.6314000000000001,2.255,1.1472,0.3346,1.195,1.0176,0.2968,1.06,2.4528,0.7154,2.555,1.1472,0.3346,1.195,1.3056,0.3808,1.3599999999999999
2019-08-27 02:00:00,2.14752,0.62636,2.237,1.22592,0.35756000000000004,1.2770000000000001,0.9216000000000001,0.26880000000000004,0.96,2.45472,0.71596,2.557,1.22592,0.35756000000000004,1.2770000000000001,1.2288000000000001,0.3584,1.28
2019-08-27 02:30:00,2.1,0.6125,2.1875,1.1592,0.3381,1.2075,0.9408000000000001,0.27440000000000003,0.98,2.4168,0.7049000000000001,2.5175,1.1592,0.3381,1.2075,1.2576,0.3668,1.31
2019-08-27 03:00:00,2.05872,0.60046,2.1445,1.14672,0.33446000000000004,1.1945000000000001,0.912,0.266,0.9500000000000001,2.38512,0.6956600000000001,2.4845,1.14672,0.33446000000000004,1.1945000000000001,1.2384,0.3612,1.29
2019-08-27 03:30:00,2.12496,0.61978,2.2135,1.13616,0.33138,1.1835,0.9888,0.2884,1.03,2.39376,0.69818,2.4935,1.13616,0.33138,1.1835,1.2576,0.3668,1.31
2019-08-27 04:00:00,2.052,0.5985,2.1375,1.1304,0.3297,1.1775,0.9216000000000001,0.26880000000000004,0.96,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.1304,0.3297,1.1775,1.2384,0.3612,1.29
2019-08-27 04:30:00,2.11536,0.6169800000000001,2.2035,1.12656,0.32858000000000004,1.1735,0.9888,0.2884,1.03,2.39376,0.69818,2.4935,1.12656,0.32858000000000004,1.1735,1.2671999999999999,0.36960000000000004,1.32
2019-08-27 05:00:00,2.16336,0.6309800000000001,2.2535,1.12656,0.32858000000000004,1.1735,1.0368,0.3024,1.08,2.41296,0.7037800000000001,2.5135,1.12656,0.32858000000000004,1.1735,1.2864,0.37520000000000003,1.34
2019-08-27 05:30:00,2.24832,0.65576,2.342,1.13472,0.33096000000000003,1.182,1.1136,0.32480000000000003,1.16,2.48832,0.7257600000000001,2.592,1.13472,0.33096000000000003,1.182,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-27 06:00:00,2.4384,0.7112,2.54,1.1328,0.3304,1.18,1.3056,0.3808,1.3599999999999999,2.5343999999999998,0.7392000000000001,2.64,1.1328,0.3304,1.18,1.4016,0.4088,1.46
2019-08-27 06:30:00,2.66256,0.77658,2.7735000000000003,1.13616,0.33138,1.1835,1.5264,0.44520000000000004,1.5899999999999999,2.78736,0.81298,2.9035,1.13616,0.33138,1.1835,1.6512,0.48160000000000003,1.72
2019-08-27 07:00:00,2.9443200000000003,0.8587600000000001,3.067,1.13952,0.33236000000000004,1.187,1.8048000000000002,0.5264,1.88,3.0979200000000002,0.90356,3.227,1.13952,0.33236000000000004,1.187,1.9584000000000001,0.5712,2.04
2019-08-27 07:30:00,3.4056,0.9933000000000001,3.5475,1.188,0.34650000000000003,1.2375,2.2176,0.6468,2.31,3.5784000000000002,1.0437,3.7275,1.188,0.34650000000000003,1.2375,2.3904,0.6972,2.49
2019-08-27 08:00:00,3.66384,1.06862,3.8165,1.25424,0.36582000000000003,1.3065,2.4096,0.7028,2.51,3.85584,1.12462,4.0165,1.25424,0.36582000000000003,1.3065,2.6016,0.7588,2.71
2019-08-27 08:30:00,4.04208,1.17894,4.2105,1.28688,0.37534,1.3405,2.7552,0.8036000000000001,2.87,4.24368,1.23774,4.4205,1.28688,0.37534,1.3405,2.9568000000000003,0.8624,3.08
2019-08-27 09:00:00,4.212,1.2285,4.3875,1.3704,0.3997,1.4275,2.8416,0.8288000000000001,2.96,4.4328,1.2929,4.6175,1.3704,0.3997,1.4275,3.0624,0.8932,3.19
2019-08-27 09:30:00,4.36848,1.27414,4.5504999999999995,1.47888,0.43134000000000006,1.5405,2.8896,0.8428,3.01,4.60848,1.34414,4.8004999999999995,1.47888,0.43134000000000006,1.5405,3.1296,0.9128000000000001,3.26
2019-08-27 10:00:00,4.37184,1.27512,4.554,1.03104,0.30072000000000004,1.074,3.3407999999999998,0.9744,3.48,4.60224,1.34232,4.7940000000000005,1.03104,0.30072000000000004,1.074,3.5712,1.0416,3.7199999999999998
2019-08-27 10:30:00,4.31616,1.25888,4.496,0.6489600000000001,0.18928,0.676,3.6672000000000002,1.0696,3.8200000000000003,4.52736,1.32048,4.716,0.6489600000000001,0.18928,0.676,3.8784,1.1312,4.04
2019-08-27 11:00:00,4.51584,1.31712,4.704,0.74304,0.21672000000000002,0.774,3.7728,1.1004,3.93,4.72704,1.37872,4.924,0.74304,0.21672000000000002,0.774,3.984,1.162,4.15
2019-08-27 11:30:00,4.40976,1.28618,4.5935,1.56816,0.45738000000000006,1.6335000000000002,2.8416,0.8288000000000001,2.96,4.64976,1.3561800000000002,4.8435,1.56816,0.45738000000000006,1.6335000000000002,3.0816,0.8988,3.21
2019-08-27 12:00:00,4.58784,1.33812,4.779,0.82464,0.24052,0.859,3.7632,1.0976,3.92,4.79904,1.39972,4.999,0.82464,0.24052,0.859,3.9744,1.1592,4.14
2019-08-27 12:30:00,4.6363199999999996,1.35226,4.8295,0.7099200000000001,0.20706000000000002,0.7395,3.9264,1.1452,4.09,4.84752,1.4138600000000001,5.0495,0.7099200000000001,0.20706000000000002,0.7395,4.1376,1.2068,4.31
2019-08-27 13:00:00,4.5955200000000005,1.34036,4.787,0.70752,0.20636000000000002,0.737,3.888,1.134,4.05,4.80672,1.40196,5.007,0.70752,0.20636000000000002,0.737,4.0992,1.1956,4.27
2019-08-27 13:30:00,4.57104,1.33322,4.7615,0.71184,0.20762000000000003,0.7415,3.8592,1.1256,4.02,4.77264,1.39202,4.9715,0.71184,0.20762000000000003,0.7415,4.0608,1.1844000000000001,4.23
2019-08-27 14:00:00,4.63776,1.35268,4.831,0.6825600000000001,0.19908,0.711,3.9552,1.1536,4.12,4.84896,1.41428,5.051,0.6825600000000001,0.19908,0.711,4.1664,1.2152,4.34
2019-08-27 14:30:00,4.73424,1.38082,4.9315,0.6446400000000001,0.18802000000000002,0.6715,4.0896,1.1928,4.26,4.94544,1.44242,5.1515,0.6446400000000001,0.18802000000000002,0.6715,4.3008,1.2544,4.48
2019-08-27 15:00:00,4.69536,1.36948,4.891,0.63456,0.18508000000000002,0.661,4.0608,1.1844000000000001,4.23,4.90656,1.4310800000000001,5.111,0.63456,0.18508000000000002,0.661,4.272,1.246,4.45
2019-08-27 15:30:00,4.60416,1.34288,4.796,0.63936,0.18648,0.666,3.9648,1.1564,4.13,4.81536,1.40448,5.016,0.63936,0.18648,0.666,4.176,1.218,4.35
2019-08-27 16:00:00,4.63344,1.35142,4.8265,1.05264,0.30702,1.0965,3.5808,1.0444,3.73,4.81584,1.40462,5.0165,1.05264,0.30702,1.0965,3.7632,1.0976,3.92
2019-08-27 16:30:00,4.51776,1.31768,4.7059999999999995,1.45536,0.42448,1.516,3.0624,0.8932,3.19,4.71936,1.37648,4.916,1.45536,0.42448,1.516,3.2640000000000002,0.9520000000000001,3.4
2019-08-27 17:00:00,4.56288,1.33084,4.753,1.34688,0.39284,1.403,3.216,0.9380000000000001,3.35,4.76448,1.38964,4.963,1.34688,0.39284,1.403,3.4176,0.9968,3.56
2019-08-27 17:30:00,4.4928,1.3104,4.68,1.1232,0.3276,1.17,3.3696,0.9828,3.51,4.6752,1.3636,4.87,1.1232,0.3276,1.17,3.552,1.036,3.7
2019-08-27 18:00:00,4.26,1.2425,4.4375,1.044,0.3045,1.0875,3.216,0.9380000000000001,3.35,4.4328,1.2929,4.6175,1.044,0.3045,1.0875,3.3888,0.9884000000000001,3.5300000000000002
2019-08-27 18:30:00,4.31904,1.25972,4.499,1.02624,0.29932000000000003,1.069,3.2928,0.9604,3.43,4.48224,1.30732,4.6690000000000005,1.02624,0.29932000000000003,1.069,3.456,1.008,3.6
2019-08-27 19:00:00,4.23936,1.23648,4.416,0.9561600000000001,0.27888,0.996,3.2832,0.9576,3.42,4.40256,1.2840799999999999,4.586,0.9561600000000001,0.27888,0.996,3.4464,1.0052,3.59
2019-08-27 19:30:00,4.07664,1.18902,4.2465,0.9470400000000001,0.27622,0.9865,3.1296,0.9128000000000001,3.26,4.23024,1.2338200000000001,4.4065,0.9470400000000001,0.27622,0.9865,3.2832,0.9576,3.42
2019-08-27 20:00:00,4.06176,1.18468,4.231,0.9513600000000001,0.27748,0.991,3.1104,0.9072,3.24,4.20576,1.22668,4.381,0.9513600000000001,0.27748,0.991,3.2544,0.9492,3.39
2019-08-27 20:30:00,4.0008,1.1669,4.1675,0.9480000000000001,0.2765,0.9875,3.0528,0.8904000000000001,3.18,4.1544,1.2117,4.3275,0.9480000000000001,0.2765,0.9875,3.2064,0.9352,3.34
2019-08-27 21:00:00,3.95712,1.15416,4.122,0.9427200000000001,0.27496000000000004,0.982,3.0144,0.8792000000000001,3.14,4.10112,1.1961600000000001,4.272,0.9427200000000001,0.27496000000000004,0.982,3.1584,0.9212,3.29
2019-08-27 21:30:00,3.6264000000000003,1.0577,3.7775,0.9576,0.2793,0.9975,2.6688,0.7784000000000001,2.7800000000000002,3.7608,1.0969,3.9175,0.9576,0.2793,0.9975,2.8032,0.8176,2.92
2019-08-27 22:00:00,3.324,0.9695,3.4625,1.212,0.35350000000000004,1.2625,2.112,0.616,2.2,3.4488,1.0059,3.5925000000000002,1.212,0.35350000000000004,1.2625,2.2368,0.6524,2.33
2019-08-27 22:30:00,3.06,0.8925000000000001,3.1875,1.3416000000000001,0.39130000000000004,1.3975,1.7184,0.5012,1.79,3.1656,0.9233,3.2975,1.3416000000000001,0.39130000000000004,1.3975,1.824,0.532,1.9
2019-08-27 23:00:00,2.82864,0.8250200000000001,2.9465,1.36944,0.39942000000000005,1.4265,1.4592,0.42560000000000003,1.52,2.93424,0.85582,3.0565,1.36944,0.39942000000000005,1.4265,1.5648,0.45640000000000003,1.63
2019-08-27 23:30:00,2.6352,0.7686000000000001,2.745,1.3679999999999999,0.399,1.425,1.2671999999999999,0.36960000000000004,1.32,2.7216,0.7938000000000001,2.835,1.3679999999999999,0.399,1.425,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-28 00:00:00,2.51376,0.73318,2.6185,1.35216,0.39438,1.4085,1.1616,0.3388,1.21,2.58096,0.7527800000000001,2.6885,1.35216,0.39438,1.4085,1.2288000000000001,0.3584,1.28
2019-08-28 00:30:00,2.4528,0.7154,2.555,1.3584,0.3962,1.415,1.0944,0.31920000000000004,1.1400000000000001,2.52,0.735,2.625,1.3584,0.3962,1.415,1.1616,0.3388,1.21
2019-08-28 01:00:00,2.376,0.6930000000000001,2.475,1.3584,0.3962,1.415,1.0176,0.2968,1.06,2.4432,0.7126,2.545,1.3584,0.3962,1.415,1.0848,0.3164,1.13
2019-08-28 01:30:00,2.32464,0.6780200000000001,2.4215,1.36464,0.39802000000000004,1.4215,0.96,0.28,1.0,2.39184,0.69762,2.4915000000000003,1.36464,0.39802000000000004,1.4215,1.0272000000000001,0.29960000000000003,1.07
2019-08-28 02:00:00,2.28384,0.66612,2.379,1.35264,0.39452000000000004,1.409,0.9312,0.2716,0.97,2.32224,0.67732,2.419,1.35264,0.39452000000000004,1.409,0.9696,0.2828,1.01
2019-08-28 02:30:00,2.2737600000000002,0.6631800000000001,2.3685,1.26576,0.36918,1.3185,1.008,0.294,1.05,2.3217600000000003,0.67718,2.4185,1.26576,0.36918,1.3185,1.056,0.308,1.1
2019-08-28 03:00:00,2.23776,0.65268,2.331,1.41216,0.41188,1.471,0.8256,0.24080000000000001,0.86,2.27616,0.66388,2.371,1.41216,0.41188,1.471,0.864,0.252,0.9
2019-08-28 03:30:00,2.25504,0.6577200000000001,2.349,1.41984,0.41412000000000004,1.479,0.8352,0.2436,0.87,2.30304,0.6717200000000001,2.399,1.41984,0.41412000000000004,1.479,0.8832000000000001,0.2576,0.92
2019-08-28 04:00:00,2.26704,0.66122,2.3615,1.4126400000000001,0.41202000000000005,1.4715,0.8544,0.2492,0.89,2.29584,0.6696200000000001,2.3915,1.4126400000000001,0.41202000000000005,1.4715,0.8832000000000001,0.2576,0.92
2019-08-28 04:30:00,2.25072,0.65646,2.3445,1.34832,0.39326000000000005,1.4045,0.9024000000000001,0.2632,0.9400000000000001,2.29872,0.6704600000000001,2.3945,1.34832,0.39326000000000005,1.4045,0.9504,0.2772,0.99
2019-08-28 05:00:00,2.28144,0.66542,2.3765,1.3598400000000002,0.39662000000000003,1.4165,0.9216000000000001,0.26880000000000004,0.96,2.32944,0.67942,2.4265,1.3598400000000002,0.39662000000000003,1.4165,0.9696,0.2828,1.01
2019-08-28 05:30:00,2.35392,0.6865600000000001,2.452,1.40352,0.40936000000000006,1.462,0.9504,0.2772,0.99,2.44032,0.7117600000000001,2.542,1.40352,0.40936000000000006,1.462,1.0368,0.3024,1.08
2019-08-28 06:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.47936,0.43148000000000003,1.541,1.0464,0.3052,1.09,2.6121600000000003,0.7618800000000001,2.721,1.47936,0.43148000000000003,1.541,1.1328,0.3304,1.18
2019-08-28 06:30:00,2.92704,0.85372,3.049,1.46784,0.42812000000000006,1.529,1.4592,0.42560000000000003,1.52,3.04224,0.8873200000000001,3.169,1.46784,0.42812000000000006,1.529,1.5744,0.4592,1.6400000000000001
2019-08-28 07:00:00,3.28656,0.9585800000000001,3.4235,1.37616,0.40138,1.4335,1.9104,0.5572,1.99,3.42096,0.9977800000000001,3.5635,1.37616,0.40138,1.4335,2.0448,0.5964,2.13
2019-08-28 07:30:00,3.49104,1.01822,3.6365,1.35024,0.39382000000000006,1.4065,2.1408,0.6244000000000001,2.23,3.64464,1.06302,3.7965,1.35024,0.39382000000000006,1.4065,2.2944,0.6692,2.39
2019-08-28 08:00:00,3.73392,1.08906,3.8895,1.45872,0.42546000000000006,1.5195,2.2752,0.6636000000000001,2.37,3.89712,1.13666,4.0595,1.45872,0.42546000000000006,1.5195,2.4384,0.7112,2.54
2019-08-28 08:30:00,4.06032,1.18426,4.2295,1.46832,0.42826000000000003,1.5295,2.592,0.756,2.7,4.24272,1.23746,4.4195,1.46832,0.42826000000000003,1.5295,2.7744,0.8092,2.89
2019-08-28 09:00:00,4.27632,1.24726,4.4545,0.89712,0.26166,0.9345,3.3792,0.9856,3.52,4.43952,1.29486,4.6245,0.89712,0.26166,0.9345,3.5423999999999998,1.0332,3.69
2019-08-28 09:30:00,4.3636800000000004,1.27274,4.5455,0.6772800000000001,0.19754000000000002,0.7055,3.6864,1.0752,3.84,4.53648,1.32314,4.7255,0.6772800000000001,0.19754000000000002,0.7055,3.8592,1.1256,4.02
2019-08-28 10:00:00,4.31184,1.25762,4.4915,0.69264,0.20202,0.7215,3.6192,1.0556,3.77,4.48464,1.30802,4.6715,0.69264,0.20202,0.7215,3.792,1.106,3.95
2019-08-28 10:30:00,4.21584,1.22962,4.3915,0.6830400000000001,0.19922,0.7115,3.5328,1.0304,3.68,4.37904,1.27722,4.5615,0.6830400000000001,0.19922,0.7115,3.696,1.078,3.85
2019-08-28 11:00:00,4.50816,1.31488,4.696,0.69696,0.20328000000000002,0.726,3.8112,1.1116,3.9699999999999998,4.4409600000000005,1.29528,4.626,0.69696,0.20328000000000002,0.726,3.7439999999999998,1.092,3.9
2019-08-28 11:30:00,4.62288,1.34834,4.8155,0.6964800000000001,0.20314000000000002,0.7255,3.9264,1.1452,4.09,4.55568,1.32874,4.7455,0.6964800000000001,0.20314000000000002,0.7255,3.8592,1.1256,4.02
2019-08-28 12:00:00,4.57776,1.33518,4.7685,0.6801600000000001,0.19838000000000003,0.7085,3.8976,1.1368,4.06,4.51056,1.31558,4.6985,0.6801600000000001,0.19838000000000003,0.7085,3.8304,1.1172,3.99
2019-08-28 12:30:00,4.59504,1.34022,4.7865,0.6590400000000001,0.19222,0.6865,3.936,1.148,4.1,4.52784,1.32062,4.7165,0.6590400000000001,0.19222,0.6865,3.8688000000000002,1.1284,4.03
2019-08-28 13:00:00,4.48176,1.30718,4.6685,0.7185600000000001,0.20958000000000002,0.7485,3.7632,1.0976,3.92,4.41456,1.28758,4.5985,0.7185600000000001,0.20958000000000002,0.7485,3.696,1.078,3.85
2019-08-28 13:30:00,4.43712,1.29416,4.622,0.7795200000000001,0.22736,0.812,3.6576,1.0668,3.81,4.38912,1.28016,4.572,0.7795200000000001,0.22736,0.812,3.6096,1.0528,3.76
2019-08-28 14:00:00,4.57536,1.33448,4.766,0.7257600000000001,0.21168,0.756,3.8496,1.1228,4.01,4.50816,1.31488,4.696,0.7257600000000001,0.21168,0.756,3.7824,1.1032,3.94
2019-08-28 14:30:00,4.46832,1.30326,4.6545000000000005,0.7051200000000001,0.20566,0.7345,3.7632,1.0976,3.92,4.40112,1.28366,4.5845,0.7051200000000001,0.20566,0.7345,3.696,1.078,3.85
2019-08-28 15:00:00,4.51872,1.31796,4.707,0.76512,0.22316000000000003,0.797,3.7536,1.0948,3.91,4.47072,1.30396,4.657,0.76512,0.22316000000000003,0.797,3.7056,1.0808,3.86
2019-08-28 15:30:00,4.37904,1.27722,4.5615,0.61584,0.17962,0.6415000000000001,3.7632,1.0976,3.92,4.32144,1.26042,4.5015,0.61584,0.17962,0.6415000000000001,3.7056,1.0808,3.86
2019-08-28 16:00:00,4.43568,1.2937400000000001,4.6205,0.72048,0.21014000000000002,0.7505000000000001,3.7152000000000003,1.0836000000000001,3.87,4.38768,1.27974,4.5705,0.72048,0.21014000000000002,0.7505000000000001,3.6672000000000002,1.0696,3.8200000000000003
2019-08-28 16:30:00,4.41312,1.28716,4.5969999999999995,0.5923200000000001,0.17276000000000002,0.617,3.8208,1.1144,3.98,4.55712,1.32916,4.747,0.5923200000000001,0.17276000000000002,0.617,3.9648,1.1564,4.13
2019-08-28 17:00:00,4.32432,1.26126,4.5045,0.6475200000000001,0.18886000000000003,0.6745,3.6768,1.0724,3.83,4.48752,1.3088600000000001,4.6745,0.6475200000000001,0.18886000000000003,0.6745,3.84,1.12,4.0
2019-08-28 17:30:00,4.1496,1.2103,4.3225,1.3848,0.40390000000000004,1.4425,2.7648,0.8064,2.88,4.3224,1.2607,4.5025,1.3848,0.40390000000000004,1.4425,2.9376,0.8568,3.06
2019-08-28 18:00:00,3.9940800000000003,1.16494,4.1605,1.3060800000000001,0.38094000000000006,1.3605,2.688,0.784,2.8,4.16688,1.21534,4.3405000000000005,1.3060800000000001,0.38094000000000006,1.3605,2.8608000000000002,0.8344,2.98
2019-08-28 18:30:00,4.06272,1.18496,4.232,1.17312,0.34216,1.222,2.8896,0.8428,3.01,4.22592,1.23256,4.402,1.17312,0.34216,1.222,3.0528,0.8904000000000001,3.18
2019-08-28 19:00:00,4.104,1.197,4.275,1.1664,0.3402,1.215,2.9376,0.8568,3.06,4.2672,1.2446,4.445,1.1664,0.3402,1.215,3.1008,0.9044000000000001,3.23
2019-08-28 19:30:00,4.01856,1.17208,4.186,1.29216,0.37688000000000005,1.346,2.7264,0.7952,2.84,4.17216,1.21688,4.346,1.29216,0.37688000000000005,1.346,2.88,0.84,3.0
2019-08-28 20:00:00,3.87264,1.12952,4.034,1.43424,0.41832,1.494,2.4384,0.7112,2.54,4.03584,1.17712,4.204,1.43424,0.41832,1.494,2.6016,0.7588,2.71
2019-08-28 20:30:00,3.87216,1.12938,4.0335,1.3473600000000001,0.39298000000000005,1.4035,2.5248,0.7364,2.63,4.02576,1.17418,4.1935,1.3473600000000001,0.39298000000000005,1.4035,2.6784,0.7812,2.79
2019-08-28 21:00:00,3.7632,1.0976,3.92,1.344,0.392,1.4,2.4192,0.7056,2.52,3.9072,1.1396,4.07,1.344,0.392,1.4,2.5632,0.7476,2.67
2019-08-28 21:30:00,3.45696,1.00828,3.601,1.33536,0.38948000000000005,1.391,2.1216,0.6188,2.21,3.5721600000000002,1.04188,3.721,1.33536,0.38948000000000005,1.391,2.2368,0.6524,2.33
2019-08-28 22:00:00,3.19008,0.93044,3.323,1.32768,0.38724000000000003,1.383,1.8624,0.5432,1.94,3.29568,0.9612400000000001,3.433,1.32768,0.38724000000000003,1.383,1.968,0.5740000000000001,2.05
2019-08-28 22:30:00,2.9784,0.8687,3.1025,1.3176,0.38430000000000003,1.3725,1.6608,0.4844,1.73,3.0744,0.8967,3.2025,1.3176,0.38430000000000003,1.3725,1.7568000000000001,0.5124000000000001,1.83
2019-08-28 23:00:00,2.75664,0.8040200000000001,2.8715,1.35504,0.39522,1.4115,1.4016,0.4088,1.46,2.8430400000000002,0.8292200000000001,2.9615,1.35504,0.39522,1.4115,1.488,0.434,1.55
2019-08-28 23:30:00,2.57856,0.7520800000000001,2.686,1.4073600000000002,0.41048,1.466,1.1712,0.3416,1.22,2.65536,0.7744800000000001,2.766,1.4073600000000002,0.41048,1.466,1.248,0.364,1.3
2019-08-29 00:00:00,2.46624,0.7193200000000001,2.569,1.36224,0.39732,1.419,1.104,0.322,1.15,2.52384,0.7361200000000001,2.629,1.36224,0.39732,1.419,1.1616,0.3388,1.21
2019-08-29 00:30:00,2.3750400000000003,0.69272,2.474,1.32864,0.38752000000000003,1.384,1.0464,0.3052,1.09,2.42304,0.70672,2.524,1.32864,0.38752000000000003,1.384,1.0944,0.31920000000000004,1.1400000000000001
2019-08-29 01:00:00,2.31888,0.67634,2.4155,1.31088,0.38234,1.3655,1.008,0.294,1.05,2.3572800000000003,0.68754,2.4555,1.31088,0.38234,1.3655,1.0464,0.3052,1.09
2019-08-29 01:30:00,2.1984,0.6412,2.29,1.248,0.364,1.3,0.9504,0.2772,0.99,2.496,0.728,2.6,1.248,0.364,1.3,1.248,0.364,1.3
2019-08-29 02:00:00,2.16624,0.63182,2.2565,1.33104,0.38822,1.3865,0.8352,0.2436,0.87,2.54064,0.74102,2.6465,1.33104,0.38822,1.3865,1.2096,0.3528,1.26
2019-08-29 02:30:00,2.14128,0.6245400000000001,2.2305,1.37328,0.40054,1.4304999999999999,0.768,0.224,0.8,2.54448,0.74214,2.6505,1.37328,0.40054,1.4304999999999999,1.1712,0.3416,1.22
2019-08-29 03:00:00,2.12352,0.61936,2.212,1.33632,0.38976000000000005,1.392,0.7872,0.2296,0.8200000000000001,2.50752,0.73136,2.612,1.33632,0.38976000000000005,1.392,1.1712,0.3416,1.22
2019-08-29 03:30:00,2.14704,0.62622,2.2365,1.24464,0.36302,1.2965,0.9024000000000001,0.2632,0.9400000000000001,2.49264,0.7270200000000001,2.5965,1.24464,0.36302,1.2965,1.248,0.364,1.3
2019-08-29 04:00:00,2.11152,0.6158600000000001,2.1995,1.26672,0.36946,1.3195000000000001,0.8448,0.2464,0.88,2.48592,0.72506,2.5895,1.26672,0.36946,1.3195000000000001,1.2192,0.3556,1.27
2019-08-29 04:30:00,2.09808,0.61194,2.1855,1.34928,0.39354000000000006,1.4055,0.7488,0.2184,0.78,2.5108800000000002,0.7323400000000001,2.6155,1.34928,0.39354000000000006,1.4055,1.1616,0.3388,1.21
2019-08-29 05:00:00,2.08512,0.60816,2.172,1.43232,0.41776,1.492,0.6528,0.1904,0.68,2.54592,0.7425600000000001,2.652,1.43232,0.41776,1.492,1.1136,0.32480000000000003,1.16
2019-08-29 05:30:00,2.19216,0.6393800000000001,2.2835,1.3953600000000002,0.40698,1.4535,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.57616,0.75138,2.6835,1.3953600000000002,0.40698,1.4535,1.1808,0.34440000000000004,1.23
2019-08-29 06:00:00,2.47584,0.7221200000000001,2.5789999999999997,1.33344,0.38892000000000004,1.389,1.1424,0.3332,1.19,2.54304,0.74172,2.649,1.33344,0.38892000000000004,1.389,1.2096,0.3528,1.26
2019-08-29 06:30:00,2.82096,0.8227800000000001,2.9385,1.28496,0.37478000000000006,1.3385,1.536,0.448,1.6,2.91696,0.8507800000000001,3.0385,1.28496,0.37478000000000006,1.3385,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-29 07:00:00,3.25872,0.9504600000000001,3.3945,1.30992,0.38206,1.3645,1.9488,0.5684,2.03,3.36432,0.9812600000000001,3.5045,1.30992,0.38206,1.3645,2.0544000000000002,0.5992000000000001,2.14
2019-08-29 07:30:00,3.5183999999999997,1.0262,3.665,1.4064,0.4102,1.465,2.112,0.616,2.2,3.6528,1.0654,3.805,1.4064,0.4102,1.465,2.2464,0.6552,2.34
2019-08-29 08:00:00,3.73584,1.08962,3.8915,1.47024,0.42882000000000003,1.5314999999999999,2.2656,0.6608,2.36,3.88944,1.13442,4.0515,1.47024,0.42882000000000003,1.5314999999999999,2.4192,0.7056,2.52
2019-08-29 08:30:00,3.93024,1.14632,4.094,1.50144,0.43792000000000003,1.564,2.4288,0.7084,2.5300000000000002,4.09344,1.19392,4.264,1.50144,0.43792000000000003,1.564,2.592,0.756,2.7
2019-08-29 09:00:00,3.9873600000000002,1.1629800000000001,4.1535,1.49136,0.43498000000000003,1.5535,2.496,0.728,2.6,4.15056,1.21058,4.3235,1.49136,0.43498000000000003,1.5535,2.6592000000000002,0.7756000000000001,2.77
2019-08-29 09:30:00,4.05408,1.18244,4.223,1.42368,0.41524000000000005,1.483,2.6304,0.7672,2.74,4.22688,1.23284,4.4030000000000005,1.42368,0.41524000000000005,1.483,2.8032,0.8176,2.92
2019-08-29 10:00:00,4.01808,1.17194,4.1855,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.496,0.728,2.6,4.20048,1.2251400000000001,4.3755,1.5220799999999999,0.44394000000000006,1.5855000000000001,2.6784,0.7812,2.79
2019-08-29 10:30:00,3.86784,1.12812,4.029,1.54464,0.45052000000000003,1.609,2.3232,0.6776,2.42,4.05024,1.18132,4.219,1.54464,0.45052000000000003,1.609,2.5056000000000003,0.7308,2.61
2019-08-29 11:00:00,3.95664,1.15402,4.1215,1.55664,0.45402000000000003,1.6215000000000002,2.4,0.7000000000000001,2.5,4.13904,1.20722,4.3115,1.55664,0.45402000000000003,1.6215000000000002,2.5824,0.7532,2.69
2019-08-29 11:30:00,4.0128,1.1703999999999999,4.18,1.5648,0.45640000000000003,1.63,2.448,0.714,2.55,4.1952,1.2236,4.37,1.5648,0.45640000000000003,1.63,2.6304,0.7672,2.74
2019-08-29 12:00:00,3.9696,1.1578,4.135,1.6272,0.4746,1.695,2.3424,0.6832,2.44,4.1616,1.2138,4.335,1.6272,0.4746,1.695,2.5343999999999998,0.7392000000000001,2.64
2019-08-29 12:30:00,4.01856,1.17208,4.186,1.55136,0.45248000000000005,1.616,2.4672,0.7196,2.5700000000000003,4.21056,1.22808,4.386,1.55136,0.45248000000000005,1.616,2.6592000000000002,0.7756000000000001,2.77
2019-08-29 13:00:00,4.0416,1.1788,4.21,1.5648,0.45640000000000003,1.63,2.4768,0.7224,2.58,4.2336,1.2348,4.41,1.5648,0.45640000000000003,1.63,2.6688,0.7784000000000001,2.7800000000000002
2019-08-29 13:30:00,4.1088000000000005,1.1984,4.28,1.536,0.448,1.6,2.5728,0.7504000000000001,2.68,4.2912,1.2516,4.47,1.536,0.448,1.6,2.7552,0.8036000000000001,2.87
2019-08-29 14:00:00,4.07712,1.18916,4.247,1.7155200000000002,0.50036,1.787,2.3616,0.6888000000000001,2.46,4.27872,1.24796,4.457,1.7155200000000002,0.50036,1.787,2.5632,0.7476,2.67
2019-08-29 14:30:00,3.85872,1.12546,4.0195,1.82352,0.53186,1.8995000000000002,2.0352,0.5936,2.12,4.06032,1.18426,4.2295,1.82352,0.53186,1.8995000000000002,2.2368,0.6524,2.33
2019-08-29 15:00:00,3.81504,1.11272,3.974,1.81824,0.53032,1.8940000000000001,1.9968,0.5824,2.08,4.01664,1.1715200000000001,4.184,1.81824,0.53032,1.8940000000000001,2.1984,0.6412,2.29
2019-08-29 15:30:00,3.89184,1.1351200000000001,4.054,1.64544,0.47992,1.714,2.2464,0.6552,2.34,4.08384,1.19112,4.254,1.64544,0.47992,1.714,2.4384,0.7112,2.54
2019-08-29 16:00:00,3.89712,1.13666,4.0595,1.61232,0.47026,1.6795,2.2848,0.6664,2.38,4.09872,1.19546,4.2695,1.61232,0.47026,1.6795,2.4864,0.7252000000000001,2.59
2019-08-29 16:30:00,3.9220800000000002,1.14394,4.0855,1.56048,0.45514000000000004,1.6255000000000002,2.3616,0.6888000000000001,2.46,4.10448,1.19714,4.2755,1.56048,0.45514000000000004,1.6255000000000002,2.544,0.742,2.65
2019-08-29 17:00:00,4.02576,1.17418,4.1935,1.52976,0.44618,1.5935000000000001,2.496,0.728,2.6,4.20816,1.2273800000000001,4.3835,1.52976,0.44618,1.5935000000000001,2.6784,0.7812,2.79
2019-08-29 17:30:00,3.96192,1.15556,4.127,1.6387200000000002,0.47796000000000005,1.7069999999999999,2.3232,0.6776,2.42,4.1443200000000004,1.20876,4.317,1.6387200000000002,0.47796000000000005,1.7069999999999999,2.5056000000000003,0.7308,2.61
2019-08-29 18:00:00,3.79632,1.10726,3.9545,1.60752,0.46886000000000005,1.6745,2.1888,0.6384000000000001,2.2800000000000002,3.97872,1.16046,4.1445,1.60752,0.46886000000000005,1.6745,2.3712,0.6916,2.47
2019-08-29 18:30:00,3.87552,1.13036,4.037,1.45632,0.42476,1.517,2.4192,0.7056,2.52,4.03872,1.1779600000000001,4.207,1.45632,0.42476,1.517,2.5824,0.7532,2.69
2019-08-29 19:00:00,3.80544,1.10992,3.964,1.44384,0.42112000000000005,1.504,2.3616,0.6888000000000001,2.46,3.96864,1.15752,4.134,1.44384,0.42112000000000005,1.504,2.5248,0.7364,2.63
2019-08-29 19:30:00,3.76608,1.09844,3.923,1.37568,0.40124000000000004,1.433,2.3904,0.6972,2.49,3.9100800000000002,1.14044,4.073,1.37568,0.40124000000000004,1.433,2.5343999999999998,0.7392000000000001,2.64
2019-08-29 20:00:00,3.76656,1.0985800000000001,3.9235,1.28016,0.37338000000000005,1.3335,2.4864,0.7252000000000001,2.59,3.9105600000000003,1.14058,4.0735,1.28016,0.37338000000000005,1.3335,2.6304,0.7672,2.74
2019-08-29 20:30:00,3.8395200000000003,1.11986,3.9995000000000003,1.25712,0.36666000000000004,1.3094999999999999,2.5824,0.7532,2.69,3.9931200000000002,1.16466,4.1595,1.25712,0.36666000000000004,1.3094999999999999,2.7359999999999998,0.798,2.85
2019-08-29 21:00:00,3.69936,1.07898,3.8535,1.46256,0.42658,1.5235,2.2368,0.6524,2.33,3.85296,1.12378,4.0135,1.46256,0.42658,1.5235,2.3904,0.6972,2.49
2019-08-29 21:30:00,3.59904,1.04972,3.749,1.36224,0.39732,1.419,2.2368,0.6524,2.33,3.71424,1.08332,3.8689999999999998,1.36224,0.39732,1.419,2.352,0.686,2.45
2019-08-29 22:00:00,3.19248,0.9311400000000001,3.3255,1.33968,0.39074000000000003,1.3955,1.8528,0.5404,1.9300000000000002,3.35568,0.97874,3.4955,1.33968,0.39074000000000003,1.3955,2.016,0.588,2.1
2019-08-29 22:30:00,2.95776,0.8626800000000001,3.081,1.35456,0.39508000000000004,1.411,1.6032000000000002,0.4676,1.67,3.13056,0.9130800000000001,3.261,1.35456,0.39508000000000004,1.411,1.776,0.518,1.85
