Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 23:00:00,2.67312,0.77966,2.7845,1.3771200000000001,0.40166,1.4344999999999999,1.296,0.378,1.35,2.89392,0.84406,3.0145,1.3771200000000001,0.40166,1.4344999999999999,1.5168,0.4424,1.58
2019-08-29 23:30:00,2.48736,0.72548,2.591,1.31616,0.38388000000000005,1.371,1.1712,0.3416,1.22,2.74656,0.80108,2.8609999999999998,1.31616,0.38388000000000005,1.371,1.4304000000000001,0.4172,1.49
2019-08-30 00:00:00,2.3510400000000002,0.6857200000000001,2.449,1.35264,0.39452000000000004,1.409,0.9984000000000001,0.2912,1.04,2.65824,0.77532,2.769,1.35264,0.39452000000000004,1.409,1.3056,0.3808,1.3599999999999999
2019-08-30 00:30:00,2.31024,0.6738200000000001,2.4065,1.3118400000000001,0.38262,1.3665,0.9984000000000001,0.2912,1.04,2.5118400000000003,0.73262,2.6165000000000003,1.3118400000000001,0.38262,1.3665,1.2,0.35000000000000003,1.25
2019-08-30 01:00:00,2.27184,0.6626200000000001,2.3665,1.30224,0.37982000000000005,1.3565,0.9696,0.2828,1.01,2.30064,0.6710200000000001,2.3965,1.30224,0.37982000000000005,1.3565,0.9984000000000001,0.2912,1.04
2019-08-30 01:30:00,2.2392,0.6531,2.3325,1.2792,0.37310000000000004,1.3325,0.96,0.28,1.0,2.2584,0.6587000000000001,2.3525,1.2792,0.37310000000000004,1.3325,0.9792000000000001,0.2856,1.02
2019-08-30 02:00:00,2.23536,0.65198,2.3285,1.36176,0.39718000000000003,1.4185,0.8736,0.2548,0.91,2.22576,0.6491800000000001,2.3185000000000002,1.36176,0.39718000000000003,1.4185,0.864,0.252,0.9
2019-08-30 02:30:00,2.2344,0.6517000000000001,2.3275,1.4376,0.4193,1.4975,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.2152,0.6461,2.3075,1.4376,0.4193,1.4975,0.7776000000000001,0.2268,0.81
2019-08-30 03:00:00,2.1816,0.6363,2.2725,1.3944,0.4067,1.4525000000000001,0.7872,0.2296,0.8200000000000001,2.172,0.6335000000000001,2.2625,1.3944,0.4067,1.4525000000000001,0.7776000000000001,0.2268,0.81
2019-08-30 03:30:00,2.18016,0.63588,2.271,1.28736,0.37548000000000004,1.341,0.8928,0.2604,0.93,2.18976,0.63868,2.281,1.28736,0.37548000000000004,1.341,0.9024000000000001,0.2632,0.9400000000000001
2019-08-30 04:00:00,2.19024,0.63882,2.2815,1.32624,0.38682000000000005,1.3815,0.864,0.252,0.9,2.19024,0.63882,2.2815,1.32624,0.38682000000000005,1.3815,0.864,0.252,0.9
2019-08-30 04:30:00,2.17296,0.63378,2.2635,1.3473600000000001,0.39298000000000005,1.4035,0.8256,0.24080000000000001,0.86,2.17296,0.63378,2.2635,1.3473600000000001,0.39298000000000005,1.4035,0.8256,0.24080000000000001,0.86
2019-08-30 05:00:00,2.21616,0.6463800000000001,2.3085,1.40016,0.40838,1.4585,0.8160000000000001,0.23800000000000002,0.85,2.20656,0.64358,2.2984999999999998,1.40016,0.40838,1.4585,0.8064,0.23520000000000002,0.84
2019-08-30 05:30:00,2.29056,0.66808,2.386,1.41696,0.41328000000000004,1.476,0.8736,0.2548,0.91,2.32896,0.6792800000000001,2.426,1.41696,0.41328000000000004,1.476,0.912,0.266,0.9500000000000001
2019-08-30 06:00:00,2.49888,0.72884,2.6029999999999998,1.36608,0.39844,1.423,1.1328,0.3304,1.18,2.55648,0.7456400000000001,2.6630000000000003,1.36608,0.39844,1.423,1.1904,0.3472,1.24
2019-08-30 06:30:00,2.8248,0.8239000000000001,2.9425,1.2888,0.3759,1.3425,1.536,0.448,1.6,2.9208,0.8519,3.0425,1.2888,0.3759,1.3425,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-30 07:00:00,3.2702400000000003,0.9538200000000001,3.4065,1.3118400000000001,0.38262,1.3665,1.9584000000000001,0.5712,2.04,3.38544,0.9874200000000001,3.5265,1.3118400000000001,0.38262,1.3665,2.0736,0.6048,2.16
2019-08-30 07:30:00,3.45312,1.00716,3.597,1.3891200000000001,0.40516,1.447,2.064,0.602,2.15,3.58752,1.04636,3.737,1.3891200000000001,0.40516,1.447,2.1984,0.6412,2.29
2019-08-30 08:00:00,3.73968,1.09074,3.8955,1.51248,0.44114000000000003,1.5755,2.2272,0.6496000000000001,2.32,3.89328,1.13554,4.0555,1.51248,0.44114000000000003,1.5755,2.3808,0.6944,2.48
2019-08-30 08:30:00,4.0512,1.1816,4.22,1.5168,0.4424,1.58,2.5343999999999998,0.7392000000000001,2.64,4.2144,1.2292,4.39,1.5168,0.4424,1.58,2.6976,0.7868,2.81
2019-08-30 09:00:00,4.03152,1.1758600000000001,4.1995000000000005,1.53552,0.44786000000000004,1.5995,2.496,0.728,2.6,4.21392,1.22906,4.3895,1.53552,0.44786000000000004,1.5995,2.6784,0.7812,2.79
2019-08-30 09:30:00,4.10448,1.19714,4.2755,1.7044800000000002,0.49714,1.7755,2.4,0.7000000000000001,2.5,4.28688,1.25034,4.4655000000000005,1.7044800000000002,0.49714,1.7755,2.5824,0.7532,2.69
2019-08-30 10:00:00,3.9825600000000003,1.16158,4.1485,1.8225600000000002,0.53158,1.8985,2.16,0.63,2.25,4.18416,1.22038,4.3585,1.8225600000000002,0.53158,1.8985,2.3616,0.6888000000000001,2.46
2019-08-30 10:30:00,3.83856,1.11958,3.9985,1.81296,0.52878,1.8885,2.0256,0.5908,2.11,4.04976,1.18118,4.2185,1.81296,0.52878,1.8885,2.2368,0.6524,2.33
2019-08-30 11:00:00,4.02672,1.17446,4.1945,1.69392,0.49406000000000005,1.7645,2.3328,0.6804,2.43,4.22832,1.23326,4.4045,1.69392,0.49406000000000005,1.7645,2.5343999999999998,0.7392000000000001,2.64
2019-08-30 11:30:00,4.08384,1.19112,4.254,1.55904,0.45472,1.624,2.5248,0.7364,2.63,4.27584,1.24712,4.454,1.55904,0.45472,1.624,2.7168,0.7924,2.83
2019-08-30 12:00:00,4.02288,1.17334,4.1905,1.74768,0.5097400000000001,1.8205,2.2752,0.6636000000000001,2.37,4.22448,1.23214,4.4005,1.74768,0.5097400000000001,1.8205,2.4768,0.7224,2.58
2019-08-30 12:30:00,4.03104,1.17572,4.199,1.90944,0.5569200000000001,1.9889999999999999,2.1216,0.6188,2.21,4.24224,1.23732,4.419,1.90944,0.5569200000000001,1.9889999999999999,2.3328,0.6804,2.43
2019-08-30 13:00:00,3.97872,1.16046,4.1445,1.9531200000000002,0.56966,2.0345,2.0256,0.5908,2.11,4.18032,1.21926,4.3545,1.9531200000000002,0.56966,2.0345,2.2272,0.6496000000000001,2.32
2019-08-30 13:30:00,3.88176,1.13218,4.0435,1.88496,0.54978,1.9635,1.9968,0.5824,2.08,4.08336,1.19098,4.2535,1.88496,0.54978,1.9635,2.1984,0.6412,2.29
2019-08-30 14:00:00,3.99072,1.16396,4.157,1.69632,0.49476000000000003,1.767,2.2944,0.6692,2.39,4.18272,1.21996,4.357,1.69632,0.49476000000000003,1.767,2.4864,0.7252000000000001,2.59
2019-08-30 14:30:00,3.91104,1.14072,4.074,1.7222400000000002,0.50232,1.794,2.1888,0.6384000000000001,2.2800000000000002,4.10304,1.19672,4.274,1.7222400000000002,0.50232,1.794,2.3808,0.6944,2.48
2019-08-30 15:00:00,3.77664,1.10152,3.934,1.7510400000000002,0.5107200000000001,1.824,2.0256,0.5908,2.11,3.96864,1.15752,4.134,1.7510400000000002,0.5107200000000001,1.824,2.2176,0.6468,2.31
2019-08-30 15:30:00,3.57792,1.04356,3.727,1.93632,0.56476,2.017,1.6416,0.4788,1.71,3.76992,1.09956,3.927,1.93632,0.56476,2.017,1.8336000000000001,0.5348,1.9100000000000001
2019-08-30 16:00:00,3.7488,1.0934,3.9050000000000002,1.8192,0.5306000000000001,1.895,1.9296000000000002,0.5628000000000001,2.01,3.9312,1.1466,4.095,1.8192,0.5306000000000001,1.895,2.112,0.616,2.2
2019-08-30 16:30:00,3.77664,1.10152,3.934,1.52064,0.44352,1.584,2.2560000000000002,0.658,2.35,3.94944,1.15192,4.114,1.52064,0.44352,1.584,2.4288,0.7084,2.5300000000000002
2019-08-30 17:00:00,3.78288,1.10334,3.9405,1.57488,0.45934,1.6405,2.208,0.644,2.3,3.95568,1.15374,4.1205,1.57488,0.45934,1.6405,2.3808,0.6944,2.48
2019-08-30 17:30:00,3.68928,1.07604,3.843,1.57728,0.46004000000000006,1.643,2.112,0.616,2.2,3.86208,1.12644,4.023,1.57728,0.46004000000000006,1.643,2.2848,0.6664,2.38
2019-08-30 18:00:00,3.58896,1.04678,3.7385,1.5441600000000002,0.45038000000000006,1.6085,2.0448,0.5964,2.13,3.75216,1.09438,3.9085,1.5441600000000002,0.45038000000000006,1.6085,2.208,0.644,2.3
2019-08-30 18:30:00,3.75504,1.09522,3.9115,1.5086400000000002,0.44002,1.5715,2.2464,0.6552,2.34,3.91824,1.14282,4.0815,1.5086400000000002,0.44002,1.5715,2.4096,0.7028,2.51
2019-08-30 19:00:00,3.66288,1.06834,3.8155,1.36848,0.39914000000000005,1.4255,2.2944,0.6692,2.39,3.8164800000000003,1.11314,3.9755000000000003,1.36848,0.39914000000000005,1.4255,2.448,0.714,2.55
2019-08-30 19:30:00,3.63072,1.05896,3.782,1.37472,0.40096000000000004,1.432,2.2560000000000002,0.658,2.35,3.7747200000000003,1.10096,3.932,1.37472,0.40096000000000004,1.432,2.4,0.7000000000000001,2.5
2019-08-30 20:00:00,3.55056,1.03558,3.6985,1.31376,0.38318,1.3685,2.2368,0.6524,2.33,3.69456,1.07758,3.8485,1.31376,0.38318,1.3685,2.3808,0.6944,2.48
2019-08-30 20:30:00,3.5688,1.0409,3.7175000000000002,1.3416000000000001,0.39130000000000004,1.3975,2.2272,0.6496000000000001,2.32,3.7032,1.0801,3.8575,1.3416000000000001,0.39130000000000004,1.3975,2.3616,0.6888000000000001,2.46
2019-08-30 21:00:00,3.51648,1.02564,3.6630000000000003,1.3180800000000001,0.38444,1.373,2.1984,0.6412,2.29,3.64128,1.06204,3.793,1.3180800000000001,0.38444,1.373,2.3232,0.6776,2.42
2019-08-30 21:30:00,3.2904,0.9597,3.4275,1.284,0.3745,1.3375,2.0064,0.5852,2.09,3.396,0.9905,3.5375,1.284,0.3745,1.3375,2.112,0.616,2.2
2019-08-30 22:00:00,3.05904,0.8922200000000001,3.1865,1.24464,0.36302,1.2965,1.8144,0.5292,1.8900000000000001,3.17424,0.9258200000000001,3.3064999999999998,1.24464,0.36302,1.2965,1.9296000000000002,0.5628000000000001,2.01
2019-08-30 22:30:00,2.9136,0.8498,3.035,1.2048,0.3514,1.255,1.7088,0.4984,1.78,3.0576,0.8918,3.185,1.2048,0.3514,1.255,1.8528,0.5404,1.9300000000000002
2019-08-30 23:00:00,2.66064,0.77602,2.7715,1.31664,0.38402000000000003,1.3715,1.344,0.392,1.4,2.86224,0.8348200000000001,2.9815,1.31664,0.38402000000000003,1.3715,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-30 23:30:00,2.52768,0.73724,2.633,1.33728,0.39004000000000005,1.393,1.1904,0.3472,1.24,2.75808,0.80444,2.873,1.33728,0.39004000000000005,1.393,1.4208,0.41440000000000005,1.48
2019-08-31 00:00:00,2.40288,0.70084,2.503,1.38528,0.40404,1.443,1.0176,0.2968,1.06,2.69088,0.7848400000000001,2.803,1.38528,0.40404,1.443,1.3056,0.3808,1.3599999999999999
2019-08-31 00:30:00,2.23488,0.6518400000000001,2.328,1.4188800000000001,0.41384000000000004,1.478,0.8160000000000001,0.23800000000000002,0.85,2.58048,0.7526400000000001,2.688,1.4188800000000001,0.41384000000000004,1.478,1.1616,0.3388,1.21
2019-08-31 01:00:00,2.19696,0.64078,2.2885,1.38096,0.40278,1.4385,0.8160000000000001,0.23800000000000002,0.85,2.54256,0.74158,2.6485000000000003,1.38096,0.40278,1.4385,1.1616,0.3388,1.21
2019-08-31 01:30:00,2.15376,0.6281800000000001,2.2435,1.29936,0.37898000000000004,1.3535,0.8544,0.2492,0.89,2.4993600000000002,0.7289800000000001,2.6035,1.29936,0.37898000000000004,1.3535,1.2,0.35000000000000003,1.25
2019-08-31 02:00:00,2.07984,0.60662,2.1665,1.32144,0.38542000000000004,1.3765,0.7584000000000001,0.2212,0.79,2.44464,0.7130200000000001,2.5465,1.32144,0.38542000000000004,1.3765,1.1232,0.3276,1.17
2019-08-31 02:30:00,2.04576,0.5966800000000001,2.1310000000000002,1.32576,0.38668,1.381,0.72,0.21,0.75,2.42976,0.7086800000000001,2.531,1.32576,0.38668,1.381,1.104,0.322,1.15
2019-08-31 03:00:00,2.00832,0.5857600000000001,2.092,1.42272,0.41496000000000005,1.482,0.5856,0.1708,0.61,2.44032,0.7117600000000001,2.542,1.42272,0.41496000000000005,1.482,1.0176,0.2968,1.06
2019-08-31 03:30:00,2.00832,0.5857600000000001,2.092,1.40352,0.40936000000000006,1.462,0.6048,0.1764,0.63,2.42112,0.70616,2.5220000000000002,1.40352,0.40936000000000006,1.462,1.0176,0.2968,1.06
2019-08-31 04:00:00,1.94544,0.56742,2.0265,1.47504,0.43022000000000005,1.5365,0.47040000000000004,0.13720000000000002,0.49,2.44464,0.7130200000000001,2.5465,1.47504,0.43022000000000005,1.5365,0.9696,0.2828,1.01
2019-08-31 04:30:00,1.94592,0.5675600000000001,2.027,1.39872,0.40796000000000004,1.457,0.5472,0.15960000000000002,0.5700000000000001,2.37792,0.6935600000000001,2.477,1.39872,0.40796000000000004,1.457,0.9792000000000001,0.2856,1.02
2019-08-31 05:00:00,1.94256,0.5665800000000001,2.0235,1.3473600000000001,0.39298000000000005,1.4035,0.5952000000000001,0.1736,0.62,2.37456,0.6925800000000001,2.4735,1.3473600000000001,0.39298000000000005,1.4035,1.0272000000000001,0.29960000000000003,1.07
2019-08-31 05:30:00,1.9992,0.5831000000000001,2.0825,1.3559999999999999,0.3955,1.4125,0.6432,0.18760000000000002,0.67,2.4216,0.7063,2.5225,1.3559999999999999,0.3955,1.4125,1.0656,0.3108,1.11
2019-08-31 06:00:00,2.04096,0.59528,2.126,1.37856,0.40208000000000005,1.436,0.6624,0.1932,0.6900000000000001,2.47296,0.72128,2.576,1.37856,0.40208000000000005,1.436,1.0944,0.31920000000000004,1.1400000000000001
2019-08-31 06:30:00,2.20368,0.6427400000000001,2.2955,1.38768,0.40474000000000004,1.4455,0.8160000000000001,0.23800000000000002,0.85,2.45328,0.7155400000000001,2.5555,1.38768,0.40474000000000004,1.4455,1.0656,0.3108,1.11
2019-08-31 07:00:00,2.41776,0.70518,2.5185,1.3713600000000001,0.39998000000000006,1.4285,1.0464,0.3052,1.09,2.4753600000000002,0.7219800000000001,2.5785,1.3713600000000001,0.39998000000000006,1.4285,1.104,0.322,1.15
2019-08-31 07:30:00,2.4936,0.7273000000000001,2.5975,1.4088,0.41090000000000004,1.4675,1.0848,0.3164,1.13,2.5704000000000002,0.7497,2.6775,1.4088,0.41090000000000004,1.4675,1.1616,0.3388,1.21
2019-08-31 08:00:00,2.64432,0.7712600000000001,2.7545,1.5787200000000001,0.46046000000000004,1.6445,1.0656,0.3108,1.11,2.75952,0.80486,2.8745000000000003,1.5787200000000001,0.46046000000000004,1.6445,1.1808,0.34440000000000004,1.23
2019-08-31 08:30:00,2.89776,0.84518,3.0185,1.31376,0.38318,1.3685,1.584,0.462,1.65,3.03216,0.88438,3.1585,1.31376,0.38318,1.3685,1.7184,0.5012,1.79
2019-08-31 09:00:00,2.9064,0.8477,3.0275,1.7544,0.5117,1.8275000000000001,1.152,0.336,1.2,3.0504,0.8897,3.1775,1.7544,0.5117,1.8275000000000001,1.296,0.378,1.35
2019-08-31 09:30:00,3.0288,0.8834000000000001,3.155,1.8768,0.5474,1.955,1.152,0.336,1.2,3.1632,0.9226000000000001,3.295,1.8768,0.5474,1.955,1.2864,0.37520000000000003,1.34
2019-08-31 10:00:00,3.02976,0.88368,3.156,1.84896,0.5392800000000001,1.9260000000000002,1.1808,0.34440000000000004,1.23,3.17376,0.9256800000000001,3.306,1.84896,0.5392800000000001,1.9260000000000002,1.3248,0.3864,1.38
2019-08-31 10:30:00,2.9976000000000003,0.8743000000000001,3.1225,1.8936000000000002,0.5523,1.9725000000000001,1.104,0.322,1.15,3.1512000000000002,0.9191,3.2825,1.8936000000000002,0.5523,1.9725000000000001,1.2576,0.3668,1.31
2019-08-31 11:00:00,2.9232,0.8526,3.045,1.7136,0.4998,1.7850000000000001,1.2096,0.3528,1.26,3.0768,0.8974000000000001,3.205,1.7136,0.4998,1.7850000000000001,1.3632,0.3976,1.42
2019-08-31 11:30:00,2.83296,0.82628,2.951,1.74816,0.50988,1.8210000000000002,1.0848,0.3164,1.13,2.98656,0.8710800000000001,3.111,1.74816,0.50988,1.8210000000000002,1.2384,0.3612,1.29
2019-08-31 12:00:00,2.9664,0.8652000000000001,3.09,1.5264,0.44520000000000004,1.5899999999999999,1.44,0.42,1.5,3.12,0.91,3.25,1.5264,0.44520000000000004,1.5899999999999999,1.5936,0.46480000000000005,1.6600000000000001
2019-08-31 12:30:00,2.99376,0.8731800000000001,3.1185,1.4961600000000002,0.43638000000000005,1.5585,1.4976,0.4368,1.56,3.13776,0.9151800000000001,3.2685,1.4961600000000002,0.43638000000000005,1.5585,1.6416,0.4788,1.71
2019-08-31 13:00:00,2.9620800000000003,0.86394,3.0855,1.4548800000000002,0.42434000000000005,1.5155,1.5072,0.43960000000000005,1.57,3.09648,0.90314,3.2255,1.4548800000000002,0.42434000000000005,1.5155,1.6416,0.4788,1.71
2019-08-31 13:30:00,2.8272,0.8246,2.9450000000000003,1.3968,0.40740000000000004,1.455,1.4304000000000001,0.4172,1.49,2.9424,0.8582000000000001,3.065,1.3968,0.40740000000000004,1.455,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-31 14:00:00,2.7384,0.7987000000000001,2.8525,1.4712,0.42910000000000004,1.5325,1.2671999999999999,0.36960000000000004,1.32,2.8536,0.8323,2.9725,1.4712,0.42910000000000004,1.5325,1.3824,0.4032,1.44
2019-08-31 14:30:00,2.74176,0.7996800000000001,2.856,1.52256,0.44408000000000003,1.5859999999999999,1.2192,0.3556,1.27,2.84736,0.8304800000000001,2.966,1.52256,0.44408000000000003,1.5859999999999999,1.3248,0.3864,1.38
2019-08-31 15:00:00,2.5896,0.7553000000000001,2.6975,1.4184,0.4137,1.4775,1.1712,0.3416,1.22,2.6856,0.7833,2.7975,1.4184,0.4137,1.4775,1.2671999999999999,0.36960000000000004,1.32
2019-08-31 15:30:00,2.54208,0.7414400000000001,2.648,1.83168,0.53424,1.908,0.7104,0.20720000000000002,0.74,2.62848,0.7666400000000001,2.738,1.83168,0.53424,1.908,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-31 16:00:00,2.55984,0.7466200000000001,2.6665,1.72464,0.50302,1.7965,0.8352,0.2436,0.87,2.6654400000000003,0.7774200000000001,2.7765,1.72464,0.50302,1.7965,0.9408000000000001,0.27440000000000003,0.98
2019-08-31 16:30:00,2.5464,0.7427,2.6525,1.6440000000000001,0.47950000000000004,1.7125,0.9024000000000001,0.2632,0.9400000000000001,2.652,0.7735000000000001,2.7625,1.6440000000000001,0.47950000000000004,1.7125,1.008,0.294,1.05
2019-08-31 17:00:00,2.6601600000000003,0.77588,2.771,1.80576,0.52668,1.881,0.8544,0.2492,0.89,2.76576,0.8066800000000001,2.8810000000000002,1.80576,0.52668,1.881,0.96,0.28,1.0
2019-08-31 17:30:00,2.8200000000000003,0.8225,2.9375,1.6680000000000001,0.48650000000000004,1.7375,1.152,0.336,1.2,2.9352,0.8561000000000001,3.0575,1.6680000000000001,0.48650000000000004,1.7375,1.2671999999999999,0.36960000000000004,1.32
2019-08-31 18:00:00,2.92416,0.8528800000000001,3.046,1.4841600000000001,0.43288000000000004,1.546,1.44,0.42,1.5,3.04896,0.8892800000000001,3.176,1.4841600000000001,0.43288000000000004,1.546,1.5648,0.45640000000000003,1.63
2019-08-31 18:30:00,2.95296,0.86128,3.076,1.33056,0.38808000000000004,1.3860000000000001,1.6224,0.4732,1.69,3.06816,0.8948800000000001,3.196,1.33056,0.38808000000000004,1.3860000000000001,1.7376,0.5068,1.81
2019-08-31 19:00:00,2.94,0.8575,3.0625,1.2984,0.37870000000000004,1.3525,1.6416,0.4788,1.71,3.0552,0.8911,3.1825,1.2984,0.37870000000000004,1.3525,1.7568000000000001,0.5124000000000001,1.83
2019-08-31 19:30:00,2.90208,0.8464400000000001,3.023,1.20288,0.35084000000000004,1.2530000000000001,1.6992,0.49560000000000004,1.77,3.00768,0.87724,3.133,1.20288,0.35084000000000004,1.2530000000000001,1.8048000000000002,0.5264,1.88
2019-08-31 20:00:00,2.86656,0.83608,2.9859999999999998,1.27296,0.37128000000000005,1.326,1.5936,0.46480000000000005,1.6600000000000001,2.97216,0.8668800000000001,3.096,1.27296,0.37128000000000005,1.326,1.6992,0.49560000000000004,1.77
2019-08-31 20:30:00,2.976,0.868,3.1,1.2768,0.3724,1.33,1.6992,0.49560000000000004,1.77,3.0624,0.8932,3.19,1.2768,0.3724,1.33,1.7856,0.5208,1.8599999999999999
2019-08-31 21:00:00,2.95968,0.8632400000000001,3.083,1.26048,0.36764,1.313,1.6992,0.49560000000000004,1.77,3.04608,0.8884400000000001,3.173,1.26048,0.36764,1.313,1.7856,0.5208,1.8599999999999999
2019-08-31 21:30:00,2.83296,0.82628,2.951,1.2585600000000001,0.36708,1.311,1.5744,0.4592,1.6400000000000001,2.97696,0.86828,3.101,1.2585600000000001,0.36708,1.311,1.7184,0.5012,1.79
2019-08-31 22:00:00,2.7196800000000003,0.7932400000000001,2.833,1.25088,0.36484000000000005,1.303,1.4688,0.4284,1.53,2.94048,0.8576400000000001,3.063,1.25088,0.36484000000000005,1.303,1.6896,0.4928,1.76
2019-08-31 22:30:00,2.6059200000000002,0.7600600000000001,2.7145,1.23312,0.35966000000000004,1.2845,1.3728,0.40040000000000003,1.43,2.78832,0.8132600000000001,2.9045,1.23312,0.35966000000000004,1.2845,1.5552000000000001,0.4536,1.62
2019-08-31 23:00:00,2.53872,0.74046,2.6445,1.29072,0.37646,1.3445,1.248,0.364,1.3,2.59632,0.75726,2.7045,1.29072,0.37646,1.3445,1.3056,0.3808,1.3599999999999999
2019-08-31 23:30:00,2.43216,0.70938,2.5335,1.32816,0.38738000000000006,1.3835,1.104,0.322,1.15,2.48016,0.72338,2.5835,1.32816,0.38738000000000006,1.3835,1.152,0.336,1.2
2019-09-01 00:00:00,2.35296,0.68628,2.451,1.2585600000000001,0.36708,1.311,1.0944,0.31920000000000004,1.1400000000000001,2.38176,0.6946800000000001,2.481,1.2585600000000001,0.36708,1.311,1.1232,0.3276,1.17
2019-09-01 00:30:00,2.25168,0.6567400000000001,2.3455,1.27248,0.37114,1.3255,0.9792000000000001,0.2856,1.02,2.28048,0.6651400000000001,2.3755,1.27248,0.37114,1.3255,1.008,0.294,1.05
2019-09-01 01:00:00,2.18976,0.63868,2.281,1.26816,0.36988000000000004,1.321,0.9216000000000001,0.26880000000000004,0.96,2.18976,0.63868,2.281,1.26816,0.36988000000000004,1.321,0.9216000000000001,0.26880000000000004,0.96
2019-09-01 01:30:00,2.2056,0.6433,2.2975,1.3512,0.3941,1.4075,0.8544,0.2492,0.89,2.1672000000000002,0.6321,2.2575,1.3512,0.3941,1.4075,0.8160000000000001,0.23800000000000002,0.85
2019-09-01 02:00:00,2.16576,0.63168,2.2560000000000002,1.30176,0.37968,1.3559999999999999,0.864,0.252,0.9,2.12736,0.62048,2.216,1.30176,0.37968,1.3559999999999999,0.8256,0.24080000000000001,0.86
2019-09-01 02:30:00,2.11344,0.6164200000000001,2.2015000000000002,1.2590400000000002,0.36722000000000005,1.3115,0.8544,0.2492,0.89,2.08464,0.60802,2.1715,1.2590400000000002,0.36722000000000005,1.3115,0.8256,0.24080000000000001,0.86
2019-09-01 03:00:00,2.09664,0.6115200000000001,2.184,1.25184,0.36512000000000006,1.304,0.8448,0.2464,0.88,2.06784,0.6031200000000001,2.154,1.25184,0.36512000000000006,1.304,0.8160000000000001,0.23800000000000002,0.85
2019-09-01 03:30:00,2.10192,0.61306,2.1895,1.26672,0.36946,1.3195000000000001,0.8352,0.2436,0.87,2.05392,0.59906,2.1395,1.26672,0.36946,1.3195000000000001,0.7872,0.2296,0.8200000000000001
2019-09-01 04:00:00,1.9008,0.5544,1.98,1.2576,0.3668,1.31,0.6432,0.18760000000000002,0.67,2.3616,0.6888000000000001,2.46,1.2576,0.3668,1.31,1.104,0.322,1.15
2019-09-01 04:30:00,1.8672,0.5446,1.945,1.3392,0.3906,1.395,0.528,0.154,0.55,2.3856,0.6958000000000001,2.485,1.3392,0.3906,1.395,1.0464,0.3052,1.09
2019-09-01 05:00:00,1.85472,0.54096,1.932,1.33632,0.38976000000000005,1.392,0.5184,0.1512,0.54,2.38272,0.69496,2.482,1.33632,0.38976000000000005,1.392,1.0464,0.3052,1.09
2019-09-01 05:30:00,1.8940800000000002,0.55244,1.9729999999999999,1.34688,0.39284,1.403,0.5472,0.15960000000000002,0.5700000000000001,2.4220800000000002,0.7064400000000001,2.523,1.34688,0.39284,1.403,1.0752,0.3136,1.12
2019-09-01 06:00:00,1.94448,0.5671400000000001,2.0255,1.25328,0.36554000000000003,1.3054999999999999,0.6912,0.2016,0.72,2.38608,0.69594,2.4855,1.25328,0.36554000000000003,1.3054999999999999,1.1328,0.3304,1.18
2019-09-01 06:30:00,1.9713600000000002,0.57498,2.0535,1.28016,0.37338000000000005,1.3335,0.6912,0.2016,0.72,2.42256,0.7065800000000001,2.5235000000000003,1.28016,0.37338000000000005,1.3335,1.1424,0.3332,1.19
2019-09-01 07:00:00,2.20656,0.64358,2.2984999999999998,1.27536,0.37198000000000003,1.3285,0.9312,0.2716,0.97,2.20656,0.64358,2.2984999999999998,1.27536,0.37198000000000003,1.3285,0.9312,0.2716,0.97
2019-09-01 07:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.42944,0.41692,1.4889999999999999,0.864,0.252,0.9,2.30304,0.6717200000000001,2.399,1.42944,0.41692,1.4889999999999999,0.8736,0.2548,0.91
2019-09-01 08:00:00,2.3923200000000002,0.69776,2.492,1.47072,0.42896,1.532,0.9216000000000001,0.26880000000000004,0.96,2.41152,0.7033600000000001,2.512,1.47072,0.42896,1.532,0.9408000000000001,0.27440000000000003,0.98
2019-09-01 08:30:00,2.56704,0.74872,2.674,1.51104,0.44072000000000006,1.574,1.056,0.308,1.1,2.60544,0.75992,2.714,1.51104,0.44072000000000006,1.574,1.0944,0.31920000000000004,1.1400000000000001
2019-09-01 09:00:00,2.68464,0.78302,2.7965,1.57104,0.45822,1.6365,1.1136,0.32480000000000003,1.16,2.74224,0.7998200000000001,2.8565,1.57104,0.45822,1.6365,1.1712,0.3416,1.22
2019-09-01 09:30:00,2.76384,0.8061200000000001,2.879,1.55424,0.45332000000000006,1.619,1.2096,0.3528,1.26,2.84064,0.82852,2.959,1.55424,0.45332000000000006,1.619,1.2864,0.37520000000000003,1.34
2019-09-01 10:00:00,2.69856,0.7870800000000001,2.811,1.6329600000000002,0.47628000000000004,1.701,1.0656,0.3108,1.11,2.78496,0.8122800000000001,2.901,1.6329600000000002,0.47628000000000004,1.701,1.152,0.336,1.2
2019-09-01 10:30:00,2.7768,0.8099000000000001,2.8925,1.6632,0.48510000000000003,1.7325,1.1136,0.32480000000000003,1.16,2.8728,0.8379000000000001,2.9925,1.6632,0.48510000000000003,1.7325,1.2096,0.3528,1.26
2019-09-01 11:00:00,2.79984,0.81662,2.9165,1.58064,0.46102000000000004,1.6465,1.2192,0.3556,1.27,2.89584,0.84462,3.0165,1.58064,0.46102000000000004,1.6465,1.3152,0.3836,1.37
2019-09-01 11:30:00,2.77632,0.80976,2.892,1.65312,0.48216000000000003,1.722,1.1232,0.3276,1.17,2.87232,0.8377600000000001,2.992,1.65312,0.48216000000000003,1.722,1.2192,0.3556,1.27
2019-09-01 12:00:00,2.8368,0.8274,2.955,1.6752,0.48860000000000003,1.745,1.1616,0.3388,1.21,2.952,0.861,3.075,1.6752,0.48860000000000003,1.745,1.2768,0.3724,1.33
2019-09-01 12:30:00,2.73984,0.79912,2.854,1.69344,0.49392,1.764,1.0464,0.3052,1.09,2.83584,0.8271200000000001,2.954,1.69344,0.49392,1.764,1.1424,0.3332,1.19
2019-09-01 13:00:00,2.88528,0.8415400000000001,3.0055,1.7812800000000002,0.51954,1.8555000000000001,1.104,0.322,1.15,2.98128,0.8695400000000001,3.1055,1.7812800000000002,0.51954,1.8555000000000001,1.2,0.35000000000000003,1.25
2019-09-01 13:30:00,2.7359999999999998,0.798,2.85,1.7088,0.4984,1.78,1.0272000000000001,0.29960000000000003,1.07,2.8416,0.8288000000000001,2.96,1.7088,0.4984,1.78,1.1328,0.3304,1.18
2019-09-01 14:00:00,2.61024,0.7613200000000001,2.719,1.73664,0.5065200000000001,1.8090000000000002,0.8736,0.2548,0.91,2.70624,0.78932,2.819,1.73664,0.5065200000000001,1.8090000000000002,0.9696,0.2828,1.01
2019-09-01 14:30:00,2.6769600000000002,0.78078,2.7885,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.0272000000000001,0.29960000000000003,1.07,2.79216,0.8143800000000001,2.9085,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.1424,0.3332,1.19
2019-09-01 15:00:00,2.64672,0.7719600000000001,2.757,1.7155200000000002,0.50036,1.787,0.9312,0.2716,0.97,2.76192,0.80556,2.877,1.7155200000000002,0.50036,1.787,1.0464,0.3052,1.09
2019-09-01 15:30:00,2.6769600000000002,0.78078,2.7885,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.2288000000000001,0.3584,1.28,2.78256,0.8115800000000001,2.8985000000000003,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-09-01 16:00:00,2.75328,0.8030400000000001,2.868,1.4956800000000001,0.43624,1.558,1.2576,0.3668,1.31,2.85888,0.83384,2.9779999999999998,1.4956800000000001,0.43624,1.558,1.3632,0.3976,1.42
2019-09-01 16:30:00,2.8704,0.8372,2.99,1.6703999999999999,0.4872,1.74,1.2,0.35000000000000003,1.25,2.9856,0.8708,3.11,1.6703999999999999,0.4872,1.74,1.3152,0.3836,1.37
2019-09-01 17:00:00,2.88864,0.84252,3.009,1.63104,0.47572000000000003,1.699,1.2576,0.3668,1.31,2.99424,0.8733200000000001,3.119,1.63104,0.47572000000000003,1.699,1.3632,0.3976,1.42
2019-09-01 17:30:00,2.95392,0.8615600000000001,3.077,1.64832,0.48076,1.717,1.3056,0.3808,1.3599999999999999,3.05952,0.89236,3.187,1.64832,0.48076,1.717,1.4112,0.4116,1.47
2019-09-01 18:00:00,3.06912,0.8951600000000001,3.197,1.45632,0.42476,1.517,1.6128,0.47040000000000004,1.6800000000000002,3.16512,0.9231600000000001,3.297,1.45632,0.42476,1.517,1.7088,0.4984,1.78
2019-09-01 18:30:00,3.06432,0.8937600000000001,3.192,1.33632,0.38976000000000005,1.392,1.728,0.504,1.8,3.16032,0.92176,3.292,1.33632,0.38976000000000005,1.392,1.824,0.532,1.9
2019-09-01 19:00:00,3.07152,0.8958600000000001,3.1995,1.2763200000000001,0.37226000000000004,1.3295,1.7952,0.5236000000000001,1.87,3.15792,0.9210600000000001,3.2895,1.2763200000000001,0.37226000000000004,1.3295,1.8816000000000002,0.5488000000000001,1.96
2019-09-01 19:30:00,3.09984,0.90412,3.229,1.30464,0.38052,1.359,1.7952,0.5236000000000001,1.87,3.18624,0.92932,3.319,1.30464,0.38052,1.359,1.8816000000000002,0.5488000000000001,1.96
2019-09-01 20:00:00,3.05088,0.8898400000000001,3.178,1.25568,0.36624,1.308,1.7952,0.5236000000000001,1.87,3.12768,0.91224,3.258,1.25568,0.36624,1.308,1.8719999999999999,0.546,1.9500000000000002
2019-09-01 20:30:00,3.14736,0.9179800000000001,3.2785,1.14096,0.33278,1.1885,2.0064,0.5852,2.09,3.23376,0.9431800000000001,3.3685,1.14096,0.33278,1.1885,2.0928,0.6104,2.18
2019-09-01 21:00:00,3.03408,0.8849400000000001,3.1605,1.13328,0.33054,1.1805,1.9008,0.5544,1.98,3.17808,0.9269400000000001,3.3105,1.13328,0.33054,1.1805,2.0448,0.5964,2.13
2019-09-01 21:30:00,2.92848,0.8541400000000001,3.0505,1.14288,0.33334,1.1905000000000001,1.7856,0.5208,1.8599999999999999,3.12048,0.9101400000000001,3.2505,1.14288,0.33334,1.1905000000000001,1.9776,0.5768,2.06
2019-09-01 22:00:00,2.78064,0.8110200000000001,2.8965,1.30224,0.37982000000000005,1.3565,1.4784000000000002,0.4312,1.54,3.02064,0.88102,3.1465,1.30224,0.37982000000000005,1.3565,1.7184,0.5012,1.79
2019-09-01 22:30:00,2.6476800000000003,0.77224,2.758,1.32288,0.38584,1.3780000000000001,1.3248,0.3864,1.38,2.83968,0.8282400000000001,2.958,1.32288,0.38584,1.3780000000000001,1.5168,0.4424,1.58
2019-09-01 23:00:00,2.5128,0.7329,2.6175,1.3032,0.3801,1.3575,1.2096,0.3528,1.26,2.58,0.7525000000000001,2.6875,1.3032,0.3801,1.3575,1.2768,0.3724,1.33
2019-09-01 23:30:00,2.38944,0.6969200000000001,2.489,1.29504,0.37772000000000006,1.349,1.0944,0.31920000000000004,1.1400000000000001,2.43744,0.7109200000000001,2.539,1.29504,0.37772000000000006,1.349,1.1424,0.3332,1.19
2019-09-02 00:00:00,2.27616,0.66388,2.371,1.32576,0.38668,1.381,0.9504,0.2772,0.99,2.30496,0.6722800000000001,2.401,1.32576,0.38668,1.381,0.9792000000000001,0.2856,1.02
2019-09-02 00:30:00,2.2032,0.6426000000000001,2.295,1.3008,0.3794,1.355,0.9024000000000001,0.2632,0.9400000000000001,2.2128,0.6454000000000001,2.305,1.3008,0.3794,1.355,0.912,0.266,0.9500000000000001
2019-09-02 01:00:00,2.15808,0.62944,2.248,1.25568,0.36624,1.308,0.9024000000000001,0.2632,0.9400000000000001,2.16768,0.63224,2.258,1.25568,0.36624,1.308,0.912,0.266,0.9500000000000001
2019-09-02 01:30:00,2.13792,0.62356,2.227,1.25472,0.36596,1.307,0.8832000000000001,0.2576,0.92,2.13792,0.62356,2.227,1.25472,0.36596,1.307,0.8832000000000001,0.2576,0.92
2019-09-02 02:00:00,2.12928,0.62104,2.218,1.26528,0.36904000000000003,1.318,0.864,0.252,0.9,2.11968,0.61824,2.208,1.26528,0.36904000000000003,1.318,0.8544,0.2492,0.89
2019-09-02 02:30:00,2.09616,0.61138,2.1835,1.28016,0.37338000000000005,1.3335,0.8160000000000001,0.23800000000000002,0.85,2.09616,0.61138,2.1835,1.28016,0.37338000000000005,1.3335,0.8160000000000001,0.23800000000000002,0.85
2019-09-02 03:00:00,2.11152,0.6158600000000001,2.1995,1.34352,0.39186000000000004,1.3995,0.768,0.224,0.8,2.10192,0.61306,2.1895,1.34352,0.39186000000000004,1.3995,0.7584000000000001,0.2212,0.79
2019-09-02 03:30:00,2.12016,0.61838,2.2085,1.36176,0.39718000000000003,1.4185,0.7584000000000001,0.2212,0.79,2.12016,0.61838,2.2085,1.36176,0.39718000000000003,1.4185,0.7584000000000001,0.2212,0.79
2019-09-02 04:00:00,2.10288,0.61334,2.1905,1.29648,0.37814000000000003,1.3505,0.8064,0.23520000000000002,0.84,2.09328,0.6105400000000001,2.1805,1.29648,0.37814000000000003,1.3505,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-02 04:30:00,2.09136,0.6099800000000001,2.1785,1.27536,0.37198000000000003,1.3285,0.8160000000000001,0.23800000000000002,0.85,2.09136,0.6099800000000001,2.1785,1.27536,0.37198000000000003,1.3285,0.8160000000000001,0.23800000000000002,0.85
2019-09-02 05:00:00,2.12352,0.61936,2.212,1.27872,0.37296,1.332,0.8448,0.2464,0.88,2.12352,0.61936,2.212,1.27872,0.37296,1.332,0.8448,0.2464,0.88
2019-09-02 05:30:00,2.14512,0.6256600000000001,2.2345,1.25232,0.36526000000000003,1.3045,0.8928,0.2604,0.93,2.30832,0.6732600000000001,2.4045,1.25232,0.36526000000000003,1.3045,1.056,0.308,1.1
2019-09-02 06:00:00,2.44656,0.7135800000000001,2.5484999999999998,1.2465600000000001,0.36358,1.2985,1.2,0.35000000000000003,1.25,2.50416,0.73038,2.6085000000000003,1.2465600000000001,0.36358,1.2985,1.2576,0.3668,1.31
2019-09-02 06:30:00,2.78256,0.8115800000000001,2.8985000000000003,1.2465600000000001,0.36358,1.2985,1.536,0.448,1.6,2.85936,0.83398,2.9785,1.2465600000000001,0.36358,1.2985,1.6128,0.47040000000000004,1.6800000000000002
2019-09-02 07:00:00,3.23952,0.94486,3.3745,1.26192,0.36806000000000005,1.3145,1.9776,0.5768,2.06,3.33552,0.9728600000000001,3.4745,1.26192,0.36806000000000005,1.3145,2.0736,0.6048,2.16
2019-09-02 07:30:00,3.45168,1.00674,3.5955,1.33968,0.39074000000000003,1.3955,2.112,0.616,2.2,3.57648,1.04314,3.7255000000000003,1.33968,0.39074000000000003,1.3955,2.2368,0.6524,2.33
2019-09-02 08:00:00,3.71328,1.08304,3.868,1.43808,0.41944000000000004,1.498,2.2752,0.6636000000000001,2.37,3.8572800000000003,1.12504,4.018,1.43808,0.41944000000000004,1.498,2.4192,0.7056,2.52
2019-09-02 08:30:00,3.9336,1.1473,4.0975,1.5048,0.4389,1.5675,2.4288,0.7084,2.5300000000000002,4.0968,1.1949,4.2675,1.5048,0.4389,1.5675,2.592,0.756,2.7
2019-09-02 09:00:00,4.00368,1.16774,4.1705,1.46928,0.42854000000000003,1.5305,2.5343999999999998,0.7392000000000001,2.64,4.16688,1.21534,4.3405000000000005,1.46928,0.42854000000000003,1.5305,2.6976,0.7868,2.81
2019-09-02 09:30:00,4.03536,1.17698,4.2035,1.51056,0.44058,1.5735000000000001,2.5248,0.7364,2.63,4.20816,1.2273800000000001,4.3835,1.51056,0.44058,1.5735000000000001,2.6976,0.7868,2.81
2019-09-02 10:00:00,3.9552,1.1536,4.12,1.5648,0.45640000000000003,1.63,2.3904,0.6972,2.49,4.1376,1.2068,4.31,1.5648,0.45640000000000003,1.63,2.5728,0.7504000000000001,2.68
2019-09-02 10:30:00,3.8856,1.1333,4.0475,1.6680000000000001,0.48650000000000004,1.7375,2.2176,0.6468,2.31,3.9432,1.1501000000000001,4.1075,1.6680000000000001,0.48650000000000004,1.7375,2.2752,0.6636000000000001,2.37
2019-09-02 11:00:00,4.0128,1.1703999999999999,4.18,1.728,0.504,1.8,2.2848,0.6664,2.38,4.1088000000000005,1.1984,4.28,1.728,0.504,1.8,2.3808,0.6944,2.48
2019-09-02 11:30:00,3.95424,1.15332,4.119,1.64064,0.47852000000000006,1.709,2.3136,0.6748000000000001,2.41,4.12704,1.2037200000000001,4.299,1.64064,0.47852000000000006,1.709,2.4864,0.7252000000000001,2.59
2019-09-02 12:00:00,3.94512,1.15066,4.1095,1.6507200000000002,0.48146000000000005,1.7195,2.2944,0.6692,2.39,4.12752,1.20386,4.2995,1.6507200000000002,0.48146000000000005,1.7195,2.4768,0.7224,2.58
2019-09-02 12:30:00,3.99456,1.1650800000000001,4.161,1.52736,0.44548000000000004,1.591,2.4672,0.7196,2.5700000000000003,4.17696,1.21828,4.351,1.52736,0.44548000000000004,1.591,2.6496,0.7728,2.76
2019-09-02 13:00:00,4.04496,1.17978,4.2135,1.38576,0.40418000000000004,1.4435,2.6592000000000002,0.7756000000000001,2.77,4.21776,1.23018,4.3935,1.38576,0.40418000000000004,1.4435,2.832,0.8260000000000001,2.95
2019-09-02 13:30:00,4.06416,1.18538,4.2335,1.36656,0.39858000000000005,1.4235,2.6976,0.7868,2.81,4.20816,1.2273800000000001,4.3835,1.36656,0.39858000000000005,1.4235,2.8416,0.8288000000000001,2.96
2019-09-02 14:00:00,3.99984,1.16662,4.1665,1.45584,0.42462000000000005,1.5165000000000002,2.544,0.742,2.65,4.10544,1.19742,4.2765,1.45584,0.42462000000000005,1.5165000000000002,2.6496,0.7728,2.76
2019-09-02 14:30:00,4.10928,1.19854,4.2805,1.62288,0.47334000000000004,1.6905000000000001,2.4864,0.7252000000000001,2.59,4.10928,1.19854,4.2805,1.62288,0.47334000000000004,1.6905000000000001,2.4864,0.7252000000000001,2.59
2019-09-02 15:00:00,3.99456,1.1650800000000001,4.161,1.57536,0.45948000000000006,1.641,2.4192,0.7056,2.52,4.01376,1.17068,4.181,1.57536,0.45948000000000006,1.641,2.4384,0.7112,2.54
2019-09-02 15:30:00,3.99888,1.16634,4.1655,1.5316800000000002,0.44674,1.5955,2.4672,0.7196,2.5700000000000003,4.01808,1.17194,4.1855,1.5316800000000002,0.44674,1.5955,2.4864,0.7252000000000001,2.59
2019-09-02 16:00:00,4.12992,1.20456,4.302,1.47072,0.42896,1.532,2.6592000000000002,0.7756000000000001,2.77,4.16832,1.21576,4.342,1.47072,0.42896,1.532,2.6976,0.7868,2.81
2019-09-02 16:30:00,4.06176,1.18468,4.231,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.5536,0.7448,2.66,4.12896,1.20428,4.301,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.6208,0.7644000000000001,2.73
2019-09-02 17:00:00,4.1808,1.2194,4.355,1.464,0.427,1.525,2.7168,0.7924,2.83,4.2576,1.2418,4.435,1.464,0.427,1.525,2.7936,0.8148000000000001,2.91
2019-09-02 17:30:00,4.12464,1.20302,4.2965,1.44624,0.42182000000000003,1.5065,2.6784,0.7812,2.79,4.21104,1.22822,4.3865,1.44624,0.42182000000000003,1.5065,2.7648,0.8064,2.88
2019-09-02 18:00:00,3.97056,1.15808,4.136,1.34976,0.39368000000000003,1.4060000000000001,2.6208,0.7644000000000001,2.73,4.07616,1.18888,4.246,1.34976,0.39368000000000003,1.4060000000000001,2.7264,0.7952,2.84
2019-09-02 18:30:00,3.93504,1.14772,4.099,1.31424,0.38332000000000005,1.369,2.6208,0.7644000000000001,2.73,4.06944,1.18692,4.239,1.31424,0.38332000000000005,1.369,2.7552,0.8036000000000001,2.87
2019-09-02 19:00:00,3.87744,1.13092,4.039,1.22784,0.35812000000000005,1.279,2.6496,0.7728,2.76,4.02144,1.17292,4.189,1.22784,0.35812000000000005,1.279,2.7936,0.8148000000000001,2.91
2019-09-02 19:30:00,3.77424,1.10082,3.9314999999999998,1.42224,0.41482,1.4815,2.352,0.686,2.45,3.90864,1.14002,4.0715,1.42224,0.41482,1.4815,2.4864,0.7252000000000001,2.59
2019-09-02 20:00:00,3.75456,1.09508,3.911,1.40256,0.40908000000000005,1.461,2.352,0.686,2.45,3.88896,1.13428,4.051,1.40256,0.40908000000000005,1.461,2.4864,0.7252000000000001,2.59
2019-09-02 20:30:00,3.72576,1.08668,3.8810000000000002,1.41216,0.41188,1.471,2.3136,0.6748000000000001,2.41,3.86016,1.12588,4.021,1.41216,0.41188,1.471,2.448,0.714,2.55
2019-09-02 21:00:00,3.6144,1.0542,3.765,1.4064,0.4102,1.465,2.208,0.644,2.3,3.7392000000000003,1.0906,3.895,1.4064,0.4102,1.465,2.3328,0.6804,2.43
2019-09-02 21:30:00,3.39024,0.98882,3.5315,1.47024,0.42882000000000003,1.5314999999999999,1.92,0.56,2.0,3.51504,1.02522,3.6615,1.47024,0.42882000000000003,1.5314999999999999,2.0448,0.5964,2.13
2019-09-02 22:00:00,3.1728,0.9254,3.305,1.5312000000000001,0.4466,1.595,1.6416,0.4788,1.71,3.3744,0.9842000000000001,3.515,1.5312000000000001,0.4466,1.595,1.8432,0.5376000000000001,1.92
2019-09-02 22:30:00,2.92272,0.8524600000000001,3.0445,1.46352,0.42686,1.5245000000000002,1.4592,0.42560000000000003,1.52,3.15312,0.91966,3.2845,1.46352,0.42686,1.5245000000000002,1.6896,0.4928,1.76
2019-09-02 23:00:00,2.65968,0.7757400000000001,2.7705,1.44048,0.42014,1.5005000000000002,1.2192,0.3556,1.27,2.94768,0.8597400000000001,3.0705,1.44048,0.42014,1.5005000000000002,1.5072,0.43960000000000005,1.57
2019-09-02 23:30:00,2.5233600000000003,0.7359800000000001,2.6285,1.48656,0.43358,1.5485,1.0368,0.3024,1.08,2.82096,0.8227800000000001,2.9385,1.48656,0.43358,1.5485,1.3344,0.38920000000000005,1.3900000000000001
2019-09-03 00:00:00,2.37552,0.69286,2.4745,1.52112,0.44366000000000005,1.5845,0.8544,0.2492,0.89,2.52912,0.7376600000000001,2.6345,1.52112,0.44366000000000005,1.5845,1.008,0.294,1.05
2019-09-03 00:30:00,2.3448,0.6839000000000001,2.4425,1.5288,0.4459,1.5925,0.8160000000000001,0.23800000000000002,0.85,2.3256,0.6783,2.4225,1.5288,0.4459,1.5925,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-03 01:00:00,2.32944,0.67942,2.4265,1.50384,0.43862,1.5665,0.8256,0.24080000000000001,0.86,2.30064,0.6710200000000001,2.3965,1.50384,0.43862,1.5665,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-03 01:30:00,2.29824,0.67032,2.394,1.48224,0.43232000000000004,1.544,0.8160000000000001,0.23800000000000002,0.85,2.25024,0.65632,2.344,1.48224,0.43232000000000004,1.544,0.768,0.224,0.8
2019-09-03 02:00:00,2.27472,0.66346,2.3695,1.48752,0.43386,1.5495,0.7872,0.2296,0.8200000000000001,2.23632,0.6522600000000001,2.3295,1.48752,0.43386,1.5495,0.7488,0.2184,0.78
2019-09-03 02:30:00,2.25456,0.65758,2.3485,1.45776,0.42518000000000006,1.5185,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.23536,0.65198,2.3285,1.45776,0.42518000000000006,1.5185,0.7776000000000001,0.2268,0.81
2019-09-03 03:00:00,2.22096,0.64778,2.3135,1.48176,0.43218,1.5434999999999999,0.7392000000000001,0.2156,0.77,2.21136,0.64498,2.3035,1.48176,0.43218,1.5434999999999999,0.7296,0.21280000000000002,0.76
2019-09-03 03:30:00,2.22528,0.6490400000000001,2.318,1.47648,0.43064,1.538,0.7488,0.2184,0.78,2.21568,0.64624,2.308,1.47648,0.43064,1.538,0.7392000000000001,0.2156,0.77
2019-09-03 04:00:00,2.19024,0.63882,2.2815,1.44144,0.42042,1.5015,0.7488,0.2184,0.78,2.18064,0.63602,2.2715,1.44144,0.42042,1.5015,0.7392000000000001,0.2156,0.77
2019-09-03 04:30:00,2.20464,0.64302,2.2965,1.4366400000000001,0.41902000000000006,1.4965,0.768,0.224,0.8,2.20464,0.64302,2.2965,1.4366400000000001,0.41902000000000006,1.4965,0.768,0.224,0.8
2019-09-03 05:00:00,2.2464,0.6552,2.34,1.44,0.42,1.5,0.8064,0.23520000000000002,0.84,2.2368,0.6524,2.33,1.44,0.42,1.5,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-03 05:30:00,2.33472,0.68096,2.432,1.4131200000000002,0.41216,1.472,0.9216000000000001,0.26880000000000004,0.96,2.32512,0.6781600000000001,2.422,1.4131200000000002,0.41216,1.472,0.912,0.266,0.9500000000000001
2019-09-03 06:00:00,2.49648,0.72814,2.6005000000000003,1.4308800000000002,0.41734000000000004,1.4905,1.0656,0.3108,1.11,2.54448,0.74214,2.6505,1.4308800000000002,0.41734000000000004,1.4905,1.1136,0.32480000000000003,1.16
2019-09-03 06:30:00,2.8252800000000002,0.8240400000000001,2.943,1.43328,0.41804,1.4929999999999999,1.392,0.406,1.45,2.91168,0.8492400000000001,3.033,1.43328,0.41804,1.4929999999999999,1.4784000000000002,0.4312,1.54
2019-09-03 07:00:00,3.29424,0.9608200000000001,3.4314999999999998,1.43184,0.41762000000000005,1.4915,1.8624,0.5432,1.94,3.40944,0.9944200000000001,3.5515,1.43184,0.41762000000000005,1.4915,1.9776,0.5768,2.06
2019-09-03 07:30:00,3.552,1.036,3.7,1.4208,0.41440000000000005,1.48,2.1312,0.6216,2.22,3.6768,1.0724,3.83,1.4208,0.41440000000000005,1.48,2.2560000000000002,0.658,2.35
2019-09-03 08:00:00,3.79584,1.10712,3.954,1.44384,0.42112000000000005,1.504,2.352,0.686,2.45,3.93024,1.14632,4.094,1.44384,0.42112000000000005,1.504,2.4864,0.7252000000000001,2.59
2019-09-03 08:30:00,3.98928,1.16354,4.1555,1.47408,0.42994000000000004,1.5354999999999999,2.5152,0.7336,2.62,4.14288,1.20834,4.3155,1.47408,0.42994000000000004,1.5354999999999999,2.6688,0.7784000000000001,2.7800000000000002
2019-09-03 09:00:00,4.08672,1.19196,4.257,1.52352,0.44436000000000003,1.587,2.5632,0.7476,2.67,4.19232,1.22276,4.367,1.52352,0.44436000000000003,1.587,2.6688,0.7784000000000001,2.7800000000000002
2019-09-03 09:30:00,4.14048,1.20764,4.313,1.61568,0.47124000000000005,1.683,2.5248,0.7364,2.63,4.13088,1.20484,4.303,1.61568,0.47124000000000005,1.683,2.5152,0.7336,2.62
2019-09-03 10:00:00,4.08816,1.19238,4.2585,1.63056,0.47558000000000006,1.6985000000000001,2.4576000000000002,0.7168,2.56,4.09776,1.1951800000000001,4.2685,1.63056,0.47558000000000006,1.6985000000000001,2.4672,0.7196,2.5700000000000003
2019-09-03 10:30:00,4.0176,1.1718,4.185,1.6848,0.4914,1.755,2.3328,0.6804,2.43,4.0176,1.1718,4.185,1.6848,0.4914,1.755,2.3328,0.6804,2.43
2019-09-03 11:00:00,4.06176,1.18468,4.231,1.65216,0.48188000000000003,1.721,2.4096,0.7028,2.51,4.05216,1.18188,4.221,1.65216,0.48188000000000003,1.721,2.4,0.7000000000000001,2.5
2019-09-03 11:30:00,4.1712,1.2166000000000001,4.345,1.56,0.455,1.625,2.6112,0.7616,2.7199999999999998,4.1616,1.2138,4.335,1.56,0.455,1.625,2.6016,0.7588,2.71
2019-09-03 12:00:00,4.0752,1.1886,4.245,1.1472,0.3346,1.195,2.928,0.854,3.05,4.2288,1.2334,4.405,1.1472,0.3346,1.195,3.0816,0.8988,3.21
2019-09-03 12:30:00,4.06848,1.1866400000000001,4.238,1.46688,0.42784000000000005,1.528,2.6016,0.7588,2.71,4.24128,1.23704,4.418,1.46688,0.42784000000000005,1.528,2.7744,0.8092,2.89
2019-09-03 13:00:00,4.044,1.1795,4.2125,1.4616,0.4263,1.5225,2.5824,0.7532,2.69,4.2072,1.2271,4.3825,1.4616,0.4263,1.5225,2.7456,0.8008000000000001,2.86
2019-09-03 13:30:00,4.08768,1.19224,4.258,1.58208,0.46144,1.6480000000000001,2.5056000000000003,0.7308,2.61,4.26048,1.24264,4.438,1.58208,0.46144,1.6480000000000001,2.6784,0.7812,2.79
2019-09-03 14:00:00,4.30464,1.25552,4.484,1.69344,0.49392,1.764,2.6112,0.7616,2.7199999999999998,4.48704,1.30872,4.674,1.69344,0.49392,1.764,2.7936,0.8148000000000001,2.91
2019-09-03 14:30:00,4.08096,1.19028,4.251,1.59456,0.46508000000000005,1.661,2.4864,0.7252000000000001,2.59,4.25376,1.24068,4.431,1.59456,0.46508000000000005,1.661,2.6592000000000002,0.7756000000000001,2.77
2019-09-03 15:00:00,4.1232,1.2026,4.295,1.3872,0.4046,1.445,2.7359999999999998,0.798,2.85,4.2864,1.2502,4.465,1.3872,0.4046,1.445,2.8992,0.8456,3.02
2019-09-03 15:30:00,4.15488,1.21184,4.328,1.32288,0.38584,1.3780000000000001,2.832,0.8260000000000001,2.95,4.30848,1.25664,4.4879999999999995,1.32288,0.38584,1.3780000000000001,2.9856,0.8708,3.11
2019-09-03 16:00:00,4.26288,1.2433400000000001,4.4405,1.25808,0.36694000000000004,1.3105,3.0048,0.8764000000000001,3.13,4.41648,1.28814,4.6005,1.25808,0.36694000000000004,1.3105,3.1584,0.9212,3.29
2019-09-03 16:30:00,4.25568,1.24124,4.433,1.24128,0.36204000000000003,1.293,3.0144,0.8792000000000001,3.14,4.40928,1.28604,4.593,1.24128,0.36204000000000003,1.293,3.168,0.924,3.3
2019-09-03 17:00:00,4.19232,1.22276,4.367,1.29312,0.37716000000000005,1.347,2.8992,0.8456,3.02,4.35552,1.2703600000000002,4.537,1.29312,0.37716000000000005,1.347,3.0624,0.8932,3.19
2019-09-03 17:30:00,4.2168,1.2299,4.3925,1.3656000000000001,0.39830000000000004,1.4225,2.8512,0.8316,2.9699999999999998,4.38,1.2775,4.5625,1.3656000000000001,0.39830000000000004,1.4225,3.0144,0.8792000000000001,3.14
2019-09-03 18:00:00,4.2216000000000005,1.2313,4.3975,1.3896,0.4053,1.4475,2.832,0.8260000000000001,2.95,4.3368,1.2649,4.5175,1.3896,0.4053,1.4475,2.9472,0.8596,3.07
2019-09-03 18:30:00,4.32912,1.26266,4.5095,1.36272,0.39746000000000004,1.4195,2.9664,0.8652000000000001,3.09,4.39632,1.28226,4.5795,1.36272,0.39746000000000004,1.4195,3.0336,0.8848,3.16
2019-09-03 19:00:00,4.12944,1.20442,4.3015,1.35504,0.39522,1.4115,2.7744,0.8092,2.89,4.22544,1.23242,4.4015,1.35504,0.39522,1.4115,2.8704,0.8372,2.99
2019-09-03 19:30:00,4.14096,1.20778,4.3135,1.2705600000000001,0.37058,1.3235000000000001,2.8704,0.8372,2.99,4.25616,1.24138,4.4335,1.2705600000000001,0.37058,1.3235000000000001,2.9856,0.8708,3.11
2019-09-03 20:00:00,4.12704,1.2037200000000001,4.299,1.27584,0.37212,1.329,2.8512,0.8316,2.9699999999999998,4.25184,1.2401200000000001,4.429,1.27584,0.37212,1.329,2.976,0.868,3.1
2019-09-03 20:30:00,4.07664,1.18902,4.2465,1.33104,0.38822,1.3865,2.7456,0.8008000000000001,2.86,4.20144,1.22542,4.3765,1.33104,0.38822,1.3865,2.8704,0.8372,2.99
2019-09-03 21:00:00,4.01232,1.17026,4.1795,1.42032,0.41426,1.4795,2.592,0.756,2.7,4.11792,1.20106,4.2895,1.42032,0.41426,1.4795,2.6976,0.7868,2.81
2019-09-03 21:30:00,3.72288,1.08584,3.878,1.39968,0.40824000000000005,1.458,2.3232,0.6776,2.42,3.8572800000000003,1.12504,4.018,1.39968,0.40824000000000005,1.458,2.4576000000000002,0.7168,2.56
2019-09-03 22:00:00,3.49248,1.01864,3.638,1.35168,0.39424000000000003,1.408,2.1408,0.6244000000000001,2.23,3.63648,1.06064,3.7880000000000003,1.35168,0.39424000000000003,1.408,2.2848,0.6664,2.38
2019-09-03 22:30:00,3.1512000000000002,0.9191,3.2825,1.3944,0.4067,1.4525000000000001,1.7568000000000001,0.5124000000000001,1.83,3.3336,0.9723,3.4725,1.3944,0.4067,1.4525000000000001,1.9392,0.5656,2.02
2019-09-03 23:00:00,2.92992,0.8545600000000001,3.052,1.45152,0.42336,1.512,1.4784000000000002,0.4312,1.54,3.11232,0.9077600000000001,3.242,1.45152,0.42336,1.512,1.6608,0.4844,1.73
2019-09-03 23:30:00,2.64816,0.7723800000000001,2.7585,1.4961600000000002,0.43638000000000005,1.5585,1.152,0.336,1.2,2.91696,0.8507800000000001,3.0385,1.4961600000000002,0.43638000000000005,1.5585,1.4208,0.41440000000000005,1.48
2019-09-04 00:00:00,2.55936,0.74648,2.666,1.42656,0.41608000000000006,1.486,1.1328,0.3304,1.18,2.71296,0.7912800000000001,2.826,1.42656,0.41608000000000006,1.486,1.2864,0.37520000000000003,1.34
2019-09-04 00:30:00,2.472,0.721,2.575,1.3968,0.40740000000000004,1.455,1.0752,0.3136,1.12,2.52,0.735,2.625,1.3968,0.40740000000000004,1.455,1.1232,0.3276,1.17
2019-09-04 01:00:00,2.3904,0.6972,2.49,1.392,0.406,1.45,0.9984000000000001,0.2912,1.04,2.4384,0.7112,2.54,1.392,0.406,1.45,1.0464,0.3052,1.09
2019-09-04 01:30:00,2.3664,0.6902,2.465,1.4256,0.4158,1.4849999999999999,0.9408000000000001,0.27440000000000003,0.98,2.3952,0.6986,2.495,1.4256,0.4158,1.4849999999999999,0.9696,0.2828,1.01
2019-09-04 02:00:00,2.37312,0.6921600000000001,2.472,1.4131200000000002,0.41216,1.472,0.96,0.28,1.0,2.38272,0.69496,2.482,1.4131200000000002,0.41216,1.472,0.9696,0.2828,1.01
2019-09-04 02:30:00,2.33472,0.68096,2.432,1.4131200000000002,0.41216,1.472,0.9216000000000001,0.26880000000000004,0.96,2.35392,0.6865600000000001,2.452,1.4131200000000002,0.41216,1.472,0.9408000000000001,0.27440000000000003,0.98
