Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 03:00:00,2.30016,0.67088,2.396,1.3977600000000001,0.40768000000000004,1.456,0.9024000000000001,0.2632,0.9400000000000001,2.32896,0.6792800000000001,2.426,1.3977600000000001,0.40768000000000004,1.456,0.9312,0.2716,0.97
2019-09-04 03:30:00,2.3184,0.6762,2.415,1.3968,0.40740000000000004,1.455,0.9216000000000001,0.26880000000000004,0.96,2.3472,0.6846,2.445,1.3968,0.40740000000000004,1.455,0.9504,0.2772,0.99
2019-09-04 04:00:00,2.31744,0.6759200000000001,2.414,1.4246400000000001,0.41552000000000006,1.484,0.8928,0.2604,0.93,2.33664,0.68152,2.434,1.4246400000000001,0.41552000000000006,1.484,0.912,0.266,0.9500000000000001
2019-09-04 04:30:00,2.3395200000000003,0.6823600000000001,2.437,1.36992,0.39956,1.427,0.9696,0.2828,1.01,2.3395200000000003,0.6823600000000001,2.437,1.36992,0.39956,1.427,0.9696,0.2828,1.01
2019-09-04 05:00:00,2.33712,0.68166,2.4345,1.38672,0.40446000000000004,1.4445000000000001,0.9504,0.2772,0.99,2.34672,0.6844600000000001,2.4445,1.38672,0.40446000000000004,1.4445000000000001,0.96,0.28,1.0
2019-09-04 05:30:00,2.43648,0.71064,2.5380000000000003,1.45728,0.42504000000000003,1.518,0.9792000000000001,0.2856,1.02,2.46528,0.71904,2.568,1.45728,0.42504000000000003,1.518,1.008,0.294,1.05
2019-09-04 06:00:00,2.60544,0.75992,2.714,1.31904,0.38472,1.374,1.2864,0.37520000000000003,1.34,2.67264,0.7795200000000001,2.784,1.31904,0.38472,1.374,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-04 06:30:00,3.13632,0.9147600000000001,3.267,1.25472,0.36596,1.307,1.8816000000000002,0.5488000000000001,1.96,3.22272,0.9399600000000001,3.357,1.25472,0.36596,1.307,1.968,0.5740000000000001,2.05
2019-09-04 07:00:00,3.4992,1.0206,3.645,1.2432,0.36260000000000003,1.295,2.2560000000000002,0.658,2.35,3.6048,1.0514000000000001,3.755,1.2432,0.36260000000000003,1.295,2.3616,0.6888000000000001,2.46
2019-09-04 07:30:00,3.8136,1.1123,3.9725,1.2696,0.3703,1.3225,2.544,0.742,2.65,3.9288,1.1459,4.0925,1.2696,0.3703,1.3225,2.6592000000000002,0.7756000000000001,2.77
2019-09-04 08:00:00,4.03968,1.17824,4.208,1.35168,0.39424000000000003,1.408,2.688,0.784,2.8,4.17408,1.21744,4.348,1.35168,0.39424000000000003,1.408,2.8224,0.8232,2.94
2019-09-04 08:30:00,4.2672,1.2446,4.445,1.416,0.41300000000000003,1.475,2.8512,0.8316,2.9699999999999998,4.4304,1.2922,4.615,1.416,0.41300000000000003,1.475,3.0144,0.8792000000000001,3.14
2019-09-04 09:00:00,4.33728,1.26504,4.518,1.43808,0.41944000000000004,1.498,2.8992,0.8456,3.02,4.50048,1.31264,4.688,1.43808,0.41944000000000004,1.498,3.0624,0.8932,3.19
2019-09-04 09:30:00,4.25808,1.24194,4.4355,1.36848,0.39914000000000005,1.4255,2.8896,0.8428,3.01,4.43088,1.29234,4.6155,1.36848,0.39914000000000005,1.4255,3.0624,0.8932,3.19
2019-09-04 10:00:00,4.18416,1.22038,4.3585,1.31376,0.38318,1.3685,2.8704,0.8372,2.99,4.34736,1.26798,4.5285,1.31376,0.38318,1.3685,3.0336,0.8848,3.16
2019-09-04 10:30:00,3.9931200000000002,1.16466,4.1595,1.86192,0.5430600000000001,1.9395,2.1312,0.6216,2.22,4.18512,1.22066,4.3595,1.86192,0.5430600000000001,1.9395,2.3232,0.6776,2.42
2019-09-04 11:00:00,4.13808,1.20694,4.3105,1.96848,0.5741400000000001,2.0505,2.1696,0.6328,2.26,4.32048,1.26014,4.5005,1.96848,0.5741400000000001,2.0505,2.352,0.686,2.45
2019-09-04 11:30:00,4.1472,1.2096,4.32,1.9776,0.5768,2.06,2.1696,0.6328,2.26,4.3296,1.2628,4.51,1.9776,0.5768,2.06,2.352,0.686,2.45
2019-09-04 12:00:00,4.16064,1.21352,4.334,1.9238400000000002,0.5611200000000001,2.004,2.2368,0.6524,2.33,4.30464,1.25552,4.484,1.9238400000000002,0.5611200000000001,2.004,2.3808,0.6944,2.48
2019-09-04 12:30:00,4.34112,1.26616,4.522,1.84512,0.5381600000000001,1.9220000000000002,2.496,0.728,2.6,4.36032,1.27176,4.542,1.84512,0.5381600000000001,1.9220000000000002,2.5152,0.7336,2.62
2019-09-04 13:00:00,4.27056,1.24558,4.4485,1.8705600000000002,0.5455800000000001,1.9485000000000001,2.4,0.7000000000000001,2.5,4.28976,1.25118,4.4685,1.8705600000000002,0.5455800000000001,1.9485000000000001,2.4192,0.7056,2.52
2019-09-04 13:30:00,4.272,1.246,4.45,1.8719999999999999,0.546,1.9500000000000002,2.4,0.7000000000000001,2.5,4.3008,1.2544,4.48,1.8719999999999999,0.546,1.9500000000000002,2.4288,0.7084,2.5300000000000002
2019-09-04 14:00:00,4.12848,1.20414,4.3004999999999995,1.81488,0.52934,1.8905,2.3136,0.6748000000000001,2.41,4.12848,1.20414,4.3004999999999995,1.81488,0.52934,1.8905,2.3136,0.6748000000000001,2.41
2019-09-04 14:30:00,4.12032,1.20176,4.292,1.87392,0.54656,1.952,2.2464,0.6552,2.34,4.13952,1.20736,4.312,1.87392,0.54656,1.952,2.2656,0.6608,2.36
2019-09-04 15:00:00,4.0488,1.1809,4.2175,1.7256,0.5033,1.7974999999999999,2.3232,0.6776,2.42,4.0776,1.1893,4.2475,1.7256,0.5033,1.7974999999999999,2.352,0.686,2.45
2019-09-04 15:30:00,4.15584,1.21212,4.329,1.6502400000000002,0.48132,1.7189999999999999,2.5056000000000003,0.7308,2.61,4.18464,1.22052,4.359,1.6502400000000002,0.48132,1.7189999999999999,2.5343999999999998,0.7392000000000001,2.64
2019-09-04 16:00:00,4.19136,1.22248,4.366,1.55136,0.45248000000000005,1.616,2.64,0.77,2.75,4.23936,1.23648,4.416,1.55136,0.45248000000000005,1.616,2.688,0.784,2.8
2019-09-04 16:30:00,4.04544,1.17992,4.214,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.496,0.728,2.6,4.21824,1.23032,4.394,1.5494400000000002,0.45192000000000004,1.6139999999999999,2.6688,0.7784000000000001,2.7800000000000002
2019-09-04 17:00:00,4.08816,1.19238,4.2585,1.53456,0.44758000000000003,1.5985,2.5536,0.7448,2.66,4.25136,1.23998,4.4285,1.53456,0.44758000000000003,1.5985,2.7168,0.7924,2.83
2019-09-04 17:30:00,4.03728,1.17754,4.2055,1.6084800000000001,0.46914000000000006,1.6755,2.4288,0.7084,2.5300000000000002,4.20048,1.2251400000000001,4.3755,1.6084800000000001,0.46914000000000006,1.6755,2.592,0.756,2.7
2019-09-04 18:00:00,4.02096,1.17278,4.1885,1.55376,0.45318,1.6185,2.4672,0.7196,2.5700000000000003,4.16496,1.21478,4.3385,1.55376,0.45318,1.6185,2.6112,0.7616,2.7199999999999998
2019-09-04 18:30:00,4.2,1.225,4.375,1.416,0.41300000000000003,1.475,2.784,0.812,2.9,4.344,1.267,4.525,1.416,0.41300000000000003,1.475,2.928,0.854,3.05
2019-09-04 19:00:00,4.16736,1.21548,4.341,1.35456,0.39508000000000004,1.411,2.8128,0.8204,2.93,4.30176,1.25468,4.481,1.35456,0.39508000000000004,1.411,2.9472,0.8596,3.07
2019-09-04 19:30:00,4.01616,1.17138,4.1835,1.3953600000000002,0.40698,1.4535,2.6208,0.7644000000000001,2.73,4.15056,1.21058,4.3235,1.3953600000000002,0.40698,1.4535,2.7552,0.8036000000000001,2.87
2019-09-04 20:00:00,4.11072,1.19896,4.282,1.37472,0.40096000000000004,1.432,2.7359999999999998,0.798,2.85,4.24512,1.23816,4.422,1.37472,0.40096000000000004,1.432,2.8704,0.8372,2.99
2019-09-04 20:30:00,4.04592,1.18006,4.2145,1.32912,0.38766,1.3845,2.7168,0.7924,2.83,4.17072,1.21646,4.3445,1.32912,0.38766,1.3845,2.8416,0.8288000000000001,2.96
2019-09-04 21:00:00,3.94896,1.15178,4.1135,1.3473600000000001,0.39298000000000005,1.4035,2.6016,0.7588,2.71,4.07376,1.18818,4.2435,1.3473600000000001,0.39298000000000005,1.4035,2.7264,0.7952,2.84
2019-09-04 21:30:00,3.6576,1.0668,3.81,1.488,0.434,1.55,2.1696,0.6328,2.26,3.7824,1.1032,3.94,1.488,0.434,1.55,2.2944,0.6692,2.39
2019-09-04 22:00:00,3.43248,1.00114,3.5755,1.37808,0.40194,1.4355,2.0544000000000002,0.5992000000000001,2.14,3.59568,1.04874,3.7455,1.37808,0.40194,1.4355,2.2176,0.6468,2.31
2019-09-04 22:30:00,3.15552,0.9203600000000001,3.287,1.35072,0.39396000000000003,1.407,1.8048000000000002,0.5264,1.88,3.3475200000000003,0.9763600000000001,3.487,1.35072,0.39396000000000003,1.407,1.9968,0.5824,2.08
2019-09-04 23:00:00,2.9390400000000003,0.8572200000000001,3.0615,1.32624,0.38682000000000005,1.3815,1.6128,0.47040000000000004,1.6800000000000002,3.14064,0.9160200000000001,3.2715,1.32624,0.38682000000000005,1.3815,1.8144,0.5292,1.8900000000000001
2019-09-04 23:30:00,2.63424,0.7683200000000001,2.7439999999999998,1.33824,0.39032000000000006,1.3940000000000001,1.296,0.378,1.35,2.89344,0.8439200000000001,3.014,1.33824,0.39032000000000006,1.3940000000000001,1.5552000000000001,0.4536,1.62
2019-09-05 00:00:00,2.46624,0.7193200000000001,2.569,1.34304,0.39172,1.399,1.1232,0.3276,1.17,2.6486400000000003,0.7725200000000001,2.759,1.34304,0.39172,1.399,1.3056,0.3808,1.3599999999999999
2019-09-05 00:30:00,2.31936,0.6764800000000001,2.416,1.36896,0.39928,1.426,0.9504,0.2772,0.99,2.34816,0.68488,2.446,1.36896,0.39928,1.426,0.9792000000000001,0.2856,1.02
2019-09-05 01:00:00,2.2622400000000003,0.6598200000000001,2.3565,1.4366400000000001,0.41902000000000006,1.4965,0.8256,0.24080000000000001,0.86,2.27184,0.6626200000000001,2.3665,1.4366400000000001,0.41902000000000006,1.4965,0.8352,0.2436,0.87
2019-09-05 01:30:00,2.23344,0.65142,2.3265000000000002,1.32144,0.38542000000000004,1.3765,0.912,0.266,0.9500000000000001,2.25264,0.65702,2.3465,1.32144,0.38542000000000004,1.3765,0.9312,0.2716,0.97
2019-09-05 02:00:00,2.208,0.644,2.3,1.2671999999999999,0.36960000000000004,1.32,0.9408000000000001,0.27440000000000003,0.98,2.2464,0.6552,2.34,1.2671999999999999,0.36960000000000004,1.32,0.9792000000000001,0.2856,1.02
2019-09-05 02:30:00,2.18016,0.63588,2.271,1.23936,0.36148,1.291,0.9408000000000001,0.27440000000000003,0.98,2.21856,0.6470800000000001,2.311,1.23936,0.36148,1.291,0.9792000000000001,0.2856,1.02
2019-09-05 03:00:00,2.15088,0.62734,2.2405,1.25808,0.36694000000000004,1.3105,0.8928,0.2604,0.93,2.17968,0.6357400000000001,2.2705,1.25808,0.36694000000000004,1.3105,0.9216000000000001,0.26880000000000004,0.96
2019-09-05 03:30:00,2.15472,0.62846,2.2445,1.31952,0.38486000000000004,1.3745,0.8352,0.2436,0.87,2.18352,0.6368600000000001,2.2745,1.31952,0.38486000000000004,1.3745,0.864,0.252,0.9
2019-09-05 04:00:00,2.16912,0.63266,2.2595,1.24752,0.36386,1.2995,0.9216000000000001,0.26880000000000004,0.96,2.19792,0.6410600000000001,2.2895,1.24752,0.36386,1.2995,0.9504,0.2772,0.99
2019-09-05 04:30:00,2.16672,0.6319600000000001,2.257,1.25472,0.36596,1.307,0.912,0.266,0.9500000000000001,2.19552,0.64036,2.287,1.25472,0.36596,1.307,0.9408000000000001,0.27440000000000003,0.98
2019-09-05 05:00:00,2.1984,0.6412,2.29,1.2096,0.3528,1.26,0.9888,0.2884,1.03,2.2368,0.6524,2.33,1.2096,0.3528,1.26,1.0272000000000001,0.29960000000000003,1.07
2019-09-05 05:30:00,2.46144,0.7179200000000001,2.564,1.21344,0.35392,1.264,1.248,0.364,1.3,2.50944,0.73192,2.614,1.21344,0.35392,1.264,1.296,0.378,1.35
2019-09-05 06:00:00,2.63568,0.7687400000000001,2.7455,1.15728,0.33754,1.2055,1.4784000000000002,0.4312,1.54,2.68368,0.7827400000000001,2.7955,1.15728,0.33754,1.2055,1.5264,0.44520000000000004,1.5899999999999999
2019-09-05 06:30:00,3.08304,0.89922,3.2115,1.20144,0.35042,1.2515,1.8816000000000002,0.5488000000000001,1.96,3.16944,0.9244200000000001,3.3015,1.20144,0.35042,1.2515,1.968,0.5740000000000001,2.05
2019-09-05 07:00:00,3.58656,1.04608,3.7359999999999998,1.26336,0.36848000000000003,1.316,2.3232,0.6776,2.42,3.68256,1.07408,3.836,1.26336,0.36848000000000003,1.316,2.4192,0.7056,2.52
2019-09-05 07:30:00,3.81504,1.11272,3.974,1.29984,0.37912,1.354,2.5152,0.7336,2.62,3.9398400000000002,1.14912,4.104,1.29984,0.37912,1.354,2.64,0.77,2.75
2019-09-05 08:00:00,4.0056,1.1683,4.1725,1.3559999999999999,0.3955,1.4125,2.6496,0.7728,2.76,4.1304,1.2047,4.3025,1.3559999999999999,0.3955,1.4125,2.7744,0.8092,2.89
2019-09-05 08:30:00,4.18032,1.21926,4.3545,1.39632,0.40726,1.4545,2.784,0.812,2.9,4.32432,1.26126,4.5045,1.39632,0.40726,1.4545,2.928,0.854,3.05
2019-09-05 09:00:00,4.15152,1.21086,4.3245000000000005,1.44432,0.42126,1.5045000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.28592,1.25006,4.4645,1.44432,0.42126,1.5045000000000002,2.8416,0.8288000000000001,2.96
2019-09-05 09:30:00,4.29552,1.25286,4.4745,1.54032,0.44926000000000005,1.6045,2.7552,0.8036000000000001,2.87,4.31472,1.25846,4.4945,1.54032,0.44926000000000005,1.6045,2.7744,0.8092,2.89
2019-09-05 10:00:00,4.21344,1.22892,4.389,1.60224,0.46732,1.669,2.6112,0.7616,2.7199999999999998,4.24224,1.23732,4.419,1.60224,0.46732,1.669,2.64,0.77,2.75
2019-09-05 10:30:00,4.0344,1.1767,4.2025,1.5575999999999999,0.45430000000000004,1.6225,2.4768,0.7224,2.58,4.092,1.1935,4.2625,1.5575999999999999,0.45430000000000004,1.6225,2.5343999999999998,0.7392000000000001,2.64
2019-09-05 11:00:00,4.21008,1.22794,4.3855,1.48368,0.43274,1.5455,2.7264,0.7952,2.84,4.23888,1.23634,4.4155,1.48368,0.43274,1.5455,2.7552,0.8036000000000001,2.87
2019-09-05 11:30:00,4.19328,1.2230400000000001,4.368,1.61088,0.46984000000000004,1.678,2.5824,0.7532,2.69,4.22208,1.23144,4.398,1.61088,0.46984000000000004,1.678,2.6112,0.7616,2.7199999999999998
2019-09-05 12:00:00,4.16352,1.21436,4.337,1.6675200000000001,0.48636,1.737,2.496,0.728,2.6,4.19232,1.22276,4.367,1.6675200000000001,0.48636,1.737,2.5248,0.7364,2.63
2019-09-05 12:30:00,4.22064,1.23102,4.3965,1.6094400000000002,0.46942000000000006,1.6764999999999999,2.6112,0.7616,2.7199999999999998,4.25904,1.24222,4.4365,1.6094400000000002,0.46942000000000006,1.6764999999999999,2.6496,0.7728,2.76
2019-09-05 13:00:00,4.17504,1.21772,4.349,1.60224,0.46732,1.669,2.5728,0.7504000000000001,2.68,4.22304,1.23172,4.399,1.60224,0.46732,1.669,2.6208,0.7644000000000001,2.73
2019-09-05 13:30:00,4.21968,1.23074,4.3955,1.47408,0.42994000000000004,1.5354999999999999,2.7456,0.8008000000000001,2.86,4.26768,1.24474,4.4455,1.47408,0.42994000000000004,1.5354999999999999,2.7936,0.8148000000000001,2.91
2019-09-05 14:00:00,4.27776,1.24768,4.456,1.29216,0.37688000000000005,1.346,2.9856,0.8708,3.11,4.29696,1.25328,4.476,1.29216,0.37688000000000005,1.346,3.0048,0.8764000000000001,3.13
2019-09-05 14:30:00,4.23648,1.23564,4.413,1.33728,0.39004000000000005,1.393,2.8992,0.8456,3.02,4.26528,1.24404,4.443,1.33728,0.39004000000000005,1.393,2.928,0.854,3.05
2019-09-05 15:00:00,4.06512,1.18566,4.2345,1.35792,0.39606,1.4145,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.09392,1.19406,4.2645,1.35792,0.39606,1.4145,2.7359999999999998,0.798,2.85
2019-09-05 15:30:00,3.95808,1.1544400000000001,4.123,1.60608,0.46844,1.673,2.352,0.686,2.45,4.00608,1.16844,4.173,1.60608,0.46844,1.673,2.4,0.7000000000000001,2.5
2019-09-05 16:00:00,4.06224,1.18482,4.2315,1.55664,0.45402000000000003,1.6215000000000002,2.5056000000000003,0.7308,2.61,4.11984,1.2016200000000001,4.2915,1.55664,0.45402000000000003,1.6215000000000002,2.5632,0.7476,2.67
2019-09-05 16:30:00,3.9264,1.1452,4.09,1.5072,0.43960000000000005,1.57,2.4192,0.7056,2.52,4.0608,1.1844000000000001,4.23,1.5072,0.43960000000000005,1.57,2.5536,0.7448,2.66
2019-09-05 17:00:00,4.03008,1.17544,4.198,1.46688,0.42784000000000005,1.528,2.5632,0.7476,2.67,4.17408,1.21744,4.348,1.46688,0.42784000000000005,1.528,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-05 17:30:00,3.99552,1.16536,4.162,1.46112,0.42616000000000004,1.522,2.5343999999999998,0.7392000000000001,2.64,4.13952,1.20736,4.312,1.46112,0.42616000000000004,1.522,2.6784,0.7812,2.79
2019-09-05 18:00:00,4.04928,1.18104,4.218,1.25568,0.36624,1.308,2.7936,0.8148000000000001,2.91,4.18368,1.22024,4.358,1.25568,0.36624,1.308,2.928,0.854,3.05
2019-09-05 18:30:00,4.0176,1.1718,4.185,1.272,0.371,1.325,2.7456,0.8008000000000001,2.86,4.152,1.211,4.325,1.272,0.371,1.325,2.88,0.84,3.0
2019-09-05 19:00:00,3.99792,1.16606,4.1645,1.24272,0.36246,1.2945,2.7552,0.8036000000000001,2.87,4.13232,1.20526,4.3045,1.24272,0.36246,1.2945,2.8896,0.8428,3.01
2019-09-05 19:30:00,3.9585600000000003,1.15458,4.1235,1.1457600000000001,0.33418000000000003,1.1935,2.8128,0.8204,2.93,4.08336,1.19098,4.2535,1.1457600000000001,0.33418000000000003,1.1935,2.9376,0.8568,3.06
2019-09-05 20:00:00,3.9873600000000002,1.1629800000000001,4.1535,1.1457600000000001,0.33418000000000003,1.1935,2.8416,0.8288000000000001,2.96,4.10256,1.19658,4.2735,1.1457600000000001,0.33418000000000003,1.1935,2.9568000000000003,0.8624,3.08
2019-09-05 20:30:00,4.05648,1.18314,4.2255,1.10928,0.32354000000000005,1.1555,2.9472,0.8596,3.07,4.18128,1.21954,4.3555,1.10928,0.32354000000000005,1.1555,3.072,0.896,3.2
2019-09-05 21:00:00,4.02528,1.17404,4.193,1.18368,0.34524000000000005,1.233,2.8416,0.8288000000000001,2.96,4.13088,1.20484,4.303,1.18368,0.34524000000000005,1.233,2.9472,0.8596,3.07
2019-09-05 21:30:00,3.80016,1.10838,3.9585,1.30416,0.38038000000000005,1.3585,2.496,0.728,2.6,3.92496,1.14478,4.0885,1.30416,0.38038000000000005,1.3585,2.6208,0.7644000000000001,2.73
2019-09-05 22:00:00,3.40656,0.9935800000000001,3.5484999999999998,1.38096,0.40278,1.4385,2.0256,0.5908,2.11,3.5793600000000003,1.04398,3.7285,1.38096,0.40278,1.4385,2.1984,0.6412,2.29
2019-09-05 22:30:00,3.16032,0.92176,3.292,1.31712,0.38416000000000006,1.3719999999999999,1.8432,0.5376000000000001,1.92,3.34272,0.97496,3.482,1.31712,0.38416000000000006,1.3719999999999999,2.0256,0.5908,2.11
2019-09-05 23:00:00,2.8608000000000002,0.8344,2.98,1.3152,0.3836,1.37,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.0912,0.9016000000000001,3.22,1.3152,0.3836,1.37,1.776,0.518,1.85
2019-09-05 23:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.2705600000000001,0.37058,1.3235000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.9025600000000003,0.8465800000000001,3.0235,1.2705600000000001,0.37058,1.3235000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-06 00:00:00,2.51904,0.73472,2.624,1.25184,0.36512000000000006,1.304,1.2671999999999999,0.36960000000000004,1.32,2.74944,0.8019200000000001,2.864,1.25184,0.36512000000000006,1.304,1.4976,0.4368,1.56
2019-09-06 00:30:00,2.34672,0.6844600000000001,2.4445,1.34832,0.39326000000000005,1.4045,0.9984000000000001,0.2912,1.04,2.36592,0.69006,2.4645,1.34832,0.39326000000000005,1.4045,1.0176,0.2968,1.06
2019-09-06 01:00:00,2.39616,0.6988800000000001,2.496,1.41696,0.41328000000000004,1.476,0.9792000000000001,0.2856,1.02,2.40576,0.7016800000000001,2.5060000000000002,1.41696,0.41328000000000004,1.476,0.9888,0.2884,1.03
2019-09-06 01:30:00,2.364,0.6895,2.4625,1.404,0.40950000000000003,1.4625,0.96,0.28,1.0,2.364,0.6895,2.4625,1.404,0.40950000000000003,1.4625,0.96,0.28,1.0
2019-09-06 02:00:00,2.34432,0.68376,2.442,1.39392,0.40656000000000003,1.452,0.9504,0.2772,0.99,2.34432,0.68376,2.442,1.39392,0.40656000000000003,1.452,0.9504,0.2772,0.99
2019-09-06 02:30:00,2.34336,0.6834800000000001,2.441,1.47936,0.43148000000000003,1.541,0.864,0.252,0.9,2.30496,0.6722800000000001,2.401,1.47936,0.43148000000000003,1.541,0.8256,0.24080000000000001,0.86
2019-09-06 03:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.46784,0.42812000000000006,1.529,0.8256,0.24080000000000001,0.86,2.28384,0.66612,2.379,1.46784,0.42812000000000006,1.529,0.8160000000000001,0.23800000000000002,0.85
2019-09-06 03:30:00,2.30112,0.6711600000000001,2.3970000000000002,1.43712,0.41916000000000003,1.4969999999999999,0.864,0.252,0.9,2.30112,0.6711600000000001,2.3970000000000002,1.43712,0.41916000000000003,1.4969999999999999,0.864,0.252,0.9
2019-09-06 04:00:00,2.3016,0.6713,2.3975,1.4088,0.41090000000000004,1.4675,0.8928,0.2604,0.93,2.3016,0.6713,2.3975,1.4088,0.41090000000000004,1.4675,0.8928,0.2604,0.93
2019-09-06 04:30:00,2.32944,0.67942,2.4265,1.46544,0.42742,1.5265,0.864,0.252,0.9,2.32944,0.67942,2.4265,1.46544,0.42742,1.5265,0.864,0.252,0.9
2019-09-06 05:00:00,2.376,0.6930000000000001,2.475,1.4928,0.4354,1.5550000000000002,0.8832000000000001,0.2576,0.92,2.3472,0.6846,2.445,1.4928,0.4354,1.5550000000000002,0.8544,0.2492,0.89
2019-09-06 05:30:00,2.43648,0.71064,2.5380000000000003,1.4956800000000001,0.43624,1.558,0.9408000000000001,0.27440000000000003,0.98,2.45568,0.7162400000000001,2.558,1.4956800000000001,0.43624,1.558,0.96,0.28,1.0
2019-09-06 06:00:00,2.60256,0.7590800000000001,2.711,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.0944,0.31920000000000004,1.1400000000000001,2.65056,0.7730800000000001,2.761,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.1424,0.3332,1.19
2019-09-06 06:30:00,3.02544,0.8824200000000001,3.1515,1.35504,0.39522,1.4115,1.6703999999999999,0.4872,1.74,3.11184,0.9076200000000001,3.2415,1.35504,0.39522,1.4115,1.7568000000000001,0.5124000000000001,1.83
2019-09-06 07:00:00,3.48768,1.01724,3.633,1.35648,0.39564000000000005,1.413,2.1312,0.6216,2.22,3.59328,1.04804,3.743,1.35648,0.39564000000000005,1.413,2.2368,0.6524,2.33
2019-09-06 07:30:00,3.71952,1.08486,3.8745000000000003,1.3771200000000001,0.40166,1.4344999999999999,2.3424,0.6832,2.44,3.85392,1.12406,4.0145,1.3771200000000001,0.40166,1.4344999999999999,2.4768,0.7224,2.58
2019-09-06 08:00:00,3.99456,1.1650800000000001,4.161,1.4985600000000001,0.43708,1.561,2.496,0.728,2.6,4.12896,1.20428,4.301,1.4985600000000001,0.43708,1.561,2.6304,0.7672,2.74
2019-09-06 08:30:00,4.24656,1.23858,4.4235,1.53936,0.44898000000000005,1.6035,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.40016,1.28338,4.5835,1.53936,0.44898000000000005,1.6035,2.8608000000000002,0.8344,2.98
2019-09-06 09:00:00,4.28112,1.24866,4.4595,1.53552,0.44786000000000004,1.5995,2.7456,0.8008000000000001,2.86,4.44432,1.29626,4.6295,1.53552,0.44786000000000004,1.5995,2.9088000000000003,0.8484,3.03
2019-09-06 09:30:00,4.38528,1.27904,4.568,1.52448,0.44464000000000004,1.588,2.8608000000000002,0.8344,2.98,4.55808,1.32944,4.748,1.52448,0.44464000000000004,1.588,3.0336,0.8848,3.16
2019-09-06 10:00:00,4.33056,1.26308,4.511,1.62336,0.47348,1.691,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.50336,1.31348,4.691,1.62336,0.47348,1.691,2.88,0.84,3.0
2019-09-06 10:30:00,4.13568,1.20624,4.308,1.6204800000000001,0.47264000000000006,1.6880000000000002,2.5152,0.7336,2.62,4.31808,1.2594400000000001,4.498,1.6204800000000001,0.47264000000000006,1.6880000000000002,2.6976,0.7868,2.81
2019-09-06 11:00:00,4.20528,1.22654,4.3805,1.61328,0.47054,1.6804999999999999,2.592,0.756,2.7,4.37808,1.27694,4.5605,1.61328,0.47054,1.6804999999999999,2.7648,0.8064,2.88
2019-09-06 11:30:00,4.26192,1.24306,4.4395,1.59312,0.46466,1.6595,2.6688,0.7784000000000001,2.7800000000000002,4.44432,1.29626,4.6295,1.59312,0.46466,1.6595,2.8512,0.8316,2.9699999999999998
2019-09-06 12:00:00,4.2792,1.2481,4.4575,1.5528,0.4529,1.6175000000000002,2.7264,0.7952,2.84,4.4808,1.3069,4.6675,1.5528,0.4529,1.6175000000000002,2.928,0.854,3.05
2019-09-06 12:30:00,4.21392,1.22906,4.3895,1.61232,0.47026,1.6795,2.6016,0.7588,2.71,4.42512,1.29066,4.6095,1.61232,0.47026,1.6795,2.8128,0.8204,2.93
2019-09-06 13:00:00,4.14672,1.20946,4.3195,1.48752,0.43386,1.5495,2.6592000000000002,0.7756000000000001,2.77,4.33872,1.26546,4.5195,1.48752,0.43386,1.5495,2.8512,0.8316,2.9699999999999998
2019-09-06 13:30:00,4.09632,1.19476,4.267,1.43712,0.41916000000000003,1.4969999999999999,2.6592000000000002,0.7756000000000001,2.77,4.27872,1.24796,4.457,1.43712,0.41916000000000003,1.4969999999999999,2.8416,0.8288000000000001,2.96
2019-09-06 14:00:00,4.1136,1.1998,4.285,1.7711999999999999,0.5166000000000001,1.845,2.3424,0.6832,2.44,4.296,1.2530000000000001,4.475,1.7711999999999999,0.5166000000000001,1.845,2.5248,0.7364,2.63
2019-09-06 14:30:00,4.29408,1.25244,4.473,1.57728,0.46004000000000006,1.643,2.7168,0.7924,2.83,4.44768,1.29724,4.633,1.57728,0.46004000000000006,1.643,2.8704,0.8372,2.99
2019-09-06 15:00:00,4.10832,1.19826,4.2795,1.33392,0.38906,1.3895,2.7744,0.8092,2.89,4.26192,1.24306,4.4395,1.33392,0.38906,1.3895,2.928,0.854,3.05
2019-09-06 15:30:00,3.7569600000000003,1.09578,3.9135,1.51056,0.44058,1.5735000000000001,2.2464,0.6552,2.34,3.92016,1.14338,4.0835,1.51056,0.44058,1.5735000000000001,2.4096,0.7028,2.51
2019-09-06 16:00:00,3.7728,1.1004,3.93,1.728,0.504,1.8,2.0448,0.5964,2.13,3.9455999999999998,1.1508,4.11,1.728,0.504,1.8,2.2176,0.6468,2.31
2019-09-06 16:30:00,3.86016,1.12588,4.021,1.64256,0.47908000000000006,1.7109999999999999,2.2176,0.6468,2.31,4.01376,1.17068,4.181,1.64256,0.47908000000000006,1.7109999999999999,2.3712,0.6916,2.47
2019-09-06 17:00:00,3.84336,1.12098,4.0035,1.56816,0.45738000000000006,1.6335000000000002,2.2752,0.6636000000000001,2.37,3.97776,1.16018,4.1435,1.56816,0.45738000000000006,1.6335000000000002,2.4096,0.7028,2.51
2019-09-06 17:30:00,3.81168,1.11174,3.9705,1.48848,0.43414,1.5505,2.3232,0.6776,2.42,3.9460800000000003,1.15094,4.1105,1.48848,0.43414,1.5505,2.4576000000000002,0.7168,2.56
2019-09-06 18:00:00,3.8155200000000002,1.11286,3.9745,1.5499200000000002,0.45206,1.6145,2.2656,0.6608,2.36,3.95952,1.15486,4.1245,1.5499200000000002,0.45206,1.6145,2.4096,0.7028,2.51
2019-09-06 18:30:00,3.88176,1.13218,4.0435,1.29936,0.37898000000000004,1.3535,2.5824,0.7532,2.69,4.00656,1.16858,4.1735,1.29936,0.37898000000000004,1.3535,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-06 19:00:00,3.85344,1.12392,4.014,1.30944,0.38192000000000004,1.3639999999999999,2.544,0.742,2.65,3.97824,1.16032,4.144,1.30944,0.38192000000000004,1.3639999999999999,2.6688,0.7784000000000001,2.7800000000000002
2019-09-06 19:30:00,3.91872,1.14296,4.082,1.20192,0.35056000000000004,1.252,2.7168,0.7924,2.83,4.01472,1.17096,4.182,1.20192,0.35056000000000004,1.252,2.8128,0.8204,2.93
2019-09-06 20:00:00,3.8808,1.1319,4.0425,1.164,0.3395,1.2125,2.7168,0.7924,2.83,3.9864,1.1627,4.1525,1.164,0.3395,1.2125,2.8224,0.8232,2.94
2019-09-06 20:30:00,3.93648,1.14814,4.1005,1.13328,0.33054,1.1805,2.8032,0.8176,2.92,4.03248,1.17614,4.2005,1.13328,0.33054,1.1805,2.8992,0.8456,3.02
2019-09-06 21:00:00,3.81984,1.11412,3.979,1.08384,0.31612,1.129,2.7359999999999998,0.798,2.85,3.92544,1.14492,4.089,1.08384,0.31612,1.129,2.8416,0.8288000000000001,2.96
2019-09-06 21:30:00,3.6139200000000002,1.05406,3.7645,1.14672,0.33446000000000004,1.1945000000000001,2.4672,0.7196,2.5700000000000003,3.72912,1.08766,3.8845,1.14672,0.33446000000000004,1.1945000000000001,2.5824,0.7532,2.69
2019-09-06 22:00:00,3.3407999999999998,0.9744,3.48,1.1616,0.3388,1.21,2.1792,0.6356,2.27,3.4272,0.9996,3.5700000000000003,1.1616,0.3388,1.21,2.2656,0.6608,2.36
2019-09-06 22:30:00,3.09312,0.9021600000000001,3.222,1.20192,0.35056000000000004,1.252,1.8912,0.5516,1.97,3.16992,0.92456,3.302,1.20192,0.35056000000000004,1.252,1.968,0.5740000000000001,2.05
2019-09-06 23:00:00,2.88912,0.8426600000000001,3.0095,1.29552,0.37786000000000003,1.3495,1.5936,0.46480000000000005,1.6600000000000001,2.95632,0.86226,3.0795,1.29552,0.37786000000000003,1.3495,1.6608,0.4844,1.73
2019-09-06 23:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.34592,0.39256,1.4020000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.75712,0.8041600000000001,2.872,1.34592,0.39256,1.4020000000000001,1.4112,0.4116,1.47
2019-09-07 00:00:00,2.52432,0.73626,2.6295,1.36272,0.39746000000000004,1.4195,1.1616,0.3388,1.21,2.56272,0.74746,2.6695,1.36272,0.39746000000000004,1.4195,1.2,0.35000000000000003,1.25
2019-09-07 00:30:00,2.47488,0.72184,2.578,1.31328,0.38304000000000005,1.3679999999999999,1.1616,0.3388,1.21,2.49408,0.7274400000000001,2.598,1.31328,0.38304000000000005,1.3679999999999999,1.1808,0.34440000000000004,1.23
2019-09-07 01:00:00,2.40144,0.70042,2.5015,1.15344,0.33642000000000005,1.2015,1.248,0.364,1.3,2.4398400000000002,0.71162,2.5415,1.15344,0.33642000000000005,1.2015,1.2864,0.37520000000000003,1.34
2019-09-07 01:30:00,2.33616,0.6813800000000001,2.4335,1.20336,0.35098,1.2535,1.1328,0.3304,1.18,2.36496,0.6897800000000001,2.4635,1.20336,0.35098,1.2535,1.1616,0.3388,1.21
2019-09-07 02:00:00,2.29728,0.6700400000000001,2.393,1.35648,0.39564000000000005,1.413,0.9408000000000001,0.27440000000000003,0.98,2.31648,0.67564,2.4130000000000003,1.35648,0.39564000000000005,1.413,0.96,0.28,1.0
2019-09-07 02:30:00,2.27616,0.66388,2.371,1.3833600000000001,0.40348,1.441,0.8928,0.2604,0.93,2.27616,0.66388,2.371,1.3833600000000001,0.40348,1.441,0.8928,0.2604,0.93
2019-09-07 03:00:00,2.25216,0.65688,2.346,1.29216,0.37688000000000005,1.346,0.96,0.28,1.0,2.28096,0.6652800000000001,2.376,1.29216,0.37688000000000005,1.346,0.9888,0.2884,1.03
2019-09-07 03:30:00,2.23056,0.65058,2.3235,1.28976,0.37618,1.3435000000000001,0.9408000000000001,0.27440000000000003,0.98,2.25936,0.65898,2.3535,1.28976,0.37618,1.3435000000000001,0.9696,0.2828,1.01
2019-09-07 04:00:00,2.21184,0.64512,2.304,1.33824,0.39032000000000006,1.3940000000000001,0.8736,0.2548,0.91,2.22144,0.64792,2.314,1.33824,0.39032000000000006,1.3940000000000001,0.8832000000000001,0.2576,0.92
2019-09-07 04:30:00,2.19696,0.64078,2.2885,1.30416,0.38038000000000005,1.3585,0.8928,0.2604,0.93,2.20656,0.64358,2.2984999999999998,1.30416,0.38038000000000005,1.3585,0.9024000000000001,0.2632,0.9400000000000001
2019-09-07 05:00:00,2.22384,0.6486200000000001,2.3165,1.29264,0.37702,1.3465,0.9312,0.2716,0.97,2.23344,0.65142,2.3265000000000002,1.29264,0.37702,1.3465,0.9408000000000001,0.27440000000000003,0.98
2019-09-07 05:30:00,2.24592,0.6550600000000001,2.3395,1.19952,0.34986,1.2495,1.0464,0.3052,1.09,2.27472,0.66346,2.3695,1.19952,0.34986,1.2495,1.0752,0.3136,1.12
2019-09-07 06:00:00,2.30256,0.6715800000000001,2.3985,1.17936,0.34398,1.2285,1.1232,0.3276,1.17,2.34096,0.68278,2.4385,1.17936,0.34398,1.2285,1.1616,0.3388,1.21
2019-09-07 06:30:00,2.47728,0.7225400000000001,2.5805,1.08528,0.31654000000000004,1.1305,1.392,0.406,1.45,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.08528,0.31654000000000004,1.1305,1.4496,0.4228,1.51
2019-09-07 07:00:00,2.6947200000000002,0.7859600000000001,2.807,0.49632000000000004,0.14476,0.517,2.1984,0.6412,2.29,2.76192,0.80556,2.877,0.49632000000000004,0.14476,0.517,2.2656,0.6608,2.36
2019-09-07 07:30:00,2.74704,0.80122,2.8615,1.15344,0.33642000000000005,1.2015,1.5936,0.46480000000000005,1.6600000000000001,2.80464,0.8180200000000001,2.9215,1.15344,0.33642000000000005,1.2015,1.6512,0.48160000000000003,1.72
2019-09-07 08:00:00,2.952,0.861,3.075,1.416,0.41300000000000003,1.475,1.536,0.448,1.6,3.0288,0.8834000000000001,3.155,1.416,0.41300000000000003,1.475,1.6128,0.47040000000000004,1.6800000000000002
2019-09-07 08:30:00,3.16224,0.92232,3.294,1.44384,0.42112000000000005,1.504,1.7184,0.5012,1.79,3.25824,0.95032,3.394,1.44384,0.42112000000000005,1.504,1.8144,0.5292,1.8900000000000001
2019-09-07 09:00:00,3.23376,0.9431800000000001,3.3685,1.48656,0.43358,1.5485,1.7472,0.5096,1.82,3.33936,0.9739800000000001,3.4785,1.48656,0.43358,1.5485,1.8528,0.5404,1.9300000000000002
2019-09-07 09:30:00,3.27648,0.95564,3.4130000000000003,1.52928,0.44604000000000005,1.593,1.7472,0.5096,1.82,3.39168,0.9892400000000001,3.533,1.52928,0.44604000000000005,1.593,1.8624,0.5432,1.94
2019-09-07 10:00:00,3.34032,0.9742600000000001,3.4795,1.42992,0.41706000000000004,1.4895,1.9104,0.5572,1.99,3.45552,1.00786,3.5995,1.42992,0.41706000000000004,1.4895,2.0256,0.5908,2.11
2019-09-07 10:30:00,3.27264,0.95452,3.409,1.46784,0.42812000000000006,1.529,1.8048000000000002,0.5264,1.88,3.38784,0.9881200000000001,3.529,1.46784,0.42812000000000006,1.529,1.92,0.56,2.0
2019-09-07 11:00:00,3.30384,0.96362,3.4415,1.40304,0.40922000000000003,1.4615,1.9008,0.5544,1.98,3.42864,1.00002,3.5715,1.40304,0.40922000000000003,1.4615,2.0256,0.5908,2.11
2019-09-07 11:30:00,3.2448,0.9464,3.38,1.3152,0.3836,1.37,1.9296000000000002,0.5628000000000001,2.01,3.36,0.98,3.5,1.3152,0.3836,1.37,2.0448,0.5964,2.13
2019-09-07 12:00:00,3.20112,0.93366,3.3345000000000002,1.30992,0.38206,1.3645,1.8912,0.5516,1.97,3.31632,0.9672600000000001,3.4545,1.30992,0.38206,1.3645,2.0064,0.5852,2.09
2019-09-07 12:30:00,3.21552,0.93786,3.3495,1.29552,0.37786000000000003,1.3495,1.92,0.56,2.0,3.33072,0.9714600000000001,3.4695,1.29552,0.37786000000000003,1.3495,2.0352,0.5936,2.12
2019-09-07 13:00:00,3.19632,0.9322600000000001,3.3295,1.25712,0.36666000000000004,1.3094999999999999,1.9392,0.5656,2.02,3.31152,0.96586,3.4495,1.25712,0.36666000000000004,1.3094999999999999,2.0544000000000002,0.5992000000000001,2.14
2019-09-07 13:30:00,3.08112,0.8986600000000001,3.2095000000000002,1.23792,0.36106000000000005,1.2895,1.8432,0.5376000000000001,1.92,3.18672,0.9294600000000001,3.3195,1.23792,0.36106000000000005,1.2895,1.9488,0.5684,2.03
2019-09-07 14:00:00,3.0768,0.8974000000000001,3.205,1.2912,0.3766,1.345,1.7856,0.5208,1.8599999999999999,3.2208,0.9394,3.355,1.2912,0.3766,1.345,1.9296000000000002,0.5628000000000001,2.01
2019-09-07 14:30:00,2.86272,0.83496,2.982,1.45152,0.42336,1.512,1.4112,0.4116,1.47,3.06432,0.8937600000000001,3.192,1.45152,0.42336,1.512,1.6128,0.47040000000000004,1.6800000000000002
2019-09-07 15:00:00,2.81664,0.82152,2.934,1.48224,0.43232000000000004,1.544,1.3344,0.38920000000000005,1.3900000000000001,3.03744,0.88592,3.164,1.48224,0.43232000000000004,1.544,1.5552000000000001,0.4536,1.62
2019-09-07 15:30:00,2.75664,0.8040200000000001,2.8715,1.4126400000000001,0.41202000000000005,1.4715,1.344,0.392,1.4,2.98704,0.8712200000000001,3.1115,1.4126400000000001,0.41202000000000005,1.4715,1.5744,0.4592,1.6400000000000001
2019-09-07 16:00:00,2.75328,0.8030400000000001,2.868,1.37088,0.39984000000000003,1.428,1.3824,0.4032,1.44,2.97408,0.8674400000000001,3.098,1.37088,0.39984000000000003,1.428,1.6032000000000002,0.4676,1.67
2019-09-07 16:30:00,2.83824,0.8278200000000001,2.9565,1.3598400000000002,0.39662000000000003,1.4165,1.4784000000000002,0.4312,1.54,3.03024,0.88382,3.1565,1.3598400000000002,0.39662000000000003,1.4165,1.6703999999999999,0.4872,1.74
2019-09-07 17:00:00,2.94624,0.8593200000000001,3.069,1.37184,0.40012000000000003,1.429,1.5744,0.4592,1.6400000000000001,3.13824,0.91532,3.269,1.37184,0.40012000000000003,1.429,1.7664,0.5152,1.8399999999999999
2019-09-07 17:30:00,3.10224,0.9048200000000001,3.2315,1.28784,0.37562,1.3415,1.8144,0.5292,1.8900000000000001,3.27504,0.9552200000000001,3.4115,1.28784,0.37562,1.3415,1.9872,0.5796,2.07
2019-09-07 18:00:00,3.18816,0.92988,3.321,1.24896,0.36428000000000005,1.301,1.9392,0.5656,2.02,3.35136,0.9774800000000001,3.491,1.24896,0.36428000000000005,1.301,2.1024,0.6132000000000001,2.19
2019-09-07 18:30:00,3.24768,0.9472400000000001,3.383,1.14528,0.33404,1.193,2.1024,0.6132000000000001,2.19,3.40128,0.99204,3.543,1.14528,0.33404,1.193,2.2560000000000002,0.658,2.35
2019-09-07 19:00:00,3.2524800000000003,0.94864,3.388,1.07328,0.31304000000000004,1.118,2.1792,0.6356,2.27,3.41568,0.9962400000000001,3.558,1.07328,0.31304000000000004,1.118,2.3424,0.6832,2.44
2019-09-07 19:30:00,3.2496,0.9478000000000001,3.385,1.0416,0.3038,1.085,2.208,0.644,2.3,3.4224,0.9982000000000001,3.565,1.0416,0.3038,1.085,2.3808,0.6944,2.48
2019-09-07 20:00:00,3.2856,0.9583,3.4225,1.0776,0.3143,1.1225,2.208,0.644,2.3,3.4584,1.0087,3.6025,1.0776,0.3143,1.1225,2.3808,0.6944,2.48
2019-09-07 20:30:00,3.36336,0.9809800000000001,3.5035,1.1457600000000001,0.33418000000000003,1.1935,2.2176,0.6468,2.31,3.53616,1.03138,3.6835,1.1457600000000001,0.33418000000000003,1.1935,2.3904,0.6972,2.49
2019-09-07 21:00:00,3.31056,0.9655800000000001,3.4485,1.15056,0.33558000000000004,1.1985000000000001,2.16,0.63,2.25,3.4833600000000002,1.01598,3.6285,1.15056,0.33558000000000004,1.1985000000000001,2.3328,0.6804,2.43
2019-09-07 21:30:00,3.144,0.917,3.275,1.2144,0.3542,1.2650000000000001,1.9296000000000002,0.5628000000000001,2.01,3.3552,0.9786,3.495,1.2144,0.3542,1.2650000000000001,2.1408,0.6244000000000001,2.23
2019-09-07 22:00:00,3.03456,0.8850800000000001,3.161,1.22976,0.35868000000000005,1.2810000000000001,1.8048000000000002,0.5264,1.88,3.24576,0.9466800000000001,3.3810000000000002,1.22976,0.35868000000000005,1.2810000000000001,2.016,0.588,2.1
2019-09-07 22:30:00,2.89248,0.8436400000000001,3.013,1.16448,0.33964000000000005,1.213,1.728,0.504,1.8,3.00768,0.87724,3.133,1.16448,0.33964000000000005,1.213,1.8432,0.5376000000000001,1.92
2019-09-07 23:00:00,2.78304,0.8117200000000001,2.899,1.13184,0.33012,1.179,1.6512,0.48160000000000003,1.72,2.81184,0.8201200000000001,2.9290000000000003,1.13184,0.33012,1.179,1.6800000000000002,0.49,1.75
2019-09-07 23:30:00,2.62896,0.76678,2.7385,1.12176,0.32718,1.1685,1.5072,0.43960000000000005,1.57,2.6769600000000002,0.78078,2.7885,1.12176,0.32718,1.1685,1.5552000000000001,0.4536,1.62
2019-09-08 00:00:00,2.50128,0.7295400000000001,2.6055,1.19568,0.34874000000000005,1.2455,1.3056,0.3808,1.3599999999999999,2.53968,0.7407400000000001,2.6455,1.19568,0.34874000000000005,1.2455,1.344,0.392,1.4
2019-09-08 00:30:00,2.4283200000000003,0.7082600000000001,2.5295,1.20912,0.35266000000000003,1.2595,1.2192,0.3556,1.27,2.43792,0.71106,2.5395,1.20912,0.35266000000000003,1.2595,1.2288000000000001,0.3584,1.28
2019-09-08 01:00:00,2.36448,0.68964,2.463,1.20288,0.35084000000000004,1.2530000000000001,1.1616,0.3388,1.21,2.36448,0.68964,2.463,1.20288,0.35084000000000004,1.2530000000000001,1.1616,0.3388,1.21
2019-09-08 01:30:00,2.3064,0.6727000000000001,2.4025,1.164,0.3395,1.2125,1.1424,0.3332,1.19,2.3064,0.6727000000000001,2.4025,1.164,0.3395,1.2125,1.1424,0.3332,1.19
2019-09-08 02:00:00,2.29248,0.66864,2.388,1.15968,0.33824000000000004,1.208,1.1328,0.3304,1.18,2.29248,0.66864,2.388,1.15968,0.33824000000000004,1.208,1.1328,0.3304,1.18
2019-09-08 02:30:00,2.23344,0.65142,2.3265000000000002,1.22544,0.35742,1.2765,1.008,0.294,1.05,2.25264,0.65702,2.3465,1.22544,0.35742,1.2765,1.0272000000000001,0.29960000000000003,1.07
2019-09-08 03:00:00,2.21856,0.6470800000000001,2.311,1.13376,0.33068000000000003,1.181,1.0848,0.3164,1.13,2.24736,0.6554800000000001,2.341,1.13376,0.33068000000000003,1.181,1.1136,0.32480000000000003,1.16
2019-09-08 03:30:00,2.20512,0.6431600000000001,2.297,1.12032,0.32676000000000005,1.167,1.0848,0.3164,1.13,2.23392,0.65156,2.327,1.12032,0.32676000000000005,1.167,1.1136,0.32480000000000003,1.16
2019-09-08 04:00:00,2.17632,0.6347600000000001,2.267,1.12032,0.32676000000000005,1.167,1.056,0.308,1.1,2.19552,0.64036,2.287,1.12032,0.32676000000000005,1.167,1.0752,0.3136,1.12
2019-09-08 04:30:00,2.17488,0.63434,2.2655,1.17648,0.34314,1.2255,0.9984000000000001,0.2912,1.04,2.18448,0.63714,2.2755,1.17648,0.34314,1.2255,1.008,0.294,1.05
2019-09-08 05:00:00,2.17008,0.6329400000000001,2.2605,1.21968,0.35574000000000006,1.2705,0.9504,0.2772,0.99,2.17008,0.6329400000000001,2.2605,1.21968,0.35574000000000006,1.2705,0.9504,0.2772,0.99
2019-09-08 05:30:00,2.19792,0.6410600000000001,2.2895,1.20912,0.35266000000000003,1.2595,0.9888,0.2884,1.03,2.20752,0.6438600000000001,2.2995,1.20912,0.35266000000000003,1.2595,0.9984000000000001,0.2912,1.04
2019-09-08 06:00:00,2.24784,0.6556200000000001,2.3415,1.20144,0.35042,1.2515,1.0464,0.3052,1.09,2.26704,0.66122,2.3615,1.20144,0.35042,1.2515,1.0656,0.3108,1.11
2019-09-08 06:30:00,2.37936,0.69398,2.4785,1.14096,0.33278,1.1885,1.2384,0.3612,1.29,2.41776,0.70518,2.5185,1.14096,0.33278,1.1885,1.2768,0.3724,1.33
2019-09-08 07:00:00,2.44128,0.71204,2.543,1.13568,0.33124000000000003,1.183,1.3056,0.3808,1.3599999999999999,2.47968,0.7232400000000001,2.583,1.13568,0.33124000000000003,1.183,1.344,0.392,1.4
2019-09-08 07:30:00,2.50272,0.72996,2.607,1.24512,0.36316000000000004,1.297,1.2576,0.3668,1.31,2.59872,0.7579600000000001,2.707,1.24512,0.36316000000000004,1.297,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-08 08:00:00,2.592,0.756,2.7,1.3344,0.38920000000000005,1.3900000000000001,1.2576,0.3668,1.31,2.8896,0.8428,3.01,1.3344,0.38920000000000005,1.3900000000000001,1.5552000000000001,0.4536,1.62
2019-09-08 08:30:00,2.8416,0.8288000000000001,2.96,1.4016,0.4088,1.46,1.44,0.42,1.5,3.072,0.896,3.2,1.4016,0.4088,1.46,1.6703999999999999,0.4872,1.74
2019-09-08 09:00:00,3.02928,0.8835400000000001,3.1555,1.47408,0.42994000000000004,1.5354999999999999,1.5552000000000001,0.4536,1.62,3.21168,0.9367400000000001,3.3455,1.47408,0.42994000000000004,1.5354999999999999,1.7376,0.5068,1.81
2019-09-08 09:30:00,3.13488,0.91434,3.2655,1.43568,0.41874000000000006,1.4955,1.6992,0.49560000000000004,1.77,3.28848,0.9591400000000001,3.4255,1.43568,0.41874000000000006,1.4955,1.8528,0.5404,1.9300000000000002
2019-09-08 10:00:00,3.21936,0.93898,3.3535,1.43376,0.41818000000000005,1.4935,1.7856,0.5208,1.8599999999999999,3.36336,0.9809800000000001,3.5035,1.43376,0.41818000000000005,1.4935,1.9296000000000002,0.5628000000000001,2.01
2019-09-08 10:30:00,3.18096,0.92778,3.3135,1.50096,0.43778000000000006,1.5635,1.6800000000000002,0.49,1.75,3.35376,0.97818,3.4935,1.50096,0.43778000000000006,1.5635,1.8528,0.5404,1.9300000000000002
2019-09-08 11:00:00,3.1224,0.9107000000000001,3.2525,1.5192,0.4431,1.5825,1.6032000000000002,0.4676,1.67,3.2952,0.9611000000000001,3.4325,1.5192,0.4431,1.5825,1.776,0.518,1.85
2019-09-08 11:30:00,3.12432,0.9112600000000001,3.2545,1.45392,0.42406000000000005,1.5145,1.6703999999999999,0.4872,1.74,3.2875199999999998,0.95886,3.4245,1.45392,0.42406000000000005,1.5145,1.8336000000000001,0.5348,1.9100000000000001
2019-09-08 12:00:00,3.08736,0.9004800000000001,3.216,1.4073600000000002,0.41048,1.466,1.6800000000000002,0.49,1.75,3.25056,0.94808,3.386,1.4073600000000002,0.41048,1.466,1.8432,0.5376000000000001,1.92
2019-09-08 12:30:00,3.0384,0.8862,3.165,1.4256,0.4158,1.4849999999999999,1.6128,0.47040000000000004,1.6800000000000002,3.2304,0.9422,3.365,1.4256,0.4158,1.4849999999999999,1.8048000000000002,0.5264,1.88
2019-09-08 13:00:00,3.1056,0.9058,3.235,1.4064,0.4102,1.465,1.6992,0.49560000000000004,1.77,3.2880000000000003,0.9590000000000001,3.425,1.4064,0.4102,1.465,1.8816000000000002,0.5488000000000001,1.96
2019-09-08 13:30:00,3.08544,0.89992,3.214,1.48224,0.43232000000000004,1.544,1.6032000000000002,0.4676,1.67,3.27744,0.9559200000000001,3.414,1.48224,0.43232000000000004,1.544,1.7952,0.5236000000000001,1.87
2019-09-08 14:00:00,3.04176,0.8871800000000001,3.1685,1.43856,0.41958,1.4985,1.6032000000000002,0.4676,1.67,3.23376,0.9431800000000001,3.3685,1.43856,0.41958,1.4985,1.7952,0.5236000000000001,1.87
2019-09-08 14:30:00,2.9952,0.8736,3.12,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6416,0.4788,1.71,3.1776,0.9268000000000001,3.31,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.824,0.532,1.9
2019-09-08 15:00:00,2.9952,0.8736,3.12,1.2384,0.3612,1.29,1.7568000000000001,0.5124000000000001,1.83,3.168,0.924,3.3,1.2384,0.3612,1.29,1.9296000000000002,0.5628000000000001,2.01
2019-09-08 15:30:00,2.87904,0.83972,2.999,1.50624,0.43932000000000004,1.569,1.3728,0.40040000000000003,1.43,3.12864,0.9125200000000001,3.259,1.50624,0.43932000000000004,1.569,1.6224,0.4732,1.69
2019-09-08 16:00:00,2.96688,0.8653400000000001,3.0905,1.36368,0.39774000000000004,1.4205,1.6032000000000002,0.4676,1.67,3.16848,0.9241400000000001,3.3005,1.36368,0.39774000000000004,1.4205,1.8048000000000002,0.5264,1.88
2019-09-08 16:30:00,3.12336,0.9109800000000001,3.2535,1.33776,0.39018,1.3935,1.7856,0.5208,1.8599999999999999,3.29616,0.9613800000000001,3.4335,1.33776,0.39018,1.3935,1.9584000000000001,0.5712,2.04
2019-09-08 17:00:00,3.16752,0.9238600000000001,3.2995,1.38192,0.40306000000000003,1.4395,1.7856,0.5208,1.8599999999999999,3.35952,0.9798600000000001,3.4995,1.38192,0.40306000000000003,1.4395,1.9776,0.5768,2.06
2019-09-08 17:30:00,3.34032,0.9742600000000001,3.4795,1.4011200000000001,0.40866,1.4595,1.9392,0.5656,2.02,3.51312,1.02466,3.6595,1.4011200000000001,0.40866,1.4595,2.112,0.616,2.2
2019-09-08 18:00:00,3.4272,0.9996,3.5700000000000003,1.44,0.42,1.5,1.9872,0.5796,2.07,3.6,1.05,3.75,1.44,0.42,1.5,2.16,0.63,2.25
2019-09-08 18:30:00,3.49488,1.01934,3.6405000000000003,1.4308800000000002,0.41734000000000004,1.4905,2.064,0.602,2.15,3.66768,1.06974,3.8205,1.4308800000000002,0.41734000000000004,1.4905,2.2368,0.6524,2.33
2019-09-08 19:00:00,3.44976,1.00618,3.5935,1.42416,0.41538,1.4835,2.0256,0.5908,2.11,3.63216,1.05938,3.7835,1.42416,0.41538,1.4835,2.208,0.644,2.3
2019-09-08 19:30:00,3.48288,1.01584,3.628,1.4188800000000001,0.41384000000000004,1.478,2.064,0.602,2.15,3.57888,1.04384,3.7279999999999998,1.4188800000000001,0.41384000000000004,1.478,2.16,0.63,2.25
2019-09-08 20:00:00,3.55056,1.03558,3.6985,1.41936,0.41398,1.4785,2.1312,0.6216,2.22,3.62736,1.05798,3.7785,1.41936,0.41398,1.4785,2.208,0.644,2.3
2019-09-08 20:30:00,3.51792,1.02606,3.6645,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.0928,0.6104,2.18,3.6139200000000002,1.05406,3.7645,1.4251200000000002,0.41566000000000003,1.4845000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-08 21:00:00,3.36144,0.9804200000000001,3.5015,1.43184,0.41762000000000005,1.4915,1.9296000000000002,0.5628000000000001,2.01,3.4478400000000002,1.00562,3.5915,1.43184,0.41762000000000005,1.4915,2.016,0.588,2.1
2019-09-08 21:30:00,3.23952,0.94486,3.3745,1.43472,0.41846000000000005,1.4945,1.8048000000000002,0.5264,1.88,3.29712,0.9616600000000001,3.4345,1.43472,0.41846000000000005,1.4945,1.8624,0.5432,1.94
2019-09-08 22:00:00,3.08736,0.9004800000000001,3.216,1.43616,0.41888000000000003,1.496,1.6512,0.48160000000000003,1.72,3.14496,0.9172800000000001,3.276,1.43616,0.41888000000000003,1.496,1.7088,0.4984,1.78
2019-09-08 22:30:00,2.94096,0.8577800000000001,3.0635,1.44336,0.42098,1.5035,1.4976,0.4368,1.56,2.9793600000000002,0.8689800000000001,3.1035,1.44336,0.42098,1.5035,1.536,0.448,1.6
2019-09-08 23:00:00,2.69808,0.7869400000000001,2.8105,1.44048,0.42014,1.5005000000000002,1.2576,0.3668,1.31,2.72688,0.79534,2.8405,1.44048,0.42014,1.5005000000000002,1.2864,0.37520000000000003,1.34
2019-09-08 23:30:00,2.53824,0.7403200000000001,2.644,1.43424,0.41832,1.494,1.104,0.322,1.15,2.56704,0.74872,2.674,1.43424,0.41832,1.494,1.1328,0.3304,1.18
2019-09-09 00:00:00,2.43312,0.7096600000000001,2.5345,1.43472,0.41846000000000005,1.4945,0.9984000000000001,0.2912,1.04,2.44272,0.7124600000000001,2.5445,1.43472,0.41846000000000005,1.4945,1.008,0.294,1.05
2019-09-09 00:30:00,2.3808,0.6944,2.48,1.44,0.42,1.5,0.9408000000000001,0.27440000000000003,0.98,2.3808,0.6944,2.48,1.44,0.42,1.5,0.9408000000000001,0.27440000000000003,0.98
2019-09-09 01:00:00,2.32224,0.67732,2.419,1.38144,0.40292000000000006,1.439,0.9408000000000001,0.27440000000000003,0.98,2.31264,0.67452,2.409,1.38144,0.40292000000000006,1.439,0.9312,0.2716,0.97
2019-09-09 01:30:00,2.27664,0.66402,2.3715,1.2110400000000001,0.35322000000000003,1.2615,1.0656,0.3108,1.11,2.29584,0.6696200000000001,2.3915,1.2110400000000001,0.35322000000000003,1.2615,1.0848,0.3164,1.13
2019-09-09 02:00:00,2.2344,0.6517000000000001,2.3275,1.0536,0.3073,1.0975,1.1808,0.34440000000000004,1.23,2.2632,0.6601,2.3575,1.0536,0.3073,1.0975,1.2096,0.3528,1.26
2019-09-09 02:30:00,2.22,0.6475000000000001,2.3125,0.9624,0.2807,1.0025,1.2576,0.3668,1.31,2.2488,0.6559,2.3425000000000002,0.9624,0.2807,1.0025,1.2864,0.37520000000000003,1.34
2019-09-09 03:00:00,2.20944,0.6444200000000001,2.3015,0.9710400000000001,0.28322,1.0115,1.2384,0.3612,1.29,2.2382400000000002,0.6528200000000001,2.3315,0.9710400000000001,0.28322,1.0115,1.2671999999999999,0.36960000000000004,1.32
2019-09-09 03:30:00,2.21904,0.64722,2.3115,0.9710400000000001,0.28322,1.0115,1.248,0.364,1.3,2.24784,0.6556200000000001,2.3415,0.9710400000000001,0.28322,1.0115,1.2768,0.3724,1.33
2019-09-09 04:00:00,2.18688,0.6378400000000001,2.278,0.97728,0.28504,1.018,1.2096,0.3528,1.26,2.21568,0.64624,2.308,0.97728,0.28504,1.018,1.2384,0.3612,1.29
2019-09-09 04:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.9662400000000001,0.28182,1.0065,1.248,0.364,1.3,2.24304,0.65422,2.3365,0.9662400000000001,0.28182,1.0065,1.2768,0.3724,1.33
2019-09-09 05:00:00,2.24352,0.65436,2.337,0.6115200000000001,0.17836000000000002,0.637,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.28192,0.66556,2.377,0.6115200000000001,0.17836000000000002,0.637,1.6703999999999999,0.4872,1.74
2019-09-09 05:30:00,2.33664,0.68152,2.434,0.8966400000000001,0.26152000000000003,0.934,1.44,0.42,1.5,2.42304,0.70672,2.524,0.8966400000000001,0.26152000000000003,0.934,1.5264,0.44520000000000004,1.5899999999999999
2019-09-09 06:00:00,2.5704000000000002,0.7497,2.6775,0.996,0.29050000000000004,1.0375,1.5744,0.4592,1.6400000000000001,2.7624,0.8057000000000001,2.8775,0.996,0.29050000000000004,1.0375,1.7664,0.5152,1.8399999999999999
2019-09-09 06:30:00,3.1152,0.9086000000000001,3.245,0.9744,0.2842,1.015,2.1408,0.6244000000000001,2.23,3.24,0.9450000000000001,3.375,0.9744,0.2842,1.015,2.2656,0.6608,2.36
2019-09-09 07:00:00,3.46752,1.01136,3.612,0.97152,0.28336,1.012,2.496,0.728,2.6,3.55392,1.03656,3.702,0.97152,0.28336,1.012,2.5824,0.7532,2.69
