Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 07:30:00,3.82032,1.11426,3.9795,0.97872,0.28546000000000005,1.0195,2.8416,0.8288000000000001,2.96,3.9355200000000004,1.14786,4.0995,0.97872,0.28546000000000005,1.0195,2.9568000000000003,0.8624,3.08
2019-09-09 08:00:00,4.1136,1.1998,4.285,0.984,0.28700000000000003,1.025,3.1296,0.9128000000000001,3.26,4.248,1.239,4.425,0.984,0.28700000000000003,1.025,3.2640000000000002,0.9520000000000001,3.4
2019-09-09 08:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.5788800000000001,0.16884000000000002,0.603,3.8496,1.1228,4.01,4.56288,1.33084,4.753,0.5788800000000001,0.16884000000000002,0.603,3.984,1.162,4.15
2019-09-09 09:00:00,4.33392,1.26406,4.5145,1.03152,0.30086,1.0745,3.3024,0.9632000000000001,3.44,4.49712,1.31166,4.6845,1.03152,0.30086,1.0745,3.4656000000000002,1.0108,3.61
2019-09-09 09:30:00,4.38576,1.27918,4.5685,1.09296,0.31878,1.1385,3.2928,0.9604,3.43,4.55856,1.32958,4.7485,1.09296,0.31878,1.1385,3.4656000000000002,1.0108,3.61
2019-09-09 10:00:00,4.3368,1.2649,4.5175,1.1112,0.3241,1.1575,3.2256,0.9408000000000001,3.36,4.5,1.3125,4.6875,1.1112,0.3241,1.1575,3.3888,0.9884000000000001,3.5300000000000002
2019-09-09 10:30:00,4.3392,1.2656,4.52,1.1136,0.32480000000000003,1.16,3.2256,0.9408000000000001,3.36,4.4928,1.3104,4.68,1.1136,0.32480000000000003,1.16,3.3792,0.9856,3.52
2019-09-09 11:00:00,4.45488,1.29934,4.6405,1.06608,0.31094000000000005,1.1105,3.3888,0.9884000000000001,3.5300000000000002,4.62768,1.3497400000000002,4.8205,1.06608,0.31094000000000005,1.1105,3.5616,1.0388,3.71
2019-09-09 11:30:00,4.47504,1.30522,4.6615,1.07664,0.31402,1.1215,3.3984,0.9912000000000001,3.54,4.64784,1.35562,4.8415,1.07664,0.31402,1.1215,3.5712,1.0416,3.7199999999999998
2019-09-09 12:00:00,4.51152,1.31586,4.6995000000000005,1.08432,0.31626000000000004,1.1295,3.4272,0.9996,3.5700000000000003,4.68432,1.36626,4.8795,1.08432,0.31626000000000004,1.1295,3.6,1.05,3.75
2019-09-09 12:30:00,4.53648,1.32314,4.7255,1.07088,0.31234,1.1155,3.4656000000000002,1.0108,3.61,4.69968,1.37074,4.8955,1.07088,0.31234,1.1155,3.6288,1.0584,3.7800000000000002
2019-09-09 13:00:00,4.45104,1.2982200000000002,4.6365,1.07184,0.31262,1.1165,3.3792,0.9856,3.52,4.61424,1.34582,4.8065,1.07184,0.31262,1.1165,3.5423999999999998,1.0332,3.69
2019-09-09 13:30:00,4.33152,1.26336,4.5120000000000005,1.19232,0.34776,1.242,3.1392,0.9156000000000001,3.27,4.49472,1.3109600000000001,4.682,1.19232,0.34776,1.242,3.3024,0.9632000000000001,3.44
2019-09-09 14:00:00,4.3464,1.2677,4.5275,1.3608,0.39690000000000003,1.4175,2.9856,0.8708,3.11,4.5192,1.3181,4.7075,1.3608,0.39690000000000003,1.4175,3.1584,0.9212,3.29
2019-09-09 14:30:00,4.344,1.267,4.525,1.2816,0.3738,1.335,3.0624,0.8932,3.19,4.5168,1.3174000000000001,4.705,1.2816,0.3738,1.335,3.2352,0.9436,3.37
2019-09-09 15:00:00,4.2528,1.2404,4.43,1.2288000000000001,0.3584,1.28,3.024,0.882,3.15,4.4256,1.2908,4.61,1.2288000000000001,0.3584,1.28,3.1968,0.9324,3.33
2019-09-09 15:30:00,4.15008,1.21044,4.323,1.1932800000000001,0.34804,1.2429999999999999,2.9568000000000003,0.8624,3.08,4.30368,1.2552400000000001,4.483,1.1932800000000001,0.34804,1.2429999999999999,3.1104,0.9072,3.24
2019-09-09 16:00:00,4.17312,1.21716,4.347,1.16832,0.34076,1.217,3.0048,0.8764000000000001,3.13,4.32672,1.26196,4.507,1.16832,0.34076,1.217,3.1584,0.9212,3.29
2019-09-09 16:30:00,4.30704,1.25622,4.4865,1.19664,0.34902000000000005,1.2465,3.1104,0.9072,3.24,4.46064,1.30102,4.6465,1.19664,0.34902000000000005,1.2465,3.2640000000000002,0.9520000000000001,3.4
2019-09-09 17:00:00,4.46592,1.3025600000000002,4.652,1.02912,0.30016000000000004,1.072,3.4368,1.0024,3.58,4.60992,1.34456,4.802,1.02912,0.30016000000000004,1.072,3.5808,1.0444,3.73
2019-09-09 17:30:00,4.45008,1.29794,4.6355,1.00368,0.29274,1.0455,3.4464,1.0052,3.59,4.53648,1.32314,4.7255,1.00368,0.29274,1.0455,3.5328,1.0304,3.68
2019-09-09 18:00:00,4.344,1.267,4.525,0.9936,0.2898,1.035,3.3504,0.9772000000000001,3.49,4.4208,1.2894,4.605,0.9936,0.2898,1.035,3.4272,0.9996,3.5700000000000003
2019-09-09 18:30:00,4.428,1.2915,4.6125,1.02,0.2975,1.0625,3.408,0.994,3.55,4.5048,1.3139,4.6925,1.02,0.2975,1.0625,3.4848,1.0164,3.63
2019-09-09 19:00:00,4.2312,1.2341,4.4075,1.0536,0.3073,1.0975,3.1776,0.9268000000000001,3.31,4.3176,1.2593,4.4975,1.0536,0.3073,1.0975,3.2640000000000002,0.9520000000000001,3.4
2019-09-09 19:30:00,4.22304,1.23172,4.399,1.05504,0.30772000000000005,1.099,3.168,0.924,3.3,4.30944,1.25692,4.489,1.05504,0.30772000000000005,1.099,3.2544,0.9492,3.39
2019-09-09 20:00:00,4.33968,1.26574,4.5205,1.06608,0.31094000000000005,1.1105,3.2736,0.9548000000000001,3.41,4.40688,1.2853400000000001,4.5905000000000005,1.06608,0.31094000000000005,1.1105,3.3407999999999998,0.9744,3.48
2019-09-09 20:30:00,4.2168,1.2299,4.3925,1.1448,0.33390000000000003,1.1925,3.072,0.896,3.2,4.3128,1.2579,4.4925,1.1448,0.33390000000000003,1.1925,3.168,0.924,3.3
2019-09-09 21:00:00,4.07136,1.18748,4.241,1.14336,0.33348000000000005,1.191,2.928,0.854,3.05,4.16736,1.21548,4.341,1.14336,0.33348000000000005,1.191,3.024,0.882,3.15
2019-09-09 21:30:00,3.77856,1.10208,3.936,1.06176,0.30968,1.106,2.7168,0.7924,2.83,3.8937600000000003,1.13568,4.056,1.06176,0.30968,1.106,2.832,0.8260000000000001,2.95
2019-09-09 22:00:00,3.49296,1.01878,3.6385,1.04496,0.30478000000000005,1.0885,2.448,0.714,2.55,3.58896,1.04678,3.7385,1.04496,0.30478000000000005,1.0885,2.544,0.742,2.65
2019-09-09 22:30:00,3.1752,0.9261,3.3075,1.092,0.3185,1.1375,2.0832,0.6076,2.17,3.2616,0.9513,3.3975,1.092,0.3185,1.1375,2.1696,0.6328,2.26
2019-09-09 23:00:00,2.94768,0.8597400000000001,3.0705,1.13328,0.33054,1.1805,1.8144,0.5292,1.8900000000000001,3.01488,0.8793400000000001,3.1405,1.13328,0.33054,1.1805,1.8816000000000002,0.5488000000000001,1.96
2019-09-09 23:30:00,2.70816,0.78988,2.821,1.13376,0.33068000000000003,1.181,1.5744,0.4592,1.6400000000000001,2.76576,0.8066800000000001,2.8810000000000002,1.13376,0.33068000000000003,1.181,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-10 00:00:00,2.56176,0.7471800000000001,2.6685,1.14096,0.33278,1.1885,1.4208,0.41440000000000005,1.48,2.61936,0.7639800000000001,2.7285,1.14096,0.33278,1.1885,1.4784000000000002,0.4312,1.54
2019-09-10 00:30:00,2.4753600000000002,0.7219800000000001,2.5785,1.13136,0.32998000000000005,1.1785,1.344,0.392,1.4,2.51376,0.73318,2.6185,1.13136,0.32998000000000005,1.1785,1.3824,0.4032,1.44
2019-09-10 01:00:00,2.44272,0.7124600000000001,2.5445,1.12752,0.32886000000000004,1.1745,1.3152,0.3836,1.37,2.49072,0.7264600000000001,2.5945,1.12752,0.32886000000000004,1.1745,1.3632,0.3976,1.42
2019-09-10 01:30:00,2.40288,0.70084,2.503,1.12608,0.32844,1.173,1.2768,0.3724,1.33,2.44128,0.71204,2.543,1.12608,0.32844,1.173,1.3152,0.3836,1.37
2019-09-10 02:00:00,2.37552,0.69286,2.4745,1.12752,0.32886000000000004,1.1745,1.248,0.364,1.3,2.41392,0.70406,2.5145,1.12752,0.32886000000000004,1.1745,1.2864,0.37520000000000003,1.34
2019-09-10 02:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.1304,0.3297,1.1775,1.2384,0.3612,1.29,2.4168,0.7049000000000001,2.5175,1.1304,0.3297,1.1775,1.2864,0.37520000000000003,1.34
2019-09-10 03:00:00,2.35824,0.6878200000000001,2.4565,1.15824,0.33782,1.2065000000000001,1.2,0.35000000000000003,1.25,2.40624,0.7018200000000001,2.5065,1.15824,0.33782,1.2065000000000001,1.248,0.364,1.3
2019-09-10 03:30:00,2.34624,0.68432,2.444,1.23264,0.35952,1.284,1.1136,0.32480000000000003,1.16,2.38464,0.69552,2.484,1.23264,0.35952,1.284,1.152,0.336,1.2
2019-09-10 04:00:00,2.3510400000000002,0.6857200000000001,2.449,1.23744,0.36092,1.289,1.1136,0.32480000000000003,1.16,2.38944,0.6969200000000001,2.489,1.23744,0.36092,1.289,1.152,0.336,1.2
2019-09-10 04:30:00,2.35824,0.6878200000000001,2.4565,1.2350400000000001,0.36022000000000004,1.2865,1.1232,0.3276,1.17,2.38704,0.6962200000000001,2.4865,1.2350400000000001,0.36022000000000004,1.2865,1.152,0.336,1.2
2019-09-10 05:00:00,2.38032,0.6942600000000001,2.4795,1.22832,0.35826,1.2795,1.152,0.336,1.2,2.41872,0.7054600000000001,2.5195,1.22832,0.35826,1.2795,1.1904,0.3472,1.24
2019-09-10 05:30:00,2.4993600000000002,0.7289800000000001,2.6035,1.22256,0.35658,1.2735,1.2768,0.3724,1.33,2.5473600000000003,0.7429800000000001,2.6535,1.22256,0.35658,1.2735,1.3248,0.3864,1.38
2019-09-10 06:00:00,2.69952,0.7873600000000001,2.8120000000000003,1.22112,0.35616000000000003,1.272,1.4784000000000002,0.4312,1.54,2.75712,0.8041600000000001,2.872,1.22112,0.35616000000000003,1.272,1.536,0.448,1.6
2019-09-10 06:30:00,3.0979200000000002,0.90356,3.227,1.21632,0.35476,1.267,1.8816000000000002,0.5488000000000001,1.96,3.26112,0.9511600000000001,3.3970000000000002,1.21632,0.35476,1.267,2.0448,0.5964,2.13
2019-09-10 07:00:00,3.63408,1.05994,3.7855,1.22448,0.35714,1.2755,2.4096,0.7028,2.51,3.73968,1.09074,3.8955,1.22448,0.35714,1.2755,2.5152,0.7336,2.62
2019-09-10 07:30:00,3.9648,1.1564,4.13,1.2864,0.37520000000000003,1.34,2.6784,0.7812,2.79,4.0512,1.1816,4.22,1.2864,0.37520000000000003,1.34,2.7648,0.8064,2.88
2019-09-10 08:00:00,4.22208,1.23144,4.398,1.32288,0.38584,1.3780000000000001,2.8992,0.8456,3.02,4.27968,1.24824,4.458,1.32288,0.38584,1.3780000000000001,2.9568000000000003,0.8624,3.08
2019-09-10 08:30:00,4.33056,1.26308,4.511,1.3833600000000001,0.40348,1.441,2.9472,0.8596,3.07,4.40736,1.28548,4.591,1.3833600000000001,0.40348,1.441,3.024,0.882,3.15
2019-09-10 09:00:00,4.29312,1.25216,4.472,1.43232,0.41776,1.492,2.8608000000000002,0.8344,2.98,4.46592,1.3025600000000002,4.652,1.43232,0.41776,1.492,3.0336,0.8848,3.16
2019-09-10 09:30:00,4.32096,1.26028,4.501,1.56576,0.45668000000000003,1.631,2.7552,0.8036000000000001,2.87,4.49376,1.31068,4.681,1.56576,0.45668000000000003,1.631,2.928,0.854,3.05
2019-09-10 10:00:00,4.19568,1.22374,4.3705,1.58448,0.46214000000000005,1.6505,2.6112,0.7616,2.7199999999999998,4.37808,1.27694,4.5605,1.58448,0.46214000000000005,1.6505,2.7936,0.8148000000000001,2.91
2019-09-10 10:30:00,4.09296,1.19378,4.2635,1.50096,0.43778000000000006,1.5635,2.592,0.756,2.7,4.27536,1.24698,4.4535,1.50096,0.43778000000000006,1.5635,2.7744,0.8092,2.89
2019-09-10 11:00:00,4.24224,1.23732,4.419,1.5254400000000001,0.44492000000000004,1.589,2.7168,0.7924,2.83,4.42464,1.29052,4.609,1.5254400000000001,0.44492000000000004,1.589,2.8992,0.8456,3.02
2019-09-10 11:30:00,4.3464,1.2677,4.5275,1.4376,0.4193,1.4975,2.9088000000000003,0.8484,3.03,4.5192,1.3181,4.7075,1.4376,0.4193,1.4975,3.0816,0.8988,3.21
2019-09-10 12:00:00,4.2288,1.2334,4.405,1.3776,0.40180000000000005,1.435,2.8512,0.8316,2.9699999999999998,4.4112,1.2866,4.595,1.3776,0.40180000000000005,1.435,3.0336,0.8848,3.16
2019-09-10 12:30:00,4.16352,1.21436,4.337,1.44672,0.42196000000000006,1.5070000000000001,2.7168,0.7924,2.83,4.34592,1.26756,4.527,1.44672,0.42196000000000006,1.5070000000000001,2.8992,0.8456,3.02
2019-09-10 13:00:00,4.09104,1.19322,4.2615,1.5854400000000002,0.46242000000000005,1.6515,2.5056000000000003,0.7308,2.61,4.27344,1.24642,4.4515,1.5854400000000002,0.46242000000000005,1.6515,2.688,0.784,2.8
2019-09-10 13:30:00,4.03008,1.17544,4.198,1.45728,0.42504000000000003,1.518,2.5728,0.7504000000000001,2.68,4.22208,1.23144,4.398,1.45728,0.42504000000000003,1.518,2.7648,0.8064,2.88
2019-09-10 14:00:00,4.14336,1.20848,4.316,1.32096,0.38528,1.376,2.8224,0.8232,2.94,4.32576,1.2616800000000001,4.506,1.32096,0.38528,1.376,3.0048,0.8764000000000001,3.13
2019-09-10 14:30:00,4.12752,1.20386,4.2995,1.20912,0.35266000000000003,1.2595,2.9184,0.8512000000000001,3.04,4.30032,1.25426,4.4795,1.20912,0.35266000000000003,1.2595,3.0912,0.9016000000000001,3.22
2019-09-10 15:00:00,3.96336,1.15598,4.1285,1.20816,0.35238,1.2585,2.7552,0.8036000000000001,2.87,4.14576,1.20918,4.3185,1.20816,0.35238,1.2585,2.9376,0.8568,3.06
2019-09-10 15:30:00,3.8923200000000002,1.13526,4.0545,1.32912,0.38766,1.3845,2.5632,0.7476,2.67,4.06512,1.18566,4.2345,1.32912,0.38766,1.3845,2.7359999999999998,0.798,2.85
2019-09-10 16:00:00,3.89472,1.13596,4.057,1.45632,0.42476,1.517,2.4384,0.7112,2.54,4.07712,1.18916,4.247,1.45632,0.42476,1.517,2.6208,0.7644000000000001,2.73
2019-09-10 16:30:00,3.90144,1.13792,4.064,1.41504,0.41272000000000003,1.474,2.4864,0.7252000000000001,2.59,4.08384,1.19112,4.254,1.41504,0.41272000000000003,1.474,2.6688,0.7784000000000001,2.7800000000000002
2019-09-10 17:00:00,3.99456,1.1650800000000001,4.161,1.3833600000000001,0.40348,1.441,2.6112,0.7616,2.7199999999999998,4.17696,1.21828,4.351,1.3833600000000001,0.40348,1.441,2.7936,0.8148000000000001,2.91
2019-09-10 17:30:00,3.9460800000000003,1.15094,4.1105,1.26768,0.36974,1.3205,2.6784,0.7812,2.79,4.10928,1.19854,4.2805,1.26768,0.36974,1.3205,2.8416,0.8288000000000001,2.96
2019-09-10 18:00:00,3.90192,1.13806,4.0645,1.20432,0.35126,1.2545,2.6976,0.7868,2.81,4.06512,1.18566,4.2345,1.20432,0.35126,1.2545,2.8608000000000002,0.8344,2.98
2019-09-10 18:30:00,3.94992,1.15206,4.1145,1.14672,0.33446000000000004,1.1945000000000001,2.8032,0.8176,2.92,4.10352,1.19686,4.2745,1.14672,0.33446000000000004,1.1945000000000001,2.9568000000000003,0.8624,3.08
2019-09-10 19:00:00,3.89568,1.13624,4.058,1.14048,0.33264000000000005,1.188,2.7552,0.8036000000000001,2.87,4.03968,1.17824,4.208,1.14048,0.33264000000000005,1.188,2.8992,0.8456,3.02
2019-09-10 19:30:00,3.90864,1.14002,4.0715,1.12464,0.32802000000000003,1.1715,2.784,0.812,2.9,4.03344,1.17642,4.2015,1.12464,0.32802000000000003,1.1715,2.9088000000000003,0.8484,3.03
2019-09-10 20:00:00,3.9940800000000003,1.16494,4.1605,1.12368,0.32774000000000003,1.1705,2.8704,0.8372,2.99,4.13808,1.20694,4.3105,1.12368,0.32774000000000003,1.1705,3.0144,0.8792000000000001,3.14
2019-09-10 20:30:00,3.87216,1.12938,4.0335,1.1457600000000001,0.33418000000000003,1.1935,2.7264,0.7952,2.84,3.99696,1.16578,4.1635,1.1457600000000001,0.33418000000000003,1.1935,2.8512,0.8316,2.9699999999999998
2019-09-10 21:00:00,3.8304,1.1172,3.99,1.2192,0.3556,1.27,2.6112,0.7616,2.7199999999999998,3.9264,1.1452,4.09,1.2192,0.3556,1.27,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-10 21:30:00,3.55296,1.03628,3.701,1.23936,0.36148,1.291,2.3136,0.6748000000000001,2.41,3.6681600000000003,1.06988,3.821,1.23936,0.36148,1.291,2.4288,0.7084,2.5300000000000002
2019-09-10 22:00:00,3.23568,0.94374,3.3705,1.24848,0.36414,1.3005,1.9872,0.5796,2.07,3.38928,0.9885400000000001,3.5305,1.24848,0.36414,1.3005,2.1408,0.6244000000000001,2.23
2019-09-10 22:30:00,2.9438400000000002,0.85862,3.0665,1.2350400000000001,0.36022000000000004,1.2865,1.7088,0.4984,1.78,3.04944,0.8894200000000001,3.1765,1.2350400000000001,0.36022000000000004,1.2865,1.8144,0.5292,1.8900000000000001
2019-09-10 23:00:00,2.75136,0.8024800000000001,2.866,1.26336,0.36848000000000003,1.316,1.488,0.434,1.55,2.81856,0.82208,2.936,1.26336,0.36848000000000003,1.316,1.5552000000000001,0.4536,1.62
2019-09-10 23:30:00,2.54544,0.7424200000000001,2.6515,1.32624,0.38682000000000005,1.3815,1.2192,0.3556,1.27,2.6894400000000003,0.7844200000000001,2.8015,1.32624,0.38682000000000005,1.3815,1.3632,0.3976,1.42
2019-09-11 00:00:00,2.44704,0.71372,2.549,1.28544,0.37492000000000003,1.339,1.1616,0.3388,1.21,2.48544,0.72492,2.589,1.28544,0.37492000000000003,1.339,1.2,0.35000000000000003,1.25
2019-09-11 00:30:00,2.35632,0.6872600000000001,2.4545,1.30992,0.38206,1.3645,1.0464,0.3052,1.09,2.4043200000000002,0.7012600000000001,2.5045,1.30992,0.38206,1.3645,1.0944,0.31920000000000004,1.1400000000000001
2019-09-11 01:00:00,2.2915200000000002,0.6683600000000001,2.387,1.36992,0.39956,1.427,0.9216000000000001,0.26880000000000004,0.96,2.3395200000000003,0.6823600000000001,2.437,1.36992,0.39956,1.427,0.9696,0.2828,1.01
2019-09-11 01:30:00,2.27424,0.66332,2.3689999999999998,1.36224,0.39732,1.419,0.912,0.266,0.9500000000000001,2.28384,0.66612,2.379,1.36224,0.39732,1.419,0.9216000000000001,0.26880000000000004,0.96
2019-09-11 02:00:00,2.2737600000000002,0.6631800000000001,2.3685,1.3713600000000001,0.39998000000000006,1.4285,0.9024000000000001,0.2632,0.9400000000000001,2.28336,0.66598,2.3785,1.3713600000000001,0.39998000000000006,1.4285,0.912,0.266,0.9500000000000001
2019-09-11 02:30:00,2.24208,0.6539400000000001,2.3355,1.3300800000000002,0.38794,1.3855,0.912,0.266,0.9500000000000001,2.25168,0.6567400000000001,2.3455,1.3300800000000002,0.38794,1.3855,0.9216000000000001,0.26880000000000004,0.96
2019-09-11 03:00:00,2.22,0.6475000000000001,2.3125,1.3559999999999999,0.3955,1.4125,0.864,0.252,0.9,2.2392,0.6531,2.3325,1.3559999999999999,0.3955,1.4125,0.8832000000000001,0.2576,0.92
2019-09-11 03:30:00,2.23584,0.65212,2.329,1.31424,0.38332000000000005,1.369,0.9216000000000001,0.26880000000000004,0.96,2.26464,0.6605200000000001,2.359,1.31424,0.38332000000000005,1.369,0.9504,0.2772,0.99
2019-09-11 04:00:00,2.21904,0.64722,2.3115,1.3358400000000001,0.38962,1.3915,0.8832000000000001,0.2576,0.92,2.2382400000000002,0.6528200000000001,2.3315,1.3358400000000001,0.38962,1.3915,0.9024000000000001,0.2632,0.9400000000000001
2019-09-11 04:30:00,2.26848,0.66164,2.363,1.50048,0.43764000000000003,1.5630000000000002,0.768,0.224,0.8,2.24928,0.6560400000000001,2.343,1.50048,0.43764000000000003,1.5630000000000002,0.7488,0.2184,0.78
2019-09-11 05:00:00,2.2737600000000002,0.6631800000000001,2.3685,1.47696,0.43078000000000005,1.5385,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.2737600000000002,0.6631800000000001,2.3685,1.47696,0.43078000000000005,1.5385,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-11 05:30:00,2.38272,0.69496,2.482,1.54752,0.45136000000000004,1.612,0.8352,0.2436,0.87,2.3923200000000002,0.69776,2.492,1.54752,0.45136000000000004,1.612,0.8448,0.2464,0.88
2019-09-11 06:00:00,2.50896,0.7317800000000001,2.6135,1.43376,0.41818000000000005,1.4935,1.0752,0.3136,1.12,2.57616,0.75138,2.6835,1.43376,0.41818000000000005,1.4935,1.1424,0.3332,1.19
2019-09-11 06:30:00,2.8785600000000002,0.8395800000000001,2.9985,1.53456,0.44758000000000003,1.5985,1.344,0.392,1.4,2.98416,0.87038,3.1085,1.53456,0.44758000000000003,1.5985,1.4496,0.4228,1.51
2019-09-11 07:00:00,3.33312,0.97216,3.472,1.42272,0.41496000000000005,1.482,1.9104,0.5572,1.99,3.46752,1.01136,3.612,1.42272,0.41496000000000005,1.482,2.0448,0.5964,2.13
2019-09-11 07:30:00,3.68256,1.07408,3.836,1.43616,0.41888000000000003,1.496,2.2464,0.6552,2.34,3.82656,1.11608,3.9859999999999998,1.43616,0.41888000000000003,1.496,2.3904,0.6972,2.49
2019-09-11 08:00:00,3.94032,1.14926,4.1045,1.54032,0.44926000000000005,1.6045,2.4,0.7000000000000001,2.5,4.10352,1.19686,4.2745,1.54032,0.44926000000000005,1.6045,2.5632,0.7476,2.67
2019-09-11 08:30:00,4.08912,1.19266,4.2595,1.75632,0.51226,1.8295,2.3328,0.6804,2.43,4.27152,1.24586,4.4495000000000005,1.75632,0.51226,1.8295,2.5152,0.7336,2.62
2019-09-11 09:00:00,4.08576,1.19168,4.256,1.75296,0.5112800000000001,1.826,2.3328,0.6804,2.43,4.26816,1.24488,4.446,1.75296,0.5112800000000001,1.826,2.5152,0.7336,2.62
2019-09-11 09:30:00,4.15728,1.21254,4.3305,1.60368,0.46774000000000004,1.6705,2.5536,0.7448,2.66,4.34928,1.26854,4.5305,1.60368,0.46774000000000004,1.6705,2.7456,0.8008000000000001,2.86
2019-09-11 10:00:00,4.17552,1.21786,4.3495,1.48752,0.43386,1.5495,2.688,0.784,2.8,4.37712,1.2766600000000001,4.5595,1.48752,0.43386,1.5495,2.8896,0.8428,3.01
2019-09-11 10:30:00,3.96096,1.15528,4.126,1.66656,0.48608,1.736,2.2944,0.6692,2.39,4.17216,1.21688,4.346,1.66656,0.48608,1.736,2.5056000000000003,0.7308,2.61
2019-09-11 11:00:00,4.1664,1.2152,4.34,1.7376,0.5068,1.81,2.4288,0.7084,2.5300000000000002,4.368,1.274,4.55,1.7376,0.5068,1.81,2.6304,0.7672,2.74
2019-09-11 11:30:00,4.1376,1.2068,4.31,1.8144,0.5292,1.8900000000000001,2.3232,0.6776,2.42,4.3392,1.2656,4.52,1.8144,0.5292,1.8900000000000001,2.5248,0.7364,2.63
2019-09-11 12:00:00,4.236,1.2355,4.4125,1.6440000000000001,0.47950000000000004,1.7125,2.592,0.756,2.7,4.4376,1.2943,4.6225000000000005,1.6440000000000001,0.47950000000000004,1.7125,2.7936,0.8148000000000001,2.91
2019-09-11 12:30:00,4.1928,1.2229,4.3675,1.6968,0.4949,1.7675,2.496,0.728,2.6,4.3944,1.2817,4.5775,1.6968,0.4949,1.7675,2.6976,0.7868,2.81
2019-09-11 13:00:00,4.07232,1.18776,4.242,1.70112,0.49616000000000005,1.772,2.3712,0.6916,2.47,4.27392,1.2465600000000001,4.452,1.70112,0.49616000000000005,1.772,2.5728,0.7504000000000001,2.68
2019-09-11 13:30:00,4.15296,1.21128,4.326,1.9641600000000001,0.5728800000000001,2.046,2.1888,0.6384000000000001,2.2800000000000002,4.35456,1.27008,4.536,1.9641600000000001,0.5728800000000001,2.046,2.3904,0.6972,2.49
2019-09-11 14:00:00,4.0632,1.1851,4.2325,1.8359999999999999,0.5355,1.9125,2.2272,0.6496000000000001,2.32,4.2744,1.2467,4.4525,1.8359999999999999,0.5355,1.9125,2.4384,0.7112,2.54
2019-09-11 14:30:00,4.07664,1.18902,4.2465,1.72464,0.50302,1.7965,2.352,0.686,2.45,4.27824,1.24782,4.4565,1.72464,0.50302,1.7965,2.5536,0.7448,2.66
2019-09-11 15:00:00,4.04544,1.17992,4.214,1.66464,0.48552000000000006,1.734,2.3808,0.6944,2.48,4.24704,1.23872,4.424,1.66464,0.48552000000000006,1.734,2.5824,0.7532,2.69
2019-09-11 15:30:00,3.888,1.134,4.05,1.8816000000000002,0.5488000000000001,1.96,2.0064,0.5852,2.09,4.1088000000000005,1.1984,4.28,1.8816000000000002,0.5488000000000001,1.96,2.2272,0.6496000000000001,2.32
2019-09-11 16:00:00,3.98496,1.16228,4.151,1.81536,0.5294800000000001,1.891,2.1696,0.6328,2.26,4.18656,1.22108,4.361,1.81536,0.5294800000000001,1.891,2.3712,0.6916,2.47
2019-09-11 16:30:00,3.98688,1.16284,4.153,1.61568,0.47124000000000005,1.683,2.3712,0.6916,2.47,4.16928,1.21604,4.343,1.61568,0.47124000000000005,1.683,2.5536,0.7448,2.66
2019-09-11 17:00:00,4.05792,1.18356,4.227,1.5139200000000002,0.44156000000000006,1.577,2.544,0.742,2.65,4.24032,1.23676,4.417,1.5139200000000002,0.44156000000000006,1.577,2.7264,0.7952,2.84
2019-09-11 17:30:00,3.93312,1.14716,4.097,1.42752,0.41636,1.487,2.5056000000000003,0.7308,2.61,4.11552,1.20036,4.287,1.42752,0.41636,1.487,2.688,0.784,2.8
2019-09-11 18:00:00,3.87648,1.13064,4.038,1.33248,0.38864000000000004,1.388,2.544,0.742,2.65,4.04928,1.18104,4.218,1.33248,0.38864000000000004,1.388,2.7168,0.7924,2.83
2019-09-11 18:30:00,3.8582400000000003,1.12532,4.019,1.30464,0.38052,1.359,2.5536,0.7448,2.66,4.02144,1.17292,4.189,1.30464,0.38052,1.359,2.7168,0.7924,2.83
2019-09-11 19:00:00,3.87072,1.12896,4.032,1.17312,0.34216,1.222,2.6976,0.7868,2.81,4.03392,1.17656,4.202,1.17312,0.34216,1.222,2.8608000000000002,0.8344,2.98
2019-09-11 19:30:00,3.84384,1.12112,4.004,1.14624,0.33432,1.194,2.6976,0.7868,2.81,4.00704,1.16872,4.174,1.14624,0.33432,1.194,2.8608000000000002,0.8344,2.98
2019-09-11 20:00:00,3.85008,1.12294,4.0105,1.13328,0.33054,1.1805,2.7168,0.7924,2.83,4.01328,1.17054,4.1805,1.13328,0.33054,1.1805,2.88,0.84,3.0
2019-09-11 20:30:00,3.83088,1.11734,3.9905,1.14288,0.33334,1.1905000000000001,2.688,0.784,2.8,3.97488,1.15934,4.1405,1.14288,0.33334,1.1905000000000001,2.832,0.8260000000000001,2.95
2019-09-11 21:00:00,3.6974400000000003,1.07842,3.8515,1.19184,0.34762000000000004,1.2415,2.5056000000000003,0.7308,2.61,3.83184,1.11762,3.9915000000000003,1.19184,0.34762000000000004,1.2415,2.64,0.77,2.75
2019-09-11 21:30:00,3.43392,1.00156,3.577,1.27392,0.37156000000000006,1.327,2.16,0.63,2.25,3.56832,1.04076,3.717,1.27392,0.37156000000000006,1.327,2.2944,0.6692,2.39
2019-09-11 22:00:00,3.19968,0.9332400000000001,3.333,1.28928,0.37604000000000004,1.343,1.9104,0.5572,1.99,3.31488,0.96684,3.453,1.28928,0.37604000000000004,1.343,2.0256,0.5908,2.11
2019-09-11 22:30:00,2.93376,0.8556800000000001,3.056,1.32096,0.38528,1.376,1.6128,0.47040000000000004,1.6800000000000002,3.04896,0.8892800000000001,3.176,1.32096,0.38528,1.376,1.728,0.504,1.8
2019-09-11 23:00:00,2.7782400000000003,0.81032,2.894,1.28064,0.37352,1.334,1.4976,0.4368,1.56,2.86464,0.83552,2.984,1.28064,0.37352,1.334,1.584,0.462,1.65
2019-09-11 23:30:00,2.556,0.7455,2.6625,1.2696,0.3703,1.3225,1.2864,0.37520000000000003,1.34,2.6231999999999998,0.7651,2.7325,1.2696,0.3703,1.3225,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-12 00:00:00,2.40048,0.7001400000000001,2.5005,1.25808,0.36694000000000004,1.3105,1.1424,0.3332,1.19,2.45808,0.71694,2.5605,1.25808,0.36694000000000004,1.3105,1.2,0.35000000000000003,1.25
2019-09-12 00:30:00,2.29104,0.66822,2.3865,1.24464,0.36302,1.2965,1.0464,0.3052,1.09,2.33904,0.68222,2.4365,1.24464,0.36302,1.2965,1.0944,0.31920000000000004,1.1400000000000001
2019-09-12 01:00:00,2.27568,0.6637400000000001,2.3705,1.23888,0.36134000000000005,1.2905,1.0368,0.3024,1.08,2.32368,0.67774,2.4205,1.23888,0.36134000000000005,1.2905,1.0848,0.3164,1.13
2019-09-12 01:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.24128,0.36204000000000003,1.293,1.0176,0.2968,1.06,2.30688,0.6728400000000001,2.403,1.24128,0.36204000000000003,1.293,1.0656,0.3108,1.11
2019-09-12 02:00:00,2.23056,0.65058,2.3235,1.15536,0.33698,1.2035,1.0752,0.3136,1.12,2.27856,0.6645800000000001,2.3735,1.15536,0.33698,1.2035,1.1232,0.3276,1.17
2019-09-12 02:30:00,2.21904,0.64722,2.3115,1.15344,0.33642000000000005,1.2015,1.0656,0.3108,1.11,2.25744,0.65842,2.3515,1.15344,0.33642000000000005,1.2015,1.104,0.322,1.15
2019-09-12 03:00:00,2.18448,0.63714,2.2755,1.15728,0.33754,1.2055,1.0272000000000001,0.29960000000000003,1.07,2.23248,0.65114,2.3255,1.15728,0.33754,1.2055,1.0752,0.3136,1.12
2019-09-12 03:30:00,2.2248,0.6489,2.3175,1.2456,0.3633,1.2974999999999999,0.9792000000000001,0.2856,1.02,2.2439999999999998,0.6545000000000001,2.3375,1.2456,0.3633,1.2974999999999999,0.9984000000000001,0.2912,1.04
2019-09-12 04:00:00,2.2027200000000002,0.64246,2.2945,1.24272,0.36246,1.2945,0.96,0.28,1.0,2.21232,0.6452600000000001,2.3045,1.24272,0.36246,1.2945,0.9696,0.2828,1.01
2019-09-12 04:30:00,2.22528,0.6490400000000001,2.318,1.2940800000000001,0.37744000000000005,1.348,0.9312,0.2716,0.97,2.23488,0.6518400000000001,2.328,1.2940800000000001,0.37744000000000005,1.348,0.9408000000000001,0.27440000000000003,0.98
2019-09-12 05:00:00,2.24496,0.65478,2.3385,1.33296,0.38878,1.3885,0.912,0.266,0.9500000000000001,2.24496,0.65478,2.3385,1.33296,0.38878,1.3885,0.912,0.266,0.9500000000000001
2019-09-12 05:30:00,2.32224,0.67732,2.419,1.24704,0.36372000000000004,1.299,1.0752,0.3136,1.12,2.36064,0.68852,2.459,1.24704,0.36372000000000004,1.299,1.1136,0.32480000000000003,1.16
2019-09-12 06:00:00,2.48208,0.72394,2.5855,1.26288,0.36834000000000006,1.3155000000000001,1.2192,0.3556,1.27,2.53008,0.73794,2.6355,1.26288,0.36834000000000006,1.3155000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-09-12 06:30:00,2.90544,0.8474200000000001,3.0265,1.25424,0.36582000000000003,1.3065,1.6512,0.48160000000000003,1.72,2.99184,0.8726200000000001,3.1165,1.25424,0.36582000000000003,1.3065,1.7376,0.5068,1.81
2019-09-12 07:00:00,3.34176,0.9746800000000001,3.481,1.26816,0.36988000000000004,1.321,2.0736,0.6048,2.16,3.44736,1.00548,3.591,1.26816,0.36988000000000004,1.321,2.1792,0.6356,2.27
2019-09-12 07:30:00,3.60288,1.05084,3.753,1.28928,0.37604000000000004,1.343,2.3136,0.6748000000000001,2.41,3.74688,1.09284,3.903,1.28928,0.37604000000000004,1.343,2.4576000000000002,0.7168,2.56
2019-09-12 08:00:00,3.86832,1.12826,4.0295,1.38192,0.40306000000000003,1.4395,2.4864,0.7252000000000001,2.59,4.03152,1.1758600000000001,4.1995000000000005,1.38192,0.40306000000000003,1.4395,2.6496,0.7728,2.76
2019-09-12 08:30:00,3.9816000000000003,1.1613,4.1475,1.4376,0.4193,1.4975,2.544,0.742,2.65,4.1544,1.2117,4.3275,1.4376,0.4193,1.4975,2.7168,0.7924,2.83
2019-09-12 09:00:00,4.0104,1.1697,4.1775,1.5144000000000002,0.44170000000000004,1.5775000000000001,2.496,0.728,2.6,4.1928,1.2229,4.3675,1.5144000000000002,0.44170000000000004,1.5775000000000001,2.6784,0.7812,2.79
2019-09-12 09:30:00,4.1064,1.1977,4.2775,1.4952,0.43610000000000004,1.5575,2.6112,0.7616,2.7199999999999998,4.2984,1.2537,4.4775,1.4952,0.43610000000000004,1.5575,2.8032,0.8176,2.92
2019-09-12 10:00:00,4.15776,1.21268,4.331,1.22016,0.35588000000000003,1.271,2.9376,0.8568,3.06,4.34016,1.2658800000000001,4.521,1.22016,0.35588000000000003,1.271,3.12,0.91,3.25
2019-09-12 10:30:00,4.02432,1.1737600000000001,4.192,1.11552,0.32536000000000004,1.162,2.9088000000000003,0.8484,3.03,4.20672,1.22696,4.382,1.11552,0.32536000000000004,1.162,3.0912,0.9016000000000001,3.22
2019-09-12 11:00:00,4.12608,1.20344,4.298,1.28448,0.37464000000000003,1.338,2.8416,0.8288000000000001,2.96,4.30848,1.25664,4.4879999999999995,1.28448,0.37464000000000003,1.338,3.024,0.882,3.15
2019-09-12 11:30:00,4.1424,1.2082,4.315,1.6656,0.4858,1.7349999999999999,2.4768,0.7224,2.58,4.344,1.267,4.525,1.6656,0.4858,1.7349999999999999,2.6784,0.7812,2.79
2019-09-12 12:00:00,4.27872,1.24796,4.457,1.4659200000000001,0.42756000000000005,1.5270000000000001,2.8128,0.8204,2.93,4.47072,1.30396,4.657,1.4659200000000001,0.42756000000000005,1.5270000000000001,3.0048,0.8764000000000001,3.13
2019-09-12 12:30:00,4.27728,1.24754,4.4555,1.44528,0.42154,1.5055,2.832,0.8260000000000001,2.95,4.46928,1.30354,4.6555,1.44528,0.42154,1.5055,3.024,0.882,3.15
2019-09-12 13:00:00,4.20384,1.22612,4.379,1.46784,0.42812000000000006,1.529,2.7359999999999998,0.798,2.85,4.4054400000000005,1.28492,4.589,1.46784,0.42812000000000006,1.529,2.9376,0.8568,3.06
2019-09-12 13:30:00,4.16976,1.21618,4.3435,1.60656,0.46858000000000005,1.6735,2.5632,0.7476,2.67,4.37136,1.27498,4.5535,1.60656,0.46858000000000005,1.6735,2.7648,0.8064,2.88
2019-09-12 14:00:00,4.08816,1.19238,4.2585,1.6689600000000002,0.48678000000000005,1.7385000000000002,2.4192,0.7056,2.52,4.28976,1.25118,4.4685,1.6689600000000002,0.48678000000000005,1.7385000000000002,2.6208,0.7644000000000001,2.73
2019-09-12 14:30:00,4.15248,1.21114,4.3255,1.58928,0.46354000000000006,1.6555,2.5632,0.7476,2.67,4.35408,1.26994,4.5355,1.58928,0.46354000000000006,1.6555,2.7648,0.8064,2.88
2019-09-12 15:00:00,4.1328,1.2054,4.305,1.3968,0.40740000000000004,1.455,2.7359999999999998,0.798,2.85,4.3344000000000005,1.2642,4.515,1.3968,0.40740000000000004,1.455,2.9376,0.8568,3.06
2019-09-12 15:30:00,4.10976,1.19868,4.281,1.32576,0.38668,1.381,2.784,0.812,2.9,4.29216,1.25188,4.471,1.32576,0.38668,1.381,2.9664,0.8652000000000001,3.09
2019-09-12 16:00:00,4.13952,1.20736,4.312,1.38432,0.40376,1.442,2.7552,0.8036000000000001,2.87,4.33152,1.26336,4.5120000000000005,1.38432,0.40376,1.442,2.9472,0.8596,3.07
2019-09-12 16:30:00,3.9825600000000003,1.16158,4.1485,1.55376,0.45318,1.6185,2.4288,0.7084,2.5300000000000002,4.18416,1.22038,4.3585,1.55376,0.45318,1.6185,2.6304,0.7672,2.74
2019-09-12 17:00:00,4.1088000000000005,1.1984,4.28,1.6224,0.4732,1.69,2.4864,0.7252000000000001,2.59,4.3104,1.2572,4.49,1.6224,0.4732,1.69,2.688,0.784,2.8
2019-09-12 17:30:00,4.08672,1.19196,4.257,1.3891200000000001,0.40516,1.447,2.6976,0.7868,2.81,4.26912,1.24516,4.447,1.3891200000000001,0.40516,1.447,2.88,0.84,3.0
2019-09-12 18:00:00,3.98928,1.16354,4.1555,1.3300800000000002,0.38794,1.3855,2.6592000000000002,0.7756000000000001,2.77,4.16208,1.21394,4.3355,1.3300800000000002,0.38794,1.3855,2.832,0.8260000000000001,2.95
2019-09-12 18:30:00,4.11312,1.19966,4.2845,1.25232,0.36526000000000003,1.3045,2.8608000000000002,0.8344,2.98,4.23792,1.23606,4.4145,1.25232,0.36526000000000003,1.3045,2.9856,0.8708,3.11
2019-09-12 19:00:00,4.04352,1.17936,4.212,1.24032,0.36176,1.292,2.8032,0.8176,2.92,4.11072,1.19896,4.282,1.24032,0.36176,1.292,2.8704,0.8372,2.99
2019-09-12 19:30:00,3.8750400000000003,1.13022,4.0365,1.32144,0.38542000000000004,1.3765,2.5536,0.7448,2.66,3.96144,1.15542,4.1265,1.32144,0.38542000000000004,1.3765,2.64,0.77,2.75
2019-09-12 20:00:00,3.9585600000000003,1.15458,4.1235,1.32816,0.38738000000000006,1.3835,2.6304,0.7672,2.74,4.05456,1.18258,4.2235,1.32816,0.38738000000000006,1.3835,2.7264,0.7952,2.84
2019-09-12 20:30:00,3.77568,1.10124,3.933,1.3180800000000001,0.38444,1.373,2.4576000000000002,0.7168,2.56,3.90048,1.13764,4.063,1.3180800000000001,0.38444,1.373,2.5824,0.7532,2.69
2019-09-12 21:00:00,3.6316800000000002,1.05924,3.783,1.23168,0.35924,1.283,2.4,0.7000000000000001,2.5,3.77568,1.10124,3.933,1.23168,0.35924,1.283,2.544,0.742,2.65
2019-09-12 21:30:00,3.5068799999999998,1.02284,3.653,1.22208,0.35644000000000003,1.2730000000000001,2.2848,0.6664,2.38,3.62208,1.05644,3.773,1.22208,0.35644000000000003,1.2730000000000001,2.4,0.7000000000000001,2.5
2019-09-12 22:00:00,3.2107200000000002,0.9364600000000001,3.3445,1.1755200000000001,0.34286000000000005,1.2245,2.0352,0.5936,2.12,3.31632,0.9672600000000001,3.4545,1.1755200000000001,0.34286000000000005,1.2245,2.1408,0.6244000000000001,2.23
2019-09-12 22:30:00,2.97312,0.86716,3.097,1.13952,0.33236000000000004,1.187,1.8336000000000001,0.5348,1.9100000000000001,3.07872,0.8979600000000001,3.207,1.13952,0.33236000000000004,1.187,1.9392,0.5656,2.02
2019-09-12 23:00:00,2.71824,0.7928200000000001,2.8315,1.27824,0.37282000000000004,1.3315000000000001,1.44,0.42,1.5,2.91024,0.84882,3.0315,1.27824,0.37282000000000004,1.3315000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-12 23:30:00,2.53632,0.7397600000000001,2.642,1.22112,0.35616000000000003,1.272,1.3152,0.3836,1.37,2.73792,0.79856,2.852,1.22112,0.35616000000000003,1.272,1.5168,0.4424,1.58
2019-09-13 00:00:00,2.40576,0.7016800000000001,2.5060000000000002,1.1961600000000001,0.34888,1.246,1.2096,0.3528,1.26,2.6361600000000003,0.76888,2.746,1.1961600000000001,0.34888,1.246,1.44,0.42,1.5
2019-09-13 00:30:00,2.33712,0.68166,2.4345,1.28112,0.37366000000000005,1.3345,1.056,0.308,1.1,2.6059200000000002,0.7600600000000001,2.7145,1.28112,0.37366000000000005,1.3345,1.3248,0.3864,1.38
2019-09-13 01:00:00,2.2464,0.6552,2.34,1.2864,0.37520000000000003,1.34,0.96,0.28,1.0,2.5536,0.7448,2.66,1.2864,0.37520000000000003,1.34,1.2671999999999999,0.36960000000000004,1.32
2019-09-13 01:30:00,2.20656,0.64358,2.2984999999999998,1.19856,0.34958,1.2485,1.008,0.294,1.05,2.49456,0.72758,2.5985,1.19856,0.34958,1.2485,1.296,0.378,1.35
2019-09-13 02:00:00,2.18544,0.6374200000000001,2.2765,1.14864,0.33502000000000004,1.1965,1.0368,0.3024,1.08,2.4638400000000003,0.71862,2.5665,1.14864,0.33502000000000004,1.1965,1.3152,0.3836,1.37
2019-09-13 02:30:00,2.18064,0.63602,2.2715,1.14384,0.33362,1.1915,1.0368,0.3024,1.08,2.46864,0.7200200000000001,2.5715,1.14384,0.33362,1.1915,1.3248,0.3864,1.38
2019-09-13 03:00:00,2.13792,0.62356,2.227,1.12032,0.32676000000000005,1.167,1.0176,0.2968,1.06,2.42592,0.7075600000000001,2.527,1.12032,0.32676000000000005,1.167,1.3056,0.3808,1.3599999999999999
2019-09-13 03:30:00,2.17584,0.6346200000000001,2.2665,1.1102400000000001,0.32382000000000005,1.1565,1.0656,0.3108,1.11,2.44464,0.7130200000000001,2.5465,1.1102400000000001,0.32382000000000005,1.1565,1.3344,0.38920000000000005,1.3900000000000001
2019-09-13 04:00:00,2.15136,0.62748,2.241,1.15296,0.33628,1.201,0.9984000000000001,0.2912,1.04,2.45856,0.71708,2.561,1.15296,0.33628,1.201,1.3056,0.3808,1.3599999999999999
2019-09-13 04:30:00,2.14608,0.62594,2.2355,1.23408,0.35994000000000004,1.2855,0.912,0.266,0.9500000000000001,2.48208,0.72394,2.5855,1.23408,0.35994000000000004,1.2855,1.248,0.364,1.3
2019-09-13 05:00:00,2.19744,0.64092,2.289,1.21824,0.35532,1.2690000000000001,0.9792000000000001,0.2856,1.02,2.51424,0.7333200000000001,2.6189999999999998,1.21824,0.35532,1.2690000000000001,1.296,0.378,1.35
2019-09-13 05:30:00,2.34432,0.68376,2.442,1.13472,0.33096000000000003,1.182,1.2096,0.3528,1.26,2.58432,0.7537600000000001,2.692,1.13472,0.33096000000000003,1.182,1.4496,0.4228,1.51
2019-09-13 06:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.10496,0.32228,1.151,1.4208,0.41440000000000005,1.48,2.71776,0.79268,2.831,1.10496,0.32228,1.151,1.6128,0.47040000000000004,1.6800000000000002
2019-09-13 06:30:00,2.90064,0.8460200000000001,3.0215,1.11504,0.32522,1.1615,1.7856,0.5208,1.8599999999999999,3.00624,0.87682,3.1315,1.11504,0.32522,1.1615,1.8912,0.5516,1.97
2019-09-13 07:00:00,3.39696,0.9907800000000001,3.5385,1.12176,0.32718,1.1685,2.2752,0.6636000000000001,2.37,3.50256,1.02158,3.6485000000000003,1.12176,0.32718,1.1685,2.3808,0.6944,2.48
2019-09-13 07:30:00,3.64512,1.06316,3.797,1.17792,0.34356000000000003,1.227,2.4672,0.7196,2.5700000000000003,3.77952,1.10236,3.9370000000000003,1.17792,0.34356000000000003,1.227,2.6016,0.7588,2.71
2019-09-13 08:00:00,3.89952,1.13736,4.062,1.24992,0.36456000000000005,1.302,2.6496,0.7728,2.76,4.05312,1.18216,4.222,1.24992,0.36456000000000005,1.302,2.8032,0.8176,2.92
2019-09-13 08:30:00,4.03056,1.17558,4.1985,1.36176,0.39718000000000003,1.4185,2.6688,0.7784000000000001,2.7800000000000002,4.20336,1.22598,4.3785,1.36176,0.39718000000000003,1.4185,2.8416,0.8288000000000001,2.96
2019-09-13 09:00:00,4.03056,1.17558,4.1985,1.36176,0.39718000000000003,1.4185,2.6688,0.7784000000000001,2.7800000000000002,4.20336,1.22598,4.3785,1.36176,0.39718000000000003,1.4185,2.8416,0.8288000000000001,2.96
2019-09-13 09:30:00,4.14624,1.20932,4.319,1.27584,0.37212,1.329,2.8704,0.8372,2.99,4.32864,1.26252,4.509,1.27584,0.37212,1.329,3.0528,0.8904000000000001,3.18
2019-09-13 10:00:00,4.07424,1.18832,4.244,1.29024,0.37632000000000004,1.344,2.784,0.812,2.9,4.25664,1.24152,4.434,1.29024,0.37632000000000004,1.344,2.9664,0.8652000000000001,3.09
2019-09-13 10:30:00,3.84432,1.12126,4.0045,1.43472,0.41846000000000005,1.4945,2.4096,0.7028,2.51,4.02672,1.17446,4.1945,1.43472,0.41846000000000005,1.4945,2.592,0.756,2.7
2019-09-13 11:00:00,3.9168000000000003,1.1424,4.08,1.4976,0.4368,1.56,2.4192,0.7056,2.52,4.0992,1.1956,4.27,1.4976,0.4368,1.56,2.6016,0.7588,2.71
2019-09-13 11:30:00,3.9532800000000003,1.15304,4.118,1.52448,0.44464000000000004,1.588,2.4288,0.7084,2.5300000000000002,4.12608,1.20344,4.298,1.52448,0.44464000000000004,1.588,2.6016,0.7588,2.71
2019-09-13 12:00:00,3.99984,1.16662,4.1665,1.42704,0.41622000000000003,1.4865,2.5728,0.7504000000000001,2.68,4.18224,1.21982,4.3565000000000005,1.42704,0.41622000000000003,1.4865,2.7552,0.8036000000000001,2.87
2019-09-13 12:30:00,4.01712,1.17166,4.1845,1.45392,0.42406000000000005,1.5145,2.5632,0.7476,2.67,4.18992,1.22206,4.3645,1.45392,0.42406000000000005,1.5145,2.7359999999999998,0.798,2.85
2019-09-13 13:00:00,4.05072,1.18146,4.2195,1.42032,0.41426,1.4795,2.6304,0.7672,2.74,4.22352,1.23186,4.3995,1.42032,0.41426,1.4795,2.8032,0.8176,2.92
2019-09-13 13:30:00,3.90384,1.13862,4.0665,0.8798400000000001,0.25662,0.9165000000000001,3.024,0.882,3.15,4.05744,1.18342,4.2265,0.8798400000000001,0.25662,0.9165000000000001,3.1776,0.9268000000000001,3.31
2019-09-13 14:00:00,3.85968,1.12574,4.0205,0.8548800000000001,0.24934000000000003,0.8905000000000001,3.0048,0.8764000000000001,3.13,4.00368,1.16774,4.1705,0.8548800000000001,0.24934000000000003,0.8905000000000001,3.1488,0.9184,3.2800000000000002
2019-09-13 14:30:00,3.77568,1.10124,3.933,1.29888,0.37884,1.353,2.4768,0.7224,2.58,3.93888,1.14884,4.103,1.29888,0.37884,1.353,2.64,0.77,2.75
2019-09-13 15:00:00,3.75504,1.09522,3.9115,1.45104,0.42322000000000004,1.5115,2.304,0.672,2.4,3.91824,1.14282,4.0815,1.45104,0.42322000000000004,1.5115,2.4672,0.7196,2.5700000000000003
2019-09-13 15:30:00,3.64992,1.06456,3.802,1.34592,0.39256,1.4020000000000001,2.304,0.672,2.4,3.80352,1.1093600000000001,3.9619999999999997,1.34592,0.39256,1.4020000000000001,2.4576000000000002,0.7168,2.56
2019-09-13 16:00:00,3.74496,1.09228,3.901,1.23936,0.36148,1.291,2.5056000000000003,0.7308,2.61,3.88896,1.13428,4.051,1.23936,0.36148,1.291,2.6496,0.7728,2.76
2019-09-13 16:30:00,3.78384,1.10362,3.9415,1.2110400000000001,0.35322000000000003,1.2615,2.5728,0.7504000000000001,2.68,3.92784,1.14562,4.0915,1.2110400000000001,0.35322000000000003,1.2615,2.7168,0.7924,2.83
2019-09-13 17:00:00,3.78768,1.10474,3.9455,1.12848,0.32914000000000004,1.1755,2.6592000000000002,0.7756000000000001,2.77,3.91248,1.14114,4.0755,1.12848,0.32914000000000004,1.1755,2.784,0.812,2.9
2019-09-13 17:30:00,3.69024,1.07632,3.844,1.12704,0.32872,1.174,2.5632,0.7476,2.67,3.82464,1.11552,3.984,1.12704,0.32872,1.174,2.6976,0.7868,2.81
2019-09-13 18:00:00,3.61728,1.05504,3.768,1.15008,0.33544,1.198,2.4672,0.7196,2.5700000000000003,3.75168,1.09424,3.908,1.15008,0.33544,1.198,2.6016,0.7588,2.71
2019-09-13 18:30:00,3.67584,1.07212,3.829,1.07424,0.31332000000000004,1.119,2.6016,0.7588,2.71,3.8102400000000003,1.11132,3.969,1.07424,0.31332000000000004,1.119,2.7359999999999998,0.798,2.85
2019-09-13 19:00:00,3.62976,1.05868,3.781,0.9993600000000001,0.29148,1.041,2.6304,0.7672,2.74,3.76416,1.09788,3.9210000000000003,0.9993600000000001,0.29148,1.041,2.7648,0.8064,2.88
2019-09-13 19:30:00,3.67152,1.07086,3.8245,1.00272,0.29246,1.0445,2.6688,0.7784000000000001,2.7800000000000002,3.80592,1.11006,3.9645,1.00272,0.29246,1.0445,2.8032,0.8176,2.92
2019-09-13 20:00:00,3.75312,1.09466,3.9095,0.99792,0.29106000000000004,1.0395,2.7552,0.8036000000000001,2.87,3.87792,1.13106,4.0395,0.99792,0.29106000000000004,1.0395,2.88,0.84,3.0
2019-09-13 20:30:00,3.64608,1.06344,3.798,1.00608,0.29344000000000003,1.048,2.64,0.77,2.75,3.76128,1.09704,3.918,1.00608,0.29344000000000003,1.048,2.7552,0.8036000000000001,2.87
2019-09-13 21:00:00,3.516,1.0255,3.6625,1.0296,0.3003,1.0725,2.4864,0.7252000000000001,2.59,3.6311999999999998,1.0591,3.7825,1.0296,0.3003,1.0725,2.6016,0.7588,2.71
2019-09-13 21:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.07136,0.31248000000000004,1.116,2.2752,0.6636000000000001,2.37,3.44256,1.00408,3.586,1.07136,0.31248000000000004,1.116,2.3712,0.6916,2.47
2019-09-13 22:00:00,3.11376,0.9081800000000001,3.2435,1.15536,0.33698,1.2035,1.9584000000000001,0.5712,2.04,3.19056,0.9305800000000001,3.3235,1.15536,0.33698,1.2035,2.0352,0.5936,2.12
2019-09-13 22:30:00,2.91024,0.84882,3.0315,1.17264,0.34202000000000005,1.2215,1.7376,0.5068,1.81,2.98704,0.8712200000000001,3.1115,1.17264,0.34202000000000005,1.2215,1.8144,0.5292,1.8900000000000001
2019-09-13 23:00:00,2.71776,0.79268,2.831,1.18176,0.34468000000000004,1.231,1.536,0.448,1.6,2.79456,0.81508,2.911,1.18176,0.34468000000000004,1.231,1.6128,0.47040000000000004,1.6800000000000002
2019-09-13 23:30:00,2.57328,0.7505400000000001,2.6805,1.32528,0.38654000000000005,1.3805,1.248,0.364,1.3,2.63088,0.76734,2.7405,1.32528,0.38654000000000005,1.3805,1.3056,0.3808,1.3599999999999999
2019-09-14 00:00:00,2.44368,0.71274,2.5455,1.43568,0.41874000000000006,1.4955,1.008,0.294,1.05,2.48208,0.72394,2.5855,1.43568,0.41874000000000006,1.4955,1.0464,0.3052,1.09
2019-09-14 00:30:00,2.376,0.6930000000000001,2.475,1.4352,0.4186,1.495,0.9408000000000001,0.27440000000000003,0.98,2.3952,0.6986,2.495,1.4352,0.4186,1.495,0.96,0.28,1.0
2019-09-14 01:00:00,2.30928,0.67354,2.4055,1.37808,0.40194,1.4355,0.9312,0.2716,0.97,2.30928,0.67354,2.4055,1.37808,0.40194,1.4355,0.9312,0.2716,0.97
2019-09-14 01:30:00,2.23536,0.65198,2.3285,1.22736,0.35798,1.2785,1.008,0.294,1.05,2.26416,0.6603800000000001,2.3585000000000003,1.22736,0.35798,1.2785,1.0368,0.3024,1.08
2019-09-14 02:00:00,2.19696,0.64078,2.2885,1.09296,0.31878,1.1385,1.104,0.322,1.15,2.22576,0.6491800000000001,2.3185000000000002,1.09296,0.31878,1.1385,1.1328,0.3304,1.18
2019-09-14 02:30:00,2.17008,0.6329400000000001,2.2605,0.9988800000000001,0.29134000000000004,1.0405,1.1712,0.3416,1.22,2.21808,0.6469400000000001,2.3105,0.9988800000000001,0.29134000000000004,1.0405,1.2192,0.3556,1.27
2019-09-14 03:00:00,2.15088,0.62734,2.2405,0.9988800000000001,0.29134000000000004,1.0405,1.152,0.336,1.2,2.18928,0.6385400000000001,2.2805,0.9988800000000001,0.29134000000000004,1.0405,1.1904,0.3472,1.24
2019-09-14 03:30:00,2.12352,0.61936,2.212,1.03872,0.30296,1.082,1.0848,0.3164,1.13,2.16192,0.63056,2.252,1.03872,0.30296,1.082,1.1232,0.3276,1.17
2019-09-14 04:00:00,2.12496,0.61978,2.2135,1.08816,0.31738000000000005,1.1335,1.0368,0.3024,1.08,2.15376,0.6281800000000001,2.2435,1.08816,0.31738000000000005,1.1335,1.0656,0.3108,1.11
2019-09-14 04:30:00,2.10672,0.61446,2.1945,1.03152,0.30086,1.0745,1.0752,0.3136,1.12,2.14512,0.6256600000000001,2.2345,1.03152,0.30086,1.0745,1.1136,0.32480000000000003,1.16
2019-09-14 05:00:00,2.10672,0.61446,2.1945,0.9931200000000001,0.28966000000000003,1.0345,1.1136,0.32480000000000003,1.16,2.14512,0.6256600000000001,2.2345,0.9931200000000001,0.28966000000000003,1.0345,1.152,0.336,1.2
2019-09-14 05:30:00,2.1384,0.6237,2.2275,1.092,0.3185,1.1375,1.0464,0.3052,1.09,2.2248,0.6489,2.3175,1.092,0.3185,1.1375,1.1328,0.3304,1.18
2019-09-14 06:00:00,2.1316800000000002,0.6217400000000001,2.2205,1.16208,0.33894,1.2105000000000001,0.9696,0.2828,1.01,2.48688,0.7253400000000001,2.5905,1.16208,0.33894,1.2105000000000001,1.3248,0.3864,1.38
2019-09-14 06:30:00,2.50224,0.72982,2.6065,1.10064,0.32102,1.1465,1.4016,0.4088,1.46,2.68464,0.78302,2.7965,1.10064,0.32102,1.1465,1.584,0.462,1.65
2019-09-14 07:00:00,2.54496,0.74228,2.651,1.10496,0.32228,1.151,1.44,0.42,1.5,2.74656,0.80108,2.8609999999999998,1.10496,0.32228,1.151,1.6416,0.4788,1.71
2019-09-14 07:30:00,2.6121600000000003,0.7618800000000001,2.721,1.11456,0.32508000000000004,1.161,1.4976,0.4368,1.56,2.79456,0.81508,2.911,1.11456,0.32508000000000004,1.161,1.6800000000000002,0.49,1.75
2019-09-14 08:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.18464,0.34552000000000005,1.234,1.6896,0.4928,1.76,3.02784,0.8831200000000001,3.154,1.18464,0.34552000000000005,1.234,1.8432,0.5376000000000001,1.92
2019-09-14 08:30:00,3.01728,0.88004,3.143,1.33728,0.39004000000000005,1.393,1.6800000000000002,0.49,1.75,3.19008,0.93044,3.323,1.33728,0.39004000000000005,1.393,1.8528,0.5404,1.9300000000000002
2019-09-14 09:00:00,3.12528,0.9115400000000001,3.2555,1.31088,0.38234,1.3655,1.8144,0.5292,1.8900000000000001,3.24048,0.9451400000000001,3.3755,1.31088,0.38234,1.3655,1.9296000000000002,0.5628000000000001,2.01
2019-09-14 09:30:00,3.15504,0.92022,3.2865,1.39824,0.40782,1.4565000000000001,1.7568000000000001,0.5124000000000001,1.83,3.2702400000000003,0.9538200000000001,3.4065,1.39824,0.40782,1.4565000000000001,1.8719999999999999,0.546,1.9500000000000002
2019-09-14 10:00:00,3.17088,0.9248400000000001,3.303,1.54848,0.45164000000000004,1.613,1.6224,0.4732,1.69,3.28608,0.9584400000000001,3.423,1.54848,0.45164000000000004,1.613,1.7376,0.5068,1.81
2019-09-14 10:30:00,3.11424,0.9083200000000001,3.2439999999999998,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.5168,0.4424,1.58,3.22944,0.9419200000000001,3.364,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-14 11:00:00,2.98896,0.8717800000000001,3.1135,1.6449600000000002,0.47978000000000004,1.7135,1.344,0.392,1.4,3.14256,0.9165800000000001,3.2735,1.6449600000000002,0.47978000000000004,1.7135,1.4976,0.4368,1.56
2019-09-14 11:30:00,2.96688,0.8653400000000001,3.0905,1.67088,0.48734000000000005,1.7405,1.296,0.378,1.35,3.13008,0.9129400000000001,3.2605,1.67088,0.48734000000000005,1.7405,1.4592,0.42560000000000003,1.52
2019-09-14 12:00:00,2.83968,0.8282400000000001,2.958,1.67808,0.48944000000000004,1.748,1.1616,0.3388,1.21,3.02208,0.8814400000000001,3.148,1.67808,0.48944000000000004,1.748,1.344,0.392,1.4
2019-09-14 12:30:00,2.87712,0.83916,2.997,1.67712,0.48916000000000004,1.7469999999999999,1.2,0.35000000000000003,1.25,3.04992,0.88956,3.177,1.67712,0.48916000000000004,1.7469999999999999,1.3728,0.40040000000000003,1.43
2019-09-14 13:00:00,2.80944,0.81942,2.9265,1.64784,0.48062000000000005,1.7165,1.1616,0.3388,1.21,3.00144,0.8754200000000001,3.1265,1.64784,0.48062000000000005,1.7165,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-14 13:30:00,2.80416,0.81788,2.9210000000000003,0.8553600000000001,0.24948,0.891,1.9488,0.5684,2.03,2.8617600000000003,0.8346800000000001,2.981,0.8553600000000001,0.24948,0.891,2.0064,0.5852,2.09
2019-09-14 14:00:00,2.66256,0.77658,2.7735000000000003,1.5489600000000001,0.45178,1.6135000000000002,1.1136,0.32480000000000003,1.16,2.84496,0.8297800000000001,2.9635,1.5489600000000001,0.45178,1.6135000000000002,1.296,0.378,1.35
2019-09-14 14:30:00,2.55216,0.74438,2.6585,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.104,0.322,1.15,2.74416,0.8003800000000001,2.8585000000000003,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.296,0.378,1.35
