Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-14 15:00:00,2.5632,0.7476,2.67,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.2096,0.3528,1.26,2.7359999999999998,0.798,2.85,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3824,0.4032,1.44
2019-09-14 15:30:00,2.59344,0.7564200000000001,2.7015000000000002,1.22064,0.35602,1.2715,1.3728,0.40040000000000003,1.43,2.75664,0.8040200000000001,2.8715,1.22064,0.35602,1.2715,1.536,0.448,1.6
2019-09-14 16:00:00,2.69616,0.7863800000000001,2.8085,1.13136,0.32998000000000005,1.1785,1.5648,0.45640000000000003,1.63,2.84976,0.83118,2.9685,1.13136,0.32998000000000005,1.1785,1.7184,0.5012,1.79
2019-09-14 16:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.16832,0.34076,1.217,1.5552000000000001,0.4536,1.62,2.84832,0.83076,2.967,1.16832,0.34076,1.217,1.6800000000000002,0.49,1.75
2019-09-14 17:00:00,2.8752,0.8386,2.995,1.0992,0.3206,1.145,1.776,0.518,1.85,3.0,0.875,3.125,1.0992,0.3206,1.145,1.9008,0.5544,1.98
2019-09-14 17:30:00,2.98848,0.8716400000000001,3.113,1.03008,0.30044000000000004,1.073,1.9584000000000001,0.5712,2.04,3.10368,0.90524,3.233,1.03008,0.30044000000000004,1.073,2.0736,0.6048,2.16
2019-09-14 18:00:00,3.04176,0.8871800000000001,3.1685,1.01616,0.29638000000000003,1.0585,2.0256,0.5908,2.11,3.14736,0.9179800000000001,3.2785,1.01616,0.29638000000000003,1.0585,2.1312,0.6216,2.22
2019-09-14 18:30:00,3.036,0.8855000000000001,3.1625,1.0776,0.3143,1.1225,1.9584000000000001,0.5712,2.04,3.1608,0.9219,3.2925,1.0776,0.3143,1.1225,2.0832,0.6076,2.17
2019-09-14 19:00:00,3.01584,0.8796200000000001,3.1415,1.05744,0.30842,1.1015,1.9584000000000001,0.5712,2.04,3.15984,0.9216200000000001,3.2915,1.05744,0.30842,1.1015,2.1024,0.6132000000000001,2.19
2019-09-14 19:30:00,3.02496,0.8822800000000001,3.151,1.05696,0.30828,1.101,1.968,0.5740000000000001,2.05,3.16896,0.9242800000000001,3.301,1.05696,0.30828,1.101,2.112,0.616,2.2
2019-09-14 20:00:00,3.12048,0.9101400000000001,3.2505,1.06608,0.31094000000000005,1.1105,2.0544000000000002,0.5992000000000001,2.14,3.26448,0.9521400000000001,3.4005,1.06608,0.31094000000000005,1.1105,2.1984,0.6412,2.29
2019-09-14 20:30:00,3.1224,0.9107000000000001,3.2525,1.0776,0.3143,1.1225,2.0448,0.5964,2.13,3.2664,0.9527,3.4025,1.0776,0.3143,1.1225,2.1888,0.6384000000000001,2.2800000000000002
2019-09-14 21:00:00,2.99616,0.8738800000000001,3.121,1.07616,0.31388000000000005,1.121,1.92,0.56,2.0,3.09216,0.9018800000000001,3.221,1.07616,0.31388000000000005,1.121,2.016,0.588,2.1
2019-09-14 21:30:00,2.90304,0.84672,3.024,1.12704,0.32872,1.174,1.776,0.518,1.85,2.9798400000000003,0.8691200000000001,3.104,1.12704,0.32872,1.174,1.8528,0.5404,1.9300000000000002
2019-09-14 22:00:00,2.8128,0.8204,2.93,1.0464,0.3052,1.09,1.7664,0.5152,1.8399999999999999,2.8896,0.8428,3.01,1.0464,0.3052,1.09,1.8432,0.5376000000000001,1.92
2019-09-14 22:30:00,2.6716800000000003,0.77924,2.783,1.13568,0.33124000000000003,1.183,1.536,0.448,1.6,2.73888,0.7988400000000001,2.8529999999999998,1.13568,0.33124000000000003,1.183,1.6032000000000002,0.4676,1.67
2019-09-14 23:00:00,2.53152,0.73836,2.637,1.15872,0.33796000000000004,1.207,1.3728,0.40040000000000003,1.43,2.5891200000000003,0.75516,2.697,1.15872,0.33796000000000004,1.207,1.4304000000000001,0.4172,1.49
2019-09-14 23:30:00,2.38944,0.6969200000000001,2.489,1.17024,0.34132,1.219,1.2192,0.3556,1.27,2.44704,0.71372,2.549,1.17024,0.34132,1.219,1.2768,0.3724,1.33
2019-09-15 00:00:00,2.32848,0.6791400000000001,2.4255,1.08048,0.31514000000000003,1.1255,1.248,0.364,1.3,2.37648,0.6931400000000001,2.4755000000000003,1.08048,0.31514000000000003,1.1255,1.296,0.378,1.35
2019-09-15 00:30:00,2.2296,0.6503,2.3225,1.1832,0.3451,1.2325,1.0464,0.3052,1.09,2.268,0.6615,2.3625,1.1832,0.3451,1.2325,1.0848,0.3164,1.13
2019-09-15 01:00:00,2.17392,0.6340600000000001,2.2645,1.14672,0.33446000000000004,1.1945000000000001,1.0272000000000001,0.29960000000000003,1.07,2.2027200000000002,0.64246,2.2945,1.14672,0.33446000000000004,1.1945000000000001,1.056,0.308,1.1
2019-09-15 01:30:00,2.1456,0.6258,2.235,1.1472,0.3346,1.195,0.9984000000000001,0.2912,1.04,2.1744,0.6342,2.265,1.1472,0.3346,1.195,1.0272000000000001,0.29960000000000003,1.07
2019-09-15 02:00:00,2.12208,0.61894,2.2105,1.17168,0.34174000000000004,1.2205,0.9504,0.2772,0.99,2.14128,0.6245400000000001,2.2305,1.17168,0.34174000000000004,1.2205,0.9696,0.2828,1.01
2019-09-15 02:30:00,2.10912,0.61516,2.197,1.13952,0.33236000000000004,1.187,0.9696,0.2828,1.01,2.12832,0.6207600000000001,2.217,1.13952,0.33236000000000004,1.187,0.9888,0.2884,1.03
2019-09-15 03:00:00,2.07984,0.60662,2.1665,1.05264,0.30702,1.0965,1.0272000000000001,0.29960000000000003,1.07,2.11824,0.61782,2.2065,1.05264,0.30702,1.0965,1.0656,0.3108,1.11
2019-09-15 03:30:00,2.08704,0.60872,2.174,1.05984,0.30912,1.104,1.0272000000000001,0.29960000000000003,1.07,2.12544,0.61992,2.214,1.05984,0.30912,1.104,1.0656,0.3108,1.11
2019-09-15 04:00:00,2.0544000000000002,0.5992000000000001,2.14,1.0656,0.3108,1.11,0.9888,0.2884,1.03,2.0928,0.6104,2.18,1.0656,0.3108,1.11,1.0272000000000001,0.29960000000000003,1.07
2019-09-15 04:30:00,2.04192,0.5955600000000001,2.127,1.09152,0.31836000000000003,1.137,0.9504,0.2772,0.99,2.07072,0.60396,2.157,1.09152,0.31836000000000003,1.137,0.9792000000000001,0.2856,1.02
2019-09-15 05:00:00,2.03472,0.5934600000000001,2.1195,1.14192,0.33306,1.1895,0.8928,0.2604,0.93,2.04432,0.59626,2.1295,1.14192,0.33306,1.1895,0.9024000000000001,0.2632,0.9400000000000001
2019-09-15 05:30:00,2.04336,0.5959800000000001,2.1285,1.08336,0.31598000000000004,1.1285,0.96,0.28,1.0,2.0721600000000002,0.60438,2.1585,1.08336,0.31598000000000004,1.1285,0.9888,0.2884,1.03
2019-09-15 06:00:00,2.07984,0.60662,2.1665,1.06224,0.30982000000000004,1.1065,1.0176,0.2968,1.06,2.11824,0.61782,2.2065,1.06224,0.30982000000000004,1.1065,1.056,0.308,1.1
2019-09-15 06:30:00,2.21328,0.64554,2.3055,1.04208,0.30394000000000004,1.0855,1.1712,0.3416,1.22,2.26128,0.65954,2.3555,1.04208,0.30394000000000004,1.0855,1.2192,0.3556,1.27
2019-09-15 07:00:00,2.27952,0.66486,2.3745,1.04112,0.30366000000000004,1.0845,1.2384,0.3612,1.29,2.33712,0.68166,2.4345,1.04112,0.30366000000000004,1.0845,1.296,0.378,1.35
2019-09-15 07:30:00,2.28912,0.66766,2.3845,1.09872,0.32046,1.1445,1.1904,0.3472,1.24,2.34672,0.6844600000000001,2.4445,1.09872,0.32046,1.1445,1.248,0.364,1.3
2019-09-15 08:00:00,2.46048,0.7176400000000001,2.563,1.24128,0.36204000000000003,1.293,1.2192,0.3556,1.27,2.50848,0.7316400000000001,2.613,1.24128,0.36204000000000003,1.293,1.2671999999999999,0.36960000000000004,1.32
2019-09-15 08:30:00,2.65584,0.7746200000000001,2.7665,1.2350400000000001,0.36022000000000004,1.2865,1.4208,0.41440000000000005,1.48,2.73264,0.7970200000000001,2.8465,1.2350400000000001,0.36022000000000004,1.2865,1.4976,0.4368,1.56
2019-09-15 09:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.21824,0.35532,1.2690000000000001,1.5552000000000001,0.4536,1.62,2.8502400000000003,0.8313200000000001,2.969,1.21824,0.35532,1.2690000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-15 09:30:00,2.86512,0.8356600000000001,2.9845,1.24272,0.36246,1.2945,1.6224,0.4732,1.69,2.98992,0.8720600000000001,3.1145,1.24272,0.36246,1.2945,1.7472,0.5096,1.82
2019-09-15 10:00:00,2.91456,0.8500800000000001,3.036,1.36896,0.39928,1.426,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.04896,0.8892800000000001,3.176,1.36896,0.39928,1.426,1.6800000000000002,0.49,1.75
2019-09-15 10:30:00,2.93232,0.85526,3.0545,1.4155200000000001,0.41286000000000006,1.4745,1.5168,0.4424,1.58,3.08592,0.9000600000000001,3.2145,1.4155200000000001,0.41286000000000006,1.4745,1.6703999999999999,0.4872,1.74
2019-09-15 11:00:00,2.92176,0.85218,3.0435,1.37616,0.40138,1.4335,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.04656,0.88858,3.1735,1.37616,0.40138,1.4335,1.6703999999999999,0.4872,1.74
2019-09-15 11:30:00,3.00816,0.87738,3.1335,1.35696,0.39578,1.4135,1.6512,0.48160000000000003,1.72,3.11376,0.9081800000000001,3.2435,1.35696,0.39578,1.4135,1.7568000000000001,0.5124000000000001,1.83
2019-09-15 12:00:00,3.00192,0.8755600000000001,3.127,1.23552,0.36036,1.287,1.7664,0.5152,1.8399999999999999,3.12672,0.9119600000000001,3.257,1.23552,0.36036,1.287,1.8912,0.5516,1.97
2019-09-15 12:30:00,3.15888,0.92134,3.2905,1.15248,0.33614000000000005,1.2005,2.0064,0.5852,2.09,3.27408,0.9549400000000001,3.4105,1.15248,0.33614000000000005,1.2005,2.1216,0.6188,2.21
2019-09-15 13:00:00,3.10272,0.9049600000000001,3.232,1.12512,0.32816,1.172,1.9776,0.5768,2.06,3.20832,0.93576,3.342,1.12512,0.32816,1.172,2.0832,0.6076,2.17
2019-09-15 13:30:00,3.1574400000000002,0.9209200000000001,3.289,1.00704,0.29372000000000004,1.049,2.1504,0.6272,2.24,3.24384,0.9461200000000001,3.379,1.00704,0.29372000000000004,1.049,2.2368,0.6524,2.33
2019-09-15 14:00:00,2.99376,0.8731800000000001,3.1185,1.15056,0.33558000000000004,1.1985000000000001,1.8432,0.5376000000000001,1.92,3.08976,0.9011800000000001,3.2185,1.15056,0.33558000000000004,1.1985000000000001,1.9392,0.5656,2.02
2019-09-15 14:30:00,2.8056,0.8183,2.9225000000000003,1.2888,0.3759,1.3425,1.5168,0.4424,1.58,2.9592,0.8631000000000001,3.0825,1.2888,0.3759,1.3425,1.6703999999999999,0.4872,1.74
2019-09-15 15:00:00,2.92176,0.85218,3.0435,1.22256,0.35658,1.2735,1.6992,0.49560000000000004,1.77,3.06576,0.8941800000000001,3.1935000000000002,1.22256,0.35658,1.2735,1.8432,0.5376000000000001,1.92
2019-09-15 15:30:00,3.07056,0.89558,3.1985,1.11216,0.32438,1.1585,1.9584000000000001,0.5712,2.04,3.19536,0.93198,3.3285,1.11216,0.32438,1.1585,2.0832,0.6076,2.17
2019-09-15 16:00:00,3.10704,0.90622,3.2365,1.01424,0.29582,1.0565,2.0928,0.6104,2.18,3.22224,0.9398200000000001,3.3565,1.01424,0.29582,1.0565,2.208,0.644,2.3
2019-09-15 16:30:00,3.2880000000000003,0.9590000000000001,3.425,0.9456,0.2758,0.985,2.3424,0.6832,2.44,3.3648,0.9814,3.505,0.9456,0.2758,0.985,2.4192,0.7056,2.52
2019-09-15 17:00:00,3.33936,0.9739800000000001,3.4785,0.9681600000000001,0.28238,1.0085,2.3712,0.6916,2.47,3.42576,0.9991800000000001,3.5685000000000002,0.9681600000000001,0.28238,1.0085,2.4576000000000002,0.7168,2.56
2019-09-15 17:30:00,3.39696,0.9907800000000001,3.5385,0.9585600000000001,0.27958,0.9985,2.4384,0.7112,2.54,3.46416,1.01038,3.6085000000000003,0.9585600000000001,0.27958,0.9985,2.5056000000000003,0.7308,2.61
2019-09-15 18:00:00,3.5064,1.0227,3.6525,0.9528000000000001,0.27790000000000004,0.9925,2.5536,0.7448,2.66,3.564,1.0395,3.7125,0.9528000000000001,0.27790000000000004,0.9925,2.6112,0.7616,2.7199999999999998
2019-09-15 18:30:00,3.45648,1.00814,3.6005000000000003,0.9412800000000001,0.27454,0.9805,2.5152,0.7336,2.62,3.52368,1.02774,3.6705,0.9412800000000001,0.27454,0.9805,2.5824,0.7532,2.69
2019-09-15 19:00:00,3.4152,0.9961000000000001,3.5575,0.9384,0.2737,0.9775,2.4768,0.7224,2.58,3.5016,1.0213,3.6475,0.9384,0.2737,0.9775,2.5632,0.7476,2.67
2019-09-15 19:30:00,3.3984,0.9912000000000001,3.54,0.9792000000000001,0.2856,1.02,2.4192,0.7056,2.52,3.4944,1.0192,3.64,0.9792000000000001,0.2856,1.02,2.5152,0.7336,2.62
2019-09-15 20:00:00,3.4512,1.0066,3.5949999999999998,1.032,0.301,1.075,2.4192,0.7056,2.52,3.5472,1.0346,3.6950000000000003,1.032,0.301,1.075,2.5152,0.7336,2.62
2019-09-15 20:30:00,3.3297600000000003,0.97118,3.4685,1.01616,0.29638000000000003,1.0585,2.3136,0.6748000000000001,2.41,3.42576,0.9991800000000001,3.5685000000000002,1.01616,0.29638000000000003,1.0585,2.4096,0.7028,2.51
2019-09-15 21:00:00,3.1608,0.9219,3.2925,1.02,0.2975,1.0625,2.1408,0.6244000000000001,2.23,3.2376,0.9443,3.3725,1.02,0.2975,1.0625,2.2176,0.6468,2.31
2019-09-15 21:30:00,2.9985600000000003,0.87458,3.1235,1.01136,0.29498,1.0535,1.9872,0.5796,2.07,3.07536,0.8969800000000001,3.2035,1.01136,0.29498,1.0535,2.064,0.602,2.15
2019-09-15 22:00:00,2.85408,0.8324400000000001,2.973,1.01088,0.29484000000000005,1.053,1.8432,0.5376000000000001,1.92,2.93088,0.85484,3.053,1.01088,0.29484000000000005,1.053,1.92,0.56,2.0
2019-09-15 22:30:00,2.68464,0.78302,2.7965,1.00464,0.29302,1.0465,1.6800000000000002,0.49,1.75,2.7614400000000003,0.80542,2.8765,1.00464,0.29302,1.0465,1.7568000000000001,0.5124000000000001,1.83
2019-09-15 23:00:00,2.5536,0.7448,2.66,0.9312,0.2716,0.97,1.6224,0.4732,1.69,2.6112,0.7616,2.7199999999999998,0.9312,0.2716,0.97,1.6800000000000002,0.49,1.75
2019-09-15 23:30:00,2.36784,0.69062,2.4665,0.9182400000000001,0.26782,0.9565,1.4496,0.4228,1.51,2.42544,0.70742,2.5265,0.9182400000000001,0.26782,0.9565,1.5072,0.43960000000000005,1.57
2019-09-16 00:00:00,2.25984,0.65912,2.354,0.9158400000000001,0.26712,0.9540000000000001,1.344,0.392,1.4,2.30784,0.67312,2.404,0.9158400000000001,0.26712,0.9540000000000001,1.392,0.406,1.45
2019-09-16 00:30:00,2.2032,0.6426000000000001,2.295,0.984,0.28700000000000003,1.025,1.2192,0.3556,1.27,2.2512,0.6566000000000001,2.345,0.984,0.28700000000000003,1.025,1.2671999999999999,0.36960000000000004,1.32
2019-09-16 01:00:00,2.17248,0.6336400000000001,2.263,1.02048,0.29764,1.063,1.152,0.336,1.2,2.21088,0.6448400000000001,2.303,1.02048,0.29764,1.063,1.1904,0.3472,1.24
2019-09-16 01:30:00,2.12928,0.62104,2.218,1.02528,0.29904000000000003,1.068,1.104,0.322,1.15,2.16768,0.63224,2.258,1.02528,0.29904000000000003,1.068,1.1424,0.3332,1.19
2019-09-16 02:00:00,2.10144,0.61292,2.189,1.02624,0.29932000000000003,1.069,1.0752,0.3136,1.12,2.13984,0.62412,2.229,1.02624,0.29932000000000003,1.069,1.1136,0.32480000000000003,1.16
2019-09-16 02:30:00,2.10096,0.6127800000000001,2.1885,1.02576,0.29918,1.0685,1.0752,0.3136,1.12,2.14896,0.62678,2.2385,1.02576,0.29918,1.0685,1.1232,0.3276,1.17
2019-09-16 03:00:00,2.09328,0.6105400000000001,2.1805,1.03728,0.30254000000000003,1.0805,1.056,0.308,1.1,2.11248,0.61614,2.2005,1.03728,0.30254000000000003,1.0805,1.0752,0.3136,1.12
2019-09-16 03:30:00,2.12928,0.62104,2.218,1.03488,0.30184,1.078,1.0944,0.31920000000000004,1.1400000000000001,2.15808,0.62944,2.248,1.03488,0.30184,1.078,1.1232,0.3276,1.17
2019-09-16 04:00:00,2.14128,0.6245400000000001,2.2305,1.02768,0.29974,1.0705,1.1136,0.32480000000000003,1.16,2.17008,0.6329400000000001,2.2605,1.02768,0.29974,1.0705,1.1424,0.3332,1.19
2019-09-16 04:30:00,2.1288,0.6209,2.2175,1.0248,0.2989,1.0675,1.104,0.322,1.15,2.148,0.6265000000000001,2.2375,1.0248,0.2989,1.0675,1.1232,0.3276,1.17
2019-09-16 05:00:00,2.17008,0.6329400000000001,2.2605,1.01808,0.29694000000000004,1.0605,1.152,0.336,1.2,2.19888,0.64134,2.2905,1.01808,0.29694000000000004,1.0605,1.1808,0.34440000000000004,1.23
2019-09-16 05:30:00,2.2776,0.6643,2.3725,1.0296,0.3003,1.0725,1.248,0.364,1.3,2.3352,0.6811,2.4325,1.0296,0.3003,1.0725,1.3056,0.3808,1.3599999999999999
2019-09-16 06:00:00,2.4552,0.7161000000000001,2.5575,1.0344,0.3017,1.0775,1.4208,0.41440000000000005,1.48,2.5896,0.7553000000000001,2.6975,1.0344,0.3017,1.0775,1.5552000000000001,0.4536,1.62
2019-09-16 06:30:00,2.8555200000000003,0.83286,2.9745,1.03152,0.30086,1.0745,1.824,0.532,1.9,2.97072,0.8664600000000001,3.0945,1.03152,0.30086,1.0745,1.9392,0.5656,2.02
2019-09-16 07:00:00,3.37392,0.98406,3.5145,1.00272,0.29246,1.0445,2.3712,0.6916,2.47,3.48912,1.01766,3.6345,1.00272,0.29246,1.0445,2.4864,0.7252000000000001,2.59
2019-09-16 07:30:00,3.6696,1.0703,3.8225,0.9336000000000001,0.2723,0.9725,2.7359999999999998,0.798,2.85,3.7944,1.1067,3.9525,0.9336000000000001,0.2723,0.9725,2.8608000000000002,0.8344,2.98
2019-09-16 08:00:00,3.95616,1.15388,4.121,0.94176,0.27468000000000004,0.981,3.0144,0.8792000000000001,3.14,4.10016,1.19588,4.271,0.94176,0.27468000000000004,0.981,3.1584,0.9212,3.29
2019-09-16 08:30:00,4.1952,1.2236,4.37,0.9696,0.2828,1.01,3.2256,0.9408000000000001,3.36,4.3488,1.2684,4.53,0.9696,0.2828,1.01,3.3792,0.9856,3.52
2019-09-16 09:00:00,4.24464,1.2380200000000001,4.4215,1.11504,0.32522,1.1615,3.1296,0.9128000000000001,3.26,4.41744,1.28842,4.6015,1.11504,0.32522,1.1615,3.3024,0.9632000000000001,3.44
2019-09-16 09:30:00,4.3416,1.2663,4.5225,1.0872,0.3171,1.1325,3.2544,0.9492,3.39,4.5144,1.3167,4.7025,1.0872,0.3171,1.1325,3.4272,0.9996,3.5700000000000003
2019-09-16 10:00:00,4.36272,1.2724600000000001,4.5445,1.06032,0.30926000000000003,1.1045,3.3024,0.9632000000000001,3.44,4.53552,1.32286,4.7245,1.06032,0.30926000000000003,1.1045,3.4752,1.0136,3.62
2019-09-16 10:30:00,4.19808,1.22444,4.373,1.04928,0.30604000000000003,1.093,3.1488,0.9184,3.2800000000000002,4.37088,1.27484,4.553,1.04928,0.30604000000000003,1.093,3.3216,0.9688,3.46
2019-09-16 11:00:00,4.33248,1.26364,4.513,1.06848,0.31164000000000003,1.113,3.2640000000000002,0.9520000000000001,3.4,4.50528,1.31404,4.693,1.06848,0.31164000000000003,1.113,3.4368,1.0024,3.58
2019-09-16 11:30:00,4.33152,1.26336,4.5120000000000005,1.05792,0.30856,1.102,3.2736,0.9548000000000001,3.41,4.49472,1.3109600000000001,4.682,1.05792,0.30856,1.102,3.4368,1.0024,3.58
2019-09-16 12:00:00,4.35408,1.26994,4.5355,1.08048,0.31514000000000003,1.1255,3.2736,0.9548000000000001,3.41,4.52688,1.32034,4.7155000000000005,1.08048,0.31514000000000003,1.1255,3.4464,1.0052,3.59
2019-09-16 12:30:00,4.35456,1.27008,4.536,1.06176,0.30968,1.106,3.2928,0.9604,3.43,4.52736,1.32048,4.716,1.06176,0.30968,1.106,3.4656000000000002,1.0108,3.61
2019-09-16 13:00:00,4.35168,1.26924,4.533,1.03968,0.30324,1.083,3.312,0.966,3.45,4.5244800000000005,1.3196400000000001,4.713,1.03968,0.30324,1.083,3.4848,1.0164,3.63
2019-09-16 13:30:00,4.24944,1.23942,4.4265,1.04304,0.30422000000000005,1.0865,3.2064,0.9352,3.34,4.42224,1.28982,4.6065000000000005,1.04304,0.30422000000000005,1.0865,3.3792,0.9856,3.52
2019-09-16 14:00:00,4.20096,1.22528,4.376,1.06176,0.30968,1.106,3.1392,0.9156000000000001,3.27,4.37376,1.27568,4.556,1.06176,0.30968,1.106,3.312,0.966,3.45
2019-09-16 14:30:00,4.08144,1.19042,4.2515,1.15344,0.33642000000000005,1.2015,2.928,0.854,3.05,4.24464,1.2380200000000001,4.4215,1.15344,0.33642000000000005,1.2015,3.0912,0.9016000000000001,3.22
2019-09-16 15:00:00,3.9744,1.1592,4.14,1.3248,0.3864,1.38,2.6496,0.7728,2.76,4.1376,1.2068,4.31,1.3248,0.3864,1.38,2.8128,0.8204,2.93
2019-09-16 15:30:00,3.91968,1.14324,4.083,1.27968,0.37324,1.333,2.64,0.77,2.75,4.08288,1.1908400000000001,4.253,1.27968,0.37324,1.333,2.8032,0.8176,2.92
2019-09-16 16:00:00,4.16256,1.21408,4.336,1.12896,0.32928,1.176,3.0336,0.8848,3.16,4.31616,1.25888,4.496,1.12896,0.32928,1.176,3.1872,0.9296000000000001,3.32
2019-09-16 16:30:00,4.22112,1.23116,4.397,0.9763200000000001,0.28476,1.017,3.2448,0.9464,3.38,4.37472,1.27596,4.557,0.9763200000000001,0.28476,1.017,3.3984,0.9912000000000001,3.54
2019-09-16 17:00:00,4.3008,1.2544,4.48,0.9696,0.2828,1.01,3.3312,0.9716,3.47,4.4544,1.2992,4.64,0.9696,0.2828,1.01,3.4848,1.0164,3.63
2019-09-16 17:30:00,4.12032,1.20176,4.292,0.9619200000000001,0.28056000000000003,1.002,3.1584,0.9212,3.29,4.26432,1.24376,4.442,0.9619200000000001,0.28056000000000003,1.002,3.3024,0.9632000000000001,3.44
2019-09-16 18:00:00,3.9936,1.1648,4.16,0.9792000000000001,0.2856,1.02,3.0144,0.8792000000000001,3.14,4.1376,1.2068,4.31,0.9792000000000001,0.2856,1.02,3.1584,0.9212,3.29
2019-09-16 18:30:00,4.09536,1.19448,4.266,0.9657600000000001,0.28168000000000004,1.006,3.1296,0.9128000000000001,3.26,4.16256,1.21408,4.336,0.9657600000000001,0.28168000000000004,1.006,3.1968,0.9324,3.33
2019-09-16 19:00:00,4.05504,1.18272,4.224,0.9542400000000001,0.27832,0.994,3.1008,0.9044000000000001,3.23,4.12224,1.20232,4.294,0.9542400000000001,0.27832,0.994,3.168,0.924,3.3
2019-09-16 19:30:00,3.9940800000000003,1.16494,4.1605,0.9604800000000001,0.28014,1.0005,3.0336,0.8848,3.16,4.06128,1.18454,4.2305,0.9604800000000001,0.28014,1.0005,3.1008,0.9044000000000001,3.23
2019-09-16 20:00:00,4.06416,1.18538,4.2335,0.97296,0.28378000000000003,1.0135,3.0912,0.9016000000000001,3.22,4.14096,1.20778,4.3135,0.97296,0.28378000000000003,1.0135,3.168,0.924,3.3
2019-09-16 20:30:00,3.8616,1.1263,4.0225,1.0488,0.3059,1.0925,2.8128,0.8204,2.93,3.9864,1.1627,4.1525,1.0488,0.3059,1.0925,2.9376,0.8568,3.06
2019-09-16 21:00:00,3.7272,1.0871,3.8825000000000003,1.0872,0.3171,1.1325,2.64,0.77,2.75,3.8424,1.1207,4.0025,1.0872,0.3171,1.1325,2.7552,0.8036000000000001,2.87
2019-09-16 21:30:00,3.5068799999999998,1.02284,3.653,1.03968,0.30324,1.083,2.4672,0.7196,2.5700000000000003,3.60288,1.05084,3.753,1.03968,0.30324,1.083,2.5632,0.7476,2.67
2019-09-16 22:00:00,3.3,0.9625,3.4375,1.0248,0.2989,1.0675,2.2752,0.6636000000000001,2.37,3.3864,0.9877,3.5275,1.0248,0.2989,1.0675,2.3616,0.6888000000000001,2.46
2019-09-16 22:30:00,2.98032,0.86926,3.1045,1.00272,0.29246,1.0445,1.9776,0.5768,2.06,3.05712,0.8916600000000001,3.1845,1.00272,0.29246,1.0445,2.0544000000000002,0.5992000000000001,2.14
2019-09-16 23:00:00,2.7528,0.8029000000000001,2.8675,1.0344,0.3017,1.0775,1.7184,0.5012,1.79,2.8200000000000003,0.8225,2.9375,1.0344,0.3017,1.0775,1.7856,0.5208,1.8599999999999999
2019-09-16 23:30:00,2.55504,0.7452200000000001,2.6615,1.08624,0.31682000000000005,1.1315,1.4688,0.4284,1.53,2.61264,0.76202,2.7215,1.08624,0.31682000000000005,1.1315,1.5264,0.44520000000000004,1.5899999999999999
2019-09-17 00:00:00,2.41488,0.7043400000000001,2.5155000000000003,1.05168,0.30674,1.0955,1.3632,0.3976,1.42,2.46288,0.7183400000000001,2.5655,1.05168,0.30674,1.0955,1.4112,0.4116,1.47
2019-09-17 00:30:00,2.38704,0.6962200000000001,2.4865,0.99504,0.29022000000000003,1.0365,1.392,0.406,1.45,2.43504,0.7102200000000001,2.5365,0.99504,0.29022000000000003,1.0365,1.44,0.42,1.5
2019-09-17 01:00:00,2.29872,0.6704600000000001,2.3945,0.9547200000000001,0.27846000000000004,0.9945,1.344,0.392,1.4,2.35632,0.6872600000000001,2.4545,0.9547200000000001,0.27846000000000004,0.9945,1.4016,0.4088,1.46
2019-09-17 01:30:00,2.25456,0.65758,2.3485,0.9777600000000001,0.28518000000000004,1.0185,1.2768,0.3724,1.33,2.30256,0.6715800000000001,2.3985,0.9777600000000001,0.28518000000000004,1.0185,1.3248,0.3864,1.38
2019-09-17 02:00:00,2.25936,0.65898,2.3535,0.9825600000000001,0.28658,1.0235,1.2768,0.3724,1.33,2.30736,0.67298,2.4035,0.9825600000000001,0.28658,1.0235,1.3248,0.3864,1.38
2019-09-17 02:30:00,2.25312,0.6571600000000001,2.347,1.10112,0.32116,1.147,1.152,0.336,1.2,2.2915200000000002,0.6683600000000001,2.387,1.10112,0.32116,1.147,1.1904,0.3472,1.24
2019-09-17 03:00:00,2.18256,0.63658,2.2735,1.11696,0.32578,1.1635,1.0656,0.3108,1.11,2.23056,0.65058,2.3235,1.11696,0.32578,1.1635,1.1136,0.32480000000000003,1.16
2019-09-17 03:30:00,2.2248,0.6489,2.3175,1.1208,0.3269,1.1675,1.104,0.322,1.15,2.2824,0.6657000000000001,2.3775,1.1208,0.3269,1.1675,1.1616,0.3388,1.21
2019-09-17 04:00:00,2.2176,0.6468,2.31,0.9888,0.2884,1.03,1.2288000000000001,0.3584,1.28,2.2656,0.6608,2.36,0.9888,0.2884,1.03,1.2768,0.3724,1.33
2019-09-17 04:30:00,2.19696,0.64078,2.2885,0.9681600000000001,0.28238,1.0085,1.2288000000000001,0.3584,1.28,2.24496,0.65478,2.3385,0.9681600000000001,0.28238,1.0085,1.2768,0.3724,1.33
2019-09-17 05:00:00,2.23872,0.6529600000000001,2.332,1.00992,0.29456000000000004,1.052,1.2288000000000001,0.3584,1.28,2.27712,0.6641600000000001,2.372,1.00992,0.29456000000000004,1.052,1.2671999999999999,0.36960000000000004,1.32
2019-09-17 05:30:00,2.36928,0.6910400000000001,2.468,1.05408,0.30744000000000005,1.098,1.3152,0.3836,1.37,2.42688,0.70784,2.528,1.05408,0.30744000000000005,1.098,1.3728,0.40040000000000003,1.43
2019-09-17 06:00:00,2.58672,0.75446,2.6945,1.07952,0.31486000000000003,1.1245,1.5072,0.43960000000000005,1.57,2.67312,0.77966,2.7845,1.07952,0.31486000000000003,1.1245,1.5936,0.46480000000000005,1.6600000000000001
2019-09-17 06:30:00,3.04608,0.8884400000000001,3.173,1.04928,0.30604000000000003,1.093,1.9968,0.5824,2.08,3.17088,0.9248400000000001,3.303,1.04928,0.30604000000000003,1.093,2.1216,0.6188,2.21
2019-09-17 07:00:00,3.46368,1.01024,3.608,1.01568,0.29624,1.058,2.448,0.714,2.55,3.54048,1.03264,3.688,1.01568,0.29624,1.058,2.5248,0.7364,2.63
2019-09-17 07:30:00,3.8808,1.1319,4.0425,1.0296,0.3003,1.0725,2.8512,0.8316,2.9699999999999998,3.9288,1.1459,4.0925,1.0296,0.3003,1.0725,2.8992,0.8456,3.02
2019-09-17 08:00:00,4.03104,1.17572,4.199,1.1222400000000001,0.32732,1.169,2.9088000000000003,0.8484,3.03,4.16544,1.21492,4.339,1.1222400000000001,0.32732,1.169,3.0432,0.8876000000000001,3.17
2019-09-17 08:30:00,4.09488,1.19434,4.2655,1.30128,0.37954000000000004,1.3555000000000001,2.7936,0.8148000000000001,2.91,4.24848,1.23914,4.4255,1.30128,0.37954000000000004,1.3555000000000001,2.9472,0.8596,3.07
2019-09-17 09:00:00,4.19952,1.22486,4.3745,1.26192,0.36806000000000005,1.3145,2.9376,0.8568,3.06,4.35312,1.26966,4.5344999999999995,1.26192,0.36806000000000005,1.3145,3.0912,0.9016000000000001,3.22
2019-09-17 09:30:00,4.2072,1.2271,4.3825,1.2984,0.37870000000000004,1.3525,2.9088000000000003,0.8484,3.03,4.38,1.2775,4.5625,1.2984,0.37870000000000004,1.3525,3.0816,0.8988,3.21
2019-09-17 10:00:00,4.1088000000000005,1.1984,4.28,1.3152,0.3836,1.37,2.7936,0.8148000000000001,2.91,4.2816,1.2488000000000001,4.46,1.3152,0.3836,1.37,2.9664,0.8652000000000001,3.09
2019-09-17 10:30:00,3.99648,1.16564,4.163,1.25088,0.36484000000000005,1.303,2.7456,0.8008000000000001,2.86,4.16928,1.21604,4.343,1.25088,0.36484000000000005,1.303,2.9184,0.8512000000000001,3.04
2019-09-17 11:00:00,4.09392,1.19406,4.2645,1.31952,0.38486000000000004,1.3745,2.7744,0.8092,2.89,4.2571200000000005,1.24166,4.4345,1.31952,0.38486000000000004,1.3745,2.9376,0.8568,3.06
2019-09-17 11:30:00,4.04928,1.18104,4.218,1.33248,0.38864000000000004,1.388,2.7168,0.7924,2.83,4.22208,1.23144,4.398,1.33248,0.38864000000000004,1.388,2.8896,0.8428,3.01
2019-09-17 12:00:00,4.01712,1.17166,4.1845,1.3003200000000001,0.37926000000000004,1.3545,2.7168,0.7924,2.83,4.18992,1.22206,4.3645,1.3003200000000001,0.37926000000000004,1.3545,2.8896,0.8428,3.01
2019-09-17 12:30:00,4.0584,1.1837,4.2275,1.3512,0.3941,1.4075,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.2216000000000005,1.2313,4.3975,1.3512,0.3941,1.4075,2.8704,0.8372,2.99
2019-09-17 13:00:00,3.98352,1.16186,4.1495,1.39152,0.40586000000000005,1.4495,2.592,0.756,2.7,4.15632,1.2122600000000001,4.3295,1.39152,0.40586000000000005,1.4495,2.7648,0.8064,2.88
2019-09-17 13:30:00,3.9532800000000003,1.15304,4.118,1.32288,0.38584,1.3780000000000001,2.6304,0.7672,2.74,4.12608,1.20344,4.298,1.32288,0.38584,1.3780000000000001,2.8032,0.8176,2.92
2019-09-17 14:00:00,3.936,1.148,4.1,1.3056,0.3808,1.3599999999999999,2.6304,0.7672,2.74,4.1088000000000005,1.1984,4.28,1.3056,0.3808,1.3599999999999999,2.8032,0.8176,2.92
2019-09-17 14:30:00,3.89952,1.13736,4.062,1.27872,0.37296,1.332,2.6208,0.7644000000000001,2.73,4.06272,1.18496,4.232,1.27872,0.37296,1.332,2.784,0.812,2.9
2019-09-17 15:00:00,3.91632,1.14226,4.0795,1.19952,0.34986,1.2495,2.7168,0.7924,2.83,4.07952,1.18986,4.2495,1.19952,0.34986,1.2495,2.88,0.84,3.0
2019-09-17 15:30:00,3.81264,1.11202,3.9715,1.18224,0.34482,1.2315,2.6304,0.7672,2.74,3.97584,1.15962,4.1415,1.18224,0.34482,1.2315,2.7936,0.8148000000000001,2.91
2019-09-17 16:00:00,3.86016,1.12588,4.021,1.15296,0.33628,1.201,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.02336,1.17348,4.191,1.15296,0.33628,1.201,2.8704,0.8372,2.99
2019-09-17 16:30:00,3.84144,1.12042,4.0015,1.12464,0.32802000000000003,1.1715,2.7168,0.7924,2.83,3.99504,1.16522,4.1615,1.12464,0.32802000000000003,1.1715,2.8704,0.8372,2.99
2019-09-17 17:00:00,3.9576000000000002,1.1543,4.1225,1.0872,0.3171,1.1325,2.8704,0.8372,2.99,4.1016,1.1963,4.2725,1.0872,0.3171,1.1325,3.0144,0.8792000000000001,3.14
2019-09-17 17:30:00,3.9220800000000002,1.14394,4.0855,1.03248,0.30114,1.0755,2.8896,0.8428,3.01,4.06608,1.18594,4.2355,1.03248,0.30114,1.0755,3.0336,0.8848,3.16
2019-09-17 18:00:00,3.87216,1.12938,4.0335,0.9825600000000001,0.28658,1.0235,2.8896,0.8428,3.01,4.00656,1.16858,4.1735,0.9825600000000001,0.28658,1.0235,3.024,0.882,3.15
2019-09-17 18:30:00,4.03632,1.17726,4.2045,0.9643200000000001,0.28126,1.0045,3.072,0.896,3.2,4.11312,1.19966,4.2845,0.9643200000000001,0.28126,1.0045,3.1488,0.9184,3.2800000000000002
2019-09-17 19:00:00,3.97152,1.15836,4.1370000000000005,0.94752,0.27636000000000005,0.987,3.024,0.882,3.15,4.04832,1.18076,4.217,0.94752,0.27636000000000005,0.987,3.1008,0.9044000000000001,3.23
2019-09-17 19:30:00,4.04928,1.18104,4.218,0.93888,0.27384000000000003,0.978,3.1104,0.9072,3.24,4.11648,1.20064,4.288,0.93888,0.27384000000000003,0.978,3.1776,0.9268000000000001,3.31
2019-09-17 20:00:00,4.16928,1.21604,4.343,0.93408,0.27244,0.973,3.2352,0.9436,3.37,4.24608,1.23844,4.423,0.93408,0.27244,0.973,3.312,0.966,3.45
2019-09-17 20:30:00,3.9455999999999998,1.1508,4.11,0.9888,0.2884,1.03,2.9568000000000003,0.8624,3.08,4.0512,1.1816,4.22,0.9888,0.2884,1.03,3.0624,0.8932,3.19
2019-09-17 21:00:00,3.7622400000000003,1.09732,3.919,0.9590400000000001,0.27972,0.999,2.8032,0.8176,2.92,3.86784,1.12812,4.029,0.9590400000000001,0.27972,0.999,2.9088000000000003,0.8484,3.03
2019-09-17 21:30:00,3.52848,1.02914,3.6755,0.9556800000000001,0.27874000000000004,0.9955,2.5728,0.7504000000000001,2.68,3.62448,1.05714,3.7755,0.9556800000000001,0.27874000000000004,0.9955,2.6688,0.7784000000000001,2.7800000000000002
2019-09-17 22:00:00,3.27648,0.95564,3.4130000000000003,0.9436800000000001,0.27524000000000004,0.983,2.3328,0.6804,2.43,3.36288,0.98084,3.503,0.9436800000000001,0.27524000000000004,0.983,2.4192,0.7056,2.52
2019-09-17 22:30:00,3.0096,0.8778,3.135,0.936,0.273,0.975,2.0736,0.6048,2.16,3.096,0.903,3.225,0.936,0.273,0.975,2.16,0.63,2.25
2019-09-17 23:00:00,2.78544,0.81242,2.9015,0.9710400000000001,0.28322,1.0115,1.8144,0.5292,1.8900000000000001,2.85264,0.8320200000000001,2.9715,0.9710400000000001,0.28322,1.0115,1.8816000000000002,0.5488000000000001,1.96
2019-09-17 23:30:00,2.60304,0.7592200000000001,2.7115,1.02864,0.30002,1.0715,1.5744,0.4592,1.6400000000000001,2.67024,0.7788200000000001,2.7815000000000003,1.02864,0.30002,1.0715,1.6416,0.4788,1.71
2019-09-18 00:00:00,2.38992,0.69706,2.4895,1.02672,0.29946,1.0695000000000001,1.3632,0.3976,1.42,2.44752,0.71386,2.5495,1.02672,0.29946,1.0695000000000001,1.4208,0.41440000000000005,1.48
2019-09-18 00:30:00,2.3256,0.6783,2.4225,1.02,0.2975,1.0625,1.3056,0.3808,1.3599999999999999,2.3736,0.6923,2.4725,1.02,0.2975,1.0625,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-18 01:00:00,2.28816,0.6673800000000001,2.3835,1.02096,0.29778000000000004,1.0635,1.2671999999999999,0.36960000000000004,1.32,2.34576,0.68418,2.4435000000000002,1.02096,0.29778000000000004,1.0635,1.3248,0.3864,1.38
2019-09-18 01:30:00,2.2608,0.6594,2.355,1.0128,0.2954,1.055,1.248,0.364,1.3,2.3088,0.6734,2.4050000000000002,1.0128,0.2954,1.055,1.296,0.378,1.35
2019-09-18 02:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.9777600000000001,0.28518000000000004,1.0185,1.248,0.364,1.3,2.2737600000000002,0.6631800000000001,2.3685,0.9777600000000001,0.28518000000000004,1.0185,1.296,0.378,1.35
2019-09-18 02:30:00,2.23344,0.65142,2.3265000000000002,0.9182400000000001,0.26782,0.9565,1.3152,0.3836,1.37,2.29104,0.66822,2.3865,0.9182400000000001,0.26782,0.9565,1.3728,0.40040000000000003,1.43
2019-09-18 03:00:00,2.19504,0.64022,2.2865,0.9182400000000001,0.26782,0.9565,1.2768,0.3724,1.33,2.24304,0.65422,2.3365,0.9182400000000001,0.26782,0.9565,1.3248,0.3864,1.38
2019-09-18 03:30:00,2.24976,0.6561800000000001,2.3435,0.9441600000000001,0.27538,0.9835,1.3056,0.3808,1.3599999999999999,2.30736,0.67298,2.4035,0.9441600000000001,0.27538,0.9835,1.3632,0.3976,1.42
2019-09-18 04:00:00,2.20512,0.6431600000000001,2.297,1.01472,0.29596,1.057,1.1904,0.3472,1.24,2.25312,0.6571600000000001,2.347,1.01472,0.29596,1.057,1.2384,0.3612,1.29
2019-09-18 04:30:00,2.20848,0.64414,2.3005,1.01808,0.29694000000000004,1.0605,1.1904,0.3472,1.24,2.26608,0.6609400000000001,2.3605,1.01808,0.29694000000000004,1.0605,1.248,0.364,1.3
2019-09-18 05:00:00,2.2512,0.6566000000000001,2.345,1.0128,0.2954,1.055,1.2384,0.3612,1.29,2.2992,0.6706000000000001,2.395,1.0128,0.2954,1.055,1.2864,0.37520000000000003,1.34
2019-09-18 05:30:00,2.3510400000000002,0.6857200000000001,2.449,1.01664,0.29652,1.059,1.3344,0.38920000000000005,1.3900000000000001,2.41824,0.7053200000000001,2.519,1.01664,0.29652,1.059,1.4016,0.4088,1.46
2019-09-18 06:00:00,2.60352,0.75936,2.7119999999999997,0.9331200000000001,0.27216,0.972,1.6703999999999999,0.4872,1.74,2.67072,0.7789600000000001,2.782,0.9331200000000001,0.27216,0.972,1.7376,0.5068,1.81
2019-09-18 06:30:00,3.07392,0.89656,3.202,0.9235200000000001,0.26936000000000004,0.962,2.1504,0.6272,2.24,3.17952,0.9273600000000001,3.312,0.9235200000000001,0.26936000000000004,0.962,2.2560000000000002,0.658,2.35
2019-09-18 07:00:00,3.51456,1.02508,3.661,0.9321600000000001,0.27188,0.971,2.5824,0.7532,2.69,3.58176,1.04468,3.731,0.9321600000000001,0.27188,0.971,2.6496,0.7728,2.76
2019-09-18 07:30:00,3.80448,1.10964,3.963,1.03968,0.30324,1.083,2.7648,0.8064,2.88,3.87168,1.12924,4.033,1.03968,0.30324,1.083,2.832,0.8260000000000001,2.95
2019-09-18 08:00:00,3.97392,1.15906,4.1395,1.13232,0.33026000000000005,1.1795,2.8416,0.8288000000000001,2.96,4.12752,1.20386,4.2995,1.13232,0.33026000000000005,1.1795,2.9952,0.8736,3.12
2019-09-18 08:30:00,4.15344,1.21142,4.3265,1.16784,0.34062000000000003,1.2165,2.9856,0.8708,3.11,4.31664,1.25902,4.4965,1.16784,0.34062000000000003,1.2165,3.1488,0.9184,3.2800000000000002
2019-09-18 09:00:00,4.15248,1.21114,4.3255,1.19568,0.34874000000000005,1.2455,2.9568000000000003,0.8624,3.08,4.29648,1.2531400000000001,4.4755,1.19568,0.34874000000000005,1.2455,3.1008,0.9044000000000001,3.23
2019-09-18 09:30:00,4.23504,1.23522,4.4115,1.23024,0.35882000000000003,1.2815,3.0048,0.8764000000000001,3.13,4.37904,1.27722,4.5615,1.23024,0.35882000000000003,1.2815,3.1488,0.9184,3.2800000000000002
2019-09-18 10:00:00,4.20096,1.22528,4.376,1.26336,0.36848000000000003,1.316,2.9376,0.8568,3.06,4.33536,1.26448,4.516,1.26336,0.36848000000000003,1.316,3.072,0.896,3.2
2019-09-18 10:30:00,4.02336,1.17348,4.191,1.28736,0.37548000000000004,1.341,2.7359999999999998,0.798,2.85,4.15776,1.21268,4.331,1.28736,0.37548000000000004,1.341,2.8704,0.8372,2.99
2019-09-18 11:00:00,4.12608,1.20344,4.298,1.31328,0.38304000000000005,1.3679999999999999,2.8128,0.8204,2.93,4.27008,1.24544,4.448,1.31328,0.38304000000000005,1.3679999999999999,2.9568000000000003,0.8624,3.08
2019-09-18 11:30:00,4.14096,1.20778,4.3135,1.31856,0.38458000000000003,1.3735,2.8224,0.8232,2.94,4.28496,1.2497800000000001,4.4635,1.31856,0.38458000000000003,1.3735,2.9664,0.8652000000000001,3.09
2019-09-18 12:00:00,4.13664,1.20652,4.309,1.25664,0.36652,1.309,2.88,0.84,3.0,4.27104,1.24572,4.449,1.25664,0.36652,1.309,3.0144,0.8792000000000001,3.14
2019-09-18 12:30:00,4.11408,1.19994,4.2855,1.26288,0.36834000000000006,1.3155000000000001,2.8512,0.8316,2.9699999999999998,4.24848,1.23914,4.4255,1.26288,0.36834000000000006,1.3155000000000001,2.9856,0.8708,3.11
2019-09-18 13:00:00,4.00848,1.16914,4.1755,1.27248,0.37114,1.3255,2.7359999999999998,0.798,2.85,4.13328,1.20554,4.3055,1.27248,0.37114,1.3255,2.8608000000000002,0.8344,2.98
2019-09-18 13:30:00,4.01952,1.17236,4.187,1.26432,0.36876000000000003,1.317,2.7552,0.8036000000000001,2.87,4.1443200000000004,1.20876,4.317,1.26432,0.36876000000000003,1.317,2.88,0.84,3.0
2019-09-18 14:00:00,3.9523200000000003,1.15276,4.117,1.25472,0.36596,1.307,2.6976,0.7868,2.81,4.08672,1.19196,4.257,1.25472,0.36596,1.307,2.832,0.8260000000000001,2.95
2019-09-18 14:30:00,3.99456,1.1650800000000001,4.161,1.23936,0.36148,1.291,2.7552,0.8036000000000001,2.87,4.11936,1.20148,4.291,1.23936,0.36148,1.291,2.88,0.84,3.0
2019-09-18 15:00:00,3.97872,1.16046,4.1445,1.19472,0.34846000000000005,1.2445,2.784,0.812,2.9,4.10352,1.19686,4.2745,1.19472,0.34846000000000005,1.2445,2.9088000000000003,0.8484,3.03
2019-09-18 15:30:00,3.9283200000000003,1.1457600000000001,4.092,1.12512,0.32816,1.172,2.8032,0.8176,2.92,4.06272,1.18496,4.232,1.12512,0.32816,1.172,2.9376,0.8568,3.06
2019-09-18 16:00:00,4.03056,1.17558,4.1985,1.11216,0.32438,1.1585,2.9184,0.8512000000000001,3.04,4.15536,1.21198,4.3285,1.11216,0.32438,1.1585,3.0432,0.8876000000000001,3.17
2019-09-18 16:30:00,4.05216,1.18188,4.221,1.06656,0.31108,1.111,2.9856,0.8708,3.11,4.17696,1.21828,4.351,1.06656,0.31108,1.111,3.1104,0.9072,3.24
2019-09-18 17:00:00,4.1544,1.2117,4.3275,0.9672000000000001,0.2821,1.0075,3.1872,0.9296000000000001,3.32,4.2696,1.2453,4.4475,0.9672000000000001,0.2821,1.0075,3.3024,0.9632000000000001,3.44
2019-09-18 17:30:00,4.16928,1.21604,4.343,0.9532800000000001,0.27804,0.993,3.216,0.9380000000000001,3.35,4.28448,1.24964,4.463,0.9532800000000001,0.27804,0.993,3.3312,0.9716,3.47
2019-09-18 18:00:00,3.9873600000000002,1.1629800000000001,4.1535,0.9441600000000001,0.27538,0.9835,3.0432,0.8876000000000001,3.17,4.02576,1.17418,4.1935,0.9441600000000001,0.27538,0.9835,3.0816,0.8988,3.21
2019-09-18 18:30:00,4.02768,1.17474,4.1955,0.9364800000000001,0.27314000000000005,0.9755,3.0912,0.9016000000000001,3.22,4.05648,1.18314,4.2255,0.9364800000000001,0.27314000000000005,0.9755,3.12,0.91,3.25
2019-09-18 19:00:00,4.044,1.1795,4.2125,0.9144,0.2667,0.9525,3.1296,0.9128000000000001,3.26,4.0728,1.1879,4.2425,0.9144,0.2667,0.9525,3.1584,0.9212,3.29
2019-09-18 19:30:00,4.08576,1.19168,4.256,0.9081600000000001,0.26488,0.9460000000000001,3.1776,0.9268000000000001,3.31,4.11456,1.20008,4.286,0.9081600000000001,0.26488,0.9460000000000001,3.2064,0.9352,3.34
2019-09-18 20:00:00,4.17216,1.21688,4.346,0.91776,0.26768000000000003,0.9560000000000001,3.2544,0.9492,3.39,4.19136,1.22248,4.366,0.91776,0.26768000000000003,0.9560000000000001,3.2736,0.9548000000000001,3.41
2019-09-18 20:30:00,4.00896,1.16928,4.176,0.9273600000000001,0.27048,0.966,3.0816,0.8988,3.21,4.03776,1.17768,4.206,0.9273600000000001,0.27048,0.966,3.1104,0.9072,3.24
2019-09-18 21:00:00,3.76464,1.09802,3.9215,0.9230400000000001,0.26922,0.9615,2.8416,0.8288000000000001,2.96,3.81264,1.11202,3.9715,0.9230400000000001,0.26922,0.9615,2.8896,0.8428,3.01
2019-09-18 21:30:00,3.55248,1.03614,3.7005,0.9220800000000001,0.26894,0.9605,2.6304,0.7672,2.74,3.61008,1.05294,3.7605,0.9220800000000001,0.26894,0.9605,2.688,0.784,2.8
2019-09-18 22:00:00,3.25056,0.94808,3.386,0.91776,0.26768000000000003,0.9560000000000001,2.3328,0.6804,2.43,3.34656,0.9760800000000001,3.4859999999999998,0.91776,0.26768000000000003,0.9560000000000001,2.4288,0.7084,2.5300000000000002
2019-09-18 22:30:00,3.0432,0.8876000000000001,3.17,0.9216000000000001,0.26880000000000004,0.96,2.1216,0.6188,2.21,3.1296,0.9128000000000001,3.26,0.9216000000000001,0.26880000000000004,0.96,2.208,0.644,2.3
2019-09-18 23:00:00,2.79456,0.81508,2.911,0.98016,0.28588,1.021,1.8144,0.5292,1.8900000000000001,2.8617600000000003,0.8346800000000001,2.981,0.98016,0.28588,1.021,1.8816000000000002,0.5488000000000001,1.96
2019-09-18 23:30:00,2.6112,0.7616,2.7199999999999998,1.0176,0.2968,1.06,1.5936,0.46480000000000005,1.6600000000000001,2.6592000000000002,0.7756000000000001,2.77,1.0176,0.2968,1.06,1.6416,0.4788,1.71
2019-09-19 00:00:00,2.46144,0.7179200000000001,2.564,1.01184,0.29512000000000005,1.054,1.4496,0.4228,1.51,2.50944,0.73192,2.614,1.01184,0.29512000000000005,1.054,1.4976,0.4368,1.56
2019-09-19 00:30:00,2.38896,0.6967800000000001,2.4885,1.01616,0.29638000000000003,1.0585,1.3728,0.40040000000000003,1.43,2.42736,0.70798,2.5285,1.01616,0.29638000000000003,1.0585,1.4112,0.4116,1.47
2019-09-19 01:00:00,2.31312,0.67466,2.4095,1.01712,0.29666000000000003,1.0595,1.296,0.378,1.35,2.35152,0.68586,2.4495,1.01712,0.29666000000000003,1.0595,1.3344,0.38920000000000005,1.3900000000000001
2019-09-19 01:30:00,2.2622400000000003,0.6598200000000001,2.3565,1.01424,0.29582,1.0565,1.248,0.364,1.3,2.30064,0.6710200000000001,2.3965,1.01424,0.29582,1.0565,1.2864,0.37520000000000003,1.34
2019-09-19 02:00:00,2.27664,0.66402,2.3715,1.00944,0.29442,1.0515,1.2671999999999999,0.36960000000000004,1.32,2.31504,0.67522,2.4115,1.00944,0.29442,1.0515,1.3056,0.3808,1.3599999999999999
2019-09-19 02:30:00,2.27232,0.66276,2.367,1.00512,0.29316000000000003,1.047,1.2671999999999999,0.36960000000000004,1.32,2.31072,0.67396,2.407,1.00512,0.29316000000000003,1.047,1.3056,0.3808,1.3599999999999999
2019-09-19 03:00:00,2.2464,0.6552,2.34,1.008,0.294,1.05,1.2384,0.3612,1.29,2.2848,0.6664,2.38,1.008,0.294,1.05,1.2768,0.3724,1.33
2019-09-19 03:30:00,2.2368,0.6524,2.33,0.96,0.28,1.0,1.2768,0.3724,1.33,2.2752,0.6636000000000001,2.37,0.96,0.28,1.0,1.3152,0.3836,1.37
2019-09-19 04:00:00,2.22528,0.6490400000000001,2.318,0.9100800000000001,0.26544,0.9480000000000001,1.3152,0.3836,1.37,2.25408,0.65744,2.348,0.9100800000000001,0.26544,0.9480000000000001,1.344,0.392,1.4
2019-09-19 04:30:00,2.2439999999999998,0.6545000000000001,2.3375,0.9096000000000001,0.26530000000000004,0.9475,1.3344,0.38920000000000005,1.3900000000000001,2.2824,0.6657000000000001,2.3775,0.9096000000000001,0.26530000000000004,0.9475,1.3728,0.40040000000000003,1.43
2019-09-19 05:00:00,2.24352,0.65436,2.337,0.9955200000000001,0.29036,1.037,1.248,0.364,1.3,2.28192,0.66556,2.377,0.9955200000000001,0.29036,1.037,1.2864,0.37520000000000003,1.34
2019-09-19 05:30:00,2.36736,0.6904800000000001,2.466,1.00416,0.29288000000000003,1.046,1.3632,0.3976,1.42,2.42496,0.70728,2.526,1.00416,0.29288000000000003,1.046,1.4208,0.41440000000000005,1.48
2019-09-19 06:00:00,2.56128,0.74704,2.668,1.00608,0.29344000000000003,1.048,1.5552000000000001,0.4536,1.62,2.61888,0.7638400000000001,2.7279999999999998,1.00608,0.29344000000000003,1.048,1.6128,0.47040000000000004,1.6800000000000002
2019-09-19 06:30:00,2.98224,0.86982,3.1065,1.00464,0.29302,1.0465,1.9776,0.5768,2.06,3.08784,0.9006200000000001,3.2165,1.00464,0.29302,1.0465,2.0832,0.6076,2.17
2019-09-19 07:00:00,3.46416,1.01038,3.6085000000000003,1.00656,0.29358,1.0485,2.4576000000000002,0.7168,2.56,3.52176,1.02718,3.6685,1.00656,0.29358,1.0485,2.5152,0.7336,2.62
2019-09-19 07:30:00,3.80208,1.10894,3.9605,1.00848,0.29414,1.0505,2.7936,0.8148000000000001,2.91,3.83088,1.11734,3.9905,1.00848,0.29414,1.0505,2.8224,0.8232,2.94
2019-09-19 08:00:00,4.10592,1.19756,4.277,1.02432,0.29876,1.067,3.0816,0.8988,3.21,4.15392,1.21156,4.327,1.02432,0.29876,1.067,3.1296,0.9128000000000001,3.26
2019-09-19 08:30:00,4.21056,1.22808,4.386,1.06176,0.30968,1.106,3.1488,0.9184,3.2800000000000002,4.33536,1.26448,4.516,1.06176,0.30968,1.106,3.2736,0.9548000000000001,3.41
2019-09-19 09:00:00,4.27824,1.24782,4.4565,1.24464,0.36302,1.2965,3.0336,0.8848,3.16,4.40304,1.28422,4.5865,1.24464,0.36302,1.2965,3.1584,0.9212,3.29
2019-09-19 09:30:00,4.30896,1.25678,4.4885,1.32336,0.38598000000000005,1.3785,2.9856,0.8708,3.11,4.44336,1.2959800000000001,4.6285,1.32336,0.38598000000000005,1.3785,3.12,0.91,3.25
2019-09-19 10:00:00,4.23312,1.23466,4.4095,1.25712,0.36666000000000004,1.3094999999999999,2.976,0.868,3.1,4.36752,1.27386,4.5495,1.25712,0.36666000000000004,1.3094999999999999,3.1104,0.9072,3.24
2019-09-19 10:30:00,4.09776,1.1951800000000001,4.2685,1.28496,0.37478000000000006,1.3385,2.8128,0.8204,2.93,4.24176,1.23718,4.4185,1.28496,0.37478000000000006,1.3385,2.9568000000000003,0.8624,3.08
2019-09-19 11:00:00,4.22448,1.23214,4.4005,1.3060800000000001,0.38094000000000006,1.3605,2.9184,0.8512000000000001,3.04,4.36848,1.27414,4.5504999999999995,1.3060800000000001,0.38094000000000006,1.3605,3.0624,0.8932,3.19
2019-09-19 11:30:00,4.2024,1.2257,4.3775,1.332,0.3885,1.3875,2.8704,0.8372,2.99,4.3464,1.2677,4.5275,1.332,0.3885,1.3875,3.0144,0.8792000000000001,3.14
2019-09-19 12:00:00,4.16112,1.21366,4.3345,1.34832,0.39326000000000005,1.4045,2.8128,0.8204,2.93,4.30512,1.25566,4.4845,1.34832,0.39326000000000005,1.4045,2.9568000000000003,0.8624,3.08
2019-09-19 12:30:00,4.152,1.211,4.325,1.5504,0.45220000000000005,1.615,2.6016,0.7588,2.71,4.296,1.2530000000000001,4.475,1.5504,0.45220000000000005,1.615,2.7456,0.8008000000000001,2.86
2019-09-19 13:00:00,4.06128,1.18454,4.2305,1.6324800000000002,0.47614000000000006,1.7005,2.4288,0.7084,2.5300000000000002,4.21488,1.22934,4.3905,1.6324800000000002,0.47614000000000006,1.7005,2.5824,0.7532,2.69
2019-09-19 13:30:00,4.02,1.1725,4.1875,1.6296,0.4753,1.6975,2.3904,0.6972,2.49,4.164,1.2145000000000001,4.3375,1.6296,0.4753,1.6975,2.5343999999999998,0.7392000000000001,2.64
2019-09-19 14:00:00,3.9585600000000003,1.15458,4.1235,1.62576,0.47418000000000005,1.6935,2.3328,0.6804,2.43,4.11216,1.1993800000000001,4.2835,1.62576,0.47418000000000005,1.6935,2.4864,0.7252000000000001,2.59
2019-09-19 14:30:00,4.00992,1.16956,4.177,1.61952,0.47236000000000006,1.687,2.3904,0.6972,2.49,4.16352,1.21436,4.337,1.61952,0.47236000000000006,1.687,2.544,0.742,2.65
2019-09-19 15:00:00,3.9825600000000003,1.16158,4.1485,1.59216,0.46438,1.6585,2.3904,0.6972,2.49,4.13616,1.20638,4.3085,1.59216,0.46438,1.6585,2.544,0.742,2.65
2019-09-19 15:30:00,3.93216,1.14688,4.096,1.58016,0.46088,1.646,2.352,0.686,2.45,4.07616,1.18888,4.246,1.58016,0.46088,1.646,2.496,0.728,2.6
2019-09-19 16:00:00,3.9432,1.1501000000000001,4.1075,1.5528,0.4529,1.6175000000000002,2.3904,0.6972,2.49,4.0968,1.1949,4.2675,1.5528,0.4529,1.6175000000000002,2.544,0.742,2.65
2019-09-19 16:30:00,3.9825600000000003,1.16158,4.1485,1.45776,0.42518000000000006,1.5185,2.5248,0.7364,2.63,4.13616,1.20638,4.3085,1.45776,0.42518000000000006,1.5185,2.6784,0.7812,2.79
2019-09-19 17:00:00,4.05792,1.18356,4.227,1.22592,0.35756000000000004,1.2770000000000001,2.832,0.8260000000000001,2.95,4.20192,1.22556,4.377,1.22592,0.35756000000000004,1.2770000000000001,2.976,0.868,3.1
2019-09-19 17:30:00,4.04112,1.17866,4.2095,1.04592,0.30506,1.0895,2.9952,0.8736,3.12,4.16592,1.21506,4.3395,1.04592,0.30506,1.0895,3.12,0.91,3.25
2019-09-19 18:00:00,3.9100800000000002,1.14044,4.073,0.9532800000000001,0.27804,0.993,2.9568000000000003,0.8624,3.08,4.03488,1.17684,4.203,0.9532800000000001,0.27804,0.993,3.0816,0.8988,3.21
2019-09-19 18:30:00,3.95136,1.15248,4.116,0.9273600000000001,0.27048,0.966,3.024,0.882,3.15,4.07616,1.18888,4.246,0.9273600000000001,0.27048,0.966,3.1488,0.9184,3.2800000000000002
2019-09-19 19:00:00,3.87696,1.1307800000000001,4.0385,0.9201600000000001,0.26838,0.9585,2.9568000000000003,0.8624,3.08,3.99216,1.16438,4.1585,0.9201600000000001,0.26838,0.9585,3.072,0.896,3.2
2019-09-19 19:30:00,3.98976,1.16368,4.156,0.67776,0.19768000000000002,0.706,3.312,0.966,3.45,4.12416,1.20288,4.296,0.67776,0.19768000000000002,0.706,3.4464,1.0052,3.59
2019-09-19 20:00:00,4.02576,1.17418,4.1935,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.5328,1.0304,3.68,4.16016,1.21338,4.3335,0.49296000000000006,0.14378000000000002,0.5135000000000001,3.6672000000000002,1.0696,3.8200000000000003
2019-09-19 20:30:00,3.90192,1.13806,4.0645,0.91632,0.26726,0.9545,2.9856,0.8708,3.11,3.97872,1.16046,4.1445,0.91632,0.26726,0.9545,3.0624,0.8932,3.19
2019-09-19 21:00:00,3.7752,1.1011,3.9325,1.1352,0.3311,1.1825,2.64,0.77,2.75,3.8712,1.1291,4.0325,1.1352,0.3311,1.1825,2.7359999999999998,0.798,2.85
2019-09-19 21:30:00,3.48096,1.01528,3.626,1.38816,0.40488,1.446,2.0928,0.6104,2.18,3.60576,1.05168,3.7560000000000002,1.38816,0.40488,1.446,2.2176,0.6468,2.31
2019-09-19 22:00:00,3.22176,0.9396800000000001,3.356,1.38816,0.40488,1.446,1.8336000000000001,0.5348,1.9100000000000001,3.32736,0.9704800000000001,3.466,1.38816,0.40488,1.446,1.9392,0.5656,2.02
2019-09-19 22:30:00,2.96736,0.86548,3.091,1.39296,0.40628000000000003,1.451,1.5744,0.4592,1.6400000000000001,3.05376,0.89068,3.181,1.39296,0.40628000000000003,1.451,1.6608,0.4844,1.73
2019-09-19 23:00:00,2.7912,0.8141,2.9075,1.0344,0.3017,1.0775,1.7568000000000001,0.5124000000000001,1.83,2.868,0.8365,2.9875,1.0344,0.3017,1.0775,1.8336000000000001,0.5348,1.9100000000000001
2019-09-19 23:30:00,2.60784,0.7606200000000001,2.7165,1.00464,0.29302,1.0465,1.6032000000000002,0.4676,1.67,2.67504,0.78022,2.7865,1.00464,0.29302,1.0465,1.6703999999999999,0.4872,1.74
2019-09-20 00:00:00,2.4700800000000003,0.7204400000000001,2.573,1.40448,0.40964000000000006,1.463,1.0656,0.3108,1.11,2.52768,0.73724,2.633,1.40448,0.40964000000000006,1.463,1.1232,0.3276,1.17
2019-09-20 00:30:00,2.38272,0.69496,2.482,1.40352,0.40936000000000006,1.462,0.9792000000000001,0.2856,1.02,2.43072,0.70896,2.532,1.40352,0.40936000000000006,1.462,1.0272000000000001,0.29960000000000003,1.07
