Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-20 01:00:00,2.3352,0.6811,2.4325,1.404,0.40950000000000003,1.4625,0.9312,0.2716,0.97,2.3736,0.6923,2.4725,1.404,0.40950000000000003,1.4625,0.9696,0.2828,1.01
2019-09-20 01:30:00,2.28144,0.66542,2.3765,1.39824,0.40782,1.4565000000000001,0.8832000000000001,0.2576,0.92,2.31024,0.6738200000000001,2.4065,1.39824,0.40782,1.4565000000000001,0.912,0.266,0.9500000000000001
2019-09-20 02:00:00,2.2977600000000002,0.6701800000000001,2.3935,1.3953600000000002,0.40698,1.4535,0.9024000000000001,0.2632,0.9400000000000001,2.31696,0.67578,2.4135,1.3953600000000002,0.40698,1.4535,0.9216000000000001,0.26880000000000004,0.96
2019-09-20 02:30:00,2.28816,0.6673800000000001,2.3835,1.3953600000000002,0.40698,1.4535,0.8928,0.2604,0.93,2.30736,0.67298,2.4035,1.3953600000000002,0.40698,1.4535,0.912,0.266,0.9500000000000001
2019-09-20 03:00:00,2.2464,0.6552,2.34,1.392,0.406,1.45,0.8544,0.2492,0.89,2.2752,0.6636000000000001,2.37,1.392,0.406,1.45,0.8832000000000001,0.2576,0.92
2019-09-20 03:30:00,2.29968,0.67074,2.3955,0.5908800000000001,0.17234000000000002,0.6155,1.7088,0.4984,1.78,2.34768,0.68474,2.4455,0.5908800000000001,0.17234000000000002,0.6155,1.7568000000000001,0.5124000000000001,1.83
2019-09-20 04:00:00,2.27328,0.6630400000000001,2.368,0.9292800000000001,0.27104,0.968,1.344,0.392,1.4,2.31168,0.6742400000000001,2.408,0.9292800000000001,0.27104,0.968,1.3824,0.4032,1.44
2019-09-20 04:30:00,2.30016,0.67088,2.396,0.6873600000000001,0.20048000000000002,0.716,1.6128,0.47040000000000004,1.6800000000000002,2.35776,0.6876800000000001,2.456,0.6873600000000001,0.20048000000000002,0.716,1.6703999999999999,0.4872,1.74
2019-09-20 05:00:00,2.29728,0.6700400000000001,2.393,1.04928,0.30604000000000003,1.093,1.248,0.364,1.3,2.34528,0.6840400000000001,2.443,1.04928,0.30604000000000003,1.093,1.296,0.378,1.35
2019-09-20 05:30:00,2.39856,0.6995800000000001,2.4985,1.08336,0.31598000000000004,1.1285,1.3152,0.3836,1.37,2.45616,0.71638,2.5585,1.08336,0.31598000000000004,1.1285,1.3728,0.40040000000000003,1.43
2019-09-20 06:00:00,2.48352,0.72436,2.5869999999999997,1.33152,0.38836000000000004,1.387,1.152,0.336,1.2,2.75232,0.80276,2.867,1.33152,0.38836000000000004,1.387,1.4208,0.41440000000000005,1.48
2019-09-20 06:30:00,2.98416,0.87038,3.1085,1.39056,0.40558000000000005,1.4485000000000001,1.5936,0.46480000000000005,1.6600000000000001,3.15696,0.92078,3.2885,1.39056,0.40558000000000005,1.4485000000000001,1.7664,0.5152,1.8399999999999999
2019-09-20 07:00:00,3.44112,1.00366,3.5845000000000002,1.38672,0.40446000000000004,1.4445000000000001,2.0544000000000002,0.5992000000000001,2.14,3.55632,1.03726,3.7045,1.38672,0.40446000000000004,1.4445000000000001,2.1696,0.6328,2.26
2019-09-20 07:30:00,3.69792,1.07856,3.852,1.39392,0.40656000000000003,1.452,2.304,0.672,2.4,3.79392,1.10656,3.952,1.39392,0.40656000000000003,1.452,2.4,0.7000000000000001,2.5
2019-09-20 08:00:00,3.89568,1.13624,4.058,1.40928,0.41104,1.468,2.4864,0.7252000000000001,2.59,4.05888,1.18384,4.228,1.40928,0.41104,1.468,2.6496,0.7728,2.76
2019-09-20 08:30:00,4.1616,1.2138,4.335,1.4448,0.4214,1.505,2.7168,0.7924,2.83,4.3344000000000005,1.2642,4.515,1.4448,0.4214,1.505,2.8896,0.8428,3.01
2019-09-20 09:00:00,4.18224,1.21982,4.3565000000000005,1.48464,0.43302,1.5465,2.6976,0.7868,2.81,4.34544,1.26742,4.5265,1.48464,0.43302,1.5465,2.8608000000000002,0.8344,2.98
2019-09-20 09:30:00,4.11888,1.20134,4.2905,1.52688,0.44534,1.5905,2.592,0.756,2.7,4.30128,1.25454,4.4805,1.52688,0.44534,1.5905,2.7744,0.8092,2.89
2019-09-20 10:00:00,4.11264,1.19952,4.284,1.55904,0.45472,1.624,2.5536,0.7448,2.66,4.28544,1.24992,4.464,1.55904,0.45472,1.624,2.7264,0.7952,2.84
2019-09-20 10:30:00,3.94272,1.14996,4.107,1.5907200000000001,0.46396000000000004,1.657,2.352,0.686,2.45,4.12512,1.20316,4.297,1.5907200000000001,0.46396000000000004,1.657,2.5343999999999998,0.7392000000000001,2.64
2019-09-20 11:00:00,4.04784,1.18062,4.2165,1.52304,0.44422000000000006,1.5865,2.5248,0.7364,2.63,4.23024,1.2338200000000001,4.4065,1.52304,0.44422000000000006,1.5865,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-20 11:30:00,4.10304,1.19672,4.274,1.49184,0.43512000000000006,1.554,2.6112,0.7616,2.7199999999999998,4.27584,1.24712,4.454,1.49184,0.43512000000000006,1.554,2.784,0.812,2.9
2019-09-20 12:00:00,4.04544,1.17992,4.214,1.70304,0.49672000000000005,1.774,2.3424,0.6832,2.44,4.22784,1.23312,4.404,1.70304,0.49672000000000005,1.774,2.5248,0.7364,2.63
2019-09-20 12:30:00,4.01136,1.16998,4.1785,1.58256,0.46158000000000005,1.6485,2.4288,0.7084,2.5300000000000002,4.18416,1.22038,4.3585,1.58256,0.46158000000000005,1.6485,2.6016,0.7588,2.71
2019-09-20 13:00:00,3.95376,1.15318,4.1185,1.72656,0.50358,1.7985,2.2272,0.6496000000000001,2.32,4.14576,1.20918,4.3185,1.72656,0.50358,1.7985,2.4192,0.7056,2.52
2019-09-20 13:30:00,3.9288,1.1459,4.0925,1.7591999999999999,0.5131,1.8325,2.1696,0.6328,2.26,4.1016,1.1963,4.2725,1.7591999999999999,0.5131,1.8325,2.3424,0.6832,2.44
2019-09-20 14:00:00,3.9168000000000003,1.1424,4.08,1.7568000000000001,0.5124000000000001,1.83,2.16,0.63,2.25,4.0992,1.1956,4.27,1.7568000000000001,0.5124000000000001,1.83,2.3424,0.6832,2.44
2019-09-20 14:30:00,3.80832,1.11076,3.967,1.7635200000000002,0.51436,1.837,2.0448,0.5964,2.13,3.99072,1.16396,4.157,1.7635200000000002,0.51436,1.837,2.2272,0.6496000000000001,2.32
2019-09-20 15:00:00,3.80256,1.10908,3.961,1.71936,0.50148,1.791,2.0832,0.6076,2.17,3.98496,1.16228,4.151,1.71936,0.50148,1.791,2.2656,0.6608,2.36
2019-09-20 15:30:00,3.71616,1.08388,3.871,1.72896,0.5042800000000001,1.8010000000000002,1.9872,0.5796,2.07,3.88896,1.13428,4.051,1.72896,0.5042800000000001,1.8010000000000002,2.16,0.63,2.25
2019-09-20 16:00:00,3.8736,1.1298,4.035,1.1856,0.3458,1.235,2.688,0.784,2.8,4.0272,1.1746,4.195,1.1856,0.3458,1.235,2.8416,0.8288000000000001,2.96
2019-09-20 16:30:00,3.77616,1.10138,3.9335,1.62576,0.47418000000000005,1.6935,2.1504,0.6272,2.24,3.94896,1.15178,4.1135,1.62576,0.47418000000000005,1.6935,2.3232,0.6776,2.42
2019-09-20 17:00:00,3.76416,1.09788,3.9210000000000003,1.68096,0.49028000000000005,1.751,2.0832,0.6076,2.17,3.93696,1.14828,4.101,1.68096,0.49028000000000005,1.751,2.2560000000000002,0.658,2.35
2019-09-20 17:30:00,3.75168,1.09424,3.908,1.64928,0.48104,1.718,2.1024,0.6132000000000001,2.19,3.9052800000000003,1.13904,4.068,1.64928,0.48104,1.718,2.2560000000000002,0.658,2.35
2019-09-20 18:00:00,3.69504,1.07772,3.849,1.59264,0.46452000000000004,1.659,2.1024,0.6132000000000001,2.19,3.84864,1.12252,4.009,1.59264,0.46452000000000004,1.659,2.2560000000000002,0.658,2.35
2019-09-20 18:30:00,3.71712,1.08416,3.872,1.55712,0.45416000000000006,1.6219999999999999,2.16,0.63,2.25,3.85152,1.12336,4.012,1.55712,0.45416000000000006,1.6219999999999999,2.2944,0.6692,2.39
2019-09-20 19:00:00,3.6974400000000003,1.07842,3.8515,1.51824,0.44282000000000005,1.5815000000000001,2.1792,0.6356,2.27,3.83184,1.11762,3.9915000000000003,1.51824,0.44282000000000005,1.5815000000000001,2.3136,0.6748000000000001,2.41
2019-09-20 19:30:00,3.7368,1.0899,3.8925,1.4808,0.4319,1.5425,2.2560000000000002,0.658,2.35,3.8616,1.1263,4.0225,1.4808,0.4319,1.5425,2.3808,0.6944,2.48
2019-09-20 20:00:00,3.76176,1.09718,3.9185,1.45776,0.42518000000000006,1.5185,2.304,0.672,2.4,3.89616,1.13638,4.0585,1.45776,0.42518000000000006,1.5185,2.4384,0.7112,2.54
2019-09-20 20:30:00,3.58608,1.04594,3.7355,1.46448,0.42714,1.5255,2.1216,0.6188,2.21,3.7204800000000002,1.08514,3.8755,1.46448,0.42714,1.5255,2.2560000000000002,0.658,2.35
2019-09-20 21:00:00,3.41712,0.9966600000000001,3.5595,1.49712,0.43666000000000005,1.5594999999999999,1.92,0.56,2.0,3.54192,1.03306,3.6895,1.49712,0.43666000000000005,1.5594999999999999,2.0448,0.5964,2.13
2019-09-20 21:30:00,3.15456,0.9200800000000001,3.286,1.57056,0.45808000000000004,1.6360000000000001,1.584,0.462,1.65,3.26016,0.9508800000000001,3.396,1.57056,0.45808000000000004,1.6360000000000001,1.6896,0.4928,1.76
2019-09-20 22:00:00,2.99184,0.8726200000000001,3.1165,1.53264,0.44702000000000003,1.5965,1.4592,0.42560000000000003,1.52,3.09744,0.9034200000000001,3.2265,1.53264,0.44702000000000003,1.5965,1.5648,0.45640000000000003,1.63
2019-09-20 22:30:00,2.82816,0.8248800000000001,2.946,1.41696,0.41328000000000004,1.476,1.4112,0.4116,1.47,2.91456,0.8500800000000001,3.036,1.41696,0.41328000000000004,1.476,1.4976,0.4368,1.56
2019-09-20 23:00:00,2.65872,0.77546,2.7695,1.24752,0.36386,1.2995,1.4112,0.4116,1.47,2.74512,0.80066,2.8595,1.24752,0.36386,1.2995,1.4976,0.4368,1.56
2019-09-20 23:30:00,2.53104,0.7382200000000001,2.6365,1.11984,0.32662,1.1665,1.4112,0.4116,1.47,2.59824,0.75782,2.7065,1.11984,0.32662,1.1665,1.4784000000000002,0.4312,1.54
2019-09-21 00:00:00,2.40624,0.7018200000000001,2.5065,0.99504,0.29022000000000003,1.0365,1.4112,0.4116,1.47,2.4638400000000003,0.71862,2.5665,0.99504,0.29022000000000003,1.0365,1.4688,0.4284,1.53
2019-09-21 00:30:00,2.33664,0.68152,2.434,0.9830400000000001,0.28672000000000003,1.024,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.3750400000000003,0.69272,2.474,0.9830400000000001,0.28672000000000003,1.024,1.392,0.406,1.45
2019-09-21 01:00:00,2.27856,0.6645800000000001,2.3735,0.99216,0.28938,1.0335,1.2864,0.37520000000000003,1.34,2.30736,0.67298,2.4035,0.99216,0.28938,1.0335,1.3152,0.3836,1.37
2019-09-21 01:30:00,2.22672,0.64946,2.3195,1.01712,0.29666000000000003,1.0595,1.2096,0.3528,1.26,2.25552,0.65786,2.3495,1.01712,0.29666000000000003,1.0595,1.2384,0.3612,1.29
2019-09-21 02:00:00,2.20128,0.64204,2.293,1.02048,0.29764,1.063,1.1808,0.34440000000000004,1.23,2.23008,0.65044,2.323,1.02048,0.29764,1.063,1.2096,0.3528,1.26
2019-09-21 02:30:00,2.17152,0.63336,2.262,1.00032,0.29176,1.042,1.1712,0.3416,1.22,2.21952,0.64736,2.312,1.00032,0.29176,1.042,1.2192,0.3556,1.27
2019-09-21 03:00:00,2.12304,0.6192200000000001,2.2115,0.9998400000000001,0.29162000000000005,1.0415,1.1232,0.3276,1.17,2.17104,0.63322,2.2615,0.9998400000000001,0.29162000000000005,1.0415,1.1712,0.3416,1.22
2019-09-21 03:30:00,2.13264,0.62202,2.2215,1.08624,0.31682000000000005,1.1315,1.0464,0.3052,1.09,2.19024,0.63882,2.2815,1.08624,0.31682000000000005,1.1315,1.104,0.322,1.15
2019-09-21 04:00:00,2.13792,0.62356,2.227,1.13952,0.33236000000000004,1.187,0.9984000000000001,0.2912,1.04,2.17632,0.6347600000000001,2.267,1.13952,0.33236000000000004,1.187,1.0368,0.3024,1.08
2019-09-21 04:30:00,2.11056,0.61558,2.1985,1.18896,0.34678000000000003,1.2385,0.9216000000000001,0.26880000000000004,0.96,2.14896,0.62678,2.2385,1.18896,0.34678000000000003,1.2385,0.96,0.28,1.0
2019-09-21 05:00:00,2.10096,0.6127800000000001,2.1885,1.1697600000000001,0.34118000000000004,1.2185,0.9312,0.2716,0.97,2.13936,0.6239800000000001,2.2285,1.1697600000000001,0.34118000000000004,1.2185,0.9696,0.2828,1.01
2019-09-21 05:30:00,2.13264,0.62202,2.2215,1.08624,0.31682000000000005,1.1315,1.0464,0.3052,1.09,2.18064,0.63602,2.2715,1.08624,0.31682000000000005,1.1315,1.0944,0.31920000000000004,1.1400000000000001
2019-09-21 06:00:00,2.1672000000000002,0.6321,2.2575,1.11792,0.32606,1.1645,1.04928,0.30604000000000003,1.093,2.2152,0.6461,2.3075,1.11792,0.32606,1.1645,1.09728,0.32004000000000005,1.143
2019-09-21 06:30:00,2.22576,0.6491800000000001,2.3185000000000002,1.17648,0.34314,1.2255,1.04928,0.30604000000000003,1.093,2.2737600000000002,0.6631800000000001,2.3685,1.17648,0.34314,1.2255,1.09728,0.32004000000000005,1.143
2019-09-21 07:00:00,2.14608,0.62594,2.2355,1.0968,0.3199,1.1425,1.04928,0.30604000000000003,1.093,2.19408,0.6399400000000001,2.2855,1.0968,0.3199,1.1425,1.09728,0.32004000000000005,1.143
2019-09-21 07:30:00,2.10672,0.61446,2.1945,1.05744,0.30842,1.1015,1.04928,0.30604000000000003,1.093,2.15472,0.62846,2.2445,1.05744,0.30842,1.1015,1.09728,0.32004000000000005,1.143
2019-09-21 08:00:00,2.25552,0.65786,2.3495,1.20624,0.35182,1.2565,1.04928,0.30604000000000003,1.093,2.30352,0.67186,2.3995,1.20624,0.35182,1.2565,1.09728,0.32004000000000005,1.143
2019-09-21 08:30:00,2.99088,0.8723400000000001,3.1155,1.37808,0.40194,1.4355,1.6128,0.47040000000000004,1.6800000000000002,3.09648,0.90314,3.2255,1.37808,0.40194,1.4355,1.7184,0.5012,1.79
2019-09-21 09:00:00,3.0864,0.9002,3.215,1.3872,0.4046,1.445,1.6992,0.49560000000000004,1.77,3.192,0.931,3.325,1.3872,0.4046,1.445,1.8048000000000002,0.5264,1.88
2019-09-21 09:30:00,3.17088,0.9248400000000001,3.303,1.32768,0.38724000000000003,1.383,1.8432,0.5376000000000001,1.92,3.29568,0.9612400000000001,3.433,1.32768,0.38724000000000003,1.383,1.968,0.5740000000000001,2.05
2019-09-21 10:00:00,3.2016,0.9338000000000001,3.335,1.3776,0.40180000000000005,1.435,1.824,0.532,1.9,3.3264,0.9702000000000001,3.465,1.3776,0.40180000000000005,1.435,1.9488,0.5684,2.03
2019-09-21 10:30:00,3.12096,0.9102800000000001,3.251,1.3833600000000001,0.40348,1.441,1.7376,0.5068,1.81,3.24576,0.9466800000000001,3.3810000000000002,1.3833600000000001,0.40348,1.441,1.8624,0.5432,1.94
2019-09-21 11:00:00,3.04224,0.8873200000000001,3.169,1.45824,0.42532000000000003,1.5190000000000001,1.584,0.462,1.65,3.1574400000000002,0.9209200000000001,3.289,1.45824,0.42532000000000003,1.5190000000000001,1.6992,0.49560000000000004,1.77
2019-09-21 11:30:00,2.96112,0.8636600000000001,3.0845,1.5787200000000001,0.46046000000000004,1.6445,1.3824,0.4032,1.44,3.08592,0.9000600000000001,3.2145,1.5787200000000001,0.46046000000000004,1.6445,1.5072,0.43960000000000005,1.57
2019-09-21 12:00:00,2.86896,0.8367800000000001,2.9885,1.5729600000000001,0.45878,1.6385,1.296,0.378,1.35,2.99376,0.8731800000000001,3.1185,1.5729600000000001,0.45878,1.6385,1.4208,0.41440000000000005,1.48
2019-09-21 12:30:00,2.88432,0.8412600000000001,3.0045,1.5019200000000001,0.43806000000000006,1.5645,1.3824,0.4032,1.44,2.98992,0.8720600000000001,3.1145,1.5019200000000001,0.43806000000000006,1.5645,1.488,0.434,1.55
2019-09-21 13:00:00,2.85264,0.8320200000000001,2.9715,1.47024,0.42882000000000003,1.5314999999999999,1.3824,0.4032,1.44,2.96784,0.8656200000000001,3.0915,1.47024,0.42882000000000003,1.5314999999999999,1.4976,0.4368,1.56
2019-09-21 13:30:00,2.7897600000000002,0.8136800000000001,2.906,1.37856,0.40208000000000005,1.436,1.4112,0.4116,1.47,2.8857600000000003,0.8416800000000001,3.006,1.37856,0.40208000000000005,1.436,1.5072,0.43960000000000005,1.57
2019-09-21 14:00:00,2.72352,0.7943600000000001,2.8369999999999997,1.30272,0.37996,1.357,1.4208,0.41440000000000005,1.48,2.82912,0.8251600000000001,2.947,1.30272,0.37996,1.357,1.5264,0.44520000000000004,1.5899999999999999
2019-09-21 14:30:00,2.61648,0.76314,2.7255000000000003,1.3300800000000002,0.38794,1.3855,1.2864,0.37520000000000003,1.34,2.7124800000000002,0.7911400000000001,2.8255,1.3300800000000002,0.38794,1.3855,1.3824,0.4032,1.44
2019-09-21 15:00:00,2.58,0.7525000000000001,2.6875,1.4856,0.4333,1.5474999999999999,1.0944,0.31920000000000004,1.1400000000000001,2.6856,0.7833,2.7975,1.4856,0.4333,1.5474999999999999,1.2,0.35000000000000003,1.25
2019-09-21 15:30:00,2.59776,0.75768,2.706,1.58016,0.46088,1.646,1.0176,0.2968,1.06,2.70336,0.7884800000000001,2.816,1.58016,0.46088,1.646,1.1232,0.3276,1.17
2019-09-21 16:00:00,2.5608,0.7469,2.6675,1.476,0.4305,1.5375,1.0848,0.3164,1.13,2.6568,0.7749,2.7675,1.476,0.4305,1.5375,1.1808,0.34440000000000004,1.23
2019-09-21 16:30:00,2.6956800000000003,0.78624,2.808,1.31328,0.38304000000000005,1.3679999999999999,1.3824,0.4032,1.44,2.80128,0.8170400000000001,2.918,1.31328,0.38304000000000005,1.3679999999999999,1.488,0.434,1.55
2019-09-21 17:00:00,2.82096,0.8227800000000001,2.9385,1.20816,0.35238,1.2585,1.6128,0.47040000000000004,1.6800000000000002,2.9265600000000003,0.8535800000000001,3.0485,1.20816,0.35238,1.2585,1.7184,0.5012,1.79
2019-09-21 17:30:00,2.94336,0.85848,3.066,1.11936,0.32648000000000005,1.166,1.824,0.532,1.9,3.04896,0.8892800000000001,3.176,1.11936,0.32648000000000005,1.166,1.9296000000000002,0.5628000000000001,2.01
2019-09-21 18:00:00,3.06576,0.8941800000000001,3.1935000000000002,1.05936,0.30898000000000003,1.1035,2.0064,0.5852,2.09,3.16176,0.9221800000000001,3.2935,1.05936,0.30898000000000003,1.1035,2.1024,0.6132000000000001,2.19
2019-09-21 18:30:00,3.09936,0.9039800000000001,3.2285,0.9969600000000001,0.29078000000000004,1.0385,2.1024,0.6132000000000001,2.19,3.19536,0.93198,3.3285,0.9969600000000001,0.29078000000000004,1.0385,2.1984,0.6412,2.29
2019-09-21 19:00:00,3.08208,0.8989400000000001,3.2105,0.98928,0.28854,1.0305,2.0928,0.6104,2.18,3.18768,0.9297400000000001,3.3205,0.98928,0.28854,1.0305,2.1984,0.6412,2.29
2019-09-21 19:30:00,3.204,0.9345,3.3375,1.0248,0.2989,1.0675,2.1792,0.6356,2.27,3.3096,0.9653,3.4475,1.0248,0.2989,1.0675,2.2848,0.6664,2.38
2019-09-21 20:00:00,3.20304,0.93422,3.3365,1.11984,0.32662,1.1665,2.0832,0.6076,2.17,3.33744,0.9734200000000001,3.4765,1.11984,0.32662,1.1665,2.2176,0.6468,2.31
2019-09-21 20:30:00,3.06768,0.8947400000000001,3.1955,1.24368,0.36274,1.2955,1.824,0.532,1.9,3.23088,0.9423400000000001,3.3655,1.24368,0.36274,1.2955,1.9872,0.5796,2.07
2019-09-21 21:00:00,2.96688,0.8653400000000001,3.0905,1.17168,0.34174000000000004,1.2205,1.7952,0.5236000000000001,1.87,3.13008,0.9129400000000001,3.2605,1.17168,0.34174000000000004,1.2205,1.9584000000000001,0.5712,2.04
2019-09-21 21:30:00,2.88144,0.8404200000000001,3.0015,1.17264,0.34202000000000005,1.2215,1.7088,0.4984,1.78,3.05424,0.8908200000000001,3.1815,1.17264,0.34202000000000005,1.2215,1.8816000000000002,0.5488000000000001,1.96
2019-09-21 22:00:00,2.77152,0.8083600000000001,2.887,1.12032,0.32676000000000005,1.167,1.6512,0.48160000000000003,1.72,2.86752,0.8363600000000001,2.987,1.12032,0.32676000000000005,1.167,1.7472,0.5096,1.82
2019-09-21 22:30:00,2.66832,0.7782600000000001,2.7795,1.10352,0.32186000000000003,1.1495,1.5648,0.45640000000000003,1.63,2.72592,0.7950600000000001,2.8395,1.10352,0.32186000000000003,1.1495,1.6224,0.4732,1.69
2019-09-21 23:00:00,2.51952,0.7348600000000001,2.6245000000000003,1.05072,0.30646,1.0945,1.4688,0.4284,1.53,2.58672,0.75446,2.6945,1.05072,0.30646,1.0945,1.536,0.448,1.6
2019-09-21 23:30:00,2.41344,0.7039200000000001,2.5140000000000002,1.08864,0.31752,1.134,1.3248,0.3864,1.38,2.47104,0.72072,2.574,1.08864,0.31752,1.134,1.3824,0.4032,1.44
2019-09-22 00:00:00,2.28576,0.66668,2.3810000000000002,1.08576,0.31668,1.131,1.2,0.35000000000000003,1.25,2.34336,0.6834800000000001,2.441,1.08576,0.31668,1.131,1.2576,0.3668,1.31
2019-09-22 00:30:00,2.22624,0.64932,2.319,1.06464,0.31052,1.109,1.1616,0.3388,1.21,2.27424,0.66332,2.3689999999999998,1.06464,0.31052,1.109,1.2096,0.3528,1.26
2019-09-22 01:00:00,2.15136,0.62748,2.241,1.10496,0.32228,1.151,1.0464,0.3052,1.09,2.18976,0.63868,2.281,1.10496,0.32228,1.151,1.0848,0.3164,1.13
2019-09-22 01:30:00,2.13072,0.62146,2.2195,1.16112,0.33866,1.2095,0.9696,0.2828,1.01,2.16912,0.63266,2.2595,1.16112,0.33866,1.2095,1.008,0.294,1.05
2019-09-22 02:00:00,2.13744,0.6234200000000001,2.2265,1.16784,0.34062000000000003,1.2165,0.9696,0.2828,1.01,2.17584,0.6346200000000001,2.2665,1.16784,0.34062000000000003,1.2165,1.008,0.294,1.05
2019-09-22 02:30:00,2.10576,0.6141800000000001,2.1935000000000002,1.07856,0.31458,1.1235,1.0272000000000001,0.29960000000000003,1.07,2.14416,0.62538,2.2335,1.07856,0.31458,1.1235,1.0656,0.3108,1.11
2019-09-22 03:00:00,2.06352,0.6018600000000001,2.1495,1.06512,0.31066000000000005,1.1095,0.9984000000000001,0.2912,1.04,2.10192,0.61306,2.1895,1.06512,0.31066000000000005,1.1095,1.0368,0.3024,1.08
2019-09-22 03:30:00,2.07408,0.60494,2.1605,1.07568,0.31374,1.1205,0.9984000000000001,0.2912,1.04,2.11248,0.61614,2.2005,1.07568,0.31374,1.1205,1.0368,0.3024,1.08
2019-09-22 04:00:00,2.05392,0.59906,2.1395,1.0747200000000001,0.31346,1.1195,0.9792000000000001,0.2856,1.02,2.09232,0.61026,2.1795,1.0747200000000001,0.31346,1.1195,1.0176,0.2968,1.06
2019-09-22 04:30:00,2.01408,0.5874400000000001,2.098,1.07328,0.31304000000000004,1.118,0.9408000000000001,0.27440000000000003,0.98,2.05248,0.5986400000000001,2.138,1.07328,0.31304000000000004,1.118,0.9792000000000001,0.2856,1.02
2019-09-22 05:00:00,2.02272,0.58996,2.107,1.05312,0.30716000000000004,1.097,0.9696,0.2828,1.01,2.06112,0.60116,2.147,1.05312,0.30716000000000004,1.097,1.008,0.294,1.05
2019-09-22 05:30:00,2.04528,0.5965400000000001,2.1305,1.0536,0.3073,1.0975,0.9916800000000001,0.28924,1.033,2.08368,0.6077400000000001,2.1705,1.0536,0.3073,1.0975,1.03008,0.30044000000000004,1.073
2019-09-22 06:00:00,2.10432,0.6137600000000001,2.192,1.09632,0.31976000000000004,1.142,1.008,0.294,1.05,2.14272,0.6249600000000001,2.232,1.09632,0.31976000000000004,1.142,1.0464,0.3052,1.09
2019-09-22 06:30:00,2.18832,0.63826,2.2795,1.13232,0.33026000000000005,1.1795,1.056,0.308,1.1,2.23632,0.6522600000000001,2.3295,1.13232,0.33026000000000005,1.1795,1.104,0.322,1.15
2019-09-22 07:00:00,2.33616,0.6813800000000001,2.4335,1.12656,0.32858000000000004,1.1735,1.2096,0.3528,1.26,2.39376,0.69818,2.4935,1.12656,0.32858000000000004,1.1735,1.2671999999999999,0.36960000000000004,1.32
2019-09-22 07:30:00,2.36064,0.68852,2.459,1.04544,0.30492,1.089,1.3152,0.3836,1.37,2.41824,0.7053200000000001,2.519,1.04544,0.30492,1.089,1.3728,0.40040000000000003,1.43
2019-09-22 08:00:00,2.51136,0.73248,2.616,1.06176,0.30968,1.106,1.4496,0.4228,1.51,2.67456,0.7800800000000001,2.786,1.06176,0.30968,1.106,1.6128,0.47040000000000004,1.6800000000000002
2019-09-22 08:30:00,2.724,0.7945,2.8375,1.0632,0.31010000000000004,1.1075,1.6608,0.4844,1.73,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.0632,0.31010000000000004,1.1075,1.7856,0.5208,1.8599999999999999
2019-09-22 09:00:00,2.9035200000000003,0.8468600000000001,3.0245,1.09872,0.32046,1.1445,1.8048000000000002,0.5264,1.88,3.02832,0.88326,3.1545,1.09872,0.32046,1.1445,1.9296000000000002,0.5628000000000001,2.01
2019-09-22 09:30:00,3.05568,0.89124,3.183,1.15488,0.33684000000000003,1.203,1.9008,0.5544,1.98,3.17088,0.9248400000000001,3.303,1.15488,0.33684000000000003,1.203,2.016,0.588,2.1
2019-09-22 10:00:00,3.18576,0.9291800000000001,3.3185000000000002,1.16016,0.33838,1.2085,2.0256,0.5908,2.11,3.29136,0.95998,3.4285,1.16016,0.33838,1.2085,2.1312,0.6216,2.22
2019-09-22 10:30:00,3.20256,0.93408,3.336,1.11936,0.32648000000000005,1.166,2.0832,0.6076,2.17,3.30816,0.9648800000000001,3.446,1.11936,0.32648000000000005,1.166,2.1888,0.6384000000000001,2.2800000000000002
2019-09-22 11:00:00,3.07824,0.8978200000000001,3.2065,1.11984,0.32662,1.1665,1.9584000000000001,0.5712,2.04,3.18384,0.9286200000000001,3.3165,1.11984,0.32662,1.1665,2.064,0.602,2.15
2019-09-22 11:30:00,3.15552,0.9203600000000001,3.287,1.19712,0.34916,1.2469999999999999,1.9584000000000001,0.5712,2.04,3.28032,0.95676,3.417,1.19712,0.34916,1.2469999999999999,2.0832,0.6076,2.17
2019-09-22 12:00:00,3.12672,0.9119600000000001,3.257,1.23552,0.36036,1.287,1.8912,0.5516,1.97,3.25152,0.9483600000000001,3.387,1.23552,0.36036,1.287,2.016,0.588,2.1
2019-09-22 12:30:00,3.22752,0.9413600000000001,3.362,1.19232,0.34776,1.242,2.0352,0.5936,2.12,3.36192,0.9805600000000001,3.502,1.19232,0.34776,1.242,2.1696,0.6328,2.26
2019-09-22 13:00:00,3.34416,0.97538,3.4835000000000003,1.12656,0.32858000000000004,1.1735,2.2176,0.6468,2.31,3.46896,1.01178,3.6135,1.12656,0.32858000000000004,1.1735,2.3424,0.6832,2.44
2019-09-22 13:30:00,3.44592,1.00506,3.5895,1.01712,0.29666000000000003,1.0595,2.4288,0.7084,2.5300000000000002,3.58032,1.04426,3.7295,1.01712,0.29666000000000003,1.0595,2.5632,0.7476,2.67
2019-09-22 14:00:00,3.2928,0.9604,3.43,1.0752,0.3136,1.12,2.2176,0.6468,2.31,3.4272,0.9996,3.5700000000000003,1.0752,0.3136,1.12,2.352,0.686,2.45
2019-09-22 14:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.96672,0.28196000000000004,1.007,2.2944,0.6692,2.39,3.38592,0.9875600000000001,3.527,0.96672,0.28196000000000004,1.007,2.4192,0.7056,2.52
2019-09-22 15:00:00,3.18672,0.9294600000000001,3.3195,0.9691200000000001,0.28266,1.0095,2.2176,0.6468,2.31,3.30192,0.96306,3.4395,0.9691200000000001,0.28266,1.0095,2.3328,0.6804,2.43
2019-09-22 15:30:00,3.15552,0.9203600000000001,3.287,1.12992,0.32956,1.177,2.0256,0.5908,2.11,3.28032,0.95676,3.417,1.12992,0.32956,1.177,2.1504,0.6272,2.24
2019-09-22 16:00:00,3.20112,0.93366,3.3345000000000002,1.23312,0.35966000000000004,1.2845,1.968,0.5740000000000001,2.05,3.32592,0.97006,3.4645,1.23312,0.35966000000000004,1.2845,2.0928,0.6104,2.18
2019-09-22 16:30:00,3.23376,0.9431800000000001,3.3685,1.23696,0.36078000000000005,1.2885,1.9968,0.5824,2.08,3.36816,0.98238,3.5085,1.23696,0.36078000000000005,1.2885,2.1312,0.6216,2.22
2019-09-22 17:00:00,3.29232,0.9602600000000001,3.4295,1.14192,0.33306,1.1895,2.1504,0.6272,2.24,3.41712,0.9966600000000001,3.5595,1.14192,0.33306,1.1895,2.2752,0.6636000000000001,2.37
2019-09-22 17:30:00,3.39072,0.9889600000000001,3.532,1.05792,0.30856,1.102,2.3328,0.6804,2.43,3.51552,1.02536,3.662,1.05792,0.30856,1.102,2.4576000000000002,0.7168,2.56
2019-09-22 18:00:00,3.42384,0.9986200000000001,3.5665,1.06224,0.30982000000000004,1.1065,2.3616,0.6888000000000001,2.46,3.52944,1.02942,3.6765,1.06224,0.30982000000000004,1.1065,2.4672,0.7196,2.5700000000000003
2019-09-22 18:30:00,3.43968,1.00324,3.583,1.05888,0.30884,1.103,2.3808,0.6944,2.48,3.53568,1.03124,3.683,1.05888,0.30884,1.103,2.4768,0.7224,2.58
2019-09-22 19:00:00,3.39552,0.9903600000000001,3.537,1.05312,0.30716000000000004,1.097,2.3424,0.6832,2.44,3.5011200000000002,1.02116,3.6470000000000002,1.05312,0.30716000000000004,1.097,2.448,0.714,2.55
2019-09-22 19:30:00,3.5064,1.0227,3.6525,1.0104,0.2947,1.0525,2.496,0.728,2.6,3.6024000000000003,1.0507,3.7525,1.0104,0.2947,1.0525,2.592,0.756,2.7
2019-09-22 20:00:00,3.47232,1.01276,3.617,0.96672,0.28196000000000004,1.007,2.5056000000000003,0.7308,2.61,3.58752,1.04636,3.737,0.96672,0.28196000000000004,1.007,2.6208,0.7644000000000001,2.73
2019-09-22 20:30:00,3.2702400000000003,0.9538200000000001,3.4065,1.02384,0.29862000000000005,1.0665,2.2464,0.6552,2.34,3.39504,0.9902200000000001,3.5365,1.02384,0.29862000000000005,1.0665,2.3712,0.6916,2.47
2019-09-22 21:00:00,3.11136,0.9074800000000001,3.241,1.11456,0.32508000000000004,1.161,1.9968,0.5824,2.08,3.25536,0.9494800000000001,3.391,1.11456,0.32508000000000004,1.161,2.1408,0.6244000000000001,2.23
2019-09-22 21:30:00,2.96592,0.86506,3.0895,1.18032,0.34426,1.2295,1.7856,0.5208,1.8599999999999999,3.08112,0.8986600000000001,3.2095000000000002,1.18032,0.34426,1.2295,1.9008,0.5544,1.98
2019-09-22 22:00:00,2.8200000000000003,0.8225,2.9375,1.1496,0.33530000000000004,1.1975,1.6703999999999999,0.4872,1.74,2.8968,0.8449000000000001,3.0175,1.1496,0.33530000000000004,1.1975,1.7472,0.5096,1.82
2019-09-22 22:30:00,2.7124800000000002,0.7911400000000001,2.8255,1.09968,0.32074,1.1455,1.6128,0.47040000000000004,1.6800000000000002,2.78928,0.81354,2.9055,1.09968,0.32074,1.1455,1.6896,0.4928,1.76
2019-09-22 23:00:00,2.54928,0.7435400000000001,2.6555,1.09008,0.31794,1.1355,1.4592,0.42560000000000003,1.52,2.6068800000000003,0.76034,2.7155,1.09008,0.31794,1.1355,1.5168,0.4424,1.58
2019-09-22 23:30:00,2.37696,0.69328,2.476,1.09056,0.31808000000000003,1.1360000000000001,1.2864,0.37520000000000003,1.34,2.4345600000000003,0.71008,2.536,1.09056,0.31808000000000003,1.1360000000000001,1.344,0.392,1.4
2019-09-23 00:00:00,2.27952,0.66486,2.3745,1.06032,0.30926000000000003,1.1045,1.2192,0.3556,1.27,2.32752,0.67886,2.4245,1.06032,0.30926000000000003,1.1045,1.2671999999999999,0.36960000000000004,1.32
2019-09-23 00:30:00,2.21808,0.6469400000000001,2.3105,1.06608,0.31094000000000005,1.1105,1.152,0.336,1.2,2.26608,0.6609400000000001,2.3605,1.06608,0.31094000000000005,1.1105,1.2,0.35000000000000003,1.25
2019-09-23 01:00:00,2.16768,0.63224,2.258,1.06368,0.31024,1.108,1.104,0.322,1.15,2.21568,0.64624,2.308,1.06368,0.31024,1.108,1.152,0.336,1.2
2019-09-23 01:30:00,2.14608,0.62594,2.2355,1.07088,0.31234,1.1155,1.0752,0.3136,1.12,2.18448,0.63714,2.2755,1.07088,0.31234,1.1155,1.1136,0.32480000000000003,1.16
2019-09-23 02:00:00,2.13216,0.6218800000000001,2.221,1.05696,0.30828,1.101,1.0752,0.3136,1.12,2.17056,0.6330800000000001,2.261,1.05696,0.30828,1.101,1.1136,0.32480000000000003,1.16
2019-09-23 02:30:00,2.1264,0.6202000000000001,2.215,1.0512,0.30660000000000004,1.095,1.0752,0.3136,1.12,2.1744,0.6342,2.265,1.0512,0.30660000000000004,1.095,1.1232,0.3276,1.17
2019-09-23 03:00:00,2.11056,0.61558,2.1985,1.05456,0.30758,1.0985,1.056,0.308,1.1,2.15856,0.62958,2.2485,1.05456,0.30758,1.0985,1.104,0.322,1.15
2019-09-23 03:30:00,2.12016,0.61838,2.2085,1.05456,0.30758,1.0985,1.0656,0.3108,1.11,2.16816,0.63238,2.2585,1.05456,0.30758,1.0985,1.1136,0.32480000000000003,1.16
2019-09-23 04:00:00,2.10576,0.6141800000000001,2.1935000000000002,1.07856,0.31458,1.1235,1.0272000000000001,0.29960000000000003,1.07,2.14416,0.62538,2.2335,1.07856,0.31458,1.1235,1.0656,0.3108,1.11
2019-09-23 04:30:00,2.08896,0.60928,2.176,1.14816,0.33488,1.196,0.9408000000000001,0.27440000000000003,0.98,2.12736,0.62048,2.216,1.14816,0.33488,1.196,0.9792000000000001,0.2856,1.02
2019-09-23 05:00:00,2.10624,0.6143200000000001,2.194,1.14624,0.33432,1.194,0.96,0.28,1.0,2.13504,0.62272,2.224,1.14624,0.33432,1.194,0.9888,0.2884,1.03
2019-09-23 05:30:00,2.25072,0.65646,2.3445,1.10832,0.32326000000000005,1.1545,1.1424,0.3332,1.19,2.29872,0.6704600000000001,2.3945,1.10832,0.32326000000000005,1.1545,1.1904,0.3472,1.24
2019-09-23 06:00:00,2.47728,0.7225400000000001,2.5805,1.05648,0.30814,1.1005,1.4208,0.41440000000000005,1.48,2.54448,0.74214,2.6505,1.05648,0.30814,1.1005,1.488,0.434,1.55
2019-09-23 06:30:00,2.82816,0.8248800000000001,2.946,1.06176,0.30968,1.106,1.7664,0.5152,1.8399999999999999,2.92416,0.8528800000000001,3.046,1.06176,0.30968,1.106,1.8624,0.5432,1.94
2019-09-23 07:00:00,3.37776,0.9851800000000001,3.5185,0.9681600000000001,0.28238,1.0085,2.4096,0.7028,2.51,3.49296,1.01878,3.6385,0.9681600000000001,0.28238,1.0085,2.5248,0.7364,2.63
2019-09-23 07:30:00,3.5491200000000003,1.03516,3.697,0.96672,0.28196000000000004,1.007,2.5824,0.7532,2.69,3.67392,1.07156,3.827,0.96672,0.28196000000000004,1.007,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-23 08:00:00,3.8112,1.1116,3.9699999999999998,1.0272000000000001,0.29960000000000003,1.07,2.784,0.812,2.9,3.9552,1.1536,4.12,1.0272000000000001,0.29960000000000003,1.07,2.928,0.854,3.05
2019-09-23 08:30:00,3.9984,1.1662,4.165,1.272,0.371,1.325,2.7264,0.7952,2.84,4.152,1.211,4.325,1.272,0.371,1.325,2.88,0.84,3.0
2019-09-23 09:00:00,4.0392,1.1781,4.2075,1.3128,0.3829,1.3675,2.7264,0.7952,2.84,4.212,1.2285,4.3875,1.3128,0.3829,1.3675,2.8992,0.8456,3.02
2019-09-23 09:30:00,4.14048,1.20764,4.313,1.27968,0.37324,1.333,2.8608000000000002,0.8344,2.98,4.32288,1.26084,4.503,1.27968,0.37324,1.333,3.0432,0.8876000000000001,3.17
2019-09-23 10:00:00,4.11024,1.19882,4.2815,1.34544,0.39242000000000005,1.4015,2.7648,0.8064,2.88,4.28304,1.24922,4.4615,1.34544,0.39242000000000005,1.4015,2.9376,0.8568,3.06
2019-09-23 10:30:00,3.97872,1.16046,4.1445,1.43472,0.41846000000000005,1.4945,2.544,0.742,2.65,4.16112,1.21366,4.3345,1.43472,0.41846000000000005,1.4945,2.7264,0.7952,2.84
2019-09-23 11:00:00,4.16544,1.21492,4.339,0.8342400000000001,0.24332,0.869,3.3312,0.9716,3.47,4.32864,1.26252,4.509,0.8342400000000001,0.24332,0.869,3.4944,1.0192,3.64
2019-09-23 11:30:00,4.20288,1.22584,4.378,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.4176,0.9968,3.56,4.36608,1.27344,4.548,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.5808,1.0444,3.73
2019-09-23 12:00:00,4.10736,1.19798,4.2785,1.38096,0.40278,1.4385,2.7264,0.7952,2.84,4.28976,1.25118,4.4685,1.38096,0.40278,1.4385,2.9088000000000003,0.8484,3.03
2019-09-23 12:30:00,4.04016,1.17838,4.2085,1.47696,0.43078000000000005,1.5385,2.5632,0.7476,2.67,4.23216,1.23438,4.4085,1.47696,0.43078000000000005,1.5385,2.7552,0.8036000000000001,2.87
2019-09-23 13:00:00,3.94416,1.15038,4.1085,1.41936,0.41398,1.4785,2.5248,0.7364,2.63,4.12656,1.20358,4.2985,1.41936,0.41398,1.4785,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-23 13:30:00,3.99072,1.16396,4.157,1.36992,0.39956,1.427,2.6208,0.7644000000000001,2.73,4.17312,1.21716,4.347,1.36992,0.39956,1.427,2.8032,0.8176,2.92
2019-09-23 14:00:00,3.88944,1.13442,4.0515,1.28784,0.37562,1.3415,2.6016,0.7588,2.71,4.07184,1.18762,4.2415,1.28784,0.37562,1.3415,2.784,0.812,2.9
2019-09-23 14:30:00,3.96912,1.15766,4.1345,1.21392,0.35406000000000004,1.2645,2.7552,0.8036000000000001,2.87,4.14192,1.2080600000000001,4.3145,1.21392,0.35406000000000004,1.2645,2.928,0.854,3.05
2019-09-23 15:00:00,3.9283200000000003,1.1457600000000001,4.092,1.16352,0.33936000000000005,1.212,2.7648,0.8064,2.88,4.11072,1.19896,4.282,1.16352,0.33936000000000005,1.212,2.9472,0.8596,3.07
2019-09-23 15:30:00,4.02576,1.17418,4.1935,1.11696,0.32578,1.1635,2.9088000000000003,0.8484,3.03,4.19856,1.22458,4.3735,1.11696,0.32578,1.1635,3.0816,0.8988,3.21
2019-09-23 16:00:00,4.13952,1.20736,4.312,1.14432,0.33376,1.192,2.9952,0.8736,3.12,4.32192,1.26056,4.502,1.14432,0.33376,1.192,3.1776,0.9268000000000001,3.31
2019-09-23 16:30:00,4.14096,1.20778,4.3135,1.26096,0.36778000000000005,1.3135,2.88,0.84,3.0,4.33296,1.2637800000000001,4.5135000000000005,1.26096,0.36778000000000005,1.3135,3.072,0.896,3.2
2019-09-23 17:00:00,4.1860800000000005,1.2209400000000001,4.3605,1.21008,0.35294000000000003,1.2605,2.976,0.868,3.1,4.36848,1.27414,4.5504999999999995,1.21008,0.35294000000000003,1.2605,3.1584,0.9212,3.29
2019-09-23 17:30:00,4.29552,1.25286,4.4745,1.06032,0.30926000000000003,1.1045,3.2352,0.9436,3.37,4.45872,1.30046,4.6445,1.06032,0.30926000000000003,1.1045,3.3984,0.9912000000000001,3.54
2019-09-23 18:00:00,4.18368,1.22024,4.358,1.07328,0.31304000000000004,1.118,3.1104,0.9072,3.24,4.35648,1.27064,4.538,1.07328,0.31304000000000004,1.118,3.2832,0.9576,3.42
2019-09-23 18:30:00,4.13664,1.20652,4.309,1.17024,0.34132,1.219,2.9664,0.8652000000000001,3.09,4.29024,1.25132,4.469,1.17024,0.34132,1.219,3.12,0.91,3.25
2019-09-23 19:00:00,4.16112,1.21366,4.3345,1.18512,0.34566,1.2345,2.976,0.868,3.1,4.26672,1.2444600000000001,4.4445,1.18512,0.34566,1.2345,3.0816,0.8988,3.21
2019-09-23 19:30:00,4.17696,1.21828,4.351,1.23936,0.36148,1.291,2.9376,0.8568,3.06,4.29216,1.25188,4.471,1.23936,0.36148,1.291,3.0528,0.8904000000000001,3.18
2019-09-23 20:00:00,4.04256,1.17908,4.211,1.2585600000000001,0.36708,1.311,2.784,0.812,2.9,4.18656,1.22108,4.361,1.2585600000000001,0.36708,1.311,2.928,0.854,3.05
2019-09-23 20:30:00,3.8155200000000002,1.11286,3.9745,1.28112,0.37366000000000005,1.3345,2.5343999999999998,0.7392000000000001,2.64,3.95952,1.15486,4.1245,1.28112,0.37366000000000005,1.3345,2.6784,0.7812,2.79
2019-09-23 21:00:00,3.6556800000000003,1.06624,3.808,1.23648,0.36064,1.288,2.4192,0.7056,2.52,3.79008,1.10544,3.948,1.23648,0.36064,1.288,2.5536,0.7448,2.66
2019-09-23 21:30:00,3.4464,1.0052,3.59,1.2864,0.37520000000000003,1.34,2.16,0.63,2.25,3.5712,1.0416,3.7199999999999998,1.2864,0.37520000000000003,1.34,2.2848,0.6664,2.38
2019-09-23 22:00:00,3.19872,0.9329600000000001,3.332,1.24992,0.36456000000000005,1.302,1.9488,0.5684,2.03,3.30432,0.9637600000000001,3.442,1.24992,0.36456000000000005,1.302,2.0544000000000002,0.5992000000000001,2.14
2019-09-23 22:30:00,2.92944,0.8544200000000001,3.0515,1.19184,0.34762000000000004,1.2415,1.7376,0.5068,1.81,3.02544,0.8824200000000001,3.1515,1.19184,0.34762000000000004,1.2415,1.8336000000000001,0.5348,1.9100000000000001
2019-09-23 23:00:00,2.74032,0.7992600000000001,2.8545,1.1755200000000001,0.34286000000000005,1.2245,1.5648,0.45640000000000003,1.63,2.82672,0.8244600000000001,2.9445,1.1755200000000001,0.34286000000000005,1.2245,1.6512,0.48160000000000003,1.72
2019-09-23 23:30:00,2.5651200000000003,0.74816,2.672,1.13472,0.33096000000000003,1.182,1.4304000000000001,0.4172,1.49,2.63232,0.7677600000000001,2.742,1.13472,0.33096000000000003,1.182,1.4976,0.4368,1.56
2019-09-24 00:00:00,2.38464,0.69552,2.484,1.2230400000000001,0.35672000000000004,1.274,1.1616,0.3388,1.21,2.42304,0.70672,2.524,1.2230400000000001,0.35672000000000004,1.274,1.2,0.35000000000000003,1.25
2019-09-24 00:30:00,2.3112,0.6741,2.4075,1.2168,0.3549,1.2675,1.0944,0.31920000000000004,1.1400000000000001,2.3496,0.6853,2.4475,1.2168,0.3549,1.2675,1.1328,0.3304,1.18
2019-09-24 01:00:00,2.2416,0.6538,2.335,1.2048,0.3514,1.255,1.0368,0.3024,1.08,2.2704,0.6622,2.365,1.2048,0.3514,1.255,1.0656,0.3108,1.11
2019-09-24 01:30:00,2.19168,0.63924,2.283,1.18368,0.34524000000000005,1.233,1.008,0.294,1.05,2.23968,0.65324,2.333,1.18368,0.34524000000000005,1.233,1.056,0.308,1.1
2019-09-24 02:00:00,2.18688,0.6378400000000001,2.278,1.0924800000000001,0.31864000000000003,1.138,1.0944,0.31920000000000004,1.1400000000000001,2.2444800000000003,0.65464,2.338,1.0924800000000001,0.31864000000000003,1.138,1.152,0.336,1.2
2019-09-24 02:30:00,2.18208,0.63644,2.273,1.08768,0.31724,1.133,1.0944,0.31920000000000004,1.1400000000000001,2.23008,0.65044,2.323,1.08768,0.31724,1.133,1.1424,0.3332,1.19
2019-09-24 03:00:00,2.14752,0.62636,2.237,1.12032,0.32676000000000005,1.167,1.0272000000000001,0.29960000000000003,1.07,2.19552,0.64036,2.287,1.12032,0.32676000000000005,1.167,1.0752,0.3136,1.12
2019-09-24 03:30:00,2.1816,0.6363,2.2725,1.2024,0.3507,1.2525,0.9792000000000001,0.2856,1.02,2.2296,0.6503,2.3225,1.2024,0.3507,1.2525,1.0272000000000001,0.29960000000000003,1.07
2019-09-24 04:00:00,2.17584,0.6346200000000001,2.2665,1.18704,0.34622,1.2365,0.9888,0.2884,1.03,2.22384,0.6486200000000001,2.3165,1.18704,0.34622,1.2365,1.0368,0.3024,1.08
2019-09-24 04:30:00,2.17056,0.6330800000000001,2.261,1.16256,0.33908000000000005,1.211,1.008,0.294,1.05,2.21856,0.6470800000000001,2.311,1.16256,0.33908000000000005,1.211,1.056,0.308,1.1
2019-09-24 05:00:00,2.2032,0.6426000000000001,2.295,1.0896,0.3178,1.135,1.1136,0.32480000000000003,1.16,2.2512,0.6566000000000001,2.345,1.0896,0.3178,1.135,1.1616,0.3388,1.21
2019-09-24 05:30:00,2.32464,0.6780200000000001,2.4215,1.06704,0.31122000000000005,1.1115,1.2576,0.3668,1.31,2.46864,0.7200200000000001,2.5715,1.06704,0.31122000000000005,1.1115,1.4016,0.4088,1.46
2019-09-24 06:00:00,2.33424,0.6808200000000001,2.4314999999999998,1.07664,0.31402,1.1215,1.2576,0.3668,1.31,2.50704,0.7312200000000001,2.6115,1.07664,0.31402,1.1215,1.4304000000000001,0.4172,1.49
2019-09-24 06:30:00,2.70672,0.78946,2.8195,1.17072,0.34146000000000004,1.2195,1.536,0.448,1.6,2.86032,0.8342600000000001,2.9795,1.17072,0.34146000000000004,1.2195,1.6896,0.4928,1.76
2019-09-24 07:00:00,3.456,1.008,3.6,1.1712,0.3416,1.22,2.2848,0.6664,2.38,3.5423999999999998,1.0332,3.69,1.1712,0.3416,1.22,2.3712,0.6916,2.47
2019-09-24 07:30:00,3.79392,1.10656,3.952,1.17312,0.34216,1.222,2.6208,0.7644000000000001,2.73,3.85152,1.12336,4.012,1.17312,0.34216,1.222,2.6784,0.7812,2.79
2019-09-24 08:00:00,3.9220800000000002,1.14394,4.0855,1.14768,0.33474000000000004,1.1955,2.7744,0.8092,2.89,3.96048,1.15514,4.1255,1.14768,0.33474000000000004,1.1955,2.8128,0.8204,2.93
2019-09-24 08:30:00,4.15584,1.21212,4.329,1.1222400000000001,0.32732,1.169,3.0336,0.8848,3.16,4.28064,1.24852,4.459,1.1222400000000001,0.32732,1.169,3.1584,0.9212,3.29
2019-09-24 09:00:00,4.2816,1.2488000000000001,4.46,1.0656,0.3108,1.11,3.216,0.9380000000000001,3.35,4.4448,1.2964,4.63,1.0656,0.3108,1.11,3.3792,0.9856,3.52
2019-09-24 09:30:00,4.41552,1.28786,4.5995,1.0747200000000001,0.31346,1.1195,3.3407999999999998,0.9744,3.48,4.59792,1.3410600000000001,4.7895,1.0747200000000001,0.31346,1.1195,3.5232,1.0276,3.67
2019-09-24 10:00:00,4.45152,1.29836,4.6370000000000005,1.06272,0.30996,1.107,3.3888,0.9884000000000001,3.5300000000000002,4.63392,1.35156,4.827,1.06272,0.30996,1.107,3.5712,1.0416,3.7199999999999998
2019-09-24 10:30:00,4.28832,1.25076,4.467,1.12992,0.32956,1.177,3.1584,0.9212,3.29,4.48032,1.3067600000000001,4.667,1.12992,0.32956,1.177,3.3504,0.9772000000000001,3.49
2019-09-24 11:00:00,4.37808,1.27694,4.5605,1.23888,0.36134000000000005,1.2905,3.1392,0.9156000000000001,3.27,4.57968,1.33574,4.7705,1.23888,0.36134000000000005,1.2905,3.3407999999999998,0.9744,3.48
2019-09-24 11:30:00,4.40304,1.28422,4.5865,1.16784,0.34062000000000003,1.2165,3.2352,0.9436,3.37,4.59504,1.34022,4.7865,1.16784,0.34062000000000003,1.2165,3.4272,0.9996,3.5700000000000003
2019-09-24 12:00:00,4.37952,1.27736,4.562,1.20192,0.35056000000000004,1.252,3.1776,0.9268000000000001,3.31,4.57152,1.33336,4.7620000000000005,1.20192,0.35056000000000004,1.252,3.3696,0.9828,3.51
2019-09-24 12:30:00,4.30992,1.25706,4.4895,1.37232,0.40026000000000006,1.4295,2.9376,0.8568,3.06,4.50192,1.3130600000000001,4.6895,1.37232,0.40026000000000006,1.4295,3.1296,0.9128000000000001,3.26
2019-09-24 13:00:00,4.09008,1.1929400000000001,4.2605,1.6324800000000002,0.47614000000000006,1.7005,2.4576000000000002,0.7168,2.56,4.28208,1.24894,4.4605,1.6324800000000002,0.47614000000000006,1.7005,2.6496,0.7728,2.76
2019-09-24 13:30:00,4.1544,1.2117,4.3275,1.6008,0.46690000000000004,1.6675,2.5536,0.7448,2.66,4.356,1.2705,4.5375,1.6008,0.46690000000000004,1.6675,2.7552,0.8036000000000001,2.87
2019-09-24 14:00:00,4.21968,1.23074,4.3955,1.32048,0.38514000000000004,1.3755,2.8992,0.8456,3.02,4.4116800000000005,1.28674,4.5955,1.32048,0.38514000000000004,1.3755,3.0912,0.9016000000000001,3.22
2019-09-24 14:30:00,4.27392,1.2465600000000001,4.452,1.09632,0.31976000000000004,1.142,3.1776,0.9268000000000001,3.31,4.45632,1.29976,4.642,1.09632,0.31976000000000004,1.142,3.36,0.98,3.5
2019-09-24 15:00:00,4.2456,1.2383,4.4225,0.6264000000000001,0.1827,0.6525000000000001,3.6192,1.0556,3.77,4.4088,1.2859,4.5925,0.6264000000000001,0.1827,0.6525000000000001,3.7824,1.1032,3.94
2019-09-24 15:30:00,4.08336,1.19098,4.2535,1.12656,0.32858000000000004,1.1735,2.9568000000000003,0.8624,3.08,4.25616,1.24138,4.4335,1.12656,0.32858000000000004,1.1735,3.1296,0.9128000000000001,3.26
2019-09-24 16:00:00,4.11408,1.19994,4.2855,1.26288,0.36834000000000006,1.3155000000000001,2.8512,0.8316,2.9699999999999998,4.30608,1.25594,4.4855,1.26288,0.36834000000000006,1.3155000000000001,3.0432,0.8876000000000001,3.17
2019-09-24 16:30:00,4.1112,1.1991,4.2825,1.2216,0.3563,1.2725,2.8896,0.8428,3.01,4.2936,1.2523,4.4725,1.2216,0.3563,1.2725,3.072,0.896,3.2
2019-09-24 17:00:00,4.31472,1.25846,4.4945,1.16592,0.34006000000000003,1.2145000000000001,3.1488,0.9184,3.2800000000000002,4.48752,1.3088600000000001,4.6745,1.16592,0.34006000000000003,1.2145000000000001,3.3216,0.9688,3.46
2019-09-24 17:30:00,4.25184,1.2401200000000001,4.429,1.09344,0.31892000000000004,1.139,3.1584,0.9212,3.29,4.43424,1.29332,4.619,1.09344,0.31892000000000004,1.139,3.3407999999999998,0.9744,3.48
2019-09-24 18:00:00,4.08336,1.19098,4.2535,1.09776,0.32018,1.1435,2.9856,0.8708,3.11,4.24656,1.23858,4.4235,1.09776,0.32018,1.1435,3.1488,0.9184,3.2800000000000002
2019-09-24 18:30:00,4.11936,1.20148,4.291,1.08576,0.31668,1.131,3.0336,0.8848,3.16,4.27296,1.24628,4.451,1.08576,0.31668,1.131,3.1872,0.9296000000000001,3.32
2019-09-24 19:00:00,4.05072,1.18146,4.2195,0.99792,0.29106000000000004,1.0395,3.0528,0.8904000000000001,3.18,4.21392,1.22906,4.3895,0.99792,0.29106000000000004,1.0395,3.216,0.9380000000000001,3.35
2019-09-24 19:30:00,4.22688,1.23284,4.4030000000000005,1.03968,0.30324,1.083,3.1872,0.9296000000000001,3.32,4.39008,1.28044,4.573,1.03968,0.30324,1.083,3.3504,0.9772000000000001,3.49
2019-09-24 20:00:00,4.2384,1.2362,4.415,1.0224,0.2982,1.065,3.216,0.9380000000000001,3.35,4.344,1.267,4.525,1.0224,0.2982,1.065,3.3216,0.9688,3.46
2019-09-24 20:30:00,3.94896,1.15178,4.1135,1.03056,0.30058,1.0735000000000001,2.9184,0.8512000000000001,3.04,4.03536,1.17698,4.2035,1.03056,0.30058,1.0735000000000001,3.0048,0.8764000000000001,3.13
2019-09-24 21:00:00,3.7809600000000003,1.10278,3.9385,1.06416,0.31038000000000004,1.1085,2.7168,0.7924,2.83,3.85776,1.12518,4.0185,1.06416,0.31038000000000004,1.1085,2.7936,0.8148000000000001,2.91
2019-09-24 21:30:00,3.5712,1.0416,3.7199999999999998,1.1328,0.3304,1.18,2.4384,0.7112,2.54,3.6576,1.0668,3.81,1.1328,0.3304,1.18,2.5248,0.7364,2.63
2019-09-24 22:00:00,3.26544,0.95242,3.4015,1.13424,0.33082,1.1815,2.1312,0.6216,2.22,3.39024,0.98882,3.5315,1.13424,0.33082,1.1815,2.2560000000000002,0.658,2.35
2019-09-24 22:30:00,2.99616,0.8738800000000001,3.121,1.15296,0.33628,1.201,1.8432,0.5376000000000001,1.92,3.14016,0.91588,3.271,1.15296,0.33628,1.201,1.9872,0.5796,2.07
2019-09-24 23:00:00,2.7024,0.7882,2.815,1.2048,0.3514,1.255,1.4976,0.4368,1.56,2.7888,0.8134,2.9050000000000002,1.2048,0.3514,1.255,1.584,0.462,1.65
2019-09-24 23:30:00,2.5512,0.7441,2.6575,1.1304,0.3297,1.1775,1.4208,0.41440000000000005,1.48,2.628,0.7665000000000001,2.7375,1.1304,0.3297,1.1775,1.4976,0.4368,1.56
2019-09-25 00:00:00,2.42544,0.70742,2.5265,1.11984,0.32662,1.1665,1.3056,0.3808,1.3599999999999999,2.49264,0.7270200000000001,2.5965,1.11984,0.32662,1.1665,1.3728,0.40040000000000003,1.43
2019-09-25 00:30:00,2.37744,0.69342,2.4765,1.11984,0.32662,1.1665,1.2576,0.3668,1.31,2.43504,0.7102200000000001,2.5365,1.11984,0.32662,1.1665,1.3152,0.3836,1.37
2019-09-25 01:00:00,2.30928,0.67354,2.4055,1.09008,0.31794,1.1355,1.2192,0.3556,1.27,2.36688,0.6903400000000001,2.4655,1.09008,0.31794,1.1355,1.2768,0.3724,1.33
2019-09-25 01:30:00,2.23968,0.65324,2.333,1.08768,0.31724,1.133,1.152,0.336,1.2,2.29728,0.6700400000000001,2.393,1.08768,0.31724,1.133,1.2096,0.3528,1.26
2019-09-25 02:00:00,2.23056,0.65058,2.3235,1.08816,0.31738000000000005,1.1335,1.1424,0.3332,1.19,2.28816,0.6673800000000001,2.3835,1.08816,0.31738000000000005,1.1335,1.2,0.35000000000000003,1.25
2019-09-25 02:30:00,2.21952,0.64736,2.312,1.08672,0.31696,1.1320000000000001,1.1328,0.3304,1.18,2.26752,0.6613600000000001,2.362,1.08672,0.31696,1.1320000000000001,1.1808,0.34440000000000004,1.23
2019-09-25 03:00:00,2.21616,0.6463800000000001,2.3085,1.08336,0.31598000000000004,1.1285,1.1328,0.3304,1.18,2.26416,0.6603800000000001,2.3585000000000003,1.08336,0.31598000000000004,1.1285,1.1808,0.34440000000000004,1.23
2019-09-25 03:30:00,2.23776,0.65268,2.331,1.08576,0.31668,1.131,1.152,0.336,1.2,2.28576,0.66668,2.3810000000000002,1.08576,0.31668,1.131,1.2,0.35000000000000003,1.25
2019-09-25 04:00:00,2.22096,0.64778,2.3135,1.05936,0.30898000000000003,1.1035,1.1616,0.3388,1.21,2.27856,0.6645800000000001,2.3735,1.05936,0.30898000000000003,1.1035,1.2192,0.3556,1.27
2019-09-25 04:30:00,2.28096,0.6652800000000001,2.376,1.07136,0.31248000000000004,1.116,1.2096,0.3528,1.26,2.33856,0.68208,2.436,1.07136,0.31248000000000004,1.116,1.2671999999999999,0.36960000000000004,1.32
2019-09-25 05:00:00,2.29824,0.67032,2.394,1.14624,0.33432,1.194,1.152,0.336,1.2,2.36544,0.6899200000000001,2.464,1.14624,0.33432,1.194,1.2192,0.3556,1.27
2019-09-25 05:30:00,2.41248,0.70364,2.513,1.14528,0.33404,1.193,1.2671999999999999,0.36960000000000004,1.32,2.52768,0.73724,2.633,1.14528,0.33404,1.193,1.3824,0.4032,1.44
2019-09-25 06:00:00,2.61408,0.7624400000000001,2.723,1.06848,0.31164000000000003,1.113,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.68128,0.7820400000000001,2.793,1.06848,0.31164000000000003,1.113,1.6128,0.47040000000000004,1.6800000000000002
2019-09-25 06:30:00,3.12048,0.9101400000000001,3.2505,1.05648,0.30814,1.1005,2.064,0.602,2.15,3.21648,0.9381400000000001,3.3505000000000003,1.05648,0.30814,1.1005,2.16,0.63,2.25
2019-09-25 07:00:00,3.5846400000000003,1.04552,3.734,1.05024,0.30632000000000004,1.094,2.5343999999999998,0.7392000000000001,2.64,3.70944,1.08192,3.864,1.05024,0.30632000000000004,1.094,2.6592000000000002,0.7756000000000001,2.77
2019-09-25 07:30:00,3.86112,1.12616,4.022,1.06752,0.31136,1.112,2.7936,0.8148000000000001,2.91,3.99552,1.16536,4.162,1.06752,0.31136,1.112,2.928,0.854,3.05
2019-09-25 08:00:00,4.08672,1.19196,4.257,1.13952,0.33236000000000004,1.187,2.9472,0.8596,3.07,4.24032,1.23676,4.417,1.13952,0.33236000000000004,1.187,3.1008,0.9044000000000001,3.23
2019-09-25 08:30:00,4.28976,1.25118,4.4685,1.15056,0.33558000000000004,1.1985000000000001,3.1392,0.9156000000000001,3.27,4.45296,1.29878,4.6385000000000005,1.15056,0.33558000000000004,1.1985000000000001,3.3024,0.9632000000000001,3.44
2019-09-25 09:00:00,4.3344000000000005,1.2642,4.515,1.0608,0.3094,1.105,3.2736,0.9548000000000001,3.41,4.5072,1.3146,4.695,1.0608,0.3094,1.105,3.4464,1.0052,3.59
