Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-25 09:30:00,4.45536,1.29948,4.641,1.14336,0.33348000000000005,1.191,3.312,0.966,3.45,4.61856,1.34708,4.811,1.14336,0.33348000000000005,1.191,3.4752,1.0136,3.62
2019-09-25 10:00:00,4.40112,1.28366,4.5845,1.25232,0.36526000000000003,1.3045,3.1488,0.9184,3.2800000000000002,4.57392,1.33406,4.7645,1.25232,0.36526000000000003,1.3045,3.3216,0.9688,3.46
2019-09-25 10:30:00,4.29072,1.25146,4.4695,1.29552,0.37786000000000003,1.3495,2.9952,0.8736,3.12,4.46352,1.30186,4.6495,1.29552,0.37786000000000003,1.3495,3.168,0.924,3.3
2019-09-25 11:00:00,4.41408,1.2874400000000001,4.598,1.30368,0.38024,1.358,3.1104,0.9072,3.24,4.58688,1.33784,4.7780000000000005,1.30368,0.38024,1.358,3.2832,0.9576,3.42
2019-09-25 11:30:00,4.44384,1.2961200000000002,4.629,1.17984,0.34412000000000004,1.229,3.2640000000000002,0.9520000000000001,3.4,4.59744,1.3409200000000001,4.789,1.17984,0.34412000000000004,1.229,3.4176,0.9968,3.56
2019-09-25 12:00:00,4.46064,1.30102,4.6465,1.11984,0.32662,1.1665,3.3407999999999998,0.9744,3.48,4.62384,1.34862,4.8165,1.11984,0.32662,1.1665,3.504,1.022,3.65
2019-09-25 12:30:00,4.41792,1.28856,4.602,1.11552,0.32536000000000004,1.162,3.3024,0.9632000000000001,3.44,4.58112,1.33616,4.772,1.11552,0.32536000000000004,1.162,3.4656000000000002,1.0108,3.61
2019-09-25 13:00:00,4.42176,1.2896800000000002,4.606,1.10976,0.32368,1.156,3.312,0.966,3.45,4.58496,1.33728,4.776,1.10976,0.32368,1.156,3.4752,1.0136,3.62
2019-09-25 13:30:00,4.32528,1.26154,4.5055,1.17648,0.34314,1.2255,3.1488,0.9184,3.2800000000000002,4.48848,1.30914,4.6754999999999995,1.17648,0.34314,1.2255,3.312,0.966,3.45
2019-09-25 14:00:00,4.3296,1.2628,4.51,1.104,0.322,1.15,3.2256,0.9408000000000001,3.36,4.4928,1.3104,4.68,1.104,0.322,1.15,3.3888,0.9884000000000001,3.5300000000000002
2019-09-25 14:30:00,4.27008,1.24544,4.448,1.2172800000000001,0.35504,1.268,3.0528,0.8904000000000001,3.18,4.44288,1.29584,4.628,1.2172800000000001,0.35504,1.268,3.2256,0.9408000000000001,3.36
2019-09-25 15:00:00,4.09584,1.19462,4.2665,1.41744,0.41342,1.4765000000000001,2.6784,0.7812,2.79,4.25904,1.24222,4.4365,1.41744,0.41342,1.4765000000000001,2.8416,0.8288000000000001,2.96
2019-09-25 15:30:00,4.02816,1.17488,4.196,1.3593600000000001,0.39648000000000005,1.416,2.6688,0.7784000000000001,2.7800000000000002,4.20096,1.22528,4.376,1.3593600000000001,0.39648000000000005,1.416,2.8416,0.8288000000000001,2.96
2019-09-25 16:00:00,4.05312,1.18216,4.222,1.2883200000000001,0.37576000000000004,1.342,2.7648,0.8064,2.88,4.21632,1.22976,4.392,1.2883200000000001,0.37576000000000004,1.342,2.928,0.854,3.05
2019-09-25 16:30:00,4.06704,1.18622,4.2365,1.22544,0.35742,1.2765,2.8416,0.8288000000000001,2.96,4.22064,1.23102,4.3965,1.22544,0.35742,1.2765,2.9952,0.8736,3.12
2019-09-25 17:00:00,4.19184,1.22262,4.3665,1.17744,0.34342,1.2265,3.0144,0.8792000000000001,3.14,4.34544,1.26742,4.5265,1.17744,0.34342,1.2265,3.168,0.924,3.3
2019-09-25 17:30:00,4.20816,1.2273800000000001,4.3835,1.13616,0.33138,1.1835,3.072,0.896,3.2,4.35216,1.26938,4.5335,1.13616,0.33138,1.1835,3.216,0.9380000000000001,3.35
2019-09-25 18:00:00,4.152,1.211,4.325,1.0704,0.31220000000000003,1.115,3.0816,0.8988,3.21,4.3056,1.2558,4.485,1.0704,0.31220000000000003,1.115,3.2352,0.9436,3.37
2019-09-25 18:30:00,4.1832,1.2201,4.3575,0.9384,0.2737,0.9775,3.2448,0.9464,3.38,4.3368,1.2649,4.5175,0.9384,0.2737,0.9775,3.3984,0.9912000000000001,3.54
2019-09-25 19:00:00,4.16832,1.21576,4.342,0.9427200000000001,0.27496000000000004,0.982,3.2256,0.9408000000000001,3.36,4.32192,1.26056,4.502,0.9427200000000001,0.27496000000000004,0.982,3.3792,0.9856,3.52
2019-09-25 19:30:00,4.24896,1.23928,4.426,0.9561600000000001,0.27888,0.996,3.2928,0.9604,3.43,4.39296,1.28128,4.5760000000000005,0.9561600000000001,0.27888,0.996,3.4368,1.0024,3.58
2019-09-25 20:00:00,4.19904,1.22472,4.374,1.04064,0.30352,1.084,3.1584,0.9212,3.29,4.35264,1.26952,4.534,1.04064,0.30352,1.084,3.312,0.966,3.45
2019-09-25 20:30:00,4.00176,1.16718,4.1685,1.08336,0.31598000000000004,1.1285,2.9184,0.8512000000000001,3.04,4.12656,1.20358,4.2985,1.08336,0.31598000000000004,1.1285,3.0432,0.8876000000000001,3.17
2019-09-25 21:00:00,3.90576,1.13918,4.0685,1.16016,0.33838,1.2085,2.7456,0.8008000000000001,2.86,3.9825600000000003,1.16158,4.1485,1.16016,0.33838,1.2085,2.8224,0.8232,2.94
2019-09-25 21:30:00,3.60624,1.05182,3.7565,1.15824,0.33782,1.2065000000000001,2.448,0.714,2.55,3.71184,1.08262,3.8665000000000003,1.15824,0.33782,1.2065000000000001,2.5536,0.7448,2.66
2019-09-25 22:00:00,3.33072,0.9714600000000001,3.4695,1.11312,0.32466,1.1595,2.2176,0.6468,2.31,3.44592,1.00506,3.5895,1.11312,0.32466,1.1595,2.3328,0.6804,2.43
2019-09-25 22:30:00,3.09648,0.90314,3.2255,1.06128,0.30954000000000004,1.1055,2.0352,0.5936,2.12,3.22128,0.93954,3.3555,1.06128,0.30954000000000004,1.1055,2.16,0.63,2.25
2019-09-25 23:00:00,2.88624,0.8418200000000001,3.0065,1.10064,0.32102,1.1465,1.7856,0.5208,1.8599999999999999,3.02064,0.88102,3.1465,1.10064,0.32102,1.1465,1.92,0.56,2.0
2019-09-25 23:30:00,2.62032,0.76426,2.7295,1.18032,0.34426,1.2295,1.44,0.42,1.5,2.81232,0.8202600000000001,2.9295,1.18032,0.34426,1.2295,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-26 00:00:00,2.43792,0.71106,2.5395,1.18992,0.34706000000000004,1.2395,1.248,0.364,1.3,2.66832,0.7782600000000001,2.7795,1.18992,0.34706000000000004,1.2395,1.4784000000000002,0.4312,1.54
2019-09-26 00:30:00,2.32272,0.6774600000000001,2.4195,1.18032,0.34426,1.2295,1.1424,0.3332,1.19,2.57232,0.75026,2.6795,1.18032,0.34426,1.2295,1.392,0.406,1.45
2019-09-26 01:00:00,2.24544,0.6549200000000001,2.339,1.20864,0.35252000000000006,1.259,1.0368,0.3024,1.08,2.52384,0.7361200000000001,2.629,1.20864,0.35252000000000006,1.259,1.3152,0.3836,1.37
2019-09-26 01:30:00,2.22288,0.64834,2.3155,1.14768,0.33474000000000004,1.1955,1.0752,0.3136,1.12,2.47248,0.7211400000000001,2.5755,1.14768,0.33474000000000004,1.1955,1.3248,0.3864,1.38
2019-09-26 02:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.15008,0.33544,1.198,1.0464,0.3052,1.09,2.45568,0.7162400000000001,2.558,1.15008,0.33544,1.198,1.3056,0.3808,1.3599999999999999
2019-09-26 02:30:00,2.1984,0.6412,2.29,1.1808,0.34440000000000004,1.23,1.0176,0.2968,1.06,2.4576000000000002,0.7168,2.56,1.1808,0.34440000000000004,1.23,1.2768,0.3724,1.33
2019-09-26 03:00:00,2.14992,0.6270600000000001,2.2395,1.22832,0.35826,1.2795,0.9216000000000001,0.26880000000000004,0.96,2.45712,0.7166600000000001,2.5595,1.22832,0.35826,1.2795,1.2288000000000001,0.3584,1.28
2019-09-26 03:30:00,2.17152,0.63336,2.262,1.23072,0.35896000000000006,1.282,0.9408000000000001,0.27440000000000003,0.98,2.45952,0.7173600000000001,2.5620000000000003,1.23072,0.35896000000000006,1.282,1.2288000000000001,0.3584,1.28
2019-09-26 04:00:00,2.13984,0.62412,2.229,1.23744,0.36092,1.289,0.9024000000000001,0.2632,0.9400000000000001,2.45664,0.71652,2.559,1.23744,0.36092,1.289,1.2192,0.3556,1.27
2019-09-26 04:30:00,2.1432,0.6251,2.2325,1.2312,0.35910000000000003,1.2825,0.912,0.266,0.9500000000000001,2.4504,0.7147,2.5525,1.2312,0.35910000000000003,1.2825,1.2192,0.3556,1.27
2019-09-26 05:00:00,2.22672,0.64946,2.3195,1.11312,0.32466,1.1595,1.1136,0.32480000000000003,1.16,2.47632,0.72226,2.5795,1.11312,0.32466,1.1595,1.3632,0.3976,1.42
2019-09-26 05:30:00,2.34336,0.6834800000000001,2.441,1.0953600000000001,0.31948000000000004,1.141,1.248,0.364,1.3,2.52576,0.7366800000000001,2.6310000000000002,1.0953600000000001,0.31948000000000004,1.141,1.4304000000000001,0.4172,1.49
2019-09-26 06:00:00,2.55552,0.74536,2.662,1.16352,0.33936000000000005,1.212,1.392,0.406,1.45,2.70912,0.7901600000000001,2.822,1.16352,0.33936000000000005,1.212,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-26 06:30:00,2.9793600000000002,0.8689800000000001,3.1035,1.20336,0.35098,1.2535,1.776,0.518,1.85,3.07536,0.8969800000000001,3.2035,1.20336,0.35098,1.2535,1.8719999999999999,0.546,1.9500000000000002
2019-09-26 07:00:00,3.50448,1.02214,3.6505,1.24848,0.36414,1.3005,2.2560000000000002,0.658,2.35,3.61968,1.05574,3.7705,1.24848,0.36414,1.3005,2.3712,0.6916,2.47
2019-09-26 07:30:00,3.7896,1.1053,3.9475,1.2648000000000001,0.3689,1.3175,2.5248,0.7364,2.63,3.9336,1.1473,4.0975,1.2648000000000001,0.3689,1.3175,2.6688,0.7784000000000001,2.7800000000000002
2019-09-26 08:00:00,3.99024,1.16382,4.1565,1.35024,0.39382000000000006,1.4065,2.64,0.77,2.75,4.14384,1.20862,4.3165,1.35024,0.39382000000000006,1.4065,2.7936,0.8148000000000001,2.91
2019-09-26 08:30:00,4.17408,1.21744,4.348,1.26528,0.36904000000000003,1.318,2.9088000000000003,0.8484,3.03,4.34688,1.26784,4.5280000000000005,1.26528,0.36904000000000003,1.318,3.0816,0.8988,3.21
2019-09-26 09:00:00,4.20096,1.22528,4.376,1.32096,0.38528,1.376,2.88,0.84,3.0,4.36416,1.27288,4.546,1.32096,0.38528,1.376,3.0432,0.8876000000000001,3.17
2019-09-26 09:30:00,4.20288,1.22584,4.378,1.60128,0.46704,1.6680000000000001,2.6016,0.7588,2.71,4.38528,1.27904,4.568,1.60128,0.46704,1.6680000000000001,2.784,0.812,2.9
2019-09-26 10:00:00,4.14672,1.20946,4.3195,1.61232,0.47026,1.6795,2.5343999999999998,0.7392000000000001,2.64,4.32912,1.26266,4.5095,1.61232,0.47026,1.6795,2.7168,0.7924,2.83
2019-09-26 10:30:00,4.0152,1.1711,4.1825,1.6152000000000002,0.4711,1.6825,2.4,0.7000000000000001,2.5,4.188,1.2215,4.3625,1.6152000000000002,0.4711,1.6825,2.5728,0.7504000000000001,2.68
2019-09-26 11:00:00,4.2216000000000005,1.2313,4.3975,1.4376,0.4193,1.4975,2.784,0.812,2.9,4.3848,1.2789000000000001,4.5675,1.4376,0.4193,1.4975,2.9472,0.8596,3.07
2019-09-26 11:30:00,4.20288,1.22584,4.378,1.46688,0.42784000000000005,1.528,2.7359999999999998,0.798,2.85,4.37568,1.27624,4.558,1.46688,0.42784000000000005,1.528,2.9088000000000003,0.8484,3.03
2019-09-26 12:00:00,4.15008,1.21044,4.323,1.50048,0.43764000000000003,1.5630000000000002,2.6496,0.7728,2.76,4.33248,1.26364,4.513,1.50048,0.43764000000000003,1.5630000000000002,2.832,0.8260000000000001,2.95
2019-09-26 12:30:00,4.20336,1.22598,4.3785,1.53456,0.44758000000000003,1.5985,2.6688,0.7784000000000001,2.7800000000000002,4.3761600000000005,1.27638,4.5585,1.53456,0.44758000000000003,1.5985,2.8416,0.8288000000000001,2.96
2019-09-26 13:00:00,4.21584,1.22962,4.3915,1.6526399999999999,0.48202000000000006,1.7215,2.5632,0.7476,2.67,4.39824,1.28282,4.5815,1.6526399999999999,0.48202000000000006,1.7215,2.7456,0.8008000000000001,2.86
2019-09-26 13:30:00,4.03344,1.17642,4.2015,1.55664,0.45402000000000003,1.6215000000000002,2.4768,0.7224,2.58,4.21584,1.22962,4.3915,1.55664,0.45402000000000003,1.6215000000000002,2.6592000000000002,0.7756000000000001,2.77
2019-09-26 14:00:00,4.08288,1.1908400000000001,4.253,1.62528,0.47404,1.693,2.4576000000000002,0.7168,2.56,4.25568,1.24124,4.433,1.62528,0.47404,1.693,2.6304,0.7672,2.74
2019-09-26 14:30:00,3.88896,1.13428,4.051,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.3808,0.6944,2.48,4.08096,1.19028,4.251,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.5728,0.7504000000000001,2.68
2019-09-26 15:00:00,3.89472,1.13596,4.057,1.62912,0.47516,1.697,2.2656,0.6608,2.36,4.07712,1.18916,4.247,1.62912,0.47516,1.697,2.448,0.714,2.55
2019-09-26 15:30:00,3.9048,1.1389,4.0675,1.5432000000000001,0.4501,1.6075,2.3616,0.6888000000000001,2.46,4.0872,1.1921,4.2575,1.5432000000000001,0.4501,1.6075,2.544,0.742,2.65
2019-09-26 16:00:00,4.20096,1.22528,4.376,1.34016,0.39088,1.396,2.8608000000000002,0.8344,2.98,4.37376,1.27568,4.556,1.34016,0.39088,1.396,3.0336,0.8848,3.16
2019-09-26 16:30:00,4.12848,1.20414,4.3004999999999995,1.21968,0.35574000000000006,1.2705,2.9088000000000003,0.8484,3.03,4.30128,1.25454,4.4805,1.21968,0.35574000000000006,1.2705,3.0816,0.8988,3.21
2019-09-26 17:00:00,4.0296,1.1753,4.1975,1.332,0.3885,1.3875,2.6976,0.7868,2.81,4.2024,1.2257,4.3775,1.332,0.3885,1.3875,2.8704,0.8372,2.99
2019-09-26 17:30:00,4.03584,1.17712,4.204,1.3478400000000001,0.39312,1.404,2.688,0.784,2.8,4.20864,1.22752,4.384,1.3478400000000001,0.39312,1.404,2.8608000000000002,0.8344,2.98
2019-09-26 18:00:00,3.96144,1.15542,4.1265,1.27344,0.37142000000000003,1.3265,2.688,0.784,2.8,4.13424,1.2058200000000001,4.3065,1.27344,0.37142000000000003,1.3265,2.8608000000000002,0.8344,2.98
2019-09-26 18:30:00,4.09728,1.19504,4.268,1.16928,0.34104,1.218,2.928,0.854,3.05,4.25088,1.23984,4.428,1.16928,0.34104,1.218,3.0816,0.8988,3.21
2019-09-26 19:00:00,4.05024,1.18132,4.219,1.20864,0.35252000000000006,1.259,2.8416,0.8288000000000001,2.96,4.20384,1.22612,4.379,1.20864,0.35252000000000006,1.259,2.9952,0.8736,3.12
2019-09-26 19:30:00,4.17696,1.21828,4.351,1.15296,0.33628,1.201,3.024,0.882,3.15,4.32096,1.26028,4.501,1.15296,0.33628,1.201,3.168,0.924,3.3
2019-09-26 20:00:00,4.08,1.19,4.25,1.1136,0.32480000000000003,1.16,2.9664,0.8652000000000001,3.09,4.2144,1.2292,4.39,1.1136,0.32480000000000003,1.16,3.1008,0.9044000000000001,3.23
2019-09-26 20:30:00,3.92448,1.14464,4.088,1.23648,0.36064,1.288,2.688,0.784,2.8,4.03008,1.17544,4.198,1.23648,0.36064,1.288,2.7936,0.8148000000000001,2.91
2019-09-26 21:00:00,3.74352,1.09186,3.8995,1.28592,0.37506,1.3395000000000001,2.4576000000000002,0.7168,2.56,3.84912,1.12266,4.0095,1.28592,0.37506,1.3395000000000001,2.5632,0.7476,2.67
2019-09-26 21:30:00,3.48528,1.01654,3.6305,1.28688,0.37534,1.3405,2.1984,0.6412,2.29,3.60048,1.05014,3.7505,1.28688,0.37534,1.3405,2.3136,0.6748000000000001,2.41
2019-09-26 22:00:00,3.22656,0.94108,3.3609999999999998,1.28736,0.37548000000000004,1.341,1.9392,0.5656,2.02,3.33216,0.9718800000000001,3.471,1.28736,0.37548000000000004,1.341,2.0448,0.5964,2.13
2019-09-26 22:30:00,2.9745600000000003,0.86758,3.0985,1.2945600000000002,0.37758,1.3485,1.6800000000000002,0.49,1.75,3.07056,0.89558,3.1985,1.2945600000000002,0.37758,1.3485,1.776,0.518,1.85
2019-09-26 23:00:00,2.79504,0.8152200000000001,2.9115,1.28784,0.37562,1.3415,1.5072,0.43960000000000005,1.57,2.88144,0.8404200000000001,3.0015,1.28784,0.37562,1.3415,1.5936,0.46480000000000005,1.6600000000000001
2019-09-26 23:30:00,2.60928,0.76104,2.718,1.2172800000000001,0.35504,1.268,1.392,0.406,1.45,2.67648,0.7806400000000001,2.7880000000000003,1.2172800000000001,0.35504,1.268,1.4592,0.42560000000000003,1.52
2019-09-27 00:00:00,2.50368,0.7302400000000001,2.608,0.9292800000000001,0.27104,0.968,1.5744,0.4592,1.6400000000000001,2.55168,0.74424,2.658,0.9292800000000001,0.27104,0.968,1.6224,0.4732,1.69
2019-09-27 00:30:00,2.37408,0.69244,2.473,1.16448,0.33964000000000005,1.213,1.2096,0.3528,1.26,2.39328,0.6980400000000001,2.493,1.16448,0.33964000000000005,1.213,1.2288000000000001,0.3584,1.28
2019-09-27 01:00:00,2.32752,0.67886,2.4245,1.52112,0.44366000000000005,1.5845,0.8064,0.23520000000000002,0.84,2.30832,0.6732600000000001,2.4045,1.52112,0.44366000000000005,1.5845,0.7872,0.2296,0.8200000000000001
2019-09-27 01:30:00,2.25936,0.65898,2.3535,0.95376,0.27818000000000004,0.9935,1.3056,0.3808,1.3599999999999999,2.30736,0.67298,2.4035,0.95376,0.27818000000000004,0.9935,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-27 02:00:00,2.28864,0.66752,2.384,1.53984,0.44912,1.604,0.7488,0.2184,0.78,2.28864,0.66752,2.384,1.53984,0.44912,1.604,0.7488,0.2184,0.78
2019-09-27 02:30:00,2.28336,0.66598,2.3785,1.51536,0.44198000000000004,1.5785,0.768,0.224,0.8,2.28336,0.66598,2.3785,1.51536,0.44198000000000004,1.5785,0.768,0.224,0.8
2019-09-27 03:00:00,2.26512,0.66066,2.3595,1.51632,0.44226000000000004,1.5795,0.7488,0.2184,0.78,2.25552,0.65786,2.3495,1.51632,0.44226000000000004,1.5795,0.7392000000000001,0.2156,0.77
2019-09-27 03:30:00,2.25888,0.6588400000000001,2.3529999999999998,1.49088,0.43484000000000006,1.553,0.768,0.224,0.8,2.25888,0.6588400000000001,2.3529999999999998,1.49088,0.43484000000000006,1.553,0.768,0.224,0.8
2019-09-27 04:00:00,2.22,0.6475000000000001,2.3125,1.3464,0.3927,1.4025,0.8736,0.2548,0.91,2.2584,0.6587000000000001,2.3525,1.3464,0.3927,1.4025,0.912,0.266,0.9500000000000001
2019-09-27 04:30:00,2.23872,0.6529600000000001,2.332,1.29792,0.37856,1.3519999999999999,0.9408000000000001,0.27440000000000003,0.98,2.28672,0.6669600000000001,2.382,1.29792,0.37856,1.3519999999999999,0.9888,0.2884,1.03
2019-09-27 05:00:00,2.2464,0.6552,2.34,1.2192,0.3556,1.27,1.0272000000000001,0.29960000000000003,1.07,2.2944,0.6692,2.39,1.2192,0.3556,1.27,1.0752,0.3136,1.12
2019-09-27 05:30:00,2.39568,0.69874,2.4955,1.12848,0.32914000000000004,1.1755,1.2671999999999999,0.36960000000000004,1.32,2.50128,0.7295400000000001,2.6055,1.12848,0.32914000000000004,1.1755,1.3728,0.40040000000000003,1.43
2019-09-27 06:00:00,2.54064,0.74102,2.6465,1.27344,0.37142000000000003,1.3265,1.2671999999999999,0.36960000000000004,1.32,2.77104,0.80822,2.8865,1.27344,0.37142000000000003,1.3265,1.4976,0.4368,1.56
2019-09-27 06:30:00,3.0168,0.8799,3.1425,1.3368,0.3899,1.3925,1.6800000000000002,0.49,1.75,3.18,0.9275,3.3125,1.3368,0.3899,1.3925,1.8432,0.5376000000000001,1.92
2019-09-27 07:00:00,3.48816,1.01738,3.6335,1.26096,0.36778000000000005,1.3135,2.2272,0.6496000000000001,2.32,3.61296,1.05378,3.7635,1.26096,0.36778000000000005,1.3135,2.352,0.686,2.45
2019-09-27 07:30:00,3.70224,1.07982,3.8565,1.2350400000000001,0.36022000000000004,1.2865,2.4672,0.7196,2.5700000000000003,3.83664,1.11902,3.9965,1.2350400000000001,0.36022000000000004,1.2865,2.6016,0.7588,2.71
2019-09-27 08:00:00,3.87312,1.1296599999999999,4.0345,1.22352,0.35686,1.2745,2.6496,0.7728,2.76,4.03632,1.17726,4.2045,1.22352,0.35686,1.2745,2.8128,0.8204,2.93
2019-09-27 08:30:00,4.07232,1.18776,4.242,1.23072,0.35896000000000006,1.282,2.8416,0.8288000000000001,2.96,4.24512,1.23816,4.422,1.23072,0.35896000000000006,1.282,3.0144,0.8792000000000001,3.14
2019-09-27 09:00:00,4.28448,1.24964,4.463,1.18368,0.34524000000000005,1.233,3.1008,0.9044000000000001,3.23,4.43808,1.29444,4.623,1.18368,0.34524000000000005,1.233,3.2544,0.9492,3.39
2019-09-27 09:30:00,4.29216,1.25188,4.471,1.17216,0.34188,1.221,3.12,0.91,3.25,4.46496,1.30228,4.651,1.17216,0.34188,1.221,3.2928,0.9604,3.43
2019-09-27 10:00:00,4.20432,1.22626,4.3795,1.49712,0.43666000000000005,1.5594999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.38672,1.27946,4.5695,1.49712,0.43666000000000005,1.5594999999999999,2.8896,0.8428,3.01
2019-09-27 10:30:00,4.03776,1.17768,4.206,1.55136,0.45248000000000005,1.616,2.4864,0.7252000000000001,2.59,4.22016,1.23088,4.396,1.55136,0.45248000000000005,1.616,2.6688,0.7784000000000001,2.7800000000000002
2019-09-27 11:00:00,4.30896,1.25678,4.4885,1.46736,0.42798,1.5285000000000002,2.8416,0.8288000000000001,2.96,4.49136,1.30998,4.6785,1.46736,0.42798,1.5285000000000002,3.024,0.882,3.15
2019-09-27 11:30:00,4.332,1.2635,4.5125,1.2888,0.3759,1.3425,3.0432,0.8876000000000001,3.17,4.5048,1.3139,4.6925,1.2888,0.3759,1.3425,3.216,0.9380000000000001,3.35
2019-09-27 12:00:00,4.29696,1.25328,4.476,1.2825600000000001,0.37408,1.336,3.0144,0.8792000000000001,3.14,4.46976,1.30368,4.656,1.2825600000000001,0.37408,1.336,3.1872,0.9296000000000001,3.32
2019-09-27 12:30:00,4.31616,1.25888,4.496,1.33056,0.38808000000000004,1.3860000000000001,2.9856,0.8708,3.11,4.49856,1.31208,4.686,1.33056,0.38808000000000004,1.3860000000000001,3.168,0.924,3.3
2019-09-27 13:00:00,4.22064,1.23102,4.3965,1.54224,0.44982000000000005,1.6065,2.6784,0.7812,2.79,4.41264,1.28702,4.5965,1.54224,0.44982000000000005,1.6065,2.8704,0.8372,2.99
2019-09-27 13:30:00,4.03728,1.17754,4.2055,1.81968,0.53074,1.8955000000000002,2.2176,0.6468,2.31,4.22928,1.23354,4.4055,1.81968,0.53074,1.8955000000000002,2.4096,0.7028,2.51
2019-09-27 14:00:00,3.96048,1.15514,4.1255,1.6852800000000001,0.49154000000000003,1.7555,2.2752,0.6636000000000001,2.37,4.13328,1.20554,4.3055,1.6852800000000001,0.49154000000000003,1.7555,2.448,0.714,2.55
2019-09-27 14:30:00,3.9355200000000004,1.14786,4.0995,1.74672,0.50946,1.8195000000000001,2.1888,0.6384000000000001,2.2800000000000002,4.10832,1.19826,4.2795,1.74672,0.50946,1.8195000000000001,2.3616,0.6888000000000001,2.46
2019-09-27 15:00:00,4.08384,1.19112,4.254,1.56864,0.45752000000000004,1.634,2.5152,0.7336,2.62,4.26624,1.24432,4.444,1.56864,0.45752000000000004,1.634,2.6976,0.7868,2.81
2019-09-27 15:30:00,4.01568,1.17124,4.183,1.3180800000000001,0.38444,1.373,2.6976,0.7868,2.81,4.18848,1.22164,4.3629999999999995,1.3180800000000001,0.38444,1.373,2.8704,0.8372,2.99
2019-09-27 16:00:00,3.86496,1.12728,4.026,1.34016,0.39088,1.396,2.5248,0.7364,2.63,4.02816,1.17488,4.196,1.34016,0.39088,1.396,2.688,0.784,2.8
2019-09-27 16:30:00,3.9355200000000004,1.14786,4.0995,1.55472,0.45346000000000003,1.6195,2.3808,0.6944,2.48,4.11792,1.20106,4.2895,1.55472,0.45346000000000003,1.6195,2.5632,0.7476,2.67
2019-09-27 17:00:00,3.8937600000000003,1.13568,4.056,1.52256,0.44408000000000003,1.5859999999999999,2.3712,0.6916,2.47,4.06656,1.18608,4.236,1.52256,0.44408000000000003,1.5859999999999999,2.544,0.742,2.65
2019-09-27 17:30:00,3.84672,1.12196,4.007,1.44672,0.42196000000000006,1.5070000000000001,2.4,0.7000000000000001,2.5,4.01952,1.17236,4.187,1.44672,0.42196000000000006,1.5070000000000001,2.5728,0.7504000000000001,2.68
2019-09-27 18:00:00,3.70848,1.08164,3.863,1.36608,0.39844,1.423,2.3424,0.6832,2.44,3.86208,1.12644,4.023,1.36608,0.39844,1.423,2.496,0.728,2.6
2019-09-27 18:30:00,3.86784,1.12812,4.029,1.25664,0.36652,1.309,2.6112,0.7616,2.7199999999999998,4.02144,1.17292,4.189,1.25664,0.36652,1.309,2.7648,0.8064,2.88
2019-09-27 19:00:00,3.8102400000000003,1.11132,3.969,1.23744,0.36092,1.289,2.5728,0.7504000000000001,2.68,3.9638400000000003,1.15612,4.129,1.23744,0.36092,1.289,2.7264,0.7952,2.84
2019-09-27 19:30:00,3.89472,1.13596,4.057,1.1875200000000001,0.34636,1.237,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.05792,1.18356,4.227,1.1875200000000001,0.34636,1.237,2.8704,0.8372,2.99
2019-09-27 20:00:00,3.8327999999999998,1.1179000000000001,3.9925,1.1448,0.33390000000000003,1.1925,2.688,0.784,2.8,3.9864,1.1627,4.1525,1.1448,0.33390000000000003,1.1925,2.8416,0.8288000000000001,2.96
2019-09-27 20:30:00,3.67488,1.07184,3.8280000000000003,1.0924800000000001,0.31864000000000003,1.138,2.5824,0.7532,2.69,3.79968,1.10824,3.958,1.0924800000000001,0.31864000000000003,1.138,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-27 21:00:00,3.57072,1.04146,3.7195,1.05552,0.30786,1.0995,2.5152,0.7336,2.62,3.6859200000000003,1.07506,3.8395,1.05552,0.30786,1.0995,2.6304,0.7672,2.74
2019-09-27 21:30:00,3.34704,0.9762200000000001,3.4865,1.11984,0.32662,1.1665,2.2272,0.6496000000000001,2.32,3.45264,1.00702,3.5965,1.11984,0.32662,1.1665,2.3328,0.6804,2.43
2019-09-27 22:00:00,3.12048,0.9101400000000001,3.2505,1.16208,0.33894,1.2105000000000001,1.9584000000000001,0.5712,2.04,3.21648,0.9381400000000001,3.3505000000000003,1.16208,0.33894,1.2105000000000001,2.0544000000000002,0.5992000000000001,2.14
2019-09-27 22:30:00,2.9260800000000002,0.8534400000000001,3.048,1.15968,0.33824000000000004,1.208,1.7664,0.5152,1.8399999999999999,3.01248,0.8786400000000001,3.138,1.15968,0.33824000000000004,1.208,1.8528,0.5404,1.9300000000000002
2019-09-27 23:00:00,2.73696,0.7982800000000001,2.851,1.18176,0.34468000000000004,1.231,1.5552000000000001,0.4536,1.62,2.8137600000000003,0.8206800000000001,2.931,1.18176,0.34468000000000004,1.231,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-27 23:30:00,2.592,0.756,2.7,1.2384,0.3612,1.29,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.6592000000000002,0.7756000000000001,2.77,1.2384,0.3612,1.29,1.4208,0.41440000000000005,1.48
2019-09-28 00:00:00,2.42928,0.7085400000000001,2.5305,1.23888,0.36134000000000005,1.2905,1.1904,0.3472,1.24,2.48688,0.7253400000000001,2.5905,1.23888,0.36134000000000005,1.2905,1.248,0.364,1.3
2019-09-28 00:30:00,2.34048,0.68264,2.438,1.2172800000000001,0.35504,1.268,1.1232,0.3276,1.17,2.38848,0.69664,2.488,1.2172800000000001,0.35504,1.268,1.1712,0.3416,1.22
2019-09-28 01:00:00,2.24304,0.65422,2.3365,1.1102400000000001,0.32382000000000005,1.1565,1.1328,0.3304,1.18,2.28144,0.66542,2.3765,1.1102400000000001,0.32382000000000005,1.1565,1.1712,0.3416,1.22
2019-09-28 01:30:00,2.19552,0.64036,2.287,1.09152,0.31836000000000003,1.137,1.104,0.322,1.15,2.24352,0.65436,2.337,1.09152,0.31836000000000003,1.137,1.152,0.336,1.2
2019-09-28 02:00:00,2.19648,0.6406400000000001,2.2880000000000003,1.18848,0.34664,1.238,1.008,0.294,1.05,2.23488,0.6518400000000001,2.328,1.18848,0.34664,1.238,1.0464,0.3052,1.09
2019-09-28 02:30:00,2.15184,0.6276200000000001,2.2415,1.22064,0.35602,1.2715,0.9312,0.2716,0.97,2.19024,0.63882,2.2815,1.22064,0.35602,1.2715,0.9696,0.2828,1.01
2019-09-28 03:00:00,2.16048,0.63014,2.2505,1.33488,0.38934,1.3905,0.8256,0.24080000000000001,0.86,2.17968,0.6357400000000001,2.2705,1.33488,0.38934,1.3905,0.8448,0.2464,0.88
2019-09-28 03:30:00,2.16096,0.6302800000000001,2.251,1.33536,0.38948000000000005,1.391,0.8256,0.24080000000000001,0.86,2.18016,0.63588,2.271,1.33536,0.38948000000000005,1.391,0.8448,0.2464,0.88
2019-09-28 04:00:00,2.14704,0.62622,2.2365,1.30224,0.37982000000000005,1.3565,0.8448,0.2464,0.88,2.15664,0.62902,2.2465,1.30224,0.37982000000000005,1.3565,0.8544,0.2492,0.89
2019-09-28 04:30:00,2.112,0.616,2.2,1.2,0.35000000000000003,1.25,0.912,0.266,0.9500000000000001,2.1408,0.6244000000000001,2.23,1.2,0.35000000000000003,1.25,0.9408000000000001,0.27440000000000003,0.98
2019-09-28 05:00:00,2.14128,0.6245400000000001,2.2305,1.28688,0.37534,1.3405,0.8544,0.2492,0.89,2.15088,0.62734,2.2405,1.28688,0.37534,1.3405,0.864,0.252,0.9
2019-09-28 05:30:00,2.17344,0.63392,2.2640000000000002,1.31904,0.38472,1.374,0.8544,0.2492,0.89,2.19264,0.6395200000000001,2.284,1.31904,0.38472,1.374,0.8736,0.2548,0.91
2019-09-28 06:00:00,2.22,0.6475000000000001,2.3125,1.2888,0.3759,1.3425,0.9312,0.2716,0.97,2.3544,0.6867000000000001,2.4525,1.2888,0.3759,1.3425,1.0656,0.3108,1.11
2019-09-28 06:30:00,2.36832,0.69076,2.467,1.30272,0.37996,1.357,1.0656,0.3108,1.11,2.63712,0.7691600000000001,2.747,1.30272,0.37996,1.357,1.3344,0.38920000000000005,1.3900000000000001
2019-09-28 07:00:00,2.59728,0.7575400000000001,2.7055,1.30128,0.37954000000000004,1.3555000000000001,1.296,0.378,1.35,2.79888,0.8163400000000001,2.9155,1.30128,0.37954000000000004,1.3555000000000001,1.4976,0.4368,1.56
2019-09-28 07:30:00,2.69712,0.78666,2.8095,1.2763200000000001,0.37226000000000004,1.3295,1.4208,0.41440000000000005,1.48,2.8315200000000003,0.82586,2.9495,1.2763200000000001,0.37226000000000004,1.3295,1.5552000000000001,0.4536,1.62
2019-09-28 08:00:00,2.9136,0.8498,3.035,1.3968,0.40740000000000004,1.455,1.5168,0.4424,1.58,3.0096,0.8778,3.135,1.3968,0.40740000000000004,1.455,1.6128,0.47040000000000004,1.6800000000000002
2019-09-28 08:30:00,3.17232,0.9252600000000001,3.3045,1.4155200000000001,0.41286000000000006,1.4745,1.7568000000000001,0.5124000000000001,1.83,3.2875199999999998,0.95886,3.4245,1.4155200000000001,0.41286000000000006,1.4745,1.8719999999999999,0.546,1.9500000000000002
2019-09-28 09:00:00,3.28512,0.9581600000000001,3.422,1.42272,0.41496000000000005,1.482,1.8624,0.5432,1.94,3.41952,0.9973600000000001,3.5620000000000003,1.42272,0.41496000000000005,1.482,1.9968,0.5824,2.08
2019-09-28 09:30:00,3.29184,0.9601200000000001,3.429,1.21824,0.35532,1.2690000000000001,2.0736,0.6048,2.16,3.4358400000000002,1.00212,3.5789999999999997,1.21824,0.35532,1.2690000000000001,2.2176,0.6468,2.31
2019-09-28 10:00:00,3.38928,0.9885400000000001,3.5305,0.8356800000000001,0.24374,0.8705,2.5536,0.7448,2.66,3.52368,1.02774,3.6705,0.8356800000000001,0.24374,0.8705,2.688,0.784,2.8
2019-09-28 10:30:00,3.2702400000000003,0.9538200000000001,3.4065,0.8798400000000001,0.25662,0.9165000000000001,2.3904,0.6972,2.49,3.40464,0.9930200000000001,3.5465,0.8798400000000001,0.25662,0.9165000000000001,2.5248,0.7364,2.63
2019-09-28 11:00:00,3.14736,0.9179800000000001,3.2785,1.4961600000000002,0.43638000000000005,1.5585,1.6512,0.48160000000000003,1.72,3.29136,0.95998,3.4285,1.4961600000000002,0.43638000000000005,1.5585,1.7952,0.5236000000000001,1.87
2019-09-28 11:30:00,3.03168,0.88424,3.158,1.87968,0.5482400000000001,1.9580000000000002,1.152,0.336,1.2,3.17568,0.9262400000000001,3.308,1.87968,0.5482400000000001,1.9580000000000002,1.296,0.378,1.35
2019-09-28 12:00:00,3.12336,0.9109800000000001,3.2535,1.16496,0.33978,1.2135,1.9584000000000001,0.5712,2.04,3.25776,0.95018,3.3935,1.16496,0.33978,1.2135,2.0928,0.6104,2.18
2019-09-28 12:30:00,3.04224,0.8873200000000001,3.169,1.76544,0.51492,1.839,1.2768,0.3724,1.33,3.19584,0.9321200000000001,3.329,1.76544,0.51492,1.839,1.4304000000000001,0.4172,1.49
2019-09-28 13:00:00,3.03024,0.88382,3.1565,1.54224,0.44982000000000005,1.6065,1.488,0.434,1.55,3.15504,0.92022,3.2865,1.54224,0.44982000000000005,1.6065,1.6128,0.47040000000000004,1.6800000000000002
2019-09-28 13:30:00,2.95968,0.8632400000000001,3.083,1.51008,0.44044000000000005,1.573,1.4496,0.4228,1.51,3.07488,0.8968400000000001,3.203,1.51008,0.44044000000000005,1.573,1.5648,0.45640000000000003,1.63
2019-09-28 14:00:00,2.88192,0.8405600000000001,3.002,1.48032,0.43176000000000003,1.542,1.4016,0.4088,1.46,2.9971200000000002,0.87416,3.122,1.48032,0.43176000000000003,1.542,1.5168,0.4424,1.58
2019-09-28 14:30:00,2.80992,0.8195600000000001,2.927,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.3056,0.3808,1.3599999999999999,2.92512,0.85316,3.047,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.4208,0.41440000000000005,1.48
2019-09-28 15:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.36224,0.39732,1.419,1.4496,0.4228,1.51,2.92704,0.85372,3.049,1.36224,0.39732,1.419,1.5648,0.45640000000000003,1.63
2019-09-28 15:30:00,2.82576,0.82418,2.9435000000000002,1.33776,0.39018,1.3935,1.488,0.434,1.55,2.93136,0.8549800000000001,3.0535,1.33776,0.39018,1.3935,1.5936,0.46480000000000005,1.6600000000000001
2019-09-28 16:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.19424,0.34832,1.244,1.6800000000000002,0.49,1.75,2.9798400000000003,0.8691200000000001,3.104,1.19424,0.34832,1.244,1.7856,0.5208,1.8599999999999999
2019-09-28 16:30:00,2.93472,0.85596,3.057,1.27392,0.37156000000000006,1.327,1.6608,0.4844,1.73,3.04992,0.88956,3.177,1.27392,0.37156000000000006,1.327,1.776,0.518,1.85
2019-09-28 17:00:00,3.07776,0.89768,3.206,1.17696,0.34328000000000003,1.226,1.9008,0.5544,1.98,3.1929600000000002,0.9312800000000001,3.326,1.17696,0.34328000000000003,1.226,2.016,0.588,2.1
2019-09-28 17:30:00,3.28032,0.95676,3.417,1.08192,0.31556,1.127,2.1984,0.6412,2.29,3.39552,0.9903600000000001,3.537,1.08192,0.31556,1.127,2.3136,0.6748000000000001,2.41
2019-09-28 18:00:00,3.3297600000000003,0.97118,3.4685,1.08336,0.31598000000000004,1.1285,2.2464,0.6552,2.34,3.44496,1.00478,3.5885,1.08336,0.31598000000000004,1.1285,2.3616,0.6888000000000001,2.46
2019-09-28 18:30:00,3.3648,0.9814,3.505,1.0416,0.3038,1.085,2.3232,0.6776,2.42,3.48,1.015,3.625,1.0416,0.3038,1.085,2.4384,0.7112,2.54
2019-09-28 19:00:00,3.43296,1.00128,3.576,0.9753600000000001,0.28448,1.016,2.4576000000000002,0.7168,2.56,3.52896,1.02928,3.676,0.9753600000000001,0.28448,1.016,2.5536,0.7448,2.66
2019-09-28 19:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.08384,0.31612,1.129,2.352,0.686,2.45,3.5606400000000002,1.03852,3.709,1.08384,0.31612,1.129,2.4768,0.7224,2.58
2019-09-28 20:00:00,3.26304,0.9517200000000001,3.399,1.07424,0.31332000000000004,1.119,2.1888,0.6384000000000001,2.2800000000000002,3.37824,0.9853200000000001,3.519,1.07424,0.31332000000000004,1.119,2.304,0.672,2.4
2019-09-28 20:30:00,3.14688,0.9178400000000001,3.278,1.03488,0.30184,1.078,2.112,0.616,2.2,3.24288,0.9458400000000001,3.378,1.03488,0.30184,1.078,2.208,0.644,2.3
2019-09-28 21:00:00,3.0768,0.8974000000000001,3.205,0.9744,0.2842,1.015,2.1024,0.6132000000000001,2.19,3.1536,0.9198000000000001,3.285,0.9744,0.2842,1.015,2.1792,0.6356,2.27
2019-09-28 21:30:00,2.976,0.868,3.1,0.96,0.28,1.0,2.016,0.588,2.1,3.0624,0.8932,3.19,0.96,0.28,1.0,2.1024,0.6132000000000001,2.19
2019-09-28 22:00:00,2.85888,0.83384,2.9779999999999998,1.04448,0.30464,1.088,1.8144,0.5292,1.8900000000000001,2.9452800000000003,0.85904,3.068,1.04448,0.30464,1.088,1.9008,0.5544,1.98
2019-09-28 22:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.05408,0.30744000000000005,1.098,1.6608,0.4844,1.73,2.79168,0.8142400000000001,2.908,1.05408,0.30744000000000005,1.098,1.7376,0.5068,1.81
2019-09-28 23:00:00,2.616,0.763,2.725,1.0992,0.3206,1.145,1.5168,0.4424,1.58,2.664,0.777,2.775,1.0992,0.3206,1.145,1.5648,0.45640000000000003,1.63
2019-09-28 23:30:00,2.4744,0.7217,2.5775,1.1304,0.3297,1.1775,1.344,0.392,1.4,2.5416,0.7413000000000001,2.6475,1.1304,0.3297,1.1775,1.4112,0.4116,1.47
2019-09-29 00:00:00,2.36448,0.68964,2.463,1.07808,0.31444000000000005,1.123,1.2864,0.37520000000000003,1.34,2.4220800000000002,0.7064400000000001,2.523,1.07808,0.31444000000000005,1.123,1.344,0.392,1.4
2019-09-29 00:30:00,2.29104,0.66822,2.3865,1.02384,0.29862000000000005,1.0665,1.2671999999999999,0.36960000000000004,1.32,2.34864,0.6850200000000001,2.4465,1.02384,0.29862000000000005,1.0665,1.3248,0.3864,1.38
2019-09-29 01:00:00,2.2272,0.6496000000000001,2.32,0.9888,0.2884,1.03,1.2384,0.3612,1.29,2.2848,0.6664,2.38,0.9888,0.2884,1.03,1.296,0.378,1.35
2019-09-29 01:30:00,2.1984,0.6412,2.29,1.1328,0.3304,1.18,1.0656,0.3108,1.11,2.2368,0.6524,2.33,1.1328,0.3304,1.18,1.104,0.322,1.15
2019-09-29 02:00:00,2.1849600000000002,0.6372800000000001,2.276,1.30176,0.37968,1.3559999999999999,0.8832000000000001,0.2576,0.92,2.21376,0.64568,2.306,1.30176,0.37968,1.3559999999999999,0.912,0.266,0.9500000000000001
2019-09-29 02:30:00,2.1576,0.6293000000000001,2.2475,1.3128,0.3829,1.3675,0.8448,0.2464,0.88,2.1768,0.6349,2.2675,1.3128,0.3829,1.3675,0.864,0.252,0.9
2019-09-29 03:00:00,2.11104,0.61572,2.199,1.24704,0.36372000000000004,1.299,0.864,0.252,0.9,2.1494400000000002,0.62692,2.239,1.24704,0.36372000000000004,1.299,0.9024000000000001,0.2632,0.9400000000000001
2019-09-29 03:30:00,2.11632,0.61726,2.2045,1.21392,0.35406000000000004,1.2645,0.9024000000000001,0.2632,0.9400000000000001,2.15472,0.62846,2.2445,1.21392,0.35406000000000004,1.2645,0.9408000000000001,0.27440000000000003,0.98
2019-09-29 04:00:00,2.08512,0.60816,2.172,0.80832,0.23576000000000003,0.842,1.2768,0.3724,1.33,2.14272,0.6249600000000001,2.232,0.80832,0.23576000000000003,0.842,1.3344,0.38920000000000005,1.3900000000000001
2019-09-29 04:30:00,2.06976,0.60368,2.156,1.23456,0.36008,1.286,0.8352,0.2436,0.87,2.09856,0.6120800000000001,2.186,1.23456,0.36008,1.286,0.864,0.252,0.9
2019-09-29 05:00:00,2.06448,0.60214,2.1505,1.23888,0.36134000000000005,1.2905,0.8256,0.24080000000000001,0.86,2.10288,0.61334,2.1905,1.23888,0.36134000000000005,1.2905,0.864,0.252,0.9
2019-09-29 05:30:00,2.0616,0.6013000000000001,2.1475,1.1784,0.3437,1.2275,0.8832000000000001,0.2576,0.92,2.1,0.6125,2.1875,1.1784,0.3437,1.2275,0.9216000000000001,0.26880000000000004,0.96
2019-09-29 06:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.6638400000000001,0.19362000000000001,0.6915,1.4496,0.4228,1.51,2.21904,0.64722,2.3115,0.6638400000000001,0.19362000000000001,0.6915,1.5552000000000001,0.4536,1.62
2019-09-29 06:30:00,2.25744,0.65842,2.3515,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.392,0.406,1.45,2.43024,0.70882,2.5315,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.5648,0.45640000000000003,1.63
2019-09-29 07:00:00,2.36448,0.68964,2.463,1.01088,0.29484000000000005,1.053,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.55648,0.7456400000000001,2.6630000000000003,1.01088,0.29484000000000005,1.053,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-29 07:30:00,2.47056,0.7205800000000001,2.5735,0.86736,0.25298000000000004,0.9035000000000001,1.6032000000000002,0.4676,1.67,2.61456,0.76258,2.7235,0.86736,0.25298000000000004,0.9035000000000001,1.7472,0.5096,1.82
2019-09-29 08:00:00,2.59872,0.7579600000000001,2.707,0.56352,0.16436,0.587,2.0352,0.5936,2.12,2.66592,0.77756,2.777,0.56352,0.16436,0.587,2.1024,0.6132000000000001,2.19
2019-09-29 08:30:00,2.76912,0.80766,2.8845,0.9739200000000001,0.28406000000000003,1.0145,1.7952,0.5236000000000001,1.87,2.84592,0.83006,2.9645,0.9739200000000001,0.28406000000000003,1.0145,1.8719999999999999,0.546,1.9500000000000002
2019-09-29 09:00:00,3.00672,0.8769600000000001,3.132,1.05792,0.30856,1.102,1.9488,0.5684,2.03,3.09312,0.9021600000000001,3.222,1.05792,0.30856,1.102,2.0352,0.5936,2.12
2019-09-29 09:30:00,3.2136,0.9373,3.3475,0.6984,0.20370000000000002,0.7275,2.5152,0.7336,2.62,3.3096,0.9653,3.4475,0.6984,0.20370000000000002,0.7275,2.6112,0.7616,2.7199999999999998
2019-09-29 10:00:00,3.26208,0.9514400000000001,3.398,0.63168,0.18424000000000001,0.658,2.6304,0.7672,2.74,3.35808,0.9794400000000001,3.498,0.63168,0.18424000000000001,0.658,2.7264,0.7952,2.84
2019-09-29 10:30:00,3.22416,0.9403800000000001,3.3585000000000003,1.03536,0.30198,1.0785,2.1888,0.6384000000000001,2.2800000000000002,3.33936,0.9739800000000001,3.4785,1.03536,0.30198,1.0785,2.304,0.672,2.4
2019-09-29 11:00:00,3.2304,0.9422,3.365,1.1856,0.3458,1.235,2.0448,0.5964,2.13,3.3552,0.9786,3.495,1.1856,0.3458,1.235,2.1696,0.6328,2.26
2019-09-29 11:30:00,3.3192,0.9681000000000001,3.4575,0.8616,0.2513,0.8975000000000001,2.4576000000000002,0.7168,2.56,3.444,1.0045,3.5875,0.8616,0.2513,0.8975000000000001,2.5824,0.7532,2.69
2019-09-29 12:00:00,3.4176,0.9968,3.56,0.6432,0.18760000000000002,0.67,2.7744,0.8092,2.89,3.5328,1.0304,3.68,0.6432,0.18760000000000002,0.67,2.8896,0.8428,3.01
2019-09-29 12:30:00,3.44928,1.00604,3.593,0.9052800000000001,0.26404,0.9430000000000001,2.544,0.742,2.65,3.57408,1.04244,3.723,0.9052800000000001,0.26404,0.9430000000000001,2.6688,0.7784000000000001,2.7800000000000002
2019-09-29 13:00:00,3.408,0.994,3.55,1.0848,0.3164,1.13,2.3232,0.6776,2.42,3.5328,1.0304,3.68,1.0848,0.3164,1.13,2.448,0.714,2.55
2019-09-29 13:30:00,3.34512,0.9756600000000001,3.4845,1.11792,0.32606,1.1645,2.2272,0.6496000000000001,2.32,3.4603200000000003,1.00926,3.6045,1.11792,0.32606,1.1645,2.3424,0.6832,2.44
2019-09-29 14:00:00,3.29424,0.9608200000000001,3.4314999999999998,1.00944,0.29442,1.0515,2.2848,0.6664,2.38,3.40944,0.9944200000000001,3.5515,1.00944,0.29442,1.0515,2.4,0.7000000000000001,2.5
2019-09-29 14:30:00,3.22656,0.94108,3.3609999999999998,0.6921600000000001,0.20188,0.721,2.5343999999999998,0.7392000000000001,2.64,3.33216,0.9718800000000001,3.471,0.6921600000000001,0.20188,0.721,2.64,0.77,2.75
2019-09-29 15:00:00,3.18096,0.92778,3.3135,1.12656,0.32858000000000004,1.1735,2.0544000000000002,0.5992000000000001,2.14,3.3057600000000003,0.96418,3.4435000000000002,1.12656,0.32858000000000004,1.1735,2.1792,0.6356,2.27
2019-09-29 15:30:00,3.11136,0.9074800000000001,3.241,1.28736,0.37548000000000004,1.341,1.824,0.532,1.9,3.24576,0.9466800000000001,3.3810000000000002,1.28736,0.37548000000000004,1.341,1.9584000000000001,0.5712,2.04
2019-09-29 16:00:00,3.11808,0.90944,3.248,1.16928,0.34104,1.218,1.9488,0.5684,2.03,3.24288,0.9458400000000001,3.378,1.16928,0.34104,1.218,2.0736,0.6048,2.16
2019-09-29 16:30:00,3.32544,0.9699200000000001,3.464,0.6470400000000001,0.18872000000000003,0.674,2.6784,0.7812,2.79,3.44064,1.00352,3.584,0.6470400000000001,0.18872000000000003,0.674,2.7936,0.8148000000000001,2.91
2019-09-29 17:00:00,3.32928,0.9710400000000001,3.468,1.18848,0.34664,1.238,2.1408,0.6244000000000001,2.23,3.46368,1.01024,3.608,1.18848,0.34664,1.238,2.2752,0.6636000000000001,2.37
2019-09-29 17:30:00,3.432,1.001,3.575,1.3008,0.3794,1.355,2.1312,0.6216,2.22,3.5568,1.0374,3.705,1.3008,0.3794,1.355,2.2560000000000002,0.658,2.35
2019-09-29 18:00:00,3.57792,1.04356,3.727,0.96672,0.28196000000000004,1.007,2.6112,0.7616,2.7199999999999998,3.68352,1.07436,3.8369999999999997,0.96672,0.28196000000000004,1.007,2.7168,0.7924,2.83
2019-09-29 18:30:00,3.54864,1.03502,3.6965,0.7646400000000001,0.22302000000000002,0.7965,2.784,0.812,2.9,3.64464,1.06302,3.7965,0.7646400000000001,0.22302000000000002,0.7965,2.88,0.84,3.0
2019-09-29 19:00:00,3.51072,1.02396,3.657,1.05312,0.30716000000000004,1.097,2.4576000000000002,0.7168,2.56,3.62592,1.05756,3.777,1.05312,0.30716000000000004,1.097,2.5728,0.7504000000000001,2.68
2019-09-29 19:30:00,3.57888,1.04384,3.7279999999999998,1.00608,0.29344000000000003,1.048,2.5728,0.7504000000000001,2.68,3.69408,1.07744,3.848,1.00608,0.29344000000000003,1.048,2.688,0.784,2.8
2019-09-29 20:00:00,3.50832,1.02326,3.6545,1.01232,0.29526,1.0545,2.496,0.728,2.6,3.6139200000000002,1.05406,3.7645,1.01232,0.29526,1.0545,2.6016,0.7588,2.71
2019-09-29 20:30:00,3.3432,0.9751000000000001,3.4825,1.0296,0.3003,1.0725,2.3136,0.6748000000000001,2.41,3.4488,1.0059,3.5925000000000002,1.0296,0.3003,1.0725,2.4192,0.7056,2.52
2019-09-29 21:00:00,3.21936,0.93898,3.3535,0.9825600000000001,0.28658,1.0235,2.2368,0.6524,2.33,3.3057600000000003,0.96418,3.4435000000000002,0.9825600000000001,0.28658,1.0235,2.3232,0.6776,2.42
2019-09-29 21:30:00,3.1128,0.9079,3.2425,0.9624,0.2807,1.0025,2.1504,0.6272,2.24,3.1896,0.9303,3.3225,0.9624,0.2807,1.0025,2.2272,0.6496000000000001,2.32
2019-09-29 22:00:00,2.9376,0.8568,3.06,0.96,0.28,1.0,1.9776,0.5768,2.06,3.0144,0.8792000000000001,3.14,0.96,0.28,1.0,2.0544000000000002,0.5992000000000001,2.14
2019-09-29 22:30:00,2.80272,0.8174600000000001,2.9195,0.9691200000000001,0.28266,1.0095,1.8336000000000001,0.5348,1.9100000000000001,2.86992,0.83706,2.9895,0.9691200000000001,0.28266,1.0095,1.9008,0.5544,1.98
2019-09-29 23:00:00,2.64192,0.77056,2.752,0.99072,0.28896000000000005,1.032,1.6512,0.48160000000000003,1.72,2.70912,0.7901600000000001,2.822,0.99072,0.28896000000000005,1.032,1.7184,0.5012,1.79
2019-09-29 23:30:00,2.4936,0.7273000000000001,2.5975,0.996,0.29050000000000004,1.0375,1.4976,0.4368,1.56,2.5416,0.7413000000000001,2.6475,0.996,0.29050000000000004,1.0375,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-30 00:00:00,2.35008,0.68544,2.448,0.99648,0.29064,1.038,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.39808,0.6994400000000001,2.498,0.99648,0.29064,1.038,1.4016,0.4088,1.46
2019-09-30 00:30:00,2.27904,0.6647200000000001,2.374,0.9542400000000001,0.27832,0.994,1.3248,0.3864,1.38,2.31744,0.6759200000000001,2.414,0.9542400000000001,0.27832,0.994,1.3632,0.3976,1.42
2019-09-30 01:00:00,2.21712,0.64666,2.3095,0.94032,0.27426,0.9795,1.2768,0.3724,1.33,2.25552,0.65786,2.3495,0.94032,0.27426,0.9795,1.3152,0.3836,1.37
2019-09-30 01:30:00,2.18352,0.6368600000000001,2.2745,0.9355200000000001,0.27286000000000005,0.9745,1.248,0.364,1.3,2.23152,0.6508600000000001,2.3245,0.9355200000000001,0.27286000000000005,0.9745,1.296,0.378,1.35
2019-09-30 02:00:00,2.18352,0.6368600000000001,2.2745,0.9451200000000001,0.27566,0.9845,1.2384,0.3612,1.29,2.23152,0.6508600000000001,2.3245,0.9451200000000001,0.27566,0.9845,1.2864,0.37520000000000003,1.34
2019-09-30 02:30:00,2.17008,0.6329400000000001,2.2605,0.9316800000000001,0.27174000000000004,0.9705,1.2384,0.3612,1.29,2.21808,0.6469400000000001,2.3105,0.9316800000000001,0.27174000000000004,0.9705,1.2864,0.37520000000000003,1.34
2019-09-30 03:00:00,2.1552,0.6286,2.245,1.0416,0.3038,1.085,1.1136,0.32480000000000003,1.16,2.184,0.637,2.275,1.0416,0.3038,1.085,1.1424,0.3332,1.19
2019-09-30 03:30:00,2.14992,0.6270600000000001,2.2395,1.04592,0.30506,1.0895,1.104,0.322,1.15,2.18832,0.63826,2.2795,1.04592,0.30506,1.0895,1.1424,0.3332,1.19
2019-09-30 04:00:00,2.15616,0.6288800000000001,2.246,1.02336,0.29848,1.066,1.1328,0.3304,1.18,2.20416,0.64288,2.296,1.02336,0.29848,1.066,1.1808,0.34440000000000004,1.23
2019-09-30 04:30:00,2.1696,0.6328,2.26,1.0368,0.3024,1.08,1.1328,0.3304,1.18,2.2176,0.6468,2.31,1.0368,0.3024,1.08,1.1808,0.34440000000000004,1.23
2019-09-30 05:00:00,2.17296,0.63378,2.2635,1.01136,0.29498,1.0535,1.1616,0.3388,1.21,2.21136,0.64498,2.3035,1.01136,0.29498,1.0535,1.2,0.35000000000000003,1.25
2019-09-30 05:30:00,2.30928,0.67354,2.4055,1.02288,0.29834000000000005,1.0655000000000001,1.2864,0.37520000000000003,1.34,2.36688,0.6903400000000001,2.4655,1.02288,0.29834000000000005,1.0655000000000001,1.344,0.392,1.4
2019-09-30 06:00:00,2.60928,0.76104,2.718,1.02528,0.29904000000000003,1.068,1.584,0.462,1.65,2.68608,0.78344,2.798,1.02528,0.29904000000000003,1.068,1.6608,0.4844,1.73
2019-09-30 06:30:00,3.14496,0.9172800000000001,3.276,1.02336,0.29848,1.066,2.1216,0.6188,2.21,3.24096,0.9452800000000001,3.376,1.02336,0.29848,1.066,2.2176,0.6468,2.31
2019-09-30 07:00:00,3.58704,1.04622,3.7365,1.02384,0.29862000000000005,1.0665,2.5632,0.7476,2.67,3.66384,1.06862,3.8165,1.02384,0.29862000000000005,1.0665,2.64,0.77,2.75
2019-09-30 07:30:00,3.86448,1.12714,4.0255,1.03248,0.30114,1.0755,2.832,0.8260000000000001,2.95,3.98928,1.16354,4.1555,1.03248,0.30114,1.0755,2.9568000000000003,0.8624,3.08
2019-09-30 08:00:00,4.14288,1.20834,4.3155,1.00368,0.29274,1.0455,3.1392,0.9156000000000001,3.27,4.19088,1.22234,4.3655,1.00368,0.29274,1.0455,3.1872,0.9296000000000001,3.32
2019-09-30 08:30:00,4.2576,1.2418,4.435,1.0992,0.3206,1.145,3.1584,0.9212,3.29,4.3824,1.2782,4.565,1.0992,0.3206,1.145,3.2832,0.9576,3.42
2019-09-30 09:00:00,4.32096,1.26028,4.501,1.22976,0.35868000000000005,1.2810000000000001,3.0912,0.9016000000000001,3.22,4.48416,1.30788,4.671,1.22976,0.35868000000000005,1.2810000000000001,3.2544,0.9492,3.39
2019-09-30 09:30:00,4.45872,1.30046,4.6445,1.23312,0.35966000000000004,1.2845,3.2256,0.9408000000000001,3.36,4.63152,1.35086,4.8245000000000005,1.23312,0.35966000000000004,1.2845,3.3984,0.9912000000000001,3.54
2019-09-30 10:00:00,4.3128,1.2579,4.4925,1.2408000000000001,0.3619,1.2925,3.072,0.896,3.2,4.4856,1.3083,4.6725,1.2408000000000001,0.3619,1.2925,3.2448,0.9464,3.38
2019-09-30 10:30:00,4.10976,1.19868,4.281,1.26816,0.36988000000000004,1.321,2.8416,0.8288000000000001,2.96,4.28256,1.24908,4.461,1.26816,0.36988000000000004,1.321,3.0144,0.8792000000000001,3.14
2019-09-30 11:00:00,4.30848,1.25664,4.4879999999999995,1.22688,0.35784000000000005,1.278,3.0816,0.8988,3.21,4.48128,1.30704,4.668,1.22688,0.35784000000000005,1.278,3.2544,0.9492,3.39
2019-09-30 11:30:00,4.24464,1.2380200000000001,4.4215,1.22064,0.35602,1.2715,3.024,0.882,3.15,4.42704,1.29122,4.6115,1.22064,0.35602,1.2715,3.2064,0.9352,3.34
2019-09-30 12:00:00,4.23648,1.23564,4.413,1.34688,0.39284,1.403,2.8896,0.8428,3.01,4.40928,1.28604,4.593,1.34688,0.39284,1.403,3.0624,0.8932,3.19
2019-09-30 12:30:00,4.3008,1.2544,4.48,1.296,0.378,1.35,3.0048,0.8764000000000001,3.13,4.464,1.302,4.65,1.296,0.378,1.35,3.168,0.924,3.3
2019-09-30 13:00:00,4.24848,1.23914,4.4255,1.24368,0.36274,1.2955,3.0048,0.8764000000000001,3.13,4.4116800000000005,1.28674,4.5955,1.24368,0.36274,1.2955,3.168,0.924,3.3
2019-09-30 13:30:00,4.21296,1.22878,4.3885,1.19856,0.34958,1.2485,3.0144,0.8792000000000001,3.14,4.38576,1.27918,4.5685,1.19856,0.34958,1.2485,3.1872,0.9296000000000001,3.32
2019-09-30 14:00:00,4.22784,1.23312,4.404,1.12704,0.32872,1.174,3.1008,0.9044000000000001,3.23,4.40064,1.28352,4.584,1.12704,0.32872,1.174,3.2736,0.9548000000000001,3.41
2019-09-30 14:30:00,4.31952,1.25986,4.4995,1.08432,0.31626000000000004,1.1295,3.2352,0.9436,3.37,4.4827200000000005,1.30746,4.6695,1.08432,0.31626000000000004,1.1295,3.3984,0.9912000000000001,3.54
2019-09-30 15:00:00,4.3584,1.2711999999999999,4.54,1.0176,0.2968,1.06,3.3407999999999998,0.9744,3.48,4.5312,1.3216,4.72,1.0176,0.2968,1.06,3.5136000000000003,1.0248,3.66
2019-09-30 15:30:00,4.26672,1.2444600000000001,4.4445,0.9355200000000001,0.27286000000000005,0.9745,3.3312,0.9716,3.47,4.42992,1.29206,4.6145,0.9355200000000001,0.27286000000000005,0.9745,3.4944,1.0192,3.64
2019-09-30 16:00:00,4.36704,1.27372,4.549,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.4464,1.0052,3.59,4.53024,1.32132,4.719,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.6096,1.0528,3.76
2019-09-30 16:30:00,4.3872,1.2796,4.57,0.9216000000000001,0.26880000000000004,0.96,3.4656000000000002,1.0108,3.61,4.5504,1.3272,4.74,0.9216000000000001,0.26880000000000004,0.96,3.6288,1.0584,3.7800000000000002
2019-09-30 17:00:00,4.50048,1.31264,4.688,1.03488,0.30184,1.078,3.4656000000000002,1.0108,3.61,4.66368,1.3602400000000001,4.858,1.03488,0.30184,1.078,3.6288,1.0584,3.7800000000000002
