Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-30 17:30:00,4.45056,1.2980800000000001,4.636,1.10976,0.32368,1.156,3.3407999999999998,0.9744,3.48,4.61376,1.34568,4.806,1.10976,0.32368,1.156,3.504,1.022,3.65
2019-09-30 18:00:00,4.39104,1.28072,4.574,1.02144,0.29792,1.064,3.3696,0.9828,3.51,4.55424,1.32832,4.744,1.02144,0.29792,1.064,3.5328,1.0304,3.68
2019-09-30 18:30:00,4.52352,1.31936,4.712,1.04832,0.30576000000000003,1.092,3.4752,1.0136,3.62,4.68672,1.36696,4.882,1.04832,0.30576000000000003,1.092,3.6384,1.0612,3.79
2019-09-30 19:00:00,4.584,1.337,4.775,1.1568,0.33740000000000003,1.205,3.4272,0.9996,3.5700000000000003,4.7472,1.3846,4.945,1.1568,0.33740000000000003,1.205,3.5904,1.0472,3.74
2019-09-30 19:30:00,4.47312,1.3046600000000002,4.6595,1.19952,0.34986,1.2495,3.2736,0.9548000000000001,3.41,4.62672,1.34946,4.8195,1.19952,0.34986,1.2495,3.4272,0.9996,3.5700000000000003
2019-09-30 20:00:00,4.23792,1.23606,4.4145,1.22352,0.35686,1.2745,3.0144,0.8792000000000001,3.14,4.40112,1.28366,4.5845,1.22352,0.35686,1.2745,3.1776,0.9268000000000001,3.31
2019-09-30 20:30:00,4.01952,1.17236,4.187,1.12032,0.32676000000000005,1.167,2.8992,0.8456,3.02,4.1443200000000004,1.20876,4.317,1.12032,0.32676000000000005,1.167,3.024,0.882,3.15
2019-09-30 21:00:00,3.87312,1.1296599999999999,4.0345,1.07952,0.31486000000000003,1.1245,2.7936,0.8148000000000001,2.91,3.97872,1.16046,4.1445,1.07952,0.31486000000000003,1.1245,2.8992,0.8456,3.02
2019-09-30 21:30:00,3.61728,1.05504,3.768,1.12128,0.32704000000000005,1.168,2.496,0.728,2.6,3.74208,1.09144,3.898,1.12128,0.32704000000000005,1.168,2.6208,0.7644000000000001,2.73
2019-09-30 22:00:00,3.31536,0.9669800000000001,3.4535,1.09776,0.32018,1.1435,2.2176,0.6468,2.31,3.44976,1.00618,3.5935,1.09776,0.32018,1.1435,2.352,0.686,2.45
2019-09-30 22:30:00,3.06144,0.89292,3.189,1.02624,0.29932000000000003,1.069,2.0352,0.5936,2.12,3.1574400000000002,0.9209200000000001,3.289,1.02624,0.29932000000000003,1.069,2.1312,0.6216,2.22
2019-09-30 23:00:00,2.8416,0.8288000000000001,2.96,1.1232,0.3276,1.17,1.7184,0.5012,1.79,2.928,0.854,3.05,1.1232,0.3276,1.17,1.8048000000000002,0.5264,1.88
2019-09-30 23:30:00,2.6654400000000003,0.7774200000000001,2.7765,1.14864,0.33502000000000004,1.1965,1.5168,0.4424,1.58,2.72304,0.79422,2.8365,1.14864,0.33502000000000004,1.1965,1.5744,0.4592,1.6400000000000001
2019-10-01 00:00:00,2.4878400000000003,0.72562,2.5915,1.28784,0.37562,1.3415,1.2,0.35000000000000003,1.25,2.52624,0.73682,2.6315,1.28784,0.37562,1.3415,1.2384,0.3612,1.29
2019-10-01 00:30:00,2.41584,0.70462,2.5165,1.2350400000000001,0.36022000000000004,1.2865,1.1808,0.34440000000000004,1.23,2.44464,0.7130200000000001,2.5465,1.2350400000000001,0.36022000000000004,1.2865,1.2096,0.3528,1.26
2019-10-01 01:00:00,2.37312,0.6921600000000001,2.472,1.15392,0.33656,1.202,1.2192,0.3556,1.27,2.41152,0.7033600000000001,2.512,1.15392,0.33656,1.202,1.2576,0.3668,1.31
2019-10-01 01:30:00,2.29392,0.6690600000000001,2.3895,1.12272,0.32746000000000003,1.1695,1.1712,0.3416,1.22,2.32272,0.6774600000000001,2.4195,1.12272,0.32746000000000003,1.1695,1.2,0.35000000000000003,1.25
2019-10-01 02:00:00,2.2862400000000003,0.6668200000000001,2.3815,1.09584,0.31962,1.1415,1.1904,0.3472,1.24,2.34384,0.68362,2.4415,1.09584,0.31962,1.1415,1.248,0.364,1.3
2019-10-01 02:30:00,2.26752,0.6613600000000001,2.362,1.17312,0.34216,1.222,1.0944,0.31920000000000004,1.1400000000000001,2.32512,0.6781600000000001,2.422,1.17312,0.34216,1.222,1.152,0.336,1.2
2019-10-01 03:00:00,2.25552,0.65786,2.3495,1.21872,0.35546000000000005,1.2695,1.0368,0.3024,1.08,2.30352,0.67186,2.3995,1.21872,0.35546000000000005,1.2695,1.0848,0.3164,1.13
2019-10-01 03:30:00,2.2632,0.6601,2.3575,1.2168,0.3549,1.2675,1.0464,0.3052,1.09,2.3112,0.6741,2.4075,1.2168,0.3549,1.2675,1.0944,0.31920000000000004,1.1400000000000001
2019-10-01 04:00:00,2.24928,0.6560400000000001,2.343,1.14528,0.33404,1.193,1.104,0.322,1.15,2.29728,0.6700400000000001,2.393,1.14528,0.33404,1.193,1.152,0.336,1.2
2019-10-01 04:30:00,2.27328,0.6630400000000001,2.368,1.11168,0.32424000000000003,1.158,1.1616,0.3388,1.21,2.35008,0.68544,2.448,1.11168,0.32424000000000003,1.158,1.2384,0.3612,1.29
2019-10-01 05:00:00,2.30448,0.6721400000000001,2.4005,1.13328,0.33054,1.1805,1.1712,0.3416,1.22,2.37168,0.69174,2.4705,1.13328,0.33054,1.1805,1.2384,0.3612,1.29
2019-10-01 05:30:00,2.40672,0.70196,2.507,1.20672,0.35196000000000005,1.2570000000000001,1.2,0.35000000000000003,1.25,2.46432,0.7187600000000001,2.567,1.20672,0.35196000000000005,1.2570000000000001,1.2576,0.3668,1.31
2019-10-01 06:00:00,2.6016,0.7588,2.71,1.1136,0.32480000000000003,1.16,1.488,0.434,1.55,2.6688,0.7784000000000001,2.7800000000000002,1.1136,0.32480000000000003,1.16,1.5552000000000001,0.4536,1.62
2019-10-01 06:30:00,3.05376,0.89068,3.181,1.12416,0.32788,1.171,1.9296000000000002,0.5628000000000001,2.01,3.16896,0.9242800000000001,3.301,1.12416,0.32788,1.171,2.0448,0.5964,2.13
2019-10-01 07:00:00,3.54096,1.03278,3.6885,1.21776,0.35518000000000005,1.2685,2.3232,0.6776,2.42,3.67536,1.07198,3.8285,1.21776,0.35518000000000005,1.2685,2.4576000000000002,0.7168,2.56
2019-10-01 07:30:00,3.9052800000000003,1.13904,4.068,1.17888,0.34384000000000003,1.228,2.7264,0.7952,2.84,4.04928,1.18104,4.218,1.17888,0.34384000000000003,1.228,2.8704,0.8372,2.99
2019-10-01 08:00:00,4.13184,1.20512,4.304,1.12704,0.32872,1.174,3.0048,0.8764000000000001,3.13,4.28544,1.24992,4.464,1.12704,0.32872,1.174,3.1584,0.9212,3.29
2019-10-01 08:30:00,4.31808,1.2594400000000001,4.498,1.12128,0.32704000000000005,1.168,3.1968,0.9324,3.33,4.47168,1.30424,4.658,1.12128,0.32704000000000005,1.168,3.3504,0.9772000000000001,3.49
2019-10-01 09:00:00,4.37904,1.27722,4.5615,1.04784,0.30562,1.0915,3.3312,0.9716,3.47,4.54224,1.32482,4.7315000000000005,1.04784,0.30562,1.0915,3.4944,1.0192,3.64
2019-10-01 09:30:00,4.46688,1.30284,4.6530000000000005,1.03968,0.30324,1.083,3.4272,0.9996,3.5700000000000003,4.63008,1.35044,4.823,1.03968,0.30324,1.083,3.5904,1.0472,3.74
2019-10-01 10:00:00,4.36944,1.27442,4.5515,1.01904,0.29722000000000004,1.0615,3.3504,0.9772000000000001,3.49,4.54224,1.32482,4.7315000000000005,1.01904,0.29722000000000004,1.0615,3.5232,1.0276,3.67
2019-10-01 10:30:00,4.31424,1.2583199999999999,4.494,1.01184,0.29512000000000005,1.054,3.3024,0.9632000000000001,3.44,4.48704,1.30872,4.674,1.01184,0.29512000000000005,1.054,3.4752,1.0136,3.62
2019-10-01 11:00:00,4.46064,1.30102,4.6465,1.01424,0.29582,1.0565,3.4464,1.0052,3.59,4.62384,1.34862,4.8165,1.01424,0.29582,1.0565,3.6096,1.0528,3.76
2019-10-01 11:30:00,4.4928,1.3104,4.68,1.0272000000000001,0.29960000000000003,1.07,3.4656000000000002,1.0108,3.61,4.6752,1.3636,4.87,1.0272000000000001,0.29960000000000003,1.07,3.648,1.064,3.8
2019-10-01 12:00:00,4.44192,1.29556,4.627,1.12992,0.32956,1.177,3.312,0.966,3.45,4.61472,1.34596,4.807,1.12992,0.32956,1.177,3.4848,1.0164,3.63
2019-10-01 12:30:00,4.51488,1.31684,4.703,1.03968,0.30324,1.083,3.4752,1.0136,3.62,4.68768,1.36724,4.883,1.03968,0.30324,1.083,3.648,1.064,3.8
2019-10-01 13:00:00,4.44576,1.29668,4.631,0.9897600000000001,0.28868000000000005,1.031,3.456,1.008,3.6,4.62816,1.34988,4.821,0.9897600000000001,0.28868000000000005,1.031,3.6384,1.0612,3.79
2019-10-01 13:30:00,4.39152,1.28086,4.5745000000000005,0.9643200000000001,0.28126,1.0045,3.4272,0.9996,3.5700000000000003,4.57392,1.33406,4.7645,0.9643200000000001,0.28126,1.0045,3.6096,1.0528,3.76
2019-10-01 14:00:00,4.47312,1.3046600000000002,4.6595,1.03632,0.30226000000000003,1.0795,3.4368,1.0024,3.58,4.65552,1.35786,4.8495,1.03632,0.30226000000000003,1.0795,3.6192,1.0556,3.77
2019-10-01 14:30:00,4.51104,1.31572,4.699,1.08384,0.31612,1.129,3.4272,0.9996,3.5700000000000003,4.69344,1.3689200000000001,4.889,1.08384,0.31612,1.129,3.6096,1.0528,3.76
2019-10-01 15:00:00,4.38096,1.27778,4.5635,1.20336,0.35098,1.2535,3.1776,0.9268000000000001,3.31,4.57296,1.33378,4.7635000000000005,1.20336,0.35098,1.2535,3.3696,0.9828,3.51
2019-10-01 15:30:00,4.1856,1.2208,4.36,1.3728,0.40040000000000003,1.43,2.8128,0.8204,2.93,4.3776,1.2768,4.5600000000000005,1.3728,0.40040000000000003,1.43,3.0048,0.8764000000000001,3.13
2019-10-01 16:00:00,4.27248,1.24614,4.4505,1.28688,0.37534,1.3405,2.9856,0.8708,3.11,4.46448,1.30214,4.6505,1.28688,0.37534,1.3405,3.1776,0.9268000000000001,3.31
2019-10-01 16:30:00,4.24656,1.23858,4.4235,1.36656,0.39858000000000005,1.4235,2.88,0.84,3.0,4.44816,1.29738,4.6335,1.36656,0.39858000000000005,1.4235,3.0816,0.8988,3.21
2019-10-01 17:00:00,4.36416,1.27288,4.546,1.34976,0.39368000000000003,1.4060000000000001,3.0144,0.8792000000000001,3.14,4.55616,1.32888,4.746,1.34976,0.39368000000000003,1.4060000000000001,3.2064,0.9352,3.34
2019-10-01 17:30:00,4.32096,1.26028,4.501,1.34496,0.39228,1.401,2.976,0.868,3.1,4.45536,1.29948,4.641,1.34496,0.39228,1.401,3.1104,0.9072,3.24
2019-10-01 18:00:00,4.2696,1.2453,4.4475,1.4088,0.41090000000000004,1.4675,2.8608000000000002,0.8344,2.98,4.3944,1.2817,4.5775,1.4088,0.41090000000000004,1.4675,2.9856,0.8708,3.11
2019-10-01 18:30:00,4.4064,1.2852000000000001,4.59,1.3248,0.3864,1.38,3.0816,0.8988,3.21,4.5696,1.3328,4.76,1.3248,0.3864,1.38,3.2448,0.9464,3.38
2019-10-01 19:00:00,4.3392,1.2656,4.52,1.3248,0.3864,1.38,3.0144,0.8792000000000001,3.14,4.5120000000000005,1.316,4.7,1.3248,0.3864,1.38,3.1872,0.9296000000000001,3.32
2019-10-01 19:30:00,4.38432,1.2787600000000001,4.567,1.27392,0.37156000000000006,1.327,3.1104,0.9072,3.24,4.56672,1.33196,4.757,1.27392,0.37156000000000006,1.327,3.2928,0.9604,3.43
2019-10-01 20:00:00,4.24416,1.23788,4.421,1.23936,0.36148,1.291,3.0048,0.8764000000000001,3.13,4.40736,1.28548,4.591,1.23936,0.36148,1.291,3.168,0.924,3.3
2019-10-01 20:30:00,4.01712,1.17166,4.1845,1.3003200000000001,0.37926000000000004,1.3545,2.7168,0.7924,2.83,4.16112,1.21366,4.3345,1.3003200000000001,0.37926000000000004,1.3545,2.8608000000000002,0.8344,2.98
2019-10-01 21:00:00,3.83088,1.11734,3.9905,1.31568,0.38374,1.3705,2.5152,0.7336,2.62,3.97488,1.15934,4.1405,1.31568,0.38374,1.3705,2.6592000000000002,0.7756000000000001,2.77
2019-10-01 21:30:00,3.67152,1.07086,3.8245,1.1755200000000001,0.34286000000000005,1.2245,2.496,0.728,2.6,3.79632,1.10726,3.9545,1.1755200000000001,0.34286000000000005,1.2245,2.6208,0.7644000000000001,2.73
2019-10-01 22:00:00,3.36816,0.98238,3.5085,1.19856,0.34958,1.2485,2.1696,0.6328,2.26,3.4833600000000002,1.01598,3.6285,1.19856,0.34958,1.2485,2.2848,0.6664,2.38
2019-10-01 22:30:00,3.12528,0.9115400000000001,3.2555,1.12848,0.32914000000000004,1.1755,1.9968,0.5824,2.08,3.22128,0.93954,3.3555,1.12848,0.32914000000000004,1.1755,2.0928,0.6104,2.18
2019-10-01 23:00:00,2.87088,0.8373400000000001,2.9905,1.15248,0.33614000000000005,1.2005,1.7184,0.5012,1.79,2.95728,0.8625400000000001,3.0805,1.15248,0.33614000000000005,1.2005,1.8048000000000002,0.5264,1.88
2019-10-01 23:30:00,2.65776,0.7751800000000001,2.7685,1.16016,0.33838,1.2085,1.4976,0.4368,1.56,2.7249600000000003,0.79478,2.8385,1.16016,0.33838,1.2085,1.5648,0.45640000000000003,1.63
2019-10-02 00:00:00,2.52384,0.7361200000000001,2.629,1.05504,0.30772000000000005,1.099,1.4688,0.4284,1.53,2.57184,0.75012,2.6790000000000003,1.05504,0.30772000000000005,1.099,1.5168,0.4424,1.58
2019-10-02 00:30:00,2.43888,0.7113400000000001,2.5404999999999998,1.01808,0.29694000000000004,1.0605,1.4208,0.41440000000000005,1.48,2.47728,0.7225400000000001,2.5805,1.01808,0.29694000000000004,1.0605,1.4592,0.42560000000000003,1.52
2019-10-02 01:00:00,2.37696,0.69328,2.476,1.02336,0.29848,1.066,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.41536,0.7044800000000001,2.516,1.02336,0.29848,1.066,1.392,0.406,1.45
2019-10-02 01:30:00,2.35008,0.68544,2.448,1.03488,0.30184,1.078,1.3152,0.3836,1.37,2.40768,0.7022400000000001,2.508,1.03488,0.30184,1.078,1.3728,0.40040000000000003,1.43
2019-10-02 02:00:00,2.32992,0.67956,2.427,1.12032,0.32676000000000005,1.167,1.2096,0.3528,1.26,2.37792,0.6935600000000001,2.477,1.12032,0.32676000000000005,1.167,1.2576,0.3668,1.31
2019-10-02 02:30:00,2.34912,0.6851600000000001,2.447,1.08192,0.31556,1.127,1.2671999999999999,0.36960000000000004,1.32,2.40672,0.70196,2.507,1.08192,0.31556,1.127,1.3248,0.3864,1.38
2019-10-02 03:00:00,2.30928,0.67354,2.4055,1.04208,0.30394000000000004,1.0855,1.2671999999999999,0.36960000000000004,1.32,2.36688,0.6903400000000001,2.4655,1.04208,0.30394000000000004,1.0855,1.3248,0.3864,1.38
2019-10-02 03:30:00,2.33184,0.6801200000000001,2.429,1.05504,0.30772000000000005,1.099,1.2768,0.3724,1.33,2.37984,0.6941200000000001,2.479,1.05504,0.30772000000000005,1.099,1.3248,0.3864,1.38
2019-10-02 04:00:00,2.3472,0.6846,2.445,1.0608,0.3094,1.105,1.2864,0.37520000000000003,1.34,2.3952,0.6986,2.495,1.0608,0.3094,1.105,1.3344,0.38920000000000005,1.3900000000000001
2019-10-02 04:30:00,2.33232,0.6802600000000001,2.4295,1.0747200000000001,0.31346,1.1195,1.2576,0.3668,1.31,2.38032,0.6942600000000001,2.4795,1.0747200000000001,0.31346,1.1195,1.3056,0.3808,1.3599999999999999
2019-10-02 05:00:00,2.36352,0.6893600000000001,2.462,1.01952,0.29736,1.062,1.344,0.392,1.4,2.42112,0.70616,2.5220000000000002,1.01952,0.29736,1.062,1.4016,0.4088,1.46
2019-10-02 05:30:00,2.47296,0.72128,2.576,1.00416,0.29288000000000003,1.046,1.4688,0.4284,1.53,2.59776,0.75768,2.706,1.00416,0.29288000000000003,1.046,1.5936,0.46480000000000005,1.6600000000000001
2019-10-02 06:00:00,2.7336,0.7973,2.8475,1.0728,0.3129,1.1175,1.6608,0.4844,1.73,2.9064,0.8477,3.0275,1.0728,0.3129,1.1175,1.8336000000000001,0.5348,1.9100000000000001
2019-10-02 06:30:00,3.27408,0.9549400000000001,3.4105,1.09488,0.31934,1.1405,2.1792,0.6356,2.27,3.39888,0.9913400000000001,3.5404999999999998,1.09488,0.31934,1.1405,2.304,0.672,2.4
2019-10-02 07:00:00,3.85344,1.12392,4.014,1.09824,0.32032000000000005,1.1440000000000001,2.7552,0.8036000000000001,2.87,3.9398400000000002,1.14912,4.104,1.09824,0.32032000000000005,1.1440000000000001,2.8416,0.8288000000000001,2.96
2019-10-02 07:30:00,4.24512,1.23816,4.422,1.02912,0.30016000000000004,1.072,3.216,0.9380000000000001,3.35,4.29312,1.25216,4.472,1.02912,0.30016000000000004,1.072,3.2640000000000002,0.9520000000000001,3.4
2019-10-02 08:00:00,4.47216,1.30438,4.6585,1.00656,0.29358,1.0485,3.4656000000000002,1.0108,3.61,4.49136,1.30998,4.6785,1.00656,0.29358,1.0485,3.4848,1.0164,3.63
2019-10-02 08:30:00,4.62816,1.34988,4.821,1.15296,0.33628,1.201,3.4752,1.0136,3.62,4.6665600000000005,1.36108,4.861,1.15296,0.33628,1.201,3.5136000000000003,1.0248,3.66
2019-10-02 09:00:00,4.47888,1.30634,4.6655,1.24368,0.36274,1.2955,3.2352,0.9436,3.37,4.51728,1.3175400000000002,4.7055,1.24368,0.36274,1.2955,3.2736,0.9548000000000001,3.41
2019-10-02 09:30:00,4.62,1.3475000000000001,4.8125,1.3176,0.38430000000000003,1.3725,3.3024,0.9632000000000001,3.44,4.668,1.3615,4.8625,1.3176,0.38430000000000003,1.3725,3.3504,0.9772000000000001,3.49
2019-10-02 10:00:00,4.59456,1.34008,4.786,1.3593600000000001,0.39648000000000005,1.416,3.2352,0.9436,3.37,4.64256,1.35408,4.836,1.3593600000000001,0.39648000000000005,1.416,3.2832,0.9576,3.42
2019-10-02 10:30:00,4.38672,1.27946,4.5695,1.3147199999999999,0.38346,1.3695,3.072,0.896,3.2,4.44432,1.29626,4.6295,1.3147199999999999,0.38346,1.3695,3.1296,0.9128000000000001,3.26
2019-10-02 11:00:00,4.47312,1.3046600000000002,4.6595,1.3243200000000002,0.38626000000000005,1.3795,3.1488,0.9184,3.2800000000000002,4.50192,1.3130600000000001,4.6895,1.3243200000000002,0.38626000000000005,1.3795,3.1776,0.9268000000000001,3.31
2019-10-02 11:30:00,4.40592,1.28506,4.5895,1.42992,0.41706000000000004,1.4895,2.976,0.868,3.1,4.45392,1.29906,4.6395,1.42992,0.41706000000000004,1.4895,3.024,0.882,3.15
2019-10-02 12:00:00,4.40256,1.2840799999999999,4.586,1.45536,0.42448,1.516,2.9472,0.8596,3.07,4.43136,1.29248,4.616,1.45536,0.42448,1.516,2.976,0.868,3.1
2019-10-02 12:30:00,4.47216,1.30438,4.6585,1.38096,0.40278,1.4385,3.0912,0.9016000000000001,3.22,4.49136,1.30998,4.6785,1.38096,0.40278,1.4385,3.1104,0.9072,3.24
2019-10-02 13:00:00,4.38048,1.2776399999999999,4.563,1.35648,0.39564000000000005,1.413,3.024,0.882,3.15,4.39008,1.28044,4.573,1.35648,0.39564000000000005,1.413,3.0336,0.8848,3.16
2019-10-02 13:30:00,4.25088,1.23984,4.428,1.38048,0.40264000000000005,1.438,2.8704,0.8372,2.99,4.27968,1.24824,4.458,1.38048,0.40264000000000005,1.438,2.8992,0.8456,3.02
2019-10-02 14:00:00,4.11744,1.20092,4.289,1.46784,0.42812000000000006,1.529,2.6496,0.7728,2.76,4.14624,1.20932,4.319,1.46784,0.42812000000000006,1.529,2.6784,0.7812,2.79
2019-10-02 14:30:00,4.0732800000000005,1.18804,4.243,1.42368,0.41524000000000005,1.483,2.6496,0.7728,2.76,4.10208,1.19644,4.273,1.42368,0.41524000000000005,1.483,2.6784,0.7812,2.79
2019-10-02 15:00:00,4.04976,1.18118,4.2185,1.36176,0.39718000000000003,1.4185,2.688,0.784,2.8,4.08816,1.19238,4.2585,1.36176,0.39718000000000003,1.4185,2.7264,0.7952,2.84
2019-10-02 15:30:00,3.972,1.1585,4.1375,1.332,0.3885,1.3875,2.64,0.77,2.75,4.0104,1.1697,4.1775,1.332,0.3885,1.3875,2.6784,0.7812,2.79
2019-10-02 16:00:00,4.09008,1.1929400000000001,4.2605,1.22928,0.35854,1.2805,2.8608000000000002,0.8344,2.98,4.14768,1.20974,4.3205,1.22928,0.35854,1.2805,2.9184,0.8512000000000001,3.04
2019-10-02 16:30:00,4.07232,1.18776,4.242,1.19232,0.34776,1.242,2.88,0.84,3.0,4.13952,1.20736,4.312,1.19232,0.34776,1.242,2.9472,0.8596,3.07
2019-10-02 17:00:00,4.1443200000000004,1.20876,4.317,1.20672,0.35196000000000005,1.2570000000000001,2.9376,0.8568,3.06,4.22112,1.23116,4.397,1.20672,0.35196000000000005,1.2570000000000001,3.0144,0.8792000000000001,3.14
2019-10-02 17:30:00,4.20336,1.22598,4.3785,1.25616,0.36638000000000004,1.3085,2.9472,0.8596,3.07,4.29936,1.25398,4.4785,1.25616,0.36638000000000004,1.3085,3.0432,0.8876000000000001,3.17
2019-10-02 18:00:00,4.09104,1.19322,4.2615,1.15344,0.33642000000000005,1.2015,2.9376,0.8568,3.06,4.19664,1.22402,4.3715,1.15344,0.33642000000000005,1.2015,3.0432,0.8876000000000001,3.17
2019-10-02 18:30:00,4.28976,1.25118,4.4685,1.12176,0.32718,1.1685,3.168,0.924,3.3,4.38576,1.27918,4.5685,1.12176,0.32718,1.1685,3.2640000000000002,0.9520000000000001,3.4
2019-10-02 19:00:00,4.39872,1.28296,4.582,1.11552,0.32536000000000004,1.162,3.2832,0.9576,3.42,4.50432,1.31376,4.692,1.11552,0.32536000000000004,1.162,3.3888,0.9884000000000001,3.5300000000000002
2019-10-02 19:30:00,4.52592,1.32006,4.7145,1.12752,0.32886000000000004,1.1745,3.3984,0.9912000000000001,3.54,4.61232,1.3452600000000001,4.8045,1.12752,0.32886000000000004,1.1745,3.4848,1.0164,3.63
2019-10-02 20:00:00,4.36896,1.27428,4.551,1.20096,0.35028000000000004,1.251,3.168,0.924,3.3,4.47456,1.30508,4.661,1.20096,0.35028000000000004,1.251,3.2736,0.9548000000000001,3.41
2019-10-02 20:30:00,4.12032,1.20176,4.292,1.26912,0.37016000000000004,1.322,2.8512,0.8316,2.9699999999999998,4.26432,1.24376,4.442,1.26912,0.37016000000000004,1.322,2.9952,0.8736,3.12
2019-10-02 21:00:00,3.98832,1.16326,4.1545,1.28112,0.37366000000000005,1.3345,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.12272,1.20246,4.2945,1.28112,0.37366000000000005,1.3345,2.8416,0.8288000000000001,2.96
2019-10-02 21:30:00,3.69696,1.07828,3.851,1.28736,0.37548000000000004,1.341,2.4096,0.7028,2.51,3.8217600000000003,1.11468,3.981,1.28736,0.37548000000000004,1.341,2.5343999999999998,0.7392000000000001,2.64
2019-10-02 22:00:00,3.45216,1.00688,3.596,1.26336,0.36848000000000003,1.316,2.1888,0.6384000000000001,2.2800000000000002,3.55776,1.03768,3.706,1.26336,0.36848000000000003,1.316,2.2944,0.6692,2.39
2019-10-02 22:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.2172800000000001,0.35504,1.268,1.9392,0.5656,2.02,3.2524800000000003,0.94864,3.388,1.2172800000000001,0.35504,1.268,2.0352,0.5936,2.12
2019-10-02 23:00:00,2.95104,0.86072,3.074,1.09824,0.32032000000000005,1.1440000000000001,1.8528,0.5404,1.9300000000000002,3.03744,0.88592,3.164,1.09824,0.32032000000000005,1.1440000000000001,1.9392,0.5656,2.02
2019-10-02 23:30:00,2.72352,0.7943600000000001,2.8369999999999997,1.15872,0.33796000000000004,1.207,1.5648,0.45640000000000003,1.63,2.80032,0.81676,2.917,1.15872,0.33796000000000004,1.207,1.6416,0.4788,1.71
2019-10-03 00:00:00,2.56608,0.7484400000000001,2.673,1.28928,0.37604000000000004,1.343,1.2768,0.3724,1.33,2.64288,0.7708400000000001,2.753,1.28928,0.37604000000000004,1.343,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-03 00:30:00,2.46,0.7175,2.5625,1.1928,0.34790000000000004,1.2425,1.2671999999999999,0.36960000000000004,1.32,2.5272,0.7371000000000001,2.6325000000000003,1.1928,0.34790000000000004,1.2425,1.3344,0.38920000000000005,1.3900000000000001
2019-10-03 01:00:00,2.44464,0.7130200000000001,2.5465,1.18704,0.34622,1.2365,1.2576,0.3668,1.31,2.50224,0.72982,2.6065,1.18704,0.34622,1.2365,1.3152,0.3836,1.37
2019-10-03 01:30:00,2.38944,0.6969200000000001,2.489,1.18944,0.34692,1.239,1.2,0.35000000000000003,1.25,2.44704,0.71372,2.549,1.18944,0.34692,1.239,1.2576,0.3668,1.31
2019-10-03 02:00:00,2.41344,0.7039200000000001,2.5140000000000002,1.19424,0.34832,1.244,1.2192,0.3556,1.27,2.48064,0.72352,2.584,1.19424,0.34832,1.244,1.2864,0.37520000000000003,1.34
2019-10-03 02:30:00,2.37888,0.69384,2.478,1.20768,0.35224000000000005,1.258,1.1712,0.3416,1.22,2.43648,0.71064,2.5380000000000003,1.20768,0.35224000000000005,1.258,1.2288000000000001,0.3584,1.28
2019-10-03 03:00:00,2.3865600000000002,0.69608,2.4859999999999998,1.29216,0.37688000000000005,1.346,1.0944,0.31920000000000004,1.1400000000000001,2.44416,0.7128800000000001,2.5460000000000003,1.29216,0.37688000000000005,1.346,1.152,0.336,1.2
2019-10-03 03:30:00,2.3856,0.6958000000000001,2.485,1.224,0.357,1.275,1.1616,0.3388,1.21,2.4528,0.7154,2.555,1.224,0.357,1.275,1.2288000000000001,0.3584,1.28
2019-10-03 04:00:00,2.39616,0.6988800000000001,2.496,1.1961600000000001,0.34888,1.246,1.2,0.35000000000000003,1.25,2.45376,0.7156800000000001,2.556,1.1961600000000001,0.34888,1.246,1.2576,0.3668,1.31
2019-10-03 04:30:00,2.4432,0.7126,2.545,1.1952,0.3486,1.245,1.248,0.364,1.3,2.5008,0.7294,2.605,1.1952,0.3486,1.245,1.3056,0.3808,1.3599999999999999
2019-10-03 05:00:00,2.48352,0.72436,2.5869999999999997,1.28352,0.37436,1.337,1.2,0.35000000000000003,1.25,2.5411200000000003,0.74116,2.6470000000000002,1.28352,0.37436,1.337,1.2576,0.3668,1.31
2019-10-03 05:30:00,2.60544,0.75992,2.714,1.27104,0.37072000000000005,1.324,1.3344,0.38920000000000005,1.3900000000000001,2.66304,0.7767200000000001,2.774,1.27104,0.37072000000000005,1.324,1.392,0.406,1.45
2019-10-03 06:00:00,2.84064,0.82852,2.959,1.19904,0.34972000000000003,1.249,1.6416,0.4788,1.71,2.90784,0.8481200000000001,3.029,1.19904,0.34972000000000003,1.249,1.7088,0.4984,1.78
2019-10-03 06:30:00,3.348,0.9765,3.4875,1.1976,0.3493,1.2475,2.1504,0.6272,2.24,3.4632,1.0101,3.6075,1.1976,0.3493,1.2475,2.2656,0.6608,2.36
2019-10-03 07:00:00,3.81312,1.11216,3.972,1.31712,0.38416000000000006,1.3719999999999999,2.496,0.728,2.6,3.90912,1.14016,4.072,1.31712,0.38416000000000006,1.3719999999999999,2.592,0.756,2.7
2019-10-03 07:30:00,4.04832,1.18076,4.217,1.35072,0.39396000000000003,1.407,2.6976,0.7868,2.81,4.12512,1.20316,4.297,1.35072,0.39396000000000003,1.407,2.7744,0.8092,2.89
2019-10-03 08:00:00,4.43856,1.29458,4.6235,1.29936,0.37898000000000004,1.3535,3.1392,0.9156000000000001,3.27,4.49616,1.31138,4.6835,1.29936,0.37898000000000004,1.3535,3.1968,0.9324,3.33
2019-10-03 08:30:00,4.70784,1.3731200000000001,4.904,1.21344,0.35392,1.264,3.4944,1.0192,3.64,4.74624,1.38432,4.944,1.21344,0.35392,1.264,3.5328,1.0304,3.68
2019-10-03 09:00:00,4.77024,1.3913200000000001,4.969,1.20864,0.35252000000000006,1.259,3.5616,1.0388,3.71,4.81824,1.4053200000000001,5.019,1.20864,0.35252000000000006,1.259,3.6096,1.0528,3.76
2019-10-03 09:30:00,4.82304,1.40672,5.024,1.13664,0.33152000000000004,1.184,3.6864,1.0752,3.84,4.9862400000000004,1.45432,5.194,1.13664,0.33152000000000004,1.184,3.8496,1.1228,4.01
2019-10-03 10:00:00,4.6790400000000005,1.3647200000000002,4.874,1.35744,0.39592000000000005,1.4140000000000001,3.3216,0.9688,3.46,4.77504,1.39272,4.974,1.35744,0.39592000000000005,1.4140000000000001,3.4176,0.9968,3.56
2019-10-03 10:30:00,4.50288,1.31334,4.6905,1.37328,0.40054,1.4304999999999999,3.1296,0.9128000000000001,3.26,4.57968,1.33574,4.7705,1.37328,0.40054,1.4304999999999999,3.2064,0.9352,3.34
2019-10-03 11:00:00,4.68912,1.36766,4.8845,1.25232,0.36526000000000003,1.3045,3.4368,1.0024,3.58,4.73712,1.38166,4.9345,1.25232,0.36526000000000003,1.3045,3.4848,1.0164,3.63
2019-10-03 11:30:00,4.71744,1.37592,4.914,1.11744,0.32592000000000004,1.164,3.6,1.05,3.75,4.87104,1.42072,5.074,1.11744,0.32592000000000004,1.164,3.7536,1.0948,3.91
2019-10-03 12:00:00,4.72848,1.37914,4.9254999999999995,1.03248,0.30114,1.0755,3.696,1.078,3.85,4.90128,1.42954,5.1055,1.03248,0.30114,1.0755,3.8688000000000002,1.1284,4.03
2019-10-03 12:30:00,4.75344,1.38642,4.9515,1.07664,0.31402,1.1215,3.6768,1.0724,3.83,4.92624,1.43682,5.1315,1.07664,0.31402,1.1215,3.8496,1.1228,4.01
2019-10-03 13:00:00,4.7496,1.3853,4.9475,1.0248,0.2989,1.0675,3.7248,1.0864,3.88,4.9128,1.4329,5.1175,1.0248,0.2989,1.0675,3.888,1.134,4.05
2019-10-03 13:30:00,4.60224,1.34232,4.7940000000000005,1.03104,0.30072000000000004,1.074,3.5712,1.0416,3.7199999999999998,4.77504,1.39272,4.974,1.03104,0.30072000000000004,1.074,3.7439999999999998,1.092,3.9
2019-10-03 14:00:00,4.5648,1.3314,4.755,1.0512,0.30660000000000004,1.095,3.5136000000000003,1.0248,3.66,4.728,1.379,4.925,1.0512,0.30660000000000004,1.095,3.6768,1.0724,3.83
2019-10-03 14:30:00,4.46496,1.30228,4.651,1.12416,0.32788,1.171,3.3407999999999998,0.9744,3.48,4.62816,1.34988,4.821,1.12416,0.32788,1.171,3.504,1.022,3.65
2019-10-03 15:00:00,4.30944,1.25692,4.489,1.14144,0.33292000000000005,1.189,3.168,0.924,3.3,4.47264,1.3045200000000001,4.659,1.14144,0.33292000000000005,1.189,3.3312,0.9716,3.47
2019-10-03 15:30:00,4.23792,1.23606,4.4145,1.24272,0.36246,1.2945,2.9952,0.8736,3.12,4.41072,1.28646,4.5945,1.24272,0.36246,1.2945,3.168,0.924,3.3
2019-10-03 16:00:00,4.21872,1.23046,4.3945,1.22352,0.35686,1.2745,2.9952,0.8736,3.12,4.39152,1.28086,4.5745000000000005,1.22352,0.35686,1.2745,3.168,0.924,3.3
2019-10-03 16:30:00,4.37184,1.27512,4.554,1.10784,0.32312,1.154,3.2640000000000002,0.9520000000000001,3.4,4.54464,1.32552,4.734,1.10784,0.32312,1.154,3.4368,1.0024,3.58
2019-10-03 17:00:00,4.48464,1.30802,4.6715,1.03824,0.30282000000000003,1.0815,3.4464,1.0052,3.59,4.64784,1.35562,4.8415,1.03824,0.30282000000000003,1.0815,3.6096,1.0528,3.76
2019-10-03 17:30:00,4.50528,1.31404,4.693,1.02048,0.29764,1.063,3.4848,1.0164,3.63,4.65888,1.35884,4.853,1.02048,0.29764,1.063,3.6384,1.0612,3.79
2019-10-03 18:00:00,4.43568,1.2937400000000001,4.6205,0.98928,0.28854,1.0305,3.4464,1.0052,3.59,4.5892800000000005,1.33854,4.7805,0.98928,0.28854,1.0305,3.6,1.05,3.75
2019-10-03 18:30:00,4.41216,1.28688,4.596,0.9657600000000001,0.28168000000000004,1.006,3.4464,1.0052,3.59,4.57536,1.33448,4.766,0.9657600000000001,0.28168000000000004,1.006,3.6096,1.0528,3.76
2019-10-03 19:00:00,4.52352,1.31936,4.712,1.09632,0.31976000000000004,1.142,3.4272,0.9996,3.5700000000000003,4.69632,1.36976,4.892,1.09632,0.31976000000000004,1.142,3.6,1.05,3.75
2019-10-03 19:30:00,4.52736,1.32048,4.716,1.1961600000000001,0.34888,1.246,3.3312,0.9716,3.47,4.69056,1.36808,4.886,1.1961600000000001,0.34888,1.246,3.4944,1.0192,3.64
2019-10-03 20:00:00,4.41744,1.28842,4.6015,1.18224,0.34482,1.2315,3.2352,0.9436,3.37,4.56144,1.3304200000000002,4.7515,1.18224,0.34482,1.2315,3.3792,0.9856,3.52
2019-10-03 20:30:00,4.11936,1.20148,4.291,1.2585600000000001,0.36708,1.311,2.8608000000000002,0.8344,2.98,4.25376,1.24068,4.431,1.2585600000000001,0.36708,1.311,2.9952,0.8736,3.12
2019-10-03 21:00:00,3.94896,1.15178,4.1135,1.21296,0.35378000000000004,1.2635,2.7359999999999998,0.798,2.85,4.09296,1.19378,4.2635,1.21296,0.35378000000000004,1.2635,2.88,0.84,3.0
2019-10-03 21:30:00,3.7454400000000003,1.09242,3.9015,1.15344,0.33642000000000005,1.2015,2.592,0.756,2.7,3.87024,1.12882,4.0315,1.15344,0.33642000000000005,1.2015,2.7168,0.7924,2.83
2019-10-03 22:00:00,3.53904,1.03222,3.6865,1.11984,0.32662,1.1665,2.4192,0.7056,2.52,3.64464,1.06302,3.7965,1.11984,0.32662,1.1665,2.5248,0.7364,2.63
2019-10-03 22:30:00,3.18624,0.92932,3.319,1.23744,0.36092,1.289,1.9488,0.5684,2.03,3.29184,0.9601200000000001,3.429,1.23744,0.36092,1.289,2.0544000000000002,0.5992000000000001,2.14
2019-10-03 23:00:00,2.99472,0.8734600000000001,3.1195,1.3147199999999999,0.38346,1.3695,1.6800000000000002,0.49,1.75,3.09072,0.90146,3.2195,1.3147199999999999,0.38346,1.3695,1.776,0.518,1.85
2019-10-03 23:30:00,2.81664,0.82152,2.934,1.28064,0.37352,1.334,1.536,0.448,1.6,2.88384,0.8411200000000001,3.004,1.28064,0.37352,1.334,1.6032000000000002,0.4676,1.67
2019-10-04 00:00:00,2.64336,0.7709800000000001,2.7535,1.20336,0.35098,1.2535,1.44,0.42,1.5,2.69136,0.78498,2.8035,1.20336,0.35098,1.2535,1.488,0.434,1.55
2019-10-04 00:30:00,2.55504,0.7452200000000001,2.6615,1.14384,0.33362,1.1915,1.4112,0.4116,1.47,2.61264,0.76202,2.7215,1.14384,0.33362,1.1915,1.4688,0.4284,1.53
2019-10-04 01:00:00,2.47152,0.7208600000000001,2.5745,1.23312,0.35966000000000004,1.2845,1.2384,0.3612,1.29,2.52912,0.7376600000000001,2.6345,1.23312,0.35966000000000004,1.2845,1.296,0.378,1.35
2019-10-04 01:30:00,2.38368,0.6952400000000001,2.483,1.27008,0.37044000000000005,1.323,1.1136,0.32480000000000003,1.16,2.44128,0.71204,2.543,1.27008,0.37044000000000005,1.323,1.1712,0.3416,1.22
2019-10-04 02:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.23264,0.35952,1.284,1.2192,0.3556,1.27,2.51904,0.73472,2.624,1.23264,0.35952,1.284,1.2864,0.37520000000000003,1.34
2019-10-04 02:30:00,2.42784,0.7081200000000001,2.529,1.21824,0.35532,1.2690000000000001,1.2096,0.3528,1.26,2.49504,0.72772,2.599,1.21824,0.35532,1.2690000000000001,1.2768,0.3724,1.33
2019-10-04 03:00:00,2.39472,0.6984600000000001,2.4945,1.22352,0.35686,1.2745,1.1712,0.3416,1.22,2.4523200000000003,0.71526,2.5545,1.22352,0.35686,1.2745,1.2288000000000001,0.3584,1.28
2019-10-04 03:30:00,2.43888,0.7113400000000001,2.5404999999999998,1.17168,0.34174000000000004,1.2205,1.2671999999999999,0.36960000000000004,1.32,2.50608,0.73094,2.6105,1.17168,0.34174000000000004,1.2205,1.3344,0.38920000000000005,1.3900000000000001
2019-10-04 04:00:00,2.43888,0.7113400000000001,2.5404999999999998,1.21008,0.35294000000000003,1.2605,1.2288000000000001,0.3584,1.28,2.49648,0.72814,2.6005000000000003,1.21008,0.35294000000000003,1.2605,1.2864,0.37520000000000003,1.34
2019-10-04 04:30:00,2.43168,0.7092400000000001,2.533,1.23168,0.35924,1.283,1.2,0.35000000000000003,1.25,2.49888,0.72884,2.6029999999999998,1.23168,0.35924,1.283,1.2671999999999999,0.36960000000000004,1.32
2019-10-04 05:00:00,2.43408,0.70994,2.5355,1.31088,0.38234,1.3655,1.1232,0.3276,1.17,2.49168,0.72674,2.5955,1.31088,0.38234,1.3655,1.1808,0.34440000000000004,1.23
2019-10-04 05:30:00,2.54352,0.7418600000000001,2.6495,1.26672,0.36946,1.3195000000000001,1.2768,0.3724,1.33,2.62032,0.76426,2.7295,1.26672,0.36946,1.3195000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-04 06:00:00,2.79312,0.81466,2.9095,1.18992,0.34706000000000004,1.2395,1.6032000000000002,0.4676,1.67,2.88912,0.8426600000000001,3.0095,1.18992,0.34706000000000004,1.2395,1.6992,0.49560000000000004,1.77
2019-10-04 06:30:00,3.24912,0.9476600000000001,3.3845,1.18512,0.34566,1.2345,2.064,0.602,2.15,3.36432,0.9812600000000001,3.5045,1.18512,0.34566,1.2345,2.1792,0.6356,2.27
2019-10-04 07:00:00,3.78816,1.10488,3.946,1.17696,0.34328000000000003,1.226,2.6112,0.7616,2.7199999999999998,3.86496,1.12728,4.026,1.17696,0.34328000000000003,1.226,2.688,0.784,2.8
2019-10-04 07:30:00,4.12416,1.20288,4.296,1.18656,0.34608000000000005,1.236,2.9376,0.8568,3.06,4.19136,1.22248,4.366,1.18656,0.34608000000000005,1.236,3.0048,0.8764000000000001,3.13
2019-10-04 08:00:00,4.43424,1.29332,4.619,1.24704,0.36372000000000004,1.299,3.1872,0.9296000000000001,3.32,4.47264,1.3045200000000001,4.659,1.24704,0.36372000000000004,1.299,3.2256,0.9408000000000001,3.36
2019-10-04 08:30:00,4.5648,1.3314,4.755,1.224,0.357,1.275,3.3407999999999998,0.9744,3.48,4.5936,1.3397999999999999,4.785,1.224,0.357,1.275,3.3696,0.9828,3.51
2019-10-04 09:00:00,4.5816,1.3363,4.7725,1.164,0.3395,1.2125,3.4176,0.9968,3.56,4.6104,1.3447,4.8025,1.164,0.3395,1.2125,3.4464,1.0052,3.59
2019-10-04 09:30:00,4.76208,1.38894,4.9605,1.17168,0.34174000000000004,1.2205,3.5904,1.0472,3.74,4.77168,1.39174,4.9705,1.17168,0.34174000000000004,1.2205,3.6,1.05,3.75
2019-10-04 10:00:00,4.74336,1.38348,4.941,1.18176,0.34468000000000004,1.231,3.5616,1.0388,3.71,4.74336,1.38348,4.941,1.18176,0.34468000000000004,1.231,3.5616,1.0388,3.71
2019-10-04 10:30:00,4.51104,1.31572,4.699,1.18944,0.34692,1.239,3.3216,0.9688,3.46,4.53984,1.32412,4.729,1.18944,0.34692,1.239,3.3504,0.9772000000000001,3.49
2019-10-04 11:00:00,4.69104,1.36822,4.8865,1.18704,0.34622,1.2365,3.504,1.022,3.65,4.71024,1.37382,4.9065,1.18704,0.34622,1.2365,3.5232,1.0276,3.67
2019-10-04 11:30:00,4.6435200000000005,1.35436,4.837,1.20672,0.35196000000000005,1.2570000000000001,3.4368,1.0024,3.58,4.65312,1.35716,4.8469999999999995,1.20672,0.35196000000000005,1.2570000000000001,3.4464,1.0052,3.59
2019-10-04 12:00:00,4.59264,1.33952,4.784,1.24224,0.36232000000000003,1.294,3.3504,0.9772000000000001,3.49,4.61184,1.34512,4.804,1.24224,0.36232000000000003,1.294,3.3696,0.9828,3.51
2019-10-04 12:30:00,4.6008,1.3419,4.7925,1.3944,0.4067,1.4525000000000001,3.2064,0.9352,3.34,4.62,1.3475000000000001,4.8125,1.3944,0.4067,1.4525000000000001,3.2256,0.9408000000000001,3.36
2019-10-04 13:00:00,4.53648,1.32314,4.7255,1.37808,0.40194,1.4355,3.1584,0.9212,3.29,4.56528,1.33154,4.7555,1.37808,0.40194,1.4355,3.1872,0.9296000000000001,3.32
2019-10-04 13:30:00,4.35312,1.26966,4.5344999999999995,1.28112,0.37366000000000005,1.3345,3.072,0.896,3.2,4.39152,1.28086,4.5745000000000005,1.28112,0.37366000000000005,1.3345,3.1104,0.9072,3.24
2019-10-04 14:00:00,4.34208,1.26644,4.523,1.27008,0.37044000000000005,1.323,3.072,0.896,3.2,4.37088,1.27484,4.553,1.27008,0.37044000000000005,1.323,3.1008,0.9044000000000001,3.23
2019-10-04 14:30:00,4.31136,1.2574800000000002,4.491,1.2585600000000001,0.36708,1.311,3.0528,0.8904000000000001,3.18,4.34976,1.26868,4.531,1.2585600000000001,0.36708,1.311,3.0912,0.9016000000000001,3.22
2019-10-04 15:00:00,4.24464,1.2380200000000001,4.4215,1.32624,0.38682000000000005,1.3815,2.9184,0.8512000000000001,3.04,4.28304,1.24922,4.4615,1.32624,0.38682000000000005,1.3815,2.9568000000000003,0.8624,3.08
2019-10-04 15:30:00,4.14048,1.20764,4.313,1.35648,0.39564000000000005,1.413,2.784,0.812,2.9,4.17888,1.21884,4.353,1.35648,0.39564000000000005,1.413,2.8224,0.8232,2.94
2019-10-04 16:00:00,4.10592,1.19756,4.277,1.33152,0.38836000000000004,1.387,2.7744,0.8092,2.89,4.1443200000000004,1.20876,4.317,1.33152,0.38836000000000004,1.387,2.8128,0.8204,2.93
2019-10-04 16:30:00,4.07808,1.18944,4.248,1.25568,0.36624,1.308,2.8224,0.8232,2.94,4.11648,1.20064,4.288,1.25568,0.36624,1.308,2.8608000000000002,0.8344,2.98
2019-10-04 17:00:00,4.17264,1.21702,4.3465,1.26384,0.36862,1.3165,2.9088000000000003,0.8484,3.03,4.22064,1.23102,4.3965,1.26384,0.36862,1.3165,2.9568000000000003,0.8624,3.08
2019-10-04 17:30:00,4.21584,1.22962,4.3915,1.16304,0.33922,1.2115,3.0528,0.8904000000000001,3.18,4.26384,1.24362,4.4415,1.16304,0.33922,1.2115,3.1008,0.9044000000000001,3.23
2019-10-04 18:00:00,4.12368,1.20274,4.2955,1.06128,0.30954000000000004,1.1055,3.0624,0.8932,3.19,4.20048,1.2251400000000001,4.3755,1.06128,0.30954000000000004,1.1055,3.1392,0.9156000000000001,3.27
2019-10-04 18:30:00,4.28208,1.24894,4.4605,0.9796800000000001,0.28574000000000005,1.0205,3.3024,0.9632000000000001,3.44,4.32048,1.26014,4.5005,0.9796800000000001,0.28574000000000005,1.0205,3.3407999999999998,0.9744,3.48
2019-10-04 19:00:00,4.33392,1.26406,4.5145,0.9739200000000001,0.28406000000000003,1.0145,3.36,0.98,3.5,4.37232,1.27526,4.5545,0.9739200000000001,0.28406000000000003,1.0145,3.3984,0.9912000000000001,3.54
2019-10-04 19:30:00,4.21872,1.23046,4.3945,0.9643200000000001,0.28126,1.0045,3.2544,0.9492,3.39,4.28592,1.25006,4.4645,0.9643200000000001,0.28126,1.0045,3.3216,0.9688,3.46
2019-10-04 20:00:00,4.0896,1.1928,4.26,1.0656,0.3108,1.11,3.024,0.882,3.15,4.1664,1.2152,4.34,1.0656,0.3108,1.11,3.1008,0.9044000000000001,3.23
2019-10-04 20:30:00,3.87552,1.13036,4.037,1.12032,0.32676000000000005,1.167,2.7552,0.8036000000000001,2.87,3.97152,1.15836,4.1370000000000005,1.12032,0.32676000000000005,1.167,2.8512,0.8316,2.9699999999999998
2019-10-04 21:00:00,3.71376,1.08318,3.8685,1.18896,0.34678000000000003,1.2385,2.5248,0.7364,2.63,3.80976,1.11118,3.9685,1.18896,0.34678000000000003,1.2385,2.6208,0.7644000000000001,2.73
2019-10-04 21:30:00,3.50016,1.02088,3.646,1.17696,0.34328000000000003,1.226,2.3232,0.6776,2.42,3.61536,1.05448,3.766,1.17696,0.34328000000000003,1.226,2.4384,0.7112,2.54
2019-10-04 22:00:00,3.30192,0.96306,3.4395,1.13232,0.33026000000000005,1.1795,2.1696,0.6328,2.26,3.38832,0.98826,3.5295,1.13232,0.33026000000000005,1.1795,2.2560000000000002,0.658,2.35
2019-10-04 22:30:00,3.0312,0.8841,3.1575,1.1016,0.32130000000000003,1.1475,1.9296000000000002,0.5628000000000001,2.01,3.1176,0.9093,3.2475,1.1016,0.32130000000000003,1.1475,2.016,0.588,2.1
2019-10-04 23:00:00,2.85984,0.8341200000000001,2.979,1.07424,0.31332000000000004,1.119,1.7856,0.5208,1.8599999999999999,2.94624,0.8593200000000001,3.069,1.07424,0.31332000000000004,1.119,1.8719999999999999,0.546,1.9500000000000002
2019-10-04 23:30:00,2.66736,0.7779800000000001,2.7785,1.16016,0.33838,1.2085,1.5072,0.43960000000000005,1.57,2.7249600000000003,0.79478,2.8385,1.16016,0.33838,1.2085,1.5648,0.45640000000000003,1.63
2019-10-05 00:00:00,2.48448,0.7246400000000001,2.588,1.15968,0.33824000000000004,1.208,1.3248,0.3864,1.38,2.55168,0.74424,2.658,1.15968,0.33824000000000004,1.208,1.392,0.406,1.45
2019-10-05 00:30:00,2.43888,0.7113400000000001,2.5404999999999998,1.14288,0.33334,1.1905000000000001,1.296,0.378,1.35,2.48688,0.7253400000000001,2.5905,1.14288,0.33334,1.1905000000000001,1.344,0.392,1.4
2019-10-05 01:00:00,2.352,0.686,2.45,1.1136,0.32480000000000003,1.16,1.2384,0.3612,1.29,2.3808,0.6944,2.48,1.1136,0.32480000000000003,1.16,1.2671999999999999,0.36960000000000004,1.32
2019-10-05 01:30:00,2.32512,0.6781600000000001,2.422,1.05792,0.30856,1.102,1.2671999999999999,0.36960000000000004,1.32,2.36352,0.6893600000000001,2.462,1.05792,0.30856,1.102,1.3056,0.3808,1.3599999999999999
2019-10-05 02:00:00,2.35152,0.68586,2.4495,1.04592,0.30506,1.0895,1.3056,0.3808,1.3599999999999999,2.39952,0.69986,2.4995,1.04592,0.30506,1.0895,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-05 02:30:00,2.32272,0.6774600000000001,2.4195,1.05552,0.30786,1.0995,1.2671999999999999,0.36960000000000004,1.32,2.38032,0.6942600000000001,2.4795,1.05552,0.30786,1.0995,1.3248,0.3864,1.38
2019-10-05 03:00:00,2.2896,0.6678000000000001,2.385,1.0608,0.3094,1.105,1.2288000000000001,0.3584,1.28,2.3376,0.6818000000000001,2.435,1.0608,0.3094,1.105,1.2768,0.3724,1.33
2019-10-05 03:30:00,2.2872,0.6671,2.3825,1.1256,0.32830000000000004,1.1725,1.1616,0.3388,1.21,2.3448,0.6839000000000001,2.4425,1.1256,0.32830000000000004,1.1725,1.2192,0.3556,1.27
2019-10-05 04:00:00,2.2444800000000003,0.65464,2.338,1.14048,0.33264000000000005,1.188,1.104,0.322,1.15,2.29248,0.66864,2.388,1.14048,0.33264000000000005,1.188,1.152,0.336,1.2
2019-10-05 04:30:00,2.2224,0.6482,2.315,1.1376,0.33180000000000004,1.185,1.0848,0.3164,1.13,2.2704,0.6622,2.365,1.1376,0.33180000000000004,1.185,1.1328,0.3304,1.18
2019-10-05 05:00:00,2.19888,0.64134,2.2905,1.07568,0.31374,1.1205,1.1232,0.3276,1.17,2.4100800000000002,0.70294,2.5105,1.07568,0.31374,1.1205,1.3344,0.38920000000000005,1.3900000000000001
2019-10-05 05:30:00,2.2800000000000002,0.665,2.375,1.0416,0.3038,1.085,1.2384,0.3612,1.29,2.4528,0.7154,2.555,1.0416,0.3038,1.085,1.4112,0.4116,1.47
2019-10-05 06:00:00,2.39808,0.6994400000000001,2.498,1.03488,0.30184,1.078,1.3632,0.3976,1.42,2.4460800000000003,0.7134400000000001,2.548,1.03488,0.30184,1.078,1.4112,0.4116,1.47
2019-10-05 06:30:00,2.616,0.763,2.725,1.0416,0.3038,1.085,1.5744,0.4592,1.6400000000000001,2.6832000000000003,0.7826000000000001,2.795,1.0416,0.3038,1.085,1.6416,0.4788,1.71
2019-10-05 07:00:00,2.78112,0.8111600000000001,2.8970000000000002,1.06272,0.30996,1.107,1.7184,0.5012,1.79,2.86752,0.8363600000000001,2.987,1.06272,0.30996,1.107,1.8048000000000002,0.5264,1.88
2019-10-05 07:30:00,2.87904,0.83972,2.999,1.13184,0.33012,1.179,1.7472,0.5096,1.82,2.96544,0.86492,3.089,1.13184,0.33012,1.179,1.8336000000000001,0.5348,1.9100000000000001
2019-10-05 08:00:00,3.16128,0.9220400000000001,3.293,1.09728,0.32004000000000005,1.143,2.064,0.602,2.15,3.26688,0.9528400000000001,3.403,1.09728,0.32004000000000005,1.143,2.1696,0.6328,2.26
2019-10-05 08:30:00,3.38688,0.98784,3.528,1.03488,0.30184,1.078,2.352,0.686,2.45,3.5020800000000003,1.02144,3.648,1.03488,0.30184,1.078,2.4672,0.7196,2.5700000000000003
2019-10-05 09:00:00,3.44208,1.00394,3.5855,1.05168,0.30674,1.0955,2.3904,0.6972,2.49,3.5668800000000003,1.04034,3.7155,1.05168,0.30674,1.0955,2.5152,0.7336,2.62
2019-10-05 09:30:00,3.4872,1.0171,3.6325000000000003,1.0968,0.3199,1.1425,2.3904,0.6972,2.49,3.6216,1.0563,3.7725,1.0968,0.3199,1.1425,2.5248,0.7364,2.63
2019-10-05 10:00:00,3.54576,1.03418,3.6935000000000002,1.17456,0.34258000000000005,1.2235,2.3712,0.6916,2.47,3.67056,1.07058,3.8235,1.17456,0.34258000000000005,1.2235,2.496,0.728,2.6
2019-10-05 10:30:00,3.51408,1.02494,3.6605,1.20048,0.35014,1.2505,2.3136,0.6748000000000001,2.41,3.65808,1.06694,3.8105,1.20048,0.35014,1.2505,2.4576000000000002,0.7168,2.56
2019-10-05 11:00:00,3.48048,1.01514,3.6255,1.17648,0.34314,1.2255,2.304,0.672,2.4,3.6148800000000003,1.05434,3.7655000000000003,1.17648,0.34314,1.2255,2.4384,0.7112,2.54
2019-10-05 11:30:00,3.28992,0.9595600000000001,3.427,1.20672,0.35196000000000005,1.2570000000000001,2.0832,0.6076,2.17,3.42432,0.9987600000000001,3.567,1.20672,0.35196000000000005,1.2570000000000001,2.2176,0.6468,2.31
2019-10-05 12:00:00,3.28944,0.95942,3.4265,1.16784,0.34062000000000003,1.2165,2.1216,0.6188,2.21,3.42384,0.9986200000000001,3.5665,1.16784,0.34062000000000003,1.2165,2.2560000000000002,0.658,2.35
2019-10-05 12:30:00,3.34896,0.9767800000000001,3.4885,1.13136,0.32998000000000005,1.1785,2.2176,0.6468,2.31,3.47376,1.01318,3.6185,1.13136,0.32998000000000005,1.1785,2.3424,0.6832,2.44
2019-10-05 13:00:00,3.28704,0.9587200000000001,3.424,1.14624,0.33432,1.194,2.1408,0.6244000000000001,2.23,3.41184,0.9951200000000001,3.5540000000000003,1.14624,0.33432,1.194,2.2656,0.6608,2.36
2019-10-05 13:30:00,3.18192,0.9280600000000001,3.3145,1.13712,0.33166,1.1844999999999999,2.0448,0.5964,2.13,3.29712,0.9616600000000001,3.4345,1.13712,0.33166,1.1844999999999999,2.16,0.63,2.25
2019-10-05 14:00:00,3.06528,0.8940400000000001,3.193,1.12608,0.32844,1.173,1.9392,0.5656,2.02,3.19008,0.93044,3.323,1.12608,0.32844,1.173,2.064,0.602,2.15
2019-10-05 14:30:00,3.02688,0.8828400000000001,3.153,1.12608,0.32844,1.173,1.9008,0.5544,1.98,3.14208,0.91644,3.273,1.12608,0.32844,1.173,2.016,0.588,2.1
2019-10-05 15:00:00,3.01824,0.8803200000000001,3.144,1.09824,0.32032000000000005,1.1440000000000001,1.92,0.56,2.0,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.09824,0.32032000000000005,1.1440000000000001,2.0352,0.5936,2.12
2019-10-05 15:30:00,2.95872,0.8629600000000001,3.082,1.11552,0.32536000000000004,1.162,1.8432,0.5376000000000001,1.92,3.07392,0.89656,3.202,1.11552,0.32536000000000004,1.162,1.9584000000000001,0.5712,2.04
2019-10-05 16:00:00,3.0288,0.8834000000000001,3.155,1.0992,0.3206,1.145,1.9296000000000002,0.5628000000000001,2.01,3.144,0.917,3.275,1.0992,0.3206,1.145,2.0448,0.5964,2.13
2019-10-05 16:30:00,3.07824,0.8978200000000001,3.2065,1.09104,0.31822,1.1365,1.9872,0.5796,2.07,3.19344,0.93142,3.3265000000000002,1.09104,0.31822,1.1365,2.1024,0.6132000000000001,2.19
2019-10-05 17:00:00,3.17904,0.92722,3.3115,1.07664,0.31402,1.1215,2.1024,0.6132000000000001,2.19,3.29424,0.9608200000000001,3.4314999999999998,1.07664,0.31402,1.1215,2.2176,0.6468,2.31
2019-10-05 17:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.04448,0.30464,1.088,2.352,0.686,2.45,3.51168,1.02424,3.658,1.04448,0.30464,1.088,2.4672,0.7196,2.5700000000000003
2019-10-05 18:00:00,3.5016,1.0213,3.6475,1.0344,0.3017,1.0775,2.4672,0.7196,2.5700000000000003,3.6072,1.0521,3.7575000000000003,1.0344,0.3017,1.0775,2.5728,0.7504000000000001,2.68
2019-10-05 18:30:00,3.60672,1.05196,3.757,1.04352,0.30436,1.087,2.5632,0.7476,2.67,3.71232,1.08276,3.867,1.04352,0.30436,1.087,2.6688,0.7784000000000001,2.7800000000000002
2019-10-05 19:00:00,3.61296,1.05378,3.7635,1.04976,0.30618,1.0935,2.5632,0.7476,2.67,3.73776,1.09018,3.8935,1.04976,0.30618,1.0935,2.688,0.784,2.8
2019-10-05 19:30:00,3.57264,1.04202,3.7215,1.05744,0.30842,1.1015,2.5152,0.7336,2.62,3.6974400000000003,1.07842,3.8515,1.05744,0.30842,1.1015,2.64,0.77,2.75
2019-10-05 20:00:00,3.37872,0.9854600000000001,3.5195,1.06512,0.31066000000000005,1.1095,2.3136,0.6748000000000001,2.41,3.49392,1.01906,3.6395,1.06512,0.31066000000000005,1.1095,2.4288,0.7084,2.5300000000000002
2019-10-05 20:30:00,3.2712,0.9541000000000001,3.4075,1.0728,0.3129,1.1175,2.1984,0.6412,2.29,3.3768000000000002,0.9849,3.5175,1.0728,0.3129,1.1175,2.304,0.672,2.4
2019-10-05 21:00:00,3.13824,0.91532,3.269,1.08384,0.31612,1.129,2.0544000000000002,0.5992000000000001,2.14,3.22464,0.94052,3.359,1.08384,0.31612,1.129,2.1408,0.6244000000000001,2.23
2019-10-05 21:30:00,3.00624,0.87682,3.1315,1.09584,0.31962,1.1415,1.9104,0.5572,1.99,3.10224,0.9048200000000001,3.2315,1.09584,0.31962,1.1415,2.0064,0.5852,2.09
2019-10-05 22:00:00,2.93856,0.8570800000000001,3.061,1.14336,0.33348000000000005,1.191,1.7952,0.5236000000000001,1.87,3.01536,0.87948,3.141,1.14336,0.33348000000000005,1.191,1.8719999999999999,0.546,1.9500000000000002
2019-10-05 22:30:00,2.82288,0.8233400000000001,2.9405,1.15248,0.33614000000000005,1.2005,1.6703999999999999,0.4872,1.74,2.89968,0.84574,3.0205,1.15248,0.33614000000000005,1.2005,1.7472,0.5096,1.82
2019-10-05 23:00:00,2.66352,0.7768600000000001,2.7745,1.16592,0.34006000000000003,1.2145000000000001,1.4976,0.4368,1.56,2.73072,0.7964600000000001,2.8445,1.16592,0.34006000000000003,1.2145000000000001,1.5648,0.45640000000000003,1.63
2019-10-05 23:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.15104,0.33572,1.199,1.3632,0.3976,1.42,2.58144,0.75292,2.689,1.15104,0.33572,1.199,1.4304000000000001,0.4172,1.49
2019-10-06 00:00:00,2.4288,0.7084,2.5300000000000002,1.152,0.336,1.2,1.2768,0.3724,1.33,2.4672,0.7196,2.5700000000000003,1.152,0.336,1.2,1.3152,0.3836,1.37
2019-10-06 00:30:00,2.352,0.686,2.45,1.1328,0.3304,1.18,1.2192,0.3556,1.27,2.4,0.7000000000000001,2.5,1.1328,0.3304,1.18,1.2671999999999999,0.36960000000000004,1.32
2019-10-06 01:00:00,2.27088,0.66234,2.3655,1.12848,0.32914000000000004,1.1755,1.1424,0.3332,1.19,2.31888,0.67634,2.4155,1.12848,0.32914000000000004,1.1755,1.1904,0.3472,1.24
2019-10-06 01:30:00,2.2968,0.6699,2.3925,1.1256,0.32830000000000004,1.1725,1.1712,0.3416,1.22,2.3256,0.6783,2.4225,1.1256,0.32830000000000004,1.1725,1.2,0.35000000000000003,1.25
2019-10-06 02:00:00,2.29488,0.66934,2.3905,1.17168,0.34174000000000004,1.2205,1.1232,0.3276,1.17,2.32368,0.67774,2.4205,1.17168,0.34174000000000004,1.2205,1.152,0.336,1.2
2019-10-06 02:30:00,2.27808,0.66444,2.373,1.3180800000000001,0.38444,1.373,0.96,0.28,1.0,2.29728,0.6700400000000001,2.393,1.3180800000000001,0.38444,1.373,0.9792000000000001,0.2856,1.02
2019-10-06 03:00:00,2.25984,0.65912,2.354,1.29024,0.37632000000000004,1.344,0.9696,0.2828,1.01,2.30784,0.67312,2.404,1.29024,0.37632000000000004,1.344,1.0176,0.2968,1.06
2019-10-06 03:30:00,2.22384,0.6486200000000001,2.3165,1.15824,0.33782,1.2065000000000001,1.0656,0.3108,1.11,2.27184,0.6626200000000001,2.3665,1.15824,0.33782,1.2065000000000001,1.1136,0.32480000000000003,1.16
2019-10-06 04:00:00,2.1984,0.6412,2.29,1.0944,0.31920000000000004,1.1400000000000001,1.104,0.322,1.15,2.2368,0.6524,2.33,1.0944,0.31920000000000004,1.1400000000000001,1.1424,0.3332,1.19
