Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-06 04:30:00,2.20608,0.64344,2.298,1.10208,0.32144,1.148,1.104,0.322,1.15,2.2444800000000003,0.65464,2.338,1.10208,0.32144,1.148,1.1424,0.3332,1.19
2019-10-06 05:00:00,2.18064,0.63602,2.2715,1.18224,0.34482,1.2315,0.9984000000000001,0.2912,1.04,2.20944,0.6444200000000001,2.3015,1.18224,0.34482,1.2315,1.0272000000000001,0.29960000000000003,1.07
2019-10-06 05:30:00,2.1792,0.6356,2.27,1.1616,0.3388,1.21,1.0176,0.2968,1.06,2.208,0.644,2.3,1.1616,0.3388,1.21,1.0464,0.3052,1.09
2019-10-06 06:00:00,2.2296,0.6503,2.3225,1.1544,0.3367,1.2025000000000001,1.0752,0.3136,1.12,2.2776,0.6643,2.3725,1.1544,0.3367,1.2025000000000001,1.1232,0.3276,1.17
2019-10-06 06:30:00,2.34816,0.68488,2.446,1.06176,0.30968,1.106,1.2864,0.37520000000000003,1.34,2.40576,0.7016800000000001,2.5060000000000002,1.06176,0.30968,1.106,1.344,0.392,1.4
2019-10-06 07:00:00,2.49072,0.7264600000000001,2.5945,1.05072,0.30646,1.0945,1.44,0.42,1.5,2.55792,0.7460600000000001,2.6645,1.05072,0.30646,1.0945,1.5072,0.43960000000000005,1.57
2019-10-06 07:30:00,2.56608,0.7484400000000001,2.673,1.07808,0.31444000000000005,1.123,1.488,0.434,1.55,2.63328,0.7680400000000001,2.743,1.07808,0.31444000000000005,1.123,1.5552000000000001,0.4536,1.62
2019-10-06 08:00:00,2.6784,0.7812,2.79,1.1232,0.3276,1.17,1.5552000000000001,0.4536,1.62,2.7552,0.8036000000000001,2.87,1.1232,0.3276,1.17,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-06 08:30:00,2.9380800000000002,0.85694,3.0605,1.11408,0.32494,1.1605,1.824,0.532,1.9,3.04368,0.8877400000000001,3.1705,1.11408,0.32494,1.1605,1.9296000000000002,0.5628000000000001,2.01
2019-10-06 09:00:00,3.05664,0.8915200000000001,3.184,1.12704,0.32872,1.174,1.9296000000000002,0.5628000000000001,2.01,3.19104,0.9307200000000001,3.324,1.12704,0.32872,1.174,2.064,0.602,2.15
2019-10-06 09:30:00,3.17424,0.9258200000000001,3.3064999999999998,1.28304,0.37422000000000005,1.3365,1.8912,0.5516,1.97,3.31824,0.9678200000000001,3.4565,1.28304,0.37422000000000005,1.3365,2.0352,0.5936,2.12
2019-10-06 10:00:00,3.3096,0.9653,3.4475,1.3896,0.4053,1.4475,1.92,0.56,2.0,3.444,1.0045,3.5875,1.3896,0.4053,1.4475,2.0544000000000002,0.5992000000000001,2.14
2019-10-06 10:30:00,3.3696,0.9828,3.51,1.4496,0.4228,1.51,1.92,0.56,2.0,3.4848,1.0164,3.63,1.4496,0.4228,1.51,2.0352,0.5936,2.12
2019-10-06 11:00:00,3.38256,0.9865800000000001,3.5235000000000003,1.55856,0.45458000000000004,1.6235,1.824,0.532,1.9,3.49776,1.02018,3.6435,1.55856,0.45458000000000004,1.6235,1.9392,0.5656,2.02
2019-10-06 11:30:00,3.2817600000000002,0.95718,3.4185,1.56336,0.45598000000000005,1.6285,1.7184,0.5012,1.79,3.37776,0.9851800000000001,3.5185,1.56336,0.45598000000000005,1.6285,1.8144,0.5292,1.8900000000000001
2019-10-06 12:00:00,3.24912,0.9476600000000001,3.3845,1.53072,0.44646,1.5945,1.7184,0.5012,1.79,3.37392,0.98406,3.5145,1.53072,0.44646,1.5945,1.8432,0.5376000000000001,1.92
2019-10-06 12:30:00,3.35856,0.9795800000000001,3.4985,1.47696,0.43078000000000005,1.5385,1.8816000000000002,0.5488000000000001,1.96,3.4833600000000002,1.01598,3.6285,1.47696,0.43078000000000005,1.5385,2.0064,0.5852,2.09
2019-10-06 13:00:00,3.30048,0.96264,3.438,1.45728,0.42504000000000003,1.518,1.8432,0.5376000000000001,1.92,3.43488,1.00184,3.578,1.45728,0.42504000000000003,1.518,1.9776,0.5768,2.06
2019-10-06 13:30:00,3.17376,0.9256800000000001,3.306,1.59936,0.46648000000000006,1.666,1.5744,0.4592,1.6400000000000001,3.33696,0.97328,3.476,1.59936,0.46648000000000006,1.666,1.7376,0.5068,1.81
2019-10-06 14:00:00,3.04128,0.88704,3.168,1.60128,0.46704,1.6680000000000001,1.44,0.42,1.5,3.20448,0.93464,3.338,1.60128,0.46704,1.6680000000000001,1.6032000000000002,0.4676,1.67
2019-10-06 14:30:00,3.00864,0.8775200000000001,3.134,1.50144,0.43792000000000003,1.564,1.5072,0.43960000000000005,1.57,3.19104,0.9307200000000001,3.324,1.50144,0.43792000000000003,1.564,1.6896,0.4928,1.76
2019-10-06 15:00:00,3.02112,0.88116,3.147,1.49472,0.43596,1.557,1.5264,0.44520000000000004,1.5899999999999999,3.20352,0.9343600000000001,3.337,1.49472,0.43596,1.557,1.7088,0.4984,1.78
2019-10-06 15:30:00,2.9985600000000003,0.87458,3.1235,1.44336,0.42098,1.5035,1.5552000000000001,0.4536,1.62,3.17136,0.92498,3.3035,1.44336,0.42098,1.5035,1.728,0.504,1.8
2019-10-06 16:00:00,3.1536,0.9198000000000001,3.285,1.3392,0.3906,1.395,1.8144,0.5292,1.8900000000000001,3.3168,0.9674,3.455,1.3392,0.3906,1.395,1.9776,0.5768,2.06
2019-10-06 16:30:00,3.24816,0.9473800000000001,3.3835,1.43376,0.41818000000000005,1.4935,1.8144,0.5292,1.8900000000000001,3.41136,0.9949800000000001,3.5535,1.43376,0.41818000000000005,1.4935,1.9776,0.5768,2.06
2019-10-06 17:00:00,3.31008,0.9654400000000001,3.448,1.44768,0.42224000000000006,1.508,1.8624,0.5432,1.94,3.46368,1.01024,3.608,1.44768,0.42224000000000006,1.508,2.016,0.588,2.1
2019-10-06 17:30:00,3.4833600000000002,1.01598,3.6285,1.32336,0.38598000000000005,1.3785,2.16,0.63,2.25,3.59856,1.04958,3.7485,1.32336,0.38598000000000005,1.3785,2.2752,0.6636000000000001,2.37
2019-10-06 18:00:00,3.62784,1.05812,3.779,1.15104,0.33572,1.199,2.4768,0.7224,2.58,3.71424,1.08332,3.8689999999999998,1.15104,0.33572,1.199,2.5632,0.7476,2.67
2019-10-06 18:30:00,3.64752,1.06386,3.7995,1.17072,0.34146000000000004,1.2195,2.4768,0.7224,2.58,3.73392,1.08906,3.8895,1.17072,0.34146000000000004,1.2195,2.5632,0.7476,2.67
2019-10-06 19:00:00,3.81792,1.11356,3.977,1.06272,0.30996,1.107,2.7552,0.8036000000000001,2.87,3.89472,1.13596,4.057,1.06272,0.30996,1.107,2.832,0.8260000000000001,2.95
2019-10-06 19:30:00,3.7968,1.1074,3.955,1.0416,0.3038,1.085,2.7552,0.8036000000000001,2.87,3.8736,1.1298,4.035,1.0416,0.3038,1.085,2.832,0.8260000000000001,2.95
2019-10-06 20:00:00,3.5731200000000003,1.04216,3.722,1.06752,0.31136,1.112,2.5056000000000003,0.7308,2.61,3.67872,1.07296,3.832,1.06752,0.31136,1.112,2.6112,0.7616,2.7199999999999998
2019-10-06 20:30:00,3.43488,1.00184,3.578,1.07328,0.31304000000000004,1.118,2.3616,0.6888000000000001,2.46,3.54048,1.03264,3.688,1.07328,0.31304000000000004,1.118,2.4672,0.7196,2.5700000000000003
2019-10-06 21:00:00,3.27552,0.9553600000000001,3.412,1.08672,0.31696,1.1320000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.37152,0.9833600000000001,3.512,1.08672,0.31696,1.1320000000000001,2.2848,0.6664,2.38
2019-10-06 21:30:00,3.13536,0.9144800000000001,3.266,1.07136,0.31248000000000004,1.116,2.064,0.602,2.15,3.21216,0.93688,3.346,1.07136,0.31248000000000004,1.116,2.1408,0.6244000000000001,2.23
2019-10-06 22:00:00,2.99664,0.87402,3.1215,1.03824,0.30282000000000003,1.0815,1.9584000000000001,0.5712,2.04,3.07344,0.8964200000000001,3.2015000000000002,1.03824,0.30282000000000003,1.0815,2.0352,0.5936,2.12
2019-10-06 22:30:00,2.8152,0.8211,2.9325,1.0392,0.30310000000000004,1.0825,1.776,0.518,1.85,2.892,0.8435,3.0125,1.0392,0.30310000000000004,1.0825,1.8528,0.5404,1.9300000000000002
2019-10-06 23:00:00,2.63568,0.7687400000000001,2.7455,1.02288,0.29834000000000005,1.0655000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.70288,0.78834,2.8155,1.02288,0.29834000000000005,1.0655000000000001,1.6800000000000002,0.49,1.75
2019-10-06 23:30:00,2.472,0.721,2.575,1.0128,0.2954,1.055,1.4592,0.42560000000000003,1.52,2.5296000000000003,0.7378,2.635,1.0128,0.2954,1.055,1.5168,0.4424,1.58
2019-10-07 00:00:00,2.32992,0.67956,2.427,1.01472,0.29596,1.057,1.3152,0.3836,1.37,2.37792,0.6935600000000001,2.477,1.01472,0.29596,1.057,1.3632,0.3976,1.42
2019-10-07 00:30:00,2.25168,0.6567400000000001,2.3455,1.01328,0.29554,1.0555,1.2384,0.3612,1.29,2.29968,0.67074,2.3955,1.01328,0.29554,1.0555,1.2864,0.37520000000000003,1.34
2019-10-07 01:00:00,2.19936,0.64148,2.291,1.01856,0.29708,1.061,1.1808,0.34440000000000004,1.23,2.24736,0.6554800000000001,2.341,1.01856,0.29708,1.061,1.2288000000000001,0.3584,1.28
2019-10-07 01:30:00,2.19408,0.6399400000000001,2.2855,1.03248,0.30114,1.0755,1.1616,0.3388,1.21,2.24208,0.6539400000000001,2.3355,1.03248,0.30114,1.0755,1.2096,0.3528,1.26
2019-10-07 02:00:00,2.23728,0.65254,2.3305,1.03728,0.30254000000000003,1.0805,1.2,0.35000000000000003,1.25,2.28528,0.66654,2.3805,1.03728,0.30254000000000003,1.0805,1.248,0.364,1.3
2019-10-07 02:30:00,2.23536,0.65198,2.3285,1.03536,0.30198,1.0785,1.2,0.35000000000000003,1.25,2.28336,0.66598,2.3785,1.03536,0.30198,1.0785,1.248,0.364,1.3
2019-10-07 03:00:00,2.22336,0.6484800000000001,2.316,1.00416,0.29288000000000003,1.046,1.2192,0.3556,1.27,2.28096,0.6652800000000001,2.376,1.00416,0.29288000000000003,1.046,1.2768,0.3724,1.33
2019-10-07 03:30:00,2.23536,0.65198,2.3285,0.92976,0.27118000000000003,0.9685,1.3056,0.3808,1.3599999999999999,2.29296,0.66878,2.3885,0.92976,0.27118000000000003,0.9685,1.3632,0.3976,1.42
2019-10-07 04:00:00,2.21136,0.64498,2.3035,0.95376,0.27818000000000004,0.9935,1.2576,0.3668,1.31,2.25936,0.65898,2.3535,0.95376,0.27818000000000004,0.9935,1.3056,0.3808,1.3599999999999999
2019-10-07 04:30:00,2.20368,0.6427400000000001,2.2955,1.02288,0.29834000000000005,1.0655000000000001,1.1808,0.34440000000000004,1.23,2.25168,0.6567400000000001,2.3455,1.02288,0.29834000000000005,1.0655000000000001,1.2288000000000001,0.3584,1.28
2019-10-07 05:00:00,2.25984,0.65912,2.354,1.04064,0.30352,1.084,1.2192,0.3556,1.27,2.30784,0.67312,2.404,1.04064,0.30352,1.084,1.2671999999999999,0.36960000000000004,1.32
2019-10-07 05:30:00,2.40336,0.70098,2.5035,1.03056,0.30058,1.0735000000000001,1.3728,0.40040000000000003,1.43,2.4993600000000002,0.7289800000000001,2.6035,1.03056,0.30058,1.0735000000000001,1.4688,0.4284,1.53
2019-10-07 06:00:00,2.65536,0.7744800000000001,2.766,1.02336,0.29848,1.066,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.81856,0.82208,2.936,1.02336,0.29848,1.066,1.7952,0.5236000000000001,1.87
2019-10-07 06:30:00,3.15072,0.9189600000000001,3.282,1.02912,0.30016000000000004,1.072,2.1216,0.6188,2.21,3.26592,0.9525600000000001,3.402,1.02912,0.30016000000000004,1.072,2.2368,0.6524,2.33
2019-10-07 07:00:00,3.72384,1.08612,3.879,1.02624,0.29932000000000003,1.069,2.6976,0.7868,2.81,3.79104,1.10572,3.949,1.02624,0.29932000000000003,1.069,2.7648,0.8064,2.88
2019-10-07 07:30:00,4.11696,1.20078,4.2885,1.03536,0.30198,1.0785,3.0816,0.8988,3.21,4.16496,1.21478,4.3385,1.03536,0.30198,1.0785,3.1296,0.9128000000000001,3.26
2019-10-07 08:00:00,4.39488,1.28184,4.578,1.02528,0.29904000000000003,1.068,3.3696,0.9828,3.51,4.42368,1.29024,4.608,1.02528,0.29904000000000003,1.068,3.3984,0.9912000000000001,3.54
2019-10-07 08:30:00,4.656,1.358,4.85,1.0368,0.3024,1.08,3.6192,1.0556,3.77,4.6848,1.3664,4.88,1.0368,0.3024,1.08,3.648,1.064,3.8
2019-10-07 09:00:00,4.63872,1.35296,4.832,1.04832,0.30576000000000003,1.092,3.5904,1.0472,3.74,4.66752,1.36136,4.862,1.04832,0.30576000000000003,1.092,3.6192,1.0556,3.77
2019-10-07 09:30:00,4.83168,1.40924,5.033,1.05888,0.30884,1.103,3.7728,1.1004,3.93,4.8796800000000005,1.42324,5.083,1.05888,0.30884,1.103,3.8208,1.1144,3.98
2019-10-07 10:00:00,4.6665600000000005,1.36108,4.861,1.00896,0.29428000000000004,1.051,3.6576,1.0668,3.81,4.83936,1.41148,5.041,1.00896,0.29428000000000004,1.051,3.8304,1.1172,3.99
2019-10-07 10:30:00,4.4827200000000005,1.30746,4.6695,1.02672,0.29946,1.0695000000000001,3.456,1.008,3.6,4.65552,1.35786,4.8495,1.02672,0.29946,1.0695000000000001,3.6288,1.0584,3.7800000000000002
2019-10-07 11:00:00,4.56528,1.33154,4.7555,1.10928,0.32354000000000005,1.1555,3.456,1.008,3.6,4.73808,1.3819400000000002,4.9355,1.10928,0.32354000000000005,1.1555,3.6288,1.0584,3.7800000000000002
2019-10-07 11:30:00,4.54704,1.32622,4.7365,1.26384,0.36862,1.3165,3.2832,0.9576,3.42,4.72944,1.37942,4.9265,1.26384,0.36862,1.3165,3.4656000000000002,1.0108,3.61
2019-10-07 12:00:00,4.5307200000000005,1.32146,4.7195,1.28592,0.37506,1.3395000000000001,3.2448,0.9464,3.38,4.71312,1.37466,4.9095,1.28592,0.37506,1.3395000000000001,3.4272,0.9996,3.5700000000000003
2019-10-07 12:30:00,4.5672,1.3321,4.7575,1.284,0.3745,1.3375,3.2832,0.9576,3.42,4.7496,1.3853,4.9475,1.284,0.3745,1.3375,3.4656000000000002,1.0108,3.61
2019-10-07 13:00:00,4.54656,1.3260800000000001,4.736,1.26336,0.36848000000000003,1.316,3.2832,0.9576,3.42,4.72896,1.37928,4.926,1.26336,0.36848000000000003,1.316,3.4656000000000002,1.0108,3.61
2019-10-07 13:30:00,4.44288,1.29584,4.628,1.15968,0.33824000000000004,1.208,3.2832,0.9576,3.42,4.60608,1.34344,4.798,1.15968,0.33824000000000004,1.208,3.4464,1.0052,3.59
2019-10-07 14:00:00,4.46832,1.30326,4.6545000000000005,1.23312,0.35966000000000004,1.2845,3.2352,0.9436,3.37,4.64112,1.35366,4.8345,1.23312,0.35966000000000004,1.2845,3.408,0.994,3.55
2019-10-07 14:30:00,4.49136,1.30998,4.6785,1.18896,0.34678000000000003,1.2385,3.3024,0.9632000000000001,3.44,4.67376,1.36318,4.8685,1.18896,0.34678000000000003,1.2385,3.4848,1.0164,3.63
2019-10-07 15:00:00,4.44672,1.29696,4.632,1.11552,0.32536000000000004,1.162,3.3312,0.9716,3.47,4.62912,1.35016,4.822,1.11552,0.32536000000000004,1.162,3.5136000000000003,1.0248,3.66
2019-10-07 15:30:00,4.41552,1.28786,4.5995,1.20912,0.35266000000000003,1.2595,3.2064,0.9352,3.34,4.59792,1.3410600000000001,4.7895,1.20912,0.35266000000000003,1.2595,3.3888,0.9884000000000001,3.5300000000000002
2019-10-07 16:00:00,4.46208,1.30144,4.648,1.23648,0.36064,1.288,3.2256,0.9408000000000001,3.36,4.65408,1.35744,4.848,1.23648,0.36064,1.288,3.4176,0.9968,3.56
2019-10-07 16:30:00,4.59456,1.34008,4.786,1.17696,0.34328000000000003,1.226,3.4176,0.9968,3.56,4.78656,1.39608,4.986,1.17696,0.34328000000000003,1.226,3.6096,1.0528,3.76
2019-10-07 17:00:00,4.57536,1.33448,4.766,1.1577600000000001,0.33768000000000004,1.206,3.4176,0.9968,3.56,4.75776,1.38768,4.956,1.1577600000000001,0.33768000000000004,1.206,3.6,1.05,3.75
2019-10-07 17:30:00,4.53216,1.32188,4.721,1.53696,0.44828,1.601,2.9952,0.8736,3.12,4.72416,1.37788,4.921,1.53696,0.44828,1.601,3.1872,0.9296000000000001,3.32
2019-10-07 18:00:00,4.41072,1.28646,4.5945,1.3771200000000001,0.40166,1.4344999999999999,3.0336,0.8848,3.16,4.59312,1.33966,4.7845,1.3771200000000001,0.40166,1.4344999999999999,3.216,0.9380000000000001,3.35
2019-10-07 18:30:00,4.49376,1.31068,4.681,1.17216,0.34188,1.221,3.3216,0.9688,3.46,4.6665600000000005,1.36108,4.861,1.17216,0.34188,1.221,3.4944,1.0192,3.64
2019-10-07 19:00:00,4.60272,1.34246,4.7945,1.09872,0.32046,1.1445,3.504,1.022,3.65,4.76592,1.39006,4.9645,1.09872,0.32046,1.1445,3.6672000000000002,1.0696,3.8200000000000003
2019-10-07 19:30:00,4.47408,1.30494,4.6605,1.05648,0.30814,1.1005,3.4176,0.9968,3.56,4.61808,1.34694,4.8105,1.05648,0.30814,1.1005,3.5616,1.0388,3.71
2019-10-07 20:00:00,4.25088,1.23984,4.428,1.2172800000000001,0.35504,1.268,3.0336,0.8848,3.16,4.41408,1.2874400000000001,4.598,1.2172800000000001,0.35504,1.268,3.1968,0.9324,3.33
2019-10-07 20:30:00,4.00752,1.16886,4.1745,1.26192,0.36806000000000005,1.3145,2.7456,0.8008000000000001,2.86,4.16112,1.21366,4.3345,1.26192,0.36806000000000005,1.3145,2.8992,0.8456,3.02
2019-10-07 21:00:00,3.92736,1.14548,4.091,1.18176,0.34468000000000004,1.231,2.7456,0.8008000000000001,2.86,4.06176,1.18468,4.231,1.18176,0.34468000000000004,1.231,2.88,0.84,3.0
2019-10-07 21:30:00,3.6432,1.0626,3.795,1.1088,0.3234,1.155,2.5343999999999998,0.7392000000000001,2.64,3.768,1.099,3.925,1.1088,0.3234,1.155,2.6592000000000002,0.7756000000000001,2.77
2019-10-07 22:00:00,3.38208,0.9864400000000001,3.523,1.11648,0.32564000000000004,1.163,2.2656,0.6608,2.36,3.48768,1.01724,3.633,1.11648,0.32564000000000004,1.163,2.3712,0.6916,2.47
2019-10-07 22:30:00,3.08112,0.8986600000000001,3.2095000000000002,1.13232,0.33026000000000005,1.1795,1.9488,0.5684,2.03,3.17712,0.92666,3.3095,1.13232,0.33026000000000005,1.1795,2.0448,0.5964,2.13
2019-10-07 23:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.12704,0.32872,1.174,1.7472,0.5096,1.82,2.96064,0.8635200000000001,3.084,1.12704,0.32872,1.174,1.8336000000000001,0.5348,1.9100000000000001
2019-10-07 23:30:00,2.63472,0.76846,2.7445,1.09872,0.32046,1.1445,1.536,0.448,1.6,2.7019200000000003,0.7880600000000001,2.8145,1.09872,0.32046,1.1445,1.6032000000000002,0.4676,1.67
2019-10-08 00:00:00,2.45088,0.71484,2.553,1.17408,0.34244,1.223,1.2768,0.3724,1.33,2.50848,0.7316400000000001,2.613,1.17408,0.34244,1.223,1.3344,0.38920000000000005,1.3900000000000001
2019-10-08 00:30:00,2.3808,0.6944,2.48,1.1808,0.34440000000000004,1.23,1.2,0.35000000000000003,1.25,2.4288,0.7084,2.5300000000000002,1.1808,0.34440000000000004,1.23,1.248,0.364,1.3
2019-10-08 01:00:00,2.35008,0.68544,2.448,1.15008,0.33544,1.198,1.2,0.35000000000000003,1.25,2.40768,0.7022400000000001,2.508,1.15008,0.33544,1.198,1.2576,0.3668,1.31
2019-10-08 01:30:00,2.3232,0.6776,2.42,1.152,0.336,1.2,1.1712,0.3416,1.22,2.3808,0.6944,2.48,1.152,0.336,1.2,1.2288000000000001,0.3584,1.28
2019-10-08 02:00:00,2.3572800000000003,0.68754,2.4555,1.23408,0.35994000000000004,1.2855,1.1232,0.3276,1.17,2.39568,0.69874,2.4955,1.23408,0.35994000000000004,1.2855,1.1616,0.3388,1.21
2019-10-08 02:30:00,2.3750400000000003,0.69272,2.474,1.18464,0.34552000000000005,1.234,1.1904,0.3472,1.24,2.41344,0.7039200000000001,2.5140000000000002,1.18464,0.34552000000000005,1.234,1.2288000000000001,0.3584,1.28
2019-10-08 03:00:00,2.37024,0.69132,2.469,1.10304,0.32172,1.149,1.2671999999999999,0.36960000000000004,1.32,2.41824,0.7053200000000001,2.519,1.10304,0.32172,1.149,1.3152,0.3836,1.37
2019-10-08 03:30:00,2.3424,0.6832,2.44,1.1136,0.32480000000000003,1.16,1.2288000000000001,0.3584,1.28,2.3904,0.6972,2.49,1.1136,0.32480000000000003,1.16,1.2768,0.3724,1.33
2019-10-08 04:00:00,2.33088,0.6798400000000001,2.428,1.11168,0.32424000000000003,1.158,1.2192,0.3556,1.27,2.36928,0.6910400000000001,2.468,1.11168,0.32424000000000003,1.158,1.2576,0.3668,1.31
2019-10-08 04:30:00,2.34672,0.6844600000000001,2.4445,1.09872,0.32046,1.1445,1.248,0.364,1.3,2.39472,0.6984600000000001,2.4945,1.09872,0.32046,1.1445,1.296,0.378,1.35
2019-10-08 05:00:00,2.3568,0.6874,2.455,1.0992,0.3206,1.145,1.2576,0.3668,1.31,2.4048,0.7014,2.505,1.0992,0.3206,1.145,1.3056,0.3808,1.3599999999999999
2019-10-08 05:30:00,2.53968,0.7407400000000001,2.6455,1.10928,0.32354000000000005,1.1555,1.4304000000000001,0.4172,1.49,2.59728,0.7575400000000001,2.7055,1.10928,0.32354000000000005,1.1555,1.488,0.434,1.55
2019-10-08 06:00:00,2.72832,0.79576,2.842,1.16352,0.33936000000000005,1.212,1.5648,0.45640000000000003,1.63,2.78592,0.8125600000000001,2.902,1.16352,0.33936000000000005,1.212,1.6224,0.4732,1.69
2019-10-08 06:30:00,3.14448,0.9171400000000001,3.2755,1.09008,0.31794,1.1355,2.0544000000000002,0.5992000000000001,2.14,3.24048,0.9451400000000001,3.3755,1.09008,0.31794,1.1355,2.1504,0.6272,2.24
2019-10-08 07:00:00,3.67728,1.07254,3.8305,1.08528,0.31654000000000004,1.1305,2.592,0.756,2.7,3.81168,1.11174,3.9705,1.08528,0.31654000000000004,1.1305,2.7264,0.7952,2.84
2019-10-08 07:30:00,3.93504,1.14772,4.099,1.18944,0.34692,1.239,2.7456,0.8008000000000001,2.86,4.09824,1.19532,4.269,1.18944,0.34692,1.239,2.9088000000000003,0.8484,3.03
2019-10-08 08:00:00,4.116,1.2005,4.2875,1.2168,0.3549,1.2675,2.8992,0.8456,3.02,4.2792,1.2481,4.4575,1.2168,0.3549,1.2675,3.0624,0.8932,3.19
2019-10-08 08:30:00,4.3056,1.2558,4.485,1.3008,0.3794,1.355,3.0048,0.8764000000000001,3.13,4.4879999999999995,1.309,4.675,1.3008,0.3794,1.355,3.1872,0.9296000000000001,3.32
2019-10-08 09:00:00,4.26624,1.24432,4.444,1.33824,0.39032000000000006,1.3940000000000001,2.928,0.854,3.05,4.44864,1.29752,4.634,1.33824,0.39032000000000006,1.3940000000000001,3.1104,0.9072,3.24
2019-10-08 09:30:00,4.41984,1.28912,4.604,1.33824,0.39032000000000006,1.3940000000000001,3.0816,0.8988,3.21,4.61184,1.34512,4.804,1.33824,0.39032000000000006,1.3940000000000001,3.2736,0.9548000000000001,3.41
2019-10-08 10:00:00,4.47456,1.30508,4.661,1.33536,0.38948000000000005,1.391,3.1392,0.9156000000000001,3.27,4.65696,1.3582800000000002,4.851,1.33536,0.38948000000000005,1.391,3.3216,0.9688,3.46
2019-10-08 10:30:00,4.27152,1.24586,4.4495000000000005,1.41072,0.41146000000000005,1.4695,2.8608000000000002,0.8344,2.98,4.46352,1.30186,4.6495,1.41072,0.41146000000000005,1.4695,3.0528,0.8904000000000001,3.18
2019-10-08 11:00:00,4.33728,1.26504,4.518,1.60128,0.46704,1.6680000000000001,2.7359999999999998,0.798,2.85,4.52928,1.32104,4.718,1.60128,0.46704,1.6680000000000001,2.928,0.854,3.05
2019-10-08 11:30:00,4.3992,1.2831000000000001,4.5825,1.7112,0.49910000000000004,1.7825000000000002,2.688,0.784,2.8,4.5912,1.3391,4.7825,1.7112,0.49910000000000004,1.7825000000000002,2.88,0.84,3.0
2019-10-08 12:00:00,4.24368,1.23774,4.4205,1.76688,0.51534,1.8405,2.4768,0.7224,2.58,4.43568,1.2937400000000001,4.6205,1.76688,0.51534,1.8405,2.6688,0.7784000000000001,2.7800000000000002
2019-10-08 12:30:00,4.4904,1.3097,4.6775,1.4952,0.43610000000000004,1.5575,2.9952,0.8736,3.12,4.6728000000000005,1.3629,4.8675,1.4952,0.43610000000000004,1.5575,3.1776,0.9268000000000001,3.31
2019-10-08 13:00:00,4.4879999999999995,1.309,4.675,1.3584,0.3962,1.415,3.1296,0.9128000000000001,3.26,4.6608,1.3594,4.855,1.3584,0.3962,1.415,3.3024,0.9632000000000001,3.44
2019-10-08 13:30:00,4.5182400000000005,1.31782,4.7065,1.2350400000000001,0.36022000000000004,1.2865,3.2832,0.9576,3.42,4.70064,1.3710200000000001,4.8965,1.2350400000000001,0.36022000000000004,1.2865,3.4656000000000002,1.0108,3.61
2019-10-08 14:00:00,4.25232,1.2402600000000001,4.4295,1.36272,0.39746000000000004,1.4195,2.8896,0.8428,3.01,4.43472,1.29346,4.6195,1.36272,0.39746000000000004,1.4195,3.072,0.896,3.2
2019-10-08 14:30:00,4.08672,1.19196,4.257,1.72512,0.50316,1.7970000000000002,2.3616,0.6888000000000001,2.46,4.27872,1.24796,4.457,1.72512,0.50316,1.7970000000000002,2.5536,0.7448,2.66
2019-10-08 15:00:00,4.17888,1.21884,4.353,1.67328,0.48804000000000003,1.7429999999999999,2.5056000000000003,0.7308,2.61,4.37088,1.27484,4.553,1.67328,0.48804000000000003,1.7429999999999999,2.6976,0.7868,2.81
2019-10-08 15:30:00,4.2552,1.2411,4.4325,1.4712,0.42910000000000004,1.5325,2.784,0.812,2.9,4.4472000000000005,1.2971,4.6325,1.4712,0.42910000000000004,1.5325,2.976,0.868,3.1
2019-10-08 16:00:00,4.33632,1.2647599999999999,4.517,1.42752,0.41636,1.487,2.9088000000000003,0.8484,3.03,4.51872,1.31796,4.707,1.42752,0.41636,1.487,3.0912,0.9016000000000001,3.22
2019-10-08 16:30:00,4.21296,1.22878,4.3885,1.53456,0.44758000000000003,1.5985,2.6784,0.7812,2.79,4.39536,1.28198,4.5785,1.53456,0.44758000000000003,1.5985,2.8608000000000002,0.8344,2.98
2019-10-08 17:00:00,4.25136,1.23998,4.4285,1.60176,0.46718000000000004,1.6684999999999999,2.6496,0.7728,2.76,4.44336,1.2959800000000001,4.6285,1.60176,0.46718000000000004,1.6684999999999999,2.8416,0.8288000000000001,2.96
2019-10-08 17:30:00,4.35312,1.26966,4.5344999999999995,1.5019200000000001,0.43806000000000006,1.5645,2.8512,0.8316,2.9699999999999998,4.44912,1.29766,4.6345,1.5019200000000001,0.43806000000000006,1.5645,2.9472,0.8596,3.07
2019-10-08 18:00:00,4.30704,1.25622,4.4865,1.36944,0.39942000000000005,1.4265,2.9376,0.8568,3.06,4.40304,1.28422,4.5865,1.36944,0.39942000000000005,1.4265,3.0336,0.8848,3.16
2019-10-08 18:30:00,4.50432,1.31376,4.692,1.2883200000000001,0.37576000000000004,1.342,3.216,0.9380000000000001,3.35,4.58112,1.33616,4.772,1.2883200000000001,0.37576000000000004,1.342,3.2928,0.9604,3.43
2019-10-08 19:00:00,4.6435200000000005,1.35436,4.837,1.20672,0.35196000000000005,1.2570000000000001,3.4368,1.0024,3.58,4.72992,1.3795600000000001,4.927,1.20672,0.35196000000000005,1.2570000000000001,3.5232,1.0276,3.67
2019-10-08 19:30:00,4.5816,1.3363,4.7725,1.2888,0.3759,1.3425,3.2928,0.9604,3.43,4.6776,1.3643,4.8725000000000005,1.2888,0.3759,1.3425,3.3888,0.9884000000000001,3.5300000000000002
2019-10-08 20:00:00,4.40304,1.28422,4.5865,1.40784,0.41062000000000004,1.4665,2.9952,0.8736,3.12,4.50864,1.31502,4.6965,1.40784,0.41062000000000004,1.4665,3.1008,0.9044000000000001,3.23
2019-10-08 20:30:00,4.13136,1.20498,4.3035,1.41456,0.41258000000000006,1.4735,2.7168,0.7924,2.83,4.26576,1.24418,4.4435,1.41456,0.41258000000000006,1.4735,2.8512,0.8316,2.9699999999999998
2019-10-08 21:00:00,3.972,1.1585,4.1375,1.2552,0.36610000000000004,1.3075,2.7168,0.7924,2.83,4.0872,1.1921,4.2575,1.2552,0.36610000000000004,1.3075,2.832,0.8260000000000001,2.95
2019-10-08 21:30:00,3.78864,1.1050200000000001,3.9465,1.2350400000000001,0.36022000000000004,1.2865,2.5536,0.7448,2.66,3.90384,1.13862,4.0665,1.2350400000000001,0.36022000000000004,1.2865,2.6688,0.7784000000000001,2.7800000000000002
2019-10-08 22:00:00,3.46464,1.01052,3.609,1.25664,0.36652,1.309,2.208,0.644,2.3,3.58944,1.04692,3.739,1.25664,0.36652,1.309,2.3328,0.6804,2.43
2019-10-08 22:30:00,3.15936,0.9214800000000001,3.291,1.35456,0.39508000000000004,1.411,1.8048000000000002,0.5264,1.88,3.23616,0.94388,3.371,1.35456,0.39508000000000004,1.411,1.8816000000000002,0.5488000000000001,1.96
2019-10-08 23:00:00,2.9150400000000003,0.8502200000000001,3.0365,1.35024,0.39382000000000006,1.4065,1.5648,0.45640000000000003,1.63,3.02064,0.88102,3.1465,1.35024,0.39382000000000006,1.4065,1.6703999999999999,0.4872,1.74
2019-10-08 23:30:00,2.62656,0.7660800000000001,2.7359999999999998,1.37856,0.40208000000000005,1.436,1.248,0.364,1.3,2.89536,0.8444800000000001,3.016,1.37856,0.40208000000000005,1.436,1.5168,0.4424,1.58
2019-10-09 00:00:00,2.5108800000000002,0.7323400000000001,2.6155,1.33968,0.39074000000000003,1.3955,1.1712,0.3416,1.22,2.77968,0.81074,2.8955,1.33968,0.39074000000000003,1.3955,1.44,0.42,1.5
2019-10-09 00:30:00,2.3923200000000002,0.69776,2.492,1.32672,0.38696,1.3820000000000001,1.0656,0.3108,1.11,2.68992,0.78456,2.802,1.32672,0.38696,1.3820000000000001,1.3632,0.3976,1.42
2019-10-09 01:00:00,2.316,0.6755,2.4125,1.308,0.3815,1.3625,1.008,0.294,1.05,2.6328,0.7679,2.7425,1.308,0.3815,1.3625,1.3248,0.3864,1.38
2019-10-09 01:30:00,2.23488,0.6518400000000001,2.328,1.36128,0.39704000000000006,1.418,0.8736,0.2548,0.91,2.60928,0.76104,2.718,1.36128,0.39704000000000006,1.418,1.248,0.364,1.3
2019-10-09 02:00:00,2.29488,0.66934,2.3905,1.31568,0.38374,1.3705,0.9792000000000001,0.2856,1.02,2.62128,0.7645400000000001,2.7305,1.31568,0.38374,1.3705,1.3056,0.3808,1.3599999999999999
2019-10-09 02:30:00,2.32992,0.67956,2.427,1.26432,0.36876000000000003,1.317,1.0656,0.3108,1.11,2.61792,0.76356,2.727,1.26432,0.36876000000000003,1.317,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-09 03:00:00,2.29056,0.66808,2.386,1.21536,0.35448,1.266,1.0752,0.3136,1.12,2.56896,0.7492800000000001,2.676,1.21536,0.35448,1.266,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-09 03:30:00,2.32128,0.6770400000000001,2.418,1.19808,0.34944000000000003,1.248,1.1232,0.3276,1.17,2.60928,0.76104,2.718,1.19808,0.34944000000000003,1.248,1.4112,0.4116,1.47
2019-10-09 04:00:00,2.27856,0.6645800000000001,2.3735,1.21296,0.35378000000000004,1.2635,1.0656,0.3108,1.11,2.57616,0.75138,2.6835,1.21296,0.35378000000000004,1.2635,1.3632,0.3976,1.42
2019-10-09 04:30:00,2.2862400000000003,0.6668200000000001,2.3815,1.30704,0.38122000000000006,1.3615,0.9792000000000001,0.2856,1.02,2.62224,0.76482,2.7315,1.30704,0.38122000000000006,1.3615,1.3152,0.3836,1.37
2019-10-09 05:00:00,2.3496,0.6853,2.4475,1.2456,0.3633,1.2974999999999999,1.104,0.322,1.15,2.6376,0.7693,2.7475,1.2456,0.3633,1.2974999999999999,1.392,0.406,1.45
2019-10-09 05:30:00,2.4696,0.7203,2.5725,1.2792,0.37310000000000004,1.3325,1.1904,0.3472,1.24,2.7192,0.7931,2.8325,1.2792,0.37310000000000004,1.3325,1.44,0.42,1.5
2019-10-09 06:00:00,2.72208,0.7939400000000001,2.8355,1.3300800000000002,0.38794,1.3855,1.392,0.406,1.45,2.92368,0.85274,3.0455,1.3300800000000002,0.38794,1.3855,1.5936,0.46480000000000005,1.6600000000000001
2019-10-09 06:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.26816,0.36988000000000004,1.321,1.9776,0.5768,2.06,3.3705600000000002,0.9830800000000001,3.511,1.26816,0.36988000000000004,1.321,2.1024,0.6132000000000001,2.19
2019-10-09 07:00:00,3.8395200000000003,1.11986,3.9995000000000003,1.21872,0.35546000000000005,1.2695,2.6208,0.7644000000000001,2.73,3.89712,1.13666,4.0595,1.21872,0.35546000000000005,1.2695,2.6784,0.7812,2.79
2019-10-09 07:30:00,4.24992,1.23956,4.427,1.23552,0.36036,1.287,3.0144,0.8792000000000001,3.14,4.28832,1.25076,4.467,1.23552,0.36036,1.287,3.0528,0.8904000000000001,3.18
2019-10-09 08:00:00,4.41552,1.28786,4.5995,1.24752,0.36386,1.2995,3.168,0.924,3.3,4.49232,1.31026,4.6795,1.24752,0.36386,1.2995,3.2448,0.9464,3.38
2019-10-09 08:30:00,4.4904,1.3097,4.6775,1.3896,0.4053,1.4475,3.1008,0.9044000000000001,3.23,4.6728000000000005,1.3629,4.8675,1.3896,0.4053,1.4475,3.2832,0.9576,3.42
2019-10-09 09:00:00,4.42368,1.29024,4.608,1.55328,0.45304000000000005,1.6179999999999999,2.8704,0.8372,2.99,4.61568,1.34624,4.808,1.55328,0.45304000000000005,1.6179999999999999,3.0624,0.8932,3.19
2019-10-09 09:30:00,4.50672,1.31446,4.6945,1.5787200000000001,0.46046000000000004,1.6445,2.928,0.854,3.05,4.69872,1.37046,4.8945,1.5787200000000001,0.46046000000000004,1.6445,3.12,0.91,3.25
2019-10-09 10:00:00,4.3944,1.2817,4.5775,1.572,0.4585,1.6375000000000002,2.8224,0.8232,2.94,4.5768,1.3349,4.7675,1.572,0.4585,1.6375000000000002,3.0048,0.8764000000000001,3.13
2019-10-09 10:30:00,4.104,1.197,4.275,1.5984,0.4662,1.665,2.5056000000000003,0.7308,2.61,4.296,1.2530000000000001,4.475,1.5984,0.4662,1.665,2.6976,0.7868,2.81
2019-10-09 11:00:00,4.21152,1.22836,4.3870000000000005,1.73472,0.5059600000000001,1.807,2.4768,0.7224,2.58,4.40352,1.28436,4.587,1.73472,0.5059600000000001,1.807,2.6688,0.7784000000000001,2.7800000000000002
2019-10-09 11:30:00,4.21776,1.23018,4.3935,1.71216,0.49938000000000005,1.7835,2.5056000000000003,0.7308,2.61,4.41936,1.28898,4.6035,1.71216,0.49938000000000005,1.7835,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-09 12:00:00,4.23216,1.23438,4.4085,1.63056,0.47558000000000006,1.6985000000000001,2.6016,0.7588,2.71,4.41456,1.28758,4.5985,1.63056,0.47558000000000006,1.6985000000000001,2.784,0.812,2.9
2019-10-09 12:30:00,4.27152,1.24586,4.4495000000000005,1.53552,0.44786000000000004,1.5995,2.7359999999999998,0.798,2.85,4.46352,1.30186,4.6495,1.53552,0.44786000000000004,1.5995,2.928,0.854,3.05
2019-10-09 13:00:00,4.32,1.26,4.5,1.4688,0.4284,1.53,2.8512,0.8316,2.9699999999999998,4.5024,1.3132000000000001,4.69,1.4688,0.4284,1.53,3.0336,0.8848,3.16
2019-10-09 13:30:00,4.23984,1.23662,4.4165,1.59024,0.46382000000000007,1.6565,2.6496,0.7728,2.76,4.43184,1.29262,4.6165,1.59024,0.46382000000000007,1.6565,2.8416,0.8288000000000001,2.96
2019-10-09 14:00:00,4.3248,1.2614,4.505,1.608,0.46900000000000003,1.675,2.7168,0.7924,2.83,4.5072,1.3146,4.695,1.608,0.46900000000000003,1.675,2.8992,0.8456,3.02
2019-10-09 14:30:00,4.2552,1.2411,4.4325,1.4904,0.43470000000000003,1.5525,2.7648,0.8064,2.88,4.4376,1.2943,4.6225000000000005,1.4904,0.43470000000000003,1.5525,2.9472,0.8596,3.07
2019-10-09 15:00:00,4.10832,1.19826,4.2795,1.63152,0.47586000000000006,1.6995,2.4768,0.7224,2.58,4.30032,1.25426,4.4795,1.63152,0.47586000000000006,1.6995,2.6688,0.7784000000000001,2.7800000000000002
2019-10-09 15:30:00,4.09344,1.19392,4.264,1.65504,0.48272000000000004,1.724,2.4384,0.7112,2.54,4.27584,1.24712,4.454,1.65504,0.48272000000000004,1.724,2.6208,0.7644000000000001,2.73
2019-10-09 16:00:00,4.13136,1.20498,4.3035,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.544,0.742,2.65,4.31376,1.25818,4.4935,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.7264,0.7952,2.84
2019-10-09 16:30:00,4.16832,1.21576,4.342,1.52832,0.44576000000000005,1.592,2.64,0.77,2.75,4.35072,1.26896,4.532,1.52832,0.44576000000000005,1.592,2.8224,0.8232,2.94
2019-10-09 17:00:00,4.28256,1.24908,4.461,1.3833600000000001,0.40348,1.441,2.8992,0.8456,3.02,4.45536,1.29948,4.641,1.3833600000000001,0.40348,1.441,3.072,0.896,3.2
2019-10-09 17:30:00,4.29216,1.25188,4.471,1.22976,0.35868000000000005,1.2810000000000001,3.0624,0.8932,3.19,4.45536,1.29948,4.641,1.22976,0.35868000000000005,1.2810000000000001,3.2256,0.9408000000000001,3.36
2019-10-09 18:00:00,4.26864,1.24502,4.4465,1.10064,0.32102,1.1465,3.168,0.924,3.3,4.43184,1.29262,4.6165,1.10064,0.32102,1.1465,3.3312,0.9716,3.47
2019-10-09 18:30:00,4.5,1.3125,4.6875,1.0728,0.3129,1.1175,3.4272,0.9996,3.5700000000000003,4.6536,1.3573,4.8475,1.0728,0.3129,1.1175,3.5808,1.0444,3.73
2019-10-09 19:00:00,4.58064,1.33602,4.7715,1.17264,0.34202000000000005,1.2215,3.408,0.994,3.55,4.75344,1.38642,4.9515,1.17264,0.34202000000000005,1.2215,3.5808,1.0444,3.73
2019-10-09 19:30:00,4.4568,1.2999,4.6425,1.1928,0.34790000000000004,1.2425,3.2640000000000002,0.9520000000000001,3.4,4.6296,1.3503,4.8225,1.1928,0.34790000000000004,1.2425,3.4368,1.0024,3.58
2019-10-09 20:00:00,4.2408,1.2368999999999999,4.4175,1.1592,0.3381,1.2075,3.0816,0.8988,3.21,4.404,1.2845,4.5875,1.1592,0.3381,1.2075,3.2448,0.9464,3.38
2019-10-09 20:30:00,4.16496,1.21478,4.3385,1.16016,0.33838,1.2085,3.0048,0.8764000000000001,3.13,4.27056,1.24558,4.4485,1.16016,0.33838,1.2085,3.1104,0.9072,3.24
2019-10-09 21:00:00,3.96864,1.15752,4.134,1.24224,0.36232000000000003,1.294,2.7264,0.7952,2.84,4.10304,1.19672,4.274,1.24224,0.36232000000000003,1.294,2.8608000000000002,0.8344,2.98
2019-10-09 21:30:00,3.7704,1.0997,3.9275,1.236,0.36050000000000004,1.2875,2.5343999999999998,0.7392000000000001,2.64,3.8856,1.1333,4.0475,1.236,0.36050000000000004,1.2875,2.6496,0.7728,2.76
2019-10-09 22:00:00,3.46368,1.01024,3.608,1.20768,0.35224000000000005,1.258,2.2560000000000002,0.658,2.35,3.56928,1.04104,3.718,1.20768,0.35224000000000005,1.258,2.3616,0.6888000000000001,2.46
2019-10-09 22:30:00,3.13392,0.9140600000000001,3.2645,1.14672,0.33446000000000004,1.1945000000000001,1.9872,0.5796,2.07,3.23952,0.94486,3.3745,1.14672,0.33446000000000004,1.1945000000000001,2.0928,0.6104,2.18
2019-10-09 23:00:00,2.9232,0.8526,3.045,1.1376,0.33180000000000004,1.185,1.7856,0.5208,1.8599999999999999,3.0192,0.8806,3.145,1.1376,0.33180000000000004,1.185,1.8816000000000002,0.5488000000000001,1.96
2019-10-09 23:30:00,2.68848,0.7841400000000001,2.8005,1.27728,0.37254000000000004,1.3305,1.4112,0.4116,1.47,2.76528,0.80654,2.8805,1.27728,0.37254000000000004,1.3305,1.488,0.434,1.55
2019-10-10 00:00:00,2.51904,0.73472,2.624,1.48224,0.43232000000000004,1.544,1.0368,0.3024,1.08,2.5766400000000003,0.7515200000000001,2.684,1.48224,0.43232000000000004,1.544,1.0944,0.31920000000000004,1.1400000000000001
2019-10-10 00:30:00,2.43024,0.70882,2.5315,1.40304,0.40922000000000003,1.4615,1.0272000000000001,0.29960000000000003,1.07,2.4878400000000003,0.72562,2.5915,1.40304,0.40922000000000003,1.4615,1.0848,0.3164,1.13
2019-10-10 01:00:00,2.4,0.7000000000000001,2.5,1.4112,0.4116,1.47,0.9888,0.2884,1.03,2.448,0.714,2.55,1.4112,0.4116,1.47,1.0368,0.3024,1.08
2019-10-10 01:30:00,2.37072,0.6914600000000001,2.4695,1.42032,0.41426,1.4795,0.9504,0.2772,0.99,2.40912,0.7026600000000001,2.5095,1.42032,0.41426,1.4795,0.9888,0.2884,1.03
2019-10-10 02:00:00,2.3808,0.6944,2.48,1.3248,0.3864,1.38,1.056,0.308,1.1,2.448,0.714,2.55,1.3248,0.3864,1.38,1.1232,0.3276,1.17
2019-10-10 02:30:00,2.36688,0.6903400000000001,2.4655,1.36848,0.39914000000000005,1.4255,0.9984000000000001,0.2912,1.04,2.41488,0.7043400000000001,2.5155000000000003,1.36848,0.39914000000000005,1.4255,1.0464,0.3052,1.09
2019-10-10 03:00:00,2.36544,0.6899200000000001,2.464,1.37664,0.40152000000000004,1.434,0.9888,0.2884,1.03,2.41344,0.7039200000000001,2.5140000000000002,1.37664,0.40152000000000004,1.434,1.0368,0.3024,1.08
2019-10-10 03:30:00,2.41824,0.7053200000000001,2.519,1.4486400000000001,0.42252000000000006,1.509,0.9696,0.2828,1.01,2.44704,0.71372,2.549,1.4486400000000001,0.42252000000000006,1.509,0.9984000000000001,0.2912,1.04
2019-10-10 04:00:00,2.39184,0.69762,2.4915000000000003,1.38384,0.40362000000000003,1.4415,1.008,0.294,1.05,2.40144,0.70042,2.5015,1.38384,0.40362000000000003,1.4415,1.0176,0.2968,1.06
2019-10-10 04:30:00,2.40384,0.7011200000000001,2.504,1.31904,0.38472,1.374,1.0848,0.3164,1.13,2.43264,0.70952,2.534,1.31904,0.38472,1.374,1.1136,0.32480000000000003,1.16
2019-10-10 05:00:00,2.4,0.7000000000000001,2.5,1.392,0.406,1.45,1.008,0.294,1.05,2.5056000000000003,0.7308,2.61,1.392,0.406,1.45,1.1136,0.32480000000000003,1.16
2019-10-10 05:30:00,2.43792,0.71106,2.5395,1.33392,0.38906,1.3895,1.104,0.322,1.15,2.72592,0.7950600000000001,2.8395,1.33392,0.38906,1.3895,1.392,0.406,1.45
2019-10-10 06:00:00,2.70432,0.78876,2.817,1.30272,0.37996,1.357,1.4016,0.4088,1.46,2.92512,0.85316,3.047,1.30272,0.37996,1.357,1.6224,0.4732,1.69
2019-10-10 06:30:00,3.19152,0.93086,3.3245,1.29072,0.37646,1.3445,1.9008,0.5544,1.98,3.33552,0.9728600000000001,3.4745,1.29072,0.37646,1.3445,2.0448,0.5964,2.13
2019-10-10 07:00:00,3.7752,1.1011,3.9325,1.3848,0.40390000000000004,1.4425,2.3904,0.6972,2.49,3.8904,1.1347,4.0525,1.3848,0.40390000000000004,1.4425,2.5056000000000003,0.7308,2.61
2019-10-10 07:30:00,4.1136,1.1998,4.285,1.416,0.41300000000000003,1.475,2.6976,0.7868,2.81,4.1904,1.2222,4.365,1.416,0.41300000000000003,1.475,2.7744,0.8092,2.89
2019-10-10 08:00:00,4.28208,1.24894,4.4605,1.29648,0.37814000000000003,1.3505,2.9856,0.8708,3.11,4.42608,1.29094,4.6105,1.29648,0.37814000000000003,1.3505,3.1296,0.9128000000000001,3.26
2019-10-10 08:30:00,4.50576,1.31418,4.6935,1.31856,0.38458000000000003,1.3735,3.1872,0.9296000000000001,3.32,4.67856,1.3645800000000001,4.8735,1.31856,0.38458000000000003,1.3735,3.36,0.98,3.5
2019-10-10 09:00:00,4.43088,1.29234,4.6155,1.54128,0.44954000000000005,1.6055000000000001,2.8896,0.8428,3.01,4.62288,1.34834,4.8155,1.54128,0.44954000000000005,1.6055000000000001,3.0816,0.8988,3.21
2019-10-10 09:30:00,4.47024,1.30382,4.6565,1.4366400000000001,0.41902000000000006,1.4965,3.0336,0.8848,3.16,4.66224,1.35982,4.8565000000000005,1.4366400000000001,0.41902000000000006,1.4965,3.2256,0.9408000000000001,3.36
2019-10-10 10:00:00,4.41456,1.28758,4.5985,1.53456,0.44758000000000003,1.5985,2.88,0.84,3.0,4.60656,1.34358,4.7985,1.53456,0.44758000000000003,1.5985,3.072,0.896,3.2
2019-10-10 10:30:00,4.27728,1.24754,4.4555,1.64688,0.48034000000000004,1.7155,2.6304,0.7672,2.74,4.46928,1.30354,4.6555,1.64688,0.48034000000000004,1.7155,2.8224,0.8232,2.94
2019-10-10 11:00:00,4.2984,1.2537,4.4775,1.7832,0.5201,1.8575,2.5152,0.7336,2.62,4.4904,1.3097,4.6775,1.7832,0.5201,1.8575,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-10 11:30:00,4.3368,1.2649,4.5175,1.8216,0.5313,1.8975,2.5152,0.7336,2.62,4.5288,1.3209,4.7175,1.8216,0.5313,1.8975,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-10 12:00:00,4.21344,1.22892,4.389,1.84224,0.53732,1.919,2.3712,0.6916,2.47,4.4054400000000005,1.28492,4.589,1.84224,0.53732,1.919,2.5632,0.7476,2.67
2019-10-10 12:30:00,4.18176,1.21968,4.356,1.82016,0.53088,1.896,2.3616,0.6888000000000001,2.46,4.37376,1.27568,4.556,1.82016,0.53088,1.896,2.5536,0.7448,2.66
2019-10-10 13:00:00,4.33248,1.26364,4.513,1.55808,0.45444,1.623,2.7744,0.8092,2.89,4.50528,1.31404,4.693,1.55808,0.45444,1.623,2.9472,0.8596,3.07
2019-10-10 13:30:00,4.164,1.2145000000000001,4.3375,1.4664000000000001,0.4277,1.5275,2.6976,0.7868,2.81,4.3368,1.2649,4.5175,1.4664000000000001,0.4277,1.5275,2.8704,0.8372,2.99
2019-10-10 14:00:00,4.23072,1.23396,4.407,1.35072,0.39396000000000003,1.407,2.88,0.84,3.0,4.41312,1.28716,4.5969999999999995,1.35072,0.39396000000000003,1.407,3.0624,0.8932,3.19
2019-10-10 14:30:00,4.28976,1.25118,4.4685,1.31376,0.38318,1.3685,2.976,0.868,3.1,4.47216,1.30438,4.6585,1.31376,0.38318,1.3685,3.1584,0.9212,3.29
2019-10-10 15:00:00,4.14912,1.2101600000000001,4.322,1.27872,0.37296,1.332,2.8704,0.8372,2.99,4.33152,1.26336,4.5120000000000005,1.27872,0.37296,1.332,3.0528,0.8904000000000001,3.18
2019-10-10 15:30:00,4.0416,1.1788,4.21,1.4976,0.4368,1.56,2.544,0.742,2.65,4.224,1.232,4.4,1.4976,0.4368,1.56,2.7264,0.7952,2.84
2019-10-10 16:00:00,4.11696,1.20078,4.2885,1.56336,0.45598000000000005,1.6285,2.5536,0.7448,2.66,4.29936,1.25398,4.4785,1.56336,0.45598000000000005,1.6285,2.7359999999999998,0.798,2.85
2019-10-10 16:30:00,4.21248,1.22864,4.388,1.44768,0.42224000000000006,1.508,2.7648,0.8064,2.88,4.39488,1.28184,4.578,1.44768,0.42224000000000006,1.508,2.9472,0.8596,3.07
2019-10-10 17:00:00,4.37472,1.27596,4.557,1.3891200000000001,0.40516,1.447,2.9856,0.8708,3.11,4.55712,1.32916,4.747,1.3891200000000001,0.40516,1.447,3.168,0.924,3.3
2019-10-10 17:30:00,4.37136,1.27498,4.5535,1.30896,0.38178,1.3635,3.0624,0.8932,3.19,4.54416,1.32538,4.7335,1.30896,0.38178,1.3635,3.2352,0.9436,3.37
2019-10-10 18:00:00,4.27392,1.2465600000000001,4.452,1.2883200000000001,0.37576000000000004,1.342,2.9856,0.8708,3.11,4.44672,1.29696,4.632,1.2883200000000001,0.37576000000000004,1.342,3.1584,0.9212,3.29
2019-10-10 18:30:00,4.3776,1.2768,4.5600000000000005,1.4016,0.4088,1.46,2.976,0.868,3.1,4.5600000000000005,1.33,4.75,1.4016,0.4088,1.46,3.1584,0.9212,3.29
2019-10-10 19:00:00,4.39776,1.28268,4.5809999999999995,1.46976,0.42868000000000006,1.5310000000000001,2.928,0.854,3.05,4.56096,1.3302800000000001,4.751,1.46976,0.42868000000000006,1.5310000000000001,3.0912,0.9016000000000001,3.22
2019-10-10 19:30:00,4.33392,1.26406,4.5145,1.44432,0.42126,1.5045000000000002,2.8896,0.8428,3.01,4.49712,1.31166,4.6845,1.44432,0.42126,1.5045000000000002,3.0528,0.8904000000000001,3.18
2019-10-10 20:00:00,4.1544,1.2117,4.3275,1.3992,0.4081,1.4575,2.7552,0.8036000000000001,2.87,4.3176,1.2593,4.4975,1.3992,0.4081,1.4575,2.9184,0.8512000000000001,3.04
2019-10-10 20:30:00,3.912,1.141,4.075,1.3392,0.3906,1.395,2.5728,0.7504000000000001,2.68,4.0656,1.1858,4.235,1.3392,0.3906,1.395,2.7264,0.7952,2.84
2019-10-10 21:00:00,3.77232,1.10026,3.9295,1.30512,0.38066000000000005,1.3595000000000002,2.4672,0.7196,2.5700000000000003,3.91632,1.14226,4.0795,1.30512,0.38066000000000005,1.3595000000000002,2.6112,0.7616,2.7199999999999998
2019-10-10 21:30:00,3.65328,1.06554,3.8055,1.38768,0.40474000000000004,1.4455,2.2656,0.6608,2.36,3.78768,1.10474,3.9455,1.38768,0.40474000000000004,1.4455,2.4,0.7000000000000001,2.5
2019-10-10 22:00:00,3.33744,0.9734200000000001,3.4765,1.46544,0.42742,1.5265,1.8719999999999999,0.546,1.9500000000000002,3.46224,1.00982,3.6065,1.46544,0.42742,1.5265,1.9968,0.5824,2.08
2019-10-10 22:30:00,3.08736,0.9004800000000001,3.216,1.50336,0.43848000000000004,1.566,1.584,0.462,1.65,3.1929600000000002,0.9312800000000001,3.326,1.50336,0.43848000000000004,1.566,1.6896,0.4928,1.76
2019-10-10 23:00:00,2.80704,0.8187200000000001,2.924,1.50144,0.43792000000000003,1.564,1.3056,0.3808,1.3599999999999999,2.90304,0.84672,3.024,1.50144,0.43792000000000003,1.564,1.4016,0.4088,1.46
2019-10-10 23:30:00,2.65824,0.77532,2.769,1.40064,0.40852000000000005,1.459,1.2576,0.3668,1.31,2.73504,0.7977200000000001,2.849,1.40064,0.40852000000000005,1.459,1.3344,0.38920000000000005,1.3900000000000001
2019-10-11 00:00:00,2.48256,0.7240800000000001,2.586,1.37856,0.40208000000000005,1.436,1.104,0.322,1.15,2.55936,0.74648,2.666,1.37856,0.40208000000000005,1.436,1.1808,0.34440000000000004,1.23
2019-10-11 00:30:00,2.40144,0.70042,2.5015,1.34544,0.39242000000000005,1.4015,1.056,0.308,1.1,2.45904,0.7172200000000001,2.5615,1.34544,0.39242000000000005,1.4015,1.1136,0.32480000000000003,1.16
2019-10-11 01:00:00,2.34912,0.6851600000000001,2.447,1.33152,0.38836000000000004,1.387,1.0176,0.2968,1.06,2.40672,0.70196,2.507,1.33152,0.38836000000000004,1.387,1.0752,0.3136,1.12
2019-10-11 01:30:00,2.31648,0.67564,2.4130000000000003,1.37568,0.40124000000000004,1.433,0.9408000000000001,0.27440000000000003,0.98,2.36448,0.68964,2.463,1.37568,0.40124000000000004,1.433,0.9888,0.2884,1.03
2019-10-11 02:00:00,2.3712,0.6916,2.47,1.3344,0.38920000000000005,1.3900000000000001,1.0368,0.3024,1.08,2.4384,0.7112,2.54,1.3344,0.38920000000000005,1.3900000000000001,1.104,0.322,1.15
2019-10-11 02:30:00,2.3616,0.6888000000000001,2.46,1.2671999999999999,0.36960000000000004,1.32,1.0944,0.31920000000000004,1.1400000000000001,2.4192,0.7056,2.52,1.2671999999999999,0.36960000000000004,1.32,1.152,0.336,1.2
2019-10-11 03:00:00,2.33184,0.6801200000000001,2.429,1.25664,0.36652,1.309,1.0752,0.3136,1.12,2.38944,0.6969200000000001,2.489,1.25664,0.36652,1.309,1.1328,0.3304,1.18
2019-10-11 03:30:00,2.31792,0.6760600000000001,2.4145,1.34832,0.39326000000000005,1.4045,0.9696,0.2828,1.01,2.37552,0.69286,2.4745,1.34832,0.39326000000000005,1.4045,1.0272000000000001,0.29960000000000003,1.07
2019-10-11 04:00:00,2.29584,0.6696200000000001,2.3915,1.34544,0.39242000000000005,1.4015,0.9504,0.2772,0.99,2.35344,0.68642,2.4515000000000002,1.34544,0.39242000000000005,1.4015,1.008,0.294,1.05
2019-10-11 04:30:00,2.3304,0.6797000000000001,2.4275,1.3608,0.39690000000000003,1.4175,0.9696,0.2828,1.01,2.3688000000000002,0.6909000000000001,2.4675000000000002,1.3608,0.39690000000000003,1.4175,1.008,0.294,1.05
2019-10-11 05:00:00,2.3352,0.6811,2.4325,1.3272,0.3871,1.3825,1.008,0.294,1.05,2.3928000000000003,0.6979000000000001,2.4925,1.3272,0.3871,1.3825,1.0656,0.3108,1.11
2019-10-11 05:30:00,2.46528,0.71904,2.568,1.35168,0.39424000000000003,1.408,1.1136,0.32480000000000003,1.16,2.6476800000000003,0.77224,2.758,1.35168,0.39424000000000003,1.408,1.296,0.378,1.35
2019-10-11 06:00:00,2.6568,0.7749,2.7675,1.332,0.3885,1.3875,1.3248,0.3864,1.38,2.7336,0.7973,2.8475,1.332,0.3885,1.3875,1.4016,0.4088,1.46
2019-10-11 06:30:00,3.03744,0.88592,3.164,1.35744,0.39592000000000005,1.4140000000000001,1.6800000000000002,0.49,1.75,3.14304,0.9167200000000001,3.274,1.35744,0.39592000000000005,1.4140000000000001,1.7856,0.5208,1.8599999999999999
2019-10-11 07:00:00,3.6311999999999998,1.0591,3.7825,1.3848,0.40390000000000004,1.4425,2.2464,0.6552,2.34,3.7656,1.0983,3.9225000000000003,1.3848,0.40390000000000004,1.4425,2.3808,0.6944,2.48
2019-10-11 07:30:00,3.91536,1.14198,4.0785,1.2465600000000001,0.36358,1.2985,2.6688,0.7784000000000001,2.7800000000000002,4.05936,1.18398,4.2285,1.2465600000000001,0.36358,1.2985,2.8128,0.8204,2.93
2019-10-11 08:00:00,4.22016,1.23088,4.396,1.23456,0.36008,1.286,2.9856,0.8708,3.11,4.39296,1.28128,4.5760000000000005,1.23456,0.36008,1.286,3.1584,0.9212,3.29
2019-10-11 08:30:00,4.40688,1.2853400000000001,4.5905000000000005,1.32528,0.38654000000000005,1.3805,3.0816,0.8988,3.21,4.57968,1.33574,4.7705,1.32528,0.38654000000000005,1.3805,3.2544,0.9492,3.39
2019-10-11 09:00:00,4.41264,1.28702,4.5965,1.3598400000000002,0.39662000000000003,1.4165,3.0528,0.8904000000000001,3.18,4.59504,1.34022,4.7865,1.3598400000000002,0.39662000000000003,1.4165,3.2352,0.9436,3.37
2019-10-11 09:30:00,4.43232,1.29276,4.617,1.45632,0.42476,1.517,2.976,0.868,3.1,4.61472,1.34596,4.807,1.45632,0.42476,1.517,3.1584,0.9212,3.29
2019-10-11 10:00:00,4.44432,1.29626,4.6295,1.51632,0.44226000000000004,1.5795,2.928,0.854,3.05,4.6363199999999996,1.35226,4.8295,1.51632,0.44226000000000004,1.5795,3.12,0.91,3.25
2019-10-11 10:30:00,4.16784,1.21562,4.3415,1.51824,0.44282000000000005,1.5815000000000001,2.6496,0.7728,2.76,4.35984,1.27162,4.5415,1.51824,0.44282000000000005,1.5815000000000001,2.8416,0.8288000000000001,2.96
2019-10-11 11:00:00,4.31328,1.25804,4.493,1.5196800000000001,0.44324,1.583,2.7936,0.8148000000000001,2.91,4.50528,1.31404,4.693,1.5196800000000001,0.44324,1.583,2.9856,0.8708,3.11
2019-10-11 11:30:00,4.35504,1.2702200000000001,4.5365,1.47504,0.43022000000000005,1.5365,2.88,0.84,3.0,4.53744,1.32342,4.7265,1.47504,0.43022000000000005,1.5365,3.0624,0.8932,3.19
2019-10-11 12:00:00,4.38864,1.28002,4.5715,1.5374400000000001,0.44842000000000004,1.6015000000000001,2.8512,0.8316,2.9699999999999998,4.59024,1.3388200000000001,4.7815,1.5374400000000001,0.44842000000000004,1.6015000000000001,3.0528,0.8904000000000001,3.18
2019-10-11 12:30:00,4.41696,1.28828,4.601,1.4601600000000001,0.42588000000000004,1.521,2.9568000000000003,0.8624,3.08,4.60896,1.34428,4.801,1.4601600000000001,0.42588000000000004,1.521,3.1488,0.9184,3.2800000000000002
2019-10-11 13:00:00,4.37088,1.27484,4.553,1.43328,0.41804,1.4929999999999999,2.9376,0.8568,3.06,4.56288,1.33084,4.753,1.43328,0.41804,1.4929999999999999,3.1296,0.9128000000000001,3.26
2019-10-11 13:30:00,4.26672,1.2444600000000001,4.4445,1.4155200000000001,0.41286000000000006,1.4745,2.8512,0.8316,2.9699999999999998,4.45872,1.30046,4.6445,1.4155200000000001,0.41286000000000006,1.4745,3.0432,0.8876000000000001,3.17
