Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-11 14:00:00,4.24512,1.23816,4.422,1.39392,0.40656000000000003,1.452,2.8512,0.8316,2.9699999999999998,4.42752,1.29136,4.612,1.39392,0.40656000000000003,1.452,3.0336,0.8848,3.16
2019-10-11 14:30:00,4.30176,1.25468,4.481,1.23936,0.36148,1.291,3.0624,0.8932,3.19,4.47456,1.30508,4.661,1.23936,0.36148,1.291,3.2352,0.9436,3.37
2019-10-11 15:00:00,4.2264,1.2327,4.4025,1.1928,0.34790000000000004,1.2425,3.0336,0.8848,3.16,4.3992,1.2831000000000001,4.5825,1.1928,0.34790000000000004,1.2425,3.2064,0.9352,3.34
2019-10-11 15:30:00,4.0752,1.1886,4.245,1.1664,0.3402,1.215,2.9088000000000003,0.8484,3.03,4.2384,1.2362,4.415,1.1664,0.3402,1.215,3.072,0.896,3.2
2019-10-11 16:00:00,4.04448,1.17964,4.213,1.28928,0.37604000000000004,1.343,2.7552,0.8036000000000001,2.87,4.20768,1.22724,4.383,1.28928,0.37604000000000004,1.343,2.9184,0.8512000000000001,3.04
2019-10-11 16:30:00,4.05888,1.18384,4.228,1.3420800000000002,0.39144,1.3980000000000001,2.7168,0.7924,2.83,4.22208,1.23144,4.398,1.3420800000000002,0.39144,1.3980000000000001,2.88,0.84,3.0
2019-10-11 17:00:00,4.10784,1.19812,4.279,1.23744,0.36092,1.289,2.8704,0.8372,2.99,4.26144,1.24292,4.439,1.23744,0.36092,1.289,3.024,0.882,3.15
2019-10-11 17:30:00,4.05648,1.18314,4.2255,1.09968,0.32074,1.1455,2.9568000000000003,0.8624,3.08,4.20048,1.2251400000000001,4.3755,1.09968,0.32074,1.1455,3.1008,0.9044000000000001,3.23
2019-10-11 18:00:00,4.06224,1.18482,4.2315,1.00944,0.29442,1.0515,3.0528,0.8904000000000001,3.18,4.21584,1.22962,4.3915,1.00944,0.29442,1.0515,3.2064,0.9352,3.34
2019-10-11 18:30:00,4.16976,1.21618,4.3435,0.9825600000000001,0.28658,1.0235,3.1872,0.9296000000000001,3.32,4.32336,1.26098,4.5035,0.9825600000000001,0.28658,1.0235,3.3407999999999998,0.9744,3.48
2019-10-11 19:00:00,4.28208,1.24894,4.4605,1.04688,0.30534,1.0905,3.2352,0.9436,3.37,4.41648,1.28814,4.6005,1.04688,0.30534,1.0905,3.3696,0.9828,3.51
2019-10-11 19:30:00,4.14384,1.20862,4.3165,1.04304,0.30422000000000005,1.0865,3.1008,0.9044000000000001,3.23,4.27824,1.24782,4.4565,1.04304,0.30422000000000005,1.0865,3.2352,0.9436,3.37
2019-10-11 20:00:00,3.99552,1.16536,4.162,1.00992,0.29456000000000004,1.052,2.9856,0.8708,3.11,4.12992,1.20456,4.302,1.00992,0.29456000000000004,1.052,3.12,0.91,3.25
2019-10-11 20:30:00,3.8208,1.1144,3.98,1.0944,0.31920000000000004,1.1400000000000001,2.7264,0.7952,2.84,3.9552,1.1536,4.12,1.0944,0.31920000000000004,1.1400000000000001,2.8608000000000002,0.8344,2.98
2019-10-11 21:00:00,3.6816,1.0738,3.835,1.1184,0.3262,1.165,2.5632,0.7476,2.67,3.8064,1.1102,3.965,1.1184,0.3262,1.165,2.688,0.784,2.8
2019-10-11 21:30:00,3.47712,1.01416,3.622,1.12512,0.32816,1.172,2.352,0.686,2.45,3.58272,1.04496,3.732,1.12512,0.32816,1.172,2.4576000000000002,0.7168,2.56
2019-10-11 22:00:00,3.22992,0.9420600000000001,3.3645,1.11792,0.32606,1.1645,2.112,0.616,2.2,3.32592,0.97006,3.4645,1.11792,0.32606,1.1645,2.208,0.644,2.3
2019-10-11 22:30:00,2.99616,0.8738800000000001,3.121,1.10496,0.32228,1.151,1.8912,0.5516,1.97,3.08256,0.8990800000000001,3.211,1.10496,0.32228,1.151,1.9776,0.5768,2.06
2019-10-11 23:00:00,2.82912,0.8251600000000001,2.947,1.10112,0.32116,1.147,1.728,0.504,1.8,2.90592,0.8475600000000001,3.027,1.10112,0.32116,1.147,1.8048000000000002,0.5264,1.88
2019-10-11 23:30:00,2.64192,0.77056,2.752,1.10592,0.32256,1.152,1.536,0.448,1.6,2.73792,0.79856,2.852,1.10592,0.32256,1.152,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-12 00:00:00,2.44176,0.71218,2.5435,1.13616,0.33138,1.1835,1.3056,0.3808,1.3599999999999999,2.66256,0.77658,2.7735000000000003,1.13616,0.33138,1.1835,1.5264,0.44520000000000004,1.5899999999999999
2019-10-12 00:30:00,2.32272,0.6774600000000001,2.4195,1.12272,0.32746000000000003,1.1695,1.2,0.35000000000000003,1.25,2.56272,0.74746,2.6695,1.12272,0.32746000000000003,1.1695,1.44,0.42,1.5
2019-10-12 01:00:00,2.24736,0.6554800000000001,2.341,1.10496,0.32228,1.151,1.1424,0.3332,1.19,2.50656,0.7310800000000001,2.6109999999999998,1.10496,0.32228,1.151,1.4016,0.4088,1.46
2019-10-12 01:30:00,2.25408,0.65744,2.348,1.11168,0.32424000000000003,1.158,1.1424,0.3332,1.19,2.51328,0.73304,2.618,1.11168,0.32424000000000003,1.158,1.4016,0.4088,1.46
2019-10-12 02:00:00,2.2752,0.6636000000000001,2.37,1.0944,0.31920000000000004,1.1400000000000001,1.1808,0.34440000000000004,1.23,2.3616,0.6888000000000001,2.46,1.0944,0.31920000000000004,1.1400000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-10-12 02:30:00,2.26992,0.6620600000000001,2.3645,1.10832,0.32326000000000005,1.1545,1.1616,0.3388,1.21,2.30832,0.6732600000000001,2.4045,1.10832,0.32326000000000005,1.1545,1.2,0.35000000000000003,1.25
2019-10-12 03:00:00,2.2248,0.6489,2.3175,1.0152,0.29610000000000003,1.0575,1.2096,0.3528,1.26,2.2728,0.6629,2.3675,1.0152,0.29610000000000003,1.0575,1.2576,0.3668,1.31
2019-10-12 03:30:00,2.20752,0.6438600000000001,2.2995,1.01712,0.29666000000000003,1.0595,1.1904,0.3472,1.24,2.27472,0.66346,2.3695,1.01712,0.29666000000000003,1.0595,1.2576,0.3668,1.31
2019-10-12 04:00:00,2.1907200000000002,0.6389600000000001,2.282,1.10592,0.32256,1.152,1.0848,0.3164,1.13,2.23872,0.6529600000000001,2.332,1.10592,0.32256,1.152,1.1328,0.3304,1.18
2019-10-12 04:30:00,2.16048,0.63014,2.2505,1.18128,0.34454,1.2305,0.9792000000000001,0.2856,1.02,2.20848,0.64414,2.3005,1.18128,0.34454,1.2305,1.0272000000000001,0.29960000000000003,1.07
2019-10-12 05:00:00,2.1494400000000002,0.62692,2.239,1.13184,0.33012,1.179,1.0176,0.2968,1.06,2.19744,0.64092,2.289,1.13184,0.33012,1.179,1.0656,0.3108,1.11
2019-10-12 05:30:00,2.19168,0.63924,2.283,1.08768,0.31724,1.133,1.104,0.322,1.15,2.24928,0.6560400000000001,2.343,1.08768,0.31724,1.133,1.1616,0.3388,1.21
2019-10-12 06:00:00,2.25312,0.6571600000000001,2.347,1.07232,0.31276000000000004,1.117,1.1808,0.34440000000000004,1.23,2.31072,0.67396,2.407,1.07232,0.31276000000000004,1.117,1.2384,0.3612,1.29
2019-10-12 06:30:00,2.58144,0.75292,2.689,1.06464,0.31052,1.109,1.5168,0.4424,1.58,2.63904,0.7697200000000001,2.749,1.06464,0.31052,1.109,1.5744,0.4592,1.6400000000000001
2019-10-12 07:00:00,2.78016,0.81088,2.896,1.06176,0.30968,1.106,1.7184,0.5012,1.79,2.84736,0.8304800000000001,2.966,1.06176,0.30968,1.106,1.7856,0.5208,1.8599999999999999
2019-10-12 07:30:00,2.892,0.8435,3.0125,1.068,0.3115,1.1125,1.824,0.532,1.9,2.9688,0.8659,3.0925,1.068,0.3115,1.1125,1.9008,0.5544,1.98
2019-10-12 08:00:00,3.0624,0.8932,3.19,1.0656,0.3108,1.11,1.9968,0.5824,2.08,3.168,0.924,3.3,1.0656,0.3108,1.11,2.1024,0.6132000000000001,2.19
2019-10-12 08:30:00,3.24432,0.9462600000000001,3.3795,1.05552,0.30786,1.0995,2.1888,0.6384000000000001,2.2800000000000002,3.36912,0.9826600000000001,3.5095,1.05552,0.30786,1.0995,2.3136,0.6748000000000001,2.41
2019-10-12 09:00:00,3.32688,0.9703400000000001,3.4655,1.13808,0.33194,1.1855,2.1888,0.6384000000000001,2.2800000000000002,3.45168,1.00674,3.5955,1.13808,0.33194,1.1855,2.3136,0.6748000000000001,2.41
2019-10-12 09:30:00,3.47088,1.01234,3.6155,1.14768,0.33474000000000004,1.1955,2.3232,0.6776,2.42,3.60528,1.05154,3.7555,1.14768,0.33474000000000004,1.1955,2.4576000000000002,0.7168,2.56
2019-10-12 10:00:00,3.55872,1.03796,3.707,1.14912,0.33516,1.197,2.4096,0.7028,2.51,3.7027200000000002,1.07996,3.857,1.14912,0.33516,1.197,2.5536,0.7448,2.66
2019-10-12 10:30:00,3.52176,1.02718,3.6685,1.10256,0.32158000000000003,1.1485,2.4192,0.7056,2.52,3.65616,1.06638,3.8085,1.10256,0.32158000000000003,1.1485,2.5536,0.7448,2.66
2019-10-12 11:00:00,3.4032,0.9926,3.545,0.9936,0.2898,1.035,2.4096,0.7028,2.51,3.5376000000000003,1.0318,3.685,0.9936,0.2898,1.035,2.544,0.742,2.65
2019-10-12 11:30:00,3.3072,0.9646,3.445,1.2336,0.3598,1.2850000000000001,2.0736,0.6048,2.16,3.4416,1.0038,3.585,1.2336,0.3598,1.2850000000000001,2.208,0.644,2.3
2019-10-12 12:00:00,3.24144,0.94542,3.3765,1.41744,0.41342,1.4765000000000001,1.824,0.532,1.9,3.37584,0.98462,3.5165,1.41744,0.41342,1.4765000000000001,1.9584000000000001,0.5712,2.04
2019-10-12 12:30:00,3.29568,0.9612400000000001,3.433,1.28928,0.37604000000000004,1.343,2.0064,0.5852,2.09,3.42048,0.9976400000000001,3.563,1.28928,0.37604000000000004,1.343,2.1312,0.6216,2.22
2019-10-12 13:00:00,3.16512,0.9231600000000001,3.297,1.20672,0.35196000000000005,1.2570000000000001,1.9584000000000001,0.5712,2.04,3.28032,0.95676,3.417,1.20672,0.35196000000000005,1.2570000000000001,2.0736,0.6048,2.16
2019-10-12 13:30:00,3.0816,0.8988,3.21,1.1328,0.3304,1.18,1.9488,0.5684,2.03,3.1968,0.9324,3.33,1.1328,0.3304,1.18,2.064,0.602,2.15
2019-10-12 14:00:00,2.98368,0.8702400000000001,3.108,1.16928,0.34104,1.218,1.8144,0.5292,1.8900000000000001,3.08928,0.9010400000000001,3.218,1.16928,0.34104,1.218,1.92,0.56,2.0
2019-10-12 14:30:00,2.9472,0.8596,3.07,1.1712,0.3416,1.22,1.776,0.518,1.85,3.0528,0.8904000000000001,3.18,1.1712,0.3416,1.22,1.8816000000000002,0.5488000000000001,1.96
2019-10-12 15:00:00,2.86464,0.83552,2.984,1.15584,0.33712000000000003,1.204,1.7088,0.4984,1.78,2.97024,0.8663200000000001,3.094,1.15584,0.33712000000000003,1.204,1.8144,0.5292,1.8900000000000001
2019-10-12 15:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.15104,0.33572,1.199,1.6608,0.4844,1.73,2.91744,0.8509200000000001,3.039,1.15104,0.33572,1.199,1.7664,0.5152,1.8399999999999999
2019-10-12 16:00:00,2.82672,0.8244600000000001,2.9445,1.19472,0.34846000000000005,1.2445,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.94192,0.85806,3.0645,1.19472,0.34846000000000005,1.2445,1.7472,0.5096,1.82
2019-10-12 16:30:00,2.95152,0.8608600000000001,3.0745,1.15632,0.33726,1.2045,1.7952,0.5236000000000001,1.87,3.06672,0.89446,3.1945,1.15632,0.33726,1.2045,1.9104,0.5572,1.99
2019-10-12 17:00:00,3.13488,0.91434,3.2655,1.07088,0.31234,1.1155,2.064,0.602,2.15,3.25008,0.9479400000000001,3.3855,1.07088,0.31234,1.1155,2.1792,0.6356,2.27
2019-10-12 17:30:00,3.23376,0.9431800000000001,3.3685,1.05456,0.30758,1.0985,2.1792,0.6356,2.27,3.34896,0.9767800000000001,3.4885,1.05456,0.30758,1.0985,2.2944,0.6692,2.39
2019-10-12 18:00:00,3.384,0.987,3.525,1.0608,0.3094,1.105,2.3232,0.6776,2.42,3.4992,1.0206,3.645,1.0608,0.3094,1.105,2.4384,0.7112,2.54
2019-10-12 18:30:00,3.53184,1.03012,3.6790000000000003,1.06464,0.31052,1.109,2.4672,0.7196,2.5700000000000003,3.64704,1.06372,3.799,1.06464,0.31052,1.109,2.5824,0.7532,2.69
2019-10-12 19:00:00,3.6494400000000002,1.06442,3.8015,1.04784,0.30562,1.0915,2.6016,0.7588,2.71,3.75504,1.09522,3.9115,1.04784,0.30562,1.0915,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-12 19:30:00,3.47568,1.01374,3.6205,1.04688,0.30534,1.0905,2.4288,0.7084,2.5300000000000002,3.5908800000000003,1.04734,3.7405,1.04688,0.30534,1.0905,2.544,0.742,2.65
2019-10-12 20:00:00,3.37488,0.9843400000000001,3.5155000000000003,1.04208,0.30394000000000004,1.0855,2.3328,0.6804,2.43,3.48048,1.01514,3.6255,1.04208,0.30394000000000004,1.0855,2.4384,0.7112,2.54
2019-10-12 20:30:00,3.23856,0.9445800000000001,3.3735,1.04976,0.30618,1.0935,2.1888,0.6384000000000001,2.2800000000000002,3.34416,0.97538,3.4835000000000003,1.04976,0.30618,1.0935,2.2944,0.6692,2.39
2019-10-12 21:00:00,3.10752,0.90636,3.237,1.04352,0.30436,1.087,2.064,0.602,2.15,3.20352,0.9343600000000001,3.337,1.04352,0.30436,1.087,2.16,0.63,2.25
2019-10-12 21:30:00,2.9860800000000003,0.87094,3.1105,1.03728,0.30254000000000003,1.0805,1.9488,0.5684,2.03,3.07248,0.89614,3.2005,1.03728,0.30254000000000003,1.0805,2.0352,0.5936,2.12
2019-10-12 22:00:00,2.91936,0.85148,3.041,1.04736,0.30548000000000003,1.091,1.8719999999999999,0.546,1.9500000000000002,2.99616,0.8738800000000001,3.121,1.04736,0.30548000000000003,1.091,1.9488,0.5684,2.03
2019-10-12 22:30:00,2.8056,0.8183,2.9225000000000003,1.0488,0.3059,1.0925,1.7568000000000001,0.5124000000000001,1.83,2.8632,0.8351000000000001,2.9825,1.0488,0.3059,1.0925,1.8144,0.5292,1.8900000000000001
2019-10-12 23:00:00,2.68656,0.78358,2.7984999999999998,1.04496,0.30478000000000005,1.0885,1.6416,0.4788,1.71,2.74416,0.8003800000000001,2.8585000000000003,1.04496,0.30478000000000005,1.0885,1.6992,0.49560000000000004,1.77
2019-10-12 23:30:00,2.51616,0.7338800000000001,2.621,1.04736,0.30548000000000003,1.091,1.4688,0.4284,1.53,2.57376,0.75068,2.681,1.04736,0.30548000000000003,1.091,1.5264,0.44520000000000004,1.5899999999999999
2019-10-13 00:00:00,2.40288,0.70084,2.503,1.13568,0.33124000000000003,1.183,1.2671999999999999,0.36960000000000004,1.32,2.46048,0.7176400000000001,2.563,1.13568,0.33124000000000003,1.183,1.3248,0.3864,1.38
2019-10-13 00:30:00,2.29296,0.66878,2.3885,1.14096,0.33278,1.1885,1.152,0.336,1.2,2.33136,0.67998,2.4285,1.14096,0.33278,1.1885,1.1904,0.3472,1.24
2019-10-13 01:00:00,2.26704,0.66122,2.3615,1.15344,0.33642000000000005,1.2015,1.1136,0.32480000000000003,1.16,2.29584,0.6696200000000001,2.3915,1.15344,0.33642000000000005,1.2015,1.1424,0.3332,1.19
2019-10-13 01:30:00,2.22864,0.65002,2.3215,1.10544,0.32242000000000004,1.1515,1.1232,0.3276,1.17,2.27664,0.66402,2.3715,1.10544,0.32242000000000004,1.1515,1.1712,0.3416,1.22
2019-10-13 02:00:00,2.2104,0.6447,2.3025,1.0488,0.3059,1.0925,1.1616,0.3388,1.21,2.268,0.6615,2.3625,1.0488,0.3059,1.0925,1.2192,0.3556,1.27
2019-10-13 02:30:00,2.21568,0.64624,2.308,1.06368,0.31024,1.108,1.152,0.336,1.2,2.26368,0.66024,2.358,1.06368,0.31024,1.108,1.2,0.35000000000000003,1.25
2019-10-13 03:00:00,2.18736,0.6379800000000001,2.2785,1.04496,0.30478000000000005,1.0885,1.1424,0.3332,1.19,2.23536,0.65198,2.3285,1.04496,0.30478000000000005,1.0885,1.1904,0.3472,1.24
2019-10-13 03:30:00,2.19888,0.64134,2.2905,1.03728,0.30254000000000003,1.0805,1.1616,0.3388,1.21,2.24688,0.65534,2.3405,1.03728,0.30254000000000003,1.0805,1.2096,0.3528,1.26
2019-10-13 04:00:00,2.16,0.63,2.25,1.0848,0.3164,1.13,1.0752,0.3136,1.12,2.208,0.644,2.3,1.0848,0.3164,1.13,1.1232,0.3276,1.17
2019-10-13 04:30:00,2.1264,0.6202000000000001,2.215,1.1376,0.33180000000000004,1.185,0.9888,0.2884,1.03,2.1648,0.6314000000000001,2.255,1.1376,0.33180000000000004,1.185,1.0272000000000001,0.29960000000000003,1.07
2019-10-13 05:00:00,2.15184,0.6276200000000001,2.2415,1.13424,0.33082,1.1815,1.0176,0.2968,1.06,2.19024,0.63882,2.2815,1.13424,0.33082,1.1815,1.056,0.308,1.1
2019-10-13 05:30:00,2.1624,0.6307,2.2525,1.1256,0.32830000000000004,1.1725,1.0368,0.3024,1.08,2.2008,0.6419,2.2925,1.1256,0.32830000000000004,1.1725,1.0752,0.3136,1.12
2019-10-13 06:00:00,2.2027200000000002,0.64246,2.2945,1.06032,0.30926000000000003,1.1045,1.1424,0.3332,1.19,2.25072,0.65646,2.3445,1.06032,0.30926000000000003,1.1045,1.1904,0.3472,1.24
2019-10-13 06:30:00,2.35344,0.68642,2.4515000000000002,1.05744,0.30842,1.1015,1.296,0.378,1.35,2.41104,0.7032200000000001,2.5115,1.05744,0.30842,1.1015,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-13 07:00:00,2.4792,0.7231000000000001,2.5825,1.0488,0.3059,1.0925,1.4304000000000001,0.4172,1.49,2.5368,0.7399,2.6425,1.0488,0.3059,1.0925,1.488,0.434,1.55
2019-10-13 07:30:00,2.5416,0.7413000000000001,2.6475,1.0536,0.3073,1.0975,1.488,0.434,1.55,2.7144,0.7917000000000001,2.8275,1.0536,0.3073,1.0975,1.6608,0.4844,1.73
2019-10-13 08:00:00,2.6976,0.7868,2.81,1.1328,0.3304,1.18,1.5648,0.45640000000000003,1.63,2.8512,0.8316,2.9699999999999998,1.1328,0.3304,1.18,1.7184,0.5012,1.79
2019-10-13 08:30:00,2.90064,0.8460200000000001,3.0215,1.16304,0.33922,1.2115,1.7376,0.5068,1.81,3.02544,0.8824200000000001,3.1515,1.16304,0.33922,1.2115,1.8624,0.5432,1.94
2019-10-13 09:00:00,3.04368,0.8877400000000001,3.1705,1.19088,0.34734000000000004,1.2405,1.8528,0.5404,1.9300000000000002,3.16848,0.9241400000000001,3.3005,1.19088,0.34734000000000004,1.2405,1.9776,0.5768,2.06
2019-10-13 09:30:00,3.2808,0.9569000000000001,3.4175,1.1112,0.3241,1.1575,2.1696,0.6328,2.26,3.3672,0.9821000000000001,3.5075000000000003,1.1112,0.3241,1.1575,2.2560000000000002,0.658,2.35
2019-10-13 10:00:00,3.39504,0.9902200000000001,3.5365,1.12944,0.32942000000000005,1.1765,2.2656,0.6608,2.36,3.4718400000000003,1.01262,3.6165000000000003,1.12944,0.32942000000000005,1.1765,2.3424,0.6832,2.44
2019-10-13 10:30:00,3.54672,1.03446,3.6945,1.14672,0.33446000000000004,1.1945000000000001,2.4,0.7000000000000001,2.5,3.63312,1.05966,3.7845,1.14672,0.33446000000000004,1.1945000000000001,2.4864,0.7252000000000001,2.59
2019-10-13 11:00:00,3.4992,1.0206,3.645,1.2336,0.3598,1.2850000000000001,2.2656,0.6608,2.36,3.6048,1.0514000000000001,3.755,1.2336,0.3598,1.2850000000000001,2.3712,0.6916,2.47
2019-10-13 11:30:00,3.6316800000000002,1.05924,3.783,1.22208,0.35644000000000003,1.2730000000000001,2.4096,0.7028,2.51,3.73728,1.0900400000000001,3.893,1.22208,0.35644000000000003,1.2730000000000001,2.5152,0.7336,2.62
2019-10-13 12:00:00,3.59472,1.04846,3.7445,1.23312,0.35966000000000004,1.2845,2.3616,0.6888000000000001,2.46,3.7099200000000003,1.08206,3.8645,1.23312,0.35966000000000004,1.2845,2.4768,0.7224,2.58
2019-10-13 12:30:00,3.70128,1.07954,3.8555,1.12848,0.32914000000000004,1.1755,2.5728,0.7504000000000001,2.68,3.8164800000000003,1.11314,3.9755000000000003,1.12848,0.32914000000000004,1.1755,2.688,0.784,2.8
2019-10-13 13:00:00,3.7204800000000002,1.08514,3.8755,1.05168,0.30674,1.0955,2.6688,0.7784000000000001,2.7800000000000002,3.82608,1.11594,3.9855,1.05168,0.30674,1.0955,2.7744,0.8092,2.89
2019-10-13 13:30:00,3.52176,1.02718,3.6685,1.15056,0.33558000000000004,1.1985000000000001,2.3712,0.6916,2.47,3.64656,1.06358,3.7984999999999998,1.15056,0.33558000000000004,1.1985000000000001,2.496,0.728,2.6
2019-10-13 14:00:00,3.4464,1.0052,3.59,1.1904,0.3472,1.24,2.2560000000000002,0.658,2.35,3.5712,1.0416,3.7199999999999998,1.1904,0.3472,1.24,2.3808,0.6944,2.48
2019-10-13 14:30:00,3.35808,0.9794400000000001,3.498,1.27488,0.37184,1.328,2.0832,0.6076,2.17,3.5020800000000003,1.02144,3.648,1.27488,0.37184,1.328,2.2272,0.6496000000000001,2.32
2019-10-13 15:00:00,3.2328,0.9429000000000001,3.3675,1.2648000000000001,0.3689,1.3175,1.968,0.5740000000000001,2.05,3.3672,0.9821000000000001,3.5075000000000003,1.2648000000000001,0.3689,1.3175,2.1024,0.6132000000000001,2.19
2019-10-13 15:30:00,3.18912,0.9301600000000001,3.322,1.22112,0.35616000000000003,1.272,1.968,0.5740000000000001,2.05,3.31392,0.9665600000000001,3.452,1.22112,0.35616000000000003,1.272,2.0928,0.6104,2.18
2019-10-13 16:00:00,3.21504,0.9377200000000001,3.349,1.36224,0.39732,1.419,1.8528,0.5404,1.9300000000000002,3.34944,0.9769200000000001,3.489,1.36224,0.39732,1.419,1.9872,0.5796,2.07
2019-10-13 16:30:00,3.26928,0.95354,3.4055,1.23408,0.35994000000000004,1.2855,2.0352,0.5936,2.12,3.39408,0.98994,3.5355,1.23408,0.35994000000000004,1.2855,2.16,0.63,2.25
2019-10-13 17:00:00,3.37536,0.9844800000000001,3.516,0.8889600000000001,0.25928,0.926,2.4864,0.7252000000000001,2.59,3.50016,1.02088,3.646,0.8889600000000001,0.25928,0.926,2.6112,0.7616,2.7199999999999998
2019-10-13 17:30:00,3.42048,0.9976400000000001,3.563,1.13568,0.33124000000000003,1.183,2.2848,0.6664,2.38,3.54528,1.03404,3.693,1.13568,0.33124000000000003,1.183,2.4096,0.7028,2.51
2019-10-13 18:00:00,3.48,1.015,3.625,1.3679999999999999,0.399,1.425,2.112,0.616,2.2,3.6048,1.0514000000000001,3.755,1.3679999999999999,0.399,1.425,2.2368,0.6524,2.33
2019-10-13 18:30:00,3.63648,1.06064,3.7880000000000003,1.3420800000000002,0.39144,1.3980000000000001,2.2944,0.6692,2.39,3.76128,1.09704,3.918,1.3420800000000002,0.39144,1.3980000000000001,2.4192,0.7056,2.52
2019-10-13 19:00:00,3.76752,1.09886,3.9245,1.14672,0.33446000000000004,1.1945000000000001,2.6208,0.7644000000000001,2.73,3.8923200000000002,1.13526,4.0545,1.14672,0.33446000000000004,1.1945000000000001,2.7456,0.8008000000000001,2.86
2019-10-13 19:30:00,3.68784,1.07562,3.8415,1.10544,0.32242000000000004,1.1515,2.5824,0.7532,2.69,3.80304,1.10922,3.9615,1.10544,0.32242000000000004,1.1515,2.6976,0.7868,2.81
2019-10-13 20:00:00,3.49968,1.02074,3.6455,1.14768,0.33474000000000004,1.1955,2.352,0.686,2.45,3.6148800000000003,1.05434,3.7655000000000003,1.14768,0.33474000000000004,1.1955,2.4672,0.7196,2.5700000000000003
2019-10-13 20:30:00,3.46752,1.01136,3.612,1.11552,0.32536000000000004,1.162,2.352,0.686,2.45,3.56352,1.03936,3.7119999999999997,1.11552,0.32536000000000004,1.162,2.448,0.714,2.55
2019-10-13 21:00:00,3.3350400000000002,0.97272,3.474,1.02144,0.29792,1.064,2.3136,0.6748000000000001,2.41,3.42144,0.99792,3.564,1.02144,0.29792,1.064,2.4,0.7000000000000001,2.5
2019-10-13 21:30:00,3.1872,0.9296000000000001,3.32,0.9888,0.2884,1.03,2.1984,0.6412,2.29,3.2736,0.9548000000000001,3.41,0.9888,0.2884,1.03,2.2848,0.6664,2.38
2019-10-13 22:00:00,3.00528,0.8765400000000001,3.1305,0.98928,0.28854,1.0305,2.016,0.588,2.1,3.09168,0.9017400000000001,3.2205,0.98928,0.28854,1.0305,2.1024,0.6132000000000001,2.19
2019-10-13 22:30:00,2.87136,0.8374800000000001,2.991,1.03776,0.30268,1.081,1.8336000000000001,0.5348,1.9100000000000001,2.93856,0.8570800000000001,3.061,1.03776,0.30268,1.081,1.9008,0.5544,1.98
2019-10-13 23:00:00,2.7187200000000002,0.7929600000000001,2.832,0.9331200000000001,0.27216,0.972,1.7856,0.5208,1.8599999999999999,2.77632,0.80976,2.892,0.9331200000000001,0.27216,0.972,1.8432,0.5376000000000001,1.92
2019-10-13 23:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.936,0.273,0.975,1.6128,0.47040000000000004,1.6800000000000002,2.6064,0.7602,2.715,0.936,0.273,0.975,1.6703999999999999,0.4872,1.74
2019-10-14 00:00:00,2.3976,0.6993,2.4975,0.9288000000000001,0.27090000000000003,0.9675,1.4688,0.4284,1.53,2.4455999999999998,0.7133,2.5475,0.9288000000000001,0.27090000000000003,0.9675,1.5168,0.4424,1.58
2019-10-14 00:30:00,2.31216,0.6743800000000001,2.4085,0.92976,0.27118000000000003,0.9685,1.3824,0.4032,1.44,2.35056,0.6855800000000001,2.4485,0.92976,0.27118000000000003,0.9685,1.4208,0.41440000000000005,1.48
2019-10-14 01:00:00,2.2728,0.6629,2.3675,0.9288000000000001,0.27090000000000003,0.9675,1.344,0.392,1.4,2.3016,0.6713,2.3975,0.9288000000000001,0.27090000000000003,0.9675,1.3728,0.40040000000000003,1.43
2019-10-14 01:30:00,2.28192,0.66556,2.377,0.94752,0.27636000000000005,0.987,1.3344,0.38920000000000005,1.3900000000000001,2.32992,0.67956,2.427,0.94752,0.27636000000000005,0.987,1.3824,0.4032,1.44
2019-10-14 02:00:00,2.25984,0.65912,2.354,0.9542400000000001,0.27832,0.994,1.3056,0.3808,1.3599999999999999,2.42304,0.70672,2.524,0.9542400000000001,0.27832,0.994,1.4688,0.4284,1.53
2019-10-14 02:30:00,2.25744,0.65842,2.3515,0.93264,0.27202000000000004,0.9715,1.3248,0.3864,1.38,2.45904,0.7172200000000001,2.5615,0.93264,0.27202000000000004,0.9715,1.5264,0.44520000000000004,1.5899999999999999
2019-10-14 03:00:00,2.2296,0.6503,2.3225,0.9528000000000001,0.27790000000000004,0.9925,1.2768,0.3724,1.33,2.4504,0.7147,2.5525,0.9528000000000001,0.27790000000000004,0.9925,1.4976,0.4368,1.56
2019-10-14 03:30:00,2.24112,0.65366,2.3345000000000002,1.03152,0.30086,1.0745,1.2096,0.3528,1.26,2.47152,0.7208600000000001,2.5745,1.03152,0.30086,1.0745,1.44,0.42,1.5
2019-10-14 04:00:00,2.1907200000000002,0.6389600000000001,2.282,1.02912,0.30016000000000004,1.072,1.1616,0.3388,1.21,2.44032,0.7117600000000001,2.542,1.02912,0.30016000000000004,1.072,1.4112,0.4116,1.47
2019-10-14 04:30:00,2.1912,0.6391,2.2825,1.0296,0.3003,1.0725,1.1616,0.3388,1.21,2.4408,0.7119000000000001,2.5425,1.0296,0.3003,1.0725,1.4112,0.4116,1.47
2019-10-14 05:00:00,2.20992,0.64456,2.302,1.01952,0.29736,1.062,1.1904,0.3472,1.24,2.45952,0.7173600000000001,2.5620000000000003,1.01952,0.29736,1.062,1.44,0.42,1.5
2019-10-14 05:30:00,2.3304,0.6797000000000001,2.4275,0.9768,0.2849,1.0175,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.5416,0.7413000000000001,2.6475,0.9768,0.2849,1.0175,1.5648,0.45640000000000003,1.63
2019-10-14 06:00:00,2.64336,0.7709800000000001,2.7535,0.9249600000000001,0.26978,0.9635,1.7184,0.5012,1.79,2.73936,0.79898,2.8535,0.9249600000000001,0.26978,0.9635,1.8144,0.5292,1.8900000000000001
2019-10-14 06:30:00,3.0888,0.9009,3.2175,0.9192,0.2681,0.9575,2.1696,0.6328,2.26,3.1848,0.9289000000000001,3.3175,0.9192,0.2681,0.9575,2.2656,0.6608,2.36
2019-10-14 07:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.9172800000000001,0.26754,0.9555,2.6016,0.7588,2.71,3.63408,1.05994,3.7855,0.9172800000000001,0.26754,0.9555,2.7168,0.7924,2.83
2019-10-14 07:30:00,3.87648,1.13064,4.038,0.91968,0.26824000000000003,0.9580000000000001,2.9568000000000003,0.8624,3.08,4.01088,1.16984,4.178,0.91968,0.26824000000000003,0.9580000000000001,3.0912,0.9016000000000001,3.22
2019-10-14 08:00:00,4.14528,1.20904,4.318,0.9292800000000001,0.27104,0.968,3.216,0.9380000000000001,3.35,4.28928,1.2510400000000002,4.468,0.9292800000000001,0.27104,0.968,3.36,0.98,3.5
2019-10-14 08:30:00,4.3992,1.2831000000000001,4.5825,1.0104,0.2947,1.0525,3.3888,0.9884000000000001,3.5300000000000002,4.5624,1.3307,4.7525,1.0104,0.2947,1.0525,3.552,1.036,3.7
2019-10-14 09:00:00,4.61568,1.34624,4.808,1.02528,0.29904000000000003,1.068,3.5904,1.0472,3.74,4.77888,1.39384,4.978,1.02528,0.29904000000000003,1.068,3.7536,1.0948,3.91
2019-10-14 09:30:00,4.67184,1.3626200000000002,4.8665,1.04304,0.30422000000000005,1.0865,3.6288,1.0584,3.7800000000000002,4.85424,1.41582,5.0565,1.04304,0.30422000000000005,1.0865,3.8112,1.1116,3.9699999999999998
2019-10-14 10:00:00,4.60992,1.34456,4.802,1.04832,0.30576000000000003,1.092,3.5616,1.0388,3.71,4.79232,1.3977600000000001,4.992,1.04832,0.30576000000000003,1.092,3.7439999999999998,1.092,3.9
2019-10-14 10:30:00,4.52736,1.32048,4.716,1.04256,0.30408,1.086,3.4848,1.0164,3.63,4.70976,1.37368,4.906,1.04256,0.30408,1.086,3.6672000000000002,1.0696,3.8200000000000003
2019-10-14 11:00:00,4.6852800000000006,1.36654,4.8805,1.05648,0.30814,1.1005,3.6288,1.0584,3.7800000000000002,4.85808,1.41694,5.0605,1.05648,0.30814,1.1005,3.8016,1.1088,3.96
2019-10-14 11:30:00,4.64496,1.35478,4.8385,1.06416,0.31038000000000004,1.1085,3.5808,1.0444,3.73,4.81776,1.40518,5.0185,1.06416,0.31038000000000004,1.1085,3.7536,1.0948,3.91
2019-10-14 12:00:00,4.65888,1.35884,4.853,1.14528,0.33404,1.193,3.5136000000000003,1.0248,3.66,4.83168,1.40924,5.033,1.14528,0.33404,1.193,3.6864,1.0752,3.84
2019-10-14 12:30:00,4.61472,1.34596,4.807,1.19712,0.34916,1.2469999999999999,3.4176,0.9968,3.56,4.79712,1.39916,4.997,1.19712,0.34916,1.2469999999999999,3.6,1.05,3.75
2019-10-14 13:00:00,4.6392,1.3531,4.8325,1.116,0.3255,1.1625,3.5232,1.0276,3.67,4.812,1.4035,5.0125,1.116,0.3255,1.1625,3.696,1.078,3.85
2019-10-14 13:30:00,4.61712,1.34666,4.8095,1.05552,0.30786,1.0995,3.5616,1.0388,3.71,4.78992,1.39706,4.9895,1.05552,0.30786,1.0995,3.7344,1.0892,3.89
2019-10-14 14:00:00,4.5432,1.3251,4.7325,0.9816,0.2863,1.0225,3.5616,1.0388,3.71,4.7064,1.3727,4.9025,0.9816,0.2863,1.0225,3.7248,1.0864,3.88
2019-10-14 14:30:00,4.43184,1.29262,4.6165,0.99504,0.29022000000000003,1.0365,3.4368,1.0024,3.58,4.60464,1.34302,4.7965,0.99504,0.29022000000000003,1.0365,3.6096,1.0528,3.76
2019-10-14 15:00:00,4.3992,1.2831000000000001,4.5825,1.0104,0.2947,1.0525,3.3888,0.9884000000000001,3.5300000000000002,4.572,1.3335,4.7625,1.0104,0.2947,1.0525,3.5616,1.0388,3.71
2019-10-14 15:30:00,4.38096,1.27778,4.5635,1.00176,0.29218000000000005,1.0435,3.3792,0.9856,3.52,4.5537600000000005,1.3281800000000001,4.7435,1.00176,0.29218000000000005,1.0435,3.552,1.036,3.7
2019-10-14 16:00:00,4.45584,1.29962,4.6415,0.9902400000000001,0.28882,1.0315,3.4656000000000002,1.0108,3.61,4.61904,1.34722,4.8115,0.9902400000000001,0.28882,1.0315,3.6288,1.0584,3.7800000000000002
2019-10-14 16:30:00,4.4664,1.3027,4.6525,0.9528000000000001,0.27790000000000004,0.9925,3.5136000000000003,1.0248,3.66,4.6296,1.3503,4.8225,0.9528000000000001,0.27790000000000004,0.9925,3.6768,1.0724,3.83
2019-10-14 17:00:00,4.58352,1.3368600000000002,4.7745,1.02192,0.29806000000000005,1.0645,3.5616,1.0388,3.71,4.74672,1.38446,4.9445,1.02192,0.29806000000000005,1.0645,3.7248,1.0864,3.88
2019-10-14 17:30:00,4.47408,1.30494,4.6605,1.12368,0.32774000000000003,1.1705,3.3504,0.9772000000000001,3.49,4.64688,1.35534,4.8405000000000005,1.12368,0.32774000000000003,1.1705,3.5232,1.0276,3.67
2019-10-14 18:00:00,4.37856,1.27708,4.561,1.17216,0.34188,1.221,3.2064,0.9352,3.34,4.56096,1.3302800000000001,4.751,1.17216,0.34188,1.221,3.3888,0.9884000000000001,3.5300000000000002
2019-10-14 18:30:00,4.60944,1.34442,4.8015,1.19184,0.34762000000000004,1.2415,3.4176,0.9968,3.56,4.7918400000000005,1.39762,4.9915,1.19184,0.34762000000000004,1.2415,3.6,1.05,3.75
2019-10-14 19:00:00,4.47072,1.30396,4.657,1.30272,0.37996,1.357,3.168,0.924,3.3,4.6435200000000005,1.35436,4.837,1.30272,0.37996,1.357,3.3407999999999998,0.9744,3.48
2019-10-14 19:30:00,4.39632,1.28226,4.5795,1.2763200000000001,0.37226000000000004,1.3295,3.12,0.91,3.25,4.54992,1.32706,4.7395,1.2763200000000001,0.37226000000000004,1.3295,3.2736,0.9548000000000001,3.41
2019-10-14 20:00:00,4.16544,1.21492,4.339,1.28544,0.37492000000000003,1.339,2.88,0.84,3.0,4.29984,1.25412,4.479,1.28544,0.37492000000000003,1.339,3.0144,0.8792000000000001,3.14
2019-10-14 20:30:00,3.91536,1.14198,4.0785,1.28496,0.37478000000000006,1.3385,2.6304,0.7672,2.74,4.06896,1.18678,4.2385,1.28496,0.37478000000000006,1.3385,2.784,0.812,2.9
2019-10-14 21:00:00,3.7824,1.1032,3.94,1.3056,0.3808,1.3599999999999999,2.4768,0.7224,2.58,3.9168000000000003,1.1424,4.08,1.3056,0.3808,1.3599999999999999,2.6112,0.7616,2.7199999999999998
2019-10-14 21:30:00,3.57024,1.04132,3.719,1.25664,0.36652,1.309,2.3136,0.6748000000000001,2.41,3.69504,1.07772,3.849,1.25664,0.36652,1.309,2.4384,0.7112,2.54
2019-10-14 22:00:00,3.3297600000000003,0.97118,3.4685,1.17936,0.34398,1.2285,2.1504,0.6272,2.24,3.44496,1.00478,3.5885,1.17936,0.34398,1.2285,2.2656,0.6608,2.36
2019-10-14 22:30:00,3.03552,0.88536,3.162,1.19232,0.34776,1.242,1.8432,0.5376000000000001,1.92,3.14112,0.9161600000000001,3.2720000000000002,1.19232,0.34776,1.242,1.9488,0.5684,2.03
2019-10-14 23:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.1304,0.3297,1.1775,1.7184,0.5012,1.79,2.9448,0.8589,3.0675,1.1304,0.3297,1.1775,1.8144,0.5292,1.8900000000000001
2019-10-14 23:30:00,2.69808,0.7869400000000001,2.8105,1.12368,0.32774000000000003,1.1705,1.5744,0.4592,1.6400000000000001,2.7844800000000003,0.8121400000000001,2.9005,1.12368,0.32774000000000003,1.1705,1.6608,0.4844,1.73
2019-10-15 00:00:00,2.49216,0.7268800000000001,2.596,1.10016,0.32088,1.146,1.392,0.406,1.45,2.56896,0.7492800000000001,2.676,1.10016,0.32088,1.146,1.4688,0.4284,1.53
2019-10-15 00:30:00,2.43312,0.7096600000000001,2.5345,1.08912,0.31766000000000005,1.1345,1.344,0.392,1.4,2.50032,0.72926,2.6045,1.08912,0.31766000000000005,1.1345,1.4112,0.4116,1.47
2019-10-15 01:00:00,2.37792,0.6935600000000001,2.477,1.08192,0.31556,1.127,1.296,0.378,1.35,2.44512,0.71316,2.547,1.08192,0.31556,1.127,1.3632,0.3976,1.42
2019-10-15 01:30:00,2.37072,0.6914600000000001,2.4695,1.04592,0.30506,1.0895,1.3248,0.3864,1.38,2.43792,0.71106,2.5395,1.04592,0.30506,1.0895,1.392,0.406,1.45
2019-10-15 02:00:00,2.41776,0.70518,2.5185,1.11216,0.32438,1.1585,1.3056,0.3808,1.3599999999999999,2.48496,0.7247800000000001,2.5885,1.11216,0.32438,1.1585,1.3728,0.40040000000000003,1.43
2019-10-15 02:30:00,2.39328,0.6980400000000001,2.493,1.13568,0.33124000000000003,1.183,1.2576,0.3668,1.31,2.46048,0.7176400000000001,2.563,1.13568,0.33124000000000003,1.183,1.3248,0.3864,1.38
2019-10-15 03:00:00,2.37792,0.6935600000000001,2.477,1.07232,0.31276000000000004,1.117,1.3056,0.3808,1.3599999999999999,2.44512,0.71316,2.547,1.07232,0.31276000000000004,1.117,1.3728,0.40040000000000003,1.43
2019-10-15 03:30:00,2.38608,0.69594,2.4855,1.05168,0.30674,1.0955,1.3344,0.38920000000000005,1.3900000000000001,2.45328,0.7155400000000001,2.5555,1.05168,0.30674,1.0955,1.4016,0.4088,1.46
2019-10-15 04:00:00,2.35008,0.68544,2.448,1.05408,0.30744000000000005,1.098,1.296,0.378,1.35,2.41728,0.7050400000000001,2.518,1.05408,0.30744000000000005,1.098,1.3632,0.3976,1.42
2019-10-15 04:30:00,2.376,0.6930000000000001,2.475,1.0608,0.3094,1.105,1.3152,0.3836,1.37,2.4432,0.7126,2.545,1.0608,0.3094,1.105,1.3824,0.4032,1.44
2019-10-15 05:00:00,2.40672,0.70196,2.507,1.05312,0.30716000000000004,1.097,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.48352,0.72436,2.5869999999999997,1.05312,0.30716000000000004,1.097,1.4304000000000001,0.4172,1.49
2019-10-15 05:30:00,2.46528,0.71904,2.568,1.0924800000000001,0.31864000000000003,1.138,1.3728,0.40040000000000003,1.43,2.61888,0.7638400000000001,2.7279999999999998,1.0924800000000001,0.31864000000000003,1.138,1.5264,0.44520000000000004,1.5899999999999999
2019-10-15 06:00:00,2.6112,0.7616,2.7199999999999998,1.1328,0.3304,1.18,1.4784000000000002,0.4312,1.54,2.7744,0.8092,2.89,1.1328,0.3304,1.18,1.6416,0.4788,1.71
2019-10-15 06:30:00,3.10416,0.9053800000000001,3.2335,1.13616,0.33138,1.1835,1.968,0.5740000000000001,2.05,3.20976,0.9361800000000001,3.3435,1.13616,0.33138,1.1835,2.0736,0.6048,2.16
2019-10-15 07:00:00,3.60912,1.05266,3.7595,1.13232,0.33026000000000005,1.1795,2.4768,0.7224,2.58,3.67632,1.07226,3.8295,1.13232,0.33026000000000005,1.1795,2.544,0.742,2.65
2019-10-15 07:30:00,3.88176,1.13218,4.0435,1.04976,0.30618,1.0935,2.832,0.8260000000000001,2.95,3.94896,1.15178,4.1135,1.04976,0.30618,1.0935,2.8992,0.8456,3.02
2019-10-15 08:00:00,4.08432,1.19126,4.2545,1.02192,0.29806000000000005,1.0645,3.0624,0.8932,3.19,4.22832,1.23326,4.4045,1.02192,0.29806000000000005,1.0645,3.2064,0.9352,3.34
2019-10-15 08:30:00,4.36272,1.2724600000000001,4.5445,1.06992,0.31206,1.1145,3.2928,0.9604,3.43,4.53552,1.32286,4.7245,1.06992,0.31206,1.1145,3.4656000000000002,1.0108,3.61
2019-10-15 09:00:00,4.47024,1.30382,4.6565,1.18704,0.34622,1.2365,3.2832,0.9576,3.42,4.65264,1.35702,4.8465,1.18704,0.34622,1.2365,3.4656000000000002,1.0108,3.61
2019-10-15 09:30:00,4.55136,1.32748,4.741,1.22016,0.35588000000000003,1.271,3.3312,0.9716,3.47,4.74336,1.38348,4.941,1.22016,0.35588000000000003,1.271,3.5232,1.0276,3.67
2019-10-15 10:00:00,4.49472,1.3109600000000001,4.682,1.17312,0.34216,1.222,3.3216,0.9688,3.46,4.68672,1.36696,4.882,1.17312,0.34216,1.222,3.5136000000000003,1.0248,3.66
2019-10-15 10:30:00,4.32384,1.26112,4.504,1.15584,0.33712000000000003,1.204,3.168,0.924,3.3,4.51584,1.31712,4.704,1.15584,0.33712000000000003,1.204,3.36,0.98,3.5
2019-10-15 11:00:00,4.53456,1.32258,4.7235,1.13616,0.33138,1.1835,3.3984,0.9912000000000001,3.54,4.71696,1.37578,4.9135,1.13616,0.33138,1.1835,3.5808,1.0444,3.73
2019-10-15 11:30:00,4.45872,1.30046,4.6445,1.06032,0.30926000000000003,1.1045,3.3984,0.9912000000000001,3.54,4.64112,1.35366,4.8345,1.06032,0.30926000000000003,1.1045,3.5808,1.0444,3.73
2019-10-15 12:00:00,4.42656,1.29108,4.611,1.12416,0.32788,1.171,3.3024,0.9632000000000001,3.44,4.60896,1.34428,4.801,1.12416,0.32788,1.171,3.4848,1.0164,3.63
2019-10-15 12:30:00,4.57104,1.33322,4.7615,1.20144,0.35042,1.2515,3.3696,0.9828,3.51,4.75344,1.38642,4.9515,1.20144,0.35042,1.2515,3.552,1.036,3.7
2019-10-15 13:00:00,4.4112,1.2866,4.595,1.1952,0.3486,1.245,3.216,0.9380000000000001,3.35,4.584,1.337,4.775,1.1952,0.3486,1.245,3.3888,0.9884000000000001,3.5300000000000002
2019-10-15 13:30:00,4.42176,1.2896800000000002,4.606,1.13856,0.33208000000000004,1.186,3.2832,0.9576,3.42,4.59456,1.34008,4.786,1.13856,0.33208000000000004,1.186,3.456,1.008,3.6
2019-10-15 14:00:00,4.43712,1.29416,4.622,1.06752,0.31136,1.112,3.3696,0.9828,3.51,4.60992,1.34456,4.802,1.06752,0.31136,1.112,3.5423999999999998,1.0332,3.69
2019-10-15 14:30:00,4.45296,1.29878,4.6385000000000005,0.9681600000000001,0.28238,1.0085,3.4848,1.0164,3.63,4.62576,1.34918,4.8185,0.9681600000000001,0.28238,1.0085,3.6576,1.0668,3.81
2019-10-15 15:00:00,4.392,1.2810000000000001,4.575,0.9648,0.28140000000000004,1.005,3.4272,0.9996,3.5700000000000003,4.5648,1.3314,4.755,0.9648,0.28140000000000004,1.005,3.6,1.05,3.75
2019-10-15 15:30:00,4.26048,1.24264,4.438,1.18848,0.34664,1.238,3.072,0.896,3.2,4.44288,1.29584,4.628,1.18848,0.34664,1.238,3.2544,0.9492,3.39
2019-10-15 16:00:00,4.30992,1.25706,4.4895,1.33392,0.38906,1.3895,2.976,0.868,3.1,4.49232,1.31026,4.6795,1.33392,0.38906,1.3895,3.1584,0.9212,3.29
2019-10-15 16:30:00,4.3104,1.2572,4.49,1.3152,0.3836,1.37,2.9952,0.8736,3.12,4.3872,1.2796,4.57,1.3152,0.3836,1.37,3.072,0.896,3.2
2019-10-15 17:00:00,4.3968,1.2824,4.58,1.2192,0.3556,1.27,3.1776,0.9268000000000001,3.31,4.4832,1.3076,4.67,1.2192,0.3556,1.27,3.2640000000000002,0.9520000000000001,3.4
2019-10-15 17:30:00,4.3636800000000004,1.27274,4.5455,1.10928,0.32354000000000005,1.1555,3.2544,0.9492,3.39,4.45008,1.29794,4.6355,1.10928,0.32354000000000005,1.1555,3.3407999999999998,0.9744,3.48
2019-10-15 18:00:00,4.2912,1.2516,4.47,1.008,0.294,1.05,3.2832,0.9576,3.42,4.3776,1.2768,4.5600000000000005,1.008,0.294,1.05,3.3696,0.9828,3.51
2019-10-15 18:30:00,4.51584,1.31712,4.704,1.02144,0.29792,1.064,3.4944,1.0192,3.64,4.5830400000000004,1.3367200000000001,4.774,1.02144,0.29792,1.064,3.5616,1.0388,3.71
2019-10-15 19:00:00,4.4808,1.3069,4.6675,1.0824,0.31570000000000004,1.1275,3.3984,0.9912000000000001,3.54,4.548,1.3265,4.7375,1.0824,0.31570000000000004,1.1275,3.4656000000000002,1.0108,3.61
2019-10-15 19:30:00,4.32192,1.26056,4.502,1.10592,0.32256,1.152,3.216,0.9380000000000001,3.35,4.44672,1.29696,4.632,1.10592,0.32256,1.152,3.3407999999999998,0.9744,3.48
2019-10-15 20:00:00,4.11024,1.19882,4.2815,1.23024,0.35882000000000003,1.2815,2.88,0.84,3.0,4.26384,1.24362,4.4415,1.23024,0.35882000000000003,1.2815,3.0336,0.8848,3.16
2019-10-15 20:30:00,3.96912,1.15766,4.1345,1.29072,0.37646,1.3445,2.6784,0.7812,2.79,4.11312,1.19966,4.2845,1.29072,0.37646,1.3445,2.8224,0.8232,2.94
2019-10-15 21:00:00,3.85584,1.12462,4.0165,1.25424,0.36582000000000003,1.3065,2.6016,0.7588,2.71,3.98064,1.16102,4.1465,1.25424,0.36582000000000003,1.3065,2.7264,0.7952,2.84
2019-10-15 21:30:00,3.64896,1.0642800000000001,3.801,1.22976,0.35868000000000005,1.2810000000000001,2.4192,0.7056,2.52,3.75456,1.09508,3.911,1.22976,0.35868000000000005,1.2810000000000001,2.5248,0.7364,2.63
2019-10-15 22:00:00,3.3216,0.9688,3.46,1.152,0.336,1.2,2.1696,0.6328,2.26,3.4272,0.9996,3.5700000000000003,1.152,0.336,1.2,2.2752,0.6636000000000001,2.37
2019-10-15 22:30:00,3.09552,0.9028600000000001,3.2245,1.25232,0.36526000000000003,1.3045,1.8432,0.5376000000000001,1.92,3.20112,0.93366,3.3345000000000002,1.25232,0.36526000000000003,1.3045,1.9488,0.5684,2.03
2019-10-15 23:00:00,2.86224,0.8348200000000001,2.9815,1.32624,0.38682000000000005,1.3815,1.536,0.448,1.6,2.94864,0.8600200000000001,3.0715,1.32624,0.38682000000000005,1.3815,1.6224,0.4732,1.69
2019-10-15 23:30:00,2.68896,0.7842800000000001,2.801,1.31616,0.38388000000000005,1.371,1.3728,0.40040000000000003,1.43,2.76576,0.8066800000000001,2.8810000000000002,1.31616,0.38388000000000005,1.371,1.4496,0.4228,1.51
2019-10-16 00:00:00,2.53872,0.74046,2.6445,1.23312,0.35966000000000004,1.2845,1.3056,0.3808,1.3599999999999999,2.61552,0.7628600000000001,2.7245,1.23312,0.35966000000000004,1.2845,1.3824,0.4032,1.44
2019-10-16 00:30:00,2.39088,0.6973400000000001,2.4905,1.22928,0.35854,1.2805,1.1616,0.3388,1.21,2.44848,0.7141400000000001,2.5505,1.22928,0.35854,1.2805,1.2192,0.3556,1.27
2019-10-16 01:00:00,2.36208,0.6889400000000001,2.4605,1.25808,0.36694000000000004,1.3105,1.104,0.322,1.15,2.41968,0.70574,2.5205,1.25808,0.36694000000000004,1.3105,1.1616,0.3388,1.21
2019-10-16 01:30:00,2.34672,0.6844600000000001,2.4445,1.24272,0.36246,1.2945,1.104,0.322,1.15,2.4043200000000002,0.7012600000000001,2.5045,1.24272,0.36246,1.2945,1.1616,0.3388,1.21
2019-10-16 02:00:00,2.39328,0.6980400000000001,2.493,1.22208,0.35644000000000003,1.2730000000000001,1.1712,0.3416,1.22,2.43168,0.7092400000000001,2.533,1.22208,0.35644000000000003,1.2730000000000001,1.2096,0.3528,1.26
2019-10-16 02:30:00,2.40096,0.70028,2.501,1.23936,0.36148,1.291,1.1616,0.3388,1.21,2.42976,0.7086800000000001,2.531,1.23936,0.36148,1.291,1.1904,0.3472,1.24
2019-10-16 03:00:00,2.376,0.6930000000000001,2.475,1.2432,0.36260000000000003,1.295,1.1328,0.3304,1.18,2.4144,0.7042,2.515,1.2432,0.36260000000000003,1.295,1.1712,0.3416,1.22
2019-10-16 03:30:00,2.40096,0.70028,2.501,1.24896,0.36428000000000005,1.301,1.152,0.336,1.2,2.43936,0.7114800000000001,2.541,1.24896,0.36428000000000005,1.301,1.1904,0.3472,1.24
2019-10-16 04:00:00,2.36592,0.69006,2.4645,1.26192,0.36806000000000005,1.3145,1.104,0.322,1.15,2.38512,0.6956600000000001,2.4845,1.26192,0.36806000000000005,1.3145,1.1232,0.3276,1.17
2019-10-16 04:30:00,2.36832,0.69076,2.467,1.26432,0.36876000000000003,1.317,1.104,0.322,1.15,2.38752,0.6963600000000001,2.487,1.26432,0.36876000000000003,1.317,1.1232,0.3276,1.17
2019-10-16 05:00:00,2.39088,0.6973400000000001,2.4905,1.27728,0.37254000000000004,1.3305,1.1136,0.32480000000000003,1.16,2.41968,0.70574,2.5205,1.27728,0.37254000000000004,1.3305,1.1424,0.3332,1.19
2019-10-16 05:30:00,2.48112,0.7236600000000001,2.5845000000000002,1.28112,0.37366000000000005,1.3345,1.2,0.35000000000000003,1.25,2.58672,0.75446,2.6945,1.28112,0.37366000000000005,1.3345,1.3056,0.3808,1.3599999999999999
2019-10-16 06:00:00,2.6068800000000003,0.76034,2.7155,1.29168,0.37674,1.3455,1.3152,0.3836,1.37,2.82768,0.82474,2.9455,1.29168,0.37674,1.3455,1.536,0.448,1.6
2019-10-16 06:30:00,3.12768,0.91224,3.258,1.24608,0.36344000000000004,1.298,1.8816000000000002,0.5488000000000001,1.96,3.26208,0.9514400000000001,3.398,1.24608,0.36344000000000004,1.298,2.016,0.588,2.1
2019-10-16 07:00:00,3.62832,1.05826,3.7795,1.18032,0.34426,1.2295,2.448,0.714,2.55,3.70512,1.08066,3.8595,1.18032,0.34426,1.2295,2.5248,0.7364,2.63
2019-10-16 07:30:00,3.9888,1.1634,4.155,1.176,0.343,1.225,2.8128,0.8204,2.93,4.0464,1.1802,4.215,1.176,0.343,1.225,2.8704,0.8372,2.99
2019-10-16 08:00:00,4.21584,1.22962,4.3915,1.22064,0.35602,1.2715,2.9952,0.8736,3.12,4.23504,1.23522,4.4115,1.22064,0.35602,1.2715,3.0144,0.8792000000000001,3.14
2019-10-16 08:30:00,4.4208,1.2894,4.605,1.272,0.371,1.325,3.1488,0.9184,3.2800000000000002,4.4784,1.3062,4.665,1.272,0.371,1.325,3.2064,0.9352,3.34
2019-10-16 09:00:00,4.4496,1.2978,4.635,1.2624,0.3682,1.315,3.1872,0.9296000000000001,3.32,4.6224,1.3482,4.815,1.2624,0.3682,1.315,3.36,0.98,3.5
2019-10-16 09:30:00,4.6008,1.3419,4.7925,1.2024,0.3507,1.2525,3.3984,0.9912000000000001,3.54,4.7832,1.3951,4.9825,1.2024,0.3507,1.2525,3.5808,1.0444,3.73
2019-10-16 10:00:00,4.5936,1.3397999999999999,4.785,1.2528000000000001,0.3654,1.305,3.3407999999999998,0.9744,3.48,4.7856000000000005,1.3958,4.985,1.2528000000000001,0.3654,1.305,3.5328,1.0304,3.68
2019-10-16 10:30:00,4.2576,1.2418,4.435,1.4352,0.4186,1.495,2.8224,0.8232,2.94,4.4496,1.2978,4.635,1.4352,0.4186,1.495,3.0144,0.8792000000000001,3.14
2019-10-16 11:00:00,4.43568,1.2937400000000001,4.6205,1.44048,0.42014,1.5005000000000002,2.9952,0.8736,3.12,4.6372800000000005,1.35254,4.8305,1.44048,0.42014,1.5005000000000002,3.1968,0.9324,3.33
2019-10-16 11:30:00,4.3699200000000005,1.2745600000000001,4.552,1.48032,0.43176000000000003,1.542,2.8896,0.8428,3.01,4.55232,1.32776,4.742,1.48032,0.43176000000000003,1.542,3.072,0.896,3.2
2019-10-16 12:00:00,4.3512,1.2691,4.5325,1.4904,0.43470000000000003,1.5525,2.8608000000000002,0.8344,2.98,4.5336,1.3223,4.7225,1.4904,0.43470000000000003,1.5525,3.0432,0.8876000000000001,3.17
2019-10-16 12:30:00,4.46688,1.30284,4.6530000000000005,1.37568,0.40124000000000004,1.433,3.0912,0.9016000000000001,3.22,4.64928,1.3560400000000001,4.843,1.37568,0.40124000000000004,1.433,3.2736,0.9548000000000001,3.41
2019-10-16 13:00:00,4.31328,1.25804,4.493,1.37568,0.40124000000000004,1.433,2.9376,0.8568,3.06,4.4764800000000005,1.30564,4.663,1.37568,0.40124000000000004,1.433,3.1008,0.9044000000000001,3.23
2019-10-16 13:30:00,4.22976,1.23368,4.406,1.36896,0.39928,1.426,2.8608000000000002,0.8344,2.98,4.40256,1.2840799999999999,4.586,1.36896,0.39928,1.426,3.0336,0.8848,3.16
2019-10-16 14:00:00,4.13904,1.20722,4.3115,1.3358400000000001,0.38962,1.3915,2.8032,0.8176,2.92,4.31184,1.25762,4.4915,1.3358400000000001,0.38962,1.3915,2.976,0.868,3.1
2019-10-16 14:30:00,3.99744,1.16592,4.164,1.49184,0.43512000000000006,1.554,2.5056000000000003,0.7308,2.61,4.17984,1.21912,4.354,1.49184,0.43512000000000006,1.554,2.688,0.784,2.8
2019-10-16 15:00:00,3.99984,1.16662,4.1665,1.41744,0.41342,1.4765000000000001,2.5824,0.7532,2.69,4.17264,1.21702,4.3465,1.41744,0.41342,1.4765000000000001,2.7552,0.8036000000000001,2.87
2019-10-16 15:30:00,3.9408000000000003,1.1494,4.105,1.3679999999999999,0.399,1.425,2.5728,0.7504000000000001,2.68,4.1136,1.1998,4.285,1.3679999999999999,0.399,1.425,2.7456,0.8008000000000001,2.86
2019-10-16 16:00:00,3.9763200000000003,1.15976,4.142,1.29792,0.37856,1.3519999999999999,2.6784,0.7812,2.79,4.14912,1.2101600000000001,4.322,1.29792,0.37856,1.3519999999999999,2.8512,0.8316,2.9699999999999998
2019-10-16 16:30:00,4.05696,1.18328,4.226,1.16736,0.34048,1.216,2.8896,0.8428,3.01,4.21056,1.22808,4.386,1.16736,0.34048,1.216,3.0432,0.8876000000000001,3.17
2019-10-16 17:00:00,4.04256,1.17908,4.211,1.17216,0.34188,1.221,2.8704,0.8372,2.99,4.19616,1.22388,4.371,1.17216,0.34188,1.221,3.024,0.882,3.15
2019-10-16 17:30:00,4.09632,1.19476,4.267,1.09152,0.31836000000000003,1.137,3.0048,0.8764000000000001,3.13,4.24032,1.23676,4.417,1.09152,0.31836000000000003,1.137,3.1488,0.9184,3.2800000000000002
2019-10-16 18:00:00,3.98688,1.16284,4.153,1.05888,0.30884,1.103,2.928,0.854,3.05,4.14048,1.20764,4.313,1.05888,0.30884,1.103,3.0816,0.8988,3.21
2019-10-16 18:30:00,4.18032,1.21926,4.3545,1.05072,0.30646,1.0945,3.1296,0.9128000000000001,3.26,4.33392,1.26406,4.5145,1.05072,0.30646,1.0945,3.2832,0.9576,3.42
2019-10-16 19:00:00,4.37136,1.27498,4.5535,1.06896,0.31178,1.1135,3.3024,0.9632000000000001,3.44,4.48656,1.30858,4.6735,1.06896,0.31178,1.1135,3.4176,0.9968,3.56
2019-10-16 19:30:00,4.2864,1.2502,4.465,1.0512,0.30660000000000004,1.095,3.2352,0.9436,3.37,4.3728,1.2754,4.555,1.0512,0.30660000000000004,1.095,3.3216,0.9688,3.46
2019-10-16 20:00:00,4.18416,1.22038,4.3585,1.05456,0.30758,1.0985,3.1296,0.9128000000000001,3.26,4.31856,1.2595800000000001,4.4985,1.05456,0.30758,1.0985,3.2640000000000002,0.9520000000000001,3.4
2019-10-16 20:30:00,3.94656,1.15108,4.111,1.06656,0.31108,1.111,2.88,0.84,3.0,4.07136,1.18748,4.241,1.06656,0.31108,1.111,3.0048,0.8764000000000001,3.13
2019-10-16 21:00:00,3.7622400000000003,1.09732,3.919,1.11264,0.32452000000000003,1.159,2.6496,0.7728,2.76,3.86784,1.12812,4.029,1.11264,0.32452000000000003,1.159,2.7552,0.8036000000000001,2.87
2019-10-16 21:30:00,3.5428800000000003,1.03334,3.6905,1.17168,0.34174000000000004,1.2205,2.3712,0.6916,2.47,3.65808,1.06694,3.8105,1.17168,0.34174000000000004,1.2205,2.4864,0.7252000000000001,2.59
2019-10-16 22:00:00,3.35136,0.9774800000000001,3.491,1.10496,0.32228,1.151,2.2464,0.6552,2.34,3.44736,1.00548,3.591,1.10496,0.32228,1.151,2.3424,0.6832,2.44
2019-10-16 22:30:00,3.07008,0.8954400000000001,3.198,1.02528,0.29904000000000003,1.068,2.0448,0.5964,2.13,3.15648,0.9206400000000001,3.2880000000000003,1.02528,0.29904000000000003,1.068,2.1312,0.6216,2.22
2019-10-16 23:00:00,2.91792,0.85106,3.0395,1.02672,0.29946,1.0695000000000001,1.8912,0.5516,1.97,2.99472,0.8734600000000001,3.1195,1.02672,0.29946,1.0695000000000001,1.968,0.5740000000000001,2.05
2019-10-16 23:30:00,2.67504,0.78022,2.7865,1.01424,0.29582,1.0565,1.6608,0.4844,1.73,2.74224,0.7998200000000001,2.8565,1.01424,0.29582,1.0565,1.728,0.504,1.8
2019-10-17 00:00:00,2.56032,0.7467600000000001,2.667,1.04352,0.30436,1.087,1.5168,0.4424,1.58,2.62752,0.76636,2.737,1.04352,0.30436,1.087,1.584,0.462,1.65
2019-10-17 00:30:00,2.44656,0.7135800000000001,2.5484999999999998,1.16016,0.33838,1.2085,1.2864,0.37520000000000003,1.34,2.50416,0.73038,2.6085000000000003,1.16016,0.33838,1.2085,1.344,0.392,1.4
2019-10-17 01:00:00,2.4168,0.7049000000000001,2.5175,1.2168,0.3549,1.2675,1.2,0.35000000000000003,1.25,2.4744,0.7217,2.5775,1.2168,0.3549,1.2675,1.2576,0.3668,1.31
2019-10-17 01:30:00,2.4100800000000002,0.70294,2.5105,1.13328,0.33054,1.1805,1.2768,0.3724,1.33,2.46768,0.71974,2.5705,1.13328,0.33054,1.1805,1.3344,0.38920000000000005,1.3900000000000001
2019-10-17 02:00:00,2.46336,0.71848,2.566,1.12896,0.32928,1.176,1.3344,0.38920000000000005,1.3900000000000001,2.51136,0.73248,2.616,1.12896,0.32928,1.176,1.3824,0.4032,1.44
