Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 02:30:00,2.45088,0.71484,2.553,1.12608,0.32844,1.173,1.3248,0.3864,1.38,2.49888,0.72884,2.6029999999999998,1.12608,0.32844,1.173,1.3728,0.40040000000000003,1.43
2019-10-17 03:00:00,2.41536,0.7044800000000001,2.516,1.12896,0.32928,1.176,1.2864,0.37520000000000003,1.34,2.46336,0.71848,2.566,1.12896,0.32928,1.176,1.3344,0.38920000000000005,1.3900000000000001
2019-10-17 03:30:00,2.40912,0.7026600000000001,2.5095,1.14192,0.33306,1.1895,1.2671999999999999,0.36960000000000004,1.32,2.45712,0.7166600000000001,2.5595,1.14192,0.33306,1.1895,1.3152,0.3836,1.37
2019-10-17 04:00:00,2.39424,0.69832,2.4939999999999998,1.12704,0.32872,1.174,1.2671999999999999,0.36960000000000004,1.32,2.43264,0.70952,2.534,1.12704,0.32872,1.174,1.3056,0.3808,1.3599999999999999
2019-10-17 04:30:00,2.44032,0.7117600000000001,2.542,1.13472,0.33096000000000003,1.182,1.3056,0.3808,1.3599999999999999,2.47872,0.72296,2.582,1.13472,0.33096000000000003,1.182,1.344,0.392,1.4
2019-10-17 05:00:00,2.4638400000000003,0.71862,2.5665,1.13904,0.33222,1.1865,1.3248,0.3864,1.38,2.5118400000000003,0.73262,2.6165000000000003,1.13904,0.33222,1.1865,1.3728,0.40040000000000003,1.43
2019-10-17 05:30:00,2.6016,0.7588,2.71,1.1424,0.3332,1.19,1.4592,0.42560000000000003,1.52,2.7648,0.8064,2.88,1.1424,0.3332,1.19,1.6224,0.4732,1.69
2019-10-17 06:00:00,2.7844800000000003,0.8121400000000001,2.9005,1.14288,0.33334,1.1905000000000001,1.6416,0.4788,1.71,2.94768,0.8597400000000001,3.0705,1.14288,0.33334,1.1905000000000001,1.8048000000000002,0.5264,1.88
2019-10-17 06:30:00,3.25152,0.9483600000000001,3.387,1.15872,0.33796000000000004,1.207,2.0928,0.6104,2.18,3.35712,0.97916,3.497,1.15872,0.33796000000000004,1.207,2.1984,0.6412,2.29
2019-10-17 07:00:00,3.6984,1.0787,3.8525,1.2216,0.3563,1.2725,2.4768,0.7224,2.58,3.7656,1.0983,3.9225000000000003,1.2216,0.3563,1.2725,2.544,0.742,2.65
2019-10-17 07:30:00,4.00224,1.1673200000000001,4.169,1.14144,0.33292000000000005,1.189,2.8608000000000002,0.8344,2.98,4.05024,1.18132,4.219,1.14144,0.33292000000000005,1.189,2.9088000000000003,0.8484,3.03
2019-10-17 08:00:00,4.12992,1.20456,4.302,1.13472,0.33096000000000003,1.182,2.9952,0.8736,3.12,4.26432,1.24376,4.442,1.13472,0.33096000000000003,1.182,3.1296,0.9128000000000001,3.26
2019-10-17 08:30:00,4.43568,1.2937400000000001,4.6205,1.17168,0.34174000000000004,1.2205,3.2640000000000002,0.9520000000000001,3.4,4.60848,1.34414,4.8004999999999995,1.17168,0.34174000000000004,1.2205,3.4368,1.0024,3.58
2019-10-17 09:00:00,4.56288,1.33084,4.753,1.28928,0.37604000000000004,1.343,3.2736,0.9548000000000001,3.41,4.74528,1.3840400000000002,4.943,1.28928,0.37604000000000004,1.343,3.456,1.008,3.6
2019-10-17 09:30:00,4.5384,1.3237,4.7275,1.284,0.3745,1.3375,3.2544,0.9492,3.39,4.7304,1.3797000000000001,4.9275,1.284,0.3745,1.3375,3.4464,1.0052,3.59
2019-10-17 10:00:00,4.43568,1.2937400000000001,4.6205,1.27728,0.37254000000000004,1.3305,3.1584,0.9212,3.29,4.62768,1.3497400000000002,4.8205,1.27728,0.37254000000000004,1.3305,3.3504,0.9772000000000001,3.49
2019-10-17 10:30:00,4.22784,1.23312,4.404,1.35744,0.39592000000000005,1.4140000000000001,2.8704,0.8372,2.99,4.41984,1.28912,4.604,1.35744,0.39592000000000005,1.4140000000000001,3.0624,0.8932,3.19
2019-10-17 11:00:00,4.31376,1.25818,4.4935,1.42416,0.41538,1.4835,2.8896,0.8428,3.01,4.50576,1.31418,4.6935,1.42416,0.41538,1.4835,3.0816,0.8988,3.21
2019-10-17 11:30:00,4.3608,1.2719,4.5425,1.3752,0.4011,1.4325,2.9856,0.8708,3.11,4.5432,1.3251,4.7325,1.3752,0.4011,1.4325,3.168,0.924,3.3
2019-10-17 12:00:00,4.3032,1.2551,4.4825,1.3272,0.3871,1.3825,2.976,0.868,3.1,4.4952,1.3111,4.6825,1.3272,0.3871,1.3825,3.168,0.924,3.3
2019-10-17 12:30:00,4.42608,1.29094,4.6105,1.21968,0.35574000000000006,1.2705,3.2064,0.9352,3.34,4.59888,1.34134,4.7905,1.21968,0.35574000000000006,1.2705,3.3792,0.9856,3.52
2019-10-17 13:00:00,4.41504,1.28772,4.599,1.17024,0.34132,1.219,3.2448,0.9464,3.38,4.58784,1.33812,4.779,1.17024,0.34132,1.219,3.4176,0.9968,3.56
2019-10-17 13:30:00,4.40304,1.28422,4.5865,1.12944,0.32942000000000005,1.1765,3.2736,0.9548000000000001,3.41,4.57584,1.3346200000000001,4.7665,1.12944,0.32942000000000005,1.1765,3.4464,1.0052,3.59
2019-10-17 14:00:00,4.32432,1.26126,4.5045,1.1755200000000001,0.34286000000000005,1.2245,3.1488,0.9184,3.2800000000000002,4.50672,1.31446,4.6945,1.1755200000000001,0.34286000000000005,1.2245,3.3312,0.9716,3.47
2019-10-17 14:30:00,4.1832,1.2201,4.3575,1.2264,0.3577,1.2775,2.9568000000000003,0.8624,3.08,4.3656,1.2732999999999999,4.5475,1.2264,0.3577,1.2775,3.1392,0.9156000000000001,3.27
2019-10-17 15:00:00,4.04304,1.17922,4.2115,1.39344,0.40642000000000006,1.4515,2.6496,0.7728,2.76,4.22544,1.23242,4.4015,1.39344,0.40642000000000006,1.4515,2.832,0.8260000000000001,2.95
2019-10-17 15:30:00,4.13136,1.20498,4.3035,1.31856,0.38458000000000003,1.3735,2.8128,0.8204,2.93,4.16976,1.21618,4.3435,1.31856,0.38458000000000003,1.3735,2.8512,0.8316,2.9699999999999998
2019-10-17 16:00:00,4.05984,1.18412,4.229,1.28544,0.37492000000000003,1.339,2.7744,0.8092,2.89,4.10784,1.19812,4.279,1.28544,0.37492000000000003,1.339,2.8224,0.8232,2.94
2019-10-17 16:30:00,4.12848,1.20414,4.3004999999999995,1.18128,0.34454,1.2305,2.9472,0.8596,3.07,4.17648,1.21814,4.3505,1.18128,0.34454,1.2305,2.9952,0.8736,3.12
2019-10-17 17:00:00,4.12368,1.20274,4.2955,1.10928,0.32354000000000005,1.1555,3.0144,0.8792000000000001,3.14,4.19088,1.22234,4.3655,1.10928,0.32354000000000005,1.1555,3.0816,0.8988,3.21
2019-10-17 17:30:00,4.09248,1.19364,4.263,1.03008,0.30044000000000004,1.073,3.0624,0.8932,3.19,4.15968,1.21324,4.333,1.03008,0.30044000000000004,1.073,3.1296,0.9128000000000001,3.26
2019-10-17 18:00:00,4.10208,1.19644,4.273,1.02048,0.29764,1.063,3.0816,0.8988,3.21,4.18848,1.22164,4.3629999999999995,1.02048,0.29764,1.063,3.168,0.924,3.3
2019-10-17 18:30:00,4.36944,1.27442,4.5515,1.01904,0.29722000000000004,1.0615,3.3504,0.9772000000000001,3.49,4.44624,1.29682,4.6315,1.01904,0.29722000000000004,1.0615,3.4272,0.9996,3.5700000000000003
2019-10-17 19:00:00,4.43856,1.29458,4.6235,1.03056,0.30058,1.0735000000000001,3.408,0.994,3.55,4.52496,1.31978,4.7135,1.03056,0.30058,1.0735000000000001,3.4944,1.0192,3.64
2019-10-17 19:30:00,4.32144,1.26042,4.5015,1.12464,0.32802000000000003,1.1715,3.1968,0.9324,3.33,4.40784,1.28562,4.5915,1.12464,0.32802000000000003,1.1715,3.2832,0.9576,3.42
2019-10-17 20:00:00,4.24176,1.23718,4.4185,1.14096,0.33278,1.1885,3.1008,0.9044000000000001,3.23,4.30896,1.25678,4.4885,1.14096,0.33278,1.1885,3.168,0.924,3.3
2019-10-17 20:30:00,3.92112,1.1436600000000001,4.0845,1.14672,0.33446000000000004,1.1945000000000001,2.7744,0.8092,2.89,4.00752,1.16886,4.1745,1.14672,0.33446000000000004,1.1945000000000001,2.8608000000000002,0.8344,2.98
2019-10-17 21:00:00,3.8155200000000002,1.11286,3.9745,1.08912,0.31766000000000005,1.1345,2.7264,0.7952,2.84,3.9115200000000003,1.14086,4.0745,1.08912,0.31766000000000005,1.1345,2.8224,0.8232,2.94
2019-10-17 21:30:00,3.61296,1.05378,3.7635,1.12656,0.32858000000000004,1.1735,2.4864,0.7252000000000001,2.59,3.71856,1.08458,3.8735,1.12656,0.32858000000000004,1.1735,2.592,0.756,2.7
2019-10-17 22:00:00,3.3648,0.9814,3.505,1.1088,0.3234,1.155,2.2560000000000002,0.658,2.35,3.4608,1.0094,3.605,1.1088,0.3234,1.155,2.352,0.686,2.45
2019-10-17 22:30:00,3.0984,0.9037000000000001,3.2275,1.0536,0.3073,1.0975,2.0448,0.5964,2.13,3.1848,0.9289000000000001,3.3175,1.0536,0.3073,1.0975,2.1312,0.6216,2.22
2019-10-17 23:00:00,2.91792,0.85106,3.0395,0.99792,0.29106000000000004,1.0395,1.92,0.56,2.0,3.00432,0.87626,3.1295,0.99792,0.29106000000000004,1.0395,2.0064,0.5852,2.09
2019-10-17 23:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.05792,0.30856,1.102,1.6416,0.4788,1.71,2.7667200000000003,0.80696,2.882,1.05792,0.30856,1.102,1.7088,0.4984,1.78
2019-10-18 00:00:00,2.54592,0.7425600000000001,2.652,1.09632,0.31976000000000004,1.142,1.4496,0.4228,1.51,2.61312,0.7621600000000001,2.722,1.09632,0.31976000000000004,1.142,1.5168,0.4424,1.58
2019-10-18 00:30:00,2.46624,0.7193200000000001,2.569,1.06464,0.31052,1.109,1.4016,0.4088,1.46,2.53344,0.73892,2.6390000000000002,1.06464,0.31052,1.109,1.4688,0.4284,1.53
2019-10-18 01:00:00,2.37984,0.6941200000000001,2.479,1.15104,0.33572,1.199,1.2288000000000001,0.3584,1.28,2.43744,0.7109200000000001,2.539,1.15104,0.33572,1.199,1.2864,0.37520000000000003,1.34
2019-10-18 01:30:00,2.37744,0.69342,2.4765,1.13904,0.33222,1.1865,1.2384,0.3612,1.29,2.43504,0.7102200000000001,2.5365,1.13904,0.33222,1.1865,1.296,0.378,1.35
2019-10-18 02:00:00,2.436,0.7105,2.5375,1.0728,0.3129,1.1175,1.3632,0.3976,1.42,2.4936,0.7273000000000001,2.5975,1.0728,0.3129,1.1175,1.4208,0.41440000000000005,1.48
2019-10-18 02:30:00,2.37888,0.69384,2.478,1.15008,0.33544,1.198,1.2288000000000001,0.3584,1.28,2.43648,0.71064,2.5380000000000003,1.15008,0.33544,1.198,1.2864,0.37520000000000003,1.34
2019-10-18 03:00:00,2.41152,0.7033600000000001,2.512,1.10592,0.32256,1.152,1.3056,0.3808,1.3599999999999999,2.46912,0.72016,2.572,1.10592,0.32256,1.152,1.3632,0.3976,1.42
2019-10-18 03:30:00,2.38272,0.69496,2.482,1.08672,0.31696,1.1320000000000001,1.296,0.378,1.35,2.44992,0.7145600000000001,2.552,1.08672,0.31696,1.1320000000000001,1.3632,0.3976,1.42
2019-10-18 04:00:00,2.36976,0.69118,2.4685,1.12176,0.32718,1.1685,1.248,0.364,1.3,2.42736,0.70798,2.5285,1.12176,0.32718,1.1685,1.3056,0.3808,1.3599999999999999
2019-10-18 04:30:00,2.41488,0.7043400000000001,2.5155000000000003,1.01328,0.29554,1.0555,1.4016,0.4088,1.46,2.47248,0.7211400000000001,2.5755,1.01328,0.29554,1.0555,1.4592,0.42560000000000003,1.52
2019-10-18 05:00:00,2.38512,0.6956600000000001,2.4845,1.06032,0.30926000000000003,1.1045,1.3248,0.3864,1.38,2.44272,0.7124600000000001,2.5445,1.06032,0.30926000000000003,1.1045,1.3824,0.4032,1.44
2019-10-18 05:30:00,2.55024,0.74382,2.6565000000000003,1.01424,0.29582,1.0565,1.536,0.448,1.6,2.61744,0.7634200000000001,2.7265,1.01424,0.29582,1.0565,1.6032000000000002,0.4676,1.67
2019-10-18 06:00:00,2.7384,0.7987000000000001,2.8525,1.068,0.3115,1.1125,1.6703999999999999,0.4872,1.74,2.8056,0.8183,2.9225000000000003,1.068,0.3115,1.1125,1.7376,0.5068,1.81
2019-10-18 06:30:00,3.1824,0.9282,3.315,1.0512,0.30660000000000004,1.095,2.1312,0.6216,2.22,3.2688,0.9534,3.4050000000000002,1.0512,0.30660000000000004,1.095,2.2176,0.6468,2.31
2019-10-18 07:00:00,3.64224,1.06232,3.794,1.06944,0.31192000000000003,1.114,2.5728,0.7504000000000001,2.68,3.70944,1.08192,3.864,1.06944,0.31192000000000003,1.114,2.64,0.77,2.75
2019-10-18 07:30:00,3.90864,1.14002,4.0715,1.00944,0.29442,1.0515,2.8992,0.8456,3.02,3.93744,1.14842,4.1015,1.00944,0.29442,1.0515,2.928,0.854,3.05
2019-10-18 08:00:00,4.10544,1.19742,4.2765,0.9854400000000001,0.28742,1.0265,3.12,0.91,3.25,4.13424,1.2058200000000001,4.3065,0.9854400000000001,0.28742,1.0265,3.1488,0.9184,3.2800000000000002
2019-10-18 08:30:00,4.33728,1.26504,4.518,1.04448,0.30464,1.088,3.2928,0.9604,3.43,4.49088,1.30984,4.678,1.04448,0.30464,1.088,3.4464,1.0052,3.59
2019-10-18 09:00:00,4.4496,1.2978,4.635,1.0896,0.3178,1.135,3.36,0.98,3.5,4.6128,1.3454000000000002,4.805,1.0896,0.3178,1.135,3.5232,1.0276,3.67
2019-10-18 09:30:00,4.4764800000000005,1.30564,4.663,1.21248,0.35364,1.263,3.2640000000000002,0.9520000000000001,3.4,4.65888,1.35884,4.853,1.21248,0.35364,1.263,3.4464,1.0052,3.59
2019-10-18 10:00:00,4.34544,1.26742,4.5265,1.30224,0.37982000000000005,1.3565,3.0432,0.8876000000000001,3.17,4.5182400000000005,1.31782,4.7065,1.30224,0.37982000000000005,1.3565,3.216,0.9380000000000001,3.35
2019-10-18 10:30:00,4.2528,1.2404,4.43,1.2384,0.3612,1.29,3.0144,0.8792000000000001,3.14,4.4256,1.2908,4.61,1.2384,0.3612,1.29,3.1872,0.9296000000000001,3.32
2019-10-18 11:00:00,4.45248,1.29864,4.638,1.18848,0.34664,1.238,3.2640000000000002,0.9520000000000001,3.4,4.61568,1.34624,4.808,1.18848,0.34664,1.238,3.4272,0.9996,3.5700000000000003
2019-10-18 11:30:00,4.3464,1.2677,4.5275,1.1976,0.3493,1.2475,3.1488,0.9184,3.2800000000000002,4.5288,1.3209,4.7175,1.1976,0.3493,1.2475,3.3312,0.9716,3.47
2019-10-18 12:00:00,4.18032,1.21926,4.3545,1.40592,0.41006000000000004,1.4645000000000001,2.7744,0.8092,2.89,4.36272,1.2724600000000001,4.5445,1.40592,0.41006000000000004,1.4645000000000001,2.9568000000000003,0.8624,3.08
2019-10-18 12:30:00,4.21776,1.23018,4.3935,1.38576,0.40418000000000004,1.4435,2.832,0.8260000000000001,2.95,4.40976,1.28618,4.5935,1.38576,0.40418000000000004,1.4435,3.024,0.882,3.15
2019-10-18 13:00:00,4.3824,1.2782,4.565,1.3584,0.3962,1.415,3.024,0.882,3.15,4.5648,1.3314,4.755,1.3584,0.3962,1.415,3.2064,0.9352,3.34
2019-10-18 13:30:00,4.28832,1.25076,4.467,1.30272,0.37996,1.357,2.9856,0.8708,3.11,4.41312,1.28716,4.5969999999999995,1.30272,0.37996,1.357,3.1104,0.9072,3.24
2019-10-18 14:00:00,4.29312,1.25216,4.472,1.33632,0.38976000000000005,1.392,2.9568000000000003,0.8624,3.08,4.31232,1.25776,4.492,1.33632,0.38976000000000005,1.392,2.976,0.868,3.1
2019-10-18 14:30:00,4.2768,1.2474,4.455,1.3584,0.3962,1.415,2.9184,0.8512000000000001,3.04,4.3152,1.2586,4.495,1.3584,0.3962,1.415,2.9568000000000003,0.8624,3.08
2019-10-18 15:00:00,4.24608,1.23844,4.423,1.15488,0.33684000000000003,1.203,3.0912,0.9016000000000001,3.22,4.29408,1.25244,4.473,1.15488,0.33684000000000003,1.203,3.1392,0.9156000000000001,3.27
2019-10-18 15:30:00,4.17744,1.21842,4.3515,1.14384,0.33362,1.1915,3.0336,0.8848,3.16,4.21584,1.22962,4.3915,1.14384,0.33362,1.1915,3.072,0.896,3.2
2019-10-18 16:00:00,4.26528,1.24404,4.443,1.22208,0.35644000000000003,1.2730000000000001,3.0432,0.8876000000000001,3.17,4.30368,1.2552400000000001,4.483,1.22208,0.35644000000000003,1.2730000000000001,3.0816,0.8988,3.21
2019-10-18 16:30:00,4.16256,1.21408,4.336,1.27296,0.37128000000000005,1.326,2.8896,0.8428,3.01,4.21056,1.22808,4.386,1.27296,0.37128000000000005,1.326,2.9376,0.8568,3.06
2019-10-18 17:00:00,4.17456,1.21758,4.3485,1.19856,0.34958,1.2485,2.976,0.868,3.1,4.22256,1.2315800000000001,4.3985,1.19856,0.34958,1.2485,3.024,0.882,3.15
2019-10-18 17:30:00,4.21392,1.22906,4.3895,1.14192,0.33306,1.1895,3.072,0.896,3.2,4.27152,1.24586,4.4495000000000005,1.14192,0.33306,1.1895,3.1296,0.9128000000000001,3.26
2019-10-18 18:00:00,4.18272,1.21996,4.357,1.03392,0.30156000000000005,1.077,3.1488,0.9184,3.2800000000000002,4.24992,1.23956,4.427,1.03392,0.30156000000000005,1.077,3.216,0.9380000000000001,3.35
2019-10-18 18:30:00,4.45968,1.30074,4.6455,1.06128,0.30954000000000004,1.1055,3.3984,0.9912000000000001,3.54,4.51728,1.3175400000000002,4.7055,1.06128,0.30954000000000004,1.1055,3.456,1.008,3.6
2019-10-18 19:00:00,4.4424,1.2957,4.6275,1.0728,0.3129,1.1175,3.3696,0.9828,3.51,4.4904,1.3097,4.6775,1.0728,0.3129,1.1175,3.4176,0.9968,3.56
2019-10-18 19:30:00,4.2288,1.2334,4.405,1.1280000000000001,0.329,1.175,3.1008,0.9044000000000001,3.23,4.296,1.2530000000000001,4.475,1.1280000000000001,0.329,1.175,3.168,0.924,3.3
2019-10-18 20:00:00,4.12176,1.20218,4.2935,1.19376,0.34818000000000005,1.2435,2.928,0.854,3.05,4.19856,1.22458,4.3735,1.19376,0.34818000000000005,1.2435,3.0048,0.8764000000000001,3.13
2019-10-18 20:30:00,3.90768,1.13974,4.0705,1.16208,0.33894,1.2105000000000001,2.7456,0.8008000000000001,2.86,3.9940800000000003,1.16494,4.1605,1.16208,0.33894,1.2105000000000001,2.832,0.8260000000000001,2.95
2019-10-18 21:00:00,3.7224,1.0857,3.8775,1.2168,0.3549,1.2675,2.5056000000000003,0.7308,2.61,3.8280000000000003,1.1165,3.9875,1.2168,0.3549,1.2675,2.6112,0.7616,2.7199999999999998
2019-10-18 21:30:00,3.576,1.043,3.725,1.1952,0.3486,1.245,2.3808,0.6944,2.48,3.672,1.071,3.825,1.1952,0.3486,1.245,2.4768,0.7224,2.58
2019-10-18 22:00:00,3.33024,0.9713200000000001,3.469,1.23744,0.36092,1.289,2.0928,0.6104,2.18,3.42624,0.9993200000000001,3.569,1.23744,0.36092,1.289,2.1888,0.6384000000000001,2.2800000000000002
2019-10-18 22:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.29024,0.37632000000000004,1.344,1.8432,0.5376000000000001,1.92,3.22944,0.9419200000000001,3.364,1.29024,0.37632000000000004,1.344,1.9392,0.5656,2.02
2019-10-18 23:00:00,2.9452800000000003,0.85904,3.068,1.22688,0.35784000000000005,1.278,1.7184,0.5012,1.79,3.02208,0.8814400000000001,3.148,1.22688,0.35784000000000005,1.278,1.7952,0.5236000000000001,1.87
2019-10-18 23:30:00,2.7576,0.8043,2.8725,1.2216,0.3563,1.2725,1.536,0.448,1.6,2.8152,0.8211,2.9325,1.2216,0.3563,1.2725,1.5936,0.46480000000000005,1.6600000000000001
2019-10-19 00:00:00,2.59344,0.7564200000000001,2.7015000000000002,1.2590400000000002,0.36722000000000005,1.3115,1.3344,0.38920000000000005,1.3900000000000001,2.66064,0.77602,2.7715,1.2590400000000002,0.36722000000000005,1.3115,1.4016,0.4088,1.46
2019-10-19 00:30:00,2.51376,0.73318,2.6185,1.20816,0.35238,1.2585,1.3056,0.3808,1.3599999999999999,2.5713600000000003,0.7499800000000001,2.6785,1.20816,0.35238,1.2585,1.3632,0.3976,1.42
2019-10-19 01:00:00,2.4264,0.7077,2.5275,1.1592,0.3381,1.2075,1.2671999999999999,0.36960000000000004,1.32,2.484,0.7245,2.5875,1.1592,0.3381,1.2075,1.3248,0.3864,1.38
2019-10-19 01:30:00,2.43264,0.70952,2.534,1.06944,0.31192000000000003,1.114,1.3632,0.3976,1.42,2.48064,0.72352,2.584,1.06944,0.31192000000000003,1.114,1.4112,0.4116,1.47
2019-10-19 02:00:00,2.4696,0.7203,2.5725,1.02,0.2975,1.0625,1.4496,0.4228,1.51,2.5272,0.7371000000000001,2.6325000000000003,1.02,0.2975,1.0625,1.5072,0.43960000000000005,1.57
2019-10-19 02:30:00,2.44032,0.7117600000000001,2.542,1.01952,0.29736,1.062,1.4208,0.41440000000000005,1.48,2.49792,0.7285600000000001,2.602,1.01952,0.29736,1.062,1.4784000000000002,0.4312,1.54
2019-10-19 03:00:00,2.38032,0.6942600000000001,2.4795,1.14192,0.33306,1.1895,1.2384,0.3612,1.29,2.43792,0.71106,2.5395,1.14192,0.33306,1.1895,1.296,0.378,1.35
2019-10-19 03:30:00,2.37072,0.6914600000000001,2.4695,1.12272,0.32746000000000003,1.1695,1.248,0.364,1.3,2.4283200000000003,0.7082600000000001,2.5295,1.12272,0.32746000000000003,1.1695,1.3056,0.3808,1.3599999999999999
2019-10-19 04:00:00,2.35248,0.6861400000000001,2.4505,1.07568,0.31374,1.1205,1.2768,0.3724,1.33,2.40048,0.7001400000000001,2.5005,1.07568,0.31374,1.1205,1.3248,0.3864,1.38
2019-10-19 04:30:00,2.30544,0.67242,2.4015,1.07664,0.31402,1.1215,1.2288000000000001,0.3584,1.28,2.36304,0.68922,2.4615,1.07664,0.31402,1.1215,1.2864,0.37520000000000003,1.34
2019-10-19 05:00:00,2.34816,0.68488,2.446,1.06176,0.30968,1.106,1.2864,0.37520000000000003,1.34,2.40576,0.7016800000000001,2.5060000000000002,1.06176,0.30968,1.106,1.344,0.392,1.4
2019-10-19 05:30:00,2.38512,0.6956600000000001,2.4845,1.09872,0.32046,1.1445,1.2864,0.37520000000000003,1.34,2.44272,0.7124600000000001,2.5445,1.09872,0.32046,1.1445,1.344,0.392,1.4
2019-10-19 06:00:00,2.44464,0.7130200000000001,2.5465,1.08144,0.31542000000000003,1.1265,1.3632,0.3976,1.42,2.50224,0.72982,2.6065,1.08144,0.31542000000000003,1.1265,1.4208,0.41440000000000005,1.48
2019-10-19 06:30:00,2.68896,0.7842800000000001,2.801,1.07616,0.31388000000000005,1.121,1.6128,0.47040000000000004,1.6800000000000002,2.76576,0.8066800000000001,2.8810000000000002,1.07616,0.31388000000000005,1.121,1.6896,0.4928,1.76
2019-10-19 07:00:00,2.88432,0.8412600000000001,3.0045,1.08912,0.31766000000000005,1.1345,1.7952,0.5236000000000001,1.87,2.95152,0.8608600000000001,3.0745,1.08912,0.31766000000000005,1.1345,1.8624,0.5432,1.94
2019-10-19 07:30:00,3.07536,0.8969800000000001,3.2035,1.08816,0.31738000000000005,1.1335,1.9872,0.5796,2.07,3.15216,0.9193800000000001,3.2835,1.08816,0.31738000000000005,1.1335,2.064,0.602,2.15
2019-10-19 08:00:00,3.2875199999999998,0.95886,3.4245,1.07952,0.31486000000000003,1.1245,2.208,0.644,2.3,3.38352,0.9868600000000001,3.5245,1.07952,0.31486000000000003,1.1245,2.304,0.672,2.4
2019-10-19 08:30:00,3.45216,1.00688,3.596,1.00416,0.29288000000000003,1.046,2.448,0.714,2.55,3.55776,1.03768,3.706,1.00416,0.29288000000000003,1.046,2.5536,0.7448,2.66
2019-10-19 09:00:00,3.44832,1.00576,3.592,1.05792,0.30856,1.102,2.3904,0.6972,2.49,3.56352,1.03936,3.7119999999999997,1.05792,0.30856,1.102,2.5056000000000003,0.7308,2.61
2019-10-19 09:30:00,3.60624,1.05182,3.7565,1.17744,0.34342,1.2265,2.4288,0.7084,2.5300000000000002,3.75024,1.09382,3.9065000000000003,1.17744,0.34342,1.2265,2.5728,0.7504000000000001,2.68
2019-10-19 10:00:00,3.58272,1.04496,3.732,1.33632,0.38976000000000005,1.392,2.2464,0.6552,2.34,3.7267200000000003,1.08696,3.882,1.33632,0.38976000000000005,1.392,2.3904,0.6972,2.49
2019-10-19 10:30:00,3.636,1.0605,3.7875,1.3224,0.38570000000000004,1.3775,2.3136,0.6748000000000001,2.41,3.7800000000000002,1.1025,3.9375,1.3224,0.38570000000000004,1.3775,2.4576000000000002,0.7168,2.56
2019-10-19 11:00:00,3.64704,1.06372,3.799,1.25664,0.36652,1.309,2.3904,0.6972,2.49,3.78144,1.1029200000000001,3.939,1.25664,0.36652,1.309,2.5248,0.7364,2.63
2019-10-19 11:30:00,3.59376,1.04818,3.7435,1.15536,0.33698,1.2035,2.4384,0.7112,2.54,3.71856,1.08458,3.8735,1.15536,0.33698,1.2035,2.5632,0.7476,2.67
2019-10-19 12:00:00,3.51456,1.02508,3.661,1.22016,0.35588000000000003,1.271,2.2944,0.6692,2.39,3.64896,1.0642800000000001,3.801,1.22016,0.35588000000000003,1.271,2.4288,0.7084,2.5300000000000002
2019-10-19 12:30:00,3.45984,1.00912,3.604,1.29984,0.37912,1.354,2.16,0.63,2.25,3.5846400000000003,1.04552,3.734,1.29984,0.37912,1.354,2.2848,0.6664,2.38
2019-10-19 13:00:00,3.37776,0.9851800000000001,3.5185,1.18896,0.34678000000000003,1.2385,2.1888,0.6384000000000001,2.2800000000000002,3.49296,1.01878,3.6385,1.18896,0.34678000000000003,1.2385,2.304,0.672,2.4
2019-10-19 13:30:00,3.21312,0.9371600000000001,3.347,1.30272,0.37996,1.357,1.9104,0.5572,1.99,3.33792,0.9735600000000001,3.477,1.30272,0.37996,1.357,2.0352,0.5936,2.12
2019-10-19 14:00:00,3.13488,0.91434,3.2655,1.29168,0.37674,1.3455,1.8432,0.5376000000000001,1.92,3.25968,0.95074,3.3955,1.29168,0.37674,1.3455,1.968,0.5740000000000001,2.05
2019-10-19 14:30:00,3.20544,0.9349200000000001,3.339,1.1222400000000001,0.32732,1.169,2.0832,0.6076,2.17,3.32064,0.96852,3.459,1.1222400000000001,0.32732,1.169,2.1984,0.6412,2.29
2019-10-19 15:00:00,3.20448,0.93464,3.338,1.04448,0.30464,1.088,2.16,0.63,2.25,3.31008,0.9654400000000001,3.448,1.04448,0.30464,1.088,2.2656,0.6608,2.36
2019-10-19 15:30:00,3.21264,0.9370200000000001,3.3465,0.9854400000000001,0.28742,1.0265,2.2272,0.6496000000000001,2.32,3.30864,0.9650200000000001,3.4465,0.9854400000000001,0.28742,1.0265,2.3232,0.6776,2.42
2019-10-19 16:00:00,3.2472,0.9471,3.3825,0.9624,0.2807,1.0025,2.2848,0.6664,2.38,3.3432,0.9751000000000001,3.4825,0.9624,0.2807,1.0025,2.3808,0.6944,2.48
2019-10-19 16:30:00,3.32832,0.9707600000000001,3.467,0.94752,0.27636000000000005,0.987,2.3808,0.6944,2.48,3.44352,1.00436,3.5869999999999997,0.94752,0.27636000000000005,0.987,2.496,0.728,2.6
2019-10-19 17:00:00,3.4968,1.0199,3.6425,0.972,0.28350000000000003,1.0125,2.5248,0.7364,2.63,3.5928,1.0479,3.7425,0.972,0.28350000000000003,1.0125,2.6208,0.7644000000000001,2.73
2019-10-19 17:30:00,3.6139200000000002,1.05406,3.7645,0.9547200000000001,0.27846000000000004,0.9945,2.6592000000000002,0.7756000000000001,2.77,3.70032,1.07926,3.8545,0.9547200000000001,0.27846000000000004,0.9945,2.7456,0.8008000000000001,2.86
2019-10-19 18:00:00,3.68448,1.07464,3.838,0.93888,0.27384000000000003,0.978,2.7456,0.8008000000000001,2.86,3.78048,1.10264,3.938,0.93888,0.27384000000000003,0.978,2.8416,0.8288000000000001,2.96
2019-10-19 18:30:00,3.96096,1.15528,4.126,0.9465600000000001,0.27608000000000005,0.986,3.0144,0.8792000000000001,3.14,4.03776,1.17768,4.206,0.9465600000000001,0.27608000000000005,0.986,3.0912,0.9016000000000001,3.22
2019-10-19 19:00:00,3.936,1.148,4.1,0.96,0.28,1.0,2.976,0.868,3.1,4.0128,1.1703999999999999,4.18,0.96,0.28,1.0,3.0528,0.8904000000000001,3.18
2019-10-19 19:30:00,3.77328,1.10054,3.9305,1.00848,0.29414,1.0505,2.7648,0.8064,2.88,3.88848,1.13414,4.0505,1.00848,0.29414,1.0505,2.88,0.84,3.0
2019-10-19 20:00:00,3.66288,1.06834,3.8155,1.01328,0.29554,1.0555,2.6496,0.7728,2.76,3.77808,1.10194,3.9355,1.01328,0.29554,1.0555,2.7648,0.8064,2.88
2019-10-19 20:30:00,3.55296,1.03628,3.701,0.9513600000000001,0.27748,0.991,2.6016,0.7588,2.71,3.63936,1.06148,3.791,0.9513600000000001,0.27748,0.991,2.688,0.784,2.8
2019-10-19 21:00:00,3.45024,1.00632,3.594,0.9158400000000001,0.26712,0.9540000000000001,2.5343999999999998,0.7392000000000001,2.64,3.5366400000000002,1.03152,3.684,0.9158400000000001,0.26712,0.9540000000000001,2.6208,0.7644000000000001,2.73
2019-10-19 21:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.9230400000000001,0.26922,0.9615,2.3232,0.6776,2.42,3.32304,0.9692200000000001,3.4615,0.9230400000000001,0.26922,0.9615,2.4,0.7000000000000001,2.5
2019-10-19 22:00:00,3.12864,0.9125200000000001,3.259,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.208,0.644,2.3,3.18624,0.92932,3.319,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.2656,0.6608,2.36
2019-10-19 22:30:00,2.9616,0.8638,3.085,0.984,0.28700000000000003,1.025,1.9776,0.5768,2.06,3.0192,0.8806,3.145,0.984,0.28700000000000003,1.025,2.0352,0.5936,2.12
2019-10-19 23:00:00,2.79888,0.8163400000000001,2.9155,1.05168,0.30674,1.0955,1.7472,0.5096,1.82,2.85648,0.8331400000000001,2.9755000000000003,1.05168,0.30674,1.0955,1.8048000000000002,0.5264,1.88
2019-10-19 23:30:00,2.6832000000000003,0.7826000000000001,2.795,1.0416,0.3038,1.085,1.6416,0.4788,1.71,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.0416,0.3038,1.085,1.6896,0.4928,1.76
2019-10-20 00:00:00,2.53776,0.7401800000000001,2.6435,1.04016,0.30338000000000004,1.0835,1.4976,0.4368,1.56,2.57616,0.75138,2.6835,1.04016,0.30338000000000004,1.0835,1.536,0.448,1.6
2019-10-20 00:30:00,2.42064,0.7060200000000001,2.5215,1.01904,0.29722000000000004,1.0615,1.4016,0.4088,1.46,2.47824,0.72282,2.5815,1.01904,0.29722000000000004,1.0615,1.4592,0.42560000000000003,1.52
2019-10-20 01:00:00,2.34912,0.6851600000000001,2.447,1.00512,0.29316000000000003,1.047,1.344,0.392,1.4,2.39712,0.69916,2.497,1.00512,0.29316000000000003,1.047,1.392,0.406,1.45
2019-10-20 01:30:00,2.3448,0.6839000000000001,2.4425,1.0104,0.2947,1.0525,1.3344,0.38920000000000005,1.3900000000000001,2.3832,0.6951,2.4825,1.0104,0.2947,1.0525,1.3728,0.40040000000000003,1.43
2019-10-20 02:00:00,2.37264,0.6920200000000001,2.4715,1.01904,0.29722000000000004,1.0615,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.42064,0.7060200000000001,2.5215,1.01904,0.29722000000000004,1.0615,1.4016,0.4088,1.46
2019-10-20 02:30:00,2.34672,0.6844600000000001,2.4445,0.9643200000000001,0.28126,1.0045,1.3824,0.4032,1.44,2.39472,0.6984600000000001,2.4945,0.9643200000000001,0.28126,1.0045,1.4304000000000001,0.4172,1.49
2019-10-20 03:00:00,2.34384,0.68362,2.4415,0.93264,0.27202000000000004,0.9715,1.4112,0.4116,1.47,2.39184,0.69762,2.4915000000000003,0.93264,0.27202000000000004,0.9715,1.4592,0.42560000000000003,1.52
2019-10-20 03:30:00,2.30784,0.67312,2.404,0.92544,0.26992000000000005,0.964,1.3824,0.4032,1.44,2.35584,0.6871200000000001,2.454,0.92544,0.26992000000000005,0.964,1.4304000000000001,0.4172,1.49
2019-10-20 04:00:00,2.2848,0.6664,2.38,0.96,0.28,1.0,1.3248,0.3864,1.38,2.3328,0.6804,2.43,0.96,0.28,1.0,1.3728,0.40040000000000003,1.43
2019-10-20 04:30:00,2.2728,0.6629,2.3675,1.0152,0.29610000000000003,1.0575,1.2576,0.3668,1.31,2.3112,0.6741,2.4075,1.0152,0.29610000000000003,1.0575,1.296,0.378,1.35
2019-10-20 05:00:00,2.24832,0.65576,2.342,1.02912,0.30016000000000004,1.072,1.2192,0.3556,1.27,2.29632,0.66976,2.392,1.02912,0.30016000000000004,1.072,1.2671999999999999,0.36960000000000004,1.32
2019-10-20 05:30:00,2.26896,0.66178,2.3635,0.9441600000000001,0.27538,0.9835,1.3248,0.3864,1.38,2.31696,0.67578,2.4135,0.9441600000000001,0.27538,0.9835,1.3728,0.40040000000000003,1.43
2019-10-20 06:00:00,2.31744,0.6759200000000001,2.414,0.9158400000000001,0.26712,0.9540000000000001,1.4016,0.4088,1.46,2.36544,0.6899200000000001,2.464,0.9158400000000001,0.26712,0.9540000000000001,1.4496,0.4228,1.51
2019-10-20 06:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.9278400000000001,0.27062,0.9665,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.52144,0.7354200000000001,2.6265,0.9278400000000001,0.27062,0.9665,1.5936,0.46480000000000005,1.6600000000000001
2019-10-20 07:00:00,2.5584,0.7462000000000001,2.665,0.9552,0.2786,0.995,1.6032000000000002,0.4676,1.67,2.6064,0.7602,2.715,0.9552,0.2786,0.995,1.6512,0.48160000000000003,1.72
2019-10-20 07:30:00,2.81136,0.81998,2.9285,0.9777600000000001,0.28518000000000004,1.0185,1.8336000000000001,0.5348,1.9100000000000001,2.86896,0.8367800000000001,2.9885,0.9777600000000001,0.28518000000000004,1.0185,1.8912,0.5516,1.97
2019-10-20 08:00:00,2.84832,0.83076,2.967,1.00512,0.29316000000000003,1.047,1.8432,0.5376000000000001,1.92,2.92512,0.85316,3.047,1.00512,0.29316000000000003,1.047,1.92,0.56,2.0
2019-10-20 08:30:00,3.036,0.8855000000000001,3.1625,1.02,0.2975,1.0625,2.016,0.588,2.1,3.1128,0.9079,3.2425,1.02,0.2975,1.0625,2.0928,0.6104,2.18
2019-10-20 09:00:00,3.20448,0.93464,3.338,1.04448,0.30464,1.088,2.16,0.63,2.25,3.27168,0.9542400000000001,3.408,1.04448,0.30464,1.088,2.2272,0.6496000000000001,2.32
2019-10-20 09:30:00,3.37536,0.9844800000000001,3.516,1.03296,0.30128000000000005,1.076,2.3424,0.6832,2.44,3.46176,1.00968,3.606,1.03296,0.30128000000000005,1.076,2.4288,0.7084,2.5300000000000002
2019-10-20 10:00:00,3.44208,1.00394,3.5855,1.09968,0.32074,1.1455,2.3424,0.6832,2.44,3.53808,1.03194,3.6855,1.09968,0.32074,1.1455,2.4384,0.7112,2.54
2019-10-20 10:30:00,3.45984,1.00912,3.604,1.24224,0.36232000000000003,1.294,2.2176,0.6468,2.31,3.55584,1.03712,3.7039999999999997,1.24224,0.36232000000000003,1.294,2.3136,0.6748000000000001,2.41
2019-10-20 11:00:00,3.44064,1.00352,3.584,1.23264,0.35952,1.284,2.208,0.644,2.3,3.54624,1.03432,3.694,1.23264,0.35952,1.284,2.3136,0.6748000000000001,2.41
2019-10-20 11:30:00,3.42192,0.9980600000000001,3.5645,1.23312,0.35966000000000004,1.2845,2.1888,0.6384000000000001,2.2800000000000002,3.52752,1.02886,3.6745,1.23312,0.35966000000000004,1.2845,2.2944,0.6692,2.39
2019-10-20 12:00:00,3.37392,0.98406,3.5145,1.18512,0.34566,1.2345,2.1888,0.6384000000000001,2.2800000000000002,3.47952,1.01486,3.6245000000000003,1.18512,0.34566,1.2345,2.2944,0.6692,2.39
2019-10-20 12:30:00,3.33168,0.97174,3.4705,1.18128,0.34454,1.2305,2.1504,0.6272,2.24,3.43728,1.00254,3.5805,1.18128,0.34454,1.2305,2.2560000000000002,0.658,2.35
2019-10-20 13:00:00,3.3072,0.9646,3.445,1.1472,0.3346,1.195,2.16,0.63,2.25,3.4128,0.9954000000000001,3.555,1.1472,0.3346,1.195,2.2656,0.6608,2.36
2019-10-20 13:30:00,3.24096,0.9452800000000001,3.376,1.12896,0.32928,1.176,2.112,0.616,2.2,3.35616,0.9788800000000001,3.496,1.12896,0.32928,1.176,2.2272,0.6496000000000001,2.32
2019-10-20 14:00:00,3.24192,0.9455600000000001,3.377,1.04352,0.30436,1.087,2.1984,0.6412,2.29,3.3475200000000003,0.9763600000000001,3.487,1.04352,0.30436,1.087,2.304,0.672,2.4
2019-10-20 14:30:00,3.25488,0.9493400000000001,3.3905,1.01808,0.29694000000000004,1.0605,2.2368,0.6524,2.33,3.36048,0.9801400000000001,3.5005,1.01808,0.29694000000000004,1.0605,2.3424,0.6832,2.44
2019-10-20 15:00:00,3.29808,0.9619400000000001,3.4355,1.00368,0.29274,1.0455,2.2944,0.6692,2.39,3.40368,0.9927400000000001,3.5455,1.00368,0.29274,1.0455,2.4,0.7000000000000001,2.5
2019-10-20 15:30:00,3.4752,1.0136,3.62,0.96,0.28,1.0,2.5152,0.7336,2.62,3.5808,1.0444,3.73,0.96,0.28,1.0,2.6208,0.7644000000000001,2.73
2019-10-20 16:00:00,3.61056,1.05308,3.761,0.9513600000000001,0.27748,0.991,2.6592000000000002,0.7756000000000001,2.77,3.71616,1.08388,3.871,0.9513600000000001,0.27748,0.991,2.7648,0.8064,2.88
2019-10-20 16:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.95664,0.27902000000000005,0.9965,2.7168,0.7924,2.83,3.78864,1.1050200000000001,3.9465,0.95664,0.27902000000000005,0.9965,2.832,0.8260000000000001,2.95
2019-10-20 17:00:00,3.7439999999999998,1.092,3.9,0.9504,0.2772,0.99,2.7936,0.8148000000000001,2.91,3.8688000000000002,1.1284,4.03,0.9504,0.2772,0.99,2.9184,0.8512000000000001,3.04
2019-10-20 17:30:00,3.9100800000000002,1.14044,4.073,0.93408,0.27244,0.973,2.976,0.868,3.1,4.02528,1.17404,4.193,0.93408,0.27244,0.973,3.0912,0.9016000000000001,3.22
2019-10-20 18:00:00,4.00752,1.16886,4.1745,0.9259200000000001,0.27006,0.9645,3.0816,0.8988,3.21,4.11312,1.19966,4.2845,0.9259200000000001,0.27006,0.9645,3.1872,0.9296000000000001,3.32
2019-10-20 18:30:00,4.0656,1.1858,4.235,0.936,0.273,0.975,3.1296,0.9128000000000001,3.26,4.1808,1.2194,4.355,0.936,0.273,0.975,3.2448,0.9464,3.38
2019-10-20 19:00:00,4.03824,1.17782,4.2065,0.93744,0.27342,0.9765,3.1008,0.9044000000000001,3.23,4.14384,1.20862,4.3165,0.93744,0.27342,0.9765,3.2064,0.9352,3.34
2019-10-20 19:30:00,3.89424,1.13582,4.0565,0.9470400000000001,0.27622,0.9865,2.9472,0.8596,3.07,3.99024,1.16382,4.1565,0.9470400000000001,0.27622,0.9865,3.0432,0.8876000000000001,3.17
2019-10-20 20:00:00,3.73056,1.08808,3.886,1.10016,0.32088,1.146,2.6304,0.7672,2.74,3.83616,1.11888,3.996,1.10016,0.32088,1.146,2.7359999999999998,0.798,2.85
2019-10-20 20:30:00,3.60432,1.05126,3.7545,1.09872,0.32046,1.1445,2.5056000000000003,0.7308,2.61,3.6907200000000002,1.07646,3.8445,1.09872,0.32046,1.1445,2.592,0.756,2.7
2019-10-20 21:00:00,3.432,1.001,3.575,1.1088,0.3234,1.155,2.3232,0.6776,2.42,3.5088,1.0234,3.6550000000000002,1.1088,0.3234,1.155,2.4,0.7000000000000001,2.5
2019-10-20 21:30:00,3.29328,0.9605400000000001,3.4305,1.13328,0.33054,1.1805,2.16,0.63,2.25,3.37968,0.9857400000000001,3.5205,1.13328,0.33054,1.1805,2.2464,0.6552,2.34
2019-10-20 22:00:00,3.09072,0.90146,3.2195,1.08432,0.31626000000000004,1.1295,2.0064,0.5852,2.09,3.16752,0.9238600000000001,3.2995,1.08432,0.31626000000000004,1.1295,2.0832,0.6076,2.17
2019-10-20 22:30:00,2.93712,0.8566600000000001,3.0595,1.09392,0.31906,1.1395,1.8432,0.5376000000000001,1.92,2.99472,0.8734600000000001,3.1195,1.09392,0.31906,1.1395,1.9008,0.5544,1.98
2019-10-20 23:00:00,2.7408,0.7994,2.855,1.1184,0.3262,1.165,1.6224,0.4732,1.69,2.808,0.8190000000000001,2.925,1.1184,0.3262,1.165,1.6896,0.4928,1.76
2019-10-20 23:30:00,2.54448,0.74214,2.6505,1.15248,0.33614000000000005,1.2005,1.392,0.406,1.45,2.59248,0.75614,2.7005,1.15248,0.33614000000000005,1.2005,1.44,0.42,1.5
2019-10-21 00:00:00,2.436,0.7105,2.5375,1.1112,0.3241,1.1575,1.3248,0.3864,1.38,2.4744,0.7217,2.5775,1.1112,0.3241,1.1575,1.3632,0.3976,1.42
2019-10-21 00:30:00,2.35296,0.68628,2.451,0.9897600000000001,0.28868000000000005,1.031,1.3632,0.3976,1.42,2.40096,0.70028,2.501,0.9897600000000001,0.28868000000000005,1.031,1.4112,0.4116,1.47
2019-10-21 01:00:00,2.2992,0.6706000000000001,2.395,0.9936,0.2898,1.035,1.3056,0.3808,1.3599999999999999,2.3472,0.6846,2.445,0.9936,0.2898,1.035,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-21 01:30:00,2.34576,0.68418,2.4435000000000002,1.01136,0.29498,1.0535,1.3344,0.38920000000000005,1.3900000000000001,2.39376,0.69818,2.4935,1.01136,0.29498,1.0535,1.3824,0.4032,1.44
2019-10-21 02:00:00,2.33664,0.68152,2.434,1.00224,0.29232,1.044,1.3344,0.38920000000000005,1.3900000000000001,2.38464,0.69552,2.484,1.00224,0.29232,1.044,1.3824,0.4032,1.44
2019-10-21 02:30:00,2.36256,0.68908,2.461,1.02816,0.29988000000000004,1.071,1.3344,0.38920000000000005,1.3900000000000001,2.4105600000000003,0.70308,2.511,1.02816,0.29988000000000004,1.071,1.3824,0.4032,1.44
2019-10-21 03:00:00,2.33664,0.68152,2.434,1.04064,0.30352,1.084,1.296,0.378,1.35,2.38464,0.69552,2.484,1.04064,0.30352,1.084,1.344,0.392,1.4
2019-10-21 03:30:00,2.33136,0.67998,2.4285,1.05456,0.30758,1.0985,1.2768,0.3724,1.33,2.37936,0.69398,2.4785,1.05456,0.30758,1.0985,1.3248,0.3864,1.38
2019-10-21 04:00:00,2.32656,0.6785800000000001,2.4235,1.09776,0.32018,1.1435,1.2288000000000001,0.3584,1.28,2.37456,0.6925800000000001,2.4735,1.09776,0.32018,1.1435,1.2768,0.3724,1.33
2019-10-21 04:30:00,2.31504,0.67522,2.4115,1.12464,0.32802000000000003,1.1715,1.1904,0.3472,1.24,2.36304,0.68922,2.4615,1.12464,0.32802000000000003,1.1715,1.2384,0.3612,1.29
2019-10-21 05:00:00,2.3736,0.6923,2.4725,1.116,0.3255,1.1625,1.2576,0.3668,1.31,2.4216,0.7063,2.5225,1.116,0.3255,1.1625,1.3056,0.3808,1.3599999999999999
2019-10-21 05:30:00,2.58672,0.75446,2.6945,1.06032,0.30926000000000003,1.1045,1.5264,0.44520000000000004,1.5899999999999999,2.64432,0.7712600000000001,2.7545,1.06032,0.30926000000000003,1.1045,1.584,0.462,1.65
2019-10-21 06:00:00,2.83488,0.82684,2.9530000000000003,1.03968,0.30324,1.083,1.7952,0.5236000000000001,1.87,2.90208,0.8464400000000001,3.023,1.03968,0.30324,1.083,1.8624,0.5432,1.94
2019-10-21 06:30:00,3.2702400000000003,0.9538200000000001,3.4065,1.04304,0.30422000000000005,1.0865,2.2272,0.6496000000000001,2.32,3.36624,0.98182,3.5065,1.04304,0.30422000000000005,1.0865,2.3232,0.6776,2.42
2019-10-21 07:00:00,3.7992,1.1081,3.9575,1.1400000000000001,0.3325,1.1875,2.6592000000000002,0.7756000000000001,2.77,3.876,1.1305,4.0375,1.1400000000000001,0.3325,1.1875,2.7359999999999998,0.798,2.85
2019-10-21 07:30:00,4.20672,1.22696,4.382,1.15392,0.33656,1.202,3.0528,0.8904000000000001,3.18,4.25472,1.24096,4.432,1.15392,0.33656,1.202,3.1008,0.9044000000000001,3.23
2019-10-21 08:00:00,4.52064,1.31852,4.709,1.14144,0.33292000000000005,1.189,3.3792,0.9856,3.52,4.53984,1.32412,4.729,1.14144,0.33292000000000005,1.189,3.3984,0.9912000000000001,3.54
2019-10-21 08:30:00,4.65648,1.3581400000000001,4.8505,1.18128,0.34454,1.2305,3.4752,1.0136,3.62,4.78128,1.3945400000000001,4.9805,1.18128,0.34454,1.2305,3.6,1.05,3.75
2019-10-21 09:00:00,4.81344,1.40392,5.014,1.11744,0.32592000000000004,1.164,3.696,1.078,3.85,4.9862400000000004,1.45432,5.194,1.11744,0.32592000000000004,1.164,3.8688000000000002,1.1284,4.03
2019-10-21 09:30:00,4.93152,1.43836,5.1370000000000005,1.08192,0.31556,1.127,3.8496,1.1228,4.01,5.11392,1.49156,5.327,1.08192,0.31556,1.127,4.032,1.176,4.2
2019-10-21 10:00:00,4.83936,1.41148,5.041,1.07616,0.31388000000000005,1.121,3.7632,1.0976,3.92,5.0217600000000004,1.46468,5.231,1.07616,0.31388000000000005,1.121,3.9455999999999998,1.1508,4.11
2019-10-21 10:30:00,4.67232,1.36276,4.867,1.12032,0.32676000000000005,1.167,3.552,1.036,3.7,4.86432,1.41876,5.067,1.12032,0.32676000000000005,1.167,3.7439999999999998,1.092,3.9
2019-10-21 11:00:00,4.77264,1.39202,4.9715,1.08624,0.31682000000000005,1.1315,3.6864,1.0752,3.84,4.95504,1.44522,5.1615,1.08624,0.31682000000000005,1.1315,3.8688000000000002,1.1284,4.03
2019-10-21 11:30:00,4.85808,1.41694,5.0605,1.16208,0.33894,1.2105000000000001,3.696,1.078,3.85,4.88688,1.42534,5.0905,1.16208,0.33894,1.2105000000000001,3.7248,1.0864,3.88
2019-10-21 12:00:00,4.7313600000000005,1.37998,4.9285,1.32336,0.38598000000000005,1.3785,3.408,0.994,3.55,4.7793600000000005,1.39398,4.9785,1.32336,0.38598000000000005,1.3785,3.456,1.008,3.6
2019-10-21 12:30:00,4.74192,1.38306,4.9395,1.2763200000000001,0.37226000000000004,1.3295,3.4656000000000002,1.0108,3.61,4.78032,1.39426,4.9795,1.2763200000000001,0.37226000000000004,1.3295,3.504,1.022,3.65
2019-10-21 13:00:00,4.7304,1.3797000000000001,4.9275,1.2264,0.3577,1.2775,3.504,1.022,3.65,4.7688,1.3909,4.9675,1.2264,0.3577,1.2775,3.5423999999999998,1.0332,3.69
2019-10-21 13:30:00,4.78032,1.39426,4.9795,1.10352,0.32186000000000003,1.1495,3.6768,1.0724,3.83,4.79952,1.39986,4.9995,1.10352,0.32186000000000003,1.1495,3.696,1.078,3.85
2019-10-21 14:00:00,4.70688,1.37284,4.9030000000000005,1.05888,0.30884,1.103,3.648,1.064,3.8,4.73568,1.38124,4.933,1.05888,0.30884,1.103,3.6768,1.0724,3.83
2019-10-21 14:30:00,4.69248,1.36864,4.888,1.01568,0.29624,1.058,3.6768,1.0724,3.83,4.71168,1.37424,4.908,1.01568,0.29624,1.058,3.696,1.078,3.85
2019-10-21 15:00:00,4.55136,1.32748,4.741,1.01856,0.29708,1.061,3.5328,1.0304,3.68,4.58016,1.33588,4.771,1.01856,0.29708,1.061,3.5616,1.0388,3.71
2019-10-21 15:30:00,4.5307200000000005,1.32146,4.7195,0.99792,0.29106000000000004,1.0395,3.5328,1.0304,3.68,4.55952,1.32986,4.7495,0.99792,0.29106000000000004,1.0395,3.5616,1.0388,3.71
2019-10-21 16:00:00,4.56096,1.3302800000000001,4.751,0.98016,0.28588,1.021,3.5808,1.0444,3.73,4.60896,1.34428,4.801,0.98016,0.28588,1.021,3.6288,1.0584,3.7800000000000002
2019-10-21 16:30:00,4.608,1.344,4.8,0.9312,0.2716,0.97,3.6768,1.0724,3.83,4.6656,1.3608,4.86,0.9312,0.2716,0.97,3.7344,1.0892,3.89
2019-10-21 17:00:00,4.76544,1.38992,4.964,0.94464,0.27552000000000004,0.984,3.8208,1.1144,3.98,4.81344,1.40392,5.014,0.94464,0.27552000000000004,0.984,3.8688000000000002,1.1284,4.03
2019-10-21 17:30:00,4.752,1.3860000000000001,4.95,0.9312,0.2716,0.97,3.8208,1.1144,3.98,4.8,1.4,5.0,0.9312,0.2716,0.97,3.8688000000000002,1.1284,4.03
2019-10-21 18:00:00,4.6416,1.3538000000000001,4.835,0.9168000000000001,0.2674,0.9550000000000001,3.7248,1.0864,3.88,4.7088,1.3734,4.905,0.9168000000000001,0.2674,0.9550000000000001,3.792,1.106,3.95
2019-10-21 18:30:00,4.88496,1.4247800000000002,5.0885,0.9201600000000001,0.26838,0.9585,3.9648,1.1564,4.13,4.94256,1.44158,5.1485,0.9201600000000001,0.26838,0.9585,4.0224,1.1732,4.19
2019-10-21 19:00:00,4.81584,1.40462,5.0165,0.9278400000000001,0.27062,0.9665,3.888,1.134,4.05,4.89264,1.42702,5.0965,0.9278400000000001,0.27062,0.9665,3.9648,1.1564,4.13
2019-10-21 19:30:00,4.63968,1.35324,4.833,0.9244800000000001,0.26964000000000005,0.963,3.7152000000000003,1.0836000000000001,3.87,4.72608,1.37844,4.923,0.9244800000000001,0.26964000000000005,0.963,3.8016,1.1088,3.96
2019-10-21 20:00:00,4.43328,1.29304,4.618,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.5328,1.0304,3.68,4.56768,1.33224,4.758,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.6672000000000002,1.0696,3.8200000000000003
2019-10-21 20:30:00,4.13664,1.20652,4.309,0.8918400000000001,0.26012,0.929,3.2448,0.9464,3.38,4.26144,1.24292,4.439,0.8918400000000001,0.26012,0.929,3.3696,0.9828,3.51
2019-10-21 21:00:00,4.01904,1.17222,4.1865,0.8894400000000001,0.25942000000000004,0.9265,3.1296,0.9128000000000001,3.26,4.14384,1.20862,4.3165,0.8894400000000001,0.25942000000000004,0.9265,3.2544,0.9492,3.39
2019-10-21 21:30:00,3.80304,1.10922,3.9615,0.89424,0.26082,0.9315,2.9088000000000003,0.8484,3.03,3.91824,1.14282,4.0815,0.89424,0.26082,0.9315,3.024,0.882,3.15
2019-10-21 22:00:00,3.5423999999999998,1.0332,3.69,0.8928,0.2604,0.93,2.6496,0.7728,2.76,3.6384,1.0612,3.79,0.8928,0.2604,0.93,2.7456,0.8008000000000001,2.86
2019-10-21 22:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.89424,0.26082,0.9315,2.352,0.686,2.45,3.33264,0.9720200000000001,3.4715,0.89424,0.26082,0.9315,2.4384,0.7112,2.54
2019-10-21 23:00:00,2.96544,0.86492,3.089,0.90144,0.26292000000000004,0.9390000000000001,2.064,0.602,2.15,3.04224,0.8873200000000001,3.169,0.90144,0.26292000000000004,0.9390000000000001,2.1408,0.6244000000000001,2.23
2019-10-21 23:30:00,2.7729600000000003,0.80878,2.8885,0.89136,0.25998000000000004,0.9285,1.8816000000000002,0.5488000000000001,1.96,2.84016,0.8283800000000001,2.9585,0.89136,0.25998000000000004,0.9285,1.9488,0.5684,2.03
2019-10-22 00:00:00,2.58384,0.7536200000000001,2.6915,0.9230400000000001,0.26922,0.9615,1.6608,0.4844,1.73,2.74704,0.80122,2.8615,0.9230400000000001,0.26922,0.9615,1.824,0.532,1.9
2019-10-22 00:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.98784,0.28812000000000004,1.029,1.488,0.434,1.55,2.66784,0.77812,2.779,0.98784,0.28812000000000004,1.029,1.6800000000000002,0.49,1.75
2019-10-22 01:00:00,2.42784,0.7081200000000001,2.529,0.98784,0.28812000000000004,1.029,1.44,0.42,1.5,2.63904,0.7697200000000001,2.749,0.98784,0.28812000000000004,1.029,1.6512,0.48160000000000003,1.72
2019-10-22 01:30:00,2.43696,0.7107800000000001,2.5385,0.9777600000000001,0.28518000000000004,1.0185,1.4592,0.42560000000000003,1.52,2.63856,0.76958,2.7485,0.9777600000000001,0.28518000000000004,1.0185,1.6608,0.4844,1.73
2019-10-22 02:00:00,2.50512,0.7306600000000001,2.6095,0.90192,0.26306,0.9395,1.6032000000000002,0.4676,1.67,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.90192,0.26306,0.9395,1.776,0.518,1.85
2019-10-22 02:30:00,2.49888,0.72884,2.6029999999999998,0.9052800000000001,0.26404,0.9430000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.66208,0.77644,2.773,0.9052800000000001,0.26404,0.9430000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-10-22 03:00:00,2.47824,0.72282,2.5815,0.9038400000000001,0.26362,0.9415,1.5744,0.4592,1.6400000000000001,2.65104,0.77322,2.7615,0.9038400000000001,0.26362,0.9415,1.7472,0.5096,1.82
2019-10-22 03:30:00,2.45664,0.71652,2.559,0.9110400000000001,0.26572,0.9490000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.63904,0.7697200000000001,2.749,0.9110400000000001,0.26572,0.9490000000000001,1.728,0.504,1.8
2019-10-22 04:00:00,2.42928,0.7085400000000001,2.5305,0.9124800000000001,0.26614000000000004,0.9505,1.5168,0.4424,1.58,2.61168,0.7617400000000001,2.7205,0.9124800000000001,0.26614000000000004,0.9505,1.6992,0.49560000000000004,1.77
2019-10-22 04:30:00,2.4672,0.7196,2.5700000000000003,0.912,0.266,0.9500000000000001,1.5552000000000001,0.4536,1.62,2.64,0.77,2.75,0.912,0.266,0.9500000000000001,1.728,0.504,1.8
2019-10-22 05:00:00,2.54064,0.74102,2.6465,0.9086400000000001,0.26502000000000003,0.9465,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.70384,0.7886200000000001,2.8165,0.9086400000000001,0.26502000000000003,0.9465,1.7952,0.5236000000000001,1.87
2019-10-22 05:30:00,2.69232,0.7852600000000001,2.8045,0.9067200000000001,0.26446000000000003,0.9445,1.7856,0.5208,1.8599999999999999,2.82672,0.8244600000000001,2.9445,0.9067200000000001,0.26446000000000003,0.9445,1.92,0.56,2.0
2019-10-22 06:00:00,2.8512,0.8316,2.9699999999999998,0.9024000000000001,0.2632,0.9400000000000001,1.9488,0.5684,2.03,3.0048,0.8764000000000001,3.13,0.9024000000000001,0.2632,0.9400000000000001,2.1024,0.6132000000000001,2.19
2019-10-22 06:30:00,3.28368,0.95774,3.4205,0.9028800000000001,0.26334,0.9405,2.3808,0.6944,2.48,3.37968,0.9857400000000001,3.5205,0.9028800000000001,0.26334,0.9405,2.4768,0.7224,2.58
2019-10-22 07:00:00,3.876,1.1305,4.0375,0.9096000000000001,0.26530000000000004,0.9475,2.9664,0.8652000000000001,3.09,3.9432,1.1501000000000001,4.1075,0.9096000000000001,0.26530000000000004,0.9475,3.0336,0.8848,3.16
2019-10-22 07:30:00,4.37952,1.27736,4.562,0.9811200000000001,0.28616,1.022,3.3984,0.9912000000000001,3.54,4.41792,1.28856,4.602,0.9811200000000001,0.28616,1.022,3.4368,1.0024,3.58
2019-10-22 08:00:00,4.536,1.323,4.725,1.0032,0.2926,1.045,3.5328,1.0304,3.68,4.6512,1.3566,4.845,1.0032,0.2926,1.045,3.648,1.064,3.8
2019-10-22 08:30:00,4.66416,1.3603800000000001,4.8585,0.9393600000000001,0.27398,0.9785,3.7248,1.0864,3.88,4.8273600000000005,1.40798,5.0285,0.9393600000000001,0.27398,0.9785,3.888,1.134,4.05
2019-10-22 09:00:00,4.67712,1.36416,4.872,0.95232,0.27776,0.992,3.7248,1.0864,3.88,4.84032,1.4117600000000001,5.042,0.95232,0.27776,0.992,3.888,1.134,4.05
2019-10-22 09:30:00,4.71552,1.3753600000000001,4.912,1.04832,0.30576000000000003,1.092,3.6672000000000002,1.0696,3.8200000000000003,4.88832,1.42576,5.092,1.04832,0.30576000000000003,1.092,3.84,1.12,4.0
2019-10-22 10:00:00,4.59216,1.33938,4.7835,1.06896,0.31178,1.1135,3.5232,1.0276,3.67,4.76496,1.38978,4.9635,1.06896,0.31178,1.1135,3.696,1.078,3.85
2019-10-22 10:30:00,4.44288,1.29584,4.628,1.11168,0.32424000000000003,1.158,3.3312,0.9716,3.47,4.61568,1.34624,4.808,1.11168,0.32424000000000003,1.158,3.504,1.022,3.65
2019-10-22 11:00:00,4.4856,1.3083,4.6725,1.2408000000000001,0.3619,1.2925,3.2448,0.9464,3.38,4.6584,1.3587,4.8525,1.2408000000000001,0.3619,1.2925,3.4176,0.9968,3.56
2019-10-22 11:30:00,4.38192,1.27806,4.5645,1.3771200000000001,0.40166,1.4344999999999999,3.0048,0.8764000000000001,3.13,4.56432,1.33126,4.7545,1.3771200000000001,0.40166,1.4344999999999999,3.1872,0.9296000000000001,3.32
2019-10-22 12:00:00,4.39152,1.28086,4.5745000000000005,1.3771200000000001,0.40166,1.4344999999999999,3.0144,0.8792000000000001,3.14,4.57392,1.33406,4.7645,1.3771200000000001,0.40166,1.4344999999999999,3.1968,0.9324,3.33
2019-10-22 12:30:00,4.46112,1.30116,4.647,1.32192,0.38556,1.377,3.1392,0.9156000000000001,3.27,4.62432,1.34876,4.817,1.32192,0.38556,1.377,3.3024,0.9632000000000001,3.44
