Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-22 13:00:00,4.30992,1.25706,4.4895,1.3243200000000002,0.38626000000000005,1.3795,2.9856,0.8708,3.11,4.49232,1.31026,4.6795,1.3243200000000002,0.38626000000000005,1.3795,3.168,0.924,3.3
2019-10-22 13:30:00,4.23792,1.23606,4.4145,1.3003200000000001,0.37926000000000004,1.3545,2.9376,0.8568,3.06,4.42032,1.28926,4.6045,1.3003200000000001,0.37926000000000004,1.3545,3.12,0.91,3.25
2019-10-22 14:00:00,4.26768,1.24474,4.4455,1.12848,0.32914000000000004,1.1755,3.1392,0.9156000000000001,3.27,4.44048,1.29514,4.6255,1.12848,0.32914000000000004,1.1755,3.312,0.966,3.45
2019-10-22 14:30:00,4.3032,1.2551,4.4825,1.0872,0.3171,1.1325,3.216,0.9380000000000001,3.35,4.476,1.3054999999999999,4.6625,1.0872,0.3171,1.1325,3.3888,0.9884000000000001,3.5300000000000002
2019-10-22 15:00:00,4.25136,1.23998,4.4285,1.06416,0.31038000000000004,1.1085,3.1872,0.9296000000000001,3.32,4.42416,1.29038,4.6085,1.06416,0.31038000000000004,1.1085,3.36,0.98,3.5
2019-10-22 15:30:00,4.22544,1.23242,4.4015,1.03824,0.30282000000000003,1.0815,3.1872,0.9296000000000001,3.32,4.39824,1.28282,4.5815,1.03824,0.30282000000000003,1.0815,3.36,0.98,3.5
2019-10-22 16:00:00,4.33056,1.26308,4.511,1.01856,0.29708,1.061,3.312,0.966,3.45,4.50336,1.31348,4.691,1.01856,0.29708,1.061,3.4848,1.0164,3.63
2019-10-22 16:30:00,4.3776,1.2768,4.5600000000000005,0.9504,0.2772,0.99,3.4272,0.9996,3.5700000000000003,4.5312,1.3216,4.72,0.9504,0.2772,0.99,3.5808,1.0444,3.73
2019-10-22 17:00:00,4.46976,1.30368,4.656,0.89856,0.26208000000000004,0.936,3.5712,1.0416,3.7199999999999998,4.63296,1.35128,4.8260000000000005,0.89856,0.26208000000000004,0.936,3.7344,1.0892,3.89
2019-10-22 17:30:00,4.54032,1.32426,4.7295,0.8827200000000001,0.25746,0.9195000000000001,3.6576,1.0668,3.81,4.70352,1.37186,4.8995,0.8827200000000001,0.25746,0.9195000000000001,3.8208,1.1144,3.98
2019-10-22 18:00:00,4.52736,1.32048,4.716,0.8697600000000001,0.25368,0.906,3.6576,1.0668,3.81,4.70016,1.37088,4.896,0.8697600000000001,0.25368,0.906,3.8304,1.1172,3.99
2019-10-22 18:30:00,4.88064,1.42352,5.084,0.8678400000000001,0.25312,0.904,4.0128,1.1703999999999999,4.18,5.01504,1.46272,5.224,0.8678400000000001,0.25312,0.904,4.1472,1.2096,4.32
2019-10-22 19:00:00,4.89696,1.42828,5.101,0.8649600000000001,0.25228,0.901,4.032,1.176,4.2,5.04096,1.47028,5.251,0.8649600000000001,0.25228,0.901,4.176,1.218,4.35
2019-10-22 19:30:00,4.7328,1.3804,4.93,0.8736,0.2548,0.91,3.8592,1.1256,4.02,4.896,1.428,5.1,0.8736,0.2548,0.91,4.0224,1.1732,4.19
2019-10-22 20:00:00,4.5384,1.3237,4.7275,0.8616,0.2513,0.8975000000000001,3.6768,1.0724,3.83,4.7016,1.3713,4.8975,0.8616,0.2513,0.8975000000000001,3.84,1.12,4.0
2019-10-22 20:30:00,4.34352,1.26686,4.5245,0.85872,0.25046,0.8945000000000001,3.4848,1.0164,3.63,4.42032,1.28926,4.6045,0.85872,0.25046,0.8945000000000001,3.5616,1.0388,3.71
2019-10-22 21:00:00,4.21056,1.22808,4.386,0.86016,0.25088000000000005,0.896,3.3504,0.9772000000000001,3.49,4.26816,1.24488,4.446,0.86016,0.25088000000000005,0.896,3.408,0.994,3.55
2019-10-22 21:30:00,3.94896,1.15178,4.1135,0.77136,0.22498,0.8035,3.1776,0.9268000000000001,3.31,4.04496,1.17978,4.2135,0.77136,0.22498,0.8035,3.2736,0.9548000000000001,3.41
2019-10-22 22:00:00,3.6696,1.0703,3.8225,0.684,0.1995,0.7125,2.9856,0.8708,3.11,3.7656,1.0983,3.9225000000000003,0.684,0.1995,0.7125,3.0816,0.8988,3.21
2019-10-22 22:30:00,3.37008,0.98294,3.5105,0.68208,0.19894,0.7105,2.688,0.784,2.8,3.45648,1.00814,3.6005000000000003,0.68208,0.19894,0.7105,2.7744,0.8092,2.89
2019-10-22 23:00:00,3.06816,0.8948800000000001,3.196,0.86016,0.25088000000000005,0.896,2.208,0.644,2.3,3.14496,0.9172800000000001,3.276,0.86016,0.25088000000000005,0.896,2.2848,0.6664,2.38
2019-10-22 23:30:00,2.83056,0.8255800000000001,2.9485,0.8817600000000001,0.25718,0.9185000000000001,1.9488,0.5684,2.03,2.90736,0.8479800000000001,3.0285,0.8817600000000001,0.25718,0.9185000000000001,2.0256,0.5908,2.11
2019-10-23 00:00:00,2.66736,0.7779800000000001,2.7785,0.9873600000000001,0.28798,1.0285,1.6800000000000002,0.49,1.75,2.73456,0.7975800000000001,2.8485,0.9873600000000001,0.28798,1.0285,1.7472,0.5096,1.82
2019-10-23 00:30:00,2.53104,0.7382200000000001,2.6365,1.05264,0.30702,1.0965,1.4784000000000002,0.4312,1.54,2.68464,0.78302,2.7965,1.05264,0.30702,1.0965,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-23 01:00:00,2.4576000000000002,0.7168,2.56,1.008,0.294,1.05,1.4496,0.4228,1.51,2.6688,0.7784000000000001,2.7800000000000002,1.008,0.294,1.05,1.6608,0.4844,1.73
2019-10-23 01:30:00,2.47968,0.7232400000000001,2.583,0.9532800000000001,0.27804,0.993,1.5264,0.44520000000000004,1.5899999999999999,2.6716800000000003,0.77924,2.783,0.9532800000000001,0.27804,0.993,1.7184,0.5012,1.79
2019-10-23 02:00:00,2.51568,0.7337400000000001,2.6205,0.9508800000000001,0.27734000000000003,0.9905,1.5648,0.45640000000000003,1.63,2.70768,0.7897400000000001,2.8205,0.9508800000000001,0.27734000000000003,0.9905,1.7568000000000001,0.5124000000000001,1.83
2019-10-23 02:30:00,2.5180800000000003,0.7344400000000001,2.623,1.03968,0.30324,1.083,1.4784000000000002,0.4312,1.54,2.73888,0.7988400000000001,2.8529999999999998,1.03968,0.30324,1.083,1.6992,0.49560000000000004,1.77
2019-10-23 03:00:00,2.49168,0.72674,2.5955,1.06128,0.30954000000000004,1.1055,1.4304000000000001,0.4172,1.49,2.7124800000000002,0.7911400000000001,2.8255,1.06128,0.30954000000000004,1.1055,1.6512,0.48160000000000003,1.72
2019-10-23 03:30:00,2.49888,0.72884,2.6029999999999998,0.9724800000000001,0.28364,1.013,1.5264,0.44520000000000004,1.5899999999999999,2.69088,0.7848400000000001,2.803,0.9724800000000001,0.28364,1.013,1.7184,0.5012,1.79
2019-10-23 04:00:00,2.49264,0.7270200000000001,2.5965,0.97584,0.28462000000000004,1.0165,1.5168,0.4424,1.58,2.69424,0.7858200000000001,2.8064999999999998,0.97584,0.28462000000000004,1.0165,1.7184,0.5012,1.79
2019-10-23 04:30:00,2.50608,0.73094,2.6105,0.9604800000000001,0.28014,1.0005,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.68848,0.7841400000000001,2.8005,0.9604800000000001,0.28014,1.0005,1.728,0.504,1.8
2019-10-23 05:00:00,2.52624,0.73682,2.6315,0.9614400000000001,0.28042,1.0015,1.5648,0.45640000000000003,1.63,2.70864,0.7900200000000001,2.8215,0.9614400000000001,0.28042,1.0015,1.7472,0.5096,1.82
2019-10-23 05:30:00,2.74176,0.7996800000000001,2.856,1.01376,0.29568,1.056,1.728,0.504,1.8,2.89536,0.8444800000000001,3.016,1.01376,0.29568,1.056,1.8816000000000002,0.5488000000000001,1.96
2019-10-23 06:00:00,2.964,0.8645,3.0875,1.0152,0.29610000000000003,1.0575,1.9488,0.5684,2.03,3.0984,0.9037000000000001,3.2275,1.0152,0.29610000000000003,1.0575,2.0832,0.6076,2.17
2019-10-23 06:30:00,3.4416,1.0038,3.585,0.9648,0.28140000000000004,1.005,2.4768,0.7224,2.58,3.528,1.029,3.675,0.9648,0.28140000000000004,1.005,2.5632,0.7476,2.67
2019-10-23 07:00:00,4.09968,1.19574,4.2705,0.9604800000000001,0.28014,1.0005,3.1392,0.9156000000000001,3.27,4.13808,1.20694,4.3105,0.9604800000000001,0.28014,1.0005,3.1776,0.9268000000000001,3.31
2019-10-23 07:30:00,4.55232,1.32776,4.742,0.97152,0.28336,1.012,3.5808,1.0444,3.73,4.58112,1.33616,4.772,0.97152,0.28336,1.012,3.6096,1.0528,3.76
2019-10-23 08:00:00,4.78224,1.3948200000000002,4.9815000000000005,0.9710400000000001,0.28322,1.0115,3.8112,1.1116,3.9699999999999998,4.81104,1.4032200000000001,5.0115,0.9710400000000001,0.28322,1.0115,3.84,1.12,4.0
2019-10-23 08:30:00,4.90704,1.4312200000000002,5.1115,0.9518400000000001,0.27762000000000003,0.9915,3.9552,1.1536,4.12,5.05104,1.47322,5.2615,0.9518400000000001,0.27762000000000003,0.9915,4.0992,1.1956,4.27
2019-10-23 09:00:00,5.016,1.463,5.225,0.8208000000000001,0.2394,0.855,4.1952,1.2236,4.37,5.1888,1.5134,5.405,0.8208000000000001,0.2394,0.855,4.368,1.274,4.55
2019-10-23 09:30:00,4.95504,1.44522,5.1615,1.02864,0.30002,1.0715,3.9264,1.1452,4.09,5.14704,1.50122,5.3615,1.02864,0.30002,1.0715,4.1184,1.2012,4.29
2019-10-23 10:00:00,4.87536,1.42198,5.0785,1.16016,0.33838,1.2085,3.7152000000000003,1.0836000000000001,3.87,5.06736,1.47798,5.2785,1.16016,0.33838,1.2085,3.9072,1.1396,4.07
2019-10-23 10:30:00,4.692,1.3685,4.8875,1.1688,0.34090000000000004,1.2175,3.5232,1.0276,3.67,4.884,1.4245,5.0875,1.1688,0.34090000000000004,1.2175,3.7152000000000003,1.0836000000000001,3.87
2019-10-23 11:00:00,4.75536,1.38698,4.9535,1.11696,0.32578,1.1635,3.6384,1.0612,3.79,4.93776,1.44018,5.1435,1.11696,0.32578,1.1635,3.8208,1.1144,3.98
2019-10-23 11:30:00,4.73952,1.38236,4.937,1.12032,0.32676000000000005,1.167,3.6192,1.0556,3.77,4.90272,1.42996,5.107,1.12032,0.32676000000000005,1.167,3.7824,1.1032,3.94
2019-10-23 12:00:00,4.50816,1.31488,4.696,1.34976,0.39368000000000003,1.4060000000000001,3.1584,0.9212,3.29,4.70016,1.37088,4.896,1.34976,0.39368000000000003,1.4060000000000001,3.3504,0.9772000000000001,3.49
2019-10-23 12:30:00,4.58112,1.33616,4.772,1.26912,0.37016000000000004,1.322,3.312,0.966,3.45,4.7731200000000005,1.39216,4.9719999999999995,1.26912,0.37016000000000004,1.322,3.504,1.022,3.65
2019-10-23 13:00:00,4.33296,1.2637800000000001,4.5135000000000005,1.5489600000000001,0.45178,1.6135000000000002,2.784,0.812,2.9,4.52496,1.31978,4.7135,1.5489600000000001,0.45178,1.6135000000000002,2.976,0.868,3.1
2019-10-23 13:30:00,4.30656,1.25608,4.486,1.52256,0.44408000000000003,1.5859999999999999,2.784,0.812,2.9,4.47936,1.30648,4.666,1.52256,0.44408000000000003,1.5859999999999999,2.9568000000000003,0.8624,3.08
2019-10-23 14:00:00,4.41408,1.2874400000000001,4.598,1.23648,0.36064,1.288,3.1776,0.9268000000000001,3.31,4.58688,1.33784,4.7780000000000005,1.23648,0.36064,1.288,3.3504,0.9772000000000001,3.49
2019-10-23 14:30:00,4.43808,1.29444,4.623,1.03968,0.30324,1.083,3.3984,0.9912000000000001,3.54,4.61088,1.34484,4.803,1.03968,0.30324,1.083,3.5712,1.0416,3.7199999999999998
2019-10-23 15:00:00,4.41072,1.28646,4.5945,0.9931200000000001,0.28966000000000003,1.0345,3.4176,0.9968,3.56,4.57392,1.33406,4.7645,0.9931200000000001,0.28966000000000003,1.0345,3.5808,1.0444,3.73
2019-10-23 15:30:00,4.47936,1.30648,4.666,0.55296,0.16128,0.5760000000000001,3.9264,1.1452,4.09,4.63296,1.35128,4.8260000000000005,0.55296,0.16128,0.5760000000000001,4.08,1.19,4.25
2019-10-23 16:00:00,4.57104,1.33322,4.7615,0.9614400000000001,0.28042,1.0015,3.6096,1.0528,3.76,4.68624,1.3668200000000001,4.8815,0.9614400000000001,0.28042,1.0015,3.7248,1.0864,3.88
2019-10-23 16:30:00,4.54128,1.32454,4.7305,0.9508800000000001,0.27734000000000003,0.9905,3.5904,1.0472,3.74,4.70448,1.37214,4.9005,0.9508800000000001,0.27734000000000003,0.9905,3.7536,1.0948,3.91
2019-10-23 17:00:00,4.60224,1.34232,4.7940000000000005,0.9542400000000001,0.27832,0.994,3.648,1.064,3.8,4.77504,1.39272,4.974,0.9542400000000001,0.27832,0.994,3.8208,1.1144,3.98
2019-10-23 17:30:00,4.63392,1.35156,4.827,1.03392,0.30156000000000005,1.077,3.6,1.05,3.75,4.79712,1.39916,4.997,1.03392,0.30156000000000005,1.077,3.7632,1.0976,3.92
2019-10-23 18:00:00,4.59024,1.3388200000000001,4.7815,0.9902400000000001,0.28882,1.0315,3.6,1.05,3.75,4.75344,1.38642,4.9515,0.9902400000000001,0.28882,1.0315,3.7632,1.0976,3.92
2019-10-23 18:30:00,4.81344,1.40392,5.014,0.9542400000000001,0.27832,0.994,3.8592,1.1256,4.02,4.9862400000000004,1.45432,5.194,0.9542400000000001,0.27832,0.994,4.032,1.176,4.2
2019-10-23 19:00:00,4.83408,1.40994,5.0355,0.94608,0.27594,0.9855,3.888,1.134,4.05,5.00688,1.46034,5.2155,0.94608,0.27594,0.9855,4.0608,1.1844000000000001,4.23
2019-10-23 19:30:00,4.7424,1.3832,4.94,0.9504,0.2772,0.99,3.792,1.106,3.95,4.896,1.428,5.1,0.9504,0.2772,0.99,3.9455999999999998,1.1508,4.11
2019-10-23 20:00:00,4.46352,1.30186,4.6495,0.95952,0.27986,0.9995,3.504,1.022,3.65,4.59792,1.3410600000000001,4.7895,0.95952,0.27986,0.9995,3.6384,1.0612,3.79
2019-10-23 20:30:00,4.28544,1.24992,4.464,0.9542400000000001,0.27832,0.994,3.3312,0.9716,3.47,4.3814400000000004,1.27792,4.564,0.9542400000000001,0.27832,0.994,3.4272,0.9996,3.5700000000000003
2019-10-23 21:00:00,4.06176,1.18468,4.231,0.9513600000000001,0.27748,0.991,3.1104,0.9072,3.24,4.14816,1.20988,4.321,0.9513600000000001,0.27748,0.991,3.1968,0.9324,3.33
2019-10-23 21:30:00,3.88848,1.13414,4.0505,0.9508800000000001,0.27734000000000003,0.9905,2.9376,0.8568,3.06,3.97488,1.15934,4.1405,0.9508800000000001,0.27734000000000003,0.9905,3.024,0.882,3.15
2019-10-23 22:00:00,3.5448,1.0339,3.6925,0.9528000000000001,0.27790000000000004,0.9925,2.592,0.756,2.7,3.6408,1.0619,3.7925,0.9528000000000001,0.27790000000000004,0.9925,2.688,0.784,2.8
2019-10-23 22:30:00,3.24144,0.94542,3.3765,0.9470400000000001,0.27622,0.9865,2.2944,0.6692,2.39,3.33744,0.9734200000000001,3.4765,0.9470400000000001,0.27622,0.9865,2.3904,0.6972,2.49
2019-10-23 23:00:00,2.99808,0.8744400000000001,3.123,0.9436800000000001,0.27524000000000004,0.983,2.0544000000000002,0.5992000000000001,2.14,3.08448,0.8996400000000001,3.213,0.9436800000000001,0.27524000000000004,0.983,2.1408,0.6244000000000001,2.23
2019-10-23 23:30:00,2.7696,0.8078000000000001,2.885,0.9456,0.2758,0.985,1.824,0.532,1.9,2.8464,0.8302,2.965,0.9456,0.2758,0.985,1.9008,0.5544,1.98
2019-10-24 00:00:00,2.6136,0.7623000000000001,2.7225,0.9432,0.2751,0.9825,1.6703999999999999,0.4872,1.74,2.6808,0.7819,2.7925,0.9432,0.2751,0.9825,1.7376,0.5068,1.81
2019-10-24 00:30:00,2.508,0.7315,2.6125,1.02,0.2975,1.0625,1.488,0.434,1.55,2.5752,0.7511,2.6825,1.02,0.2975,1.0625,1.5552000000000001,0.4536,1.62
2019-10-24 01:00:00,2.43936,0.7114800000000001,2.541,1.03776,0.30268,1.081,1.4016,0.4088,1.46,2.49696,0.72828,2.601,1.03776,0.30268,1.081,1.4592,0.42560000000000003,1.52
2019-10-24 01:30:00,2.46,0.7175,2.5625,1.0392,0.30310000000000004,1.0825,1.4208,0.41440000000000005,1.48,2.5272,0.7371000000000001,2.6325000000000003,1.0392,0.30310000000000004,1.0825,1.488,0.434,1.55
2019-10-24 02:00:00,2.4624,0.7182000000000001,2.565,1.0416,0.3038,1.085,1.4208,0.41440000000000005,1.48,2.5296000000000003,0.7378,2.635,1.0416,0.3038,1.085,1.488,0.434,1.55
2019-10-24 02:30:00,2.47056,0.7205800000000001,2.5735,0.97296,0.28378000000000003,1.0135,1.4976,0.4368,1.56,2.52816,0.73738,2.6335,0.97296,0.28378000000000003,1.0135,1.5552000000000001,0.4536,1.62
2019-10-24 03:00:00,2.42112,0.70616,2.5220000000000002,0.9427200000000001,0.27496000000000004,0.982,1.4784000000000002,0.4312,1.54,2.48832,0.7257600000000001,2.592,0.9427200000000001,0.27496000000000004,0.982,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-24 03:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.9441600000000001,0.27538,0.9835,1.4784000000000002,0.4312,1.54,2.48976,0.72618,2.5935,0.9441600000000001,0.27538,0.9835,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-24 04:00:00,2.41296,0.7037800000000001,2.5135,0.9441600000000001,0.27538,0.9835,1.4688,0.4284,1.53,2.47056,0.7205800000000001,2.5735,0.9441600000000001,0.27538,0.9835,1.5264,0.44520000000000004,1.5899999999999999
2019-10-24 04:30:00,2.46864,0.7200200000000001,2.5715,0.9422400000000001,0.27482,0.9815,1.5264,0.44520000000000004,1.5899999999999999,2.52624,0.73682,2.6315,0.9422400000000001,0.27482,0.9815,1.584,0.462,1.65
2019-10-24 05:00:00,2.47824,0.72282,2.5815,0.9422400000000001,0.27482,0.9815,1.536,0.448,1.6,2.54544,0.7424200000000001,2.6515,0.9422400000000001,0.27482,0.9815,1.6032000000000002,0.4676,1.67
2019-10-24 05:30:00,2.65152,0.77336,2.762,0.9427200000000001,0.27496000000000004,0.982,1.7088,0.4984,1.78,2.72832,0.79576,2.842,0.9427200000000001,0.27496000000000004,0.982,1.7856,0.5208,1.8599999999999999
2019-10-24 06:00:00,2.89056,0.84308,3.011,0.94176,0.27468000000000004,0.981,1.9488,0.5684,2.03,2.94816,0.8598800000000001,3.071,0.94176,0.27468000000000004,0.981,2.0064,0.5852,2.09
2019-10-24 06:30:00,3.29616,0.9613800000000001,3.4335,0.9441600000000001,0.27538,0.9835,2.352,0.686,2.45,3.39216,0.98938,3.5335,0.9441600000000001,0.27538,0.9835,2.448,0.714,2.55
2019-10-24 07:00:00,3.81072,1.1114600000000001,3.9695,0.9499200000000001,0.27706000000000003,0.9895,2.8608000000000002,0.8344,2.98,3.9355200000000004,1.14786,4.0995,0.9499200000000001,0.27706000000000003,0.9895,2.9856,0.8708,3.11
2019-10-24 07:30:00,4.1904,1.2222,4.365,0.9552,0.2786,0.995,3.2352,0.9436,3.37,4.3344000000000005,1.2642,4.515,0.9552,0.2786,0.995,3.3792,0.9856,3.52
2019-10-24 08:00:00,4.52784,1.32062,4.7165,0.95664,0.27902000000000005,0.9965,3.5712,1.0416,3.7199999999999998,4.68144,1.36542,4.8765,0.95664,0.27902000000000005,0.9965,3.7248,1.0864,3.88
2019-10-24 08:30:00,4.76496,1.38978,4.9635,0.95376,0.27818000000000004,0.9935,3.8112,1.1116,3.9699999999999998,4.91856,1.43458,5.1235,0.95376,0.27818000000000004,0.9935,3.9648,1.1564,4.13
2019-10-24 09:00:00,4.67856,1.3645800000000001,4.8735,0.95376,0.27818000000000004,0.9935,3.7248,1.0864,3.88,4.84176,1.41218,5.0435,0.95376,0.27818000000000004,0.9935,3.888,1.134,4.05
2019-10-24 09:30:00,4.7976,1.3993,4.9975000000000005,0.9576,0.2793,0.9975,3.84,1.12,4.0,4.9704,1.4497,5.1775,0.9576,0.2793,0.9975,4.0128,1.1703999999999999,4.18
2019-10-24 10:00:00,4.70016,1.37088,4.896,1.00416,0.29288000000000003,1.046,3.696,1.078,3.85,4.88256,1.42408,5.086,1.00416,0.29288000000000003,1.046,3.8784,1.1312,4.04
2019-10-24 10:30:00,4.51872,1.31796,4.707,1.06272,0.30996,1.107,3.456,1.008,3.6,4.71072,1.37396,4.907,1.06272,0.30996,1.107,3.648,1.064,3.8
2019-10-24 11:00:00,4.70496,1.37228,4.901,1.06656,0.31108,1.111,3.6384,1.0612,3.79,4.89696,1.42828,5.101,1.06656,0.31108,1.111,3.8304,1.1172,3.99
2019-10-24 11:30:00,4.75536,1.38698,4.9535,1.06896,0.31178,1.1135,3.6864,1.0752,3.84,4.94736,1.44298,5.1535,1.06896,0.31178,1.1135,3.8784,1.1312,4.04
2019-10-24 12:00:00,4.77024,1.3913200000000001,4.969,0.9974400000000001,0.29092,1.039,3.7728,1.1004,3.93,4.95264,1.44452,5.159,0.9974400000000001,0.29092,1.039,3.9552,1.1536,4.12
2019-10-24 12:30:00,4.7313600000000005,1.37998,4.9285,0.9873600000000001,0.28798,1.0285,3.7439999999999998,1.092,3.9,4.92336,1.43598,5.1285,0.9873600000000001,0.28798,1.0285,3.936,1.148,4.1
2019-10-24 13:00:00,4.73472,1.38096,4.932,0.9811200000000001,0.28616,1.022,3.7536,1.0948,3.91,4.92672,1.43696,5.132,0.9811200000000001,0.28616,1.022,3.9455999999999998,1.1508,4.11
2019-10-24 13:30:00,4.72848,1.37914,4.9254999999999995,0.9844800000000001,0.28714,1.0255,3.7439999999999998,1.092,3.9,4.91088,1.43234,5.1155,0.9844800000000001,0.28714,1.0255,3.9264,1.1452,4.09
2019-10-24 14:00:00,4.70112,1.3711600000000002,4.897,0.9859200000000001,0.28756000000000004,1.027,3.7152000000000003,1.0836000000000001,3.87,4.89312,1.42716,5.097,0.9859200000000001,0.28756000000000004,1.027,3.9072,1.1396,4.07
2019-10-24 14:30:00,4.67472,1.36346,4.8695,0.9883200000000001,0.28826,1.0295,3.6864,1.0752,3.84,4.85712,1.41666,5.0595,0.9883200000000001,0.28826,1.0295,3.8688000000000002,1.1284,4.03
2019-10-24 15:00:00,4.46688,1.30284,4.6530000000000005,1.04928,0.30604000000000003,1.093,3.4176,0.9968,3.56,4.63008,1.35044,4.823,1.04928,0.30604000000000003,1.093,3.5808,1.0444,3.73
2019-10-24 15:30:00,4.46064,1.30102,4.6465,1.18704,0.34622,1.2365,3.2736,0.9548000000000001,3.41,4.5182400000000005,1.31782,4.7065,1.18704,0.34622,1.2365,3.3312,0.9716,3.47
2019-10-24 16:00:00,4.55232,1.32776,4.742,1.19232,0.34776,1.242,3.36,0.98,3.5,4.61952,1.3473600000000001,4.812,1.19232,0.34776,1.242,3.4272,0.9996,3.5700000000000003
2019-10-24 16:30:00,4.63152,1.35086,4.8245000000000005,1.16592,0.34006000000000003,1.2145000000000001,3.4656000000000002,1.0108,3.61,4.69872,1.37046,4.8945,1.16592,0.34006000000000003,1.2145000000000001,3.5328,1.0304,3.68
2019-10-24 17:00:00,4.70784,1.3731200000000001,4.904,1.05024,0.30632000000000004,1.094,3.6576,1.0668,3.81,4.77504,1.39272,4.974,1.05024,0.30632000000000004,1.094,3.7248,1.0864,3.88
2019-10-24 17:30:00,4.70256,1.37158,4.8985,1.08336,0.31598000000000004,1.1285,3.6192,1.0556,3.77,4.76976,1.39118,4.9685,1.08336,0.31598000000000004,1.1285,3.6864,1.0752,3.84
2019-10-24 18:00:00,4.59936,1.34148,4.791,1.00896,0.29428000000000004,1.051,3.5904,1.0472,3.74,4.67616,1.36388,4.871,1.00896,0.29428000000000004,1.051,3.6672000000000002,1.0696,3.8200000000000003
2019-10-24 18:30:00,4.896,1.428,5.1,0.96,0.28,1.0,3.936,1.148,4.1,4.9728,1.4504000000000001,5.18,0.96,0.28,1.0,4.0128,1.1703999999999999,4.18
2019-10-24 19:00:00,4.77504,1.39272,4.974,0.96384,0.28112000000000004,1.004,3.8112,1.1116,3.9699999999999998,4.87104,1.42072,5.074,0.96384,0.28112000000000004,1.004,3.9072,1.1396,4.07
2019-10-24 19:30:00,4.65312,1.35716,4.8469999999999995,1.02432,0.29876,1.067,3.6288,1.0584,3.7800000000000002,4.74912,1.38516,4.947,1.02432,0.29876,1.067,3.7248,1.0864,3.88
2019-10-24 20:00:00,4.5182400000000005,1.31782,4.7065,1.07184,0.31262,1.1165,3.4464,1.0052,3.59,4.60464,1.34302,4.7965,1.07184,0.31262,1.1165,3.5328,1.0304,3.68
2019-10-24 20:30:00,4.24176,1.23718,4.4185,1.07376,0.31318,1.1185,3.168,0.924,3.3,4.38576,1.27918,4.5685,1.07376,0.31318,1.1185,3.312,0.966,3.45
2019-10-24 21:00:00,4.09968,1.19574,4.2705,1.06608,0.31094000000000005,1.1105,3.0336,0.8848,3.16,4.23408,1.23494,4.4105,1.06608,0.31094000000000005,1.1105,3.168,0.924,3.3
2019-10-24 21:30:00,3.91968,1.14324,4.083,0.9916800000000001,0.28924,1.033,2.928,0.854,3.05,4.03488,1.17684,4.203,0.9916800000000001,0.28924,1.033,3.0432,0.8876000000000001,3.17
2019-10-24 22:00:00,3.63456,1.06008,3.786,0.9369600000000001,0.27328,0.976,2.6976,0.7868,2.81,3.74976,1.09368,3.906,0.9369600000000001,0.27328,0.976,2.8128,0.8204,2.93
2019-10-24 22:30:00,3.32544,0.9699200000000001,3.464,1.04064,0.30352,1.084,2.2848,0.6664,2.38,3.42144,0.99792,3.564,1.04064,0.30352,1.084,2.3808,0.6944,2.48
2019-10-24 23:00:00,3.02688,0.8828400000000001,3.153,1.14528,0.33404,1.193,1.8816000000000002,0.5488000000000001,1.96,3.12288,0.9108400000000001,3.253,1.14528,0.33404,1.193,1.9776,0.5768,2.06
2019-10-24 23:30:00,2.82432,0.82376,2.942,1.18272,0.34496000000000004,1.232,1.6416,0.4788,1.71,2.90112,0.84616,3.022,1.18272,0.34496000000000004,1.232,1.7184,0.5012,1.79
2019-10-25 00:00:00,2.66736,0.7779800000000001,2.7785,1.16016,0.33838,1.2085,1.5072,0.43960000000000005,1.57,2.74416,0.8003800000000001,2.8585000000000003,1.16016,0.33838,1.2085,1.584,0.462,1.65
2019-10-25 00:30:00,2.56608,0.7484400000000001,2.673,1.13568,0.33124000000000003,1.183,1.4304000000000001,0.4172,1.49,2.64288,0.7708400000000001,2.753,1.13568,0.33124000000000003,1.183,1.5072,0.43960000000000005,1.57
2019-10-25 01:00:00,2.52912,0.7376600000000001,2.6345,1.09872,0.32046,1.1445,1.4304000000000001,0.4172,1.49,2.59632,0.75726,2.7045,1.09872,0.32046,1.1445,1.4976,0.4368,1.56
2019-10-25 01:30:00,2.47968,0.7232400000000001,2.583,1.04928,0.30604000000000003,1.093,1.4304000000000001,0.4172,1.49,2.54688,0.7428400000000001,2.653,1.04928,0.30604000000000003,1.093,1.4976,0.4368,1.56
2019-10-25 02:00:00,2.56608,0.7484400000000001,2.673,1.04928,0.30604000000000003,1.093,1.5168,0.4424,1.58,2.63328,0.7680400000000001,2.743,1.04928,0.30604000000000003,1.093,1.584,0.462,1.65
2019-10-25 02:30:00,2.54544,0.7424200000000001,2.6515,1.09584,0.31962,1.1415,1.4496,0.4228,1.51,2.61264,0.76202,2.7215,1.09584,0.31962,1.1415,1.5168,0.4424,1.58
2019-10-25 03:00:00,2.4878400000000003,0.72562,2.5915,1.14384,0.33362,1.1915,1.344,0.392,1.4,2.55504,0.7452200000000001,2.6615,1.14384,0.33362,1.1915,1.4112,0.4116,1.47
2019-10-25 03:30:00,2.50176,0.7296800000000001,2.606,1.05216,0.30688000000000004,1.096,1.4496,0.4228,1.51,2.56896,0.7492800000000001,2.676,1.05216,0.30688000000000004,1.096,1.5168,0.4424,1.58
2019-10-25 04:00:00,2.48688,0.7253400000000001,2.5905,1.01808,0.29694000000000004,1.0605,1.4688,0.4284,1.53,2.54448,0.74214,2.6505,1.01808,0.29694000000000004,1.0605,1.5264,0.44520000000000004,1.5899999999999999
2019-10-25 04:30:00,2.48496,0.7247800000000001,2.5885,1.01616,0.29638000000000003,1.0585,1.4688,0.4284,1.53,2.54256,0.74158,2.6485000000000003,1.01616,0.29638000000000003,1.0585,1.5264,0.44520000000000004,1.5899999999999999
2019-10-25 05:00:00,2.51904,0.73472,2.624,1.01184,0.29512000000000005,1.054,1.5072,0.43960000000000005,1.57,2.5766400000000003,0.7515200000000001,2.684,1.01184,0.29512000000000005,1.054,1.5648,0.45640000000000003,1.63
2019-10-25 05:30:00,2.63184,0.7676200000000001,2.7415000000000003,1.01904,0.29722000000000004,1.0615,1.6128,0.47040000000000004,1.6800000000000002,2.81424,0.8208200000000001,2.9314999999999998,1.01904,0.29722000000000004,1.0615,1.7952,0.5236000000000001,1.87
2019-10-25 06:00:00,2.89488,0.8443400000000001,3.0155,1.01328,0.29554,1.0555,1.8816000000000002,0.5488000000000001,1.96,3.04848,0.88914,3.1755,1.01328,0.29554,1.0555,2.0352,0.5936,2.12
2019-10-25 06:30:00,3.33744,0.9734200000000001,3.4765,1.02384,0.29862000000000005,1.0665,2.3136,0.6748000000000001,2.41,3.43344,1.00142,3.5765000000000002,1.02384,0.29862000000000005,1.0665,2.4096,0.7028,2.51
2019-10-25 07:00:00,3.9312,1.1466,4.095,1.0896,0.3178,1.135,2.8416,0.8288000000000001,2.96,4.008,1.169,4.175,1.0896,0.3178,1.135,2.9184,0.8512000000000001,3.04
2019-10-25 07:30:00,4.27056,1.24558,4.4485,1.07376,0.31318,1.1185,3.1968,0.9324,3.33,4.3281600000000005,1.26238,4.5085,1.07376,0.31318,1.1185,3.2544,0.9492,3.39
2019-10-25 08:00:00,4.54944,1.32692,4.739,1.03584,0.30212,1.079,3.5136000000000003,1.0248,3.66,4.58784,1.33812,4.779,1.03584,0.30212,1.079,3.552,1.036,3.7
2019-10-25 08:30:00,6.01872,1.75546,6.2695,0.7483200000000001,0.21826,0.7795000000000001,5.2704,1.5372,5.49,5.06832,1.4782600000000001,5.2795,0.7483200000000001,0.21826,0.7795000000000001,4.32,1.26,4.5
2019-10-25 09:00:00,8.85792,2.5835600000000003,9.227,0.76512,0.22316000000000003,0.797,8.0928,2.3604,8.43,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0
2019-10-25 09:30:00,8.65344,2.52392,9.014,1.09824,0.32032000000000005,1.1440000000000001,7.5552,2.2036,7.87,1.09824,0.32032000000000005,1.1440000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.0,0.0,0.0
2019-10-25 10:00:00,8.51856,2.4845800000000002,8.8735,1.09776,0.32018,1.1435,7.4208,2.1644,7.73,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0
2019-10-25 10:30:00,8.22,2.3975,8.5625,1.0872,0.3171,1.1325,7.1328,2.0804,7.43,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0
2019-10-25 11:00:00,8.49984,2.47912,8.854,1.11744,0.32592000000000004,1.164,7.3824,2.1532,7.69,1.11744,0.32592000000000004,1.164,1.11744,0.32592000000000004,1.164,0.0,0.0,0.0
2019-10-25 11:30:00,8.46816,2.46988,8.821,1.0953600000000001,0.31948000000000004,1.141,7.3728,2.1504,7.68,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0
2019-10-25 12:00:00,6.21744,1.81342,6.4765,1.08144,0.31542000000000003,1.1265,5.136,1.498,5.35,4.93104,1.43822,5.1365,1.08144,0.31542000000000003,1.1265,3.8496,1.1228,4.01
2019-10-25 12:30:00,5.05152,1.47336,5.2620000000000005,1.08672,0.31696,1.1320000000000001,3.9648,1.1564,4.13,4.89792,1.42856,5.102,1.08672,0.31696,1.1320000000000001,3.8112,1.1116,3.9699999999999998
2019-10-25 13:00:00,4.89168,1.4267400000000001,5.0955,1.09008,0.31794,1.1355,3.8016,1.1088,3.96,4.8628800000000005,1.4183400000000002,5.0655,1.09008,0.31794,1.1355,3.7728,1.1004,3.93
2019-10-25 13:30:00,4.81008,1.40294,5.0105,1.13328,0.33054,1.1805,3.6768,1.0724,3.83,4.83888,1.41134,5.0405,1.13328,0.33054,1.1805,3.7056,1.0808,3.86
2019-10-25 14:00:00,4.81008,1.40294,5.0105,1.3060800000000001,0.38094000000000006,1.3605,3.504,1.022,3.65,4.85808,1.41694,5.0605,1.3060800000000001,0.38094000000000006,1.3605,3.552,1.036,3.7
2019-10-25 14:30:00,4.71744,1.37592,4.914,1.4630400000000001,0.42672000000000004,1.524,3.2544,0.9492,3.39,4.77504,1.39272,4.974,1.4630400000000001,0.42672000000000004,1.524,3.312,0.966,3.45
2019-10-25 15:00:00,4.64592,1.35506,4.8395,1.41072,0.41146000000000005,1.4695,3.2352,0.9436,3.37,4.69392,1.3690600000000002,4.8895,1.41072,0.41146000000000005,1.4695,3.2832,0.9576,3.42
2019-10-25 15:30:00,4.52832,1.32076,4.717,1.40832,0.41076,1.467,3.12,0.91,3.25,4.57632,1.33476,4.767,1.40832,0.41076,1.467,3.168,0.924,3.3
2019-10-25 16:00:00,4.62624,1.34932,4.819,1.39104,0.40572,1.449,3.2352,0.9436,3.37,4.67424,1.36332,4.869,1.39104,0.40572,1.449,3.2832,0.9576,3.42
2019-10-25 16:30:00,4.6368,1.3524,4.83,1.3824,0.4032,1.44,3.2544,0.9492,3.39,4.704,1.3719999999999999,4.9,1.3824,0.4032,1.44,3.3216,0.9688,3.46
2019-10-25 17:00:00,4.52736,1.32048,4.716,1.4073600000000002,0.41048,1.466,3.12,0.91,3.25,4.61376,1.34568,4.806,1.4073600000000002,0.41048,1.466,3.2064,0.9352,3.34
2019-10-25 17:30:00,4.50816,1.31488,4.696,1.4073600000000002,0.41048,1.466,3.1008,0.9044000000000001,3.23,4.59456,1.34008,4.786,1.4073600000000002,0.41048,1.466,3.1872,0.9296000000000001,3.32
2019-10-25 18:00:00,4.5144,1.3167,4.7025,1.404,0.40950000000000003,1.4625,3.1104,0.9072,3.24,4.6104,1.3447,4.8025,1.404,0.40950000000000003,1.4625,3.2064,0.9352,3.34
2019-10-25 18:30:00,4.63824,1.35282,4.8315,1.40304,0.40922000000000003,1.4615,3.2352,0.9436,3.37,4.73424,1.38082,4.9315,1.40304,0.40922000000000003,1.4615,3.3312,0.9716,3.47
2019-10-25 19:00:00,4.52352,1.31936,4.712,1.40352,0.40936000000000006,1.462,3.12,0.91,3.25,4.66752,1.36136,4.862,1.40352,0.40936000000000006,1.462,3.2640000000000002,0.9520000000000001,3.4
2019-10-25 19:30:00,4.33584,1.26462,4.5165,1.36944,0.39942000000000005,1.4265,2.9664,0.8652000000000001,3.09,4.49904,1.31222,4.6865,1.36944,0.39942000000000005,1.4265,3.1296,0.9128000000000001,3.26
2019-10-25 20:00:00,4.2048,1.2264,4.38,1.3056,0.3808,1.3599999999999999,2.8992,0.8456,3.02,4.3584,1.2711999999999999,4.54,1.3056,0.3808,1.3599999999999999,3.0528,0.8904000000000001,3.18
2019-10-25 20:30:00,4.01808,1.17194,4.1855,1.32048,0.38514000000000004,1.3755,2.6976,0.7868,2.81,4.16208,1.21394,4.3355,1.32048,0.38514000000000004,1.3755,2.8416,0.8288000000000001,2.96
2019-10-25 21:00:00,3.8582400000000003,1.12532,4.019,1.47744,0.43092,1.5390000000000001,2.3808,0.6944,2.48,4.00224,1.1673200000000001,4.169,1.47744,0.43092,1.5390000000000001,2.5248,0.7364,2.63
2019-10-25 21:30:00,3.65184,1.06512,3.8040000000000003,1.39584,0.40712000000000004,1.454,2.2560000000000002,0.658,2.35,3.77664,1.10152,3.934,1.39584,0.40712000000000004,1.454,2.3808,0.6944,2.48
2019-10-25 22:00:00,3.40224,0.9923200000000001,3.544,1.38624,0.40432,1.444,2.016,0.588,2.1,3.50784,1.02312,3.654,1.38624,0.40432,1.444,2.1216,0.6188,2.21
2019-10-25 22:30:00,3.14592,0.91756,3.277,1.37952,0.40236000000000005,1.437,1.7664,0.5152,1.8399999999999999,3.23232,0.94276,3.367,1.37952,0.40236000000000005,1.437,1.8528,0.5404,1.9300000000000002
2019-10-25 23:00:00,3.00096,0.8752800000000001,3.126,1.36896,0.39928,1.426,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.11616,0.90888,3.246,1.36896,0.39928,1.426,1.7472,0.5096,1.82
2019-10-25 23:30:00,2.75232,0.80276,2.867,1.35072,0.39396000000000003,1.407,1.4016,0.4088,1.46,2.9443200000000003,0.8587600000000001,3.067,1.35072,0.39396000000000003,1.407,1.5936,0.46480000000000005,1.6600000000000001
2019-10-26 00:00:00,2.63088,0.76734,2.7405,1.09488,0.31934,1.1405,1.536,0.448,1.6,2.80368,0.81774,2.9205,1.09488,0.31934,1.1405,1.7088,0.4984,1.78
2019-10-26 00:30:00,2.53296,0.7387800000000001,2.6385,0.9585600000000001,0.27958,0.9985,1.5744,0.4592,1.6400000000000001,2.69616,0.7863800000000001,2.8085,0.9585600000000001,0.27958,0.9985,1.7376,0.5068,1.81
2019-10-26 01:00:00,2.46624,0.7193200000000001,2.569,0.9494400000000001,0.27692,0.989,1.5168,0.4424,1.58,2.6486400000000003,0.7725200000000001,2.759,0.9494400000000001,0.27692,0.989,1.6992,0.49560000000000004,1.77
2019-10-26 01:30:00,2.42688,0.70784,2.528,0.8620800000000001,0.25144,0.898,1.5648,0.45640000000000003,1.63,2.60928,0.76104,2.718,0.8620800000000001,0.25144,0.898,1.7472,0.5096,1.82
2019-10-26 02:00:00,2.52528,0.7365400000000001,2.6305,0.76848,0.22414,0.8005,1.7568000000000001,0.5124000000000001,1.83,2.67888,0.78134,2.7905,0.76848,0.22414,0.8005,1.9104,0.5572,1.99
2019-10-26 02:30:00,2.48928,0.72604,2.593,0.7612800000000001,0.22204000000000002,0.793,1.728,0.504,1.8,2.65248,0.7736400000000001,2.763,0.7612800000000001,0.22204000000000002,0.793,1.8912,0.5516,1.97
2019-10-26 03:00:00,2.47824,0.72282,2.5815,0.71184,0.20762000000000003,0.7415,1.7664,0.5152,1.8399999999999999,2.62224,0.76482,2.7315,0.71184,0.20762000000000003,0.7415,1.9104,0.5572,1.99
2019-10-26 03:30:00,2.45712,0.7166600000000001,2.5595,0.7099200000000001,0.20706000000000002,0.7395,1.7472,0.5096,1.82,2.61072,0.76146,2.7195,0.7099200000000001,0.20706000000000002,0.7395,1.9008,0.5544,1.98
2019-10-26 04:00:00,2.41824,0.7053200000000001,2.519,0.7094400000000001,0.20692000000000002,0.739,1.7088,0.4984,1.78,2.57184,0.75012,2.6790000000000003,0.7094400000000001,0.20692000000000002,0.739,1.8624,0.5432,1.94
2019-10-26 04:30:00,2.38272,0.69496,2.482,0.7795200000000001,0.22736,0.812,1.6032000000000002,0.4676,1.67,2.55552,0.74536,2.662,0.7795200000000001,0.22736,0.812,1.776,0.518,1.85
2019-10-26 05:00:00,2.32656,0.6785800000000001,2.4235,1.02096,0.29778000000000004,1.0635,1.3056,0.3808,1.3599999999999999,2.55696,0.7457800000000001,2.6635,1.02096,0.29778000000000004,1.0635,1.536,0.448,1.6
2019-10-26 05:30:00,2.38512,0.6956600000000001,2.4845,1.06032,0.30926000000000003,1.1045,1.3248,0.3864,1.38,2.6059200000000002,0.7600600000000001,2.7145,1.06032,0.30926000000000003,1.1045,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-26 06:00:00,2.47632,0.72226,2.5795,1.05552,0.30786,1.0995,1.4208,0.41440000000000005,1.48,2.68752,0.7838600000000001,2.7995,1.05552,0.30786,1.0995,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-26 06:30:00,2.72736,0.7954800000000001,2.841,1.05696,0.30828,1.101,1.6703999999999999,0.4872,1.74,2.89056,0.84308,3.011,1.05696,0.30828,1.101,1.8336000000000001,0.5348,1.9100000000000001
2019-10-26 07:00:00,2.98176,0.8696800000000001,3.106,1.07136,0.31248000000000004,1.116,1.9104,0.5572,1.99,3.09696,0.9032800000000001,3.226,1.07136,0.31248000000000004,1.116,2.0256,0.5908,2.11
2019-10-26 07:30:00,3.07152,0.8958600000000001,3.1995,1.06512,0.31066000000000005,1.1095,2.0064,0.5852,2.09,3.19632,0.9322600000000001,3.3295,1.06512,0.31066000000000005,1.1095,2.1312,0.6216,2.22
2019-10-26 08:00:00,3.45312,1.00716,3.597,1.07232,0.31276000000000004,1.117,2.3808,0.6944,2.48,3.52992,1.02956,3.677,1.07232,0.31276000000000004,1.117,2.4576000000000002,0.7168,2.56
2019-10-26 08:30:00,3.65472,1.06596,3.807,1.12992,0.32956,1.177,2.5248,0.7364,2.63,3.7507200000000003,1.09396,3.907,1.12992,0.32956,1.177,2.6208,0.7644000000000001,2.73
2019-10-26 09:00:00,3.79968,1.10824,3.958,1.04448,0.30464,1.088,2.7552,0.8036000000000001,2.87,3.87648,1.13064,4.038,1.04448,0.30464,1.088,2.832,0.8260000000000001,2.95
2019-10-26 09:30:00,3.86736,1.12798,4.0285,1.06416,0.31038000000000004,1.1085,2.8032,0.8176,2.92,3.9345600000000003,1.14758,4.0985,1.06416,0.31038000000000004,1.1085,2.8704,0.8372,2.99
2019-10-26 10:00:00,3.9168000000000003,1.1424,4.08,1.0944,0.31920000000000004,1.1400000000000001,2.8224,0.8232,2.94,3.984,1.162,4.15,1.0944,0.31920000000000004,1.1400000000000001,2.8896,0.8428,3.01
2019-10-26 10:30:00,3.98448,1.16214,4.1505,1.12368,0.32774000000000003,1.1705,2.8608000000000002,0.8344,2.98,4.10928,1.19854,4.2805,1.12368,0.32774000000000003,1.1705,2.9856,0.8708,3.11
2019-10-26 11:00:00,3.80928,1.11104,3.968,1.10208,0.32144,1.148,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.94368,1.15024,4.108,1.10208,0.32144,1.148,2.8416,0.8288000000000001,2.96
2019-10-26 11:30:00,3.84288,1.12084,4.003,1.12608,0.32844,1.173,2.7168,0.7924,2.83,3.97728,1.16004,4.143,1.12608,0.32844,1.173,2.8512,0.8316,2.9699999999999998
2019-10-26 12:00:00,3.8616,1.1263,4.0225,1.1448,0.33390000000000003,1.1925,2.7168,0.7924,2.83,3.996,1.1655,4.1625,1.1448,0.33390000000000003,1.1925,2.8512,0.8316,2.9699999999999998
2019-10-26 12:30:00,3.8217600000000003,1.11468,3.981,1.18176,0.34468000000000004,1.231,2.64,0.77,2.75,3.9753600000000002,1.15948,4.141,1.18176,0.34468000000000004,1.231,2.7936,0.8148000000000001,2.91
2019-10-26 13:00:00,3.816,1.113,3.975,1.1184,0.3262,1.165,2.6976,0.7868,2.81,3.96,1.155,4.125,1.1184,0.3262,1.165,2.8416,0.8288000000000001,2.96
2019-10-26 13:30:00,3.7536,1.0948,3.91,1.1232,0.3276,1.17,2.6304,0.7672,2.74,3.8976,1.1368,4.06,1.1232,0.3276,1.17,2.7744,0.8092,2.89
2019-10-26 14:00:00,3.73728,1.0900400000000001,3.893,1.14528,0.33404,1.193,2.592,0.756,2.7,3.87168,1.12924,4.033,1.14528,0.33404,1.193,2.7264,0.7952,2.84
2019-10-26 14:30:00,3.6556800000000003,1.06624,3.808,1.2172800000000001,0.35504,1.268,2.4384,0.7112,2.54,3.79968,1.10824,3.958,1.2172800000000001,0.35504,1.268,2.5824,0.7532,2.69
2019-10-26 15:00:00,3.63648,1.06064,3.7880000000000003,1.22688,0.35784000000000005,1.278,2.4096,0.7028,2.51,3.78048,1.10264,3.938,1.22688,0.35784000000000005,1.278,2.5536,0.7448,2.66
2019-10-26 15:30:00,3.57552,1.04286,3.7245,1.13712,0.33166,1.1844999999999999,2.4384,0.7112,2.54,3.71952,1.08486,3.8745000000000003,1.13712,0.33166,1.1844999999999999,2.5824,0.7532,2.69
2019-10-26 16:00:00,3.58176,1.04468,3.731,1.11456,0.32508000000000004,1.161,2.4672,0.7196,2.5700000000000003,3.72576,1.08668,3.8810000000000002,1.11456,0.32508000000000004,1.161,2.6112,0.7616,2.7199999999999998
2019-10-26 16:30:00,3.62112,1.05616,3.7720000000000002,1.08672,0.31696,1.1320000000000001,2.5343999999999998,0.7392000000000001,2.64,3.75552,1.0953600000000001,3.912,1.08672,0.31696,1.1320000000000001,2.6688,0.7784000000000001,2.7800000000000002
2019-10-26 17:00:00,3.74064,1.09102,3.8965,1.07184,0.31262,1.1165,2.6688,0.7784000000000001,2.7800000000000002,3.88464,1.13302,4.0465,1.07184,0.31262,1.1165,2.8128,0.8204,2.93
2019-10-26 17:30:00,3.87168,1.12924,4.033,1.03968,0.30324,1.083,2.832,0.8260000000000001,2.95,4.02528,1.17404,4.193,1.03968,0.30324,1.083,2.9856,0.8708,3.11
2019-10-26 18:00:00,3.9460800000000003,1.15094,4.1105,0.9412800000000001,0.27454,0.9805,3.0048,0.8764000000000001,3.13,4.09008,1.1929400000000001,4.2605,0.9412800000000001,0.27454,0.9805,3.1488,0.9184,3.2800000000000002
2019-10-26 18:30:00,4.11696,1.20078,4.2885,1.03536,0.30198,1.0785,3.0816,0.8988,3.21,4.26096,1.24278,4.4385,1.03536,0.30198,1.0785,3.2256,0.9408000000000001,3.36
2019-10-26 19:00:00,4.02864,1.17502,4.1965,1.06224,0.30982000000000004,1.1065,2.9664,0.8652000000000001,3.09,4.17264,1.21702,4.3465,1.06224,0.30982000000000004,1.1065,3.1104,0.9072,3.24
2019-10-26 19:30:00,3.85296,1.12378,4.0135,1.07856,0.31458,1.1235,2.7744,0.8092,2.89,3.9873600000000002,1.1629800000000001,4.1535,1.07856,0.31458,1.1235,2.9088000000000003,0.8484,3.03
2019-10-26 20:00:00,3.7444800000000003,1.09214,3.9005,1.03728,0.30254000000000003,1.0805,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.87888,1.13134,4.0405,1.03728,0.30254000000000003,1.0805,2.8416,0.8288000000000001,2.96
2019-10-26 20:30:00,3.68736,1.07548,3.841,0.9705600000000001,0.28308,1.011,2.7168,0.7924,2.83,3.80256,1.10908,3.961,0.9705600000000001,0.28308,1.011,2.832,0.8260000000000001,2.95
2019-10-26 21:00:00,3.5020800000000003,1.02144,3.648,1.02528,0.29904000000000003,1.068,2.4768,0.7224,2.58,3.60768,1.05224,3.758,1.02528,0.29904000000000003,1.068,2.5824,0.7532,2.69
2019-10-26 21:30:00,3.40704,0.99372,3.549,1.09344,0.31892000000000004,1.139,2.3136,0.6748000000000001,2.41,3.51264,1.02452,3.659,1.09344,0.31892000000000004,1.139,2.4192,0.7056,2.52
2019-10-26 22:00:00,3.2856,0.9583,3.4225,0.9816,0.2863,1.0225,2.304,0.672,2.4,3.3816,0.9863000000000001,3.5225,0.9816,0.2863,1.0225,2.4,0.7000000000000001,2.5
2019-10-26 22:30:00,3.17424,0.9258200000000001,3.3064999999999998,0.93744,0.27342,0.9765,2.2368,0.6524,2.33,3.24144,0.94542,3.3765,0.93744,0.27342,0.9765,2.304,0.672,2.4
2019-10-26 23:00:00,3.0096,0.8778,3.135,0.9648,0.28140000000000004,1.005,2.0448,0.5964,2.13,3.0864,0.9002,3.215,0.9648,0.28140000000000004,1.005,2.1216,0.6188,2.21
2019-10-26 23:30:00,2.80368,0.81774,2.9205,0.9796800000000001,0.28574000000000005,1.0205,1.824,0.532,1.9,2.88048,0.8401400000000001,3.0005,0.9796800000000001,0.28574000000000005,1.0205,1.9008,0.5544,1.98
2019-10-27 00:00:00,2.6616,0.7763,2.7725,1.02,0.2975,1.0625,1.6416,0.4788,1.71,2.7288,0.7959,2.8425000000000002,1.02,0.2975,1.0625,1.7088,0.4984,1.78
2019-10-27 00:30:00,2.54448,0.74214,2.6505,1.03728,0.30254000000000003,1.0805,1.5072,0.43960000000000005,1.57,2.61168,0.7617400000000001,2.7205,1.03728,0.30254000000000003,1.0805,1.5744,0.4592,1.6400000000000001
2019-10-27 01:00:00,2.48256,0.7240800000000001,2.586,1.04256,0.30408,1.086,1.44,0.42,1.5,2.54016,0.7408800000000001,2.646,1.04256,0.30408,1.086,1.4976,0.4368,1.56
2019-10-27 01:30:00,2.46192,0.71806,2.5645,1.01232,0.29526,1.0545,1.4496,0.4228,1.51,2.52912,0.7376600000000001,2.6345,1.01232,0.29526,1.0545,1.5168,0.4424,1.58
2019-10-27 02:00:00,2.37408,0.69244,2.473,1.02048,0.29764,1.063,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.44128,0.71204,2.543,1.02048,0.29764,1.063,1.4208,0.41440000000000005,1.48
2019-10-27 02:30:00,2.38128,0.69454,2.4805,1.03728,0.30254000000000003,1.0805,1.344,0.392,1.4,2.43888,0.7113400000000001,2.5404999999999998,1.03728,0.30254000000000003,1.0805,1.4016,0.4088,1.46
2019-10-27 03:00:00,2.4552,0.7161000000000001,2.5575,1.1112,0.3241,1.1575,1.344,0.392,1.4,2.5128,0.7329,2.6175,1.1112,0.3241,1.1575,1.4016,0.4088,1.46
2019-10-27 03:30:00,2.29968,0.67074,2.3955,1.09008,0.31794,1.1355,1.2096,0.3528,1.26,2.3572800000000003,0.68754,2.4555,1.09008,0.31794,1.1355,1.2671999999999999,0.36960000000000004,1.32
2019-10-27 04:00:00,2.40096,0.70028,2.501,1.14336,0.33348000000000005,1.191,1.2576,0.3668,1.31,2.45856,0.71708,2.561,1.14336,0.33348000000000005,1.191,1.3152,0.3836,1.37
2019-10-27 04:30:00,2.484,0.7245,2.5875,1.2264,0.3577,1.2775,1.2576,0.3668,1.31,2.5416,0.7413000000000001,2.6475,1.2264,0.3577,1.2775,1.3152,0.3836,1.37
2019-10-27 05:00:00,2.4283200000000003,0.7082600000000001,2.5295,1.13232,0.33026000000000005,1.1795,1.296,0.378,1.35,2.49552,0.7278600000000001,2.5995,1.13232,0.33026000000000005,1.1795,1.3632,0.3976,1.42
2019-10-27 05:30:00,2.58432,0.7537600000000001,2.692,1.12512,0.32816,1.172,1.4592,0.42560000000000003,1.52,2.64192,0.77056,2.752,1.12512,0.32816,1.172,1.5168,0.4424,1.58
2019-10-27 06:00:00,2.7,0.7875000000000001,2.8125,1.0968,0.3199,1.1425,1.6032000000000002,0.4676,1.67,2.7864,0.8127000000000001,2.9025,1.0968,0.3199,1.1425,1.6896,0.4928,1.76
2019-10-27 06:30:00,2.75568,0.8037400000000001,2.8705,0.97008,0.28294,1.0105,1.7856,0.5208,1.8599999999999999,2.91888,0.8513400000000001,3.0405,0.97008,0.28294,1.0105,1.9488,0.5684,2.03
2019-10-27 07:00:00,2.83584,0.8271200000000001,2.954,0.90624,0.26432,0.9440000000000001,1.9296000000000002,0.5628000000000001,2.01,2.9798400000000003,0.8691200000000001,3.104,0.90624,0.26432,0.9440000000000001,2.0736,0.6048,2.16
2019-10-27 07:30:00,2.92416,0.8528800000000001,3.046,0.9081600000000001,0.26488,0.9460000000000001,2.016,0.588,2.1,3.06816,0.8948800000000001,3.196,0.9081600000000001,0.26488,0.9460000000000001,2.16,0.63,2.25
2019-10-27 08:00:00,3.1608,0.9219,3.2925,0.924,0.2695,0.9625,2.2368,0.6524,2.33,3.276,0.9555,3.4125,0.924,0.2695,0.9625,2.352,0.686,2.45
2019-10-27 08:30:00,3.38256,0.9865800000000001,3.5235000000000003,0.9633600000000001,0.28098,1.0035,2.4192,0.7056,2.52,3.47856,1.01458,3.6235,0.9633600000000001,0.28098,1.0035,2.5152,0.7336,2.62
2019-10-27 09:00:00,3.43056,1.00058,3.5735,0.9441600000000001,0.27538,0.9835,2.4864,0.7252000000000001,2.59,3.52656,1.02858,3.6734999999999998,0.9441600000000001,0.27538,0.9835,2.5824,0.7532,2.69
2019-10-27 09:30:00,3.42768,0.9997400000000001,3.5705,1.03728,0.30254000000000003,1.0805,2.3904,0.6972,2.49,3.52368,1.02774,3.6705,1.03728,0.30254000000000003,1.0805,2.4864,0.7252000000000001,2.59
2019-10-27 10:00:00,3.4512,1.0066,3.5949999999999998,1.1376,0.33180000000000004,1.185,2.3136,0.6748000000000001,2.41,3.5472,1.0346,3.6950000000000003,1.1376,0.33180000000000004,1.185,2.4096,0.7028,2.51
2019-10-27 10:30:00,3.4272,0.9996,3.5700000000000003,1.1904,0.3472,1.24,2.2368,0.6524,2.33,3.5328,1.0304,3.68,1.1904,0.3472,1.24,2.3424,0.6832,2.44
2019-10-27 11:00:00,3.40512,0.99316,3.547,1.29312,0.37716000000000005,1.347,2.112,0.616,2.2,3.52992,1.02956,3.677,1.29312,0.37716000000000005,1.347,2.2368,0.6524,2.33
2019-10-27 11:30:00,3.4488,1.0059,3.5925000000000002,1.3656000000000001,0.39830000000000004,1.4225,2.0832,0.6076,2.17,3.564,1.0395,3.7125,1.3656000000000001,0.39830000000000004,1.4225,2.1984,0.6412,2.29
2019-10-27 12:00:00,3.4104,0.9947,3.5525,1.3176,0.38430000000000003,1.3725,2.0928,0.6104,2.18,3.5256,1.0283,3.6725,1.3176,0.38430000000000003,1.3725,2.208,0.644,2.3
2019-10-27 12:30:00,3.3696,0.9828,3.51,1.3056,0.3808,1.3599999999999999,2.064,0.602,2.15,3.4944,1.0192,3.64,1.3056,0.3808,1.3599999999999999,2.1888,0.6384000000000001,2.2800000000000002
2019-10-27 13:00:00,3.41568,0.9962400000000001,3.558,1.30368,0.38024,1.358,2.112,0.616,2.2,3.55008,1.03544,3.698,1.30368,0.38024,1.358,2.2464,0.6552,2.34
2019-10-27 13:30:00,3.4032,0.9926,3.545,1.32,0.385,1.375,2.0832,0.6076,2.17,3.5472,1.0346,3.6950000000000003,1.32,0.385,1.375,2.2272,0.6496000000000001,2.32
2019-10-27 14:00:00,3.5808,1.0444,3.73,1.3248,0.3864,1.38,2.2560000000000002,0.658,2.35,3.696,1.078,3.85,1.3248,0.3864,1.38,2.3712,0.6916,2.47
2019-10-27 14:30:00,3.57696,1.04328,3.726,1.27296,0.37128000000000005,1.326,2.304,0.672,2.4,3.70176,1.07968,3.856,1.27296,0.37128000000000005,1.326,2.4288,0.7084,2.5300000000000002
2019-10-27 15:00:00,3.67632,1.07226,3.8295,1.22832,0.35826,1.2795,2.448,0.714,2.55,3.78192,1.10306,3.9395,1.22832,0.35826,1.2795,2.5536,0.7448,2.66
2019-10-27 15:30:00,3.80832,1.11076,3.967,1.13952,0.33236000000000004,1.187,2.6688,0.7784000000000001,2.7800000000000002,3.9043200000000002,1.13876,4.067,1.13952,0.33236000000000004,1.187,2.7648,0.8064,2.88
2019-10-27 16:00:00,3.70608,1.08094,3.8605,0.9796800000000001,0.28574000000000005,1.0205,2.7264,0.7952,2.84,3.80208,1.10894,3.9605,0.9796800000000001,0.28574000000000005,1.0205,2.8224,0.8232,2.94
2019-10-27 16:30:00,3.8064,1.1102,3.965,0.9456,0.2758,0.985,2.8608000000000002,0.8344,2.98,3.912,1.141,4.075,0.9456,0.2758,0.985,2.9664,0.8652000000000001,3.09
2019-10-27 17:00:00,4.04016,1.17838,4.2085,0.9585600000000001,0.27958,0.9985,3.0816,0.8988,3.21,4.12656,1.20358,4.2985,0.9585600000000001,0.27958,0.9985,3.168,0.924,3.3
2019-10-27 17:30:00,4.39872,1.28296,4.582,0.95232,0.27776,0.992,3.4464,1.0052,3.59,4.47552,1.30536,4.662,0.95232,0.27776,0.992,3.5232,1.0276,3.67
2019-10-27 18:00:00,4.4928,1.3104,4.68,0.9504,0.2772,0.99,3.5423999999999998,1.0332,3.69,4.5696,1.3328,4.76,0.9504,0.2772,0.99,3.6192,1.0556,3.77
2019-10-27 18:30:00,4.26624,1.24432,4.444,0.9542400000000001,0.27832,0.994,3.312,0.966,3.45,4.40064,1.28352,4.584,0.9542400000000001,0.27832,0.994,3.4464,1.0052,3.59
2019-10-27 19:00:00,4.10112,1.1961600000000001,4.272,0.9331200000000001,0.27216,0.972,3.168,0.924,3.3,4.22592,1.23256,4.402,0.9331200000000001,0.27216,0.972,3.2928,0.9604,3.43
2019-10-27 19:30:00,4.0416,1.1788,4.21,0.96,0.28,1.0,3.0816,0.8988,3.21,4.1664,1.2152,4.34,0.96,0.28,1.0,3.2064,0.9352,3.34
2019-10-27 20:00:00,3.91632,1.14226,4.0795,1.02672,0.29946,1.0695000000000001,2.8896,0.8428,3.01,4.03152,1.1758600000000001,4.1995000000000005,1.02672,0.29946,1.0695000000000001,3.0048,0.8764000000000001,3.13
2019-10-27 20:30:00,3.9024,1.1382,4.065,1.032,0.301,1.075,2.8704,0.8372,2.99,4.008,1.169,4.175,1.032,0.301,1.075,2.976,0.868,3.1
2019-10-27 21:00:00,3.68352,1.07436,3.8369999999999997,0.9955200000000001,0.29036,1.037,2.688,0.784,2.8,3.77952,1.10236,3.9370000000000003,0.9955200000000001,0.29036,1.037,2.784,0.812,2.9
2019-10-27 21:30:00,3.42432,0.9987600000000001,3.567,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.5056000000000003,0.7308,2.61,3.52032,1.02676,3.667,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.6016,0.7588,2.71
2019-10-27 22:00:00,3.22944,0.9419200000000001,3.364,0.9158400000000001,0.26712,0.9540000000000001,2.3136,0.6748000000000001,2.41,3.31584,0.9671200000000001,3.454,0.9158400000000001,0.26712,0.9540000000000001,2.4,0.7000000000000001,2.5
2019-10-27 22:30:00,3.19536,0.93198,3.3285,0.9873600000000001,0.28798,1.0285,2.208,0.644,2.3,3.2817600000000002,0.95718,3.4185,0.9873600000000001,0.28798,1.0285,2.2944,0.6692,2.39
