Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-27 23:00:00,3.04704,0.8887200000000001,3.174,1.00224,0.29232,1.044,2.0448,0.5964,2.13,3.11424,0.9083200000000001,3.2439999999999998,1.00224,0.29232,1.044,2.112,0.616,2.2
2019-10-27 23:30:00,2.75856,0.8045800000000001,2.8735,0.9153600000000001,0.26698,0.9535,1.8432,0.5376000000000001,1.92,2.81616,0.8213800000000001,2.9335,0.9153600000000001,0.26698,0.9535,1.9008,0.5544,1.98
2019-10-28 00:00:00,2.54448,0.74214,2.6505,0.9028800000000001,0.26334,0.9405,1.6416,0.4788,1.71,2.60208,0.7589400000000001,2.7105,0.9028800000000001,0.26334,0.9405,1.6992,0.49560000000000004,1.77
2019-10-28 00:30:00,2.57376,0.75068,2.681,1.04736,0.30548000000000003,1.091,1.5264,0.44520000000000004,1.5899999999999999,2.64096,0.7702800000000001,2.751,1.04736,0.30548000000000003,1.091,1.5936,0.46480000000000005,1.6600000000000001
2019-10-28 01:00:00,2.64528,0.7715400000000001,2.7555,1.06128,0.30954000000000004,1.1055,1.584,0.462,1.65,2.7604800000000003,0.8051400000000001,2.8755,1.06128,0.30954000000000004,1.1055,1.6992,0.49560000000000004,1.77
2019-10-28 01:30:00,2.60976,0.7611800000000001,2.7185,1.03536,0.30198,1.0785,1.5744,0.4592,1.6400000000000001,2.80176,0.81718,2.9185,1.03536,0.30198,1.0785,1.7664,0.5152,1.8399999999999999
2019-10-28 02:00:00,2.56752,0.7488600000000001,2.6745,0.9931200000000001,0.28966000000000003,1.0345,1.5744,0.4592,1.6400000000000001,2.75952,0.80486,2.8745000000000003,0.9931200000000001,0.28966000000000003,1.0345,1.7664,0.5152,1.8399999999999999
2019-10-28 02:30:00,2.5824,0.7532,2.69,0.9888,0.2884,1.03,1.5936,0.46480000000000005,1.6600000000000001,2.7648,0.8064,2.88,0.9888,0.2884,1.03,1.776,0.518,1.85
2019-10-28 03:00:00,2.57376,0.75068,2.681,0.98016,0.28588,1.021,1.5936,0.46480000000000005,1.6600000000000001,2.75616,0.80388,2.871,0.98016,0.28588,1.021,1.776,0.518,1.85
2019-10-28 03:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.9820800000000001,0.28644000000000003,1.023,1.5744,0.4592,1.6400000000000001,2.74848,0.80164,2.863,0.9820800000000001,0.28644000000000003,1.023,1.7664,0.5152,1.8399999999999999
2019-10-28 04:00:00,2.55552,0.74536,2.662,0.9811200000000001,0.28616,1.022,1.5744,0.4592,1.6400000000000001,2.73792,0.79856,2.852,0.9811200000000001,0.28616,1.022,1.7568000000000001,0.5124000000000001,1.83
2019-10-28 04:30:00,2.5632,0.7476,2.67,0.9408000000000001,0.27440000000000003,0.98,1.6224,0.4732,1.69,2.7552,0.8036000000000001,2.87,0.9408000000000001,0.27440000000000003,0.98,1.8144,0.5292,1.8900000000000001
2019-10-28 05:00:00,2.6712,0.7791,2.7825,0.8856,0.25830000000000003,0.9225000000000001,1.7856,0.5208,1.8599999999999999,2.8248,0.8239000000000001,2.9425,0.8856,0.25830000000000003,0.9225000000000001,1.9392,0.5656,2.02
2019-10-28 05:30:00,2.92848,0.8541400000000001,3.0505,0.9316800000000001,0.27174000000000004,0.9705,1.9968,0.5824,2.08,3.04368,0.8877400000000001,3.1705,0.9316800000000001,0.27174000000000004,0.9705,2.112,0.616,2.2
2019-10-28 06:00:00,3.1992,0.9331,3.3325,0.9816,0.2863,1.0225,2.2176,0.6468,2.31,3.3048,0.9639000000000001,3.4425,0.9816,0.2863,1.0225,2.3232,0.6776,2.42
2019-10-28 06:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.9830400000000001,0.28672000000000003,1.024,2.8512,0.8316,2.9699999999999998,3.88224,1.13232,4.044,0.9830400000000001,0.28672000000000003,1.024,2.8992,0.8456,3.02
2019-10-28 07:00:00,4.28544,1.24992,4.464,0.9830400000000001,0.28672000000000003,1.024,3.3024,0.9632000000000001,3.44,4.34304,1.26672,4.524,0.9830400000000001,0.28672000000000003,1.024,3.36,0.98,3.5
2019-10-28 07:30:00,4.67616,1.36388,4.871,0.72096,0.21028000000000002,0.751,3.9552,1.1536,4.12,4.7145600000000005,1.37508,4.911,0.72096,0.21028000000000002,0.751,3.9936,1.1648,4.16
2019-10-28 08:00:00,4.96224,1.44732,5.169,0.7286400000000001,0.21252000000000001,0.759,4.2336,1.2348,4.41,4.97184,1.45012,5.179,0.7286400000000001,0.21252000000000001,0.759,4.2432,1.2376,4.42
2019-10-28 08:30:00,5.13216,1.49688,5.346,0.8889600000000001,0.25928,0.926,4.2432,1.2376,4.42,5.16096,1.50528,5.376,0.8889600000000001,0.25928,0.926,4.272,1.246,4.45
2019-10-28 09:00:00,5.2233600000000004,1.5234800000000002,5.441,0.9513600000000001,0.27748,0.991,4.272,1.246,4.45,5.24256,1.52908,5.461,0.9513600000000001,0.27748,0.991,4.2912,1.2516,4.47
2019-10-28 09:30:00,5.25264,1.5320200000000002,5.4715,0.9998400000000001,0.29162000000000005,1.0415,4.2528,1.2404,4.43,5.29104,1.54322,5.5115,0.9998400000000001,0.29162000000000005,1.0415,4.2912,1.2516,4.47
2019-10-28 10:00:00,5.17056,1.50808,5.386,1.03296,0.30128000000000005,1.076,4.1376,1.2068,4.31,5.32416,1.55288,5.546,1.03296,0.30128000000000005,1.076,4.2912,1.2516,4.47
2019-10-28 10:30:00,4.88784,1.42562,5.0915,1.01904,0.29722000000000004,1.0615,3.8688000000000002,1.1284,4.03,5.07024,1.47882,5.2815,1.01904,0.29722000000000004,1.0615,4.0512,1.1816,4.22
2019-10-28 11:00:00,4.9896,1.4553,5.1975,1.0152,0.29610000000000003,1.0575,3.9744,1.1592,4.14,5.172,1.5085000000000002,5.3875,1.0152,0.29610000000000003,1.0575,4.1568,1.2124,4.33
2019-10-28 11:30:00,4.94256,1.44158,5.1485,0.89136,0.25998000000000004,0.9285,4.0512,1.1816,4.22,5.11536,1.49198,5.3285,0.89136,0.25998000000000004,0.9285,4.224,1.232,4.4
2019-10-28 12:00:00,4.9416,1.4413,5.1475,0.8232,0.2401,0.8575,4.1184,1.2012,4.29,5.1144,1.4917,5.3275,0.8232,0.2401,0.8575,4.2912,1.2516,4.47
2019-10-28 12:30:00,4.92192,1.4355600000000002,5.127,0.74592,0.21756000000000003,0.777,4.176,1.218,4.35,5.09472,1.48596,5.307,0.74592,0.21756000000000003,0.777,4.3488,1.2684,4.53
2019-10-28 13:00:00,4.88448,1.4246400000000001,5.088,0.8428800000000001,0.24584000000000003,0.878,4.0416,1.1788,4.21,5.05728,1.47504,5.268,0.8428800000000001,0.24584000000000003,0.878,4.2144,1.2292,4.39
2019-10-28 13:30:00,4.7304,1.3797000000000001,4.9275,0.9864,0.2877,1.0275,3.7439999999999998,1.092,3.9,4.9128,1.4329,5.1175,0.9864,0.2877,1.0275,3.9264,1.1452,4.09
2019-10-28 14:00:00,4.7712,1.3916,4.97,0.96,0.28,1.0,3.8112,1.1116,3.9699999999999998,4.9536,1.4448,5.16,0.96,0.28,1.0,3.9936,1.1648,4.16
2019-10-28 14:30:00,4.75728,1.38754,4.9555,0.9748800000000001,0.28434000000000004,1.0155,3.7824,1.1032,3.94,4.93008,1.43794,5.1355,0.9748800000000001,0.28434000000000004,1.0155,3.9552,1.1536,4.12
2019-10-28 15:00:00,4.6968,1.3699,4.8925,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.8304,1.1172,3.99,4.8696,1.4203000000000001,5.0725,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.0032,1.1676,4.17
2019-10-28 15:30:00,4.70112,1.3711600000000002,4.897,0.78432,0.22876000000000002,0.8170000000000001,3.9168000000000003,1.1424,4.08,4.86432,1.41876,5.067,0.78432,0.22876000000000002,0.8170000000000001,4.08,1.19,4.25
2019-10-28 16:00:00,4.83312,1.4096600000000001,5.0345,0.7627200000000001,0.22246000000000002,0.7945,4.0704,1.1872,4.24,5.01552,1.46286,5.2245,0.7627200000000001,0.22246000000000002,0.7945,4.2528,1.2404,4.43
2019-10-28 16:30:00,5.00784,1.46062,5.2165,0.79344,0.23142000000000001,0.8265,4.2144,1.2292,4.39,5.18064,1.51102,5.3965,0.79344,0.23142000000000001,0.8265,4.3872,1.2796,4.57
2019-10-28 17:00:00,5.1624,1.5057,5.3775,0.8616,0.2513,0.8975000000000001,4.3008,1.2544,4.48,5.3448,1.5589,5.5675,0.8616,0.2513,0.8975000000000001,4.4832,1.3076,4.67
2019-10-28 17:30:00,5.33136,1.55498,5.5535,0.9345600000000001,0.27258000000000004,0.9735,4.3968,1.2824,4.58,5.5137599999999996,1.60818,5.7435,0.9345600000000001,0.27258000000000004,0.9735,4.5792,1.3356,4.77
2019-10-28 18:00:00,5.15616,1.50388,5.371,1.02816,0.29988000000000004,1.071,4.128,1.204,4.3,5.30976,1.54868,5.531,1.02816,0.29988000000000004,1.071,4.2816,1.2488000000000001,4.46
2019-10-28 18:30:00,5.16576,1.50668,5.381,1.0953600000000001,0.31948000000000004,1.141,4.0704,1.1872,4.24,5.35776,1.56268,5.5809999999999995,1.0953600000000001,0.31948000000000004,1.141,4.2624,1.2432,4.44
2019-10-28 19:00:00,5.03616,1.46888,5.246,1.12896,0.32928,1.176,3.9072,1.1396,4.07,5.21856,1.5220799999999999,5.436,1.12896,0.32928,1.176,4.0896,1.1928,4.26
2019-10-28 19:30:00,4.84176,1.41218,5.0435,1.08816,0.31738000000000005,1.1335,3.7536,1.0948,3.91,5.00496,1.45978,5.2135,1.08816,0.31738000000000005,1.1335,3.9168000000000003,1.1424,4.08
2019-10-28 20:00:00,4.6584,1.3587,4.8525,1.068,0.3115,1.1125,3.5904,1.0472,3.74,4.8216,1.4062999999999999,5.0225,1.068,0.3115,1.1125,3.7536,1.0948,3.91
2019-10-28 20:30:00,4.39296,1.28128,4.5760000000000005,1.10976,0.32368,1.156,3.2832,0.9576,3.42,4.54656,1.3260800000000001,4.736,1.10976,0.32368,1.156,3.4368,1.0024,3.58
2019-10-28 21:00:00,4.3152,1.2586,4.495,1.032,0.301,1.075,3.2832,0.9576,3.42,4.4496,1.2978,4.635,1.032,0.301,1.075,3.4176,0.9968,3.56
2019-10-28 21:30:00,4.03536,1.17698,4.2035,1.01136,0.29498,1.0535,3.024,0.882,3.15,4.16016,1.21338,4.3335,1.01136,0.29498,1.0535,3.1488,0.9184,3.2800000000000002
2019-10-28 22:00:00,3.6556800000000003,1.06624,3.808,1.00608,0.29344000000000003,1.048,2.6496,0.7728,2.76,3.76128,1.09704,3.918,1.00608,0.29344000000000003,1.048,2.7552,0.8036000000000001,2.87
2019-10-28 22:30:00,3.34032,0.9742600000000001,3.4795,1.08432,0.31626000000000004,1.1295,2.2560000000000002,0.658,2.35,3.44592,1.00506,3.5895,1.08432,0.31626000000000004,1.1295,2.3616,0.6888000000000001,2.46
2019-10-28 23:00:00,3.0768,0.8974000000000001,3.205,1.176,0.343,1.225,1.9008,0.5544,1.98,3.1728,0.9254,3.305,1.176,0.343,1.225,1.9968,0.5824,2.08
2019-10-28 23:30:00,2.90112,0.84616,3.022,1.08672,0.31696,1.1320000000000001,1.8144,0.5292,1.8900000000000001,2.97792,0.8685600000000001,3.102,1.08672,0.31696,1.1320000000000001,1.8912,0.5516,1.97
2019-10-29 00:00:00,2.76768,0.8072400000000001,2.883,1.07808,0.31444000000000005,1.123,1.6896,0.4928,1.76,2.84448,0.82964,2.963,1.07808,0.31444000000000005,1.123,1.7664,0.5152,1.8399999999999999
2019-10-29 00:30:00,2.70816,0.78988,2.821,1.14336,0.33348000000000005,1.191,1.5648,0.45640000000000003,1.63,2.78496,0.8122800000000001,2.901,1.14336,0.33348000000000005,1.191,1.6416,0.4788,1.71
2019-10-29 01:00:00,2.76912,0.80766,2.8845,1.16592,0.34006000000000003,1.2145000000000001,1.6032000000000002,0.4676,1.67,2.84592,0.83006,2.9645,1.16592,0.34006000000000003,1.2145000000000001,1.6800000000000002,0.49,1.75
2019-10-29 01:30:00,2.76432,0.8062600000000001,2.8795,1.10352,0.32186000000000003,1.1495,1.6608,0.4844,1.73,2.8315200000000003,0.82586,2.9495,1.10352,0.32186000000000003,1.1495,1.728,0.504,1.8
2019-10-29 02:00:00,2.68752,0.7838600000000001,2.7995,1.10352,0.32186000000000003,1.1495,1.584,0.462,1.65,2.75472,0.8034600000000001,2.8695,1.10352,0.32186000000000003,1.1495,1.6512,0.48160000000000003,1.72
2019-10-29 02:30:00,2.69712,0.78666,2.8095,1.19952,0.34986,1.2495,1.4976,0.4368,1.56,2.76432,0.8062600000000001,2.8795,1.19952,0.34986,1.2495,1.5648,0.45640000000000003,1.63
2019-10-29 03:00:00,2.6832000000000003,0.7826000000000001,2.795,1.1856,0.3458,1.235,1.4976,0.4368,1.56,2.7504,0.8022,2.865,1.1856,0.3458,1.235,1.5648,0.45640000000000003,1.63
2019-10-29 03:30:00,2.664,0.777,2.775,1.1664,0.3402,1.215,1.4976,0.4368,1.56,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.1664,0.3402,1.215,1.5648,0.45640000000000003,1.63
2019-10-29 04:00:00,2.66352,0.7768600000000001,2.7745,1.16592,0.34006000000000003,1.2145000000000001,1.4976,0.4368,1.56,2.74032,0.7992600000000001,2.8545,1.16592,0.34006000000000003,1.2145000000000001,1.5744,0.4592,1.6400000000000001
2019-10-29 04:30:00,2.69904,0.78722,2.8115,1.26864,0.37002,1.3215,1.4304000000000001,0.4172,1.49,2.76624,0.8068200000000001,2.8815,1.26864,0.37002,1.3215,1.4976,0.4368,1.56
2019-10-29 05:00:00,2.73216,0.79688,2.846,1.16736,0.34048,1.216,1.5648,0.45640000000000003,1.63,2.80896,0.8192800000000001,2.926,1.16736,0.34048,1.216,1.6416,0.4788,1.71
2019-10-29 05:30:00,2.77392,0.8090600000000001,2.8895,1.15152,0.33586000000000005,1.1995,1.6224,0.4732,1.69,2.93712,0.8566600000000001,3.0595,1.15152,0.33586000000000005,1.1995,1.7856,0.5208,1.8599999999999999
2019-10-29 06:00:00,2.89536,0.8444800000000001,3.016,1.24416,0.36288000000000004,1.296,1.6512,0.48160000000000003,1.72,3.06816,0.8948800000000001,3.196,1.24416,0.36288000000000004,1.296,1.824,0.532,1.9
2019-10-29 06:30:00,3.28992,0.9595600000000001,3.427,1.26432,0.36876000000000003,1.317,2.0256,0.5908,2.11,3.43392,1.00156,3.577,1.26432,0.36876000000000003,1.317,2.1696,0.6328,2.26
2019-10-29 07:00:00,4.25568,1.24124,4.433,1.21248,0.35364,1.263,3.0432,0.8876000000000001,3.17,4.32288,1.26084,4.503,1.21248,0.35364,1.263,3.1104,0.9072,3.24
2019-10-29 07:30:00,4.57776,1.33518,4.7685,1.12176,0.32718,1.1685,3.456,1.008,3.6,4.72176,1.37718,4.9185,1.12176,0.32718,1.1685,3.6,1.05,3.75
2019-10-29 08:00:00,4.72752,1.37886,4.9245,1.11792,0.32606,1.1645,3.6096,1.0528,3.76,4.91952,1.43486,5.1245,1.11792,0.32606,1.1645,3.8016,1.1088,3.96
2019-10-29 08:30:00,4.97904,1.45222,5.1865,1.14864,0.33502000000000004,1.1965,3.8304,1.1172,3.99,5.16144,1.50542,5.3765,1.14864,0.33502000000000004,1.1965,4.0128,1.1703999999999999,4.18
2019-10-29 09:00:00,5.00112,1.45866,5.2095,1.30512,0.38066000000000005,1.3595000000000002,3.696,1.078,3.85,5.20272,1.51746,5.4195,1.30512,0.38066000000000005,1.3595000000000002,3.8976,1.1368,4.06
2019-10-29 09:30:00,4.87584,1.42212,5.079,1.4486400000000001,0.42252000000000006,1.509,3.4272,0.9996,3.5700000000000003,5.08704,1.48372,5.299,1.4486400000000001,0.42252000000000006,1.509,3.6384,1.0612,3.79
2019-10-29 10:00:00,4.80768,1.40224,5.008,1.39968,0.40824000000000005,1.458,3.408,0.994,3.55,5.01888,1.46384,5.228,1.39968,0.40824000000000005,1.458,3.6192,1.0556,3.77
2019-10-29 10:30:00,4.5792,1.3356,4.77,1.4112,0.4116,1.47,3.168,0.924,3.3,4.6752,1.3636,4.87,1.4112,0.4116,1.47,3.2640000000000002,0.9520000000000001,3.4
2019-10-29 11:00:00,4.72896,1.37928,4.926,1.41696,0.41328000000000004,1.476,3.312,0.966,3.45,4.78656,1.39608,4.986,1.41696,0.41328000000000004,1.476,3.3696,0.9828,3.51
2019-10-29 11:30:00,4.7352,1.3811,4.9325,1.3464,0.3927,1.4025,3.3888,0.9884000000000001,3.5300000000000002,4.8024000000000004,1.4007,5.0025,1.3464,0.3927,1.4025,3.456,1.008,3.6
2019-10-29 12:00:00,4.70496,1.37228,4.901,1.32576,0.38668,1.381,3.3792,0.9856,3.52,4.77216,1.39188,4.971,1.32576,0.38668,1.381,3.4464,1.0052,3.59
2019-10-29 12:30:00,4.7793600000000005,1.39398,4.9785,1.34256,0.39158000000000004,1.3985,3.4368,1.0024,3.58,4.84656,1.41358,5.0485,1.34256,0.39158000000000004,1.3985,3.504,1.022,3.65
2019-10-29 13:00:00,4.59984,1.34162,4.7915,1.32624,0.38682000000000005,1.3815,3.2736,0.9548000000000001,3.41,4.67664,1.36402,4.8715,1.32624,0.38682000000000005,1.3815,3.3504,0.9772000000000001,3.49
2019-10-29 13:30:00,4.65888,1.35884,4.853,1.34688,0.39284,1.403,3.312,0.966,3.45,4.72608,1.37844,4.923,1.34688,0.39284,1.403,3.3792,0.9856,3.52
2019-10-29 14:00:00,4.63248,1.35114,4.8255,1.30128,0.37954000000000004,1.3555000000000001,3.3312,0.9716,3.47,4.69008,1.36794,4.8855,1.30128,0.37954000000000004,1.3555000000000001,3.3888,0.9884000000000001,3.5300000000000002
2019-10-29 14:30:00,4.62144,1.34792,4.814,1.39584,0.40712000000000004,1.454,3.2256,0.9408000000000001,3.36,4.66944,1.36192,4.864,1.39584,0.40712000000000004,1.454,3.2736,0.9548000000000001,3.41
2019-10-29 15:00:00,4.58592,1.33756,4.777,1.36032,0.39676000000000006,1.417,3.2256,0.9408000000000001,3.36,4.6435200000000005,1.35436,4.837,1.36032,0.39676000000000006,1.417,3.2832,0.9576,3.42
2019-10-29 15:30:00,4.6176,1.3468,4.8100000000000005,1.2384,0.3612,1.29,3.3792,0.9856,3.52,4.656,1.358,4.85,1.2384,0.3612,1.29,3.4176,0.9968,3.56
2019-10-29 16:00:00,4.76448,1.38964,4.963,1.21248,0.35364,1.263,3.552,1.036,3.7,4.82208,1.40644,5.023,1.21248,0.35364,1.263,3.6096,1.0528,3.76
2019-10-29 16:30:00,4.88784,1.42562,5.0915,1.22064,0.35602,1.2715,3.6672000000000002,1.0696,3.8200000000000003,4.95504,1.44522,5.1615,1.22064,0.35602,1.2715,3.7344,1.0892,3.89
2019-10-29 17:00:00,5.12112,1.49366,5.3345,1.16592,0.34006000000000003,1.2145000000000001,3.9552,1.1536,4.12,5.19792,1.51606,5.4145,1.16592,0.34006000000000003,1.2145000000000001,4.032,1.176,4.2
2019-10-29 17:30:00,5.25648,1.53314,5.4755,1.16688,0.34034000000000003,1.2155,4.0896,1.1928,4.26,5.35248,1.56114,5.5755,1.16688,0.34034000000000003,1.2155,4.1856,1.2208,4.36
2019-10-29 18:00:00,5.05968,1.47574,5.2705,1.19088,0.34734000000000004,1.2405,3.8688000000000002,1.1284,4.03,5.23248,1.52614,5.4505,1.19088,0.34734000000000004,1.2405,4.0416,1.1788,4.21
2019-10-29 18:30:00,5.1744,1.5091999999999999,5.39,1.2576,0.3668,1.31,3.9168000000000003,1.1424,4.08,5.3472,1.5596,5.57,1.2576,0.3668,1.31,4.0896,1.1928,4.26
2019-10-29 19:00:00,5.06304,1.47672,5.274,1.29024,0.37632000000000004,1.344,3.7728,1.1004,3.93,5.21664,1.5215200000000002,5.434,1.29024,0.37632000000000004,1.344,3.9264,1.1452,4.09
2019-10-29 19:30:00,4.89456,1.42758,5.0985,1.28496,0.37478000000000006,1.3385,3.6096,1.0528,3.76,5.05776,1.47518,5.2685,1.28496,0.37478000000000006,1.3385,3.7728,1.1004,3.93
2019-10-29 20:00:00,4.8336,1.4098,5.035,1.224,0.357,1.275,3.6096,1.0528,3.76,4.9968,1.4574,5.205,1.224,0.357,1.275,3.7728,1.1004,3.93
2019-10-29 20:30:00,4.52784,1.32062,4.7165,1.15824,0.33782,1.2065000000000001,3.3696,0.9828,3.51,4.68144,1.36542,4.8765,1.15824,0.33782,1.2065000000000001,3.5232,1.0276,3.67
2019-10-29 21:00:00,4.38912,1.28016,4.572,1.23072,0.35896000000000006,1.282,3.1584,0.9212,3.29,4.53312,1.32216,4.7219999999999995,1.23072,0.35896000000000006,1.282,3.3024,0.9632000000000001,3.44
2019-10-29 21:30:00,4.07952,1.18986,4.2495,1.19952,0.34986,1.2495,2.88,0.84,3.0,4.20432,1.22626,4.3795,1.19952,0.34986,1.2495,3.0048,0.8764000000000001,3.13
2019-10-29 22:00:00,3.74352,1.09186,3.8995,1.17072,0.34146000000000004,1.2195,2.5728,0.7504000000000001,2.68,3.85872,1.12546,4.0195,1.17072,0.34146000000000004,1.2195,2.688,0.784,2.8
2019-10-29 22:30:00,3.40992,0.9945600000000001,3.552,1.23072,0.35896000000000006,1.282,2.1792,0.6356,2.27,3.51552,1.02536,3.662,1.23072,0.35896000000000006,1.282,2.2848,0.6664,2.38
2019-10-29 23:00:00,3.19008,0.93044,3.323,1.18368,0.34524000000000005,1.233,2.0064,0.5852,2.09,3.28608,0.9584400000000001,3.423,1.18368,0.34524000000000005,1.233,2.1024,0.6132000000000001,2.19
2019-10-29 23:30:00,2.97024,0.8663200000000001,3.094,1.12704,0.32872,1.174,1.8432,0.5376000000000001,1.92,3.05664,0.8915200000000001,3.184,1.12704,0.32872,1.174,1.9296000000000002,0.5628000000000001,2.01
2019-10-30 00:00:00,2.8248,0.8239000000000001,2.9425,1.164,0.3395,1.2125,1.6608,0.4844,1.73,2.892,0.8435,3.0125,1.164,0.3395,1.2125,1.728,0.504,1.8
2019-10-30 00:30:00,2.73264,0.7970200000000001,2.8465,1.21584,0.35462000000000005,1.2665,1.5168,0.4424,1.58,2.79984,0.81662,2.9165,1.21584,0.35462000000000005,1.2665,1.584,0.462,1.65
2019-10-30 01:00:00,2.7864,0.8127000000000001,2.9025,1.212,0.35350000000000004,1.2625,1.5744,0.4592,1.6400000000000001,2.8536,0.8323,2.9725,1.212,0.35350000000000004,1.2625,1.6416,0.4788,1.71
2019-10-30 01:30:00,2.77872,0.8104600000000001,2.8945,1.12752,0.32886000000000004,1.1745,1.6512,0.48160000000000003,1.72,2.84592,0.83006,2.9645,1.12752,0.32886000000000004,1.1745,1.7184,0.5012,1.79
2019-10-30 02:00:00,2.74608,0.8009400000000001,2.8605,1.12368,0.32774000000000003,1.1705,1.6224,0.4732,1.69,2.8132800000000002,0.82054,2.9305,1.12368,0.32774000000000003,1.1705,1.6896,0.4928,1.76
2019-10-30 02:30:00,2.76336,0.80598,2.8785,1.13136,0.32998000000000005,1.1785,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.83056,0.8255800000000001,2.9485,1.13136,0.32998000000000005,1.1785,1.6992,0.49560000000000004,1.77
2019-10-30 03:00:00,2.6856,0.7833,2.7975,1.1976,0.3493,1.2475,1.488,0.434,1.55,2.7720000000000002,0.8085,2.8875,1.1976,0.3493,1.2475,1.5744,0.4592,1.6400000000000001
2019-10-30 03:30:00,2.67024,0.7788200000000001,2.7815000000000003,1.22064,0.35602,1.2715,1.4496,0.4228,1.51,2.8910400000000003,0.8432200000000001,3.0115,1.22064,0.35602,1.2715,1.6703999999999999,0.4872,1.74
2019-10-30 04:00:00,2.60448,0.7596400000000001,2.713,1.23168,0.35924,1.283,1.3728,0.40040000000000003,1.43,2.83488,0.82684,2.9530000000000003,1.23168,0.35924,1.283,1.6032000000000002,0.4676,1.67
2019-10-30 04:30:00,2.65776,0.7751800000000001,2.7685,1.22736,0.35798,1.2785,1.4304000000000001,0.4172,1.49,2.8785600000000002,0.8395800000000001,2.9985,1.22736,0.35798,1.2785,1.6512,0.48160000000000003,1.72
2019-10-30 05:00:00,2.71152,0.7908600000000001,2.8245,1.1755200000000001,0.34286000000000005,1.2245,1.536,0.448,1.6,2.92272,0.8524600000000001,3.0445,1.1755200000000001,0.34286000000000005,1.2245,1.7472,0.5096,1.82
2019-10-30 05:30:00,2.89824,0.8453200000000001,3.019,1.14144,0.33292000000000005,1.189,1.7568000000000001,0.5124000000000001,1.83,3.08064,0.8985200000000001,3.209,1.14144,0.33292000000000005,1.189,1.9392,0.5656,2.02
2019-10-30 06:00:00,3.14976,0.91868,3.281,1.22016,0.35588000000000003,1.271,1.9296000000000002,0.5628000000000001,2.01,3.30336,0.9634800000000001,3.441,1.22016,0.35588000000000003,1.271,2.0832,0.6076,2.17
2019-10-30 06:30:00,3.71184,1.08262,3.8665000000000003,1.2350400000000001,0.36022000000000004,1.2865,2.4768,0.7224,2.58,3.80784,1.11062,3.9665,1.2350400000000001,0.36022000000000004,1.2865,2.5728,0.7504000000000001,2.68
2019-10-30 07:00:00,4.284,1.2495,4.4625,1.2216,0.3563,1.2725,3.0624,0.8932,3.19,4.3608,1.2719,4.5425,1.2216,0.3563,1.2725,3.1392,0.9156000000000001,3.27
2019-10-30 07:30:00,4.752,1.3860000000000001,4.95,1.248,0.364,1.3,3.504,1.022,3.65,4.8096,1.4028,5.01,1.248,0.364,1.3,3.5616,1.0388,3.71
2019-10-30 08:00:00,4.89264,1.42702,5.0965,1.34064,0.39102000000000003,1.3965,3.552,1.036,3.7,4.94064,1.44102,5.1465,1.34064,0.39102000000000003,1.3965,3.6,1.05,3.75
2019-10-30 08:30:00,5.07696,1.48078,5.2885,1.40016,0.40838,1.4585,3.6768,1.0724,3.83,5.19216,1.51438,5.4085,1.40016,0.40838,1.4585,3.792,1.106,3.95
2019-10-30 09:00:00,5.00736,1.46048,5.216,1.47456,0.43008,1.536,3.5328,1.0304,3.68,5.19936,1.51648,5.416,1.47456,0.43008,1.536,3.7248,1.0864,3.88
2019-10-30 09:30:00,5.05344,1.4739200000000001,5.264,1.38624,0.40432,1.444,3.6672000000000002,1.0696,3.8200000000000003,5.25504,1.53272,5.474,1.38624,0.40432,1.444,3.8688000000000002,1.1284,4.03
2019-10-30 10:00:00,5.0184,1.4637,5.2275,0.7176,0.2093,0.7475,4.3008,1.2544,4.48,5.1912,1.5141,5.4075,0.7176,0.2093,0.7475,4.4736,1.3048,4.66
2019-10-30 10:30:00,4.77072,1.39146,4.9695,0.7867200000000001,0.22946000000000003,0.8195,3.984,1.162,4.15,4.94352,1.4418600000000001,5.1495,0.7867200000000001,0.22946000000000003,0.8195,4.1568,1.2124,4.33
2019-10-30 11:00:00,4.86048,1.41764,5.063,0.7900800000000001,0.23044,0.8230000000000001,4.0704,1.1872,4.24,5.02368,1.46524,5.233,0.7900800000000001,0.23044,0.8230000000000001,4.2336,1.2348,4.41
2019-10-30 11:30:00,4.82784,1.40812,5.029,0.7574400000000001,0.22092,0.789,4.0704,1.1872,4.24,4.99104,1.45572,5.199,0.7574400000000001,0.22092,0.789,4.2336,1.2348,4.41
2019-10-30 12:00:00,4.95216,1.44438,5.1585,0.52656,0.15358000000000002,0.5485,4.4256,1.2908,4.61,5.10576,1.4891800000000002,5.3185,0.52656,0.15358000000000002,0.5485,4.5792,1.3356,4.77
2019-10-30 12:30:00,4.94976,1.44368,5.156,0.41856000000000004,0.12208000000000001,0.436,4.5312,1.3216,4.72,5.10336,1.48848,5.316,0.41856000000000004,0.12208000000000001,0.436,4.6848,1.3664,4.88
2019-10-30 13:00:00,4.74192,1.38306,4.9395,0.48912000000000005,0.14266,0.5095000000000001,4.2528,1.2404,4.43,4.90512,1.43066,5.1095,0.48912000000000005,0.14266,0.5095000000000001,4.416,1.288,4.6
2019-10-30 13:30:00,4.74768,1.38474,4.9455,0.44688000000000005,0.13034,0.4655,4.3008,1.2544,4.48,4.91088,1.43234,5.1155,0.44688000000000005,0.13034,0.4655,4.464,1.302,4.65
2019-10-30 14:00:00,4.79664,1.3990200000000002,4.9965,0.45744,0.13342,0.47650000000000003,4.3392,1.2656,4.52,4.95984,1.44662,5.1665,0.45744,0.13342,0.47650000000000003,4.5024,1.3132000000000001,4.69
2019-10-30 14:30:00,4.7304,1.3797000000000001,4.9275,0.8328,0.2429,0.8675,3.8976,1.1368,4.06,4.9032,1.4301,5.1075,0.8328,0.2429,0.8675,4.0704,1.1872,4.24
2019-10-30 15:00:00,4.59216,1.33938,4.7835,1.15536,0.33698,1.2035,3.4368,1.0024,3.58,4.78416,1.39538,4.9835,1.15536,0.33698,1.2035,3.6288,1.0584,3.7800000000000002
2019-10-30 15:30:00,4.52016,1.31838,4.7085,1.31376,0.38318,1.3685,3.2064,0.9352,3.34,4.71216,1.37438,4.9085,1.31376,0.38318,1.3685,3.3984,0.9912000000000001,3.54
2019-10-30 16:00:00,4.70976,1.37368,4.906,1.10976,0.32368,1.156,3.6,1.05,3.75,4.8921600000000005,1.4268800000000001,5.096,1.10976,0.32368,1.156,3.7824,1.1032,3.94
2019-10-30 16:30:00,4.75152,1.38586,4.9495000000000005,1.03632,0.30226000000000003,1.0795,3.7152000000000003,1.0836000000000001,3.87,4.9339200000000005,1.43906,5.1395,1.03632,0.30226000000000003,1.0795,3.8976,1.1368,4.06
2019-10-30 17:00:00,5.08944,1.48442,5.3015,0.56784,0.16562000000000002,0.5915,4.5216,1.3188,4.71,5.26224,1.53482,5.4815000000000005,0.56784,0.16562000000000002,0.5915,4.6944,1.3692,4.89
2019-10-30 17:30:00,5.12544,1.49492,5.339,1.00704,0.29372000000000004,1.049,4.1184,1.2012,4.29,5.31744,1.55092,5.539,1.00704,0.29372000000000004,1.049,4.3104,1.2572,4.49
2019-10-30 18:00:00,5.09904,1.48722,5.3115,1.02864,0.30002,1.0715,4.0704,1.1872,4.24,5.28144,1.5404200000000001,5.5015,1.02864,0.30002,1.0715,4.2528,1.2404,4.43
2019-10-30 18:30:00,5.1696,1.5078,5.385,1.0224,0.2982,1.065,4.1472,1.2096,4.32,5.2368,1.5274,5.455,1.0224,0.2982,1.065,4.2144,1.2292,4.39
2019-10-30 19:00:00,5.04768,1.47224,5.258,1.01568,0.29624,1.058,4.032,1.176,4.2,5.12448,1.49464,5.338,1.01568,0.29624,1.058,4.1088000000000005,1.1984,4.28
2019-10-30 19:30:00,4.99008,1.45544,5.198,0.99648,0.29064,1.038,3.9936,1.1648,4.16,5.06688,1.47784,5.2780000000000005,0.99648,0.29064,1.038,4.0704,1.1872,4.24
2019-10-30 20:00:00,4.77504,1.39272,4.974,1.02144,0.29792,1.064,3.7536,1.0948,3.91,4.86144,1.41792,5.064,1.02144,0.29792,1.064,3.84,1.12,4.0
2019-10-30 20:30:00,4.47264,1.3045200000000001,4.659,1.03584,0.30212,1.079,3.4368,1.0024,3.58,4.57824,1.33532,4.769,1.03584,0.30212,1.079,3.5423999999999998,1.0332,3.69
2019-10-30 21:00:00,4.33536,1.26448,4.516,1.07136,0.31248000000000004,1.116,3.2640000000000002,0.9520000000000001,3.4,4.47936,1.30648,4.666,1.07136,0.31248000000000004,1.116,3.408,0.994,3.55
2019-10-30 21:30:00,4.06128,1.18454,4.2305,1.07568,0.31374,1.1205,2.9856,0.8708,3.11,4.1860800000000005,1.2209400000000001,4.3605,1.07568,0.31374,1.1205,3.1104,0.9072,3.24
2019-10-30 22:00:00,3.7214400000000003,1.08542,3.8765,1.07184,0.31262,1.1165,2.6496,0.7728,2.76,3.82704,1.11622,3.9865,1.07184,0.31262,1.1165,2.7552,0.8036000000000001,2.87
2019-10-30 22:30:00,3.3912,0.9891000000000001,3.5324999999999998,1.0488,0.3059,1.0925,2.3424,0.6832,2.44,3.4776,1.0143,3.6225,1.0488,0.3059,1.0925,2.4288,0.7084,2.5300000000000002
2019-10-30 23:00:00,3.13248,0.9136400000000001,3.263,0.81888,0.23884000000000002,0.853,2.3136,0.6748000000000001,2.41,3.21888,0.9388400000000001,3.3529999999999998,0.81888,0.23884000000000002,0.853,2.4,0.7000000000000001,2.5
2019-10-30 23:30:00,3.00864,0.8775200000000001,3.134,0.70464,0.20552,0.734,2.304,0.672,2.4,3.07584,0.89712,3.204,0.70464,0.20552,0.734,2.3712,0.6916,2.47
2019-10-31 00:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.9571200000000001,0.27916,0.997,1.824,0.532,1.9,2.84832,0.83076,2.967,0.9571200000000001,0.27916,0.997,1.8912,0.5516,1.97
2019-10-31 00:30:00,2.72208,0.7939400000000001,2.8355,0.9748800000000001,0.28434000000000004,1.0155,1.7472,0.5096,1.82,2.78928,0.81354,2.9055,0.9748800000000001,0.28434000000000004,1.0155,1.8144,0.5292,1.8900000000000001
2019-10-31 01:00:00,2.7374400000000003,0.79842,2.8515,1.04784,0.30562,1.0915,1.6896,0.4928,1.76,2.79504,0.8152200000000001,2.9115,1.04784,0.30562,1.0915,1.7472,0.5096,1.82
2019-10-31 01:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.9796800000000001,0.28574000000000005,1.0205,1.7952,0.5236000000000001,1.87,2.8324800000000003,0.8261400000000001,2.9505,0.9796800000000001,0.28574000000000005,1.0205,1.8528,0.5404,1.9300000000000002
2019-10-31 02:00:00,2.6956800000000003,0.78624,2.808,0.93888,0.27384000000000003,0.978,1.7568000000000001,0.5124000000000001,1.83,2.74368,0.8002400000000001,2.858,0.93888,0.27384000000000003,0.978,1.8048000000000002,0.5264,1.88
2019-10-31 02:30:00,2.72928,0.7960400000000001,2.843,0.9436800000000001,0.27524000000000004,0.983,1.7856,0.5208,1.8599999999999999,2.77728,0.8100400000000001,2.893,0.9436800000000001,0.27524000000000004,0.983,1.8336000000000001,0.5348,1.9100000000000001
2019-10-31 03:00:00,2.6784,0.7812,2.79,0.9408000000000001,0.27440000000000003,0.98,1.7376,0.5068,1.81,2.7264,0.7952,2.84,0.9408000000000001,0.27440000000000003,0.98,1.7856,0.5208,1.8599999999999999
2019-10-31 03:30:00,2.66208,0.77644,2.773,0.9436800000000001,0.27524000000000004,0.983,1.7184,0.5012,1.79,2.71008,0.79044,2.823,0.9436800000000001,0.27524000000000004,0.983,1.7664,0.5152,1.8399999999999999
2019-10-31 04:00:00,2.63136,0.76748,2.741,0.77856,0.22708000000000003,0.811,1.8528,0.5404,1.9300000000000002,2.67936,0.7814800000000001,2.791,0.77856,0.22708000000000003,0.811,1.9008,0.5544,1.98
2019-10-31 04:30:00,2.7489600000000003,0.80178,2.8635,0.6369600000000001,0.18578000000000003,0.6635,2.112,0.616,2.2,2.7969600000000003,0.8157800000000001,2.9135,0.6369600000000001,0.18578000000000003,0.6635,2.16,0.63,2.25
2019-10-31 05:00:00,2.74608,0.8009400000000001,2.8605,0.97008,0.28294,1.0105,1.776,0.518,1.85,2.80368,0.81774,2.9205,0.97008,0.28294,1.0105,1.8336000000000001,0.5348,1.9100000000000001
2019-10-31 05:30:00,2.89008,0.84294,3.0105,0.97008,0.28294,1.0105,1.92,0.56,2.0,3.02448,0.88214,3.1505,0.97008,0.28294,1.0105,2.0544000000000002,0.5992000000000001,2.14
2019-10-31 06:00:00,3.1128,0.9079,3.2425,0.9528000000000001,0.27790000000000004,0.9925,2.16,0.63,2.25,3.2472,0.9471,3.3825,0.9528000000000001,0.27790000000000004,0.9925,2.2944,0.6692,2.39
2019-10-31 06:30:00,3.7329600000000003,1.08878,3.8885,0.9585600000000001,0.27958,0.9985,2.7744,0.8092,2.89,3.80976,1.11118,3.9685,0.9585600000000001,0.27958,0.9985,2.8512,0.8316,2.9699999999999998
2019-10-31 07:00:00,4.33008,1.26294,4.5105,0.88368,0.25774,0.9205000000000001,3.4464,1.0052,3.59,4.36848,1.27414,4.5504999999999995,0.88368,0.25774,0.9205000000000001,3.4848,1.0164,3.63
2019-10-31 07:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.4848,0.1414,0.505,4.2528,1.2404,4.43,4.824,1.407,5.025,0.4848,0.1414,0.505,4.3392,1.2656,4.52
2019-10-31 08:00:00,4.89648,1.42814,5.1005,0.5092800000000001,0.14854,0.5305,4.3872,1.2796,4.57,5.05008,1.47294,5.2605,0.5092800000000001,0.14854,0.5305,4.5408,1.3244,4.73
2019-10-31 08:30:00,5.08464,1.48302,5.2965,0.52464,0.15302000000000002,0.5465,4.5600000000000005,1.33,4.75,5.24784,1.53062,5.4665,0.52464,0.15302000000000002,0.5465,4.7232,1.3776,4.92
2019-10-31 09:00:00,5.04096,1.47028,5.251,0.57696,0.16828,0.601,4.464,1.302,4.65,5.21376,1.52068,5.431,0.57696,0.16828,0.601,4.6368,1.3524,4.83
2019-10-31 09:30:00,5.10624,1.48932,5.319,0.55584,0.16212000000000001,0.579,4.5504,1.3272,4.74,5.28864,1.5425200000000001,5.509,0.55584,0.16212000000000001,0.579,4.7328,1.3804,4.93
2019-10-31 10:00:00,4.99392,1.45656,5.202,0.56832,0.16576000000000002,0.592,4.4256,1.2908,4.61,5.17632,1.50976,5.392,0.56832,0.16576000000000002,0.592,4.608,1.344,4.8
2019-10-31 10:30:00,4.76784,1.39062,4.9665,0.6398400000000001,0.18662,0.6665,4.128,1.204,4.3,4.95024,1.44382,5.1565,0.6398400000000001,0.18662,0.6665,4.3104,1.2572,4.49
2019-10-31 11:00:00,4.88736,1.42548,5.091,0.57696,0.16828,0.601,4.3104,1.2572,4.49,5.06016,1.47588,5.271,0.57696,0.16828,0.601,4.4832,1.3076,4.67
2019-10-31 11:30:00,4.97184,1.45012,5.179,0.55584,0.16212000000000001,0.579,4.416,1.288,4.6,5.14464,1.50052,5.359,0.55584,0.16212000000000001,0.579,4.5888,1.3384,4.78
2019-10-31 12:00:00,4.85088,1.41484,5.053,0.58848,0.17164000000000001,0.613,4.2624,1.2432,4.44,5.02368,1.46524,5.233,0.58848,0.17164000000000001,0.613,4.4352,1.2936,4.62
2019-10-31 12:30:00,4.788,1.3965,4.9875,0.7464000000000001,0.2177,0.7775000000000001,4.0416,1.1788,4.21,4.9704,1.4497,5.1775,0.7464000000000001,0.2177,0.7775000000000001,4.224,1.232,4.4
2019-10-31 13:00:00,4.68096,1.36528,4.876,1.17696,0.34328000000000003,1.226,3.504,1.022,3.65,4.87296,1.42128,5.076,1.17696,0.34328000000000003,1.226,3.696,1.078,3.85
2019-10-31 13:30:00,4.65024,1.35632,4.844,0.8294400000000001,0.24192000000000002,0.864,3.8208,1.1144,3.98,4.83264,1.40952,5.034,0.8294400000000001,0.24192000000000002,0.864,4.0032,1.1676,4.17
2019-10-31 14:00:00,4.7112,1.3741,4.9075,0.804,0.23450000000000001,0.8375,3.9072,1.1396,4.07,4.8936,1.4273,5.0975,0.804,0.23450000000000001,0.8375,4.0896,1.1928,4.26
2019-10-31 14:30:00,4.66224,1.35982,4.8565000000000005,1.1102400000000001,0.32382000000000005,1.1565,3.552,1.036,3.7,4.84464,1.41302,5.0465,1.1102400000000001,0.32382000000000005,1.1565,3.7344,1.0892,3.89
2019-10-31 15:00:00,4.62384,1.34862,4.8165,1.06224,0.30982000000000004,1.1065,3.5616,1.0388,3.71,4.82544,1.4074200000000001,5.0265,1.06224,0.30982000000000004,1.1065,3.7632,1.0976,3.92
2019-10-31 15:30:00,4.59696,1.34078,4.7885,1.02576,0.29918,1.0685,3.5712,1.0416,3.7199999999999998,4.78896,1.3967800000000001,4.9885,1.02576,0.29918,1.0685,3.7632,1.0976,3.92
2019-10-31 16:00:00,4.81056,1.40308,5.011,0.94176,0.27468000000000004,0.981,3.8688000000000002,1.1284,4.03,4.99296,1.45628,5.201,0.94176,0.27468000000000004,0.981,4.0512,1.1816,4.22
2019-10-31 16:30:00,4.8816,1.4238,5.085,0.9264,0.2702,0.965,3.9552,1.1536,4.12,5.0736,1.4798,5.285,0.9264,0.2702,0.965,4.1472,1.2096,4.32
2019-10-31 17:00:00,4.97664,1.45152,5.184,0.9350400000000001,0.27272,0.974,4.0416,1.1788,4.21,5.17824,1.51032,5.394,0.9350400000000001,0.27272,0.974,4.2432,1.2376,4.42
2019-10-31 17:30:00,5.10672,1.48946,5.3195,0.99792,0.29106000000000004,1.0395,4.1088000000000005,1.1984,4.28,5.20272,1.51746,5.4195,0.99792,0.29106000000000004,1.0395,4.2048,1.2264,4.38
2019-10-31 18:00:00,4.728,1.379,4.925,1.0608,0.3094,1.105,3.6672000000000002,1.0696,3.8200000000000003,4.92,1.435,5.125,1.0608,0.3094,1.105,3.8592,1.1256,4.02
2019-10-31 18:30:00,4.7563200000000005,1.38726,4.9545,1.06032,0.30926000000000003,1.1045,3.696,1.078,3.85,4.93872,1.44046,5.1445,1.06032,0.30926000000000003,1.1045,3.8784,1.1312,4.04
2019-10-31 19:00:00,4.6992,1.3706,4.895,1.032,0.301,1.075,3.6672000000000002,1.0696,3.8200000000000003,4.872,1.421,5.075,1.032,0.301,1.075,3.84,1.12,4.0
2019-10-31 19:30:00,4.6152,1.3461,4.8075,1.044,0.3045,1.0875,3.5712,1.0416,3.7199999999999998,4.788,1.3965,4.9875,1.044,0.3045,1.0875,3.7439999999999998,1.092,3.9
2019-10-31 20:00:00,4.49904,1.31222,4.6865,1.03344,0.30142,1.0765,3.4656000000000002,1.0108,3.61,4.66224,1.35982,4.8565000000000005,1.03344,0.30142,1.0765,3.6288,1.0584,3.7800000000000002
2019-10-31 20:30:00,4.31808,1.2594400000000001,4.498,1.03488,0.30184,1.078,3.2832,0.9576,3.42,4.47168,1.30424,4.658,1.03488,0.30184,1.078,3.4368,1.0024,3.58
2019-10-31 21:00:00,4.21152,1.22836,4.3870000000000005,1.03392,0.30156000000000005,1.077,3.1776,0.9268000000000001,3.31,4.34592,1.26756,4.527,1.03392,0.30156000000000005,1.077,3.312,0.966,3.45
2019-10-31 21:30:00,3.98112,1.16116,4.147,1.04352,0.30436,1.087,2.9376,0.8568,3.06,4.10592,1.19756,4.277,1.04352,0.30436,1.087,3.0624,0.8932,3.19
2019-10-31 22:00:00,3.64896,1.0642800000000001,3.801,1.03776,0.30268,1.081,2.6112,0.7616,2.7199999999999998,3.76416,1.09788,3.9210000000000003,1.03776,0.30268,1.081,2.7264,0.7952,2.84
2019-10-31 22:30:00,3.348,0.9765,3.4875,1.0344,0.3017,1.0775,2.3136,0.6748000000000001,2.41,3.444,1.0045,3.5875,1.0344,0.3017,1.0775,2.4096,0.7028,2.51
2019-10-31 23:00:00,3.03072,0.8839600000000001,3.157,1.04352,0.30436,1.087,1.9872,0.5796,2.07,3.11712,0.9091600000000001,3.247,1.04352,0.30436,1.087,2.0736,0.6048,2.16
2019-10-31 23:30:00,2.90496,0.84728,3.026,1.03296,0.30128000000000005,1.076,1.8719999999999999,0.546,1.9500000000000002,2.9913600000000002,0.87248,3.116,1.03296,0.30128000000000005,1.076,1.9584000000000001,0.5712,2.04
2019-11-01 00:00:00,2.72736,0.7954800000000001,2.841,1.03776,0.30268,1.081,1.6896,0.4928,1.76,2.88096,0.84028,3.001,1.03776,0.30268,1.081,1.8432,0.5376000000000001,1.92
2019-11-01 00:30:00,2.65824,0.77532,2.769,1.02624,0.29932000000000003,1.069,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.82144,0.8229200000000001,2.939,1.02624,0.29932000000000003,1.069,1.7952,0.5236000000000001,1.87
2019-11-01 01:00:00,2.69136,0.78498,2.8035,1.04016,0.30338000000000004,1.0835,1.6512,0.48160000000000003,1.72,2.86416,0.8353800000000001,2.9835000000000003,1.04016,0.30338000000000004,1.0835,1.824,0.532,1.9
2019-11-01 01:30:00,2.67552,0.78036,2.787,1.04352,0.30436,1.087,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.85792,0.8335600000000001,2.977,1.04352,0.30436,1.087,1.8144,0.5292,1.8900000000000001
2019-11-01 02:00:00,2.62224,0.76482,2.7315,1.04784,0.30562,1.0915,1.5744,0.4592,1.6400000000000001,2.81424,0.8208200000000001,2.9314999999999998,1.04784,0.30562,1.0915,1.7664,0.5152,1.8399999999999999
2019-11-01 02:30:00,2.62272,0.7649600000000001,2.732,1.04832,0.30576000000000003,1.092,1.5744,0.4592,1.6400000000000001,2.80512,0.8181600000000001,2.922,1.04832,0.30576000000000003,1.092,1.7568000000000001,0.5124000000000001,1.83
2019-11-01 03:00:00,2.6294399999999998,0.76692,2.739,1.05504,0.30772000000000005,1.099,1.5744,0.4592,1.6400000000000001,2.73504,0.7977200000000001,2.849,1.05504,0.30772000000000005,1.099,1.6800000000000002,0.49,1.75
2019-11-01 03:30:00,2.57376,0.75068,2.681,1.05696,0.30828,1.101,1.5168,0.4424,1.58,2.63136,0.76748,2.741,1.05696,0.30828,1.101,1.5744,0.4592,1.6400000000000001
2019-11-01 04:00:00,2.58096,0.7527800000000001,2.6885,1.05456,0.30758,1.0985,1.5264,0.44520000000000004,1.5899999999999999,2.62896,0.76678,2.7385,1.05456,0.30758,1.0985,1.5744,0.4592,1.6400000000000001
2019-11-01 04:30:00,2.60736,0.76048,2.716,1.05216,0.30688000000000004,1.096,1.5552000000000001,0.4536,1.62,2.65536,0.7744800000000001,2.766,1.05216,0.30688000000000004,1.096,1.6032000000000002,0.4676,1.67
2019-11-01 05:00:00,2.69088,0.7848400000000001,2.803,1.05888,0.30884,1.103,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.74848,0.80164,2.863,1.05888,0.30884,1.103,1.6896,0.4928,1.76
2019-11-01 05:30:00,2.78736,0.81298,2.9035,1.06896,0.31178,1.1135,1.7184,0.5012,1.79,2.87376,0.83818,2.9935,1.06896,0.31178,1.1135,1.8048000000000002,0.5264,1.88
2019-11-01 06:00:00,2.95392,0.8615600000000001,3.077,1.08192,0.31556,1.127,1.8719999999999999,0.546,1.9500000000000002,3.04032,0.8867600000000001,3.167,1.08192,0.31556,1.127,1.9584000000000001,0.5712,2.04
2019-11-01 06:30:00,3.44256,1.00408,3.586,1.08096,0.31528,1.126,2.3616,0.6888000000000001,2.46,3.56736,1.04048,3.716,1.08096,0.31528,1.126,2.4864,0.7252000000000001,2.59
2019-11-01 07:00:00,4.00128,1.16704,4.168,1.08288,0.31584,1.1280000000000001,2.9184,0.8512000000000001,3.04,4.13568,1.20624,4.308,1.08288,0.31584,1.1280000000000001,3.0528,0.8904000000000001,3.18
2019-11-01 07:30:00,4.47552,1.30536,4.662,1.09632,0.31976000000000004,1.142,3.3792,0.9856,3.52,4.62912,1.35016,4.822,1.09632,0.31976000000000004,1.142,3.5328,1.0304,3.68
2019-11-01 08:00:00,4.5384,1.3237,4.7275,1.188,0.34650000000000003,1.2375,3.3504,0.9772000000000001,3.49,4.7112,1.3741,4.9075,1.188,0.34650000000000003,1.2375,3.5232,1.0276,3.67
2019-11-01 08:30:00,4.8504000000000005,1.4147,5.0525,1.0488,0.3059,1.0925,3.8016,1.1088,3.96,5.0232,1.4651,5.2325,1.0488,0.3059,1.0925,3.9744,1.1592,4.14
2019-11-01 09:00:00,4.84608,1.41344,5.048,1.22688,0.35784000000000005,1.278,3.6192,1.0556,3.77,5.03808,1.46944,5.248,1.22688,0.35784000000000005,1.278,3.8112,1.1116,3.9699999999999998
2019-11-01 09:30:00,4.92528,1.43654,5.1305,1.22928,0.35854,1.2805,3.696,1.078,3.85,5.11728,1.49254,5.3305,1.22928,0.35854,1.2805,3.888,1.134,4.05
2019-11-01 10:00:00,4.93152,1.43836,5.1370000000000005,1.22592,0.35756000000000004,1.2770000000000001,3.7056,1.0808,3.86,5.13312,1.49716,5.347,1.22592,0.35756000000000004,1.2770000000000001,3.9072,1.1396,4.07
2019-11-01 10:30:00,4.7563200000000005,1.38726,4.9545,1.20432,0.35126,1.2545,3.552,1.036,3.7,4.95792,1.4460600000000001,5.1645,1.20432,0.35126,1.2545,3.7536,1.0948,3.91
2019-11-01 11:00:00,4.95648,1.44564,5.163,1.26048,0.36764,1.313,3.696,1.078,3.85,5.14848,1.50164,5.3629999999999995,1.26048,0.36764,1.313,3.888,1.134,4.05
2019-11-01 11:30:00,4.91616,1.43388,5.121,1.21056,0.35308,1.2610000000000001,3.7056,1.0808,3.86,5.10816,1.48988,5.321,1.21056,0.35308,1.2610000000000001,3.8976,1.1368,4.06
2019-11-01 12:00:00,4.83744,1.41092,5.039,1.15104,0.33572,1.199,3.6864,1.0752,3.84,5.02944,1.46692,5.239,1.15104,0.33572,1.199,3.8784,1.1312,4.04
2019-11-01 12:30:00,4.84848,1.41414,5.0505,1.26768,0.36974,1.3205,3.5808,1.0444,3.73,5.05008,1.47294,5.2605,1.26768,0.36974,1.3205,3.7824,1.1032,3.94
2019-11-01 13:00:00,4.75248,1.3861400000000001,4.9505,1.38288,0.40334000000000003,1.4405000000000001,3.3696,0.9828,3.51,4.95408,1.4449400000000001,5.1605,1.38288,0.40334000000000003,1.4405000000000001,3.5712,1.0416,3.7199999999999998
2019-11-01 13:30:00,4.61088,1.34484,4.803,1.33728,0.39004000000000005,1.393,3.2736,0.9548000000000001,3.41,4.81248,1.40364,5.013,1.33728,0.39004000000000005,1.393,3.4752,1.0136,3.62
2019-11-01 14:00:00,4.67664,1.36402,4.8715,1.35504,0.39522,1.4115,3.3216,0.9688,3.46,4.72464,1.37802,4.9215,1.35504,0.39522,1.4115,3.3696,0.9828,3.51
2019-11-01 14:30:00,4.64784,1.35562,4.8415,1.26864,0.37002,1.3215,3.3792,0.9856,3.52,4.68624,1.3668200000000001,4.8815,1.26864,0.37002,1.3215,3.4176,0.9968,3.56
2019-11-01 15:00:00,4.5244800000000005,1.3196400000000001,4.713,1.27968,0.37324,1.333,3.2448,0.9464,3.38,4.5724800000000005,1.33364,4.763,1.27968,0.37324,1.333,3.2928,0.9604,3.43
2019-11-01 15:30:00,4.48704,1.30872,4.674,1.29024,0.37632000000000004,1.344,3.1968,0.9324,3.33,4.54464,1.32552,4.734,1.29024,0.37632000000000004,1.344,3.2544,0.9492,3.39
2019-11-01 16:00:00,4.6248000000000005,1.3489,4.8175,1.2552,0.36610000000000004,1.3075,3.3696,0.9828,3.51,4.6824,1.3657,4.8775,1.2552,0.36610000000000004,1.3075,3.4272,0.9996,3.5700000000000003
2019-11-01 16:30:00,4.7136,1.3748,4.91,1.1424,0.3332,1.19,3.5712,1.0416,3.7199999999999998,4.7616,1.3888,4.96,1.1424,0.3332,1.19,3.6192,1.0556,3.77
2019-11-01 17:00:00,4.84656,1.41358,5.0485,1.15056,0.33558000000000004,1.1985000000000001,3.696,1.078,3.85,4.90416,1.43038,5.1085,1.15056,0.33558000000000004,1.1985000000000001,3.7536,1.0948,3.91
2019-11-01 17:30:00,4.99344,1.45642,5.2015,1.14384,0.33362,1.1915,3.8496,1.1228,4.01,5.06064,1.47602,5.2715,1.14384,0.33362,1.1915,3.9168000000000003,1.1424,4.08
2019-11-01 18:00:00,4.79664,1.3990200000000002,4.9965,1.19664,0.34902000000000005,1.2465,3.6,1.05,3.75,4.88304,1.42422,5.0865,1.19664,0.34902000000000005,1.2465,3.6864,1.0752,3.84
2019-11-01 18:30:00,4.78416,1.39538,4.9835,1.17456,0.34258000000000005,1.2235,3.6096,1.0528,3.76,4.9569600000000005,1.44578,5.1635,1.17456,0.34258000000000005,1.2235,3.7824,1.1032,3.94
2019-11-01 19:00:00,4.74048,1.38264,4.938,1.17888,0.34384000000000003,1.228,3.5616,1.0388,3.71,4.90368,1.43024,5.108,1.17888,0.34384000000000003,1.228,3.7248,1.0864,3.88
2019-11-01 19:30:00,4.49136,1.30998,4.6785,1.22736,0.35798,1.2785,3.2640000000000002,0.9520000000000001,3.4,4.64496,1.35478,4.8385,1.22736,0.35798,1.2785,3.4176,0.9968,3.56
2019-11-01 20:00:00,4.36032,1.27176,4.542,1.15392,0.33656,1.202,3.2064,0.9352,3.34,4.50432,1.31376,4.692,1.15392,0.33656,1.202,3.3504,0.9772000000000001,3.49
2019-11-01 20:30:00,4.04304,1.17922,4.2115,1.18224,0.34482,1.2315,2.8608000000000002,0.8344,2.98,4.18704,1.22122,4.3615,1.18224,0.34482,1.2315,3.0048,0.8764000000000001,3.13
2019-11-01 21:00:00,3.9,1.1375,4.0625,1.2984,0.37870000000000004,1.3525,2.6016,0.7588,2.71,4.0344,1.1767,4.2025,1.2984,0.37870000000000004,1.3525,2.7359999999999998,0.798,2.85
2019-11-01 21:30:00,3.7056,1.0808,3.86,1.3728,0.40040000000000003,1.43,2.3328,0.6804,2.43,3.8208,1.1144,3.98,1.3728,0.40040000000000003,1.43,2.448,0.714,2.55
2019-11-01 22:00:00,3.49488,1.01934,3.6405000000000003,1.24848,0.36414,1.3005,2.2464,0.6552,2.34,3.60048,1.05014,3.7505,1.24848,0.36414,1.3005,2.352,0.686,2.45
2019-11-01 22:30:00,3.17424,0.9258200000000001,3.3064999999999998,1.27344,0.37142000000000003,1.3265,1.9008,0.5544,1.98,3.2702400000000003,0.9538200000000001,3.4065,1.27344,0.37142000000000003,1.3265,1.9968,0.5824,2.08
2019-11-01 23:00:00,2.93568,0.8562400000000001,3.058,1.39008,0.40544,1.448,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.02208,0.8814400000000001,3.148,1.39008,0.40544,1.448,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-01 23:30:00,2.75376,0.8031800000000001,2.8685,1.28496,0.37478000000000006,1.3385,1.4688,0.4284,1.53,2.83056,0.8255800000000001,2.9485,1.28496,0.37478000000000006,1.3385,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-02 00:00:00,2.63568,0.7687400000000001,2.7455,1.28208,0.37394000000000005,1.3355000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.70288,0.78834,2.8155,1.28208,0.37394000000000005,1.3355000000000001,1.4208,0.41440000000000005,1.48
2019-11-02 00:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.39104,0.40572,1.449,1.1232,0.3276,1.17,2.57184,0.75012,2.6790000000000003,1.39104,0.40572,1.449,1.1808,0.34440000000000004,1.23
2019-11-02 01:00:00,2.5152,0.7336,2.62,1.3152,0.3836,1.37,1.2,0.35000000000000003,1.25,2.5728,0.7504000000000001,2.68,1.3152,0.3836,1.37,1.2576,0.3668,1.31
2019-11-02 01:30:00,2.5152,0.7336,2.62,1.2384,0.3612,1.29,1.2768,0.3724,1.33,2.5824,0.7532,2.69,1.2384,0.3612,1.29,1.344,0.392,1.4
2019-11-02 02:00:00,2.4624,0.7182000000000001,2.565,1.32,0.385,1.375,1.1424,0.3332,1.19,2.52,0.735,2.625,1.32,0.385,1.375,1.2,0.35000000000000003,1.25
2019-11-02 02:30:00,2.46,0.7175,2.5625,1.3176,0.38430000000000003,1.3725,1.1424,0.3332,1.19,2.4888,0.7259,2.5925000000000002,1.3176,0.38430000000000003,1.3725,1.1712,0.3416,1.22
2019-11-02 03:00:00,2.40864,0.70252,2.509,1.37184,0.40012000000000003,1.429,1.0368,0.3024,1.08,2.43744,0.7109200000000001,2.539,1.37184,0.40012000000000003,1.429,1.0656,0.3108,1.11
2019-11-02 03:30:00,2.36832,0.69076,2.467,1.44672,0.42196000000000006,1.5070000000000001,0.9216000000000001,0.26880000000000004,0.96,2.40672,0.70196,2.507,1.44672,0.42196000000000006,1.5070000000000001,0.96,0.28,1.0
2019-11-02 04:00:00,2.33376,0.6806800000000001,2.431,1.36416,0.39788,1.421,0.9696,0.2828,1.01,2.38176,0.6946800000000001,2.481,1.36416,0.39788,1.421,1.0176,0.2968,1.06
2019-11-02 04:30:00,2.29392,0.6690600000000001,2.3895,1.3243200000000002,0.38626000000000005,1.3795,0.9696,0.2828,1.01,2.55312,0.7446600000000001,2.6595,1.3243200000000002,0.38626000000000005,1.3795,1.2288000000000001,0.3584,1.28
2019-11-02 05:00:00,2.28144,0.66542,2.3765,1.39824,0.40782,1.4565000000000001,0.8832000000000001,0.2576,0.92,2.59824,0.75782,2.7065,1.39824,0.40782,1.4565000000000001,1.2,0.35000000000000003,1.25
2019-11-02 05:30:00,2.36304,0.68922,2.4615,1.39344,0.40642000000000006,1.4515,0.9696,0.2828,1.01,2.6414400000000002,0.7704200000000001,2.7515,1.39344,0.40642000000000006,1.4515,1.248,0.364,1.3
2019-11-02 06:00:00,2.4220800000000002,0.7064400000000001,2.523,1.26048,0.36764,1.313,1.1616,0.3388,1.21,2.6716800000000003,0.77924,2.783,1.26048,0.36764,1.313,1.4112,0.4116,1.47
2019-11-02 06:30:00,2.60448,0.7596400000000001,2.713,1.35648,0.39564000000000005,1.413,1.248,0.364,1.3,2.83488,0.82684,2.9530000000000003,1.35648,0.39564000000000005,1.413,1.4784000000000002,0.4312,1.54
2019-11-02 07:00:00,2.81808,0.8219400000000001,2.9355,1.41648,0.41314,1.4755,1.4016,0.4088,1.46,3.01968,0.8807400000000001,3.1455,1.41648,0.41314,1.4755,1.6032000000000002,0.4676,1.67
2019-11-02 07:30:00,2.9928,0.8729,3.1175,1.3032,0.3801,1.3575,1.6896,0.4928,1.76,3.1656,0.9233,3.2975,1.3032,0.3801,1.3575,1.8624,0.5432,1.94
2019-11-02 08:00:00,3.30528,0.9640400000000001,3.443,1.17408,0.34244,1.223,2.1312,0.6216,2.22,3.41088,0.9948400000000001,3.553,1.17408,0.34244,1.223,2.2368,0.6524,2.33
2019-11-02 08:30:00,3.7056,1.0808,3.86,1.0944,0.31920000000000004,1.1400000000000001,2.6112,0.7616,2.7199999999999998,3.7824,1.1032,3.94,1.0944,0.31920000000000004,1.1400000000000001,2.688,0.784,2.8
