Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-02 09:00:00,3.87936,1.13148,4.041,1.17216,0.34188,1.221,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.95616,1.15388,4.121,1.17216,0.34188,1.221,2.784,0.812,2.9
2019-11-02 09:30:00,3.84768,1.1222400000000001,4.008,1.2172800000000001,0.35504,1.268,2.6304,0.7672,2.74,3.97248,1.1586400000000001,4.138,1.2172800000000001,0.35504,1.268,2.7552,0.8036000000000001,2.87
2019-11-02 10:00:00,3.8327999999999998,1.1179000000000001,3.9925,1.2504,0.3647,1.3025,2.5824,0.7532,2.69,3.9768,1.1599,4.1425,1.2504,0.3647,1.3025,2.7264,0.7952,2.84
2019-11-02 10:30:00,3.87264,1.12952,4.034,1.27104,0.37072000000000005,1.324,2.6016,0.7588,2.71,4.02624,1.17432,4.194,1.27104,0.37072000000000005,1.324,2.7552,0.8036000000000001,2.87
2019-11-02 11:00:00,3.77424,1.10082,3.9314999999999998,1.2590400000000002,0.36722000000000005,1.3115,2.5152,0.7336,2.62,3.91824,1.14282,4.0815,1.2590400000000002,0.36722000000000005,1.3115,2.6592000000000002,0.7756000000000001,2.77
2019-11-02 11:30:00,3.75216,1.09438,3.9085,1.25616,0.36638000000000004,1.3085,2.496,0.728,2.6,3.90576,1.13918,4.0685,1.25616,0.36638000000000004,1.3085,2.6496,0.7728,2.76
2019-11-02 12:00:00,3.7344,1.0892,3.89,1.3152,0.3836,1.37,2.4192,0.7056,2.52,3.8784,1.1312,4.04,1.3152,0.3836,1.37,2.5632,0.7476,2.67
2019-11-02 12:30:00,3.61104,1.05322,3.7615,1.39344,0.40642000000000006,1.4515,2.2176,0.6468,2.31,3.76464,1.09802,3.9215,1.39344,0.40642000000000006,1.4515,2.3712,0.6916,2.47
2019-11-02 13:00:00,3.50592,1.02256,3.652,1.44192,0.42056000000000004,1.502,2.064,0.602,2.15,3.64992,1.06456,3.802,1.44192,0.42056000000000004,1.502,2.208,0.644,2.3
2019-11-02 13:30:00,3.4958400000000003,1.01962,3.6415,1.28784,0.37562,1.3415,2.208,0.644,2.3,3.63984,1.06162,3.7915,1.28784,0.37562,1.3415,2.352,0.686,2.45
2019-11-02 14:00:00,3.27456,0.95508,3.411,1.35456,0.39508000000000004,1.411,1.92,0.56,2.0,3.40896,0.99428,3.551,1.35456,0.39508000000000004,1.411,2.0544000000000002,0.5992000000000001,2.14
2019-11-02 14:30:00,3.28272,0.9574600000000001,3.4195,1.24752,0.36386,1.2995,2.0352,0.5936,2.12,3.40752,0.9938600000000001,3.5495,1.24752,0.36386,1.2995,2.16,0.63,2.25
2019-11-02 15:00:00,3.34032,0.9742600000000001,3.4795,1.18032,0.34426,1.2295,2.16,0.63,2.25,3.45552,1.00786,3.5995,1.18032,0.34426,1.2295,2.2752,0.6636000000000001,2.37
2019-11-02 15:30:00,3.50544,1.02242,3.6515,1.03824,0.30282000000000003,1.0815,2.4672,0.7196,2.5700000000000003,3.62064,1.05602,3.7715,1.03824,0.30282000000000003,1.0815,2.5824,0.7532,2.69
2019-11-02 16:00:00,3.53472,1.03096,3.682,1.07712,0.31416000000000005,1.1219999999999999,2.4576000000000002,0.7168,2.56,3.64992,1.06456,3.802,1.07712,0.31416000000000005,1.1219999999999999,2.5728,0.7504000000000001,2.68
2019-11-02 16:30:00,3.65904,1.06722,3.8115,1.06704,0.31122000000000005,1.1115,2.592,0.756,2.7,3.76464,1.09802,3.9215,1.06704,0.31122000000000005,1.1115,2.6976,0.7868,2.81
2019-11-02 17:00:00,3.888,1.134,4.05,1.104,0.322,1.15,2.784,0.812,2.9,3.984,1.162,4.15,1.104,0.322,1.15,2.88,0.84,3.0
2019-11-02 17:30:00,4.12656,1.20358,4.2985,1.17936,0.34398,1.2285,2.9472,0.8596,3.07,4.23216,1.23438,4.4085,1.17936,0.34398,1.2285,3.0528,0.8904000000000001,3.18
2019-11-02 18:00:00,4.11312,1.19966,4.2845,1.13712,0.33166,1.1844999999999999,2.976,0.868,3.1,4.22832,1.23326,4.4045,1.13712,0.33166,1.1844999999999999,3.0912,0.9016000000000001,3.22
2019-11-02 18:30:00,4.00176,1.16718,4.1685,1.13136,0.32998000000000005,1.1785,2.8704,0.8372,2.99,4.10736,1.19798,4.2785,1.13136,0.32998000000000005,1.1785,2.976,0.868,3.1
2019-11-02 19:00:00,3.81696,1.11328,3.976,1.12896,0.32928,1.176,2.688,0.784,2.8,3.95136,1.15248,4.116,1.12896,0.32928,1.176,2.8224,0.8232,2.94
2019-11-02 19:30:00,3.6864,1.0752,3.84,1.1136,0.32480000000000003,1.16,2.5728,0.7504000000000001,2.68,3.8208,1.1144,3.98,1.1136,0.32480000000000003,1.16,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-02 20:00:00,3.55392,1.03656,3.702,1.03872,0.30296,1.082,2.5152,0.7336,2.62,3.67872,1.07296,3.832,1.03872,0.30296,1.082,2.64,0.77,2.75
2019-11-02 20:30:00,3.42816,0.9998800000000001,3.571,1.06656,0.31108,1.111,2.3616,0.6888000000000001,2.46,3.54336,1.03348,3.691,1.06656,0.31108,1.111,2.4768,0.7224,2.58
2019-11-02 21:00:00,3.25824,0.95032,3.394,1.12704,0.32872,1.174,2.1312,0.6216,2.22,3.36384,0.9811200000000001,3.504,1.12704,0.32872,1.174,2.2368,0.6524,2.33
2019-11-02 21:30:00,3.20976,0.9361800000000001,3.3435,1.13616,0.33138,1.1835,2.0736,0.6048,2.16,3.29616,0.9613800000000001,3.4335,1.13616,0.33138,1.1835,2.16,0.63,2.25
2019-11-02 22:00:00,3.08928,0.9010400000000001,3.218,1.12128,0.32704000000000005,1.168,1.968,0.5740000000000001,2.05,3.17568,0.9262400000000001,3.308,1.12128,0.32704000000000005,1.168,2.0544000000000002,0.5992000000000001,2.14
2019-11-02 22:30:00,2.94048,0.8576400000000001,3.063,1.11648,0.32564000000000004,1.163,1.824,0.532,1.9,3.02688,0.8828400000000001,3.153,1.11648,0.32564000000000004,1.163,1.9104,0.5572,1.99
2019-11-02 23:00:00,2.79456,0.81508,2.911,1.11456,0.32508000000000004,1.161,1.6800000000000002,0.49,1.75,2.87136,0.8374800000000001,2.991,1.11456,0.32508000000000004,1.161,1.7568000000000001,0.5124000000000001,1.83
2019-11-02 23:30:00,2.63328,0.7680400000000001,2.743,1.11648,0.32564000000000004,1.163,1.5168,0.4424,1.58,2.69088,0.7848400000000001,2.803,1.11648,0.32564000000000004,1.163,1.5744,0.4592,1.6400000000000001
2019-11-03 00:00:00,2.5536,0.7448,2.66,1.1232,0.3276,1.17,1.4304000000000001,0.4172,1.49,2.6016,0.7588,2.71,1.1232,0.3276,1.17,1.4784000000000002,0.4312,1.54
2019-11-03 00:30:00,2.46672,0.7194600000000001,2.5695,1.12272,0.32746000000000003,1.1695,1.344,0.392,1.4,2.52432,0.73626,2.6295,1.12272,0.32746000000000003,1.1695,1.4016,0.4088,1.46
2019-11-03 01:00:00,2.48256,0.7240800000000001,2.586,1.06176,0.30968,1.106,1.4208,0.41440000000000005,1.48,2.67456,0.7800800000000001,2.786,1.06176,0.30968,1.106,1.6128,0.47040000000000004,1.6800000000000002
2019-11-03 01:30:00,2.42688,0.70784,2.528,1.11168,0.32424000000000003,1.158,1.3152,0.3836,1.37,2.67648,0.7806400000000001,2.7880000000000003,1.11168,0.32424000000000003,1.158,1.5648,0.45640000000000003,1.63
2019-11-03 02:00:00,2.3808,0.6944,2.48,1.1136,0.32480000000000003,1.16,1.2671999999999999,0.36960000000000004,1.32,2.6304,0.7672,2.74,1.1136,0.32480000000000003,1.16,1.5168,0.4424,1.58
2019-11-03 02:30:00,2.36208,0.6889400000000001,2.4605,1.11408,0.32494,1.1605,1.248,0.364,1.3,2.62128,0.7645400000000001,2.7305,1.11408,0.32494,1.1605,1.5072,0.43960000000000005,1.57
2019-11-03 03:00:00,2.30496,0.6722800000000001,2.401,1.11456,0.32508000000000004,1.161,1.1904,0.3472,1.24,2.57376,0.75068,2.681,1.11456,0.32508000000000004,1.161,1.4592,0.42560000000000003,1.52
2019-11-03 03:30:00,2.30496,0.6722800000000001,2.401,1.11456,0.32508000000000004,1.161,1.1904,0.3472,1.24,2.57376,0.75068,2.681,1.11456,0.32508000000000004,1.161,1.4592,0.42560000000000003,1.52
2019-11-03 04:00:00,2.232,0.651,2.325,1.1088,0.3234,1.155,1.1232,0.3276,1.17,2.5296000000000003,0.7378,2.635,1.1088,0.3234,1.155,1.4208,0.41440000000000005,1.48
2019-11-03 04:30:00,2.232,0.651,2.325,1.1088,0.3234,1.155,1.1232,0.3276,1.17,2.5104,0.7322000000000001,2.615,1.1088,0.3234,1.155,1.4016,0.4088,1.46
2019-11-03 05:00:00,2.26032,0.6592600000000001,2.3545,1.10832,0.32326000000000005,1.1545,1.152,0.336,1.2,2.52912,0.7376600000000001,2.6345,1.10832,0.32326000000000005,1.1545,1.4208,0.41440000000000005,1.48
2019-11-03 05:30:00,2.28048,0.6651400000000001,2.3755,1.10928,0.32354000000000005,1.1555,1.1712,0.3416,1.22,2.53968,0.7407400000000001,2.6455,1.10928,0.32354000000000005,1.1555,1.4304000000000001,0.4172,1.49
2019-11-03 06:00:00,2.30496,0.6722800000000001,2.401,1.10496,0.32228,1.151,1.2,0.35000000000000003,1.25,2.58336,0.75348,2.691,1.10496,0.32228,1.151,1.4784000000000002,0.4312,1.54
2019-11-03 06:30:00,2.4048,0.7014,2.505,1.1472,0.3346,1.195,1.2576,0.3668,1.31,2.6448,0.7714000000000001,2.755,1.1472,0.3346,1.195,1.4976,0.4368,1.56
2019-11-03 07:00:00,2.56848,0.74914,2.6755,1.14768,0.33474000000000004,1.1955,1.4208,0.41440000000000005,1.48,2.78928,0.81354,2.9055,1.14768,0.33474000000000004,1.1955,1.6416,0.4788,1.71
2019-11-03 07:30:00,2.68224,0.78232,2.794,1.11744,0.32592000000000004,1.164,1.5648,0.45640000000000003,1.63,2.88384,0.8411200000000001,3.004,1.11744,0.32592000000000004,1.164,1.7664,0.5152,1.8399999999999999
2019-11-03 08:00:00,2.84064,0.82852,2.959,1.10304,0.32172,1.149,1.7376,0.5068,1.81,2.99424,0.8733200000000001,3.119,1.10304,0.32172,1.149,1.8912,0.5516,1.97
2019-11-03 08:30:00,3.08928,0.9010400000000001,3.218,1.04448,0.30464,1.088,2.0448,0.5964,2.13,3.21408,0.93744,3.348,1.04448,0.30464,1.088,2.1696,0.6328,2.26
2019-11-03 09:00:00,3.33552,0.9728600000000001,3.4745,1.01232,0.29526,1.0545,2.3232,0.6776,2.42,3.44112,1.00366,3.5845000000000002,1.01232,0.29526,1.0545,2.4288,0.7084,2.5300000000000002
2019-11-03 09:30:00,3.45168,1.00674,3.5955,1.06128,0.30954000000000004,1.1055,2.3904,0.6972,2.49,3.54768,1.03474,3.6955,1.06128,0.30954000000000004,1.1055,2.4864,0.7252000000000001,2.59
2019-11-03 10:00:00,3.46224,1.00982,3.6065,1.14864,0.33502000000000004,1.1965,2.3136,0.6748000000000001,2.41,3.57744,1.04342,3.7265,1.14864,0.33502000000000004,1.1965,2.4288,0.7084,2.5300000000000002
2019-11-03 10:30:00,3.64704,1.06372,3.799,1.17024,0.34132,1.219,2.4768,0.7224,2.58,3.74304,1.09172,3.899,1.17024,0.34132,1.219,2.5728,0.7504000000000001,2.68
2019-11-03 11:00:00,3.5952,1.0486,3.745,1.1856,0.3458,1.235,2.4096,0.7028,2.51,3.7104,1.0822,3.865,1.1856,0.3458,1.235,2.5248,0.7364,2.63
2019-11-03 11:30:00,3.53184,1.03012,3.6790000000000003,1.19904,0.34972000000000003,1.249,2.3328,0.6804,2.43,3.64704,1.06372,3.799,1.19904,0.34972000000000003,1.249,2.448,0.714,2.55
2019-11-03 12:00:00,3.49296,1.01878,3.6385,1.20816,0.35238,1.2585,2.2848,0.6664,2.38,3.60816,1.05238,3.7585,1.20816,0.35238,1.2585,2.4,0.7000000000000001,2.5
2019-11-03 12:30:00,3.43392,1.00156,3.577,1.22592,0.35756000000000004,1.2770000000000001,2.208,0.644,2.3,3.57792,1.04356,3.727,1.22592,0.35756000000000004,1.2770000000000001,2.352,0.686,2.45
2019-11-03 13:00:00,3.56832,1.04076,3.717,1.22592,0.35756000000000004,1.2770000000000001,2.3424,0.6832,2.44,3.7027200000000002,1.07996,3.857,1.22592,0.35756000000000004,1.2770000000000001,2.4768,0.7224,2.58
2019-11-03 13:30:00,3.49728,1.02004,3.643,0.9820800000000001,0.28644000000000003,1.023,2.5152,0.7336,2.62,3.59328,1.04804,3.743,0.9820800000000001,0.28644000000000003,1.023,2.6112,0.7616,2.7199999999999998
2019-11-03 14:00:00,3.46224,1.00982,3.6065,0.57264,0.16702,0.5965,2.8896,0.8428,3.01,3.5198400000000003,1.02662,3.6665,0.57264,0.16702,0.5965,2.9472,0.8596,3.07
2019-11-03 14:30:00,3.41088,0.9948400000000001,3.553,0.85728,0.25004000000000004,0.893,2.5536,0.7448,2.66,3.49728,1.02004,3.643,0.85728,0.25004000000000004,0.893,2.64,0.77,2.75
2019-11-03 15:00:00,3.4540800000000003,1.00744,3.598,0.8236800000000001,0.24024,0.858,2.6304,0.7672,2.74,3.56928,1.04104,3.718,0.8236800000000001,0.24024,0.858,2.7456,0.8008000000000001,2.86
2019-11-03 15:30:00,3.52608,1.02844,3.673,1.06848,0.31164000000000003,1.113,2.4576000000000002,0.7168,2.56,3.65088,1.06484,3.803,1.06848,0.31164000000000003,1.113,2.5824,0.7532,2.69
2019-11-03 16:00:00,3.5668800000000003,1.04034,3.7155,1.14768,0.33474000000000004,1.1955,2.4192,0.7056,2.52,3.70128,1.07954,3.8555,1.14768,0.33474000000000004,1.1955,2.5536,0.7448,2.66
2019-11-03 16:30:00,3.79344,1.10642,3.9515000000000002,1.14384,0.33362,1.1915,2.6496,0.7728,2.76,3.93744,1.14842,4.1015,1.14384,0.33362,1.1915,2.7936,0.8148000000000001,2.91
2019-11-03 17:00:00,4.1328,1.2054,4.305,1.1472,0.3346,1.195,2.9856,0.8708,3.11,4.2864,1.2502,4.465,1.1472,0.3346,1.195,3.1392,0.9156000000000001,3.27
2019-11-03 17:30:00,4.332,1.2635,4.5125,1.1448,0.33390000000000003,1.1925,3.1872,0.9296000000000001,3.32,4.476,1.3054999999999999,4.6625,1.1448,0.33390000000000003,1.1925,3.3312,0.9716,3.47
2019-11-03 18:00:00,4.28544,1.24992,4.464,1.14624,0.33432,1.194,3.1392,0.9156000000000001,3.27,4.42944,1.29192,4.614,1.14624,0.33432,1.194,3.2832,0.9576,3.42
2019-11-03 18:30:00,4.15296,1.21128,4.326,1.14816,0.33488,1.196,3.0048,0.8764000000000001,3.13,4.28736,1.25048,4.466,1.14816,0.33488,1.196,3.1392,0.9156000000000001,3.27
2019-11-03 19:00:00,3.9552,1.1536,4.12,1.152,0.336,1.2,2.8032,0.8176,2.92,4.0896,1.1928,4.26,1.152,0.336,1.2,2.9376,0.8568,3.06
2019-11-03 19:30:00,3.93744,1.14842,4.1015,1.09584,0.31962,1.1415,2.8416,0.8288000000000001,2.96,4.06224,1.18482,4.2315,1.09584,0.31962,1.1415,2.9664,0.8652000000000001,3.09
2019-11-03 20:00:00,3.75888,1.09634,3.9155,1.01328,0.29554,1.0555,2.7456,0.8008000000000001,2.86,3.87408,1.12994,4.0355,1.01328,0.29554,1.0555,2.8608000000000002,0.8344,2.98
2019-11-03 20:30:00,3.60816,1.05238,3.7585,0.92976,0.27118000000000003,0.9685,2.6784,0.7812,2.79,3.71376,1.08318,3.8685,0.92976,0.27118000000000003,0.9685,2.784,0.812,2.9
2019-11-03 21:00:00,3.48096,1.01528,3.626,0.91776,0.26768000000000003,0.9560000000000001,2.5632,0.7476,2.67,3.57696,1.04328,3.726,0.91776,0.26768000000000003,0.9560000000000001,2.6592000000000002,0.7756000000000001,2.77
2019-11-03 21:30:00,3.32784,0.97062,3.4665,0.9182400000000001,0.26782,0.9565,2.4096,0.7028,2.51,3.40464,0.9930200000000001,3.5465,0.9182400000000001,0.26782,0.9565,2.4864,0.7252000000000001,2.59
2019-11-03 22:00:00,3.1608,0.9219,3.2925,0.9144,0.2667,0.9525,2.2464,0.6552,2.34,3.228,0.9415,3.3625,0.9144,0.2667,0.9525,2.3136,0.6748000000000001,2.41
2019-11-03 22:30:00,2.9544,0.8617,3.0775,0.9288000000000001,0.27090000000000003,0.9675,2.0256,0.5908,2.11,3.0312,0.8841,3.1575,0.9288000000000001,0.27090000000000003,0.9675,2.1024,0.6132000000000001,2.19
2019-11-03 23:00:00,2.79312,0.81466,2.9095,1.00752,0.29386,1.0495,1.7856,0.5208,1.8599999999999999,2.85072,0.8314600000000001,2.9695,1.00752,0.29386,1.0495,1.8432,0.5376000000000001,1.92
2019-11-03 23:30:00,2.6496,0.7728,2.76,1.008,0.294,1.05,1.6416,0.4788,1.71,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.008,0.294,1.05,1.6992,0.49560000000000004,1.77
2019-11-04 00:00:00,2.55168,0.74424,2.658,1.00608,0.29344000000000003,1.048,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.60928,0.76104,2.718,1.00608,0.29344000000000003,1.048,1.6032000000000002,0.4676,1.67
2019-11-04 00:30:00,2.44944,0.71442,2.5515,1.00944,0.29442,1.0515,1.44,0.42,1.5,2.50704,0.7312200000000001,2.6115,1.00944,0.29442,1.0515,1.4976,0.4368,1.56
2019-11-04 01:00:00,2.50128,0.7295400000000001,2.6055,0.9364800000000001,0.27314000000000005,0.9755,1.5648,0.45640000000000003,1.63,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.9364800000000001,0.27314000000000005,0.9755,1.6224,0.4732,1.69
2019-11-04 01:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.9129600000000001,0.26628,0.9510000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.56416,0.7478800000000001,2.6710000000000003,0.9129600000000001,0.26628,0.9510000000000001,1.6512,0.48160000000000003,1.72
2019-11-04 02:00:00,2.43216,0.70938,2.5335,0.9153600000000001,0.26698,0.9535,1.5168,0.4424,1.58,2.48976,0.72618,2.5935,0.9153600000000001,0.26698,0.9535,1.5744,0.4592,1.6400000000000001
2019-11-04 02:30:00,2.4523200000000003,0.71526,2.5545,0.91632,0.26726,0.9545,1.536,0.448,1.6,2.50992,0.73206,2.6145,0.91632,0.26726,0.9545,1.5936,0.46480000000000005,1.6600000000000001
2019-11-04 03:00:00,2.388,0.6965,2.4875,0.9576,0.2793,0.9975,1.4304000000000001,0.4172,1.49,2.4455999999999998,0.7133,2.5475,0.9576,0.2793,0.9975,1.488,0.434,1.55
2019-11-04 03:30:00,2.39952,0.69986,2.4995,1.00752,0.29386,1.0495,1.392,0.406,1.45,2.45712,0.7166600000000001,2.5595,1.00752,0.29386,1.0495,1.4496,0.4228,1.51
2019-11-04 04:00:00,2.38464,0.69552,2.484,1.01184,0.29512000000000005,1.054,1.3728,0.40040000000000003,1.43,2.43264,0.70952,2.534,1.01184,0.29512000000000005,1.054,1.4208,0.41440000000000005,1.48
2019-11-04 04:30:00,2.38608,0.69594,2.4855,1.01328,0.29554,1.0555,1.3728,0.40040000000000003,1.43,2.44368,0.71274,2.5455,1.01328,0.29554,1.0555,1.4304000000000001,0.4172,1.49
2019-11-04 05:00:00,2.44992,0.7145600000000001,2.552,0.9235200000000001,0.26936000000000004,0.962,1.5264,0.44520000000000004,1.5899999999999999,2.5171200000000002,0.73416,2.622,0.9235200000000001,0.26936000000000004,0.962,1.5936,0.46480000000000005,1.6600000000000001
2019-11-04 05:30:00,2.69136,0.78498,2.8035,0.9153600000000001,0.26698,0.9535,1.776,0.518,1.85,2.75856,0.8045800000000001,2.8735,0.9153600000000001,0.26698,0.9535,1.8432,0.5376000000000001,1.92
2019-11-04 06:00:00,2.93952,0.8573600000000001,3.062,0.9139200000000001,0.26656,0.9520000000000001,2.0256,0.5908,2.11,3.04512,0.8881600000000001,3.172,0.9139200000000001,0.26656,0.9520000000000001,2.1312,0.6216,2.22
2019-11-04 06:30:00,3.4296,1.0003,3.5725,0.9144,0.2667,0.9525,2.5152,0.7336,2.62,3.516,1.0255,3.6625,0.9144,0.2667,0.9525,2.6016,0.7588,2.71
2019-11-04 07:00:00,4.05264,1.18202,4.2215,0.93264,0.27202000000000004,0.9715,3.12,0.91,3.25,4.08144,1.19042,4.2515,0.93264,0.27202000000000004,0.9715,3.1488,0.9184,3.2800000000000002
2019-11-04 07:30:00,4.32096,1.26028,4.501,1.00896,0.29428000000000004,1.051,3.312,0.966,3.45,4.45536,1.29948,4.641,1.00896,0.29428000000000004,1.051,3.4464,1.0052,3.59
2019-11-04 08:00:00,4.59888,1.34134,4.7905,1.00848,0.29414,1.0505,3.5904,1.0472,3.74,4.76208,1.38894,4.9605,1.00848,0.29414,1.0505,3.7536,1.0948,3.91
2019-11-04 08:30:00,4.75584,1.38712,4.954,1.01184,0.29512000000000005,1.054,3.7439999999999998,1.092,3.9,4.91904,1.43472,5.124,1.01184,0.29512000000000005,1.054,3.9072,1.1396,4.07
2019-11-04 09:00:00,4.79328,1.39804,4.993,1.03968,0.30324,1.083,3.7536,1.0948,3.91,4.96608,1.4484400000000002,5.173,1.03968,0.30324,1.083,3.9264,1.1452,4.09
2019-11-04 09:30:00,4.85952,1.41736,5.062,1.04832,0.30576000000000003,1.092,3.8112,1.1116,3.9699999999999998,5.04192,1.47056,5.252,1.04832,0.30576000000000003,1.092,3.9936,1.1648,4.16
2019-11-04 10:00:00,4.728,1.379,4.925,1.0416,0.3038,1.085,3.6864,1.0752,3.84,4.9008,1.4294,5.105,1.0416,0.3038,1.085,3.8592,1.1256,4.02
2019-11-04 10:30:00,4.60512,1.3431600000000001,4.797,1.12992,0.32956,1.177,3.4752,1.0136,3.62,4.78752,1.39636,4.987,1.12992,0.32956,1.177,3.6576,1.0668,3.81
2019-11-04 11:00:00,4.73712,1.38166,4.9345,1.11792,0.32606,1.1645,3.6192,1.0556,3.77,4.91952,1.43486,5.1245,1.11792,0.32606,1.1645,3.8016,1.1088,3.96
2019-11-04 11:30:00,4.72992,1.3795600000000001,4.927,1.12992,0.32956,1.177,3.6,1.05,3.75,4.91232,1.43276,5.117,1.12992,0.32956,1.177,3.7824,1.1032,3.94
2019-11-04 12:00:00,4.69344,1.3689200000000001,4.889,1.07424,0.31332000000000004,1.119,3.6192,1.0556,3.77,4.87584,1.42212,5.079,1.07424,0.31332000000000004,1.119,3.8016,1.1088,3.96
2019-11-04 12:30:00,4.6872,1.3671,4.8825,1.0584,0.30870000000000003,1.1025,3.6288,1.0584,3.7800000000000002,4.86,1.4175,5.0625,1.0584,0.30870000000000003,1.1025,3.8016,1.1088,3.96
2019-11-04 13:00:00,4.62624,1.34932,4.819,1.08384,0.31612,1.129,3.5423999999999998,1.0332,3.69,4.79904,1.39972,4.999,1.08384,0.31612,1.129,3.7152000000000003,1.0836000000000001,3.87
2019-11-04 13:30:00,4.46112,1.30116,4.647,1.22592,0.35756000000000004,1.2770000000000001,3.2352,0.9436,3.37,4.6435200000000005,1.35436,4.837,1.22592,0.35756000000000004,1.2770000000000001,3.4176,0.9968,3.56
2019-11-04 14:00:00,4.404,1.2845,4.5875,1.2648000000000001,0.3689,1.3175,3.1392,0.9156000000000001,3.27,4.5864,1.3377,4.7775,1.2648000000000001,0.3689,1.3175,3.3216,0.9688,3.46
2019-11-04 14:30:00,4.42992,1.29206,4.6145,1.24272,0.36246,1.2945,3.1872,0.9296000000000001,3.32,4.62192,1.34806,4.8145,1.24272,0.36246,1.2945,3.3792,0.9856,3.52
2019-11-04 15:00:00,4.3872,1.2796,4.57,1.1328,0.3304,1.18,3.2544,0.9492,3.39,4.5696,1.3328,4.76,1.1328,0.3304,1.18,3.4368,1.0024,3.58
2019-11-04 15:30:00,4.3176,1.2593,4.4975,1.0536,0.3073,1.0975,3.2640000000000002,0.9520000000000001,3.4,4.5096,1.3153000000000001,4.6975,1.0536,0.3073,1.0975,3.456,1.008,3.6
2019-11-04 16:00:00,4.49472,1.3109600000000001,4.682,1.01952,0.29736,1.062,3.4752,1.0136,3.62,4.67712,1.36416,4.872,1.01952,0.29736,1.062,3.6576,1.0668,3.81
2019-11-04 16:30:00,4.69488,1.36934,4.8905,1.00848,0.29414,1.0505,3.6864,1.0752,3.84,4.88688,1.42534,5.0905,1.00848,0.29414,1.0505,3.8784,1.1312,4.04
2019-11-04 17:00:00,5.02752,1.46636,5.237,1.01472,0.29596,1.057,4.0128,1.1703999999999999,4.18,5.21952,1.52236,5.437,1.01472,0.29596,1.057,4.2048,1.2264,4.38
2019-11-04 17:30:00,5.20176,1.5171800000000002,5.4185,1.00656,0.29358,1.0485,4.1952,1.2236,4.37,5.38416,1.57038,5.6085,1.00656,0.29358,1.0485,4.3776,1.2768,4.5600000000000005
2019-11-04 18:00:00,4.9694400000000005,1.44942,5.1765,1.08144,0.31542000000000003,1.1265,3.888,1.134,4.05,5.15184,1.50262,5.3665,1.08144,0.31542000000000003,1.1265,4.0704,1.1872,4.24
2019-11-04 18:30:00,4.95888,1.44634,5.1655,1.12848,0.32914000000000004,1.1755,3.8304,1.1172,3.99,5.14128,1.49954,5.3555,1.12848,0.32914000000000004,1.1755,4.0128,1.1703999999999999,4.18
2019-11-04 19:00:00,4.8984000000000005,1.4287,5.1025,1.1064,0.32270000000000004,1.1525,3.792,1.106,3.95,5.0328,1.4679,5.2425,1.1064,0.32270000000000004,1.1525,3.9264,1.1452,4.09
2019-11-04 19:30:00,4.6704,1.3622,4.865,1.1184,0.3262,1.165,3.552,1.036,3.7,4.776,1.393,4.975,1.1184,0.3262,1.165,3.6576,1.0668,3.81
2019-11-04 20:00:00,4.52064,1.31852,4.709,1.1222400000000001,0.32732,1.169,3.3984,0.9912000000000001,3.54,4.67424,1.36332,4.869,1.1222400000000001,0.32732,1.169,3.552,1.036,3.7
2019-11-04 20:30:00,4.23168,1.23424,4.408,1.15008,0.33544,1.198,3.0816,0.8988,3.21,4.38528,1.27904,4.568,1.15008,0.33544,1.198,3.2352,0.9436,3.37
2019-11-04 21:00:00,4.05216,1.18188,4.221,1.14336,0.33348000000000005,1.191,2.9088000000000003,0.8484,3.03,4.19616,1.22388,4.371,1.14336,0.33348000000000005,1.191,3.0528,0.8904000000000001,3.18
2019-11-04 21:30:00,3.80976,1.11118,3.9685,1.1697600000000001,0.34118000000000004,1.2185,2.64,0.77,2.75,3.9345600000000003,1.14758,4.0985,1.1697600000000001,0.34118000000000004,1.2185,2.7648,0.8064,2.88
2019-11-04 22:00:00,3.57696,1.04328,3.726,1.18656,0.34608000000000005,1.236,2.3904,0.6972,2.49,3.6921600000000003,1.07688,3.846,1.18656,0.34608000000000005,1.236,2.5056000000000003,0.7308,2.61
2019-11-04 22:30:00,3.27168,0.9542400000000001,3.408,1.19808,0.34944000000000003,1.248,2.0736,0.6048,2.16,3.36768,0.9822400000000001,3.508,1.19808,0.34944000000000003,1.248,2.1696,0.6328,2.26
2019-11-04 23:00:00,3.03264,0.8845200000000001,3.159,1.17984,0.34412000000000004,1.229,1.8528,0.5404,1.9300000000000002,3.11904,0.9097200000000001,3.249,1.17984,0.34412000000000004,1.229,1.9392,0.5656,2.02
2019-11-04 23:30:00,2.79264,0.81452,2.909,1.16064,0.33852000000000004,1.209,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.86944,0.8369200000000001,2.989,1.16064,0.33852000000000004,1.209,1.7088,0.4984,1.78
2019-11-05 00:00:00,2.68992,0.78456,2.802,1.17312,0.34216,1.222,1.5168,0.4424,1.58,2.75712,0.8041600000000001,2.872,1.17312,0.34216,1.222,1.584,0.462,1.65
2019-11-05 00:30:00,2.61792,0.76356,2.727,1.1875200000000001,0.34636,1.237,1.4304000000000001,0.4172,1.49,2.68512,0.7831600000000001,2.797,1.1875200000000001,0.34636,1.237,1.4976,0.4368,1.56
2019-11-05 01:00:00,2.63376,0.7681800000000001,2.7435,1.19376,0.34818000000000005,1.2435,1.44,0.42,1.5,2.71056,0.7905800000000001,2.8235,1.19376,0.34818000000000005,1.2435,1.5168,0.4424,1.58
2019-11-05 01:30:00,2.6294399999999998,0.76692,2.739,1.17024,0.34132,1.219,1.4592,0.42560000000000003,1.52,2.69664,0.7865200000000001,2.809,1.17024,0.34132,1.219,1.5264,0.44520000000000004,1.5899999999999999
2019-11-05 02:00:00,2.5828800000000003,0.75334,2.6905,1.17168,0.34174000000000004,1.2205,1.4112,0.4116,1.47,2.65008,0.7729400000000001,2.7605,1.17168,0.34174000000000004,1.2205,1.4784000000000002,0.4312,1.54
2019-11-05 02:30:00,2.56608,0.7484400000000001,2.673,1.1932800000000001,0.34804,1.2429999999999999,1.3728,0.40040000000000003,1.43,2.63328,0.7680400000000001,2.743,1.1932800000000001,0.34804,1.2429999999999999,1.44,0.42,1.5
2019-11-05 03:00:00,2.53392,0.73906,2.6395,1.19952,0.34986,1.2495,1.3344,0.38920000000000005,1.3900000000000001,2.59152,0.7558600000000001,2.6995,1.19952,0.34986,1.2495,1.392,0.406,1.45
2019-11-05 03:30:00,2.5171200000000002,0.73416,2.622,1.18272,0.34496000000000004,1.232,1.3344,0.38920000000000005,1.3900000000000001,2.5651200000000003,0.74816,2.672,1.18272,0.34496000000000004,1.232,1.3824,0.4032,1.44
2019-11-05 04:00:00,2.484,0.7245,2.5875,1.1976,0.3493,1.2475,1.2864,0.37520000000000003,1.34,2.5416,0.7413000000000001,2.6475,1.1976,0.3493,1.2475,1.344,0.392,1.4
2019-11-05 04:30:00,2.4984,0.7287,2.6025,1.1928,0.34790000000000004,1.2425,1.3056,0.3808,1.3599999999999999,2.5656,0.7483000000000001,2.6725,1.1928,0.34790000000000004,1.2425,1.3728,0.40040000000000003,1.43
2019-11-05 05:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.1952,0.3486,1.245,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.616,0.763,2.725,1.1952,0.3486,1.245,1.4208,0.41440000000000005,1.48
2019-11-05 05:30:00,2.71104,0.7907200000000001,2.824,1.20384,0.35112000000000004,1.254,1.5072,0.43960000000000005,1.57,2.89344,0.8439200000000001,3.014,1.20384,0.35112000000000004,1.254,1.6896,0.4928,1.76
2019-11-05 06:00:00,2.90592,0.8475600000000001,3.027,1.1875200000000001,0.34636,1.237,1.7184,0.5012,1.79,3.08832,0.9007600000000001,3.217,1.1875200000000001,0.34636,1.237,1.9008,0.5544,1.98
2019-11-05 06:30:00,3.35472,0.9784600000000001,3.4945,1.16592,0.34006000000000003,1.2145000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.47952,1.01486,3.6245000000000003,1.16592,0.34006000000000003,1.2145000000000001,2.3136,0.6748000000000001,2.41
2019-11-05 07:00:00,3.94896,1.15178,4.1135,1.17456,0.34258000000000005,1.2235,2.7744,0.8092,2.89,4.02576,1.17418,4.1935,1.17456,0.34258000000000005,1.2235,2.8512,0.8316,2.9699999999999998
2019-11-05 07:30:00,4.40016,1.28338,4.5835,1.18416,0.34538,1.2335,3.216,0.9380000000000001,3.35,4.44816,1.29738,4.6335,1.18416,0.34538,1.2335,3.2640000000000002,0.9520000000000001,3.4
2019-11-05 08:00:00,4.5672,1.3321,4.7575,1.2072,0.3521,1.2575,3.36,0.98,3.5,4.6056,1.3433,4.7975,1.2072,0.3521,1.2575,3.3984,0.9912000000000001,3.54
2019-11-05 08:30:00,4.77744,1.39342,4.9765,1.22544,0.35742,1.2765,3.552,1.036,3.7,4.81584,1.40462,5.0165,1.22544,0.35742,1.2765,3.5904,1.0472,3.74
2019-11-05 09:00:00,4.76784,1.39062,4.9665,1.24464,0.36302,1.2965,3.5232,1.0276,3.67,4.80624,1.40182,5.0065,1.24464,0.36302,1.2965,3.5616,1.0388,3.71
2019-11-05 09:30:00,4.96368,1.44774,5.1705,1.23888,0.36134000000000005,1.2905,3.7248,1.0864,3.88,4.9924800000000005,1.45614,5.2005,1.23888,0.36134000000000005,1.2905,3.7536,1.0948,3.91
2019-11-05 10:00:00,4.97808,1.45194,5.1855,1.22448,0.35714,1.2755,3.7536,1.0948,3.91,4.99728,1.45754,5.2055,1.22448,0.35714,1.2755,3.7728,1.1004,3.93
2019-11-05 10:30:00,4.8528,1.4154,5.055,1.3392,0.3906,1.395,3.5136000000000003,1.0248,3.66,4.8911999999999995,1.4266,5.095,1.3392,0.3906,1.395,3.552,1.036,3.7
2019-11-05 11:00:00,4.97616,1.4513800000000001,5.1835,1.3473600000000001,0.39298000000000005,1.4035,3.6288,1.0584,3.7800000000000002,5.00496,1.45978,5.2135,1.3473600000000001,0.39298000000000005,1.4035,3.6576,1.0668,3.81
2019-11-05 11:30:00,5.02608,1.46594,5.2355,1.2052800000000001,0.35154,1.2555,3.8208,1.1144,3.98,5.04528,1.47154,5.2555,1.2052800000000001,0.35154,1.2555,3.84,1.12,4.0
2019-11-05 12:00:00,4.99104,1.45572,5.199,1.17984,0.34412000000000004,1.229,3.8112,1.1116,3.9699999999999998,5.01024,1.4613200000000002,5.219,1.17984,0.34412000000000004,1.229,3.8304,1.1172,3.99
2019-11-05 12:30:00,5.04192,1.47056,5.252,1.33632,0.38976000000000005,1.392,3.7056,1.0808,3.86,5.07072,1.47896,5.282,1.33632,0.38976000000000005,1.392,3.7344,1.0892,3.89
2019-11-05 13:00:00,4.8456,1.4133,5.0475,1.3992,0.4081,1.4575,3.4464,1.0052,3.59,4.9032,1.4301,5.1075,1.3992,0.4081,1.4575,3.504,1.022,3.65
2019-11-05 13:30:00,4.88736,1.42548,5.091,1.3833600000000001,0.40348,1.441,3.504,1.022,3.65,4.93536,1.43948,5.141,1.3833600000000001,0.40348,1.441,3.552,1.036,3.7
2019-11-05 14:00:00,4.83648,1.4106400000000001,5.038,1.36128,0.39704000000000006,1.418,3.4752,1.0136,3.62,4.87488,1.42184,5.078,1.36128,0.39704000000000006,1.418,3.5136000000000003,1.0248,3.66
2019-11-05 14:30:00,4.79712,1.39916,4.997,1.29312,0.37716000000000005,1.347,3.504,1.022,3.65,4.83552,1.41036,5.037,1.29312,0.37716000000000005,1.347,3.5423999999999998,1.0332,3.69
2019-11-05 15:00:00,4.73328,1.38054,4.9305,1.26768,0.36974,1.3205,3.4656000000000002,1.0108,3.61,4.79088,1.39734,4.9905,1.26768,0.36974,1.3205,3.5232,1.0276,3.67
2019-11-05 15:30:00,4.76544,1.38992,4.964,1.29984,0.37912,1.354,3.4656000000000002,1.0108,3.61,4.82304,1.40672,5.024,1.29984,0.37912,1.354,3.5232,1.0276,3.67
2019-11-05 16:00:00,4.92864,1.4375200000000001,5.134,1.25184,0.36512000000000006,1.304,3.6768,1.0724,3.83,5.09184,1.48512,5.304,1.25184,0.36512000000000006,1.304,3.84,1.12,4.0
2019-11-05 16:30:00,5.01312,1.46216,5.222,1.12512,0.32816,1.172,3.888,1.134,4.05,5.22432,1.52376,5.442,1.12512,0.32816,1.172,4.0992,1.1956,4.27
2019-11-05 17:00:00,5.18736,1.51298,5.4035,1.10736,0.32298000000000004,1.1535,4.08,1.19,4.25,5.39856,1.57458,5.6235,1.10736,0.32298000000000004,1.1535,4.2912,1.2516,4.47
2019-11-05 17:30:00,5.17152,1.5083600000000001,5.3870000000000005,1.10112,0.32116,1.147,4.0704,1.1872,4.24,5.37312,1.5671599999999999,5.5969999999999995,1.10112,0.32116,1.147,4.272,1.246,4.45
2019-11-05 18:00:00,4.99776,1.45768,5.206,1.13856,0.33208000000000004,1.186,3.8592,1.1256,4.02,5.19936,1.51648,5.416,1.13856,0.33208000000000004,1.186,4.0608,1.1844000000000001,4.23
2019-11-05 18:30:00,5.01024,1.4613200000000002,5.219,1.13184,0.33012,1.179,3.8784,1.1312,4.04,5.19264,1.51452,5.409,1.13184,0.33012,1.179,4.0608,1.1844000000000001,4.23
2019-11-05 19:00:00,4.89936,1.4289800000000001,5.1035,1.10736,0.32298000000000004,1.1535,3.792,1.106,3.95,5.07216,1.47938,5.2835,1.10736,0.32298000000000004,1.1535,3.9648,1.1564,4.13
2019-11-05 19:30:00,4.67616,1.36388,4.871,1.20096,0.35028000000000004,1.251,3.4752,1.0136,3.62,4.85856,1.4170800000000001,5.061,1.20096,0.35028000000000004,1.251,3.6576,1.0668,3.81
2019-11-05 20:00:00,4.4448,1.2964,4.63,1.1808,0.34440000000000004,1.23,3.2640000000000002,0.9520000000000001,3.4,4.608,1.344,4.8,1.1808,0.34440000000000004,1.23,3.4272,0.9996,3.5700000000000003
2019-11-05 20:30:00,4.26864,1.24502,4.4465,1.13904,0.33222,1.1865,3.1296,0.9128000000000001,3.26,4.42224,1.28982,4.6065000000000005,1.13904,0.33222,1.1865,3.2832,0.9576,3.42
2019-11-05 21:00:00,4.14912,1.2101600000000001,4.322,1.16352,0.33936000000000005,1.212,2.9856,0.8708,3.11,4.29312,1.25216,4.472,1.16352,0.33936000000000005,1.212,3.1296,0.9128000000000001,3.26
2019-11-05 21:30:00,3.92976,1.14618,4.0935,1.11696,0.32578,1.1635,2.8128,0.8204,2.93,4.05456,1.18258,4.2235,1.11696,0.32578,1.1635,2.9376,0.8568,3.06
2019-11-05 22:00:00,3.61056,1.05308,3.761,1.02816,0.29988000000000004,1.071,2.5824,0.7532,2.69,3.72576,1.08668,3.8810000000000002,1.02816,0.29988000000000004,1.071,2.6976,0.7868,2.81
2019-11-05 22:30:00,3.30192,0.96306,3.4395,1.04592,0.30506,1.0895,2.2560000000000002,0.658,2.35,3.40752,0.9938600000000001,3.5495,1.04592,0.30506,1.0895,2.3616,0.6888000000000001,2.46
2019-11-05 23:00:00,3.08976,0.9011800000000001,3.2185,1.07376,0.31318,1.1185,2.016,0.588,2.1,3.18576,0.9291800000000001,3.3185000000000002,1.07376,0.31318,1.1185,2.112,0.616,2.2
2019-11-05 23:30:00,2.87376,0.83818,2.9935,1.07856,0.31458,1.1235,1.7952,0.5236000000000001,1.87,2.94096,0.8577800000000001,3.0635,1.07856,0.31458,1.1235,1.8624,0.5432,1.94
2019-11-06 00:00:00,2.73456,0.7975800000000001,2.8485,1.08336,0.31598000000000004,1.1285,1.6512,0.48160000000000003,1.72,2.80176,0.81718,2.9185,1.08336,0.31598000000000004,1.1285,1.7184,0.5012,1.79
2019-11-06 00:30:00,2.67264,0.7795200000000001,2.784,1.08864,0.31752,1.134,1.584,0.462,1.65,2.74944,0.8019200000000001,2.864,1.08864,0.31752,1.134,1.6608,0.4844,1.73
2019-11-06 01:00:00,2.72448,0.79464,2.838,1.04448,0.30464,1.088,1.6800000000000002,0.49,1.75,2.79168,0.8142400000000001,2.908,1.04448,0.30464,1.088,1.7472,0.5096,1.82
2019-11-06 01:30:00,2.70144,0.7879200000000001,2.814,1.02144,0.29792,1.064,1.6800000000000002,0.49,1.75,2.76864,0.80752,2.884,1.02144,0.29792,1.064,1.7472,0.5096,1.82
2019-11-06 02:00:00,2.6716800000000003,0.77924,2.783,1.06848,0.31164000000000003,1.113,1.6032000000000002,0.4676,1.67,2.73888,0.7988400000000001,2.8529999999999998,1.06848,0.31164000000000003,1.113,1.6703999999999999,0.4872,1.74
2019-11-06 02:30:00,2.65632,0.7747600000000001,2.767,1.11072,0.32396,1.157,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.73312,0.7971600000000001,2.847,1.11072,0.32396,1.157,1.6224,0.4732,1.69
2019-11-06 03:00:00,2.64,0.77,2.75,1.0944,0.31920000000000004,1.1400000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-11-06 03:30:00,2.63424,0.7683200000000001,2.7439999999999998,1.09824,0.32032000000000005,1.1440000000000001,1.536,0.448,1.6,2.71104,0.7907200000000001,2.824,1.09824,0.32032000000000005,1.1440000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-11-06 04:00:00,2.60928,0.76104,2.718,1.0924800000000001,0.31864000000000003,1.138,1.5168,0.4424,1.58,2.67648,0.7806400000000001,2.7880000000000003,1.0924800000000001,0.31864000000000003,1.138,1.584,0.462,1.65
2019-11-06 04:30:00,2.63712,0.7691600000000001,2.747,1.00512,0.29316000000000003,1.047,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.70432,0.78876,2.817,1.00512,0.29316000000000003,1.047,1.6992,0.49560000000000004,1.77
2019-11-06 05:00:00,2.67888,0.78134,2.7905,0.98928,0.28854,1.0305,1.6896,0.4928,1.76,2.75568,0.8037400000000001,2.8705,0.98928,0.28854,1.0305,1.7664,0.5152,1.8399999999999999
2019-11-06 05:30:00,2.87712,0.83916,2.997,0.9859200000000001,0.28756000000000004,1.027,1.8912,0.5516,1.97,2.96352,0.86436,3.087,0.9859200000000001,0.28756000000000004,1.027,1.9776,0.5768,2.06
2019-11-06 06:00:00,3.08976,0.9011800000000001,3.2185,1.00656,0.29358,1.0485,2.0832,0.6076,2.17,3.18576,0.9291800000000001,3.3185000000000002,1.00656,0.29358,1.0485,2.1792,0.6356,2.27
2019-11-06 06:30:00,3.65184,1.06512,3.8040000000000003,1.10784,0.32312,1.154,2.544,0.742,2.65,3.7382400000000002,1.09032,3.894,1.10784,0.32312,1.154,2.6304,0.7672,2.74
2019-11-06 07:00:00,4.28352,1.24936,4.462,1.08672,0.31696,1.1320000000000001,3.1968,0.9324,3.33,4.33152,1.26336,4.5120000000000005,1.08672,0.31696,1.1320000000000001,3.2448,0.9464,3.38
2019-11-06 07:30:00,4.57968,1.33574,4.7705,1.05648,0.30814,1.1005,3.5232,1.0276,3.67,4.6372800000000005,1.35254,4.8305,1.05648,0.30814,1.1005,3.5808,1.0444,3.73
2019-11-06 08:00:00,4.88304,1.42422,5.0865,0.9854400000000001,0.28742,1.0265,3.8976,1.1368,4.06,4.91184,1.43262,5.1165,0.9854400000000001,0.28742,1.0265,3.9264,1.1452,4.09
2019-11-06 08:30:00,4.95312,1.44466,5.1595,1.09392,0.31906,1.1395,3.8592,1.1256,4.02,5.10672,1.48946,5.3195,1.09392,0.31906,1.1395,4.0128,1.1703999999999999,4.18
2019-11-06 09:00:00,4.93344,1.43892,5.139,1.30464,0.38052,1.359,3.6288,1.0584,3.7800000000000002,5.13504,1.4977200000000002,5.349,1.30464,0.38052,1.359,3.8304,1.1172,3.99
2019-11-06 09:30:00,5.09712,1.48666,5.3095,1.18032,0.34426,1.2295,3.9168000000000003,1.1424,4.08,5.29872,1.54546,5.5195,1.18032,0.34426,1.2295,4.1184,1.2012,4.29
2019-11-06 10:00:00,5.05152,1.47336,5.2620000000000005,1.11552,0.32536000000000004,1.162,3.936,1.148,4.1,5.25312,1.5321600000000002,5.472,1.11552,0.32536000000000004,1.162,4.1376,1.2068,4.31
2019-11-06 10:30:00,4.85952,1.41736,5.062,1.04832,0.30576000000000003,1.092,3.8112,1.1116,3.9699999999999998,5.05152,1.47336,5.2620000000000005,1.04832,0.30576000000000003,1.092,4.0032,1.1676,4.17
2019-11-06 11:00:00,5.05344,1.4739200000000001,5.264,1.03104,0.30072000000000004,1.074,4.0224,1.1732,4.19,5.24544,1.5299200000000002,5.464,1.03104,0.30072000000000004,1.074,4.2144,1.2292,4.39
2019-11-06 11:30:00,5.03712,1.46916,5.247,1.11072,0.32396,1.157,3.9264,1.1452,4.09,5.23872,1.5279600000000002,5.457,1.11072,0.32396,1.157,4.128,1.204,4.3
2019-11-06 12:00:00,5.02896,1.46678,5.2385,1.13136,0.32998000000000005,1.1785,3.8976,1.1368,4.06,5.23056,1.5255800000000002,5.4485,1.13136,0.32998000000000005,1.1785,4.0992,1.1956,4.27
2019-11-06 12:30:00,5.01312,1.46216,5.222,1.14432,0.33376,1.192,3.8688000000000002,1.1284,4.03,5.20512,1.51816,5.422,1.14432,0.33376,1.192,4.0608,1.1844000000000001,4.23
2019-11-06 13:00:00,4.9344,1.4392,5.14,1.0752,0.3136,1.12,3.8592,1.1256,4.02,5.1168,1.4924,5.33,1.0752,0.3136,1.12,4.0416,1.1788,4.21
2019-11-06 13:30:00,4.9992,1.4581,5.2075,1.1400000000000001,0.3325,1.1875,3.8592,1.1256,4.02,5.028,1.4665,5.2375,1.1400000000000001,0.3325,1.1875,3.888,1.134,4.05
2019-11-06 14:00:00,5.0712,1.4791,5.2825,1.0872,0.3171,1.1325,3.984,1.162,4.15,5.1,1.4875,5.3125,1.0872,0.3171,1.1325,4.0128,1.1703999999999999,4.18
2019-11-06 14:30:00,5.00592,1.46006,5.2145,1.14672,0.33446000000000004,1.1945000000000001,3.8592,1.1256,4.02,5.03472,1.46846,5.2445,1.14672,0.33446000000000004,1.1945000000000001,3.888,1.134,4.05
2019-11-06 15:00:00,4.98576,1.45418,5.1935,1.05936,0.30898000000000003,1.1035,3.9264,1.1452,4.09,5.02416,1.4653800000000001,5.2335,1.05936,0.30898000000000003,1.1035,3.9648,1.1564,4.13
2019-11-06 15:30:00,4.94448,1.44214,5.1505,1.05648,0.30814,1.1005,3.888,1.134,4.05,4.98288,1.45334,5.1905,1.05648,0.30814,1.1005,3.9264,1.1452,4.09
2019-11-06 16:00:00,5.0712,1.4791,5.2825,1.068,0.3115,1.1125,4.0032,1.1676,4.17,5.1192,1.4931,5.3325,1.068,0.3115,1.1125,4.0512,1.1816,4.22
2019-11-06 16:30:00,5.16912,1.50766,5.3845,1.06032,0.30926000000000003,1.1045,4.1088000000000005,1.1984,4.28,5.23632,1.52726,5.4545,1.06032,0.30926000000000003,1.1045,4.176,1.218,4.35
2019-11-06 17:00:00,5.46624,1.5943200000000002,5.694,1.05984,0.30912,1.104,4.4064,1.2852000000000001,4.59,5.53344,1.61392,5.764,1.05984,0.30912,1.104,4.4736,1.3048,4.66
2019-11-06 17:30:00,5.50704,1.60622,5.7365,1.06224,0.30982000000000004,1.1065,4.4448,1.2964,4.63,5.55504,1.6202200000000002,5.7865,1.06224,0.30982000000000004,1.1065,4.4928,1.3104,4.68
2019-11-06 18:00:00,5.30064,1.54602,5.5215,1.06704,0.31122000000000005,1.1115,4.2336,1.2348,4.41,5.36784,1.56562,5.5915,1.06704,0.31122000000000005,1.1115,4.3008,1.2544,4.48
2019-11-06 18:30:00,5.1648,1.5064000000000002,5.38,1.1136,0.32480000000000003,1.16,4.0512,1.1816,4.22,5.3568,1.5624,5.58,1.1136,0.32480000000000003,1.16,4.2432,1.2376,4.42
2019-11-06 19:00:00,4.96416,1.44788,5.171,1.16256,0.33908000000000005,1.211,3.8016,1.1088,3.96,5.15616,1.50388,5.371,1.16256,0.33908000000000005,1.211,3.9936,1.1648,4.16
2019-11-06 19:30:00,4.8216,1.4062999999999999,5.0225,1.164,0.3395,1.2125,3.6576,1.0668,3.81,5.004,1.4595,5.2125,1.164,0.3395,1.2125,3.84,1.12,4.0
2019-11-06 20:00:00,4.69104,1.36822,4.8865,1.15824,0.33782,1.2065000000000001,3.5328,1.0304,3.68,4.87344,1.42142,5.0765,1.15824,0.33782,1.2065000000000001,3.7152000000000003,1.0836000000000001,3.87
2019-11-06 20:30:00,4.42512,1.29066,4.6095,1.18032,0.34426,1.2295,3.2448,0.9464,3.38,4.59792,1.3410600000000001,4.7895,1.18032,0.34426,1.2295,3.4176,0.9968,3.56
2019-11-06 21:00:00,4.37136,1.27498,4.5535,1.07856,0.31458,1.1235,3.2928,0.9604,3.43,4.51536,1.31698,4.7035,1.07856,0.31458,1.1235,3.4368,1.0024,3.58
2019-11-06 21:30:00,4.0224,1.1732,4.19,1.0848,0.3164,1.13,2.9376,0.8568,3.06,4.1472,1.2096,4.32,1.0848,0.3164,1.13,3.0624,0.8932,3.19
2019-11-06 22:00:00,3.69936,1.07898,3.8535,1.08816,0.31738000000000005,1.1335,2.6112,0.7616,2.7199999999999998,3.81456,1.11258,3.9735,1.08816,0.31738000000000005,1.1335,2.7264,0.7952,2.84
2019-11-06 22:30:00,3.39744,0.9909200000000001,3.539,1.07424,0.31332000000000004,1.119,2.3232,0.6776,2.42,3.50304,1.02172,3.649,1.07424,0.31332000000000004,1.119,2.4288,0.7084,2.5300000000000002
2019-11-06 23:00:00,3.12768,0.91224,3.258,1.12128,0.32704000000000005,1.168,2.0064,0.5852,2.09,3.22368,0.9402400000000001,3.358,1.12128,0.32704000000000005,1.168,2.1024,0.6132000000000001,2.19
2019-11-06 23:30:00,2.88624,0.8418200000000001,3.0065,1.18704,0.34622,1.2365,1.6992,0.49560000000000004,1.77,2.97264,0.8670200000000001,3.0965,1.18704,0.34622,1.2365,1.7856,0.5208,1.8599999999999999
2019-11-07 00:00:00,2.76192,0.80556,2.877,1.17792,0.34356000000000003,1.227,1.584,0.462,1.65,2.83872,0.82796,2.957,1.17792,0.34356000000000003,1.227,1.6608,0.4844,1.73
2019-11-07 00:30:00,2.71776,0.79268,2.831,1.12416,0.32788,1.171,1.5936,0.46480000000000005,1.6600000000000001,2.79456,0.81508,2.911,1.12416,0.32788,1.171,1.6703999999999999,0.4872,1.74
2019-11-07 01:00:00,2.73984,0.79912,2.854,1.10784,0.32312,1.154,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.80704,0.8187200000000001,2.924,1.10784,0.32312,1.154,1.6992,0.49560000000000004,1.77
2019-11-07 01:30:00,2.7528,0.8029000000000001,2.8675,1.092,0.3185,1.1375,1.6608,0.4844,1.73,2.8104,0.8197,2.9275,1.092,0.3185,1.1375,1.7184,0.5012,1.79
2019-11-07 02:00:00,2.71392,0.79156,2.827,1.09152,0.31836000000000003,1.137,1.6224,0.4732,1.69,2.78112,0.8111600000000001,2.8970000000000002,1.09152,0.31836000000000003,1.137,1.6896,0.4928,1.76
2019-11-07 02:30:00,2.65632,0.7747600000000001,2.767,1.09152,0.31836000000000003,1.137,1.5648,0.45640000000000003,1.63,2.70432,0.78876,2.817,1.09152,0.31836000000000003,1.137,1.6128,0.47040000000000004,1.6800000000000002
2019-11-07 03:00:00,2.62272,0.7649600000000001,2.732,1.10592,0.32256,1.152,1.5168,0.4424,1.58,2.67072,0.7789600000000001,2.782,1.10592,0.32256,1.152,1.5648,0.45640000000000003,1.63
2019-11-07 03:30:00,2.6328,0.7679,2.7425,1.0968,0.3199,1.1425,1.536,0.448,1.6,2.7,0.7875000000000001,2.8125,1.0968,0.3199,1.1425,1.6032000000000002,0.4676,1.67
2019-11-07 04:00:00,2.58144,0.75292,2.689,1.14144,0.33292000000000005,1.189,1.44,0.42,1.5,2.6486400000000003,0.7725200000000001,2.759,1.14144,0.33292000000000005,1.189,1.5072,0.43960000000000005,1.57
2019-11-07 04:30:00,2.64816,0.7723800000000001,2.7585,1.1697600000000001,0.34118000000000004,1.2185,1.4784000000000002,0.4312,1.54,2.7249600000000003,0.79478,2.8385,1.1697600000000001,0.34118000000000004,1.2185,1.5552000000000001,0.4536,1.62
2019-11-07 05:00:00,2.66448,0.77714,2.7755,1.13808,0.33194,1.1855,1.5264,0.44520000000000004,1.5899999999999999,2.75088,0.80234,2.8655,1.13808,0.33194,1.1855,1.6128,0.47040000000000004,1.6800000000000002
2019-11-07 05:30:00,2.92944,0.8544200000000001,3.0515,1.10544,0.32242000000000004,1.1515,1.824,0.532,1.9,3.04464,0.88802,3.1715,1.10544,0.32242000000000004,1.1515,1.9392,0.5656,2.02
2019-11-07 06:00:00,3.08784,0.9006200000000001,3.2165,1.03344,0.30142,1.0765,2.0544000000000002,0.5992000000000001,2.14,3.20304,0.93422,3.3365,1.03344,0.30142,1.0765,2.1696,0.6328,2.26
2019-11-07 06:30:00,3.57168,1.04174,3.7205,1.03728,0.30254000000000003,1.0805,2.5343999999999998,0.7392000000000001,2.64,3.64848,1.06414,3.8005,1.03728,0.30254000000000003,1.0805,2.6112,0.7616,2.7199999999999998
2019-11-07 07:00:00,4.20192,1.22556,4.377,1.10112,0.32116,1.147,3.1008,0.9044000000000001,3.23,4.24992,1.23956,4.427,1.10112,0.32116,1.147,3.1488,0.9184,3.2800000000000002
2019-11-07 07:30:00,4.60656,1.34358,4.7985,1.13136,0.32998000000000005,1.1785,3.4752,1.0136,3.62,4.65456,1.35758,4.8485,1.13136,0.32998000000000005,1.1785,3.5232,1.0276,3.67
2019-11-07 08:00:00,4.89312,1.42716,5.097,1.07232,0.31276000000000004,1.117,3.8208,1.1144,3.98,4.91232,1.43276,5.117,1.07232,0.31276000000000004,1.117,3.84,1.12,4.0
2019-11-07 08:30:00,5.07744,1.48092,5.289,1.03584,0.30212,1.079,4.0416,1.1788,4.21,5.09664,1.48652,5.309,1.03584,0.30212,1.079,4.0608,1.1844000000000001,4.23
2019-11-07 09:00:00,5.14512,1.5006599999999999,5.3595,1.04592,0.30506,1.0895,4.0992,1.1956,4.27,5.17392,1.50906,5.3895,1.04592,0.30506,1.0895,4.128,1.204,4.3
2019-11-07 09:30:00,5.19936,1.51648,5.416,1.12896,0.32928,1.176,4.0704,1.1872,4.24,5.23776,1.5276800000000001,5.456,1.12896,0.32928,1.176,4.1088000000000005,1.1984,4.28
2019-11-07 10:00:00,5.1264,1.4952,5.34,1.2576,0.3668,1.31,3.8688000000000002,1.1284,4.03,5.1744,1.5091999999999999,5.39,1.2576,0.3668,1.31,3.9168000000000003,1.1424,4.08
2019-11-07 10:30:00,5.06304,1.47672,5.274,1.21344,0.35392,1.264,3.8496,1.1228,4.01,5.11104,1.49072,5.324,1.21344,0.35392,1.264,3.8976,1.1368,4.06
2019-11-07 11:00:00,5.10288,1.48834,5.3155,1.07088,0.31234,1.1155,4.032,1.176,4.2,5.13168,1.49674,5.3455,1.07088,0.31234,1.1155,4.0608,1.1844000000000001,4.23
2019-11-07 11:30:00,5.15616,1.50388,5.371,1.05696,0.30828,1.101,4.0992,1.1956,4.27,5.18496,1.51228,5.401,1.05696,0.30828,1.101,4.128,1.204,4.3
2019-11-07 12:00:00,5.15472,1.50346,5.3695,1.05552,0.30786,1.0995,4.0992,1.1956,4.27,5.18352,1.51186,5.3995,1.05552,0.30786,1.0995,4.128,1.204,4.3
2019-11-07 12:30:00,5.208,1.5190000000000001,5.425,1.0608,0.3094,1.105,4.1472,1.2096,4.32,5.2368,1.5274,5.455,1.0608,0.3094,1.105,4.176,1.218,4.35
2019-11-07 13:00:00,5.11728,1.49254,5.3305,1.08528,0.31654000000000004,1.1305,4.032,1.176,4.2,5.16528,1.50654,5.3805,1.08528,0.31654000000000004,1.1305,4.08,1.19,4.25
2019-11-07 13:30:00,5.02656,1.46608,5.236,1.11936,0.32648000000000005,1.166,3.9072,1.1396,4.07,5.07456,1.48008,5.286,1.11936,0.32648000000000005,1.166,3.9552,1.1536,4.12
2019-11-07 14:00:00,5.0712,1.4791,5.2825,1.0776,0.3143,1.1225,3.9936,1.1648,4.16,5.1096,1.4903,5.3225,1.0776,0.3143,1.1225,4.032,1.176,4.2
2019-11-07 14:30:00,4.94784,1.44312,5.154,1.05984,0.30912,1.104,3.888,1.134,4.05,4.9862400000000004,1.45432,5.194,1.05984,0.30912,1.104,3.9264,1.1452,4.09
2019-11-07 15:00:00,4.81632,1.40476,5.017,1.06272,0.30996,1.107,3.7536,1.0948,3.91,4.86432,1.41876,5.067,1.06272,0.30996,1.107,3.8016,1.1088,3.96
2019-11-07 15:30:00,4.78752,1.39636,4.987,1.07232,0.31276000000000004,1.117,3.7152000000000003,1.0836000000000001,3.87,4.83552,1.41036,5.037,1.07232,0.31276000000000004,1.117,3.7632,1.0976,3.92
2019-11-07 16:00:00,4.87392,1.42156,5.077,1.05312,0.30716000000000004,1.097,3.8208,1.1144,3.98,4.93152,1.43836,5.1370000000000005,1.05312,0.30716000000000004,1.097,3.8784,1.1312,4.04
2019-11-07 16:30:00,4.96512,1.4481600000000001,5.172,1.03872,0.30296,1.082,3.9264,1.1452,4.09,5.03232,1.4677600000000002,5.242,1.03872,0.30296,1.082,3.9936,1.1648,4.16
2019-11-07 17:00:00,5.24352,1.52936,5.462,1.03872,0.30296,1.082,4.2048,1.2264,4.38,5.32032,1.55176,5.542,1.03872,0.30296,1.082,4.2816,1.2488000000000001,4.46
2019-11-07 17:30:00,5.3112,1.5491000000000001,5.5325,1.0392,0.30310000000000004,1.0825,4.272,1.246,4.45,5.3976,1.5743,5.6225000000000005,1.0392,0.30310000000000004,1.0825,4.3584,1.2711999999999999,4.54
2019-11-07 18:00:00,5.1216,1.4938,5.335,0.9744,0.2842,1.015,4.1472,1.2096,4.32,5.2368,1.5274,5.455,0.9744,0.2842,1.015,4.2624,1.2432,4.44
2019-11-07 18:30:00,5.11344,1.49142,5.3265,0.93744,0.27342,0.9765,4.176,1.218,4.35,5.30544,1.54742,5.5265,0.93744,0.27342,0.9765,4.368,1.274,4.55
2019-11-07 19:00:00,4.99968,1.45824,5.208,0.93888,0.27384000000000003,0.978,4.0608,1.1844000000000001,4.23,5.18208,1.51144,5.398,0.93888,0.27384000000000003,0.978,4.2432,1.2376,4.42
2019-11-07 19:30:00,4.88976,1.42618,5.0935,0.9345600000000001,0.27258000000000004,0.9735,3.9552,1.1536,4.12,5.06256,1.47658,5.2735,0.9345600000000001,0.27258000000000004,0.9735,4.128,1.204,4.3
2019-11-07 20:00:00,4.71696,1.37578,4.9135,0.9249600000000001,0.26978,0.9635,3.792,1.106,3.95,4.88016,1.42338,5.0835,0.9249600000000001,0.26978,0.9635,3.9552,1.1536,4.12
2019-11-07 20:30:00,4.39008,1.28044,4.573,0.9244800000000001,0.26964000000000005,0.963,3.4656000000000002,1.0108,3.61,4.54368,1.32524,4.733,0.9244800000000001,0.26964000000000005,0.963,3.6192,1.0556,3.77
2019-11-07 21:00:00,4.2648,1.2439,4.4425,0.924,0.2695,0.9625,3.3407999999999998,0.9744,3.48,4.4088,1.2859,4.5925,0.924,0.2695,0.9625,3.4848,1.0164,3.63
2019-11-07 21:30:00,4.0104,1.1697,4.1775,0.9288000000000001,0.27090000000000003,0.9675,3.0816,0.8988,3.21,4.1448,1.2089,4.3175,0.9288000000000001,0.27090000000000003,0.9675,3.216,0.9380000000000001,3.35
