Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-07 22:00:00,3.73584,1.08962,3.8915,0.9710400000000001,0.28322,1.0115,2.7648,0.8064,2.88,3.8510400000000002,1.12322,4.0115,0.9710400000000001,0.28322,1.0115,2.88,0.84,3.0
2019-11-07 22:30:00,3.39936,0.99148,3.541,1.01856,0.29708,1.061,2.3808,0.6944,2.48,3.50496,1.02228,3.651,1.01856,0.29708,1.061,2.4864,0.7252000000000001,2.59
2019-11-07 23:00:00,3.14832,0.9182600000000001,3.2795,0.95952,0.27986,0.9995,2.1888,0.6384000000000001,2.2800000000000002,3.24432,0.9462600000000001,3.3795,0.95952,0.27986,0.9995,2.2848,0.6664,2.38
2019-11-07 23:30:00,2.93232,0.85526,3.0545,0.91632,0.26726,0.9545,2.016,0.588,2.1,3.01872,0.88046,3.1445,0.91632,0.26726,0.9545,2.1024,0.6132000000000001,2.19
2019-11-08 00:00:00,2.83536,0.82698,2.9535,0.9153600000000001,0.26698,0.9535,1.92,0.56,2.0,2.9025600000000003,0.8465800000000001,3.0235,0.9153600000000001,0.26698,0.9535,1.9872,0.5796,2.07
2019-11-08 00:30:00,2.73792,0.79856,2.852,0.9043200000000001,0.26376,0.9420000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.7955200000000002,0.8153600000000001,2.912,0.9043200000000001,0.26376,0.9420000000000001,1.8912,0.5516,1.97
2019-11-08 01:00:00,2.78688,0.8128400000000001,2.903,0.9052800000000001,0.26404,0.9430000000000001,1.8816000000000002,0.5488000000000001,1.96,2.85408,0.8324400000000001,2.973,0.9052800000000001,0.26404,0.9430000000000001,1.9488,0.5684,2.03
2019-11-08 01:30:00,2.7768,0.8099000000000001,2.8925,0.9048,0.2639,0.9425,1.8719999999999999,0.546,1.9500000000000002,2.8536,0.8323,2.9725,0.9048,0.2639,0.9425,1.9488,0.5684,2.03
2019-11-08 02:00:00,2.72784,0.7956200000000001,2.8415,0.9038400000000001,0.26362,0.9415,1.824,0.532,1.9,2.79504,0.8152200000000001,2.9115,0.9038400000000001,0.26362,0.9415,1.8912,0.5516,1.97
2019-11-08 02:30:00,2.7187200000000002,0.7929600000000001,2.832,0.9043200000000001,0.26376,0.9420000000000001,1.8144,0.5292,1.8900000000000001,2.78592,0.8125600000000001,2.902,0.9043200000000001,0.26376,0.9420000000000001,1.8816000000000002,0.5488000000000001,1.96
2019-11-08 03:00:00,2.66304,0.7767200000000001,2.774,0.90624,0.26432,0.9440000000000001,1.7568000000000001,0.5124000000000001,1.83,2.7302400000000002,0.79632,2.844,0.90624,0.26432,0.9440000000000001,1.824,0.532,1.9
2019-11-08 03:30:00,2.65104,0.77322,2.7615,0.9038400000000001,0.26362,0.9415,1.7472,0.5096,1.82,2.71824,0.7928200000000001,2.8315,0.9038400000000001,0.26362,0.9415,1.8144,0.5292,1.8900000000000001
2019-11-08 04:00:00,2.61024,0.7613200000000001,2.719,0.9782400000000001,0.28532,1.019,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.66784,0.77812,2.779,0.9782400000000001,0.28532,1.019,1.6896,0.4928,1.76
2019-11-08 04:30:00,2.6592000000000002,0.7756000000000001,2.77,1.0944,0.31920000000000004,1.1400000000000001,1.5648,0.45640000000000003,1.63,2.7359999999999998,0.798,2.85,1.0944,0.31920000000000004,1.1400000000000001,1.6416,0.4788,1.71
2019-11-08 05:00:00,2.68176,0.7821800000000001,2.7935,0.86736,0.25298000000000004,0.9035000000000001,1.8144,0.5292,1.8900000000000001,2.76816,0.8073800000000001,2.8835,0.86736,0.25298000000000004,0.9035000000000001,1.9008,0.5544,1.98
2019-11-08 05:30:00,2.83392,0.8265600000000001,2.952,1.21152,0.35336,1.262,1.6224,0.4732,1.69,2.91072,0.84896,3.032,1.21152,0.35336,1.262,1.6992,0.49560000000000004,1.77
2019-11-08 06:00:00,3.01632,0.8797600000000001,3.142,1.26912,0.37016000000000004,1.322,1.7472,0.5096,1.82,3.10272,0.9049600000000001,3.232,1.26912,0.37016000000000004,1.322,1.8336000000000001,0.5348,1.9100000000000001
2019-11-08 06:30:00,3.55152,1.03586,3.6995,1.18032,0.34426,1.2295,2.3712,0.6916,2.47,3.65712,1.06666,3.8095,1.18032,0.34426,1.2295,2.4768,0.7224,2.58
2019-11-08 07:00:00,4.248,1.239,4.425,1.08,0.315,1.125,3.168,0.924,3.3,4.296,1.2530000000000001,4.475,1.08,0.315,1.125,3.216,0.9380000000000001,3.35
2019-11-08 07:30:00,4.56384,1.33112,4.754,1.06944,0.31192000000000003,1.114,3.4944,1.0192,3.64,4.66944,1.36192,4.864,1.06944,0.31192000000000003,1.114,3.6,1.05,3.75
2019-11-08 08:00:00,4.62768,1.3497400000000002,4.8205,1.08528,0.31654000000000004,1.1305,3.5423999999999998,1.0332,3.69,4.78128,1.3945400000000001,4.9805,1.08528,0.31654000000000004,1.1305,3.696,1.078,3.85
2019-11-08 08:30:00,5.0736,1.4798,5.285,0.7632,0.22260000000000002,0.795,4.3104,1.2572,4.49,5.0832,1.4826000000000001,5.295,0.7632,0.22260000000000002,0.795,4.32,1.26,4.5
2019-11-08 09:00:00,5.1168,1.4924,5.33,0.9024000000000001,0.2632,0.9400000000000001,4.2144,1.2292,4.39,5.136,1.498,5.35,0.9024000000000001,0.2632,0.9400000000000001,4.2336,1.2348,4.41
2019-11-08 09:30:00,5.01936,1.46398,5.2285,1.2465600000000001,0.36358,1.2985,3.7728,1.1004,3.93,5.05776,1.47518,5.2685,1.2465600000000001,0.36358,1.2985,3.8112,1.1116,3.9699999999999998
2019-11-08 10:00:00,4.8936,1.4273,5.0975,1.4472,0.42210000000000003,1.5075,3.4464,1.0052,3.59,4.9416,1.4413,5.1475,1.4472,0.42210000000000003,1.5075,3.4944,1.0192,3.64
2019-11-08 10:30:00,4.78704,1.39622,4.9865,1.38864,0.40502000000000005,1.4465,3.3984,0.9912000000000001,3.54,4.84464,1.41302,5.0465,1.38864,0.40502000000000005,1.4465,3.456,1.008,3.6
2019-11-08 11:00:00,4.97184,1.45012,5.179,1.28544,0.37492000000000003,1.339,3.6864,1.0752,3.84,5.01024,1.4613200000000002,5.219,1.28544,0.37492000000000003,1.339,3.7248,1.0864,3.88
2019-11-08 11:30:00,4.9752,1.4511,5.1825,1.2312,0.35910000000000003,1.2825,3.7439999999999998,1.092,3.9,5.0232,1.4651,5.2325,1.2312,0.35910000000000003,1.2825,3.792,1.106,3.95
2019-11-08 12:00:00,4.95792,1.4460600000000001,5.1645,1.29072,0.37646,1.3445,3.6672000000000002,1.0696,3.8200000000000003,4.99632,1.45726,5.2045,1.29072,0.37646,1.3445,3.7056,1.0808,3.86
2019-11-08 12:30:00,4.7976,1.3993,4.9975000000000005,1.3704,0.3997,1.4275,3.4272,0.9996,3.5700000000000003,4.836,1.4105,5.0375,1.3704,0.3997,1.4275,3.4656000000000002,1.0108,3.61
2019-11-08 13:00:00,4.84464,1.41302,5.0465,1.28304,0.37422000000000005,1.3365,3.5616,1.0388,3.71,4.87344,1.42142,5.0765,1.28304,0.37422000000000005,1.3365,3.5904,1.0472,3.74
2019-11-08 13:30:00,4.96512,1.4481600000000001,5.172,1.16352,0.33936000000000005,1.212,3.8016,1.1088,3.96,5.00352,1.45936,5.212,1.16352,0.33936000000000005,1.212,3.84,1.12,4.0
2019-11-08 14:00:00,4.94544,1.44242,5.1515,1.06704,0.31122000000000005,1.1115,3.8784,1.1312,4.04,4.96464,1.44802,5.1715,1.06704,0.31122000000000005,1.1115,3.8976,1.1368,4.06
2019-11-08 14:30:00,4.9056,1.4308,5.11,1.0272000000000001,0.29960000000000003,1.07,3.8784,1.1312,4.04,4.9248,1.4364,5.13,1.0272000000000001,0.29960000000000003,1.07,3.8976,1.1368,4.06
2019-11-08 15:00:00,4.89072,1.42646,5.0945,1.04112,0.30366000000000004,1.0845,3.8496,1.1228,4.01,4.92912,1.4376600000000002,5.1345,1.04112,0.30366000000000004,1.0845,3.888,1.134,4.05
2019-11-08 15:30:00,4.87824,1.42282,5.0815,1.19184,0.34762000000000004,1.2415,3.6864,1.0752,3.84,4.92624,1.43682,5.1315,1.19184,0.34762000000000004,1.2415,3.7344,1.0892,3.89
2019-11-08 16:00:00,4.9608,1.4469,5.1675,1.188,0.34650000000000003,1.2375,3.7728,1.1004,3.93,5.0184,1.4637,5.2275,1.188,0.34650000000000003,1.2375,3.8304,1.1172,3.99
2019-11-08 16:30:00,5.02848,1.46664,5.238,1.08288,0.31584,1.1280000000000001,3.9455999999999998,1.1508,4.11,5.09568,1.48624,5.308,1.08288,0.31584,1.1280000000000001,4.0128,1.1703999999999999,4.18
2019-11-08 17:00:00,5.21088,1.51984,5.428,0.99648,0.29064,1.038,4.2144,1.2292,4.39,5.28768,1.54224,5.508,0.99648,0.29064,1.038,4.2912,1.2516,4.47
2019-11-08 17:30:00,5.23728,1.5275400000000001,5.4555,0.9940800000000001,0.28994000000000003,1.0355,4.2432,1.2376,4.42,5.32368,1.55274,5.5455,0.9940800000000001,0.28994000000000003,1.0355,4.3296,1.2628,4.51
2019-11-08 18:00:00,4.91424,1.4333200000000001,5.119,1.01664,0.29652,1.059,3.8976,1.1368,4.06,5.06784,1.47812,5.279,1.01664,0.29652,1.059,4.0512,1.1816,4.22
2019-11-08 18:30:00,4.90176,1.42968,5.106,1.06176,0.30968,1.106,3.84,1.12,4.0,5.08416,1.48288,5.296,1.06176,0.30968,1.106,4.0224,1.1732,4.19
2019-11-08 19:00:00,4.81104,1.4032200000000001,5.0115,1.16304,0.33922,1.2115,3.648,1.064,3.8,4.99344,1.45642,5.2015,1.16304,0.33922,1.2115,3.8304,1.1172,3.99
2019-11-08 19:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.0992,0.3206,1.145,3.6384,1.0612,3.79,4.9008,1.4294,5.105,1.0992,0.3206,1.145,3.8016,1.1088,3.96
2019-11-08 20:00:00,4.58112,1.33616,4.772,1.03872,0.30296,1.082,3.5423999999999998,1.0332,3.69,4.73472,1.38096,4.932,1.03872,0.30296,1.082,3.696,1.078,3.85
2019-11-08 20:30:00,4.29744,1.25342,4.4765,1.01424,0.29582,1.0565,3.2832,0.9576,3.42,4.44144,1.29542,4.6265,1.01424,0.29582,1.0565,3.4272,0.9996,3.5700000000000003
2019-11-08 21:00:00,4.22256,1.2315800000000001,4.3985,1.01616,0.29638000000000003,1.0585,3.2064,0.9352,3.34,4.35696,1.27078,4.5385,1.01616,0.29638000000000003,1.0585,3.3407999999999998,0.9744,3.48
2019-11-08 21:30:00,3.98496,1.16228,4.151,1.01856,0.29708,1.061,2.9664,0.8652000000000001,3.09,4.10016,1.19588,4.271,1.01856,0.29708,1.061,3.0816,0.8988,3.21
2019-11-08 22:00:00,3.732,1.0885,3.8875,0.9288000000000001,0.27090000000000003,0.9675,2.8032,0.8176,2.92,3.8376,1.1193,3.9975,0.9288000000000001,0.27090000000000003,0.9675,2.9088000000000003,0.8484,3.03
2019-11-08 22:30:00,3.43488,1.00184,3.578,0.9484800000000001,0.27664,0.988,2.4864,0.7252000000000001,2.59,3.53088,1.02984,3.678,0.9484800000000001,0.27664,0.988,2.5824,0.7532,2.69
2019-11-08 23:00:00,3.26016,0.9508800000000001,3.396,0.9657600000000001,0.28168000000000004,1.006,2.2944,0.6692,2.39,3.35616,0.9788800000000001,3.496,0.9657600000000001,0.28168000000000004,1.006,2.3904,0.6972,2.49
2019-11-08 23:30:00,3.06192,0.8930600000000001,3.1895,0.9307200000000001,0.27146000000000003,0.9695,2.1312,0.6216,2.22,3.13872,0.91546,3.2695,0.9307200000000001,0.27146000000000003,0.9695,2.208,0.644,2.3
2019-11-09 00:00:00,2.916,0.8505,3.0375,0.9192,0.2681,0.9575,1.9968,0.5824,2.08,2.9928,0.8729,3.1175,0.9192,0.2681,0.9575,2.0736,0.6048,2.16
2019-11-09 00:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.9379200000000001,0.27356,0.977,1.8432,0.5376000000000001,1.92,2.85792,0.8335600000000001,2.977,0.9379200000000001,0.27356,0.977,1.92,0.56,2.0
2019-11-09 01:00:00,2.832,0.8260000000000001,2.95,1.008,0.294,1.05,1.824,0.532,1.9,2.9088000000000003,0.8484,3.03,1.008,0.294,1.05,1.9008,0.5544,1.98
2019-11-09 01:30:00,2.79888,0.8163400000000001,2.9155,1.00368,0.29274,1.0455,1.7952,0.5236000000000001,1.87,2.87568,0.83874,2.9955,1.00368,0.29274,1.0455,1.8719999999999999,0.546,1.9500000000000002
2019-11-09 02:00:00,2.76432,0.8062600000000001,2.8795,1.01712,0.29666000000000003,1.0595,1.7472,0.5096,1.82,2.82192,0.82306,2.9395,1.01712,0.29666000000000003,1.0595,1.8048000000000002,0.5264,1.88
2019-11-09 02:30:00,2.7192,0.7931,2.8325,1.0104,0.2947,1.0525,1.7088,0.4984,1.78,2.7864,0.8127000000000001,2.9025,1.0104,0.2947,1.0525,1.776,0.518,1.85
2019-11-09 03:00:00,2.70624,0.78932,2.819,1.00704,0.29372000000000004,1.049,1.6992,0.49560000000000004,1.77,2.77344,0.8089200000000001,2.8890000000000002,1.00704,0.29372000000000004,1.049,1.7664,0.5152,1.8399999999999999
2019-11-09 03:30:00,2.69136,0.78498,2.8035,0.9441600000000001,0.27538,0.9835,1.7472,0.5096,1.82,2.75856,0.8045800000000001,2.8735,0.9441600000000001,0.27538,0.9835,1.8144,0.5292,1.8900000000000001
2019-11-09 04:00:00,2.68176,0.7821800000000001,2.7935,0.9345600000000001,0.27258000000000004,0.9735,1.7472,0.5096,1.82,2.7489600000000003,0.80178,2.8635,0.9345600000000001,0.27258000000000004,0.9735,1.8144,0.5292,1.8900000000000001
2019-11-09 04:30:00,2.6448,0.7714000000000001,2.755,0.936,0.273,0.975,1.7088,0.4984,1.78,2.7119999999999997,0.791,2.825,0.936,0.273,0.975,1.776,0.518,1.85
2019-11-09 05:00:00,2.6904,0.7847000000000001,2.8025,1.0008,0.2919,1.0425,1.6896,0.4928,1.76,2.7576,0.8043,2.8725,1.0008,0.2919,1.0425,1.7568000000000001,0.5124000000000001,1.83
2019-11-09 05:30:00,2.71776,0.79268,2.831,0.9993600000000001,0.29148,1.041,1.7184,0.5012,1.79,2.79456,0.81508,2.911,0.9993600000000001,0.29148,1.041,1.7952,0.5236000000000001,1.87
2019-11-09 06:00:00,2.80176,0.81718,2.9185,1.00656,0.29358,1.0485,1.7952,0.5236000000000001,1.87,2.93616,0.85638,3.0585,1.00656,0.29358,1.0485,1.9296000000000002,0.5628000000000001,2.01
2019-11-09 06:30:00,3.10416,0.9053800000000001,3.2335,1.01136,0.29498,1.0535,2.0928,0.6104,2.18,3.21936,0.93898,3.3535,1.01136,0.29498,1.0535,2.208,0.644,2.3
2019-11-09 07:00:00,3.27792,0.9560600000000001,3.4145,1.00272,0.29246,1.0445,2.2752,0.6636000000000001,2.37,3.38352,0.9868600000000001,3.5245,1.00272,0.29246,1.0445,2.3808,0.6944,2.48
2019-11-09 07:30:00,3.4713600000000002,1.01248,3.616,1.00416,0.29288000000000003,1.046,2.4672,0.7196,2.5700000000000003,3.56736,1.04048,3.716,1.00416,0.29288000000000003,1.046,2.5632,0.7476,2.67
2019-11-09 08:00:00,3.66528,1.06904,3.818,1.01568,0.29624,1.058,2.6496,0.7728,2.76,3.75168,1.09424,3.908,1.01568,0.29624,1.058,2.7359999999999998,0.798,2.85
2019-11-09 08:30:00,4.00416,1.16788,4.171,1.01856,0.29708,1.061,2.9856,0.8708,3.11,4.07136,1.18748,4.241,1.01856,0.29708,1.061,3.0528,0.8904000000000001,3.18
2019-11-09 09:00:00,4.14048,1.20764,4.313,0.48288000000000003,0.14084000000000002,0.503,3.6576,1.0668,3.81,4.25568,1.24124,4.433,0.48288000000000003,0.14084000000000002,0.503,3.7728,1.1004,3.93
2019-11-09 09:30:00,4.16544,1.21492,4.339,0.48864,0.14252,0.509,3.6768,1.0724,3.83,4.30944,1.25692,4.489,0.48864,0.14252,0.509,3.8208,1.1144,3.98
2019-11-09 10:00:00,4.25424,1.24082,4.4315,0.5198400000000001,0.15162,0.5415,3.7344,1.0892,3.89,4.39824,1.28282,4.5815,0.5198400000000001,0.15162,0.5415,3.8784,1.1312,4.04
2019-11-09 10:30:00,4.27056,1.24558,4.4485,0.49776000000000004,0.14518,0.5185000000000001,3.7728,1.1004,3.93,4.41456,1.28758,4.5985,0.49776000000000004,0.14518,0.5185000000000001,3.9168000000000003,1.1424,4.08
2019-11-09 11:00:00,4.21872,1.23046,4.3945,0.47472000000000003,0.13846,0.49450000000000005,3.7439999999999998,1.092,3.9,4.35312,1.26966,4.5344999999999995,0.47472000000000003,0.13846,0.49450000000000005,3.8784,1.1312,4.04
2019-11-09 11:30:00,4.164,1.2145000000000001,4.3375,0.468,0.1365,0.48750000000000004,3.696,1.078,3.85,4.2888,1.2509000000000001,4.4675,0.468,0.1365,0.48750000000000004,3.8208,1.1144,3.98
2019-11-09 12:00:00,4.1496,1.2103,4.3225,0.4824,0.14070000000000002,0.5025000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.284,1.2495,4.4625,0.4824,0.14070000000000002,0.5025000000000001,3.8016,1.1088,3.96
2019-11-09 12:30:00,4.06176,1.18468,4.231,0.48096000000000005,0.14028000000000002,0.501,3.5808,1.0444,3.73,4.20576,1.22668,4.381,0.48096000000000005,0.14028000000000002,0.501,3.7248,1.0864,3.88
2019-11-09 13:00:00,4.10544,1.19742,4.2765,0.61104,0.17822000000000002,0.6365000000000001,3.4944,1.0192,3.64,4.21104,1.22822,4.3865,0.61104,0.17822000000000002,0.6365000000000001,3.6,1.05,3.75
2019-11-09 13:30:00,3.89424,1.13582,4.0565,1.29264,0.37702,1.3465,2.6016,0.7588,2.71,4.05744,1.18342,4.2265,1.29264,0.37702,1.3465,2.7648,0.8064,2.88
2019-11-09 14:00:00,3.87792,1.13106,4.0395,1.14192,0.33306,1.1895,2.7359999999999998,0.798,2.85,4.03152,1.1758600000000001,4.1995000000000005,1.14192,0.33306,1.1895,2.8896,0.8428,3.01
2019-11-09 14:30:00,3.85248,1.12364,4.013,1.08768,0.31724,1.133,2.7648,0.8064,2.88,3.99648,1.16564,4.163,1.08768,0.31724,1.133,2.9088000000000003,0.8484,3.03
2019-11-09 15:00:00,3.83376,1.11818,3.9935,1.00176,0.29218000000000005,1.0435,2.832,0.8260000000000001,2.95,3.96816,1.15738,4.1335,1.00176,0.29218000000000005,1.0435,2.9664,0.8652000000000001,3.09
2019-11-09 15:30:00,3.85152,1.12336,4.012,0.9619200000000001,0.28056000000000003,1.002,2.8896,0.8428,3.01,3.98592,1.16256,4.152,0.9619200000000001,0.28056000000000003,1.002,3.024,0.882,3.15
2019-11-09 16:00:00,3.91392,1.1415600000000001,4.077,0.9859200000000001,0.28756000000000004,1.027,2.928,0.854,3.05,4.05792,1.18356,4.227,0.9859200000000001,0.28756000000000004,1.027,3.072,0.896,3.2
2019-11-09 16:30:00,4.1496,1.2103,4.3225,0.9816,0.2863,1.0225,3.168,0.924,3.3,4.2936,1.2523,4.4725,0.9816,0.2863,1.0225,3.312,0.966,3.45
2019-11-09 17:00:00,4.34592,1.26756,4.527,1.04352,0.30436,1.087,3.3024,0.9632000000000001,3.44,4.49952,1.31236,4.687,1.04352,0.30436,1.087,3.456,1.008,3.6
2019-11-09 17:30:00,4.3464,1.2677,4.5275,1.1496,0.33530000000000004,1.1975,3.1968,0.9324,3.33,4.5096,1.3153000000000001,4.6975,1.1496,0.33530000000000004,1.1975,3.36,0.98,3.5
2019-11-09 18:00:00,4.33344,1.2639200000000002,4.514,1.14624,0.33432,1.194,3.1872,0.9296000000000001,3.32,4.49664,1.31152,4.684,1.14624,0.33432,1.194,3.3504,0.9772000000000001,3.49
2019-11-09 18:30:00,4.27872,1.24796,4.457,1.05312,0.30716000000000004,1.097,3.2256,0.9408000000000001,3.36,4.44192,1.29556,4.627,1.05312,0.30716000000000004,1.097,3.3888,0.9884000000000001,3.5300000000000002
2019-11-09 19:00:00,4.14528,1.20904,4.318,1.02528,0.29904000000000003,1.068,3.12,0.91,3.25,4.2988800000000005,1.25384,4.478,1.02528,0.29904000000000003,1.068,3.2736,0.9548000000000001,3.41
2019-11-09 19:30:00,4.01088,1.16984,4.178,1.05408,0.30744000000000005,1.098,2.9568000000000003,0.8624,3.08,4.14528,1.20904,4.318,1.05408,0.30744000000000005,1.098,3.0912,0.9016000000000001,3.22
2019-11-09 20:00:00,3.93408,1.14744,4.098,1.16928,0.34104,1.218,2.7648,0.8064,2.88,4.07808,1.18944,4.248,1.16928,0.34104,1.218,2.9088000000000003,0.8484,3.03
2019-11-09 20:30:00,3.81984,1.11412,3.979,1.23744,0.36092,1.289,2.5824,0.7532,2.69,3.95424,1.15332,4.119,1.23744,0.36092,1.289,2.7168,0.7924,2.83
2019-11-09 21:00:00,3.67776,1.07268,3.831,1.24896,0.36428000000000005,1.301,2.4288,0.7084,2.5300000000000002,3.80256,1.10908,3.961,1.24896,0.36428000000000005,1.301,2.5536,0.7448,2.66
2019-11-09 21:30:00,3.52704,1.02872,3.674,1.24224,0.36232000000000003,1.294,2.2848,0.6664,2.38,3.64224,1.06232,3.794,1.24224,0.36232000000000003,1.294,2.4,0.7000000000000001,2.5
2019-11-09 22:00:00,3.4344,1.0017,3.5775,1.2264,0.3577,1.2775,2.208,0.644,2.3,3.54,1.0325,3.6875,1.2264,0.3577,1.2775,2.3136,0.6748000000000001,2.41
2019-11-09 22:30:00,3.2592,0.9506,3.395,1.1472,0.3346,1.195,2.112,0.616,2.2,3.3456,0.9758,3.485,1.1472,0.3346,1.195,2.1984,0.6412,2.29
2019-11-09 23:00:00,3.14256,0.9165800000000001,3.2735,1.12656,0.32858000000000004,1.1735,2.016,0.588,2.1,3.22896,0.9417800000000001,3.3635,1.12656,0.32858000000000004,1.1735,2.1024,0.6132000000000001,2.19
2019-11-09 23:30:00,2.94768,0.8597400000000001,3.0705,1.12368,0.32774000000000003,1.1705,1.824,0.532,1.9,3.03408,0.8849400000000001,3.1605,1.12368,0.32774000000000003,1.1705,1.9104,0.5572,1.99
2019-11-10 00:00:00,2.84832,0.83076,2.967,1.14912,0.33516,1.197,1.6992,0.49560000000000004,1.77,2.92512,0.85316,3.047,1.14912,0.33516,1.197,1.776,0.518,1.85
2019-11-10 00:30:00,2.71536,0.79198,2.8285,1.28496,0.37478000000000006,1.3385,1.4304000000000001,0.4172,1.49,2.79216,0.8143800000000001,2.9085,1.28496,0.37478000000000006,1.3385,1.5072,0.43960000000000005,1.57
2019-11-10 01:00:00,2.7528,0.8029000000000001,2.8675,1.284,0.3745,1.3375,1.4688,0.4284,1.53,2.8296,0.8253,2.9475,1.284,0.3745,1.3375,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-10 01:30:00,2.7359999999999998,0.798,2.85,1.2288000000000001,0.3584,1.28,1.5072,0.43960000000000005,1.57,2.8128,0.8204,2.93,1.2288000000000001,0.3584,1.28,1.584,0.462,1.65
2019-11-10 02:00:00,2.68896,0.7842800000000001,2.801,1.2585600000000001,0.36708,1.311,1.4304000000000001,0.4172,1.49,2.75616,0.80388,2.871,1.2585600000000001,0.36708,1.311,1.4976,0.4368,1.56
2019-11-10 02:30:00,2.66064,0.77602,2.7715,1.2590400000000002,0.36722000000000005,1.3115,1.4016,0.4088,1.46,2.72784,0.7956200000000001,2.8415,1.2590400000000002,0.36722000000000005,1.3115,1.4688,0.4284,1.53
2019-11-10 03:00:00,2.6616,0.7763,2.7725,1.2216,0.3563,1.2725,1.44,0.42,1.5,2.7192,0.7931,2.8325,1.2216,0.3563,1.2725,1.4976,0.4368,1.56
2019-11-10 03:30:00,2.59488,0.7568400000000001,2.7030000000000003,1.24128,0.36204000000000003,1.293,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.65248,0.7736400000000001,2.763,1.24128,0.36204000000000003,1.293,1.4112,0.4116,1.47
2019-11-10 04:00:00,2.5824,0.7532,2.69,1.2288000000000001,0.3584,1.28,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.64,0.77,2.75,1.2288000000000001,0.3584,1.28,1.4112,0.4116,1.47
2019-11-10 04:30:00,2.56224,0.7473200000000001,2.669,1.26624,0.36932000000000004,1.319,1.296,0.378,1.35,2.6294399999999998,0.76692,2.739,1.26624,0.36932000000000004,1.319,1.3632,0.3976,1.42
2019-11-10 05:00:00,2.57568,0.75124,2.683,1.24128,0.36204000000000003,1.293,1.3344,0.38920000000000005,1.3900000000000001,2.64288,0.7708400000000001,2.753,1.24128,0.36204000000000003,1.293,1.4016,0.4088,1.46
2019-11-10 05:30:00,2.59536,0.7569800000000001,2.7035,1.22256,0.35658,1.2735,1.3728,0.40040000000000003,1.43,2.67216,0.7793800000000001,2.7835,1.22256,0.35658,1.2735,1.4496,0.4228,1.51
2019-11-10 06:00:00,2.64384,0.77112,2.754,1.18464,0.34552000000000005,1.234,1.4592,0.42560000000000003,1.52,2.71104,0.7907200000000001,2.824,1.18464,0.34552000000000005,1.234,1.5264,0.44520000000000004,1.5899999999999999
2019-11-10 06:30:00,2.80512,0.8181600000000001,2.922,1.09632,0.31976000000000004,1.142,1.7088,0.4984,1.78,2.88192,0.8405600000000001,3.002,1.09632,0.31976000000000004,1.142,1.7856,0.5208,1.8599999999999999
2019-11-10 07:00:00,2.95824,0.86282,3.0815,1.20144,0.35042,1.2515,1.7568000000000001,0.5124000000000001,1.83,3.02544,0.8824200000000001,3.1515,1.20144,0.35042,1.2515,1.824,0.532,1.9
2019-11-10 07:30:00,3.0384,0.8862,3.165,1.176,0.343,1.225,1.8624,0.5432,1.94,3.1152,0.9086000000000001,3.245,1.176,0.343,1.225,1.9392,0.5656,2.02
2019-11-10 08:00:00,3.1608,0.9219,3.2925,1.116,0.3255,1.1625,2.0448,0.5964,2.13,3.2472,0.9471,3.3825,1.116,0.3255,1.1625,2.1312,0.6216,2.22
2019-11-10 08:30:00,3.41712,0.9966600000000001,3.5595,1.09392,0.31906,1.1395,2.3232,0.6776,2.42,3.50352,1.02186,3.6495,1.09392,0.31906,1.1395,2.4096,0.7028,2.51
2019-11-10 09:00:00,3.57264,1.04202,3.7215,1.07664,0.31402,1.1215,2.496,0.728,2.6,3.6494400000000002,1.06442,3.8015,1.07664,0.31402,1.1215,2.5728,0.7504000000000001,2.68
2019-11-10 09:30:00,3.76128,1.09704,3.918,1.10208,0.32144,1.148,2.6592000000000002,0.7756000000000001,2.77,3.83808,1.11944,3.998,1.10208,0.32144,1.148,2.7359999999999998,0.798,2.85
2019-11-10 10:00:00,3.8572800000000003,1.12504,4.018,1.14048,0.33264000000000005,1.188,2.7168,0.7924,2.83,3.93408,1.14744,4.098,1.14048,0.33264000000000005,1.188,2.7936,0.8148000000000001,2.91
2019-11-10 10:30:00,3.87984,1.13162,4.0415,1.11504,0.32522,1.1615,2.7648,0.8064,2.88,3.9470400000000003,1.15122,4.1115,1.11504,0.32522,1.1615,2.832,0.8260000000000001,2.95
2019-11-10 11:00:00,3.93408,1.14744,4.098,1.07328,0.31304000000000004,1.118,2.8608000000000002,0.8344,2.98,4.01088,1.16984,4.178,1.07328,0.31304000000000004,1.118,2.9376,0.8568,3.06
2019-11-10 11:30:00,3.89856,1.13708,4.061,1.14336,0.33348000000000005,1.191,2.7552,0.8036000000000001,2.87,3.98496,1.16228,4.151,1.14336,0.33348000000000005,1.191,2.8416,0.8288000000000001,2.96
2019-11-10 12:00:00,3.91536,1.14198,4.0785,1.13136,0.32998000000000005,1.1785,2.784,0.812,2.9,4.01136,1.16998,4.1785,1.13136,0.32998000000000005,1.1785,2.88,0.84,3.0
2019-11-10 12:30:00,3.94656,1.15108,4.111,1.15296,0.33628,1.201,2.7936,0.8148000000000001,2.91,4.03296,1.17628,4.201,1.15296,0.33628,1.201,2.88,0.84,3.0
2019-11-10 13:00:00,3.97056,1.15808,4.136,1.13856,0.33208000000000004,1.186,2.832,0.8260000000000001,2.95,4.06656,1.18608,4.236,1.13856,0.33208000000000004,1.186,2.928,0.854,3.05
2019-11-10 13:30:00,3.75408,1.09494,3.9105,1.22928,0.35854,1.2805,2.5248,0.7364,2.63,3.86928,1.12854,4.0305,1.22928,0.35854,1.2805,2.64,0.77,2.75
2019-11-10 14:00:00,3.71088,1.08234,3.8655,1.13808,0.33194,1.1855,2.5728,0.7504000000000001,2.68,3.83568,1.11874,3.9955,1.13808,0.33194,1.1855,2.6976,0.7868,2.81
2019-11-10 14:30:00,3.67104,1.0707200000000001,3.824,1.07904,0.31472,1.124,2.592,0.756,2.7,3.80544,1.10992,3.964,1.07904,0.31472,1.124,2.7264,0.7952,2.84
2019-11-10 15:00:00,3.7368,1.0899,3.8925,0.9912000000000001,0.2891,1.0325,2.7456,0.8008000000000001,2.86,3.8712,1.1291,4.0325,0.9912000000000001,0.2891,1.0325,2.88,0.84,3.0
2019-11-10 15:30:00,3.7608,1.0969,3.9175,0.9864,0.2877,1.0275,2.7744,0.8092,2.89,3.8952,1.1360999999999999,4.0575,0.9864,0.2877,1.0275,2.9088000000000003,0.8484,3.03
2019-11-10 16:00:00,3.91584,1.14212,4.079,0.9782400000000001,0.28532,1.019,2.9376,0.8568,3.06,4.05024,1.18132,4.219,0.9782400000000001,0.28532,1.019,3.072,0.896,3.2
2019-11-10 16:30:00,4.20384,1.22612,4.379,0.9782400000000001,0.28532,1.019,3.2256,0.9408000000000001,3.36,4.34784,1.2681200000000001,4.529,0.9782400000000001,0.28532,1.019,3.3696,0.9828,3.51
2019-11-10 17:00:00,4.52112,1.31866,4.7095,0.97872,0.28546000000000005,1.0195,3.5423999999999998,1.0332,3.69,4.68432,1.36626,4.8795,0.97872,0.28546000000000005,1.0195,3.7056,1.0808,3.86
2019-11-10 17:30:00,4.69296,1.36878,4.8885000000000005,0.89136,0.25998000000000004,0.9285,3.8016,1.1088,3.96,4.84656,1.41358,5.0485,0.89136,0.25998000000000004,0.9285,3.9552,1.1536,4.12
2019-11-10 18:00:00,4.6272,1.3496000000000001,4.82,0.9888,0.2884,1.03,3.6384,1.0612,3.79,4.7712,1.3916,4.97,0.9888,0.2884,1.03,3.7824,1.1032,3.94
2019-11-10 18:30:00,4.48608,1.30844,4.673,1.08768,0.31724,1.133,3.3984,0.9912000000000001,3.54,4.62048,1.34764,4.813,1.08768,0.31724,1.133,3.5328,1.0304,3.68
2019-11-10 19:00:00,4.44336,1.2959800000000001,4.6285,1.10256,0.32158000000000003,1.1485,3.3407999999999998,0.9744,3.48,4.56816,1.3323800000000001,4.7585,1.10256,0.32158000000000003,1.1485,3.4656000000000002,1.0108,3.61
2019-11-10 19:30:00,4.2408,1.2368999999999999,4.4175,1.0536,0.3073,1.0975,3.1872,0.9296000000000001,3.32,4.3752,1.2761,4.5575,1.0536,0.3073,1.0975,3.3216,0.9688,3.46
2019-11-10 20:00:00,4.09584,1.19462,4.2665,1.00464,0.29302,1.0465,3.0912,0.9016000000000001,3.22,4.21104,1.22822,4.3865,1.00464,0.29302,1.0465,3.2064,0.9352,3.34
2019-11-10 20:30:00,3.92736,1.14548,4.091,1.05696,0.30828,1.101,2.8704,0.8372,2.99,4.04256,1.17908,4.211,1.05696,0.30828,1.101,2.9856,0.8708,3.11
2019-11-10 21:00:00,3.74736,1.09298,3.9035,1.09776,0.32018,1.1435,2.6496,0.7728,2.76,3.85296,1.12378,4.0135,1.09776,0.32018,1.1435,2.7552,0.8036000000000001,2.87
2019-11-10 21:30:00,3.61824,1.05532,3.769,1.03584,0.30212,1.079,2.5824,0.7532,2.69,3.72384,1.08612,3.879,1.03584,0.30212,1.079,2.688,0.784,2.8
2019-11-10 22:00:00,3.42096,0.9977800000000001,3.5635,1.02096,0.29778000000000004,1.0635,2.4,0.7000000000000001,2.5,3.51696,1.02578,3.6635,1.02096,0.29778000000000004,1.0635,2.496,0.728,2.6
2019-11-10 22:30:00,3.2524800000000003,0.94864,3.388,1.03488,0.30184,1.078,2.2176,0.6468,2.31,3.34848,0.9766400000000001,3.488,1.03488,0.30184,1.078,2.3136,0.6748000000000001,2.41
2019-11-10 23:00:00,3.0144,0.8792000000000001,3.14,1.1232,0.3276,1.17,1.8912,0.5516,1.97,3.0912,0.9016000000000001,3.22,1.1232,0.3276,1.17,1.968,0.5740000000000001,2.05
2019-11-10 23:30:00,2.81856,0.82208,2.936,1.13856,0.33208000000000004,1.186,1.6800000000000002,0.49,1.75,2.8857600000000003,0.8416800000000001,3.006,1.13856,0.33208000000000004,1.186,1.7472,0.5096,1.82
2019-11-11 00:00:00,2.66208,0.77644,2.773,1.17408,0.34244,1.223,1.488,0.434,1.55,2.72928,0.7960400000000001,2.843,1.17408,0.34244,1.223,1.5552000000000001,0.4536,1.62
2019-11-11 00:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.12128,0.32704000000000005,1.168,1.4976,0.4368,1.56,2.67648,0.7806400000000001,2.7880000000000003,1.12128,0.32704000000000005,1.168,1.5552000000000001,0.4536,1.62
2019-11-11 01:00:00,2.63328,0.7680400000000001,2.743,1.11648,0.32564000000000004,1.163,1.5168,0.4424,1.58,2.70048,0.7876400000000001,2.813,1.11648,0.32564000000000004,1.163,1.584,0.462,1.65
2019-11-11 01:30:00,2.65968,0.7757400000000001,2.7705,1.10448,0.32214000000000004,1.1505,1.5552000000000001,0.4536,1.62,2.72688,0.79534,2.8405,1.10448,0.32214000000000004,1.1505,1.6224,0.4732,1.69
2019-11-11 02:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.13664,0.33152000000000004,1.184,1.4976,0.4368,1.56,2.70144,0.7879200000000001,2.814,1.13664,0.33152000000000004,1.184,1.5648,0.45640000000000003,1.63
2019-11-11 02:30:00,2.65488,0.77434,2.7655000000000003,1.16688,0.34034000000000003,1.2155,1.488,0.434,1.55,2.72208,0.7939400000000001,2.8355,1.16688,0.34034000000000003,1.2155,1.5552000000000001,0.4536,1.62
2019-11-11 03:00:00,2.5968,0.7574000000000001,2.705,1.1664,0.3402,1.215,1.4304000000000001,0.4172,1.49,2.664,0.777,2.775,1.1664,0.3402,1.215,1.4976,0.4368,1.56
2019-11-11 03:30:00,2.60544,0.75992,2.714,1.10784,0.32312,1.154,1.4976,0.4368,1.56,2.66304,0.7767200000000001,2.774,1.10784,0.32312,1.154,1.5552000000000001,0.4536,1.62
2019-11-11 04:00:00,2.53632,0.7397600000000001,2.642,1.24032,0.36176,1.292,1.296,0.378,1.35,2.58432,0.7537600000000001,2.692,1.24032,0.36176,1.292,1.344,0.392,1.4
2019-11-11 04:30:00,2.59488,0.7568400000000001,2.7030000000000003,1.12608,0.32844,1.173,1.4688,0.4284,1.53,2.65248,0.7736400000000001,2.763,1.12608,0.32844,1.173,1.5264,0.44520000000000004,1.5899999999999999
2019-11-11 05:00:00,2.5776,0.7518,2.685,1.0992,0.3206,1.145,1.4784000000000002,0.4312,1.54,2.7792,0.8106,2.895,1.0992,0.3206,1.145,1.6800000000000002,0.49,1.75
2019-11-11 05:30:00,2.81856,0.82208,2.936,1.09056,0.31808000000000003,1.1360000000000001,1.728,0.504,1.8,2.98176,0.8696800000000001,3.106,1.09056,0.31808000000000003,1.1360000000000001,1.8912,0.5516,1.97
2019-11-11 06:00:00,3.09168,0.9017400000000001,3.2205,1.27728,0.37254000000000004,1.3305,1.8144,0.5292,1.8900000000000001,3.23568,0.94374,3.3705,1.27728,0.37254000000000004,1.3305,1.9584000000000001,0.5712,2.04
2019-11-11 06:30:00,3.59808,1.04944,3.748,1.42848,0.41664,1.488,2.1696,0.6328,2.26,3.69408,1.07744,3.848,1.42848,0.41664,1.488,2.2656,0.6608,2.36
2019-11-11 07:00:00,4.16928,1.21604,4.343,1.33728,0.39004000000000005,1.393,2.832,0.8260000000000001,2.95,4.22688,1.23284,4.4030000000000005,1.33728,0.39004000000000005,1.393,2.8896,0.8428,3.01
2019-11-11 07:30:00,4.61664,1.34652,4.809,1.26624,0.36932000000000004,1.319,3.3504,0.9772000000000001,3.49,4.66464,1.36052,4.859,1.26624,0.36932000000000004,1.319,3.3984,0.9912000000000001,3.54
2019-11-11 08:00:00,4.88688,1.42534,5.0905,1.16208,0.33894,1.2105000000000001,3.7248,1.0864,3.88,4.92528,1.43654,5.1305,1.16208,0.33894,1.2105000000000001,3.7632,1.0976,3.92
2019-11-11 08:30:00,5.16864,1.50752,5.384,1.07904,0.31472,1.124,4.0896,1.1928,4.26,5.24544,1.5299200000000002,5.464,1.07904,0.31472,1.124,4.1664,1.2152,4.34
2019-11-11 09:00:00,5.24304,1.52922,5.4615,1.17264,0.34202000000000005,1.2215,4.0704,1.1872,4.24,5.27184,1.53762,5.4915,1.17264,0.34202000000000005,1.2215,4.0992,1.1956,4.27
2019-11-11 09:30:00,5.36448,1.56464,5.588,1.19808,0.34944000000000003,1.248,4.1664,1.2152,4.34,5.40288,1.57584,5.628,1.19808,0.34944000000000003,1.248,4.2048,1.2264,4.38
2019-11-11 10:00:00,5.31888,1.5513400000000002,5.5405,1.44048,0.42014,1.5005000000000002,3.8784,1.1312,4.04,5.35728,1.56254,5.5805,1.44048,0.42014,1.5005000000000002,3.9168000000000003,1.1424,4.08
2019-11-11 10:30:00,5.12544,1.49492,5.339,1.56384,0.45612,1.629,3.5616,1.0388,3.71,5.19264,1.51452,5.409,1.56384,0.45612,1.629,3.6288,1.0584,3.7800000000000002
2019-11-11 11:00:00,5.1576,1.5043,5.3725,1.5575999999999999,0.45430000000000004,1.6225,3.6,1.05,3.75,5.2056000000000004,1.5183,5.4225,1.5575999999999999,0.45430000000000004,1.6225,3.648,1.064,3.8
2019-11-11 11:30:00,5.15184,1.50262,5.3665,1.50384,0.43862,1.5665,3.648,1.064,3.8,5.18064,1.51102,5.3965,1.50384,0.43862,1.5665,3.6768,1.0724,3.83
2019-11-11 12:00:00,5.09136,1.48498,5.3035,1.61616,0.47138,1.6835,3.4752,1.0136,3.62,5.12976,1.49618,5.3435,1.61616,0.47138,1.6835,3.5136000000000003,1.0248,3.66
2019-11-11 12:30:00,5.21328,1.52054,5.4305,1.5076800000000001,0.43974,1.5705,3.7056,1.0808,3.86,5.24208,1.52894,5.4605,1.5076800000000001,0.43974,1.5705,3.7344,1.0892,3.89
2019-11-11 13:00:00,4.9656,1.4483000000000001,5.1725,1.4232,0.4151,1.4825,3.5423999999999998,1.0332,3.69,5.0136,1.4623,5.2225,1.4232,0.4151,1.4825,3.5904,1.0472,3.74
2019-11-11 13:30:00,5.09232,1.48526,5.3045,1.46352,0.42686,1.5245000000000002,3.6288,1.0584,3.7800000000000002,5.14992,1.5020600000000002,5.3645,1.46352,0.42686,1.5245000000000002,3.6864,1.0752,3.84
2019-11-11 14:00:00,5.0232,1.4651,5.2325,1.5288,0.4459,1.5925,3.4944,1.0192,3.64,5.0904,1.4847000000000001,5.3025,1.5288,0.4459,1.5925,3.5616,1.0388,3.71
2019-11-11 14:30:00,5.04048,1.47014,5.2505,1.39248,0.40614000000000006,1.4505,3.648,1.064,3.8,5.08848,1.48414,5.3004999999999995,1.39248,0.40614000000000006,1.4505,3.696,1.078,3.85
2019-11-11 15:00:00,5.00928,1.4610400000000001,5.218,1.31328,0.38304000000000005,1.3679999999999999,3.696,1.078,3.85,5.06688,1.47784,5.2780000000000005,1.31328,0.38304000000000005,1.3679999999999999,3.7536,1.0948,3.91
2019-11-11 15:30:00,4.90512,1.43066,5.1095,1.4011200000000001,0.40866,1.4595,3.504,1.022,3.65,4.97232,1.45026,5.1795,1.4011200000000001,0.40866,1.4595,3.5712,1.0416,3.7199999999999998
2019-11-11 16:00:00,5.028,1.4665,5.2375,1.4568,0.4249,1.5175,3.5712,1.0416,3.7199999999999998,5.1048,1.4889000000000001,5.3175,1.4568,0.4249,1.5175,3.648,1.064,3.8
2019-11-11 16:30:00,5.19888,1.51634,5.4155,1.42608,0.41594000000000003,1.4855,3.7728,1.1004,3.93,5.28528,1.54154,5.5055,1.42608,0.41594000000000003,1.4855,3.8592,1.1256,4.02
2019-11-11 17:00:00,5.38368,1.57024,5.608,1.33248,0.38864000000000004,1.388,4.0512,1.1816,4.22,5.51808,1.6094400000000002,5.748,1.33248,0.38864000000000004,1.388,4.1856,1.2208,4.36
2019-11-11 17:30:00,5.43024,1.58382,5.6565,1.27344,0.37142000000000003,1.3265,4.1568,1.2124,4.33,5.64144,1.64542,5.8765,1.27344,0.37142000000000003,1.3265,4.368,1.274,4.55
2019-11-11 18:00:00,5.32896,1.5542799999999999,5.551,1.23936,0.36148,1.291,4.0896,1.1928,4.26,5.53056,1.61308,5.761,1.23936,0.36148,1.291,4.2912,1.2516,4.47
2019-11-11 18:30:00,5.29776,1.54518,5.5185,1.30416,0.38038000000000005,1.3585,3.9936,1.1648,4.16,5.49936,1.60398,5.7285,1.30416,0.38038000000000005,1.3585,4.1952,1.2236,4.37
2019-11-11 19:00:00,5.05872,1.47546,5.2695,1.28592,0.37506,1.3395000000000001,3.7728,1.1004,3.93,5.25072,1.53146,5.4695,1.28592,0.37506,1.3395000000000001,3.9648,1.1564,4.13
2019-11-11 19:30:00,4.8921600000000005,1.4268800000000001,5.096,1.30176,0.37968,1.3559999999999999,3.5904,1.0472,3.74,5.08416,1.48288,5.296,1.30176,0.37968,1.3559999999999999,3.7824,1.1032,3.94
2019-11-11 20:00:00,4.81296,1.40378,5.0135,1.32816,0.38738000000000006,1.3835,3.4848,1.0164,3.63,4.99536,1.4569800000000002,5.2035,1.32816,0.38738000000000006,1.3835,3.6672000000000002,1.0696,3.8200000000000003
2019-11-11 20:30:00,4.60608,1.34344,4.798,1.2172800000000001,0.35504,1.268,3.3888,0.9884000000000001,3.5300000000000002,4.76928,1.39104,4.968,1.2172800000000001,0.35504,1.268,3.552,1.036,3.7
2019-11-11 21:00:00,4.3699200000000005,1.2745600000000001,4.552,1.24992,0.36456000000000005,1.302,3.12,0.91,3.25,4.52352,1.31936,4.712,1.24992,0.36456000000000005,1.302,3.2736,0.9548000000000001,3.41
2019-11-11 21:30:00,4.08576,1.19168,4.256,1.26336,0.36848000000000003,1.316,2.8224,0.8232,2.94,4.22016,1.23088,4.396,1.26336,0.36848000000000003,1.316,2.9568000000000003,0.8624,3.08
2019-11-11 22:00:00,3.8102400000000003,1.11132,3.969,1.3238400000000001,0.38612,1.379,2.4864,0.7252000000000001,2.59,3.93504,1.14772,4.099,1.3238400000000001,0.38612,1.379,2.6112,0.7616,2.7199999999999998
2019-11-11 22:30:00,3.47328,1.01304,3.618,1.31328,0.38304000000000005,1.3679999999999999,2.16,0.63,2.25,3.59808,1.04944,3.748,1.31328,0.38304000000000005,1.3679999999999999,2.2848,0.6664,2.38
2019-11-11 23:00:00,3.19872,0.9329600000000001,3.332,1.31712,0.38416000000000006,1.3719999999999999,1.8816000000000002,0.5488000000000001,1.96,3.30432,0.9637600000000001,3.442,1.31712,0.38416000000000006,1.3719999999999999,1.9872,0.5796,2.07
2019-11-11 23:30:00,3.01248,0.8786400000000001,3.138,1.24608,0.36344000000000004,1.298,1.7664,0.5152,1.8399999999999999,3.09888,0.9038400000000001,3.228,1.24608,0.36344000000000004,1.298,1.8528,0.5404,1.9300000000000002
2019-11-12 00:00:00,2.88144,0.8404200000000001,3.0015,1.2590400000000002,0.36722000000000005,1.3115,1.6224,0.4732,1.69,2.95824,0.86282,3.0815,1.2590400000000002,0.36722000000000005,1.3115,1.6992,0.49560000000000004,1.77
2019-11-12 00:30:00,2.79888,0.8163400000000001,2.9155,1.22448,0.35714,1.2755,1.5744,0.4592,1.6400000000000001,2.86608,0.83594,2.9855,1.22448,0.35714,1.2755,1.6416,0.4788,1.71
2019-11-12 01:00:00,2.8795200000000003,0.83986,2.9995000000000003,1.17072,0.34146000000000004,1.2195,1.7088,0.4984,1.78,2.94672,0.8594600000000001,3.0695,1.17072,0.34146000000000004,1.2195,1.776,0.518,1.85
2019-11-12 01:30:00,2.84496,0.8297800000000001,2.9635,1.18416,0.34538,1.2335,1.6608,0.4844,1.73,2.91216,0.84938,3.0335,1.18416,0.34538,1.2335,1.728,0.504,1.8
2019-11-12 02:00:00,2.80656,0.8185800000000001,2.9235,1.21296,0.35378000000000004,1.2635,1.5936,0.46480000000000005,1.6600000000000001,2.89296,0.8437800000000001,3.0135,1.21296,0.35378000000000004,1.2635,1.6800000000000002,0.49,1.75
2019-11-12 02:30:00,2.79168,0.8142400000000001,2.908,1.33248,0.38864000000000004,1.388,1.4592,0.42560000000000003,1.52,2.86848,0.83664,2.988,1.33248,0.38864000000000004,1.388,1.536,0.448,1.6
2019-11-12 03:00:00,2.79504,0.8152200000000001,2.9115,1.29744,0.37842000000000003,1.3515000000000001,1.4976,0.4368,1.56,2.87184,0.83762,2.9915000000000003,1.29744,0.37842000000000003,1.3515000000000001,1.5744,0.4592,1.6400000000000001
2019-11-12 03:30:00,2.74608,0.8009400000000001,2.8605,1.26768,0.36974,1.3205,1.4784000000000002,0.4312,1.54,2.8324800000000003,0.8261400000000001,2.9505,1.26768,0.36974,1.3205,1.5648,0.45640000000000003,1.63
2019-11-12 04:00:00,2.75472,0.8034600000000001,2.8695,1.28592,0.37506,1.3395000000000001,1.4688,0.4284,1.53,2.81232,0.8202600000000001,2.9295,1.28592,0.37506,1.3395000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-11-12 04:30:00,2.74608,0.8009400000000001,2.8605,1.29648,0.37814000000000003,1.3505,1.4496,0.4228,1.51,2.8132800000000002,0.82054,2.9305,1.29648,0.37814000000000003,1.3505,1.5168,0.4424,1.58
2019-11-12 05:00:00,2.81424,0.8208200000000001,2.9314999999999998,1.45104,0.42322000000000004,1.5115,1.3632,0.3976,1.42,2.88144,0.8404200000000001,3.0015,1.45104,0.42322000000000004,1.5115,1.4304000000000001,0.4172,1.49
2019-11-12 05:30:00,2.9683200000000003,0.8657600000000001,3.092,1.39392,0.40656000000000003,1.452,1.5744,0.4592,1.6400000000000001,3.05472,0.8909600000000001,3.182,1.39392,0.40656000000000003,1.452,1.6608,0.4844,1.73
2019-11-12 06:00:00,3.22944,0.9419200000000001,3.364,1.38624,0.40432,1.444,1.8432,0.5376000000000001,1.92,3.34464,0.97552,3.484,1.38624,0.40432,1.444,1.9584000000000001,0.5712,2.04
2019-11-12 06:30:00,3.75744,1.09592,3.914,1.41504,0.41272000000000003,1.474,2.3424,0.6832,2.44,3.84384,1.12112,4.004,1.41504,0.41272000000000003,1.474,2.4288,0.7084,2.5300000000000002
2019-11-12 07:00:00,4.31664,1.25902,4.4965,1.42704,0.41622000000000003,1.4865,2.8896,0.8428,3.01,4.38384,1.27862,4.5665,1.42704,0.41622000000000003,1.4865,2.9568000000000003,0.8624,3.08
2019-11-12 07:30:00,4.70544,1.37242,4.9015,1.40304,0.40922000000000003,1.4615,3.3024,0.9632000000000001,3.44,4.76304,1.38922,4.9615,1.40304,0.40922000000000003,1.4615,3.36,0.98,3.5
2019-11-12 08:00:00,4.9507200000000005,1.4439600000000001,5.157,1.44672,0.42196000000000006,1.5070000000000001,3.504,1.022,3.65,4.9987200000000005,1.45796,5.207,1.44672,0.42196000000000006,1.5070000000000001,3.552,1.036,3.7
2019-11-12 08:30:00,5.07744,1.48092,5.289,1.61184,0.47012000000000004,1.679,3.4656000000000002,1.0108,3.61,5.14464,1.50052,5.359,1.61184,0.47012000000000004,1.679,3.5328,1.0304,3.68
2019-11-12 09:00:00,5.27472,1.5384600000000002,5.4945,1.53072,0.44646,1.5945,3.7439999999999998,1.092,3.9,5.32272,1.55246,5.5445,1.53072,0.44646,1.5945,3.792,1.106,3.95
2019-11-12 09:30:00,5.38464,1.5705200000000001,5.609,1.55424,0.45332000000000006,1.619,3.8304,1.1172,3.99,5.44224,1.58732,5.6690000000000005,1.55424,0.45332000000000006,1.619,3.888,1.134,4.05
2019-11-12 10:00:00,5.4432,1.5876000000000001,5.67,1.5552000000000001,0.4536,1.62,3.888,1.134,4.05,5.5008,1.6044,5.73,1.5552000000000001,0.4536,1.62,3.9455999999999998,1.1508,4.11
2019-11-12 10:30:00,5.42256,1.5815800000000002,5.6485,1.45776,0.42518000000000006,1.5185,3.9648,1.1564,4.13,5.48016,1.5983800000000001,5.7085,1.45776,0.42518000000000006,1.5185,4.0224,1.1732,4.19
2019-11-12 11:00:00,5.41104,1.57822,5.6365,1.54224,0.44982000000000005,1.6065,3.8688000000000002,1.1284,4.03,5.45904,1.5922200000000002,5.6865,1.54224,0.44982000000000005,1.6065,3.9168000000000003,1.1424,4.08
2019-11-12 11:30:00,5.3664,1.5652,5.59,1.5648,0.45640000000000003,1.63,3.8016,1.1088,3.96,5.424,1.5819999999999999,5.65,1.5648,0.45640000000000003,1.63,3.8592,1.1256,4.02
2019-11-12 12:00:00,5.27136,1.53748,5.491,1.59456,0.46508000000000005,1.661,3.6768,1.0724,3.83,5.32896,1.5542799999999999,5.551,1.59456,0.46508000000000005,1.661,3.7344,1.0892,3.89
2019-11-12 12:30:00,5.32656,1.5535800000000002,5.5485,1.64016,0.47838,1.7085,3.6864,1.0752,3.84,5.39376,1.57318,5.6185,1.64016,0.47838,1.7085,3.7536,1.0948,3.91
2019-11-12 13:00:00,5.21712,1.52166,5.4345,1.53072,0.44646,1.5945,3.6864,1.0752,3.84,5.30352,1.5468600000000001,5.5245,1.53072,0.44646,1.5945,3.7728,1.1004,3.93
2019-11-12 13:30:00,5.14656,1.50108,5.361,1.43136,0.41748,1.491,3.7152000000000003,1.0836000000000001,3.87,5.2233600000000004,1.5234800000000002,5.441,1.43136,0.41748,1.491,3.792,1.106,3.95
2019-11-12 14:00:00,5.22,1.5225,5.4375,1.3608,0.39690000000000003,1.4175,3.8592,1.1256,4.02,5.2776,1.5393,5.4975,1.3608,0.39690000000000003,1.4175,3.9168000000000003,1.1424,4.08
2019-11-12 14:30:00,5.05152,1.47336,5.2620000000000005,1.4131200000000002,0.41216,1.472,3.6384,1.0612,3.79,5.11872,1.49296,5.332,1.4131200000000002,0.41216,1.472,3.7056,1.0808,3.86
2019-11-12 15:00:00,5.0688,1.4784000000000002,5.28,1.4976,0.4368,1.56,3.5712,1.0416,3.7199999999999998,5.1264,1.4952,5.34,1.4976,0.4368,1.56,3.6288,1.0584,3.7800000000000002
2019-11-12 15:30:00,4.99632,1.45726,5.2045,1.45392,0.42406000000000005,1.5145,3.5423999999999998,1.0332,3.69,5.06352,1.47686,5.2745,1.45392,0.42406000000000005,1.5145,3.6096,1.0528,3.76
2019-11-12 16:00:00,5.15664,1.5040200000000001,5.3715,1.31664,0.38402000000000003,1.3715,3.84,1.12,4.0,5.23344,1.5264199999999999,5.4515,1.31664,0.38402000000000003,1.3715,3.9168000000000003,1.1424,4.08
2019-11-12 16:30:00,5.24352,1.52936,5.462,1.22112,0.35616000000000003,1.272,4.0224,1.1732,4.19,5.32992,1.55456,5.552,1.22112,0.35616000000000003,1.272,4.1088000000000005,1.1984,4.28
2019-11-12 17:00:00,5.53104,1.61322,5.7615,1.19184,0.34762000000000004,1.2415,4.3392,1.2656,4.52,5.61744,1.63842,5.8515,1.19184,0.34762000000000004,1.2415,4.4256,1.2908,4.61
2019-11-12 17:30:00,5.48256,1.59908,5.711,1.23936,0.36148,1.291,4.2432,1.2376,4.42,5.58816,1.62988,5.821,1.23936,0.36148,1.291,4.3488,1.2684,4.53
2019-11-12 18:00:00,5.23248,1.52614,5.4505,1.33488,0.38934,1.3905,3.8976,1.1368,4.06,5.44368,1.5877400000000002,5.6705,1.33488,0.38934,1.3905,4.1088000000000005,1.1984,4.28
2019-11-12 18:30:00,5.31792,1.55106,5.5395,1.3147199999999999,0.38346,1.3695,4.0032,1.1676,4.17,5.51952,1.60986,5.7495,1.3147199999999999,0.38346,1.3695,4.2048,1.2264,4.38
2019-11-12 19:00:00,5.14416,1.50038,5.3585,1.2945600000000002,0.37758,1.3485,3.8496,1.1228,4.01,5.33616,1.55638,5.5585,1.2945600000000002,0.37758,1.3485,4.0416,1.1788,4.21
2019-11-12 19:30:00,4.94448,1.44214,5.1505,1.26768,0.36974,1.3205,3.6768,1.0724,3.83,5.12688,1.4953400000000001,5.3405000000000005,1.26768,0.36974,1.3205,3.8592,1.1256,4.02
2019-11-12 20:00:00,4.72512,1.37816,4.922,1.30752,0.38136000000000003,1.362,3.4176,0.9968,3.56,4.89792,1.42856,5.102,1.30752,0.38136000000000003,1.362,3.5904,1.0472,3.74
2019-11-12 20:30:00,4.42704,1.29122,4.6115,1.35504,0.39522,1.4115,3.072,0.896,3.2,4.60944,1.34442,4.8015,1.35504,0.39522,1.4115,3.2544,0.9492,3.39
2019-11-12 21:00:00,4.34784,1.2681200000000001,4.529,1.29504,0.37772000000000006,1.349,3.0528,0.8904000000000001,3.18,4.51104,1.31572,4.699,1.29504,0.37772000000000006,1.349,3.216,0.9380000000000001,3.35
2019-11-12 21:30:00,4.15584,1.21212,4.329,1.24704,0.36372000000000004,1.299,2.9088000000000003,0.8484,3.03,4.28064,1.24852,4.459,1.24704,0.36372000000000004,1.299,3.0336,0.8848,3.16
2019-11-12 22:00:00,3.80304,1.10922,3.9615,1.2110400000000001,0.35322000000000003,1.2615,2.592,0.756,2.7,3.92784,1.14562,4.0915,1.2110400000000001,0.35322000000000003,1.2615,2.7168,0.7924,2.83
2019-11-12 22:30:00,3.44448,1.00464,3.588,1.19808,0.34944000000000003,1.248,2.2464,0.6552,2.34,3.55968,1.03824,3.708,1.19808,0.34944000000000003,1.248,2.3616,0.6888000000000001,2.46
2019-11-12 23:00:00,3.16224,0.92232,3.294,1.21344,0.35392,1.264,1.9488,0.5684,2.03,3.26784,0.9531200000000001,3.404,1.21344,0.35392,1.264,2.0544000000000002,0.5992000000000001,2.14
2019-11-12 23:30:00,2.93376,0.8556800000000001,3.056,1.20576,0.35168000000000005,1.256,1.728,0.504,1.8,3.02016,0.8808800000000001,3.146,1.20576,0.35168000000000005,1.256,1.8144,0.5292,1.8900000000000001
2019-11-13 00:00:00,2.8377600000000003,0.8276800000000001,2.956,1.18656,0.34608000000000005,1.236,1.6512,0.48160000000000003,1.72,2.91456,0.8500800000000001,3.036,1.18656,0.34608000000000005,1.236,1.728,0.504,1.8
2019-11-13 00:30:00,2.7528,0.8029000000000001,2.8675,1.2168,0.3549,1.2675,1.536,0.448,1.6,2.8392,0.8281000000000001,2.9575,1.2168,0.3549,1.2675,1.6224,0.4732,1.69
2019-11-13 01:00:00,2.83344,0.82642,2.9515000000000002,1.20144,0.35042,1.2515,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.91024,0.84882,3.0315,1.20144,0.35042,1.2515,1.7088,0.4984,1.78
2019-11-13 01:30:00,2.8224,0.8232,2.94,1.2576,0.3668,1.31,1.5648,0.45640000000000003,1.63,2.9088000000000003,0.8484,3.03,1.2576,0.3668,1.31,1.6512,0.48160000000000003,1.72
2019-11-13 02:00:00,2.7614400000000003,0.80542,2.8765,1.24464,0.36302,1.2965,1.5168,0.4424,1.58,2.84784,0.83062,2.9665,1.24464,0.36302,1.2965,1.6032000000000002,0.4676,1.67
2019-11-13 02:30:00,2.7897600000000002,0.8136800000000001,2.906,1.14816,0.33488,1.196,1.6416,0.4788,1.71,2.87616,0.8388800000000001,2.996,1.14816,0.33488,1.196,1.728,0.504,1.8
2019-11-13 03:00:00,2.76528,0.80654,2.8805,1.17168,0.34174000000000004,1.2205,1.5936,0.46480000000000005,1.6600000000000001,2.84208,0.8289400000000001,2.9605,1.17168,0.34174000000000004,1.2205,1.6703999999999999,0.4872,1.74
2019-11-13 03:30:00,2.7576,0.8043,2.8725,1.1928,0.34790000000000004,1.2425,1.5648,0.45640000000000003,1.63,2.8344,0.8267,2.9525,1.1928,0.34790000000000004,1.2425,1.6416,0.4788,1.71
2019-11-13 04:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.26528,0.36904000000000003,1.318,1.4496,0.4228,1.51,2.79168,0.8142400000000001,2.908,1.26528,0.36904000000000003,1.318,1.5264,0.44520000000000004,1.5899999999999999
2019-11-13 04:30:00,2.79264,0.81452,2.909,1.17984,0.34412000000000004,1.229,1.6128,0.47040000000000004,1.6800000000000002,2.85984,0.8341200000000001,2.979,1.17984,0.34412000000000004,1.229,1.6800000000000002,0.49,1.75
2019-11-13 05:00:00,2.80656,0.8185800000000001,2.9235,1.16496,0.33978,1.2135,1.6416,0.4788,1.71,2.88336,0.8409800000000001,3.0035,1.16496,0.33978,1.2135,1.7184,0.5012,1.79
2019-11-13 05:30:00,2.96736,0.86548,3.091,1.19136,0.34748,1.241,1.776,0.518,1.85,3.08256,0.8990800000000001,3.211,1.19136,0.34748,1.241,1.8912,0.5516,1.97
2019-11-13 06:00:00,3.18336,0.9284800000000001,3.316,1.18656,0.34608000000000005,1.236,1.9968,0.5824,2.08,3.32736,0.9704800000000001,3.466,1.18656,0.34608000000000005,1.236,2.1408,0.6244000000000001,2.23
2019-11-13 06:30:00,3.79968,1.10824,3.958,1.20768,0.35224000000000005,1.258,2.592,0.756,2.7,3.88608,1.13344,4.048,1.20768,0.35224000000000005,1.258,2.6784,0.7812,2.79
2019-11-13 07:00:00,4.38384,1.27862,4.5665,1.20624,0.35182,1.2565,3.1776,0.9268000000000001,3.31,4.43184,1.29262,4.6165,1.20624,0.35182,1.2565,3.2256,0.9408000000000001,3.36
2019-11-13 07:30:00,4.79808,1.39944,4.998,1.12128,0.32704000000000005,1.168,3.6768,1.0724,3.83,4.84608,1.41344,5.048,1.12128,0.32704000000000005,1.168,3.7248,1.0864,3.88
