Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-13 08:00:00,4.9756800000000005,1.45124,5.183,1.11648,0.32564000000000004,1.163,3.8592,1.1256,4.02,5.02368,1.46524,5.233,1.11648,0.32564000000000004,1.163,3.9072,1.1396,4.07
2019-11-13 08:30:00,5.16528,1.50654,5.3805,1.21008,0.35294000000000003,1.2605,3.9552,1.1536,4.12,5.24208,1.52894,5.4605,1.21008,0.35294000000000003,1.2605,4.032,1.176,4.2
2019-11-13 09:00:00,5.19888,1.51634,5.4155,1.19568,0.34874000000000005,1.2455,4.0032,1.1676,4.17,5.40048,1.5751400000000002,5.6255,1.19568,0.34874000000000005,1.2455,4.2048,1.2264,4.38
2019-11-13 09:30:00,5.17728,1.51004,5.393,1.25088,0.36484000000000005,1.303,3.9264,1.1452,4.09,5.37888,1.56884,5.603,1.25088,0.36484000000000005,1.303,4.128,1.204,4.3
2019-11-13 10:00:00,4.98816,1.4548800000000002,5.196,1.34976,0.39368000000000003,1.4060000000000001,3.6384,1.0612,3.79,5.20896,1.5192800000000002,5.426,1.34976,0.39368000000000003,1.4060000000000001,3.8592,1.1256,4.02
2019-11-13 10:30:00,4.90368,1.43024,5.108,1.35168,0.39424000000000003,1.408,3.552,1.036,3.7,5.11488,1.49184,5.328,1.35168,0.39424000000000003,1.408,3.7632,1.0976,3.92
2019-11-13 11:00:00,4.95408,1.4449400000000001,5.1605,1.28688,0.37534,1.3405,3.6672000000000002,1.0696,3.8200000000000003,5.16528,1.50654,5.3805,1.28688,0.37534,1.3405,3.8784,1.1312,4.04
2019-11-13 11:30:00,4.8974400000000005,1.42842,5.1015,1.35504,0.39522,1.4115,3.5423999999999998,1.0332,3.69,5.09904,1.48722,5.3115,1.35504,0.39522,1.4115,3.7439999999999998,1.092,3.9
2019-11-13 12:00:00,4.84032,1.4117600000000001,5.042,1.30752,0.38136000000000003,1.362,3.5328,1.0304,3.68,5.04192,1.47056,5.252,1.30752,0.38136000000000003,1.362,3.7344,1.0892,3.89
2019-11-13 12:30:00,4.8566400000000005,1.41652,5.059,1.23744,0.36092,1.289,3.6192,1.0556,3.77,5.05824,1.47532,5.269,1.23744,0.36092,1.289,3.8208,1.1144,3.98
2019-11-13 13:00:00,4.72224,1.37732,4.9190000000000005,1.15104,0.33572,1.199,3.5712,1.0416,3.7199999999999998,4.91424,1.4333200000000001,5.119,1.15104,0.33572,1.199,3.7632,1.0976,3.92
2019-11-13 13:30:00,4.78416,1.39538,4.9835,1.07856,0.31458,1.1235,3.7056,1.0808,3.86,4.96656,1.44858,5.1735,1.07856,0.31458,1.1235,3.888,1.134,4.05
2019-11-13 14:00:00,4.69728,1.37004,4.893,1.1932800000000001,0.34804,1.2429999999999999,3.504,1.022,3.65,4.88928,1.42604,5.093,1.1932800000000001,0.34804,1.2429999999999999,3.696,1.078,3.85
2019-11-13 14:30:00,4.73376,1.38068,4.931,1.17216,0.34188,1.221,3.5616,1.0388,3.71,4.92576,1.43668,5.131,1.17216,0.34188,1.221,3.7536,1.0948,3.91
2019-11-13 15:00:00,4.64976,1.3561800000000002,4.8435,1.05936,0.30898000000000003,1.1035,3.5904,1.0472,3.74,4.84176,1.41218,5.0435,1.05936,0.30898000000000003,1.1035,3.7824,1.1032,3.94
2019-11-13 15:30:00,4.6272,1.3496000000000001,4.82,1.0464,0.3052,1.09,3.5808,1.0444,3.73,4.8192,1.4056,5.02,1.0464,0.3052,1.09,3.7728,1.1004,3.93
2019-11-13 16:00:00,4.84848,1.41414,5.0505,1.09488,0.31934,1.1405,3.7536,1.0948,3.91,5.05008,1.47294,5.2605,1.09488,0.31934,1.1405,3.9552,1.1536,4.12
2019-11-13 16:30:00,4.99632,1.45726,5.2045,1.11792,0.32606,1.1645,3.8784,1.1312,4.04,5.19792,1.51606,5.4145,1.11792,0.32606,1.1645,4.08,1.19,4.25
2019-11-13 17:00:00,5.32992,1.55456,5.552,1.05792,0.30856,1.102,4.272,1.246,4.45,5.53152,1.6133600000000001,5.7620000000000005,1.05792,0.30856,1.102,4.4736,1.3048,4.66
2019-11-13 17:30:00,5.43024,1.58382,5.6565,1.04304,0.30422000000000005,1.0865,4.3872,1.2796,4.57,5.63184,1.64262,5.8665,1.04304,0.30422000000000005,1.0865,4.5888,1.3384,4.78
2019-11-13 18:00:00,5.22672,1.52446,5.4445,1.12752,0.32886000000000004,1.1745,4.0992,1.1956,4.27,5.43792,1.58606,5.6645,1.12752,0.32886000000000004,1.1745,4.3104,1.2572,4.49
2019-11-13 18:30:00,5.3232,1.5526,5.545,1.176,0.343,1.225,4.1472,1.2096,4.32,5.5344,1.6142,5.765,1.176,0.343,1.225,4.3584,1.2711999999999999,4.54
2019-11-13 19:00:00,5.06256,1.47658,5.2735,1.28976,0.37618,1.3435000000000001,3.7728,1.1004,3.93,5.24496,1.5297800000000001,5.4635,1.28976,0.37618,1.3435000000000001,3.9552,1.1536,4.12
2019-11-13 19:30:00,5.00496,1.45978,5.2135,1.28016,0.37338000000000005,1.3335,3.7248,1.0864,3.88,5.19696,1.51578,5.4135,1.28016,0.37338000000000005,1.3335,3.9168000000000003,1.1424,4.08
2019-11-13 20:00:00,4.776,1.393,4.975,1.2528000000000001,0.3654,1.305,3.5232,1.0276,3.67,4.9584,1.4462000000000002,5.165,1.2528000000000001,0.3654,1.305,3.7056,1.0808,3.86
2019-11-13 20:30:00,4.5312,1.3216,4.72,1.2384,0.3612,1.29,3.2928,0.9604,3.43,4.704,1.3719999999999999,4.9,1.2384,0.3612,1.29,3.4656000000000002,1.0108,3.61
2019-11-13 21:00:00,4.38768,1.27974,4.5705,1.22928,0.35854,1.2805,3.1584,0.9212,3.29,4.53168,1.3217400000000001,4.7205,1.22928,0.35854,1.2805,3.3024,0.9632000000000001,3.44
2019-11-13 21:30:00,4.13856,1.20708,4.311,1.20096,0.35028000000000004,1.251,2.9376,0.8568,3.06,4.27296,1.24628,4.451,1.20096,0.35028000000000004,1.251,3.072,0.896,3.2
2019-11-13 22:00:00,3.83808,1.11944,3.998,1.23648,0.36064,1.288,2.6016,0.7588,2.71,3.96288,1.15584,4.128,1.23648,0.36064,1.288,2.7264,0.7952,2.84
2019-11-13 22:30:00,3.49008,1.01794,3.6355,1.26288,0.36834000000000006,1.3155000000000001,2.2272,0.6496000000000001,2.32,3.60528,1.05154,3.7555,1.26288,0.36834000000000006,1.3155000000000001,2.3424,0.6832,2.44
2019-11-13 23:00:00,3.19728,0.93254,3.3305,1.21008,0.35294000000000003,1.2605,1.9872,0.5796,2.07,3.29328,0.9605400000000001,3.4305,1.21008,0.35294000000000003,1.2605,2.0832,0.6076,2.17
2019-11-13 23:30:00,3.00864,0.8775200000000001,3.134,1.20384,0.35112000000000004,1.254,1.8048000000000002,0.5264,1.88,3.09504,0.9027200000000001,3.224,1.20384,0.35112000000000004,1.254,1.8912,0.5516,1.97
2019-11-14 00:00:00,2.84832,0.83076,2.967,1.17792,0.34356000000000003,1.227,1.6703999999999999,0.4872,1.74,2.92512,0.85316,3.047,1.17792,0.34356000000000003,1.227,1.7472,0.5096,1.82
2019-11-14 00:30:00,2.7960000000000003,0.8155,2.9125,1.212,0.35350000000000004,1.2625,1.584,0.462,1.65,2.8728,0.8379000000000001,2.9925,1.212,0.35350000000000004,1.2625,1.6608,0.4844,1.73
2019-11-14 01:00:00,2.80032,0.81676,2.917,1.1875200000000001,0.34636,1.237,1.6128,0.47040000000000004,1.6800000000000002,2.87712,0.83916,2.997,1.1875200000000001,0.34636,1.237,1.6896,0.4928,1.76
2019-11-14 01:30:00,2.79984,0.81662,2.9165,1.22544,0.35742,1.2765,1.5744,0.4592,1.6400000000000001,2.87664,0.8390200000000001,2.9965,1.22544,0.35742,1.2765,1.6512,0.48160000000000003,1.72
2019-11-14 02:00:00,2.7792,0.8106,2.895,1.2624,0.3682,1.315,1.5168,0.4424,1.58,2.856,0.833,2.975,1.2624,0.3682,1.315,1.5936,0.46480000000000005,1.6600000000000001
2019-11-14 02:30:00,2.79456,0.81508,2.911,1.27776,0.37268,1.331,1.5168,0.4424,1.58,2.87136,0.8374800000000001,2.991,1.27776,0.37268,1.331,1.5936,0.46480000000000005,1.6600000000000001
2019-11-14 03:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.3296000000000001,0.38780000000000003,1.385,1.4016,0.4088,1.46,2.7984,0.8162,2.915,1.3296000000000001,0.38780000000000003,1.385,1.4688,0.4284,1.53
2019-11-14 03:30:00,2.7288,0.7959,2.8425000000000002,1.3272,0.3871,1.3825,1.4016,0.4088,1.46,2.8152,0.8211,2.9325,1.3272,0.3871,1.3825,1.488,0.434,1.55
2019-11-14 04:00:00,2.69712,0.78666,2.8095,1.3147199999999999,0.38346,1.3695,1.3824,0.4032,1.44,2.77392,0.8090600000000001,2.8895,1.3147199999999999,0.38346,1.3695,1.4592,0.42560000000000003,1.52
2019-11-14 04:30:00,2.7187200000000002,0.7929600000000001,2.832,1.33632,0.38976000000000005,1.392,1.3824,0.4032,1.44,2.7955200000000002,0.8153600000000001,2.912,1.33632,0.38976000000000005,1.392,1.4592,0.42560000000000003,1.52
2019-11-14 05:00:00,2.77104,0.80822,2.8865,1.35024,0.39382000000000006,1.4065,1.4208,0.41440000000000005,1.48,2.84784,0.83062,2.9665,1.35024,0.39382000000000006,1.4065,1.4976,0.4368,1.56
2019-11-14 05:30:00,2.94144,0.85792,3.064,1.29024,0.37632000000000004,1.344,1.6512,0.48160000000000003,1.72,3.02784,0.8831200000000001,3.154,1.29024,0.37632000000000004,1.344,1.7376,0.5068,1.81
2019-11-14 06:00:00,3.13584,0.9146200000000001,3.2665,1.25424,0.36582000000000003,1.3065,1.8816000000000002,0.5488000000000001,1.96,3.24144,0.94542,3.3765,1.25424,0.36582000000000003,1.3065,1.9872,0.5796,2.07
2019-11-14 06:30:00,3.72912,1.08766,3.8845,1.3771200000000001,0.40166,1.4344999999999999,2.352,0.686,2.45,3.8155200000000002,1.11286,3.9745,1.3771200000000001,0.40166,1.4344999999999999,2.4384,0.7112,2.54
2019-11-14 07:00:00,4.30512,1.25566,4.4845,1.47312,0.42966000000000004,1.5345,2.832,0.8260000000000001,2.95,4.37232,1.27526,4.5545,1.47312,0.42966000000000004,1.5345,2.8992,0.8456,3.02
2019-11-14 07:30:00,4.77072,1.39146,4.9695,1.45872,0.42546000000000006,1.5195,3.312,0.966,3.45,4.82832,1.40826,5.0295,1.45872,0.42546000000000006,1.5195,3.3696,0.9828,3.51
2019-11-14 08:00:00,4.98288,1.45334,5.1905,1.39248,0.40614000000000006,1.4505,3.5904,1.0472,3.74,5.11728,1.49254,5.3305,1.39248,0.40614000000000006,1.4505,3.7248,1.0864,3.88
2019-11-14 08:30:00,5.18736,1.51298,5.4035,1.33776,0.39018,1.3935,3.8496,1.1228,4.01,5.38896,1.57178,5.6135,1.33776,0.39018,1.3935,4.0512,1.1816,4.22
2019-11-14 09:00:00,5.2488,1.5309,5.4675,1.3608,0.39690000000000003,1.4175,3.888,1.134,4.05,5.46,1.5925,5.6875,1.3608,0.39690000000000003,1.4175,4.0992,1.1956,4.27
2019-11-14 09:30:00,5.40672,1.5769600000000001,5.632,1.44192,0.42056000000000004,1.502,3.9648,1.1564,4.13,5.6275200000000005,1.6413600000000002,5.862,1.44192,0.42056000000000004,1.502,4.1856,1.2208,4.36
2019-11-14 10:00:00,5.4648,1.5939,5.6925,1.5096,0.4403,1.5725,3.9552,1.1536,4.12,5.6952,1.6611,5.9325,1.5096,0.4403,1.5725,4.1856,1.2208,4.36
2019-11-14 10:30:00,5.40144,1.57542,5.6265,1.45584,0.42462000000000005,1.5165000000000002,3.9455999999999998,1.1508,4.11,5.48784,1.6006200000000002,5.7165,1.45584,0.42462000000000005,1.5165000000000002,4.032,1.176,4.2
2019-11-14 11:00:00,5.5896,1.6303,5.8225,1.3656000000000001,0.39830000000000004,1.4225,4.224,1.232,4.4,5.628,1.6415000000000002,5.8625,1.3656000000000001,0.39830000000000004,1.4225,4.2624,1.2432,4.44
2019-11-14 11:30:00,5.64576,1.64668,5.881,1.33536,0.38948000000000005,1.391,4.3104,1.2572,4.49,5.68416,1.65788,5.921,1.33536,0.38948000000000005,1.391,4.3488,1.2684,4.53
2019-11-14 12:00:00,5.628,1.6415000000000002,5.8625,1.3368,0.3899,1.3925,4.2912,1.2516,4.47,5.6664,1.6527,5.9025,1.3368,0.3899,1.3925,4.3296,1.2628,4.51
2019-11-14 12:30:00,5.66208,1.65144,5.898,1.36128,0.39704000000000006,1.418,4.3008,1.2544,4.48,5.69088,1.65984,5.928,1.36128,0.39704000000000006,1.418,4.3296,1.2628,4.51
2019-11-14 13:00:00,5.62176,1.63968,5.856,1.34016,0.39088,1.396,4.2816,1.2488000000000001,4.46,5.66016,1.65088,5.896,1.34016,0.39088,1.396,4.32,1.26,4.5
2019-11-14 13:30:00,5.48784,1.6006200000000002,5.7165,1.24464,0.36302,1.2965,4.2432,1.2376,4.42,5.53584,1.61462,5.7665,1.24464,0.36302,1.2965,4.2912,1.2516,4.47
2019-11-14 14:00:00,5.47776,1.59768,5.7059999999999995,1.1961600000000001,0.34888,1.246,4.2816,1.2488000000000001,4.46,5.52576,1.61168,5.756,1.1961600000000001,0.34888,1.246,4.3296,1.2628,4.51
2019-11-14 14:30:00,5.43456,1.58508,5.661,1.18176,0.34468000000000004,1.231,4.2528,1.2404,4.43,5.48256,1.59908,5.711,1.18176,0.34468000000000004,1.231,4.3008,1.2544,4.48
2019-11-14 15:00:00,5.3016,1.5463,5.5225,1.1736,0.3423,1.2225,4.128,1.204,4.3,5.3592,1.5631,5.5825,1.1736,0.3423,1.2225,4.1856,1.2208,4.36
2019-11-14 15:30:00,5.25072,1.53146,5.4695,1.13232,0.33026000000000005,1.1795,4.1184,1.2012,4.29,5.30832,1.54826,5.5295,1.13232,0.33026000000000005,1.1795,4.176,1.218,4.35
2019-11-14 16:00:00,5.36448,1.56464,5.588,1.03488,0.30184,1.078,4.3296,1.2628,4.51,5.42208,1.5814400000000002,5.648,1.03488,0.30184,1.078,4.3872,1.2796,4.57
2019-11-14 16:30:00,5.4427200000000004,1.58746,5.6695,1.02672,0.29946,1.0695000000000001,4.416,1.288,4.6,5.50992,1.6070600000000002,5.7395,1.02672,0.29946,1.0695000000000001,4.4832,1.3076,4.67
2019-11-14 17:00:00,5.59392,1.63156,5.827,1.12032,0.32676000000000005,1.167,4.4736,1.3048,4.66,5.68032,1.65676,5.917,1.12032,0.32676000000000005,1.167,4.5600000000000005,1.33,4.75
2019-11-14 17:30:00,5.5536,1.6198000000000001,5.785,1.2144,0.3542,1.2650000000000001,4.3392,1.2656,4.52,5.6592,1.6506,5.895,1.2144,0.3542,1.2650000000000001,4.4448,1.2964,4.63
2019-11-14 18:00:00,5.3256,1.5533000000000001,5.5475,1.1016,0.32130000000000003,1.1475,4.224,1.232,4.4,5.4312000000000005,1.5841,5.6575,1.1016,0.32130000000000003,1.1475,4.3296,1.2628,4.51
2019-11-14 18:30:00,5.35872,1.56296,5.582,1.06752,0.31136,1.112,4.2912,1.2516,4.47,5.45472,1.59096,5.682,1.06752,0.31136,1.112,4.3872,1.2796,4.57
2019-11-14 19:00:00,5.15616,1.50388,5.371,1.03776,0.30268,1.081,4.1184,1.2012,4.29,5.24256,1.52908,5.461,1.03776,0.30268,1.081,4.2048,1.2264,4.38
2019-11-14 19:30:00,4.96272,1.44746,5.1695,1.04592,0.30506,1.0895,3.9168000000000003,1.1424,4.08,5.14512,1.5006599999999999,5.3595,1.04592,0.30506,1.0895,4.0992,1.1956,4.27
2019-11-14 20:00:00,4.82592,1.4075600000000001,5.027,1.06272,0.30996,1.107,3.7632,1.0976,3.92,4.9987200000000005,1.45796,5.207,1.06272,0.30996,1.107,3.936,1.148,4.1
2019-11-14 20:30:00,4.5504,1.3272,4.74,1.1616,0.3388,1.21,3.3888,0.9884000000000001,3.5300000000000002,4.7232,1.3776,4.92,1.1616,0.3388,1.21,3.5616,1.0388,3.71
2019-11-14 21:00:00,4.44288,1.29584,4.628,1.07328,0.31304000000000004,1.118,3.3696,0.9828,3.51,4.59648,1.34064,4.788,1.07328,0.31304000000000004,1.118,3.5232,1.0276,3.67
2019-11-14 21:30:00,4.1136,1.1998,4.285,1.1664,0.3402,1.215,2.9472,0.8596,3.07,4.2672,1.2446,4.445,1.1664,0.3402,1.215,3.1008,0.9044000000000001,3.23
2019-11-14 22:00:00,3.86736,1.12798,4.0285,1.15056,0.33558000000000004,1.1985000000000001,2.7168,0.7924,2.83,3.99216,1.16438,4.1585,1.15056,0.33558000000000004,1.1985000000000001,2.8416,0.8288000000000001,2.96
2019-11-14 22:30:00,3.52848,1.02914,3.6755,1.16688,0.34034000000000003,1.2155,2.3616,0.6888000000000001,2.46,3.63408,1.05994,3.7855,1.16688,0.34034000000000003,1.2155,2.4672,0.7196,2.5700000000000003
2019-11-14 23:00:00,3.24816,0.9473800000000001,3.3835,1.16496,0.33978,1.2135,2.0832,0.6076,2.17,3.34416,0.97538,3.4835000000000003,1.16496,0.33978,1.2135,2.1792,0.6356,2.27
2019-11-14 23:30:00,3.0432,0.8876000000000001,3.17,1.1328,0.3304,1.18,1.9104,0.5572,1.99,3.12,0.91,3.25,1.1328,0.3304,1.18,1.9872,0.5796,2.07
2019-11-15 00:00:00,2.89008,0.84294,3.0105,1.05648,0.30814,1.1005,1.8336000000000001,0.5348,1.9100000000000001,2.95728,0.8625400000000001,3.0805,1.05648,0.30814,1.1005,1.9008,0.5544,1.98
2019-11-15 00:30:00,2.79408,0.8149400000000001,2.9105,1.02768,0.29974,1.0705,1.7664,0.5152,1.8399999999999999,2.87088,0.8373400000000001,2.9905,1.02768,0.29974,1.0705,1.8432,0.5376000000000001,1.92
2019-11-15 01:00:00,2.87472,0.8384600000000001,2.9945,1.08912,0.31766000000000005,1.1345,1.7856,0.5208,1.8599999999999999,2.95152,0.8608600000000001,3.0745,1.08912,0.31766000000000005,1.1345,1.8624,0.5432,1.94
2019-11-15 01:30:00,2.88288,0.84084,3.003,1.09728,0.32004000000000005,1.143,1.7856,0.5208,1.8599999999999999,2.95968,0.8632400000000001,3.083,1.09728,0.32004000000000005,1.143,1.8624,0.5432,1.94
2019-11-15 02:00:00,2.84112,0.8286600000000001,2.9595000000000002,1.04592,0.30506,1.0895,1.7952,0.5236000000000001,1.87,2.91792,0.85106,3.0395,1.04592,0.30506,1.0895,1.8719999999999999,0.546,1.9500000000000002
2019-11-15 02:30:00,2.82048,0.82264,2.938,1.04448,0.30464,1.088,1.776,0.518,1.85,2.8972800000000003,0.8450400000000001,3.018,1.04448,0.30464,1.088,1.8528,0.5404,1.9300000000000002
2019-11-15 03:00:00,2.7720000000000002,0.8085,2.8875,1.0824,0.31570000000000004,1.1275,1.6896,0.4928,1.76,2.8392,0.8281000000000001,2.9575,1.0824,0.31570000000000004,1.1275,1.7568000000000001,0.5124000000000001,1.83
2019-11-15 03:30:00,2.76384,0.8061200000000001,2.879,1.20864,0.35252000000000006,1.259,1.5552000000000001,0.4536,1.62,2.84064,0.82852,2.959,1.20864,0.35252000000000006,1.259,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-15 04:00:00,2.73312,0.7971600000000001,2.847,1.12032,0.32676000000000005,1.167,1.6128,0.47040000000000004,1.6800000000000002,2.80992,0.8195600000000001,2.927,1.12032,0.32676000000000005,1.167,1.6896,0.4928,1.76
2019-11-15 04:30:00,2.75328,0.8030400000000001,2.868,1.0924800000000001,0.31864000000000003,1.138,1.6608,0.4844,1.73,2.82048,0.82264,2.938,1.0924800000000001,0.31864000000000003,1.138,1.728,0.504,1.8
2019-11-15 05:00:00,2.7864,0.8127000000000001,2.9025,1.0104,0.2947,1.0525,1.776,0.518,1.85,2.8632,0.8351000000000001,2.9825,1.0104,0.2947,1.0525,1.8528,0.5404,1.9300000000000002
2019-11-15 05:30:00,2.94048,0.8576400000000001,3.063,1.07808,0.31444000000000005,1.123,1.8624,0.5432,1.94,3.08448,0.8996400000000001,3.213,1.07808,0.31444000000000005,1.123,2.0064,0.5852,2.09
2019-11-15 06:00:00,3.20784,0.9356200000000001,3.3415,1.11504,0.32522,1.1615,2.0928,0.6104,2.18,3.35184,0.97762,3.4915000000000003,1.11504,0.32522,1.1615,2.2368,0.6524,2.33
2019-11-15 06:30:00,3.71616,1.08388,3.871,1.11456,0.32508000000000004,1.161,2.6016,0.7588,2.71,3.80256,1.10908,3.961,1.11456,0.32508000000000004,1.161,2.688,0.784,2.8
2019-11-15 07:00:00,4.28448,1.24964,4.463,1.11648,0.32564000000000004,1.163,3.168,0.924,3.3,4.34208,1.26644,4.523,1.11648,0.32564000000000004,1.163,3.2256,0.9408000000000001,3.36
2019-11-15 07:30:00,4.75584,1.38712,4.954,1.05984,0.30912,1.104,3.696,1.078,3.85,4.79424,1.39832,4.994,1.05984,0.30912,1.104,3.7344,1.0892,3.89
2019-11-15 08:00:00,5.07264,1.47952,5.284,1.11744,0.32592000000000004,1.164,3.9552,1.1536,4.12,5.09184,1.48512,5.304,1.11744,0.32592000000000004,1.164,3.9744,1.1592,4.14
2019-11-15 08:30:00,5.2296,1.5253,5.4475,1.1976,0.3493,1.2475,4.032,1.176,4.2,5.2584,1.5337,5.4775,1.1976,0.3493,1.2475,4.0608,1.1844000000000001,4.23
2019-11-15 09:00:00,5.37984,1.56912,5.604,1.10784,0.32312,1.154,4.272,1.246,4.45,5.44704,1.58872,5.674,1.10784,0.32312,1.154,4.3392,1.2656,4.52
2019-11-15 09:30:00,5.38368,1.57024,5.608,1.12128,0.32704000000000005,1.168,4.2624,1.2432,4.44,5.58528,1.62904,5.818,1.12128,0.32704000000000005,1.168,4.464,1.302,4.65
2019-11-15 10:00:00,5.33856,1.55708,5.561,1.23936,0.36148,1.291,4.0992,1.1956,4.27,5.54976,1.61868,5.781,1.23936,0.36148,1.291,4.3104,1.2572,4.49
2019-11-15 10:30:00,5.16768,1.50724,5.383,1.12608,0.32844,1.173,4.0416,1.1788,4.21,5.36928,1.56604,5.593,1.12608,0.32844,1.173,4.2432,1.2376,4.42
2019-11-15 11:00:00,5.31168,1.5492400000000002,5.533,0.89568,0.26124,0.933,4.416,1.288,4.6,5.49408,1.60244,5.723,0.89568,0.26124,0.933,4.5984,1.3412,4.79
2019-11-15 11:30:00,5.31888,1.5513400000000002,5.5405,0.9316800000000001,0.27174000000000004,0.9705,4.3872,1.2796,4.57,5.50128,1.60454,5.7305,0.9316800000000001,0.27174000000000004,0.9705,4.5696,1.3328,4.76
2019-11-15 12:00:00,5.2224,1.5232,5.44,1.1424,0.3332,1.19,4.08,1.19,4.25,5.3472,1.5596,5.57,1.1424,0.3332,1.19,4.2048,1.2264,4.38
2019-11-15 12:30:00,5.29344,1.54392,5.514,1.15584,0.33712000000000003,1.204,4.1376,1.2068,4.31,5.33184,1.55512,5.554,1.15584,0.33712000000000003,1.204,4.176,1.218,4.35
2019-11-15 13:00:00,5.30016,1.54588,5.521,1.18176,0.34468000000000004,1.231,4.1184,1.2012,4.29,5.33856,1.55708,5.561,1.18176,0.34468000000000004,1.231,4.1568,1.2124,4.33
2019-11-15 13:30:00,5.22192,1.52306,5.4395,1.13232,0.33026000000000005,1.1795,4.0896,1.1928,4.26,5.26992,1.53706,5.4895,1.13232,0.33026000000000005,1.1795,4.1376,1.2068,4.31
2019-11-15 14:00:00,5.18016,1.51088,5.396,1.16736,0.34048,1.216,4.0128,1.1703999999999999,4.18,5.22816,1.52488,5.446,1.16736,0.34048,1.216,4.0608,1.1844000000000001,4.23
2019-11-15 14:30:00,5.0808,1.4819,5.2925,1.1544,0.3367,1.2025000000000001,3.9264,1.1452,4.09,5.1384,1.4987,5.3525,1.1544,0.3367,1.2025000000000001,3.984,1.162,4.15
2019-11-15 15:00:00,4.90176,1.42968,5.106,1.26336,0.36848000000000003,1.316,3.6384,1.0612,3.79,4.96896,1.44928,5.176,1.26336,0.36848000000000003,1.316,3.7056,1.0808,3.86
2019-11-15 15:30:00,4.7208,1.3769,4.9175,1.3416000000000001,0.39130000000000004,1.3975,3.3792,0.9856,3.52,4.7976,1.3993,4.9975000000000005,1.3416000000000001,0.39130000000000004,1.3975,3.456,1.008,3.6
2019-11-15 16:00:00,4.96656,1.44858,5.1735,1.26096,0.36778000000000005,1.3135,3.7056,1.0808,3.86,5.03376,1.46818,5.2435,1.26096,0.36778000000000005,1.3135,3.7728,1.1004,3.93
2019-11-15 16:30:00,5.11104,1.49072,5.324,1.29984,0.37912,1.354,3.8112,1.1116,3.9699999999999998,5.17824,1.51032,5.394,1.29984,0.37912,1.354,3.8784,1.1312,4.04
2019-11-15 17:00:00,5.27136,1.53748,5.491,1.16256,0.33908000000000005,1.211,4.1088000000000005,1.1984,4.28,5.34816,1.5598800000000002,5.571,1.16256,0.33908000000000005,1.211,4.1856,1.2208,4.36
2019-11-15 17:30:00,5.2943999999999996,1.5442,5.515,1.1376,0.33180000000000004,1.185,4.1568,1.2124,4.33,5.3712,1.5666,5.595,1.1376,0.33180000000000004,1.185,4.2336,1.2348,4.41
2019-11-15 18:00:00,4.9987200000000005,1.45796,5.207,1.20672,0.35196000000000005,1.2570000000000001,3.792,1.106,3.95,5.20032,1.51676,5.417,1.20672,0.35196000000000005,1.2570000000000001,3.9936,1.1648,4.16
2019-11-15 18:30:00,5.06256,1.47658,5.2735,1.22256,0.35658,1.2735,3.84,1.12,4.0,5.24496,1.5297800000000001,5.4635,1.22256,0.35658,1.2735,4.0224,1.1732,4.19
2019-11-15 19:00:00,4.85568,1.4162400000000002,5.058,1.17888,0.34384000000000003,1.228,3.6768,1.0724,3.83,5.04768,1.47224,5.258,1.17888,0.34384000000000003,1.228,3.8688000000000002,1.1284,4.03
2019-11-15 19:30:00,4.75728,1.38754,4.9555,1.23408,0.35994000000000004,1.2855,3.5232,1.0276,3.67,4.93968,1.44074,5.1455,1.23408,0.35994000000000004,1.2855,3.7056,1.0808,3.86
2019-11-15 20:00:00,4.53648,1.32314,4.7255,1.24368,0.36274,1.2955,3.2928,0.9604,3.43,4.69968,1.37074,4.8955,1.24368,0.36274,1.2955,3.456,1.008,3.6
2019-11-15 20:30:00,4.2988800000000005,1.25384,4.478,1.3420800000000002,0.39144,1.3980000000000001,2.9568000000000003,0.8624,3.08,4.45248,1.29864,4.638,1.3420800000000002,0.39144,1.3980000000000001,3.1104,0.9072,3.24
2019-11-15 21:00:00,4.11504,1.20022,4.2865,1.34064,0.39102000000000003,1.3965,2.7744,0.8092,2.89,4.25904,1.24222,4.4365,1.34064,0.39102000000000003,1.3965,2.9184,0.8512000000000001,3.04
2019-11-15 21:30:00,3.87024,1.12882,4.0315,1.35504,0.39522,1.4115,2.5152,0.7336,2.62,4.00464,1.16802,4.1715,1.35504,0.39522,1.4115,2.6496,0.7728,2.76
2019-11-15 22:00:00,3.70656,1.08108,3.8609999999999998,1.27776,0.37268,1.331,2.4288,0.7084,2.5300000000000002,3.8217600000000003,1.11468,3.981,1.27776,0.37268,1.331,2.544,0.742,2.65
2019-11-15 22:30:00,3.34464,0.97552,3.484,1.25184,0.36512000000000006,1.304,2.0928,0.6104,2.18,3.45984,1.00912,3.604,1.25184,0.36512000000000006,1.304,2.208,0.644,2.3
2019-11-15 23:00:00,3.18336,0.9284800000000001,3.316,1.1961600000000001,0.34888,1.246,1.9872,0.5796,2.07,3.27936,0.9564800000000001,3.416,1.1961600000000001,0.34888,1.246,2.0832,0.6076,2.17
2019-11-15 23:30:00,3.00432,0.87626,3.1295,1.20912,0.35266000000000003,1.2595,1.7952,0.5236000000000001,1.87,3.08112,0.8986600000000001,3.2095000000000002,1.20912,0.35266000000000003,1.2595,1.8719999999999999,0.546,1.9500000000000002
2019-11-16 00:00:00,2.88672,0.84196,3.007,1.16832,0.34076,1.217,1.7184,0.5012,1.79,2.96352,0.86436,3.087,1.16832,0.34076,1.217,1.7952,0.5236000000000001,1.87
2019-11-16 00:30:00,2.7720000000000002,0.8085,2.8875,1.0728,0.3129,1.1175,1.6992,0.49560000000000004,1.77,2.8392,0.8281000000000001,2.9575,1.0728,0.3129,1.1175,1.7664,0.5152,1.8399999999999999
2019-11-16 01:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.04352,0.30436,1.087,1.776,0.518,1.85,2.8963200000000002,0.8447600000000001,3.017,1.04352,0.30436,1.087,1.8528,0.5404,1.9300000000000002
2019-11-16 01:30:00,2.76768,0.8072400000000001,2.883,1.04928,0.30604000000000003,1.093,1.7184,0.5012,1.79,2.83488,0.82684,2.9530000000000003,1.04928,0.30604000000000003,1.093,1.7856,0.5208,1.8599999999999999
2019-11-16 02:00:00,2.72016,0.7933800000000001,2.8335,1.03056,0.30058,1.0735000000000001,1.6896,0.4928,1.76,2.78736,0.81298,2.9035,1.03056,0.30058,1.0735000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-11-16 02:30:00,2.70336,0.7884800000000001,2.816,1.03296,0.30128000000000005,1.076,1.6703999999999999,0.4872,1.74,2.77056,0.80808,2.886,1.03296,0.30128000000000005,1.076,1.7376,0.5068,1.81
2019-11-16 03:00:00,2.65008,0.7729400000000001,2.7605,1.02768,0.29974,1.0705,1.6224,0.4732,1.69,2.71728,0.79254,2.8305,1.02768,0.29974,1.0705,1.6896,0.4928,1.76
2019-11-16 03:30:00,2.64096,0.7702800000000001,2.751,1.0953600000000001,0.31948000000000004,1.141,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.70816,0.78988,2.821,1.0953600000000001,0.31948000000000004,1.141,1.6128,0.47040000000000004,1.6800000000000002
2019-11-16 04:00:00,2.57424,0.75082,2.6814999999999998,1.10544,0.32242000000000004,1.1515,1.4688,0.4284,1.53,2.63184,0.7676200000000001,2.7415000000000003,1.10544,0.32242000000000004,1.1515,1.5264,0.44520000000000004,1.5899999999999999
2019-11-16 04:30:00,2.5824,0.7532,2.69,1.0944,0.31920000000000004,1.1400000000000001,1.488,0.434,1.55,2.6496,0.7728,2.76,1.0944,0.31920000000000004,1.1400000000000001,1.5552000000000001,0.4536,1.62
2019-11-16 05:00:00,2.55168,0.74424,2.658,1.03488,0.30184,1.078,1.5168,0.4424,1.58,2.60928,0.76104,2.718,1.03488,0.30184,1.078,1.5744,0.4592,1.6400000000000001
2019-11-16 05:30:00,2.6208,0.7644000000000001,2.73,0.9888,0.2884,1.03,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.688,0.784,2.8,0.9888,0.2884,1.03,1.6992,0.49560000000000004,1.77
2019-11-16 06:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.9811200000000001,0.28616,1.022,1.6800000000000002,0.49,1.75,2.72832,0.79576,2.842,0.9811200000000001,0.28616,1.022,1.7472,0.5096,1.82
2019-11-16 06:30:00,2.8296,0.8253,2.9475,0.9864,0.2877,1.0275,1.8432,0.5376000000000001,1.92,2.8968,0.8449000000000001,3.0175,0.9864,0.2877,1.0275,1.9104,0.5572,1.99
2019-11-16 07:00:00,3.12672,0.9119600000000001,3.257,1.02432,0.29876,1.067,2.1024,0.6132000000000001,2.19,3.21312,0.9371600000000001,3.347,1.02432,0.29876,1.067,2.1888,0.6384000000000001,2.2800000000000002
2019-11-16 07:30:00,3.28992,0.9595600000000001,3.427,1.08192,0.31556,1.127,2.208,0.644,2.3,3.40512,0.99316,3.547,1.08192,0.31556,1.127,2.3232,0.6776,2.42
2019-11-16 08:00:00,3.55632,1.03726,3.7045,1.02192,0.29806000000000005,1.0645,2.5343999999999998,0.7392000000000001,2.64,3.63312,1.05966,3.7845,1.02192,0.29806000000000005,1.0645,2.6112,0.7616,2.7199999999999998
2019-11-16 08:30:00,3.8217600000000003,1.11468,3.981,0.98016,0.28588,1.021,2.8416,0.8288000000000001,2.96,3.87936,1.13148,4.041,0.98016,0.28588,1.021,2.8992,0.8456,3.02
2019-11-16 09:00:00,3.82512,1.11566,3.9845,1.03152,0.30086,1.0745,2.7936,0.8148000000000001,2.91,3.90192,1.13806,4.0645,1.03152,0.30086,1.0745,2.8704,0.8372,2.99
2019-11-16 09:30:00,3.89616,1.13638,4.0585,1.09296,0.31878,1.1385,2.8032,0.8176,2.92,3.97296,1.15878,4.1385,1.09296,0.31878,1.1385,2.88,0.84,3.0
2019-11-16 10:00:00,4.04976,1.18118,4.2185,1.13136,0.32998000000000005,1.1785,2.9184,0.8512000000000001,3.04,4.10736,1.19798,4.2785,1.13136,0.32998000000000005,1.1785,2.976,0.868,3.1
2019-11-16 10:30:00,3.93696,1.14828,4.101,1.18176,0.34468000000000004,1.231,2.7552,0.8036000000000001,2.87,4.01376,1.17068,4.181,1.18176,0.34468000000000004,1.231,2.832,0.8260000000000001,2.95
2019-11-16 11:00:00,3.8697600000000003,1.1286800000000001,4.031,1.17216,0.34188,1.221,2.6976,0.7868,2.81,3.95616,1.15388,4.121,1.17216,0.34188,1.221,2.784,0.812,2.9
2019-11-16 11:30:00,3.6619200000000003,1.06806,3.8145,1.18512,0.34566,1.2345,2.4768,0.7224,2.58,3.76752,1.09886,3.9245,1.18512,0.34566,1.2345,2.5824,0.7532,2.69
2019-11-16 12:00:00,3.56352,1.03936,3.7119999999999997,1.24992,0.36456000000000005,1.302,2.3136,0.6748000000000001,2.41,3.67872,1.07296,3.832,1.24992,0.36456000000000005,1.302,2.4288,0.7084,2.5300000000000002
2019-11-16 12:30:00,3.60816,1.05238,3.7585,1.07376,0.31318,1.1185,2.5343999999999998,0.7392000000000001,2.64,3.72336,1.08598,3.8785,1.07376,0.31318,1.1185,2.6496,0.7728,2.76
2019-11-16 13:00:00,3.6096,1.0528,3.76,0.9504,0.2772,0.99,2.6592000000000002,0.7756000000000001,2.77,3.7439999999999998,1.092,3.9,0.9504,0.2772,0.99,2.7936,0.8148000000000001,2.91
2019-11-16 13:30:00,3.6201600000000003,1.05588,3.771,0.92256,0.26908000000000004,0.961,2.6976,0.7868,2.81,3.75456,1.09508,3.911,0.92256,0.26908000000000004,0.961,2.832,0.8260000000000001,2.95
2019-11-16 14:00:00,3.5448,1.0339,3.6925,0.9144,0.2667,0.9525,2.6304,0.7672,2.74,3.6792,1.0731,3.8325,0.9144,0.2667,0.9525,2.7648,0.8064,2.88
2019-11-16 14:30:00,3.6192,1.0556,3.77,0.912,0.266,0.9500000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7536,1.0948,3.91,0.912,0.266,0.9500000000000001,2.8416,0.8288000000000001,2.96
2019-11-16 15:00:00,3.6528,1.0654,3.805,0.9072,0.2646,0.9450000000000001,2.7456,0.8008000000000001,2.86,3.7776,1.1018,3.935,0.9072,0.2646,0.9450000000000001,2.8704,0.8372,2.99
2019-11-16 15:30:00,3.7267200000000003,1.08696,3.882,0.8947200000000001,0.26096,0.932,2.832,0.8260000000000001,2.95,3.85152,1.12336,4.012,0.8947200000000001,0.26096,0.932,2.9568000000000003,0.8624,3.08
2019-11-16 16:00:00,3.7977600000000002,1.10768,3.956,0.9849600000000001,0.28728000000000004,1.026,2.8128,0.8204,2.93,3.92256,1.14408,4.086,0.9849600000000001,0.28728000000000004,1.026,2.9376,0.8568,3.06
2019-11-16 16:30:00,3.9936,1.1648,4.16,1.0848,0.3164,1.13,2.9088000000000003,0.8484,3.03,4.1376,1.2068,4.31,1.0848,0.3164,1.13,3.0528,0.8904000000000001,3.18
2019-11-16 17:00:00,4.23696,1.23578,4.4135,1.00176,0.29218000000000005,1.0435,3.2352,0.9436,3.37,4.38096,1.27778,4.5635,1.00176,0.29218000000000005,1.0435,3.3792,0.9856,3.52
2019-11-16 17:30:00,4.28304,1.24922,4.4615,0.9902400000000001,0.28882,1.0315,3.2928,0.9604,3.43,4.43664,1.29402,4.6215,0.9902400000000001,0.28882,1.0315,3.4464,1.0052,3.59
2019-11-16 18:00:00,4.28304,1.24922,4.4615,0.9902400000000001,0.28882,1.0315,3.2928,0.9604,3.43,4.43664,1.29402,4.6215,0.9902400000000001,0.28882,1.0315,3.4464,1.0052,3.59
2019-11-16 18:30:00,4.28736,1.25048,4.466,0.9945600000000001,0.29008,1.036,3.2928,0.9604,3.43,4.43136,1.29248,4.616,0.9945600000000001,0.29008,1.036,3.4368,1.0024,3.58
2019-11-16 19:00:00,4.20912,1.22766,4.3845,0.9931200000000001,0.28966000000000003,1.0345,3.216,0.9380000000000001,3.35,4.35312,1.26966,4.5344999999999995,0.9931200000000001,0.28966000000000003,1.0345,3.36,0.98,3.5
2019-11-16 19:30:00,4.02816,1.17488,4.196,0.9945600000000001,0.29008,1.036,3.0336,0.8848,3.16,4.16256,1.21408,4.336,0.9945600000000001,0.29008,1.036,3.168,0.924,3.3
2019-11-16 20:00:00,3.8784,1.1312,4.04,0.9888,0.2884,1.03,2.8896,0.8428,3.01,4.0032,1.1676,4.17,0.9888,0.2884,1.03,3.0144,0.8792000000000001,3.14
2019-11-16 20:30:00,3.75408,1.09494,3.9105,0.9796800000000001,0.28574000000000005,1.0205,2.7744,0.8092,2.89,3.86928,1.12854,4.0305,0.9796800000000001,0.28574000000000005,1.0205,2.8896,0.8428,3.01
2019-11-16 21:00:00,3.5731200000000003,1.04216,3.722,0.9811200000000001,0.28616,1.022,2.592,0.756,2.7,3.68832,1.07576,3.842,0.9811200000000001,0.28616,1.022,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-16 21:30:00,3.46752,1.01136,3.612,0.9811200000000001,0.28616,1.022,2.4864,0.7252000000000001,2.59,3.56352,1.03936,3.7119999999999997,0.9811200000000001,0.28616,1.022,2.5824,0.7532,2.69
2019-11-16 22:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.97872,0.28546000000000005,1.0195,2.3424,0.6832,2.44,3.40752,0.9938600000000001,3.5495,0.97872,0.28546000000000005,1.0195,2.4288,0.7084,2.5300000000000002
2019-11-16 22:30:00,3.12576,0.91168,3.2560000000000002,0.9753600000000001,0.28448,1.016,2.1504,0.6272,2.24,3.20256,0.93408,3.336,0.9753600000000001,0.28448,1.016,2.2272,0.6496000000000001,2.32
2019-11-16 23:00:00,2.952,0.861,3.075,0.9648,0.28140000000000004,1.005,1.9872,0.5796,2.07,3.0384,0.8862,3.165,0.9648,0.28140000000000004,1.005,2.0736,0.6048,2.16
2019-11-16 23:30:00,2.80992,0.8195600000000001,2.927,0.9859200000000001,0.28756000000000004,1.027,1.824,0.532,1.9,2.87712,0.83916,2.997,0.9859200000000001,0.28756000000000004,1.027,1.8912,0.5516,1.97
2019-11-17 00:00:00,2.68896,0.7842800000000001,2.801,1.07616,0.31388000000000005,1.121,1.6128,0.47040000000000004,1.6800000000000002,2.75616,0.80388,2.871,1.07616,0.31388000000000005,1.121,1.6800000000000002,0.49,1.75
2019-11-17 00:30:00,2.59344,0.7564200000000001,2.7015000000000002,1.02864,0.30002,1.0715,1.5648,0.45640000000000003,1.63,2.66064,0.77602,2.7715,1.02864,0.30002,1.0715,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-17 01:00:00,2.64384,0.77112,2.754,0.9734400000000001,0.28392,1.014,1.6703999999999999,0.4872,1.74,2.71104,0.7907200000000001,2.824,0.9734400000000001,0.28392,1.014,1.7376,0.5068,1.81
2019-11-17 01:30:00,2.6246400000000003,0.7655200000000001,2.734,0.9542400000000001,0.27832,0.994,1.6703999999999999,0.4872,1.74,2.69184,0.78512,2.8040000000000003,0.9542400000000001,0.27832,0.994,1.7376,0.5068,1.81
2019-11-17 02:00:00,2.59584,0.75712,2.7039999999999997,0.88704,0.25872,0.924,1.7088,0.4984,1.78,2.65344,0.77392,2.7640000000000002,0.88704,0.25872,0.924,1.7664,0.5152,1.8399999999999999
2019-11-17 02:30:00,2.57328,0.7505400000000001,2.6805,0.9220800000000001,0.26894,0.9605,1.6512,0.48160000000000003,1.72,2.63088,0.76734,2.7405,0.9220800000000001,0.26894,0.9605,1.7088,0.4984,1.78
2019-11-17 03:00:00,2.5104,0.7322000000000001,2.615,1.0128,0.2954,1.055,1.4976,0.4368,1.56,2.568,0.749,2.675,1.0128,0.2954,1.055,1.5552000000000001,0.4536,1.62
2019-11-17 03:30:00,2.4936,0.7273000000000001,2.5975,1.0632,0.31010000000000004,1.1075,1.4304000000000001,0.4172,1.49,2.5512,0.7441,2.6575,1.0632,0.31010000000000004,1.1075,1.488,0.434,1.55
2019-11-17 04:00:00,2.4552,0.7161000000000001,2.5575,1.0152,0.29610000000000003,1.0575,1.44,0.42,1.5,2.5032,0.7301000000000001,2.6075,1.0152,0.29610000000000003,1.0575,1.488,0.434,1.55
2019-11-17 04:30:00,2.46432,0.7187600000000001,2.567,0.96672,0.28196000000000004,1.007,1.4976,0.4368,1.56,2.52192,0.7355600000000001,2.627,0.96672,0.28196000000000004,1.007,1.5552000000000001,0.4536,1.62
2019-11-17 05:00:00,2.43264,0.70952,2.534,0.96384,0.28112000000000004,1.004,1.4688,0.4284,1.53,2.49024,0.7263200000000001,2.594,0.96384,0.28112000000000004,1.004,1.5264,0.44520000000000004,1.5899999999999999
2019-11-17 05:30:00,2.47248,0.7211400000000001,2.5755,0.96528,0.28154,1.0055,1.5072,0.43960000000000005,1.57,2.53968,0.7407400000000001,2.6455,0.96528,0.28154,1.0055,1.5744,0.4592,1.6400000000000001
2019-11-17 06:00:00,2.52144,0.7354200000000001,2.6265,0.9662400000000001,0.28182,1.0065,1.5552000000000001,0.4536,1.62,2.57904,0.7522200000000001,2.6865,0.9662400000000001,0.28182,1.0065,1.6128,0.47040000000000004,1.6800000000000002
2019-11-17 06:30:00,2.66064,0.77602,2.7715,0.9710400000000001,0.28322,1.0115,1.6896,0.4928,1.76,2.71824,0.7928200000000001,2.8315,0.9710400000000001,0.28322,1.0115,1.7472,0.5096,1.82
2019-11-17 07:00:00,2.8152,0.8211,2.9325,0.972,0.28350000000000003,1.0125,1.8432,0.5376000000000001,1.92,2.892,0.8435,3.0125,0.972,0.28350000000000003,1.0125,1.92,0.56,2.0
2019-11-17 07:30:00,2.97696,0.86828,3.101,0.9705600000000001,0.28308,1.011,2.0064,0.5852,2.09,3.07296,0.8962800000000001,3.201,0.9705600000000001,0.28308,1.011,2.1024,0.6132000000000001,2.19
2019-11-17 08:00:00,3.12144,0.9104200000000001,3.2515,0.9710400000000001,0.28322,1.0115,2.1504,0.6272,2.24,3.22704,0.9412200000000001,3.3615,0.9710400000000001,0.28322,1.0115,2.2560000000000002,0.658,2.35
2019-11-17 08:30:00,3.408,0.994,3.55,0.9696,0.2828,1.01,2.4384,0.7112,2.54,3.4944,1.0192,3.64,0.9696,0.2828,1.01,2.5248,0.7364,2.63
2019-11-17 09:00:00,3.63216,1.05938,3.7835,0.8961600000000001,0.26138,0.9335,2.7359999999999998,0.798,2.85,3.69936,1.07898,3.8535,0.8961600000000001,0.26138,0.9335,2.8032,0.8176,2.92
2019-11-17 09:30:00,3.75408,1.09494,3.9105,0.8740800000000001,0.25494,0.9105000000000001,2.88,0.84,3.0,3.8212800000000002,1.11454,3.9805,0.8740800000000001,0.25494,0.9105000000000001,2.9472,0.8596,3.07
2019-11-17 10:00:00,3.8572800000000003,1.12504,4.018,0.93888,0.27384000000000003,0.978,2.9184,0.8512000000000001,3.04,3.93408,1.14744,4.098,0.93888,0.27384000000000003,0.978,2.9952,0.8736,3.12
2019-11-17 10:30:00,3.93408,1.14744,4.098,1.07328,0.31304000000000004,1.118,2.8608000000000002,0.8344,2.98,4.01088,1.16984,4.178,1.07328,0.31304000000000004,1.118,2.9376,0.8568,3.06
2019-11-17 11:00:00,3.9528,1.1529,4.1175,1.0824,0.31570000000000004,1.1275,2.8704,0.8372,2.99,4.0392,1.1781,4.2075,1.0824,0.31570000000000004,1.1275,2.9568000000000003,0.8624,3.08
2019-11-17 11:30:00,3.9523200000000003,1.15276,4.117,1.01472,0.29596,1.057,2.9376,0.8568,3.06,4.04832,1.18076,4.217,1.01472,0.29596,1.057,3.0336,0.8848,3.16
2019-11-17 12:00:00,4.00512,1.16816,4.172,0.9811200000000001,0.28616,1.022,3.024,0.882,3.15,4.10112,1.1961600000000001,4.272,0.9811200000000001,0.28616,1.022,3.12,0.91,3.25
2019-11-17 12:30:00,4.03392,1.17656,4.202,1.00992,0.29456000000000004,1.052,3.024,0.882,3.15,4.12992,1.20456,4.302,1.00992,0.29456000000000004,1.052,3.12,0.91,3.25
2019-11-17 13:00:00,4.0944,1.1942,4.265,0.8976000000000001,0.26180000000000003,0.935,3.1968,0.9324,3.33,4.1712,1.2166000000000001,4.345,0.8976000000000001,0.26180000000000003,0.935,3.2736,0.9548000000000001,3.41
2019-11-17 13:30:00,4.0224,1.1732,4.19,0.9024000000000001,0.2632,0.9400000000000001,3.12,0.91,3.25,4.1088000000000005,1.1984,4.28,0.9024000000000001,0.2632,0.9400000000000001,3.2064,0.9352,3.34
2019-11-17 14:00:00,4.04112,1.17866,4.2095,0.9115200000000001,0.26586000000000004,0.9495,3.1296,0.9128000000000001,3.26,4.12752,1.20386,4.2995,0.9115200000000001,0.26586000000000004,0.9495,3.216,0.9380000000000001,3.35
2019-11-17 14:30:00,3.95616,1.15388,4.121,0.92256,0.26908000000000004,0.961,3.0336,0.8848,3.16,4.07136,1.18748,4.241,0.92256,0.26908000000000004,0.961,3.1488,0.9184,3.2800000000000002
2019-11-17 15:00:00,4.0368,1.1774,4.205,0.936,0.273,0.975,3.1008,0.9044000000000001,3.23,4.1424,1.2082,4.315,0.936,0.273,0.975,3.2064,0.9352,3.34
2019-11-17 15:30:00,4.07568,1.1887400000000001,4.2455,0.9844800000000001,0.28714,1.0255,3.0912,0.9016000000000001,3.22,4.18128,1.21954,4.3555,0.9844800000000001,0.28714,1.0255,3.1968,0.9324,3.33
2019-11-17 16:00:00,4.15344,1.21142,4.3265,0.9854400000000001,0.28742,1.0265,3.168,0.924,3.3,4.25904,1.24222,4.4365,0.9854400000000001,0.28742,1.0265,3.2736,0.9548000000000001,3.41
2019-11-17 16:30:00,4.39632,1.28226,4.5795,1.02672,0.29946,1.0695000000000001,3.3696,0.9828,3.51,4.49232,1.31026,4.6795,1.02672,0.29946,1.0695000000000001,3.4656000000000002,1.0108,3.61
2019-11-17 17:00:00,4.57296,1.33378,4.7635000000000005,1.04016,0.30338000000000004,1.0835,3.5328,1.0304,3.68,4.72656,1.37858,4.9235,1.04016,0.30338000000000004,1.0835,3.6864,1.0752,3.84
2019-11-17 17:30:00,4.58496,1.33728,4.776,1.07136,0.31248000000000004,1.116,3.5136000000000003,1.0248,3.66,4.73856,1.38208,4.936,1.07136,0.31248000000000004,1.116,3.6672000000000002,1.0696,3.8200000000000003
2019-11-17 18:00:00,4.5432,1.3251,4.7325,1.116,0.3255,1.1625,3.4272,0.9996,3.5700000000000003,4.6968,1.3699,4.8925,1.116,0.3255,1.1625,3.5808,1.0444,3.73
2019-11-17 18:30:00,4.46928,1.30354,4.6555,1.09968,0.32074,1.1455,3.3696,0.9828,3.51,4.60368,1.34274,4.7955,1.09968,0.32074,1.1455,3.504,1.022,3.65
2019-11-17 19:00:00,4.35696,1.27078,4.5385,1.03536,0.30198,1.0785,3.3216,0.9688,3.46,4.49136,1.30998,4.6785,1.03536,0.30198,1.0785,3.456,1.008,3.6
2019-11-17 19:30:00,4.19904,1.22472,4.374,1.08864,0.31752,1.134,3.1104,0.9072,3.24,4.32384,1.26112,4.504,1.08864,0.31752,1.134,3.2352,0.9436,3.37
2019-11-17 20:00:00,4.00656,1.16858,4.1735,1.15536,0.33698,1.2035,2.8512,0.8316,2.9699999999999998,4.13136,1.20498,4.3035,1.15536,0.33698,1.2035,2.976,0.868,3.1
2019-11-17 20:30:00,3.87744,1.13092,4.039,1.13184,0.33012,1.179,2.7456,0.8008000000000001,2.86,4.00224,1.1673200000000001,4.169,1.13184,0.33012,1.179,2.8704,0.8372,2.99
2019-11-17 21:00:00,3.6864,1.0752,3.84,1.1424,0.3332,1.19,2.544,0.742,2.65,3.792,1.106,3.95,1.1424,0.3332,1.19,2.6496,0.7728,2.76
2019-11-17 21:30:00,3.54432,1.03376,3.692,1.08672,0.31696,1.1320000000000001,2.4576000000000002,0.7168,2.56,3.64032,1.06176,3.792,1.08672,0.31696,1.1320000000000001,2.5536,0.7448,2.66
2019-11-17 22:00:00,3.37872,0.9854600000000001,3.5195,1.00752,0.29386,1.0495,2.3712,0.6916,2.47,3.47472,1.01346,3.6195,1.00752,0.29386,1.0495,2.4672,0.7196,2.5700000000000003
2019-11-17 22:30:00,3.192,0.931,3.325,1.0128,0.2954,1.055,2.1792,0.6356,2.27,3.2784,0.9562,3.415,1.0128,0.2954,1.055,2.2656,0.6608,2.36
2019-11-17 23:00:00,2.99568,0.8737400000000001,3.1205,1.10448,0.32214000000000004,1.1505,1.8912,0.5516,1.97,3.07248,0.89614,3.2005,1.10448,0.32214000000000004,1.1505,1.968,0.5740000000000001,2.05
2019-11-17 23:30:00,2.82096,0.8227800000000001,2.9385,1.07376,0.31318,1.1185,1.7472,0.5096,1.82,2.88816,0.84238,3.0085,1.07376,0.31318,1.1185,1.8144,0.5292,1.8900000000000001
2019-11-18 00:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.06752,0.31136,1.112,1.5936,0.46480000000000005,1.6600000000000001,2.72832,0.79576,2.842,1.06752,0.31136,1.112,1.6608,0.4844,1.73
2019-11-18 00:30:00,2.58336,0.75348,2.691,1.03776,0.30268,1.081,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.65056,0.7730800000000001,2.761,1.03776,0.30268,1.081,1.6128,0.47040000000000004,1.6800000000000002
2019-11-18 01:00:00,2.65824,0.77532,2.769,1.01664,0.29652,1.059,1.6416,0.4788,1.71,2.72544,0.7949200000000001,2.839,1.01664,0.29652,1.059,1.7088,0.4984,1.78
2019-11-18 01:30:00,2.63904,0.7697200000000001,2.749,1.03584,0.30212,1.079,1.6032000000000002,0.4676,1.67,2.70624,0.78932,2.819,1.03584,0.30212,1.079,1.6703999999999999,0.4872,1.74
2019-11-18 02:00:00,2.6544,0.7742,2.765,1.032,0.301,1.075,1.6224,0.4732,1.69,2.7216,0.7938000000000001,2.835,1.032,0.301,1.075,1.6896,0.4928,1.76
2019-11-18 02:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.9710400000000001,0.28322,1.0115,1.6608,0.4844,1.73,2.69904,0.78722,2.8115,0.9710400000000001,0.28322,1.0115,1.728,0.504,1.8
2019-11-18 03:00:00,2.6136,0.7623000000000001,2.7225,0.9816,0.2863,1.0225,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.6808,0.7819,2.7925,0.9816,0.2863,1.0225,1.6992,0.49560000000000004,1.77
2019-11-18 03:30:00,2.59296,0.7562800000000001,2.701,1.04736,0.30548000000000003,1.091,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.6601600000000003,0.77588,2.771,1.04736,0.30548000000000003,1.091,1.6128,0.47040000000000004,1.6800000000000002
2019-11-18 04:00:00,2.5656,0.7483000000000001,2.6725,1.02,0.2975,1.0625,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.6328,0.7679,2.7425,1.02,0.2975,1.0625,1.6128,0.47040000000000004,1.6800000000000002
2019-11-18 04:30:00,2.59344,0.7564200000000001,2.7015000000000002,0.9998400000000001,0.29162000000000005,1.0415,1.5936,0.46480000000000005,1.6600000000000001,2.66064,0.77602,2.7715,0.9998400000000001,0.29162000000000005,1.0415,1.6608,0.4844,1.73
2019-11-18 05:00:00,2.62224,0.76482,2.7315,1.02864,0.30002,1.0715,1.5936,0.46480000000000005,1.6600000000000001,2.69904,0.78722,2.8115,1.02864,0.30002,1.0715,1.6703999999999999,0.4872,1.74
2019-11-18 05:30:00,2.77104,0.80822,2.8865,1.04304,0.30422000000000005,1.0865,1.728,0.504,1.8,2.83824,0.8278200000000001,2.9565,1.04304,0.30422000000000005,1.0865,1.7952,0.5236000000000001,1.87
2019-11-18 06:00:00,3.1344,0.9142,3.265,1.0608,0.3094,1.105,2.0736,0.6048,2.16,3.24,0.9450000000000001,3.375,1.0608,0.3094,1.105,2.1792,0.6356,2.27
2019-11-18 06:30:00,3.71904,1.08472,3.874,1.00224,0.29232,1.044,2.7168,0.7924,2.83,3.79584,1.10712,3.954,1.00224,0.29232,1.044,2.7936,0.8148000000000001,2.91
2019-11-18 07:00:00,4.29408,1.25244,4.473,1.03008,0.30044000000000004,1.073,3.2640000000000002,0.9520000000000001,3.4,4.33248,1.26364,4.513,1.03008,0.30044000000000004,1.073,3.3024,0.9632000000000001,3.44
2019-11-18 07:30:00,4.80384,1.4011200000000001,5.004,1.05024,0.30632000000000004,1.094,3.7536,1.0948,3.91,4.84224,1.41232,5.044,1.05024,0.30632000000000004,1.094,3.792,1.106,3.95
2019-11-18 08:00:00,5.08944,1.48442,5.3015,1.05744,0.30842,1.1015,4.032,1.176,4.2,5.10864,1.4900200000000001,5.3215,1.05744,0.30842,1.1015,4.0512,1.1816,4.22
2019-11-18 08:30:00,5.3246400000000005,1.55302,5.5465,1.04304,0.30422000000000005,1.0865,4.2816,1.2488000000000001,4.46,5.34384,1.55862,5.5665,1.04304,0.30422000000000005,1.0865,4.3008,1.2544,4.48
2019-11-18 09:00:00,5.44464,1.5880200000000002,5.6715,1.06704,0.31122000000000005,1.1115,4.3776,1.2768,4.5600000000000005,5.45424,1.59082,5.6815,1.06704,0.31122000000000005,1.1115,4.3872,1.2796,4.57
2019-11-18 09:30:00,5.4528,1.5904,5.68,1.0752,0.3136,1.12,4.3776,1.2768,4.5600000000000005,5.4528,1.5904,5.68,1.0752,0.3136,1.12,4.3776,1.2768,4.5600000000000005
2019-11-18 10:00:00,5.41296,1.57878,5.6385000000000005,1.10256,0.32158000000000003,1.1485,4.3104,1.2572,4.49,5.42256,1.5815800000000002,5.6485,1.10256,0.32158000000000003,1.1485,4.32,1.26,4.5
2019-11-18 10:30:00,5.22384,1.5236200000000002,5.4415,1.14384,0.33362,1.1915,4.08,1.19,4.25,5.25264,1.5320200000000002,5.4715,1.14384,0.33362,1.1915,4.1088000000000005,1.1984,4.28
2019-11-18 11:00:00,5.2368,1.5274,5.455,1.2144,0.3542,1.2650000000000001,4.0224,1.1732,4.19,5.2368,1.5274,5.455,1.2144,0.3542,1.2650000000000001,4.0224,1.1732,4.19
2019-11-18 11:30:00,5.1912,1.5141,5.4075,1.2744,0.37170000000000003,1.3275000000000001,3.9168000000000003,1.1424,4.08,5.2008,1.5169000000000001,5.4175,1.2744,0.37170000000000003,1.3275000000000001,3.9264,1.1452,4.09
2019-11-18 12:00:00,5.1792,1.5106000000000002,5.395,1.224,0.357,1.275,3.9552,1.1536,4.12,5.1792,1.5106000000000002,5.395,1.224,0.357,1.275,3.9552,1.1536,4.12
2019-11-18 12:30:00,5.17488,1.50934,5.3905,1.23888,0.36134000000000005,1.2905,3.936,1.148,4.1,5.18448,1.51214,5.4005,1.23888,0.36134000000000005,1.2905,3.9455999999999998,1.1508,4.11
2019-11-18 13:00:00,4.98144,1.45292,5.189,1.22784,0.35812000000000005,1.279,3.7536,1.0948,3.91,5.00064,1.45852,5.209,1.22784,0.35812000000000005,1.279,3.7728,1.1004,3.93
2019-11-18 13:30:00,4.98384,1.45362,5.1915,1.11504,0.32522,1.1615,3.8688000000000002,1.1284,4.03,5.01264,1.46202,5.2215,1.11504,0.32522,1.1615,3.8976,1.1368,4.06
2019-11-18 14:00:00,4.98528,1.45404,5.193,1.00128,0.29204,1.043,3.984,1.162,4.15,5.00448,1.45964,5.213,1.00128,0.29204,1.043,4.0032,1.1676,4.17
2019-11-18 14:30:00,4.98384,1.45362,5.1915,0.9518400000000001,0.27762000000000003,0.9915,4.032,1.176,4.2,5.00304,1.45922,5.2115,0.9518400000000001,0.27762000000000003,0.9915,4.0512,1.1816,4.22
2019-11-18 15:00:00,4.9416,1.4413,5.1475,0.9384,0.2737,0.9775,4.0032,1.1676,4.17,4.9608,1.4469,5.1675,0.9384,0.2737,0.9775,4.0224,1.1732,4.19
2019-11-18 15:30:00,4.90896,1.43178,5.1135,0.8961600000000001,0.26138,0.9335,4.0128,1.1703999999999999,4.18,4.94736,1.44298,5.1535,0.8961600000000001,0.26138,0.9335,4.0512,1.1816,4.22
2019-11-18 16:00:00,5.11344,1.49142,5.3265,0.8798400000000001,0.25662,0.9165000000000001,4.2336,1.2348,4.41,5.15184,1.50262,5.3665,0.8798400000000001,0.25662,0.9165000000000001,4.272,1.246,4.45
2019-11-18 16:30:00,5.36832,1.56576,5.592,0.8755200000000001,0.25536000000000003,0.912,4.4928,1.3104,4.68,5.41632,1.57976,5.642,0.8755200000000001,0.25536000000000003,0.912,4.5408,1.3244,4.73
2019-11-18 17:00:00,5.71632,1.6672600000000002,5.9545,0.5803200000000001,0.16926000000000002,0.6045,5.136,1.498,5.35,5.74512,1.6756600000000001,5.9845,0.5803200000000001,0.16926000000000002,0.6045,5.1648,1.5064000000000002,5.38
2019-11-18 17:30:00,5.63904,1.64472,5.874,0.7910400000000001,0.23072,0.8240000000000001,4.848,1.4140000000000001,5.05,5.68704,1.6587200000000002,5.924,0.7910400000000001,0.23072,0.8240000000000001,4.896,1.428,5.1
2019-11-18 18:00:00,5.5104,1.6072000000000002,5.74,0.9696,0.2828,1.01,4.5408,1.3244,4.73,5.5872,1.6296,5.82,0.9696,0.2828,1.01,4.6176,1.3468,4.8100000000000005
2019-11-18 18:30:00,5.5272,1.6120999999999999,5.7575,0.9864,0.2877,1.0275,4.5408,1.3244,4.73,5.604,1.6345,5.8375,0.9864,0.2877,1.0275,4.6176,1.3468,4.8100000000000005
2019-11-18 19:00:00,5.34336,1.55848,5.566,0.9945600000000001,0.29008,1.036,4.3488,1.2684,4.53,5.43936,1.58648,5.666,0.9945600000000001,0.29008,1.036,4.4448,1.2964,4.63
