Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-18 19:30:00,5.10624,1.48932,5.319,0.9590400000000001,0.27972,0.999,4.1472,1.2096,4.32,5.27904,1.53972,5.499,0.9590400000000001,0.27972,0.999,4.32,1.26,4.5
2019-11-18 20:00:00,4.8168,1.4049,5.0175,0.9384,0.2737,0.9775,3.8784,1.1312,4.04,4.9896,1.4553,5.1975,0.9384,0.2737,0.9775,4.0512,1.1816,4.22
2019-11-18 20:30:00,4.6152,1.3461,4.8075,0.9288000000000001,0.27090000000000003,0.9675,3.6864,1.0752,3.84,4.7688,1.3909,4.9675,0.9288000000000001,0.27090000000000003,0.9675,3.84,1.12,4.0
2019-11-18 21:00:00,4.39728,1.28254,4.5805,0.9028800000000001,0.26334,0.9405,3.4944,1.0192,3.64,4.54128,1.32454,4.7305,0.9028800000000001,0.26334,0.9405,3.6384,1.0612,3.79
2019-11-18 21:30:00,4.11792,1.20106,4.2895,0.9115200000000001,0.26586000000000004,0.9495,3.2064,0.9352,3.34,4.25232,1.2402600000000001,4.4295,0.9115200000000001,0.26586000000000004,0.9495,3.3407999999999998,0.9744,3.48
2019-11-18 22:00:00,3.876,1.1305,4.0375,0.9192,0.2681,0.9575,2.9568000000000003,0.8624,3.08,3.9816000000000003,1.1613,4.1475,0.9192,0.2681,0.9575,3.0624,0.8932,3.19
2019-11-18 22:30:00,3.58512,1.04566,3.7345,0.9355200000000001,0.27286000000000005,0.9745,2.6496,0.7728,2.76,3.6907200000000002,1.07646,3.8445,0.9355200000000001,0.27286000000000005,0.9745,2.7552,0.8036000000000001,2.87
2019-11-18 23:00:00,3.3168,0.9674,3.455,0.9456,0.2758,0.985,2.3712,0.6916,2.47,3.4128,0.9954000000000001,3.555,0.9456,0.2758,0.985,2.4672,0.7196,2.5700000000000003
2019-11-18 23:30:00,3.11328,0.9080400000000001,3.243,0.9628800000000001,0.28084000000000003,1.003,2.1504,0.6272,2.24,3.19008,0.93044,3.323,0.9628800000000001,0.28084000000000003,1.003,2.2272,0.6496000000000001,2.32
2019-11-19 00:00:00,2.95104,0.86072,3.074,0.96384,0.28112000000000004,1.004,1.9872,0.5796,2.07,3.02784,0.8831200000000001,3.154,0.96384,0.28112000000000004,1.004,2.064,0.602,2.15
2019-11-19 00:30:00,2.89824,0.8453200000000001,3.019,0.9398400000000001,0.27412000000000003,0.979,1.9584000000000001,0.5712,2.04,2.97504,0.86772,3.099,0.9398400000000001,0.27412000000000003,0.979,2.0352,0.5936,2.12
2019-11-19 01:00:00,2.96688,0.8653400000000001,3.0905,0.9220800000000001,0.26894,0.9605,2.0448,0.5964,2.13,3.04368,0.8877400000000001,3.1705,0.9220800000000001,0.26894,0.9605,2.1216,0.6188,2.21
2019-11-19 01:30:00,2.9630400000000003,0.8642200000000001,3.0865,0.93744,0.27342,0.9765,2.0256,0.5908,2.11,3.03984,0.8866200000000001,3.1665,0.93744,0.27342,0.9765,2.1024,0.6132000000000001,2.19
2019-11-19 02:00:00,2.9376,0.8568,3.06,0.9408000000000001,0.27440000000000003,0.98,1.9968,0.5824,2.08,3.0144,0.8792000000000001,3.14,0.9408000000000001,0.27440000000000003,0.98,2.0736,0.6048,2.16
2019-11-19 02:30:00,2.93136,0.8549800000000001,3.0535,0.9345600000000001,0.27258000000000004,0.9735,1.9968,0.5824,2.08,3.00816,0.87738,3.1335,0.9345600000000001,0.27258000000000004,0.9735,2.0736,0.6048,2.16
2019-11-19 03:00:00,2.92224,0.8523200000000001,3.044,0.9350400000000001,0.27272,0.974,1.9872,0.5796,2.07,2.98944,0.87192,3.114,0.9350400000000001,0.27272,0.974,2.0544000000000002,0.5992000000000001,2.14
2019-11-19 03:30:00,2.9390400000000003,0.8572200000000001,3.0615,0.9422400000000001,0.27482,0.9815,1.9968,0.5824,2.08,3.00624,0.87682,3.1315,0.9422400000000001,0.27482,0.9815,2.064,0.602,2.15
2019-11-19 04:00:00,2.88096,0.84028,3.001,0.94176,0.27468000000000004,0.981,1.9392,0.5656,2.02,2.94816,0.8598800000000001,3.071,0.94176,0.27468000000000004,0.981,2.0064,0.5852,2.09
2019-11-19 04:30:00,2.92176,0.85218,3.0435,0.9153600000000001,0.26698,0.9535,2.0064,0.5852,2.09,2.9985600000000003,0.87458,3.1235,0.9153600000000001,0.26698,0.9535,2.0832,0.6076,2.17
2019-11-19 05:00:00,2.95824,0.86282,3.0815,0.87504,0.25522,0.9115000000000001,2.0832,0.6076,2.17,3.03504,0.8852200000000001,3.1615,0.87504,0.25522,0.9115000000000001,2.16,0.63,2.25
2019-11-19 05:30:00,3.192,0.931,3.325,0.8688,0.2534,0.905,2.3232,0.6776,2.42,3.2784,0.9562,3.415,0.8688,0.2534,0.905,2.4096,0.7028,2.51
2019-11-19 06:00:00,3.3672,0.9821000000000001,3.5075000000000003,0.9096000000000001,0.26530000000000004,0.9475,2.4576000000000002,0.7168,2.56,3.4632,1.0101,3.6075,0.9096000000000001,0.26530000000000004,0.9475,2.5536,0.7448,2.66
2019-11-19 06:30:00,3.95664,1.15402,4.1215,0.9710400000000001,0.28322,1.0115,2.9856,0.8708,3.11,4.08144,1.19042,4.2515,0.9710400000000001,0.28322,1.0115,3.1104,0.9072,3.24
2019-11-19 07:00:00,4.46736,1.30298,4.6535,0.97296,0.28378000000000003,1.0135,3.4944,1.0192,3.64,4.61136,1.34498,4.8035,0.97296,0.28378000000000003,1.0135,3.6384,1.0612,3.79
2019-11-19 07:30:00,5.052,1.4735,5.2625,0.9048,0.2639,0.9425,4.1472,1.2096,4.32,5.0808,1.4819,5.2925,0.9048,0.2639,0.9425,4.176,1.218,4.35
2019-11-19 08:00:00,5.2272,1.5246,5.445,0.8784000000000001,0.25620000000000004,0.915,4.3488,1.2684,4.53,5.2464,1.5302,5.465,0.8784000000000001,0.25620000000000004,0.915,4.368,1.274,4.55
2019-11-19 08:30:00,5.58768,1.62974,5.8205,0.8740800000000001,0.25494,0.9105000000000001,4.7136,1.3748,4.91,5.59728,1.63254,5.8305,0.8740800000000001,0.25494,0.9105000000000001,4.7232,1.3776,4.92
2019-11-19 09:00:00,5.62608,1.64094,5.8605,0.88368,0.25774,0.9205000000000001,4.7424,1.3832,4.94,5.63568,1.6437400000000002,5.8705,0.88368,0.25774,0.9205000000000001,4.752,1.3860000000000001,4.95
2019-11-19 09:30:00,5.7816,1.6863000000000001,6.0225,0.8856,0.25830000000000003,0.9225000000000001,4.896,1.428,5.1,5.7912,1.6891,6.0325,0.8856,0.25830000000000003,0.9225000000000001,4.9056,1.4308,5.11
2019-11-19 10:00:00,5.70384,1.66362,5.9415,0.89424,0.26082,0.9315,4.8096,1.4028,5.01,5.71344,1.66642,5.9515,0.89424,0.26082,0.9315,4.8192,1.4056,5.02
2019-11-19 10:30:00,5.48928,1.60104,5.718,0.93888,0.27384000000000003,0.978,4.5504,1.3272,4.74,5.5084800000000005,1.60664,5.7379999999999995,0.93888,0.27384000000000003,0.978,4.5696,1.3328,4.76
2019-11-19 11:00:00,5.50176,1.60468,5.731,1.03776,0.30268,1.081,4.464,1.302,4.65,5.50176,1.60468,5.731,1.03776,0.30268,1.081,4.464,1.302,4.65
2019-11-19 11:30:00,5.30784,1.54812,5.529,1.05504,0.30772000000000005,1.099,4.2528,1.2404,4.43,5.33664,1.55652,5.559,1.05504,0.30772000000000005,1.099,4.2816,1.2488000000000001,4.46
2019-11-19 12:00:00,5.27376,1.53818,5.4935,1.04976,0.30618,1.0935,4.224,1.232,4.4,5.30256,1.54658,5.5235,1.04976,0.30618,1.0935,4.2528,1.2404,4.43
2019-11-19 12:30:00,5.35056,1.56058,5.5735,1.03056,0.30058,1.0735000000000001,4.32,1.26,4.5,5.37936,1.56898,5.6035,1.03056,0.30058,1.0735000000000001,4.3488,1.2684,4.53
2019-11-19 13:00:00,5.31312,1.54966,5.5344999999999995,0.9355200000000001,0.27286000000000005,0.9745,4.3776,1.2768,4.5600000000000005,5.35152,1.56086,5.5745000000000005,0.9355200000000001,0.27286000000000005,0.9745,4.416,1.288,4.6
2019-11-19 13:30:00,5.31696,1.55078,5.5385,0.91056,0.26558000000000004,0.9485,4.4064,1.2852000000000001,4.59,5.36496,1.56478,5.5885,0.91056,0.26558000000000004,0.9485,4.4544,1.2992,4.64
2019-11-19 14:00:00,5.3616,1.5638,5.585,0.8976000000000001,0.26180000000000003,0.935,4.464,1.302,4.65,5.3808,1.5694,5.605,0.8976000000000001,0.26180000000000003,0.935,4.4832,1.3076,4.67
2019-11-19 14:30:00,5.35776,1.56268,5.5809999999999995,0.90336,0.26348000000000005,0.9410000000000001,4.4544,1.2992,4.64,5.36736,1.56548,5.591,0.90336,0.26348000000000005,0.9410000000000001,4.464,1.302,4.65
2019-11-19 15:00:00,5.25696,1.53328,5.476,0.9081600000000001,0.26488,0.9460000000000001,4.3488,1.2684,4.53,5.26656,1.5360800000000001,5.486,0.9081600000000001,0.26488,0.9460000000000001,4.3584,1.2711999999999999,4.54
2019-11-19 15:30:00,5.21952,1.52236,5.437,0.5923200000000001,0.17276000000000002,0.617,4.6272,1.3496000000000001,4.82,5.23872,1.5279600000000002,5.457,0.5923200000000001,0.17276000000000002,0.617,4.6464,1.3552,4.84
2019-11-19 16:00:00,5.23632,1.52726,5.4545,0.7627200000000001,0.22246000000000002,0.7945,4.4736,1.3048,4.66,5.36112,1.56366,5.5845,0.7627200000000001,0.22246000000000002,0.7945,4.5984,1.3412,4.79
2019-11-19 16:30:00,5.35776,1.56268,5.5809999999999995,0.9705600000000001,0.28308,1.011,4.3872,1.2796,4.57,5.54976,1.61868,5.781,0.9705600000000001,0.28308,1.011,4.5792,1.3356,4.77
2019-11-19 17:00:00,5.63328,1.64304,5.868,0.8908800000000001,0.25984,0.928,4.7424,1.3832,4.94,5.80608,1.69344,6.048,0.8908800000000001,0.25984,0.928,4.9152000000000005,1.4336,5.12
2019-11-19 17:30:00,5.69376,1.6606800000000002,5.931,0.8937600000000001,0.26068,0.931,4.8,1.4,5.0,5.86656,1.71108,6.111,0.8937600000000001,0.26068,0.931,4.9728,1.4504000000000001,5.18
2019-11-19 18:00:00,5.5248,1.6114000000000002,5.755,0.8976000000000001,0.26180000000000003,0.935,4.6272,1.3496000000000001,4.82,5.592,1.631,5.825,0.8976000000000001,0.26180000000000003,0.935,4.6944,1.3692,4.89
2019-11-19 18:30:00,5.55456,1.6200800000000002,5.786,0.89856,0.26208000000000004,0.936,4.656,1.358,4.85,5.62176,1.63968,5.856,0.89856,0.26208000000000004,0.936,4.7232,1.3776,4.92
2019-11-19 19:00:00,5.42208,1.5814400000000002,5.648,0.8812800000000001,0.25704000000000005,0.918,4.5408,1.3244,4.73,5.49888,1.60384,5.728,0.8812800000000001,0.25704000000000005,0.918,4.6176,1.3468,4.8100000000000005
2019-11-19 19:30:00,5.28864,1.5425200000000001,5.509,0.88224,0.25732000000000005,0.919,4.4064,1.2852000000000001,4.59,5.34624,1.55932,5.569,0.88224,0.25732000000000005,0.919,4.464,1.302,4.65
2019-11-19 20:00:00,5.09088,1.4848400000000002,5.303,0.9628800000000001,0.28084000000000003,1.003,4.128,1.204,4.3,5.15808,1.50444,5.373,0.9628800000000001,0.28084000000000003,1.003,4.1952,1.2236,4.37
2019-11-19 20:30:00,4.74144,1.38292,4.939,0.9782400000000001,0.28532,1.019,3.7632,1.0976,3.92,4.82784,1.40812,5.029,0.9782400000000001,0.28532,1.019,3.8496,1.1228,4.01
2019-11-19 21:00:00,4.5662400000000005,1.33182,4.7565,0.97584,0.28462000000000004,1.0165,3.5904,1.0472,3.74,4.71984,1.37662,4.9165,0.97584,0.28462000000000004,1.0165,3.7439999999999998,1.092,3.9
2019-11-19 21:30:00,4.29936,1.25398,4.4785,0.9969600000000001,0.29078000000000004,1.0385,3.3024,0.9632000000000001,3.44,4.43376,1.29318,4.6185,0.9969600000000001,0.29078000000000004,1.0385,3.4368,1.0024,3.58
2019-11-19 22:00:00,4.00224,1.1673200000000001,4.169,0.9494400000000001,0.27692,0.989,3.0528,0.8904000000000001,3.18,4.12704,1.2037200000000001,4.299,0.9494400000000001,0.27692,0.989,3.1776,0.9268000000000001,3.31
2019-11-19 22:30:00,3.6864,1.0752,3.84,0.9216000000000001,0.26880000000000004,0.96,2.7648,0.8064,2.88,3.792,1.106,3.95,0.9216000000000001,0.26880000000000004,0.96,2.8704,0.8372,2.99
2019-11-19 23:00:00,3.37776,0.9851800000000001,3.5185,0.89136,0.25998000000000004,0.9285,2.4864,0.7252000000000001,2.59,3.47376,1.01318,3.6185,0.89136,0.25998000000000004,0.9285,2.5824,0.7532,2.69
2019-11-19 23:30:00,3.14496,0.9172800000000001,3.276,0.8889600000000001,0.25928,0.926,2.2560000000000002,0.658,2.35,3.21216,0.93688,3.346,0.8889600000000001,0.25928,0.926,2.3232,0.6776,2.42
2019-11-20 00:00:00,2.9544,0.8617,3.0775,0.996,0.29050000000000004,1.0375,1.9584000000000001,0.5712,2.04,3.0312,0.8841,3.1575,0.996,0.29050000000000004,1.0375,2.0352,0.5936,2.12
2019-11-20 00:30:00,2.85792,0.8335600000000001,2.977,1.07232,0.31276000000000004,1.117,1.7856,0.5208,1.8599999999999999,2.92512,0.85316,3.047,1.07232,0.31276000000000004,1.117,1.8528,0.5404,1.9300000000000002
2019-11-20 01:00:00,2.9232,0.8526,3.045,1.0224,0.2982,1.065,1.9008,0.5544,1.98,2.9904,0.8722000000000001,3.115,1.0224,0.2982,1.065,1.968,0.5740000000000001,2.05
2019-11-20 01:30:00,2.89872,0.8454600000000001,3.0195,1.02672,0.29946,1.0695000000000001,1.8719999999999999,0.546,1.9500000000000002,2.97552,0.8678600000000001,3.0995,1.02672,0.29946,1.0695000000000001,1.9488,0.5684,2.03
2019-11-20 02:00:00,2.8896,0.8428,3.01,0.9504,0.2772,0.99,1.9392,0.5656,2.02,2.976,0.868,3.1,0.9504,0.2772,0.99,2.0256,0.5908,2.11
2019-11-20 02:30:00,2.8608000000000002,0.8344,2.98,0.9408000000000001,0.27440000000000003,0.98,1.92,0.56,2.0,2.9376,0.8568,3.06,0.9408000000000001,0.27440000000000003,0.98,1.9968,0.5824,2.08
2019-11-20 03:00:00,2.82192,0.82306,2.9395,0.9499200000000001,0.27706000000000003,0.9895,1.8719999999999999,0.546,1.9500000000000002,2.89872,0.8454600000000001,3.0195,0.9499200000000001,0.27706000000000003,0.9895,1.9488,0.5684,2.03
2019-11-20 03:30:00,2.80416,0.81788,2.9210000000000003,1.00896,0.29428000000000004,1.051,1.7952,0.5236000000000001,1.87,2.89056,0.84308,3.011,1.00896,0.29428000000000004,1.051,1.8816000000000002,0.5488000000000001,1.96
2019-11-20 04:00:00,2.7696,0.8078000000000001,2.885,1.032,0.301,1.075,1.7376,0.5068,1.81,2.8464,0.8302,2.965,1.032,0.301,1.075,1.8144,0.5292,1.8900000000000001
2019-11-20 04:30:00,2.84688,0.8303400000000001,2.9655,1.05168,0.30674,1.0955,1.7952,0.5236000000000001,1.87,2.93328,0.8555400000000001,3.0555,1.05168,0.30674,1.0955,1.8816000000000002,0.5488000000000001,1.96
2019-11-20 05:00:00,2.87088,0.8373400000000001,2.9905,1.06608,0.31094000000000005,1.1105,1.8048000000000002,0.5264,1.88,2.95728,0.8625400000000001,3.0805,1.06608,0.31094000000000005,1.1105,1.8912,0.5516,1.97
2019-11-20 05:30:00,3.10608,0.9059400000000001,3.2355,0.9844800000000001,0.28714,1.0255,2.1216,0.6188,2.21,3.21168,0.9367400000000001,3.3455,0.9844800000000001,0.28714,1.0255,2.2272,0.6496000000000001,2.32
2019-11-20 06:00:00,3.33408,0.9724400000000001,3.473,0.9436800000000001,0.27524000000000004,0.983,2.3904,0.6972,2.49,3.4300800000000002,1.00044,3.573,0.9436800000000001,0.27524000000000004,0.983,2.4864,0.7252000000000001,2.59
2019-11-20 06:30:00,3.88992,1.13456,4.052,0.9619200000000001,0.28056000000000003,1.002,2.928,0.854,3.05,3.94752,1.15136,4.112,0.9619200000000001,0.28056000000000003,1.002,2.9856,0.8708,3.11
2019-11-20 07:00:00,4.53456,1.32258,4.7235,0.9345600000000001,0.27258000000000004,0.9735,3.6,1.05,3.75,4.5537600000000005,1.3281800000000001,4.7435,0.9345600000000001,0.27258000000000004,0.9735,3.6192,1.0556,3.77
2019-11-20 07:30:00,4.97136,1.44998,5.1785,0.92976,0.27118000000000003,0.9685,4.0416,1.1788,4.21,5.00016,1.45838,5.2085,0.92976,0.27118000000000003,0.9685,4.0704,1.1872,4.24
2019-11-20 08:00:00,5.25792,1.53356,5.477,0.8227200000000001,0.23996,0.857,4.4352,1.2936,4.62,5.26752,1.5363600000000002,5.487,0.8227200000000001,0.23996,0.857,4.4448,1.2964,4.63
2019-11-20 08:30:00,5.40864,1.57752,5.634,0.6950400000000001,0.20272,0.724,4.7136,1.3748,4.91,5.47584,1.59712,5.704,0.6950400000000001,0.20272,0.724,4.7808,1.3944,4.98
2019-11-20 09:00:00,5.43648,1.5856400000000002,5.663,0.75168,0.21924000000000002,0.783,4.6848,1.3664,4.88,5.60928,1.63604,5.843,0.75168,0.21924000000000002,0.783,4.8576,1.4168,5.06
2019-11-20 09:30:00,5.37024,1.5663200000000002,5.594,0.90624,0.26432,0.9440000000000001,4.464,1.302,4.65,5.56224,1.6223200000000002,5.7940000000000005,0.90624,0.26432,0.9440000000000001,4.656,1.358,4.85
2019-11-20 10:00:00,5.29584,1.54462,5.5165,0.97584,0.28462000000000004,1.0165,4.32,1.26,4.5,5.49744,1.60342,5.7265,0.97584,0.28462000000000004,1.0165,4.5216,1.3188,4.71
2019-11-20 10:30:00,5.0664,1.4777,5.2775,0.9864,0.2877,1.0275,4.08,1.19,4.25,5.124,1.4945,5.3375,0.9864,0.2877,1.0275,4.1376,1.2068,4.31
2019-11-20 11:00:00,5.2584,1.5337,5.4775,0.9096000000000001,0.26530000000000004,0.9475,4.3488,1.2684,4.53,5.268,1.5365,5.4875,0.9096000000000001,0.26530000000000004,0.9475,4.3584,1.2711999999999999,4.54
2019-11-20 11:30:00,5.21616,1.5213800000000002,5.4335,0.95376,0.27818000000000004,0.9935,4.2624,1.2432,4.44,5.23536,1.52698,5.4535,0.95376,0.27818000000000004,0.9935,4.2816,1.2488000000000001,4.46
2019-11-20 12:00:00,5.20608,1.51844,5.423,0.9532800000000001,0.27804,0.993,4.2528,1.2404,4.43,5.22528,1.52404,5.443,0.9532800000000001,0.27804,0.993,4.272,1.246,4.45
2019-11-20 12:30:00,5.18544,1.51242,5.4015,0.8846400000000001,0.25802,0.9215000000000001,4.3008,1.2544,4.48,5.20464,1.51802,5.4215,0.8846400000000001,0.25802,0.9215000000000001,4.32,1.26,4.5
2019-11-20 13:00:00,5.14464,1.50052,5.359,0.9110400000000001,0.26572,0.9490000000000001,4.2336,1.2348,4.41,5.16384,1.5061200000000001,5.379,0.9110400000000001,0.26572,0.9490000000000001,4.2528,1.2404,4.43
2019-11-20 13:30:00,5.0808,1.4819,5.2925,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.2144,1.2292,4.39,5.1,1.4875,5.3125,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.2336,1.2348,4.41
2019-11-20 14:00:00,5.09088,1.4848400000000002,5.303,0.87648,0.25564000000000003,0.913,4.2144,1.2292,4.39,5.10048,1.48764,5.313,0.87648,0.25564000000000003,0.913,4.224,1.232,4.4
2019-11-20 14:30:00,5.05776,1.47518,5.2685,0.85296,0.24878000000000003,0.8885000000000001,4.2048,1.2264,4.38,5.07696,1.48078,5.2885,0.85296,0.24878000000000003,0.8885000000000001,4.224,1.232,4.4
2019-11-20 15:00:00,5.1432,1.5001,5.3575,0.8712000000000001,0.2541,0.9075000000000001,4.272,1.246,4.45,5.1624,1.5057,5.3775,0.8712000000000001,0.2541,0.9075000000000001,4.2912,1.2516,4.47
2019-11-20 15:30:00,5.12304,1.49422,5.3365,0.8894400000000001,0.25942000000000004,0.9265,4.2336,1.2348,4.41,5.14224,1.4998200000000002,5.3565000000000005,0.8894400000000001,0.25942000000000004,0.9265,4.2528,1.2404,4.43
2019-11-20 16:00:00,5.37024,1.5663200000000002,5.594,0.80064,0.23352,0.834,4.5696,1.3328,4.76,5.39904,1.5747200000000001,5.624,0.80064,0.23352,0.834,4.5984,1.3412,4.79
2019-11-20 16:30:00,5.55984,1.62162,5.7915,0.6830400000000001,0.19922,0.7115,4.8768,1.4224,5.08,5.57904,1.6272199999999999,5.8115,0.6830400000000001,0.19922,0.7115,4.896,1.428,5.1
2019-11-20 17:00:00,5.81568,1.69624,6.058,0.8428800000000001,0.24584000000000003,0.878,4.9728,1.4504000000000001,5.18,5.8636800000000004,1.7102400000000002,6.108,0.8428800000000001,0.24584000000000003,0.878,5.0208,1.4644,5.23
2019-11-20 17:30:00,5.72352,1.6693600000000002,5.962,0.8563200000000001,0.24976,0.892,4.8672,1.4196,5.07,5.77152,1.68336,6.012,0.8563200000000001,0.24976,0.892,4.9152000000000005,1.4336,5.12
2019-11-20 18:00:00,5.52576,1.61168,5.756,0.9081600000000001,0.26488,0.9460000000000001,4.6176,1.3468,4.8100000000000005,5.60256,1.63408,5.836,0.9081600000000001,0.26488,0.9460000000000001,4.6944,1.3692,4.89
2019-11-20 18:30:00,5.51328,1.60804,5.743,0.8860800000000001,0.25844,0.923,4.6272,1.3496000000000001,4.82,5.58048,1.62764,5.813,0.8860800000000001,0.25844,0.923,4.6944,1.3692,4.89
2019-11-20 19:00:00,5.45952,1.59236,5.687,0.8131200000000001,0.23716,0.847,4.6464,1.3552,4.84,5.51712,1.6091600000000001,5.747,0.8131200000000001,0.23716,0.847,4.704,1.3719999999999999,4.9
2019-11-20 19:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.77088,0.22484,0.803,4.416,1.288,4.6,5.25408,1.53244,5.473,0.77088,0.22484,0.803,4.4832,1.3076,4.67
2019-11-20 20:00:00,4.97088,1.44984,5.178,0.8620800000000001,0.25144,0.898,4.1088000000000005,1.1984,4.28,5.11488,1.49184,5.328,0.8620800000000001,0.25144,0.898,4.2528,1.2404,4.43
2019-11-20 20:30:00,4.70256,1.37158,4.8985,0.8817600000000001,0.25718,0.9185000000000001,3.8208,1.1144,3.98,4.86576,1.41918,5.0685,0.8817600000000001,0.25718,0.9185000000000001,3.984,1.162,4.15
2019-11-20 21:00:00,4.5537600000000005,1.3281800000000001,4.7435,0.8961600000000001,0.26138,0.9335,3.6576,1.0668,3.81,4.69776,1.37018,4.8935,0.8961600000000001,0.26138,0.9335,3.8016,1.1088,3.96
2019-11-20 21:30:00,4.33584,1.26462,4.5165,0.8222400000000001,0.23982000000000003,0.8565,3.5136000000000003,1.0248,3.66,4.47024,1.30382,4.6565,0.8222400000000001,0.23982000000000003,0.8565,3.648,1.064,3.8
2019-11-20 22:00:00,3.9672,1.1571,4.1325,0.7992,0.2331,0.8325,3.168,0.924,3.3,4.092,1.1935,4.2625,0.7992,0.2331,0.8325,3.2928,0.9604,3.43
2019-11-20 22:30:00,3.62112,1.05616,3.7720000000000002,0.84672,0.24696,0.882,2.7744,0.8092,2.89,3.7267200000000003,1.08696,3.882,0.84672,0.24696,0.882,2.88,0.84,3.0
2019-11-20 23:00:00,3.38448,0.9871400000000001,3.5255,0.9364800000000001,0.27314000000000005,0.9755,2.448,0.714,2.55,3.48048,1.01514,3.6255,0.9364800000000001,0.27314000000000005,0.9755,2.544,0.742,2.65
2019-11-20 23:30:00,3.13536,0.9144800000000001,3.266,0.9849600000000001,0.28728000000000004,1.026,2.1504,0.6272,2.24,3.22176,0.9396800000000001,3.356,0.9849600000000001,0.28728000000000004,1.026,2.2368,0.6524,2.33
2019-11-21 00:00:00,3.00144,0.8754200000000001,3.1265,0.93744,0.27342,0.9765,2.064,0.602,2.15,3.07824,0.8978200000000001,3.2065,0.93744,0.27342,0.9765,2.1408,0.6244000000000001,2.23
2019-11-21 00:30:00,2.97216,0.8668800000000001,3.096,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.04896,0.8892800000000001,3.176,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.2656,0.6608,2.36
2019-11-21 01:00:00,2.95536,0.8619800000000001,3.0785,0.8817600000000001,0.25718,0.9185000000000001,2.0736,0.6048,2.16,3.04176,0.8871800000000001,3.1685,0.8817600000000001,0.25718,0.9185000000000001,2.16,0.63,2.25
2019-11-21 01:30:00,2.8128,0.8204,2.93,0.9504,0.2772,0.99,1.8624,0.5432,1.94,2.8992,0.8456,3.02,0.9504,0.2772,0.99,1.9488,0.5684,2.03
2019-11-21 02:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.9302400000000001,0.27132,0.969,1.8432,0.5376000000000001,1.92,2.85984,0.8341200000000001,2.979,0.9302400000000001,0.27132,0.969,1.9296000000000002,0.5628000000000001,2.01
2019-11-21 02:30:00,2.88096,0.84028,3.001,0.83616,0.24388,0.871,2.0448,0.5964,2.13,2.95776,0.8626800000000001,3.081,0.83616,0.24388,0.871,2.1216,0.6188,2.21
2019-11-21 03:00:00,2.9688,0.8659,3.0925,0.8184,0.23870000000000002,0.8525,2.1504,0.6272,2.24,3.0456,0.8883000000000001,3.1725,0.8184,0.23870000000000002,0.8525,2.2272,0.6496000000000001,2.32
2019-11-21 03:30:00,2.9443200000000003,0.8587600000000001,3.067,0.8227200000000001,0.23996,0.857,2.1216,0.6188,2.21,3.02112,0.88116,3.147,0.8227200000000001,0.23996,0.857,2.1984,0.6412,2.29
2019-11-21 04:00:00,2.86464,0.83552,2.984,0.8582400000000001,0.25032000000000004,0.894,2.0064,0.5852,2.09,2.94144,0.85792,3.064,0.8582400000000001,0.25032000000000004,0.894,2.0832,0.6076,2.17
2019-11-21 04:30:00,2.91168,0.8492400000000001,3.033,0.85728,0.25004000000000004,0.893,2.0544000000000002,0.5992000000000001,2.14,2.97888,0.8688400000000001,3.103,0.85728,0.25004000000000004,0.893,2.1216,0.6188,2.21
2019-11-21 05:00:00,2.9798400000000003,0.8691200000000001,3.104,0.8486400000000001,0.24752000000000002,0.884,2.1312,0.6216,2.22,3.04704,0.8887200000000001,3.174,0.8486400000000001,0.24752000000000002,0.884,2.1984,0.6412,2.29
2019-11-21 05:30:00,3.18144,0.9279200000000001,3.314,0.9158400000000001,0.26712,0.9540000000000001,2.2656,0.6608,2.36,3.27744,0.9559200000000001,3.414,0.9158400000000001,0.26712,0.9540000000000001,2.3616,0.6888000000000001,2.46
2019-11-21 06:00:00,3.42912,1.00016,3.572,0.9235200000000001,0.26936000000000004,0.962,2.5056000000000003,0.7308,2.61,3.5251200000000003,1.02816,3.672,0.9235200000000001,0.26936000000000004,0.962,2.6016,0.7588,2.71
2019-11-21 06:30:00,3.98352,1.16186,4.1495,0.8731200000000001,0.25466,0.9095000000000001,3.1104,0.9072,3.24,4.04112,1.17866,4.2095,0.8731200000000001,0.25466,0.9095000000000001,3.168,0.924,3.3
2019-11-21 07:00:00,4.60704,1.34372,4.799,0.8726400000000001,0.25452,0.909,3.7344,1.0892,3.89,4.65504,1.35772,4.849,0.8726400000000001,0.25452,0.909,3.7824,1.1032,3.94
2019-11-21 07:30:00,4.992,1.456,5.2,0.864,0.252,0.9,4.128,1.204,4.3,5.1552,1.5036,5.37,0.864,0.252,0.9,4.2912,1.2516,4.47
2019-11-21 08:00:00,5.23968,1.52824,5.458,0.8236800000000001,0.24024,0.858,4.416,1.288,4.6,5.42208,1.5814400000000002,5.648,0.8236800000000001,0.24024,0.858,4.5984,1.3412,4.79
2019-11-21 08:30:00,5.49888,1.60384,5.728,0.7276800000000001,0.21224,0.758,4.7712,1.3916,4.97,5.68128,1.65704,5.918,0.7276800000000001,0.21224,0.758,4.9536,1.4448,5.16
2019-11-21 09:00:00,5.5416,1.6163,5.7725,0.7032,0.2051,0.7325,4.8384,1.4112,5.04,5.724,1.6695,5.9625,0.7032,0.2051,0.7325,5.0208,1.4644,5.23
2019-11-21 09:30:00,5.65968,1.65074,5.8955,0.78288,0.22834000000000002,0.8155,4.8768,1.4224,5.08,5.85168,1.70674,6.0955,0.78288,0.22834000000000002,0.8155,5.0688,1.4784000000000002,5.28
2019-11-21 10:00:00,5.63808,1.64444,5.873,0.81888,0.23884000000000002,0.853,4.8192,1.4056,5.02,5.83968,1.70324,6.083,0.81888,0.23884000000000002,0.853,5.0208,1.4644,5.23
2019-11-21 10:30:00,5.41776,1.58018,5.6435,0.7329600000000001,0.21378000000000003,0.7635000000000001,4.6848,1.3664,4.88,5.60976,1.63618,5.8435,0.7329600000000001,0.21378000000000003,0.7635000000000001,4.8768,1.4224,5.08
2019-11-21 11:00:00,5.55936,1.62148,5.791,0.7305600000000001,0.21308000000000002,0.761,4.8288,1.4084,5.03,5.75136,1.67748,5.991,0.7305600000000001,0.21308000000000002,0.761,5.0208,1.4644,5.23
2019-11-21 11:30:00,5.5656,1.6233,5.7975,0.6888000000000001,0.20090000000000002,0.7175,4.8768,1.4224,5.08,5.748,1.6764999999999999,5.9875,0.6888000000000001,0.20090000000000002,0.7175,5.0592,1.4756,5.27
2019-11-21 12:00:00,5.57664,1.6265200000000002,5.809,0.7286400000000001,0.21252000000000001,0.759,4.848,1.4140000000000001,5.05,5.75904,1.67972,5.999,0.7286400000000001,0.21252000000000001,0.759,5.0304,1.4672,5.24
2019-11-21 12:30:00,5.60736,1.63548,5.841,0.8937600000000001,0.26068,0.931,4.7136,1.3748,4.91,5.79936,1.69148,6.041,0.8937600000000001,0.26068,0.931,4.9056,1.4308,5.11
2019-11-21 13:00:00,5.45232,1.59026,5.6795,1.05552,0.30786,1.0995,4.3968,1.2824,4.58,5.65392,1.64906,5.8895,1.05552,0.30786,1.0995,4.5984,1.3412,4.79
2019-11-21 13:30:00,5.47584,1.59712,5.704,1.12704,0.32872,1.174,4.3488,1.2684,4.53,5.53344,1.61392,5.764,1.12704,0.32872,1.174,4.4064,1.2852000000000001,4.59
2019-11-21 14:00:00,5.48112,1.5986600000000002,5.7095,1.03632,0.30226000000000003,1.0795,4.4448,1.2964,4.63,5.50992,1.6070600000000002,5.7395,1.03632,0.30226000000000003,1.0795,4.4736,1.3048,4.66
2019-11-21 14:30:00,5.45472,1.59096,5.682,0.8947200000000001,0.26096,0.932,4.5600000000000005,1.33,4.75,5.47392,1.5965600000000002,5.702,0.8947200000000001,0.26096,0.932,4.5792,1.3356,4.77
2019-11-21 15:00:00,5.42352,1.58186,5.6495,0.95952,0.27986,0.9995,4.464,1.302,4.65,5.45232,1.59026,5.6795,0.95952,0.27986,0.9995,4.4928,1.3104,4.68
2019-11-21 15:30:00,5.33088,1.55484,5.553,1.00128,0.29204,1.043,4.3296,1.2628,4.51,5.36928,1.56604,5.593,1.00128,0.29204,1.043,4.368,1.274,4.55
2019-11-21 16:00:00,5.43408,1.58494,5.6605,0.98928,0.28854,1.0305,4.4448,1.2964,4.63,5.55888,1.62134,5.7905,0.98928,0.28854,1.0305,4.5696,1.3328,4.76
2019-11-21 16:30:00,5.5377600000000005,1.61518,5.7685,1.09296,0.31878,1.1385,4.4448,1.2964,4.63,5.73936,1.67398,5.9785,1.09296,0.31878,1.1385,4.6464,1.3552,4.84
2019-11-21 17:00:00,5.58864,1.63002,5.8215,1.19184,0.34762000000000004,1.2415,4.3968,1.2824,4.58,5.81904,1.6972200000000002,6.0615,1.19184,0.34762000000000004,1.2415,4.6272,1.3496000000000001,4.82
2019-11-21 17:30:00,5.5032,1.6051000000000002,5.7325,1.2024,0.3507,1.2525,4.3008,1.2544,4.48,5.6088000000000005,1.6359,5.8425,1.2024,0.3507,1.2525,4.4064,1.2852000000000001,4.59
2019-11-21 18:00:00,5.40096,1.57528,5.626,1.25376,0.36568,1.306,4.1472,1.2096,4.32,5.48736,1.6004800000000001,5.716,1.25376,0.36568,1.306,4.2336,1.2348,4.41
2019-11-21 18:30:00,5.33664,1.55652,5.559,1.28544,0.37492000000000003,1.339,4.0512,1.1816,4.22,5.43264,1.58452,5.659,1.28544,0.37492000000000003,1.339,4.1472,1.2096,4.32
2019-11-21 19:00:00,5.20368,1.51774,5.4205,1.27728,0.37254000000000004,1.3305,3.9264,1.1452,4.09,5.30928,1.54854,5.5305,1.27728,0.37254000000000004,1.3305,4.032,1.176,4.2
2019-11-21 19:30:00,5.08272,1.48246,5.2945,1.21392,0.35406000000000004,1.2645,3.8688000000000002,1.1284,4.03,5.16912,1.50766,5.3845,1.21392,0.35406000000000004,1.2645,3.9552,1.1536,4.12
2019-11-21 20:00:00,4.93248,1.43864,5.138,1.16928,0.34104,1.218,3.7632,1.0976,3.92,5.00928,1.4610400000000001,5.218,1.16928,0.34104,1.218,3.84,1.12,4.0
2019-11-21 20:30:00,4.5984,1.3412,4.79,1.2288000000000001,0.3584,1.28,3.3696,0.9828,3.51,4.6944,1.3692,4.89,1.2288000000000001,0.3584,1.28,3.4656000000000002,1.0108,3.61
2019-11-21 21:00:00,4.48464,1.30802,4.6715,1.27824,0.37282000000000004,1.3315000000000001,3.2064,0.9352,3.34,4.59024,1.3388200000000001,4.7815,1.27824,0.37282000000000004,1.3315000000000001,3.312,0.966,3.45
2019-11-21 21:30:00,4.15104,1.21072,4.324,1.31904,0.38472,1.374,2.832,0.8260000000000001,2.95,4.29504,1.25272,4.474,1.31904,0.38472,1.374,2.976,0.868,3.1
2019-11-21 22:00:00,3.88704,1.13372,4.049,1.21824,0.35532,1.2690000000000001,2.6688,0.7784000000000001,2.7800000000000002,4.02144,1.17292,4.189,1.21824,0.35532,1.2690000000000001,2.8032,0.8176,2.92
2019-11-21 22:30:00,3.564,1.0395,3.7125,1.1928,0.34790000000000004,1.2425,2.3712,0.6916,2.47,3.6888,1.0759,3.8425000000000002,1.1928,0.34790000000000004,1.2425,2.496,0.728,2.6
2019-11-21 23:00:00,3.38016,0.9858800000000001,3.521,1.24896,0.36428000000000005,1.301,2.1312,0.6216,2.22,3.48576,1.01668,3.6310000000000002,1.24896,0.36428000000000005,1.301,2.2368,0.6524,2.33
2019-11-21 23:30:00,3.09552,0.9028600000000001,3.2245,1.24272,0.36246,1.2945,1.8528,0.5404,1.9300000000000002,3.18192,0.9280600000000001,3.3145,1.24272,0.36246,1.2945,1.9392,0.5656,2.02
2019-11-22 00:00:00,2.9664,0.8652000000000001,3.09,1.2384,0.3612,1.29,1.728,0.504,1.8,3.0528,0.8904000000000001,3.18,1.2384,0.3612,1.29,1.8144,0.5292,1.8900000000000001
2019-11-22 00:30:00,2.86512,0.8356600000000001,2.9845,1.15632,0.33726,1.2045,1.7088,0.4984,1.78,2.94192,0.85806,3.0645,1.15632,0.33726,1.2045,1.7856,0.5208,1.8599999999999999
2019-11-22 01:00:00,2.9203200000000002,0.8517600000000001,3.042,1.21152,0.35336,1.262,1.7088,0.4984,1.78,3.00672,0.8769600000000001,3.132,1.21152,0.35336,1.262,1.7952,0.5236000000000001,1.87
2019-11-22 01:30:00,2.8857600000000003,0.8416800000000001,3.006,1.25376,0.36568,1.306,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.97216,0.8668800000000001,3.096,1.25376,0.36568,1.306,1.7184,0.5012,1.79
2019-11-22 02:00:00,2.832,0.8260000000000001,2.95,1.248,0.364,1.3,1.584,0.462,1.65,2.9184,0.8512000000000001,3.04,1.248,0.364,1.3,1.6703999999999999,0.4872,1.74
2019-11-22 02:30:00,2.83056,0.8255800000000001,2.9485,1.26576,0.36918,1.3185,1.5648,0.45640000000000003,1.63,2.91696,0.8507800000000001,3.0385,1.26576,0.36918,1.3185,1.6512,0.48160000000000003,1.72
2019-11-22 03:00:00,2.80368,0.81774,2.9205,1.16208,0.33894,1.2105000000000001,1.6416,0.4788,1.71,2.89008,0.84294,3.0105,1.16208,0.33894,1.2105000000000001,1.728,0.504,1.8
2019-11-22 03:30:00,2.78784,0.8131200000000001,2.904,1.17504,0.34272,1.224,1.6128,0.47040000000000004,1.6800000000000002,2.86464,0.83552,2.984,1.17504,0.34272,1.224,1.6896,0.4928,1.76
2019-11-22 04:00:00,2.74752,0.8013600000000001,2.862,1.24032,0.36176,1.292,1.5072,0.43960000000000005,1.57,2.82432,0.82376,2.942,1.24032,0.36176,1.292,1.584,0.462,1.65
2019-11-22 04:30:00,2.76912,0.80766,2.8845,1.30992,0.38206,1.3645,1.4592,0.42560000000000003,1.52,2.8555200000000003,0.83286,2.9745,1.30992,0.38206,1.3645,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-22 05:00:00,2.79264,0.81452,2.909,1.21824,0.35532,1.2690000000000001,1.5744,0.4592,1.6400000000000001,2.87904,0.83972,2.999,1.21824,0.35532,1.2690000000000001,1.6608,0.4844,1.73
2019-11-22 05:30:00,2.98224,0.86982,3.1065,1.16784,0.34062000000000003,1.2165,1.8144,0.5292,1.8900000000000001,3.11664,0.90902,3.2465,1.16784,0.34062000000000003,1.2165,1.9488,0.5684,2.03
2019-11-22 06:00:00,3.24672,0.94696,3.382,1.13472,0.33096000000000003,1.182,2.112,0.616,2.2,3.36192,0.9805600000000001,3.502,1.13472,0.33096000000000003,1.182,2.2272,0.6496000000000001,2.32
2019-11-22 06:30:00,3.75792,1.09606,3.9145000000000003,1.14672,0.33446000000000004,1.1945000000000001,2.6112,0.7616,2.7199999999999998,3.83472,1.11846,3.9945,1.14672,0.33446000000000004,1.1945000000000001,2.688,0.784,2.8
2019-11-22 07:00:00,4.2936,1.2523,4.4725,1.2024,0.3507,1.2525,3.0912,0.9016000000000001,3.22,4.3512,1.2691,4.5325,1.2024,0.3507,1.2525,3.1488,0.9184,3.2800000000000002
2019-11-22 07:30:00,4.836,1.4105,5.0375,1.2072,0.3521,1.2575,3.6288,1.0584,3.7800000000000002,4.8744,1.4217,5.0775,1.2072,0.3521,1.2575,3.6672000000000002,1.0696,3.8200000000000003
2019-11-22 08:00:00,5.0184,1.4637,5.2275,1.1304,0.3297,1.1775,3.888,1.134,4.05,5.0376,1.4693,5.2475,1.1304,0.3297,1.1775,3.9072,1.1396,4.07
2019-11-22 08:30:00,5.27184,1.53762,5.4915,1.14384,0.33362,1.1915,4.128,1.204,4.3,5.29104,1.54322,5.5115,1.14384,0.33362,1.1915,4.1472,1.2096,4.32
2019-11-22 09:00:00,5.25552,1.53286,5.4745,1.24272,0.36246,1.2945,4.0128,1.1703999999999999,4.18,5.28432,1.54126,5.5045,1.24272,0.36246,1.2945,4.0416,1.1788,4.21
2019-11-22 09:30:00,5.292,1.5434999999999999,5.5125,1.308,0.3815,1.3625,3.984,1.162,4.15,5.3208,1.5519,5.5425,1.308,0.3815,1.3625,4.0128,1.1703999999999999,4.18
2019-11-22 10:00:00,5.23152,1.52586,5.4495000000000005,1.33392,0.38906,1.3895,3.8976,1.1368,4.06,5.26032,1.5342600000000002,5.4795,1.33392,0.38906,1.3895,3.9264,1.1452,4.09
2019-11-22 10:30:00,4.98,1.4525000000000001,5.1875,1.4376,0.4193,1.4975,3.5423999999999998,1.0332,3.69,5.028,1.4665,5.2375,1.4376,0.4193,1.4975,3.5904,1.0472,3.74
2019-11-22 11:00:00,5.10288,1.48834,5.3155,1.38768,0.40474000000000004,1.4455,3.7152000000000003,1.0836000000000001,3.87,5.13168,1.49674,5.3455,1.38768,0.40474000000000004,1.4455,3.7439999999999998,1.092,3.9
2019-11-22 11:30:00,5.19984,1.51662,5.4165,1.24464,0.36302,1.2965,3.9552,1.1536,4.12,5.27664,1.53902,5.4965,1.24464,0.36302,1.2965,4.032,1.176,4.2
2019-11-22 12:00:00,5.04288,1.47084,5.253,1.18368,0.34524000000000005,1.233,3.8592,1.1256,4.02,5.24448,1.52964,5.463,1.18368,0.34524000000000005,1.233,4.0608,1.1844000000000001,4.23
2019-11-22 12:30:00,5.14848,1.50164,5.3629999999999995,1.15488,0.33684000000000003,1.203,3.9936,1.1648,4.16,5.35008,1.56044,5.573,1.15488,0.33684000000000003,1.203,4.1952,1.2236,4.37
2019-11-22 13:00:00,5.02608,1.46594,5.2355,1.17648,0.34314,1.2255,3.8496,1.1228,4.01,5.23728,1.5275400000000001,5.4555,1.17648,0.34314,1.2255,4.0608,1.1844000000000001,4.23
2019-11-22 13:30:00,5.05728,1.47504,5.268,1.28448,0.37464000000000003,1.338,3.7728,1.1004,3.93,5.2588799999999996,1.53384,5.478,1.28448,0.37464000000000003,1.338,3.9744,1.1592,4.14
2019-11-22 14:00:00,4.89888,1.42884,5.103,1.30848,0.38164000000000003,1.363,3.5904,1.0472,3.74,5.11008,1.49044,5.323,1.30848,0.38164000000000003,1.363,3.8016,1.1088,3.96
2019-11-22 14:30:00,4.90368,1.43024,5.108,1.2940800000000001,0.37744000000000005,1.348,3.6096,1.0528,3.76,5.10528,1.4890400000000001,5.318,1.2940800000000001,0.37744000000000005,1.348,3.8112,1.1116,3.9699999999999998
2019-11-22 15:00:00,4.8768,1.4224,5.08,1.1904,0.3472,1.24,3.6864,1.0752,3.84,5.0688,1.4784000000000002,5.28,1.1904,0.3472,1.24,3.8784,1.1312,4.04
2019-11-22 15:30:00,4.7352,1.3811,4.9325,1.1736,0.3423,1.2225,3.5616,1.0388,3.71,4.9272,1.4371,5.1325,1.1736,0.3423,1.2225,3.7536,1.0948,3.91
2019-11-22 16:00:00,4.91184,1.43262,5.1165,1.24464,0.36302,1.2965,3.6672000000000002,1.0696,3.8200000000000003,5.10384,1.48862,5.3165,1.24464,0.36302,1.2965,3.8592,1.1256,4.02
2019-11-22 16:30:00,5.10144,1.48792,5.314,1.24224,0.36232000000000003,1.294,3.8592,1.1256,4.02,5.18784,1.51312,5.404,1.24224,0.36232000000000003,1.294,3.9455999999999998,1.1508,4.11
2019-11-22 17:00:00,5.2176,1.5218,5.435,1.3104,0.38220000000000004,1.365,3.9072,1.1396,4.07,5.304,1.5470000000000002,5.525,1.3104,0.38220000000000004,1.365,3.9936,1.1648,4.16
2019-11-22 17:30:00,5.1672,1.5070999999999999,5.3825,1.3656000000000001,0.39830000000000004,1.4225,3.8016,1.1088,3.96,5.2632,1.5351,5.4825,1.3656000000000001,0.39830000000000004,1.4225,3.8976,1.1368,4.06
2019-11-22 18:00:00,5.01552,1.46286,5.2245,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.5904,1.0472,3.74,5.14992,1.5020600000000002,5.3645,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.7248,1.0864,3.88
2019-11-22 18:30:00,5.02512,1.46566,5.2345,1.31952,0.38486000000000004,1.3745,3.7056,1.0808,3.86,5.21712,1.52166,5.4345,1.31952,0.38486000000000004,1.3745,3.8976,1.1368,4.06
2019-11-22 19:00:00,4.8936,1.4273,5.0975,1.3512,0.3941,1.4075,3.5423999999999998,1.0332,3.69,5.076,1.4805000000000001,5.2875,1.3512,0.3941,1.4075,3.7248,1.0864,3.88
2019-11-22 19:30:00,4.64496,1.35478,4.8385,1.41936,0.41398,1.4785,3.2256,0.9408000000000001,3.36,4.81776,1.40518,5.0185,1.41936,0.41398,1.4785,3.3984,0.9912000000000001,3.54
2019-11-22 20:00:00,4.53936,1.3239800000000002,4.7285,1.40016,0.40838,1.4585,3.1392,0.9156000000000001,3.27,4.70256,1.37158,4.8985,1.40016,0.40838,1.4585,3.3024,0.9632000000000001,3.44
2019-11-22 20:30:00,4.2216000000000005,1.2313,4.3975,1.4664000000000001,0.4277,1.5275,2.7552,0.8036000000000001,2.87,4.3848,1.2789000000000001,4.5675,1.4664000000000001,0.4277,1.5275,2.9184,0.8512000000000001,3.04
2019-11-22 21:00:00,4.02816,1.17488,4.196,1.36896,0.39928,1.426,2.6592000000000002,0.7756000000000001,2.77,4.18176,1.21968,4.356,1.36896,0.39928,1.426,2.8128,0.8204,2.93
2019-11-22 21:30:00,3.8448,1.1214,4.005,1.32,0.385,1.375,2.5248,0.7364,2.63,3.9696,1.1578,4.135,1.32,0.385,1.375,2.6496,0.7728,2.76
2019-11-22 22:00:00,3.63408,1.05994,3.7855,1.42608,0.41594000000000003,1.4855,2.208,0.644,2.3,3.74928,1.09354,3.9055,1.42608,0.41594000000000003,1.4855,2.3232,0.6776,2.42
2019-11-22 22:30:00,3.36288,0.98084,3.503,1.38528,0.40404,1.443,1.9776,0.5768,2.06,3.46848,1.01164,3.613,1.38528,0.40404,1.443,2.0832,0.6076,2.17
2019-11-22 23:00:00,3.14592,0.91756,3.277,1.33152,0.38836000000000004,1.387,1.8144,0.5292,1.8900000000000001,3.24192,0.9455600000000001,3.377,1.33152,0.38836000000000004,1.387,1.9104,0.5572,1.99
2019-11-22 23:30:00,2.94672,0.8594600000000001,3.0695,1.2763200000000001,0.37226000000000004,1.3295,1.6703999999999999,0.4872,1.74,3.02352,0.8818600000000001,3.1495,1.2763200000000001,0.37226000000000004,1.3295,1.7472,0.5096,1.82
2019-11-23 00:00:00,2.79888,0.8163400000000001,2.9155,1.32048,0.38514000000000004,1.3755,1.4784000000000002,0.4312,1.54,2.87568,0.83874,2.9955,1.32048,0.38514000000000004,1.3755,1.5552000000000001,0.4536,1.62
2019-11-23 00:30:00,2.71632,0.7922600000000001,2.8295,1.38192,0.40306000000000003,1.4395,1.3344,0.38920000000000005,1.3900000000000001,2.78352,0.81186,2.8995,1.38192,0.40306000000000003,1.4395,1.4016,0.4088,1.46
2019-11-23 01:00:00,2.75232,0.80276,2.867,1.36032,0.39676000000000006,1.417,1.392,0.406,1.45,2.82912,0.8251600000000001,2.947,1.36032,0.39676000000000006,1.417,1.4688,0.4284,1.53
2019-11-23 01:30:00,2.74128,0.79954,2.8555,1.38768,0.40474000000000004,1.4455,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.81808,0.8219400000000001,2.9355,1.38768,0.40474000000000004,1.4455,1.4304000000000001,0.4172,1.49
2019-11-23 02:00:00,2.688,0.784,2.8,1.344,0.392,1.4,1.344,0.392,1.4,2.7552,0.8036000000000001,2.87,1.344,0.392,1.4,1.4112,0.4116,1.47
2019-11-23 02:30:00,2.6716800000000003,0.77924,2.783,1.26048,0.36764,1.313,1.4112,0.4116,1.47,2.73888,0.7988400000000001,2.8529999999999998,1.26048,0.36764,1.313,1.4784000000000002,0.4312,1.54
2019-11-23 03:00:00,2.61552,0.7628600000000001,2.7245,1.30992,0.38206,1.3645,1.3056,0.3808,1.3599999999999999,2.67312,0.77966,2.7845,1.30992,0.38206,1.3645,1.3632,0.3976,1.42
2019-11-23 03:30:00,2.5848,0.7539,2.6925,1.2792,0.37310000000000004,1.3325,1.3056,0.3808,1.3599999999999999,2.652,0.7735000000000001,2.7625,1.2792,0.37310000000000004,1.3325,1.3728,0.40040000000000003,1.43
2019-11-23 04:00:00,2.53248,0.7386400000000001,2.638,1.24608,0.36344000000000004,1.298,1.2864,0.37520000000000003,1.34,2.59968,0.75824,2.708,1.24608,0.36344000000000004,1.298,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-23 04:30:00,2.5008,0.7294,2.605,1.2144,0.3542,1.2650000000000001,1.2864,0.37520000000000003,1.34,2.568,0.749,2.675,1.2144,0.3542,1.2650000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-23 05:00:00,2.54256,0.74158,2.6485000000000003,1.40976,0.41118000000000005,1.4685000000000001,1.1328,0.3304,1.18,2.60016,0.75838,2.7085,1.40976,0.41118000000000005,1.4685000000000001,1.1904,0.3472,1.24
2019-11-23 05:30:00,2.57424,0.75082,2.6814999999999998,1.35504,0.39522,1.4115,1.2192,0.3556,1.27,2.6414400000000002,0.7704200000000001,2.7515,1.35504,0.39522,1.4115,1.2864,0.37520000000000003,1.34
2019-11-23 06:00:00,2.61408,0.7624400000000001,2.723,1.24128,0.36204000000000003,1.293,1.3728,0.40040000000000003,1.43,2.70048,0.7876400000000001,2.813,1.24128,0.36204000000000003,1.293,1.4592,0.42560000000000003,1.52
2019-11-23 06:30:00,2.9265600000000003,0.8535800000000001,3.0485,1.18896,0.34678000000000003,1.2385,1.7376,0.5068,1.81,3.0801600000000002,0.8983800000000001,3.2085,1.18896,0.34678000000000003,1.2385,1.8912,0.5516,1.97
2019-11-23 07:00:00,3.15648,0.9206400000000001,3.2880000000000003,1.17888,0.34384000000000003,1.228,1.9776,0.5768,2.06,3.28128,0.9570400000000001,3.418,1.17888,0.34384000000000003,1.228,2.1024,0.6132000000000001,2.19
2019-11-23 07:30:00,3.34848,0.9766400000000001,3.488,1.32288,0.38584,1.3780000000000001,2.0256,0.5908,2.11,3.47328,1.01304,3.618,1.32288,0.38584,1.3780000000000001,2.1504,0.6272,2.24
2019-11-23 08:00:00,3.55824,1.03782,3.7065,1.28304,0.37422000000000005,1.3365,2.2752,0.6636000000000001,2.37,3.63504,1.06022,3.7865,1.28304,0.37422000000000005,1.3365,2.352,0.686,2.45
2019-11-23 08:30:00,3.85152,1.12336,4.012,1.19232,0.34776,1.242,2.6592000000000002,0.7756000000000001,2.77,3.9283200000000003,1.1457600000000001,4.092,1.19232,0.34776,1.242,2.7359999999999998,0.798,2.85
2019-11-23 09:00:00,3.9624,1.1557,4.1275,1.1688,0.34090000000000004,1.2175,2.7936,0.8148000000000001,2.91,4.0296,1.1753,4.1975,1.1688,0.34090000000000004,1.2175,2.8608000000000002,0.8344,2.98
2019-11-23 09:30:00,4.12848,1.20414,4.3004999999999995,1.16208,0.33894,1.2105000000000001,2.9664,0.8652000000000001,3.09,4.1860800000000005,1.2209400000000001,4.3605,1.16208,0.33894,1.2105000000000001,3.024,0.882,3.15
2019-11-23 10:00:00,4.21824,1.23032,4.394,1.26144,0.36792,1.314,2.9568000000000003,0.8624,3.08,4.26624,1.24432,4.444,1.26144,0.36792,1.314,3.0048,0.8764000000000001,3.13
2019-11-23 10:30:00,4.29792,1.25356,4.477,1.34112,0.39116,1.397,2.9568000000000003,0.8624,3.08,4.34592,1.26756,4.527,1.34112,0.39116,1.397,3.0048,0.8764000000000001,3.13
2019-11-23 11:00:00,4.31568,1.25874,4.4955,1.29168,0.37674,1.3455,3.024,0.882,3.15,4.3636800000000004,1.27274,4.5455,1.29168,0.37674,1.3455,3.072,0.896,3.2
2019-11-23 11:30:00,4.1808,1.2194,4.355,1.2624,0.3682,1.315,2.9184,0.8512000000000001,3.04,4.2384,1.2362,4.415,1.2624,0.3682,1.315,2.976,0.868,3.1
2019-11-23 12:00:00,4.10304,1.19672,4.274,1.28064,0.37352,1.334,2.8224,0.8232,2.94,4.17024,1.21632,4.344,1.28064,0.37352,1.334,2.8896,0.8428,3.01
2019-11-23 12:30:00,4.12272,1.20246,4.2945,1.29072,0.37646,1.3445,2.832,0.8260000000000001,2.95,4.19952,1.22486,4.3745,1.29072,0.37646,1.3445,2.9088000000000003,0.8484,3.03
2019-11-23 13:00:00,3.95808,1.1544400000000001,4.123,1.26048,0.36764,1.313,2.6976,0.7868,2.81,4.05408,1.18244,4.223,1.26048,0.36764,1.313,2.7936,0.8148000000000001,2.91
2019-11-23 13:30:00,3.90288,1.13834,4.0655,1.22448,0.35714,1.2755,2.6784,0.7812,2.79,4.01808,1.17194,4.1855,1.22448,0.35714,1.2755,2.7936,0.8148000000000001,2.91
2019-11-23 14:00:00,3.82656,1.11608,3.9859999999999998,1.22496,0.35728000000000004,1.276,2.6016,0.7588,2.71,3.96096,1.15528,4.126,1.22496,0.35728000000000004,1.276,2.7359999999999998,0.798,2.85
2019-11-23 14:30:00,3.7488,1.0934,3.9050000000000002,1.224,0.357,1.275,2.5248,0.7364,2.63,3.8832,1.1326,4.045,1.224,0.357,1.275,2.6592000000000002,0.7756000000000001,2.77
2019-11-23 15:00:00,3.74496,1.09228,3.901,1.15296,0.33628,1.201,2.592,0.756,2.7,3.87936,1.13148,4.041,1.15296,0.33628,1.201,2.7264,0.7952,2.84
2019-11-23 15:30:00,3.74976,1.09368,3.906,1.1961600000000001,0.34888,1.246,2.5536,0.7448,2.66,3.88416,1.13288,4.046,1.1961600000000001,0.34888,1.246,2.688,0.784,2.8
2019-11-23 16:00:00,3.80736,1.11048,3.966,1.22496,0.35728000000000004,1.276,2.5824,0.7532,2.69,3.94176,1.14968,4.106,1.22496,0.35728000000000004,1.276,2.7168,0.7924,2.83
2019-11-23 16:30:00,3.96576,1.15668,4.131,1.23936,0.36148,1.291,2.7264,0.7952,2.84,4.10976,1.19868,4.281,1.23936,0.36148,1.291,2.8704,0.8372,2.99
2019-11-23 17:00:00,4.11648,1.20064,4.288,1.24608,0.36344000000000004,1.298,2.8704,0.8372,2.99,4.27008,1.24544,4.448,1.24608,0.36344000000000004,1.298,3.024,0.882,3.15
2019-11-23 17:30:00,4.26672,1.2444600000000001,4.4445,1.28112,0.37366000000000005,1.3345,2.9856,0.8708,3.11,4.42992,1.29206,4.6145,1.28112,0.37366000000000005,1.3345,3.1488,0.9184,3.2800000000000002
2019-11-23 18:00:00,4.27392,1.2465600000000001,4.452,1.27872,0.37296,1.332,2.9952,0.8736,3.12,4.43712,1.29416,4.622,1.27872,0.37296,1.332,3.1584,0.9212,3.29
2019-11-23 18:30:00,4.188,1.2215,4.3625,1.2792,0.37310000000000004,1.3325,2.9088000000000003,0.8484,3.03,4.3512,1.2691,4.5325,1.2792,0.37310000000000004,1.3325,3.072,0.896,3.2
2019-11-23 19:00:00,4.02912,1.17516,4.197,1.24512,0.36316000000000004,1.297,2.784,0.812,2.9,4.18272,1.21996,4.357,1.24512,0.36316000000000004,1.297,2.9376,0.8568,3.06
2019-11-23 19:30:00,3.91104,1.14072,4.074,1.23264,0.35952,1.284,2.6784,0.7812,2.79,4.04544,1.17992,4.214,1.23264,0.35952,1.284,2.8128,0.8204,2.93
2019-11-23 20:00:00,3.80784,1.11062,3.9665,1.3118400000000001,0.38262,1.3665,2.496,0.728,2.6,3.93264,1.14702,4.0965,1.3118400000000001,0.38262,1.3665,2.6208,0.7644000000000001,2.73
2019-11-23 20:30:00,3.73488,1.08934,3.8905000000000003,1.3060800000000001,0.38094000000000006,1.3605,2.4288,0.7084,2.5300000000000002,3.85008,1.12294,4.0105,1.3060800000000001,0.38094000000000006,1.3605,2.544,0.742,2.65
2019-11-23 21:00:00,3.52944,1.02942,3.6765,1.19664,0.34902000000000005,1.2465,2.3328,0.6804,2.43,3.63504,1.06022,3.7865,1.19664,0.34902000000000005,1.2465,2.4384,0.7112,2.54
2019-11-23 21:30:00,3.42672,0.9994600000000001,3.5695,1.17072,0.34146000000000004,1.2195,2.2560000000000002,0.658,2.35,3.51312,1.02466,3.6595,1.17072,0.34146000000000004,1.2195,2.3424,0.6832,2.44
2019-11-23 22:00:00,3.28224,0.9573200000000001,3.419,1.10304,0.32172,1.149,2.1792,0.6356,2.27,3.36864,0.9825200000000001,3.509,1.10304,0.32172,1.149,2.2656,0.6608,2.36
2019-11-23 22:30:00,3.108,0.9065000000000001,3.2375,1.284,0.3745,1.3375,1.824,0.532,1.9,3.1848,0.9289000000000001,3.3175,1.284,0.3745,1.3375,1.9008,0.5544,1.98
2019-11-23 23:00:00,2.9304,0.8547,3.0525,1.3272,0.3871,1.3825,1.6032000000000002,0.4676,1.67,3.0168,0.8799,3.1425,1.3272,0.3871,1.3825,1.6896,0.4928,1.76
2019-11-23 23:30:00,2.78832,0.8132600000000001,2.9045,1.26192,0.36806000000000005,1.3145,1.5264,0.44520000000000004,1.5899999999999999,2.8555200000000003,0.83286,2.9745,1.26192,0.36806000000000005,1.3145,1.5936,0.46480000000000005,1.6600000000000001
2019-11-24 00:00:00,2.6784,0.7812,2.79,1.2288000000000001,0.3584,1.28,1.4496,0.4228,1.51,2.7456,0.8008000000000001,2.86,1.2288000000000001,0.3584,1.28,1.5168,0.4424,1.58
2019-11-24 00:30:00,2.57616,0.75138,2.6835,1.28016,0.37338000000000005,1.3335,1.296,0.378,1.35,2.63376,0.7681800000000001,2.7435,1.28016,0.37338000000000005,1.3335,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-24 01:00:00,2.60976,0.7611800000000001,2.7185,1.28496,0.37478000000000006,1.3385,1.3248,0.3864,1.38,2.66736,0.7779800000000001,2.7785,1.28496,0.37478000000000006,1.3385,1.3824,0.4032,1.44
2019-11-24 01:30:00,2.6246400000000003,0.7655200000000001,2.734,1.28064,0.37352,1.334,1.344,0.392,1.4,2.67264,0.7795200000000001,2.784,1.28064,0.37352,1.334,1.392,0.406,1.45
2019-11-24 02:00:00,2.58,0.7525000000000001,2.6875,1.1976,0.3493,1.2475,1.3824,0.4032,1.44,2.628,0.7665000000000001,2.7375,1.1976,0.3493,1.2475,1.4304000000000001,0.4172,1.49
2019-11-24 02:30:00,2.57232,0.75026,2.6795,1.18992,0.34706000000000004,1.2395,1.3824,0.4032,1.44,2.62032,0.76426,2.7295,1.18992,0.34706000000000004,1.2395,1.4304000000000001,0.4172,1.49
2019-11-24 03:00:00,2.52096,0.73528,2.626,1.18656,0.34608000000000005,1.236,1.3344,0.38920000000000005,1.3900000000000001,2.56896,0.7492800000000001,2.676,1.18656,0.34608000000000005,1.236,1.3824,0.4032,1.44
2019-11-24 03:30:00,2.48688,0.7253400000000001,2.5905,1.26768,0.36974,1.3205,1.2192,0.3556,1.27,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.26768,0.36974,1.3205,1.2671999999999999,0.36960000000000004,1.32
