Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-24 04:00:00,2.45472,0.71596,2.557,1.3123200000000002,0.38276000000000004,1.367,1.1424,0.3332,1.19,2.4931200000000002,0.72716,2.597,1.3123200000000002,0.38276000000000004,1.367,1.1808,0.34440000000000004,1.23
2019-11-24 04:30:00,2.40624,0.7018200000000001,2.5065,1.22544,0.35742,1.2765,1.1808,0.34440000000000004,1.23,2.4638400000000003,0.71862,2.5665,1.22544,0.35742,1.2765,1.2384,0.3612,1.29
2019-11-24 05:00:00,2.42688,0.70784,2.528,1.17888,0.34384000000000003,1.228,1.248,0.364,1.3,2.48448,0.7246400000000001,2.588,1.17888,0.34384000000000003,1.228,1.3056,0.3808,1.3599999999999999
2019-11-24 05:30:00,2.4144,0.7042,2.515,1.1952,0.3486,1.245,1.2192,0.3556,1.27,2.472,0.721,2.575,1.1952,0.3486,1.245,1.2768,0.3724,1.33
2019-11-24 06:00:00,2.45376,0.7156800000000001,2.556,1.27296,0.37128000000000005,1.326,1.1808,0.34440000000000004,1.23,2.51136,0.73248,2.616,1.27296,0.37128000000000005,1.326,1.2384,0.3612,1.29
2019-11-24 06:30:00,2.6184000000000003,0.7637,2.7275,1.2744,0.37170000000000003,1.3275000000000001,1.344,0.392,1.4,2.8104,0.8197,2.9275,1.2744,0.37170000000000003,1.3275000000000001,1.536,0.448,1.6
2019-11-24 07:00:00,2.75856,0.8045800000000001,2.8735,1.23216,0.35938000000000003,1.2835,1.5264,0.44520000000000004,1.5899999999999999,2.94096,0.8577800000000001,3.0635,1.23216,0.35938000000000003,1.2835,1.7088,0.4984,1.78
2019-11-24 07:30:00,3.03072,0.8839600000000001,3.157,1.17792,0.34356000000000003,1.227,1.8528,0.5404,1.9300000000000002,3.14592,0.91756,3.277,1.17792,0.34356000000000003,1.227,1.968,0.5740000000000001,2.05
2019-11-24 08:00:00,3.04464,0.88802,3.1715,1.24944,0.36442,1.3014999999999999,1.7952,0.5236000000000001,1.87,3.17904,0.92722,3.3115,1.24944,0.36442,1.3014999999999999,1.9296000000000002,0.5628000000000001,2.01
2019-11-24 08:30:00,3.3072,0.9646,3.445,1.2528000000000001,0.3654,1.305,2.0544000000000002,0.5992000000000001,2.14,3.4128,0.9954000000000001,3.555,1.2528000000000001,0.3654,1.305,2.16,0.63,2.25
2019-11-24 09:00:00,3.5793600000000003,1.04398,3.7285,1.17936,0.34398,1.2285,2.4,0.7000000000000001,2.5,3.65616,1.06638,3.8085,1.17936,0.34398,1.2285,2.4768,0.7224,2.58
2019-11-24 09:30:00,3.73344,1.08892,3.8890000000000002,1.18944,0.34692,1.239,2.544,0.742,2.65,3.81984,1.11412,3.979,1.18944,0.34692,1.239,2.6304,0.7672,2.74
2019-11-24 10:00:00,3.92976,1.14618,4.0935,1.28016,0.37338000000000005,1.3335,2.6496,0.7728,2.76,4.00656,1.16858,4.1735,1.28016,0.37338000000000005,1.3335,2.7264,0.7952,2.84
2019-11-24 10:30:00,3.9585600000000003,1.15458,4.1235,1.28016,0.37338000000000005,1.3335,2.6784,0.7812,2.79,4.02576,1.17418,4.1935,1.28016,0.37338000000000005,1.3335,2.7456,0.8008000000000001,2.86
2019-11-24 11:00:00,3.97824,1.16032,4.144,1.29024,0.37632000000000004,1.344,2.688,0.784,2.8,4.05504,1.18272,4.224,1.29024,0.37632000000000004,1.344,2.7648,0.8064,2.88
2019-11-24 11:30:00,3.85872,1.12546,4.0195,1.37232,0.40026000000000006,1.4295,2.4864,0.7252000000000001,2.59,3.94512,1.15066,4.1095,1.37232,0.40026000000000006,1.4295,2.5728,0.7504000000000001,2.68
2019-11-24 12:00:00,3.89568,1.13624,4.058,1.36128,0.39704000000000006,1.418,2.5343999999999998,0.7392000000000001,2.64,4.00128,1.16704,4.168,1.36128,0.39704000000000006,1.418,2.64,0.77,2.75
2019-11-24 12:30:00,3.888,1.134,4.05,1.2768,0.3724,1.33,2.6112,0.7616,2.7199999999999998,3.9936,1.1648,4.16,1.2768,0.3724,1.33,2.7168,0.7924,2.83
2019-11-24 13:00:00,3.96672,1.15696,4.132,1.24992,0.36456000000000005,1.302,2.7168,0.7924,2.83,4.07232,1.18776,4.242,1.24992,0.36456000000000005,1.302,2.8224,0.8232,2.94
2019-11-24 13:30:00,4.008,1.169,4.175,1.224,0.357,1.275,2.784,0.812,2.9,4.104,1.197,4.275,1.224,0.357,1.275,2.88,0.84,3.0
2019-11-24 14:00:00,3.9408000000000003,1.1494,4.105,1.2144,0.3542,1.2650000000000001,2.7264,0.7952,2.84,4.0368,1.1774,4.205,1.2144,0.3542,1.2650000000000001,2.8224,0.8232,2.94
2019-11-24 14:30:00,3.89184,1.1351200000000001,4.054,1.20384,0.35112000000000004,1.254,2.688,0.784,2.8,3.99744,1.16592,4.164,1.20384,0.35112000000000004,1.254,2.7936,0.8148000000000001,2.91
2019-11-24 15:00:00,3.89712,1.13666,4.0595,1.19952,0.34986,1.2495,2.6976,0.7868,2.81,4.00272,1.16746,4.1695,1.19952,0.34986,1.2495,2.8032,0.8176,2.92
2019-11-24 15:30:00,3.98496,1.16228,4.151,1.20096,0.35028000000000004,1.251,2.784,0.812,2.9,4.09056,1.1930800000000001,4.261,1.20096,0.35028000000000004,1.251,2.8896,0.8428,3.01
2019-11-24 16:00:00,4.19136,1.22248,4.366,1.21536,0.35448,1.266,2.976,0.868,3.1,4.28736,1.25048,4.466,1.21536,0.35448,1.266,3.072,0.896,3.2
2019-11-24 16:30:00,4.35888,1.27134,4.5405,1.29648,0.37814000000000003,1.3505,3.0624,0.8932,3.19,4.47408,1.30494,4.6605,1.29648,0.37814000000000003,1.3505,3.1776,0.9268000000000001,3.31
2019-11-24 17:00:00,4.4952,1.3111,4.6825,1.2312,0.35910000000000003,1.2825,3.2640000000000002,0.9520000000000001,3.4,4.6104,1.3447,4.8025,1.2312,0.35910000000000003,1.2825,3.3792,0.9856,3.52
2019-11-24 17:30:00,4.55712,1.32916,4.747,1.1875200000000001,0.34636,1.237,3.3696,0.9828,3.51,4.67232,1.36276,4.867,1.1875200000000001,0.34636,1.237,3.4848,1.0164,3.63
2019-11-24 18:00:00,4.47744,1.30592,4.664,1.20384,0.35112000000000004,1.254,3.2736,0.9548000000000001,3.41,4.62144,1.34792,4.814,1.20384,0.35112000000000004,1.254,3.4176,0.9968,3.56
2019-11-24 18:30:00,4.36752,1.27386,4.5495,1.28592,0.37506,1.3395000000000001,3.0816,0.8988,3.21,4.50192,1.3130600000000001,4.6895,1.28592,0.37506,1.3395000000000001,3.216,0.9380000000000001,3.35
2019-11-24 19:00:00,4.29216,1.25188,4.471,1.28736,0.37548000000000004,1.341,3.0048,0.8764000000000001,3.13,4.42656,1.29108,4.611,1.28736,0.37548000000000004,1.341,3.1392,0.9156000000000001,3.27
2019-11-24 19:30:00,4.22544,1.23242,4.4015,1.20144,0.35042,1.2515,3.024,0.882,3.15,4.35024,1.26882,4.5315,1.20144,0.35042,1.2515,3.1488,0.9184,3.2800000000000002
2019-11-24 20:00:00,4.02864,1.17502,4.1965,1.18704,0.34622,1.2365,2.8416,0.8288000000000001,2.96,4.14384,1.20862,4.3165,1.18704,0.34622,1.2365,2.9568000000000003,0.8624,3.08
2019-11-24 20:30:00,3.93648,1.14814,4.1005,1.19088,0.34734000000000004,1.2405,2.7456,0.8008000000000001,2.86,4.05168,1.18174,4.2205,1.19088,0.34734000000000004,1.2405,2.8608000000000002,0.8344,2.98
2019-11-24 21:00:00,3.7444800000000003,1.09214,3.9005,1.21008,0.35294000000000003,1.2605,2.5343999999999998,0.7392000000000001,2.64,3.85008,1.12294,4.0105,1.21008,0.35294000000000003,1.2605,2.64,0.77,2.75
2019-11-24 21:30:00,3.52272,1.02746,3.6695,1.22832,0.35826,1.2795,2.2944,0.6692,2.39,3.61872,1.05546,3.7695,1.22832,0.35826,1.2795,2.3904,0.6972,2.49
2019-11-24 22:00:00,3.30672,0.9644600000000001,3.4445,1.31952,0.38486000000000004,1.3745,1.9872,0.5796,2.07,3.39312,0.9896600000000001,3.5345,1.31952,0.38486000000000004,1.3745,2.0736,0.6048,2.16
2019-11-24 22:30:00,3.0888,0.9009,3.2175,1.2552,0.36610000000000004,1.3075,1.8336000000000001,0.5348,1.9100000000000001,3.1752,0.9261,3.3075,1.2552,0.36610000000000004,1.3075,1.92,0.56,2.0
2019-11-24 23:00:00,2.904,0.847,3.025,1.2048,0.3514,1.255,1.6992,0.49560000000000004,1.77,2.9712,0.8666,3.095,1.2048,0.3514,1.255,1.7664,0.5152,1.8399999999999999
2019-11-24 23:30:00,2.72688,0.79534,2.8405,1.25808,0.36694000000000004,1.3105,1.4688,0.4284,1.53,2.7844800000000003,0.8121400000000001,2.9005,1.25808,0.36694000000000004,1.3105,1.5264,0.44520000000000004,1.5899999999999999
2019-11-25 00:00:00,2.57232,0.75026,2.6795,1.3243200000000002,0.38626000000000005,1.3795,1.248,0.364,1.3,2.6299200000000003,0.7670600000000001,2.7395,1.3243200000000002,0.38626000000000005,1.3795,1.3056,0.3808,1.3599999999999999
2019-11-25 00:30:00,2.52144,0.7354200000000001,2.6265,1.32144,0.38542000000000004,1.3765,1.2,0.35000000000000003,1.25,2.56944,0.7494200000000001,2.6765,1.32144,0.38542000000000004,1.3765,1.248,0.364,1.3
2019-11-25 01:00:00,2.57088,0.7498400000000001,2.678,1.26528,0.36904000000000003,1.318,1.3056,0.3808,1.3599999999999999,2.62848,0.7666400000000001,2.738,1.26528,0.36904000000000003,1.318,1.3632,0.3976,1.42
2019-11-25 01:30:00,2.55408,0.74494,2.6605,1.24848,0.36414,1.3005,1.3056,0.3808,1.3599999999999999,2.61168,0.7617400000000001,2.7205,1.24848,0.36414,1.3005,1.3632,0.3976,1.42
2019-11-25 02:00:00,2.52912,0.7376600000000001,2.6345,1.32912,0.38766,1.3845,1.2,0.35000000000000003,1.25,2.57712,0.7516600000000001,2.6845,1.32912,0.38766,1.3845,1.248,0.364,1.3
2019-11-25 02:30:00,2.5118400000000003,0.73262,2.6165000000000003,1.32144,0.38542000000000004,1.3765,1.1904,0.3472,1.24,2.55984,0.7466200000000001,2.6665,1.32144,0.38542000000000004,1.3765,1.2384,0.3612,1.29
2019-11-25 03:00:00,2.5008,0.7294,2.605,1.2528000000000001,0.3654,1.305,1.248,0.364,1.3,2.5488,0.7434000000000001,2.6550000000000002,1.2528000000000001,0.3654,1.305,1.296,0.378,1.35
2019-11-25 03:30:00,2.47248,0.7211400000000001,2.5755,1.23408,0.35994000000000004,1.2855,1.2384,0.3612,1.29,2.52048,0.73514,2.6255,1.23408,0.35994000000000004,1.2855,1.2864,0.37520000000000003,1.34
2019-11-25 04:00:00,2.4753600000000002,0.7219800000000001,2.5785,1.23696,0.36078000000000005,1.2885,1.2384,0.3612,1.29,2.5233600000000003,0.7359800000000001,2.6285,1.23696,0.36078000000000005,1.2885,1.2864,0.37520000000000003,1.34
2019-11-25 04:30:00,2.48544,0.72492,2.589,1.34304,0.39172,1.399,1.1424,0.3332,1.19,2.53344,0.73892,2.6390000000000002,1.34304,0.39172,1.399,1.1904,0.3472,1.24
2019-11-25 05:00:00,2.50224,0.72982,2.6065,1.33104,0.38822,1.3865,1.1712,0.3416,1.22,2.55984,0.7466200000000001,2.6665,1.33104,0.38822,1.3865,1.2288000000000001,0.3584,1.28
2019-11-25 05:30:00,2.65584,0.7746200000000001,2.7665,1.26384,0.36862,1.3165,1.392,0.406,1.45,2.7134400000000003,0.79142,2.8265000000000002,1.26384,0.36862,1.3165,1.4496,0.4228,1.51
2019-11-25 06:00:00,2.89152,0.8433600000000001,3.012,1.24032,0.36176,1.292,1.6512,0.48160000000000003,1.72,2.95872,0.8629600000000001,3.082,1.24032,0.36176,1.292,1.7184,0.5012,1.79
2019-11-25 06:30:00,3.43104,1.00072,3.574,1.23264,0.35952,1.284,2.1984,0.6412,2.29,3.55584,1.03712,3.7039999999999997,1.23264,0.35952,1.284,2.3232,0.6776,2.42
2019-11-25 07:00:00,4.01856,1.17208,4.186,1.25376,0.36568,1.306,2.7648,0.8064,2.88,4.14336,1.20848,4.316,1.25376,0.36568,1.306,2.8896,0.8428,3.01
2019-11-25 07:30:00,4.52736,1.32048,4.716,1.2825600000000001,0.37408,1.336,3.2448,0.9464,3.38,4.57536,1.33448,4.766,1.2825600000000001,0.37408,1.336,3.2928,0.9604,3.43
2019-11-25 08:00:00,4.80096,1.40028,5.001,1.29696,0.37828,1.351,3.504,1.022,3.65,4.81056,1.40308,5.011,1.29696,0.37828,1.351,3.5136000000000003,1.0248,3.66
2019-11-25 08:30:00,5.08848,1.48414,5.3004999999999995,1.3060800000000001,0.38094000000000006,1.3605,3.7824,1.1032,3.94,5.09808,1.4869400000000002,5.3105,1.3060800000000001,0.38094000000000006,1.3605,3.792,1.106,3.95
2019-11-25 09:00:00,5.18832,1.51326,5.4045,1.34832,0.39326000000000005,1.4045,3.84,1.12,4.0,5.21712,1.52166,5.4345,1.34832,0.39326000000000005,1.4045,3.8688000000000002,1.1284,4.03
2019-11-25 09:30:00,5.20512,1.51816,5.422,1.42272,0.41496000000000005,1.482,3.7824,1.1032,3.94,5.22432,1.52376,5.442,1.42272,0.41496000000000005,1.482,3.8016,1.1088,3.96
2019-11-25 10:00:00,5.25408,1.53244,5.473,1.41408,0.41244000000000003,1.473,3.84,1.12,4.0,5.29248,1.54364,5.513,1.41408,0.41244000000000003,1.473,3.8784,1.1312,4.04
2019-11-25 10:30:00,5.18736,1.51298,5.4035,1.37616,0.40138,1.4335,3.8112,1.1116,3.9699999999999998,5.20656,1.51858,5.4235,1.37616,0.40138,1.4335,3.8304,1.1172,3.99
2019-11-25 11:00:00,5.26608,1.53594,5.4855,1.26288,0.36834000000000006,1.3155000000000001,4.0032,1.1676,4.17,5.29488,1.54434,5.5155,1.26288,0.36834000000000006,1.3155000000000001,4.032,1.176,4.2
2019-11-25 11:30:00,5.208,1.5190000000000001,5.425,1.2816,0.3738,1.335,3.9264,1.1452,4.09,5.2368,1.5274,5.455,1.2816,0.3738,1.335,3.9552,1.1536,4.12
2019-11-25 12:00:00,5.2968,1.5449000000000002,5.5175,1.3224,0.38570000000000004,1.3775,3.9744,1.1592,4.14,5.316,1.5505,5.5375,1.3224,0.38570000000000004,1.3775,3.9936,1.1648,4.16
2019-11-25 12:30:00,5.3736,1.5673,5.5975,1.3128,0.3829,1.3675,4.0608,1.1844000000000001,4.23,5.3928,1.5729000000000002,5.6175,1.3128,0.3829,1.3675,4.08,1.19,4.25
2019-11-25 13:00:00,5.31168,1.5492400000000002,5.533,1.22208,0.35644000000000003,1.2730000000000001,4.0896,1.1928,4.26,5.33088,1.55484,5.553,1.22208,0.35644000000000003,1.2730000000000001,4.1088000000000005,1.1984,4.28
2019-11-25 13:30:00,5.26224,1.53482,5.4815000000000005,1.20144,0.35042,1.2515,4.0608,1.1844000000000001,4.23,5.28144,1.5404200000000001,5.5015,1.20144,0.35042,1.2515,4.08,1.19,4.25
2019-11-25 14:00:00,5.20464,1.51802,5.4215,1.32624,0.38682000000000005,1.3815,3.8784,1.1312,4.04,5.23344,1.5264199999999999,5.4515,1.32624,0.38682000000000005,1.3815,3.9072,1.1396,4.07
2019-11-25 14:30:00,5.04336,1.47098,5.2535,1.40496,0.40978000000000003,1.4635,3.6384,1.0612,3.79,5.07216,1.47938,5.2835,1.40496,0.40978000000000003,1.4635,3.6672000000000002,1.0696,3.8200000000000003
2019-11-25 15:00:00,4.98048,1.4526400000000002,5.188,1.31328,0.38304000000000005,1.3679999999999999,3.6672000000000002,1.0696,3.8200000000000003,5.01888,1.46384,5.228,1.31328,0.38304000000000005,1.3679999999999999,3.7056,1.0808,3.86
2019-11-25 15:30:00,4.92336,1.43598,5.1285,1.20816,0.35238,1.2585,3.7152000000000003,1.0836000000000001,3.87,4.96176,1.44718,5.1685,1.20816,0.35238,1.2585,3.7536,1.0948,3.91
2019-11-25 16:00:00,5.01216,1.46188,5.221,1.20096,0.35028000000000004,1.251,3.8112,1.1116,3.9699999999999998,5.18496,1.51228,5.401,1.20096,0.35028000000000004,1.251,3.984,1.162,4.15
2019-11-25 16:30:00,5.13216,1.49688,5.346,1.27296,0.37128000000000005,1.326,3.8592,1.1256,4.02,5.32416,1.55288,5.546,1.27296,0.37128000000000005,1.326,4.0512,1.1816,4.22
2019-11-25 17:00:00,5.41728,1.58004,5.643,1.29888,0.37884,1.353,4.1184,1.2012,4.29,5.50368,1.60524,5.733,1.29888,0.37884,1.353,4.2048,1.2264,4.38
2019-11-25 17:30:00,5.2411200000000004,1.52866,5.4595,1.38192,0.40306000000000003,1.4395,3.8592,1.1256,4.02,5.35632,1.5622600000000002,5.5795,1.38192,0.40306000000000003,1.4395,3.9744,1.1592,4.14
2019-11-25 18:00:00,5.08032,1.48176,5.292,1.34592,0.39256,1.4020000000000001,3.7344,1.0892,3.89,5.19552,1.51536,5.412,1.34592,0.39256,1.4020000000000001,3.8496,1.1228,4.01
2019-11-25 18:30:00,5.20656,1.51858,5.4235,1.30896,0.38178,1.3635,3.8976,1.1368,4.06,5.29296,1.54378,5.5135000000000005,1.30896,0.38178,1.3635,3.984,1.162,4.15
2019-11-25 19:00:00,5.11008,1.49044,5.323,1.30848,0.38164000000000003,1.363,3.8016,1.1088,3.96,5.18688,1.5128400000000002,5.4030000000000005,1.30848,0.38164000000000003,1.363,3.8784,1.1312,4.04
2019-11-25 19:30:00,4.85184,1.41512,5.054,1.31904,0.38472,1.374,3.5328,1.0304,3.68,4.93824,1.44032,5.144,1.31904,0.38472,1.374,3.6192,1.0556,3.77
2019-11-25 20:00:00,4.6392,1.3531,4.8325,1.3752,0.4011,1.4325,3.2640000000000002,0.9520000000000001,3.4,4.7448,1.3839000000000001,4.9425,1.3752,0.4011,1.4325,3.3696,0.9828,3.51
2019-11-25 20:30:00,4.34688,1.26784,4.5280000000000005,1.39968,0.40824000000000005,1.458,2.9472,0.8596,3.07,4.49088,1.30984,4.678,1.39968,0.40824000000000005,1.458,3.0912,0.9016000000000001,3.22
2019-11-25 21:00:00,4.2192,1.2306,4.395,1.3296000000000001,0.38780000000000003,1.385,2.8896,0.8428,3.01,4.3632,1.2726,4.545,1.3296000000000001,0.38780000000000003,1.385,3.0336,0.8848,3.16
2019-11-25 21:30:00,3.89712,1.13666,4.0595,1.3147199999999999,0.38346,1.3695,2.5824,0.7532,2.69,4.03152,1.1758600000000001,4.1995000000000005,1.3147199999999999,0.38346,1.3695,2.7168,0.7924,2.83
2019-11-25 22:00:00,3.65136,1.06498,3.8035,1.32816,0.38738000000000006,1.3835,2.3232,0.6776,2.42,3.76656,1.0985800000000001,3.9235,1.32816,0.38738000000000006,1.3835,2.4384,0.7112,2.54
2019-11-25 22:30:00,3.26832,0.9532600000000001,3.4045,1.40592,0.41006000000000004,1.4645000000000001,1.8624,0.5432,1.94,3.37392,0.98406,3.5145,1.40592,0.41006000000000004,1.4645000000000001,1.968,0.5740000000000001,2.05
2019-11-25 23:00:00,3.13152,0.9133600000000001,3.262,1.39392,0.40656000000000003,1.452,1.7376,0.5068,1.81,3.20832,0.93576,3.342,1.39392,0.40656000000000003,1.452,1.8144,0.5292,1.8900000000000001
2019-11-25 23:30:00,2.8632,0.8351000000000001,2.9825,1.3944,0.4067,1.4525000000000001,1.4688,0.4284,1.53,2.9496,0.8603000000000001,3.0725,1.3944,0.4067,1.4525000000000001,1.5552000000000001,0.4536,1.62
2019-11-26 00:00:00,2.6956800000000003,0.78624,2.808,1.31328,0.38304000000000005,1.3679999999999999,1.3824,0.4032,1.44,2.76288,0.8058400000000001,2.878,1.31328,0.38304000000000005,1.3679999999999999,1.4496,0.4228,1.51
2019-11-26 00:30:00,2.63376,0.7681800000000001,2.7435,1.3953600000000002,0.40698,1.4535,1.2384,0.3612,1.29,2.7009600000000002,0.78778,2.8135,1.3953600000000002,0.40698,1.4535,1.3056,0.3808,1.3599999999999999
2019-11-26 01:00:00,2.7009600000000002,0.78778,2.8135,1.3953600000000002,0.40698,1.4535,1.3056,0.3808,1.3599999999999999,2.76816,0.8073800000000001,2.8835,1.3953600000000002,0.40698,1.4535,1.3728,0.40040000000000003,1.43
2019-11-26 01:30:00,2.67312,0.77966,2.7845,1.35792,0.39606,1.4145,1.3152,0.3836,1.37,2.73072,0.7964600000000001,2.8445,1.35792,0.39606,1.4145,1.3728,0.40040000000000003,1.43
2019-11-26 02:00:00,2.68464,0.78302,2.7965,1.36944,0.39942000000000005,1.4265,1.3152,0.3836,1.37,2.73264,0.7970200000000001,2.8465,1.36944,0.39942000000000005,1.4265,1.3632,0.3976,1.42
2019-11-26 02:30:00,2.6361600000000003,0.76888,2.746,1.4073600000000002,0.41048,1.466,1.2288000000000001,0.3584,1.28,2.6841600000000003,0.78288,2.7960000000000003,1.4073600000000002,0.41048,1.466,1.2768,0.3724,1.33
2019-11-26 03:00:00,2.6136,0.7623000000000001,2.7225,1.404,0.40950000000000003,1.4625,1.2096,0.3528,1.26,2.6616,0.7763,2.7725,1.404,0.40950000000000003,1.4625,1.2576,0.3668,1.31
2019-11-26 03:30:00,2.5728,0.7504000000000001,2.68,1.3824,0.4032,1.44,1.1904,0.3472,1.24,2.64,0.77,2.75,1.3824,0.4032,1.44,1.2576,0.3668,1.31
2019-11-26 04:00:00,2.54448,0.74214,2.6505,1.38288,0.40334000000000003,1.4405000000000001,1.1616,0.3388,1.21,2.60208,0.7589400000000001,2.7105,1.38288,0.40334000000000003,1.4405000000000001,1.2192,0.3556,1.27
2019-11-26 04:30:00,2.56464,0.74802,2.6715,1.39344,0.40642000000000006,1.4515,1.1712,0.3416,1.22,2.63184,0.7676200000000001,2.7415000000000003,1.39344,0.40642000000000006,1.4515,1.2384,0.3612,1.29
2019-11-26 05:00:00,2.58768,0.7547400000000001,2.6955,1.38768,0.40474000000000004,1.4455,1.2,0.35000000000000003,1.25,2.65488,0.77434,2.7655000000000003,1.38768,0.40474000000000004,1.4455,1.2671999999999999,0.36960000000000004,1.32
2019-11-26 05:30:00,2.724,0.7945,2.8375,1.3896,0.4053,1.4475,1.3344,0.38920000000000005,1.3900000000000001,2.9448,0.8589,3.0675,1.3896,0.4053,1.4475,1.5552000000000001,0.4536,1.62
2019-11-26 06:00:00,2.77152,0.8083600000000001,2.887,1.39872,0.40796000000000004,1.457,1.3728,0.40040000000000003,1.43,2.98272,0.8699600000000001,3.107,1.39872,0.40796000000000004,1.457,1.584,0.462,1.65
2019-11-26 06:30:00,3.03936,0.88648,3.166,1.3593600000000001,0.39648000000000005,1.416,1.6800000000000002,0.49,1.75,3.18336,0.9284800000000001,3.316,1.3593600000000001,0.39648000000000005,1.416,1.824,0.532,1.9
2019-11-26 07:00:00,3.77616,1.10138,3.9335,1.3473600000000001,0.39298000000000005,1.4035,2.4288,0.7084,2.5300000000000002,3.87216,1.12938,4.0335,1.3473600000000001,0.39298000000000005,1.4035,2.5248,0.7364,2.63
2019-11-26 07:30:00,4.47504,1.30522,4.6615,1.39344,0.40642000000000006,1.4515,3.0816,0.8988,3.21,4.54224,1.32482,4.7315000000000005,1.39344,0.40642000000000006,1.4515,3.1488,0.9184,3.2800000000000002
2019-11-26 08:00:00,4.7424,1.3832,4.94,1.392,0.406,1.45,3.3504,0.9772000000000001,3.49,4.8,1.4,5.0,1.392,0.406,1.45,3.408,0.994,3.55
2019-11-26 08:30:00,4.9276800000000005,1.43724,5.133,1.32768,0.38724000000000003,1.383,3.6,1.05,3.75,4.95648,1.44564,5.163,1.32768,0.38724000000000003,1.383,3.6288,1.0584,3.7800000000000002
2019-11-26 09:00:00,5.06976,1.47868,5.281,1.29696,0.37828,1.351,3.7728,1.1004,3.93,5.07936,1.48148,5.291,1.29696,0.37828,1.351,3.7824,1.1032,3.94
2019-11-26 09:30:00,5.11728,1.49254,5.3305,1.28688,0.37534,1.3405,3.8304,1.1172,3.99,5.14608,1.50094,5.3605,1.28688,0.37534,1.3405,3.8592,1.1256,4.02
2019-11-26 10:00:00,5.1048,1.4889000000000001,5.3175,1.3416000000000001,0.39130000000000004,1.3975,3.7632,1.0976,3.92,5.124,1.4945,5.3375,1.3416000000000001,0.39130000000000004,1.3975,3.7824,1.1032,3.94
2019-11-26 10:30:00,5.00304,1.45922,5.2115,1.47024,0.42882000000000003,1.5314999999999999,3.5328,1.0304,3.68,5.03184,1.4676200000000001,5.2415,1.47024,0.42882000000000003,1.5314999999999999,3.5616,1.0388,3.71
2019-11-26 11:00:00,5.02656,1.46608,5.236,1.5609600000000001,0.45528,1.626,3.4656000000000002,1.0108,3.61,5.07456,1.48008,5.286,1.5609600000000001,0.45528,1.626,3.5136000000000003,1.0248,3.66
2019-11-26 11:30:00,5.14368,1.50024,5.358,1.4956800000000001,0.43624,1.558,3.648,1.064,3.8,5.17248,1.5086400000000002,5.388,1.4956800000000001,0.43624,1.558,3.6768,1.0724,3.83
2019-11-26 12:00:00,5.05104,1.47322,5.2615,1.42224,0.41482,1.4815,3.6288,1.0584,3.7800000000000002,5.07024,1.47882,5.2815,1.42224,0.41482,1.4815,3.648,1.064,3.8
2019-11-26 12:30:00,5.1072,1.4896,5.32,1.44,0.42,1.5,3.6672000000000002,1.0696,3.8200000000000003,5.136,1.498,5.35,1.44,0.42,1.5,3.696,1.078,3.85
2019-11-26 13:00:00,5.15232,1.50276,5.367,1.27392,0.37156000000000006,1.327,3.8784,1.1312,4.04,5.17152,1.5083600000000001,5.3870000000000005,1.27392,0.37156000000000006,1.327,3.8976,1.1368,4.06
2019-11-26 13:30:00,5.00832,1.46076,5.217,1.32192,0.38556,1.377,3.6864,1.0752,3.84,5.03712,1.46916,5.247,1.32192,0.38556,1.377,3.7152000000000003,1.0836000000000001,3.87
2019-11-26 14:00:00,4.82256,1.40658,5.0235,1.3473600000000001,0.39298000000000005,1.4035,3.4752,1.0136,3.62,4.85136,1.41498,5.0535,1.3473600000000001,0.39298000000000005,1.4035,3.504,1.022,3.65
2019-11-26 14:30:00,4.84992,1.41456,5.052,1.29792,0.37856,1.3519999999999999,3.552,1.036,3.7,4.87872,1.42296,5.082,1.29792,0.37856,1.3519999999999999,3.5808,1.0444,3.73
2019-11-26 15:00:00,4.83648,1.4106400000000001,5.038,1.20768,0.35224000000000005,1.258,3.6288,1.0584,3.7800000000000002,4.85568,1.4162400000000002,5.058,1.20768,0.35224000000000005,1.258,3.648,1.064,3.8
2019-11-26 15:30:00,4.7731200000000005,1.39216,4.9719999999999995,1.18272,0.34496000000000004,1.232,3.5904,1.0472,3.74,4.81152,1.4033600000000002,5.012,1.18272,0.34496000000000004,1.232,3.6288,1.0584,3.7800000000000002
2019-11-26 16:00:00,4.8864,1.4252,5.09,1.248,0.364,1.3,3.6384,1.0612,3.79,4.9536,1.4448,5.16,1.248,0.364,1.3,3.7056,1.0808,3.86
2019-11-26 16:30:00,5.11632,1.49226,5.3295,1.24752,0.36386,1.2995,3.8688000000000002,1.1284,4.03,5.19312,1.5146600000000001,5.4095,1.24752,0.36386,1.2995,3.9455999999999998,1.1508,4.11
2019-11-26 17:00:00,5.3136,1.5498,5.535,1.272,0.371,1.325,4.0416,1.1788,4.21,5.3904,1.5722,5.615,1.272,0.371,1.325,4.1184,1.2012,4.29
2019-11-26 17:30:00,5.27808,1.53944,5.498,1.3420800000000002,0.39144,1.3980000000000001,3.936,1.148,4.1,5.37408,1.56744,5.598,1.3420800000000002,0.39144,1.3980000000000001,4.032,1.176,4.2
2019-11-26 18:00:00,5.08224,1.48232,5.294,1.36704,0.39872,1.424,3.7152000000000003,1.0836000000000001,3.87,5.18784,1.51312,5.404,1.36704,0.39872,1.424,3.8208,1.1144,3.98
2019-11-26 18:30:00,5.11392,1.49156,5.327,1.39872,0.40796000000000004,1.457,3.7152000000000003,1.0836000000000001,3.87,5.20992,1.51956,5.427,1.39872,0.40796000000000004,1.457,3.8112,1.1116,3.9699999999999998
2019-11-26 19:00:00,4.9488,1.4434,5.155,1.3776,0.40180000000000005,1.435,3.5712,1.0416,3.7199999999999998,5.0448,1.4714,5.255,1.3776,0.40180000000000005,1.435,3.6672000000000002,1.0696,3.8200000000000003
2019-11-26 19:30:00,4.8264,1.4077,5.0275,1.38,0.4025,1.4375,3.4464,1.0052,3.59,4.9224,1.4357,5.1275,1.38,0.4025,1.4375,3.5423999999999998,1.0332,3.69
2019-11-26 20:00:00,4.65408,1.35744,4.848,1.35168,0.39424000000000003,1.408,3.3024,0.9632000000000001,3.44,4.7500800000000005,1.38544,4.948,1.35168,0.39424000000000003,1.408,3.3984,0.9912000000000001,3.54
2019-11-26 20:30:00,4.42032,1.28926,4.6045,1.36752,0.39886000000000005,1.4245,3.0528,0.8904000000000001,3.18,4.52592,1.32006,4.7145,1.36752,0.39886000000000005,1.4245,3.1584,0.9212,3.29
2019-11-26 21:00:00,4.23408,1.23494,4.4105,1.37328,0.40054,1.4304999999999999,2.8608000000000002,0.8344,2.98,4.35888,1.27134,4.5405,1.37328,0.40054,1.4304999999999999,2.9856,0.8708,3.11
2019-11-26 21:30:00,4.00656,1.16858,4.1735,1.30896,0.38178,1.3635,2.6976,0.7868,2.81,4.14096,1.20778,4.3135,1.30896,0.38178,1.3635,2.832,0.8260000000000001,2.95
2019-11-26 22:00:00,3.71424,1.08332,3.8689999999999998,1.31424,0.38332000000000005,1.369,2.4,0.7000000000000001,2.5,3.82944,1.11692,3.989,1.31424,0.38332000000000005,1.369,2.5152,0.7336,2.62
2019-11-26 22:30:00,3.3768000000000002,0.9849,3.5175,1.2936,0.3773,1.3475000000000001,2.0832,0.6076,2.17,3.492,1.0185,3.6375,1.2936,0.3773,1.3475000000000001,2.1984,0.6412,2.29
2019-11-26 23:00:00,3.1488,0.9184,3.2800000000000002,1.2192,0.3556,1.27,1.9296000000000002,0.5628000000000001,2.01,3.2448,0.9464,3.38,1.2192,0.3556,1.27,2.0256,0.5908,2.11
2019-11-26 23:30:00,2.90496,0.84728,3.026,1.29216,0.37688000000000005,1.346,1.6128,0.47040000000000004,1.6800000000000002,2.98176,0.8696800000000001,3.106,1.29216,0.37688000000000005,1.346,1.6896,0.4928,1.76
2019-11-27 00:00:00,2.70144,0.7879200000000001,2.814,1.30944,0.38192000000000004,1.3639999999999999,1.392,0.406,1.45,2.7782400000000003,0.81032,2.894,1.30944,0.38192000000000004,1.3639999999999999,1.4688,0.4284,1.53
2019-11-27 00:30:00,2.65728,0.7750400000000001,2.768,1.33248,0.38864000000000004,1.388,1.3248,0.3864,1.38,2.73408,0.79744,2.848,1.33248,0.38864000000000004,1.388,1.4016,0.4088,1.46
2019-11-27 01:00:00,2.70672,0.78946,2.8195,1.3147199999999999,0.38346,1.3695,1.392,0.406,1.45,2.77392,0.8090600000000001,2.8895,1.3147199999999999,0.38346,1.3695,1.4592,0.42560000000000003,1.52
2019-11-27 01:30:00,2.69664,0.7865200000000001,2.809,1.40064,0.40852000000000005,1.459,1.296,0.378,1.35,2.74464,0.8005200000000001,2.859,1.40064,0.40852000000000005,1.459,1.344,0.392,1.4
2019-11-27 02:00:00,2.68752,0.7838600000000001,2.7995,1.35312,0.39466,1.4095,1.3344,0.38920000000000005,1.3900000000000001,2.73552,0.79786,2.8495,1.35312,0.39466,1.4095,1.3824,0.4032,1.44
2019-11-27 02:30:00,2.64912,0.77266,2.7595,1.3147199999999999,0.38346,1.3695,1.3344,0.38920000000000005,1.3900000000000001,2.69712,0.78666,2.8095,1.3147199999999999,0.38346,1.3695,1.3824,0.4032,1.44
2019-11-27 03:00:00,2.62704,0.76622,2.7365,1.30224,0.37982000000000005,1.3565,1.3248,0.3864,1.38,2.68464,0.78302,2.7965,1.30224,0.37982000000000005,1.3565,1.3824,0.4032,1.44
2019-11-27 03:30:00,2.60256,0.7590800000000001,2.711,1.22976,0.35868000000000005,1.2810000000000001,1.3728,0.40040000000000003,1.43,2.66976,0.77868,2.781,1.22976,0.35868000000000005,1.2810000000000001,1.44,0.42,1.5
2019-11-27 04:00:00,2.556,0.7455,2.6625,1.26,0.3675,1.3125,1.296,0.378,1.35,2.6231999999999998,0.7651,2.7325,1.26,0.3675,1.3125,1.3632,0.3976,1.42
2019-11-27 04:30:00,2.60112,0.7586600000000001,2.7095000000000002,1.30512,0.38066000000000005,1.3595000000000002,1.296,0.378,1.35,2.66832,0.7782600000000001,2.7795,1.30512,0.38066000000000005,1.3595000000000002,1.3632,0.3976,1.42
2019-11-27 05:00:00,2.59392,0.75656,2.702,1.29792,0.37856,1.3519999999999999,1.296,0.378,1.35,2.66112,0.7761600000000001,2.7720000000000002,1.29792,0.37856,1.3519999999999999,1.3632,0.3976,1.42
2019-11-27 05:30:00,2.80032,0.81676,2.917,1.28352,0.37436,1.337,1.5168,0.4424,1.58,2.95392,0.8615600000000001,3.077,1.28352,0.37436,1.337,1.6703999999999999,0.4872,1.74
2019-11-27 06:00:00,2.96976,0.8661800000000001,3.0935,1.19376,0.34818000000000005,1.2435,1.776,0.518,1.85,3.11376,0.9081800000000001,3.2435,1.19376,0.34818000000000005,1.2435,1.92,0.56,2.0
2019-11-27 06:30:00,3.50928,1.02354,3.6555,1.27248,0.37114,1.3255,2.2368,0.6524,2.33,3.62448,1.05714,3.7755,1.27248,0.37114,1.3255,2.352,0.686,2.45
2019-11-27 07:00:00,4.08816,1.19238,4.2585,1.27536,0.37198000000000003,1.3285,2.8128,0.8204,2.93,4.16496,1.21478,4.3385,1.27536,0.37198000000000003,1.3285,2.8896,0.8428,3.01
2019-11-27 07:30:00,4.54032,1.32426,4.7295,1.2763200000000001,0.37226000000000004,1.3295,3.2640000000000002,0.9520000000000001,3.4,4.58832,1.33826,4.7795000000000005,1.2763200000000001,0.37226000000000004,1.3295,3.312,0.966,3.45
2019-11-27 08:00:00,4.83696,1.41078,5.0385,1.22736,0.35798,1.2785,3.6096,1.0528,3.76,4.86576,1.41918,5.0685,1.22736,0.35798,1.2785,3.6384,1.0612,3.79
2019-11-27 08:30:00,4.97712,1.45166,5.1845,1.19472,0.34846000000000005,1.2445,3.7824,1.1032,3.94,5.00592,1.46006,5.2145,1.19472,0.34846000000000005,1.2445,3.8112,1.1116,3.9699999999999998
2019-11-27 09:00:00,4.98816,1.4548800000000002,5.196,1.2825600000000001,0.37408,1.336,3.7056,1.0808,3.86,5.02656,1.46608,5.236,1.2825600000000001,0.37408,1.336,3.7439999999999998,1.092,3.9
2019-11-27 09:30:00,5.10096,1.48778,5.3135,1.3473600000000001,0.39298000000000005,1.4035,3.7536,1.0948,3.91,5.12976,1.49618,5.3435,1.3473600000000001,0.39298000000000005,1.4035,3.7824,1.1032,3.94
2019-11-27 10:00:00,5.09232,1.48526,5.3045,1.28112,0.37366000000000005,1.3345,3.8112,1.1116,3.9699999999999998,5.12112,1.49366,5.3345,1.28112,0.37366000000000005,1.3345,3.84,1.12,4.0
2019-11-27 10:30:00,4.90176,1.42968,5.106,1.27296,0.37128000000000005,1.326,3.6288,1.0584,3.7800000000000002,4.94976,1.44368,5.156,1.27296,0.37128000000000005,1.326,3.6768,1.0724,3.83
2019-11-27 11:00:00,4.96896,1.44928,5.176,1.27296,0.37128000000000005,1.326,3.696,1.078,3.85,4.99776,1.45768,5.206,1.27296,0.37128000000000005,1.326,3.7248,1.0864,3.88
2019-11-27 11:30:00,4.9728,1.4504000000000001,5.18,1.3056,0.3808,1.3599999999999999,3.6672000000000002,1.0696,3.8200000000000003,5.0016,1.4588,5.21,1.3056,0.3808,1.3599999999999999,3.696,1.078,3.85
2019-11-27 12:00:00,5.00832,1.46076,5.217,1.37952,0.40236000000000005,1.437,3.6288,1.0584,3.7800000000000002,5.03712,1.46916,5.247,1.37952,0.40236000000000005,1.437,3.6576,1.0668,3.81
2019-11-27 12:30:00,4.9968,1.4574,5.205,1.3679999999999999,0.399,1.425,3.6288,1.0584,3.7800000000000002,5.0256,1.4658,5.235,1.3679999999999999,0.399,1.425,3.6576,1.0668,3.81
2019-11-27 13:00:00,4.96416,1.44788,5.171,1.33536,0.38948000000000005,1.391,3.6288,1.0584,3.7800000000000002,5.01216,1.46188,5.221,1.33536,0.38948000000000005,1.391,3.6768,1.0724,3.83
2019-11-27 13:30:00,4.94832,1.44326,5.1545,1.30992,0.38206,1.3645,3.6384,1.0612,3.79,4.99632,1.45726,5.2045,1.30992,0.38206,1.3645,3.6864,1.0752,3.84
2019-11-27 14:00:00,4.90752,1.43136,5.112,1.29792,0.37856,1.3519999999999999,3.6096,1.0528,3.76,4.94592,1.44256,5.152,1.29792,0.37856,1.3519999999999999,3.648,1.064,3.8
2019-11-27 14:30:00,4.83936,1.41148,5.041,1.37376,0.40068000000000004,1.431,3.4656000000000002,1.0108,3.61,4.87776,1.4226800000000002,5.081,1.37376,0.40068000000000004,1.431,3.504,1.022,3.65
2019-11-27 15:00:00,4.76784,1.39062,4.9665,1.3598400000000002,0.39662000000000003,1.4165,3.408,0.994,3.55,4.80624,1.40182,5.0065,1.3598400000000002,0.39662000000000003,1.4165,3.4464,1.0052,3.59
2019-11-27 15:30:00,4.73232,1.38026,4.9295,1.2763200000000001,0.37226000000000004,1.3295,3.456,1.008,3.6,4.78032,1.39426,4.9795,1.2763200000000001,0.37226000000000004,1.3295,3.504,1.022,3.65
2019-11-27 16:00:00,4.87584,1.42212,5.079,1.28544,0.37492000000000003,1.339,3.5904,1.0472,3.74,4.93344,1.43892,5.139,1.28544,0.37492000000000003,1.339,3.648,1.064,3.8
2019-11-27 16:30:00,5.02656,1.46608,5.236,1.31136,0.38248000000000004,1.366,3.7152000000000003,1.0836000000000001,3.87,5.10336,1.48848,5.316,1.31136,0.38248000000000004,1.366,3.792,1.106,3.95
2019-11-27 17:00:00,5.2128,1.5204,5.43,1.4208,0.41440000000000005,1.48,3.792,1.106,3.95,5.2992,1.5455999999999999,5.52,1.4208,0.41440000000000005,1.48,3.8784,1.1312,4.04
2019-11-27 17:30:00,5.28576,1.54168,5.506,1.34976,0.39368000000000003,1.4060000000000001,3.936,1.148,4.1,5.37216,1.56688,5.596,1.34976,0.39368000000000003,1.4060000000000001,4.0224,1.1732,4.19
2019-11-27 18:00:00,5.07984,1.48162,5.2915,1.35504,0.39522,1.4115,3.7248,1.0864,3.88,5.19504,1.51522,5.4115,1.35504,0.39522,1.4115,3.84,1.12,4.0
2019-11-27 18:30:00,5.07072,1.47896,5.282,1.35552,0.39536000000000004,1.412,3.7152000000000003,1.0836000000000001,3.87,5.18592,1.5125600000000001,5.402,1.35552,0.39536000000000004,1.412,3.8304,1.1172,3.99
2019-11-27 19:00:00,4.8984000000000005,1.4287,5.1025,1.3559999999999999,0.3955,1.4125,3.5423999999999998,1.0332,3.69,5.0232,1.4651,5.2325,1.3559999999999999,0.3955,1.4125,3.6672000000000002,1.0696,3.8200000000000003
2019-11-27 19:30:00,4.78368,1.39524,4.983,1.43328,0.41804,1.4929999999999999,3.3504,0.9772000000000001,3.49,4.90848,1.43164,5.113,1.43328,0.41804,1.4929999999999999,3.4752,1.0136,3.62
2019-11-27 20:00:00,4.56096,1.3302800000000001,4.751,1.36416,0.39788,1.421,3.1968,0.9324,3.33,4.68576,1.3666800000000001,4.881,1.36416,0.39788,1.421,3.3216,0.9688,3.46
2019-11-27 20:30:00,4.36944,1.27442,4.5515,1.37424,0.40082,1.4315,2.9952,0.8736,3.12,4.48464,1.30802,4.6715,1.37424,0.40082,1.4315,3.1104,0.9072,3.24
2019-11-27 21:00:00,4.28832,1.25076,4.467,1.3891200000000001,0.40516,1.447,2.8992,0.8456,3.02,4.40352,1.28436,4.587,1.3891200000000001,0.40516,1.447,3.0144,0.8792000000000001,3.14
2019-11-27 21:30:00,3.92112,1.1436600000000001,4.0845,1.48272,0.43246,1.5445,2.4384,0.7112,2.54,4.06512,1.18566,4.2345,1.48272,0.43246,1.5445,2.5824,0.7532,2.69
2019-11-27 22:00:00,3.58752,1.04636,3.737,1.5139200000000002,0.44156000000000006,1.577,2.0736,0.6048,2.16,3.72192,1.08556,3.877,1.5139200000000002,0.44156000000000006,1.577,2.208,0.644,2.3
2019-11-27 22:30:00,3.32304,0.9692200000000001,3.4615,1.47024,0.42882000000000003,1.5314999999999999,1.8528,0.5404,1.9300000000000002,3.43824,1.00282,3.5815,1.47024,0.42882000000000003,1.5314999999999999,1.968,0.5740000000000001,2.05
2019-11-27 23:00:00,3.06576,0.8941800000000001,3.1935000000000002,1.48176,0.43218,1.5434999999999999,1.584,0.462,1.65,3.17136,0.92498,3.3035,1.48176,0.43218,1.5434999999999999,1.6896,0.4928,1.76
2019-11-27 23:30:00,2.85648,0.8331400000000001,2.9755000000000003,1.41648,0.41314,1.4755,1.44,0.42,1.5,2.94288,0.8583400000000001,3.0655,1.41648,0.41314,1.4755,1.5264,0.44520000000000004,1.5899999999999999
2019-11-28 00:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.42848,0.41664,1.488,1.2864,0.37520000000000003,1.34,2.79168,0.8142400000000001,2.908,1.42848,0.41664,1.488,1.3632,0.3976,1.42
2019-11-28 00:30:00,2.63472,0.76846,2.7445,1.35792,0.39606,1.4145,1.2768,0.3724,1.33,2.71152,0.7908600000000001,2.8245,1.35792,0.39606,1.4145,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-28 01:00:00,2.68752,0.7838600000000001,2.7995,1.34352,0.39186000000000004,1.3995,1.344,0.392,1.4,2.76432,0.8062600000000001,2.8795,1.34352,0.39186000000000004,1.3995,1.4208,0.41440000000000005,1.48
2019-11-28 01:30:00,2.70288,0.78834,2.8155,1.4068800000000001,0.41034000000000004,1.4655,1.296,0.378,1.35,2.77968,0.81074,2.8955,1.4068800000000001,0.41034000000000004,1.4655,1.3728,0.40040000000000003,1.43
2019-11-28 02:00:00,2.65872,0.77546,2.7695,1.45872,0.42546000000000006,1.5195,1.2,0.35000000000000003,1.25,2.72592,0.7950600000000001,2.8395,1.45872,0.42546000000000006,1.5195,1.2671999999999999,0.36960000000000004,1.32
2019-11-28 02:30:00,2.61504,0.7627200000000001,2.724,1.45344,0.42392,1.514,1.1616,0.3388,1.21,2.68224,0.78232,2.794,1.45344,0.42392,1.514,1.2288000000000001,0.3584,1.28
2019-11-28 03:00:00,2.60256,0.7590800000000001,2.711,1.46976,0.42868000000000006,1.5310000000000001,1.1328,0.3304,1.18,2.66976,0.77868,2.781,1.46976,0.42868000000000006,1.5310000000000001,1.2,0.35000000000000003,1.25
2019-11-28 03:30:00,2.58432,0.7537600000000001,2.692,1.45152,0.42336,1.512,1.1328,0.3304,1.18,2.66112,0.7761600000000001,2.7720000000000002,1.45152,0.42336,1.512,1.2096,0.3528,1.26
2019-11-28 04:00:00,2.544,0.742,2.65,1.392,0.406,1.45,1.152,0.336,1.2,2.6112,0.7616,2.7199999999999998,1.392,0.406,1.45,1.2192,0.3556,1.27
2019-11-28 04:30:00,2.55936,0.74648,2.666,1.41696,0.41328000000000004,1.476,1.1424,0.3332,1.19,2.62656,0.7660800000000001,2.7359999999999998,1.41696,0.41328000000000004,1.476,1.2096,0.3528,1.26
2019-11-28 05:00:00,2.5896,0.7553000000000001,2.6975,1.4568,0.4249,1.5175,1.1328,0.3304,1.18,2.6664,0.7777000000000001,2.7775,1.4568,0.4249,1.5175,1.2096,0.3528,1.26
2019-11-28 05:30:00,2.72016,0.7933800000000001,2.8335,1.48176,0.43218,1.5434999999999999,1.2384,0.3612,1.29,2.85456,0.8325800000000001,2.9735,1.48176,0.43218,1.5434999999999999,1.3728,0.40040000000000003,1.43
2019-11-28 06:00:00,2.94864,0.8600200000000001,3.0715,1.43184,0.41762000000000005,1.4915,1.5168,0.4424,1.58,3.14064,0.9160200000000001,3.2715,1.43184,0.41762000000000005,1.4915,1.7088,0.4984,1.78
2019-11-28 06:30:00,3.53232,1.03026,3.6795,1.34352,0.39186000000000004,1.3995,2.1888,0.6384000000000001,2.2800000000000002,3.64752,1.06386,3.7995,1.34352,0.39186000000000004,1.3995,2.304,0.672,2.4
2019-11-28 07:00:00,4.13376,1.20568,4.306,1.29216,0.37688000000000005,1.346,2.8416,0.8288000000000001,2.96,4.21056,1.22808,4.386,1.29216,0.37688000000000005,1.346,2.9184,0.8512000000000001,3.04
2019-11-28 07:30:00,4.54176,1.32468,4.731,1.28736,0.37548000000000004,1.341,3.2544,0.9492,3.39,4.60896,1.34428,4.801,1.28736,0.37548000000000004,1.341,3.3216,0.9688,3.46
2019-11-28 08:00:00,4.79328,1.39804,4.993,1.26048,0.36764,1.313,3.5328,1.0304,3.68,4.95648,1.44564,5.163,1.26048,0.36764,1.313,3.696,1.078,3.85
2019-11-28 08:30:00,4.8624,1.4182000000000001,5.065,1.2336,0.3598,1.2850000000000001,3.6288,1.0584,3.7800000000000002,5.0448,1.4714,5.255,1.2336,0.3598,1.2850000000000001,3.8112,1.1116,3.9699999999999998
2019-11-28 09:00:00,4.91904,1.43472,5.124,1.2230400000000001,0.35672000000000004,1.274,3.696,1.078,3.85,5.11104,1.49072,5.324,1.2230400000000001,0.35672000000000004,1.274,3.888,1.134,4.05
2019-11-28 09:30:00,5.00832,1.46076,5.217,1.20672,0.35196000000000005,1.2570000000000001,3.8016,1.1088,3.96,5.20992,1.51956,5.427,1.20672,0.35196000000000005,1.2570000000000001,4.0032,1.1676,4.17
2019-11-28 10:00:00,5.004,1.4595,5.2125,1.2024,0.3507,1.2525,3.8016,1.1088,3.96,5.196,1.5155,5.4125,1.2024,0.3507,1.2525,3.9936,1.1648,4.16
2019-11-28 10:30:00,4.8,1.4,5.0,1.296,0.378,1.35,3.504,1.022,3.65,5.0016,1.4588,5.21,1.296,0.378,1.35,3.7056,1.0808,3.86
2019-11-28 11:00:00,4.8628800000000005,1.4183400000000002,5.0655,1.25328,0.36554000000000003,1.3054999999999999,3.6096,1.0528,3.76,5.06448,1.4771400000000001,5.2755,1.25328,0.36554000000000003,1.3054999999999999,3.8112,1.1116,3.9699999999999998
2019-11-28 11:30:00,4.97856,1.45208,5.186,1.12896,0.32928,1.176,3.8496,1.1228,4.01,5.17056,1.50808,5.386,1.12896,0.32928,1.176,4.0416,1.1788,4.21
2019-11-28 12:00:00,4.91568,1.43374,5.1205,1.13328,0.33054,1.1805,3.7824,1.1032,3.94,5.10768,1.48974,5.3205,1.13328,0.33054,1.1805,3.9744,1.1592,4.14
2019-11-28 12:30:00,5.06112,1.4761600000000001,5.272,1.12512,0.32816,1.172,3.936,1.148,4.1,5.25312,1.5321600000000002,5.472,1.12512,0.32816,1.172,4.128,1.204,4.3
2019-11-28 13:00:00,4.93008,1.43794,5.1355,1.10928,0.32354000000000005,1.1555,3.8208,1.1144,3.98,5.12208,1.49394,5.3355,1.10928,0.32354000000000005,1.1555,4.0128,1.1703999999999999,4.18
2019-11-28 13:30:00,4.8624,1.4182000000000001,5.065,1.0512,0.30660000000000004,1.095,3.8112,1.1116,3.9699999999999998,5.0448,1.4714,5.255,1.0512,0.30660000000000004,1.095,3.9936,1.1648,4.16
2019-11-28 14:00:00,4.90944,1.43192,5.114,1.00224,0.29232,1.044,3.9072,1.1396,4.07,5.09184,1.48512,5.304,1.00224,0.29232,1.044,4.0896,1.1928,4.26
2019-11-28 14:30:00,4.89792,1.42856,5.102,0.99072,0.28896000000000005,1.032,3.9072,1.1396,4.07,5.08032,1.48176,5.292,0.99072,0.28896000000000005,1.032,4.0896,1.1928,4.26
2019-11-28 15:00:00,4.8144,1.4042,5.015,0.9936,0.2898,1.035,3.8208,1.1144,3.98,4.9968,1.4574,5.205,0.9936,0.2898,1.035,4.0032,1.1676,4.17
2019-11-28 15:30:00,4.81584,1.40462,5.0165,0.99504,0.29022000000000003,1.0365,3.8208,1.1144,3.98,4.99824,1.4578200000000001,5.2065,0.99504,0.29022000000000003,1.0365,4.0032,1.1676,4.17
2019-11-28 16:00:00,5.04384,1.47112,5.254,1.05984,0.30912,1.104,3.984,1.162,4.15,5.23584,1.52712,5.454,1.05984,0.30912,1.104,4.176,1.218,4.35
2019-11-28 16:30:00,5.1384,1.4987,5.3525,1.2024,0.3507,1.2525,3.936,1.148,4.1,5.3496,1.5603,5.5725,1.2024,0.3507,1.2525,4.1472,1.2096,4.32
2019-11-28 17:00:00,5.26704,1.5362200000000001,5.4865,1.27344,0.37142000000000003,1.3265,3.9936,1.1648,4.16,5.49744,1.60342,5.7265,1.27344,0.37142000000000003,1.3265,4.224,1.232,4.4
2019-11-28 17:30:00,5.29632,1.5447600000000001,5.517,1.1875200000000001,0.34636,1.237,4.1088000000000005,1.1984,4.28,5.50752,1.60636,5.737,1.1875200000000001,0.34636,1.237,4.32,1.26,4.5
2019-11-28 18:00:00,5.11248,1.4911400000000001,5.3255,1.16688,0.34034000000000003,1.2155,3.9455999999999998,1.1508,4.11,5.27568,1.53874,5.4955,1.16688,0.34034000000000003,1.2155,4.1088000000000005,1.1984,4.28
2019-11-28 18:30:00,5.11344,1.49142,5.3265,1.1102400000000001,0.32382000000000005,1.1565,4.0032,1.1676,4.17,5.30544,1.54742,5.5265,1.1102400000000001,0.32382000000000005,1.1565,4.1952,1.2236,4.37
2019-11-28 19:00:00,5.03664,1.46902,5.2465,1.04304,0.30422000000000005,1.0865,3.9936,1.1648,4.16,5.13264,1.49702,5.3465,1.04304,0.30422000000000005,1.0865,4.0896,1.1928,4.26
2019-11-28 19:30:00,4.99104,1.45572,5.199,1.02624,0.29932000000000003,1.069,3.9648,1.1564,4.13,5.06784,1.47812,5.279,1.02624,0.29932000000000003,1.069,4.0416,1.1788,4.21
2019-11-28 20:00:00,4.7424,1.3832,4.94,1.104,0.322,1.15,3.6384,1.0612,3.79,4.8288,1.4084,5.03,1.104,0.322,1.15,3.7248,1.0864,3.88
2019-11-28 20:30:00,4.49952,1.31236,4.687,1.11072,0.32396,1.157,3.3888,0.9884000000000001,3.5300000000000002,4.5955200000000005,1.34036,4.787,1.11072,0.32396,1.157,3.4848,1.0164,3.63
2019-11-28 21:00:00,4.3968,1.2824,4.58,1.1328,0.3304,1.18,3.2640000000000002,0.9520000000000001,3.4,4.5024,1.3132000000000001,4.69,1.1328,0.3304,1.18,3.3696,0.9828,3.51
2019-11-28 21:30:00,4.19376,1.22318,4.3685,1.02576,0.29918,1.0685,3.168,0.924,3.3,4.28016,1.24838,4.4585,1.02576,0.29918,1.0685,3.2544,0.9492,3.39
2019-11-28 22:00:00,3.84432,1.12126,4.0045,1.01232,0.29526,1.0545,2.832,0.8260000000000001,2.95,3.96912,1.15766,4.1345,1.01232,0.29526,1.0545,2.9568000000000003,0.8624,3.08
2019-11-28 22:30:00,3.492,1.0185,3.6375,1.0248,0.2989,1.0675,2.4672,0.7196,2.5700000000000003,3.6072,1.0521,3.7575000000000003,1.0248,0.2989,1.0675,2.5824,0.7532,2.69
2019-11-28 23:00:00,3.2817600000000002,0.95718,3.4185,1.03536,0.30198,1.0785,2.2464,0.6552,2.34,3.38736,0.9879800000000001,3.5285,1.03536,0.30198,1.0785,2.352,0.686,2.45
2019-11-28 23:30:00,3.04944,0.8894200000000001,3.1765,1.06224,0.30982000000000004,1.1065,1.9872,0.5796,2.07,3.13584,0.9146200000000001,3.2665,1.06224,0.30982000000000004,1.1065,2.0736,0.6048,2.16
2019-11-29 00:00:00,2.8872,0.8421000000000001,3.0075,1.0632,0.31010000000000004,1.1075,1.824,0.532,1.9,2.9736000000000002,0.8673000000000001,3.0975,1.0632,0.31010000000000004,1.1075,1.9104,0.5572,1.99
2019-11-29 00:30:00,2.76816,0.8073800000000001,2.8835,1.07856,0.31458,1.1235,1.6896,0.4928,1.76,2.84496,0.8297800000000001,2.9635,1.07856,0.31458,1.1235,1.7664,0.5152,1.8399999999999999
2019-11-29 01:00:00,2.82192,0.82306,2.9395,1.06512,0.31066000000000005,1.1095,1.7568000000000001,0.5124000000000001,1.83,2.9083200000000002,0.84826,3.0295,1.06512,0.31066000000000005,1.1095,1.8432,0.5376000000000001,1.92
2019-11-29 01:30:00,2.78688,0.8128400000000001,2.903,1.11648,0.32564000000000004,1.163,1.6703999999999999,0.4872,1.74,2.86368,0.8352400000000001,2.983,1.11648,0.32564000000000004,1.163,1.7472,0.5096,1.82
2019-11-29 02:00:00,2.7744,0.8092,2.89,1.056,0.308,1.1,1.7184,0.5012,1.79,2.8512,0.8316,2.9699999999999998,1.056,0.308,1.1,1.7952,0.5236000000000001,1.87
2019-11-29 02:30:00,2.75232,0.80276,2.867,1.02432,0.29876,1.067,1.728,0.504,1.8,2.82912,0.8251600000000001,2.947,1.02432,0.29876,1.067,1.8048000000000002,0.5264,1.88
2019-11-29 03:00:00,2.69424,0.7858200000000001,2.8064999999999998,1.04304,0.30422000000000005,1.0865,1.6512,0.48160000000000003,1.72,2.77104,0.80822,2.8865,1.04304,0.30422000000000005,1.0865,1.728,0.504,1.8
2019-11-29 03:30:00,2.69712,0.78666,2.8095,1.0747200000000001,0.31346,1.1195,1.6224,0.4732,1.69,2.77392,0.8090600000000001,2.8895,1.0747200000000001,0.31346,1.1195,1.6992,0.49560000000000004,1.77
2019-11-29 04:00:00,2.66784,0.77812,2.779,1.06464,0.31052,1.109,1.6032000000000002,0.4676,1.67,2.74464,0.8005200000000001,2.859,1.06464,0.31052,1.109,1.6800000000000002,0.49,1.75
2019-11-29 04:30:00,2.74704,0.80122,2.8615,1.04784,0.30562,1.0915,1.6992,0.49560000000000004,1.77,2.83344,0.82642,2.9515000000000002,1.04784,0.30562,1.0915,1.7856,0.5208,1.8599999999999999
2019-11-29 05:00:00,2.78592,0.8125600000000001,2.902,0.9235200000000001,0.26936000000000004,0.962,1.8624,0.5432,1.94,2.87232,0.8377600000000001,2.992,0.9235200000000001,0.26936000000000004,0.962,1.9488,0.5684,2.03
2019-11-29 05:30:00,2.93088,0.85484,3.053,0.9436800000000001,0.27524000000000004,0.983,1.9872,0.5796,2.07,3.06528,0.8940400000000001,3.193,0.9436800000000001,0.27524000000000004,0.983,2.1216,0.6188,2.21
2019-11-29 06:00:00,3.2112,0.9366000000000001,3.345,0.9744,0.2842,1.015,2.2368,0.6524,2.33,3.3264,0.9702000000000001,3.465,0.9744,0.2842,1.015,2.352,0.686,2.45
2019-11-29 06:30:00,3.74496,1.09228,3.901,1.01856,0.29708,1.061,2.7264,0.7952,2.84,3.84096,1.12028,4.001,1.01856,0.29708,1.061,2.8224,0.8232,2.94
2019-11-29 07:00:00,4.37328,1.27554,4.5555,1.02288,0.29834000000000005,1.0655000000000001,3.3504,0.9772000000000001,3.49,4.44048,1.29514,4.6255,1.02288,0.29834000000000005,1.0655000000000001,3.4176,0.9968,3.56
2019-11-29 07:30:00,4.94352,1.4418600000000001,5.1495,1.00752,0.29386,1.0495,3.936,1.148,4.1,4.99152,1.45586,5.1995000000000005,1.00752,0.29386,1.0495,3.984,1.162,4.15
2019-11-29 08:00:00,5.17056,1.50808,5.386,1.00416,0.29288000000000003,1.046,4.1664,1.2152,4.34,5.19936,1.51648,5.416,1.00416,0.29288000000000003,1.046,4.1952,1.2236,4.37
2019-11-29 08:30:00,5.47248,1.5961400000000001,5.7005,1.01808,0.29694000000000004,1.0605,4.4544,1.2992,4.64,5.50128,1.60454,5.7305,1.01808,0.29694000000000004,1.0605,4.4832,1.3076,4.67
2019-11-29 09:00:00,5.4528,1.5904,5.68,1.0944,0.31920000000000004,1.1400000000000001,4.3584,1.2711999999999999,4.54,5.4912,1.6016,5.72,1.0944,0.31920000000000004,1.1400000000000001,4.3968,1.2824,4.58
2019-11-29 09:30:00,5.50992,1.6070600000000002,5.7395,1.20912,0.35266000000000003,1.2595,4.3008,1.2544,4.48,5.53872,1.6154600000000001,5.7695,1.20912,0.35266000000000003,1.2595,4.3296,1.2628,4.51
2019-11-29 10:00:00,5.3736,1.5673,5.5975,1.0728,0.3129,1.1175,4.3008,1.2544,4.48,5.4024,1.5756999999999999,5.6275,1.0728,0.3129,1.1175,4.3296,1.2628,4.51
2019-11-29 10:30:00,5.24496,1.5297800000000001,5.4635,0.8385600000000001,0.24458000000000002,0.8735,4.4064,1.2852000000000001,4.59,5.27376,1.53818,5.4935,0.8385600000000001,0.24458000000000002,0.8735,4.4352,1.2936,4.62
2019-11-29 11:00:00,5.22672,1.52446,5.4445,1.01232,0.29526,1.0545,4.2144,1.2292,4.39,5.25552,1.53286,5.4745,1.01232,0.29526,1.0545,4.2432,1.2376,4.42
2019-11-29 11:30:00,5.23344,1.5264199999999999,5.4515,1.14384,0.33362,1.1915,4.0896,1.1928,4.26,5.25264,1.5320200000000002,5.4715,1.14384,0.33362,1.1915,4.1088000000000005,1.1984,4.28
2019-11-29 12:00:00,5.13792,1.4985600000000001,5.352,1.15392,0.33656,1.202,3.984,1.162,4.15,5.15712,1.5041600000000002,5.372,1.15392,0.33656,1.202,4.0032,1.1676,4.17
2019-11-29 12:30:00,5.12688,1.4953400000000001,5.3405000000000005,1.07568,0.31374,1.1205,4.0512,1.1816,4.22,5.13648,1.49814,5.3505,1.07568,0.31374,1.1205,4.0608,1.1844000000000001,4.23
2019-11-29 13:00:00,5.01744,1.4634200000000002,5.2265,1.04304,0.30422000000000005,1.0865,3.9744,1.1592,4.14,5.04624,1.4718200000000001,5.2565,1.04304,0.30422000000000005,1.0865,4.0032,1.1676,4.17
2019-11-29 13:30:00,4.88064,1.42352,5.084,0.9926400000000001,0.28952,1.034,3.888,1.134,4.05,4.91904,1.43472,5.124,0.9926400000000001,0.28952,1.034,3.9264,1.1452,4.09
2019-11-29 14:00:00,4.9656,1.4483000000000001,5.1725,0.972,0.28350000000000003,1.0125,3.9936,1.1648,4.16,4.9848,1.4539,5.1925,0.972,0.28350000000000003,1.0125,4.0128,1.1703999999999999,4.18
