Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-29 14:30:00,4.9512,1.4441,5.1575,0.9576,0.2793,0.9975,3.9936,1.1648,4.16,4.9704,1.4497,5.1775,0.9576,0.2793,0.9975,4.0128,1.1703999999999999,4.18
2019-11-29 15:00:00,4.86192,1.41806,5.0645,0.9451200000000001,0.27566,0.9845,3.9168000000000003,1.1424,4.08,4.89072,1.42646,5.0945,0.9451200000000001,0.27566,0.9845,3.9455999999999998,1.1508,4.11
2019-11-29 15:30:00,4.78608,1.39594,4.9855,0.9364800000000001,0.27314000000000005,0.9755,3.8496,1.1228,4.01,4.82448,1.40714,5.0255,0.9364800000000001,0.27314000000000005,0.9755,3.888,1.134,4.05
2019-11-29 16:00:00,4.94544,1.44242,5.1515,0.93264,0.27202000000000004,0.9715,4.0128,1.1703999999999999,4.18,4.99344,1.45642,5.2015,0.93264,0.27202000000000004,0.9715,4.0608,1.1844000000000001,4.23
2019-11-29 16:30:00,5.21136,1.5199799999999999,5.4285,0.8433600000000001,0.24598000000000003,0.8785000000000001,4.368,1.274,4.55,5.25936,1.5339800000000001,5.4785,0.8433600000000001,0.24598000000000003,0.8785000000000001,4.416,1.288,4.6
2019-11-29 17:00:00,5.31984,1.55162,5.5415,0.83664,0.24402000000000001,0.8715,4.4832,1.3076,4.67,5.37744,1.5684200000000001,5.6015,0.83664,0.24402000000000001,0.8715,4.5408,1.3244,4.73
2019-11-29 17:30:00,5.21472,1.52096,5.432,0.86592,0.25256,0.902,4.3488,1.2684,4.53,5.29152,1.54336,5.5120000000000005,0.86592,0.25256,0.902,4.4256,1.2908,4.61
2019-11-29 18:00:00,5.0328,1.4679,5.2425,0.9336000000000001,0.2723,0.9725,4.0992,1.1956,4.27,5.1096,1.4903,5.3225,0.9336000000000001,0.2723,0.9725,4.176,1.218,4.35
2019-11-29 18:30:00,4.94976,1.44368,5.156,0.9369600000000001,0.27328,0.976,4.0128,1.1703999999999999,4.18,5.11296,1.4912800000000002,5.326,0.9369600000000001,0.27328,0.976,4.176,1.218,4.35
2019-11-29 19:00:00,4.8566400000000005,1.41652,5.059,0.9398400000000001,0.27412000000000003,0.979,3.9168000000000003,1.1424,4.08,5.02944,1.46692,5.239,0.9398400000000001,0.27412000000000003,0.979,4.0896,1.1928,4.26
2019-11-29 19:30:00,4.6896,1.3678,4.885,0.9456,0.2758,0.985,3.7439999999999998,1.092,3.9,4.8624,1.4182000000000001,5.065,0.9456,0.2758,0.985,3.9168000000000003,1.1424,4.08
2019-11-29 20:00:00,4.62336,1.34848,4.816,0.9465600000000001,0.27608000000000005,0.986,3.6768,1.0724,3.83,4.78656,1.39608,4.986,0.9465600000000001,0.27608000000000005,0.986,3.84,1.12,4.0
2019-11-29 20:30:00,4.34016,1.2658800000000001,4.521,0.9513600000000001,0.27748,0.991,3.3888,0.9884000000000001,3.5300000000000002,4.49376,1.31068,4.681,0.9513600000000001,0.27748,0.991,3.5423999999999998,1.0332,3.69
2019-11-29 21:00:00,4.24656,1.23858,4.4235,0.95376,0.27818000000000004,0.9935,3.2928,0.9604,3.43,4.39056,1.28058,4.5735,0.95376,0.27818000000000004,0.9935,3.4368,1.0024,3.58
2019-11-29 21:30:00,4.06032,1.18426,4.2295,0.9499200000000001,0.27706000000000003,0.9895,3.1104,0.9072,3.24,4.18512,1.22066,4.3595,0.9499200000000001,0.27706000000000003,0.9895,3.2352,0.9436,3.37
2019-11-29 22:00:00,3.76464,1.09802,3.9215,0.9518400000000001,0.27762000000000003,0.9915,2.8128,0.8204,2.93,3.87984,1.13162,4.0415,0.9518400000000001,0.27762000000000003,0.9915,2.928,0.854,3.05
2019-11-29 22:30:00,3.52416,1.02788,3.6710000000000003,0.9513600000000001,0.27748,0.991,2.5728,0.7504000000000001,2.68,3.62976,1.05868,3.781,0.9513600000000001,0.27748,0.991,2.6784,0.7812,2.79
2019-11-29 23:00:00,3.35808,0.9794400000000001,3.498,0.9484800000000001,0.27664,0.988,2.4096,0.7028,2.51,3.4540800000000003,1.00744,3.598,0.9484800000000001,0.27664,0.988,2.5056000000000003,0.7308,2.61
2019-11-29 23:30:00,3.13104,0.91322,3.2615,0.9518400000000001,0.27762000000000003,0.9915,2.1792,0.6356,2.27,3.21744,0.93842,3.3515,0.9518400000000001,0.27762000000000003,0.9915,2.2656,0.6608,2.36
2019-11-30 00:00:00,2.976,0.868,3.1,1.0368,0.3024,1.08,1.9392,0.5656,2.02,3.0528,0.8904000000000001,3.18,1.0368,0.3024,1.08,2.016,0.588,2.1
2019-11-30 00:30:00,2.89392,0.84406,3.0145,1.03152,0.30086,1.0745,1.8624,0.5432,1.94,2.96112,0.8636600000000001,3.0845,1.03152,0.30086,1.0745,1.9296000000000002,0.5628000000000001,2.01
2019-11-30 01:00:00,2.9452800000000003,0.85904,3.068,0.9100800000000001,0.26544,0.9480000000000001,2.0352,0.5936,2.12,3.02208,0.8814400000000001,3.148,0.9100800000000001,0.26544,0.9480000000000001,2.112,0.616,2.2
2019-11-30 01:30:00,2.8752,0.8386,2.995,0.8592000000000001,0.2506,0.895,2.016,0.588,2.1,2.952,0.861,3.075,0.8592000000000001,0.2506,0.895,2.0928,0.6104,2.18
2019-11-30 02:00:00,2.9016,0.8463,3.0225,0.6744,0.1967,0.7025,2.2272,0.6496000000000001,2.32,2.9688,0.8659,3.0925,0.6744,0.1967,0.7025,2.2944,0.6692,2.39
2019-11-30 02:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.5126400000000001,0.14952000000000001,0.534,2.3616,0.6888000000000001,2.46,2.94144,0.85792,3.064,0.5126400000000001,0.14952000000000001,0.534,2.4288,0.7084,2.5300000000000002
2019-11-30 03:00:00,2.82096,0.8227800000000001,2.9385,0.8625600000000001,0.25158,0.8985000000000001,1.9584000000000001,0.5712,2.04,2.88816,0.84238,3.0085,0.8625600000000001,0.25158,0.8985000000000001,2.0256,0.5908,2.11
2019-11-30 03:30:00,2.7729600000000003,0.80878,2.8885,0.87216,0.25438,0.9085000000000001,1.9008,0.5544,1.98,2.84976,0.83118,2.9685,0.87216,0.25438,0.9085000000000001,1.9776,0.5768,2.06
2019-11-30 04:00:00,2.74176,0.7996800000000001,2.856,0.87936,0.25648000000000004,0.916,1.8624,0.5432,1.94,2.81856,0.82208,2.936,0.87936,0.25648000000000004,0.916,1.9392,0.5656,2.02
2019-11-30 04:30:00,2.72544,0.7949200000000001,2.839,0.68064,0.19852000000000003,0.709,2.0448,0.5964,2.13,2.79264,0.81452,2.909,0.68064,0.19852000000000003,0.709,2.112,0.616,2.2
2019-11-30 05:00:00,2.7955200000000002,0.8153600000000001,2.912,0.36672000000000005,0.10696000000000001,0.382,2.4288,0.7084,2.5300000000000002,2.86272,0.83496,2.982,0.36672000000000005,0.10696000000000001,0.382,2.496,0.728,2.6
2019-11-30 05:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.36192,0.10556000000000001,0.377,2.4576000000000002,0.7168,2.56,2.88672,0.84196,3.007,0.36192,0.10556000000000001,0.377,2.5248,0.7364,2.63
2019-11-30 06:00:00,2.86272,0.83496,2.982,0.66432,0.19376000000000002,0.6920000000000001,2.1984,0.6412,2.29,2.93952,0.8573600000000001,3.062,0.66432,0.19376000000000002,0.6920000000000001,2.2752,0.6636000000000001,2.37
2019-11-30 06:30:00,3.06096,0.89278,3.1885,1.11216,0.32438,1.1585,1.9488,0.5684,2.03,3.19536,0.93198,3.3285,1.11216,0.32438,1.1585,2.0832,0.6076,2.17
2019-11-30 07:00:00,3.29904,0.9622200000000001,3.4365,0.8990400000000001,0.26222,0.9365,2.4,0.7000000000000001,2.5,3.41424,0.99582,3.5564999999999998,0.8990400000000001,0.26222,0.9365,2.5152,0.7336,2.62
2019-11-30 07:30:00,3.68112,1.07366,3.8345000000000002,0.7243200000000001,0.21126000000000003,0.7545000000000001,2.9568000000000003,0.8624,3.08,3.73872,1.09046,3.8945,0.7243200000000001,0.21126000000000003,0.7545000000000001,3.0144,0.8792000000000001,3.14
2019-11-30 08:00:00,3.90768,1.13974,4.0705,0.41328000000000004,0.12054000000000001,0.4305,3.4944,1.0192,3.64,3.9940800000000003,1.16494,4.1605,0.41328000000000004,0.12054000000000001,0.4305,3.5808,1.0444,3.73
2019-11-30 08:30:00,4.09248,1.19364,4.263,0.5980800000000001,0.17444,0.623,3.4944,1.0192,3.64,4.21728,1.23004,4.393,0.5980800000000001,0.17444,0.623,3.6192,1.0556,3.77
2019-11-30 09:00:00,4.1664,1.2152,4.34,1.1136,0.32480000000000003,1.16,3.0528,0.8904000000000001,3.18,4.2528,1.2404,4.43,1.1136,0.32480000000000003,1.16,3.1392,0.9156000000000001,3.27
2019-11-30 09:30:00,4.4208,1.2894,4.605,0.9264,0.2702,0.965,3.4944,1.0192,3.64,4.4784,1.3062,4.665,0.9264,0.2702,0.965,3.552,1.036,3.7
2019-11-30 10:00:00,4.46928,1.30354,4.6555,0.90768,0.26474000000000003,0.9455,3.5616,1.0388,3.71,4.51728,1.3175400000000002,4.7055,0.90768,0.26474000000000003,0.9455,3.6096,1.0528,3.76
2019-11-30 10:30:00,4.56864,1.3325200000000001,4.759,0.5270400000000001,0.15372000000000002,0.549,4.0416,1.1788,4.21,4.56864,1.3325200000000001,4.759,0.5270400000000001,0.15372000000000002,0.549,4.0416,1.1788,4.21
2019-11-30 11:00:00,4.4616,1.3013,4.6475,0.7656000000000001,0.2233,0.7975,3.696,1.078,3.85,4.4904,1.3097,4.6775,0.7656000000000001,0.2233,0.7975,3.7248,1.0864,3.88
2019-11-30 11:30:00,4.36752,1.27386,4.5495,0.9499200000000001,0.27706000000000003,0.9895,3.4176,0.9968,3.56,4.41552,1.28786,4.5995,0.9499200000000001,0.27706000000000003,0.9895,3.4656000000000002,1.0108,3.61
2019-11-30 12:00:00,4.15968,1.21324,4.333,0.9628800000000001,0.28084000000000003,1.003,3.1968,0.9324,3.33,4.20768,1.22724,4.383,0.9628800000000001,0.28084000000000003,1.003,3.2448,0.9464,3.38
2019-11-30 12:30:00,4.0992,1.1956,4.27,0.96,0.28,1.0,3.1392,0.9156000000000001,3.27,4.1568,1.2124,4.33,0.96,0.28,1.0,3.1968,0.9324,3.33
2019-11-30 13:00:00,3.96432,1.15626,4.1295,0.95952,0.27986,0.9995,3.0048,0.8764000000000001,3.13,4.03152,1.1758600000000001,4.1995000000000005,0.95952,0.27986,0.9995,3.072,0.896,3.2
2019-11-30 13:30:00,3.91536,1.14198,4.0785,0.9393600000000001,0.27398,0.9785,2.976,0.868,3.1,4.00176,1.16718,4.1685,0.9393600000000001,0.27398,0.9785,3.0624,0.8932,3.19
2019-11-30 14:00:00,3.90048,1.13764,4.063,0.83808,0.24444000000000002,0.873,3.0624,0.8932,3.19,3.97728,1.16004,4.143,0.83808,0.24444000000000002,0.873,3.1392,0.9156000000000001,3.27
2019-11-30 14:30:00,3.96768,1.15724,4.133,0.49248000000000003,0.14364000000000002,0.513,3.4752,1.0136,3.62,3.99648,1.16564,4.163,0.49248000000000003,0.14364000000000002,0.513,3.504,1.022,3.65
2019-11-30 15:00:00,3.81744,1.11342,3.9765,0.9182400000000001,0.26782,0.9565,2.8992,0.8456,3.02,3.90384,1.13862,4.0665,0.9182400000000001,0.26782,0.9565,2.9856,0.8708,3.11
2019-11-30 15:30:00,3.91536,1.14198,4.0785,0.9201600000000001,0.26838,0.9585,2.9952,0.8736,3.12,4.01136,1.16998,4.1785,0.9201600000000001,0.26838,0.9585,3.0912,0.9016000000000001,3.22
2019-11-30 16:00:00,4.05648,1.18314,4.2255,0.9364800000000001,0.27314000000000005,0.9755,3.12,0.91,3.25,4.15248,1.21114,4.3255,0.9364800000000001,0.27314000000000005,0.9755,3.216,0.9380000000000001,3.35
2019-11-30 16:30:00,4.35984,1.27162,4.5415,0.58704,0.17122,0.6115,3.7728,1.1004,3.93,4.41744,1.28842,4.6015,0.58704,0.17122,0.6115,3.8304,1.1172,3.99
2019-11-30 17:00:00,4.58064,1.33602,4.7715,0.69264,0.20202,0.7215,3.888,1.134,4.05,4.63824,1.35282,4.8315,0.69264,0.20202,0.7215,3.9455999999999998,1.1508,4.11
2019-11-30 17:30:00,4.70112,1.3711600000000002,4.897,0.90912,0.26516,0.9470000000000001,3.792,1.106,3.95,4.78752,1.39636,4.987,0.90912,0.26516,0.9470000000000001,3.8784,1.1312,4.04
2019-11-30 18:00:00,4.6603200000000005,1.35926,4.8545,0.9067200000000001,0.26446000000000003,0.9445,3.7536,1.0948,3.91,4.7563200000000005,1.38726,4.9545,0.9067200000000001,0.26446000000000003,0.9445,3.8496,1.1228,4.01
2019-11-30 18:30:00,4.61472,1.34596,4.807,0.92832,0.27076,0.967,3.6864,1.0752,3.84,4.72032,1.37676,4.917,0.92832,0.27076,0.967,3.792,1.106,3.95
2019-11-30 19:00:00,4.4352,1.2936,4.62,0.912,0.266,0.9500000000000001,3.5232,1.0276,3.67,4.5888,1.3384,4.78,0.912,0.266,0.9500000000000001,3.6768,1.0724,3.83
2019-11-30 19:30:00,4.37376,1.27568,4.556,0.46656000000000003,0.13608,0.486,3.9072,1.1396,4.07,4.49856,1.31208,4.686,0.46656000000000003,0.13608,0.486,4.032,1.176,4.2
2019-11-30 20:00:00,4.12992,1.20456,4.302,0.8563200000000001,0.24976,0.892,3.2736,0.9548000000000001,3.41,4.26432,1.24376,4.442,0.8563200000000001,0.24976,0.892,3.408,0.994,3.55
2019-11-30 20:30:00,4.056,1.183,4.225,0.9072,0.2646,0.9450000000000001,3.1488,0.9184,3.2800000000000002,4.1808,1.2194,4.355,0.9072,0.2646,0.9450000000000001,3.2736,0.9548000000000001,3.41
2019-11-30 21:00:00,3.85248,1.12364,4.013,0.89568,0.26124,0.933,2.9568000000000003,0.8624,3.08,3.96768,1.15724,4.133,0.89568,0.26124,0.933,3.072,0.896,3.2
2019-11-30 21:30:00,3.74832,1.09326,3.9045,0.9067200000000001,0.26446000000000003,0.9445,2.8416,0.8288000000000001,2.96,3.85392,1.12406,4.0145,0.9067200000000001,0.26446000000000003,0.9445,2.9472,0.8596,3.07
2019-11-30 22:00:00,3.58128,1.04454,3.7305,0.9220800000000001,0.26894,0.9605,2.6592000000000002,0.7756000000000001,2.77,3.67728,1.07254,3.8305,0.9220800000000001,0.26894,0.9605,2.7552,0.8036000000000001,2.87
2019-11-30 22:30:00,3.42864,1.00002,3.5715,0.93264,0.27202000000000004,0.9715,2.496,0.728,2.6,3.51504,1.02522,3.6615,0.93264,0.27202000000000004,0.9715,2.5824,0.7532,2.69
2019-11-30 23:00:00,3.1824,0.9282,3.315,0.9072,0.2646,0.9450000000000001,2.2752,0.6636000000000001,2.37,3.2688,0.9534,3.4050000000000002,0.9072,0.2646,0.9450000000000001,2.3616,0.6888000000000001,2.46
2019-11-30 23:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.9129600000000001,0.26628,0.9510000000000001,2.0928,0.6104,2.18,3.09216,0.9018800000000001,3.221,0.9129600000000001,0.26628,0.9510000000000001,2.1792,0.6356,2.27
2019-12-01 00:00:00,2.91696,0.8507800000000001,3.0385,0.91056,0.26558000000000004,0.9485,2.0064,0.5852,2.09,2.98416,0.87038,3.1085,0.91056,0.26558000000000004,0.9485,2.0736,0.6048,2.16
2019-12-01 00:30:00,2.84544,0.8299200000000001,2.964,0.94464,0.27552000000000004,0.984,1.9008,0.5544,1.98,2.89344,0.8439200000000001,3.014,0.94464,0.27552000000000004,0.984,1.9488,0.5684,2.03
2019-12-01 01:00:00,2.90016,0.8458800000000001,3.021,0.6921600000000001,0.20188,0.721,2.208,0.644,2.3,2.95776,0.8626800000000001,3.081,0.6921600000000001,0.20188,0.721,2.2656,0.6608,2.36
2019-12-01 01:30:00,2.8704,0.8372,2.99,0.46080000000000004,0.13440000000000002,0.48,2.4096,0.7028,2.51,2.928,0.854,3.05,0.46080000000000004,0.13440000000000002,0.48,2.4672,0.7196,2.5700000000000003
2019-12-01 02:00:00,2.784,0.812,2.9,0.46080000000000004,0.13440000000000002,0.48,2.3232,0.6776,2.42,2.8416,0.8288000000000001,2.96,0.46080000000000004,0.13440000000000002,0.48,2.3808,0.6944,2.48
2019-12-01 02:30:00,2.75904,0.8047200000000001,2.874,1.16544,0.33992000000000006,1.214,1.5936,0.46480000000000005,1.6600000000000001,2.8262400000000003,0.82432,2.944,1.16544,0.33992000000000006,1.214,1.6608,0.4844,1.73
2019-12-01 03:00:00,2.6928,0.7854,2.805,1.0704,0.31220000000000003,1.115,1.6224,0.4732,1.69,2.76,0.805,2.875,1.0704,0.31220000000000003,1.115,1.6896,0.4928,1.76
2019-12-01 03:30:00,2.688,0.784,2.8,0.96,0.28,1.0,1.728,0.504,1.8,2.7552,0.8036000000000001,2.87,0.96,0.28,1.0,1.7952,0.5236000000000001,1.87
2019-12-01 04:00:00,2.65008,0.7729400000000001,2.7605,1.01808,0.29694000000000004,1.0605,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.71728,0.79254,2.8305,1.01808,0.29694000000000004,1.0605,1.6992,0.49560000000000004,1.77
2019-12-01 04:30:00,2.65632,0.7747600000000001,2.767,0.6979200000000001,0.20356000000000002,0.727,1.9584000000000001,0.5712,2.04,2.72352,0.7943600000000001,2.8369999999999997,0.6979200000000001,0.20356000000000002,0.727,2.0256,0.5908,2.11
2019-12-01 05:00:00,2.61264,0.76202,2.7215,0.9038400000000001,0.26362,0.9415,1.7088,0.4984,1.78,2.67984,0.7816200000000001,2.7915,0.9038400000000001,0.26362,0.9415,1.776,0.518,1.85
2019-12-01 05:30:00,2.6256,0.7658,2.735,1.0032,0.2926,1.045,1.6224,0.4732,1.69,2.6928,0.7854,2.805,1.0032,0.2926,1.045,1.6896,0.4928,1.76
2019-12-01 06:00:00,2.69232,0.7852600000000001,2.8045,0.9835200000000001,0.28686,1.0245,1.7088,0.4984,1.78,2.76912,0.80766,2.8845,0.9835200000000001,0.28686,1.0245,1.7856,0.5208,1.8599999999999999
2019-12-01 06:30:00,2.85792,0.8335600000000001,2.977,0.96672,0.28196000000000004,1.007,1.8912,0.5516,1.97,2.9443200000000003,0.8587600000000001,3.067,0.96672,0.28196000000000004,1.007,1.9776,0.5768,2.06
2019-12-01 07:00:00,3.0979200000000002,0.90356,3.227,0.9763200000000001,0.28476,1.017,2.1216,0.6188,2.21,3.20352,0.9343600000000001,3.337,0.9763200000000001,0.28476,1.017,2.2272,0.6496000000000001,2.32
2019-12-01 07:30:00,3.30048,0.96264,3.438,0.8908800000000001,0.25984,0.928,2.4096,0.7028,2.51,3.39648,0.9906400000000001,3.5380000000000003,0.8908800000000001,0.25984,0.928,2.5056000000000003,0.7308,2.61
2019-12-01 08:00:00,3.53808,1.03194,3.6855,0.58128,0.16954000000000002,0.6055,2.9568000000000003,0.8624,3.08,3.57648,1.04314,3.7255000000000003,0.58128,0.16954000000000002,0.6055,2.9952,0.8736,3.12
2019-12-01 08:30:00,3.61536,1.05448,3.766,1.02336,0.29848,1.066,2.592,0.756,2.7,3.71136,1.08248,3.866,1.02336,0.29848,1.066,2.688,0.784,2.8
2019-12-01 09:00:00,3.82656,1.11608,3.9859999999999998,1.03296,0.30128000000000005,1.076,2.7936,0.8148000000000001,2.91,3.91296,1.14128,4.076,1.03296,0.30128000000000005,1.076,2.88,0.84,3.0
2019-12-01 09:30:00,4.02528,1.17404,4.193,0.9820800000000001,0.28644000000000003,1.023,3.0432,0.8876000000000001,3.17,4.08288,1.1908400000000001,4.253,0.9820800000000001,0.28644000000000003,1.023,3.1008,0.9044000000000001,3.23
2019-12-01 10:00:00,4.1088000000000005,1.1984,4.28,0.9792000000000001,0.2856,1.02,3.1296,0.9128000000000001,3.26,4.1856,1.2208,4.36,0.9792000000000001,0.2856,1.02,3.2064,0.9352,3.34
2019-12-01 10:30:00,4.01952,1.17236,4.187,1.05312,0.30716000000000004,1.097,2.9664,0.8652000000000001,3.09,4.10592,1.19756,4.277,1.05312,0.30716000000000004,1.097,3.0528,0.8904000000000001,3.18
2019-12-01 11:00:00,3.93168,1.14674,4.0955,1.11888,0.32634,1.1655,2.8128,0.8204,2.93,4.06608,1.18594,4.2355,1.11888,0.32634,1.1655,2.9472,0.8596,3.07
2019-12-01 11:30:00,3.9355200000000004,1.14786,4.0995,1.12272,0.32746000000000003,1.1695,2.8128,0.8204,2.93,4.07952,1.18986,4.2495,1.12272,0.32746000000000003,1.1695,2.9568000000000003,0.8624,3.08
2019-12-01 12:00:00,3.89328,1.13554,4.0555,1.08048,0.31514000000000003,1.1255,2.8128,0.8204,2.93,4.02768,1.17474,4.1955,1.08048,0.31514000000000003,1.1255,2.9472,0.8596,3.07
2019-12-01 12:30:00,4.05648,1.18314,4.2255,1.03248,0.30114,1.0755,3.024,0.882,3.15,4.21008,1.22794,4.3855,1.03248,0.30114,1.0755,3.1776,0.9268000000000001,3.31
2019-12-01 13:00:00,4.17312,1.21716,4.347,0.9379200000000001,0.27356,0.977,3.2352,0.9436,3.37,4.31712,1.25916,4.497,0.9379200000000001,0.27356,0.977,3.3792,0.9856,3.52
2019-12-01 13:30:00,4.19568,1.22374,4.3705,0.9316800000000001,0.27174000000000004,0.9705,3.2640000000000002,0.9520000000000001,3.4,4.33968,1.26574,4.5205,0.9316800000000001,0.27174000000000004,0.9705,3.408,0.994,3.55
2019-12-01 14:00:00,4.1256,1.2033,4.2975,0.9,0.2625,0.9375,3.2256,0.9408000000000001,3.36,4.26,1.2425,4.4375,0.9,0.2625,0.9375,3.36,0.98,3.5
2019-12-01 14:30:00,4.00704,1.16872,4.174,0.90624,0.26432,0.9440000000000001,3.1008,0.9044000000000001,3.23,4.14144,1.20792,4.314,0.90624,0.26432,0.9440000000000001,3.2352,0.9436,3.37
2019-12-01 15:00:00,4.02576,1.17418,4.1935,0.8577600000000001,0.25018,0.8935000000000001,3.168,0.924,3.3,4.16976,1.21618,4.3435,0.8577600000000001,0.25018,0.8935000000000001,3.312,0.966,3.45
2019-12-01 15:30:00,4.19424,1.22332,4.369,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.7439999999999998,1.092,3.9,4.32864,1.26252,4.509,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.8784,1.1312,4.04
2019-12-01 16:00:00,4.20288,1.22584,4.378,0.8908800000000001,0.25984,0.928,3.312,0.966,3.45,4.34688,1.26784,4.5280000000000005,0.8908800000000001,0.25984,0.928,3.456,1.008,3.6
2019-12-01 16:30:00,4.52832,1.32076,4.717,0.90912,0.26516,0.9470000000000001,3.6192,1.0556,3.77,4.67232,1.36276,4.867,0.90912,0.26516,0.9470000000000001,3.7632,1.0976,3.92
2019-12-01 17:00:00,4.7020800000000005,1.37144,4.898,0.9292800000000001,0.27104,0.968,3.7728,1.1004,3.93,4.85568,1.4162400000000002,5.058,0.9292800000000001,0.27104,0.968,3.9264,1.1452,4.09
2019-12-01 17:30:00,4.79712,1.39916,4.997,0.8995200000000001,0.26236000000000004,0.937,3.8976,1.1368,4.06,4.94112,1.44116,5.147,0.8995200000000001,0.26236000000000004,0.937,4.0416,1.1788,4.21
2019-12-01 18:00:00,4.7232,1.3776,4.92,0.8928,0.2604,0.93,3.8304,1.1172,3.99,4.8672,1.4196,5.07,0.8928,0.2604,0.93,3.9744,1.1592,4.14
2019-12-01 18:30:00,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.43632000000000004,0.12726,0.4545,4.272,1.246,4.45,4.82352,1.40686,5.0245,0.43632000000000004,0.12726,0.4545,4.3872,1.2796,4.57
2019-12-01 19:00:00,4.49712,1.31166,4.6845,0.9259200000000001,0.27006,0.9645,3.5712,1.0416,3.7199999999999998,4.64112,1.35366,4.8345,0.9259200000000001,0.27006,0.9645,3.7152000000000003,1.0836000000000001,3.87
2019-12-01 19:30:00,4.41984,1.28912,4.604,0.96384,0.28112000000000004,1.004,3.456,1.008,3.6,4.56384,1.33112,4.754,0.96384,0.28112000000000004,1.004,3.6,1.05,3.75
2019-12-01 20:00:00,4.24944,1.23942,4.4265,0.8990400000000001,0.26222,0.9365,3.3504,0.9772000000000001,3.49,4.39344,1.28142,4.5765,0.8990400000000001,0.26222,0.9365,3.4944,1.0192,3.64
2019-12-01 20:30:00,4.19328,1.2230400000000001,4.368,0.8908800000000001,0.25984,0.928,3.3024,0.9632000000000001,3.44,4.31808,1.2594400000000001,4.498,0.8908800000000001,0.25984,0.928,3.4272,0.9996,3.5700000000000003
2019-12-01 21:00:00,3.9940800000000003,1.16494,4.1605,0.9028800000000001,0.26334,0.9405,3.0912,0.9016000000000001,3.22,4.09968,1.19574,4.2705,0.9028800000000001,0.26334,0.9405,3.1968,0.9324,3.33
2019-12-01 21:30:00,3.876,1.1305,4.0375,0.8904000000000001,0.2597,0.9275,2.9856,0.8708,3.11,3.972,1.1585,4.1375,0.8904000000000001,0.2597,0.9275,3.0816,0.8988,3.21
2019-12-01 22:00:00,3.75552,1.0953600000000001,3.912,0.44352,0.12936,0.462,3.312,0.966,3.45,3.84192,1.12056,4.002,0.44352,0.12936,0.462,3.3984,0.9912000000000001,3.54
2019-12-01 22:30:00,3.4713600000000002,1.01248,3.616,0.84096,0.24528000000000003,0.876,2.6304,0.7672,2.74,3.55776,1.03768,3.706,0.84096,0.24528000000000003,0.876,2.7168,0.7924,2.83
2019-12-01 23:00:00,3.19968,0.9332400000000001,3.333,0.8668800000000001,0.25284,0.903,2.3328,0.6804,2.43,3.28608,0.9584400000000001,3.423,0.8668800000000001,0.25284,0.903,2.4192,0.7056,2.52
2019-12-01 23:30:00,3.04368,0.8877400000000001,3.1705,0.88368,0.25774,0.9205000000000001,2.16,0.63,2.25,3.12048,0.9101400000000001,3.2505,0.88368,0.25774,0.9205000000000001,2.2368,0.6524,2.33
2019-12-02 00:00:00,2.89248,0.8436400000000001,3.013,0.89568,0.26124,0.933,1.9968,0.5824,2.08,2.96928,0.86604,3.093,0.89568,0.26124,0.933,2.0736,0.6048,2.16
2019-12-02 00:30:00,2.8176,0.8218000000000001,2.935,0.8976000000000001,0.26180000000000003,0.935,1.92,0.56,2.0,2.8752,0.8386,2.995,0.8976000000000001,0.26180000000000003,0.935,1.9776,0.5768,2.06
2019-12-02 01:00:00,2.87568,0.83874,2.9955,0.88848,0.25914000000000004,0.9255,1.9872,0.5796,2.07,2.94288,0.8583400000000001,3.0655,0.88848,0.25914000000000004,0.9255,2.0544000000000002,0.5992000000000001,2.14
2019-12-02 01:30:00,2.87472,0.8384600000000001,2.9945,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.9872,0.5796,2.07,2.94192,0.85806,3.0645,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.0544000000000002,0.5992000000000001,2.14
2019-12-02 02:00:00,2.8464,0.8302,2.965,0.888,0.259,0.925,1.9584000000000001,0.5712,2.04,2.9136,0.8498,3.035,0.888,0.259,0.925,2.0256,0.5908,2.11
2019-12-02 02:30:00,2.84832,0.83076,2.967,0.88992,0.25956,0.927,1.9584000000000001,0.5712,2.04,2.91552,0.8503600000000001,3.037,0.88992,0.25956,0.927,2.0256,0.5908,2.11
2019-12-02 03:00:00,2.83584,0.8271200000000001,2.954,0.8966400000000001,0.26152000000000003,0.934,1.9392,0.5656,2.02,2.90304,0.84672,3.024,0.8966400000000001,0.26152000000000003,0.934,2.0064,0.5852,2.09
2019-12-02 03:30:00,2.82816,0.8248800000000001,2.946,0.89856,0.26208000000000004,0.936,1.9296000000000002,0.5628000000000001,2.01,2.89536,0.8444800000000001,3.016,0.89856,0.26208000000000004,0.936,1.9968,0.5824,2.08
2019-12-02 04:00:00,2.784,0.812,2.9,0.912,0.266,0.9500000000000001,1.8719999999999999,0.546,1.9500000000000002,2.8416,0.8288000000000001,2.96,0.912,0.266,0.9500000000000001,1.9296000000000002,0.5628000000000001,2.01
2019-12-02 04:30:00,2.83632,0.8272600000000001,2.9545,0.9355200000000001,0.27286000000000005,0.9745,1.9008,0.5544,1.98,2.89392,0.84406,3.0145,0.9355200000000001,0.27286000000000005,0.9745,1.9584000000000001,0.5712,2.04
2019-12-02 05:00:00,2.86992,0.83706,2.9895,0.90192,0.26306,0.9395,1.968,0.5740000000000001,2.05,2.93712,0.8566600000000001,3.0595,0.90192,0.26306,0.9395,2.0352,0.5936,2.12
2019-12-02 05:30:00,3.08064,0.8985200000000001,3.209,0.8918400000000001,0.26012,0.929,2.1888,0.6384000000000001,2.2800000000000002,3.17664,0.9265200000000001,3.309,0.8918400000000001,0.26012,0.929,2.2848,0.6664,2.38
2019-12-02 06:00:00,3.35808,0.9794400000000001,3.498,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.4576000000000002,0.7168,2.56,3.4540800000000003,1.00744,3.598,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.5536,0.7448,2.66
2019-12-02 06:30:00,3.89088,1.13484,4.053,0.9052800000000001,0.26404,0.9430000000000001,2.9856,0.8708,3.11,4.02528,1.17404,4.193,0.9052800000000001,0.26404,0.9430000000000001,3.12,0.91,3.25
2019-12-02 07:00:00,4.75344,1.38642,4.9515,0.9038400000000001,0.26362,0.9415,3.8496,1.1228,4.01,4.7918400000000005,1.39762,4.9915,0.9038400000000001,0.26362,0.9415,3.888,1.134,4.05
2019-12-02 07:30:00,5.13984,1.49912,5.354,1.05024,0.30632000000000004,1.094,4.0896,1.1928,4.26,5.17824,1.51032,5.394,1.05024,0.30632000000000004,1.094,4.128,1.204,4.3
2019-12-02 08:00:00,5.59008,1.6304400000000001,5.823,1.03008,0.30044000000000004,1.073,4.5600000000000005,1.33,4.75,5.61888,1.63884,5.853,1.03008,0.30044000000000004,1.073,4.5888,1.3384,4.78
2019-12-02 08:30:00,5.99856,1.74958,6.2485,0.92976,0.27118000000000003,0.9685,5.0688,1.4784000000000002,5.28,6.01776,1.7551800000000002,6.2685,0.92976,0.27118000000000003,0.9685,5.088,1.484,5.3
2019-12-02 09:00:00,6.53616,1.90638,6.8085,0.9393600000000001,0.27398,0.9785,5.5968,1.6324,5.83,6.54576,1.90918,6.8185,0.9393600000000001,0.27398,0.9785,5.6064,1.6352,5.84
2019-12-02 09:30:00,6.45552,1.88286,6.7245,0.9835200000000001,0.28686,1.0245,5.472,1.596,5.7,6.64752,1.93886,6.9245,0.9835200000000001,0.28686,1.0245,5.664,1.6520000000000001,5.9
2019-12-02 10:00:00,6.38112,1.86116,6.647,1.01472,0.29596,1.057,5.3664,1.5652,5.59,6.57312,1.91716,6.8469999999999995,1.01472,0.29596,1.057,5.5584,1.6212,5.79
2019-12-02 10:30:00,6.01968,1.75574,6.2705,0.8548800000000001,0.24934000000000003,0.8905000000000001,5.1648,1.5064000000000002,5.38,6.21168,1.81174,6.4705,0.8548800000000001,0.24934000000000003,0.8905000000000001,5.3568,1.5624,5.58
2019-12-02 11:00:00,6.25536,1.82448,6.516,0.9849600000000001,0.28728000000000004,1.026,5.2704,1.5372,5.49,6.43776,1.8776800000000002,6.7059999999999995,0.9849600000000001,0.28728000000000004,1.026,5.4528,1.5904,5.68
2019-12-02 11:30:00,6.19152,1.80586,6.4495000000000005,1.01712,0.29666000000000003,1.0595,5.1744,1.5091999999999999,5.39,6.37392,1.85906,6.6395,1.01712,0.29666000000000003,1.0595,5.3568,1.5624,5.58
2019-12-02 12:00:00,6.04992,1.76456,6.302,1.03872,0.30296,1.082,5.0112,1.4616,5.22,6.24192,1.82056,6.502,1.03872,0.30296,1.082,5.2032,1.5176,5.42
2019-12-02 12:30:00,5.9952000000000005,1.7486000000000002,6.245,1.0224,0.2982,1.065,4.9728,1.4504000000000001,5.18,6.1776,1.8018,6.435,1.0224,0.2982,1.065,5.1552,1.5036,5.37
2019-12-02 13:00:00,5.964,1.7395,6.2125,1.02,0.2975,1.0625,4.944,1.442,5.15,6.1464,1.7927,6.4025,1.02,0.2975,1.0625,5.1264,1.4952,5.34
2019-12-02 13:30:00,5.83728,1.70254,6.0805,1.02768,0.29974,1.0705,4.8096,1.4028,5.01,6.01968,1.75574,6.2705,1.02768,0.29974,1.0705,4.992,1.456,5.2
2019-12-02 14:00:00,5.85888,1.70884,6.103,1.02048,0.29764,1.063,4.8384,1.4112,5.04,6.04128,1.76204,6.293,1.02048,0.29764,1.063,5.0208,1.4644,5.23
2019-12-02 14:30:00,5.8406400000000005,1.7035200000000001,6.084,0.9734400000000001,0.28392,1.014,4.8672,1.4196,5.07,6.01344,1.75392,6.264,0.9734400000000001,0.28392,1.014,5.04,1.47,5.25
2019-12-02 15:00:00,5.784,1.687,6.025,0.9552,0.2786,0.995,4.8288,1.4084,5.03,5.9568,1.7374,6.205,0.9552,0.2786,0.995,5.0016,1.4588,5.21
2019-12-02 15:30:00,5.74224,1.67482,5.9815000000000005,0.9806400000000001,0.28602,1.0215,4.7616,1.3888,4.96,5.91504,1.7252200000000002,6.1615,0.9806400000000001,0.28602,1.0215,4.9344,1.4392,5.14
2019-12-02 16:00:00,5.94528,1.73404,6.193,1.03008,0.30044000000000004,1.073,4.9152000000000005,1.4336,5.12,6.13728,1.79004,6.393,1.03008,0.30044000000000004,1.073,5.1072,1.4896,5.32
2019-12-02 16:30:00,6.17232,1.8002600000000002,6.4295,1.01712,0.29666000000000003,1.0595,5.1552,1.5036,5.37,6.35472,1.85346,6.6195,1.01712,0.29666000000000003,1.0595,5.3376,1.5568,5.5600000000000005
2019-12-02 17:00:00,6.3911999999999995,1.8641,6.6575,1.0056,0.2933,1.0475,5.3856,1.5708,5.61,6.4008,1.8669,6.6675,1.0056,0.2933,1.0475,5.3952,1.5735999999999999,5.62
2019-12-02 17:30:00,6.32688,1.8453400000000002,6.5905000000000005,0.97008,0.28294,1.0105,5.3568,1.5624,5.58,6.34608,1.85094,6.6105,0.97008,0.28294,1.0105,5.376,1.568,5.6
2019-12-02 18:00:00,6.16128,1.79704,6.418,0.95808,0.27944,0.998,5.2032,1.5176,5.42,6.18048,1.80264,6.438,0.95808,0.27944,0.998,5.2224,1.5232,5.44
2019-12-02 18:30:00,6.18144,1.80292,6.439,0.9494400000000001,0.27692,0.989,5.232,1.526,5.45,6.21984,1.81412,6.479,0.9494400000000001,0.27692,0.989,5.2704,1.5372,5.49
2019-12-02 19:00:00,5.97936,1.74398,6.2285,0.9585600000000001,0.27958,0.9985,5.0208,1.4644,5.23,6.04656,1.7635800000000001,6.2985,0.9585600000000001,0.27958,0.9985,5.088,1.484,5.3
2019-12-02 19:30:00,5.88672,1.71696,6.132,0.99072,0.28896000000000005,1.032,4.896,1.428,5.1,5.93472,1.73096,6.182,0.99072,0.28896000000000005,1.032,4.944,1.442,5.15
2019-12-02 20:00:00,5.70912,1.6651600000000002,5.947,0.9859200000000001,0.28756000000000004,1.027,4.7232,1.3776,4.92,5.7571200000000005,1.67916,5.997,0.9859200000000001,0.28756000000000004,1.027,4.7712,1.3916,4.97
2019-12-02 20:30:00,5.43168,1.58424,5.658,0.9676800000000001,0.28224000000000005,1.008,4.464,1.302,4.65,5.47968,1.59824,5.708,0.9676800000000001,0.28224000000000005,1.008,4.5120000000000005,1.316,4.7
2019-12-02 21:00:00,5.22096,1.52278,5.4385,0.94896,0.27678,0.9885,4.272,1.246,4.45,5.26896,1.53678,5.4885,0.94896,0.27678,0.9885,4.32,1.26,4.5
2019-12-02 21:30:00,4.98768,1.4547400000000001,5.1955,0.9556800000000001,0.27874000000000004,0.9955,4.032,1.176,4.2,5.05488,1.47434,5.2655,0.9556800000000001,0.27874000000000004,0.9955,4.0992,1.1956,4.27
2019-12-02 22:00:00,4.58976,1.33868,4.781,0.90336,0.26348000000000005,0.9410000000000001,3.6864,1.0752,3.84,4.70496,1.37228,4.901,0.90336,0.26348000000000005,0.9410000000000001,3.8016,1.1088,3.96
2019-12-02 22:30:00,4.2192,1.2306,4.395,0.9168000000000001,0.2674,0.9550000000000001,3.3024,0.9632000000000001,3.44,4.3248,1.2614,4.505,0.9168000000000001,0.2674,0.9550000000000001,3.408,0.994,3.55
2019-12-02 23:00:00,3.8937600000000003,1.13568,4.056,0.91776,0.26768000000000003,0.9560000000000001,2.976,0.868,3.1,3.98976,1.16368,4.156,0.91776,0.26768000000000003,0.9560000000000001,3.072,0.896,3.2
2019-12-02 23:30:00,3.73776,1.09018,3.8935,0.9057600000000001,0.26418,0.9435,2.832,0.8260000000000001,2.95,3.81456,1.11258,3.9735,0.9057600000000001,0.26418,0.9435,2.9088000000000003,0.8484,3.03
2019-12-03 00:00:00,3.5712,1.0416,3.7199999999999998,0.8928,0.2604,0.93,2.6784,0.7812,2.79,3.6384,1.0612,3.79,0.8928,0.2604,0.93,2.7456,0.8008000000000001,2.86
2019-12-03 00:30:00,3.4776,1.0143,3.6225,0.8952,0.2611,0.9325,2.5824,0.7532,2.69,3.5448,1.0339,3.6925,0.8952,0.2611,0.9325,2.6496,0.7728,2.76
2019-12-03 01:00:00,3.50304,1.02172,3.649,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.5824,0.7532,2.69,3.57984,1.04412,3.729,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.6592000000000002,0.7756000000000001,2.77
2019-12-03 01:30:00,3.47712,1.01416,3.622,0.9331200000000001,0.27216,0.972,2.544,0.742,2.65,3.54432,1.03376,3.692,0.9331200000000001,0.27216,0.972,2.6112,0.7616,2.7199999999999998
2019-12-03 02:00:00,3.45648,1.00814,3.6005000000000003,0.9316800000000001,0.27174000000000004,0.9705,2.5248,0.7364,2.63,3.53328,1.03054,3.6805,0.9316800000000001,0.27174000000000004,0.9705,2.6016,0.7588,2.71
2019-12-03 02:30:00,3.4584,1.0087,3.6025,0.9336000000000001,0.2723,0.9725,2.5248,0.7364,2.63,3.5352,1.0311,3.6825,0.9336000000000001,0.2723,0.9725,2.6016,0.7588,2.71
2019-12-03 03:00:00,3.40992,0.9945600000000001,3.552,0.9331200000000001,0.27216,0.972,2.4768,0.7224,2.58,3.48672,1.01696,3.632,0.9331200000000001,0.27216,0.972,2.5536,0.7448,2.66
2019-12-03 03:30:00,3.38976,0.9886800000000001,3.531,0.92256,0.26908000000000004,0.961,2.4672,0.7196,2.5700000000000003,3.46656,1.01108,3.6109999999999998,0.92256,0.26908000000000004,0.961,2.544,0.742,2.65
2019-12-03 04:00:00,3.36048,0.9801400000000001,3.5005,0.9316800000000001,0.27174000000000004,0.9705,2.4288,0.7084,2.5300000000000002,3.43728,1.00254,3.5805,0.9316800000000001,0.27174000000000004,0.9705,2.5056000000000003,0.7308,2.61
2019-12-03 04:30:00,3.4392,1.0031,3.5825,0.9336000000000001,0.2723,0.9725,2.5056000000000003,0.7308,2.61,3.5064,1.0227,3.6525,0.9336000000000001,0.2723,0.9725,2.5728,0.7504000000000001,2.68
2019-12-03 05:00:00,3.49872,1.02046,3.6445,0.9451200000000001,0.27566,0.9845,2.5536,0.7448,2.66,3.56592,1.04006,3.7145,0.9451200000000001,0.27566,0.9845,2.6208,0.7644000000000001,2.73
2019-12-03 05:30:00,3.72336,1.08598,3.8785,0.9393600000000001,0.27398,0.9785,2.784,0.812,2.9,3.76176,1.09718,3.9185,0.9393600000000001,0.27398,0.9785,2.8224,0.8232,2.94
2019-12-03 06:00:00,3.972,1.1585,4.1375,0.9384,0.2737,0.9775,3.0336,0.8848,3.16,4.0104,1.1697,4.1775,0.9384,0.2737,0.9775,3.072,0.896,3.2
2019-12-03 06:30:00,4.50048,1.31264,4.688,0.93888,0.27384000000000003,0.978,3.5616,1.0388,3.71,4.51968,1.31824,4.708,0.93888,0.27384000000000003,0.978,3.5808,1.0444,3.73
2019-12-03 07:00:00,5.19792,1.51606,5.4145,0.9451200000000001,0.27566,0.9845,4.2528,1.2404,4.43,5.19792,1.51606,5.4145,0.9451200000000001,0.27566,0.9845,4.2528,1.2404,4.43
2019-12-03 07:30:00,5.604,1.6345,5.8375,0.9480000000000001,0.2765,0.9875,4.656,1.358,4.85,5.7096,1.6653,5.9475,0.9480000000000001,0.2765,0.9875,4.7616,1.3888,4.96
2019-12-03 08:00:00,5.87232,1.71276,6.117,0.94752,0.27636000000000005,0.987,4.9248,1.4364,5.13,6.02592,1.75756,6.277,0.94752,0.27636000000000005,0.987,5.0784,1.4812,5.29
2019-12-03 08:30:00,6.07392,1.77156,6.327,0.9379200000000001,0.27356,0.977,5.136,1.498,5.35,6.24672,1.82196,6.507,0.9379200000000001,0.27356,0.977,5.3088,1.5484,5.53
2019-12-03 09:00:00,6.00288,1.7508400000000002,6.253,0.9244800000000001,0.26964000000000005,0.963,5.0784,1.4812,5.29,6.18528,1.80404,6.443,0.9244800000000001,0.26964000000000005,0.963,5.2608,1.5344,5.48
2019-12-03 09:30:00,6.06,1.7675,6.3125,0.924,0.2695,0.9625,5.136,1.498,5.35,6.2424,1.8207,6.5025,0.924,0.2695,0.9625,5.3184000000000005,1.5512000000000001,5.54
2019-12-03 10:00:00,6.00288,1.7508400000000002,6.253,0.9532800000000001,0.27804,0.993,5.0496,1.4727999999999999,5.26,6.19488,1.8068400000000002,6.453,0.9532800000000001,0.27804,0.993,5.2416,1.5288,5.46
2019-12-03 10:30:00,5.72544,1.66992,5.964,0.9734400000000001,0.28392,1.014,4.752,1.3860000000000001,4.95,5.90784,1.7231200000000002,6.154,0.9734400000000001,0.28392,1.014,4.9344,1.4392,5.14
2019-12-03 11:00:00,5.8056,1.6933,6.0475,0.9672000000000001,0.2821,1.0075,4.8384,1.4112,5.04,5.9784,1.7437,6.2275,0.9672000000000001,0.2821,1.0075,5.0112,1.4616,5.22
2019-12-03 11:30:00,5.79216,1.68938,6.0335,1.01136,0.29498,1.0535,4.7808,1.3944,4.98,5.96496,1.73978,6.2135,1.01136,0.29498,1.0535,4.9536,1.4448,5.16
2019-12-03 12:00:00,5.70816,1.6648800000000001,5.946,1.03296,0.30128000000000005,1.076,4.6752,1.3636,4.87,5.89056,1.71808,6.136,1.03296,0.30128000000000005,1.076,4.8576,1.4168,5.06
2019-12-03 12:30:00,5.59728,1.63254,5.8305,1.01808,0.29694000000000004,1.0605,4.5792,1.3356,4.77,5.77968,1.68574,6.0205,1.01808,0.29694000000000004,1.0605,4.7616,1.3888,4.96
2019-12-03 13:00:00,5.61216,1.6368800000000001,5.846,0.9945600000000001,0.29008,1.036,4.6176,1.3468,4.8100000000000005,5.79456,1.69008,6.036,0.9945600000000001,0.29008,1.036,4.8,1.4,5.0
2019-12-03 13:30:00,5.49408,1.60244,5.723,0.9628800000000001,0.28084000000000003,1.003,4.5312,1.3216,4.72,5.66688,1.65284,5.9030000000000005,0.9628800000000001,0.28084000000000003,1.003,4.704,1.3719999999999999,4.9
2019-12-03 14:00:00,5.51808,1.6094400000000002,5.748,0.9484800000000001,0.27664,0.988,4.5696,1.3328,4.76,5.69088,1.65984,5.928,0.9484800000000001,0.27664,0.988,4.7424,1.3832,4.94
2019-12-03 14:30:00,5.45904,1.5922200000000002,5.6865,0.9470400000000001,0.27622,0.9865,4.5120000000000005,1.316,4.7,5.63184,1.64262,5.8665,0.9470400000000001,0.27622,0.9865,4.6848,1.3664,4.88
2019-12-03 15:00:00,5.44656,1.58858,5.6735,0.95376,0.27818000000000004,0.9935,4.4928,1.3104,4.68,5.62896,1.64178,5.8635,0.95376,0.27818000000000004,0.9935,4.6752,1.3636,4.87
2019-12-03 15:30:00,5.35872,1.56296,5.582,0.9427200000000001,0.27496000000000004,0.982,4.416,1.288,4.6,5.53152,1.6133600000000001,5.7620000000000005,0.9427200000000001,0.27496000000000004,0.982,4.5888,1.3384,4.78
2019-12-03 16:00:00,5.59248,1.63114,5.8255,0.9364800000000001,0.27314000000000005,0.9755,4.656,1.358,4.85,5.78448,1.68714,6.0255,0.9364800000000001,0.27314000000000005,0.9755,4.848,1.4140000000000001,5.05
2019-12-03 16:30:00,5.80896,1.69428,6.051,0.96096,0.28028000000000003,1.001,4.848,1.4140000000000001,5.05,6.00096,1.75028,6.251,0.96096,0.28028000000000003,1.001,5.04,1.47,5.25
2019-12-03 17:00:00,6.10416,1.78038,6.3585,0.9681600000000001,0.28238,1.0085,5.136,1.498,5.35,6.29616,1.8363800000000001,6.5585,0.9681600000000001,0.28238,1.0085,5.328,1.554,5.55
2019-12-03 17:30:00,6.03408,1.75994,6.2855,0.96528,0.28154,1.0055,5.0688,1.4784000000000002,5.28,6.22608,1.81594,6.4855,0.96528,0.28154,1.0055,5.2608,1.5344,5.48
2019-12-03 18:00:00,5.8344000000000005,1.7017,6.0775,0.9576,0.2793,0.9975,4.8768,1.4224,5.08,6.0264,1.7577,6.2775,0.9576,0.2793,0.9975,5.0688,1.4784000000000002,5.28
2019-12-03 18:30:00,5.97936,1.74398,6.2285,0.9393600000000001,0.27398,0.9785,5.04,1.47,5.25,6.16176,1.79718,6.4185,0.9393600000000001,0.27398,0.9785,5.2224,1.5232,5.44
2019-12-03 19:00:00,5.91504,1.7252200000000002,6.1615,0.93264,0.27202000000000004,0.9715,4.9824,1.4532,5.19,6.08784,1.77562,6.3415,0.93264,0.27202000000000004,0.9715,5.1552,1.5036,5.37
2019-12-03 19:30:00,5.6856,1.6583,5.9225,0.9432,0.2751,0.9825,4.7424,1.3832,4.94,5.7816,1.6863000000000001,6.0225,0.9432,0.2751,0.9825,4.8384,1.4112,5.04
2019-12-03 20:00:00,5.49744,1.60342,5.7265,0.95664,0.27902000000000005,0.9965,4.5408,1.3244,4.73,5.54544,1.61742,5.7765,0.95664,0.27902000000000005,0.9965,4.5888,1.3384,4.78
2019-12-03 20:30:00,5.27472,1.5384600000000002,5.4945,0.9739200000000001,0.28406000000000003,1.0145,4.3008,1.2544,4.48,5.32272,1.55246,5.5445,0.9739200000000001,0.28406000000000003,1.0145,4.3488,1.2684,4.53
2019-12-03 21:00:00,5.076,1.4805000000000001,5.2875,0.9480000000000001,0.2765,0.9875,4.128,1.204,4.3,5.2104,1.5197,5.4275,0.9480000000000001,0.2765,0.9875,4.2624,1.2432,4.44
2019-12-03 21:30:00,4.78176,1.3946800000000001,4.981,0.96096,0.28028000000000003,1.001,3.8208,1.1144,3.98,4.89696,1.42828,5.101,0.96096,0.28028000000000003,1.001,3.936,1.148,4.1
2019-12-03 22:00:00,4.5120000000000005,1.316,4.7,0.9504,0.2772,0.99,3.5616,1.0388,3.71,4.6176,1.3468,4.8100000000000005,0.9504,0.2772,0.99,3.6672000000000002,1.0696,3.8200000000000003
2019-12-03 22:30:00,4.10544,1.19742,4.2765,0.9470400000000001,0.27622,0.9865,3.1584,0.9212,3.29,4.20144,1.22542,4.3765,0.9470400000000001,0.27622,0.9865,3.2544,0.9492,3.39
2019-12-03 23:00:00,3.81408,1.11244,3.973,0.9436800000000001,0.27524000000000004,0.983,2.8704,0.8372,2.99,3.90048,1.13764,4.063,0.9436800000000001,0.27524000000000004,0.983,2.9568000000000003,0.8624,3.08
2019-12-03 23:30:00,3.62208,1.05644,3.773,0.93408,0.27244,0.973,2.688,0.784,2.8,3.6796800000000003,1.07324,3.833,0.93408,0.27244,0.973,2.7456,0.8008000000000001,2.86
2019-12-04 00:00:00,3.41568,0.9962400000000001,3.558,0.9292800000000001,0.27104,0.968,2.4864,0.7252000000000001,2.59,3.49248,1.01864,3.638,0.9292800000000001,0.27104,0.968,2.5632,0.7476,2.67
2019-12-04 00:30:00,3.41568,0.9962400000000001,3.558,0.93888,0.27384000000000003,0.978,2.4768,0.7224,2.58,3.49248,1.01864,3.638,0.93888,0.27384000000000003,0.978,2.5536,0.7448,2.66
2019-12-04 01:00:00,3.44352,1.00436,3.5869999999999997,0.9379200000000001,0.27356,0.977,2.5056000000000003,0.7308,2.61,3.52032,1.02676,3.667,0.9379200000000001,0.27356,0.977,2.5824,0.7532,2.69
2019-12-04 01:30:00,3.43728,1.00254,3.5805,0.9316800000000001,0.27174000000000004,0.9705,2.5056000000000003,0.7308,2.61,3.51408,1.02494,3.6605,0.9316800000000001,0.27174000000000004,0.9705,2.5824,0.7532,2.69
2019-12-04 02:00:00,3.40656,0.9935800000000001,3.5484999999999998,0.92976,0.27118000000000003,0.9685,2.4768,0.7224,2.58,3.47376,1.01318,3.6185,0.92976,0.27118000000000003,0.9685,2.544,0.742,2.65
2019-12-04 02:30:00,3.43536,1.00198,3.5785,0.9585600000000001,0.27958,0.9985,2.4768,0.7224,2.58,3.51216,1.02438,3.6585,0.9585600000000001,0.27958,0.9985,2.5536,0.7448,2.66
2019-12-04 03:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.9676800000000001,0.28224000000000005,1.008,2.4288,0.7084,2.5300000000000002,3.48288,1.01584,3.628,0.9676800000000001,0.28224000000000005,1.008,2.5152,0.7336,2.62
2019-12-04 03:30:00,3.408,0.994,3.55,0.9408000000000001,0.27440000000000003,0.98,2.4672,0.7196,2.5700000000000003,3.4944,1.0192,3.64,0.9408000000000001,0.27440000000000003,0.98,2.5536,0.7448,2.66
2019-12-04 04:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.9350400000000001,0.27272,0.974,2.4192,0.7056,2.52,3.45024,1.00632,3.594,0.9350400000000001,0.27272,0.974,2.5152,0.7336,2.62
2019-12-04 04:30:00,3.4152,0.9961000000000001,3.5575,0.9576,0.2793,0.9975,2.4576000000000002,0.7168,2.56,3.492,1.0185,3.6375,0.9576,0.2793,0.9975,2.5343999999999998,0.7392000000000001,2.64
2019-12-04 05:00:00,3.46512,1.01066,3.6095,0.94032,0.27426,0.9795,2.5248,0.7364,2.63,3.53232,1.03026,3.6795,0.94032,0.27426,0.9795,2.592,0.756,2.7
2019-12-04 05:30:00,3.72384,1.08612,3.879,0.9398400000000001,0.27412000000000003,0.979,2.784,0.812,2.9,3.77184,1.10012,3.9290000000000003,0.9398400000000001,0.27412000000000003,0.979,2.832,0.8260000000000001,2.95
2019-12-04 06:00:00,3.98544,1.16242,4.1515,0.93264,0.27202000000000004,0.9715,3.0528,0.8904000000000001,3.18,4.02384,1.17362,4.1915,0.93264,0.27202000000000004,0.9715,3.0912,0.9016000000000001,3.22
2019-12-04 06:30:00,4.47696,1.30578,4.6635,0.9249600000000001,0.26978,0.9635,3.552,1.036,3.7,4.57296,1.33378,4.7635000000000005,0.9249600000000001,0.26978,0.9635,3.648,1.064,3.8
2019-12-04 07:00:00,5.07456,1.48008,5.286,0.9369600000000001,0.27328,0.976,4.1376,1.2068,4.31,5.20896,1.5192800000000002,5.426,0.9369600000000001,0.27328,0.976,4.272,1.246,4.45
2019-12-04 07:30:00,5.46864,1.5950199999999999,5.6965,0.93744,0.27342,0.9765,4.5312,1.3216,4.72,5.63184,1.64262,5.8665,0.93744,0.27342,0.9765,4.6944,1.3692,4.89
2019-12-04 08:00:00,5.85408,1.70744,6.098,0.9292800000000001,0.27104,0.968,4.9248,1.4364,5.13,6.02688,1.75784,6.2780000000000005,0.9292800000000001,0.27104,0.968,5.0976,1.4868000000000001,5.31
2019-12-04 08:30:00,5.99712,1.74916,6.247,0.9379200000000001,0.27356,0.977,5.0592,1.4756,5.27,6.17952,1.8023600000000002,6.437,0.9379200000000001,0.27356,0.977,5.2416,1.5288,5.46
2019-12-04 09:00:00,6.01968,1.75574,6.2705,0.9316800000000001,0.27174000000000004,0.9705,5.088,1.484,5.3,6.21168,1.81174,6.4705,0.9316800000000001,0.27174000000000004,0.9705,5.28,1.54,5.5
2019-12-04 09:30:00,6.16368,1.7977400000000001,6.4205,0.9412800000000001,0.27454,0.9805,5.2224,1.5232,5.44,6.35568,1.8537400000000002,6.6205,0.9412800000000001,0.27454,0.9805,5.4144,1.5792000000000002,5.64
2019-12-04 10:00:00,6.13296,1.78878,6.3885,0.9585600000000001,0.27958,0.9985,5.1744,1.5091999999999999,5.39,6.33456,1.8475800000000002,6.5985,0.9585600000000001,0.27958,0.9985,5.376,1.568,5.6
2019-12-04 10:30:00,5.89536,1.71948,6.141,0.96096,0.28028000000000003,1.001,4.9344,1.4392,5.14,6.09696,1.77828,6.351,0.96096,0.28028000000000003,1.001,5.136,1.498,5.35
2019-12-04 11:00:00,5.91312,1.72466,6.1595,0.95952,0.27986,0.9995,4.9536,1.4448,5.16,6.09552,1.77786,6.3495,0.95952,0.27986,0.9995,5.136,1.498,5.35
2019-12-04 11:30:00,5.856,1.708,6.1,0.9792000000000001,0.2856,1.02,4.8768,1.4224,5.08,6.0288,1.7584,6.28,0.9792000000000001,0.2856,1.02,5.0496,1.4727999999999999,5.26
2019-12-04 12:00:00,5.784,1.687,6.025,1.0032,0.2926,1.045,4.7808,1.3944,4.98,5.9568,1.7374,6.205,1.0032,0.2926,1.045,4.9536,1.4448,5.16
2019-12-04 12:30:00,5.66448,1.6521400000000002,5.9005,0.9988800000000001,0.29134000000000004,1.0405,4.6656,1.3608,4.86,5.8468800000000005,1.70534,6.0905,0.9988800000000001,0.29134000000000004,1.0405,4.848,1.4140000000000001,5.05
2019-12-04 13:00:00,5.57088,1.62484,5.803,0.9916800000000001,0.28924,1.033,4.5792,1.3356,4.77,5.75328,1.6780400000000002,5.993,0.9916800000000001,0.28924,1.033,4.7616,1.3888,4.96
2019-12-04 13:30:00,5.36544,1.56492,5.589,0.78624,0.22932000000000002,0.8190000000000001,4.5792,1.3356,4.77,5.53824,1.61532,5.769,0.78624,0.22932000000000002,0.8190000000000001,4.752,1.3860000000000001,4.95
2019-12-04 14:00:00,5.00928,1.4610400000000001,5.218,0.50688,0.14784,0.528,4.5024,1.3132000000000001,4.69,5.19168,1.51424,5.408,0.50688,0.14784,0.528,4.6848,1.3664,4.88
2019-12-04 14:30:00,5.00112,1.45866,5.2095,0.49872000000000005,0.14546,0.5195000000000001,4.5024,1.3132000000000001,4.69,5.18352,1.51186,5.3995,0.49872000000000005,0.14546,0.5195000000000001,4.6848,1.3664,4.88
2019-12-04 15:00:00,5.47008,1.59544,5.698,0.91968,0.26824000000000003,0.9580000000000001,4.5504,1.3272,4.74,5.64288,1.6458400000000002,5.878,0.91968,0.26824000000000003,0.9580000000000001,4.7232,1.3776,4.92
2019-12-04 15:30:00,5.42736,1.58298,5.6535,0.9345600000000001,0.27258000000000004,0.9735,4.4928,1.3104,4.68,5.60976,1.63618,5.8435,0.9345600000000001,0.27258000000000004,0.9735,4.6752,1.3636,4.87
2019-12-04 16:00:00,5.7820800000000006,1.6864400000000002,6.023,0.93408,0.27244,0.973,4.848,1.4140000000000001,5.05,5.96448,1.73964,6.213,0.93408,0.27244,0.973,5.0304,1.4672,5.24
2019-12-04 16:30:00,5.95296,1.73628,6.201,0.9321600000000001,0.27188,0.971,5.0208,1.4644,5.23,6.14496,1.79228,6.401,0.9321600000000001,0.27188,0.971,5.2128,1.5204,5.43
2019-12-04 17:00:00,6.156,1.7955,6.4125,0.9336000000000001,0.2723,0.9725,5.2224,1.5232,5.44,6.348,1.8515000000000001,6.6125,0.9336000000000001,0.2723,0.9725,5.4144,1.5792000000000002,5.64
2019-12-04 17:30:00,6.22944,1.81692,6.489,0.9302400000000001,0.27132,0.969,5.2992,1.5455999999999999,5.52,6.30624,1.83932,6.569,0.9302400000000001,0.27132,0.969,5.376,1.568,5.6
2019-12-04 18:00:00,6.05664,1.76652,6.309,0.9494400000000001,0.27692,0.989,5.1072,1.4896,5.32,6.10464,1.78052,6.359,0.9494400000000001,0.27692,0.989,5.1552,1.5036,5.37
2019-12-04 18:30:00,6.04464,1.76302,6.2965,0.95664,0.27902000000000005,0.9965,5.088,1.484,5.3,6.0830400000000004,1.7742200000000001,6.3365,0.95664,0.27902000000000005,0.9965,5.1264,1.4952,5.34
2019-12-04 19:00:00,5.91456,1.7250800000000002,6.161,0.9513600000000001,0.27748,0.991,4.9632000000000005,1.4476,5.17,5.96256,1.73908,6.211,0.9513600000000001,0.27748,0.991,5.0112,1.4616,5.22
2019-12-04 19:30:00,5.74224,1.67482,5.9815000000000005,0.9422400000000001,0.27482,0.9815,4.8,1.4,5.0,5.76144,1.68042,6.0015,0.9422400000000001,0.27482,0.9815,4.8192,1.4056,5.02
2019-12-04 20:00:00,5.4552,1.5911,5.6825,0.9336000000000001,0.2723,0.9725,4.5216,1.3188,4.71,5.5032,1.6051000000000002,5.7325,0.9336000000000001,0.2723,0.9725,4.5696,1.3328,4.76
2019-12-04 20:30:00,5.2891200000000005,1.5426600000000001,5.5095,0.94032,0.27426,0.9795,4.3488,1.2684,4.53,5.32752,1.55386,5.5495,0.94032,0.27426,0.9795,4.3872,1.2796,4.57
2019-12-04 21:00:00,5.14368,1.50024,5.358,0.95808,0.27944,0.998,4.1856,1.2208,4.36,5.18208,1.51144,5.398,0.95808,0.27944,0.998,4.224,1.232,4.4
2019-12-04 21:30:00,4.86192,1.41806,5.0645,0.9355200000000001,0.27286000000000005,0.9745,3.9264,1.1452,4.09,4.90032,1.42926,5.1045,0.9355200000000001,0.27286000000000005,0.9745,3.9648,1.1564,4.13
2019-12-04 22:00:00,4.47552,1.30536,4.662,0.9427200000000001,0.27496000000000004,0.982,3.5328,1.0304,3.68,4.59072,1.3389600000000002,4.782,0.9427200000000001,0.27496000000000004,0.982,3.648,1.064,3.8
2019-12-04 22:30:00,4.1975999999999996,1.2243,4.3725,0.9528000000000001,0.27790000000000004,0.9925,3.2448,0.9464,3.38,4.3128,1.2579,4.4925,0.9528000000000001,0.27790000000000004,0.9925,3.36,0.98,3.5
