Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-04 23:00:00,3.99696,1.16578,4.1635,0.9441600000000001,0.27538,0.9835,3.0528,0.8904000000000001,3.18,4.09296,1.19378,4.2635,0.9441600000000001,0.27538,0.9835,3.1488,0.9184,3.2800000000000002
2019-12-04 23:30:00,3.74832,1.09326,3.9045,0.9451200000000001,0.27566,0.9845,2.8032,0.8176,2.92,3.82512,1.11566,3.9845,0.9451200000000001,0.27566,0.9845,2.88,0.84,3.0
2019-12-05 00:00:00,3.5976,1.0493,3.7475,0.9384,0.2737,0.9775,2.6592000000000002,0.7756000000000001,2.77,3.6648,1.0689,3.8175,0.9384,0.2737,0.9775,2.7264,0.7952,2.84
2019-12-05 00:30:00,3.49536,1.01948,3.641,0.9321600000000001,0.27188,0.971,2.5632,0.7476,2.67,3.5721600000000002,1.04188,3.721,0.9321600000000001,0.27188,0.971,2.64,0.77,2.75
2019-12-05 01:00:00,3.54192,1.03306,3.6895,0.9499200000000001,0.27706000000000003,0.9895,2.592,0.756,2.7,3.61872,1.05546,3.7695,0.9499200000000001,0.27706000000000003,0.9895,2.6688,0.7784000000000001,2.7800000000000002
2019-12-05 01:30:00,3.5423999999999998,1.0332,3.69,0.9888,0.2884,1.03,2.5536,0.7448,2.66,3.6288,1.0584,3.7800000000000002,0.9888,0.2884,1.03,2.64,0.77,2.75
2019-12-05 02:00:00,3.52656,1.02858,3.6734999999999998,0.9825600000000001,0.28658,1.0235,2.544,0.742,2.65,3.60336,1.05098,3.7535,0.9825600000000001,0.28658,1.0235,2.6208,0.7644000000000001,2.73
2019-12-05 02:30:00,3.46848,1.01164,3.613,0.9724800000000001,0.28364,1.013,2.496,0.728,2.6,3.54528,1.03404,3.693,0.9724800000000001,0.28364,1.013,2.5728,0.7504000000000001,2.68
2019-12-05 03:00:00,3.47568,1.01374,3.6205,0.9508800000000001,0.27734000000000003,0.9905,2.5248,0.7364,2.63,3.55248,1.03614,3.7005,0.9508800000000001,0.27734000000000003,0.9905,2.6016,0.7588,2.71
2019-12-05 03:30:00,3.46272,1.00996,3.607,0.9571200000000001,0.27916,0.997,2.5056000000000003,0.7308,2.61,3.52992,1.02956,3.677,0.9571200000000001,0.27916,0.997,2.5728,0.7504000000000001,2.68
2019-12-05 04:00:00,3.41424,0.99582,3.5564999999999998,0.95664,0.27902000000000005,0.9965,2.4576000000000002,0.7168,2.56,3.4718400000000003,1.01262,3.6165000000000003,0.95664,0.27902000000000005,0.9965,2.5152,0.7336,2.62
2019-12-05 04:30:00,3.46944,1.01192,3.614,0.9734400000000001,0.28392,1.014,2.496,0.728,2.6,3.52704,1.02872,3.674,0.9734400000000001,0.28392,1.014,2.5536,0.7448,2.66
2019-12-05 05:00:00,3.51792,1.02606,3.6645,0.9547200000000001,0.27846000000000004,0.9945,2.5632,0.7476,2.67,3.57552,1.04286,3.7245,0.9547200000000001,0.27846000000000004,0.9945,2.6208,0.7644000000000001,2.73
2019-12-05 05:30:00,3.78144,1.1029200000000001,3.939,0.9590400000000001,0.27972,0.999,2.8224,0.8232,2.94,3.8102400000000003,1.11132,3.969,0.9590400000000001,0.27972,0.999,2.8512,0.8316,2.9699999999999998
2019-12-05 06:00:00,3.9455999999999998,1.1508,4.11,0.9504,0.2772,0.99,2.9952,0.8736,3.12,3.984,1.162,4.15,0.9504,0.2772,0.99,3.0336,0.8848,3.16
2019-12-05 06:30:00,4.56768,1.33224,4.758,0.9484800000000001,0.27664,0.988,3.6192,1.0556,3.77,4.58688,1.33784,4.7780000000000005,0.9484800000000001,0.27664,0.988,3.6384,1.0612,3.79
2019-12-05 07:00:00,5.14416,1.50038,5.3585,0.92976,0.27118000000000003,0.9685,4.2144,1.2292,4.39,5.23056,1.5255800000000002,5.4485,0.92976,0.27118000000000003,0.9685,4.3008,1.2544,4.48
2019-12-05 07:30:00,5.53296,1.6137800000000002,5.7635000000000005,0.9249600000000001,0.26978,0.9635,4.608,1.344,4.8,5.69616,1.66138,5.9335,0.9249600000000001,0.26978,0.9635,4.7712,1.3916,4.97
2019-12-05 08:00:00,5.85168,1.70674,6.0955,0.9556800000000001,0.27874000000000004,0.9955,4.896,1.428,5.1,6.02448,1.7571400000000001,6.2755,0.9556800000000001,0.27874000000000004,0.9955,5.0688,1.4784000000000002,5.28
2019-12-05 08:30:00,6.084,1.7745000000000002,6.3375,0.9576,0.2793,0.9975,5.1264,1.4952,5.34,6.2664,1.8277,6.5275,0.9576,0.2793,0.9975,5.3088,1.5484,5.53
2019-12-05 09:00:00,6.0288,1.7584,6.28,0.9792000000000001,0.2856,1.02,5.0496,1.4727999999999999,5.26,6.2112,1.8115999999999999,6.47,0.9792000000000001,0.2856,1.02,5.232,1.526,5.45
2019-12-05 09:30:00,6.19152,1.80586,6.4495000000000005,1.03632,0.30226000000000003,1.0795,5.1552,1.5036,5.37,6.38352,1.86186,6.6495,1.03632,0.30226000000000003,1.0795,5.3472,1.5596,5.57
2019-12-05 10:00:00,6.12,1.7850000000000001,6.375,1.1568,0.33740000000000003,1.205,4.9632000000000005,1.4476,5.17,6.312,1.841,6.575,1.1568,0.33740000000000003,1.205,5.1552,1.5036,5.37
2019-12-05 10:30:00,5.85888,1.70884,6.103,1.16448,0.33964000000000005,1.213,4.6944,1.3692,4.89,6.05088,1.76484,6.303,1.16448,0.33964000000000005,1.213,4.8864,1.4252,5.09
2019-12-05 11:00:00,5.98512,1.74566,6.2345,1.13712,0.33166,1.1844999999999999,4.848,1.4140000000000001,5.05,6.17712,1.80166,6.4345,1.13712,0.33166,1.1844999999999999,5.04,1.47,5.25
2019-12-05 11:30:00,5.82768,1.69974,6.0705,0.9220800000000001,0.26894,0.9605,4.9056,1.4308,5.11,6.01008,1.7529400000000002,6.2605,0.9220800000000001,0.26894,0.9605,5.088,1.484,5.3
2019-12-05 12:00:00,5.92464,1.7280200000000001,6.1715,1.12464,0.32802000000000003,1.1715,4.8,1.4,5.0,6.10704,1.78122,6.3615,1.12464,0.32802000000000003,1.1715,4.9824,1.4532,5.19
2019-12-05 12:30:00,5.87952,1.71486,6.1245,1.14672,0.33446000000000004,1.1945000000000001,4.7328,1.3804,4.93,6.07152,1.77086,6.3245000000000005,1.14672,0.33446000000000004,1.1945000000000001,4.9248,1.4364,5.13
2019-12-05 13:00:00,5.83296,1.7012800000000001,6.076,1.17696,0.34328000000000003,1.226,4.656,1.358,4.85,6.02496,1.7572800000000002,6.276,1.17696,0.34328000000000003,1.226,4.848,1.4140000000000001,5.05
2019-12-05 13:30:00,5.83536,1.70198,6.0785,1.23696,0.36078000000000005,1.2885,4.5984,1.3412,4.79,6.02736,1.75798,6.2785,1.23696,0.36078000000000005,1.2885,4.7904,1.3972,4.99
2019-12-05 14:00:00,5.82528,1.69904,6.068,1.24608,0.36344000000000004,1.298,4.5792,1.3356,4.77,6.01728,1.7550400000000002,6.268,1.24608,0.36344000000000004,1.298,4.7712,1.3916,4.97
2019-12-05 14:30:00,5.53968,1.6157400000000002,5.7705,1.18128,0.34454,1.2305,4.3584,1.2711999999999999,4.54,5.73168,1.67174,5.9705,1.18128,0.34454,1.2305,4.5504,1.3272,4.74
2019-12-05 15:00:00,5.19264,1.51452,5.409,1.22784,0.35812000000000005,1.279,3.9648,1.1564,4.13,5.39424,1.57332,5.619,1.22784,0.35812000000000005,1.279,4.1664,1.2152,4.34
2019-12-05 15:30:00,5.18928,1.5135399999999999,5.4055,1.26288,0.36834000000000006,1.3155000000000001,3.9264,1.1452,4.09,5.28528,1.54154,5.5055,1.26288,0.36834000000000006,1.3155000000000001,4.0224,1.1732,4.19
2019-12-05 16:00:00,5.40288,1.57584,5.628,1.40928,0.41104,1.468,3.9936,1.1648,4.16,5.47968,1.59824,5.708,1.40928,0.41104,1.468,4.0704,1.1872,4.24
2019-12-05 16:30:00,5.60928,1.63604,5.843,1.66368,0.48524000000000006,1.733,3.9455999999999998,1.1508,4.11,5.71488,1.66684,5.953,1.66368,0.48524000000000006,1.733,4.0512,1.1816,4.22
2019-12-05 17:00:00,5.6304,1.6421999999999999,5.865,1.5216,0.44380000000000003,1.585,4.1088000000000005,1.1984,4.28,5.736,1.673,5.975,1.5216,0.44380000000000003,1.585,4.2144,1.2292,4.39
2019-12-05 17:30:00,5.59488,1.63184,5.828,1.45728,0.42504000000000003,1.518,4.1376,1.2068,4.31,5.69088,1.65984,5.928,1.45728,0.42504000000000003,1.518,4.2336,1.2348,4.41
2019-12-05 18:00:00,5.42784,1.58312,5.654,1.39584,0.40712000000000004,1.454,4.032,1.176,4.2,5.52384,1.61112,5.754,1.39584,0.40712000000000004,1.454,4.128,1.204,4.3
2019-12-05 18:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,1.32576,0.38668,1.381,4.1472,1.2096,4.32,5.55936,1.62148,5.791,1.32576,0.38668,1.381,4.2336,1.2348,4.41
2019-12-05 19:00:00,5.292,1.5434999999999999,5.5125,1.308,0.3815,1.3625,3.984,1.162,4.15,5.388,1.5715,5.6125,1.308,0.3815,1.3625,4.08,1.19,4.25
2019-12-05 19:30:00,4.9968,1.4574,5.205,1.416,0.41300000000000003,1.475,3.5808,1.0444,3.73,5.1312,1.4966,5.345,1.416,0.41300000000000003,1.475,3.7152000000000003,1.0836000000000001,3.87
2019-12-05 20:00:00,4.7496,1.3853,4.9475,1.4664000000000001,0.4277,1.5275,3.2832,0.9576,3.42,4.9416,1.4413,5.1475,1.4664000000000001,0.4277,1.5275,3.4752,1.0136,3.62
2019-12-05 20:30:00,4.5024,1.3132000000000001,4.69,1.3728,0.40040000000000003,1.43,3.1296,0.9128000000000001,3.26,4.6752,1.3636,4.87,1.3728,0.40040000000000003,1.43,3.3024,0.9632000000000001,3.44
2019-12-05 21:00:00,4.42032,1.28926,4.6045,1.3003200000000001,0.37926000000000004,1.3545,3.12,0.91,3.25,4.58352,1.3368600000000002,4.7745,1.3003200000000001,0.37926000000000004,1.3545,3.2832,0.9576,3.42
2019-12-05 21:30:00,4.2408,1.2368999999999999,4.4175,1.2552,0.36610000000000004,1.3075,2.9856,0.8708,3.11,4.3848,1.2789000000000001,4.5675,1.2552,0.36610000000000004,1.3075,3.1296,0.9128000000000001,3.26
2019-12-05 22:00:00,3.936,1.148,4.1,1.2576,0.3668,1.31,2.6784,0.7812,2.79,4.0608,1.1844000000000001,4.23,1.2576,0.3668,1.31,2.8032,0.8176,2.92
2019-12-05 22:30:00,3.51744,1.02592,3.664,1.24224,0.36232000000000003,1.294,2.2752,0.6636000000000001,2.37,3.64224,1.06232,3.794,1.24224,0.36232000000000003,1.294,2.4,0.7000000000000001,2.5
2019-12-05 23:00:00,3.30624,0.9643200000000001,3.444,1.26144,0.36792,1.314,2.0448,0.5964,2.13,3.41184,0.9951200000000001,3.5540000000000003,1.26144,0.36792,1.314,2.1504,0.6272,2.24
2019-12-05 23:30:00,3.09024,0.9013200000000001,3.219,1.17984,0.34412000000000004,1.229,1.9104,0.5572,1.99,3.17664,0.9265200000000001,3.309,1.17984,0.34412000000000004,1.229,1.9968,0.5824,2.08
2019-12-06 00:00:00,2.93424,0.85582,3.0565,1.11984,0.32662,1.1665,1.8144,0.5292,1.8900000000000001,3.01104,0.8782200000000001,3.1365,1.11984,0.32662,1.1665,1.8912,0.5516,1.97
2019-12-06 00:30:00,2.868,0.8365,2.9875,1.1304,0.3297,1.1775,1.7376,0.5068,1.81,3.012,0.8785000000000001,3.1375,1.1304,0.3297,1.1775,1.8816000000000002,0.5488000000000001,1.96
2019-12-06 01:00:00,2.88096,0.84028,3.001,1.22016,0.35588000000000003,1.271,1.6608,0.4844,1.73,3.05376,0.89068,3.181,1.22016,0.35588000000000003,1.271,1.8336000000000001,0.5348,1.9100000000000001
2019-12-06 01:30:00,2.8492800000000003,0.8310400000000001,2.968,1.26528,0.36904000000000003,1.318,1.584,0.462,1.65,3.06048,0.8926400000000001,3.188,1.26528,0.36904000000000003,1.318,1.7952,0.5236000000000001,1.87
2019-12-06 02:00:00,2.8272,0.8246,2.9450000000000003,1.224,0.357,1.275,1.6032000000000002,0.4676,1.67,3.0288,0.8834000000000001,3.155,1.224,0.357,1.275,1.8048000000000002,0.5264,1.88
2019-12-06 02:30:00,2.7897600000000002,0.8136800000000001,2.906,1.11936,0.32648000000000005,1.166,1.6703999999999999,0.4872,1.74,2.97216,0.8668800000000001,3.096,1.11936,0.32648000000000005,1.166,1.8528,0.5404,1.9300000000000002
2019-12-06 03:00:00,2.76288,0.8058400000000001,2.878,1.14048,0.33264000000000005,1.188,1.6224,0.4732,1.69,2.95488,0.86184,3.078,1.14048,0.33264000000000005,1.188,1.8144,0.5292,1.8900000000000001
2019-12-06 03:30:00,2.75856,0.8045800000000001,2.8735,1.08816,0.31738000000000005,1.1335,1.6703999999999999,0.4872,1.74,2.94096,0.8577800000000001,3.0635,1.08816,0.31738000000000005,1.1335,1.8528,0.5404,1.9300000000000002
2019-12-06 04:00:00,2.6947200000000002,0.7859600000000001,2.807,1.09152,0.31836000000000003,1.137,1.6032000000000002,0.4676,1.67,2.90592,0.8475600000000001,3.027,1.09152,0.31836000000000003,1.137,1.8144,0.5292,1.8900000000000001
2019-12-06 04:30:00,2.77248,0.80864,2.888,1.06368,0.31024,1.108,1.7088,0.4984,1.78,2.9452800000000003,0.85904,3.068,1.06368,0.31024,1.108,1.8816000000000002,0.5488000000000001,1.96
2019-12-06 05:00:00,2.73936,0.79898,2.8535,1.18416,0.34538,1.2335,1.5552000000000001,0.4536,1.62,2.93136,0.8549800000000001,3.0535,1.18416,0.34538,1.2335,1.7472,0.5096,1.82
2019-12-06 05:30:00,2.99424,0.8733200000000001,3.119,1.17024,0.34132,1.219,1.824,0.532,1.9,3.13824,0.91532,3.269,1.17024,0.34132,1.219,1.968,0.5740000000000001,2.05
2019-12-06 06:00:00,3.22656,0.94108,3.3609999999999998,1.18176,0.34468000000000004,1.231,2.0448,0.5964,2.13,3.35136,0.9774800000000001,3.491,1.18176,0.34468000000000004,1.231,2.1696,0.6328,2.26
2019-12-06 06:30:00,3.64848,1.06414,3.8005,1.21008,0.35294000000000003,1.2605,2.4384,0.7112,2.54,3.7444800000000003,1.09214,3.9005,1.21008,0.35294000000000003,1.2605,2.5343999999999998,0.7392000000000001,2.64
2019-12-06 07:00:00,4.3281600000000005,1.26238,4.5085,1.18896,0.34678000000000003,1.2385,3.1392,0.9156000000000001,3.27,4.3761600000000005,1.27638,4.5585,1.18896,0.34678000000000003,1.2385,3.1872,0.9296000000000001,3.32
2019-12-06 07:30:00,4.72752,1.37886,4.9245,1.26192,0.36806000000000005,1.3145,3.4656000000000002,1.0108,3.61,4.76592,1.39006,4.9645,1.26192,0.36806000000000005,1.3145,3.504,1.022,3.65
2019-12-06 08:00:00,5.15664,1.5040200000000001,5.3715,0.89424,0.26082,0.9315,4.2624,1.2432,4.44,5.14704,1.50122,5.3615,0.89424,0.26082,0.9315,4.2528,1.2404,4.43
2019-12-06 08:30:00,5.1432,1.5001,5.3575,1.332,0.3885,1.3875,3.8112,1.1116,3.9699999999999998,5.172,1.5085000000000002,5.3875,1.332,0.3885,1.3875,3.84,1.12,4.0
2019-12-06 09:00:00,5.15424,1.50332,5.369,1.34304,0.39172,1.399,3.8112,1.1116,3.9699999999999998,5.18304,1.51172,5.399,1.34304,0.39172,1.399,3.84,1.12,4.0
2019-12-06 09:30:00,5.196,1.5155,5.4125,1.6344,0.4767,1.7025000000000001,3.5616,1.0388,3.71,5.244,1.5295,5.4625,1.6344,0.4767,1.7025000000000001,3.6096,1.0528,3.76
2019-12-06 10:00:00,5.10384,1.48862,5.3165,1.6094400000000002,0.46942000000000006,1.6764999999999999,3.4944,1.0192,3.64,5.29584,1.54462,5.5165,1.6094400000000002,0.46942000000000006,1.6764999999999999,3.6864,1.0752,3.84
2019-12-06 10:30:00,4.89984,1.4291200000000002,5.104,1.53984,0.44912,1.604,3.36,0.98,3.5,5.11104,1.49072,5.324,1.53984,0.44912,1.604,3.5712,1.0416,3.7199999999999998
2019-12-06 11:00:00,5.05248,1.47364,5.263,1.45248,0.42364,1.513,3.6,1.05,3.75,5.25408,1.53244,5.473,1.45248,0.42364,1.513,3.8016,1.1088,3.96
2019-12-06 11:30:00,5.08608,1.48344,5.298,1.48608,0.43344000000000005,1.548,3.6,1.05,3.75,5.28768,1.54224,5.508,1.48608,0.43344000000000005,1.548,3.8016,1.1088,3.96
2019-12-06 12:00:00,4.9752,1.4511,5.1825,1.4712,0.42910000000000004,1.5325,3.504,1.022,3.65,5.1768,1.5099,5.3925,1.4712,0.42910000000000004,1.5325,3.7056,1.0808,3.86
2019-12-06 12:30:00,5.08512,1.48316,5.297,1.32192,0.38556,1.377,3.7632,1.0976,3.92,5.28672,1.54196,5.507,1.32192,0.38556,1.377,3.9648,1.1564,4.13
2019-12-06 13:00:00,4.86144,1.41792,5.064,1.28064,0.37352,1.334,3.5808,1.0444,3.73,5.05344,1.4739200000000001,5.264,1.28064,0.37352,1.334,3.7728,1.1004,3.93
2019-12-06 13:30:00,4.7736,1.3923,4.9725,1.2408000000000001,0.3619,1.2925,3.5328,1.0304,3.68,4.9656,1.4483000000000001,5.1725,1.2408000000000001,0.3619,1.2925,3.7248,1.0864,3.88
2019-12-06 14:00:00,4.82448,1.40714,5.0255,1.19568,0.34874000000000005,1.2455,3.6288,1.0584,3.7800000000000002,5.01648,1.46314,5.2255,1.19568,0.34874000000000005,1.2455,3.8208,1.1144,3.98
2019-12-06 14:30:00,4.9401600000000006,1.44088,5.146,0.73536,0.21448,0.766,4.2048,1.2264,4.38,5.11296,1.4912800000000002,5.326,0.73536,0.21448,0.766,4.3776,1.2768,4.5600000000000005
2019-12-06 15:00:00,4.89264,1.42702,5.0965,1.06224,0.30982000000000004,1.1065,3.8304,1.1172,3.99,5.08464,1.48302,5.2965,1.06224,0.30982000000000004,1.1065,4.0224,1.1732,4.19
2019-12-06 15:30:00,4.82208,1.40644,5.023,1.17408,0.34244,1.223,3.648,1.064,3.8,5.02368,1.46524,5.233,1.17408,0.34244,1.223,3.8496,1.1228,4.01
2019-12-06 16:00:00,4.85952,1.41736,5.062,1.13472,0.33096000000000003,1.182,3.7248,1.0864,3.88,5.05152,1.47336,5.2620000000000005,1.13472,0.33096000000000003,1.182,3.9168000000000003,1.1424,4.08
2019-12-06 16:30:00,5.124,1.4945,5.3375,1.1688,0.34090000000000004,1.2175,3.9552,1.1536,4.12,5.3064,1.5477,5.5275,1.1688,0.34090000000000004,1.2175,4.1376,1.2068,4.31
2019-12-06 17:00:00,5.13696,1.49828,5.351,1.0953600000000001,0.31948000000000004,1.141,4.0416,1.1788,4.21,5.33856,1.55708,5.561,1.0953600000000001,0.31948000000000004,1.141,4.2432,1.2376,4.42
2019-12-06 17:30:00,5.19264,1.51452,5.409,0.80544,0.23492000000000002,0.839,4.3872,1.2796,4.57,5.30784,1.54812,5.529,0.80544,0.23492000000000002,0.839,4.5024,1.3132000000000001,4.69
2019-12-06 18:00:00,4.92672,1.43696,5.132,0.7315200000000001,0.21336000000000002,0.762,4.1952,1.2236,4.37,5.10912,1.49016,5.322,0.7315200000000001,0.21336000000000002,0.762,4.3776,1.2768,4.5600000000000005
2019-12-06 18:30:00,4.92816,1.43738,5.1335,0.68496,0.19978,0.7135,4.2432,1.2376,4.42,5.10096,1.48778,5.3135,0.68496,0.19978,0.7135,4.416,1.288,4.6
2019-12-06 19:00:00,4.836,1.4105,5.0375,0.6696000000000001,0.1953,0.6975,4.1664,1.2152,4.34,4.9992,1.4581,5.2075,0.6696000000000001,0.1953,0.6975,4.3296,1.2628,4.51
2019-12-06 19:30:00,4.66464,1.36052,4.859,0.66144,0.19292,0.6890000000000001,4.0032,1.1676,4.17,4.81824,1.4053200000000001,5.019,0.66144,0.19292,0.6890000000000001,4.1568,1.2124,4.33
2019-12-06 20:00:00,4.5,1.3125,4.6875,0.6024,0.1757,0.6275000000000001,3.8976,1.1368,4.06,4.644,1.3545,4.8375,0.6024,0.1757,0.6275000000000001,4.0416,1.1788,4.21
2019-12-06 20:30:00,4.2926400000000005,1.25202,4.4715,0.5582400000000001,0.16282000000000002,0.5815,3.7344,1.0892,3.89,4.42704,1.29122,4.6115,0.5582400000000001,0.16282000000000002,0.5815,3.8688000000000002,1.1284,4.03
2019-12-06 21:00:00,4.13136,1.20498,4.3035,0.52176,0.15218,0.5435,3.6096,1.0528,3.76,4.24656,1.23858,4.4235,0.52176,0.15218,0.5435,3.7248,1.0864,3.88
2019-12-06 21:30:00,3.87888,1.13134,4.0405,0.76848,0.22414,0.8005,3.1104,0.9072,3.24,3.9940800000000003,1.16494,4.1605,0.76848,0.22414,0.8005,3.2256,0.9408000000000001,3.36
2019-12-06 22:00:00,3.56352,1.03936,3.7119999999999997,1.23072,0.35896000000000006,1.282,2.3328,0.6804,2.43,3.67872,1.07296,3.832,1.23072,0.35896000000000006,1.282,2.448,0.714,2.55
2019-12-06 22:30:00,3.40512,0.99316,3.547,1.03392,0.30156000000000005,1.077,2.3712,0.6916,2.47,3.5011200000000002,1.02116,3.6470000000000002,1.03392,0.30156000000000005,1.077,2.4672,0.7196,2.5700000000000003
2019-12-06 23:00:00,3.18192,0.9280600000000001,3.3145,0.9931200000000001,0.28966000000000003,1.0345,2.1888,0.6384000000000001,2.2800000000000002,3.27792,0.9560600000000001,3.4145,0.9931200000000001,0.28966000000000003,1.0345,2.2848,0.6664,2.38
2019-12-06 23:30:00,3.07152,0.8958600000000001,3.1995,0.6811200000000001,0.19866,0.7095,2.3904,0.6972,2.49,3.14832,0.9182600000000001,3.2795,0.6811200000000001,0.19866,0.7095,2.4672,0.7196,2.5700000000000003
2019-12-07 00:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.8606400000000001,0.25102,0.8965000000000001,2.0544000000000002,0.5992000000000001,2.14,2.98224,0.86982,3.1065,0.8606400000000001,0.25102,0.8965000000000001,2.1216,0.6188,2.21
2019-12-07 00:30:00,2.76288,0.8058400000000001,2.878,1.01568,0.29624,1.058,1.7472,0.5096,1.82,2.91648,0.8506400000000001,3.038,1.01568,0.29624,1.058,1.9008,0.5544,1.98
2019-12-07 01:00:00,2.78592,0.8125600000000001,2.902,1.21152,0.35336,1.262,1.5744,0.4592,1.6400000000000001,2.9683200000000003,0.8657600000000001,3.092,1.21152,0.35336,1.262,1.7568000000000001,0.5124000000000001,1.83
2019-12-07 01:30:00,2.75184,0.8026200000000001,2.8665000000000003,1.19664,0.34902000000000005,1.2465,1.5552000000000001,0.4536,1.62,2.89584,0.84462,3.0165,1.19664,0.34902000000000005,1.2465,1.6992,0.49560000000000004,1.77
2019-12-07 02:00:00,2.70144,0.7879200000000001,2.814,1.14624,0.33432,1.194,1.5552000000000001,0.4536,1.62,2.7782400000000003,0.81032,2.894,1.14624,0.33432,1.194,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-07 02:30:00,2.73504,0.7977200000000001,2.849,0.7094400000000001,0.20692000000000002,0.739,2.0256,0.5908,2.11,2.8022400000000003,0.81732,2.919,0.7094400000000001,0.20692000000000002,0.739,2.0928,0.6104,2.18
2019-12-07 03:00:00,2.60304,0.7592200000000001,2.7115,1.08624,0.31682000000000005,1.1315,1.5168,0.4424,1.58,2.67024,0.7788200000000001,2.7815000000000003,1.08624,0.31682000000000005,1.1315,1.584,0.462,1.65
2019-12-07 03:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.9835200000000001,0.28686,1.0245,1.6224,0.4732,1.69,2.68272,0.78246,2.7945,0.9835200000000001,0.28686,1.0245,1.6992,0.49560000000000004,1.77
2019-12-07 04:00:00,2.55984,0.7466200000000001,2.6665,0.95664,0.27902000000000005,0.9965,1.6032000000000002,0.4676,1.67,2.62704,0.76622,2.7365,0.95664,0.27902000000000005,0.9965,1.6703999999999999,0.4872,1.74
2019-12-07 04:30:00,2.5776,0.7518,2.685,0.9744,0.2842,1.015,1.6032000000000002,0.4676,1.67,2.6352,0.7686000000000001,2.745,0.9744,0.2842,1.015,1.6608,0.4844,1.73
2019-12-07 05:00:00,2.54208,0.7414400000000001,2.648,0.9868800000000001,0.28784000000000004,1.028,1.5552000000000001,0.4536,1.62,2.60928,0.76104,2.718,0.9868800000000001,0.28784000000000004,1.028,1.6224,0.4732,1.69
2019-12-07 05:30:00,2.64288,0.7708400000000001,2.753,0.7228800000000001,0.21084000000000003,0.753,1.92,0.56,2.0,2.7196800000000003,0.7932400000000001,2.833,0.7228800000000001,0.21084000000000003,0.753,1.9968,0.5824,2.08
2019-12-07 06:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.6604800000000001,0.19264,0.6880000000000001,2.0544000000000002,0.5992000000000001,2.14,2.78208,0.81144,2.898,0.6604800000000001,0.19264,0.6880000000000001,2.1216,0.6188,2.21
2019-12-07 06:30:00,2.90496,0.84728,3.026,0.9369600000000001,0.27328,0.976,1.968,0.5740000000000001,2.05,2.98176,0.8696800000000001,3.106,0.9369600000000001,0.27328,0.976,2.0448,0.5964,2.13
2019-12-07 07:00:00,3.144,0.917,3.275,0.936,0.273,0.975,2.208,0.644,2.3,3.2304,0.9422,3.365,0.936,0.273,0.975,2.2944,0.6692,2.39
2019-12-07 07:30:00,3.29616,0.9613800000000001,3.4335,0.9345600000000001,0.27258000000000004,0.9735,2.3616,0.6888000000000001,2.46,3.39216,0.98938,3.5335,0.9345600000000001,0.27258000000000004,0.9735,2.4576000000000002,0.7168,2.56
2019-12-07 08:00:00,3.6316800000000002,1.05924,3.783,0.83808,0.24444000000000002,0.873,2.7936,0.8148000000000001,2.91,3.73728,1.0900400000000001,3.893,0.83808,0.24444000000000002,0.873,2.8992,0.8456,3.02
2019-12-07 08:30:00,3.80736,1.11048,3.966,0.51456,0.15008000000000002,0.536,3.2928,0.9604,3.43,3.92256,1.14408,4.086,0.51456,0.15008000000000002,0.536,3.408,0.994,3.55
2019-12-07 09:00:00,3.96624,1.15682,4.1315,0.60624,0.17682,0.6315000000000001,3.36,0.98,3.5,4.09104,1.19322,4.2615,0.60624,0.17682,0.6315000000000001,3.4848,1.0164,3.63
2019-12-07 09:30:00,4.01472,1.17096,4.182,0.5779200000000001,0.16856000000000002,0.602,3.4368,1.0024,3.58,4.13952,1.20736,4.312,0.5779200000000001,0.16856000000000002,0.602,3.5616,1.0388,3.71
2019-12-07 10:00:00,4.1856,1.2208,4.36,0.48,0.14,0.5,3.7056,1.0808,3.86,4.3104,1.2572,4.49,0.48,0.14,0.5,3.8304,1.1172,3.99
2019-12-07 10:30:00,4.03872,1.1779600000000001,4.207,0.49632000000000004,0.14476,0.517,3.5423999999999998,1.0332,3.69,4.17312,1.21716,4.347,0.49632000000000004,0.14476,0.517,3.6768,1.0724,3.83
2019-12-07 11:00:00,3.99456,1.1650800000000001,4.161,0.5289600000000001,0.15428,0.551,3.4656000000000002,1.0108,3.61,4.11936,1.20148,4.291,0.5289600000000001,0.15428,0.551,3.5904,1.0472,3.74
2019-12-07 11:30:00,3.8208,1.1144,3.98,0.5952000000000001,0.1736,0.62,3.2256,0.9408000000000001,3.36,3.9552,1.1536,4.12,0.5952000000000001,0.1736,0.62,3.36,0.98,3.5
2019-12-07 12:00:00,3.67296,1.07128,3.826,0.8697600000000001,0.25368,0.906,2.8032,0.8176,2.92,3.80736,1.11048,3.966,0.8697600000000001,0.25368,0.906,2.9376,0.8568,3.06
2019-12-07 12:30:00,3.65616,1.06638,3.8085,1.40976,0.41118000000000005,1.4685000000000001,2.2464,0.6552,2.34,3.80016,1.10838,3.9585,1.40976,0.41118000000000005,1.4685000000000001,2.3904,0.6972,2.49
2019-12-07 13:00:00,3.62448,1.05714,3.7755,1.10928,0.32354000000000005,1.1555,2.5152,0.7336,2.62,3.75888,1.09634,3.9155,1.10928,0.32354000000000005,1.1555,2.6496,0.7728,2.76
2019-12-07 13:30:00,3.64128,1.06204,3.793,0.9532800000000001,0.27804,0.993,2.688,0.784,2.8,3.78528,1.10404,3.943,0.9532800000000001,0.27804,0.993,2.832,0.8260000000000001,2.95
2019-12-07 14:00:00,3.69408,1.07744,3.848,0.5836800000000001,0.17024,0.608,3.1104,0.9072,3.24,3.74208,1.09144,3.898,0.5836800000000001,0.17024,0.608,3.1584,0.9212,3.29
2019-12-07 14:30:00,3.5068799999999998,1.02284,3.653,1.04928,0.30604000000000003,1.093,2.4576000000000002,0.7168,2.56,3.61248,1.05364,3.763,1.04928,0.30604000000000003,1.093,2.5632,0.7476,2.67
2019-12-07 15:00:00,3.5846400000000003,1.04552,3.734,1.05024,0.30632000000000004,1.094,2.5343999999999998,0.7392000000000001,2.64,3.69024,1.07632,3.844,1.05024,0.30632000000000004,1.094,2.64,0.77,2.75
2019-12-07 15:30:00,3.65424,1.06582,3.8064999999999998,0.97584,0.28462000000000004,1.0165,2.6784,0.7812,2.79,3.75024,1.09382,3.9065000000000003,0.97584,0.28462000000000004,1.0165,2.7744,0.8092,2.89
2019-12-07 16:00:00,3.84096,1.12028,4.001,0.59616,0.17388,0.621,3.2448,0.9464,3.38,3.87936,1.13148,4.041,0.59616,0.17388,0.621,3.2832,0.9576,3.42
2019-12-07 16:30:00,4.02288,1.17334,4.1905,1.08528,0.31654000000000004,1.1305,2.9376,0.8568,3.06,4.15728,1.21254,4.3305,1.08528,0.31654000000000004,1.1305,3.072,0.896,3.2
2019-12-07 17:00:00,4.1544,1.2117,4.3275,1.0632,0.31010000000000004,1.1075,3.0912,0.9016000000000001,3.22,4.2984,1.2537,4.4775,1.0632,0.31010000000000004,1.1075,3.2352,0.9436,3.37
2019-12-07 17:30:00,4.27584,1.24712,4.454,1.07904,0.31472,1.124,3.1968,0.9324,3.33,4.3814400000000004,1.27792,4.564,1.07904,0.31472,1.124,3.3024,0.9632000000000001,3.44
2019-12-07 18:00:00,4.23936,1.23648,4.416,0.8121600000000001,0.23688,0.846,3.4272,0.9996,3.5700000000000003,4.31616,1.25888,4.496,0.8121600000000001,0.23688,0.846,3.504,1.022,3.65
2019-12-07 18:30:00,4.25952,1.2423600000000001,4.437,0.76512,0.22316000000000003,0.797,3.4944,1.0192,3.64,4.33632,1.2647599999999999,4.517,0.76512,0.22316000000000003,0.797,3.5712,1.0416,3.7199999999999998
2019-12-07 19:00:00,4.08624,1.19182,4.2565,1.22544,0.35742,1.2765,2.8608000000000002,0.8344,2.98,4.21104,1.22822,4.3865,1.22544,0.35742,1.2765,2.9856,0.8708,3.11
2019-12-07 19:30:00,3.90336,1.13848,4.066,1.27296,0.37128000000000005,1.326,2.6304,0.7672,2.74,4.04736,1.18048,4.216,1.27296,0.37128000000000005,1.326,2.7744,0.8092,2.89
2019-12-07 20:00:00,3.81408,1.11244,3.973,1.28928,0.37604000000000004,1.343,2.5248,0.7364,2.63,3.94848,1.15164,4.113,1.28928,0.37604000000000004,1.343,2.6592000000000002,0.7756000000000001,2.77
2019-12-07 20:30:00,3.61344,1.05392,3.7640000000000002,1.29024,0.37632000000000004,1.344,2.3232,0.6776,2.42,3.74784,1.09312,3.904,1.29024,0.37632000000000004,1.344,2.4576000000000002,0.7168,2.56
2019-12-07 21:00:00,3.57792,1.04356,3.727,0.8419200000000001,0.24556000000000003,0.877,2.7359999999999998,0.798,2.85,3.69312,1.0771600000000001,3.847,0.8419200000000001,0.24556000000000003,0.877,2.8512,0.8316,2.9699999999999998
2019-12-07 21:30:00,3.41136,0.9949800000000001,3.5535,1.03056,0.30058,1.0735000000000001,2.3808,0.6944,2.48,3.51696,1.02578,3.6635,1.03056,0.30058,1.0735000000000001,2.4864,0.7252000000000001,2.59
2019-12-07 22:00:00,3.21648,0.9381400000000001,3.3505000000000003,1.57488,0.45934,1.6405,1.6416,0.4788,1.71,3.31248,0.9661400000000001,3.4505,1.57488,0.45934,1.6405,1.7376,0.5068,1.81
2019-12-07 22:30:00,3.10704,0.90622,3.2365,1.32144,0.38542000000000004,1.3765,1.7856,0.5208,1.8599999999999999,3.20304,0.93422,3.3365,1.32144,0.38542000000000004,1.3765,1.8816000000000002,0.5488000000000001,1.96
2019-12-07 23:00:00,2.96976,0.8661800000000001,3.0935,1.22256,0.35658,1.2735,1.7472,0.5096,1.82,3.05616,0.8913800000000001,3.1835,1.22256,0.35658,1.2735,1.8336000000000001,0.5348,1.9100000000000001
2019-12-07 23:30:00,2.8656,0.8358,2.985,0.8304,0.2422,0.865,2.0352,0.5936,2.12,2.9424,0.8582000000000001,3.065,0.8304,0.2422,0.865,2.112,0.616,2.2
2019-12-08 00:00:00,2.73984,0.79912,2.854,0.8390400000000001,0.24472000000000002,0.874,1.9008,0.5544,1.98,2.81664,0.82152,2.934,0.8390400000000001,0.24472000000000002,0.874,1.9776,0.5768,2.06
2019-12-08 00:30:00,2.6246400000000003,0.7655200000000001,2.734,1.04064,0.30352,1.084,1.584,0.462,1.65,2.69184,0.78512,2.8040000000000003,1.04064,0.30352,1.084,1.6512,0.48160000000000003,1.72
2019-12-08 01:00:00,2.67888,0.78134,2.7905,1.31568,0.38374,1.3705,1.3632,0.3976,1.42,2.74608,0.8009400000000001,2.8605,1.31568,0.38374,1.3705,1.4304000000000001,0.4172,1.49
2019-12-08 01:30:00,2.60304,0.7592200000000001,2.7115,1.23024,0.35882000000000003,1.2815,1.3728,0.40040000000000003,1.43,2.67984,0.7816200000000001,2.7915,1.23024,0.35882000000000003,1.2815,1.4496,0.4228,1.51
2019-12-08 02:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.21056,0.35308,1.2610000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.63136,0.76748,2.741,1.21056,0.35308,1.2610000000000001,1.4208,0.41440000000000005,1.48
2019-12-08 02:30:00,2.54016,0.7408800000000001,2.646,1.31136,0.38248000000000004,1.366,1.2288000000000001,0.3584,1.28,2.59776,0.75768,2.706,1.31136,0.38248000000000004,1.366,1.2864,0.37520000000000003,1.34
2019-12-08 03:00:00,2.48016,0.72338,2.5835,1.30896,0.38178,1.3635,1.1712,0.3416,1.22,2.5473600000000003,0.7429800000000001,2.6535,1.30896,0.38178,1.3635,1.2384,0.3612,1.29
2019-12-08 03:30:00,2.47488,0.72184,2.578,1.30368,0.38024,1.358,1.1712,0.3416,1.22,2.54208,0.7414400000000001,2.648,1.30368,0.38024,1.358,1.2384,0.3612,1.29
2019-12-08 04:00:00,2.42688,0.70784,2.528,1.30368,0.38024,1.358,1.1232,0.3276,1.17,2.48448,0.7246400000000001,2.588,1.30368,0.38024,1.358,1.1808,0.34440000000000004,1.23
2019-12-08 04:30:00,2.4048,0.7014,2.505,1.3008,0.3794,1.355,1.104,0.322,1.15,2.4624,0.7182000000000001,2.565,1.3008,0.3794,1.355,1.1616,0.3388,1.21
2019-12-08 05:00:00,2.39424,0.69832,2.4939999999999998,1.29984,0.37912,1.354,1.0944,0.31920000000000004,1.1400000000000001,2.45184,0.7151200000000001,2.5540000000000003,1.29984,0.37912,1.354,1.152,0.336,1.2
2019-12-08 05:30:00,2.42736,0.70798,2.5285,1.2945600000000002,0.37758,1.3485,1.1328,0.3304,1.18,2.4753600000000002,0.7219800000000001,2.5785,1.2945600000000002,0.37758,1.3485,1.1808,0.34440000000000004,1.23
2019-12-08 06:00:00,2.46,0.7175,2.5625,1.2888,0.3759,1.3425,1.1712,0.3416,1.22,2.508,0.7315,2.6125,1.2888,0.3759,1.3425,1.2192,0.3556,1.27
2019-12-08 06:30:00,2.64672,0.7719600000000001,2.757,1.27392,0.37156000000000006,1.327,1.3728,0.40040000000000003,1.43,2.83872,0.82796,2.957,1.27392,0.37156000000000006,1.327,1.5648,0.45640000000000003,1.63
2019-12-08 07:00:00,2.73456,0.7975800000000001,2.8485,1.27536,0.37198000000000003,1.3285,1.4592,0.42560000000000003,1.52,2.94576,0.85918,3.0685000000000002,1.27536,0.37198000000000003,1.3285,1.6703999999999999,0.4872,1.74
2019-12-08 07:30:00,2.9856,0.8708,3.11,1.2768,0.3724,1.33,1.7088,0.4984,1.78,3.1488,0.9184,3.2800000000000002,1.2768,0.3724,1.33,1.8719999999999999,0.546,1.9500000000000002
2019-12-08 08:00:00,3.13584,0.9146200000000001,3.2665,1.17744,0.34342,1.2265,1.9584000000000001,0.5712,2.04,3.2702400000000003,0.9538200000000001,3.4065,1.17744,0.34342,1.2265,2.0928,0.6104,2.18
2019-12-08 08:30:00,3.29328,0.9605400000000001,3.4305,1.23888,0.36134000000000005,1.2905,2.0544000000000002,0.5992000000000001,2.14,3.42768,0.9997400000000001,3.5705,1.23888,0.36134000000000005,1.2905,2.1888,0.6384000000000001,2.2800000000000002
2019-12-08 09:00:00,3.58032,1.04426,3.7295,0.6235200000000001,0.18186000000000002,0.6495000000000001,2.9568000000000003,0.8624,3.08,3.61872,1.05546,3.7695,0.6235200000000001,0.18186000000000002,0.6495000000000001,2.9952,0.8736,3.12
2019-12-08 09:30:00,3.67104,1.0707200000000001,3.824,0.66624,0.19432000000000002,0.6940000000000001,3.0048,0.8764000000000001,3.13,3.70944,1.08192,3.864,0.66624,0.19432000000000002,0.6940000000000001,3.0432,0.8876000000000001,3.17
2019-12-08 10:00:00,3.80112,1.10866,3.9595000000000002,0.7675200000000001,0.22386000000000003,0.7995,3.0336,0.8848,3.16,3.82992,1.11706,3.9895,0.7675200000000001,0.22386000000000003,0.7995,3.0624,0.8932,3.19
2019-12-08 10:30:00,3.81216,1.11188,3.971,0.8457600000000001,0.24668,0.881,2.9664,0.8652000000000001,3.09,3.84096,1.12028,4.001,0.8457600000000001,0.24668,0.881,2.9952,0.8736,3.12
2019-12-08 11:00:00,3.8217600000000003,1.11468,3.981,0.8649600000000001,0.25228,0.901,2.9568000000000003,0.8624,3.08,3.85056,1.12308,4.011,0.8649600000000001,0.25228,0.901,2.9856,0.8708,3.11
2019-12-08 11:30:00,3.88464,1.13302,4.0465,0.8798400000000001,0.25662,0.9165000000000001,3.0048,0.8764000000000001,3.13,3.90384,1.13862,4.0665,0.8798400000000001,0.25662,0.9165000000000001,3.024,0.882,3.15
2019-12-08 12:00:00,3.9552,1.1536,4.12,0.8544,0.2492,0.89,3.1008,0.9044000000000001,3.23,3.984,1.162,4.15,0.8544,0.2492,0.89,3.1296,0.9128000000000001,3.26
2019-12-08 12:30:00,3.8697600000000003,1.1286800000000001,4.031,0.8745600000000001,0.25508000000000003,0.911,2.9952,0.8736,3.12,3.90816,1.13988,4.071,0.8745600000000001,0.25508000000000003,0.911,3.0336,0.8848,3.16
2019-12-08 13:00:00,3.7248,1.0864,3.88,1.2864,0.37520000000000003,1.34,2.4384,0.7112,2.54,3.8304,1.1172,3.99,1.2864,0.37520000000000003,1.34,2.544,0.742,2.65
2019-12-08 13:30:00,3.71568,1.08374,3.8705,1.33488,0.38934,1.3905,2.3808,0.6944,2.48,3.83088,1.11734,3.9905,1.33488,0.38934,1.3905,2.496,0.728,2.6
2019-12-08 14:00:00,3.636,1.0605,3.7875,1.3128,0.3829,1.3675,2.3232,0.6776,2.42,3.7704,1.0997,3.9275,1.3128,0.3829,1.3675,2.4576000000000002,0.7168,2.56
2019-12-08 14:30:00,3.67536,1.07198,3.8285,1.28496,0.37478000000000006,1.3385,2.3904,0.6972,2.49,3.80016,1.10838,3.9585,1.28496,0.37478000000000006,1.3385,2.5152,0.7336,2.62
2019-12-08 15:00:00,3.8227200000000003,1.11496,3.982,1.27872,0.37296,1.332,2.544,0.742,2.65,3.95712,1.15416,4.122,1.27872,0.37296,1.332,2.6784,0.7812,2.79
2019-12-08 15:30:00,3.9288,1.1459,4.0925,0.8184,0.23870000000000002,0.8525,3.1104,0.9072,3.24,4.0056,1.1683,4.1725,0.8184,0.23870000000000002,0.8525,3.1872,0.9296000000000001,3.32
2019-12-08 16:00:00,3.94464,1.15052,4.109,0.9974400000000001,0.29092,1.039,2.9472,0.8596,3.07,4.05984,1.18412,4.229,0.9974400000000001,0.29092,1.039,3.0624,0.8932,3.19
2019-12-08 16:30:00,4.1860800000000005,1.2209400000000001,4.3605,1.19088,0.34734000000000004,1.2405,2.9952,0.8736,3.12,4.34928,1.26854,4.5305,1.19088,0.34734000000000004,1.2405,3.1584,0.9212,3.29
2019-12-08 17:00:00,4.45488,1.29934,4.6405,1.21968,0.35574000000000006,1.2705,3.2352,0.9436,3.37,4.62768,1.3497400000000002,4.8205,1.21968,0.35574000000000006,1.2705,3.408,0.994,3.55
2019-12-08 17:30:00,4.44768,1.29724,4.633,1.25088,0.36484000000000005,1.303,3.1968,0.9324,3.33,4.62048,1.34764,4.813,1.25088,0.36484000000000005,1.303,3.3696,0.9828,3.51
2019-12-08 18:00:00,4.49904,1.31222,4.6865,1.20624,0.35182,1.2565,3.2928,0.9604,3.43,4.65264,1.35702,4.8465,1.20624,0.35182,1.2565,3.4464,1.0052,3.59
2019-12-08 18:30:00,4.5288,1.3209,4.7175,0.66,0.1925,0.6875,3.8688000000000002,1.1284,4.03,4.6632,1.3601,4.8575,0.66,0.1925,0.6875,4.0032,1.1676,4.17
2019-12-08 19:00:00,4.36656,1.27358,4.5485,1.21776,0.35518000000000005,1.2685,3.1488,0.9184,3.2800000000000002,4.51056,1.31558,4.6985,1.21776,0.35518000000000005,1.2685,3.2928,0.9604,3.43
2019-12-08 19:30:00,4.18848,1.22164,4.3629999999999995,1.17408,0.34244,1.223,3.0144,0.8792000000000001,3.14,4.33248,1.26364,4.513,1.17408,0.34244,1.223,3.1584,0.9212,3.29
2019-12-08 20:00:00,4.06992,1.18706,4.2395,1.14192,0.33306,1.1895,2.928,0.854,3.05,4.20432,1.22626,4.3795,1.14192,0.33306,1.1895,3.0624,0.8932,3.19
2019-12-08 20:30:00,3.96672,1.15696,4.132,1.15392,0.33656,1.202,2.8128,0.8204,2.93,4.10112,1.1961600000000001,4.272,1.15392,0.33656,1.202,2.9472,0.8596,3.07
2019-12-08 21:00:00,3.7507200000000003,1.09396,3.907,1.24512,0.36316000000000004,1.297,2.5056000000000003,0.7308,2.61,3.86592,1.12756,4.027,1.24512,0.36316000000000004,1.297,2.6208,0.7644000000000001,2.73
2019-12-08 21:30:00,3.63648,1.06064,3.7880000000000003,1.26528,0.36904000000000003,1.318,2.3712,0.6916,2.47,3.75168,1.09424,3.908,1.26528,0.36904000000000003,1.318,2.4864,0.7252000000000001,2.59
2019-12-08 22:00:00,3.43344,1.00142,3.5765000000000002,0.8894400000000001,0.25942000000000004,0.9265,2.544,0.742,2.65,3.52944,1.02942,3.6765,0.8894400000000001,0.25942000000000004,0.9265,2.64,0.77,2.75
2019-12-08 22:30:00,3.25488,0.9493400000000001,3.3905,1.12368,0.32774000000000003,1.1705,2.1312,0.6216,2.22,3.35088,0.9773400000000001,3.4905,1.12368,0.32774000000000003,1.1705,2.2272,0.6496000000000001,2.32
2019-12-08 23:00:00,3.06144,0.89292,3.189,1.20864,0.35252000000000006,1.259,1.8528,0.5404,1.9300000000000002,3.14784,0.91812,3.279,1.20864,0.35252000000000006,1.259,1.9392,0.5656,2.02
2019-12-08 23:30:00,2.86752,0.8363600000000001,2.987,1.25472,0.36596,1.307,1.6128,0.47040000000000004,1.6800000000000002,2.95392,0.8615600000000001,3.077,1.25472,0.36596,1.307,1.6992,0.49560000000000004,1.77
2019-12-09 00:00:00,2.69232,0.7852600000000001,2.8045,1.26192,0.36806000000000005,1.3145,1.4304000000000001,0.4172,1.49,2.76912,0.80766,2.8845,1.26192,0.36806000000000005,1.3145,1.5072,0.43960000000000005,1.57
2019-12-09 00:30:00,2.64288,0.7708400000000001,2.753,1.23168,0.35924,1.283,1.4112,0.4116,1.47,2.71008,0.79044,2.823,1.23168,0.35924,1.283,1.4784000000000002,0.4312,1.54
2019-12-09 01:00:00,2.71632,0.7922600000000001,2.8295,1.06512,0.31066000000000005,1.1095,1.6512,0.48160000000000003,1.72,2.78352,0.81186,2.8995,1.06512,0.31066000000000005,1.1095,1.7184,0.5012,1.79
2019-12-09 01:30:00,2.7019200000000003,0.7880600000000001,2.8145,1.04112,0.30366000000000004,1.0845,1.6608,0.4844,1.73,2.77872,0.8104600000000001,2.8945,1.04112,0.30366000000000004,1.0845,1.7376,0.5068,1.81
2019-12-09 02:00:00,2.66832,0.7782600000000001,2.7795,1.00752,0.29386,1.0495,1.6608,0.4844,1.73,2.74512,0.80066,2.8595,1.00752,0.29386,1.0495,1.7376,0.5068,1.81
2019-12-09 02:30:00,2.66448,0.77714,2.7755,0.9556800000000001,0.27874000000000004,0.9955,1.7088,0.4984,1.78,2.73168,0.7967400000000001,2.8455,0.9556800000000001,0.27874000000000004,0.9955,1.776,0.518,1.85
2019-12-09 03:00:00,2.6496,0.7728,2.76,0.9312,0.2716,0.97,1.7184,0.5012,1.79,2.7168,0.7924,2.83,0.9312,0.2716,0.97,1.7856,0.5208,1.8599999999999999
2019-12-09 03:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.4968,0.1449,0.5175000000000001,2.1504,0.6272,2.24,2.7144,0.7917000000000001,2.8275,0.4968,0.1449,0.5175000000000001,2.2176,0.6468,2.31
2019-12-09 04:00:00,2.60016,0.75838,2.7085,0.91056,0.26558000000000004,0.9485,1.6896,0.4928,1.76,2.66736,0.7779800000000001,2.7785,0.91056,0.26558000000000004,0.9485,1.7568000000000001,0.5124000000000001,1.83
2019-12-09 04:30:00,2.60736,0.76048,2.716,1.02336,0.29848,1.066,1.584,0.462,1.65,2.67456,0.7800800000000001,2.786,1.02336,0.29848,1.066,1.6512,0.48160000000000003,1.72
2019-12-09 05:00:00,2.6352,0.7686000000000001,2.745,1.1088,0.3234,1.155,1.5264,0.44520000000000004,1.5899999999999999,2.7119999999999997,0.791,2.825,1.1088,0.3234,1.155,1.6032000000000002,0.4676,1.67
2019-12-09 05:30:00,2.80896,0.8192800000000001,2.926,1.20576,0.35168000000000005,1.256,1.6032000000000002,0.4676,1.67,2.8857600000000003,0.8416800000000001,3.006,1.20576,0.35168000000000005,1.256,1.6800000000000002,0.49,1.75
2019-12-09 06:00:00,3.20256,0.93408,3.336,1.24416,0.36288000000000004,1.296,1.9584000000000001,0.5712,2.04,3.31776,0.9676800000000001,3.456,1.24416,0.36288000000000004,1.296,2.0736,0.6048,2.16
2019-12-09 06:30:00,3.77808,1.10194,3.9355,1.23408,0.35994000000000004,1.2855,2.544,0.742,2.65,3.85488,1.1243400000000001,4.0155,1.23408,0.35994000000000004,1.2855,2.6208,0.7644000000000001,2.73
2019-12-09 07:00:00,4.37472,1.27596,4.557,1.11072,0.32396,1.157,3.2640000000000002,0.9520000000000001,3.4,4.41312,1.28716,4.5969999999999995,1.11072,0.32396,1.157,3.3024,0.9632000000000001,3.44
2019-12-09 07:30:00,4.81632,1.40476,5.017,0.76512,0.22316000000000003,0.797,4.0512,1.1816,4.22,4.83552,1.41036,5.037,0.76512,0.22316000000000003,0.797,4.0704,1.1872,4.24
2019-12-09 08:00:00,5.12928,1.49604,5.343,0.9916800000000001,0.28924,1.033,4.1376,1.2068,4.31,5.13888,1.49884,5.353,0.9916800000000001,0.28924,1.033,4.1472,1.2096,4.32
2019-12-09 08:30:00,5.29056,1.54308,5.511,1.11456,0.32508000000000004,1.161,4.176,1.218,4.35,5.30016,1.54588,5.521,1.11456,0.32508000000000004,1.161,4.1856,1.2208,4.36
2019-12-09 09:00:00,5.4312000000000005,1.5841,5.6575,1.1016,0.32130000000000003,1.1475,4.3296,1.2628,4.51,5.4504,1.5897000000000001,5.6775,1.1016,0.32130000000000003,1.1475,4.3488,1.2684,4.53
2019-12-09 09:30:00,5.40576,1.57668,5.631,1.14336,0.33348000000000005,1.191,4.2624,1.2432,4.44,5.54976,1.61868,5.781,1.14336,0.33348000000000005,1.191,4.4064,1.2852000000000001,4.59
2019-12-09 10:00:00,5.34384,1.55862,5.5665,1.12944,0.32942000000000005,1.1765,4.2144,1.2292,4.39,5.54544,1.61742,5.7765,1.12944,0.32942000000000005,1.1765,4.416,1.288,4.6
2019-12-09 10:30:00,5.04672,1.4719600000000002,5.257,1.1875200000000001,0.34636,1.237,3.8592,1.1256,4.02,5.25792,1.53356,5.477,1.1875200000000001,0.34636,1.237,4.0704,1.1872,4.24
2019-12-09 11:00:00,5.12496,1.49478,5.3385,1.22736,0.35798,1.2785,3.8976,1.1368,4.06,5.32656,1.5535800000000002,5.5485,1.22736,0.35798,1.2785,4.0992,1.1956,4.27
2019-12-09 11:30:00,5.07696,1.48078,5.2885,1.25616,0.36638000000000004,1.3085,3.8208,1.1144,3.98,5.28816,1.54238,5.5085,1.25616,0.36638000000000004,1.3085,4.032,1.176,4.2
2019-12-09 12:00:00,5.06976,1.47868,5.281,1.34496,0.39228,1.401,3.7248,1.0864,3.88,5.28096,1.54028,5.501,1.34496,0.39228,1.401,3.936,1.148,4.1
2019-12-09 12:30:00,5.12496,1.49478,5.3385,1.01616,0.29638000000000003,1.0585,4.1088000000000005,1.1984,4.28,5.32656,1.5535800000000002,5.5485,1.01616,0.29638000000000003,1.0585,4.3104,1.2572,4.49
2019-12-09 13:00:00,5.03328,1.46804,5.243,1.17408,0.34244,1.223,3.8592,1.1256,4.02,5.23488,1.52684,5.453,1.17408,0.34244,1.223,4.0608,1.1844000000000001,4.23
2019-12-09 13:30:00,5.01168,1.46174,5.2205,1.21008,0.35294000000000003,1.2605,3.8016,1.1088,3.96,5.21328,1.52054,5.4305,1.21008,0.35294000000000003,1.2605,4.0032,1.1676,4.17
2019-12-09 14:00:00,4.99392,1.45656,5.202,1.14432,0.33376,1.192,3.8496,1.1228,4.01,5.19552,1.51536,5.412,1.14432,0.33376,1.192,4.0512,1.1816,4.22
2019-12-09 14:30:00,4.96416,1.44788,5.171,1.11456,0.32508000000000004,1.161,3.8496,1.1228,4.01,5.16576,1.50668,5.381,1.11456,0.32508000000000004,1.161,4.0512,1.1816,4.22
2019-12-09 15:00:00,4.9756800000000005,1.45124,5.183,0.9724800000000001,0.28364,1.013,4.0032,1.1676,4.17,5.16768,1.50724,5.383,0.9724800000000001,0.28364,1.013,4.1952,1.2236,4.37
2019-12-09 15:30:00,4.96704,1.44872,5.174,0.96384,0.28112000000000004,1.004,4.0032,1.1676,4.17,5.14944,1.5019200000000001,5.364,0.96384,0.28112000000000004,1.004,4.1856,1.2208,4.36
2019-12-09 16:00:00,5.33568,1.55624,5.558,0.63168,0.18424000000000001,0.658,4.704,1.3719999999999999,4.9,5.51808,1.6094400000000002,5.748,0.63168,0.18424000000000001,0.658,4.8864,1.4252,5.09
2019-12-09 16:30:00,5.4936,1.6023,5.7225,0.684,0.1995,0.7125,4.8096,1.4028,5.01,5.6856,1.6583,5.9225,0.684,0.1995,0.7125,5.0016,1.4588,5.21
2019-12-09 17:00:00,5.61792,1.63856,5.852,0.9619200000000001,0.28056000000000003,1.002,4.656,1.358,4.85,5.81952,1.6973600000000002,6.062,0.9619200000000001,0.28056000000000003,1.002,4.8576,1.4168,5.06
2019-12-09 17:30:00,5.64096,1.64528,5.876,1.03296,0.30128000000000005,1.076,4.608,1.344,4.8,5.85216,1.70688,6.096,1.03296,0.30128000000000005,1.076,4.8192,1.4056,5.02
2019-12-09 18:00:00,5.40288,1.57584,5.628,1.04448,0.30464,1.088,4.3584,1.2711999999999999,4.54,5.58528,1.62904,5.818,1.04448,0.30464,1.088,4.5408,1.3244,4.73
2019-12-09 18:30:00,5.5416,1.6163,5.7725,0.9624,0.2807,1.0025,4.5792,1.3356,4.77,5.7048,1.6639,5.9425,0.9624,0.2807,1.0025,4.7424,1.3832,4.94
2019-12-09 19:00:00,5.33232,1.55526,5.5545,0.9259200000000001,0.27006,0.9645,4.4064,1.2852000000000001,4.59,5.5147200000000005,1.60846,5.7445,0.9259200000000001,0.27006,0.9645,4.5888,1.3384,4.78
2019-12-09 19:30:00,5.2032,1.5176,5.42,0.5568000000000001,0.16240000000000002,0.58,4.6464,1.3552,4.84,5.376,1.568,5.6,0.5568000000000001,0.16240000000000002,0.58,4.8192,1.4056,5.02
2019-12-09 20:00:00,4.9848,1.4539,5.1925,0.8184,0.23870000000000002,0.8525,4.1664,1.2152,4.34,5.1576,1.5043,5.3725,0.8184,0.23870000000000002,0.8525,4.3392,1.2656,4.52
2019-12-09 20:30:00,4.75488,1.38684,4.953,0.9532800000000001,0.27804,0.993,3.8016,1.1088,3.96,4.91808,1.43444,5.123,0.9532800000000001,0.27804,0.993,3.9648,1.1564,4.13
2019-12-09 21:00:00,4.64256,1.35408,4.836,0.9273600000000001,0.27048,0.966,3.7152000000000003,1.0836000000000001,3.87,4.78656,1.39608,4.986,0.9273600000000001,0.27048,0.966,3.8592,1.1256,4.02
2019-12-09 21:30:00,4.30896,1.25678,4.4885,0.9009600000000001,0.26278,0.9385,3.408,0.994,3.55,4.44336,1.2959800000000001,4.6285,0.9009600000000001,0.26278,0.9385,3.5423999999999998,1.0332,3.69
2019-12-09 22:00:00,3.97872,1.16046,4.1445,0.9067200000000001,0.26446000000000003,0.9445,3.072,0.896,3.2,4.09392,1.19406,4.2645,0.9067200000000001,0.26446000000000003,0.9445,3.1872,0.9296000000000001,3.32
2019-12-09 22:30:00,3.6768,1.0724,3.83,0.912,0.266,0.9500000000000001,2.7648,0.8064,2.88,3.7824,1.1032,3.94,0.912,0.266,0.9500000000000001,2.8704,0.8372,2.99
2019-12-09 23:00:00,3.39744,0.9909200000000001,3.539,0.9494400000000001,0.27692,0.989,2.448,0.714,2.55,3.49344,1.01892,3.6390000000000002,0.9494400000000001,0.27692,0.989,2.544,0.742,2.65
2019-12-09 23:30:00,3.18,0.9275,3.3125,0.8856,0.25830000000000003,0.9225000000000001,2.2944,0.6692,2.39,3.2664,0.9527,3.4025,0.8856,0.25830000000000003,0.9225000000000001,2.3808,0.6944,2.48
2019-12-10 00:00:00,3.08832,0.9007600000000001,3.217,0.5347200000000001,0.15596000000000002,0.557,2.5536,0.7448,2.66,3.15552,0.9203600000000001,3.287,0.5347200000000001,0.15596000000000002,0.557,2.6208,0.7644000000000001,2.73
2019-12-10 00:30:00,2.9438400000000002,0.85862,3.0665,0.9086400000000001,0.26502000000000003,0.9465,2.0352,0.5936,2.12,3.01104,0.8782200000000001,3.1365,0.9086400000000001,0.26502000000000003,0.9465,2.1024,0.6132000000000001,2.19
2019-12-10 01:00:00,3.0408,0.8869,3.1675,0.9480000000000001,0.2765,0.9875,2.0928,0.6104,2.18,3.1272,0.9121,3.2575,0.9480000000000001,0.2765,0.9875,2.1792,0.6356,2.27
2019-12-10 01:30:00,3.00432,0.87626,3.1295,0.9499200000000001,0.27706000000000003,0.9895,2.0544000000000002,0.5992000000000001,2.14,3.08112,0.8986600000000001,3.2095000000000002,0.9499200000000001,0.27706000000000003,0.9895,2.1312,0.6216,2.22
2019-12-10 02:00:00,2.95248,0.86114,3.0755,0.9556800000000001,0.27874000000000004,0.9955,1.9968,0.5824,2.08,3.02928,0.8835400000000001,3.1555,0.9556800000000001,0.27874000000000004,0.9955,2.0736,0.6048,2.16
2019-12-10 02:30:00,2.94096,0.8577800000000001,3.0635,0.9441600000000001,0.27538,0.9835,1.9968,0.5824,2.08,3.00816,0.87738,3.1335,0.9441600000000001,0.27538,0.9835,2.064,0.602,2.15
2019-12-10 03:00:00,2.93712,0.8566600000000001,3.0595,1.00752,0.29386,1.0495,1.9296000000000002,0.5628000000000001,2.01,3.08112,0.8986600000000001,3.2095000000000002,1.00752,0.29386,1.0495,2.0736,0.6048,2.16
2019-12-10 03:30:00,2.91264,0.84952,3.034,1.02144,0.29792,1.064,1.8912,0.5516,1.97,3.07584,0.89712,3.204,1.02144,0.29792,1.064,2.0544000000000002,0.5992000000000001,2.14
2019-12-10 04:00:00,2.83392,0.8265600000000001,2.952,1.04832,0.30576000000000003,1.092,1.7856,0.5208,1.8599999999999999,3.00672,0.8769600000000001,3.132,1.04832,0.30576000000000003,1.092,1.9584000000000001,0.5712,2.04
2019-12-10 04:30:00,2.8728,0.8379000000000001,2.9925,1.1352,0.3311,1.1825,1.7376,0.5068,1.81,3.0456,0.8883000000000001,3.1725,1.1352,0.3311,1.1825,1.9104,0.5572,1.99
2019-12-10 05:00:00,2.89968,0.84574,3.0205,1.13328,0.33054,1.1805,1.7664,0.5152,1.8399999999999999,3.07248,0.89614,3.2005,1.13328,0.33054,1.1805,1.9392,0.5656,2.02
2019-12-10 05:30:00,3.03936,0.88648,3.166,1.1961600000000001,0.34888,1.246,1.8432,0.5376000000000001,1.92,3.20256,0.93408,3.336,1.1961600000000001,0.34888,1.246,2.0064,0.5852,2.09
2019-12-10 06:00:00,3.36192,0.9805600000000001,3.502,0.8563200000000001,0.24976,0.892,2.5056000000000003,0.7308,2.61,3.44832,1.00576,3.592,0.8563200000000001,0.24976,0.892,2.592,0.756,2.7
2019-12-10 06:30:00,3.9096,1.1403,4.0725,1.0776,0.3143,1.1225,2.832,0.8260000000000001,2.95,3.9864,1.1627,4.1525,1.0776,0.3143,1.1225,2.9088000000000003,0.8484,3.03
2019-12-10 07:00:00,4.48368,1.30774,4.6705,1.16208,0.33894,1.2105000000000001,3.3216,0.9688,3.46,4.53168,1.3217400000000001,4.7205,1.16208,0.33894,1.2105000000000001,3.3696,0.9828,3.51
2019-12-10 07:30:00,4.88544,1.42492,5.089,1.16064,0.33852000000000004,1.209,3.7248,1.0864,3.88,4.94304,1.4417200000000001,5.149,1.16064,0.33852000000000004,1.209,3.7824,1.1032,3.94
