Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-10 08:00:00,5.20464,1.51802,5.4215,1.23024,0.35882000000000003,1.2815,3.9744,1.1592,4.14,5.25264,1.5320200000000002,5.4715,1.23024,0.35882000000000003,1.2815,4.0224,1.1732,4.19
2019-12-10 08:30:00,5.39664,1.57402,5.6215,1.23024,0.35882000000000003,1.2815,4.1664,1.2152,4.34,5.43504,1.58522,5.6615,1.23024,0.35882000000000003,1.2815,4.2048,1.2264,4.38
2019-12-10 09:00:00,5.50368,1.60524,5.733,1.29888,0.37884,1.353,4.2048,1.2264,4.38,5.53248,1.6136400000000002,5.763,1.29888,0.37884,1.353,4.2336,1.2348,4.41
2019-12-10 09:30:00,5.55168,1.61924,5.783,1.30848,0.38164000000000003,1.363,4.2432,1.2376,4.42,5.59008,1.6304400000000001,5.823,1.30848,0.38164000000000003,1.363,4.2816,1.2488000000000001,4.46
2019-12-10 10:00:00,5.48208,1.59894,5.7105,1.3060800000000001,0.38094000000000006,1.3605,4.176,1.218,4.35,5.56848,1.6241400000000001,5.8004999999999995,1.3060800000000001,0.38094000000000006,1.3605,4.2624,1.2432,4.44
2019-12-10 10:30:00,5.268,1.5365,5.4875,1.2648000000000001,0.3689,1.3175,4.0032,1.1676,4.17,5.4696,1.5953,5.6975,1.2648000000000001,0.3689,1.3175,4.2048,1.2264,4.38
2019-12-10 11:00:00,5.36784,1.56562,5.5915,1.2110400000000001,0.35322000000000003,1.2615,4.1568,1.2124,4.33,5.54064,1.61602,5.7715,1.2110400000000001,0.35322000000000003,1.2615,4.3296,1.2628,4.51
2019-12-10 11:30:00,5.39808,1.57444,5.623,1.16448,0.33964000000000005,1.213,4.2336,1.2348,4.41,5.59008,1.6304400000000001,5.823,1.16448,0.33964000000000005,1.213,4.4256,1.2908,4.61
2019-12-10 12:00:00,5.38896,1.57178,5.6135,1.16496,0.33978,1.2135,4.224,1.232,4.4,5.58096,1.62778,5.8135,1.16496,0.33978,1.2135,4.416,1.288,4.6
2019-12-10 12:30:00,5.36304,1.5642200000000002,5.5865,1.16784,0.34062000000000003,1.2165,4.1952,1.2236,4.37,5.56464,1.62302,5.7965,1.16784,0.34062000000000003,1.2165,4.3968,1.2824,4.58
2019-12-10 13:00:00,5.37072,1.5664600000000002,5.5945,1.16592,0.34006000000000003,1.2145000000000001,4.2048,1.2264,4.38,5.57232,1.62526,5.8045,1.16592,0.34006000000000003,1.2145000000000001,4.4064,1.2852000000000001,4.59
2019-12-10 13:30:00,5.31072,1.5489600000000001,5.532,1.13472,0.33096000000000003,1.182,4.176,1.218,4.35,5.50272,1.6049600000000002,5.732,1.13472,0.33096000000000003,1.182,4.368,1.274,4.55
2019-12-10 14:00:00,5.38704,1.57122,5.6115,1.17264,0.34202000000000005,1.2215,4.2144,1.2292,4.39,5.49264,1.60202,5.7215,1.17264,0.34202000000000005,1.2215,4.32,1.26,4.5
2019-12-10 14:30:00,5.3904,1.5722,5.615,1.0224,0.2982,1.065,4.368,1.274,4.55,5.4096,1.5777999999999999,5.635,1.0224,0.2982,1.065,4.3872,1.2796,4.57
2019-12-10 15:00:00,5.17872,1.5104600000000001,5.3945,0.9067200000000001,0.26446000000000003,0.9445,4.272,1.246,4.45,5.20752,1.51886,5.4245,0.9067200000000001,0.26446000000000003,0.9445,4.3008,1.2544,4.48
2019-12-10 15:30:00,5.148,1.5015,5.3625,1.1736,0.3423,1.2225,3.9744,1.1592,4.14,5.196,1.5155,5.4125,1.1736,0.3423,1.2225,4.0224,1.1732,4.19
2019-12-10 16:00:00,5.35008,1.56044,5.573,1.17408,0.34244,1.223,4.176,1.218,4.35,5.55168,1.61924,5.783,1.17408,0.34244,1.223,4.3776,1.2768,4.5600000000000005
2019-12-10 16:30:00,5.41776,1.58018,5.6435,1.22256,0.35658,1.2735,4.1952,1.2236,4.37,5.62896,1.64178,5.8635,1.22256,0.35658,1.2735,4.4064,1.2852000000000001,4.59
2019-12-10 17:00:00,5.47008,1.59544,5.698,1.17888,0.34384000000000003,1.228,4.2912,1.2516,4.47,5.68128,1.65704,5.918,1.17888,0.34384000000000003,1.228,4.5024,1.3132000000000001,4.69
2019-12-10 17:30:00,5.508,1.6065,5.7375,1.1784,0.3437,1.2275,4.3296,1.2628,4.51,5.5944,1.6317,5.8275,1.1784,0.3437,1.2275,4.416,1.288,4.6
2019-12-10 18:00:00,5.37312,1.5671599999999999,5.5969999999999995,1.17792,0.34356000000000003,1.227,4.1952,1.2236,4.37,5.46912,1.59516,5.697,1.17792,0.34356000000000003,1.227,4.2912,1.2516,4.47
2019-12-10 18:30:00,5.35008,1.56044,5.573,1.17408,0.34244,1.223,4.176,1.218,4.35,5.43648,1.5856400000000002,5.663,1.17408,0.34244,1.223,4.2624,1.2432,4.44
2019-12-10 19:00:00,5.25936,1.5339800000000001,5.4785,0.8049600000000001,0.23478000000000002,0.8385,4.4544,1.2992,4.64,5.31696,1.55078,5.5385,0.8049600000000001,0.23478000000000002,0.8385,4.5120000000000005,1.316,4.7
2019-12-10 19:30:00,4.96224,1.44732,5.169,1.23744,0.36092,1.289,3.7248,1.0864,3.88,5.05824,1.47532,5.269,1.23744,0.36092,1.289,3.8208,1.1144,3.98
2019-12-10 20:00:00,4.85808,1.41694,5.0605,1.21968,0.35574000000000006,1.2705,3.6384,1.0612,3.79,4.94448,1.44214,5.1505,1.21968,0.35574000000000006,1.2705,3.7248,1.0864,3.88
2019-12-10 20:30:00,4.58256,1.33658,4.7735,1.1457600000000001,0.33418000000000003,1.1935,3.4368,1.0024,3.58,4.67856,1.3645800000000001,4.8735,1.1457600000000001,0.33418000000000003,1.1935,3.5328,1.0304,3.68
2019-12-10 21:00:00,4.4592,1.3006,4.645,1.1472,0.3346,1.195,3.312,0.966,3.45,4.5552,1.3286,4.745,1.1472,0.3346,1.195,3.408,0.994,3.55
2019-12-10 21:30:00,4.16592,1.21506,4.3395,1.13232,0.33026000000000005,1.1795,3.0336,0.8848,3.16,4.29072,1.25146,4.4695,1.13232,0.33026000000000005,1.1795,3.1584,0.9212,3.29
2019-12-10 22:00:00,3.97968,1.16074,4.1455,0.70608,0.20594,0.7355,3.2736,0.9548000000000001,3.41,4.09488,1.19434,4.2655,0.70608,0.20594,0.7355,3.3888,0.9884000000000001,3.5300000000000002
2019-12-10 22:30:00,3.504,1.022,3.65,1.056,0.308,1.1,2.448,0.714,2.55,3.6192,1.0556,3.77,1.056,0.308,1.1,2.5632,0.7476,2.67
2019-12-10 23:00:00,3.29568,0.9612400000000001,3.433,1.05888,0.30884,1.103,2.2368,0.6524,2.33,3.39168,0.9892400000000001,3.533,1.05888,0.30884,1.103,2.3328,0.6804,2.43
2019-12-10 23:30:00,3.08112,0.8986600000000001,3.2095000000000002,1.0747200000000001,0.31346,1.1195,2.0064,0.5852,2.09,3.22512,0.94066,3.3595,1.0747200000000001,0.31346,1.1195,2.1504,0.6272,2.24
2019-12-11 00:00:00,2.90016,0.8458800000000001,3.021,1.06656,0.31108,1.111,1.8336000000000001,0.5348,1.9100000000000001,3.06336,0.89348,3.191,1.06656,0.31108,1.111,1.9968,0.5824,2.08
2019-12-11 00:30:00,2.83392,0.8265600000000001,2.952,0.9811200000000001,0.28616,1.022,1.8528,0.5404,1.9300000000000002,2.98752,0.87136,3.112,0.9811200000000001,0.28616,1.022,2.0064,0.5852,2.09
2019-12-11 01:00:00,2.9496,0.8603000000000001,3.0725,0.8280000000000001,0.24150000000000002,0.8625,2.1216,0.6188,2.21,3.0648,0.8939,3.1925,0.8280000000000001,0.24150000000000002,0.8625,2.2368,0.6524,2.33
2019-12-11 01:30:00,2.9318400000000002,0.8551200000000001,3.054,0.57984,0.16912000000000002,0.604,2.352,0.686,2.45,3.02784,0.8831200000000001,3.154,0.57984,0.16912000000000002,0.604,2.448,0.714,2.55
2019-12-11 02:00:00,2.84448,0.82964,2.963,0.9820800000000001,0.28644000000000003,1.023,1.8624,0.5432,1.94,3.00768,0.87724,3.133,0.9820800000000001,0.28644000000000003,1.023,2.0256,0.5908,2.11
2019-12-11 02:30:00,2.86032,0.8342600000000001,2.9795,1.00752,0.29386,1.0495,1.8528,0.5404,1.9300000000000002,3.01392,0.8790600000000001,3.1395,1.00752,0.29386,1.0495,2.0064,0.5852,2.09
2019-12-11 03:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.52176,0.15218,0.5435,2.3424,0.6832,2.44,2.94096,0.8577800000000001,3.0635,0.52176,0.15218,0.5435,2.4192,0.7056,2.52
2019-12-11 03:30:00,2.89536,0.8444800000000001,3.016,0.49536,0.14448000000000003,0.516,2.4,0.7000000000000001,2.5,2.97216,0.8668800000000001,3.096,0.49536,0.14448000000000003,0.516,2.4768,0.7224,2.58
2019-12-11 04:00:00,2.86128,0.8345400000000001,2.9805,0.53808,0.15694000000000002,0.5605,2.3232,0.6776,2.42,2.9380800000000002,0.85694,3.0605,0.53808,0.15694000000000002,0.5605,2.4,0.7000000000000001,2.5
2019-12-11 04:30:00,2.9376,0.8568,3.06,0.528,0.154,0.55,2.4096,0.7028,2.51,2.9952,0.8736,3.12,0.528,0.154,0.55,2.4672,0.7196,2.5700000000000003
2019-12-11 05:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.49584000000000006,0.14462,0.5165000000000001,2.4192,0.7056,2.52,2.98224,0.86982,3.1065,0.49584000000000006,0.14462,0.5165000000000001,2.4864,0.7252000000000001,2.59
2019-12-11 05:30:00,3.15312,0.91966,3.2845,0.47472000000000003,0.13846,0.49450000000000005,2.6784,0.7812,2.79,3.22992,0.9420600000000001,3.3645,0.47472000000000003,0.13846,0.49450000000000005,2.7552,0.8036000000000001,2.87
2019-12-11 06:00:00,3.31056,0.9655800000000001,3.4485,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.8512,0.8316,2.9699999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.9472,0.8596,3.07
2019-12-11 06:30:00,3.82224,1.11482,3.9815,0.5198400000000001,0.15162,0.5415,3.3024,0.9632000000000001,3.44,3.93744,1.14842,4.1015,0.5198400000000001,0.15162,0.5415,3.4176,0.9968,3.56
2019-12-11 07:00:00,4.52544,1.31992,4.714,0.6470400000000001,0.18872000000000003,0.674,3.8784,1.1312,4.04,4.66944,1.36192,4.864,0.6470400000000001,0.18872000000000003,0.674,4.0224,1.1732,4.19
2019-12-11 07:30:00,4.94976,1.44368,5.156,0.59136,0.17248000000000002,0.616,4.3584,1.2711999999999999,4.54,5.11296,1.4912800000000002,5.326,0.59136,0.17248000000000002,0.616,4.5216,1.3188,4.71
2019-12-11 08:00:00,5.30304,1.54672,5.524,0.54144,0.15792,0.5640000000000001,4.7616,1.3888,4.96,5.46624,1.5943200000000002,5.694,0.54144,0.15792,0.5640000000000001,4.9248,1.4364,5.13
2019-12-11 08:30:00,5.34528,1.55904,5.568,0.79488,0.23184000000000002,0.8280000000000001,4.5504,1.3272,4.74,5.52768,1.61224,5.758,0.79488,0.23184000000000002,0.8280000000000001,4.7328,1.3804,4.93
2019-12-11 09:00:00,5.2536,1.5323,5.4725,0.9336000000000001,0.2723,0.9725,4.32,1.26,4.5,5.4456,1.5883,5.6725,0.9336000000000001,0.2723,0.9725,4.5120000000000005,1.316,4.7
2019-12-11 09:30:00,5.3448,1.5589,5.5675,0.996,0.29050000000000004,1.0375,4.3488,1.2684,4.53,5.5464,1.6177000000000001,5.7775,0.996,0.29050000000000004,1.0375,4.5504,1.3272,4.74
2019-12-11 10:00:00,5.29248,1.54364,5.513,0.9820800000000001,0.28644000000000003,1.023,4.3104,1.2572,4.49,5.49408,1.60244,5.723,0.9820800000000001,0.28644000000000003,1.023,4.5120000000000005,1.316,4.7
2019-12-11 10:30:00,5.05536,1.47448,5.266,1.07136,0.31248000000000004,1.116,3.984,1.162,4.15,5.26656,1.5360800000000001,5.486,1.07136,0.31248000000000004,1.116,4.1952,1.2236,4.37
2019-12-11 11:00:00,5.1072,1.4896,5.32,1.056,0.308,1.1,4.0512,1.1816,4.22,5.3088,1.5484,5.53,1.056,0.308,1.1,4.2528,1.2404,4.43
2019-12-11 11:30:00,5.01696,1.4632800000000001,5.226,1.06176,0.30968,1.106,3.9552,1.1536,4.12,5.22816,1.52488,5.446,1.06176,0.30968,1.106,4.1664,1.2152,4.34
2019-12-11 12:00:00,5.06448,1.4771400000000001,5.2755,1.10928,0.32354000000000005,1.1555,3.9552,1.1536,4.12,5.27568,1.53874,5.4955,1.10928,0.32354000000000005,1.1555,4.1664,1.2152,4.34
2019-12-11 12:30:00,5.18784,1.51312,5.404,0.6950400000000001,0.20272,0.724,4.4928,1.3104,4.68,5.37024,1.5663200000000002,5.594,0.6950400000000001,0.20272,0.724,4.6752,1.3636,4.87
2019-12-11 13:00:00,5.12544,1.49492,5.339,0.8150400000000001,0.23772000000000001,0.849,4.3104,1.2572,4.49,5.30784,1.54812,5.529,0.8150400000000001,0.23772000000000001,0.849,4.4928,1.3104,4.68
2019-12-11 13:30:00,5.14944,1.5019200000000001,5.364,0.8582400000000001,0.25032000000000004,0.894,4.2912,1.2516,4.47,5.33184,1.55512,5.554,0.8582400000000001,0.25032000000000004,0.894,4.4736,1.3048,4.66
2019-12-11 14:00:00,5.21712,1.52166,5.4345,0.87792,0.25606,0.9145000000000001,4.3392,1.2656,4.52,5.40912,1.57766,5.6345,0.87792,0.25606,0.9145000000000001,4.5312,1.3216,4.72
2019-12-11 14:30:00,5.2344,1.5267,5.4525,0.8568,0.2499,0.8925000000000001,4.3776,1.2768,4.5600000000000005,5.4264,1.5827,5.6525,0.8568,0.2499,0.8925000000000001,4.5696,1.3328,4.76
2019-12-11 15:00:00,5.22864,1.52502,5.4465,0.7262400000000001,0.21182,0.7565000000000001,4.5024,1.3132000000000001,4.69,5.42064,1.58102,5.6465,0.7262400000000001,0.21182,0.7565000000000001,4.6944,1.3692,4.89
2019-12-11 15:30:00,5.15184,1.50262,5.3665,1.12944,0.32942000000000005,1.1765,4.0224,1.1732,4.19,5.36304,1.5642200000000002,5.5865,1.12944,0.32942000000000005,1.1765,4.2336,1.2348,4.41
2019-12-11 16:00:00,5.35584,1.5621200000000002,5.579,0.9974400000000001,0.29092,1.039,4.3584,1.2711999999999999,4.54,5.55744,1.62092,5.789,0.9974400000000001,0.29092,1.039,4.5600000000000005,1.33,4.75
2019-12-11 16:30:00,5.51808,1.6094400000000002,5.748,0.95808,0.27944,0.998,4.5600000000000005,1.33,4.75,5.72928,1.67104,5.968,0.95808,0.27944,0.998,4.7712,1.3916,4.97
2019-12-11 17:00:00,5.64288,1.6458400000000002,5.878,0.95808,0.27944,0.998,4.6848,1.3664,4.88,5.84448,1.70464,6.088,0.95808,0.27944,0.998,4.8864,1.4252,5.09
2019-12-11 17:30:00,5.6736,1.6548,5.91,0.9312,0.2716,0.97,4.7424,1.3832,4.94,5.7792,1.6856,6.02,0.9312,0.2716,0.97,4.848,1.4140000000000001,5.05
2019-12-11 18:00:00,5.59104,1.6307200000000002,5.824,0.49344000000000005,0.14392000000000002,0.514,5.0976,1.4868000000000001,5.31,5.64864,1.64752,5.884,0.49344000000000005,0.14392000000000002,0.514,5.1552,1.5036,5.37
2019-12-11 18:30:00,5.58816,1.62988,5.821,0.9705600000000001,0.28308,1.011,4.6176,1.3468,4.8100000000000005,5.65536,1.64948,5.891,0.9705600000000001,0.28308,1.011,4.6848,1.3664,4.88
2019-12-11 19:00:00,5.39424,1.57332,5.619,0.9782400000000001,0.28532,1.019,4.416,1.288,4.6,5.47104,1.59572,5.699,0.9782400000000001,0.28532,1.019,4.4928,1.3104,4.68
2019-12-11 19:30:00,5.22576,1.52418,5.4435,1.00176,0.29218000000000005,1.0435,4.224,1.232,4.4,5.32176,1.55218,5.5435,1.00176,0.29218000000000005,1.0435,4.32,1.26,4.5
2019-12-11 20:00:00,4.98768,1.4547400000000001,5.1955,0.9556800000000001,0.27874000000000004,0.9955,4.032,1.176,4.2,5.07408,1.47994,5.2855,0.9556800000000001,0.27874000000000004,0.9955,4.1184,1.2012,4.29
2019-12-11 20:30:00,4.8072,1.4021,5.0075,0.9480000000000001,0.2765,0.9875,3.8592,1.1256,4.02,4.9416,1.4413,5.1475,0.9480000000000001,0.2765,0.9875,3.9936,1.1648,4.16
2019-12-11 21:00:00,4.57296,1.33378,4.7635000000000005,0.9441600000000001,0.27538,0.9835,3.6288,1.0584,3.7800000000000002,4.72656,1.37858,4.9235,0.9441600000000001,0.27538,0.9835,3.7824,1.1032,3.94
2019-12-11 21:30:00,4.31952,1.25986,4.4995,0.95952,0.27986,0.9995,3.36,0.98,3.5,4.46352,1.30186,4.6495,0.95952,0.27986,0.9995,3.504,1.022,3.65
2019-12-11 22:00:00,4.0224,1.1732,4.19,0.6432,0.18760000000000002,0.67,3.3792,0.9856,3.52,4.1472,1.2096,4.32,0.6432,0.18760000000000002,0.67,3.504,1.022,3.65
2019-12-11 22:30:00,3.71808,1.08444,3.873,0.7900800000000001,0.23044,0.8230000000000001,2.928,0.854,3.05,3.8332800000000002,1.11804,3.993,0.7900800000000001,0.23044,0.8230000000000001,3.0432,0.8876000000000001,3.17
2019-12-11 23:00:00,3.4296,1.0003,3.5725,0.9528000000000001,0.27790000000000004,0.9925,2.4768,0.7224,2.58,3.5352,1.0311,3.6825,0.9528000000000001,0.27790000000000004,0.9925,2.5824,0.7532,2.69
2019-12-11 23:30:00,3.23664,0.9440200000000001,3.3715,0.9902400000000001,0.28882,1.0315,2.2464,0.6552,2.34,3.32304,0.9692200000000001,3.4615,0.9902400000000001,0.28882,1.0315,2.3328,0.6804,2.43
2019-12-12 00:00:00,3.02304,0.8817200000000001,3.149,0.9494400000000001,0.27692,0.989,2.0736,0.6048,2.16,3.10944,0.9069200000000001,3.239,0.9494400000000001,0.27692,0.989,2.16,0.63,2.25
2019-12-12 00:30:00,2.97552,0.8678600000000001,3.0995,1.00752,0.29386,1.0495,1.968,0.5740000000000001,2.05,3.05232,0.89026,3.1795,1.00752,0.29386,1.0495,2.0448,0.5964,2.13
2019-12-12 01:00:00,2.9976000000000003,0.8743000000000001,3.1225,1.0872,0.3171,1.1325,1.9104,0.5572,1.99,3.084,0.8995000000000001,3.2125,1.0872,0.3171,1.1325,1.9968,0.5824,2.08
2019-12-12 01:30:00,2.99568,0.8737400000000001,3.1205,1.07568,0.31374,1.1205,1.92,0.56,2.0,3.08208,0.8989400000000001,3.2105,1.07568,0.31374,1.1205,2.0064,0.5852,2.09
2019-12-12 02:00:00,2.95872,0.8629600000000001,3.082,0.9811200000000001,0.28616,1.022,1.9776,0.5768,2.06,3.04512,0.8881600000000001,3.172,0.9811200000000001,0.28616,1.022,2.064,0.602,2.15
2019-12-12 02:30:00,2.95392,0.8615600000000001,3.077,0.9763200000000001,0.28476,1.017,1.9776,0.5768,2.06,3.04032,0.8867600000000001,3.167,0.9763200000000001,0.28476,1.017,2.064,0.602,2.15
2019-12-12 03:00:00,2.91744,0.8509200000000001,3.039,0.9398400000000001,0.27412000000000003,0.979,1.9776,0.5768,2.06,3.00384,0.8761200000000001,3.129,0.9398400000000001,0.27412000000000003,0.979,2.064,0.602,2.15
2019-12-12 03:30:00,2.916,0.8505,3.0375,1.0248,0.2989,1.0675,1.8912,0.5516,1.97,3.0024,0.8757,3.1275,1.0248,0.2989,1.0675,1.9776,0.5768,2.06
2019-12-12 04:00:00,2.92512,0.85316,3.047,0.64992,0.18956,0.677,2.2752,0.6636000000000001,2.37,3.00192,0.8755600000000001,3.127,0.64992,0.18956,0.677,2.352,0.686,2.45
2019-12-12 04:30:00,2.93664,0.8565200000000001,3.059,0.88224,0.25732000000000005,0.919,2.0544000000000002,0.5992000000000001,2.14,3.00384,0.8761200000000001,3.129,0.88224,0.25732000000000005,0.919,2.1216,0.6188,2.21
2019-12-12 05:00:00,2.95776,0.8626800000000001,3.081,1.00896,0.29428000000000004,1.051,1.9488,0.5684,2.03,3.11136,0.9074800000000001,3.241,1.00896,0.29428000000000004,1.051,2.1024,0.6132000000000001,2.19
2019-12-12 05:30:00,3.1008,0.9044000000000001,3.23,1.008,0.294,1.05,2.0928,0.6104,2.18,3.2448,0.9464,3.38,1.008,0.294,1.05,2.2368,0.6524,2.33
2019-12-12 06:00:00,3.2736,0.9548000000000001,3.41,1.0752,0.3136,1.12,2.1984,0.6412,2.29,3.4176,0.9968,3.56,1.0752,0.3136,1.12,2.3424,0.6832,2.44
2019-12-12 06:30:00,3.86784,1.12812,4.029,1.11264,0.32452000000000003,1.159,2.7552,0.8036000000000001,2.87,3.97344,1.15892,4.139,1.11264,0.32452000000000003,1.159,2.8608000000000002,0.8344,2.98
2019-12-12 07:00:00,4.58448,1.33714,4.7755,0.9844800000000001,0.28714,1.0255,3.6,1.05,3.75,4.62288,1.34834,4.8155,0.9844800000000001,0.28714,1.0255,3.6384,1.0612,3.79
2019-12-12 07:30:00,4.9756800000000005,1.45124,5.183,0.9820800000000001,0.28644000000000003,1.023,3.9936,1.1648,4.16,5.02368,1.46524,5.233,0.9820800000000001,0.28644000000000003,1.023,4.0416,1.1788,4.21
2019-12-12 08:00:00,5.40912,1.57766,5.6345,1.03152,0.30086,1.0745,4.3776,1.2768,4.5600000000000005,5.43792,1.58606,5.6645,1.03152,0.30086,1.0745,4.4064,1.2852000000000001,4.59
2019-12-12 08:30:00,5.58432,1.6287600000000002,5.817,1.12032,0.32676000000000005,1.167,4.464,1.302,4.65,5.61312,1.6371600000000002,5.8469999999999995,1.12032,0.32676000000000005,1.167,4.4928,1.3104,4.68
2019-12-12 09:00:00,5.66448,1.6521400000000002,5.9005,1.08528,0.31654000000000004,1.1305,4.5792,1.3356,4.77,5.69328,1.6605400000000001,5.9305,1.08528,0.31654000000000004,1.1305,4.608,1.344,4.8
2019-12-12 09:30:00,5.7816,1.6863000000000001,6.0225,0.6264000000000001,0.1827,0.6525000000000001,5.1552,1.5036,5.37,5.7912,1.6891,6.0325,0.6264000000000001,0.1827,0.6525000000000001,5.1648,1.5064000000000002,5.38
2019-12-12 10:00:00,5.70384,1.66362,5.9415,0.69264,0.20202,0.7215,5.0112,1.4616,5.22,5.71344,1.66642,5.9515,0.69264,0.20202,0.7215,5.0208,1.4644,5.23
2019-12-12 10:30:00,5.57808,1.62694,5.8105,0.6724800000000001,0.19614,0.7005,4.9056,1.4308,5.11,5.60688,1.63534,5.8405000000000005,0.6724800000000001,0.19614,0.7005,4.9344,1.4392,5.14
2019-12-12 11:00:00,5.78304,1.6867200000000002,6.024,0.6758400000000001,0.19712000000000002,0.704,5.1072,1.4896,5.32,5.7926400000000005,1.68952,6.034,0.6758400000000001,0.19712000000000002,0.704,5.1168,1.4924,5.33
2019-12-12 11:30:00,5.69568,1.66124,5.933,1.13568,0.33124000000000003,1.183,4.5600000000000005,1.33,4.75,5.72448,1.66964,5.963,1.13568,0.33124000000000003,1.183,4.5888,1.3384,4.78
2019-12-12 12:00:00,5.66496,1.6522800000000002,5.901,1.18176,0.34468000000000004,1.231,4.4832,1.3076,4.67,5.70336,1.66348,5.941,1.18176,0.34468000000000004,1.231,4.5216,1.3188,4.71
2019-12-12 12:30:00,5.66064,1.65102,5.8965,1.25424,0.36582000000000003,1.3065,4.4064,1.2852000000000001,4.59,5.68944,1.65942,5.9265,1.25424,0.36582000000000003,1.3065,4.4352,1.2936,4.62
2019-12-12 13:00:00,5.5704,1.6247,5.8025,1.2216,0.3563,1.2725,4.3488,1.2684,4.53,5.6184,1.6387,5.8525,1.2216,0.3563,1.2725,4.3968,1.2824,4.58
2019-12-12 13:30:00,5.46576,1.5941800000000002,5.6935,1.19376,0.34818000000000005,1.2435,4.272,1.246,4.45,5.5137599999999996,1.60818,5.7435,1.19376,0.34818000000000005,1.2435,4.32,1.26,4.5
2019-12-12 14:00:00,5.42688,1.58284,5.6530000000000005,1.20288,0.35084000000000004,1.2530000000000001,4.224,1.232,4.4,5.47488,1.59684,5.703,1.20288,0.35084000000000004,1.2530000000000001,4.272,1.246,4.45
2019-12-12 14:30:00,5.3064,1.5477,5.5275,1.188,0.34650000000000003,1.2375,4.1184,1.2012,4.29,5.364,1.5645,5.5875,1.188,0.34650000000000003,1.2375,4.176,1.218,4.35
2019-12-12 15:00:00,5.30544,1.54742,5.5265,1.13904,0.33222,1.1865,4.1664,1.2152,4.34,5.35344,1.56142,5.5765,1.13904,0.33222,1.1865,4.2144,1.2292,4.39
2019-12-12 15:30:00,5.2536,1.5323,5.4725,1.1928,0.34790000000000004,1.2425,4.0608,1.1844000000000001,4.23,5.3112,1.5491000000000001,5.5325,1.1928,0.34790000000000004,1.2425,4.1184,1.2012,4.29
2019-12-12 16:00:00,5.35632,1.5622600000000002,5.5795,1.18032,0.34426,1.2295,4.176,1.218,4.35,5.43312,1.58466,5.6595,1.18032,0.34426,1.2295,4.2528,1.2404,4.43
2019-12-12 16:30:00,5.5128,1.6078999999999999,5.7425,1.164,0.3395,1.2125,4.3488,1.2684,4.53,5.5992,1.6331,5.8325,1.164,0.3395,1.2125,4.4352,1.2936,4.62
2019-12-12 17:00:00,5.56512,1.62316,5.797,1.08192,0.31556,1.127,4.4832,1.3076,4.67,5.65152,1.64836,5.8870000000000005,1.08192,0.31556,1.127,4.5696,1.3328,4.76
2019-12-12 17:30:00,5.46624,1.5943200000000002,5.694,1.05024,0.30632000000000004,1.094,4.416,1.288,4.6,5.54304,1.61672,5.774,1.05024,0.30632000000000004,1.094,4.4928,1.3104,4.68
2019-12-12 18:00:00,5.2704,1.5372,5.49,1.0368,0.3024,1.08,4.2336,1.2348,4.41,5.3664,1.5652,5.59,1.0368,0.3024,1.08,4.3296,1.2628,4.51
2019-12-12 18:30:00,5.2891200000000005,1.5426600000000001,5.5095,1.02672,0.29946,1.0695000000000001,4.2624,1.2432,4.44,5.38512,1.5706600000000002,5.6095,1.02672,0.29946,1.0695000000000001,4.3584,1.2711999999999999,4.54
2019-12-12 19:00:00,5.15808,1.50444,5.373,1.03968,0.30324,1.083,4.1184,1.2012,4.29,5.25408,1.53244,5.473,1.03968,0.30324,1.083,4.2144,1.2292,4.39
2019-12-12 19:30:00,5.0208,1.4644,5.23,1.0272000000000001,0.29960000000000003,1.07,3.9936,1.1648,4.16,5.1072,1.4896,5.32,1.0272000000000001,0.29960000000000003,1.07,4.08,1.19,4.25
2019-12-12 20:00:00,4.88352,1.42436,5.087,1.02432,0.29876,1.067,3.8592,1.1256,4.02,4.96992,1.44956,5.177,1.02432,0.29876,1.067,3.9455999999999998,1.1508,4.11
2019-12-12 20:30:00,4.70928,1.37354,4.9055,1.02288,0.29834000000000005,1.0655000000000001,3.6864,1.0752,3.84,4.79568,1.39874,4.9955,1.02288,0.29834000000000005,1.0655000000000001,3.7728,1.1004,3.93
2019-12-12 21:00:00,4.53168,1.3217400000000001,4.7205,0.9988800000000001,0.29134000000000004,1.0405,3.5328,1.0304,3.68,4.60848,1.34414,4.8004999999999995,0.9988800000000001,0.29134000000000004,1.0405,3.6096,1.0528,3.76
2019-12-12 21:30:00,4.27344,1.24642,4.4515,1.02864,0.30002,1.0715,3.2448,0.9464,3.38,4.36944,1.27442,4.5515,1.02864,0.30002,1.0715,3.3407999999999998,0.9744,3.48
2019-12-12 22:00:00,3.93312,1.14716,4.097,1.05312,0.30716000000000004,1.097,2.88,0.84,3.0,4.06752,1.18636,4.237,1.05312,0.30716000000000004,1.097,3.0144,0.8792000000000001,3.14
2019-12-12 22:30:00,3.65616,1.06638,3.8085,1.07376,0.31318,1.1185,2.5824,0.7532,2.69,3.77136,1.09998,3.9285,1.07376,0.31318,1.1185,2.6976,0.7868,2.81
2019-12-12 23:00:00,3.4056,0.9933000000000001,3.5475,1.0824,0.31570000000000004,1.1275,2.3232,0.6776,2.42,3.5112,1.0241,3.6575,1.0824,0.31570000000000004,1.1275,2.4288,0.7084,2.5300000000000002
2019-12-12 23:30:00,3.21216,0.93688,3.346,1.08096,0.31528,1.126,2.1312,0.6216,2.22,3.30816,0.9648800000000001,3.446,1.08096,0.31528,1.126,2.2272,0.6496000000000001,2.32
2019-12-13 00:00:00,3.05424,0.8908200000000001,3.1815,1.04784,0.30562,1.0915,2.0064,0.5852,2.09,3.13104,0.91322,3.2615,1.04784,0.30562,1.0915,2.0832,0.6076,2.17
2019-12-13 00:30:00,2.9860800000000003,0.87094,3.1105,0.9988800000000001,0.29134000000000004,1.0405,1.9872,0.5796,2.07,3.05328,0.8905400000000001,3.1805,0.9988800000000001,0.29134000000000004,1.0405,2.0544000000000002,0.5992000000000001,2.14
2019-12-13 01:00:00,3.01536,0.87948,3.141,0.9993600000000001,0.29148,1.041,2.016,0.588,2.1,3.08256,0.8990800000000001,3.211,0.9993600000000001,0.29148,1.041,2.0832,0.6076,2.17
2019-12-13 01:30:00,3.00144,0.8754200000000001,3.1265,1.02384,0.29862000000000005,1.0665,1.9776,0.5768,2.06,3.06864,0.89502,3.1965,1.02384,0.29862000000000005,1.0665,2.0448,0.5964,2.13
2019-12-13 02:00:00,2.94048,0.8576400000000001,3.063,1.04928,0.30604000000000003,1.093,1.8912,0.5516,1.97,3.01728,0.88004,3.143,1.04928,0.30604000000000003,1.093,1.968,0.5740000000000001,2.05
2019-12-13 02:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.09776,0.32018,1.1435,1.8048000000000002,0.5264,1.88,2.9985600000000003,0.87458,3.1235,1.09776,0.32018,1.1435,1.9008,0.5544,1.98
2019-12-13 03:00:00,2.8857600000000003,0.8416800000000001,3.006,1.10976,0.32368,1.156,1.776,0.518,1.85,3.04896,0.8892800000000001,3.176,1.10976,0.32368,1.156,1.9392,0.5656,2.02
2019-12-13 03:30:00,2.88144,0.8404200000000001,3.0015,1.14384,0.33362,1.1915,1.7376,0.5068,1.81,3.04464,0.88802,3.1715,1.14384,0.33362,1.1915,1.9008,0.5544,1.98
2019-12-13 04:00:00,2.86128,0.8345400000000001,2.9805,1.18128,0.34454,1.2305,1.6800000000000002,0.49,1.75,3.02448,0.88214,3.1505,1.18128,0.34454,1.2305,1.8432,0.5376000000000001,1.92
2019-12-13 04:30:00,2.86128,0.8345400000000001,2.9805,1.27728,0.37254000000000004,1.3305,1.584,0.462,1.65,3.04368,0.8877400000000001,3.1705,1.27728,0.37254000000000004,1.3305,1.7664,0.5152,1.8399999999999999
2019-12-13 05:00:00,2.94768,0.8597400000000001,3.0705,1.17168,0.34174000000000004,1.2205,1.776,0.518,1.85,3.11088,0.90734,3.2405,1.17168,0.34174000000000004,1.2205,1.9392,0.5656,2.02
2019-12-13 05:30:00,3.05328,0.8905400000000001,3.1805,1.11408,0.32494,1.1605,1.9392,0.5656,2.02,3.19728,0.93254,3.3305,1.11408,0.32494,1.1605,2.0832,0.6076,2.17
2019-12-13 06:00:00,3.33216,0.9718800000000001,3.471,1.03776,0.30268,1.081,2.2944,0.6692,2.39,3.44736,1.00548,3.591,1.03776,0.30268,1.081,2.4096,0.7028,2.51
2019-12-13 06:30:00,3.88848,1.13414,4.0505,1.02768,0.29974,1.0705,2.8608000000000002,0.8344,2.98,3.96528,1.1565400000000001,4.1305,1.02768,0.29974,1.0705,2.9376,0.8568,3.06
2019-12-13 07:00:00,4.46496,1.30228,4.651,1.04736,0.30548000000000003,1.091,3.4176,0.9968,3.56,4.50336,1.31348,4.691,1.04736,0.30548000000000003,1.091,3.456,1.008,3.6
2019-12-13 07:30:00,4.85328,1.41554,5.0555,1.16688,0.34034000000000003,1.2155,3.6864,1.0752,3.84,4.93968,1.44074,5.1455,1.16688,0.34034000000000003,1.2155,3.7728,1.1004,3.93
2019-12-13 08:00:00,5.06736,1.47798,5.2785,1.1697600000000001,0.34118000000000004,1.2185,3.8976,1.1368,4.06,5.24976,1.53118,5.4685,1.1697600000000001,0.34118000000000004,1.2185,4.08,1.19,4.25
2019-12-13 08:30:00,5.25216,1.5318800000000001,5.471,1.12416,0.32788,1.171,4.128,1.204,4.3,5.44416,1.5878800000000002,5.671,1.12416,0.32788,1.171,4.32,1.26,4.5
2019-12-13 09:00:00,5.15472,1.50346,5.3695,1.08432,0.31626000000000004,1.1295,4.0704,1.1872,4.24,5.35632,1.5622600000000002,5.5795,1.08432,0.31626000000000004,1.1295,4.272,1.246,4.45
2019-12-13 09:30:00,5.21424,1.52082,5.4315,1.19184,0.34762000000000004,1.2415,4.0224,1.1732,4.19,5.42544,1.58242,5.6515,1.19184,0.34762000000000004,1.2415,4.2336,1.2348,4.41
2019-12-13 10:00:00,5.21088,1.51984,5.428,1.16928,0.34104,1.218,4.0416,1.1788,4.21,5.42208,1.5814400000000002,5.648,1.16928,0.34104,1.218,4.2528,1.2404,4.43
2019-12-13 10:30:00,5.02272,1.46496,5.232,1.25952,0.36736,1.312,3.7632,1.0976,3.92,5.24352,1.52936,5.462,1.25952,0.36736,1.312,3.984,1.162,4.15
2019-12-13 11:00:00,5.13264,1.49702,5.3465,1.3118400000000001,0.38262,1.3665,3.8208,1.1144,3.98,5.35344,1.56142,5.5765,1.3118400000000001,0.38262,1.3665,4.0416,1.1788,4.21
2019-12-13 11:30:00,5.12736,1.4954800000000001,5.341,1.33536,0.38948000000000005,1.391,3.792,1.106,3.95,5.34816,1.5598800000000002,5.571,1.33536,0.38948000000000005,1.391,4.0128,1.1703999999999999,4.18
2019-12-13 12:00:00,5.0784,1.4812,5.29,1.3248,0.3864,1.38,3.7536,1.0948,3.91,5.2992,1.5455999999999999,5.52,1.3248,0.3864,1.38,3.9744,1.1592,4.14
2019-12-13 12:30:00,5.17536,1.50948,5.391,1.30656,0.38108000000000003,1.361,3.8688000000000002,1.1284,4.03,5.38656,1.57108,5.611,1.30656,0.38108000000000003,1.361,4.08,1.19,4.25
2019-12-13 13:00:00,5.0904,1.4847000000000001,5.3025,1.3272,0.3871,1.3825,3.7632,1.0976,3.92,5.3016,1.5463,5.5225,1.3272,0.3871,1.3825,3.9744,1.1592,4.14
2019-12-13 13:30:00,5.04384,1.47112,5.254,1.38624,0.40432,1.444,3.6576,1.0668,3.81,5.25504,1.53272,5.474,1.38624,0.40432,1.444,3.8688000000000002,1.1284,4.03
2019-12-13 14:00:00,5.0112,1.4616,5.22,1.4304000000000001,0.4172,1.49,3.5808,1.0444,3.73,5.2224,1.5232,5.44,1.4304000000000001,0.4172,1.49,3.792,1.106,3.95
2019-12-13 14:30:00,4.9824,1.4532,5.19,1.3632,0.3976,1.42,3.6192,1.0556,3.77,5.1936,1.5148000000000001,5.41,1.3632,0.3976,1.42,3.8304,1.1172,3.99
2019-12-13 15:00:00,5.01216,1.46188,5.221,1.32576,0.38668,1.381,3.6864,1.0752,3.84,5.21376,1.52068,5.431,1.32576,0.38668,1.381,3.888,1.134,4.05
2019-12-13 15:30:00,4.94736,1.44298,5.1535,1.31856,0.38458000000000003,1.3735,3.6288,1.0584,3.7800000000000002,5.04336,1.47098,5.2535,1.31856,0.38458000000000003,1.3735,3.7248,1.0864,3.88
2019-12-13 16:00:00,5.15616,1.50388,5.371,1.31616,0.38388000000000005,1.371,3.84,1.12,4.0,5.2233600000000004,1.5234800000000002,5.441,1.31616,0.38388000000000005,1.371,3.9072,1.1396,4.07
2019-12-13 16:30:00,5.34672,1.55946,5.5695,1.30512,0.38066000000000005,1.3595000000000002,4.0416,1.1788,4.21,5.41392,1.5790600000000001,5.6395,1.30512,0.38066000000000005,1.3595000000000002,4.1088000000000005,1.1984,4.28
2019-12-13 17:00:00,5.42688,1.58284,5.6530000000000005,1.27008,0.37044000000000005,1.323,4.1568,1.2124,4.33,5.50368,1.60524,5.733,1.27008,0.37044000000000005,1.323,4.2336,1.2348,4.41
2019-12-13 17:30:00,5.33376,1.5556800000000002,5.556,1.27296,0.37128000000000005,1.326,4.0608,1.1844000000000001,4.23,5.41056,1.57808,5.636,1.27296,0.37128000000000005,1.326,4.1376,1.2068,4.31
2019-12-13 18:00:00,5.15184,1.50262,5.3665,1.25424,0.36582000000000003,1.3065,3.8976,1.1368,4.06,5.24784,1.53062,5.4665,1.25424,0.36582000000000003,1.3065,3.9936,1.1648,4.16
2019-12-13 18:30:00,5.09616,1.48638,5.3085,1.28496,0.37478000000000006,1.3385,3.8112,1.1116,3.9699999999999998,5.19216,1.51438,5.4085,1.28496,0.37478000000000006,1.3385,3.9072,1.1396,4.07
2019-12-13 19:00:00,4.9569600000000005,1.44578,5.1635,1.33776,0.39018,1.3935,3.6192,1.0556,3.77,5.04336,1.47098,5.2535,1.33776,0.39018,1.3935,3.7056,1.0808,3.86
2019-12-13 19:30:00,4.83072,1.40896,5.032,1.34592,0.39256,1.4020000000000001,3.4848,1.0164,3.63,4.92672,1.43696,5.132,1.34592,0.39256,1.4020000000000001,3.5808,1.0444,3.73
2019-12-13 20:00:00,4.68,1.365,4.875,1.2432,0.36260000000000003,1.295,3.4368,1.0024,3.58,4.776,1.393,4.975,1.2432,0.36260000000000003,1.295,3.5328,1.0304,3.68
2019-12-13 20:30:00,4.40304,1.28422,4.5865,1.22544,0.35742,1.2765,3.1776,0.9268000000000001,3.31,4.49904,1.31222,4.6865,1.22544,0.35742,1.2765,3.2736,0.9548000000000001,3.41
2019-12-13 21:00:00,4.22544,1.23242,4.4015,1.26864,0.37002,1.3215,2.9568000000000003,0.8624,3.08,4.3406400000000005,1.2660200000000001,4.5215,1.26864,0.37002,1.3215,3.072,0.896,3.2
2019-12-13 21:30:00,3.93696,1.14828,4.101,1.16256,0.33908000000000005,1.211,2.7744,0.8092,2.89,4.06176,1.18468,4.231,1.16256,0.33908000000000005,1.211,2.8992,0.8456,3.02
2019-12-13 22:00:00,3.7608,1.0969,3.9175,1.0632,0.31010000000000004,1.1075,2.6976,0.7868,2.81,3.8664,1.1277,4.0275,1.0632,0.31010000000000004,1.1075,2.8032,0.8176,2.92
2019-12-13 22:30:00,3.444,1.0045,3.5875,1.1208,0.3269,1.1675,2.3232,0.6776,2.42,3.5496,1.0353,3.6975,1.1208,0.3269,1.1675,2.4288,0.7084,2.5300000000000002
2019-12-13 23:00:00,3.2697599999999998,0.9536800000000001,3.406,1.13856,0.33208000000000004,1.186,2.1312,0.6216,2.22,3.36576,0.9816800000000001,3.5060000000000002,1.13856,0.33208000000000004,1.186,2.2272,0.6496000000000001,2.32
2019-12-13 23:30:00,3.0696,0.8953000000000001,3.1975,0.8424,0.2457,0.8775000000000001,2.2272,0.6496000000000001,2.32,3.156,0.9205000000000001,3.2875,0.8424,0.2457,0.8775000000000001,2.3136,0.6748000000000001,2.41
2019-12-14 00:00:00,2.9904,0.8722000000000001,3.115,0.6576000000000001,0.1918,0.685,2.3328,0.6804,2.43,3.0672,0.8946000000000001,3.195,0.6576000000000001,0.1918,0.685,2.4096,0.7028,2.51
2019-12-14 00:30:00,2.868,0.8365,2.9875,0.6696000000000001,0.1953,0.6975,2.1984,0.6412,2.29,2.9448,0.8589,3.0675,0.6696000000000001,0.1953,0.6975,2.2752,0.6636000000000001,2.37
2019-12-14 01:00:00,2.90736,0.8479800000000001,3.0285,0.6129600000000001,0.17878000000000002,0.6385000000000001,2.2944,0.6692,2.39,2.98416,0.87038,3.1085,0.6129600000000001,0.17878000000000002,0.6385000000000001,2.3712,0.6916,2.47
2019-12-14 01:30:00,2.88048,0.8401400000000001,3.0005,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.2464,0.6552,2.34,2.94768,0.8597400000000001,3.0705,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.3136,0.6748000000000001,2.41
2019-12-14 02:00:00,2.82144,0.8229200000000001,2.939,0.64224,0.18732000000000001,0.669,2.1792,0.6356,2.27,2.88864,0.84252,3.009,0.64224,0.18732000000000001,0.669,2.2464,0.6552,2.34
2019-12-14 02:30:00,2.77632,0.80976,2.892,0.68352,0.19936,0.712,2.0928,0.6104,2.18,2.84352,0.8293600000000001,2.9619999999999997,0.68352,0.19936,0.712,2.16,0.63,2.25
2019-12-14 03:00:00,2.75904,0.8047200000000001,2.874,0.6086400000000001,0.17752,0.634,2.1504,0.6272,2.24,2.8262400000000003,0.82432,2.944,0.6086400000000001,0.17752,0.634,2.2176,0.6468,2.31
2019-12-14 03:30:00,2.75088,0.80234,2.8655,0.6580800000000001,0.19194000000000003,0.6855,2.0928,0.6104,2.18,2.81808,0.8219400000000001,2.9355,0.6580800000000001,0.19194000000000003,0.6855,2.16,0.63,2.25
2019-12-14 04:00:00,2.7024,0.7882,2.815,0.8208000000000001,0.2394,0.855,1.8816000000000002,0.5488000000000001,1.96,2.7696,0.8078000000000001,2.885,0.8208000000000001,0.2394,0.855,1.9488,0.5684,2.03
2019-12-14 04:30:00,2.73792,0.79856,2.852,0.80832,0.23576000000000003,0.842,1.9296000000000002,0.5628000000000001,2.01,2.7955200000000002,0.8153600000000001,2.912,0.80832,0.23576000000000003,0.842,1.9872,0.5796,2.07
2019-12-14 05:00:00,2.69712,0.78666,2.8095,0.7867200000000001,0.22946000000000003,0.8195,1.9104,0.5572,1.99,2.75472,0.8034600000000001,2.8695,0.7867200000000001,0.22946000000000003,0.8195,1.968,0.5740000000000001,2.05
2019-12-14 05:30:00,2.75376,0.8031800000000001,2.8685,0.7953600000000001,0.23198000000000002,0.8285,1.9584000000000001,0.5712,2.04,2.82096,0.8227800000000001,2.9385,0.7953600000000001,0.23198000000000002,0.8285,2.0256,0.5908,2.11
2019-12-14 06:00:00,2.8132800000000002,0.82054,2.9305,0.8164800000000001,0.23814000000000002,0.8505,1.9968,0.5824,2.08,2.89008,0.84294,3.0105,0.8164800000000001,0.23814000000000002,0.8505,2.0736,0.6048,2.16
2019-12-14 06:30:00,3.12432,0.9112600000000001,3.2545,0.80112,0.23366,0.8345,2.3232,0.6776,2.42,3.22032,0.9392600000000001,3.3545,0.80112,0.23366,0.8345,2.4192,0.7056,2.52
2019-12-14 07:00:00,3.36768,0.9822400000000001,3.508,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.5824,0.7532,2.69,3.46368,1.01024,3.608,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.6784,0.7812,2.79
2019-12-14 07:30:00,3.63936,1.06148,3.791,0.70176,0.20468000000000003,0.731,2.9376,0.8568,3.06,3.74496,1.09228,3.901,0.70176,0.20468000000000003,0.731,3.0432,0.8876000000000001,3.17
2019-12-14 08:00:00,3.8808,1.1319,4.0425,0.6648000000000001,0.19390000000000002,0.6925,3.216,0.9380000000000001,3.35,3.996,1.1655,4.1625,0.6648000000000001,0.19390000000000002,0.6925,3.3312,0.9716,3.47
2019-12-14 08:30:00,4.14336,1.20848,4.316,0.6105600000000001,0.17808000000000002,0.636,3.5328,1.0304,3.68,4.26816,1.24488,4.446,0.6105600000000001,0.17808000000000002,0.636,3.6576,1.0668,3.81
2019-12-14 09:00:00,4.21728,1.23004,4.393,0.51168,0.14924,0.533,3.7056,1.0808,3.86,4.35168,1.26924,4.533,0.51168,0.14924,0.533,3.84,1.12,4.0
2019-12-14 09:30:00,4.33296,1.2637800000000001,4.5135000000000005,0.66576,0.19418000000000002,0.6935,3.6672000000000002,1.0696,3.8200000000000003,4.48656,1.30858,4.6735,0.66576,0.19418000000000002,0.6935,3.8208,1.1144,3.98
2019-12-14 10:00:00,4.4424,1.2957,4.6275,0.7368,0.2149,0.7675000000000001,3.7056,1.0808,3.86,4.5864,1.3377,4.7775,0.7368,0.2149,0.7675000000000001,3.8496,1.1228,4.01
2019-12-14 10:30:00,4.56288,1.33084,4.753,0.7612800000000001,0.22204000000000002,0.793,3.8016,1.1088,3.96,4.58208,1.33644,4.773,0.7612800000000001,0.22204000000000002,0.793,3.8208,1.1144,3.98
2019-12-14 11:00:00,4.4952,1.3111,4.6825,0.7224,0.2107,0.7525000000000001,3.7728,1.1004,3.93,4.5336,1.3223,4.7225,0.7224,0.2107,0.7525000000000001,3.8112,1.1116,3.9699999999999998
2019-12-14 11:30:00,4.33056,1.26308,4.511,0.7497600000000001,0.21868,0.781,3.5808,1.0444,3.73,4.36896,1.27428,4.551,0.7497600000000001,0.21868,0.781,3.6192,1.0556,3.77
2019-12-14 12:00:00,4.32192,1.26056,4.502,0.82752,0.24136000000000002,0.862,3.4944,1.0192,3.64,4.3699200000000005,1.2745600000000001,4.552,0.82752,0.24136000000000002,0.862,3.5423999999999998,1.0332,3.69
2019-12-14 12:30:00,4.25232,1.2402600000000001,4.4295,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.3984,0.9912000000000001,3.54,4.28112,1.24866,4.4595,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.4272,0.9996,3.5700000000000003
2019-12-14 13:00:00,3.97872,1.16046,4.1445,1.35792,0.39606,1.4145,2.6208,0.7644000000000001,2.73,4.07472,1.18846,4.2445,1.35792,0.39606,1.4145,2.7168,0.7924,2.83
2019-12-14 13:30:00,3.8856,1.1333,4.0475,1.428,0.41650000000000004,1.4875,2.4576000000000002,0.7168,2.56,3.9912,1.1641,4.1575,1.428,0.41650000000000004,1.4875,2.5632,0.7476,2.67
2019-12-14 14:00:00,3.8865600000000002,1.13358,4.0485,1.35216,0.39438,1.4085,2.5343999999999998,0.7392000000000001,2.64,4.00176,1.16718,4.1685,1.35216,0.39438,1.4085,2.6496,0.7728,2.76
2019-12-14 14:30:00,3.77568,1.10124,3.933,1.27008,0.37044000000000005,1.323,2.5056000000000003,0.7308,2.61,3.89088,1.13484,4.053,1.27008,0.37044000000000005,1.323,2.6208,0.7644000000000001,2.73
2019-12-14 15:00:00,3.82416,1.11538,3.9835000000000003,1.20336,0.35098,1.2535,2.6208,0.7644000000000001,2.73,3.92976,1.14618,4.0935,1.20336,0.35098,1.2535,2.7264,0.7952,2.84
2019-12-14 15:30:00,3.88272,1.13246,4.0445,1.13712,0.33166,1.1844999999999999,2.7456,0.8008000000000001,2.86,3.98832,1.16326,4.1545,1.13712,0.33166,1.1844999999999999,2.8512,0.8316,2.9699999999999998
2019-12-14 16:00:00,3.96912,1.15766,4.1345,1.16592,0.34006000000000003,1.2145000000000001,2.8032,0.8176,2.92,4.07472,1.18846,4.2445,1.16592,0.34006000000000003,1.2145000000000001,2.9088000000000003,0.8484,3.03
2019-12-14 16:30:00,4.27152,1.24586,4.4495000000000005,1.14192,0.33306,1.1895,3.1296,0.9128000000000001,3.26,4.39632,1.28226,4.5795,1.14192,0.33306,1.1895,3.2544,0.9492,3.39
2019-12-14 17:00:00,4.38912,1.28016,4.572,1.17312,0.34216,1.222,3.216,0.9380000000000001,3.35,4.55232,1.32776,4.742,1.17312,0.34216,1.222,3.3792,0.9856,3.52
2019-12-14 17:30:00,4.48512,1.30816,4.672,1.13472,0.33096000000000003,1.182,3.3504,0.9772000000000001,3.49,4.64832,1.35576,4.842,1.13472,0.33096000000000003,1.182,3.5136000000000003,1.0248,3.66
2019-12-14 18:00:00,4.53696,1.32328,4.726,1.16736,0.34048,1.216,3.3696,0.9828,3.51,4.70016,1.37088,4.896,1.16736,0.34048,1.216,3.5328,1.0304,3.68
2019-12-14 18:30:00,4.5024,1.3132000000000001,4.69,1.2192,0.3556,1.27,3.2832,0.9576,3.42,4.6656,1.3608,4.86,1.2192,0.3556,1.27,3.4464,1.0052,3.59
2019-12-14 19:00:00,4.45776,1.3001800000000001,4.6435,1.18416,0.34538,1.2335,3.2736,0.9548000000000001,3.41,4.61136,1.34498,4.8035,1.18416,0.34538,1.2335,3.4272,0.9996,3.5700000000000003
2019-12-14 19:30:00,4.2384,1.2362,4.415,1.1568,0.33740000000000003,1.205,3.0816,0.8988,3.21,4.3824,1.2782,4.565,1.1568,0.33740000000000003,1.205,3.2256,0.9408000000000001,3.36
2019-12-14 20:00:00,4.08864,1.19252,4.259,1.1222400000000001,0.32732,1.169,2.9664,0.8652000000000001,3.09,4.23264,1.23452,4.409,1.1222400000000001,0.32732,1.169,3.1104,0.9072,3.24
2019-12-14 20:30:00,3.91536,1.14198,4.0785,1.08336,0.31598000000000004,1.1285,2.832,0.8260000000000001,2.95,4.04976,1.18118,4.2185,1.08336,0.31598000000000004,1.1285,2.9664,0.8652000000000001,3.09
2019-12-14 21:00:00,3.80208,1.10894,3.9605,1.3060800000000001,0.38094000000000006,1.3605,2.496,0.728,2.6,3.93648,1.14814,4.1005,1.3060800000000001,0.38094000000000006,1.3605,2.6304,0.7672,2.74
2019-12-14 21:30:00,3.68688,1.07534,3.8405,1.38288,0.40334000000000003,1.4405000000000001,2.304,0.672,2.4,3.80208,1.10894,3.9605,1.38288,0.40334000000000003,1.4405000000000001,2.4192,0.7056,2.52
2019-12-14 22:00:00,3.59328,1.04804,3.743,1.32768,0.38724000000000003,1.383,2.2656,0.6608,2.36,3.69888,1.07884,3.8529999999999998,1.32768,0.38724000000000003,1.383,2.3712,0.6916,2.47
2019-12-14 22:30:00,3.34224,0.9748200000000001,3.4815,1.15344,0.33642000000000005,1.2015,2.1888,0.6384000000000001,2.2800000000000002,3.43824,1.00282,3.5815,1.15344,0.33642000000000005,1.2015,2.2848,0.6664,2.38
2019-12-14 23:00:00,3.21744,0.93842,3.3515,1.14384,0.33362,1.1915,2.0736,0.6048,2.16,3.29424,0.9608200000000001,3.4314999999999998,1.14384,0.33362,1.1915,2.1504,0.6272,2.24
2019-12-14 23:30:00,3.0408,0.8869,3.1675,1.2072,0.3521,1.2575,1.8336000000000001,0.5348,1.9100000000000001,3.108,0.9065000000000001,3.2375,1.2072,0.3521,1.2575,1.9008,0.5544,1.98
2019-12-15 00:00:00,2.9035200000000003,0.8468600000000001,3.0245,1.43472,0.41846000000000005,1.4945,1.4688,0.4284,1.53,2.98032,0.86926,3.1045,1.43472,0.41846000000000005,1.4945,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-15 00:30:00,2.79216,0.8143800000000001,2.9085,1.40976,0.41118000000000005,1.4685000000000001,1.3824,0.4032,1.44,2.85936,0.83398,2.9785,1.40976,0.41118000000000005,1.4685000000000001,1.4496,0.4228,1.51
2019-12-15 01:00:00,2.82576,0.82418,2.9435000000000002,1.46256,0.42658,1.5235,1.3632,0.3976,1.42,2.9025600000000003,0.8465800000000001,3.0235,1.46256,0.42658,1.5235,1.44,0.42,1.5
2019-12-15 01:30:00,2.77584,0.8096200000000001,2.8915,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.2384,0.3612,1.29,2.8430400000000002,0.8292200000000001,2.9615,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.3056,0.3808,1.3599999999999999
2019-12-15 02:00:00,2.75088,0.80234,2.8655,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.2288000000000001,0.3584,1.28,2.81808,0.8219400000000001,2.9355,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.296,0.378,1.35
2019-12-15 02:30:00,2.76336,0.80598,2.8785,1.55376,0.45318,1.6185,1.2096,0.3528,1.26,2.82096,0.8227800000000001,2.9385,1.55376,0.45318,1.6185,1.2671999999999999,0.36960000000000004,1.32
2019-12-15 03:00:00,2.70288,0.78834,2.8155,1.57008,0.45794,1.6355,1.1328,0.3304,1.18,2.7604800000000003,0.8051400000000001,2.8755,1.57008,0.45794,1.6355,1.1904,0.3472,1.24
2019-12-15 03:30:00,2.6952,0.7861,2.8075,1.5624,0.45570000000000005,1.6275,1.1328,0.3304,1.18,2.7624,0.8057000000000001,2.8775,1.5624,0.45570000000000005,1.6275,1.2,0.35000000000000003,1.25
2019-12-15 04:00:00,2.68224,0.78232,2.794,1.53984,0.44912,1.604,1.1424,0.3332,1.19,2.73984,0.79912,2.854,1.53984,0.44912,1.604,1.2,0.35000000000000003,1.25
2019-12-15 04:30:00,2.6716800000000003,0.77924,2.783,1.54848,0.45164000000000004,1.613,1.1232,0.3276,1.17,2.72928,0.7960400000000001,2.843,1.54848,0.45164000000000004,1.613,1.1808,0.34440000000000004,1.23
2019-12-15 05:00:00,2.67024,0.7788200000000001,2.7815000000000003,1.49904,0.43722000000000005,1.5615,1.1712,0.3416,1.22,2.72784,0.7956200000000001,2.8415,1.49904,0.43722000000000005,1.5615,1.2288000000000001,0.3584,1.28
2019-12-15 05:30:00,2.6832000000000003,0.7826000000000001,2.795,1.5312000000000001,0.4466,1.595,1.152,0.336,1.2,2.7504,0.8022,2.865,1.5312000000000001,0.4466,1.595,1.2192,0.3556,1.27
2019-12-15 06:00:00,2.69616,0.7863800000000001,2.8085,1.47696,0.43078000000000005,1.5385,1.2192,0.3556,1.27,2.76336,0.80598,2.8785,1.47696,0.43078000000000005,1.5385,1.2864,0.37520000000000003,1.34
2019-12-15 06:30:00,2.8536,0.8323,2.9725,1.548,0.4515,1.6125,1.3056,0.3808,1.3599999999999999,3.0456,0.8883000000000001,3.1725,1.548,0.4515,1.6125,1.4976,0.4368,1.56
2019-12-15 07:00:00,3.02208,0.8814400000000001,3.148,1.50528,0.43904000000000004,1.568,1.5168,0.4424,1.58,3.22368,0.9402400000000001,3.358,1.50528,0.43904000000000004,1.568,1.7184,0.5012,1.79
2019-12-15 07:30:00,3.36,0.98,3.5,0.7872,0.2296,0.8200000000000001,2.5728,0.7504000000000001,2.68,3.4272,0.9996,3.5700000000000003,0.7872,0.2296,0.8200000000000001,2.64,0.77,2.75
2019-12-15 08:00:00,3.45984,1.00912,3.604,0.78144,0.22792,0.8140000000000001,2.6784,0.7812,2.79,3.55584,1.03712,3.7039999999999997,0.78144,0.22792,0.8140000000000001,2.7744,0.8092,2.89
2019-12-15 08:30:00,3.6168,1.0549,3.7675,0.7272000000000001,0.2121,0.7575000000000001,2.8896,0.8428,3.01,3.7128,1.0829,3.8675,0.7272000000000001,0.2121,0.7575000000000001,2.9856,0.8708,3.11
2019-12-15 09:00:00,3.87216,1.12938,4.0335,0.66576,0.19418000000000002,0.6935,3.2064,0.9352,3.34,3.97776,1.16018,4.1435,0.66576,0.19418000000000002,0.6935,3.312,0.966,3.45
2019-12-15 09:30:00,3.9984,1.1662,4.165,0.6864,0.20020000000000002,0.715,3.312,0.966,3.45,4.1136,1.1998,4.285,0.6864,0.20020000000000002,0.715,3.4272,0.9996,3.5700000000000003
2019-12-15 10:00:00,4.05168,1.18174,4.2205,0.7300800000000001,0.21294000000000002,0.7605000000000001,3.3216,0.9688,3.46,4.17648,1.21814,4.3505,0.7300800000000001,0.21294000000000002,0.7605000000000001,3.4464,1.0052,3.59
2019-12-15 10:30:00,4.176,1.218,4.35,0.672,0.196,0.7000000000000001,3.504,1.022,3.65,4.3008,1.2544,4.48,0.672,0.196,0.7000000000000001,3.6288,1.0584,3.7800000000000002
2019-12-15 11:00:00,4.1328,1.2054,4.305,0.7056,0.2058,0.735,3.4272,0.9996,3.5700000000000003,4.2672,1.2446,4.445,0.7056,0.2058,0.735,3.5616,1.0388,3.71
2019-12-15 11:30:00,4.1544,1.2117,4.3275,0.6504,0.1897,0.6775,3.504,1.022,3.65,4.2696,1.2453,4.4475,0.6504,0.1897,0.6775,3.6192,1.0556,3.77
2019-12-15 12:00:00,4.05408,1.18244,4.223,0.6844800000000001,0.19964,0.713,3.3696,0.9828,3.51,4.09248,1.19364,4.263,0.6844800000000001,0.19964,0.713,3.408,0.994,3.55
2019-12-15 12:30:00,4.16016,1.21338,4.3335,0.70416,0.20538,0.7335,3.456,1.008,3.6,4.20816,1.2273800000000001,4.3835,0.70416,0.20538,0.7335,3.504,1.022,3.65
2019-12-15 13:00:00,4.24944,1.23942,4.4265,0.6974400000000001,0.20342000000000002,0.7265,3.552,1.036,3.7,4.28784,1.25062,4.4665,0.6974400000000001,0.20342000000000002,0.7265,3.5904,1.0472,3.74
2019-12-15 13:30:00,4.30176,1.25468,4.481,0.55776,0.16268000000000002,0.581,3.7439999999999998,1.092,3.9,4.33056,1.26308,4.511,0.55776,0.16268000000000002,0.581,3.7728,1.1004,3.93
2019-12-15 14:00:00,4.1904,1.2222,4.365,0.5808,0.1694,0.605,3.6096,1.0528,3.76,4.2288,1.2334,4.405,0.5808,0.1694,0.605,3.648,1.064,3.8
2019-12-15 14:30:00,4.0248,1.1739,4.1925,0.7032,0.2051,0.7325,3.3216,0.9688,3.46,4.1208,1.2019,4.2925,0.7032,0.2051,0.7325,3.4176,0.9968,3.56
2019-12-15 15:00:00,3.96288,1.15584,4.128,0.6604800000000001,0.19264,0.6880000000000001,3.3024,0.9632000000000001,3.44,4.10688,1.19784,4.2780000000000005,0.6604800000000001,0.19264,0.6880000000000001,3.4464,1.0052,3.59
2019-12-15 15:30:00,4.01328,1.17054,4.1805,0.57648,0.16814,0.6005,3.4368,1.0024,3.58,4.14768,1.20974,4.3205,0.57648,0.16814,0.6005,3.5712,1.0416,3.7199999999999998
2019-12-15 16:00:00,4.14192,1.2080600000000001,4.3145,0.51312,0.14966000000000002,0.5345,3.6288,1.0584,3.7800000000000002,4.27632,1.24726,4.4545,0.51312,0.14966000000000002,0.5345,3.7632,1.0976,3.92
2019-12-15 16:30:00,4.45536,1.29948,4.641,0.5289600000000001,0.15428,0.551,3.9264,1.1452,4.09,4.58976,1.33868,4.781,0.5289600000000001,0.15428,0.551,4.0608,1.1844000000000001,4.23
2019-12-15 17:00:00,4.6435200000000005,1.35436,4.837,0.52512,0.15316000000000002,0.547,4.1184,1.2012,4.29,4.79712,1.39916,4.997,0.52512,0.15316000000000002,0.547,4.272,1.246,4.45
2019-12-15 17:30:00,4.7313600000000005,1.37998,4.9285,0.6129600000000001,0.17878000000000002,0.6385000000000001,4.1184,1.2012,4.29,4.88496,1.4247800000000002,5.0885,0.6129600000000001,0.17878000000000002,0.6385000000000001,4.272,1.246,4.45
2019-12-15 18:00:00,4.74816,1.38488,4.946,0.5625600000000001,0.16408,0.586,4.1856,1.2208,4.36,4.88256,1.42408,5.086,0.5625600000000001,0.16408,0.586,4.32,1.26,4.5
