Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-15 18:30:00,4.6416,1.3538000000000001,4.835,0.6000000000000001,0.17500000000000002,0.625,4.0416,1.1788,4.21,4.776,1.393,4.975,0.6000000000000001,0.17500000000000002,0.625,4.176,1.218,4.35
2019-12-15 19:00:00,4.54656,1.3260800000000001,4.736,0.6873600000000001,0.20048000000000002,0.716,3.8592,1.1256,4.02,4.67136,1.3624800000000001,4.866,0.6873600000000001,0.20048000000000002,0.716,3.984,1.162,4.15
2019-12-15 19:30:00,4.28496,1.2497800000000001,4.4635,1.38576,0.40418000000000004,1.4435,2.8992,0.8456,3.02,4.42896,1.2917800000000002,4.6135,1.38576,0.40418000000000004,1.4435,3.0432,0.8876000000000001,3.17
2019-12-15 20:00:00,4.11696,1.20078,4.2885,1.47696,0.43078000000000005,1.5385,2.64,0.77,2.75,4.25136,1.23998,4.4285,1.47696,0.43078000000000005,1.5385,2.7744,0.8092,2.89
2019-12-15 20:30:00,4.01568,1.17124,4.183,1.53888,0.44884,1.603,2.4768,0.7224,2.58,4.15008,1.21044,4.323,1.53888,0.44884,1.603,2.6112,0.7616,2.7199999999999998
2019-12-15 21:00:00,3.85632,1.12476,4.017,1.41792,0.41356000000000004,1.477,2.4384,0.7112,2.54,3.98112,1.16116,4.147,1.41792,0.41356000000000004,1.477,2.5632,0.7476,2.67
2019-12-15 21:30:00,3.69264,1.07702,3.8465,1.35024,0.39382000000000006,1.4065,2.3424,0.6832,2.44,3.80784,1.11062,3.9665,1.35024,0.39382000000000006,1.4065,2.4576000000000002,0.7168,2.56
2019-12-15 22:00:00,3.5313600000000003,1.02998,3.6785,1.23696,0.36078000000000005,1.2885,2.2944,0.6692,2.39,3.63696,1.06078,3.7885,1.23696,0.36078000000000005,1.2885,2.4,0.7000000000000001,2.5
2019-12-15 22:30:00,3.27264,0.95452,3.409,1.24704,0.36372000000000004,1.299,2.0256,0.5908,2.11,3.36864,0.9825200000000001,3.509,1.24704,0.36372000000000004,1.299,2.1216,0.6188,2.21
2019-12-15 23:00:00,3.1344,0.9142,3.265,1.3392,0.3906,1.395,1.7952,0.5236000000000001,1.87,3.2304,0.9422,3.365,1.3392,0.3906,1.395,1.8912,0.5516,1.97
2019-12-15 23:30:00,2.92368,0.85274,3.0455,1.30128,0.37954000000000004,1.3555000000000001,1.6224,0.4732,1.69,3.00048,0.87514,3.1255,1.30128,0.37954000000000004,1.3555000000000001,1.6992,0.49560000000000004,1.77
2019-12-16 00:00:00,2.8200000000000003,0.8225,2.9375,1.3608,0.39690000000000003,1.4175,1.4592,0.42560000000000003,1.52,2.8872,0.8421000000000001,3.0075,1.3608,0.39690000000000003,1.4175,1.5264,0.44520000000000004,1.5899999999999999
2019-12-16 00:30:00,2.69712,0.78666,2.8095,1.42992,0.41706000000000004,1.4895,1.2671999999999999,0.36960000000000004,1.32,2.76432,0.8062600000000001,2.8795,1.42992,0.41706000000000004,1.4895,1.3344,0.38920000000000005,1.3900000000000001
2019-12-16 01:00:00,2.7667200000000003,0.80696,2.882,1.42272,0.41496000000000005,1.482,1.344,0.392,1.4,2.84352,0.8293600000000001,2.9619999999999997,1.42272,0.41496000000000005,1.482,1.4208,0.41440000000000005,1.48
2019-12-16 01:30:00,2.73264,0.7970200000000001,2.8465,1.36944,0.39942000000000005,1.4265,1.3632,0.3976,1.42,2.80944,0.81942,2.9265,1.36944,0.39942000000000005,1.4265,1.44,0.42,1.5
2019-12-16 02:00:00,2.69664,0.7865200000000001,2.809,1.33344,0.38892000000000004,1.389,1.3632,0.3976,1.42,2.77344,0.8089200000000001,2.8890000000000002,1.33344,0.38892000000000004,1.389,1.44,0.42,1.5
2019-12-16 02:30:00,2.69184,0.78512,2.8040000000000003,1.53984,0.44912,1.604,1.152,0.336,1.2,2.75904,0.8047200000000001,2.874,1.53984,0.44912,1.604,1.2192,0.3556,1.27
2019-12-16 03:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.5259200000000002,0.44506,1.5895000000000001,1.152,0.336,1.2,2.74512,0.80066,2.8595,1.5259200000000002,0.44506,1.5895000000000001,1.2192,0.3556,1.27
2019-12-16 03:30:00,2.66928,0.77854,2.7805,1.40208,0.40894,1.4605000000000001,1.2671999999999999,0.36960000000000004,1.32,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.40208,0.40894,1.4605000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-12-16 04:00:00,2.66784,0.77812,2.779,1.34304,0.39172,1.399,1.3248,0.3864,1.38,2.73504,0.7977200000000001,2.849,1.34304,0.39172,1.399,1.392,0.406,1.45
2019-12-16 04:30:00,2.6712,0.7791,2.7825,1.4328,0.4179,1.4925000000000002,1.2384,0.3612,1.29,2.7384,0.7987000000000001,2.8525,1.4328,0.4179,1.4925000000000002,1.3056,0.3808,1.3599999999999999
2019-12-16 05:00:00,2.7196800000000003,0.7932400000000001,2.833,1.38528,0.40404,1.443,1.3344,0.38920000000000005,1.3900000000000001,2.79648,0.81564,2.9130000000000003,1.38528,0.40404,1.443,1.4112,0.4116,1.47
2019-12-16 05:30:00,2.9443200000000003,0.8587600000000001,3.067,1.36032,0.39676000000000006,1.417,1.584,0.462,1.65,3.07872,0.8979600000000001,3.207,1.36032,0.39676000000000006,1.417,1.7184,0.5012,1.79
2019-12-16 06:00:00,3.25536,0.9494800000000001,3.391,1.29696,0.37828,1.351,1.9584000000000001,0.5712,2.04,3.39936,0.99148,3.541,1.29696,0.37828,1.351,2.1024,0.6132000000000001,2.19
2019-12-16 06:30:00,3.7944,1.1067,3.9525,1.2888,0.3759,1.3425,2.5056000000000003,0.7308,2.61,3.8808,1.1319,4.0425,1.2888,0.3759,1.3425,2.592,0.756,2.7
2019-12-16 07:00:00,4.41696,1.28828,4.601,1.30656,0.38108000000000003,1.361,3.1104,0.9072,3.24,4.46496,1.30228,4.651,1.30656,0.38108000000000003,1.361,3.1584,0.9212,3.29
2019-12-16 07:30:00,4.79808,1.39944,4.998,1.31328,0.38304000000000005,1.3679999999999999,3.4848,1.0164,3.63,4.86528,1.41904,5.068,1.31328,0.38304000000000005,1.3679999999999999,3.552,1.036,3.7
2019-12-16 08:00:00,5.30208,1.54644,5.523,1.33728,0.39004000000000005,1.393,3.9648,1.1564,4.13,5.34048,1.5576400000000001,5.563,1.33728,0.39004000000000005,1.393,4.0032,1.1676,4.17
2019-12-16 08:30:00,5.48688,1.60034,5.7155000000000005,1.35888,0.39634,1.4155,4.128,1.204,4.3,5.53488,1.6143399999999999,5.7655,1.35888,0.39634,1.4155,4.176,1.218,4.35
2019-12-16 09:00:00,5.57232,1.62526,5.8045,1.28112,0.37366000000000005,1.3345,4.2912,1.2516,4.47,5.60112,1.63366,5.8345,1.28112,0.37366000000000005,1.3345,4.32,1.26,4.5
2019-12-16 09:30:00,5.6592,1.6506,5.895,1.2432,0.36260000000000003,1.295,4.416,1.288,4.6,5.6975999999999996,1.6618,5.9350000000000005,1.2432,0.36260000000000003,1.295,4.4544,1.2992,4.64
2019-12-16 10:00:00,5.7384,1.6737000000000002,5.9775,1.2552,0.36610000000000004,1.3075,4.4832,1.3076,4.67,5.796,1.6905000000000001,6.0375,1.2552,0.36610000000000004,1.3075,4.5408,1.3244,4.73
2019-12-16 10:30:00,5.43216,1.58438,5.6585,1.25616,0.36638000000000004,1.3085,4.176,1.218,4.35,5.49936,1.60398,5.7285,1.25616,0.36638000000000004,1.3085,4.2432,1.2376,4.42
2019-12-16 11:00:00,5.58336,1.6284800000000001,5.816,1.29216,0.37688000000000005,1.346,4.2912,1.2516,4.47,5.63136,1.64248,5.866,1.29216,0.37688000000000005,1.346,4.3392,1.2656,4.52
2019-12-16 11:30:00,5.57136,1.62498,5.8035,1.31856,0.38458000000000003,1.3735,4.2528,1.2404,4.43,5.62896,1.64178,5.8635,1.31856,0.38458000000000003,1.3735,4.3104,1.2572,4.49
2019-12-16 12:00:00,5.57568,1.6262400000000001,5.808,1.31328,0.38304000000000005,1.3679999999999999,4.2624,1.2432,4.44,5.61408,1.63744,5.848,1.31328,0.38304000000000005,1.3679999999999999,4.3008,1.2544,4.48
2019-12-16 12:30:00,5.45856,1.5920800000000002,5.686,1.29216,0.37688000000000005,1.346,4.1664,1.2152,4.34,5.51616,1.60888,5.746,1.29216,0.37688000000000005,1.346,4.224,1.232,4.4
2019-12-16 13:00:00,5.5416,1.6163,5.7725,1.26,0.3675,1.3125,4.2816,1.2488000000000001,4.46,5.5896,1.6303,5.8225,1.26,0.3675,1.3125,4.3296,1.2628,4.51
2019-12-16 13:30:00,5.40816,1.57738,5.6335,1.28016,0.37338000000000005,1.3335,4.128,1.204,4.3,5.45616,1.59138,5.6835,1.28016,0.37338000000000005,1.3335,4.176,1.218,4.35
2019-12-16 14:00:00,5.4019200000000005,1.57556,5.627,1.27392,0.37156000000000006,1.327,4.128,1.204,4.3,5.44992,1.58956,5.677,1.27392,0.37156000000000006,1.327,4.176,1.218,4.35
2019-12-16 14:30:00,5.28816,1.54238,5.5085,1.28496,0.37478000000000006,1.3385,4.0032,1.1676,4.17,5.33616,1.55638,5.5585,1.28496,0.37478000000000006,1.3385,4.0512,1.1816,4.22
2019-12-16 15:00:00,5.2464,1.5302,5.465,1.2336,0.3598,1.2850000000000001,4.0128,1.1703999999999999,4.18,5.304,1.5470000000000002,5.525,1.2336,0.3598,1.2850000000000001,4.0704,1.1872,4.24
2019-12-16 15:30:00,5.172,1.5085000000000002,5.3875,1.2072,0.3521,1.2575,3.9648,1.1564,4.13,5.2488,1.5309,5.4675,1.2072,0.3521,1.2575,4.0416,1.1788,4.21
2019-12-16 16:00:00,5.34432,1.55876,5.567,1.20672,0.35196000000000005,1.2570000000000001,4.1376,1.2068,4.31,5.42112,1.5811600000000001,5.647,1.20672,0.35196000000000005,1.2570000000000001,4.2144,1.2292,4.39
2019-12-16 16:30:00,5.6688,1.6534,5.905,1.1280000000000001,0.329,1.175,4.5408,1.3244,4.73,5.7456,1.6758000000000002,5.985,1.1280000000000001,0.329,1.175,4.6176,1.3468,4.8100000000000005
2019-12-16 17:00:00,5.82528,1.69904,6.068,1.16928,0.34104,1.218,4.656,1.358,4.85,5.89248,1.7186400000000002,6.138,1.16928,0.34104,1.218,4.7232,1.3776,4.92
2019-12-16 17:30:00,5.80416,1.6928800000000002,6.046,1.1961600000000001,0.34888,1.246,4.608,1.344,4.8,5.88096,1.71528,6.126,1.1961600000000001,0.34888,1.246,4.6848,1.3664,4.88
2019-12-16 18:00:00,5.57616,1.6263800000000002,5.8085,1.17936,0.34398,1.2285,4.3968,1.2824,4.58,5.68176,1.65718,5.9185,1.17936,0.34398,1.2285,4.5024,1.3132000000000001,4.69
2019-12-16 18:30:00,5.58048,1.62764,5.813,1.17408,0.34244,1.223,4.4064,1.2852000000000001,4.59,5.67648,1.65564,5.913,1.17408,0.34244,1.223,4.5024,1.3132000000000001,4.69
2019-12-16 19:00:00,5.34864,1.5600200000000002,5.5715,1.18224,0.34482,1.2315,4.1664,1.2152,4.34,5.45424,1.59082,5.6815,1.18224,0.34482,1.2315,4.272,1.246,4.45
2019-12-16 19:30:00,5.2272,1.5246,5.445,1.1856,0.3458,1.235,4.0416,1.1788,4.21,5.3232,1.5526,5.545,1.1856,0.3458,1.235,4.1376,1.2068,4.31
2019-12-16 20:00:00,5.0472,1.4721,5.2575,1.1976,0.3493,1.2475,3.8496,1.1228,4.01,5.2008,1.5169000000000001,5.4175,1.1976,0.3493,1.2475,4.0032,1.1676,4.17
2019-12-16 20:30:00,4.75104,1.38572,4.949,1.21824,0.35532,1.2690000000000001,3.5328,1.0304,3.68,4.92384,1.43612,5.129,1.21824,0.35532,1.2690000000000001,3.7056,1.0808,3.86
2019-12-16 21:00:00,4.54848,1.32664,4.7379999999999995,1.2172800000000001,0.35504,1.268,3.3312,0.9716,3.47,4.71168,1.37424,4.908,1.2172800000000001,0.35504,1.268,3.4944,1.0192,3.64
2019-12-16 21:30:00,4.24464,1.2380200000000001,4.4215,1.22064,0.35602,1.2715,3.024,0.882,3.15,4.38864,1.28002,4.5715,1.22064,0.35602,1.2715,3.168,0.924,3.3
2019-12-16 22:00:00,3.99648,1.16564,4.163,1.22208,0.35644000000000003,1.2730000000000001,2.7744,0.8092,2.89,4.13088,1.20484,4.303,1.22208,0.35644000000000003,1.2730000000000001,2.9088000000000003,0.8484,3.03
2019-12-16 22:30:00,3.61056,1.05308,3.761,1.22016,0.35588000000000003,1.271,2.3904,0.6972,2.49,3.73536,1.08948,3.891,1.22016,0.35588000000000003,1.271,2.5152,0.7336,2.62
2019-12-16 23:00:00,3.31536,0.9669800000000001,3.4535,1.22256,0.35658,1.2735,2.0928,0.6104,2.18,3.43056,1.00058,3.5735,1.22256,0.35658,1.2735,2.208,0.644,2.3
2019-12-16 23:30:00,3.09408,0.90244,3.223,1.22208,0.35644000000000003,1.2730000000000001,1.8719999999999999,0.546,1.9500000000000002,3.19008,0.93044,3.323,1.22208,0.35644000000000003,1.2730000000000001,1.968,0.5740000000000001,2.05
2019-12-17 00:00:00,2.9688,0.8659,3.0925,1.2216,0.3563,1.2725,1.7472,0.5096,1.82,3.0552,0.8911,3.1825,1.2216,0.3563,1.2725,1.8336000000000001,0.5348,1.9100000000000001
2019-12-17 00:30:00,2.88384,0.8411200000000001,3.004,1.2230400000000001,0.35672000000000004,1.274,1.6608,0.4844,1.73,2.95104,0.86072,3.074,1.2230400000000001,0.35672000000000004,1.274,1.728,0.504,1.8
2019-12-17 01:00:00,2.90304,0.84672,3.024,1.2230400000000001,0.35672000000000004,1.274,1.6800000000000002,0.49,1.75,3.05664,0.8915200000000001,3.184,1.2230400000000001,0.35672000000000004,1.274,1.8336000000000001,0.5348,1.9100000000000001
2019-12-17 01:30:00,2.88288,0.84084,3.003,1.22208,0.35644000000000003,1.2730000000000001,1.6608,0.4844,1.73,3.09408,0.90244,3.223,1.22208,0.35644000000000003,1.2730000000000001,1.8719999999999999,0.546,1.9500000000000002
2019-12-17 02:00:00,2.844,0.8295,2.9625,1.2216,0.3563,1.2725,1.6224,0.4732,1.69,3.0648,0.8939,3.1925,1.2216,0.3563,1.2725,1.8432,0.5376000000000001,1.92
2019-12-17 02:30:00,2.80512,0.8181600000000001,2.922,1.22112,0.35616000000000003,1.272,1.584,0.462,1.65,3.03552,0.88536,3.162,1.22112,0.35616000000000003,1.272,1.8144,0.5292,1.8900000000000001
2019-12-17 03:00:00,2.74656,0.80108,2.8609999999999998,1.22016,0.35588000000000003,1.271,1.5264,0.44520000000000004,1.5899999999999999,2.98656,0.8710800000000001,3.111,1.22016,0.35588000000000003,1.271,1.7664,0.5152,1.8399999999999999
2019-12-17 03:30:00,2.78688,0.8128400000000001,2.903,1.22208,0.35644000000000003,1.2730000000000001,1.5648,0.45640000000000003,1.63,3.00768,0.87724,3.133,1.22208,0.35644000000000003,1.2730000000000001,1.7856,0.5208,1.8599999999999999
2019-12-17 04:00:00,2.7648,0.8064,2.88,1.2,0.35000000000000003,1.25,1.5648,0.45640000000000003,1.63,2.9856,0.8708,3.11,1.2,0.35000000000000003,1.25,1.7856,0.5208,1.8599999999999999
2019-12-17 04:30:00,2.83056,0.8255800000000001,2.9485,1.17936,0.34398,1.2285,1.6512,0.48160000000000003,1.72,3.04176,0.8871800000000001,3.1685,1.17936,0.34398,1.2285,1.8624,0.5432,1.94
2019-12-17 05:00:00,2.86032,0.8342600000000001,2.9795,1.18032,0.34426,1.2295,1.6800000000000002,0.49,1.75,3.07152,0.8958600000000001,3.1995,1.18032,0.34426,1.2295,1.8912,0.5516,1.97
2019-12-17 05:30:00,3.0792,0.8981,3.2075,1.1784,0.3437,1.2275,1.9008,0.5544,1.98,3.2328,0.9429000000000001,3.3675,1.1784,0.3437,1.2275,2.0544000000000002,0.5992000000000001,2.14
2019-12-17 06:00:00,3.3,0.9625,3.4375,1.1784,0.3437,1.2275,2.1216,0.6188,2.21,3.444,1.0045,3.5875,1.1784,0.3437,1.2275,2.2656,0.6608,2.36
2019-12-17 06:30:00,3.80016,1.10838,3.9585,1.17936,0.34398,1.2285,2.6208,0.7644000000000001,2.73,3.91536,1.14198,4.0785,1.17936,0.34398,1.2285,2.7359999999999998,0.798,2.85
2019-12-17 07:00:00,4.46304,1.30172,4.649,1.15104,0.33572,1.199,3.312,0.966,3.45,4.52064,1.31852,4.709,1.15104,0.33572,1.199,3.3696,0.9828,3.51
2019-12-17 07:30:00,4.9536,1.4448,5.16,1.0848,0.3164,1.13,3.8688000000000002,1.1284,4.03,5.0112,1.4616,5.22,1.0848,0.3164,1.13,3.9264,1.1452,4.09
2019-12-17 08:00:00,5.4048,1.5764,5.63,1.0848,0.3164,1.13,4.32,1.26,4.5,5.4432,1.5876000000000001,5.67,1.0848,0.3164,1.13,4.3584,1.2711999999999999,4.54
2019-12-17 08:30:00,5.4936,1.6023,5.7225,1.1736,0.3423,1.2225,4.32,1.26,4.5,5.5512,1.6191,5.7825,1.1736,0.3423,1.2225,4.3776,1.2768,4.5600000000000005
2019-12-17 09:00:00,5.43696,1.5857800000000002,5.6635,1.17456,0.34258000000000005,1.2235,4.2624,1.2432,4.44,5.50416,1.60538,5.7335,1.17456,0.34258000000000005,1.2235,4.3296,1.2628,4.51
2019-12-17 09:30:00,5.60208,1.63394,5.8355,1.17648,0.34314,1.2255,4.4256,1.2908,4.61,5.64048,1.64514,5.8755,1.17648,0.34314,1.2255,4.464,1.302,4.65
2019-12-17 10:00:00,5.60832,1.63576,5.842,1.17312,0.34216,1.222,4.4352,1.2936,4.62,5.64672,1.64696,5.882,1.17312,0.34216,1.222,4.4736,1.3048,4.66
2019-12-17 10:30:00,5.37744,1.5684200000000001,5.6015,1.17264,0.34202000000000005,1.2215,4.2048,1.2264,4.38,5.43504,1.58522,5.6615,1.17264,0.34202000000000005,1.2215,4.2624,1.2432,4.44
2019-12-17 11:00:00,5.46864,1.5950199999999999,5.6965,1.17744,0.34342,1.2265,4.2912,1.2516,4.47,5.51664,1.6090200000000001,5.7465,1.17744,0.34342,1.2265,4.3392,1.2656,4.52
2019-12-17 11:30:00,5.50464,1.60552,5.734,1.19424,0.34832,1.244,4.3104,1.2572,4.49,5.54304,1.61672,5.774,1.19424,0.34832,1.244,4.3488,1.2684,4.53
2019-12-17 12:00:00,5.5022400000000005,1.6048200000000001,5.7315000000000005,1.19184,0.34762000000000004,1.2415,4.3104,1.2572,4.49,5.5502400000000005,1.61882,5.7815,1.19184,0.34762000000000004,1.2415,4.3584,1.2711999999999999,4.54
2019-12-17 12:30:00,5.42208,1.5814400000000002,5.648,1.19808,0.34944000000000003,1.248,4.224,1.232,4.4,5.47008,1.59544,5.698,1.19808,0.34944000000000003,1.248,4.272,1.246,4.45
2019-12-17 13:00:00,5.3856,1.5708,5.61,1.1904,0.3472,1.24,4.1952,1.2236,4.37,5.4336,1.5848,5.66,1.1904,0.3472,1.24,4.2432,1.2376,4.42
2019-12-17 13:30:00,5.3472,1.5596,5.57,1.1904,0.3472,1.24,4.1568,1.2124,4.33,5.4048,1.5764,5.63,1.1904,0.3472,1.24,4.2144,1.2292,4.39
2019-12-17 14:00:00,5.34768,1.5597400000000001,5.5705,1.10448,0.32214000000000004,1.1505,4.2432,1.2376,4.42,5.38608,1.57094,5.6105,1.10448,0.32214000000000004,1.1505,4.2816,1.2488000000000001,4.46
2019-12-17 14:30:00,5.30592,1.54756,5.527,1.09152,0.31836000000000003,1.137,4.2144,1.2292,4.39,5.3539200000000005,1.56156,5.577,1.09152,0.31836000000000003,1.137,4.2624,1.2432,4.44
2019-12-17 15:00:00,5.32128,1.55204,5.543,1.08768,0.31724,1.133,4.2336,1.2348,4.41,5.35968,1.56324,5.583,1.08768,0.31724,1.133,4.272,1.246,4.45
2019-12-17 15:30:00,5.26272,1.5349599999999999,5.482,1.09632,0.31976000000000004,1.142,4.1664,1.2152,4.34,5.31072,1.5489600000000001,5.532,1.09632,0.31976000000000004,1.142,4.2144,1.2292,4.39
2019-12-17 16:00:00,5.3904,1.5722,5.615,1.0896,0.3178,1.135,4.3008,1.2544,4.48,5.4384,1.5862,5.665,1.0896,0.3178,1.135,4.3488,1.2684,4.53
2019-12-17 16:30:00,5.57712,1.6266600000000002,5.8095,1.08432,0.31626000000000004,1.1295,4.4928,1.3104,4.68,5.60592,1.6350600000000002,5.8395,1.08432,0.31626000000000004,1.1295,4.5216,1.3188,4.71
2019-12-17 17:00:00,5.75232,1.6777600000000001,5.992,1.08672,0.31696,1.1320000000000001,4.6656,1.3608,4.86,5.78112,1.68616,6.022,1.08672,0.31696,1.1320000000000001,4.6944,1.3692,4.89
2019-12-17 17:30:00,5.5896,1.6303,5.8225,1.1256,0.32830000000000004,1.1725,4.464,1.302,4.65,5.7432,1.6751,5.9825,1.1256,0.32830000000000004,1.1725,4.6176,1.3468,4.8100000000000005
2019-12-17 18:00:00,5.4249600000000004,1.58228,5.651,1.22976,0.35868000000000005,1.2810000000000001,4.1952,1.2236,4.37,5.58816,1.62988,5.821,1.22976,0.35868000000000005,1.2810000000000001,4.3584,1.2711999999999999,4.54
2019-12-17 18:30:00,5.41008,1.57794,5.6355,1.22448,0.35714,1.2755,4.1856,1.2208,4.36,5.60208,1.63394,5.8355,1.22448,0.35714,1.2755,4.3776,1.2768,4.5600000000000005
2019-12-17 19:00:00,5.28192,1.5405600000000002,5.502,1.23072,0.35896000000000006,1.282,4.0512,1.1816,4.22,5.46432,1.59376,5.692,1.23072,0.35896000000000006,1.282,4.2336,1.2348,4.41
2019-12-17 19:30:00,5.08752,1.48386,5.2995,1.19952,0.34986,1.2495,3.888,1.134,4.05,5.26992,1.53706,5.4895,1.19952,0.34986,1.2495,4.0704,1.1872,4.24
2019-12-17 20:00:00,4.98288,1.45334,5.1905,1.17168,0.34174000000000004,1.2205,3.8112,1.1116,3.9699999999999998,5.15568,1.50374,5.3705,1.17168,0.34174000000000004,1.2205,3.984,1.162,4.15
2019-12-17 20:30:00,4.75776,1.38768,4.956,1.10016,0.32088,1.146,3.6576,1.0668,3.81,4.92096,1.4352800000000001,5.126,1.10016,0.32088,1.146,3.8208,1.1144,3.98
2019-12-17 21:00:00,4.572,1.3335,4.7625,1.0968,0.3199,1.1425,3.4752,1.0136,3.62,4.716,1.3755,4.9125,1.0968,0.3199,1.1425,3.6192,1.0556,3.77
2019-12-17 21:30:00,4.34688,1.26784,4.5280000000000005,1.0924800000000001,0.31864000000000003,1.138,3.2544,0.9492,3.39,4.48128,1.30704,4.668,1.0924800000000001,0.31864000000000003,1.138,3.3888,0.9884000000000001,3.5300000000000002
2019-12-17 22:00:00,4.04592,1.18006,4.2145,1.08912,0.31766000000000005,1.1345,2.9568000000000003,0.8624,3.08,4.17072,1.21646,4.3445,1.08912,0.31766000000000005,1.1345,3.0816,0.8988,3.21
2019-12-17 22:30:00,3.70176,1.07968,3.856,1.14816,0.33488,1.196,2.5536,0.7448,2.66,3.81696,1.11328,3.976,1.14816,0.33488,1.196,2.6688,0.7784000000000001,2.7800000000000002
2019-12-17 23:00:00,3.44304,1.00422,3.5865,1.19664,0.34902000000000005,1.2465,2.2464,0.6552,2.34,3.53904,1.03222,3.6865,1.19664,0.34902000000000005,1.2465,2.3424,0.6832,2.44
2019-12-17 23:30:00,3.25536,0.9494800000000001,3.391,1.20096,0.35028000000000004,1.251,2.0544000000000002,0.5992000000000001,2.14,3.34176,0.9746800000000001,3.481,1.20096,0.35028000000000004,1.251,2.1408,0.6244000000000001,2.23
2019-12-18 00:00:00,3.06528,0.8940400000000001,3.193,1.18368,0.34524000000000005,1.233,1.8816000000000002,0.5488000000000001,1.96,3.14208,0.91644,3.273,1.18368,0.34524000000000005,1.233,1.9584000000000001,0.5712,2.04
2019-12-18 00:30:00,2.95152,0.8608600000000001,3.0745,1.09872,0.32046,1.1445,1.8528,0.5404,1.9300000000000002,3.01872,0.88046,3.1445,1.09872,0.32046,1.1445,1.92,0.56,2.0
2019-12-18 01:00:00,3.00096,0.8752800000000001,3.126,1.09056,0.31808000000000003,1.1360000000000001,1.9104,0.5572,1.99,3.07776,0.89768,3.206,1.09056,0.31808000000000003,1.1360000000000001,1.9872,0.5796,2.07
2019-12-18 01:30:00,2.98704,0.8712200000000001,3.1115,1.08624,0.31682000000000005,1.1315,1.9008,0.5544,1.98,3.06384,0.8936200000000001,3.1915,1.08624,0.31682000000000005,1.1315,1.9776,0.5768,2.06
2019-12-18 02:00:00,2.93424,0.85582,3.0565,1.10064,0.32102,1.1465,1.8336000000000001,0.5348,1.9100000000000001,3.01104,0.8782200000000001,3.1365,1.10064,0.32102,1.1465,1.9104,0.5572,1.99
2019-12-18 02:30:00,2.91072,0.84896,3.032,1.15392,0.33656,1.202,1.7568000000000001,0.5124000000000001,1.83,2.97792,0.8685600000000001,3.102,1.15392,0.33656,1.202,1.824,0.532,1.9
2019-12-18 03:00:00,2.8963200000000002,0.8447600000000001,3.017,1.13952,0.33236000000000004,1.187,1.7568000000000001,0.5124000000000001,1.83,2.96352,0.86436,3.087,1.13952,0.33236000000000004,1.187,1.824,0.532,1.9
2019-12-18 03:30:00,2.8944,0.8442000000000001,3.015,1.1568,0.33740000000000003,1.205,1.7376,0.5068,1.81,2.9712,0.8666,3.095,1.1568,0.33740000000000003,1.205,1.8144,0.5292,1.8900000000000001
2019-12-18 04:00:00,2.87808,0.8394400000000001,2.998,1.17888,0.34384000000000003,1.228,1.6992,0.49560000000000004,1.77,2.95488,0.86184,3.078,1.17888,0.34384000000000003,1.228,1.776,0.518,1.85
2019-12-18 04:30:00,2.92176,0.85218,3.0435,1.15536,0.33698,1.2035,1.7664,0.5152,1.8399999999999999,2.98896,0.8717800000000001,3.1135,1.15536,0.33698,1.2035,1.8336000000000001,0.5348,1.9100000000000001
2019-12-18 05:00:00,2.98752,0.87136,3.112,1.07712,0.31416000000000005,1.1219999999999999,1.9104,0.5572,1.99,3.06432,0.8937600000000001,3.192,1.07712,0.31416000000000005,1.1219999999999999,1.9872,0.5796,2.07
2019-12-18 05:30:00,3.21552,0.93786,3.3495,0.99792,0.29106000000000004,1.0395,2.2176,0.6468,2.31,3.28272,0.9574600000000001,3.4195,0.99792,0.29106000000000004,1.0395,2.2848,0.6664,2.38
2019-12-18 06:00:00,3.50976,1.02368,3.656,0.41856000000000004,0.12208000000000001,0.436,3.0912,0.9016000000000001,3.22,3.53856,1.03208,3.686,0.41856000000000004,0.12208000000000001,0.436,3.12,0.91,3.25
2019-12-18 06:30:00,3.97584,1.15962,4.1415,0.7406400000000001,0.21602000000000002,0.7715000000000001,3.2352,0.9436,3.37,4.00464,1.16802,4.1715,0.7406400000000001,0.21602000000000002,0.7715000000000001,3.2640000000000002,0.9520000000000001,3.4
2019-12-18 07:00:00,4.46256,1.30158,4.6485,1.22736,0.35798,1.2785,3.2352,0.9436,3.37,4.52976,1.32118,4.7185,1.22736,0.35798,1.2785,3.3024,0.9632000000000001,3.44
2019-12-18 07:30:00,4.84512,1.41316,5.047,1.15872,0.33796000000000004,1.207,3.6864,1.0752,3.84,4.90272,1.42996,5.107,1.15872,0.33796000000000004,1.207,3.7439999999999998,1.092,3.9
2019-12-18 08:00:00,5.25696,1.53328,5.476,1.02336,0.29848,1.066,4.2336,1.2348,4.41,5.28576,1.54168,5.506,1.02336,0.29848,1.066,4.2624,1.2432,4.44
2019-12-18 08:30:00,5.5416,1.6163,5.7725,0.9912000000000001,0.2891,1.0325,4.5504,1.3272,4.74,5.5608,1.6219000000000001,5.7925,0.9912000000000001,0.2891,1.0325,4.5696,1.3328,4.76
2019-12-18 09:00:00,5.42064,1.58102,5.6465,1.05264,0.30702,1.0965,4.368,1.274,4.55,5.45904,1.5922200000000002,5.6865,1.05264,0.30702,1.0965,4.4064,1.2852000000000001,4.59
2019-12-18 09:30:00,5.48496,1.59978,5.7135,1.11696,0.32578,1.1635,4.368,1.274,4.55,5.53296,1.6137800000000002,5.7635000000000005,1.11696,0.32578,1.1635,4.416,1.288,4.6
2019-12-18 10:00:00,5.51328,1.60804,5.743,1.10688,0.32284,1.153,4.4064,1.2852000000000001,4.59,5.55168,1.61924,5.783,1.10688,0.32284,1.153,4.4448,1.2964,4.63
2019-12-18 10:30:00,5.40288,1.57584,5.628,1.10208,0.32144,1.148,4.3008,1.2544,4.48,5.45088,1.5898400000000001,5.678,1.10208,0.32144,1.148,4.3488,1.2684,4.53
2019-12-18 11:00:00,5.3976,1.5743,5.6225000000000005,1.1352,0.3311,1.1825,4.2624,1.2432,4.44,5.436,1.5855000000000001,5.6625,1.1352,0.3311,1.1825,4.3008,1.2544,4.48
2019-12-18 11:30:00,5.376,1.568,5.6,1.1904,0.3472,1.24,4.1856,1.2208,4.36,5.424,1.5819999999999999,5.65,1.1904,0.3472,1.24,4.2336,1.2348,4.41
2019-12-18 12:00:00,5.2392,1.5281,5.4575,1.2744,0.37170000000000003,1.3275000000000001,3.9648,1.1564,4.13,5.3064,1.5477,5.5275,1.2744,0.37170000000000003,1.3275000000000001,4.032,1.176,4.2
2019-12-18 12:30:00,5.36592,1.56506,5.5895,1.28592,0.37506,1.3395000000000001,4.08,1.19,4.25,5.41392,1.5790600000000001,5.6395,1.28592,0.37506,1.3395000000000001,4.128,1.204,4.3
2019-12-18 13:00:00,5.21472,1.52096,5.432,1.18272,0.34496000000000004,1.232,4.032,1.176,4.2,5.27232,1.53776,5.492,1.18272,0.34496000000000004,1.232,4.0896,1.1928,4.26
2019-12-18 13:30:00,5.29584,1.54462,5.5165,1.11984,0.32662,1.1665,4.176,1.218,4.35,5.33424,1.5558200000000002,5.5565,1.11984,0.32662,1.1665,4.2144,1.2292,4.39
2019-12-18 14:00:00,5.16336,1.50598,5.3785,1.13136,0.32998000000000005,1.1785,4.032,1.176,4.2,5.21136,1.5199799999999999,5.4285,1.13136,0.32998000000000005,1.1785,4.08,1.19,4.25
2019-12-18 14:30:00,5.15328,1.50304,5.368,1.19808,0.34944000000000003,1.248,3.9552,1.1536,4.12,5.20128,1.5170400000000002,5.418,1.19808,0.34944000000000003,1.248,4.0032,1.1676,4.17
2019-12-18 15:00:00,5.08704,1.48372,5.299,1.24704,0.36372000000000004,1.299,3.84,1.12,4.0,5.13504,1.4977200000000002,5.349,1.24704,0.36372000000000004,1.299,3.888,1.134,4.05
2019-12-18 15:30:00,5.0808,1.4819,5.2925,1.3176,0.38430000000000003,1.3725,3.7632,1.0976,3.92,5.1384,1.4987,5.3525,1.3176,0.38430000000000003,1.3725,3.8208,1.1144,3.98
2019-12-18 16:00:00,5.2872,1.5421,5.5075,1.2744,0.37170000000000003,1.3275000000000001,4.0128,1.1703999999999999,4.18,5.3544,1.5617,5.5775,1.2744,0.37170000000000003,1.3275000000000001,4.08,1.19,4.25
2019-12-18 16:30:00,5.47008,1.59544,5.698,1.25568,0.36624,1.308,4.2144,1.2292,4.39,5.53728,1.61504,5.768,1.25568,0.36624,1.308,4.2816,1.2488000000000001,4.46
2019-12-18 17:00:00,5.55504,1.6202200000000002,5.7865,1.3118400000000001,0.38262,1.3665,4.2432,1.2376,4.42,5.65104,1.64822,5.8865,1.3118400000000001,0.38262,1.3665,4.3392,1.2656,4.52
2019-12-18 17:30:00,5.45712,1.59166,5.6845,1.30992,0.38206,1.3645,4.1472,1.2096,4.32,5.55312,1.61966,5.7845,1.30992,0.38206,1.3645,4.2432,1.2376,4.42
2019-12-18 18:00:00,5.2608,1.5344,5.48,1.2768,0.3724,1.33,3.984,1.162,4.15,5.3664,1.5652,5.59,1.2768,0.3724,1.33,4.0896,1.1928,4.26
2019-12-18 18:30:00,5.28096,1.54028,5.501,1.30656,0.38108000000000003,1.361,3.9744,1.1592,4.14,5.37696,1.5682800000000001,5.601,1.30656,0.38108000000000003,1.361,4.0704,1.1872,4.24
2019-12-18 19:00:00,5.13984,1.49912,5.354,1.28064,0.37352,1.334,3.8592,1.1256,4.02,5.29344,1.54392,5.514,1.28064,0.37352,1.334,4.0128,1.1703999999999999,4.18
2019-12-18 19:30:00,4.95312,1.44466,5.1595,1.38192,0.40306000000000003,1.4395,3.5712,1.0416,3.7199999999999998,5.14512,1.5006599999999999,5.3595,1.38192,0.40306000000000003,1.4395,3.7632,1.0976,3.92
2019-12-18 20:00:00,4.84128,1.41204,5.043,1.28928,0.37604000000000004,1.343,3.552,1.036,3.7,5.02368,1.46524,5.233,1.28928,0.37604000000000004,1.343,3.7344,1.0892,3.89
2019-12-18 20:30:00,4.61712,1.34666,4.8095,1.28592,0.37506,1.3395000000000001,3.3312,0.9716,3.47,4.78992,1.39706,4.9895,1.28592,0.37506,1.3395000000000001,3.504,1.022,3.65
2019-12-18 21:00:00,4.41888,1.28884,4.603,1.33728,0.39004000000000005,1.393,3.0816,0.8988,3.21,4.58208,1.33644,4.773,1.33728,0.39004000000000005,1.393,3.2448,0.9464,3.38
2019-12-18 21:30:00,4.19376,1.22318,4.3685,1.3713600000000001,0.39998000000000006,1.4285,2.8224,0.8232,2.94,4.34736,1.26798,4.5285,1.3713600000000001,0.39998000000000006,1.4285,2.976,0.868,3.1
2019-12-18 22:00:00,3.93792,1.14856,4.102,1.43232,0.41776,1.492,2.5056000000000003,0.7308,2.61,4.07232,1.18776,4.242,1.43232,0.41776,1.492,2.64,0.77,2.75
2019-12-18 22:30:00,3.61296,1.05378,3.7635,1.45296,0.42378000000000005,1.5135,2.16,0.63,2.25,3.73776,1.09018,3.8935,1.45296,0.42378000000000005,1.5135,2.2848,0.6664,2.38
2019-12-18 23:00:00,3.3024,0.9632000000000001,3.44,1.392,0.406,1.45,1.9104,0.5572,1.99,3.4176,0.9968,3.56,1.392,0.406,1.45,2.0256,0.5908,2.11
2019-12-18 23:30:00,3.09312,0.9021600000000001,3.222,1.35552,0.39536000000000004,1.412,1.7376,0.5068,1.81,3.18912,0.9301600000000001,3.322,1.35552,0.39536000000000004,1.412,1.8336000000000001,0.5348,1.9100000000000001
2019-12-19 00:00:00,2.88144,0.8404200000000001,3.0015,1.38384,0.40362000000000003,1.4415,1.4976,0.4368,1.56,2.96784,0.8656200000000001,3.0915,1.38384,0.40362000000000003,1.4415,1.584,0.462,1.65
2019-12-21 00:30:00,2.73408,0.79744,2.848,1.10208,0.32144,1.148,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.80128,0.8170400000000001,2.918,1.10208,0.32144,1.148,1.6992,0.49560000000000004,1.77
2019-12-21 01:00:00,2.7912,0.8141,2.9075,1.1112,0.3241,1.1575,1.6800000000000002,0.49,1.75,2.916,0.8505,3.0375,1.1112,0.3241,1.1575,1.8048000000000002,0.5264,1.88
2019-12-21 01:30:00,2.7019200000000003,0.7880600000000001,2.8145,1.12752,0.32886000000000004,1.1745,1.5744,0.4592,1.6400000000000001,2.93232,0.85526,3.0545,1.12752,0.32886000000000004,1.1745,1.8048000000000002,0.5264,1.88
2019-12-21 02:00:00,2.66736,0.7779800000000001,2.7785,1.14096,0.33278,1.1885,1.5264,0.44520000000000004,1.5899999999999999,2.89776,0.84518,3.0185,1.14096,0.33278,1.1885,1.7568000000000001,0.5124000000000001,1.83
2019-12-21 02:30:00,2.60544,0.75992,2.714,1.12704,0.32872,1.174,1.4784000000000002,0.4312,1.54,2.84544,0.8299200000000001,2.964,1.12704,0.32872,1.174,1.7184,0.5012,1.79
2019-12-21 03:00:00,2.57856,0.7520800000000001,2.686,1.13856,0.33208000000000004,1.186,1.44,0.42,1.5,2.82816,0.8248800000000001,2.946,1.13856,0.33208000000000004,1.186,1.6896,0.4928,1.76
2019-12-21 03:30:00,2.53728,0.74004,2.643,1.12608,0.32844,1.173,1.4112,0.4116,1.47,2.79648,0.81564,2.9130000000000003,1.12608,0.32844,1.173,1.6703999999999999,0.4872,1.74
2019-12-21 04:00:00,2.5180800000000003,0.7344400000000001,2.623,1.11648,0.32564000000000004,1.163,1.4016,0.4088,1.46,2.77728,0.8100400000000001,2.893,1.11648,0.32564000000000004,1.163,1.6608,0.4844,1.73
2019-12-21 04:30:00,2.48592,0.72506,2.5895,1.13232,0.33026000000000005,1.1795,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.75472,0.8034600000000001,2.8695,1.13232,0.33026000000000005,1.1795,1.6224,0.4732,1.69
2019-12-21 05:00:00,2.52672,0.7369600000000001,2.632,1.14432,0.33376,1.192,1.3824,0.4032,1.44,2.78592,0.8125600000000001,2.902,1.14432,0.33376,1.192,1.6416,0.4788,1.71
2019-12-21 05:30:00,2.5416,0.7413000000000001,2.6475,1.1496,0.33530000000000004,1.1975,1.392,0.406,1.45,2.8008,0.8169000000000001,2.9175,1.1496,0.33530000000000004,1.1975,1.6512,0.48160000000000003,1.72
2019-12-21 06:00:00,2.63664,0.76902,2.7465,1.12944,0.32942000000000005,1.1765,1.5072,0.43960000000000005,1.57,2.8670400000000003,0.8362200000000001,2.9865,1.12944,0.32942000000000005,1.1765,1.7376,0.5068,1.81
2019-12-21 06:30:00,2.84592,0.83006,2.9645,1.15632,0.33726,1.2045,1.6896,0.4928,1.76,3.03792,0.8860600000000001,3.1645,1.15632,0.33726,1.2045,1.8816000000000002,0.5488000000000001,1.96
2019-12-21 07:00:00,3.10272,0.9049600000000001,3.232,1.18272,0.34496000000000004,1.232,1.92,0.56,2.0,3.25632,0.94976,3.392,1.18272,0.34496000000000004,1.232,2.0736,0.6048,2.16
2019-12-21 07:30:00,3.2976,0.9618000000000001,3.435,1.2336,0.3598,1.2850000000000001,2.064,0.602,2.15,3.4416,1.0038,3.585,1.2336,0.3598,1.2850000000000001,2.208,0.644,2.3
2019-12-21 08:00:00,3.60576,1.05168,3.7560000000000002,1.20576,0.35168000000000005,1.256,2.4,0.7000000000000001,2.5,3.73056,1.08808,3.886,1.20576,0.35168000000000005,1.256,2.5248,0.7364,2.63
2019-12-21 08:30:00,3.8510400000000002,1.12322,4.0115,1.23984,0.36162000000000005,1.2915,2.6112,0.7616,2.7199999999999998,3.97584,1.15962,4.1415,1.23984,0.36162000000000005,1.2915,2.7359999999999998,0.798,2.85
2019-12-21 09:00:00,3.96096,1.15528,4.126,1.21536,0.35448,1.266,2.7456,0.8008000000000001,2.86,4.07616,1.18888,4.246,1.21536,0.35448,1.266,2.8608000000000002,0.8344,2.98
2019-12-21 09:30:00,4.0488,1.1809,4.2175,1.236,0.36050000000000004,1.2875,2.8128,0.8204,2.93,4.164,1.2145000000000001,4.3375,1.236,0.36050000000000004,1.2875,2.928,0.854,3.05
2019-12-21 10:00:00,4.13472,1.20596,4.307,1.27392,0.37156000000000006,1.327,2.8608000000000002,0.8344,2.98,4.22112,1.23116,4.397,1.27392,0.37156000000000006,1.327,2.9472,0.8596,3.07
2019-12-21 10:30:00,4.03584,1.17712,4.204,1.33824,0.39032000000000006,1.3940000000000001,2.6976,0.7868,2.81,4.13184,1.20512,4.304,1.33824,0.39032000000000006,1.3940000000000001,2.7936,0.8148000000000001,2.91
2019-12-21 11:00:00,4.0224,1.1732,4.19,1.296,0.378,1.35,2.7264,0.7952,2.84,4.128,1.204,4.3,1.296,0.378,1.35,2.832,0.8260000000000001,2.95
2019-12-21 11:30:00,4.00512,1.16816,4.172,1.27872,0.37296,1.332,2.7264,0.7952,2.84,4.11072,1.19896,4.282,1.27872,0.37296,1.332,2.832,0.8260000000000001,2.95
2019-12-21 12:00:00,3.93408,1.14744,4.098,1.18848,0.34664,1.238,2.7456,0.8008000000000001,2.86,4.02048,1.17264,4.188,1.18848,0.34664,1.238,2.832,0.8260000000000001,2.95
2019-12-21 12:30:00,3.95376,1.15318,4.1185,1.12176,0.32718,1.1685,2.832,0.8260000000000001,2.95,4.05936,1.18398,4.2285,1.12176,0.32718,1.1685,2.9376,0.8568,3.06
2019-12-21 13:00:00,3.98112,1.16116,4.147,1.11072,0.32396,1.157,2.8704,0.8372,2.99,4.07712,1.18916,4.247,1.11072,0.32396,1.157,2.9664,0.8652000000000001,3.09
2019-12-21 13:30:00,3.77184,1.10012,3.9290000000000003,1.19904,0.34972000000000003,1.249,2.5728,0.7504000000000001,2.68,3.89664,1.13652,4.059,1.19904,0.34972000000000003,1.249,2.6976,0.7868,2.81
2019-12-21 14:00:00,3.74976,1.09368,3.906,1.24416,0.36288000000000004,1.296,2.5056000000000003,0.7308,2.61,3.88416,1.13288,4.046,1.24416,0.36288000000000004,1.296,2.64,0.77,2.75
2019-12-21 14:30:00,3.7684800000000003,1.09914,3.9255,1.18608,0.34594,1.2355,2.5824,0.7532,2.69,3.89328,1.13554,4.0555,1.18608,0.34594,1.2355,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-21 15:00:00,3.74736,1.09298,3.9035,1.04976,0.30618,1.0935,2.6976,0.7868,2.81,3.86256,1.12658,4.0235,1.04976,0.30618,1.0935,2.8128,0.8204,2.93
2019-12-21 15:30:00,3.7824,1.1032,3.94,1.0272000000000001,0.29960000000000003,1.07,2.7552,0.8036000000000001,2.87,3.9168000000000003,1.1424,4.08,1.0272000000000001,0.29960000000000003,1.07,2.8896,0.8428,3.01
2019-12-21 16:00:00,3.96144,1.15542,4.1265,1.01424,0.29582,1.0565,2.9472,0.8596,3.07,4.06704,1.18622,4.2365,1.01424,0.29582,1.0565,3.0528,0.8904000000000001,3.18
2019-12-21 16:30:00,4.17408,1.21744,4.348,1.02528,0.29904000000000003,1.068,3.1488,0.9184,3.2800000000000002,4.27008,1.24544,4.448,1.02528,0.29904000000000003,1.068,3.2448,0.9464,3.38
2019-12-21 17:00:00,4.308,1.2565,4.4875,1.0632,0.31010000000000004,1.1075,3.2448,0.9464,3.38,4.4328,1.2929,4.6175,1.0632,0.31010000000000004,1.1075,3.3696,0.9828,3.51
2019-12-21 17:30:00,4.4016,1.2838,4.585,1.0128,0.2954,1.055,3.3888,0.9884000000000001,3.5300000000000002,4.5552,1.3286,4.745,1.0128,0.2954,1.055,3.5423999999999998,1.0332,3.69
2019-12-21 18:00:00,4.32576,1.2616800000000001,4.506,0.91776,0.26768000000000003,0.9560000000000001,3.408,0.994,3.55,4.46016,1.30088,4.646,0.91776,0.26768000000000003,0.9560000000000001,3.5423999999999998,1.0332,3.69
2019-12-21 18:30:00,4.2528,1.2404,4.43,0.9888,0.2884,1.03,3.2640000000000002,0.9520000000000001,3.4,4.3968,1.2824,4.58,0.9888,0.2884,1.03,3.408,0.994,3.55
2019-12-21 19:00:00,4.13808,1.20694,4.3105,1.09488,0.31934,1.1405,3.0432,0.8876000000000001,3.17,4.28208,1.24894,4.4605,1.09488,0.31934,1.1405,3.1872,0.9296000000000001,3.32
2019-12-21 19:30:00,4.0296,1.1753,4.1975,1.1304,0.3297,1.1775,2.8992,0.8456,3.02,4.1736,1.2173,4.3475,1.1304,0.3297,1.1775,3.0432,0.8876000000000001,3.17
2019-12-21 20:00:00,3.94896,1.15178,4.1135,1.1457600000000001,0.33418000000000003,1.1935,2.8032,0.8176,2.92,4.08336,1.19098,4.2535,1.1457600000000001,0.33418000000000003,1.1935,2.9376,0.8568,3.06
2019-12-21 20:30:00,3.87216,1.12938,4.0335,1.04016,0.30338000000000004,1.0835,2.832,0.8260000000000001,2.95,3.99696,1.16578,4.1635,1.04016,0.30338000000000004,1.0835,2.9568000000000003,0.8624,3.08
2019-12-21 21:00:00,3.7099200000000003,1.08206,3.8645,1.02192,0.29806000000000005,1.0645,2.688,0.784,2.8,3.8155200000000002,1.11286,3.9745,1.02192,0.29806000000000005,1.0645,2.7936,0.8148000000000001,2.91
2019-12-21 21:30:00,3.52608,1.02844,3.673,1.03968,0.30324,1.083,2.4864,0.7252000000000001,2.59,3.6316800000000002,1.05924,3.783,1.03968,0.30324,1.083,2.592,0.756,2.7
2019-12-21 22:00:00,3.39408,0.98994,3.5355,1.04208,0.30394000000000004,1.0855,2.352,0.686,2.45,3.49008,1.01794,3.6355,1.04208,0.30394000000000004,1.0855,2.448,0.714,2.55
2019-12-21 22:30:00,3.23904,0.9447200000000001,3.374,1.04064,0.30352,1.084,2.1984,0.6412,2.29,3.31584,0.9671200000000001,3.454,1.04064,0.30352,1.084,2.2752,0.6636000000000001,2.37
2019-12-21 23:00:00,3.10752,0.90636,3.237,1.11072,0.32396,1.157,1.9968,0.5824,2.08,3.17472,0.9259600000000001,3.307,1.11072,0.32396,1.157,2.064,0.602,2.15
2019-12-21 23:30:00,2.89008,0.84294,3.0105,1.13328,0.33054,1.1805,1.7568000000000001,0.5124000000000001,1.83,2.94768,0.8597400000000001,3.0705,1.13328,0.33054,1.1805,1.8144,0.5292,1.8900000000000001
2019-12-22 00:00:00,2.80992,0.8195600000000001,2.927,1.15872,0.33796000000000004,1.207,1.6512,0.48160000000000003,1.72,2.85792,0.8335600000000001,2.977,1.15872,0.33796000000000004,1.207,1.6992,0.49560000000000004,1.77
2019-12-22 00:30:00,2.69808,0.7869400000000001,2.8105,1.05648,0.30814,1.1005,1.6416,0.4788,1.71,2.75568,0.8037400000000001,2.8705,1.05648,0.30814,1.1005,1.6992,0.49560000000000004,1.77
2019-12-22 01:00:00,2.74848,0.80164,2.863,1.03008,0.30044000000000004,1.073,1.7184,0.5012,1.79,2.81568,0.8212400000000001,2.933,1.03008,0.30044000000000004,1.073,1.7856,0.5208,1.8599999999999999
2019-12-22 01:30:00,2.69808,0.7869400000000001,2.8105,1.00848,0.29414,1.0505,1.6896,0.4928,1.76,2.75568,0.8037400000000001,2.8705,1.00848,0.29414,1.0505,1.7472,0.5096,1.82
2019-12-22 02:00:00,2.61456,0.76258,2.7235,1.02096,0.29778000000000004,1.0635,1.5936,0.46480000000000005,1.6600000000000001,2.68176,0.7821800000000001,2.7935,1.02096,0.29778000000000004,1.0635,1.6608,0.4844,1.73
2019-12-22 02:30:00,2.57952,0.75236,2.6870000000000003,1.09152,0.31836000000000003,1.137,1.488,0.434,1.55,2.63712,0.7691600000000001,2.747,1.09152,0.31836000000000003,1.137,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-22 03:00:00,2.55792,0.7460600000000001,2.6645,1.06992,0.31206,1.1145,1.488,0.434,1.55,2.6059200000000002,0.7600600000000001,2.7145,1.06992,0.31206,1.1145,1.536,0.448,1.6
2019-12-22 03:30:00,2.54496,0.74228,2.651,1.00896,0.29428000000000004,1.051,1.536,0.448,1.6,2.59296,0.7562800000000001,2.701,1.00896,0.29428000000000004,1.051,1.584,0.462,1.65
2019-12-22 04:00:00,2.50464,0.7305200000000001,2.609,0.9974400000000001,0.29092,1.039,1.5072,0.43960000000000005,1.57,2.5526400000000002,0.7445200000000001,2.659,0.9974400000000001,0.29092,1.039,1.5552000000000001,0.4536,1.62
2019-12-22 04:30:00,2.49072,0.7264600000000001,2.5945,1.00272,0.29246,1.0445,1.488,0.434,1.55,2.53872,0.74046,2.6445,1.00272,0.29246,1.0445,1.536,0.448,1.6
2019-12-22 05:00:00,2.46144,0.7179200000000001,2.564,1.00224,0.29232,1.044,1.4592,0.42560000000000003,1.52,2.66304,0.7767200000000001,2.774,1.00224,0.29232,1.044,1.6608,0.4844,1.73
2019-12-22 05:30:00,2.45952,0.7173600000000001,2.5620000000000003,1.05792,0.30856,1.102,1.4016,0.4088,1.46,2.69952,0.7873600000000001,2.8120000000000003,1.05792,0.30856,1.102,1.6416,0.4788,1.71
2019-12-22 06:00:00,2.51856,0.73458,2.6235,1.11696,0.32578,1.1635,1.4016,0.4088,1.46,2.75856,0.8045800000000001,2.8735,1.11696,0.32578,1.1635,1.6416,0.4788,1.71
2019-12-22 06:30:00,2.67504,0.78022,2.7865,1.09104,0.31822,1.1365,1.584,0.462,1.65,2.89584,0.84462,3.0165,1.09104,0.31822,1.1365,1.8048000000000002,0.5264,1.88
2019-12-22 07:00:00,2.78112,0.8111600000000001,2.8970000000000002,1.10112,0.32116,1.147,1.6800000000000002,0.49,1.75,2.98272,0.8699600000000001,3.107,1.10112,0.32116,1.147,1.8816000000000002,0.5488000000000001,1.96
2019-12-22 07:30:00,3.05568,0.89124,3.183,1.14528,0.33404,1.193,1.9104,0.5572,1.99,3.21888,0.9388400000000001,3.3529999999999998,1.14528,0.33404,1.193,2.0736,0.6048,2.16
2019-12-22 08:00:00,3.1574400000000002,0.9209200000000001,3.289,1.17024,0.34132,1.219,1.9872,0.5796,2.07,3.31104,0.9657200000000001,3.449,1.17024,0.34132,1.219,2.1408,0.6244000000000001,2.23
2019-12-22 08:30:00,3.39984,0.9916200000000001,3.5415,1.10544,0.32242000000000004,1.1515,2.2944,0.6692,2.39,3.53424,1.03082,3.6814999999999998,1.10544,0.32242000000000004,1.1515,2.4288,0.7084,2.5300000000000002
2019-12-22 09:00:00,3.56208,1.03894,3.7105,1.02768,0.29974,1.0705,2.5343999999999998,0.7392000000000001,2.64,3.65808,1.06694,3.8105,1.02768,0.29974,1.0705,2.6304,0.7672,2.74
2019-12-22 09:30:00,3.768,1.099,3.925,1.0704,0.31220000000000003,1.115,2.6976,0.7868,2.81,3.864,1.127,4.025,1.0704,0.31220000000000003,1.115,2.7936,0.8148000000000001,2.91
2019-12-22 10:00:00,3.8217600000000003,1.11468,3.981,1.13376,0.33068000000000003,1.181,2.688,0.784,2.8,3.90816,1.13988,4.071,1.13376,0.33068000000000003,1.181,2.7744,0.8092,2.89
2019-12-22 10:30:00,3.81456,1.11258,3.9735,1.15536,0.33698,1.2035,2.6592000000000002,0.7756000000000001,2.77,3.92016,1.14338,4.0835,1.15536,0.33698,1.2035,2.7648,0.8064,2.88
2019-12-22 11:00:00,3.72576,1.08668,3.8810000000000002,1.16256,0.33908000000000005,1.211,2.5632,0.7476,2.67,3.83136,1.11748,3.991,1.16256,0.33908000000000005,1.211,2.6688,0.7784000000000001,2.7800000000000002
2019-12-22 11:30:00,3.77136,1.09998,3.9285,1.09296,0.31878,1.1385,2.6784,0.7812,2.79,3.86736,1.12798,4.0285,1.09296,0.31878,1.1385,2.7744,0.8092,2.89
2019-12-22 12:00:00,3.81696,1.11328,3.976,1.06176,0.30968,1.106,2.7552,0.8036000000000001,2.87,3.90336,1.13848,4.066,1.06176,0.30968,1.106,2.8416,0.8288000000000001,2.96
2019-12-22 12:30:00,3.76032,1.09676,3.917,1.12032,0.32676000000000005,1.167,2.64,0.77,2.75,3.87552,1.13036,4.037,1.12032,0.32676000000000005,1.167,2.7552,0.8036000000000001,2.87
2019-12-22 13:00:00,3.84912,1.12266,4.0095,1.19952,0.34986,1.2495,2.6496,0.7728,2.76,3.98352,1.16186,4.1495,1.19952,0.34986,1.2495,2.784,0.812,2.9
2019-12-22 13:30:00,3.76608,1.09844,3.923,1.12608,0.32844,1.173,2.64,0.77,2.75,3.89088,1.13484,4.053,1.12608,0.32844,1.173,2.7648,0.8064,2.88
2019-12-22 14:00:00,3.74496,1.09228,3.901,1.04736,0.30548000000000003,1.091,2.6976,0.7868,2.81,3.86016,1.12588,4.021,1.04736,0.30548000000000003,1.091,2.8128,0.8204,2.93
2019-12-22 14:30:00,3.68352,1.07436,3.8369999999999997,1.03392,0.30156000000000005,1.077,2.6496,0.7728,2.76,3.7987200000000003,1.10796,3.957,1.03392,0.30156000000000005,1.077,2.7648,0.8064,2.88
2019-12-22 15:00:00,3.69456,1.07758,3.8485,1.02576,0.29918,1.0685,2.6688,0.7784000000000001,2.7800000000000002,3.81936,1.11398,3.9785,1.02576,0.29918,1.0685,2.7936,0.8148000000000001,2.91
2019-12-22 15:30:00,3.7752,1.1011,3.9325,1.0584,0.30870000000000003,1.1025,2.7168,0.7924,2.83,3.9096,1.1403,4.0725,1.0584,0.30870000000000003,1.1025,2.8512,0.8316,2.9699999999999998
2019-12-22 16:00:00,3.9532800000000003,1.15304,4.118,1.06368,0.31024,1.108,2.8896,0.8428,3.01,4.07808,1.18944,4.248,1.06368,0.31024,1.108,3.0144,0.8792000000000001,3.14
2019-12-22 16:30:00,4.1784,1.2187000000000001,4.3525,1.0488,0.3059,1.0925,3.1296,0.9128000000000001,3.26,4.3128,1.2579,4.4925,1.0488,0.3059,1.0925,3.2640000000000002,0.9520000000000001,3.4
2019-12-22 17:00:00,4.3814400000000004,1.27792,4.564,1.04064,0.30352,1.084,3.3407999999999998,0.9744,3.48,4.53504,1.32272,4.724,1.04064,0.30352,1.084,3.4944,1.0192,3.64
2019-12-22 17:30:00,4.42944,1.29192,4.614,1.01184,0.29512000000000005,1.054,3.4176,0.9968,3.56,4.57344,1.33392,4.764,1.01184,0.29512000000000005,1.054,3.5616,1.0388,3.71
2019-12-22 18:00:00,4.37136,1.27498,4.5535,1.01136,0.29498,1.0535,3.36,0.98,3.5,4.50576,1.31418,4.6935,1.01136,0.29498,1.0535,3.4944,1.0192,3.64
2019-12-22 18:30:00,4.34208,1.26644,4.523,1.00128,0.29204,1.043,3.3407999999999998,0.9744,3.48,4.46688,1.30284,4.6530000000000005,1.00128,0.29204,1.043,3.4656000000000002,1.0108,3.61
2019-12-22 19:00:00,4.24464,1.2380200000000001,4.4215,0.9710400000000001,0.28322,1.0115,3.2736,0.9548000000000001,3.41,4.36944,1.27442,4.5515,0.9710400000000001,0.28322,1.0115,3.3984,0.9912000000000001,3.54
2019-12-22 19:30:00,4.18368,1.22024,4.358,0.99648,0.29064,1.038,3.1872,0.9296000000000001,3.32,4.30848,1.25664,4.4879999999999995,0.99648,0.29064,1.038,3.312,0.966,3.45
2019-12-22 20:00:00,4.03152,1.1758600000000001,4.1995000000000005,1.0747200000000001,0.31346,1.1195,2.9568000000000003,0.8624,3.08,4.14672,1.20946,4.3195,1.0747200000000001,0.31346,1.1195,3.072,0.896,3.2
2019-12-22 20:30:00,3.91248,1.14114,4.0755,1.09968,0.32074,1.1455,2.8128,0.8204,2.93,4.02768,1.17474,4.1955,1.09968,0.32074,1.1455,2.928,0.854,3.05
2019-12-22 21:00:00,3.7560000000000002,1.0955,3.9125,1.02,0.2975,1.0625,2.7359999999999998,0.798,2.85,3.8616,1.1263,4.0225,1.02,0.2975,1.0625,2.8416,0.8288000000000001,2.96
2019-12-22 21:30:00,3.64368,1.06274,3.7955,0.9940800000000001,0.28994000000000003,1.0355,2.6496,0.7728,2.76,3.74928,1.09354,3.9055,0.9940800000000001,0.28994000000000003,1.0355,2.7552,0.8036000000000001,2.87
2019-12-22 22:00:00,3.52272,1.02746,3.6695,0.97872,0.28546000000000005,1.0195,2.544,0.742,2.65,3.61872,1.05546,3.7695,0.97872,0.28546000000000005,1.0195,2.64,0.77,2.75
2019-12-22 22:30:00,3.31344,0.9664200000000001,3.4515000000000002,0.9806400000000001,0.28602,1.0215,2.3328,0.6804,2.43,3.39024,0.98882,3.5315,0.9806400000000001,0.28602,1.0215,2.4096,0.7028,2.51
2019-12-22 23:00:00,3.14496,0.9172800000000001,3.276,1.00416,0.29288000000000003,1.046,2.1408,0.6244000000000001,2.23,3.22176,0.9396800000000001,3.356,1.00416,0.29288000000000003,1.046,2.2176,0.6468,2.31
2019-12-22 23:30:00,2.93472,0.85596,3.057,1.00512,0.29316000000000003,1.047,1.9296000000000002,0.5628000000000001,2.01,3.01152,0.87836,3.137,1.00512,0.29316000000000003,1.047,2.0064,0.5852,2.09
2019-12-23 00:00:00,2.81904,0.8222200000000001,2.9365,0.99504,0.29022000000000003,1.0365,1.824,0.532,1.9,2.88624,0.8418200000000001,3.0065,0.99504,0.29022000000000003,1.0365,1.8912,0.5516,1.97
2019-12-23 00:30:00,2.7489600000000003,0.80178,2.8635,0.97296,0.28378000000000003,1.0135,1.776,0.518,1.85,2.81616,0.8213800000000001,2.9335,0.97296,0.28378000000000003,1.0135,1.8432,0.5376000000000001,1.92
2019-12-23 01:00:00,2.7768,0.8099000000000001,2.8925,1.1256,0.32830000000000004,1.1725,1.6512,0.48160000000000003,1.72,2.844,0.8295,2.9625,1.1256,0.32830000000000004,1.1725,1.7184,0.5012,1.79
2019-12-23 01:30:00,2.72592,0.7950600000000001,2.8395,1.16112,0.33866,1.2095,1.5648,0.45640000000000003,1.63,2.78352,0.81186,2.8995,1.16112,0.33866,1.2095,1.6224,0.4732,1.69
2019-12-23 02:00:00,2.7096,0.7903,2.8225,1.0488,0.3059,1.0925,1.6608,0.4844,1.73,2.7672,0.8071,2.8825000000000003,1.0488,0.3059,1.0925,1.7184,0.5012,1.79
2019-12-23 02:30:00,2.68128,0.7820400000000001,2.793,1.00128,0.29204,1.043,1.6800000000000002,0.49,1.75,2.73888,0.7988400000000001,2.8529999999999998,1.00128,0.29204,1.043,1.7376,0.5068,1.81
2019-12-23 03:00:00,2.67888,0.78134,2.7905,0.9604800000000001,0.28014,1.0005,1.7184,0.5012,1.79,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.9604800000000001,0.28014,1.0005,1.776,0.518,1.85
2019-12-23 03:30:00,2.60832,0.7607600000000001,2.717,1.14912,0.33516,1.197,1.4592,0.42560000000000003,1.52,2.66592,0.77756,2.777,1.14912,0.33516,1.197,1.5168,0.4424,1.58
2019-12-23 04:00:00,2.59248,0.75614,2.7005,1.16208,0.33894,1.2105000000000001,1.4304000000000001,0.4172,1.49,2.65968,0.7757400000000001,2.7705,1.16208,0.33894,1.2105000000000001,1.4976,0.4368,1.56
2019-12-23 04:30:00,2.57088,0.7498400000000001,2.678,1.2172800000000001,0.35504,1.268,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.63808,0.76944,2.748,1.2172800000000001,0.35504,1.268,1.4208,0.41440000000000005,1.48
2019-12-23 05:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.20384,0.35112000000000004,1.254,1.4304000000000001,0.4172,1.49,2.70144,0.7879200000000001,2.814,1.20384,0.35112000000000004,1.254,1.4976,0.4368,1.56
2019-12-23 05:30:00,2.78592,0.8125600000000001,2.902,1.14432,0.33376,1.192,1.6416,0.4788,1.71,2.86272,0.83496,2.982,1.14432,0.33376,1.192,1.7184,0.5012,1.79
