Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 06:00:00,3.00864,0.8775200000000001,3.134,1.03104,0.30072000000000004,1.074,1.9776,0.5768,2.06,3.1334400000000002,0.9139200000000001,3.2640000000000002,1.03104,0.30072000000000004,1.074,2.1024,0.6132000000000001,2.19
2019-12-23 06:30:00,3.45504,1.00772,3.599,0.9686400000000001,0.28252000000000005,1.009,2.4864,0.7252000000000001,2.59,3.5606400000000002,1.03852,3.709,0.9686400000000001,0.28252000000000005,1.009,2.592,0.756,2.7
2019-12-23 07:00:00,3.8592,1.1256,4.02,1.0272000000000001,0.29960000000000003,1.07,2.832,0.8260000000000001,2.95,3.9264,1.1452,4.09,1.0272000000000001,0.29960000000000003,1.07,2.8992,0.8456,3.02
2019-12-23 07:30:00,4.06848,1.1866400000000001,4.238,1.14048,0.33264000000000005,1.188,2.928,0.854,3.05,4.17408,1.21744,4.348,1.14048,0.33264000000000005,1.188,3.0336,0.8848,3.16
2019-12-23 08:00:00,4.37712,1.2766600000000001,4.5595,1.12272,0.32746000000000003,1.1695,3.2544,0.9492,3.39,4.45392,1.29906,4.6395,1.12272,0.32746000000000003,1.1695,3.3312,0.9716,3.47
2019-12-23 08:30:00,4.67136,1.3624800000000001,4.866,1.09056,0.31808000000000003,1.1360000000000001,3.5808,1.0444,3.73,4.72896,1.37928,4.926,1.09056,0.31808000000000003,1.1360000000000001,3.6384,1.0612,3.79
2019-12-23 09:00:00,4.80288,1.40084,5.003,1.13568,0.33124000000000003,1.183,3.6672000000000002,1.0696,3.8200000000000003,4.8796800000000005,1.42324,5.083,1.13568,0.33124000000000003,1.183,3.7439999999999998,1.092,3.9
2019-12-23 09:30:00,4.84224,1.41232,5.044,1.2230400000000001,0.35672000000000004,1.274,3.6192,1.0556,3.77,4.91904,1.43472,5.124,1.2230400000000001,0.35672000000000004,1.274,3.696,1.078,3.85
2019-12-23 10:00:00,4.72896,1.37928,4.926,1.26336,0.36848000000000003,1.316,3.4656000000000002,1.0108,3.61,4.81536,1.40448,5.016,1.26336,0.36848000000000003,1.316,3.552,1.036,3.7
2019-12-23 10:30:00,4.86,1.4175,5.0625,1.3176,0.38430000000000003,1.3725,3.5423999999999998,1.0332,3.69,4.9368,1.4399,5.1425,1.3176,0.38430000000000003,1.3725,3.6192,1.0556,3.77
2019-12-23 11:00:00,4.77408,1.3924400000000001,4.973,1.25088,0.36484000000000005,1.303,3.5232,1.0276,3.67,4.86048,1.41764,5.063,1.25088,0.36484000000000005,1.303,3.6096,1.0528,3.76
2019-12-23 11:30:00,4.74048,1.38264,4.938,1.33248,0.38864000000000004,1.388,3.408,0.994,3.55,4.82688,1.40784,5.028,1.33248,0.38864000000000004,1.388,3.4944,1.0192,3.64
2019-12-23 12:00:00,4.5984,1.3412,4.79,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.2448,0.9464,3.38,4.6848,1.3664,4.88,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.3312,0.9716,3.47
2019-12-23 12:30:00,4.56912,1.33266,4.7595,1.44912,0.42266000000000004,1.5095,3.12,0.91,3.25,4.66512,1.36066,4.8595,1.44912,0.42266000000000004,1.5095,3.216,0.9380000000000001,3.35
2019-12-23 13:00:00,4.65552,1.35786,4.8495,1.4011200000000001,0.40866,1.4595,3.2544,0.9492,3.39,4.76112,1.38866,4.9595,1.4011200000000001,0.40866,1.4595,3.36,0.98,3.5
2019-12-23 13:30:00,4.5432,1.3251,4.7325,1.2408000000000001,0.3619,1.2925,3.3024,0.9632000000000001,3.44,4.6392,1.3531,4.8325,1.2408000000000001,0.3619,1.2925,3.3984,0.9912000000000001,3.54
2019-12-23 14:00:00,4.63488,1.3518400000000002,4.828,1.2172800000000001,0.35504,1.268,3.4176,0.9968,3.56,4.72128,1.37704,4.918,1.2172800000000001,0.35504,1.268,3.504,1.022,3.65
2019-12-23 14:30:00,4.58976,1.33868,4.781,1.24896,0.36428000000000005,1.301,3.3407999999999998,0.9744,3.48,4.68576,1.3666800000000001,4.881,1.24896,0.36428000000000005,1.301,3.4368,1.0024,3.58
2019-12-23 15:00:00,4.60128,1.34204,4.793,1.07808,0.31444000000000005,1.123,3.5232,1.0276,3.67,4.68768,1.36724,4.883,1.07808,0.31444000000000005,1.123,3.6096,1.0528,3.76
2019-12-23 15:30:00,4.62,1.3475000000000001,4.8125,1.1928,0.34790000000000004,1.2425,3.4272,0.9996,3.5700000000000003,4.7256,1.3783,4.9225,1.1928,0.34790000000000004,1.2425,3.5328,1.0304,3.68
2019-12-23 16:00:00,4.61472,1.34596,4.807,1.21632,0.35476,1.267,3.3984,0.9912000000000001,3.54,4.71072,1.37396,4.907,1.21632,0.35476,1.267,3.4944,1.0192,3.64
2019-12-23 16:30:00,4.8024000000000004,1.4007,5.0025,1.0968,0.3199,1.1425,3.7056,1.0808,3.86,4.8984000000000005,1.4287,5.1025,1.0968,0.3199,1.1425,3.8016,1.1088,3.96
2019-12-23 17:00:00,5.07168,1.47924,5.283,1.05888,0.30884,1.103,4.0128,1.1703999999999999,4.18,5.15808,1.50444,5.373,1.05888,0.30884,1.103,4.0992,1.1956,4.27
2019-12-23 17:30:00,5.08992,1.48456,5.302,1.11552,0.32536000000000004,1.162,3.9744,1.1592,4.14,5.18592,1.5125600000000001,5.402,1.11552,0.32536000000000004,1.162,4.0704,1.1872,4.24
2019-12-23 18:00:00,4.93488,1.43934,5.1405,1.15248,0.33614000000000005,1.2005,3.7824,1.1032,3.94,5.04048,1.47014,5.2505,1.15248,0.33614000000000005,1.2005,3.888,1.134,4.05
2019-12-23 18:30:00,4.88544,1.42492,5.089,1.17024,0.34132,1.219,3.7152000000000003,1.0836000000000001,3.87,5.02944,1.46692,5.239,1.17024,0.34132,1.219,3.8592,1.1256,4.02
2019-12-23 19:00:00,4.77792,1.39356,4.977,1.15872,0.33796000000000004,1.207,3.6192,1.0556,3.77,4.94112,1.44116,5.147,1.15872,0.33796000000000004,1.207,3.7824,1.1032,3.94
2019-12-23 19:30:00,4.62576,1.34918,4.8185,1.13136,0.32998000000000005,1.1785,3.4944,1.0192,3.64,4.76976,1.39118,4.9685,1.13136,0.32998000000000005,1.1785,3.6384,1.0612,3.79
2019-12-23 20:00:00,4.428,1.2915,4.6125,1.02,0.2975,1.0625,3.408,0.994,3.55,4.5816,1.3363,4.7725,1.02,0.2975,1.0625,3.5616,1.0388,3.71
2019-12-23 20:30:00,4.18992,1.22206,4.3645,1.03152,0.30086,1.0745,3.1584,0.9212,3.29,4.33392,1.26406,4.5145,1.03152,0.30086,1.0745,3.3024,0.9632000000000001,3.44
2019-12-23 21:00:00,4.00128,1.16704,4.168,1.13088,0.32984,1.178,2.8704,0.8372,2.99,4.13568,1.20624,4.308,1.13088,0.32984,1.178,3.0048,0.8764000000000001,3.13
2019-12-23 21:30:00,3.82368,1.11524,3.983,1.21248,0.35364,1.263,2.6112,0.7616,2.7199999999999998,3.94848,1.15164,4.113,1.21248,0.35364,1.263,2.7359999999999998,0.798,2.85
2019-12-23 22:00:00,3.6201600000000003,1.05588,3.771,1.20096,0.35028000000000004,1.251,2.4192,0.7056,2.52,3.74496,1.09228,3.901,1.20096,0.35028000000000004,1.251,2.544,0.742,2.65
2019-12-23 22:30:00,3.43104,1.00072,3.574,1.09824,0.32032000000000005,1.1440000000000001,2.3328,0.6804,2.43,3.5366400000000002,1.03152,3.684,1.09824,0.32032000000000005,1.1440000000000001,2.4384,0.7112,2.54
2019-12-23 23:00:00,3.18672,0.9294600000000001,3.3195,1.12272,0.32746000000000003,1.1695,2.064,0.602,2.15,3.28272,0.9574600000000001,3.4195,1.12272,0.32746000000000003,1.1695,2.16,0.63,2.25
2019-12-23 23:30:00,3.02208,0.8814400000000001,3.148,1.15968,0.33824000000000004,1.208,1.8624,0.5432,1.94,3.08928,0.9010400000000001,3.218,1.15968,0.33824000000000004,1.208,1.9296000000000002,0.5628000000000001,2.01
2019-12-24 00:00:00,2.83584,0.8271200000000001,2.954,1.14624,0.33432,1.194,1.6896,0.4928,1.76,2.90304,0.84672,3.024,1.14624,0.33432,1.194,1.7568000000000001,0.5124000000000001,1.83
2019-12-24 00:30:00,2.76816,0.8073800000000001,2.8835,1.17456,0.34258000000000005,1.2235,1.5936,0.46480000000000005,1.6600000000000001,2.83536,0.82698,2.9535,1.17456,0.34258000000000005,1.2235,1.6608,0.4844,1.73
2019-12-24 01:00:00,2.75808,0.80444,2.873,1.13568,0.33124000000000003,1.183,1.6224,0.4732,1.69,2.8252800000000002,0.8240400000000001,2.943,1.13568,0.33124000000000003,1.183,1.6896,0.4928,1.76
2019-12-24 01:30:00,2.72688,0.79534,2.8405,1.12368,0.32774000000000003,1.1705,1.6032000000000002,0.4676,1.67,2.79408,0.8149400000000001,2.9105,1.12368,0.32774000000000003,1.1705,1.6703999999999999,0.4872,1.74
2019-12-24 02:00:00,2.6539200000000003,0.7740600000000001,2.7645,1.08912,0.31766000000000005,1.1345,1.5648,0.45640000000000003,1.63,2.71152,0.7908600000000001,2.8245,1.08912,0.31766000000000005,1.1345,1.6224,0.4732,1.69
2019-12-24 02:30:00,2.64912,0.77266,2.7595,1.0747200000000001,0.31346,1.1195,1.5744,0.4592,1.6400000000000001,2.69712,0.78666,2.8095,1.0747200000000001,0.31346,1.1195,1.6224,0.4732,1.69
2019-12-24 03:00:00,2.5713600000000003,0.7499800000000001,2.6785,1.08336,0.31598000000000004,1.1285,1.488,0.434,1.55,2.60976,0.7611800000000001,2.7185,1.08336,0.31598000000000004,1.1285,1.5264,0.44520000000000004,1.5899999999999999
2019-12-24 03:30:00,2.5891200000000003,0.75516,2.697,1.10112,0.32116,1.147,1.488,0.434,1.55,2.65632,0.7747600000000001,2.767,1.10112,0.32116,1.147,1.5552000000000001,0.4536,1.62
2019-12-24 04:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.1184,0.3262,1.165,1.4304000000000001,0.4172,1.49,2.6064,0.7602,2.715,1.1184,0.3262,1.165,1.488,0.434,1.55
2019-12-24 04:30:00,2.556,0.7455,2.6625,1.116,0.3255,1.1625,1.44,0.42,1.5,2.604,0.7595000000000001,2.7125,1.116,0.3255,1.1625,1.488,0.434,1.55
2019-12-24 05:00:00,2.544,0.742,2.65,1.2096,0.3528,1.26,1.3344,0.38920000000000005,1.3900000000000001,2.592,0.756,2.7,1.2096,0.3528,1.26,1.3824,0.4032,1.44
2019-12-24 05:30:00,2.65488,0.77434,2.7655000000000003,1.22448,0.35714,1.2755,1.4304000000000001,0.4172,1.49,2.72208,0.7939400000000001,2.8355,1.22448,0.35714,1.2755,1.4976,0.4368,1.56
2019-12-24 06:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.11264,0.32452000000000003,1.159,1.6608,0.4844,1.73,2.84064,0.82852,2.959,1.11264,0.32452000000000003,1.159,1.728,0.504,1.8
2019-12-24 06:30:00,3.15312,0.91966,3.2845,1.13712,0.33166,1.1844999999999999,2.016,0.588,2.1,3.23952,0.94486,3.3745,1.13712,0.33166,1.1844999999999999,2.1024,0.6132000000000001,2.19
2019-12-24 07:00:00,3.5188800000000002,1.02634,3.6654999999999998,1.18608,0.34594,1.2355,2.3328,0.6804,2.43,3.6148800000000003,1.05434,3.7655000000000003,1.18608,0.34594,1.2355,2.4288,0.7084,2.5300000000000002
2019-12-24 07:30:00,3.75216,1.09438,3.9085,1.19856,0.34958,1.2485,2.5536,0.7448,2.66,3.86736,1.12798,4.0285,1.19856,0.34958,1.2485,2.6688,0.7784000000000001,2.7800000000000002
2019-12-24 08:00:00,4.04256,1.17908,4.211,1.15296,0.33628,1.201,2.8896,0.8428,3.01,4.16736,1.21548,4.341,1.15296,0.33628,1.201,3.0144,0.8792000000000001,3.14
2019-12-24 08:30:00,4.10592,1.19756,4.277,1.12992,0.32956,1.177,2.976,0.868,3.1,4.23072,1.23396,4.407,1.12992,0.32956,1.177,3.1008,0.9044000000000001,3.23
2019-12-24 09:00:00,4.47216,1.30438,4.6585,1.1697600000000001,0.34118000000000004,1.2185,3.3024,0.9632000000000001,3.44,4.55856,1.32958,4.7485,1.1697600000000001,0.34118000000000004,1.2185,3.3888,0.9884000000000001,3.5300000000000002
2019-12-24 09:30:00,4.5475200000000005,1.32636,4.737,1.33152,0.38836000000000004,1.387,3.216,0.9380000000000001,3.35,4.65312,1.35716,4.8469999999999995,1.33152,0.38836000000000004,1.387,3.3216,0.9688,3.46
2019-12-24 10:00:00,4.644,1.3545,4.8375,1.428,0.41650000000000004,1.4875,3.216,0.9380000000000001,3.35,4.7496,1.3853,4.9475,1.428,0.41650000000000004,1.4875,3.3216,0.9688,3.46
2019-12-24 10:30:00,4.5662400000000005,1.33182,4.7565,1.39824,0.40782,1.4565000000000001,3.168,0.924,3.3,4.65264,1.35702,4.8465,1.39824,0.40782,1.4565000000000001,3.2544,0.9492,3.39
2019-12-24 11:00:00,4.40208,1.28394,4.5855,1.4068800000000001,0.41034000000000004,1.4655,2.9952,0.8736,3.12,4.51728,1.3175400000000002,4.7055,1.4068800000000001,0.41034000000000004,1.4655,3.1104,0.9072,3.24
2019-12-24 11:30:00,4.37376,1.27568,4.556,1.34016,0.39088,1.396,3.0336,0.8848,3.16,4.47936,1.30648,4.666,1.34016,0.39088,1.396,3.1392,0.9156000000000001,3.27
2019-12-24 12:00:00,4.35888,1.27134,4.5405,1.32528,0.38654000000000005,1.3805,3.0336,0.8848,3.16,4.44528,1.29654,4.6305,1.32528,0.38654000000000005,1.3805,3.12,0.91,3.25
2019-12-24 12:30:00,4.29936,1.25398,4.4785,1.42896,0.41678000000000004,1.4885000000000002,2.8704,0.8372,2.99,4.40496,1.28478,4.5885,1.42896,0.41678000000000004,1.4885000000000002,2.976,0.868,3.1
2019-12-24 13:00:00,4.14,1.2075,4.3125,1.5288,0.4459,1.5925,2.6112,0.7616,2.7199999999999998,4.284,1.2495,4.4625,1.5288,0.4459,1.5925,2.7552,0.8036000000000001,2.87
2019-12-24 13:30:00,4.06944,1.18692,4.239,1.41024,0.41132,1.469,2.6592000000000002,0.7756000000000001,2.77,4.21344,1.22892,4.389,1.41024,0.41132,1.469,2.8032,0.8176,2.92
2019-12-24 14:00:00,4.10496,1.1972800000000001,4.276,1.4073600000000002,0.41048,1.466,2.6976,0.7868,2.81,4.23936,1.23648,4.416,1.4073600000000002,0.41048,1.466,2.832,0.8260000000000001,2.95
2019-12-24 14:30:00,3.97824,1.16032,4.144,1.29984,0.37912,1.354,2.6784,0.7812,2.79,4.10304,1.19672,4.274,1.29984,0.37912,1.354,2.8032,0.8176,2.92
2019-12-24 15:00:00,3.9216,1.1438,4.085,1.0992,0.3206,1.145,2.8224,0.8232,2.94,4.056,1.183,4.225,1.0992,0.3206,1.145,2.9568000000000003,0.8624,3.08
2019-12-24 15:30:00,3.83472,1.11846,3.9945,1.06992,0.31206,1.1145,2.7648,0.8064,2.88,3.95952,1.15486,4.1245,1.06992,0.31206,1.1145,2.8896,0.8428,3.01
2019-12-24 16:00:00,3.8510400000000002,1.12322,4.0115,1.01904,0.29722000000000004,1.0615,2.832,0.8260000000000001,2.95,3.97584,1.15962,4.1415,1.01904,0.29722000000000004,1.0615,2.9568000000000003,0.8624,3.08
2019-12-24 16:30:00,4.16016,1.21338,4.3335,1.04016,0.30338000000000004,1.0835,3.12,0.91,3.25,4.29456,1.25258,4.4735,1.04016,0.30338000000000004,1.0835,3.2544,0.9492,3.39
2019-12-24 17:00:00,4.3128,1.2579,4.4925,1.1448,0.33390000000000003,1.1925,3.168,0.924,3.3,4.4472000000000005,1.2971,4.6325,1.1448,0.33390000000000003,1.1925,3.3024,0.9632000000000001,3.44
2019-12-24 17:30:00,4.34256,1.26658,4.5235,1.15536,0.33698,1.2035,3.1872,0.9296000000000001,3.32,4.48656,1.30858,4.6735,1.15536,0.33698,1.2035,3.3312,0.9716,3.47
2019-12-24 18:00:00,4.21584,1.22962,4.3915,1.19184,0.34762000000000004,1.2415,3.024,0.882,3.15,4.35984,1.27162,4.5415,1.19184,0.34762000000000004,1.2415,3.168,0.924,3.3
2019-12-24 18:30:00,4.15392,1.21156,4.327,1.14912,0.33516,1.197,3.0048,0.8764000000000001,3.13,4.29792,1.25356,4.477,1.14912,0.33516,1.197,3.1488,0.9184,3.2800000000000002
2019-12-24 19:00:00,4.14096,1.20778,4.3135,1.15536,0.33698,1.2035,2.9856,0.8708,3.11,4.26576,1.24418,4.4435,1.15536,0.33698,1.2035,3.1104,0.9072,3.24
2019-12-24 19:30:00,3.972,1.1585,4.1375,1.2456,0.3633,1.2974999999999999,2.7264,0.7952,2.84,4.1064,1.1977,4.2775,1.2456,0.3633,1.2974999999999999,2.8608000000000002,0.8344,2.98
2019-12-24 20:00:00,3.876,1.1305,4.0375,1.1496,0.33530000000000004,1.1975,2.7264,0.7952,2.84,4.0008,1.1669,4.1675,1.1496,0.33530000000000004,1.1975,2.8512,0.8316,2.9699999999999998
2019-12-24 20:30:00,3.72528,1.08654,3.8805,1.21008,0.35294000000000003,1.2605,2.5152,0.7336,2.62,3.8404800000000003,1.12014,4.0005,1.21008,0.35294000000000003,1.2605,2.6304,0.7672,2.74
2019-12-24 21:00:00,3.59952,1.04986,3.7495000000000003,1.22832,0.35826,1.2795,2.3712,0.6916,2.47,3.70512,1.08066,3.8595,1.22832,0.35826,1.2795,2.4768,0.7224,2.58
2019-12-24 21:30:00,3.46272,1.00996,3.607,1.22592,0.35756000000000004,1.2770000000000001,2.2368,0.6524,2.33,3.56832,1.04076,3.717,1.22592,0.35756000000000004,1.2770000000000001,2.3424,0.6832,2.44
2019-12-24 22:00:00,3.36,0.98,3.5,1.2768,0.3724,1.33,2.0832,0.6076,2.17,3.4464,1.0052,3.59,1.2768,0.3724,1.33,2.1696,0.6328,2.26
2019-12-24 22:30:00,3.14544,0.9174200000000001,3.2765,1.25424,0.36582000000000003,1.3065,1.8912,0.5516,1.97,3.21264,0.9370200000000001,3.3465,1.25424,0.36582000000000003,1.3065,1.9584000000000001,0.5712,2.04
2019-12-24 23:00:00,3.04608,0.8884400000000001,3.173,1.13568,0.33124000000000003,1.183,1.9104,0.5572,1.99,3.12288,0.9108400000000001,3.253,1.13568,0.33124000000000003,1.183,1.9872,0.5796,2.07
2019-12-24 23:30:00,2.8896,0.8428,3.01,1.1328,0.3304,1.18,1.7568000000000001,0.5124000000000001,1.83,2.9472,0.8596,3.07,1.1328,0.3304,1.18,1.8144,0.5292,1.8900000000000001
2019-12-25 00:00:00,2.7907200000000003,0.81396,2.907,1.23552,0.36036,1.287,1.5552000000000001,0.4536,1.62,2.82912,0.8251600000000001,2.947,1.23552,0.36036,1.287,1.5936,0.46480000000000005,1.6600000000000001
2019-12-25 00:30:00,2.66928,0.77854,2.7805,1.14288,0.33334,1.1905000000000001,1.5264,0.44520000000000004,1.5899999999999999,2.70768,0.7897400000000001,2.8205,1.14288,0.33334,1.1905000000000001,1.5648,0.45640000000000003,1.63
2019-12-25 01:00:00,2.72592,0.7950600000000001,2.8395,1.19952,0.34986,1.2495,1.5264,0.44520000000000004,1.5899999999999999,2.77392,0.8090600000000001,2.8895,1.19952,0.34986,1.2495,1.5744,0.4592,1.6400000000000001
2019-12-25 01:30:00,2.68512,0.7831600000000001,2.797,1.21632,0.35476,1.267,1.4688,0.4284,1.53,2.72352,0.7943600000000001,2.8369999999999997,1.21632,0.35476,1.267,1.5072,0.43960000000000005,1.57
2019-12-25 02:00:00,2.6064,0.7602,2.715,1.1472,0.3346,1.195,1.4592,0.42560000000000003,1.52,2.6448,0.7714000000000001,2.755,1.1472,0.3346,1.195,1.4976,0.4368,1.56
2019-12-25 02:30:00,2.59056,0.75558,2.6985,1.08336,0.31598000000000004,1.1285,1.5072,0.43960000000000005,1.57,2.63856,0.76958,2.7485,1.08336,0.31598000000000004,1.1285,1.5552000000000001,0.4536,1.62
2019-12-25 03:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.03776,0.30268,1.081,1.488,0.434,1.55,2.57376,0.75068,2.681,1.03776,0.30268,1.081,1.536,0.448,1.6
2019-12-25 03:30:00,2.50128,0.7295400000000001,2.6055,1.05168,0.30674,1.0955,1.4496,0.4228,1.51,2.54928,0.7435400000000001,2.6555,1.05168,0.30674,1.0955,1.4976,0.4368,1.56
2019-12-25 04:00:00,2.49216,0.7268800000000001,2.596,1.05216,0.30688000000000004,1.096,1.44,0.42,1.5,2.53056,0.7380800000000001,2.636,1.05216,0.30688000000000004,1.096,1.4784000000000002,0.4312,1.54
2019-12-25 04:30:00,2.4398400000000002,0.71162,2.5415,1.08624,0.31682000000000005,1.1315,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.67024,0.7788200000000001,2.7815000000000003,1.08624,0.31682000000000005,1.1315,1.584,0.462,1.65
2019-12-25 05:00:00,2.46288,0.7183400000000001,2.5655,1.14768,0.33474000000000004,1.1955,1.3152,0.3836,1.37,2.72208,0.7939400000000001,2.8355,1.14768,0.33474000000000004,1.1955,1.5744,0.4592,1.6400000000000001
2019-12-25 05:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.06608,0.31094000000000005,1.1105,1.4688,0.4284,1.53,2.77488,0.8093400000000001,2.8905000000000003,1.06608,0.31094000000000005,1.1105,1.7088,0.4984,1.78
2019-12-25 06:00:00,2.62128,0.7645400000000001,2.7305,1.06608,0.31094000000000005,1.1105,1.5552000000000001,0.4536,1.62,2.84208,0.8289400000000001,2.9605,1.06608,0.31094000000000005,1.1105,1.776,0.518,1.85
2019-12-25 06:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.06896,0.31178,1.1135,1.8336000000000001,0.5348,1.9100000000000001,3.07536,0.8969800000000001,3.2035,1.06896,0.31178,1.1135,2.0064,0.5852,2.09
2019-12-25 07:00:00,3.08208,0.8989400000000001,3.2105,1.04688,0.30534,1.0905,2.0352,0.5936,2.12,3.20688,0.9353400000000001,3.3405,1.04688,0.30534,1.0905,2.16,0.63,2.25
2019-12-25 07:30:00,3.30144,0.9629200000000001,3.439,1.04544,0.30492,1.089,2.2560000000000002,0.658,2.35,3.4358400000000002,1.00212,3.5789999999999997,1.04544,0.30492,1.089,2.3904,0.6972,2.49
2019-12-25 08:00:00,3.54048,1.03264,3.688,1.06368,0.31024,1.108,2.4768,0.7224,2.58,3.6556800000000003,1.06624,3.808,1.06368,0.31024,1.108,2.592,0.756,2.7
2019-12-25 08:30:00,3.7977600000000002,1.10768,3.956,1.06176,0.30968,1.106,2.7359999999999998,0.798,2.85,3.8937600000000003,1.13568,4.056,1.06176,0.30968,1.106,2.832,0.8260000000000001,2.95
2019-12-25 09:00:00,3.96288,1.15584,4.128,1.08288,0.31584,1.1280000000000001,2.88,0.84,3.0,4.06848,1.1866400000000001,4.238,1.08288,0.31584,1.1280000000000001,2.9856,0.8708,3.11
2019-12-25 09:30:00,4.17696,1.21828,4.351,1.07616,0.31388000000000005,1.121,3.1008,0.9044000000000001,3.23,4.2633600000000005,1.24348,4.441,1.07616,0.31388000000000005,1.121,3.1872,0.9296000000000001,3.32
2019-12-25 10:00:00,4.10208,1.19644,4.273,1.17408,0.34244,1.223,2.928,0.854,3.05,4.21728,1.23004,4.393,1.17408,0.34244,1.223,3.0432,0.8876000000000001,3.17
2019-12-25 10:30:00,4.21824,1.23032,4.394,1.19424,0.34832,1.244,3.024,0.882,3.15,4.30464,1.25552,4.484,1.19424,0.34832,1.244,3.1104,0.9072,3.24
2019-12-25 11:00:00,4.188,1.2215,4.3625,1.1832,0.3451,1.2325,3.0048,0.8764000000000001,3.13,4.2744,1.2467,4.4525,1.1832,0.3451,1.2325,3.0912,0.9016000000000001,3.22
2019-12-25 11:30:00,4.19184,1.22262,4.3665,1.18704,0.34622,1.2365,3.0048,0.8764000000000001,3.13,4.27824,1.24782,4.4565,1.18704,0.34622,1.2365,3.0912,0.9016000000000001,3.22
2019-12-25 12:00:00,4.23936,1.23648,4.416,1.18656,0.34608000000000005,1.236,3.0528,0.8904000000000001,3.18,4.31616,1.25888,4.496,1.18656,0.34608000000000005,1.236,3.1296,0.9128000000000001,3.26
2019-12-25 12:30:00,4.32288,1.26084,4.503,1.12608,0.32844,1.173,3.1968,0.9324,3.33,4.39968,1.2832400000000002,4.583,1.12608,0.32844,1.173,3.2736,0.9548000000000001,3.41
2019-12-25 13:00:00,4.40016,1.28338,4.5835,1.09776,0.32018,1.1435,3.3024,0.9632000000000001,3.44,4.47696,1.30578,4.6635,1.09776,0.32018,1.1435,3.3792,0.9856,3.52
2019-12-25 13:30:00,4.45488,1.29934,4.6405,1.06608,0.31094000000000005,1.1105,3.3888,0.9884000000000001,3.5300000000000002,4.53168,1.3217400000000001,4.7205,1.06608,0.31094000000000005,1.1105,3.4656000000000002,1.0108,3.61
2019-12-25 14:00:00,4.37232,1.27526,4.5545,1.06032,0.30926000000000003,1.1045,3.312,0.966,3.45,4.44912,1.29766,4.6345,1.06032,0.30926000000000003,1.1045,3.3888,0.9884000000000001,3.5300000000000002
2019-12-25 14:30:00,4.1472,1.2096,4.32,0.96,0.28,1.0,3.1872,0.9296000000000001,3.32,4.2528,1.2404,4.43,0.96,0.28,1.0,3.2928,0.9604,3.43
2019-12-25 15:00:00,3.86928,1.12854,4.0305,0.9508800000000001,0.27734000000000003,0.9905,2.9184,0.8512000000000001,3.04,3.98448,1.16214,4.1505,0.9508800000000001,0.27734000000000003,0.9905,3.0336,0.8848,3.16
2019-12-25 15:30:00,3.7464,1.0927,3.9025,0.9432,0.2751,0.9825,2.8032,0.8176,2.92,3.852,1.1235,4.0125,0.9432,0.2751,0.9825,2.9088000000000003,0.8484,3.03
2019-12-25 16:00:00,3.74496,1.09228,3.901,0.94176,0.27468000000000004,0.981,2.8032,0.8176,2.92,3.85056,1.12308,4.011,0.94176,0.27468000000000004,0.981,2.9088000000000003,0.8484,3.03
2019-12-25 16:30:00,3.86688,1.12784,4.028,0.6220800000000001,0.18144000000000002,0.648,3.2448,0.9464,3.38,3.96288,1.15584,4.128,0.6220800000000001,0.18144000000000002,0.648,3.3407999999999998,0.9744,3.48
2019-12-25 17:00:00,3.7800000000000002,1.1025,3.9375,1.1304,0.3297,1.1775,2.6496,0.7728,2.76,3.8952,1.1360999999999999,4.0575,1.1304,0.3297,1.1775,2.7648,0.8064,2.88
2019-12-25 17:30:00,3.7032,1.0801,3.8575,1.0728,0.3129,1.1175,2.6304,0.7672,2.74,3.8088,1.1109,3.9675000000000002,1.0728,0.3129,1.1175,2.7359999999999998,0.798,2.85
2019-12-25 18:00:00,3.6504,1.0647,3.8025,0.9432,0.2751,0.9825,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7464,1.0927,3.9025,0.9432,0.2751,0.9825,2.8032,0.8176,2.92
2019-12-25 18:30:00,3.64272,1.06246,3.7945,0.9451200000000001,0.27566,0.9845,2.6976,0.7868,2.81,3.73872,1.09046,3.8945,0.9451200000000001,0.27566,0.9845,2.7936,0.8148000000000001,2.91
2019-12-25 19:00:00,3.5688,1.0409,3.7175000000000002,0.9480000000000001,0.2765,0.9875,2.6208,0.7644000000000001,2.73,3.6648,1.0689,3.8175,0.9480000000000001,0.2765,0.9875,2.7168,0.7924,2.83
2019-12-25 19:30:00,3.56832,1.04076,3.717,0.9859200000000001,0.28756000000000004,1.027,2.5824,0.7532,2.69,3.65472,1.06596,3.807,0.9859200000000001,0.28756000000000004,1.027,2.6688,0.7784000000000001,2.7800000000000002
2019-12-25 20:00:00,3.48192,1.01556,3.627,1.05312,0.30716000000000004,1.097,2.4288,0.7084,2.5300000000000002,3.56832,1.04076,3.717,1.05312,0.30716000000000004,1.097,2.5152,0.7336,2.62
2019-12-25 20:30:00,3.49008,1.01794,3.6355,1.05168,0.30674,1.0955,2.4384,0.7112,2.54,3.57648,1.04314,3.7255000000000003,1.05168,0.30674,1.0955,2.5248,0.7364,2.63
2019-12-25 21:00:00,3.37584,0.98462,3.5165,1.05264,0.30702,1.0965,2.3232,0.6776,2.42,3.46224,1.00982,3.6065,1.05264,0.30702,1.0965,2.4096,0.7028,2.51
2019-12-25 21:30:00,3.28848,0.9591400000000001,3.4255,1.05168,0.30674,1.0955,2.2368,0.6524,2.33,3.37488,0.9843400000000001,3.5155000000000003,1.05168,0.30674,1.0955,2.3232,0.6776,2.42
2019-12-25 22:00:00,3.19728,0.93254,3.3305,1.05648,0.30814,1.1005,2.1408,0.6244000000000001,2.23,3.28368,0.95774,3.4205,1.05648,0.30814,1.1005,2.2272,0.6496000000000001,2.32
2019-12-25 22:30:00,3.12384,0.91112,3.254,1.05984,0.30912,1.104,2.064,0.602,2.15,3.20064,0.9335200000000001,3.334,1.05984,0.30912,1.104,2.1408,0.6244000000000001,2.23
2019-12-25 23:00:00,3.02448,0.88214,3.1505,1.05648,0.30814,1.1005,1.968,0.5740000000000001,2.05,3.09168,0.9017400000000001,3.2205,1.05648,0.30814,1.1005,2.0352,0.5936,2.12
2019-12-25 23:30:00,2.94288,0.8583400000000001,3.0655,1.07088,0.31234,1.1155,1.8719999999999999,0.546,1.9500000000000002,3.01008,0.87794,3.1355,1.07088,0.31234,1.1155,1.9392,0.5656,2.02
2019-12-26 00:00:00,2.808,0.8190000000000001,2.925,1.032,0.301,1.075,1.776,0.518,1.85,2.8464,0.8302,2.965,1.032,0.301,1.075,1.8144,0.5292,1.8900000000000001
2019-12-27 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.0656,0.3108,1.11,1.6416,0.4788,1.71,2.7552,0.8036000000000001,2.87,1.0656,0.3108,1.11,1.6896,0.4928,1.76
2019-12-27 01:00:00,2.7009600000000002,0.78778,2.8135,1.04976,0.30618,1.0935,1.6512,0.48160000000000003,1.72,2.75856,0.8045800000000001,2.8735,1.04976,0.30618,1.0935,1.7088,0.4984,1.78
2019-12-27 01:30:00,2.6716800000000003,0.77924,2.783,1.00128,0.29204,1.043,1.6703999999999999,0.4872,1.74,2.72928,0.7960400000000001,2.843,1.00128,0.29204,1.043,1.728,0.504,1.8
2019-12-27 02:00:00,2.62272,0.7649600000000001,2.732,1.01952,0.29736,1.062,1.6032000000000002,0.4676,1.67,2.66112,0.7761600000000001,2.7720000000000002,1.01952,0.29736,1.062,1.6416,0.4788,1.71
2019-12-27 02:30:00,2.61936,0.7639800000000001,2.7285,1.02576,0.29918,1.0685,1.5936,0.46480000000000005,1.6600000000000001,2.64816,0.7723800000000001,2.7585,1.02576,0.29918,1.0685,1.6224,0.4732,1.69
2019-12-27 03:00:00,2.5881600000000002,0.7548800000000001,2.696,0.9561600000000001,0.27888,0.996,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.61696,0.7632800000000001,2.726,0.9561600000000001,0.27888,0.996,1.6608,0.4844,1.73
2019-12-27 03:30:00,2.5651200000000003,0.74816,2.672,0.9427200000000001,0.27496000000000004,0.982,1.6224,0.4732,1.69,2.59392,0.75656,2.702,0.9427200000000001,0.27496000000000004,0.982,1.6512,0.48160000000000003,1.72
2019-12-27 04:00:00,2.5248,0.7364,2.63,0.9408000000000001,0.27440000000000003,0.98,1.584,0.462,1.65,2.5632,0.7476,2.67,0.9408000000000001,0.27440000000000003,0.98,1.6224,0.4732,1.69
2019-12-27 04:30:00,2.53728,0.74004,2.643,0.9436800000000001,0.27524000000000004,0.983,1.5936,0.46480000000000005,1.6600000000000001,2.58528,0.75404,2.693,0.9436800000000001,0.27524000000000004,0.983,1.6416,0.4788,1.71
2019-12-27 05:00:00,2.55216,0.74438,2.6585,0.9393600000000001,0.27398,0.9785,1.6128,0.47040000000000004,1.6800000000000002,2.60016,0.75838,2.7085,0.9393600000000001,0.27398,0.9785,1.6608,0.4844,1.73
2019-12-27 05:30:00,2.62224,0.76482,2.7315,1.02864,0.30002,1.0715,1.5936,0.46480000000000005,1.6600000000000001,2.71824,0.7928200000000001,2.8315,1.02864,0.30002,1.0715,1.6896,0.4928,1.76
2019-12-27 06:00:00,2.64912,0.77266,2.7595,1.03632,0.30226000000000003,1.0795,1.6128,0.47040000000000004,1.6800000000000002,2.8795200000000003,0.83986,2.9995000000000003,1.03632,0.30226000000000003,1.0795,1.8432,0.5376000000000001,1.92
2019-12-27 06:30:00,3.05328,0.8905400000000001,3.1805,0.98928,0.28854,1.0305,2.064,0.602,2.15,3.18768,0.9297400000000001,3.3205,0.98928,0.28854,1.0305,2.1984,0.6412,2.29
2019-12-27 07:00:00,3.33936,0.9739800000000001,3.4785,0.9393600000000001,0.27398,0.9785,2.4,0.7000000000000001,2.5,3.42576,0.9991800000000001,3.5685000000000002,0.9393600000000001,0.27398,0.9785,2.4864,0.7252000000000001,2.59
2019-12-27 07:30:00,3.47424,1.01332,3.6189999999999998,0.9398400000000001,0.27412000000000003,0.979,2.5343999999999998,0.7392000000000001,2.64,3.57024,1.04132,3.719,0.9398400000000001,0.27412000000000003,0.979,2.6304,0.7672,2.74
2019-12-27 08:00:00,3.6744,1.0717,3.8275,1.0056,0.2933,1.0475,2.6688,0.7784000000000001,2.7800000000000002,3.7512,1.0941,3.9075,1.0056,0.2933,1.0475,2.7456,0.8008000000000001,2.86
2019-12-27 08:30:00,3.79392,1.10656,3.952,0.99072,0.28896000000000005,1.032,2.8032,0.8176,2.92,3.88032,1.13176,4.042,0.99072,0.28896000000000005,1.032,2.8896,0.8428,3.01
2019-12-27 09:00:00,3.9940800000000003,1.16494,4.1605,0.9412800000000001,0.27454,0.9805,3.0528,0.8904000000000001,3.18,4.07088,1.18734,4.2405,0.9412800000000001,0.27454,0.9805,3.1296,0.9128000000000001,3.26
2019-12-27 09:30:00,4.248,1.239,4.425,0.936,0.273,0.975,3.312,0.966,3.45,4.3152,1.2586,4.495,0.936,0.273,0.975,3.3792,0.9856,3.52
2019-12-27 10:00:00,4.284,1.2495,4.4625,0.924,0.2695,0.9625,3.36,0.98,3.5,4.3608,1.2719,4.5425,0.924,0.2695,0.9625,3.4368,1.0024,3.58
2019-12-27 10:30:00,4.31088,1.2573400000000001,4.4905,1.01808,0.29694000000000004,1.0605,3.2928,0.9604,3.43,4.39728,1.28254,4.5805,1.01808,0.29694000000000004,1.0605,3.3792,0.9856,3.52
2019-12-27 11:00:00,4.44768,1.29724,4.633,1.03008,0.30044000000000004,1.073,3.4176,0.9968,3.56,4.5244800000000005,1.3196400000000001,4.713,1.03008,0.30044000000000004,1.073,3.4944,1.0192,3.64
2019-12-27 11:30:00,4.34304,1.26672,4.524,0.9734400000000001,0.28392,1.014,3.3696,0.9828,3.51,4.43904,1.29472,4.624,0.9734400000000001,0.28392,1.014,3.4656000000000002,1.0108,3.61
2019-12-27 12:00:00,4.43568,1.2937400000000001,4.6205,0.9412800000000001,0.27454,0.9805,3.4944,1.0192,3.64,4.51248,1.31614,4.7005,0.9412800000000001,0.27454,0.9805,3.5712,1.0416,3.7199999999999998
2019-12-27 12:30:00,4.53792,1.32356,4.727,1.03392,0.30156000000000005,1.077,3.504,1.022,3.65,4.61472,1.34596,4.807,1.03392,0.30156000000000005,1.077,3.5808,1.0444,3.73
2019-12-27 13:00:00,4.46736,1.30298,4.6535,1.12656,0.32858000000000004,1.1735,3.3407999999999998,0.9744,3.48,4.5537600000000005,1.3281800000000001,4.7435,1.12656,0.32858000000000004,1.1735,3.4272,0.9996,3.5700000000000003
2019-12-27 13:30:00,4.31712,1.25916,4.497,1.05312,0.30716000000000004,1.097,3.2640000000000002,0.9520000000000001,3.4,4.42272,1.28996,4.607,1.05312,0.30716000000000004,1.097,3.3696,0.9828,3.51
2019-12-27 14:00:00,4.38432,1.2787600000000001,4.567,0.94752,0.27636000000000005,0.987,3.4368,1.0024,3.58,4.45152,1.29836,4.6370000000000005,0.94752,0.27636000000000005,0.987,3.504,1.022,3.65
2019-12-27 14:30:00,4.25184,1.2401200000000001,4.429,0.9398400000000001,0.27412000000000003,0.979,3.312,0.966,3.45,4.33824,1.26532,4.519,0.9398400000000001,0.27412000000000003,0.979,3.3984,0.9912000000000001,3.54
2019-12-27 15:00:00,4.15536,1.21198,4.3285,0.94896,0.27678,0.9885,3.2064,0.9352,3.34,4.25136,1.23998,4.4285,0.94896,0.27678,0.9885,3.3024,0.9632000000000001,3.44
2019-12-27 15:30:00,4.07472,1.18846,4.2445,0.9451200000000001,0.27566,0.9845,3.1296,0.9128000000000001,3.26,4.20912,1.22766,4.3845,0.9451200000000001,0.27566,0.9845,3.2640000000000002,0.9520000000000001,3.4
2019-12-27 16:00:00,4.18512,1.22066,4.3595,0.9499200000000001,0.27706000000000003,0.9895,3.2352,0.9436,3.37,4.31952,1.25986,4.4995,0.9499200000000001,0.27706000000000003,0.9895,3.3696,0.9828,3.51
2019-12-27 16:30:00,4.29648,1.2531400000000001,4.4755,0.9172800000000001,0.26754,0.9555,3.3792,0.9856,3.52,4.44048,1.29514,4.6255,0.9172800000000001,0.26754,0.9555,3.5232,1.0276,3.67
2019-12-27 17:00:00,4.49664,1.31152,4.684,0.8486400000000001,0.24752000000000002,0.884,3.648,1.064,3.8,4.64064,1.35352,4.834,0.8486400000000001,0.24752000000000002,0.884,3.792,1.106,3.95
2019-12-27 17:30:00,4.4928,1.3104,4.68,0.9024000000000001,0.2632,0.9400000000000001,3.5904,1.0472,3.74,4.6368,1.3524,4.83,0.9024000000000001,0.2632,0.9400000000000001,3.7344,1.0892,3.89
2019-12-27 18:00:00,4.4664,1.3027,4.6525,1.0392,0.30310000000000004,1.0825,3.4272,0.9996,3.5700000000000003,4.62,1.3475000000000001,4.8125,1.0392,0.30310000000000004,1.0825,3.5808,1.0444,3.73
2019-12-27 18:30:00,4.4616,1.3013,4.6475,1.0536,0.3073,1.0975,3.408,0.994,3.55,4.6056,1.3433,4.7975,1.0536,0.3073,1.0975,3.552,1.036,3.7
2019-12-27 19:00:00,4.35504,1.2702200000000001,4.5365,1.02384,0.29862000000000005,1.0665,3.3312,0.9716,3.47,4.48944,1.30942,4.6765,1.02384,0.29862000000000005,1.0665,3.4656000000000002,1.0108,3.61
2019-12-27 19:30:00,4.20144,1.22542,4.3765,0.93744,0.27342,0.9765,3.2640000000000002,0.9520000000000001,3.4,4.33584,1.26462,4.5165,0.93744,0.27342,0.9765,3.3984,0.9912000000000001,3.54
2019-12-27 20:00:00,4.08096,1.19028,4.251,0.9513600000000001,0.27748,0.991,3.1296,0.9128000000000001,3.26,4.21536,1.2294800000000001,4.391,0.9513600000000001,0.27748,0.991,3.2640000000000002,0.9520000000000001,3.4
2019-12-27 20:30:00,3.9264,1.1452,4.09,0.9696,0.2828,1.01,2.9568000000000003,0.8624,3.08,4.0512,1.1816,4.22,0.9696,0.2828,1.01,3.0816,0.8988,3.21
2019-12-27 21:00:00,3.74976,1.09368,3.906,0.9561600000000001,0.27888,0.996,2.7936,0.8148000000000001,2.91,3.86496,1.12728,4.026,0.9561600000000001,0.27888,0.996,2.9088000000000003,0.8484,3.03
2019-12-27 21:30:00,3.6024000000000003,1.0507,3.7525,0.9528000000000001,0.27790000000000004,0.9925,2.6496,0.7728,2.76,3.6792,1.0731,3.8325,0.9528000000000001,0.27790000000000004,0.9925,2.7264,0.7952,2.84
2019-12-27 22:00:00,3.4968,1.0199,3.6425,0.9528000000000001,0.27790000000000004,0.9925,2.544,0.742,2.65,3.5736,1.0423,3.7225,0.9528000000000001,0.27790000000000004,0.9925,2.6208,0.7644000000000001,2.73
2019-12-27 22:30:00,3.25536,0.9494800000000001,3.391,0.9513600000000001,0.27748,0.991,2.304,0.672,2.4,3.33216,0.9718800000000001,3.471,0.9513600000000001,0.27748,0.991,2.3808,0.6944,2.48
2019-12-27 23:00:00,3.09312,0.9021600000000001,3.222,0.9427200000000001,0.27496000000000004,0.982,2.1504,0.6272,2.24,3.14112,0.9161600000000001,3.2720000000000002,0.9427200000000001,0.27496000000000004,0.982,2.1984,0.6412,2.29
2019-12-27 23:30:00,2.8972800000000003,0.8450400000000001,3.018,1.03488,0.30184,1.078,1.8624,0.5432,1.94,2.9452800000000003,0.85904,3.068,1.03488,0.30184,1.078,1.9104,0.5572,1.99
2019-12-28 00:00:00,2.79264,0.81452,2.909,0.9974400000000001,0.29092,1.039,1.7952,0.5236000000000001,1.87,2.84064,0.82852,2.959,0.9974400000000001,0.29092,1.039,1.8432,0.5376000000000001,1.92
2019-12-28 00:30:00,2.66976,0.77868,2.781,0.94176,0.27468000000000004,0.981,1.728,0.504,1.8,2.72736,0.7954800000000001,2.841,0.94176,0.27468000000000004,0.981,1.7856,0.5208,1.8599999999999999
2019-12-28 01:00:00,2.6976,0.7868,2.81,0.9408000000000001,0.27440000000000003,0.98,1.7568000000000001,0.5124000000000001,1.83,2.7456,0.8008000000000001,2.86,0.9408000000000001,0.27440000000000003,0.98,1.8048000000000002,0.5264,1.88
2019-12-28 01:30:00,2.6424000000000003,0.7707,2.7525,1.0008,0.2919,1.0425,1.6416,0.4788,1.71,2.7,0.7875000000000001,2.8125,1.0008,0.2919,1.0425,1.6992,0.49560000000000004,1.77
2019-12-28 02:00:00,2.59632,0.75726,2.7045,1.00272,0.29246,1.0445,1.5936,0.46480000000000005,1.6600000000000001,2.64432,0.7712600000000001,2.7545,1.00272,0.29246,1.0445,1.6416,0.4788,1.71
2019-12-28 02:30:00,2.57184,0.75012,2.6790000000000003,0.9590400000000001,0.27972,0.999,1.6128,0.47040000000000004,1.6800000000000002,2.61984,0.76412,2.729,0.9590400000000001,0.27972,0.999,1.6608,0.4844,1.73
2019-12-28 03:00:00,2.51904,0.73472,2.624,0.9734400000000001,0.28392,1.014,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.56704,0.74872,2.674,0.9734400000000001,0.28392,1.014,1.5936,0.46480000000000005,1.6600000000000001
2019-12-28 03:30:00,2.52768,0.73724,2.633,1.01088,0.29484000000000005,1.053,1.5168,0.4424,1.58,2.57568,0.75124,2.683,1.01088,0.29484000000000005,1.053,1.5648,0.45640000000000003,1.63
2019-12-28 04:00:00,2.45856,0.71708,2.561,1.07616,0.31388000000000005,1.121,1.3824,0.4032,1.44,2.50656,0.7310800000000001,2.6109999999999998,1.07616,0.31388000000000005,1.121,1.4304000000000001,0.4172,1.49
2019-12-28 04:30:00,2.45136,0.7149800000000001,2.5535,1.03056,0.30058,1.0735000000000001,1.4208,0.41440000000000005,1.48,2.4993600000000002,0.7289800000000001,2.6035,1.03056,0.30058,1.0735000000000001,1.4688,0.4284,1.53
2019-12-28 05:00:00,2.4408,0.7119000000000001,2.5425,0.972,0.28350000000000003,1.0125,1.4688,0.4284,1.53,2.4888,0.7259,2.5925000000000002,0.972,0.28350000000000003,1.0125,1.5168,0.4424,1.58
2019-12-28 05:30:00,2.4460800000000003,0.7134400000000001,2.548,0.97728,0.28504,1.018,1.4688,0.4284,1.53,2.50368,0.7302400000000001,2.608,0.97728,0.28504,1.018,1.5264,0.44520000000000004,1.5899999999999999
2019-12-28 06:00:00,2.56944,0.7494200000000001,2.6765,0.99504,0.29022000000000003,1.0365,1.5744,0.4592,1.6400000000000001,2.62704,0.76622,2.7365,0.99504,0.29022000000000003,1.0365,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-28 06:30:00,2.71728,0.79254,2.8305,0.98928,0.28854,1.0305,1.728,0.504,1.8,2.92848,0.8541400000000001,3.0505,0.98928,0.28854,1.0305,1.9392,0.5656,2.02
2019-12-28 07:00:00,2.844,0.8295,2.9625,1.0584,0.30870000000000003,1.1025,1.7856,0.5208,1.8599999999999999,3.0456,0.8883000000000001,3.1725,1.0584,0.30870000000000003,1.1025,1.9872,0.5796,2.07
2019-12-28 07:30:00,3.04992,0.88956,3.177,1.08192,0.31556,1.127,1.968,0.5740000000000001,2.05,3.23232,0.94276,3.367,1.08192,0.31556,1.127,2.1504,0.6272,2.24
2019-12-28 08:00:00,3.18192,0.9280600000000001,3.3145,1.08912,0.31766000000000005,1.1345,2.0928,0.6104,2.18,3.34512,0.9756600000000001,3.4845,1.08912,0.31766000000000005,1.1345,2.2560000000000002,0.658,2.35
2019-12-28 08:30:00,3.35328,0.9780400000000001,3.493,1.01088,0.29484000000000005,1.053,2.3424,0.6832,2.44,3.45888,1.00884,3.6029999999999998,1.01088,0.29484000000000005,1.053,2.448,0.714,2.55
2019-12-28 09:00:00,3.38784,0.9881200000000001,3.529,1.02624,0.29932000000000003,1.069,2.3616,0.6888000000000001,2.46,3.49344,1.01892,3.6390000000000002,1.02624,0.29932000000000003,1.069,2.4672,0.7196,2.5700000000000003
2019-12-28 09:30:00,3.61584,1.05462,3.7665,1.07184,0.31262,1.1165,2.544,0.742,2.65,3.75984,1.09662,3.9165,1.07184,0.31262,1.1165,2.688,0.784,2.8
2019-12-28 10:00:00,3.71328,1.08304,3.868,0.9868800000000001,0.28784000000000004,1.028,2.7264,0.7952,2.84,3.84768,1.1222400000000001,4.008,0.9868800000000001,0.28784000000000004,1.028,2.8608000000000002,0.8344,2.98
2019-12-28 10:30:00,3.81264,1.11202,3.9715,0.9998400000000001,0.29162000000000005,1.0415,2.8128,0.8204,2.93,3.92784,1.14562,4.0915,0.9998400000000001,0.29162000000000005,1.0415,2.928,0.854,3.05
2019-12-28 11:00:00,3.78528,1.10404,3.943,1.02048,0.29764,1.063,2.7648,0.8064,2.88,3.90048,1.13764,4.063,1.02048,0.29764,1.063,2.88,0.84,3.0
2019-12-28 11:30:00,3.74976,1.09368,3.906,1.07136,0.31248000000000004,1.116,2.6784,0.7812,2.79,3.8745600000000002,1.13008,4.036,1.07136,0.31248000000000004,1.116,2.8032,0.8176,2.92
2019-12-28 12:00:00,3.74352,1.09186,3.8995,1.13232,0.33026000000000005,1.1795,2.6112,0.7616,2.7199999999999998,3.86832,1.12826,4.0295,1.13232,0.33026000000000005,1.1795,2.7359999999999998,0.798,2.85
2019-12-28 12:30:00,3.77136,1.09998,3.9285,1.11216,0.32438,1.1585,2.6592000000000002,0.7756000000000001,2.77,3.89616,1.13638,4.0585,1.11216,0.32438,1.1585,2.784,0.812,2.9
2019-12-28 13:00:00,3.69792,1.07856,3.852,1.06752,0.31136,1.112,2.6304,0.7672,2.74,3.8227200000000003,1.11496,3.982,1.06752,0.31136,1.112,2.7552,0.8036000000000001,2.87
2019-12-28 13:30:00,3.67728,1.07254,3.8305,1.01808,0.29694000000000004,1.0605,2.6592000000000002,0.7756000000000001,2.77,3.80208,1.10894,3.9605,1.01808,0.29694000000000004,1.0605,2.784,0.812,2.9
2019-12-28 14:00:00,3.57744,1.04342,3.7265,1.09104,0.31822,1.1365,2.4864,0.7252000000000001,2.59,3.70224,1.07982,3.8565,1.09104,0.31822,1.1365,2.6112,0.7616,2.7199999999999998
2019-12-28 14:30:00,3.5068799999999998,1.02284,3.653,1.06848,0.31164000000000003,1.113,2.4384,0.7112,2.54,3.6316800000000002,1.05924,3.783,1.06848,0.31164000000000003,1.113,2.5632,0.7476,2.67
2019-12-28 15:00:00,3.50976,1.02368,3.656,1.08096,0.31528,1.126,2.4288,0.7084,2.5300000000000002,3.62496,1.05728,3.776,1.08096,0.31528,1.126,2.544,0.742,2.65
2019-12-28 15:30:00,3.492,1.0185,3.6375,1.0632,0.31010000000000004,1.1075,2.4288,0.7084,2.5300000000000002,3.6072,1.0521,3.7575000000000003,1.0632,0.31010000000000004,1.1075,2.544,0.742,2.65
2019-12-28 16:00:00,3.58656,1.04608,3.7359999999999998,1.04256,0.30408,1.086,2.544,0.742,2.65,3.71136,1.08248,3.866,1.04256,0.30408,1.086,2.6688,0.7784000000000001,2.7800000000000002
2019-12-28 16:30:00,3.76704,1.09872,3.924,1.00224,0.29232,1.044,2.7648,0.8064,2.88,3.90144,1.13792,4.064,1.00224,0.29232,1.044,2.8992,0.8456,3.02
2019-12-28 17:00:00,3.97248,1.1586400000000001,4.138,0.97728,0.28504,1.018,2.9952,0.8736,3.12,4.11648,1.20064,4.288,0.97728,0.28504,1.018,3.1392,0.9156000000000001,3.27
2019-12-28 17:30:00,4.06464,1.18552,4.234,1.05984,0.30912,1.104,3.0048,0.8764000000000001,3.13,4.20864,1.22752,4.384,1.05984,0.30912,1.104,3.1488,0.9184,3.2800000000000002
2019-12-28 18:00:00,4.068,1.1865,4.2375,1.1976,0.3493,1.2475,2.8704,0.8372,2.99,4.2216000000000005,1.2313,4.3975,1.1976,0.3493,1.2475,3.024,0.882,3.15
2019-12-28 18:30:00,4.06608,1.18594,4.2355,1.24368,0.36274,1.2955,2.8224,0.8232,2.94,4.21008,1.22794,4.3855,1.24368,0.36274,1.2955,2.9664,0.8652000000000001,3.09
2019-12-28 19:00:00,3.9192,1.1431,4.0825,1.1928,0.34790000000000004,1.2425,2.7264,0.7952,2.84,4.0632,1.1851,4.2325,1.1928,0.34790000000000004,1.2425,2.8704,0.8372,2.99
2019-12-28 19:30:00,3.8227200000000003,1.11496,3.982,1.12512,0.32816,1.172,2.6976,0.7868,2.81,3.95712,1.15416,4.122,1.12512,0.32816,1.172,2.832,0.8260000000000001,2.95
2019-12-28 20:00:00,3.7560000000000002,1.0955,3.9125,1.0872,0.3171,1.1325,2.6688,0.7784000000000001,2.7800000000000002,3.8808,1.1319,4.0425,1.0872,0.3171,1.1325,2.7936,0.8148000000000001,2.91
2019-12-28 20:30:00,3.64032,1.06176,3.792,1.10592,0.32256,1.152,2.5343999999999998,0.7392000000000001,2.64,3.74592,1.09256,3.902,1.10592,0.32256,1.152,2.64,0.77,2.75
2019-12-28 21:00:00,3.48672,1.01696,3.632,1.14432,0.33376,1.192,2.3424,0.6832,2.44,3.59232,1.04776,3.742,1.14432,0.33376,1.192,2.448,0.714,2.55
2019-12-28 21:30:00,3.40608,0.9934400000000001,3.548,1.18848,0.34664,1.238,2.2176,0.6468,2.31,3.5020800000000003,1.02144,3.648,1.18848,0.34664,1.238,2.3136,0.6748000000000001,2.41
2019-12-28 22:00:00,3.25392,0.9490600000000001,3.3895,1.18032,0.34426,1.2295,2.0736,0.6048,2.16,3.34992,0.97706,3.4895,1.18032,0.34426,1.2295,2.1696,0.6328,2.26
2019-12-28 22:30:00,3.12912,0.91266,3.2595,1.08432,0.31626000000000004,1.1295,2.0448,0.5964,2.13,3.20592,0.9350600000000001,3.3395,1.08432,0.31626000000000004,1.1295,2.1216,0.6188,2.21
2019-12-28 23:00:00,2.96784,0.8656200000000001,3.0915,1.04784,0.30562,1.0915,1.92,0.56,2.0,3.04464,0.88802,3.1715,1.04784,0.30562,1.0915,1.9968,0.5824,2.08
2019-12-28 23:30:00,2.85792,0.8335600000000001,2.977,1.19712,0.34916,1.2469999999999999,1.6608,0.4844,1.73,2.91552,0.8503600000000001,3.037,1.19712,0.34916,1.2469999999999999,1.7184,0.5012,1.79
2019-12-29 00:00:00,2.9083200000000002,0.84826,3.0295,1.24464,0.36302,1.2965,1.66368,0.48524000000000006,1.733,2.96592,0.86506,3.0895,1.24464,0.36302,1.2965,1.7212800000000001,0.50204,1.7930000000000001
2019-12-29 00:30:00,2.72304,0.79422,2.8365,1.26096,0.36778000000000005,1.3135,1.46208,0.42644000000000004,1.5230000000000001,2.7614400000000003,0.80542,2.8765,1.26096,0.36778000000000005,1.3135,1.50048,0.43764000000000003,1.5630000000000002
2019-12-29 01:00:00,2.64336,0.7709800000000001,2.7535,1.07856,0.31458,1.1235,1.5648,0.45640000000000003,1.63,2.7009600000000002,0.78778,2.8135,1.07856,0.31458,1.1235,1.6224,0.4732,1.69
2019-12-29 01:30:00,2.62752,0.76636,2.737,1.05312,0.30716000000000004,1.097,1.5744,0.4592,1.6400000000000001,2.68512,0.7831600000000001,2.797,1.05312,0.30716000000000004,1.097,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-29 02:00:00,2.55552,0.74536,2.662,1.11552,0.32536000000000004,1.162,1.44,0.42,1.5,2.58432,0.7537600000000001,2.692,1.11552,0.32536000000000004,1.162,1.4688,0.4284,1.53
2019-12-29 02:30:00,2.54016,0.7408800000000001,2.646,1.18656,0.34608000000000005,1.236,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.5881600000000002,0.7548800000000001,2.696,1.18656,0.34608000000000005,1.236,1.4016,0.4088,1.46
2019-12-29 03:00:00,2.484,0.7245,2.5875,1.1784,0.3437,1.2275,1.3056,0.3808,1.3599999999999999,2.5416,0.7413000000000001,2.6475,1.1784,0.3437,1.2275,1.3632,0.3976,1.42
2019-12-29 03:30:00,2.47632,0.72226,2.5795,1.11312,0.32466,1.1595,1.3632,0.3976,1.42,2.53392,0.73906,2.6395,1.11312,0.32466,1.1595,1.4208,0.41440000000000005,1.48
2019-12-29 04:00:00,2.46144,0.7179200000000001,2.564,1.02144,0.29792,1.064,1.44,0.42,1.5,2.50944,0.73192,2.614,1.02144,0.29792,1.064,1.488,0.434,1.55
2019-12-29 04:30:00,2.4220800000000002,0.7064400000000001,2.523,1.04928,0.30604000000000003,1.093,1.3728,0.40040000000000003,1.43,2.4700800000000003,0.7204400000000001,2.573,1.04928,0.30604000000000003,1.093,1.4208,0.41440000000000005,1.48
2019-12-29 05:00:00,2.43408,0.70994,2.5355,1.01328,0.29554,1.0555,1.4208,0.41440000000000005,1.48,2.47248,0.7211400000000001,2.5755,1.01328,0.29554,1.0555,1.4592,0.42560000000000003,1.52
2019-12-29 05:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.04064,0.30352,1.084,1.4112,0.4116,1.47,2.49984,0.7291200000000001,2.604,1.04064,0.30352,1.084,1.4592,0.42560000000000003,1.52
2019-12-29 06:00:00,2.48592,0.72506,2.5895,1.0747200000000001,0.31346,1.1195,1.4112,0.4116,1.47,2.54352,0.7418600000000001,2.6495,1.0747200000000001,0.31346,1.1195,1.4688,0.4284,1.53
2019-12-29 06:30:00,2.5968,0.7574000000000001,2.705,1.1664,0.3402,1.215,1.4304000000000001,0.4172,1.49,2.6544,0.7742,2.765,1.1664,0.3402,1.215,1.488,0.434,1.55
2019-12-29 07:00:00,2.71728,0.79254,2.8305,1.19088,0.34734000000000004,1.2405,1.5264,0.44520000000000004,1.5899999999999999,2.77488,0.8093400000000001,2.8905000000000003,1.19088,0.34734000000000004,1.2405,1.584,0.462,1.65
2019-12-29 07:30:00,2.79024,0.8138200000000001,2.9065000000000003,1.13904,0.33222,1.1865,1.6512,0.48160000000000003,1.72,2.84784,0.83062,2.9665,1.13904,0.33222,1.1865,1.7088,0.4984,1.78
2019-12-29 08:00:00,2.94048,0.8576400000000001,3.063,1.05888,0.30884,1.103,1.8816000000000002,0.5488000000000001,1.96,2.98848,0.8716400000000001,3.113,1.05888,0.30884,1.103,1.9296000000000002,0.5628000000000001,2.01
2019-12-29 08:30:00,3.0,0.875,3.125,1.0896,0.3178,1.135,1.9104,0.5572,1.99,3.0768,0.8974000000000001,3.205,1.0896,0.3178,1.135,1.9872,0.5796,2.07
2019-12-29 09:00:00,2.99568,0.8737400000000001,3.1205,1.0824,0.31570000000000004,1.1275,1.91328,0.5580400000000001,1.9929999999999999,3.07248,0.89614,3.2005,1.0824,0.31570000000000004,1.1275,1.99008,0.5804400000000001,2.073
2019-12-29 09:30:00,3.0408,0.8869,3.1675,1.12752,0.32886000000000004,1.1745,1.91328,0.5580400000000001,1.9929999999999999,3.1176,0.9093,3.2475,1.12752,0.32886000000000004,1.1745,1.99008,0.5804400000000001,2.073
2019-12-29 10:00:00,3.16032,0.92176,3.292,1.24704,0.36372000000000004,1.299,1.91328,0.5580400000000001,1.9929999999999999,3.23712,0.9441600000000001,3.372,1.24704,0.36372000000000004,1.299,1.99008,0.5804400000000001,2.073
2019-12-29 10:30:00,3.1128,0.9079,3.2425,1.19952,0.34986,1.2495,1.91328,0.5580400000000001,1.9929999999999999,3.1896,0.9303,3.3225,1.19952,0.34986,1.2495,1.99008,0.5804400000000001,2.073
2019-12-29 11:00:00,3.05424,0.8908200000000001,3.1815,1.14096,0.33278,1.1885,1.91328,0.5580400000000001,1.9929999999999999,3.13104,0.91322,3.2615,1.14096,0.33278,1.1885,1.99008,0.5804400000000001,2.073
2019-12-29 11:30:00,3.12288,0.9108400000000001,3.253,1.2096,0.3528,1.26,1.91328,0.5580400000000001,1.9929999999999999,3.19968,0.9332400000000001,3.333,1.2096,0.3528,1.26,1.99008,0.5804400000000001,2.073
2019-12-29 12:00:00,3.22128,0.93954,3.3555,1.308,0.3815,1.3625,1.91328,0.5580400000000001,1.9929999999999999,3.29808,0.9619400000000001,3.4355,1.308,0.3815,1.3625,1.99008,0.5804400000000001,2.073
2019-12-29 12:30:00,3.19056,0.9305800000000001,3.3235,1.27728,0.37254000000000004,1.3305,1.91328,0.5580400000000001,1.9929999999999999,3.26736,0.95298,3.4035,1.27728,0.37254000000000004,1.3305,1.99008,0.5804400000000001,2.073
2019-12-29 13:00:00,3.04416,0.8878800000000001,3.171,1.13088,0.32984,1.178,1.91328,0.5580400000000001,1.9929999999999999,3.12096,0.9102800000000001,3.251,1.13088,0.32984,1.178,1.99008,0.5804400000000001,2.073
2019-12-29 13:30:00,3.85536,1.12448,4.016,1.14816,0.33488,1.196,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.98016,1.1608800000000001,4.146,1.14816,0.33488,1.196,2.832,0.8260000000000001,2.95
