Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 14:00:00,3.6576,1.0668,3.81,1.1424,0.3332,1.19,2.5152,0.7336,2.62,3.7824,1.1032,3.94,1.1424,0.3332,1.19,2.64,0.77,2.75
2019-12-29 14:30:00,3.58944,1.04692,3.739,1.1222400000000001,0.32732,1.169,2.4672,0.7196,2.5700000000000003,3.70464,1.08052,3.859,1.1222400000000001,0.32732,1.169,2.5824,0.7532,2.69
2019-12-29 15:00:00,3.55008,1.03544,3.698,1.08,0.315,1.125,2.4700800000000003,0.7204400000000001,2.573,3.66528,1.06904,3.818,1.08,0.315,1.125,2.58528,0.75404,2.693
2019-12-29 15:30:00,3.65904,1.06722,3.8115,1.08624,0.31682000000000005,1.1315,2.5728,0.7504000000000001,2.68,3.77424,1.10082,3.9314999999999998,1.08624,0.31682000000000005,1.1315,2.688,0.784,2.8
2019-12-29 16:00:00,3.73872,1.09046,3.8945,1.04112,0.30366000000000004,1.0845,2.6976,0.7868,2.81,3.85392,1.12406,4.0145,1.04112,0.30366000000000004,1.0845,2.8128,0.8204,2.93
2019-12-29 16:30:00,3.9345600000000003,1.14758,4.0985,1.03536,0.30198,1.0785,2.8992,0.8456,3.02,4.06896,1.18678,4.2385,1.03536,0.30198,1.0785,3.0336,0.8848,3.16
2019-12-29 17:00:00,3.852,1.1235,4.0125,0.9499200000000001,0.27706000000000003,0.9895,2.90208,0.8464400000000001,3.023,3.9864,1.1627,4.1525,0.9499200000000001,0.27706000000000003,0.9895,3.03648,0.8856400000000001,3.163
2019-12-29 17:30:00,4.22784,1.23312,4.404,1.00224,0.29232,1.044,3.2256,0.9408000000000001,3.36,4.36224,1.2723200000000001,4.5440000000000005,1.00224,0.29232,1.044,3.36,0.98,3.5
2019-12-29 18:00:00,4.224,1.232,4.4,0.9984000000000001,0.2912,1.04,3.2256,0.9408000000000001,3.36,4.3584,1.2711999999999999,4.54,0.9984000000000001,0.2912,1.04,3.36,0.98,3.5
2019-12-29 18:30:00,4.25616,1.24138,4.4335,1.02768,0.29974,1.0705,3.2284800000000002,0.94164,3.363,4.39056,1.28058,4.5735,1.02768,0.29974,1.0705,3.36288,0.98084,3.503
2019-12-29 19:00:00,4.18224,1.21982,4.3565000000000005,0.95376,0.27818000000000004,0.9935,3.2284800000000002,0.94164,3.363,4.31664,1.25902,4.4965,0.95376,0.27818000000000004,0.9935,3.36288,0.98084,3.503
2019-12-29 19:30:00,4.17024,1.21632,4.344,0.94176,0.27468000000000004,0.981,3.2284800000000002,0.94164,3.363,4.30464,1.25552,4.484,0.94176,0.27468000000000004,0.981,3.36288,0.98084,3.503
2019-12-29 20:00:00,4.21248,1.22864,4.388,0.984,0.28700000000000003,1.025,3.2284800000000002,0.94164,3.363,4.34688,1.26784,4.5280000000000005,0.984,0.28700000000000003,1.025,3.36288,0.98084,3.503
2019-12-29 20:30:00,4.26816,1.24488,4.446,1.03968,0.30324,1.083,3.2284800000000002,0.94164,3.363,4.40256,1.2840799999999999,4.586,1.03968,0.30324,1.083,3.36288,0.98084,3.503
2019-12-29 21:00:00,4.2288,1.2334,4.405,1.00032,0.29176,1.042,3.2284800000000002,0.94164,3.363,4.3632,1.2726,4.545,1.00032,0.29176,1.042,3.36288,0.98084,3.503
2019-12-29 21:30:00,4.16352,1.21436,4.337,0.9350400000000001,0.27272,0.974,3.2284800000000002,0.94164,3.363,4.29792,1.25356,4.477,0.9350400000000001,0.27272,0.974,3.36288,0.98084,3.503
2019-12-29 22:00:00,4.17216,1.21688,4.346,0.9436800000000001,0.27524000000000004,0.983,3.2284800000000002,0.94164,3.363,4.30656,1.25608,4.486,0.9436800000000001,0.27524000000000004,0.983,3.36288,0.98084,3.503
2019-12-29 22:30:00,4.21344,1.22892,4.389,0.9849600000000001,0.28728000000000004,1.026,3.2284800000000002,0.94164,3.363,4.34784,1.2681200000000001,4.529,0.9849600000000001,0.28728000000000004,1.026,3.36288,0.98084,3.503
2019-12-29 23:00:00,4.28112,1.24866,4.4595,1.05264,0.30702,1.0965,3.2284800000000002,0.94164,3.363,4.41552,1.28786,4.5995,1.05264,0.30702,1.0965,3.36288,0.98084,3.503
2019-12-29 23:30:00,4.34736,1.26798,4.5285,1.11888,0.32634,1.1655,3.2284800000000002,0.94164,3.363,4.48176,1.30718,4.6685,1.11888,0.32634,1.1655,3.36288,0.98084,3.503
2019-12-30 00:00:00,4.20624,1.22682,4.3815,0.9777600000000001,0.28518000000000004,1.0185,3.2284800000000002,0.94164,3.363,4.3406400000000005,1.2660200000000001,4.5215,0.9777600000000001,0.28518000000000004,1.0185,3.36288,0.98084,3.503
2019-12-30 00:30:00,4.19088,1.22234,4.3655,0.9624,0.2807,1.0025,3.2284800000000002,0.94164,3.363,4.32528,1.26154,4.5055,0.9624,0.2807,1.0025,3.36288,0.98084,3.503
2019-12-30 01:00:00,4.28112,1.24866,4.4595,1.05264,0.30702,1.0965,3.2284800000000002,0.94164,3.363,4.41552,1.28786,4.5995,1.05264,0.30702,1.0965,3.36288,0.98084,3.503
2019-12-30 01:30:00,4.33776,1.26518,4.5185,1.10928,0.32354000000000005,1.1555,3.2284800000000002,0.94164,3.363,4.47216,1.30438,4.6585,1.10928,0.32354000000000005,1.1555,3.36288,0.98084,3.503
2019-12-30 02:00:00,4.37328,1.27554,4.5555,1.1448,0.33390000000000003,1.1925,3.2284800000000002,0.94164,3.363,4.50768,1.31474,4.6955,1.1448,0.33390000000000003,1.1925,3.36288,0.98084,3.503
2019-12-30 02:30:00,4.3814400000000004,1.27792,4.564,1.15296,0.33628,1.201,3.2284800000000002,0.94164,3.363,4.51584,1.31712,4.704,1.15296,0.33628,1.201,3.36288,0.98084,3.503
2019-12-30 03:00:00,4.39056,1.28058,4.5735,1.16208,0.33894,1.2105000000000001,3.2284800000000002,0.94164,3.363,4.52496,1.31978,4.7135,1.16208,0.33894,1.2105000000000001,3.36288,0.98084,3.503
2019-12-30 03:30:00,4.43232,1.29276,4.617,1.20384,0.35112000000000004,1.254,3.2284800000000002,0.94164,3.363,4.56672,1.33196,4.757,1.20384,0.35112000000000004,1.254,3.36288,0.98084,3.503
2019-12-30 04:00:00,4.32768,1.26224,4.508,1.0992,0.3206,1.145,3.2284800000000002,0.94164,3.363,4.46208,1.30144,4.648,1.0992,0.3206,1.145,3.36288,0.98084,3.503
2019-12-30 04:30:00,4.27728,1.24754,4.4555,1.0488,0.3059,1.0925,3.2284800000000002,0.94164,3.363,4.4116800000000005,1.28674,4.5955,1.0488,0.3059,1.0925,3.36288,0.98084,3.503
2019-12-30 05:00:00,4.25184,1.2401200000000001,4.429,1.02336,0.29848,1.066,3.2284800000000002,0.94164,3.363,4.38624,1.27932,4.569,1.02336,0.29848,1.066,3.36288,0.98084,3.503
2019-12-30 05:30:00,4.26528,1.24404,4.443,1.0368,0.3024,1.08,3.2284800000000002,0.94164,3.363,4.39968,1.2832400000000002,4.583,1.0368,0.3024,1.08,3.36288,0.98084,3.503
2019-12-30 06:00:00,4.26912,1.24516,4.447,1.04064,0.30352,1.084,3.2284800000000002,0.94164,3.363,4.40352,1.28436,4.587,1.04064,0.30352,1.084,3.36288,0.98084,3.503
2019-12-30 06:30:00,4.27488,1.24684,4.453,1.0464,0.3052,1.09,3.2284800000000002,0.94164,3.363,4.40928,1.28604,4.593,1.0464,0.3052,1.09,3.36288,0.98084,3.503
2019-12-30 07:00:00,4.2936,1.2523,4.4725,1.06512,0.31066000000000005,1.1095,3.2284800000000002,0.94164,3.363,4.428,1.2915,4.6125,1.06512,0.31066000000000005,1.1095,3.36288,0.98084,3.503
2019-12-30 07:30:00,4.39488,1.28184,4.578,1.1664,0.3402,1.215,3.2284800000000002,0.94164,3.363,4.52928,1.32104,4.718,1.1664,0.3402,1.215,3.36288,0.98084,3.503
2019-12-30 08:00:00,4.3761600000000005,1.27638,4.5585,1.14768,0.33474000000000004,1.1955,3.2284800000000002,0.94164,3.363,4.51056,1.31558,4.6985,1.14768,0.33474000000000004,1.1955,3.36288,0.98084,3.503
2019-12-30 08:30:00,4.33344,1.2639200000000002,4.514,1.10496,0.32228,1.151,3.2284800000000002,0.94164,3.363,4.46784,1.30312,4.654,1.10496,0.32228,1.151,3.36288,0.98084,3.503
2019-12-30 09:00:00,4.2816,1.2488000000000001,4.46,1.05312,0.30716000000000004,1.097,3.2284800000000002,0.94164,3.363,4.416,1.288,4.6,1.05312,0.30716000000000004,1.097,3.36288,0.98084,3.503
2019-12-30 09:30:00,4.30128,1.25454,4.4805,1.0728,0.3129,1.1175,3.2284800000000002,0.94164,3.363,4.43568,1.2937400000000001,4.6205,1.0728,0.3129,1.1175,3.36288,0.98084,3.503
2019-12-30 10:00:00,4.33344,1.2639200000000002,4.514,1.10496,0.32228,1.151,3.2284800000000002,0.94164,3.363,4.46784,1.30312,4.654,1.10496,0.32228,1.151,3.36288,0.98084,3.503
2019-12-30 10:30:00,4.44192,1.29556,4.627,1.21344,0.35392,1.264,3.2284800000000002,0.94164,3.363,4.57632,1.33476,4.767,1.21344,0.35392,1.264,3.36288,0.98084,3.503
2019-12-30 11:00:00,4.3944,1.2817,4.5775,1.16592,0.34006000000000003,1.2145000000000001,3.2284800000000002,0.94164,3.363,4.5288,1.3209,4.7175,1.16592,0.34006000000000003,1.2145000000000001,3.36288,0.98084,3.503
2019-12-30 11:30:00,4.41504,1.28772,4.599,1.18656,0.34608000000000005,1.236,3.2284800000000002,0.94164,3.363,4.54944,1.32692,4.739,1.18656,0.34608000000000005,1.236,3.36288,0.98084,3.503
2019-12-30 12:00:00,4.39104,1.28072,4.574,1.16256,0.33908000000000005,1.211,3.2284800000000002,0.94164,3.363,4.52544,1.31992,4.714,1.16256,0.33908000000000005,1.211,3.36288,0.98084,3.503
2019-12-30 12:30:00,4.35408,1.26994,4.5355,1.1256,0.32830000000000004,1.1725,3.2284800000000002,0.94164,3.363,4.48848,1.30914,4.6754999999999995,1.1256,0.32830000000000004,1.1725,3.36288,0.98084,3.503
2019-12-30 13:00:00,4.3272,1.2621,4.5075,1.09872,0.32046,1.1445,3.2284800000000002,0.94164,3.363,4.4616,1.3013,4.6475,1.09872,0.32046,1.1445,3.36288,0.98084,3.503
2019-12-30 13:30:00,4.3848,1.2789000000000001,4.5675,1.236,0.36050000000000004,1.2875,3.1488,0.9184,3.2800000000000002,4.4712,1.3041,4.6575,1.236,0.36050000000000004,1.2875,3.2352,0.9436,3.37
2019-12-30 14:00:00,4.23408,1.23494,4.4105,1.19088,0.34734000000000004,1.2405,3.0432,0.8876000000000001,3.17,4.32048,1.26014,4.5005,1.19088,0.34734000000000004,1.2405,3.1296,0.9128000000000001,3.26
2019-12-30 14:30:00,4.22976,1.23368,4.406,1.06176,0.30968,1.106,3.168,0.924,3.3,4.30656,1.25608,4.486,1.06176,0.30968,1.106,3.2448,0.9464,3.38
2019-12-30 15:00:00,4.16592,1.21506,4.3395,1.02672,0.29946,1.0695000000000001,3.1392,0.9156000000000001,3.27,4.24272,1.23746,4.4195,1.02672,0.29946,1.0695000000000001,3.216,0.9380000000000001,3.35
2019-12-30 15:30:00,4.2633600000000005,1.24348,4.441,1.02816,0.29988000000000004,1.071,3.2352,0.9436,3.37,4.33056,1.26308,4.511,1.02816,0.29988000000000004,1.071,3.3024,0.9632000000000001,3.44
2019-12-30 16:00:00,4.38192,1.27806,4.5645,1.03152,0.30086,1.0745,3.3504,0.9772000000000001,3.49,4.45872,1.30046,4.6445,1.03152,0.30086,1.0745,3.4272,0.9996,3.5700000000000003
2019-12-30 16:30:00,4.5432,1.3251,4.7325,1.0584,0.30870000000000003,1.1025,3.4848,1.0164,3.63,4.6104,1.3447,4.8025,1.0584,0.30870000000000003,1.1025,3.552,1.036,3.7
2019-12-30 17:00:00,4.79232,1.3977600000000001,4.992,1.04832,0.30576000000000003,1.092,3.7439999999999998,1.092,3.9,4.869120000000001,1.42016,5.072,1.04832,0.30576000000000003,1.092,3.8208,1.1144,3.98
2019-12-30 17:30:00,4.81776,1.40518,5.0185,1.04496,0.30478000000000005,1.0885,3.7728,1.1004,3.93,4.91376,1.4331800000000001,5.1185,1.04496,0.30478000000000005,1.0885,3.8688000000000002,1.1284,4.03
2019-12-30 18:00:00,4.8264,1.4077,5.0275,1.1688,0.34090000000000004,1.2175,3.6576,1.0668,3.81,4.9416,1.4413,5.1475,1.1688,0.34090000000000004,1.2175,3.7728,1.1004,3.93
2019-12-30 18:30:00,4.79664,1.3990200000000002,4.9965,1.22544,0.35742,1.2765,3.5712,1.0416,3.7199999999999998,4.90224,1.42982,5.1065,1.22544,0.35742,1.2765,3.6768,1.0724,3.83
2019-12-30 19:00:00,4.70016,1.37088,4.896,1.11936,0.32648000000000005,1.166,3.5808,1.0444,3.73,4.80576,1.40168,5.006,1.11936,0.32648000000000005,1.166,3.6864,1.0752,3.84
2019-12-30 19:30:00,4.54512,1.32566,4.7345,1.08912,0.31766000000000005,1.1345,3.456,1.008,3.6,4.7083200000000005,1.3732600000000001,4.9045000000000005,1.08912,0.31766000000000005,1.1345,3.6192,1.0556,3.77
2019-12-30 20:00:00,4.28016,1.24838,4.4585,1.04496,0.30478000000000005,1.0885,3.2352,0.9436,3.37,4.42416,1.29038,4.6085,1.04496,0.30478000000000005,1.0885,3.3792,0.9856,3.52
2019-12-30 20:30:00,4.02672,1.17446,4.1945,1.04112,0.30366000000000004,1.0845,2.9856,0.8708,3.11,4.17072,1.21646,4.3445,1.04112,0.30366000000000004,1.0845,3.1296,0.9128000000000001,3.26
2019-12-30 21:00:00,3.8697600000000003,1.1286800000000001,4.031,1.0953600000000001,0.31948000000000004,1.141,2.7744,0.8092,2.89,3.99456,1.1650800000000001,4.161,1.0953600000000001,0.31948000000000004,1.141,2.8992,0.8456,3.02
2019-12-30 21:30:00,3.6744,1.0717,3.8275,1.0632,0.31010000000000004,1.1075,2.6112,0.7616,2.7199999999999998,3.7896,1.1053,3.9475,1.0632,0.31010000000000004,1.1075,2.7264,0.7952,2.84
2019-12-30 22:00:00,3.51936,1.02648,3.666,1.05216,0.30688000000000004,1.096,2.4672,0.7196,2.5700000000000003,3.60576,1.05168,3.7560000000000002,1.05216,0.30688000000000004,1.096,2.5536,0.7448,2.66
2019-12-30 22:30:00,3.31824,0.9678200000000001,3.4565,1.05264,0.30702,1.0965,2.2656,0.6608,2.36,3.38544,0.9874200000000001,3.5265,1.05264,0.30702,1.0965,2.3328,0.6804,2.43
2019-12-30 23:00:00,3.14304,0.9167200000000001,3.274,1.05984,0.30912,1.104,2.0832,0.6076,2.17,3.21024,0.93632,3.344,1.05984,0.30912,1.104,2.1504,0.6272,2.24
2019-12-30 23:30:00,2.9380800000000002,0.85694,3.0605,1.12368,0.32774000000000003,1.1705,1.8144,0.5292,1.8900000000000001,3.00528,0.8765400000000001,3.1305,1.12368,0.32774000000000003,1.1705,1.8816000000000002,0.5488000000000001,1.96
2019-12-31 00:00:00,2.7936,0.8148000000000001,2.91,1.152,0.336,1.2,1.6416,0.4788,1.71,2.8512,0.8316,2.9699999999999998,1.152,0.336,1.2,1.6992,0.49560000000000004,1.77
2019-12-31 00:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.14432,0.33376,1.192,1.5552000000000001,0.4536,1.62,2.74752,0.8013600000000001,2.862,1.14432,0.33376,1.192,1.6032000000000002,0.4676,1.67
2019-12-31 01:00:00,2.76432,0.8062600000000001,2.8795,1.05552,0.30786,1.0995,1.7088,0.4984,1.78,2.81232,0.8202600000000001,2.9295,1.05552,0.30786,1.0995,1.7568000000000001,0.5124000000000001,1.83
2019-12-31 01:30:00,2.6904,0.7847000000000001,2.8025,1.0584,0.30870000000000003,1.1025,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.748,0.8015,2.8625,1.0584,0.30870000000000003,1.1025,1.6896,0.4928,1.76
2019-12-31 02:00:00,2.6448,0.7714000000000001,2.755,1.0896,0.3178,1.135,1.5552000000000001,0.4536,1.62,2.6832000000000003,0.7826000000000001,2.795,1.0896,0.3178,1.135,1.5936,0.46480000000000005,1.6600000000000001
2019-12-31 02:30:00,2.62272,0.7649600000000001,2.732,1.15392,0.33656,1.202,1.4688,0.4284,1.53,2.65152,0.77336,2.762,1.15392,0.33656,1.202,1.4976,0.4368,1.56
2019-12-31 03:00:00,2.59104,0.7557200000000001,2.699,1.16064,0.33852000000000004,1.209,1.4304000000000001,0.4172,1.49,2.61984,0.76412,2.729,1.16064,0.33852000000000004,1.209,1.4592,0.42560000000000003,1.52
2019-12-31 03:30:00,2.56368,0.7477400000000001,2.6705,1.08528,0.31654000000000004,1.1305,1.4784000000000002,0.4312,1.54,2.59248,0.75614,2.7005,1.08528,0.31654000000000004,1.1305,1.5072,0.43960000000000005,1.57
2019-12-31 04:00:00,2.53248,0.7386400000000001,2.638,1.0924800000000001,0.31864000000000003,1.138,1.44,0.42,1.5,2.56128,0.74704,2.668,1.0924800000000001,0.31864000000000003,1.138,1.4688,0.4284,1.53
2019-12-31 04:30:00,2.52768,0.73724,2.633,1.13568,0.33124000000000003,1.183,1.392,0.406,1.45,2.55648,0.7456400000000001,2.6630000000000003,1.13568,0.33124000000000003,1.183,1.4208,0.41440000000000005,1.48
2019-12-31 05:00:00,2.54928,0.7435400000000001,2.6555,1.10928,0.32354000000000005,1.1555,1.44,0.42,1.5,2.57808,0.75194,2.6855,1.10928,0.32354000000000005,1.1555,1.4688,0.4284,1.53
2019-12-31 05:30:00,2.5824,0.7532,2.69,1.1712,0.3416,1.22,1.4112,0.4116,1.47,2.64,0.77,2.75,1.1712,0.3416,1.22,1.4688,0.4284,1.53
2019-12-31 06:00:00,2.6947200000000002,0.7859600000000001,2.807,1.21632,0.35476,1.267,1.4784000000000002,0.4312,1.54,2.76192,0.80556,2.877,1.21632,0.35476,1.267,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-31 06:30:00,3.01824,0.8803200000000001,3.144,1.10784,0.32312,1.154,1.9104,0.5572,1.99,3.16224,0.92232,3.294,1.10784,0.32312,1.154,2.0544000000000002,0.5992000000000001,2.14
2019-12-31 07:00:00,3.3264,0.9702000000000001,3.465,1.1472,0.3346,1.195,2.1792,0.6356,2.27,3.4512,1.0066,3.5949999999999998,1.1472,0.3346,1.195,2.304,0.672,2.4
2019-12-31 07:30:00,3.48912,1.01766,3.6345,1.11792,0.32606,1.1645,2.3712,0.6916,2.47,3.6139200000000002,1.05406,3.7645,1.11792,0.32606,1.1645,2.496,0.728,2.6
2019-12-31 08:00:00,3.79008,1.10544,3.948,0.83328,0.24304,0.868,2.9568000000000003,0.8624,3.08,3.8572800000000003,1.12504,4.018,0.83328,0.24304,0.868,3.024,0.882,3.15
2019-12-31 08:30:00,4.01808,1.17194,4.1855,0.41808,0.12194,0.4355,3.6,1.05,3.75,4.02768,1.17474,4.1955,0.41808,0.12194,0.4355,3.6096,1.0528,3.76
2019-12-31 09:00:00,4.29648,1.2531400000000001,4.4755,0.42768000000000006,0.12474,0.4455,3.8688000000000002,1.1284,4.03,4.29648,1.2531400000000001,4.4755,0.42768000000000006,0.12474,0.4455,3.8688000000000002,1.1284,4.03
2019-12-31 09:30:00,4.33824,1.26532,4.519,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.888,1.134,4.05,4.34784,1.2681200000000001,4.529,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.8976,1.1368,4.06
2019-12-31 10:00:00,4.38336,1.27848,4.566,0.44736000000000004,0.13048,0.466,3.936,1.148,4.1,4.40256,1.2840799999999999,4.586,0.44736000000000004,0.13048,0.466,3.9552,1.1536,4.12
2019-12-31 10:30:00,4.51008,1.31544,4.698,0.49728000000000006,0.14504,0.518,4.0128,1.1703999999999999,4.18,4.51968,1.31824,4.708,0.49728000000000006,0.14504,0.518,4.0224,1.1732,4.19
2019-12-31 11:00:00,4.51584,1.31712,4.704,0.48384000000000005,0.14112000000000002,0.504,4.032,1.176,4.2,4.52544,1.31992,4.714,0.48384000000000005,0.14112000000000002,0.504,4.0416,1.1788,4.21
2019-12-31 11:30:00,4.46064,1.30102,4.6465,0.49584000000000006,0.14462,0.5165000000000001,3.9648,1.1564,4.13,4.47984,1.3066200000000001,4.6665,0.49584000000000006,0.14462,0.5165000000000001,3.984,1.162,4.15
2019-12-31 12:00:00,4.48464,1.30802,4.6715,0.5198400000000001,0.15162,0.5415,3.9648,1.1564,4.13,4.50384,1.31362,4.6915,0.5198400000000001,0.15162,0.5415,3.984,1.162,4.15
2019-12-31 12:30:00,4.37712,1.2766600000000001,4.5595,0.55632,0.16226000000000002,0.5795,3.8208,1.1144,3.98,4.39632,1.28226,4.5795,0.55632,0.16226000000000002,0.5795,3.84,1.12,4.0
2019-12-31 13:00:00,4.3968,1.2824,4.58,0.5760000000000001,0.168,0.6000000000000001,3.8208,1.1144,3.98,4.416,1.288,4.6,0.5760000000000001,0.168,0.6000000000000001,3.84,1.12,4.0
2019-12-31 13:30:00,4.32672,1.26196,4.507,0.50592,0.14756000000000002,0.527,3.8208,1.1144,3.98,4.35552,1.2703600000000002,4.537,0.50592,0.14756000000000002,0.527,3.8496,1.1228,4.01
2019-12-31 14:00:00,4.37808,1.27694,4.5605,0.46128,0.13454000000000002,0.48050000000000004,3.9168000000000003,1.1424,4.08,4.39728,1.28254,4.5805,0.46128,0.13454000000000002,0.48050000000000004,3.936,1.148,4.1
2019-12-31 14:30:00,4.33248,1.26364,4.513,0.45408000000000004,0.13244,0.47300000000000003,3.8784,1.1312,4.04,4.36128,1.27204,4.543,0.45408000000000004,0.13244,0.47300000000000003,3.9072,1.1396,4.07
2019-12-31 15:00:00,4.31472,1.25846,4.4945,0.45552000000000004,0.13286,0.47450000000000003,3.8592,1.1256,4.02,4.35312,1.26966,4.5344999999999995,0.45552000000000004,0.13286,0.47450000000000003,3.8976,1.1368,4.06
2019-12-31 15:30:00,4.24512,1.23816,4.422,0.43392000000000003,0.12656,0.452,3.8112,1.1116,3.9699999999999998,4.30272,1.25496,4.482,0.43392000000000003,0.12656,0.452,3.8688000000000002,1.1284,4.03
2019-12-31 16:00:00,4.23456,1.23508,4.411,0.42336,0.12348,0.441,3.8112,1.1116,3.9699999999999998,4.29216,1.25188,4.471,0.42336,0.12348,0.441,3.8688000000000002,1.1284,4.03
2019-12-31 16:30:00,4.3636800000000004,1.27274,4.5455,0.43728000000000006,0.12754000000000001,0.4555,3.9264,1.1452,4.09,4.42128,1.2895400000000001,4.6055,0.43728000000000006,0.12754000000000001,0.4555,3.984,1.162,4.15
2019-12-31 17:00:00,4.58064,1.33602,4.7715,0.43344000000000005,0.12642,0.4515,4.1472,1.2096,4.32,4.62864,1.35002,4.8215,0.43344000000000005,0.12642,0.4515,4.1952,1.2236,4.37
2019-12-31 17:30:00,4.6790400000000005,1.3647200000000002,4.874,0.42624,0.12432000000000001,0.444,4.2528,1.2404,4.43,4.71744,1.37592,4.914,0.42624,0.12432000000000001,0.444,4.2912,1.2516,4.47
2019-12-31 18:00:00,4.57296,1.33378,4.7635000000000005,0.42576,0.12418000000000001,0.4435,4.1472,1.2096,4.32,4.61136,1.34498,4.8035,0.42576,0.12418000000000001,0.4435,4.1856,1.2208,4.36
2019-12-31 18:30:00,4.52208,1.31894,4.7105,0.41328000000000004,0.12054000000000001,0.4305,4.1088000000000005,1.1984,4.28,4.54128,1.32454,4.7305,0.41328000000000004,0.12054000000000001,0.4305,4.128,1.204,4.3
2019-12-31 19:00:00,4.28592,1.25006,4.4645,0.42672000000000004,0.12446000000000002,0.4445,3.8592,1.1256,4.02,4.31472,1.25846,4.4945,0.42672000000000004,0.12446000000000002,0.4445,3.888,1.134,4.05
2019-12-31 19:30:00,4.10016,1.19588,4.271,0.41376,0.12068000000000001,0.431,3.6864,1.0752,3.84,4.12896,1.20428,4.301,0.41376,0.12068000000000001,0.431,3.7152000000000003,1.0836000000000001,3.87
2019-12-31 20:00:00,3.88176,1.13218,4.0435,0.41616000000000003,0.12138000000000002,0.4335,3.4656000000000002,1.0108,3.61,3.9105600000000003,1.14058,4.0735,0.41616000000000003,0.12138000000000002,0.4335,3.4944,1.0192,3.64
2019-12-31 20:30:00,3.68112,1.07366,3.8345000000000002,0.39792000000000005,0.11606000000000001,0.41450000000000004,3.2832,0.9576,3.42,3.72912,1.08766,3.8845,0.39792000000000005,0.11606000000000001,0.41450000000000004,3.3312,0.9716,3.47
2019-12-31 21:00:00,3.4780800000000003,1.01444,3.623,0.40608000000000005,0.11844,0.423,3.072,0.896,3.2,3.54528,1.03404,3.693,0.40608000000000005,0.11844,0.423,3.1392,0.9156000000000001,3.27
2019-12-31 21:30:00,3.372,0.9835,3.5125,0.4056,0.1183,0.42250000000000004,2.9664,0.8652000000000001,3.09,3.4392,1.0031,3.5825,0.4056,0.1183,0.42250000000000004,3.0336,0.8848,3.16
2019-12-31 22:00:00,3.2016,0.9338000000000001,3.335,0.40800000000000003,0.11900000000000001,0.425,2.7936,0.8148000000000001,2.91,3.2880000000000003,0.9590000000000001,3.425,0.40800000000000003,0.11900000000000001,0.425,2.88,0.84,3.0
2019-12-31 22:30:00,3.0912,0.9016000000000001,3.22,0.4128,0.12040000000000001,0.43,2.6784,0.7812,2.79,3.1584,0.9212,3.29,0.4128,0.12040000000000001,0.43,2.7456,0.8008000000000001,2.86
2019-12-31 23:00:00,2.96016,0.86338,3.0835,0.41616000000000003,0.12138000000000002,0.4335,2.544,0.742,2.65,3.02736,0.8829800000000001,3.1535,0.41616000000000003,0.12138000000000002,0.4335,2.6112,0.7616,2.7199999999999998
2019-12-31 23:30:00,2.9448,0.8589,3.0675,0.42,0.12250000000000001,0.4375,2.5248,0.7364,2.63,3.0024,0.8757,3.1275,0.42,0.12250000000000001,0.4375,2.5824,0.7532,2.69
2020-01-01 00:00:00,2.86896,0.8367800000000001,2.9885,0.42096000000000006,0.12278000000000001,0.4385,2.448,0.714,2.55,2.91696,0.8507800000000001,3.0385,0.42096000000000006,0.12278000000000001,0.4385,2.496,0.728,2.6
2020-01-01 00:30:00,2.82672,0.8244600000000001,2.9445,0.41712000000000005,0.12166,0.4345,2.4096,0.7028,2.51,2.88432,0.8412600000000001,3.0045,0.41712000000000005,0.12166,0.4345,2.4672,0.7196,2.5700000000000003
2020-01-01 01:00:00,2.89152,0.8433600000000001,3.012,0.41472000000000003,0.12096000000000001,0.432,2.4768,0.7224,2.58,2.94912,0.86016,3.072,0.41472000000000003,0.12096000000000001,0.432,2.5343999999999998,0.7392000000000001,2.64
2020-01-01 01:30:00,2.89968,0.84574,3.0205,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.496,0.728,2.6,2.95728,0.8625400000000001,3.0805,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.5536,0.7448,2.66
2020-01-01 02:00:00,2.76096,0.8052800000000001,2.876,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.3616,0.6888000000000001,2.46,2.81856,0.82208,2.936,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.4192,0.7056,2.52
2020-01-01 02:30:00,2.71392,0.79156,2.827,0.40992,0.11956000000000001,0.427,2.304,0.672,2.4,2.76192,0.80556,2.877,0.40992,0.11956000000000001,0.427,2.352,0.686,2.45
2020-01-01 03:00:00,2.64816,0.7723800000000001,2.7585,0.40176,0.11718,0.41850000000000004,2.2464,0.6552,2.34,2.68656,0.78358,2.7984999999999998,0.40176,0.11718,0.41850000000000004,2.2848,0.6664,2.38
2020-01-01 03:30:00,2.6136,0.7623000000000001,2.7225,0.4056,0.1183,0.42250000000000004,2.208,0.644,2.3,2.6616,0.7763,2.7725,0.4056,0.1183,0.42250000000000004,2.2560000000000002,0.658,2.35
2020-01-01 04:00:00,2.54064,0.74102,2.6465,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.1408,0.6244000000000001,2.23,2.58864,0.75502,2.6965,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.1888,0.6384000000000001,2.2800000000000002
2020-01-01 04:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.1216,0.6188,2.21,2.56752,0.7488600000000001,2.6745,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.1696,0.6328,2.26
2020-01-01 05:00:00,2.5392,0.7406,2.645,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.1408,0.6244000000000001,2.23,2.5872,0.7546,2.6950000000000003,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.1888,0.6384000000000001,2.2800000000000002
2020-01-01 05:30:00,2.604,0.7595000000000001,2.7125,0.396,0.1155,0.41250000000000003,2.208,0.644,2.3,2.6616,0.7763,2.7725,0.396,0.1155,0.41250000000000003,2.2656,0.6608,2.36
2020-01-01 06:00:00,2.65488,0.77434,2.7655000000000003,0.39888,0.11634000000000001,0.41550000000000004,2.2560000000000002,0.658,2.35,2.7124800000000002,0.7911400000000001,2.8255,0.39888,0.11634000000000001,0.41550000000000004,2.3136,0.6748000000000001,2.41
2020-01-01 06:30:00,2.84016,0.8283800000000001,2.9585,0.40176,0.11718,0.41850000000000004,2.4384,0.7112,2.54,2.89776,0.84518,3.0185,0.40176,0.11718,0.41850000000000004,2.496,0.728,2.6
2020-01-01 07:00:00,2.9140800000000002,0.84994,3.0355,0.39888,0.11634000000000001,0.41550000000000004,2.5152,0.7336,2.62,2.97168,0.8667400000000001,3.0955,0.39888,0.11634000000000001,0.41550000000000004,2.5728,0.7504000000000001,2.68
2020-01-01 07:30:00,2.9798400000000003,0.8691200000000001,3.104,0.39744,0.11592000000000001,0.41400000000000003,2.5824,0.7532,2.69,3.03744,0.88592,3.164,0.39744,0.11592000000000001,0.41400000000000003,2.64,0.77,2.75
2020-01-01 08:00:00,3.07536,0.8969800000000001,3.2035,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.6784,0.7812,2.79,3.14256,0.9165800000000001,3.2735,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.7456,0.8008000000000001,2.86
2020-01-01 08:30:00,3.08304,0.89922,3.2115,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.6784,0.7812,2.79,3.15024,0.9188200000000001,3.2815,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.7456,0.8008000000000001,2.86
2020-01-01 09:00:00,3.20592,0.9350600000000001,3.3395,0.39312,0.11466000000000001,0.40950000000000003,2.8128,0.8204,2.93,3.29232,0.9602600000000001,3.4295,0.39312,0.11466000000000001,0.40950000000000003,2.8992,0.8456,3.02
2020-01-01 09:30:00,3.26832,0.9532600000000001,3.4045,0.38832000000000005,0.11326000000000001,0.4045,2.88,0.84,3.0,3.36432,0.9812600000000001,3.5045,0.38832000000000005,0.11326000000000001,0.4045,2.976,0.868,3.1
2020-01-01 10:00:00,3.456,1.008,3.6,0.384,0.112,0.4,3.072,0.896,3.2,3.5616,1.0388,3.71,0.384,0.112,0.4,3.1776,0.9268000000000001,3.31
2020-01-01 10:30:00,3.5793600000000003,1.04398,3.7285,0.38256,0.11158000000000001,0.3985,3.1968,0.9324,3.33,3.6849600000000002,1.07478,3.8385,0.38256,0.11158000000000001,0.3985,3.3024,0.9632000000000001,3.44
2020-01-01 11:00:00,3.71328,1.08304,3.868,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.3216,0.9688,3.46,3.82848,1.11664,3.988,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.4368,1.0024,3.58
2020-01-01 11:30:00,3.74928,1.09354,3.9055,0.38928,0.11354000000000002,0.4055,3.36,0.98,3.5,3.86448,1.12714,4.0255,0.38928,0.11354000000000002,0.4055,3.4752,1.0136,3.62
2020-01-01 12:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.39888,0.11634000000000001,0.41550000000000004,3.4176,0.9968,3.56,3.93168,1.14674,4.0955,0.39888,0.11634000000000001,0.41550000000000004,3.5328,1.0304,3.68
2020-01-01 12:30:00,3.90624,1.13932,4.069,0.41184000000000004,0.12012,0.429,3.4944,1.0192,3.64,4.03104,1.17572,4.199,0.41184000000000004,0.12012,0.429,3.6192,1.0556,3.77
2020-01-01 13:00:00,3.9696,1.1578,4.135,0.40800000000000003,0.11900000000000001,0.425,3.5616,1.0388,3.71,4.0944,1.1942,4.265,0.40800000000000003,0.11900000000000001,0.425,3.6864,1.0752,3.84
2020-01-01 13:30:00,3.9192,1.1431,4.0825,0.4248,0.12390000000000001,0.4425,3.4944,1.0192,3.64,4.0344,1.1767,4.2025,0.4248,0.12390000000000001,0.4425,3.6096,1.0528,3.76
2020-01-01 14:00:00,3.8155200000000002,1.11286,3.9745,0.42672000000000004,0.12446000000000002,0.4445,3.3888,0.9884000000000001,3.5300000000000002,3.92112,1.1436600000000001,4.0845,0.42672000000000004,0.12446000000000002,0.4445,3.4944,1.0192,3.64
2020-01-01 14:30:00,3.79488,1.10684,3.9530000000000003,0.42528000000000005,0.12404000000000001,0.443,3.3696,0.9828,3.51,3.9100800000000002,1.14044,4.073,0.42528000000000005,0.12404000000000001,0.443,3.4848,1.0164,3.63
2020-01-01 15:00:00,3.77616,1.10138,3.9335,0.40656000000000003,0.11858,0.42350000000000004,3.3696,0.9828,3.51,3.89136,1.13498,4.0535,0.40656000000000003,0.11858,0.42350000000000004,3.4848,1.0164,3.63
2020-01-01 15:30:00,3.8232,1.1151,3.9825,0.4056,0.1183,0.42250000000000004,3.4176,0.9968,3.56,3.9384,1.1487,4.1025,0.4056,0.1183,0.42250000000000004,3.5328,1.0304,3.68
2020-01-01 16:00:00,3.85584,1.12462,4.0165,0.40944,0.11942000000000001,0.42650000000000005,3.4464,1.0052,3.59,3.9710400000000003,1.15822,4.1365,0.40944,0.11942000000000001,0.42650000000000005,3.5616,1.0388,3.71
2020-01-01 16:30:00,4.15056,1.21058,4.3235,0.40656000000000003,0.11858,0.42350000000000004,3.7439999999999998,1.092,3.9,4.19856,1.22458,4.3735,0.40656000000000003,0.11858,0.42350000000000004,3.792,1.106,3.95
2020-01-01 17:00:00,4.28208,1.24894,4.4605,0.41328000000000004,0.12054000000000001,0.4305,3.8688000000000002,1.1284,4.03,4.33968,1.26574,4.5205,0.41328000000000004,0.12054000000000001,0.4305,3.9264,1.1452,4.09
2020-01-01 17:30:00,4.3752,1.2761,4.5575,0.40080000000000005,0.1169,0.41750000000000004,3.9744,1.1592,4.14,4.4232,1.2901,4.6075,0.40080000000000005,0.1169,0.41750000000000004,4.0224,1.1732,4.19
2020-01-01 18:00:00,4.34208,1.26644,4.523,0.40608000000000005,0.11844,0.423,3.936,1.148,4.1,4.39008,1.28044,4.573,0.40608000000000005,0.11844,0.423,3.984,1.162,4.15
2020-01-01 18:30:00,4.28688,1.25034,4.4655000000000005,0.41808,0.12194,0.4355,3.8688000000000002,1.1284,4.03,4.32528,1.26154,4.5055,0.41808,0.12194,0.4355,3.9072,1.1396,4.07
2020-01-01 19:00:00,4.1688,1.2159,4.3425,0.4248,0.12390000000000001,0.4425,3.7439999999999998,1.092,3.9,4.1975999999999996,1.2243,4.3725,0.4248,0.12390000000000001,0.4425,3.7728,1.1004,3.93
2020-01-01 19:30:00,4.00416,1.16788,4.171,0.46176000000000006,0.13468000000000002,0.481,3.5423999999999998,1.0332,3.69,4.03296,1.17628,4.201,0.46176000000000006,0.13468000000000002,0.481,3.5712,1.0416,3.7199999999999998
2020-01-01 20:00:00,3.7862400000000003,1.10432,3.944,0.48384000000000005,0.14112000000000002,0.504,3.3024,0.9632000000000001,3.44,3.87264,1.12952,4.034,0.48384000000000005,0.14112000000000002,0.504,3.3888,0.9884000000000001,3.5300000000000002
2020-01-01 20:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.47040000000000004,0.13720000000000002,0.49,3.1968,0.9324,3.33,3.7632,1.0976,3.92,0.47040000000000004,0.13720000000000002,0.49,3.2928,0.9604,3.43
2020-01-01 21:00:00,3.54048,1.03264,3.688,0.45888,0.13384000000000001,0.47800000000000004,3.0816,0.8988,3.21,3.62688,1.0578400000000001,3.778,0.45888,0.13384000000000001,0.47800000000000004,3.168,0.924,3.3
2020-01-01 21:30:00,3.42048,0.9976400000000001,3.563,0.45408000000000004,0.13244,0.47300000000000003,2.9664,0.8652000000000001,3.09,3.5068799999999998,1.02284,3.653,0.45408000000000004,0.13244,0.47300000000000003,3.0528,0.8904000000000001,3.18
2020-01-01 22:00:00,3.2640000000000002,0.9520000000000001,3.4,0.46080000000000004,0.13440000000000002,0.48,2.8032,0.8176,2.92,3.3504,0.9772000000000001,3.49,0.46080000000000004,0.13440000000000002,0.48,2.8896,0.8428,3.01
2020-01-01 22:30:00,3.12864,0.9125200000000001,3.259,0.46944,0.13692000000000001,0.489,2.6592000000000002,0.7756000000000001,2.77,3.20544,0.9349200000000001,3.339,0.46944,0.13692000000000001,0.489,2.7359999999999998,0.798,2.85
2020-01-01 23:00:00,2.96592,0.86506,3.0895,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.496,0.728,2.6,3.02352,0.8818600000000001,3.1495,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.5536,0.7448,2.66
2020-01-01 23:30:00,2.78496,0.8122800000000001,2.901,0.48096000000000005,0.14028000000000002,0.501,2.304,0.672,2.4,2.84256,0.82908,2.961,0.48096000000000005,0.14028000000000002,0.501,2.3616,0.6888000000000001,2.46
2020-01-02 00:00:00,2.68368,0.7827400000000001,2.7955,0.47568000000000005,0.13874,0.4955,2.208,0.644,2.3,2.72208,0.7939400000000001,2.8355,0.47568000000000005,0.13874,0.4955,2.2464,0.6552,2.34
2020-01-02 00:30:00,2.62704,0.76622,2.7365,0.46704,0.13622,0.48650000000000004,2.16,0.63,2.25,2.67504,0.78022,2.7865,0.46704,0.13622,0.48650000000000004,2.208,0.644,2.3
2020-01-02 01:00:00,2.69712,0.78666,2.8095,0.48912000000000005,0.14266,0.5095000000000001,2.208,0.644,2.3,2.79312,0.81466,2.9095,0.48912000000000005,0.14266,0.5095000000000001,2.304,0.672,2.4
2020-01-02 01:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.49152000000000007,0.14336000000000002,0.512,2.1696,0.6328,2.26,2.78592,0.8125600000000001,2.902,0.49152000000000007,0.14336000000000002,0.512,2.2944,0.6692,2.39
2020-01-02 02:00:00,2.58096,0.7527800000000001,2.6885,0.48816000000000004,0.14238,0.5085000000000001,2.0928,0.6104,2.18,2.70576,0.7891800000000001,2.8185000000000002,0.48816000000000004,0.14238,0.5085000000000001,2.2176,0.6468,2.31
2020-01-02 02:30:00,2.5891200000000003,0.75516,2.697,0.5155200000000001,0.15036000000000002,0.537,2.0736,0.6048,2.16,2.71392,0.79156,2.827,0.5155200000000001,0.15036000000000002,0.537,2.1984,0.6412,2.29
2020-01-02 03:00:00,2.54352,0.7418600000000001,2.6495,0.50832,0.14826,0.5295,2.0352,0.5936,2.12,2.65872,0.77546,2.7695,0.50832,0.14826,0.5295,2.1504,0.6272,2.24
2020-01-02 03:30:00,2.54544,0.7424200000000001,2.6515,0.52944,0.15442,0.5515,2.016,0.588,2.1,2.60304,0.7592200000000001,2.7115,0.52944,0.15442,0.5515,2.0736,0.6048,2.16
2020-01-02 04:00:00,2.46,0.7175,2.5625,0.5208,0.1519,0.5425,1.9392,0.5656,2.02,2.5944000000000003,0.7567,2.7025,0.5208,0.1519,0.5425,2.0736,0.6048,2.16
2020-01-02 04:30:00,2.532,0.7385,2.6375,0.5544,0.1617,0.5775,1.9776,0.5768,2.06,2.6664,0.7777000000000001,2.7775,0.5544,0.1617,0.5775,2.112,0.616,2.2
2020-01-02 05:00:00,2.55696,0.7457800000000001,2.6635,0.52176,0.15218,0.5435,2.0352,0.5936,2.12,2.67216,0.7793800000000001,2.7835,0.52176,0.15218,0.5435,2.1504,0.6272,2.24
2020-01-02 05:30:00,2.74608,0.8009400000000001,2.8605,0.55728,0.16254000000000002,0.5805,2.1888,0.6384000000000001,2.2800000000000002,2.86128,0.8345400000000001,2.9805,0.55728,0.16254000000000002,0.5805,2.304,0.672,2.4
2020-01-02 06:00:00,2.90544,0.8474200000000001,3.0265,0.55344,0.16142,0.5765,2.352,0.686,2.45,3.00144,0.8754200000000001,3.1265,0.55344,0.16142,0.5765,2.448,0.714,2.55
2020-01-02 06:30:00,3.2832,0.9576,3.42,0.5760000000000001,0.168,0.6000000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.36,0.98,3.5,0.5760000000000001,0.168,0.6000000000000001,2.784,0.812,2.9
2020-01-02 07:00:00,3.71952,1.08486,3.8745000000000003,0.55152,0.16086,0.5745,3.168,0.924,3.3,3.74832,1.09326,3.9045,0.55152,0.16086,0.5745,3.1968,0.9324,3.33
2020-01-02 07:30:00,4.07088,1.18734,4.2405,0.55728,0.16254000000000002,0.5805,3.5136000000000003,1.0248,3.66,4.09968,1.19574,4.2705,0.55728,0.16254000000000002,0.5805,3.5423999999999998,1.0332,3.69
2020-01-02 08:00:00,4.47168,1.30424,4.658,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.9264,1.1452,4.09,4.60608,1.34344,4.798,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.0608,1.1844000000000001,4.23
2020-01-02 08:30:00,4.70256,1.37158,4.8985,0.5745600000000001,0.16758,0.5985,4.128,1.204,4.3,4.85616,1.41638,5.0585,0.5745600000000001,0.16758,0.5985,4.2816,1.2488000000000001,4.46
2020-01-02 09:00:00,4.82544,1.4074200000000001,5.0265,0.6782400000000001,0.19782000000000002,0.7065,4.1472,1.2096,4.32,4.98864,1.45502,5.1965,0.6782400000000001,0.19782000000000002,0.7065,4.3104,1.2572,4.49
2020-01-02 09:30:00,4.99728,1.45754,5.2055,0.6292800000000001,0.18354,0.6555000000000001,4.368,1.274,4.55,5.17968,1.5107400000000002,5.3955,0.6292800000000001,0.18354,0.6555000000000001,4.5504,1.3272,4.74
2020-01-02 10:00:00,5.06352,1.47686,5.2745,0.7243200000000001,0.21126000000000003,0.7545000000000001,4.3392,1.2656,4.52,5.24592,1.5300600000000002,5.4645,0.7243200000000001,0.21126000000000003,0.7545000000000001,4.5216,1.3188,4.71
2020-01-02 10:30:00,4.98528,1.45404,5.193,0.7612800000000001,0.22204000000000002,0.793,4.224,1.232,4.4,5.16768,1.50724,5.383,0.7612800000000001,0.22204000000000002,0.793,4.4064,1.2852000000000001,4.59
2020-01-02 11:00:00,5.10048,1.48764,5.313,0.77088,0.22484,0.803,4.3296,1.2628,4.51,5.2828800000000005,1.5408400000000002,5.503,0.77088,0.22484,0.803,4.5120000000000005,1.316,4.7
2020-01-02 11:30:00,5.148,1.5015,5.3625,0.78,0.2275,0.8125,4.368,1.274,4.55,5.3304,1.5547,5.5525,0.78,0.2275,0.8125,4.5504,1.3272,4.74
2020-01-02 12:00:00,5.1216,1.4938,5.335,0.8016000000000001,0.2338,0.835,4.32,1.26,4.5,5.304,1.5470000000000002,5.525,0.8016000000000001,0.2338,0.835,4.5024,1.3132000000000001,4.69
2020-01-02 12:30:00,5.08464,1.48302,5.2965,0.7838400000000001,0.22862000000000002,0.8165,4.3008,1.2544,4.48,5.27664,1.53902,5.4965,0.7838400000000001,0.22862000000000002,0.8165,4.4928,1.3104,4.68
2020-01-02 13:00:00,5.04048,1.47014,5.2505,0.7780800000000001,0.22694000000000003,0.8105,4.2624,1.2432,4.44,5.22288,1.5233400000000001,5.4405,0.7780800000000001,0.22694000000000003,0.8105,4.4448,1.2964,4.63
2020-01-02 13:30:00,5.00784,1.46062,5.2165,0.7838400000000001,0.22862000000000002,0.8165,4.224,1.232,4.4,5.19984,1.51662,5.4165,0.7838400000000001,0.22862000000000002,0.8165,4.416,1.288,4.6
2020-01-02 14:00:00,5.1192,1.4931,5.3325,0.7704000000000001,0.2247,0.8025,4.3488,1.2684,4.53,5.3016,1.5463,5.5225,0.7704000000000001,0.2247,0.8025,4.5312,1.3216,4.72
2020-01-02 14:30:00,5.06304,1.47672,5.274,0.7526400000000001,0.21952000000000002,0.784,4.3104,1.2572,4.49,5.24544,1.5299200000000002,5.464,0.7526400000000001,0.21952000000000002,0.784,4.4928,1.3104,4.68
2020-01-02 15:00:00,4.99344,1.45642,5.2015,0.6830400000000001,0.19922,0.7115,4.3104,1.2572,4.49,5.17584,1.50962,5.3915,0.6830400000000001,0.19922,0.7115,4.4928,1.3104,4.68
2020-01-02 15:30:00,4.94208,1.44144,5.148,0.7084800000000001,0.20664000000000002,0.738,4.2336,1.2348,4.41,5.11488,1.49184,5.328,0.7084800000000001,0.20664000000000002,0.738,4.4064,1.2852000000000001,4.59
2020-01-02 16:00:00,4.9987200000000005,1.45796,5.207,0.70752,0.20636000000000002,0.737,4.2912,1.2516,4.47,5.18112,1.51116,5.397,0.70752,0.20636000000000002,0.737,4.4736,1.3048,4.66
2020-01-02 16:30:00,5.16912,1.50766,5.3845,1.07952,0.31486000000000003,1.1245,4.0896,1.1928,4.26,5.25552,1.53286,5.4745,1.07952,0.31486000000000003,1.1245,4.176,1.218,4.35
2020-01-02 17:00:00,5.23392,1.52656,5.452,1.07712,0.31416000000000005,1.1219999999999999,4.1568,1.2124,4.33,5.32032,1.55176,5.542,1.07712,0.31416000000000005,1.1219999999999999,4.2432,1.2376,4.42
2020-01-02 17:30:00,5.24496,1.5297800000000001,5.4635,1.02096,0.29778000000000004,1.0635,4.224,1.232,4.4,5.32176,1.55218,5.5435,1.02096,0.29778000000000004,1.0635,4.3008,1.2544,4.48
2020-01-02 18:00:00,5.184,1.512,5.4,1.008,0.294,1.05,4.176,1.218,4.35,5.2704,1.5372,5.49,1.008,0.294,1.05,4.2624,1.2432,4.44
2020-01-02 18:30:00,5.07408,1.47994,5.2855,0.9844800000000001,0.28714,1.0255,4.0896,1.1928,4.26,5.16048,1.50514,5.3755,0.9844800000000001,0.28714,1.0255,4.176,1.218,4.35
2020-01-02 19:00:00,5.04096,1.47028,5.251,0.9897600000000001,0.28868000000000005,1.031,4.0512,1.1816,4.22,5.11776,1.49268,5.331,0.9897600000000001,0.28868000000000005,1.031,4.128,1.204,4.3
2020-01-02 19:30:00,4.77888,1.39384,4.978,1.04448,0.30464,1.088,3.7344,1.0892,3.89,4.88448,1.4246400000000001,5.088,1.04448,0.30464,1.088,3.84,1.12,4.0
2020-01-02 20:00:00,4.6310400000000005,1.35072,4.824,1.04064,0.30352,1.084,3.5904,1.0472,3.74,4.71744,1.37592,4.914,1.04064,0.30352,1.084,3.6768,1.0724,3.83
2020-01-02 20:30:00,4.36656,1.27358,4.5485,0.9969600000000001,0.29078000000000004,1.0385,3.3696,0.9828,3.51,4.48176,1.30718,4.6685,0.9969600000000001,0.29078000000000004,1.0385,3.4848,1.0164,3.63
2020-01-02 21:00:00,4.2528,1.2404,4.43,1.008,0.294,1.05,3.2448,0.9464,3.38,4.3584,1.2711999999999999,4.54,1.008,0.294,1.05,3.3504,0.9772000000000001,3.49
2020-01-02 21:30:00,3.95568,1.15374,4.1205,0.9412800000000001,0.27454,0.9805,3.0144,0.8792000000000001,3.14,4.07088,1.18734,4.2405,0.9412800000000001,0.27454,0.9805,3.1296,0.9128000000000001,3.26
2020-01-02 22:00:00,3.7032,1.0801,3.8575,0.9672000000000001,0.2821,1.0075,2.7359999999999998,0.798,2.85,3.8184,1.1137,3.9775,0.9672000000000001,0.2821,1.0075,2.8512,0.8316,2.9699999999999998
2020-01-02 22:30:00,3.36144,0.9804200000000001,3.5015,0.9902400000000001,0.28882,1.0315,2.3712,0.6916,2.47,3.45744,1.00842,3.6015,0.9902400000000001,0.28882,1.0315,2.4672,0.7196,2.5700000000000003
2020-01-02 23:00:00,3.09408,0.90244,3.223,1.03008,0.30044000000000004,1.073,2.064,0.602,2.15,3.19008,0.93044,3.323,1.03008,0.30044000000000004,1.073,2.16,0.63,2.25
2020-01-02 23:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.04976,0.30618,1.0935,1.8528,0.5404,1.9300000000000002,2.98896,0.8717800000000001,3.1135,1.04976,0.30618,1.0935,1.9392,0.5656,2.02
2020-01-03 00:00:00,2.75664,0.8040200000000001,2.8715,0.6830400000000001,0.19922,0.7115,2.0736,0.6048,2.16,2.83344,0.82642,2.9515000000000002,0.6830400000000001,0.19922,0.7115,2.1504,0.6272,2.24
2020-01-03 00:30:00,2.72064,0.7935200000000001,2.834,0.52224,0.15232,0.544,2.1984,0.6412,2.29,2.7782400000000003,0.81032,2.894,0.52224,0.15232,0.544,2.2560000000000002,0.658,2.35
2020-01-03 01:00:00,2.70672,0.78946,2.8195,0.75792,0.22106,0.7895000000000001,1.9488,0.5684,2.03,2.77392,0.8090600000000001,2.8895,0.75792,0.22106,0.7895000000000001,2.016,0.588,2.1
2020-01-03 01:30:00,2.65488,0.77434,2.7655000000000003,0.8980800000000001,0.26194,0.9355,1.7568000000000001,0.5124000000000001,1.83,2.73168,0.7967400000000001,2.8455,0.8980800000000001,0.26194,0.9355,1.8336000000000001,0.5348,1.9100000000000001
2020-01-03 02:00:00,2.64816,0.7723800000000001,2.7585,0.9009600000000001,0.26278,0.9385,1.7472,0.5096,1.82,2.71536,0.79198,2.8285,0.9009600000000001,0.26278,0.9385,1.8144,0.5292,1.8900000000000001
2020-01-03 02:30:00,2.6246400000000003,0.7655200000000001,2.734,0.9350400000000001,0.27272,0.974,1.6896,0.4928,1.76,2.69184,0.78512,2.8040000000000003,0.9350400000000001,0.27272,0.974,1.7568000000000001,0.5124000000000001,1.83
2020-01-03 03:00:00,2.60496,0.75978,2.7135,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.7184,0.5012,1.79,2.66256,0.77658,2.7735000000000003,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.776,0.518,1.85
2020-01-03 03:30:00,2.616,0.763,2.725,0.84,0.245,0.875,1.776,0.518,1.85,2.6736,0.7798,2.785,0.84,0.245,0.875,1.8336000000000001,0.5348,1.9100000000000001
2020-01-03 04:00:00,2.55552,0.74536,2.662,0.84672,0.24696,0.882,1.7088,0.4984,1.78,2.61312,0.7621600000000001,2.722,0.84672,0.24696,0.882,1.7664,0.5152,1.8399999999999999
2020-01-03 04:30:00,2.57904,0.7522200000000001,2.6865,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.7376,0.5068,1.81,2.62704,0.76622,2.7365,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.7856,0.5208,1.8599999999999999
2020-01-03 05:00:00,2.59152,0.7558600000000001,2.6995,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.7376,0.5068,1.81,2.63952,0.7698600000000001,2.7495000000000003,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.7856,0.5208,1.8599999999999999
2020-01-03 05:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.8457600000000001,0.24668,0.881,1.92,0.56,2.0,2.83296,0.82628,2.951,0.8457600000000001,0.24668,0.881,1.9872,0.5796,2.07
2020-01-03 06:00:00,2.86992,0.83706,2.9895,0.8443200000000001,0.24626,0.8795000000000001,2.0256,0.5908,2.11,3.01392,0.8790600000000001,3.1395,0.8443200000000001,0.24626,0.8795000000000001,2.1696,0.6328,2.26
2020-01-03 06:30:00,3.29664,0.96152,3.434,0.94464,0.27552000000000004,0.984,2.352,0.686,2.45,3.40224,0.9923200000000001,3.544,0.94464,0.27552000000000004,0.984,2.4576000000000002,0.7168,2.56
2020-01-03 07:00:00,3.64464,1.06302,3.7965,1.05264,0.30702,1.0965,2.592,0.756,2.7,3.75024,1.09382,3.9065000000000003,1.05264,0.30702,1.0965,2.6976,0.7868,2.81
2020-01-03 07:30:00,3.97968,1.16074,4.1455,1.01328,0.29554,1.0555,2.9664,0.8652000000000001,3.09,4.06608,1.18594,4.2355,1.01328,0.29554,1.0555,3.0528,0.8904000000000001,3.18
2020-01-03 08:00:00,4.47984,1.3066200000000001,4.6665,0.9182400000000001,0.26782,0.9565,3.5616,1.0388,3.71,4.5182400000000005,1.31782,4.7065,0.9182400000000001,0.26782,0.9565,3.6,1.05,3.75
2020-01-03 08:30:00,4.70928,1.37354,4.9055,1.01328,0.29554,1.0555,3.696,1.078,3.85,4.75728,1.38754,4.9555,1.01328,0.29554,1.0555,3.7439999999999998,1.092,3.9
2020-01-03 09:00:00,4.79808,1.39944,4.998,0.9484800000000001,0.27664,0.988,3.8496,1.1228,4.01,4.84608,1.41344,5.048,0.9484800000000001,0.27664,0.988,3.8976,1.1368,4.06
2020-01-03 09:30:00,4.84176,1.41218,5.0435,0.9057600000000001,0.26418,0.9435,3.936,1.148,4.1,4.89936,1.4289800000000001,5.1035,0.9057600000000001,0.26418,0.9435,3.9936,1.1648,4.16
2020-01-03 10:00:00,4.9924800000000005,1.45614,5.2005,0.9124800000000001,0.26614000000000004,0.9505,4.08,1.19,4.25,5.04048,1.47014,5.2505,0.9124800000000001,0.26614000000000004,0.9505,4.128,1.204,4.3
2020-01-03 10:30:00,4.8566400000000005,1.41652,5.059,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.936,1.148,4.1,4.92384,1.43612,5.129,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.0032,1.1676,4.17
2020-01-03 11:00:00,4.96752,1.44886,5.1745,0.7819200000000001,0.22806,0.8145,4.1856,1.2208,4.36,5.01552,1.46286,5.2245,0.7819200000000001,0.22806,0.8145,4.2336,1.2348,4.41
2020-01-03 11:30:00,4.9344,1.4392,5.14,0.8544,0.2492,0.89,4.08,1.19,4.25,4.9728,1.4504000000000001,5.18,0.8544,0.2492,0.89,4.1184,1.2012,4.29
2020-01-03 12:00:00,4.82592,1.4075600000000001,5.027,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.9072,1.1396,4.07,4.86432,1.41876,5.067,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.9455999999999998,1.1508,4.11
2020-01-03 12:30:00,4.79616,1.3988800000000001,4.996,0.9657600000000001,0.28168000000000004,1.006,3.8304,1.1172,3.99,4.83456,1.41008,5.036,0.9657600000000001,0.28168000000000004,1.006,3.8688000000000002,1.1284,4.03
2020-01-03 13:00:00,4.67808,1.36444,4.873,1.40448,0.40964000000000006,1.463,3.2736,0.9548000000000001,3.41,4.75488,1.38684,4.953,1.40448,0.40964000000000006,1.463,3.3504,0.9772000000000001,3.49
2020-01-03 13:30:00,4.61952,1.3473600000000001,4.812,1.54752,0.45136000000000004,1.612,3.072,0.896,3.2,4.72512,1.37816,4.922,1.54752,0.45136000000000004,1.612,3.1776,0.9268000000000001,3.31
2020-01-03 14:00:00,4.53984,1.32412,4.729,1.34304,0.39172,1.399,3.1968,0.9324,3.33,4.63584,1.35212,4.829,1.34304,0.39172,1.399,3.2928,0.9604,3.43
2020-01-03 14:30:00,4.65504,1.35772,4.849,1.10304,0.32172,1.149,3.552,1.036,3.7,4.74144,1.38292,4.939,1.10304,0.32172,1.149,3.6384,1.0612,3.79
2020-01-03 15:00:00,4.69344,1.3689200000000001,4.889,1.02624,0.29932000000000003,1.069,3.6672000000000002,1.0696,3.8200000000000003,4.77024,1.3913200000000001,4.969,1.02624,0.29932000000000003,1.069,3.7439999999999998,1.092,3.9
2020-01-03 15:30:00,4.668,1.3615,4.8625,1.0488,0.3059,1.0925,3.6192,1.0556,3.77,4.7544,1.3867,4.9525,1.0488,0.3059,1.0925,3.7056,1.0808,3.86
2020-01-03 16:00:00,4.78224,1.3948200000000002,4.9815000000000005,1.09584,0.31962,1.1415,3.6864,1.0752,3.84,4.86864,1.42002,5.0715,1.09584,0.31962,1.1415,3.7728,1.1004,3.93
2020-01-03 16:30:00,4.98384,1.45362,5.1915,0.85584,0.24962,0.8915000000000001,4.128,1.204,4.3,5.05104,1.47322,5.2615,0.85584,0.24962,0.8915000000000001,4.1952,1.2236,4.37
2020-01-03 17:00:00,5.25984,1.5341200000000002,5.479,0.58464,0.17052,0.609,4.6752,1.3636,4.87,5.29824,1.54532,5.519,0.58464,0.17052,0.609,4.7136,1.3748,4.91
2020-01-03 17:30:00,5.29008,1.5429400000000002,5.5105,0.5956800000000001,0.17374,0.6205,4.6944,1.3692,4.89,5.33808,1.55694,5.5605,0.5956800000000001,0.17374,0.6205,4.7424,1.3832,4.94
2020-01-03 18:00:00,5.05632,1.47476,5.267,1.14912,0.33516,1.197,3.9072,1.1396,4.07,5.17152,1.5083600000000001,5.3870000000000005,1.14912,0.33516,1.197,4.0224,1.1732,4.19
