Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-03 18:30:00,4.96992,1.44956,5.177,1.36032,0.39676000000000006,1.417,3.6096,1.0528,3.76,5.10432,1.48876,5.317,1.36032,0.39676000000000006,1.417,3.7439999999999998,1.092,3.9
2020-01-03 19:00:00,4.90896,1.43178,5.1135,1.08816,0.31738000000000005,1.1335,3.8208,1.1144,3.98,5.00496,1.45978,5.2135,1.08816,0.31738000000000005,1.1335,3.9168000000000003,1.1424,4.08
2020-01-03 19:30:00,4.7496,1.3853,4.9475,0.9,0.2625,0.9375,3.8496,1.1228,4.01,4.8168,1.4049,5.0175,0.9,0.2625,0.9375,3.9168000000000003,1.1424,4.08
2020-01-03 20:00:00,4.4688,1.3034,4.655,0.888,0.259,0.925,3.5808,1.0444,3.73,4.5744,1.3342,4.765,0.888,0.259,0.925,3.6864,1.0752,3.84
2020-01-03 20:30:00,4.18416,1.22038,4.3585,0.8817600000000001,0.25718,0.9185000000000001,3.3024,0.9632000000000001,3.44,4.3281600000000005,1.26238,4.5085,0.8817600000000001,0.25718,0.9185000000000001,3.4464,1.0052,3.59
2020-01-03 21:00:00,4.05984,1.18412,4.229,0.86304,0.25172,0.899,3.1968,0.9324,3.33,4.18464,1.22052,4.359,0.86304,0.25172,0.899,3.3216,0.9688,3.46
2020-01-03 21:30:00,3.8832,1.1326,4.045,0.9648,0.28140000000000004,1.005,2.9184,0.8512000000000001,3.04,4.008,1.169,4.175,0.9648,0.28140000000000004,1.005,3.0432,0.8876000000000001,3.17
2020-01-03 22:00:00,3.58512,1.04566,3.7345,1.1755200000000001,0.34286000000000005,1.2245,2.4096,0.7028,2.51,3.6907200000000002,1.07646,3.8445,1.1755200000000001,0.34286000000000005,1.2245,2.5152,0.7336,2.62
2020-01-03 22:30:00,3.41424,0.99582,3.5564999999999998,1.17744,0.34342,1.2265,2.2368,0.6524,2.33,3.51024,1.02382,3.6565000000000003,1.17744,0.34342,1.2265,2.3328,0.6804,2.43
2020-01-03 23:00:00,3.1944,0.9317000000000001,3.3275,1.188,0.34650000000000003,1.2375,2.0064,0.5852,2.09,3.2808,0.9569000000000001,3.4175,1.188,0.34650000000000003,1.2375,2.0928,0.6104,2.18
2020-01-03 23:30:00,2.9913600000000002,0.87248,3.116,1.06176,0.30968,1.106,1.9296000000000002,0.5628000000000001,2.01,3.05856,0.8920800000000001,3.186,1.06176,0.30968,1.106,1.9968,0.5824,2.08
2020-01-04 00:00:00,2.83392,0.8265600000000001,2.952,1.01952,0.29736,1.062,1.8144,0.5292,1.8900000000000001,2.88192,0.8405600000000001,3.002,1.01952,0.29736,1.062,1.8624,0.5432,1.94
2020-01-04 00:30:00,2.7336,0.7973,2.8475,1.0536,0.3073,1.0975,1.6800000000000002,0.49,1.75,2.8008,0.8169000000000001,2.9175,1.0536,0.3073,1.0975,1.7472,0.5096,1.82
2020-01-04 01:00:00,2.72928,0.7960400000000001,2.843,1.13568,0.33124000000000003,1.183,1.5936,0.46480000000000005,1.6600000000000001,2.79648,0.81564,2.9130000000000003,1.13568,0.33124000000000003,1.183,1.6608,0.4844,1.73
2020-01-04 01:30:00,2.72064,0.7935200000000001,2.834,1.16544,0.33992000000000006,1.214,1.5552000000000001,0.4536,1.62,2.7782400000000003,0.81032,2.894,1.16544,0.33992000000000006,1.214,1.6128,0.47040000000000004,1.6800000000000002
2020-01-04 02:00:00,2.65536,0.7744800000000001,2.766,1.20576,0.35168000000000005,1.256,1.4496,0.4228,1.51,2.71296,0.7912800000000001,2.826,1.20576,0.35168000000000005,1.256,1.5072,0.43960000000000005,1.57
2020-01-04 02:30:00,2.6236800000000002,0.76524,2.733,1.23168,0.35924,1.283,1.392,0.406,1.45,2.68128,0.7820400000000001,2.793,1.23168,0.35924,1.283,1.4496,0.4228,1.51
2020-01-04 03:00:00,2.57808,0.75194,2.6855,1.37808,0.40194,1.4355,1.2,0.35000000000000003,1.25,2.63568,0.7687400000000001,2.7455,1.37808,0.40194,1.4355,1.2576,0.3668,1.31
2020-01-04 03:30:00,2.5728,0.7504000000000001,2.68,1.4016,0.4088,1.46,1.1712,0.3416,1.22,2.6304,0.7672,2.74,1.4016,0.4088,1.46,1.2288000000000001,0.3584,1.28
2020-01-04 04:00:00,2.54688,0.7428400000000001,2.653,1.27008,0.37044000000000005,1.323,1.2768,0.3724,1.33,2.59488,0.7568400000000001,2.7030000000000003,1.27008,0.37044000000000005,1.323,1.3248,0.3864,1.38
2020-01-04 04:30:00,2.47872,0.72296,2.582,1.18272,0.34496000000000004,1.232,1.296,0.378,1.35,2.74752,0.8013600000000001,2.862,1.18272,0.34496000000000004,1.232,1.5648,0.45640000000000003,1.63
2020-01-04 05:00:00,2.47296,0.72128,2.576,1.17696,0.34328000000000003,1.226,1.296,0.378,1.35,2.76096,0.8052800000000001,2.876,1.17696,0.34328000000000003,1.226,1.584,0.462,1.65
2020-01-04 05:30:00,2.50416,0.73038,2.6085000000000003,1.12176,0.32718,1.1685,1.3824,0.4032,1.44,2.78256,0.8115800000000001,2.8985000000000003,1.12176,0.32718,1.1685,1.6608,0.4844,1.73
2020-01-04 06:00:00,2.592,0.756,2.7,1.0944,0.31920000000000004,1.1400000000000001,1.4976,0.4368,1.56,2.832,0.8260000000000001,2.95,1.0944,0.31920000000000004,1.1400000000000001,1.7376,0.5068,1.81
2020-01-04 06:30:00,2.79024,0.8138200000000001,2.9065000000000003,1.16784,0.34062000000000003,1.2165,1.6224,0.4732,1.69,3.02064,0.88102,3.1465,1.16784,0.34062000000000003,1.2165,1.8528,0.5404,1.9300000000000002
2020-01-04 07:00:00,3.01344,0.87892,3.1390000000000002,1.20864,0.35252000000000006,1.259,1.8048000000000002,0.5264,1.88,3.18624,0.92932,3.319,1.20864,0.35252000000000006,1.259,1.9776,0.5768,2.06
2020-01-04 07:30:00,3.23136,0.9424800000000001,3.366,1.14816,0.33488,1.196,2.0832,0.6076,2.17,3.3945600000000002,0.9900800000000001,3.536,1.14816,0.33488,1.196,2.2464,0.6552,2.34
2020-01-04 08:00:00,3.37824,0.9853200000000001,3.519,1.09344,0.31892000000000004,1.139,2.2848,0.6664,2.38,3.53184,1.03012,3.6790000000000003,1.09344,0.31892000000000004,1.139,2.4384,0.7112,2.54
2020-01-04 08:30:00,3.55248,1.03614,3.7005,1.14288,0.33334,1.1905000000000001,2.4096,0.7028,2.51,3.67728,1.07254,3.8305,1.14288,0.33334,1.1905000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-01-04 09:00:00,3.6907200000000002,1.07646,3.8445,1.26192,0.36806000000000005,1.3145,2.4288,0.7084,2.5300000000000002,3.82512,1.11566,3.9845,1.26192,0.36806000000000005,1.3145,2.5632,0.7476,2.67
2020-01-04 09:30:00,3.77664,1.10152,3.934,1.27104,0.37072000000000005,1.324,2.5056000000000003,0.7308,2.61,3.91104,1.14072,4.074,1.27104,0.37072000000000005,1.324,2.64,0.77,2.75
2020-01-04 10:00:00,4.06848,1.1866400000000001,4.238,1.19808,0.34944000000000003,1.248,2.8704,0.8372,2.99,4.15488,1.21184,4.328,1.19808,0.34944000000000003,1.248,2.9568000000000003,0.8624,3.08
2020-01-04 10:30:00,4.06512,1.18566,4.2345,1.18512,0.34566,1.2345,2.88,0.84,3.0,4.17072,1.21646,4.3445,1.18512,0.34566,1.2345,2.9856,0.8708,3.11
2020-01-04 11:00:00,4.02864,1.17502,4.1965,1.18704,0.34622,1.2365,2.8416,0.8288000000000001,2.96,4.14384,1.20862,4.3165,1.18704,0.34622,1.2365,2.9568000000000003,0.8624,3.08
2020-01-04 11:30:00,3.89808,1.13694,4.0605,1.21008,0.35294000000000003,1.2605,2.688,0.784,2.8,4.03248,1.17614,4.2005,1.21008,0.35294000000000003,1.2605,2.8224,0.8232,2.94
2020-01-04 12:00:00,3.93168,1.14674,4.0955,1.2052800000000001,0.35154,1.2555,2.7264,0.7952,2.84,4.05648,1.18314,4.2255,1.2052800000000001,0.35154,1.2555,2.8512,0.8316,2.9699999999999998
2020-01-04 12:30:00,3.9,1.1375,4.0625,1.2312,0.35910000000000003,1.2825,2.6688,0.7784000000000001,2.7800000000000002,4.0248,1.1739,4.1925,1.2312,0.35910000000000003,1.2825,2.7936,0.8148000000000001,2.91
2020-01-04 13:00:00,3.86064,1.12602,4.0215,1.23024,0.35882000000000003,1.2815,2.6304,0.7672,2.74,3.99504,1.16522,4.1615,1.23024,0.35882000000000003,1.2815,2.7648,0.8064,2.88
2020-01-04 13:30:00,3.76032,1.09676,3.917,1.36032,0.39676000000000006,1.417,2.4,0.7000000000000001,2.5,3.9043200000000002,1.13876,4.067,1.36032,0.39676000000000006,1.417,2.544,0.742,2.65
2020-01-04 14:00:00,3.80832,1.11076,3.967,1.21632,0.35476,1.267,2.592,0.756,2.7,3.94272,1.14996,4.107,1.21632,0.35476,1.267,2.7264,0.7952,2.84
2020-01-04 14:30:00,3.7608,1.0969,3.9175,1.1016,0.32130000000000003,1.1475,2.6592000000000002,0.7756000000000001,2.77,3.8856,1.1333,4.0475,1.1016,0.32130000000000003,1.1475,2.784,0.812,2.9
2020-01-04 15:00:00,3.80928,1.11104,3.968,1.08288,0.31584,1.1280000000000001,2.7264,0.7952,2.84,3.92448,1.14464,4.088,1.08288,0.31584,1.1280000000000001,2.8416,0.8288000000000001,2.96
2020-01-04 15:30:00,3.76656,1.0985800000000001,3.9235,1.09776,0.32018,1.1435,2.6688,0.7784000000000001,2.7800000000000002,3.90096,1.13778,4.0635,1.09776,0.32018,1.1435,2.8032,0.8176,2.92
2020-01-04 16:00:00,3.82416,1.11538,3.9835000000000003,1.13616,0.33138,1.1835,2.688,0.784,2.8,3.9585600000000003,1.15458,4.1235,1.13616,0.33138,1.1835,2.8224,0.8232,2.94
2020-01-04 16:30:00,3.97344,1.15892,4.139,1.16064,0.33852000000000004,1.209,2.8128,0.8204,2.93,4.11744,1.20092,4.289,1.16064,0.33852000000000004,1.209,2.9568000000000003,0.8624,3.08
2020-01-04 17:00:00,4.18416,1.22038,4.3585,1.1697600000000001,0.34118000000000004,1.2185,3.0144,0.8792000000000001,3.14,4.33776,1.26518,4.5185,1.1697600000000001,0.34118000000000004,1.2185,3.168,0.924,3.3
2020-01-04 17:30:00,4.36752,1.27386,4.5495,1.04592,0.30506,1.0895,3.3216,0.9688,3.46,4.51152,1.31586,4.6995000000000005,1.04592,0.30506,1.0895,3.4656000000000002,1.0108,3.61
2020-01-04 18:00:00,4.32576,1.2616800000000001,4.506,1.10976,0.32368,1.156,3.216,0.9380000000000001,3.35,4.47936,1.30648,4.666,1.10976,0.32368,1.156,3.3696,0.9828,3.51
2020-01-04 18:30:00,4.25856,1.24208,4.436,1.14816,0.33488,1.196,3.1104,0.9072,3.24,4.41216,1.28688,4.596,1.14816,0.33488,1.196,3.2640000000000002,0.9520000000000001,3.4
2020-01-04 19:00:00,4.092,1.1935,4.2625,1.1352,0.3311,1.1825,2.9568000000000003,0.8624,3.08,4.2456,1.2383,4.4225,1.1352,0.3311,1.1825,3.1104,0.9072,3.24
2020-01-04 19:30:00,3.9931200000000002,1.16466,4.1595,1.14192,0.33306,1.1895,2.8512,0.8316,2.9699999999999998,4.12752,1.20386,4.2995,1.14192,0.33306,1.1895,2.9856,0.8708,3.11
2020-01-04 20:00:00,3.88464,1.13302,4.0465,1.15824,0.33782,1.2065000000000001,2.7264,0.7952,2.84,4.01904,1.17222,4.1865,1.15824,0.33782,1.2065000000000001,2.8608000000000002,0.8344,2.98
2020-01-04 20:30:00,3.82032,1.11426,3.9795,1.06512,0.31066000000000005,1.1095,2.7552,0.8036000000000001,2.87,3.9355200000000004,1.14786,4.0995,1.06512,0.31066000000000005,1.1095,2.8704,0.8372,2.99
2020-01-04 21:00:00,3.6168,1.0549,3.7675,1.0632,0.31010000000000004,1.1075,2.5536,0.7448,2.66,3.7224,1.0857,3.8775,1.0632,0.31010000000000004,1.1075,2.6592000000000002,0.7756000000000001,2.77
2020-01-04 21:30:00,3.48576,1.01668,3.6310000000000002,1.06656,0.31108,1.111,2.4192,0.7056,2.52,3.59136,1.04748,3.741,1.06656,0.31108,1.111,2.5248,0.7364,2.63
2020-01-04 22:00:00,3.43536,1.00198,3.5785,1.14096,0.33278,1.1885,2.2944,0.6692,2.39,3.52176,1.02718,3.6685,1.14096,0.33278,1.1885,2.3808,0.6944,2.48
2020-01-04 22:30:00,3.28128,0.9570400000000001,3.418,1.18848,0.34664,1.238,2.0928,0.6104,2.18,3.36768,0.9822400000000001,3.508,1.18848,0.34664,1.238,2.1792,0.6356,2.27
2020-01-04 23:00:00,3.09648,0.90314,3.2255,1.17648,0.34314,1.2255,1.92,0.56,2.0,3.17328,0.92554,3.3055,1.17648,0.34314,1.2255,1.9968,0.5824,2.08
2020-01-04 23:30:00,2.94816,0.8598800000000001,3.071,1.17216,0.34188,1.221,1.776,0.518,1.85,3.02496,0.8822800000000001,3.151,1.17216,0.34188,1.221,1.8528,0.5404,1.9300000000000002
2020-01-05 00:00:00,2.7955200000000002,0.8153600000000001,2.912,1.13472,0.33096000000000003,1.182,1.6608,0.4844,1.73,2.86272,0.83496,2.982,1.13472,0.33096000000000003,1.182,1.728,0.504,1.8
2020-01-05 00:30:00,2.75088,0.80234,2.8655,1.10928,0.32354000000000005,1.1555,1.6416,0.4788,1.71,2.8084800000000003,0.8191400000000001,2.9255,1.10928,0.32354000000000005,1.1555,1.6992,0.49560000000000004,1.77
2020-01-05 01:00:00,2.72736,0.7954800000000001,2.841,1.23936,0.36148,1.291,1.488,0.434,1.55,2.79456,0.81508,2.911,1.23936,0.36148,1.291,1.5552000000000001,0.4536,1.62
2020-01-05 01:30:00,2.7359999999999998,0.798,2.85,1.2,0.35000000000000003,1.25,1.536,0.448,1.6,2.8032,0.8176,2.92,1.2,0.35000000000000003,1.25,1.6032000000000002,0.4676,1.67
2020-01-05 02:00:00,2.66496,0.7772800000000001,2.776,1.18656,0.34608000000000005,1.236,1.4784000000000002,0.4312,1.54,2.72256,0.7940800000000001,2.836,1.18656,0.34608000000000005,1.236,1.536,0.448,1.6
2020-01-05 02:30:00,2.6376,0.7693,2.7475,1.188,0.34650000000000003,1.2375,1.4496,0.4228,1.51,2.6856,0.7833,2.7975,1.188,0.34650000000000003,1.2375,1.4976,0.4368,1.56
2020-01-05 03:00:00,2.57472,0.7509600000000001,2.682,1.19232,0.34776,1.242,1.3824,0.4032,1.44,2.62272,0.7649600000000001,2.732,1.19232,0.34776,1.242,1.4304000000000001,0.4172,1.49
2020-01-05 03:30:00,2.59872,0.7579600000000001,2.707,1.12992,0.32956,1.177,1.4688,0.4284,1.53,2.65632,0.7747600000000001,2.767,1.12992,0.32956,1.177,1.5264,0.44520000000000004,1.5899999999999999
2020-01-05 04:00:00,2.50896,0.7317800000000001,2.6135,1.13616,0.33138,1.1835,1.3728,0.40040000000000003,1.43,2.55696,0.7457800000000001,2.6635,1.13616,0.33138,1.1835,1.4208,0.41440000000000005,1.48
2020-01-05 04:30:00,2.54208,0.7414400000000001,2.648,1.18848,0.34664,1.238,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.59008,0.7554400000000001,2.698,1.18848,0.34664,1.238,1.4016,0.4088,1.46
2020-01-05 05:00:00,2.48976,0.72618,2.5935,1.19376,0.34818000000000005,1.2435,1.296,0.378,1.35,2.53776,0.7401800000000001,2.6435,1.19376,0.34818000000000005,1.2435,1.344,0.392,1.4
2020-01-05 05:30:00,2.5464,0.7427,2.6525,1.1352,0.3311,1.1825,1.4112,0.4116,1.47,2.604,0.7595000000000001,2.7125,1.1352,0.3311,1.1825,1.4688,0.4284,1.53
2020-01-05 06:00:00,2.54928,0.7435400000000001,2.6555,1.16688,0.34034000000000003,1.2155,1.3824,0.4032,1.44,2.6068800000000003,0.76034,2.7155,1.16688,0.34034000000000003,1.2155,1.44,0.42,1.5
2020-01-05 06:30:00,2.69232,0.7852600000000001,2.8045,1.19472,0.34846000000000005,1.2445,1.4976,0.4368,1.56,2.74992,0.8020600000000001,2.8645,1.19472,0.34846000000000005,1.2445,1.5552000000000001,0.4536,1.62
2020-01-05 07:00:00,2.80368,0.81774,2.9205,1.19088,0.34734000000000004,1.2405,1.6128,0.47040000000000004,1.6800000000000002,2.86128,0.8345400000000001,2.9805,1.19088,0.34734000000000004,1.2405,1.6703999999999999,0.4872,1.74
2020-01-05 07:30:00,2.89008,0.84294,3.0105,1.19088,0.34734000000000004,1.2405,1.6992,0.49560000000000004,1.77,2.94768,0.8597400000000001,3.0705,1.19088,0.34734000000000004,1.2405,1.7568000000000001,0.5124000000000001,1.83
2020-01-05 08:00:00,3.01296,0.8787800000000001,3.1385,1.1697600000000001,0.34118000000000004,1.2185,1.8432,0.5376000000000001,1.92,3.0801600000000002,0.8983800000000001,3.2085,1.1697600000000001,0.34118000000000004,1.2185,1.9104,0.5572,1.99
2020-01-05 08:30:00,3.14304,0.9167200000000001,3.274,1.17504,0.34272,1.224,1.968,0.5740000000000001,2.05,3.24864,0.94752,3.384,1.17504,0.34272,1.224,2.0736,0.6048,2.16
2020-01-05 09:00:00,3.31968,0.9682400000000001,3.458,1.20768,0.35224000000000005,1.258,2.112,0.616,2.2,3.46368,1.01024,3.608,1.20768,0.35224000000000005,1.258,2.2560000000000002,0.658,2.35
2020-01-05 09:30:00,3.552,1.036,3.7,1.1808,0.34440000000000004,1.23,2.3712,0.6916,2.47,3.648,1.064,3.8,1.1808,0.34440000000000004,1.23,2.4672,0.7196,2.5700000000000003
2020-01-05 10:00:00,3.66096,1.06778,3.8135,1.21296,0.35378000000000004,1.2635,2.448,0.714,2.55,3.7569600000000003,1.09578,3.9135,1.21296,0.35378000000000004,1.2635,2.544,0.742,2.65
2020-01-05 10:30:00,3.80208,1.10894,3.9605,1.20048,0.35014,1.2505,2.6016,0.7588,2.71,3.90768,1.13974,4.0705,1.20048,0.35014,1.2505,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-05 11:00:00,3.86592,1.12756,4.027,1.19712,0.34916,1.2469999999999999,2.6688,0.7784000000000001,2.7800000000000002,3.98112,1.16116,4.147,1.19712,0.34916,1.2469999999999999,2.784,0.812,2.9
2020-01-05 11:30:00,3.84096,1.12028,4.001,1.20096,0.35028000000000004,1.251,2.64,0.77,2.75,3.96576,1.15668,4.131,1.20096,0.35028000000000004,1.251,2.7648,0.8064,2.88
2020-01-05 12:00:00,3.85536,1.12448,4.016,1.2825600000000001,0.37408,1.336,2.5728,0.7504000000000001,2.68,3.9993600000000002,1.16648,4.166,1.2825600000000001,0.37408,1.336,2.7168,0.7924,2.83
2020-01-05 12:30:00,3.87552,1.13036,4.037,1.28352,0.37436,1.337,2.592,0.756,2.7,4.01952,1.17236,4.187,1.28352,0.37436,1.337,2.7359999999999998,0.798,2.85
2020-01-05 13:00:00,3.9638400000000003,1.15612,4.129,1.27584,0.37212,1.329,2.688,0.784,2.8,4.11744,1.20092,4.289,1.27584,0.37212,1.329,2.8416,0.8288000000000001,2.96
2020-01-05 13:30:00,3.98448,1.16214,4.1505,1.17168,0.34174000000000004,1.2205,2.8128,0.8204,2.93,4.11888,1.20134,4.2905,1.17168,0.34174000000000004,1.2205,2.9472,0.8596,3.07
2020-01-05 14:00:00,3.91248,1.14114,4.0755,1.15728,0.33754,1.2055,2.7552,0.8036000000000001,2.87,4.04688,1.18034,4.2155,1.15728,0.33754,1.2055,2.8896,0.8428,3.01
2020-01-05 14:30:00,3.8304,1.1172,3.99,1.1712,0.3416,1.22,2.6592000000000002,0.7756000000000001,2.77,3.9744,1.1592,4.14,1.1712,0.3416,1.22,2.8032,0.8176,2.92
2020-01-05 15:00:00,3.85392,1.12406,4.0145,1.25232,0.36526000000000003,1.3045,2.6016,0.7588,2.71,3.99792,1.16606,4.1645,1.25232,0.36526000000000003,1.3045,2.7456,0.8008000000000001,2.86
2020-01-05 15:30:00,3.93696,1.14828,4.101,1.21056,0.35308,1.2610000000000001,2.7264,0.7952,2.84,4.08096,1.19028,4.251,1.21056,0.35308,1.2610000000000001,2.8704,0.8372,2.99
2020-01-05 16:00:00,4.10496,1.1972800000000001,4.276,1.16736,0.34048,1.216,2.9376,0.8568,3.06,4.24896,1.23928,4.426,1.16736,0.34048,1.216,3.0816,0.8988,3.21
2020-01-05 16:30:00,4.28784,1.25062,4.4665,1.14864,0.33502000000000004,1.1965,3.1392,0.9156000000000001,3.27,4.43184,1.29262,4.6165,1.14864,0.33502000000000004,1.1965,3.2832,0.9576,3.42
2020-01-05 17:00:00,4.4827200000000005,1.30746,4.6695,1.16112,0.33866,1.2095,3.3216,0.9688,3.46,4.6363199999999996,1.35226,4.8295,1.16112,0.33866,1.2095,3.4752,1.0136,3.62
2020-01-05 17:30:00,4.58448,1.33714,4.7755,1.17648,0.34314,1.2255,3.408,0.994,3.55,4.73808,1.3819400000000002,4.9355,1.17648,0.34314,1.2255,3.5616,1.0388,3.71
2020-01-05 18:00:00,4.55328,1.32804,4.743,1.18368,0.34524000000000005,1.233,3.3696,0.9828,3.51,4.69728,1.37004,4.893,1.18368,0.34524000000000005,1.233,3.5136000000000003,1.0248,3.66
2020-01-05 18:30:00,4.52064,1.31852,4.709,1.14144,0.33292000000000005,1.189,3.3792,0.9856,3.52,4.65504,1.35772,4.849,1.14144,0.33292000000000005,1.189,3.5136000000000003,1.0248,3.66
2020-01-05 19:00:00,4.29984,1.25412,4.479,1.11264,0.32452000000000003,1.159,3.1872,0.9296000000000001,3.32,4.42464,1.29052,4.609,1.11264,0.32452000000000003,1.159,3.312,0.966,3.45
2020-01-05 19:30:00,4.13952,1.20736,4.312,1.10592,0.32256,1.152,3.0336,0.8848,3.16,4.26432,1.24376,4.442,1.10592,0.32256,1.152,3.1584,0.9212,3.29
2020-01-05 20:00:00,3.93264,1.14702,4.0965,1.12944,0.32942000000000005,1.1765,2.8032,0.8176,2.92,4.04784,1.18062,4.2165,1.12944,0.32942000000000005,1.1765,2.9184,0.8512000000000001,3.04
2020-01-05 20:30:00,3.8184,1.1137,3.9775,1.1208,0.3269,1.1675,2.6976,0.7868,2.81,3.9336,1.1473,4.0975,1.1208,0.3269,1.1675,2.8128,0.8204,2.93
2020-01-05 21:00:00,3.61536,1.05448,3.766,1.08096,0.31528,1.126,2.5343999999999998,0.7392000000000001,2.64,3.72096,1.08528,3.876,1.08096,0.31528,1.126,2.64,0.77,2.75
2020-01-05 21:30:00,3.5256,1.0283,3.6725,1.0296,0.3003,1.0725,2.496,0.728,2.6,3.6216,1.0563,3.7725,1.0296,0.3003,1.0725,2.592,0.756,2.7
2020-01-05 22:00:00,3.34416,0.97538,3.4835000000000003,1.03056,0.30058,1.0735000000000001,2.3136,0.6748000000000001,2.41,3.42096,0.9977800000000001,3.5635,1.03056,0.30058,1.0735000000000001,2.3904,0.6972,2.49
2020-01-05 22:30:00,3.1848,0.9289000000000001,3.3175,1.0248,0.2989,1.0675,2.16,0.63,2.25,3.2712,0.9541000000000001,3.4075,1.0248,0.2989,1.0675,2.2464,0.6552,2.34
2020-01-05 23:00:00,2.9832,0.8701000000000001,3.1075,1.0536,0.3073,1.0975,1.9296000000000002,0.5628000000000001,2.01,3.06,0.8925000000000001,3.1875,1.0536,0.3073,1.0975,2.0064,0.5852,2.09
2020-01-05 23:30:00,2.77104,0.80822,2.8865,1.06224,0.30982000000000004,1.1065,1.7088,0.4984,1.78,2.83824,0.8278200000000001,2.9565,1.06224,0.30982000000000004,1.1065,1.776,0.518,1.85
2020-01-06 00:00:00,2.66304,0.7767200000000001,2.774,0.81984,0.23912000000000003,0.854,1.8432,0.5376000000000001,1.92,2.72064,0.7935200000000001,2.834,0.81984,0.23912000000000003,0.854,1.9008,0.5544,1.98
2020-01-06 00:30:00,2.61072,0.76146,2.7195,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.0064,0.5852,2.09,2.66832,0.7782600000000001,2.7795,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.064,0.602,2.15
2020-01-06 01:00:00,2.64,0.77,2.75,1.4016,0.4088,1.46,1.2384,0.3612,1.29,2.688,0.784,2.8,1.4016,0.4088,1.46,1.2864,0.37520000000000003,1.34
2020-01-06 01:30:00,2.64384,0.77112,2.754,1.56864,0.45752000000000004,1.634,1.0752,0.3136,1.12,2.68224,0.78232,2.794,1.56864,0.45752000000000004,1.634,1.1136,0.32480000000000003,1.16
2020-01-06 02:00:00,2.604,0.7595000000000001,2.7125,1.452,0.42350000000000004,1.5125000000000002,1.152,0.336,1.2,2.652,0.7735000000000001,2.7625,1.452,0.42350000000000004,1.5125000000000002,1.2,0.35000000000000003,1.25
2020-01-06 02:30:00,2.60304,0.7592200000000001,2.7115,1.2110400000000001,0.35322000000000003,1.2615,1.392,0.406,1.45,2.66064,0.77602,2.7715,1.2110400000000001,0.35322000000000003,1.2615,1.4496,0.4228,1.51
2020-01-06 03:00:00,2.5881600000000002,0.7548800000000001,2.696,1.10976,0.32368,1.156,1.4784000000000002,0.4312,1.54,2.65536,0.7744800000000001,2.766,1.10976,0.32368,1.156,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-06 03:30:00,2.59104,0.7557200000000001,2.699,1.02624,0.29932000000000003,1.069,1.5648,0.45640000000000003,1.63,2.6486400000000003,0.7725200000000001,2.759,1.02624,0.29932000000000003,1.069,1.6224,0.4732,1.69
2020-01-06 04:00:00,2.54544,0.7424200000000001,2.6515,1.11504,0.32522,1.1615,1.4304000000000001,0.4172,1.49,2.60304,0.7592200000000001,2.7115,1.11504,0.32522,1.1615,1.488,0.434,1.55
2020-01-06 04:30:00,2.49648,0.72814,2.6005000000000003,1.16208,0.33894,1.2105000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.71728,0.79254,2.8305,1.16208,0.33894,1.2105000000000001,1.5552000000000001,0.4536,1.62
2020-01-06 05:00:00,2.56368,0.7477400000000001,2.6705,1.21008,0.35294000000000003,1.2605,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.82288,0.8233400000000001,2.9405,1.21008,0.35294000000000003,1.2605,1.6128,0.47040000000000004,1.6800000000000002
2020-01-06 05:30:00,2.65872,0.77546,2.7695,1.35312,0.39466,1.4095,1.3056,0.3808,1.3599999999999999,2.93712,0.8566600000000001,3.0595,1.35312,0.39466,1.4095,1.584,0.462,1.65
2020-01-06 06:00:00,2.9928,0.8729,3.1175,1.2552,0.36610000000000004,1.3075,1.7376,0.5068,1.81,3.1656,0.9233,3.2975,1.2552,0.36610000000000004,1.3075,1.9104,0.5572,1.99
2020-01-06 06:30:00,3.45696,1.00828,3.601,1.23936,0.36148,1.291,2.2176,0.6468,2.31,3.58176,1.04468,3.731,1.23936,0.36148,1.291,2.3424,0.6832,2.44
2020-01-06 07:00:00,4.05504,1.18272,4.224,1.2230400000000001,0.35672000000000004,1.274,2.832,0.8260000000000001,2.95,4.14144,1.20792,4.314,1.2230400000000001,0.35672000000000004,1.274,2.9184,0.8512000000000001,3.04
2020-01-06 07:30:00,4.46736,1.30298,4.6535,1.28016,0.37338000000000005,1.3335,3.1872,0.9296000000000001,3.32,4.56336,1.33098,4.7535,1.28016,0.37338000000000005,1.3335,3.2832,0.9576,3.42
2020-01-06 08:00:00,4.91424,1.4333200000000001,5.119,1.28544,0.37492000000000003,1.339,3.6288,1.0584,3.7800000000000002,4.97184,1.45012,5.179,1.28544,0.37492000000000003,1.339,3.6864,1.0752,3.84
2020-01-06 08:30:00,5.11008,1.49044,5.323,1.34688,0.39284,1.403,3.7632,1.0976,3.92,5.15808,1.50444,5.373,1.34688,0.39284,1.403,3.8112,1.1116,3.9699999999999998
2020-01-06 09:00:00,5.27616,1.53888,5.496,1.31136,0.38248000000000004,1.366,3.9648,1.1564,4.13,5.32416,1.55288,5.546,1.31136,0.38248000000000004,1.366,4.0128,1.1703999999999999,4.18
2020-01-06 09:30:00,5.38128,1.56954,5.6055,1.30128,0.37954000000000004,1.3555000000000001,4.08,1.19,4.25,5.41968,1.58074,5.6455,1.30128,0.37954000000000004,1.3555000000000001,4.1184,1.2012,4.29
2020-01-06 10:00:00,5.40816,1.57738,5.6335,1.36656,0.39858000000000005,1.4235,4.0416,1.1788,4.21,5.46576,1.5941800000000002,5.6935,1.36656,0.39858000000000005,1.4235,4.0992,1.1956,4.27
2020-01-06 10:30:00,5.33376,1.5556800000000002,5.556,1.27296,0.37128000000000005,1.326,4.0608,1.1844000000000001,4.23,5.40096,1.57528,5.626,1.27296,0.37128000000000005,1.326,4.128,1.204,4.3
2020-01-06 11:00:00,5.41248,1.57864,5.638,1.24608,0.36344000000000004,1.298,4.1664,1.2152,4.34,5.4604800000000004,1.59264,5.688,1.24608,0.36344000000000004,1.298,4.2144,1.2292,4.39
2020-01-06 11:30:00,5.49456,1.6025800000000001,5.7235,1.22256,0.35658,1.2735,4.272,1.246,4.45,5.53296,1.6137800000000002,5.7635000000000005,1.22256,0.35658,1.2735,4.3104,1.2572,4.49
2020-01-06 12:00:00,5.50368,1.60524,5.733,1.20288,0.35084000000000004,1.2530000000000001,4.3008,1.2544,4.48,5.55168,1.61924,5.783,1.20288,0.35084000000000004,1.2530000000000001,4.3488,1.2684,4.53
2020-01-06 12:30:00,5.42544,1.58242,5.6515,1.08624,0.31682000000000005,1.1315,4.3392,1.2656,4.52,5.48304,1.59922,5.7115,1.08624,0.31682000000000005,1.1315,4.3968,1.2824,4.58
2020-01-06 13:00:00,5.36688,1.56534,5.5905000000000005,1.20048,0.35014,1.2505,4.1664,1.2152,4.34,5.42448,1.58214,5.6505,1.20048,0.35014,1.2505,4.224,1.232,4.4
2020-01-06 13:30:00,5.31696,1.55078,5.5385,1.18896,0.34678000000000003,1.2385,4.128,1.204,4.3,5.38416,1.57038,5.6085,1.18896,0.34678000000000003,1.2385,4.1952,1.2236,4.37
2020-01-06 14:00:00,5.304,1.5470000000000002,5.525,1.1568,0.33740000000000003,1.205,4.1472,1.2096,4.32,5.3616,1.5638,5.585,1.1568,0.33740000000000003,1.205,4.2048,1.2264,4.38
2020-01-06 14:30:00,5.38656,1.57108,5.611,1.10496,0.32228,1.151,4.2816,1.2488000000000001,4.46,5.43456,1.58508,5.661,1.10496,0.32228,1.151,4.3296,1.2628,4.51
2020-01-06 15:00:00,5.26992,1.53706,5.4895,1.2763200000000001,0.37226000000000004,1.3295,3.9936,1.1648,4.16,5.33712,1.55666,5.5595,1.2763200000000001,0.37226000000000004,1.3295,4.0608,1.1844000000000001,4.23
2020-01-06 15:30:00,5.20176,1.5171800000000002,5.4185,1.20816,0.35238,1.2585,3.9936,1.1648,4.16,5.25936,1.5339800000000001,5.4785,1.20816,0.35238,1.2585,4.0512,1.1816,4.22
2020-01-06 16:00:00,5.1936,1.5148000000000001,5.41,1.2768,0.3724,1.33,3.9168000000000003,1.1424,4.08,5.2704,1.5372,5.49,1.2768,0.3724,1.33,3.9936,1.1648,4.16
2020-01-06 16:30:00,5.30688,1.5478399999999999,5.5280000000000005,1.3420800000000002,0.39144,1.3980000000000001,3.9648,1.1564,4.13,5.40288,1.57584,5.628,1.3420800000000002,0.39144,1.3980000000000001,4.0608,1.1844000000000001,4.23
2020-01-06 17:00:00,5.49168,1.60174,5.7205,1.24848,0.36414,1.3005,4.2432,1.2376,4.42,5.58768,1.62974,5.8205,1.24848,0.36414,1.3005,4.3392,1.2656,4.52
2020-01-06 17:30:00,5.44176,1.58718,5.6685,1.12176,0.32718,1.1685,4.32,1.26,4.5,5.54736,1.6179800000000002,5.7785,1.12176,0.32718,1.1685,4.4256,1.2908,4.61
2020-01-06 18:00:00,5.34336,1.55848,5.566,1.10016,0.32088,1.146,4.2432,1.2376,4.42,5.45856,1.5920800000000002,5.686,1.10016,0.32088,1.146,4.3584,1.2711999999999999,4.54
2020-01-06 18:30:00,5.38608,1.57094,5.6105,1.12368,0.32774000000000003,1.1705,4.2624,1.2432,4.44,5.48208,1.59894,5.7105,1.12368,0.32774000000000003,1.1705,4.3584,1.2711999999999999,4.54
2020-01-06 19:00:00,5.15232,1.50276,5.367,1.16832,0.34076,1.217,3.984,1.162,4.15,5.26752,1.5363600000000002,5.487,1.16832,0.34076,1.217,4.0992,1.1956,4.27
2020-01-06 19:30:00,5.03568,1.46874,5.2455,1.10928,0.32354000000000005,1.1555,3.9264,1.1452,4.09,5.13168,1.49674,5.3455,1.10928,0.32354000000000005,1.1555,4.0224,1.1732,4.19
2020-01-06 20:00:00,4.86672,1.41946,5.0695,0.99792,0.29106000000000004,1.0395,3.8688000000000002,1.1284,4.03,4.95312,1.44466,5.1595,0.99792,0.29106000000000004,1.0395,3.9552,1.1536,4.12
2020-01-06 20:30:00,4.56336,1.33098,4.7535,1.04016,0.30338000000000004,1.0835,3.5232,1.0276,3.67,4.69776,1.37018,4.8935,1.04016,0.30338000000000004,1.0835,3.6576,1.0668,3.81
2020-01-06 21:00:00,4.48992,1.30956,4.677,1.13952,0.33236000000000004,1.187,3.3504,0.9772000000000001,3.49,4.6435200000000005,1.35436,4.837,1.13952,0.33236000000000004,1.187,3.504,1.022,3.65
2020-01-06 21:30:00,4.13232,1.20526,4.3045,1.18512,0.34566,1.2345,2.9472,0.8596,3.07,4.26672,1.2444600000000001,4.4445,1.18512,0.34566,1.2345,3.0816,0.8988,3.21
2020-01-06 22:00:00,3.888,1.134,4.05,1.1328,0.3304,1.18,2.7552,0.8036000000000001,2.87,4.0032,1.1676,4.17,1.1328,0.3304,1.18,2.8704,0.8372,2.99
2020-01-06 22:30:00,3.52128,1.02704,3.668,1.04448,0.30464,1.088,2.4768,0.7224,2.58,3.60768,1.05224,3.758,1.04448,0.30464,1.088,2.5632,0.7476,2.67
2020-01-06 23:00:00,3.24528,0.94654,3.3805,1.00848,0.29414,1.0505,2.2368,0.6524,2.33,3.33168,0.97174,3.4705,1.00848,0.29414,1.0505,2.3232,0.6776,2.42
2020-01-06 23:30:00,3.00672,0.8769600000000001,3.132,0.99072,0.28896000000000005,1.032,2.016,0.588,2.1,3.08352,0.89936,3.212,0.99072,0.28896000000000005,1.032,2.0928,0.6104,2.18
2020-01-07 00:00:00,2.89296,0.8437800000000001,3.0135,1.03056,0.30058,1.0735000000000001,1.8624,0.5432,1.94,2.96016,0.86338,3.0835,1.03056,0.30058,1.0735000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-01-07 00:30:00,2.81568,0.8212400000000001,2.933,1.13568,0.33124000000000003,1.183,1.6800000000000002,0.49,1.75,2.86368,0.8352400000000001,2.983,1.13568,0.33124000000000003,1.183,1.728,0.504,1.8
2020-01-07 01:00:00,2.9016,0.8463,3.0225,1.1256,0.32830000000000004,1.1725,1.776,0.518,1.85,2.9592,0.8631000000000001,3.0825,1.1256,0.32830000000000004,1.1725,1.8336000000000001,0.5348,1.9100000000000001
2020-01-07 01:30:00,2.80896,0.8192800000000001,2.926,1.04256,0.30408,1.086,1.7664,0.5152,1.8399999999999999,3.00096,0.8752800000000001,3.126,1.04256,0.30408,1.086,1.9584000000000001,0.5712,2.04
2020-01-07 02:00:00,2.8377600000000003,0.8276800000000001,2.956,1.03296,0.30128000000000005,1.076,1.8048000000000002,0.5264,1.88,3.02976,0.88368,3.156,1.03296,0.30128000000000005,1.076,1.9968,0.5824,2.08
2020-01-07 02:30:00,2.80944,0.81942,2.9265,1.07184,0.31262,1.1165,1.7376,0.5068,1.81,3.02064,0.88102,3.1465,1.07184,0.31262,1.1165,1.9488,0.5684,2.03
2020-01-07 03:00:00,2.7960000000000003,0.8155,2.9125,1.0872,0.3171,1.1325,1.7088,0.4984,1.78,2.9976000000000003,0.8743000000000001,3.1225,1.0872,0.3171,1.1325,1.9104,0.5572,1.99
2020-01-07 03:30:00,2.7768,0.8099000000000001,2.8925,1.068,0.3115,1.1125,1.7088,0.4984,1.78,2.9784,0.8687,3.1025,1.068,0.3115,1.1125,1.9104,0.5572,1.99
2020-01-07 04:00:00,2.7408,0.7994,2.855,1.0992,0.3206,1.145,1.6416,0.4788,1.71,2.9616,0.8638,3.085,1.0992,0.3206,1.145,1.8624,0.5432,1.94
2020-01-07 04:30:00,2.7696,0.8078000000000001,2.885,1.2144,0.3542,1.2650000000000001,1.5552000000000001,0.4536,1.62,3.0096,0.8778,3.135,1.2144,0.3542,1.2650000000000001,1.7952,0.5236000000000001,1.87
2020-01-07 05:00:00,2.8608000000000002,0.8344,2.98,1.1616,0.3388,1.21,1.6992,0.49560000000000004,1.77,3.072,0.896,3.2,1.1616,0.3388,1.21,1.9104,0.5572,1.99
2020-01-07 05:30:00,2.98512,0.8706600000000001,3.1095,1.21872,0.35546000000000005,1.2695,1.7664,0.5152,1.8399999999999999,3.17712,0.92666,3.3095,1.21872,0.35546000000000005,1.2695,1.9584000000000001,0.5712,2.04
2020-01-07 06:00:00,3.192,0.931,3.325,1.1568,0.33740000000000003,1.205,2.0352,0.5936,2.12,3.3552,0.9786,3.495,1.1568,0.33740000000000003,1.205,2.1984,0.6412,2.29
2020-01-07 06:30:00,3.68832,1.07576,3.842,1.16352,0.33936000000000005,1.212,2.5248,0.7364,2.63,3.81312,1.11216,3.972,1.16352,0.33936000000000005,1.212,2.6496,0.7728,2.76
2020-01-07 07:00:00,4.23168,1.23424,4.408,1.19808,0.34944000000000003,1.248,3.0336,0.8848,3.16,4.32768,1.26224,4.508,1.19808,0.34944000000000003,1.248,3.1296,0.9128000000000001,3.26
2020-01-07 07:30:00,4.69296,1.36878,4.8885000000000005,1.17936,0.34398,1.2285,3.5136000000000003,1.0248,3.66,4.76976,1.39118,4.9685,1.17936,0.34398,1.2285,3.5904,1.0472,3.74
2020-01-07 08:00:00,5.04528,1.47154,5.2555,1.14768,0.33474000000000004,1.1955,3.8976,1.1368,4.06,5.09328,1.48554,5.3055,1.14768,0.33474000000000004,1.1955,3.9455999999999998,1.1508,4.11
2020-01-07 08:30:00,5.13312,1.49716,5.347,1.12992,0.32956,1.177,4.0032,1.1676,4.17,5.26752,1.5363600000000002,5.487,1.12992,0.32956,1.177,4.1376,1.2068,4.31
2020-01-07 09:00:00,5.16864,1.50752,5.384,0.81984,0.23912000000000003,0.854,4.3488,1.2684,4.53,5.35104,1.5607199999999999,5.574,0.81984,0.23912000000000003,0.854,4.5312,1.3216,4.72
2020-01-07 09:30:00,5.29104,1.54322,5.5115,0.5198400000000001,0.15162,0.5415,4.7712,1.3916,4.97,5.47344,1.5964200000000002,5.7015,0.5198400000000001,0.15162,0.5415,4.9536,1.4448,5.16
2020-01-07 10:00:00,5.11392,1.49156,5.327,1.26432,0.36876000000000003,1.317,3.8496,1.1228,4.01,5.32512,1.55316,5.547,1.26432,0.36876000000000003,1.317,4.0608,1.1844000000000001,4.23
2020-01-07 10:30:00,4.92048,1.43514,5.1255,1.34928,0.39354000000000006,1.4055,3.5712,1.0416,3.7199999999999998,5.14128,1.49954,5.3555,1.34928,0.39354000000000006,1.4055,3.792,1.106,3.95
2020-01-07 11:00:00,5.13744,1.49842,5.3515,1.23984,0.36162000000000005,1.2915,3.8976,1.1368,4.06,5.33904,1.55722,5.5615,1.23984,0.36162000000000005,1.2915,4.0992,1.1956,4.27
2020-01-07 11:30:00,5.12832,1.49576,5.342,1.29792,0.37856,1.3519999999999999,3.8304,1.1172,3.99,5.33952,1.55736,5.562,1.29792,0.37856,1.3519999999999999,4.0416,1.1788,4.21
2020-01-07 12:00:00,5.15856,1.50458,5.3735,1.29936,0.37898000000000004,1.3535,3.8592,1.1256,4.02,5.36976,1.5661800000000001,5.5935,1.29936,0.37898000000000004,1.3535,4.0704,1.1872,4.24
2020-01-07 12:30:00,5.1984,1.5162,5.415,1.2912,0.3766,1.345,3.9072,1.1396,4.07,5.4096,1.5777999999999999,5.635,1.2912,0.3766,1.345,4.1184,1.2012,4.29
2020-01-07 13:00:00,5.2416,1.5288,5.46,1.2192,0.3556,1.27,4.0224,1.1732,4.19,5.4432,1.5876000000000001,5.67,1.2192,0.3556,1.27,4.224,1.232,4.4
2020-01-07 13:30:00,5.18592,1.5125600000000001,5.402,1.26912,0.37016000000000004,1.322,3.9168000000000003,1.1424,4.08,5.38752,1.57136,5.612,1.26912,0.37016000000000004,1.322,4.1184,1.2012,4.29
2020-01-07 14:00:00,5.20368,1.51774,5.4205,1.29648,0.37814000000000003,1.3505,3.9072,1.1396,4.07,5.40528,1.57654,5.6305,1.29648,0.37814000000000003,1.3505,4.1088000000000005,1.1984,4.28
2020-01-07 14:30:00,5.11008,1.49044,5.323,1.27968,0.37324,1.333,3.8304,1.1172,3.99,5.31168,1.5492400000000002,5.533,1.27968,0.37324,1.333,4.032,1.176,4.2
2020-01-07 15:00:00,5.02272,1.46496,5.232,1.17312,0.34216,1.222,3.8496,1.1228,4.01,5.21472,1.52096,5.432,1.17312,0.34216,1.222,4.0416,1.1788,4.21
2020-01-07 15:30:00,5.04624,1.4718200000000001,5.2565,1.18704,0.34622,1.2365,3.8592,1.1256,4.02,5.14224,1.4998200000000002,5.3565000000000005,1.18704,0.34622,1.2365,3.9552,1.1536,4.12
2020-01-07 16:00:00,5.14608,1.50094,5.3605,1.21008,0.35294000000000003,1.2605,3.936,1.148,4.1,5.22288,1.5233400000000001,5.4405,1.21008,0.35294000000000003,1.2605,4.0128,1.1703999999999999,4.18
2020-01-07 16:30:00,5.24016,1.52838,5.4585,1.20816,0.35238,1.2585,4.032,1.176,4.2,5.33616,1.55638,5.5585,1.20816,0.35238,1.2585,4.128,1.204,4.3
2020-01-07 17:00:00,5.36592,1.56506,5.5895,1.20912,0.35266000000000003,1.2595,4.1568,1.2124,4.33,5.48112,1.5986600000000002,5.7095,1.20912,0.35266000000000003,1.2595,4.272,1.246,4.45
2020-01-07 17:30:00,5.30928,1.54854,5.5305,1.18128,0.34454,1.2305,4.128,1.204,4.3,5.49168,1.60174,5.7205,1.18128,0.34454,1.2305,4.3104,1.2572,4.49
2020-01-07 18:00:00,5.20752,1.51886,5.4245,1.23312,0.35966000000000004,1.2845,3.9744,1.1592,4.14,5.40912,1.57766,5.6345,1.23312,0.35966000000000004,1.2845,4.176,1.218,4.35
2020-01-07 18:30:00,5.184,1.512,5.4,1.2864,0.37520000000000003,1.34,3.8976,1.1368,4.06,5.376,1.568,5.6,1.2864,0.37520000000000003,1.34,4.0896,1.1928,4.26
2020-01-07 19:00:00,5.076,1.4805000000000001,5.2875,1.236,0.36050000000000004,1.2875,3.84,1.12,4.0,5.2584,1.5337,5.4775,1.236,0.36050000000000004,1.2875,4.0224,1.1732,4.19
2020-01-07 19:30:00,4.81296,1.40378,5.0135,1.23216,0.35938000000000003,1.2835,3.5808,1.0444,3.73,4.99536,1.4569800000000002,5.2035,1.23216,0.35938000000000003,1.2835,3.7632,1.0976,3.92
2020-01-07 20:00:00,4.67568,1.36374,4.8705,1.22928,0.35854,1.2805,3.4464,1.0052,3.59,4.84848,1.41414,5.0505,1.22928,0.35854,1.2805,3.6192,1.0556,3.77
2020-01-07 20:30:00,4.41744,1.28842,4.6015,1.23024,0.35882000000000003,1.2815,3.1872,0.9296000000000001,3.32,4.57104,1.33322,4.7615,1.23024,0.35882000000000003,1.2815,3.3407999999999998,0.9744,3.48
2020-01-07 21:00:00,4.1975999999999996,1.2243,4.3725,1.3176,0.38430000000000003,1.3725,2.88,0.84,3.0,4.3512,1.2691,4.5325,1.3176,0.38430000000000003,1.3725,3.0336,0.8848,3.16
2020-01-07 21:30:00,4.03872,1.1779600000000001,4.207,1.35072,0.39396000000000003,1.407,2.688,0.784,2.8,4.18272,1.21996,4.357,1.35072,0.39396000000000003,1.407,2.832,0.8260000000000001,2.95
2020-01-07 22:00:00,3.7176,1.0843,3.8725,1.3368,0.3899,1.3925,2.3808,0.6944,2.48,3.8424,1.1207,4.0025,1.3368,0.3899,1.3925,2.5056000000000003,0.7308,2.61
2020-01-07 22:30:00,3.3475200000000003,0.9763600000000001,3.487,1.30272,0.37996,1.357,2.0448,0.5964,2.13,3.45312,1.00716,3.597,1.30272,0.37996,1.357,2.1504,0.6272,2.24
2020-01-07 23:00:00,3.16032,0.92176,3.292,1.25952,0.36736,1.312,1.9008,0.5544,1.98,3.25632,0.94976,3.392,1.25952,0.36736,1.312,1.9968,0.5824,2.08
2020-01-07 23:30:00,2.89968,0.84574,3.0205,1.24848,0.36414,1.3005,1.6512,0.48160000000000003,1.72,2.97648,0.86814,3.1005,1.24848,0.36414,1.3005,1.728,0.504,1.8
2020-01-08 00:00:00,2.7528,0.8029000000000001,2.8675,1.236,0.36050000000000004,1.2875,1.5168,0.4424,1.58,2.8200000000000003,0.8225,2.9375,1.236,0.36050000000000004,1.2875,1.584,0.462,1.65
2020-01-08 00:30:00,2.7187200000000002,0.7929600000000001,2.832,1.26912,0.37016000000000004,1.322,1.4496,0.4228,1.51,2.77632,0.80976,2.892,1.26912,0.37016000000000004,1.322,1.5072,0.43960000000000005,1.57
2020-01-08 01:00:00,2.77392,0.8090600000000001,2.8895,1.2763200000000001,0.37226000000000004,1.3295,1.4976,0.4368,1.56,2.82192,0.82306,2.9395,1.2763200000000001,0.37226000000000004,1.3295,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-08 01:30:00,2.72304,0.79422,2.8365,1.17744,0.34342,1.2265,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.77104,0.80822,2.8865,1.17744,0.34342,1.2265,1.5936,0.46480000000000005,1.6600000000000001
2020-01-08 02:00:00,2.65776,0.7751800000000001,2.7685,1.08336,0.31598000000000004,1.1285,1.5744,0.4592,1.6400000000000001,2.7249600000000003,0.79478,2.8385,1.08336,0.31598000000000004,1.1285,1.6416,0.4788,1.71
2020-01-08 02:30:00,2.6376,0.7693,2.7475,1.1208,0.3269,1.1675,1.5168,0.4424,1.58,2.7048,0.7889,2.8175,1.1208,0.3269,1.1675,1.584,0.462,1.65
2020-01-08 03:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.12704,0.32872,1.174,1.5072,0.43960000000000005,1.57,2.70144,0.7879200000000001,2.814,1.12704,0.32872,1.174,1.5744,0.4592,1.6400000000000001
2020-01-08 03:30:00,2.6601600000000003,0.77588,2.771,1.19136,0.34748,1.241,1.4688,0.4284,1.53,2.72736,0.7954800000000001,2.841,1.19136,0.34748,1.241,1.536,0.448,1.6
2020-01-08 04:00:00,2.60112,0.7586600000000001,2.7095000000000002,1.03632,0.30226000000000003,1.0795,1.5648,0.45640000000000003,1.63,2.65872,0.77546,2.7695,1.03632,0.30226000000000003,1.0795,1.6224,0.4732,1.69
2020-01-08 04:30:00,2.66592,0.77756,2.777,0.9379200000000001,0.27356,0.977,1.728,0.504,1.8,2.73312,0.7971600000000001,2.847,0.9379200000000001,0.27356,0.977,1.7952,0.5236000000000001,1.87
2020-01-08 05:00:00,2.67888,0.78134,2.7905,0.9412800000000001,0.27454,0.9805,1.7376,0.5068,1.81,2.74608,0.8009400000000001,2.8605,0.9412800000000001,0.27454,0.9805,1.8048000000000002,0.5264,1.88
2020-01-08 05:30:00,2.78928,0.81354,2.9055,0.94608,0.27594,0.9855,1.8432,0.5376000000000001,1.92,2.86608,0.83594,2.9855,0.94608,0.27594,0.9855,1.92,0.56,2.0
2020-01-08 06:00:00,2.99472,0.8734600000000001,3.1195,1.01712,0.29666000000000003,1.0595,1.9776,0.5768,2.06,3.16752,0.9238600000000001,3.2995,1.01712,0.29666000000000003,1.0595,2.1504,0.6272,2.24
2020-01-08 06:30:00,3.46896,1.01178,3.6135,1.02096,0.29778000000000004,1.0635,2.448,0.714,2.55,3.58416,1.04538,3.7335000000000003,1.02096,0.29778000000000004,1.0635,2.5632,0.7476,2.67
2020-01-08 07:00:00,4.09824,1.19532,4.269,1.02624,0.29932000000000003,1.069,3.072,0.896,3.2,4.17504,1.21772,4.349,1.02624,0.29932000000000003,1.069,3.1488,0.9184,3.2800000000000002
2020-01-08 07:30:00,4.55088,1.32734,4.7405,1.02768,0.29974,1.0705,3.5232,1.0276,3.67,4.61808,1.34694,4.8105,1.02768,0.29974,1.0705,3.5904,1.0472,3.74
2020-01-08 08:00:00,4.88496,1.4247800000000002,5.0885,1.02576,0.29918,1.0685,3.8592,1.1256,4.02,4.9329600000000005,1.43878,5.1385,1.02576,0.29918,1.0685,3.9072,1.1396,4.07
2020-01-08 08:30:00,4.94448,1.44214,5.1505,1.02768,0.29974,1.0705,3.9168000000000003,1.1424,4.08,5.02128,1.46454,5.2305,1.02768,0.29974,1.0705,3.9936,1.1648,4.16
2020-01-08 09:00:00,4.85184,1.41512,5.054,1.03104,0.30072000000000004,1.074,3.8208,1.1144,3.98,5.03424,1.46832,5.244,1.03104,0.30072000000000004,1.074,4.0032,1.1676,4.17
2020-01-08 09:30:00,4.89072,1.42646,5.0945,0.9931200000000001,0.28966000000000003,1.0345,3.8976,1.1368,4.06,5.07312,1.47966,5.2845,0.9931200000000001,0.28966000000000003,1.0345,4.08,1.19,4.25
2020-01-08 10:00:00,4.92624,1.43682,5.1315,1.00944,0.29442,1.0515,3.9168000000000003,1.1424,4.08,5.11824,1.49282,5.3315,1.00944,0.29442,1.0515,4.1088000000000005,1.1984,4.28
2020-01-08 10:30:00,4.78272,1.39496,4.982,1.01952,0.29736,1.062,3.7632,1.0976,3.92,4.98432,1.45376,5.192,1.01952,0.29736,1.062,3.9648,1.1564,4.13
2020-01-08 11:00:00,4.99632,1.45726,5.2045,0.9835200000000001,0.28686,1.0245,4.0128,1.1703999999999999,4.18,5.18832,1.51326,5.4045,0.9835200000000001,0.28686,1.0245,4.2048,1.2264,4.38
2020-01-08 11:30:00,4.98048,1.4526400000000002,5.188,1.02528,0.29904000000000003,1.068,3.9552,1.1536,4.12,5.16288,1.50584,5.378,1.02528,0.29904000000000003,1.068,4.1376,1.2068,4.31
2020-01-08 12:00:00,4.9968,1.4574,5.205,1.0128,0.2954,1.055,3.984,1.162,4.15,5.1792,1.5106000000000002,5.395,1.0128,0.2954,1.055,4.1664,1.2152,4.34
2020-01-08 12:30:00,4.99344,1.45642,5.2015,1.03824,0.30282000000000003,1.0815,3.9552,1.1536,4.12,5.17584,1.50962,5.3915,1.03824,0.30282000000000003,1.0815,4.1376,1.2068,4.31
2020-01-08 13:00:00,4.82256,1.40658,5.0235,0.9633600000000001,0.28098,1.0035,3.8592,1.1256,4.02,4.99536,1.4569800000000002,5.2035,0.9633600000000001,0.28098,1.0035,4.032,1.176,4.2
2020-01-08 13:30:00,4.84752,1.4138600000000001,5.0495,0.9307200000000001,0.27146000000000003,0.9695,3.9168000000000003,1.1424,4.08,5.02032,1.4642600000000001,5.2295,0.9307200000000001,0.27146000000000003,0.9695,4.0896,1.1928,4.26
2020-01-08 14:00:00,4.87728,1.4225400000000001,5.0805,0.88368,0.25774,0.9205000000000001,3.9936,1.1648,4.16,5.05968,1.47574,5.2705,0.88368,0.25774,0.9205000000000001,4.176,1.218,4.35
2020-01-08 14:30:00,4.85376,1.41568,5.056,0.91776,0.26768000000000003,0.9560000000000001,3.936,1.148,4.1,5.02656,1.46608,5.236,0.91776,0.26768000000000003,0.9560000000000001,4.1088000000000005,1.1984,4.28
2020-01-08 15:00:00,4.8144,1.4042,5.015,0.9552,0.2786,0.995,3.8592,1.1256,4.02,4.9872,1.4546000000000001,5.195,0.9552,0.2786,0.995,4.032,1.176,4.2
2020-01-08 15:30:00,4.84848,1.41414,5.0505,0.9508800000000001,0.27734000000000003,0.9905,3.8976,1.1368,4.06,5.02128,1.46454,5.2305,0.9508800000000001,0.27734000000000003,0.9905,4.0704,1.1872,4.24
2020-01-08 16:00:00,4.97184,1.45012,5.179,0.9590400000000001,0.27972,0.999,4.0128,1.1703999999999999,4.18,5.15424,1.50332,5.369,0.9590400000000001,0.27972,0.999,4.1952,1.2236,4.37
2020-01-08 16:30:00,5.14272,1.49996,5.357,0.94752,0.27636000000000005,0.987,4.1952,1.2236,4.37,5.33472,1.55596,5.557,0.94752,0.27636000000000005,0.987,4.3872,1.2796,4.57
2020-01-08 17:00:00,5.37408,1.56744,5.598,0.91968,0.26824000000000003,0.9580000000000001,4.4544,1.2992,4.64,5.56608,1.62344,5.798,0.91968,0.26824000000000003,0.9580000000000001,4.6464,1.3552,4.84
2020-01-08 17:30:00,5.4604800000000004,1.59264,5.688,0.9292800000000001,0.27104,0.968,4.5312,1.3216,4.72,5.64288,1.6458400000000002,5.878,0.9292800000000001,0.27104,0.968,4.7136,1.3748,4.91
2020-01-08 18:00:00,5.11632,1.49226,5.3295,0.9499200000000001,0.27706000000000003,0.9895,4.1664,1.2152,4.34,5.2891200000000005,1.5426600000000001,5.5095,0.9499200000000001,0.27706000000000003,0.9895,4.3392,1.2656,4.52
2020-01-08 18:30:00,5.21472,1.52096,5.432,0.9619200000000001,0.28056000000000003,1.002,4.2528,1.2404,4.43,5.32032,1.55176,5.542,0.9619200000000001,0.28056000000000003,1.002,4.3584,1.2711999999999999,4.54
2020-01-08 19:00:00,4.908,1.4315,5.1125,0.9528000000000001,0.27790000000000004,0.9925,3.9552,1.1536,4.12,5.052,1.4735,5.2625,0.9528000000000001,0.27790000000000004,0.9925,4.0992,1.1956,4.27
2020-01-08 19:30:00,4.788,1.3965,4.9875,0.9384,0.2737,0.9775,3.8496,1.1228,4.01,4.9512,1.4441,5.1575,0.9384,0.2737,0.9775,4.0128,1.1703999999999999,4.18
2020-01-08 20:00:00,4.61568,1.34624,4.808,0.9100800000000001,0.26544,0.9480000000000001,3.7056,1.0808,3.86,4.76928,1.39104,4.968,0.9100800000000001,0.26544,0.9480000000000001,3.8592,1.1256,4.02
2020-01-08 20:30:00,4.3608,1.2719,4.5425,0.924,0.2695,0.9625,3.4368,1.0024,3.58,4.5048,1.3139,4.6925,0.924,0.2695,0.9625,3.5808,1.0444,3.73
2020-01-08 21:00:00,4.2096,1.2278,4.385,0.8976000000000001,0.26180000000000003,0.935,3.312,0.966,3.45,4.344,1.267,4.525,0.8976000000000001,0.26180000000000003,0.935,3.4464,1.0052,3.59
2020-01-08 21:30:00,3.97776,1.16018,4.1435,0.95376,0.27818000000000004,0.9935,3.024,0.882,3.15,4.10256,1.19658,4.2735,0.95376,0.27818000000000004,0.9935,3.1488,0.9184,3.2800000000000002
2020-01-08 22:00:00,3.68688,1.07534,3.8405,0.98928,0.28854,1.0305,2.6976,0.7868,2.81,3.80208,1.10894,3.9605,0.98928,0.28854,1.0305,2.8128,0.8204,2.93
2020-01-08 22:30:00,3.39264,0.9895200000000001,3.534,0.9830400000000001,0.28672000000000003,1.024,2.4096,0.7028,2.51,3.48864,1.01752,3.634,0.9830400000000001,0.28672000000000003,1.024,2.5056000000000003,0.7308,2.61
2020-01-08 23:00:00,3.204,0.9345,3.3375,1.044,0.3045,1.0875,2.16,0.63,2.25,3.2904,0.9597,3.4275,1.044,0.3045,1.0875,2.2464,0.6552,2.34
2020-01-08 23:30:00,2.9784,0.8687,3.1025,1.0584,0.30870000000000003,1.1025,1.92,0.56,2.0,3.0648,0.8939,3.1925,1.0584,0.30870000000000003,1.1025,2.0064,0.5852,2.09
2020-01-09 00:00:00,2.84496,0.8297800000000001,2.9635,1.06896,0.31178,1.1135,1.776,0.518,1.85,2.92176,0.85218,3.0435,1.06896,0.31178,1.1135,1.8528,0.5404,1.9300000000000002
2020-01-09 00:30:00,2.76384,0.8061200000000001,2.879,1.11264,0.32452000000000003,1.159,1.6512,0.48160000000000003,1.72,2.8310400000000002,0.8257200000000001,2.949,1.11264,0.32452000000000003,1.159,1.7184,0.5012,1.79
2020-01-09 01:00:00,2.80896,0.8192800000000001,2.926,1.10016,0.32088,1.146,1.7088,0.4984,1.78,2.8857600000000003,0.8416800000000001,3.006,1.10016,0.32088,1.146,1.7856,0.5208,1.8599999999999999
2020-01-09 01:30:00,2.74656,0.80108,2.8609999999999998,1.07616,0.31388000000000005,1.121,1.6703999999999999,0.4872,1.74,2.80416,0.81788,2.9210000000000003,1.07616,0.31388000000000005,1.121,1.728,0.504,1.8
2020-01-09 02:00:00,2.70576,0.7891800000000001,2.8185000000000002,1.16016,0.33838,1.2085,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.7729600000000003,0.80878,2.8885,1.16016,0.33838,1.2085,1.6128,0.47040000000000004,1.6800000000000002
2020-01-09 02:30:00,2.67312,0.77966,2.7845,1.29072,0.37646,1.3445,1.3824,0.4032,1.44,2.74032,0.7992600000000001,2.8545,1.29072,0.37646,1.3445,1.4496,0.4228,1.51
2020-01-09 03:00:00,2.65008,0.7729400000000001,2.7605,1.28688,0.37534,1.3405,1.3632,0.3976,1.42,2.71728,0.79254,2.8305,1.28688,0.37534,1.3405,1.4304000000000001,0.4172,1.49
2020-01-09 03:30:00,2.6376,0.7693,2.7475,1.2744,0.37170000000000003,1.3275000000000001,1.3632,0.3976,1.42,2.7048,0.7889,2.8175,1.2744,0.37170000000000003,1.3275000000000001,1.4304000000000001,0.4172,1.49
2020-01-09 04:00:00,2.59728,0.7575400000000001,2.7055,1.33968,0.39074000000000003,1.3955,1.2576,0.3668,1.31,2.66448,0.77714,2.7755,1.33968,0.39074000000000003,1.3955,1.3248,0.3864,1.38
2020-01-09 04:30:00,2.65632,0.7747600000000001,2.767,1.35072,0.39396000000000003,1.407,1.3056,0.3808,1.3599999999999999,2.73312,0.7971600000000001,2.847,1.35072,0.39396000000000003,1.407,1.3824,0.4032,1.44
2020-01-09 05:00:00,2.68464,0.78302,2.7965,1.26384,0.36862,1.3165,1.4208,0.41440000000000005,1.48,2.7614400000000003,0.80542,2.8765,1.26384,0.36862,1.3165,1.4976,0.4368,1.56
2020-01-09 05:30:00,2.84544,0.8299200000000001,2.964,1.2230400000000001,0.35672000000000004,1.274,1.6224,0.4732,1.69,2.91264,0.84952,3.034,1.2230400000000001,0.35672000000000004,1.274,1.6896,0.4928,1.76
2020-01-09 06:00:00,3.0168,0.8799,3.1425,1.308,0.3815,1.3625,1.7088,0.4984,1.78,3.132,0.9135000000000001,3.2625,1.308,0.3815,1.3625,1.824,0.532,1.9
