Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 06:30:00,3.4344,1.0017,3.5775,1.3128,0.3829,1.3675,2.1216,0.6188,2.21,3.5784000000000002,1.0437,3.7275,1.3128,0.3829,1.3675,2.2656,0.6608,2.36
2020-01-09 07:00:00,4.04256,1.17908,4.211,1.26816,0.36988000000000004,1.321,2.7744,0.8092,2.89,4.12896,1.20428,4.301,1.26816,0.36988000000000004,1.321,2.8608000000000002,0.8344,2.98
2020-01-09 07:30:00,4.40784,1.28562,4.5915,1.31664,0.38402000000000003,1.3715,3.0912,0.9016000000000001,3.22,4.50384,1.31362,4.6915,1.31664,0.38402000000000003,1.3715,3.1872,0.9296000000000001,3.32
2020-01-09 08:00:00,4.72896,1.37928,4.926,1.34976,0.39368000000000003,1.4060000000000001,3.3792,0.9856,3.52,4.78656,1.39608,4.986,1.34976,0.39368000000000003,1.4060000000000001,3.4368,1.0024,3.58
2020-01-09 08:30:00,5.03712,1.46916,5.247,1.28352,0.37436,1.337,3.7536,1.0948,3.91,5.07552,1.4803600000000001,5.287,1.28352,0.37436,1.337,3.792,1.106,3.95
2020-01-09 09:00:00,5.04912,1.47266,5.2595,1.25712,0.36666000000000004,1.3094999999999999,3.792,1.106,3.95,5.08752,1.48386,5.2995,1.25712,0.36666000000000004,1.3094999999999999,3.8304,1.1172,3.99
2020-01-09 09:30:00,5.22,1.5225,5.4375,0.8232,0.2401,0.8575,4.3968,1.2824,4.58,5.2296,1.5253,5.4475,0.8232,0.2401,0.8575,4.4064,1.2852000000000001,4.59
2020-01-09 10:00:00,5.03232,1.4677600000000002,5.242,1.44192,0.42056000000000004,1.502,3.5904,1.0472,3.74,5.08992,1.48456,5.302,1.44192,0.42056000000000004,1.502,3.648,1.064,3.8
2020-01-09 10:30:00,4.94352,1.4418600000000001,5.1495,1.43952,0.41986,1.4995,3.504,1.022,3.65,5.00112,1.45866,5.2095,1.43952,0.41986,1.4995,3.5616,1.0388,3.71
2020-01-09 11:00:00,5.00688,1.46034,5.2155,1.31088,0.38234,1.3655,3.696,1.078,3.85,5.05488,1.47434,5.2655,1.31088,0.38234,1.3655,3.7439999999999998,1.092,3.9
2020-01-09 11:30:00,5.01024,1.4613200000000002,5.219,1.6214400000000002,0.47292000000000006,1.689,3.3888,0.9884000000000001,3.5300000000000002,5.06784,1.47812,5.279,1.6214400000000002,0.47292000000000006,1.689,3.4464,1.0052,3.59
2020-01-09 12:00:00,4.908,1.4315,5.1125,1.6920000000000002,0.49350000000000005,1.7625000000000002,3.216,0.9380000000000001,3.35,4.9656,1.4483000000000001,5.1725,1.6920000000000002,0.49350000000000005,1.7625000000000002,3.2736,0.9548000000000001,3.41
2020-01-09 12:30:00,4.86528,1.41904,5.068,1.63008,0.47544000000000003,1.698,3.2352,0.9436,3.37,4.91328,1.43304,5.118,1.63008,0.47544000000000003,1.698,3.2832,0.9576,3.42
2020-01-09 13:00:00,4.8974400000000005,1.42842,5.1015,1.27824,0.37282000000000004,1.3315000000000001,3.6192,1.0556,3.77,4.93584,1.4396200000000001,5.1415,1.27824,0.37282000000000004,1.3315000000000001,3.6576,1.0668,3.81
2020-01-09 13:30:00,4.9896,1.4553,5.1975,0.7944,0.23170000000000002,0.8275,4.1952,1.2236,4.37,4.9992,1.4581,5.2075,0.7944,0.23170000000000002,0.8275,4.2048,1.2264,4.38
2020-01-09 14:00:00,4.84176,1.41218,5.0435,0.9057600000000001,0.26418,0.9435,3.936,1.148,4.1,4.99536,1.4569800000000002,5.2035,0.9057600000000001,0.26418,0.9435,4.0896,1.1928,4.26
2020-01-09 14:30:00,4.8441600000000005,1.41288,5.046,0.9849600000000001,0.28728000000000004,1.026,3.8592,1.1256,4.02,5.02656,1.46608,5.236,0.9849600000000001,0.28728000000000004,1.026,4.0416,1.1788,4.21
2020-01-09 15:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.9844800000000001,0.28714,1.0255,3.8784,1.1312,4.04,5.04528,1.47154,5.2555,0.9844800000000001,0.28714,1.0255,4.0608,1.1844000000000001,4.23
2020-01-09 15:30:00,4.77024,1.3913200000000001,4.969,0.9686400000000001,0.28252000000000005,1.009,3.8016,1.1088,3.96,4.96224,1.44732,5.169,0.9686400000000001,0.28252000000000005,1.009,3.9936,1.1648,4.16
2020-01-09 16:00:00,5.02464,1.4655200000000002,5.234,0.96384,0.28112000000000004,1.004,4.0608,1.1844000000000001,4.23,5.21664,1.5215200000000002,5.434,0.96384,0.28112000000000004,1.004,4.2528,1.2404,4.43
2020-01-09 16:30:00,5.1696,1.5078,5.385,0.984,0.28700000000000003,1.025,4.1856,1.2208,4.36,5.3712,1.5666,5.595,0.984,0.28700000000000003,1.025,4.3872,1.2796,4.57
2020-01-09 17:00:00,5.35056,1.56058,5.5735,1.01136,0.29498,1.0535,4.3392,1.2656,4.52,5.55216,1.61938,5.7835,1.01136,0.29498,1.0535,4.5408,1.3244,4.73
2020-01-09 17:30:00,5.33232,1.55526,5.5545,1.07952,0.31486000000000003,1.1245,4.2528,1.2404,4.43,5.39952,1.5748600000000001,5.6245,1.07952,0.31486000000000003,1.1245,4.32,1.26,4.5
2020-01-09 18:00:00,5.21376,1.52068,5.431,1.08576,0.31668,1.131,4.128,1.204,4.3,5.29056,1.54308,5.511,1.08576,0.31668,1.131,4.2048,1.2264,4.38
2020-01-09 18:30:00,5.26368,1.53524,5.483,1.05888,0.30884,1.103,4.2048,1.2264,4.38,5.35008,1.56044,5.573,1.05888,0.30884,1.103,4.2912,1.2516,4.47
2020-01-09 19:00:00,5.064,1.477,5.275,0.9744,0.2842,1.015,4.0896,1.1928,4.26,5.1504,1.5022,5.365,0.9744,0.2842,1.015,4.176,1.218,4.35
2020-01-09 19:30:00,4.9488,1.4434,5.155,0.9264,0.2702,0.965,4.0224,1.1732,4.19,5.0256,1.4658,5.235,0.9264,0.2702,0.965,4.0992,1.1956,4.27
2020-01-09 20:00:00,4.8086400000000005,1.40252,5.009,0.90144,0.26292000000000004,0.9390000000000001,3.9072,1.1396,4.07,4.88544,1.42492,5.089,0.90144,0.26292000000000004,0.9390000000000001,3.984,1.162,4.15
2020-01-09 20:30:00,4.61856,1.34708,4.811,0.6921600000000001,0.20188,0.721,3.9264,1.1452,4.09,4.67616,1.36388,4.871,0.6921600000000001,0.20188,0.721,3.984,1.162,4.15
2020-01-09 21:00:00,4.45056,1.2980800000000001,4.636,0.6105600000000001,0.17808000000000002,0.636,3.84,1.12,4.0,4.49856,1.31208,4.686,0.6105600000000001,0.17808000000000002,0.636,3.888,1.134,4.05
2020-01-09 21:30:00,4.16784,1.21562,4.3415,0.89424,0.26082,0.9315,3.2736,0.9548000000000001,3.41,4.27344,1.24642,4.4515,0.89424,0.26082,0.9315,3.3792,0.9856,3.52
2020-01-09 22:00:00,3.85392,1.12406,4.0145,0.9739200000000001,0.28406000000000003,1.0145,2.88,0.84,3.0,3.96912,1.15766,4.1345,0.9739200000000001,0.28406000000000003,1.0145,2.9952,0.8736,3.12
2020-01-09 22:30:00,3.49776,1.02018,3.6435,1.04976,0.30618,1.0935,2.448,0.714,2.55,3.60336,1.05098,3.7535,1.04976,0.30618,1.0935,2.5536,0.7448,2.66
2020-01-09 23:00:00,3.23472,0.9434600000000001,3.3695,1.08432,0.31626000000000004,1.1295,2.1504,0.6272,2.24,3.33072,0.9714600000000001,3.4695,1.08432,0.31626000000000004,1.1295,2.2464,0.6552,2.34
2020-01-09 23:30:00,3.0048,0.8764000000000001,3.13,1.0464,0.3052,1.09,1.9584000000000001,0.5712,2.04,3.0912,0.9016000000000001,3.22,1.0464,0.3052,1.09,2.0448,0.5964,2.13
2020-01-10 00:00:00,2.89008,0.84294,3.0105,1.01808,0.29694000000000004,1.0605,1.8719999999999999,0.546,1.9500000000000002,2.96688,0.8653400000000001,3.0905,1.01808,0.29694000000000004,1.0605,1.9488,0.5684,2.03
2020-01-10 00:30:00,2.84064,0.82852,2.959,1.00704,0.29372000000000004,1.049,1.8336000000000001,0.5348,1.9100000000000001,2.97504,0.86772,3.099,1.00704,0.29372000000000004,1.049,1.968,0.5740000000000001,2.05
2020-01-10 01:00:00,2.86224,0.8348200000000001,2.9815,0.9998400000000001,0.29162000000000005,1.0415,1.8624,0.5432,1.94,3.01584,0.8796200000000001,3.1415,0.9998400000000001,0.29162000000000005,1.0415,2.016,0.588,2.1
2020-01-10 01:30:00,2.83728,0.82754,2.9555,0.9940800000000001,0.28994000000000003,1.0355,1.8432,0.5376000000000001,1.92,3.01008,0.87794,3.1355,0.9940800000000001,0.28994000000000003,1.0355,2.016,0.588,2.1
2020-01-10 02:00:00,2.77872,0.8104600000000001,2.8945,1.00272,0.29246,1.0445,1.776,0.518,1.85,2.96112,0.8636600000000001,3.0845,1.00272,0.29246,1.0445,1.9584000000000001,0.5712,2.04
2020-01-10 02:30:00,2.784,0.812,2.9,1.0176,0.2968,1.06,1.7664,0.5152,1.8399999999999999,2.9664,0.8652000000000001,3.09,1.0176,0.2968,1.06,1.9488,0.5684,2.03
2020-01-10 03:00:00,2.75856,0.8045800000000001,2.8735,1.04016,0.30338000000000004,1.0835,1.7184,0.5012,1.79,2.94096,0.8577800000000001,3.0635,1.04016,0.30338000000000004,1.0835,1.9008,0.5544,1.98
2020-01-10 03:30:00,2.7782400000000003,0.81032,2.894,1.05984,0.30912,1.104,1.7184,0.5012,1.79,2.96064,0.8635200000000001,3.084,1.05984,0.30912,1.104,1.9008,0.5544,1.98
2020-01-10 04:00:00,2.7216,0.7938000000000001,2.835,1.0416,0.3038,1.085,1.6800000000000002,0.49,1.75,2.9136,0.8498,3.035,1.0416,0.3038,1.085,1.8719999999999999,0.546,1.9500000000000002
2020-01-10 04:30:00,2.8176,0.8218000000000001,2.935,1.0704,0.31220000000000003,1.115,1.7472,0.5096,1.82,3.0,0.875,3.125,1.0704,0.31220000000000003,1.115,1.9296000000000002,0.5628000000000001,2.01
2020-01-10 05:00:00,2.81136,0.81998,2.9285,1.03536,0.30198,1.0785,1.776,0.518,1.85,3.00336,0.8759800000000001,3.1285,1.03536,0.30198,1.0785,1.968,0.5740000000000001,2.05
2020-01-10 05:30:00,2.9630400000000003,0.8642200000000001,3.0865,1.04304,0.30422000000000005,1.0865,1.92,0.56,2.0,3.12624,0.9118200000000001,3.2565,1.04304,0.30422000000000005,1.0865,2.0832,0.6076,2.17
2020-01-10 06:00:00,3.17328,0.92554,3.3055,1.01328,0.29554,1.0555,2.16,0.63,2.25,3.30768,0.96474,3.4455,1.01328,0.29554,1.0555,2.2944,0.6692,2.39
2020-01-10 06:30:00,3.6316800000000002,1.05924,3.783,1.01088,0.29484000000000005,1.053,2.6208,0.7644000000000001,2.73,3.7276800000000003,1.08724,3.883,1.01088,0.29484000000000005,1.053,2.7168,0.7924,2.83
2020-01-10 07:00:00,4.28352,1.24936,4.462,0.9427200000000001,0.27496000000000004,0.982,3.3407999999999998,0.9744,3.48,4.32192,1.26056,4.502,0.9427200000000001,0.27496000000000004,0.982,3.3792,0.9856,3.52
2020-01-10 07:30:00,4.74288,1.38334,4.9405,0.8932800000000001,0.26054,0.9305,3.8496,1.1228,4.01,4.78128,1.3945400000000001,4.9805,0.8932800000000001,0.26054,0.9305,3.888,1.134,4.05
2020-01-10 08:00:00,5.08416,1.48288,5.296,0.89856,0.26208000000000004,0.936,4.1856,1.2208,4.36,5.11296,1.4912800000000002,5.326,0.89856,0.26208000000000004,0.936,4.2144,1.2292,4.39
2020-01-10 08:30:00,5.39136,1.57248,5.616,0.87936,0.25648000000000004,0.916,4.5120000000000005,1.316,4.7,5.41056,1.57808,5.636,0.87936,0.25648000000000004,0.916,4.5312,1.3216,4.72
2020-01-10 09:00:00,5.39904,1.5747200000000001,5.624,0.92544,0.26992000000000005,0.964,4.4736,1.3048,4.66,5.41824,1.58032,5.644,0.92544,0.26992000000000005,0.964,4.4928,1.3104,4.68
2020-01-10 09:30:00,5.47056,1.59558,5.6985,0.9777600000000001,0.28518000000000004,1.0185,4.4928,1.3104,4.68,5.49936,1.60398,5.7285,0.9777600000000001,0.28518000000000004,1.0185,4.5216,1.3188,4.71
2020-01-10 10:00:00,5.40432,1.57626,5.6295,0.9691200000000001,0.28266,1.0095,4.4352,1.2936,4.62,5.43312,1.58466,5.6595,0.9691200000000001,0.28266,1.0095,4.464,1.302,4.65
2020-01-10 10:30:00,5.22672,1.52446,5.4445,0.9643200000000001,0.28126,1.0045,4.2624,1.2432,4.44,5.25552,1.53286,5.4745,0.9643200000000001,0.28126,1.0045,4.2912,1.2516,4.47
2020-01-10 11:00:00,5.2824,1.5407000000000002,5.5025,1.0104,0.2947,1.0525,4.272,1.246,4.45,5.3016,1.5463,5.5225,1.0104,0.2947,1.0525,4.2912,1.2516,4.47
2020-01-10 11:30:00,5.19552,1.51536,5.412,1.24992,0.36456000000000005,1.302,3.9455999999999998,1.1508,4.11,5.22432,1.52376,5.442,1.24992,0.36456000000000005,1.302,3.9744,1.1592,4.14
2020-01-10 12:00:00,5.08176,1.48218,5.2935,1.13616,0.33138,1.1835,3.9455999999999998,1.1508,4.11,5.10096,1.48778,5.3135,1.13616,0.33138,1.1835,3.9648,1.1564,4.13
2020-01-10 12:30:00,5.03616,1.46888,5.246,1.05216,0.30688000000000004,1.096,3.984,1.162,4.15,5.05536,1.47448,5.266,1.05216,0.30688000000000004,1.096,4.0032,1.1676,4.17
2020-01-10 13:00:00,5.02752,1.46636,5.237,1.00512,0.29316000000000003,1.047,4.0224,1.1732,4.19,5.04672,1.4719600000000002,5.257,1.00512,0.29316000000000003,1.047,4.0416,1.1788,4.21
2020-01-10 13:30:00,5.05344,1.4739200000000001,5.264,0.88704,0.25872,0.924,4.1664,1.2152,4.34,5.08224,1.48232,5.294,0.88704,0.25872,0.924,4.1952,1.2236,4.37
2020-01-10 14:00:00,4.981920000000001,1.45306,5.1895,0.8827200000000001,0.25746,0.9195000000000001,4.0992,1.1956,4.27,5.02032,1.4642600000000001,5.2295,0.8827200000000001,0.25746,0.9195000000000001,4.1376,1.2068,4.31
2020-01-10 14:30:00,4.92624,1.43682,5.1315,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.0608,1.1844000000000001,4.23,4.98384,1.45362,5.1915,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.1184,1.2012,4.29
2020-01-10 15:00:00,4.812,1.4035,5.0125,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.9455999999999998,1.1508,4.11,4.8696,1.4203000000000001,5.0725,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.0032,1.1676,4.17
2020-01-10 15:30:00,4.61136,1.34498,4.8035,0.9249600000000001,0.26978,0.9635,3.6864,1.0752,3.84,4.67856,1.3645800000000001,4.8735,0.9249600000000001,0.26978,0.9635,3.7536,1.0948,3.91
2020-01-10 16:00:00,4.8696,1.4203000000000001,5.0725,0.9432,0.2751,0.9825,3.9264,1.1452,4.09,4.9368,1.4399,5.1425,0.9432,0.2751,0.9825,3.9936,1.1648,4.16
2020-01-10 16:30:00,4.93536,1.43948,5.141,0.9705600000000001,0.28308,1.011,3.9648,1.1564,4.13,5.01216,1.46188,5.221,0.9705600000000001,0.28308,1.011,4.0416,1.1788,4.21
2020-01-10 17:00:00,5.22,1.5225,5.4375,1.0056,0.2933,1.0475,4.2144,1.2292,4.39,5.3064,1.5477,5.5275,1.0056,0.2933,1.0475,4.3008,1.2544,4.48
2020-01-10 17:30:00,5.28336,1.54098,5.5035,1.02096,0.29778000000000004,1.0635,4.2624,1.2432,4.44,5.36976,1.5661800000000001,5.5935,1.02096,0.29778000000000004,1.0635,4.3488,1.2684,4.53
2020-01-10 18:00:00,5.12208,1.49394,5.3355,0.96528,0.28154,1.0055,4.1568,1.2124,4.33,5.21808,1.52194,5.4355,0.96528,0.28154,1.0055,4.2528,1.2404,4.43
2020-01-10 18:30:00,5.17056,1.50808,5.386,1.01376,0.29568,1.056,4.1568,1.2124,4.33,5.25696,1.53328,5.476,1.01376,0.29568,1.056,4.2432,1.2376,4.42
2020-01-10 19:00:00,5.01888,1.46384,5.228,1.02528,0.29904000000000003,1.068,3.9936,1.1648,4.16,5.09568,1.48624,5.308,1.02528,0.29904000000000003,1.068,4.0704,1.1872,4.24
2020-01-10 19:30:00,4.78608,1.39594,4.9855,1.09008,0.31794,1.1355,3.696,1.078,3.85,4.87248,1.42114,5.0755,1.09008,0.31794,1.1355,3.7824,1.1032,3.94
2020-01-10 20:00:00,4.68672,1.36696,4.882,1.08672,0.31696,1.1320000000000001,3.6,1.05,3.75,4.78272,1.39496,4.982,1.08672,0.31696,1.1320000000000001,3.696,1.078,3.85
2020-01-10 20:30:00,4.32096,1.26028,4.501,1.14336,0.33348000000000005,1.191,3.1776,0.9268000000000001,3.31,4.46496,1.30228,4.651,1.14336,0.33348000000000005,1.191,3.3216,0.9688,3.46
2020-01-10 21:00:00,4.20912,1.22766,4.3845,1.16592,0.34006000000000003,1.2145000000000001,3.0432,0.8876000000000001,3.17,4.35312,1.26966,4.5344999999999995,1.16592,0.34006000000000003,1.2145000000000001,3.1872,0.9296000000000001,3.32
2020-01-10 21:30:00,3.83376,1.11818,3.9935,1.18416,0.34538,1.2335,2.6496,0.7728,2.76,3.9585600000000003,1.15458,4.1235,1.18416,0.34538,1.2335,2.7744,0.8092,2.89
2020-01-10 22:00:00,3.6859200000000003,1.07506,3.8395,1.22832,0.35826,1.2795,2.4576000000000002,0.7168,2.56,3.80112,1.10866,3.9595000000000002,1.22832,0.35826,1.2795,2.5728,0.7504000000000001,2.68
2020-01-10 22:30:00,3.42672,0.9994600000000001,3.5695,1.22832,0.35826,1.2795,2.1984,0.6412,2.29,3.52272,1.02746,3.6695,1.22832,0.35826,1.2795,2.2944,0.6692,2.39
2020-01-10 23:00:00,3.24,0.9450000000000001,3.375,1.2528000000000001,0.3654,1.305,1.9872,0.5796,2.07,3.336,0.973,3.475,1.2528000000000001,0.3654,1.305,2.0832,0.6076,2.17
2020-01-10 23:30:00,3.024,0.882,3.15,1.2096,0.3528,1.26,1.8144,0.5292,1.8900000000000001,3.1104,0.9072,3.24,1.2096,0.3528,1.26,1.9008,0.5544,1.98
2020-01-11 00:00:00,2.87616,0.8388800000000001,2.996,1.13856,0.33208000000000004,1.186,1.7376,0.5068,1.81,2.95296,0.86128,3.076,1.13856,0.33208000000000004,1.186,1.8144,0.5292,1.8900000000000001
2020-01-11 00:30:00,2.79408,0.8149400000000001,2.9105,1.18128,0.34454,1.2305,1.6128,0.47040000000000004,1.6800000000000002,2.86128,0.8345400000000001,2.9805,1.18128,0.34454,1.2305,1.6800000000000002,0.49,1.75
2020-01-11 01:00:00,2.78736,0.81298,2.9035,1.28976,0.37618,1.3435000000000001,1.4976,0.4368,1.56,2.86416,0.8353800000000001,2.9835000000000003,1.28976,0.37618,1.3435000000000001,1.5744,0.4592,1.6400000000000001
2020-01-11 01:30:00,2.76384,0.8061200000000001,2.879,1.31424,0.38332000000000005,1.369,1.4496,0.4228,1.51,2.8310400000000002,0.8257200000000001,2.949,1.31424,0.38332000000000005,1.369,1.5168,0.4424,1.58
2020-01-11 02:00:00,2.68848,0.7841400000000001,2.8005,1.23888,0.36134000000000005,1.2905,1.4496,0.4228,1.51,2.75568,0.8037400000000001,2.8705,1.23888,0.36134000000000005,1.2905,1.5168,0.4424,1.58
2020-01-11 02:30:00,2.67312,0.77966,2.7845,1.26192,0.36806000000000005,1.3145,1.4112,0.4116,1.47,2.73072,0.7964600000000001,2.8445,1.26192,0.36806000000000005,1.3145,1.4688,0.4284,1.53
2020-01-11 03:00:00,2.61552,0.7628600000000001,2.7245,1.29072,0.37646,1.3445,1.3248,0.3864,1.38,2.66352,0.7768600000000001,2.7745,1.29072,0.37646,1.3445,1.3728,0.40040000000000003,1.43
2020-01-11 03:30:00,2.62272,0.7649600000000001,2.732,1.33632,0.38976000000000005,1.392,1.2864,0.37520000000000003,1.34,2.67072,0.7789600000000001,2.782,1.33632,0.38976000000000005,1.392,1.3344,0.38920000000000005,1.3900000000000001
2020-01-11 04:00:00,2.55696,0.7457800000000001,2.6635,1.31856,0.38458000000000003,1.3735,1.2384,0.3612,1.29,2.60496,0.75978,2.7135,1.31856,0.38458000000000003,1.3735,1.2864,0.37520000000000003,1.34
2020-01-11 04:30:00,2.57472,0.7509600000000001,2.682,1.32672,0.38696,1.3820000000000001,1.248,0.364,1.3,2.62272,0.7649600000000001,2.732,1.32672,0.38696,1.3820000000000001,1.296,0.378,1.35
2020-01-11 05:00:00,2.55696,0.7457800000000001,2.6635,1.31856,0.38458000000000003,1.3735,1.2384,0.3612,1.29,2.59536,0.7569800000000001,2.7035,1.31856,0.38458000000000003,1.3735,1.2768,0.3724,1.33
2020-01-11 05:30:00,2.6294399999999998,0.76692,2.739,1.24704,0.36372000000000004,1.299,1.3824,0.4032,1.44,2.68704,0.7837200000000001,2.799,1.24704,0.36372000000000004,1.299,1.44,0.42,1.5
2020-01-11 06:00:00,2.66736,0.7779800000000001,2.7785,1.39056,0.40558000000000005,1.4485000000000001,1.2768,0.3724,1.33,2.7249600000000003,0.79478,2.8385,1.39056,0.40558000000000005,1.4485000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-01-11 06:30:00,2.88,0.84,3.0,1.392,0.406,1.45,1.488,0.434,1.55,3.0336,0.8848,3.16,1.392,0.406,1.45,1.6416,0.4788,1.71
2020-01-11 07:00:00,3.06,0.8925000000000001,3.1875,1.332,0.3885,1.3875,1.728,0.504,1.8,3.2232,0.9401,3.3575,1.332,0.3885,1.3875,1.8912,0.5516,1.97
2020-01-11 07:30:00,3.20544,0.9349200000000001,3.339,1.33344,0.38892000000000004,1.389,1.8719999999999999,0.546,1.9500000000000002,3.37824,0.9853200000000001,3.519,1.33344,0.38892000000000004,1.389,2.0448,0.5964,2.13
2020-01-11 08:00:00,3.46416,1.01038,3.6085000000000003,1.32336,0.38598000000000005,1.3785,2.1408,0.6244000000000001,2.23,3.61776,1.05518,3.7685,1.32336,0.38598000000000005,1.3785,2.2944,0.6692,2.39
2020-01-11 08:30:00,3.68928,1.07604,3.843,1.29888,0.37884,1.353,2.3904,0.6972,2.49,3.81408,1.11244,3.973,1.29888,0.37884,1.353,2.5152,0.7336,2.62
2020-01-11 09:00:00,3.90192,1.13806,4.0645,1.33872,0.39046000000000003,1.3945,2.5632,0.7476,2.67,4.01712,1.17166,4.1845,1.33872,0.39046000000000003,1.3945,2.6784,0.7812,2.79
2020-01-11 09:30:00,4.00896,1.16928,4.176,1.32096,0.38528,1.376,2.688,0.784,2.8,4.10496,1.1972800000000001,4.276,1.32096,0.38528,1.376,2.784,0.812,2.9
2020-01-11 10:00:00,4.14384,1.20862,4.3165,1.26384,0.36862,1.3165,2.88,0.84,3.0,4.23984,1.23662,4.4165,1.26384,0.36862,1.3165,2.976,0.868,3.1
2020-01-11 10:30:00,4.10208,1.19644,4.273,1.30848,0.38164000000000003,1.363,2.7936,0.8148000000000001,2.91,4.20768,1.22724,4.383,1.30848,0.38164000000000003,1.363,2.8992,0.8456,3.02
2020-01-11 11:00:00,4.02672,1.17446,4.1945,1.38672,0.40446000000000004,1.4445000000000001,2.64,0.77,2.75,4.13232,1.20526,4.3045,1.38672,0.40446000000000004,1.4445000000000001,2.7456,0.8008000000000001,2.86
2020-01-11 11:30:00,3.90048,1.13764,4.063,1.40448,0.40964000000000006,1.463,2.496,0.728,2.6,4.01568,1.17124,4.183,1.40448,0.40964000000000006,1.463,2.6112,0.7616,2.7199999999999998
2020-01-11 12:00:00,3.94896,1.15178,4.1135,1.43376,0.41818000000000005,1.4935,2.5152,0.7336,2.62,4.04496,1.17978,4.2135,1.43376,0.41818000000000005,1.4935,2.6112,0.7616,2.7199999999999998
2020-01-11 12:30:00,3.90912,1.14016,4.072,1.45152,0.42336,1.512,2.4576000000000002,0.7168,2.56,4.03392,1.17656,4.202,1.45152,0.42336,1.512,2.5824,0.7532,2.69
2020-01-11 13:00:00,3.89808,1.13694,4.0605,1.37328,0.40054,1.4304999999999999,2.5248,0.7364,2.63,4.02288,1.17334,4.1905,1.37328,0.40054,1.4304999999999999,2.6496,0.7728,2.76
2020-01-11 13:30:00,3.7800000000000002,1.1025,3.9375,1.3608,0.39690000000000003,1.4175,2.4192,0.7056,2.52,3.924,1.1445,4.0875,1.3608,0.39690000000000003,1.4175,2.5632,0.7476,2.67
2020-01-11 14:00:00,3.68304,1.07422,3.8365,1.3598400000000002,0.39662000000000003,1.4165,2.3232,0.6776,2.42,3.82704,1.11622,3.9865,1.3598400000000002,0.39662000000000003,1.4165,2.4672,0.7196,2.5700000000000003
2020-01-11 14:30:00,3.59664,1.04902,3.7465,1.3598400000000002,0.39662000000000003,1.4165,2.2368,0.6524,2.33,3.73104,1.08822,3.8865,1.3598400000000002,0.39662000000000003,1.4165,2.3712,0.6916,2.47
2020-01-11 15:00:00,3.58896,1.04678,3.7385,1.34256,0.39158000000000004,1.3985,2.2464,0.6552,2.34,3.72336,1.08598,3.8785,1.34256,0.39158000000000004,1.3985,2.3808,0.6944,2.48
2020-01-11 15:30:00,3.6974400000000003,1.07842,3.8515,1.34544,0.39242000000000005,1.4015,2.352,0.686,2.45,3.83184,1.11762,3.9915000000000003,1.34544,0.39242000000000005,1.4015,2.4864,0.7252000000000001,2.59
2020-01-11 16:00:00,3.76608,1.09844,3.923,1.34688,0.39284,1.403,2.4192,0.7056,2.52,3.90048,1.13764,4.063,1.34688,0.39284,1.403,2.5536,0.7448,2.66
2020-01-11 16:30:00,3.94752,1.15136,4.112,1.34592,0.39256,1.4020000000000001,2.6016,0.7588,2.71,4.10112,1.1961600000000001,4.272,1.34592,0.39256,1.4020000000000001,2.7552,0.8036000000000001,2.87
2020-01-11 17:00:00,4.1784,1.2187000000000001,4.3525,1.3464,0.3927,1.4025,2.832,0.8260000000000001,2.95,4.332,1.2635,4.5125,1.3464,0.3927,1.4025,2.9856,0.8708,3.11
2020-01-11 17:30:00,4.21296,1.22878,4.3885,1.35216,0.39438,1.4085,2.8608000000000002,0.8344,2.98,4.3761600000000005,1.27638,4.5585,1.35216,0.39438,1.4085,3.024,0.882,3.15
2020-01-11 18:00:00,4.30608,1.25594,4.4855,1.34928,0.39354000000000006,1.4055,2.9568000000000003,0.8624,3.08,4.46928,1.30354,4.6555,1.34928,0.39354000000000006,1.4055,3.12,0.91,3.25
2020-01-11 18:30:00,4.28544,1.24992,4.464,1.3478400000000001,0.39312,1.404,2.9376,0.8568,3.06,4.43904,1.29472,4.624,1.3478400000000001,0.39312,1.404,3.0912,0.9016000000000001,3.22
2020-01-11 19:00:00,4.104,1.197,4.275,1.3584,0.3962,1.415,2.7456,0.8008000000000001,2.86,4.2576,1.2418,4.435,1.3584,0.3962,1.415,2.8992,0.8456,3.02
2020-01-11 19:30:00,3.97152,1.15836,4.1370000000000005,1.37952,0.40236000000000005,1.437,2.592,0.756,2.7,4.12512,1.20316,4.297,1.37952,0.40236000000000005,1.437,2.7456,0.8008000000000001,2.86
2020-01-11 20:00:00,3.7992,1.1081,3.9575,1.3704,0.3997,1.4275,2.4288,0.7084,2.5300000000000002,3.9432,1.1501000000000001,4.1075,1.3704,0.3997,1.4275,2.5728,0.7504000000000001,2.68
2020-01-11 20:30:00,3.66864,1.07002,3.8215,1.34544,0.39242000000000005,1.4015,2.3232,0.6776,2.42,3.79344,1.10642,3.9515000000000002,1.34544,0.39242000000000005,1.4015,2.448,0.714,2.55
2020-01-11 21:00:00,3.54384,1.03362,3.6915,1.3358400000000001,0.38962,1.3915,2.208,0.644,2.3,3.65904,1.06722,3.8115,1.3358400000000001,0.38962,1.3915,2.3232,0.6776,2.42
2020-01-11 21:30:00,3.4300800000000002,1.00044,3.573,1.33728,0.39004000000000005,1.393,2.0928,0.6104,2.18,3.53568,1.03124,3.683,1.33728,0.39004000000000005,1.393,2.1984,0.6412,2.29
2020-01-11 22:00:00,3.30384,0.96362,3.4415,1.31664,0.38402000000000003,1.3715,1.9872,0.5796,2.07,3.39984,0.9916200000000001,3.5415,1.31664,0.38402000000000003,1.3715,2.0832,0.6076,2.17
2020-01-11 22:30:00,3.132,0.9135000000000001,3.2625,1.308,0.3815,1.3625,1.824,0.532,1.9,3.228,0.9415,3.3625,1.308,0.3815,1.3625,1.92,0.56,2.0
2020-01-11 23:00:00,2.99472,0.8734600000000001,3.1195,1.24752,0.36386,1.2995,1.7472,0.5096,1.82,3.08112,0.8986600000000001,3.2095000000000002,1.24752,0.36386,1.2995,1.8336000000000001,0.5348,1.9100000000000001
2020-01-11 23:30:00,2.82336,0.8234800000000001,2.941,1.24896,0.36428000000000005,1.301,1.5744,0.4592,1.6400000000000001,2.89056,0.84308,3.011,1.24896,0.36428000000000005,1.301,1.6416,0.4788,1.71
2020-01-12 00:00:00,2.74224,0.7998200000000001,2.8565,1.21584,0.35462000000000005,1.2665,1.5264,0.44520000000000004,1.5899999999999999,2.79984,0.81662,2.9165,1.21584,0.35462000000000005,1.2665,1.584,0.462,1.65
2020-01-12 00:30:00,2.63472,0.76846,2.7445,1.20432,0.35126,1.2545,1.4304000000000001,0.4172,1.49,2.69232,0.7852600000000001,2.8045,1.20432,0.35126,1.2545,1.488,0.434,1.55
2020-01-12 01:00:00,2.68272,0.78246,2.7945,1.21392,0.35406000000000004,1.2645,1.4688,0.4284,1.53,2.74992,0.8020600000000001,2.8645,1.21392,0.35406000000000004,1.2645,1.536,0.448,1.6
2020-01-12 01:30:00,2.62896,0.76678,2.7385,1.3713600000000001,0.39998000000000006,1.4285,1.2576,0.3668,1.31,2.69616,0.7863800000000001,2.8085,1.3713600000000001,0.39998000000000006,1.4285,1.3248,0.3864,1.38
2020-01-12 02:00:00,2.5766400000000003,0.7515200000000001,2.684,1.36704,0.39872,1.424,1.2096,0.3528,1.26,2.63424,0.7683200000000001,2.7439999999999998,1.36704,0.39872,1.424,1.2671999999999999,0.36960000000000004,1.32
2020-01-12 02:30:00,2.58528,0.75404,2.693,1.27968,0.37324,1.333,1.3056,0.3808,1.3599999999999999,2.64288,0.7708400000000001,2.753,1.27968,0.37324,1.333,1.3632,0.3976,1.42
2020-01-12 03:00:00,2.5176,0.7343000000000001,2.6225,1.26,0.3675,1.3125,1.2576,0.3668,1.31,2.5656,0.7483000000000001,2.6725,1.26,0.3675,1.3125,1.3056,0.3808,1.3599999999999999
2020-01-12 03:30:00,2.5166399999999998,0.73402,2.6215,1.23984,0.36162000000000005,1.2915,1.2768,0.3724,1.33,2.56464,0.74802,2.6715,1.23984,0.36162000000000005,1.2915,1.3248,0.3864,1.38
2020-01-12 04:00:00,2.47248,0.7211400000000001,2.5755,1.12848,0.32914000000000004,1.1755,1.344,0.392,1.4,2.53008,0.73794,2.6355,1.12848,0.32914000000000004,1.1755,1.4016,0.4088,1.46
2020-01-12 04:30:00,2.4816000000000003,0.7238,2.585,1.0896,0.3178,1.135,1.392,0.406,1.45,2.5296000000000003,0.7378,2.635,1.0896,0.3178,1.135,1.44,0.42,1.5
2020-01-12 05:00:00,2.44176,0.71218,2.5435,1.18416,0.34538,1.2335,1.2576,0.3668,1.31,2.4993600000000002,0.7289800000000001,2.6035,1.18416,0.34538,1.2335,1.3152,0.3836,1.37
2020-01-12 05:30:00,2.4384,0.7112,2.54,1.2096,0.3528,1.26,1.2288000000000001,0.3584,1.28,2.4864,0.7252000000000001,2.59,1.2096,0.3528,1.26,1.2768,0.3724,1.33
2020-01-12 06:00:00,2.532,0.7385,2.6375,1.236,0.36050000000000004,1.2875,1.296,0.378,1.35,2.5896,0.7553000000000001,2.6975,1.236,0.36050000000000004,1.2875,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-12 06:30:00,2.63328,0.7680400000000001,2.743,1.17408,0.34244,1.223,1.4592,0.42560000000000003,1.52,2.70048,0.7876400000000001,2.813,1.17408,0.34244,1.223,1.5264,0.44520000000000004,1.5899999999999999
2020-01-12 07:00:00,2.7528,0.8029000000000001,2.8675,1.1208,0.3269,1.1675,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.868,0.8365,2.9875,1.1208,0.3269,1.1675,1.7472,0.5096,1.82
2020-01-12 07:30:00,2.83872,0.82796,2.957,1.16832,0.34076,1.217,1.6703999999999999,0.4872,1.74,3.03072,0.8839600000000001,3.157,1.16832,0.34076,1.217,1.8624,0.5432,1.94
2020-01-12 08:00:00,2.96736,0.86548,3.091,1.17216,0.34188,1.221,1.7952,0.5236000000000001,1.87,3.14976,0.91868,3.281,1.17216,0.34188,1.221,1.9776,0.5768,2.06
2020-01-12 08:30:00,3.1728,0.9254,3.305,1.2912,0.3766,1.345,1.8816000000000002,0.5488000000000001,1.96,3.3456,0.9758,3.485,1.2912,0.3766,1.345,2.0544000000000002,0.5992000000000001,2.14
2020-01-12 09:00:00,3.39552,0.9903600000000001,3.537,1.24512,0.36316000000000004,1.297,2.1504,0.6272,2.24,3.52032,1.02676,3.667,1.24512,0.36316000000000004,1.297,2.2752,0.6636000000000001,2.37
2020-01-12 09:30:00,3.58512,1.04566,3.7345,1.11792,0.32606,1.1645,2.4672,0.7196,2.5700000000000003,3.6907200000000002,1.07646,3.8445,1.11792,0.32606,1.1645,2.5728,0.7504000000000001,2.68
2020-01-12 10:00:00,3.64176,1.06218,3.7935,1.23216,0.35938000000000003,1.2835,2.4096,0.7028,2.51,3.7569600000000003,1.09578,3.9135,1.23216,0.35938000000000003,1.2835,2.5248,0.7364,2.63
2020-01-12 10:30:00,3.76368,1.09774,3.9205,1.33488,0.38934,1.3905,2.4288,0.7084,2.5300000000000002,3.87888,1.13134,4.0405,1.33488,0.38934,1.3905,2.544,0.742,2.65
2020-01-12 11:00:00,3.61152,1.05336,3.762,1.25952,0.36736,1.312,2.352,0.686,2.45,3.7267200000000003,1.08696,3.882,1.25952,0.36736,1.312,2.4672,0.7196,2.5700000000000003
2020-01-12 11:30:00,3.66864,1.07002,3.8215,1.26864,0.37002,1.3215,2.4,0.7000000000000001,2.5,3.79344,1.10642,3.9515000000000002,1.26864,0.37002,1.3215,2.5248,0.7364,2.63
2020-01-12 12:00:00,3.77856,1.10208,3.936,1.3593600000000001,0.39648000000000005,1.416,2.4192,0.7056,2.52,3.91296,1.14128,4.076,1.3593600000000001,0.39648000000000005,1.416,2.5536,0.7448,2.66
2020-01-12 12:30:00,3.85536,1.12448,4.016,1.34976,0.39368000000000003,1.4060000000000001,2.5056000000000003,0.7308,2.61,3.98976,1.16368,4.156,1.34976,0.39368000000000003,1.4060000000000001,2.64,0.77,2.75
2020-01-12 13:00:00,3.9115200000000003,1.14086,4.0745,1.27152,0.37086,1.3245,2.64,0.77,2.75,4.03632,1.17726,4.2045,1.27152,0.37086,1.3245,2.7648,0.8064,2.88
2020-01-12 13:30:00,3.96288,1.15584,4.128,1.22688,0.35784000000000005,1.278,2.7359999999999998,0.798,2.85,4.07808,1.18944,4.248,1.22688,0.35784000000000005,1.278,2.8512,0.8316,2.9699999999999998
2020-01-12 14:00:00,3.8352,1.1186,3.995,1.032,0.301,1.075,2.8032,0.8176,2.92,3.9504,1.1522000000000001,4.115,1.032,0.301,1.075,2.9184,0.8512000000000001,3.04
2020-01-12 14:30:00,3.68832,1.07576,3.842,1.10592,0.32256,1.152,2.5824,0.7532,2.69,3.8227200000000003,1.11496,3.982,1.10592,0.32256,1.152,2.7168,0.7924,2.83
2020-01-12 15:00:00,3.66288,1.06834,3.8155,1.10928,0.32354000000000005,1.1555,2.5536,0.7448,2.66,3.8164800000000003,1.11314,3.9755000000000003,1.10928,0.32354000000000005,1.1555,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-12 15:30:00,3.8112,1.1116,3.9699999999999998,1.0656,0.3108,1.11,2.7456,0.8008000000000001,2.86,3.9552,1.1536,4.12,1.0656,0.3108,1.11,2.8896,0.8428,3.01
2020-01-12 16:00:00,3.92448,1.14464,4.088,1.01568,0.29624,1.058,2.9088000000000003,0.8484,3.03,4.06848,1.1866400000000001,4.238,1.01568,0.29624,1.058,3.0528,0.8904000000000001,3.18
2020-01-12 16:30:00,4.12656,1.20358,4.2985,0.9585600000000001,0.27958,0.9985,3.168,0.924,3.3,4.24176,1.23718,4.4185,0.9585600000000001,0.27958,0.9985,3.2832,0.9576,3.42
2020-01-12 17:00:00,4.45776,1.3001800000000001,4.6435,0.9249600000000001,0.26978,0.9635,3.5328,1.0304,3.68,4.56336,1.33098,4.7535,0.9249600000000001,0.26978,0.9635,3.6384,1.0612,3.79
2020-01-12 17:30:00,4.56288,1.33084,4.753,0.9052800000000001,0.26404,0.9430000000000001,3.6576,1.0668,3.81,4.65888,1.35884,4.853,0.9052800000000001,0.26404,0.9430000000000001,3.7536,1.0948,3.91
2020-01-12 18:00:00,4.61712,1.34666,4.8095,0.92112,0.26866,0.9595,3.696,1.078,3.85,4.70352,1.37186,4.8995,0.92112,0.26866,0.9595,3.7824,1.1032,3.94
2020-01-12 18:30:00,4.572,1.3335,4.7625,0.9048,0.2639,0.9425,3.6672000000000002,1.0696,3.8200000000000003,4.6872,1.3671,4.8825,0.9048,0.2639,0.9425,3.7824,1.1032,3.94
2020-01-12 19:00:00,4.4592,1.3006,4.645,0.9072,0.2646,0.9450000000000001,3.552,1.036,3.7,4.5936,1.3397999999999999,4.785,0.9072,0.2646,0.9450000000000001,3.6864,1.0752,3.84
2020-01-12 19:30:00,4.24464,1.2380200000000001,4.4215,0.9230400000000001,0.26922,0.9615,3.3216,0.9688,3.46,4.35984,1.27162,4.5415,0.9230400000000001,0.26922,0.9615,3.4368,1.0024,3.58
2020-01-12 20:00:00,4.14048,1.20764,4.313,0.9436800000000001,0.27524000000000004,0.983,3.1968,0.9324,3.33,4.25568,1.24124,4.433,0.9436800000000001,0.27524000000000004,0.983,3.312,0.966,3.45
2020-01-12 20:30:00,3.97392,1.15906,4.1395,0.97872,0.28546000000000005,1.0195,2.9952,0.8736,3.12,4.08912,1.19266,4.2595,0.97872,0.28546000000000005,1.0195,3.1104,0.9072,3.24
2020-01-12 21:00:00,3.80448,1.10964,3.963,1.03008,0.30044000000000004,1.073,2.7744,0.8092,2.89,3.9100800000000002,1.14044,4.073,1.03008,0.30044000000000004,1.073,2.88,0.84,3.0
2020-01-12 21:30:00,3.62352,1.05686,3.7745,1.06992,0.31206,1.1145,2.5536,0.7448,2.66,3.71952,1.08486,3.8745000000000003,1.06992,0.31206,1.1145,2.6496,0.7728,2.76
2020-01-12 22:00:00,3.4536,1.0073,3.5975,1.0632,0.31010000000000004,1.1075,2.3904,0.6972,2.49,3.5496,1.0353,3.6975,1.0632,0.31010000000000004,1.1075,2.4864,0.7252000000000001,2.59
2020-01-12 22:30:00,3.23232,0.94276,3.367,1.00512,0.29316000000000003,1.047,2.2272,0.6496000000000001,2.32,3.31872,0.96796,3.457,1.00512,0.29316000000000003,1.047,2.3136,0.6748000000000001,2.41
2020-01-12 23:00:00,3.04752,0.8888600000000001,3.1745,0.9835200000000001,0.28686,1.0245,2.064,0.602,2.15,3.12432,0.9112600000000001,3.2545,0.9835200000000001,0.28686,1.0245,2.1408,0.6244000000000001,2.23
2020-01-12 23:30:00,2.86512,0.8356600000000001,2.9845,1.00272,0.29246,1.0445,1.8624,0.5432,1.94,2.93232,0.85526,3.0545,1.00272,0.29246,1.0445,1.9296000000000002,0.5628000000000001,2.01
2020-01-13 00:00:00,2.7504,0.8022,2.865,0.9936,0.2898,1.035,1.7568000000000001,0.5124000000000001,1.83,2.8176,0.8218000000000001,2.935,0.9936,0.2898,1.035,1.824,0.532,1.9
2020-01-13 00:30:00,2.6716800000000003,0.77924,2.783,1.03968,0.30324,1.083,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.72928,0.7960400000000001,2.843,1.03968,0.30324,1.083,1.6896,0.4928,1.76
2020-01-13 01:00:00,2.68608,0.78344,2.798,1.05408,0.30744000000000005,1.098,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.74368,0.8002400000000001,2.858,1.05408,0.30744000000000005,1.098,1.6896,0.4928,1.76
2020-01-13 01:30:00,2.6616,0.7763,2.7725,1.0392,0.30310000000000004,1.0825,1.6224,0.4732,1.69,2.7288,0.7959,2.8425000000000002,1.0392,0.30310000000000004,1.0825,1.6896,0.4928,1.76
2020-01-13 02:00:00,2.6208,0.7644000000000001,2.73,1.0272000000000001,0.29960000000000003,1.07,1.5936,0.46480000000000005,1.6600000000000001,2.6784,0.7812,2.79,1.0272000000000001,0.29960000000000003,1.07,1.6512,0.48160000000000003,1.72
2020-01-13 02:30:00,2.63424,0.7683200000000001,2.7439999999999998,1.00224,0.29232,1.044,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.69184,0.78512,2.8040000000000003,1.00224,0.29232,1.044,1.6896,0.4928,1.76
2020-01-13 03:00:00,2.60112,0.7586600000000001,2.7095000000000002,1.00752,0.29386,1.0495,1.5936,0.46480000000000005,1.6600000000000001,2.65872,0.77546,2.7695,1.00752,0.29386,1.0495,1.6512,0.48160000000000003,1.72
2020-01-13 03:30:00,2.60304,0.7592200000000001,2.7115,1.00944,0.29442,1.0515,1.5936,0.46480000000000005,1.6600000000000001,2.66064,0.77602,2.7715,1.00944,0.29442,1.0515,1.6512,0.48160000000000003,1.72
2020-01-13 04:00:00,2.57328,0.7505400000000001,2.6805,1.03728,0.30254000000000003,1.0805,1.536,0.448,1.6,2.63088,0.76734,2.7405,1.03728,0.30254000000000003,1.0805,1.5936,0.46480000000000005,1.6600000000000001
2020-01-13 04:30:00,2.6568,0.7749,2.7675,1.0344,0.3017,1.0775,1.6224,0.4732,1.69,2.7144,0.7917000000000001,2.8275,1.0344,0.3017,1.0775,1.6800000000000002,0.49,1.75
2020-01-13 05:00:00,2.65776,0.7751800000000001,2.7685,1.01616,0.29638000000000003,1.0585,1.6416,0.4788,1.71,2.71536,0.79198,2.8285,1.01616,0.29638000000000003,1.0585,1.6992,0.49560000000000004,1.77
2020-01-13 05:30:00,2.89344,0.8439200000000001,3.014,0.94464,0.27552000000000004,0.984,1.9488,0.5684,2.03,2.97024,0.8663200000000001,3.094,0.94464,0.27552000000000004,0.984,2.0256,0.5908,2.11
2020-01-13 06:00:00,3.10896,0.90678,3.2385,0.9393600000000001,0.27398,0.9785,2.1696,0.6328,2.26,3.18576,0.9291800000000001,3.3185000000000002,0.9393600000000001,0.27398,0.9785,2.2464,0.6552,2.34
2020-01-13 06:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.936,0.273,0.975,2.7552,0.8036000000000001,2.87,3.7776,1.1018,3.935,0.936,0.273,0.975,2.8416,0.8288000000000001,2.96
2020-01-13 07:00:00,4.30128,1.25454,4.4805,0.9508800000000001,0.27734000000000003,0.9905,3.3504,0.9772000000000001,3.49,4.35888,1.27134,4.5405,0.9508800000000001,0.27734000000000003,0.9905,3.408,0.994,3.55
2020-01-13 07:30:00,4.76544,1.38992,4.964,0.96384,0.28112000000000004,1.004,3.8016,1.1088,3.96,4.81344,1.40392,5.014,0.96384,0.28112000000000004,1.004,3.8496,1.1228,4.01
2020-01-13 08:00:00,5.2152,1.5211000000000001,5.4325,1.0008,0.2919,1.0425,4.2144,1.2292,4.39,5.2344,1.5267,5.4525,1.0008,0.2919,1.0425,4.2336,1.2348,4.41
2020-01-13 08:30:00,5.36304,1.5642200000000002,5.5865,1.08144,0.31542000000000003,1.1265,4.2816,1.2488000000000001,4.46,5.40144,1.57542,5.6265,1.08144,0.31542000000000003,1.1265,4.32,1.26,4.5
2020-01-13 09:00:00,5.34624,1.55932,5.569,1.19904,0.34972000000000003,1.249,4.1472,1.2096,4.32,5.40384,1.57612,5.629,1.19904,0.34972000000000003,1.249,4.2048,1.2264,4.38
2020-01-13 09:30:00,5.39856,1.57458,5.6235,1.2705600000000001,0.37058,1.3235000000000001,4.128,1.204,4.3,5.58096,1.62778,5.8135,1.2705600000000001,0.37058,1.3235000000000001,4.3104,1.2572,4.49
2020-01-13 10:00:00,5.3928,1.5729000000000002,5.6175,1.5912000000000002,0.4641,1.6575000000000002,3.8016,1.1088,3.96,5.6136,1.6373,5.8475,1.5912000000000002,0.4641,1.6575000000000002,4.0224,1.1732,4.19
2020-01-13 10:30:00,5.3832,1.5701,5.6075,0.7848,0.22890000000000002,0.8175,4.5984,1.3412,4.79,5.5752,1.6261,5.8075,0.7848,0.22890000000000002,0.8175,4.7904,1.3972,4.99
2020-01-13 11:00:00,5.44848,1.58914,5.6754999999999995,0.7540800000000001,0.21994000000000002,0.7855000000000001,4.6944,1.3692,4.89,5.63088,1.64234,5.8655,0.7540800000000001,0.21994000000000002,0.7855000000000001,4.8768,1.4224,5.08
2020-01-13 11:30:00,5.44368,1.5877400000000002,5.6705,0.80688,0.23534000000000002,0.8405,4.6368,1.3524,4.83,5.63568,1.6437400000000002,5.8705,0.80688,0.23534000000000002,0.8405,4.8288,1.4084,5.03
2020-01-13 12:00:00,5.31792,1.55106,5.5395,0.8251200000000001,0.24066,0.8595,4.4928,1.3104,4.68,5.50992,1.6070600000000002,5.7395,0.8251200000000001,0.24066,0.8595,4.6848,1.3664,4.88
2020-01-13 12:30:00,5.3976,1.5743,5.6225000000000005,0.8280000000000001,0.24150000000000002,0.8625,4.5696,1.3328,4.76,5.58,1.6275,5.8125,0.8280000000000001,0.24150000000000002,0.8625,4.752,1.3860000000000001,4.95
2020-01-13 13:00:00,5.37648,1.56814,5.6005,0.80688,0.23534000000000002,0.8405,4.5696,1.3328,4.76,5.55888,1.62134,5.7905,0.80688,0.23534000000000002,0.8405,4.752,1.3860000000000001,4.95
2020-01-13 13:30:00,5.316,1.5505,5.5375,0.852,0.2485,0.8875000000000001,4.464,1.302,4.65,5.508,1.6065,5.7375,0.852,0.2485,0.8875000000000001,4.656,1.358,4.85
2020-01-13 14:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.83472,0.24346,0.8695,4.4544,1.2992,4.64,5.48112,1.5986600000000002,5.7095,0.83472,0.24346,0.8695,4.6464,1.3552,4.84
2020-01-13 14:30:00,5.22912,1.52516,5.447,0.7555200000000001,0.22036000000000003,0.787,4.4736,1.3048,4.66,5.42112,1.5811600000000001,5.647,0.7555200000000001,0.22036000000000003,0.787,4.6656,1.3608,4.86
2020-01-13 15:00:00,5.14608,1.50094,5.3605,0.6724800000000001,0.19614,0.7005,4.4736,1.3048,4.66,5.33808,1.55694,5.5605,0.6724800000000001,0.19614,0.7005,4.6656,1.3608,4.86
2020-01-13 15:30:00,5.08608,1.48344,5.298,0.67008,0.19544,0.6980000000000001,4.416,1.288,4.6,5.27808,1.53944,5.498,0.67008,0.19544,0.6980000000000001,4.608,1.344,4.8
2020-01-13 16:00:00,5.20368,1.51774,5.4205,0.6724800000000001,0.19614,0.7005,4.5312,1.3216,4.72,5.3956800000000005,1.57374,5.6205,0.6724800000000001,0.19614,0.7005,4.7232,1.3776,4.92
2020-01-13 16:30:00,5.39472,1.57346,5.6195,0.67152,0.19586,0.6995,4.7232,1.3776,4.92,5.58672,1.62946,5.8195,0.67152,0.19586,0.6995,4.9152000000000005,1.4336,5.12
2020-01-13 17:00:00,5.52432,1.6112600000000001,5.7545,0.7627200000000001,0.22246000000000002,0.7945,4.7616,1.3888,4.96,5.72592,1.67006,5.9645,0.7627200000000001,0.22246000000000002,0.7945,4.9632000000000005,1.4476,5.17
2020-01-13 17:30:00,5.43504,1.58522,5.6615,1.34544,0.39242000000000005,1.4015,4.0896,1.1928,4.26,5.56944,1.6244200000000002,5.8015,1.34544,0.39242000000000005,1.4015,4.224,1.232,4.4
2020-01-13 18:00:00,5.44608,1.58844,5.673,1.25088,0.36484000000000005,1.303,4.1952,1.2236,4.37,5.55168,1.61924,5.783,1.25088,0.36484000000000005,1.303,4.3008,1.2544,4.48
2020-01-13 18:30:00,5.38368,1.57024,5.608,0.9484800000000001,0.27664,0.988,4.4352,1.2936,4.62,5.47968,1.59824,5.708,0.9484800000000001,0.27664,0.988,4.5312,1.3216,4.72
2020-01-13 19:00:00,5.2992,1.5455999999999999,5.52,0.8352,0.2436,0.87,4.464,1.302,4.65,5.376,1.568,5.6,0.8352,0.2436,0.87,4.5408,1.3244,4.73
2020-01-13 19:30:00,5.1048,1.4889000000000001,5.3175,0.5928,0.1729,0.6175,4.5120000000000005,1.316,4.7,5.1624,1.5057,5.3775,0.5928,0.1729,0.6175,4.5696,1.3328,4.76
2020-01-13 20:00:00,4.95984,1.44662,5.1665,0.38064000000000003,0.11102000000000001,0.3965,4.5792,1.3356,4.77,4.99824,1.4578200000000001,5.2065,0.38064000000000003,0.11102000000000001,0.3965,4.6176,1.3468,4.8100000000000005
2020-01-13 20:30:00,4.5792,1.3356,4.77,0.7872,0.2296,0.8200000000000001,3.792,1.106,3.95,4.656,1.358,4.85,0.7872,0.2296,0.8200000000000001,3.8688000000000002,1.1284,4.03
2020-01-13 21:00:00,4.39728,1.28254,4.5805,0.7780800000000001,0.22694000000000003,0.8105,3.6192,1.0556,3.77,4.47408,1.30494,4.6605,0.7780800000000001,0.22694000000000003,0.8105,3.696,1.078,3.85
2020-01-13 21:30:00,4.17024,1.21632,4.344,0.7910400000000001,0.23072,0.8240000000000001,3.3792,0.9856,3.52,4.26624,1.24432,4.444,0.7910400000000001,0.23072,0.8240000000000001,3.4752,1.0136,3.62
2020-01-13 22:00:00,3.85008,1.12294,4.0105,0.76848,0.22414,0.8005,3.0816,0.8988,3.21,3.95568,1.15374,4.1205,0.76848,0.22414,0.8005,3.1872,0.9296000000000001,3.32
2020-01-13 22:30:00,3.64656,1.06358,3.7984999999999998,0.35376,0.10318000000000001,0.3685,3.2928,0.9604,3.43,3.74256,1.09158,3.8985000000000003,0.35376,0.10318000000000001,0.3685,3.3888,0.9884000000000001,3.5300000000000002
2020-01-13 23:00:00,3.37104,0.9832200000000001,3.5115,0.34704,0.10122,0.36150000000000004,3.024,0.882,3.15,3.45744,1.00842,3.6015,0.34704,0.10122,0.36150000000000004,3.1104,0.9072,3.24
2020-01-13 23:30:00,3.12096,0.9102800000000001,3.251,0.34656000000000003,0.10108,0.361,2.7744,0.8092,2.89,3.18816,0.92988,3.321,0.34656000000000003,0.10108,0.361,2.8416,0.8288000000000001,2.96
2020-01-14 00:00:00,2.9438400000000002,0.85862,3.0665,0.35184000000000004,0.10262,0.3665,2.592,0.756,2.7,3.02064,0.88102,3.1465,0.35184000000000004,0.10262,0.3665,2.6688,0.7784000000000001,2.7800000000000002
2020-01-14 00:30:00,2.9318400000000002,0.8551200000000001,3.054,0.30144000000000004,0.08792000000000001,0.314,2.6304,0.7672,2.74,2.99904,0.87472,3.124,0.30144000000000004,0.08792000000000001,0.314,2.6976,0.7868,2.81
2020-01-14 01:00:00,2.95152,0.8608600000000001,3.0745,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.544,0.742,2.65,3.02832,0.88326,3.1545,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.6208,0.7644000000000001,2.73
2020-01-14 01:30:00,2.81856,0.82208,2.936,1.12896,0.32928,1.176,1.6896,0.4928,1.76,2.90496,0.84728,3.026,1.12896,0.32928,1.176,1.776,0.518,1.85
2020-01-14 02:00:00,2.77584,0.8096200000000001,2.8915,1.54704,0.45122,1.6115,1.2288000000000001,0.3584,1.28,2.85264,0.8320200000000001,2.9715,1.54704,0.45122,1.6115,1.3056,0.3808,1.3599999999999999
2020-01-14 02:30:00,2.7792,0.8106,2.895,1.4352,0.4186,1.495,1.344,0.392,1.4,2.856,0.833,2.975,1.4352,0.4186,1.495,1.4208,0.41440000000000005,1.48
2020-01-14 03:00:00,2.73936,0.79898,2.8535,1.20336,0.35098,1.2535,1.536,0.448,1.6,2.87376,0.83818,2.9935,1.20336,0.35098,1.2535,1.6703999999999999,0.4872,1.74
2020-01-14 03:30:00,2.76816,0.8073800000000001,2.8835,1.13616,0.33138,1.1835,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.93136,0.8549800000000001,3.0535,1.13616,0.33138,1.1835,1.7952,0.5236000000000001,1.87
2020-01-14 04:00:00,2.74848,0.80164,2.863,0.9628800000000001,0.28084000000000003,1.003,1.7856,0.5208,1.8599999999999999,2.90208,0.8464400000000001,3.023,0.9628800000000001,0.28084000000000003,1.003,1.9392,0.5656,2.02
2020-01-14 04:30:00,2.8848000000000003,0.8414,3.005,0.6576000000000001,0.1918,0.685,2.2272,0.6496000000000001,2.32,2.9712,0.8666,3.095,0.6576000000000001,0.1918,0.685,2.3136,0.6748000000000001,2.41
2020-01-14 05:00:00,2.83296,0.82628,2.951,1.14336,0.33348000000000005,1.191,1.6896,0.4928,1.76,2.99616,0.8738800000000001,3.121,1.14336,0.33348000000000005,1.191,1.8528,0.5404,1.9300000000000002
2020-01-14 05:30:00,3.0024,0.8757,3.1275,1.1304,0.3297,1.1775,1.8719999999999999,0.546,1.9500000000000002,3.1176,0.9093,3.2475,1.1304,0.3297,1.1775,1.9872,0.5796,2.07
2020-01-14 06:00:00,3.17712,0.92666,3.3095,1.09392,0.31906,1.1395,2.0832,0.6076,2.17,3.27312,0.9546600000000001,3.4095,1.09392,0.31906,1.1395,2.1792,0.6356,2.27
2020-01-14 06:30:00,3.69648,1.07814,3.8505000000000003,1.08528,0.31654000000000004,1.1305,2.6112,0.7616,2.7199999999999998,3.83088,1.11734,3.9905,1.08528,0.31654000000000004,1.1305,2.7456,0.8008000000000001,2.86
2020-01-14 07:00:00,4.19184,1.22262,4.3665,1.09104,0.31822,1.1365,3.1008,0.9044000000000001,3.23,4.34544,1.26742,4.5265,1.09104,0.31822,1.1365,3.2544,0.9492,3.39
2020-01-14 07:30:00,4.59696,1.34078,4.7885,1.14096,0.33278,1.1885,3.456,1.008,3.6,4.7793600000000005,1.39398,4.9785,1.14096,0.33278,1.1885,3.6384,1.0612,3.79
2020-01-14 08:00:00,5.0256,1.4658,5.235,1.1376,0.33180000000000004,1.185,3.888,1.134,4.05,5.2176,1.5218,5.435,1.1376,0.33180000000000004,1.185,4.08,1.19,4.25
2020-01-14 08:30:00,5.23584,1.52712,5.454,0.8966400000000001,0.26152000000000003,0.934,4.3392,1.2656,4.52,5.42784,1.58312,5.654,0.8966400000000001,0.26152000000000003,0.934,4.5312,1.3216,4.72
2020-01-14 09:00:00,5.20752,1.51886,5.4245,0.60912,0.17766,0.6345000000000001,4.5984,1.3412,4.79,5.38992,1.57206,5.6145,0.60912,0.17766,0.6345000000000001,4.7808,1.3944,4.98
2020-01-14 09:30:00,5.34912,1.56016,5.572,0.56832,0.16576000000000002,0.592,4.7808,1.3944,4.98,5.53152,1.6133600000000001,5.7620000000000005,0.56832,0.16576000000000002,0.592,4.9632000000000005,1.4476,5.17
2020-01-14 10:00:00,5.19696,1.51578,5.4135,0.6945600000000001,0.20258,0.7235,4.5024,1.3132000000000001,4.69,5.38896,1.57178,5.6135,0.6945600000000001,0.20258,0.7235,4.6944,1.3692,4.89
2020-01-14 10:30:00,5.0088,1.4609,5.2175,1.524,0.4445,1.5875,3.4848,1.0164,3.63,5.2296,1.5253,5.4475,1.524,0.4445,1.5875,3.7056,1.0808,3.86
2020-01-14 11:00:00,5.05824,1.47532,5.269,1.60224,0.46732,1.669,3.456,1.008,3.6,5.27904,1.53972,5.499,1.60224,0.46732,1.669,3.6768,1.0724,3.83
2020-01-14 11:30:00,5.20848,1.5191400000000002,5.4255,1.4068800000000001,0.41034000000000004,1.4655,3.8016,1.1088,3.96,5.41968,1.58074,5.6455,1.4068800000000001,0.41034000000000004,1.4655,4.0128,1.1703999999999999,4.18
2020-01-14 12:00:00,5.2411200000000004,1.52866,5.4595,1.20912,0.35266000000000003,1.2595,4.032,1.176,4.2,5.45232,1.59026,5.6795,1.20912,0.35266000000000003,1.2595,4.2432,1.2376,4.42
2020-01-14 12:30:00,5.30976,1.54868,5.531,1.10496,0.32228,1.151,4.2048,1.2264,4.38,5.5209600000000005,1.61028,5.751,1.10496,0.32228,1.151,4.416,1.288,4.6
2020-01-14 13:00:00,5.2728,1.5379,5.4925,1.1448,0.33390000000000003,1.1925,4.128,1.204,4.3,5.484,1.5995,5.7125,1.1448,0.33390000000000003,1.1925,4.3392,1.2656,4.52
2020-01-14 13:30:00,5.2272,1.5246,5.445,1.1472,0.3346,1.195,4.08,1.19,4.25,5.4384,1.5862,5.665,1.1472,0.3346,1.195,4.2912,1.2516,4.47
2020-01-14 14:00:00,5.184,1.512,5.4,1.152,0.336,1.2,4.032,1.176,4.2,5.3856,1.5708,5.61,1.152,0.336,1.2,4.2336,1.2348,4.41
2020-01-14 14:30:00,5.13216,1.49688,5.346,1.14816,0.33488,1.196,3.984,1.162,4.15,5.33376,1.5556800000000002,5.556,1.14816,0.33488,1.196,4.1856,1.2208,4.36
2020-01-14 15:00:00,5.05392,1.4740600000000001,5.2645,1.22352,0.35686,1.2745,3.8304,1.1172,3.99,5.26512,1.53566,5.4845,1.22352,0.35686,1.2745,4.0416,1.1788,4.21
2020-01-14 15:30:00,4.89936,1.4289800000000001,5.1035,1.38576,0.40418000000000004,1.4435,3.5136000000000003,1.0248,3.66,5.12016,1.4933800000000002,5.3335,1.38576,0.40418000000000004,1.4435,3.7344,1.0892,3.89
2020-01-14 16:00:00,5.04912,1.47266,5.2595,1.28592,0.37506,1.3395000000000001,3.7632,1.0976,3.92,5.26032,1.5342600000000002,5.4795,1.28592,0.37506,1.3395000000000001,3.9744,1.1592,4.14
2020-01-14 16:30:00,5.2152,1.5211000000000001,5.4325,1.2216,0.3563,1.2725,3.9936,1.1648,4.16,5.436,1.5855000000000001,5.6625,1.2216,0.3563,1.2725,4.2144,1.2292,4.39
2020-01-14 17:00:00,5.36928,1.56604,5.593,1.25088,0.36484000000000005,1.303,4.1184,1.2012,4.29,5.59008,1.6304400000000001,5.823,1.25088,0.36484000000000005,1.303,4.3392,1.2656,4.52
