Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-14 17:30:00,5.31792,1.55106,5.5395,1.29552,0.37786000000000003,1.3495,4.0224,1.1732,4.19,5.52912,1.61266,5.7595,1.29552,0.37786000000000003,1.3495,4.2336,1.2348,4.41
2020-01-14 18:00:00,5.18016,1.51088,5.396,1.36896,0.39928,1.426,3.8112,1.1116,3.9699999999999998,5.36256,1.5640800000000001,5.586,1.36896,0.39928,1.426,3.9936,1.1648,4.16
2020-01-14 18:30:00,5.33232,1.55526,5.5545,1.29072,0.37646,1.3445,4.0416,1.1788,4.21,5.42832,1.5832600000000001,5.6545000000000005,1.29072,0.37646,1.3445,4.1376,1.2068,4.31
2020-01-14 19:00:00,5.12064,1.49352,5.334,1.29984,0.37912,1.354,3.8208,1.1144,3.98,5.22624,1.52432,5.444,1.29984,0.37912,1.354,3.9264,1.1452,4.09
2020-01-14 19:30:00,4.90608,1.43094,5.1105,1.41168,0.41174000000000005,1.4705,3.4944,1.0192,3.64,5.01168,1.46174,5.2205,1.41168,0.41174000000000005,1.4705,3.6,1.05,3.75
2020-01-14 20:00:00,4.7424,1.3832,4.94,1.4112,0.4116,1.47,3.3312,0.9716,3.47,4.8576,1.4168,5.06,1.4112,0.4116,1.47,3.4464,1.0052,3.59
2020-01-14 20:30:00,4.4879999999999995,1.309,4.675,1.464,0.427,1.525,3.024,0.882,3.15,4.6608,1.3594,4.855,1.464,0.427,1.525,3.1968,0.9324,3.33
2020-01-14 21:00:00,4.29312,1.25216,4.472,1.47072,0.42896,1.532,2.8224,0.8232,2.94,4.45632,1.29976,4.642,1.47072,0.42896,1.532,2.9856,0.8708,3.11
2020-01-14 21:30:00,3.96144,1.15542,4.1265,1.44624,0.42182000000000003,1.5065,2.5152,0.7336,2.62,4.10544,1.19742,4.2765,1.44624,0.42182000000000003,1.5065,2.6592000000000002,0.7756000000000001,2.77
2020-01-14 22:00:00,3.70656,1.08108,3.8609999999999998,1.27776,0.37268,1.331,2.4288,0.7084,2.5300000000000002,3.83136,1.11748,3.991,1.27776,0.37268,1.331,2.5536,0.7448,2.66
2020-01-14 22:30:00,3.396,0.9905,3.5375,1.2744,0.37170000000000003,1.3275000000000001,2.1216,0.6188,2.21,3.5208,1.0269,3.6675,1.2744,0.37170000000000003,1.3275000000000001,2.2464,0.6552,2.34
2020-01-14 23:00:00,3.18864,0.9300200000000001,3.3215,1.18224,0.34482,1.2315,2.0064,0.5852,2.09,3.29424,0.9608200000000001,3.4314999999999998,1.18224,0.34482,1.2315,2.112,0.616,2.2
2020-01-14 23:30:00,2.90592,0.8475600000000001,3.027,1.14912,0.33516,1.197,1.7568000000000001,0.5124000000000001,1.83,3.06912,0.8951600000000001,3.197,1.14912,0.33516,1.197,1.92,0.56,2.0
2020-01-15 00:00:00,2.81232,0.8202600000000001,2.9295,1.17072,0.34146000000000004,1.2195,1.6416,0.4788,1.71,3.00432,0.87626,3.1295,1.17072,0.34146000000000004,1.2195,1.8336000000000001,0.5348,1.9100000000000001
2020-01-15 00:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.19088,0.34734000000000004,1.2405,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.9380800000000002,0.85694,3.0605,1.19088,0.34734000000000004,1.2405,1.7472,0.5096,1.82
2020-01-15 01:00:00,2.78736,0.81298,2.9035,1.20336,0.35098,1.2535,1.584,0.462,1.65,2.9793600000000002,0.8689800000000001,3.1035,1.20336,0.35098,1.2535,1.776,0.518,1.85
2020-01-15 01:30:00,2.74848,0.80164,2.863,1.21248,0.35364,1.263,1.536,0.448,1.6,2.95968,0.8632400000000001,3.083,1.21248,0.35364,1.263,1.7472,0.5096,1.82
2020-01-15 02:00:00,2.71776,0.79268,2.831,1.0953600000000001,0.31948000000000004,1.141,1.6224,0.4732,1.69,2.90016,0.8458800000000001,3.021,1.0953600000000001,0.31948000000000004,1.141,1.8048000000000002,0.5264,1.88
2020-01-15 02:30:00,2.70768,0.7897400000000001,2.8205,1.06608,0.31094000000000005,1.1105,1.6416,0.4788,1.71,2.89968,0.84574,3.0205,1.06608,0.31094000000000005,1.1105,1.8336000000000001,0.5348,1.9100000000000001
2020-01-15 03:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.10352,0.32186000000000003,1.1495,1.5744,0.4592,1.6400000000000001,2.8795200000000003,0.83986,2.9995000000000003,1.10352,0.32186000000000003,1.1495,1.776,0.518,1.85
2020-01-15 03:30:00,2.70576,0.7891800000000001,2.8185000000000002,1.22736,0.35798,1.2785,1.4784000000000002,0.4312,1.54,2.90736,0.8479800000000001,3.0285,1.22736,0.35798,1.2785,1.6800000000000002,0.49,1.75
2020-01-15 04:00:00,2.6832000000000003,0.7826000000000001,2.795,1.1856,0.3458,1.235,1.4976,0.4368,1.56,2.8944,0.8442000000000001,3.015,1.1856,0.3458,1.235,1.7088,0.4984,1.78
2020-01-15 04:30:00,2.74032,0.7992600000000001,2.8545,1.13712,0.33166,1.1844999999999999,1.6032000000000002,0.4676,1.67,2.94192,0.85806,3.0645,1.13712,0.33166,1.1844999999999999,1.8048000000000002,0.5264,1.88
2020-01-15 05:00:00,2.7249600000000003,0.79478,2.8385,1.15056,0.33558000000000004,1.1985000000000001,1.5744,0.4592,1.6400000000000001,2.9265600000000003,0.8535800000000001,3.0485,1.15056,0.33558000000000004,1.1985000000000001,1.776,0.518,1.85
2020-01-15 05:30:00,2.93952,0.8573600000000001,3.062,1.12512,0.32816,1.172,1.8144,0.5292,1.8900000000000001,3.09312,0.9021600000000001,3.222,1.12512,0.32816,1.172,1.968,0.5740000000000001,2.05
2020-01-15 06:00:00,3.16848,0.9241400000000001,3.3005,1.11408,0.32494,1.1605,2.0544000000000002,0.5992000000000001,2.14,3.30288,0.9633400000000001,3.4405,1.11408,0.32494,1.1605,2.1888,0.6384000000000001,2.2800000000000002
2020-01-15 06:30:00,3.64224,1.06232,3.794,1.17504,0.34272,1.224,2.4672,0.7196,2.5700000000000003,3.75744,1.09592,3.914,1.17504,0.34272,1.224,2.5824,0.7532,2.69
2020-01-15 07:00:00,4.152,1.211,4.325,1.224,0.357,1.275,2.928,0.854,3.05,4.2384,1.2362,4.415,1.224,0.357,1.275,3.0144,0.8792000000000001,3.14
2020-01-15 07:30:00,4.59888,1.34134,4.7905,1.21008,0.35294000000000003,1.2605,3.3888,0.9884000000000001,3.5300000000000002,4.67568,1.36374,4.8705,1.21008,0.35294000000000003,1.2605,3.4656000000000002,1.0108,3.61
2020-01-15 08:00:00,5.01024,1.4613200000000002,5.219,1.17024,0.34132,1.219,3.84,1.12,4.0,5.06784,1.47812,5.279,1.17024,0.34132,1.219,3.8976,1.1368,4.06
2020-01-15 08:30:00,5.17968,1.5107400000000002,5.3955,1.12848,0.32914000000000004,1.1755,4.0512,1.1816,4.22,5.33328,1.5555400000000001,5.5555,1.12848,0.32914000000000004,1.1755,4.2048,1.2264,4.38
2020-01-15 09:00:00,5.10576,1.4891800000000002,5.3185,1.15056,0.33558000000000004,1.1985000000000001,3.9552,1.1536,4.12,5.30736,1.54798,5.5285,1.15056,0.33558000000000004,1.1985000000000001,4.1568,1.2124,4.33
2020-01-15 09:30:00,5.18112,1.51116,5.397,1.19712,0.34916,1.2469999999999999,3.984,1.162,4.15,5.38272,1.56996,5.607,1.19712,0.34916,1.2469999999999999,4.1856,1.2208,4.36
2020-01-15 10:00:00,5.136,1.498,5.35,1.1232,0.3276,1.17,4.0128,1.1703999999999999,4.18,5.3376,1.5568,5.5600000000000005,1.1232,0.3276,1.17,4.2144,1.2292,4.39
2020-01-15 10:30:00,4.9968,1.4574,5.205,1.1472,0.3346,1.195,3.8496,1.1228,4.01,5.1984,1.5162,5.415,1.1472,0.3346,1.195,4.0512,1.1816,4.22
2020-01-15 11:00:00,5.10048,1.48764,5.313,1.18368,0.34524000000000005,1.233,3.9168000000000003,1.1424,4.08,5.30208,1.54644,5.523,1.18368,0.34524000000000005,1.233,4.1184,1.2012,4.29
2020-01-15 11:30:00,5.12016,1.4933800000000002,5.3335,1.25136,0.36498,1.3035,3.8688000000000002,1.1284,4.03,5.32176,1.55218,5.5435,1.25136,0.36498,1.3035,4.0704,1.1872,4.24
2020-01-15 12:00:00,4.93872,1.44046,5.1445,1.43472,0.41846000000000005,1.4945,3.504,1.022,3.65,5.14032,1.49926,5.3545,1.43472,0.41846000000000005,1.4945,3.7056,1.0808,3.86
2020-01-15 12:30:00,4.812,1.4035,5.0125,1.5288,0.4459,1.5925,3.2832,0.9576,3.42,5.0232,1.4651,5.2325,1.5288,0.4459,1.5925,3.4944,1.0192,3.64
2020-01-15 13:00:00,4.72752,1.37886,4.9245,1.54032,0.44926000000000005,1.6045,3.1872,0.9296000000000001,3.32,4.93872,1.44046,5.1445,1.54032,0.44926000000000005,1.6045,3.3984,0.9912000000000001,3.54
2020-01-15 13:30:00,4.7472,1.3846,4.945,1.3392,0.3906,1.395,3.408,0.994,3.55,4.9584,1.4462000000000002,5.165,1.3392,0.3906,1.395,3.6192,1.0556,3.77
2020-01-15 14:00:00,4.70736,1.37298,4.9035,1.29936,0.37898000000000004,1.3535,3.408,0.994,3.55,4.89936,1.4289800000000001,5.1035,1.29936,0.37898000000000004,1.3535,3.6,1.05,3.75
2020-01-15 14:30:00,4.76544,1.38992,4.964,1.27104,0.37072000000000005,1.324,3.4944,1.0192,3.64,4.96704,1.44872,5.174,1.27104,0.37072000000000005,1.324,3.696,1.078,3.85
2020-01-15 15:00:00,4.68144,1.36542,4.8765,1.32144,0.38542000000000004,1.3765,3.36,0.98,3.5,4.87344,1.42142,5.0765,1.32144,0.38542000000000004,1.3765,3.552,1.036,3.7
2020-01-15 15:30:00,4.61904,1.34722,4.8115,1.29744,0.37842000000000003,1.3515000000000001,3.3216,0.9688,3.46,4.81104,1.4032200000000001,5.0115,1.29744,0.37842000000000003,1.3515000000000001,3.5136000000000003,1.0248,3.66
2020-01-15 16:00:00,4.8086400000000005,1.40252,5.009,1.28544,0.37492000000000003,1.339,3.5232,1.0276,3.67,5.01984,1.46412,5.229,1.28544,0.37492000000000003,1.339,3.7344,1.0892,3.89
2020-01-15 16:30:00,4.9632000000000005,1.4476,5.17,1.1616,0.3388,1.21,3.8016,1.1088,3.96,5.1648,1.5064000000000002,5.38,1.1616,0.3388,1.21,4.0032,1.1676,4.17
2020-01-15 17:00:00,5.22384,1.5236200000000002,5.4415,1.22064,0.35602,1.2715,4.0032,1.1676,4.17,5.43504,1.58522,5.6615,1.22064,0.35602,1.2715,4.2144,1.2292,4.39
2020-01-15 17:30:00,5.30784,1.54812,5.529,1.31424,0.38332000000000005,1.369,3.9936,1.1648,4.16,5.52864,1.61252,5.759,1.31424,0.38332000000000005,1.369,4.2144,1.2292,4.39
2020-01-15 18:00:00,5.24928,1.53104,5.468,1.28448,0.37464000000000003,1.338,3.9648,1.1564,4.13,5.38368,1.57024,5.608,1.28448,0.37464000000000003,1.338,4.0992,1.1956,4.27
2020-01-15 18:30:00,5.2992,1.5455999999999999,5.52,1.344,0.392,1.4,3.9552,1.1536,4.12,5.4144,1.5792000000000002,5.64,1.344,0.392,1.4,4.0704,1.1872,4.24
2020-01-15 19:00:00,5.07744,1.48092,5.289,1.37184,0.40012000000000003,1.429,3.7056,1.0808,3.86,5.27904,1.53972,5.499,1.37184,0.40012000000000003,1.429,3.9072,1.1396,4.07
2020-01-15 19:30:00,4.82688,1.40784,5.028,1.3420800000000002,0.39144,1.3980000000000001,3.4848,1.0164,3.63,5.02848,1.46664,5.238,1.3420800000000002,0.39144,1.3980000000000001,3.6864,1.0752,3.84
2020-01-15 20:00:00,4.68048,1.36514,4.8755,1.29168,0.37674,1.3455,3.3888,0.9884000000000001,3.5300000000000002,4.8628800000000005,1.4183400000000002,5.0655,1.29168,0.37674,1.3455,3.5712,1.0416,3.7199999999999998
2020-01-15 20:30:00,4.53408,1.32244,4.723,1.18368,0.34524000000000005,1.233,3.3504,0.9772000000000001,3.49,4.69728,1.37004,4.893,1.18368,0.34524000000000005,1.233,3.5136000000000003,1.0248,3.66
2020-01-15 21:00:00,4.41696,1.28828,4.601,1.18176,0.34468000000000004,1.231,3.2352,0.9436,3.37,4.57056,1.33308,4.761,1.18176,0.34468000000000004,1.231,3.3888,0.9884000000000001,3.5300000000000002
2020-01-15 21:30:00,4.11792,1.20106,4.2895,1.21872,0.35546000000000005,1.2695,2.8992,0.8456,3.02,4.26192,1.24306,4.4395,1.21872,0.35546000000000005,1.2695,3.0432,0.8876000000000001,3.17
2020-01-15 22:00:00,3.85008,1.12294,4.0105,1.20048,0.35014,1.2505,2.6496,0.7728,2.76,3.97488,1.15934,4.1405,1.20048,0.35014,1.2505,2.7744,0.8092,2.89
2020-01-15 22:30:00,3.492,1.0185,3.6375,1.3416000000000001,0.39130000000000004,1.3975,2.1504,0.6272,2.24,3.6168,1.0549,3.7675,1.3416000000000001,0.39130000000000004,1.3975,2.2752,0.6636000000000001,2.37
2020-01-15 23:00:00,3.2664,0.9527,3.4025,1.26,0.3675,1.3125,2.0064,0.5852,2.09,3.372,0.9835,3.5125,1.26,0.3675,1.3125,2.112,0.616,2.2
2020-01-15 23:30:00,3.05424,0.8908200000000001,3.1815,1.22064,0.35602,1.2715,1.8336000000000001,0.5348,1.9100000000000001,3.14064,0.9160200000000001,3.2715,1.22064,0.35602,1.2715,1.92,0.56,2.0
2020-01-16 00:00:00,2.92416,0.8528800000000001,3.046,1.20576,0.35168000000000005,1.256,1.7184,0.5012,1.79,3.01056,0.8780800000000001,3.136,1.20576,0.35168000000000005,1.256,1.8048000000000002,0.5264,1.88
2020-01-16 00:30:00,2.75328,0.8030400000000001,2.868,1.15968,0.33824000000000004,1.208,1.5936,0.46480000000000005,1.6600000000000001,2.83008,0.8254400000000001,2.948,1.15968,0.33824000000000004,1.208,1.6703999999999999,0.4872,1.74
2020-01-16 01:00:00,2.75184,0.8026200000000001,2.8665000000000003,1.19664,0.34902000000000005,1.2465,1.5552000000000001,0.4536,1.62,2.82864,0.8250200000000001,2.9465,1.19664,0.34902000000000005,1.2465,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-16 01:30:00,2.84256,0.82908,2.961,1.17216,0.34188,1.221,1.6703999999999999,0.4872,1.74,2.9097600000000003,0.8486800000000001,3.031,1.17216,0.34188,1.221,1.7376,0.5068,1.81
2020-01-16 02:00:00,2.85504,0.83272,2.974,1.10784,0.32312,1.154,1.7472,0.5096,1.82,2.92224,0.8523200000000001,3.044,1.10784,0.32312,1.154,1.8144,0.5292,1.8900000000000001
2020-01-16 02:30:00,2.82144,0.8229200000000001,2.939,1.23744,0.36092,1.289,1.584,0.462,1.65,2.89824,0.8453200000000001,3.019,1.23744,0.36092,1.289,1.6608,0.4844,1.73
2020-01-16 03:00:00,2.80896,0.8192800000000001,2.926,1.30176,0.37968,1.3559999999999999,1.5072,0.43960000000000005,1.57,2.8857600000000003,0.8416800000000001,3.006,1.30176,0.37968,1.3559999999999999,1.584,0.462,1.65
2020-01-16 03:30:00,2.76432,0.8062600000000001,2.8795,1.21872,0.35546000000000005,1.2695,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.8315200000000003,0.82586,2.9495,1.21872,0.35546000000000005,1.2695,1.6128,0.47040000000000004,1.6800000000000002
2020-01-16 04:00:00,2.78544,0.81242,2.9015,1.2110400000000001,0.35322000000000003,1.2615,1.5744,0.4592,1.6400000000000001,2.85264,0.8320200000000001,2.9715,1.2110400000000001,0.35322000000000003,1.2615,1.6416,0.4788,1.71
2020-01-16 04:30:00,2.82336,0.8234800000000001,2.941,1.08576,0.31668,1.131,1.7376,0.5068,1.81,2.88096,0.84028,3.001,1.08576,0.31668,1.131,1.7952,0.5236000000000001,1.87
2020-01-16 05:00:00,2.86224,0.8348200000000001,2.9815,1.22064,0.35602,1.2715,1.6416,0.4788,1.71,2.9390400000000003,0.8572200000000001,3.0615,1.22064,0.35602,1.2715,1.7184,0.5012,1.79
2020-01-16 05:30:00,3.01872,0.88046,3.1445,1.26192,0.36806000000000005,1.3145,1.7568000000000001,0.5124000000000001,1.83,3.11472,0.90846,3.2445,1.26192,0.36806000000000005,1.3145,1.8528,0.5404,1.9300000000000002
2020-01-16 06:00:00,3.17424,0.9258200000000001,3.3064999999999998,1.28304,0.37422000000000005,1.3365,1.8912,0.5516,1.97,3.27984,0.95662,3.4165,1.28304,0.37422000000000005,1.3365,1.9968,0.5824,2.08
2020-01-16 06:30:00,3.62736,1.05798,3.7785,1.33296,0.38878,1.3885,2.2944,0.6692,2.39,3.75216,1.09438,3.9085,1.33296,0.38878,1.3885,2.4192,0.7056,2.52
2020-01-16 07:00:00,4.31952,1.25986,4.4995,1.34352,0.39186000000000004,1.3995,2.976,0.868,3.1,4.38672,1.27946,4.5695,1.34352,0.39186000000000004,1.3995,3.0432,0.8876000000000001,3.17
2020-01-16 07:30:00,4.66752,1.36136,4.862,1.34592,0.39256,1.4020000000000001,3.3216,0.9688,3.46,4.73472,1.38096,4.932,1.34592,0.39256,1.4020000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-01-16 08:00:00,5.01456,1.46258,5.2235,1.35696,0.39578,1.4135,3.6576,1.0668,3.81,5.06256,1.47658,5.2735,1.35696,0.39578,1.4135,3.7056,1.0808,3.86
2020-01-16 08:30:00,5.17824,1.51032,5.394,1.38624,0.40432,1.444,3.792,1.106,3.95,5.30304,1.54672,5.524,1.38624,0.40432,1.444,3.9168000000000003,1.1424,4.08
2020-01-16 09:00:00,5.18448,1.51214,5.4005,1.17168,0.34174000000000004,1.2205,4.0128,1.1703999999999999,4.18,5.38608,1.57094,5.6105,1.17168,0.34174000000000004,1.2205,4.2144,1.2292,4.39
2020-01-16 09:30:00,5.17296,1.50878,5.3885,1.38096,0.40278,1.4385,3.792,1.106,3.95,5.39376,1.57318,5.6185,1.38096,0.40278,1.4385,4.0128,1.1703999999999999,4.18
2020-01-16 10:00:00,5.2056000000000004,1.5183,5.4225,1.2696,0.3703,1.3225,3.936,1.148,4.1,5.4168,1.5799,5.6425,1.2696,0.3703,1.3225,4.1472,1.2096,4.32
2020-01-16 10:30:00,5.04048,1.47014,5.2505,1.23888,0.36134000000000005,1.2905,3.8016,1.1088,3.96,5.25168,1.53174,5.4705,1.23888,0.36134000000000005,1.2905,4.0128,1.1703999999999999,4.18
2020-01-16 11:00:00,5.04432,1.47126,5.2545,1.30992,0.38206,1.3645,3.7344,1.0892,3.89,5.24592,1.5300600000000002,5.4645,1.30992,0.38206,1.3645,3.936,1.148,4.1
2020-01-16 11:30:00,5.02416,1.4653800000000001,5.2335,1.50096,0.43778000000000006,1.5635,3.5232,1.0276,3.67,5.22576,1.52418,5.4435,1.50096,0.43778000000000006,1.5635,3.7248,1.0864,3.88
2020-01-16 12:00:00,4.95456,1.44508,5.161,1.3833600000000001,0.40348,1.441,3.5712,1.0416,3.7199999999999998,5.16576,1.50668,5.381,1.3833600000000001,0.40348,1.441,3.7824,1.1032,3.94
2020-01-16 12:30:00,5.10768,1.48974,5.3205,1.34448,0.39214000000000004,1.4005,3.7632,1.0976,3.92,5.31888,1.5513400000000002,5.5405,1.34448,0.39214000000000004,1.4005,3.9744,1.1592,4.14
2020-01-16 13:00:00,5.14992,1.5020600000000002,5.3645,1.14672,0.33446000000000004,1.1945000000000001,4.0032,1.1676,4.17,5.34192,1.55806,5.5645,1.14672,0.33446000000000004,1.1945000000000001,4.1952,1.2236,4.37
2020-01-16 13:30:00,5.06112,1.4761600000000001,5.272,1.05792,0.30856,1.102,4.0032,1.1676,4.17,5.26272,1.5349599999999999,5.482,1.05792,0.30856,1.102,4.2048,1.2264,4.38
2020-01-16 14:00:00,5.064,1.477,5.275,1.08,0.315,1.125,3.984,1.162,4.15,5.2656,1.5358,5.485,1.08,0.315,1.125,4.1856,1.2208,4.36
2020-01-16 14:30:00,4.93824,1.44032,5.144,1.05984,0.30912,1.104,3.8784,1.1312,4.04,5.13024,1.49632,5.344,1.05984,0.30912,1.104,4.0704,1.1872,4.24
2020-01-16 15:00:00,4.9756800000000005,1.45124,5.183,0.9820800000000001,0.28644000000000003,1.023,3.9936,1.1648,4.16,5.16768,1.50724,5.383,0.9820800000000001,0.28644000000000003,1.023,4.1856,1.2208,4.36
2020-01-16 15:30:00,4.91376,1.4331800000000001,5.1185,0.9873600000000001,0.28798,1.0285,3.9264,1.1452,4.09,5.11536,1.49198,5.3285,0.9873600000000001,0.28798,1.0285,4.128,1.204,4.3
2020-01-16 16:00:00,5.14176,1.4996800000000001,5.356,0.9849600000000001,0.28728000000000004,1.026,4.1568,1.2124,4.33,5.34336,1.55848,5.566,0.9849600000000001,0.28728000000000004,1.026,4.3584,1.2711999999999999,4.54
2020-01-16 16:30:00,5.25696,1.53328,5.476,1.10016,0.32088,1.146,4.1568,1.2124,4.33,5.39136,1.57248,5.616,1.10016,0.32088,1.146,4.2912,1.2516,4.47
2020-01-16 17:00:00,5.3928,1.5729000000000002,5.6175,1.1784,0.3437,1.2275,4.2144,1.2292,4.39,5.4792,1.5981,5.7075,1.1784,0.3437,1.2275,4.3008,1.2544,4.48
2020-01-16 17:30:00,5.37408,1.56744,5.598,1.18848,0.34664,1.238,4.1856,1.2208,4.36,5.47008,1.59544,5.698,1.18848,0.34664,1.238,4.2816,1.2488000000000001,4.46
2020-01-16 18:00:00,5.15904,1.50472,5.374,1.20384,0.35112000000000004,1.254,3.9552,1.1536,4.12,5.25504,1.53272,5.474,1.20384,0.35112000000000004,1.254,4.0512,1.1816,4.22
2020-01-16 18:30:00,5.11248,1.4911400000000001,5.3255,1.24368,0.36274,1.2955,3.8688000000000002,1.1284,4.03,5.21808,1.52194,5.4355,1.24368,0.36274,1.2955,3.9744,1.1592,4.14
2020-01-16 19:00:00,4.98288,1.45334,5.1905,1.23888,0.36134000000000005,1.2905,3.7439999999999998,1.092,3.9,5.07888,1.48134,5.2905,1.23888,0.36134000000000005,1.2905,3.84,1.12,4.0
2020-01-16 19:30:00,4.91664,1.43402,5.1215,1.23984,0.36162000000000005,1.2915,3.6768,1.0724,3.83,5.00304,1.45922,5.2115,1.23984,0.36162000000000005,1.2915,3.7632,1.0976,3.92
2020-01-16 20:00:00,4.74864,1.38502,4.9465,1.2350400000000001,0.36022000000000004,1.2865,3.5136000000000003,1.0248,3.66,4.83504,1.41022,5.0365,1.2350400000000001,0.36022000000000004,1.2865,3.6,1.05,3.75
2020-01-16 20:30:00,4.43952,1.29486,4.6245,1.20432,0.35126,1.2545,3.2352,0.9436,3.37,4.54512,1.32566,4.7345,1.20432,0.35126,1.2545,3.3407999999999998,0.9744,3.48
2020-01-16 21:00:00,4.3608,1.2719,4.5425,1.2024,0.3507,1.2525,3.1584,0.9212,3.29,4.4664,1.3027,4.6525,1.2024,0.3507,1.2525,3.2640000000000002,0.9520000000000001,3.4
2020-01-16 21:30:00,4.0224,1.1732,4.19,1.248,0.364,1.3,2.7744,0.8092,2.89,4.1568,1.2124,4.33,1.248,0.364,1.3,2.9088000000000003,0.8484,3.03
2020-01-16 22:00:00,3.80448,1.10964,3.963,1.1932800000000001,0.34804,1.2429999999999999,2.6112,0.7616,2.7199999999999998,3.93888,1.14884,4.103,1.1932800000000001,0.34804,1.2429999999999999,2.7456,0.8008000000000001,2.86
2020-01-16 22:30:00,3.45312,1.00716,3.597,1.12032,0.32676000000000005,1.167,2.3328,0.6804,2.43,3.56832,1.04076,3.717,1.12032,0.32676000000000005,1.167,2.448,0.714,2.55
2020-01-16 23:00:00,3.19968,0.9332400000000001,3.333,1.12608,0.32844,1.173,2.0736,0.6048,2.16,3.30528,0.9640400000000001,3.443,1.12608,0.32844,1.173,2.1792,0.6356,2.27
2020-01-16 23:30:00,3.02976,0.88368,3.156,1.10976,0.32368,1.156,1.92,0.56,2.0,3.11616,0.90888,3.246,1.10976,0.32368,1.156,2.0064,0.5852,2.09
2020-01-17 00:00:00,2.83056,0.8255800000000001,2.9485,1.10256,0.32158000000000003,1.1485,1.728,0.504,1.8,2.98416,0.87038,3.1085,1.10256,0.32158000000000003,1.1485,1.8816000000000002,0.5488000000000001,1.96
2020-01-17 00:30:00,2.78928,0.81354,2.9055,1.05168,0.30674,1.0955,1.7376,0.5068,1.81,2.9620800000000003,0.86394,3.0855,1.05168,0.30674,1.0955,1.9104,0.5572,1.99
2020-01-17 01:00:00,2.8416,0.8288000000000001,2.96,0.9696,0.2828,1.01,1.8719999999999999,0.546,1.9500000000000002,2.9952,0.8736,3.12,0.9696,0.2828,1.01,2.0256,0.5908,2.11
2020-01-17 01:30:00,2.8617600000000003,0.8346800000000001,2.981,0.74016,0.21588000000000002,0.771,2.1216,0.6188,2.21,2.99616,0.8738800000000001,3.121,0.74016,0.21588000000000002,0.771,2.2560000000000002,0.658,2.35
2020-01-17 02:00:00,2.81136,0.81998,2.9285,0.74736,0.21798,0.7785000000000001,2.064,0.602,2.15,2.93616,0.85638,3.0585,0.74736,0.21798,0.7785000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-01-17 02:30:00,2.8368,0.8274,2.955,0.7536,0.21980000000000002,0.785,2.0832,0.6076,2.17,2.9616,0.8638,3.085,0.7536,0.21980000000000002,0.785,2.208,0.644,2.3
2020-01-17 03:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.73872,0.21546,0.7695000000000001,2.1024,0.6132000000000001,2.19,2.95632,0.86226,3.0795,0.73872,0.21546,0.7695000000000001,2.2176,0.6468,2.31
2020-01-17 03:30:00,2.81232,0.8202600000000001,2.9295,0.7675200000000001,0.22386000000000003,0.7995,2.0448,0.5964,2.13,2.9275200000000003,0.8538600000000001,3.0495,0.7675200000000001,0.22386000000000003,0.7995,2.16,0.63,2.25
2020-01-17 04:00:00,2.77008,0.8079400000000001,2.8855,0.74448,0.21714000000000003,0.7755000000000001,2.0256,0.5908,2.11,2.88528,0.8415400000000001,3.0055,0.74448,0.21714000000000003,0.7755000000000001,2.1408,0.6244000000000001,2.23
2020-01-17 04:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.6724800000000001,0.19614,0.7005,2.112,0.616,2.2,2.89008,0.84294,3.0105,0.6724800000000001,0.19614,0.7005,2.2176,0.6468,2.31
2020-01-17 05:00:00,2.8464,0.8302,2.965,0.6576000000000001,0.1918,0.685,2.1888,0.6384000000000001,2.2800000000000002,2.952,0.861,3.075,0.6576000000000001,0.1918,0.685,2.2944,0.6692,2.39
2020-01-17 05:30:00,2.99568,0.8737400000000001,3.1205,0.7492800000000001,0.21854,0.7805000000000001,2.2464,0.6552,2.34,3.10128,0.9045400000000001,3.2305,0.7492800000000001,0.21854,0.7805000000000001,2.352,0.686,2.45
2020-01-17 06:00:00,3.25728,0.9500400000000001,3.393,0.87648,0.25564000000000003,0.913,2.3808,0.6944,2.48,3.36288,0.98084,3.503,0.87648,0.25564000000000003,0.913,2.4864,0.7252000000000001,2.59
2020-01-17 06:30:00,3.6816,1.0738,3.835,0.9168000000000001,0.2674,0.9550000000000001,2.7648,0.8064,2.88,3.7584,1.0962,3.915,0.9168000000000001,0.2674,0.9550000000000001,2.8416,0.8288000000000001,2.96
2020-01-17 07:00:00,4.23312,1.23466,4.4095,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.3696,0.9828,3.51,4.28112,1.24866,4.4595,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.4176,0.9968,3.56
2020-01-17 07:30:00,4.7304,1.3797000000000001,4.9275,0.8136,0.2373,0.8475,3.9168000000000003,1.1424,4.08,4.7688,1.3909,4.9675,0.8136,0.2373,0.8475,3.9552,1.1536,4.12
2020-01-17 08:00:00,4.9968,1.4574,5.205,0.8016000000000001,0.2338,0.835,4.1952,1.2236,4.37,5.016,1.463,5.225,0.8016000000000001,0.2338,0.835,4.2144,1.2292,4.39
2020-01-17 08:30:00,5.24496,1.5297800000000001,5.4635,0.7233600000000001,0.21098000000000003,0.7535000000000001,4.5216,1.3188,4.71,5.24496,1.5297800000000001,5.4635,0.7233600000000001,0.21098000000000003,0.7535000000000001,4.5216,1.3188,4.71
2020-01-17 09:00:00,5.23152,1.52586,5.4495000000000005,0.77712,0.22666000000000003,0.8095,4.4544,1.2992,4.64,5.2411200000000004,1.52866,5.4595,0.77712,0.22666000000000003,0.8095,4.464,1.302,4.65
2020-01-17 09:30:00,5.208,1.5190000000000001,5.425,1.0416,0.3038,1.085,4.1664,1.2152,4.34,5.2464,1.5302,5.465,1.0416,0.3038,1.085,4.2048,1.2264,4.38
2020-01-17 10:00:00,5.12496,1.49478,5.3385,1.06416,0.31038000000000004,1.1085,4.0608,1.1844000000000001,4.23,5.19216,1.51438,5.4085,1.06416,0.31038000000000004,1.1085,4.128,1.204,4.3
2020-01-17 10:30:00,4.88496,1.4247800000000002,5.0885,1.05456,0.30758,1.0985,3.8304,1.1172,3.99,5.07696,1.48078,5.2885,1.05456,0.30758,1.0985,4.0224,1.1732,4.19
2020-01-17 11:00:00,5.00016,1.45838,5.2085,1.12176,0.32718,1.1685,3.8784,1.1312,4.04,5.09616,1.48638,5.3085,1.12176,0.32718,1.1685,3.9744,1.1592,4.14
2020-01-17 11:30:00,5.1216,1.4938,5.335,1.2816,0.3738,1.335,3.84,1.12,4.0,5.1696,1.5078,5.385,1.2816,0.3738,1.335,3.888,1.134,4.05
2020-01-17 12:00:00,5.30016,1.54588,5.521,1.32576,0.38668,1.381,3.9744,1.1592,4.14,5.35776,1.56268,5.5809999999999995,1.32576,0.38668,1.381,4.032,1.176,4.2
2020-01-17 12:30:00,5.3664,1.5652,5.59,1.2288000000000001,0.3584,1.28,4.1376,1.2068,4.31,5.4144,1.5792000000000002,5.64,1.2288000000000001,0.3584,1.28,4.1856,1.2208,4.36
2020-01-17 13:00:00,5.25216,1.5318800000000001,5.471,1.18176,0.34468000000000004,1.231,4.0704,1.1872,4.24,5.30976,1.54868,5.531,1.18176,0.34468000000000004,1.231,4.128,1.204,4.3
2020-01-17 13:30:00,5.13408,1.49744,5.348,1.18848,0.34664,1.238,3.9455999999999998,1.1508,4.11,5.19168,1.51424,5.408,1.18848,0.34664,1.238,4.0032,1.1676,4.17
2020-01-17 14:00:00,5.03712,1.46916,5.247,1.1875200000000001,0.34636,1.237,3.8496,1.1228,4.01,5.11392,1.49156,5.327,1.1875200000000001,0.34636,1.237,3.9264,1.1452,4.09
2020-01-17 14:30:00,4.94064,1.44102,5.1465,1.21584,0.35462000000000005,1.2665,3.7248,1.0864,3.88,5.00784,1.46062,5.2165,1.21584,0.35462000000000005,1.2665,3.792,1.106,3.95
2020-01-17 15:00:00,4.8384,1.4112,5.04,1.1808,0.34440000000000004,1.23,3.6576,1.0668,3.81,4.9152000000000005,1.4336,5.12,1.1808,0.34440000000000004,1.23,3.7344,1.0892,3.89
2020-01-17 15:30:00,4.70496,1.37228,4.901,1.0953600000000001,0.31948000000000004,1.141,3.6096,1.0528,3.76,4.78176,1.3946800000000001,4.981,1.0953600000000001,0.31948000000000004,1.141,3.6864,1.0752,3.84
2020-01-17 16:00:00,4.7928,1.3979,4.9925,1.1256,0.32830000000000004,1.1725,3.6672000000000002,1.0696,3.8200000000000003,4.8696,1.4203000000000001,5.0725,1.1256,0.32830000000000004,1.1725,3.7439999999999998,1.092,3.9
2020-01-17 16:30:00,4.94928,1.44354,5.1555,1.11888,0.32634,1.1655,3.8304,1.1172,3.99,5.02608,1.46594,5.2355,1.11888,0.32634,1.1655,3.9072,1.1396,4.07
2020-01-17 17:00:00,5.25312,1.5321600000000002,5.472,1.09632,0.31976000000000004,1.142,4.1568,1.2124,4.33,5.32992,1.55456,5.552,1.09632,0.31976000000000004,1.142,4.2336,1.2348,4.41
2020-01-17 17:30:00,5.3304,1.5547,5.5525,1.068,0.3115,1.1125,4.2624,1.2432,4.44,5.436,1.5855000000000001,5.6625,1.068,0.3115,1.1125,4.368,1.274,4.55
2020-01-17 18:00:00,5.10336,1.48848,5.316,0.9657600000000001,0.28168000000000004,1.006,4.1376,1.2068,4.31,5.29536,1.54448,5.516,0.9657600000000001,0.28168000000000004,1.006,4.3296,1.2628,4.51
2020-01-17 18:30:00,5.13168,1.49674,5.3455,0.9748800000000001,0.28434000000000004,1.0155,4.1568,1.2124,4.33,5.30448,1.5471400000000002,5.5255,0.9748800000000001,0.28434000000000004,1.0155,4.3296,1.2628,4.51
2020-01-17 19:00:00,4.9872,1.4546000000000001,5.195,1.0896,0.3178,1.135,3.8976,1.1368,4.06,5.16,1.505,5.375,1.0896,0.3178,1.135,4.0704,1.1872,4.24
2020-01-17 19:30:00,4.8086400000000005,1.40252,5.009,1.05504,0.30772000000000005,1.099,3.7536,1.0948,3.91,4.97184,1.45012,5.179,1.05504,0.30772000000000005,1.099,3.9168000000000003,1.1424,4.08
2020-01-17 20:00:00,4.55472,1.32846,4.7445,1.01232,0.29526,1.0545,3.5423999999999998,1.0332,3.69,4.7083200000000005,1.3732600000000001,4.9045000000000005,1.01232,0.29526,1.0545,3.696,1.078,3.85
2020-01-17 20:30:00,4.38384,1.27862,4.5665,1.03344,0.30142,1.0765,3.3504,0.9772000000000001,3.49,4.52784,1.32062,4.7165,1.03344,0.30142,1.0765,3.4944,1.0192,3.64
2020-01-17 21:00:00,4.18512,1.22066,4.3595,1.05552,0.30786,1.0995,3.1296,0.9128000000000001,3.26,4.31952,1.25986,4.4995,1.05552,0.30786,1.0995,3.2640000000000002,0.9520000000000001,3.4
2020-01-17 21:30:00,3.95376,1.15318,4.1185,1.07376,0.31318,1.1185,2.88,0.84,3.0,4.07856,1.18958,4.2485,1.07376,0.31318,1.1185,3.0048,0.8764000000000001,3.13
2020-01-17 22:00:00,3.73344,1.08892,3.8890000000000002,1.07424,0.31332000000000004,1.119,2.6592000000000002,0.7756000000000001,2.77,3.8390400000000002,1.11972,3.999,1.07424,0.31332000000000004,1.119,2.7648,0.8064,2.88
2020-01-17 22:30:00,3.60096,1.05028,3.751,1.04736,0.30548000000000003,1.091,2.5536,0.7448,2.66,3.69696,1.07828,3.851,1.04736,0.30548000000000003,1.091,2.6496,0.7728,2.76
2020-01-17 23:00:00,3.30096,0.9627800000000001,3.4385,1.04496,0.30478000000000005,1.0885,2.2560000000000002,0.658,2.35,3.39696,0.9907800000000001,3.5385,1.04496,0.30478000000000005,1.0885,2.352,0.686,2.45
2020-01-17 23:30:00,3.1056,0.9058,3.235,1.032,0.301,1.075,2.0736,0.6048,2.16,3.1824,0.9282,3.315,1.032,0.301,1.075,2.1504,0.6272,2.24
2020-01-18 00:00:00,2.9856,0.8708,3.11,0.912,0.266,0.9500000000000001,2.0736,0.6048,2.16,3.0624,0.8932,3.19,0.912,0.266,0.9500000000000001,2.1504,0.6272,2.24
2020-01-18 00:30:00,2.8502400000000003,0.8313200000000001,2.969,0.90144,0.26292000000000004,0.9390000000000001,1.9488,0.5684,2.03,3.01344,0.87892,3.1390000000000002,0.90144,0.26292000000000004,0.9390000000000001,2.112,0.616,2.2
2020-01-18 01:00:00,2.88144,0.8404200000000001,3.0015,0.9038400000000001,0.26362,0.9415,1.9776,0.5768,2.06,3.03504,0.8852200000000001,3.1615,0.9038400000000001,0.26362,0.9415,2.1312,0.6216,2.22
2020-01-18 01:30:00,2.84832,0.83076,2.967,0.96672,0.28196000000000004,1.007,1.8816000000000002,0.5488000000000001,1.96,3.03072,0.8839600000000001,3.157,0.96672,0.28196000000000004,1.007,2.064,0.602,2.15
2020-01-18 02:00:00,2.78832,0.8132600000000001,2.9045,0.9835200000000001,0.28686,1.0245,1.8048000000000002,0.5264,1.88,2.98032,0.86926,3.1045,0.9835200000000001,0.28686,1.0245,1.9968,0.5824,2.08
2020-01-18 02:30:00,2.7374400000000003,0.79842,2.8515,1.02864,0.30002,1.0715,1.7088,0.4984,1.78,2.88144,0.8404200000000001,3.0015,1.02864,0.30002,1.0715,1.8528,0.5404,1.9300000000000002
2020-01-18 03:00:00,2.7552,0.8036000000000001,2.87,1.0464,0.3052,1.09,1.7088,0.4984,1.78,2.8224,0.8232,2.94,1.0464,0.3052,1.09,1.776,0.518,1.85
2020-01-18 03:30:00,2.73792,0.79856,2.852,1.01952,0.29736,1.062,1.7184,0.5012,1.79,2.80512,0.8181600000000001,2.922,1.01952,0.29736,1.062,1.7856,0.5208,1.8599999999999999
2020-01-18 04:00:00,2.70624,0.78932,2.819,1.03584,0.30212,1.079,1.6703999999999999,0.4872,1.74,2.77344,0.8089200000000001,2.8890000000000002,1.03584,0.30212,1.079,1.7376,0.5068,1.81
2020-01-18 04:30:00,2.72832,0.79576,2.842,1.02912,0.30016000000000004,1.072,1.6992,0.49560000000000004,1.77,2.7955200000000002,0.8153600000000001,2.912,1.02912,0.30016000000000004,1.072,1.7664,0.5152,1.8399999999999999
2020-01-18 05:00:00,2.74464,0.8005200000000001,2.859,1.01664,0.29652,1.059,1.728,0.504,1.8,2.81184,0.8201200000000001,2.9290000000000003,1.01664,0.29652,1.059,1.7952,0.5236000000000001,1.87
2020-01-18 05:30:00,2.77392,0.8090600000000001,2.8895,0.9883200000000001,0.28826,1.0295,1.7856,0.5208,1.8599999999999999,2.85072,0.8314600000000001,2.9695,0.9883200000000001,0.28826,1.0295,1.8624,0.5432,1.94
2020-01-18 06:00:00,2.83296,0.82628,2.951,0.9897600000000001,0.28868000000000005,1.031,1.8432,0.5376000000000001,1.92,2.9097600000000003,0.8486800000000001,3.031,0.9897600000000001,0.28868000000000005,1.031,1.92,0.56,2.0
2020-01-18 06:30:00,3.07968,0.89824,3.208,1.02528,0.29904000000000003,1.068,2.0544000000000002,0.5992000000000001,2.14,3.17568,0.9262400000000001,3.308,1.02528,0.29904000000000003,1.068,2.1504,0.6272,2.24
2020-01-18 07:00:00,3.2712,0.9541000000000001,3.4075,0.996,0.29050000000000004,1.0375,2.2752,0.6636000000000001,2.37,3.3672,0.9821000000000001,3.5075000000000003,0.996,0.29050000000000004,1.0375,2.3712,0.6916,2.47
2020-01-18 07:30:00,3.5688,1.0409,3.7175000000000002,0.9576,0.2793,0.9975,2.6112,0.7616,2.7199999999999998,3.6552,1.0661,3.8075,0.9576,0.2793,0.9975,2.6976,0.7868,2.81
2020-01-18 08:00:00,3.74976,1.09368,3.906,0.9849600000000001,0.28728000000000004,1.026,2.7648,0.8064,2.88,3.83616,1.11888,3.996,0.9849600000000001,0.28728000000000004,1.026,2.8512,0.8316,2.9699999999999998
2020-01-18 08:30:00,3.96336,1.15598,4.1285,0.9969600000000001,0.29078000000000004,1.0385,2.9664,0.8652000000000001,3.09,4.04016,1.17838,4.2085,0.9969600000000001,0.29078000000000004,1.0385,3.0432,0.8876000000000001,3.17
2020-01-18 09:00:00,4.2312,1.2341,4.4075,1.1208,0.3269,1.1675,3.1104,0.9072,3.24,4.2984,1.2537,4.4775,1.1208,0.3269,1.1675,3.1776,0.9268000000000001,3.31
2020-01-18 09:30:00,4.28736,1.25048,4.466,1.07136,0.31248000000000004,1.116,3.216,0.9380000000000001,3.35,4.37376,1.27568,4.556,1.07136,0.31248000000000004,1.116,3.3024,0.9632000000000001,3.44
2020-01-18 10:00:00,4.42656,1.29108,4.611,1.02816,0.29988000000000004,1.071,3.3984,0.9912000000000001,3.54,4.49376,1.31068,4.681,1.02816,0.29988000000000004,1.071,3.4656000000000002,1.0108,3.61
2020-01-18 10:30:00,4.3536,1.2698,4.535,1.0512,0.30660000000000004,1.095,3.3024,0.9632000000000001,3.44,4.4016,1.2838,4.585,1.0512,0.30660000000000004,1.095,3.3504,0.9772000000000001,3.49
2020-01-18 11:00:00,4.28112,1.24866,4.4595,1.14192,0.33306,1.1895,3.1392,0.9156000000000001,3.27,4.32912,1.26266,4.5095,1.14192,0.33306,1.1895,3.1872,0.9296000000000001,3.32
2020-01-18 11:30:00,4.10736,1.19798,4.2785,1.19856,0.34958,1.2485,2.9088000000000003,0.8484,3.03,4.19376,1.22318,4.3685,1.19856,0.34958,1.2485,2.9952,0.8736,3.12
2020-01-18 12:00:00,4.04832,1.18076,4.217,1.11072,0.32396,1.157,2.9376,0.8568,3.06,4.12512,1.20316,4.297,1.11072,0.32396,1.157,3.0144,0.8792000000000001,3.14
2020-01-18 12:30:00,3.9864,1.1627,4.1525,1.0872,0.3171,1.1325,2.8992,0.8456,3.02,4.0824,1.1907,4.2525,1.0872,0.3171,1.1325,2.9952,0.8736,3.12
2020-01-18 13:00:00,3.9,1.1375,4.0625,1.1352,0.3311,1.1825,2.7648,0.8064,2.88,4.0152,1.1711,4.1825,1.1352,0.3311,1.1825,2.88,0.84,3.0
2020-01-18 13:30:00,3.70176,1.07968,3.856,1.21536,0.35448,1.266,2.4864,0.7252000000000001,2.59,3.8457600000000003,1.12168,4.006,1.21536,0.35448,1.266,2.6304,0.7672,2.74
2020-01-18 14:00:00,3.6456,1.0633,3.7975,1.1784,0.3437,1.2275,2.4672,0.7196,2.5700000000000003,3.7992,1.1081,3.9575,1.1784,0.3437,1.2275,2.6208,0.7644000000000001,2.73
2020-01-18 14:30:00,3.68688,1.07534,3.8405,1.07568,0.31374,1.1205,2.6112,0.7616,2.7199999999999998,3.8212800000000002,1.11454,3.9805,1.07568,0.31374,1.1205,2.7456,0.8008000000000001,2.86
2020-01-18 15:00:00,3.65136,1.06498,3.8035,0.99216,0.28938,1.0335,2.6592000000000002,0.7756000000000001,2.77,3.78576,1.10418,3.9435000000000002,0.99216,0.28938,1.0335,2.7936,0.8148000000000001,2.91
2020-01-18 15:30:00,3.71232,1.08276,3.867,0.9763200000000001,0.28476,1.017,2.7359999999999998,0.798,2.85,3.85632,1.12476,4.017,0.9763200000000001,0.28476,1.017,2.88,0.84,3.0
2020-01-18 16:00:00,3.81264,1.11202,3.9715,0.9902400000000001,0.28882,1.0315,2.8224,0.8232,2.94,3.95664,1.15402,4.1215,0.9902400000000001,0.28882,1.0315,2.9664,0.8652000000000001,3.09
2020-01-18 16:30:00,3.92544,1.14492,4.089,0.9590400000000001,0.27972,0.999,2.9664,0.8652000000000001,3.09,4.06944,1.18692,4.239,0.9590400000000001,0.27972,0.999,3.1104,0.9072,3.24
2020-01-18 17:00:00,4.26192,1.24306,4.4395,0.92112,0.26866,0.9595,3.3407999999999998,0.9744,3.48,4.41552,1.28786,4.5995,0.92112,0.26866,0.9595,3.4944,1.0192,3.64
2020-01-18 17:30:00,4.51248,1.31614,4.7005,0.9124800000000001,0.26614000000000004,0.9505,3.6,1.05,3.75,4.67568,1.36374,4.8705,0.9124800000000001,0.26614000000000004,0.9505,3.7632,1.0976,3.92
2020-01-18 18:00:00,4.6224,1.3482,4.815,0.9264,0.2702,0.965,3.696,1.078,3.85,4.7856000000000005,1.3958,4.985,0.9264,0.2702,0.965,3.8592,1.1256,4.02
2020-01-18 18:30:00,4.57728,1.33504,4.768,0.9868800000000001,0.28784000000000004,1.028,3.5904,1.0472,3.74,4.74048,1.38264,4.938,0.9868800000000001,0.28784000000000004,1.028,3.7536,1.0948,3.91
2020-01-18 19:00:00,4.4016,1.2838,4.585,0.9552,0.2786,0.995,3.4464,1.0052,3.59,4.5648,1.3314,4.755,0.9552,0.2786,0.995,3.6096,1.0528,3.76
2020-01-18 19:30:00,4.30176,1.25468,4.481,0.9705600000000001,0.28308,1.011,3.3312,0.9716,3.47,4.45536,1.29948,4.641,0.9705600000000001,0.28308,1.011,3.4848,1.0164,3.63
2020-01-18 20:00:00,4.116,1.2005,4.2875,1.0152,0.29610000000000003,1.0575,3.1008,0.9044000000000001,3.23,4.2504,1.2397,4.4275,1.0152,0.29610000000000003,1.0575,3.2352,0.9436,3.37
2020-01-18 20:30:00,3.9940800000000003,1.16494,4.1605,0.9796800000000001,0.28574000000000005,1.0205,3.0144,0.8792000000000001,3.14,4.12848,1.20414,4.3004999999999995,0.9796800000000001,0.28574000000000005,1.0205,3.1488,0.9184,3.2800000000000002
2020-01-18 21:00:00,3.84288,1.12084,4.003,0.9436800000000001,0.27524000000000004,0.983,2.8992,0.8456,3.02,3.95808,1.1544400000000001,4.123,0.9436800000000001,0.27524000000000004,0.983,3.0144,0.8792000000000001,3.14
2020-01-18 21:30:00,3.76512,1.09816,3.922,0.9619200000000001,0.28056000000000003,1.002,2.8032,0.8176,2.92,3.87072,1.12896,4.032,0.9619200000000001,0.28056000000000003,1.002,2.9088000000000003,0.8484,3.03
2020-01-18 22:00:00,3.6,1.05,3.75,0.9696,0.2828,1.01,2.6304,0.7672,2.74,3.696,1.078,3.85,0.9696,0.2828,1.01,2.7264,0.7952,2.84
2020-01-18 22:30:00,3.46896,1.01178,3.6135,1.01136,0.29498,1.0535,2.4576000000000002,0.7168,2.56,3.5553600000000003,1.03698,3.7035,1.01136,0.29498,1.0535,2.544,0.742,2.65
2020-01-18 23:00:00,3.30912,0.9651600000000001,3.447,1.01472,0.29596,1.057,2.2944,0.6692,2.39,3.38592,0.9875600000000001,3.527,1.01472,0.29596,1.057,2.3712,0.6916,2.47
2020-01-18 23:30:00,3.09888,0.9038400000000001,3.228,0.93888,0.27384000000000003,0.978,2.16,0.63,2.25,3.16608,0.92344,3.298,0.93888,0.27384000000000003,0.978,2.2272,0.6496000000000001,2.32
2020-01-19 00:00:00,2.98992,0.8720600000000001,3.1145,0.9547200000000001,0.27846000000000004,0.9945,2.0352,0.5936,2.12,3.04752,0.8888600000000001,3.1745,0.9547200000000001,0.27846000000000004,0.9945,2.0928,0.6104,2.18
2020-01-19 00:30:00,2.89776,0.84518,3.0185,0.9393600000000001,0.27398,0.9785,1.9584000000000001,0.5712,2.04,2.95536,0.8619800000000001,3.0785,0.9393600000000001,0.27398,0.9785,2.016,0.588,2.1
2020-01-19 01:00:00,2.94192,0.85806,3.0645,0.91632,0.26726,0.9545,2.0256,0.5908,2.11,2.98992,0.8720600000000001,3.1145,0.91632,0.26726,0.9545,2.0736,0.6048,2.16
2020-01-19 01:30:00,2.90448,0.8471400000000001,3.0255,0.8788800000000001,0.25634,0.9155000000000001,2.0256,0.5908,2.11,2.95248,0.86114,3.0755,0.8788800000000001,0.25634,0.9155000000000001,2.0736,0.6048,2.16
2020-01-19 02:00:00,2.84976,0.83118,2.9685,0.8817600000000001,0.25718,0.9185000000000001,1.968,0.5740000000000001,2.05,2.89776,0.84518,3.0185,0.8817600000000001,0.25718,0.9185000000000001,2.016,0.588,2.1
2020-01-19 02:30:00,2.81088,0.81984,2.928,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.9104,0.5572,1.99,2.87808,0.8394400000000001,2.998,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.9776,0.5768,2.06
2020-01-19 03:00:00,2.80464,0.8180200000000001,2.9215,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.9392,0.5656,2.02,2.86224,0.8348200000000001,2.9815,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.9968,0.5824,2.08
2020-01-19 03:30:00,2.784,0.812,2.9,0.8448,0.2464,0.88,1.9392,0.5656,2.02,2.8512,0.8316,2.9699999999999998,0.8448,0.2464,0.88,2.0064,0.5852,2.09
2020-01-19 04:00:00,2.81424,0.8208200000000001,2.9314999999999998,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.4096,0.7028,2.51,2.87184,0.83762,2.9915000000000003,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.4672,0.7196,2.5700000000000003
2020-01-19 04:30:00,2.77056,0.80808,2.886,0.7449600000000001,0.21728000000000003,0.776,2.0256,0.5908,2.11,2.8377600000000003,0.8276800000000001,2.956,0.7449600000000001,0.21728000000000003,0.776,2.0928,0.6104,2.18
2020-01-19 05:00:00,2.75808,0.80444,2.873,0.8668800000000001,0.25284,0.903,1.8912,0.5516,1.97,2.83488,0.82684,2.9530000000000003,0.8668800000000001,0.25284,0.903,1.968,0.5740000000000001,2.05
2020-01-19 05:30:00,2.80368,0.81774,2.9205,0.86448,0.25214000000000003,0.9005000000000001,1.9392,0.5656,2.02,2.88048,0.8401400000000001,3.0005,0.86448,0.25214000000000003,0.9005000000000001,2.016,0.588,2.1
2020-01-19 06:00:00,2.81088,0.81984,2.928,0.8716800000000001,0.25424,0.908,1.9392,0.5656,2.02,2.88768,0.8422400000000001,3.008,0.8716800000000001,0.25424,0.908,2.016,0.588,2.1
2020-01-19 06:30:00,2.98752,0.87136,3.112,0.8563200000000001,0.24976,0.892,2.1312,0.6216,2.22,3.07392,0.89656,3.202,0.8563200000000001,0.24976,0.892,2.2176,0.6468,2.31
2020-01-19 07:00:00,3.14688,0.9178400000000001,3.278,0.85248,0.24864000000000003,0.888,2.2944,0.6692,2.39,3.24288,0.9458400000000001,3.378,0.85248,0.24864000000000003,0.888,2.3904,0.6972,2.49
2020-01-19 07:30:00,3.36624,0.98182,3.5065,0.8606400000000001,0.25102,0.8965000000000001,2.5056000000000003,0.7308,2.61,3.44304,1.00422,3.5865,0.8606400000000001,0.25102,0.8965000000000001,2.5824,0.7532,2.69
2020-01-19 08:00:00,3.54528,1.03404,3.693,0.85728,0.25004000000000004,0.893,2.688,0.784,2.8,3.6316800000000002,1.05924,3.783,0.85728,0.25004000000000004,0.893,2.7744,0.8092,2.89
2020-01-19 08:30:00,3.82464,1.11552,3.984,0.6758400000000001,0.19712000000000002,0.704,3.1488,0.9184,3.2800000000000002,3.88224,1.13232,4.044,0.6758400000000001,0.19712000000000002,0.704,3.2064,0.9352,3.34
2020-01-19 09:00:00,4.15968,1.21324,4.333,0.39648000000000005,0.11564,0.41300000000000003,3.7632,1.0976,3.92,4.15968,1.21324,4.333,0.39648000000000005,0.11564,0.41300000000000003,3.7632,1.0976,3.92
2020-01-19 09:30:00,4.2624,1.2432,4.44,0.864,0.252,0.9,3.3984,0.9912000000000001,3.54,4.3104,1.2572,4.49,0.864,0.252,0.9,3.4464,1.0052,3.59
2020-01-19 10:00:00,4.3814400000000004,1.27792,4.564,0.90624,0.26432,0.9440000000000001,3.4752,1.0136,3.62,4.42944,1.29192,4.614,0.90624,0.26432,0.9440000000000001,3.5232,1.0276,3.67
2020-01-19 10:30:00,4.31232,1.25776,4.492,0.9331200000000001,0.27216,0.972,3.3792,0.9856,3.52,4.36032,1.27176,4.542,0.9331200000000001,0.27216,0.972,3.4272,0.9996,3.5700000000000003
2020-01-19 11:00:00,4.17504,1.21772,4.349,0.9782400000000001,0.28532,1.019,3.1968,0.9324,3.33,4.24224,1.23732,4.419,0.9782400000000001,0.28532,1.019,3.2640000000000002,0.9520000000000001,3.4
2020-01-19 11:30:00,4.22736,1.23298,4.4035,0.55056,0.16058,0.5735,3.6768,1.0724,3.83,4.24656,1.23858,4.4235,0.55056,0.16058,0.5735,3.696,1.078,3.85
2020-01-19 12:00:00,4.14288,1.20834,4.3155,0.9364800000000001,0.27314000000000005,0.9755,3.2064,0.9352,3.34,4.20048,1.2251400000000001,4.3755,0.9364800000000001,0.27314000000000005,0.9755,3.2640000000000002,0.9520000000000001,3.4
2020-01-19 12:30:00,4.17216,1.21688,4.346,1.04256,0.30408,1.086,3.1296,0.9128000000000001,3.26,4.23936,1.23648,4.416,1.04256,0.30408,1.086,3.1968,0.9324,3.33
2020-01-19 13:00:00,4.116,1.2005,4.2875,1.0344,0.3017,1.0775,3.0816,0.8988,3.21,4.2216000000000005,1.2313,4.3975,1.0344,0.3017,1.0775,3.1872,0.9296000000000001,3.32
2020-01-19 13:30:00,3.96816,1.15738,4.1335,1.01136,0.29498,1.0535,2.9568000000000003,0.8624,3.08,4.11216,1.1993800000000001,4.2835,1.01136,0.29498,1.0535,3.1008,0.9044000000000001,3.23
2020-01-19 14:00:00,3.98544,1.16242,4.1515,0.5966400000000001,0.17402,0.6215,3.3888,0.9884000000000001,3.5300000000000002,4.11984,1.2016200000000001,4.2915,0.5966400000000001,0.17402,0.6215,3.5232,1.0276,3.67
2020-01-19 14:30:00,3.90144,1.13792,4.064,0.70464,0.20552,0.734,3.1968,0.9324,3.33,4.02624,1.17432,4.194,0.70464,0.20552,0.734,3.3216,0.9688,3.46
2020-01-19 15:00:00,3.86592,1.12756,4.027,0.8803200000000001,0.25676000000000004,0.917,2.9856,0.8708,3.11,4.00032,1.16676,4.167,0.8803200000000001,0.25676000000000004,0.917,3.12,0.91,3.25
2020-01-19 15:30:00,3.9048,1.1389,4.0675,0.8808,0.2569,0.9175000000000001,3.024,0.882,3.15,4.0392,1.1781,4.2075,0.8808,0.2569,0.9175000000000001,3.1584,0.9212,3.29
2020-01-19 16:00:00,4.10832,1.19826,4.2795,0.49872000000000005,0.14546,0.5195000000000001,3.6096,1.0528,3.76,4.23312,1.23466,4.4095,0.49872000000000005,0.14546,0.5195000000000001,3.7344,1.0892,3.89
2020-01-19 16:30:00,4.38336,1.27848,4.566,0.58176,0.16968000000000003,0.606,3.8016,1.1088,3.96,4.51776,1.31768,4.7059999999999995,0.58176,0.16968000000000003,0.606,3.936,1.148,4.1
2020-01-19 17:00:00,4.62816,1.34988,4.821,0.8649600000000001,0.25228,0.901,3.7632,1.0976,3.92,4.78176,1.3946800000000001,4.981,0.8649600000000001,0.25228,0.901,3.9168000000000003,1.1424,4.08
2020-01-19 17:30:00,4.8864,1.4252,5.09,0.8736,0.2548,0.91,4.0128,1.1703999999999999,4.18,5.04,1.47,5.25,0.8736,0.2548,0.91,4.1664,1.2152,4.34
2020-01-19 18:00:00,5.0304,1.4672,5.24,0.4224,0.1232,0.44,4.608,1.344,4.8,5.1648,1.5064000000000002,5.38,0.4224,0.1232,0.44,4.7424,1.3832,4.94
2020-01-19 18:30:00,4.92336,1.43598,5.1285,0.63216,0.18438000000000002,0.6585000000000001,4.2912,1.2516,4.47,5.05776,1.47518,5.2685,0.63216,0.18438000000000002,0.6585000000000001,4.4256,1.2908,4.61
2020-01-19 19:00:00,4.75392,1.38656,4.952,0.8755200000000001,0.25536000000000003,0.912,3.8784,1.1312,4.04,4.88832,1.42576,5.092,0.8755200000000001,0.25536000000000003,0.912,4.0128,1.1703999999999999,4.18
2020-01-19 19:30:00,4.5624,1.3307,4.7525,0.8856,0.25830000000000003,0.9225000000000001,3.6768,1.0724,3.83,4.6968,1.3699,4.8925,0.8856,0.25830000000000003,0.9225000000000001,3.8112,1.1116,3.9699999999999998
2020-01-19 20:00:00,4.4088,1.2859,4.5925,0.876,0.2555,0.9125000000000001,3.5328,1.0304,3.68,4.5336,1.3223,4.7225,0.876,0.2555,0.9125000000000001,3.6576,1.0668,3.81
2020-01-19 20:30:00,4.356,1.2705,4.5375,0.45840000000000003,0.1337,0.47750000000000004,3.8976,1.1368,4.06,4.4616,1.3013,4.6475,0.45840000000000003,0.1337,0.47750000000000004,4.0032,1.1676,4.17
2020-01-19 21:00:00,4.14624,1.20932,4.319,0.7286400000000001,0.21252000000000001,0.759,3.4176,0.9968,3.56,4.25184,1.2401200000000001,4.429,0.7286400000000001,0.21252000000000001,0.759,3.5232,1.0276,3.67
2020-01-19 21:30:00,3.88896,1.13428,4.051,0.8649600000000001,0.25228,0.901,3.024,0.882,3.15,3.99456,1.1650800000000001,4.161,0.8649600000000001,0.25228,0.901,3.1296,0.9128000000000001,3.26
2020-01-19 22:00:00,3.64848,1.06414,3.8005,0.86448,0.25214000000000003,0.9005000000000001,2.784,0.812,2.9,3.75408,1.09494,3.9105,0.86448,0.25214000000000003,0.9005000000000001,2.8896,0.8428,3.01
2020-01-19 22:30:00,3.468,1.0115,3.6125,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.6016,0.7588,2.71,3.5544000000000002,1.0367,3.7025,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.688,0.784,2.8
2020-01-19 23:00:00,3.33072,0.9714600000000001,3.4695,0.45072,0.13146000000000002,0.46950000000000003,2.88,0.84,3.0,3.39792,0.99106,3.5395,0.45072,0.13146000000000002,0.46950000000000003,2.9472,0.8596,3.07
2020-01-19 23:30:00,3.0912,0.9016000000000001,3.22,0.7296,0.21280000000000002,0.76,2.3616,0.6888000000000001,2.46,3.1584,0.9212,3.29,0.7296,0.21280000000000002,0.76,2.4288,0.7084,2.5300000000000002
2020-01-20 00:00:00,2.90592,0.8475600000000001,3.027,0.8803200000000001,0.25676000000000004,0.917,2.0256,0.5908,2.11,2.97312,0.86716,3.097,0.8803200000000001,0.25676000000000004,0.917,2.0928,0.6104,2.18
2020-01-20 00:30:00,2.82576,0.82418,2.9435000000000002,0.8769600000000001,0.25578,0.9135000000000001,1.9488,0.5684,2.03,2.89296,0.8437800000000001,3.0135,0.8769600000000001,0.25578,0.9135000000000001,2.016,0.588,2.1
2020-01-20 01:00:00,2.90544,0.8474200000000001,3.0265,0.8990400000000001,0.26222,0.9365,2.0064,0.5852,2.09,2.97264,0.8670200000000001,3.0965,0.8990400000000001,0.26222,0.9365,2.0736,0.6048,2.16
2020-01-20 01:30:00,2.9150400000000003,0.8502200000000001,3.0365,0.54384,0.15862,0.5665,2.3712,0.6916,2.47,2.98224,0.86982,3.1065,0.54384,0.15862,0.5665,2.4384,0.7112,2.54
2020-01-20 02:00:00,2.88864,0.84252,3.009,0.6326400000000001,0.18452000000000002,0.659,2.2560000000000002,0.658,2.35,2.9558400000000002,0.8621200000000001,3.079,0.6326400000000001,0.18452000000000002,0.659,2.3232,0.6776,2.42
2020-01-20 02:30:00,2.88528,0.8415400000000001,3.0055,0.8980800000000001,0.26194,0.9355,1.9872,0.5796,2.07,2.95248,0.86114,3.0755,0.8980800000000001,0.26194,0.9355,2.0544000000000002,0.5992000000000001,2.14
2020-01-20 03:00:00,2.83392,0.8265600000000001,2.952,0.86592,0.25256,0.902,1.968,0.5740000000000001,2.05,2.91072,0.84896,3.032,0.86592,0.25256,0.902,2.0448,0.5964,2.13
