Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-20 03:30:00,2.89008,0.84294,3.0105,0.8740800000000001,0.25494,0.9105000000000001,2.016,0.588,2.1,2.95728,0.8625400000000001,3.0805,0.8740800000000001,0.25494,0.9105000000000001,2.0832,0.6076,2.17
2020-01-20 04:00:00,2.85984,0.8341200000000001,2.979,0.71904,0.20972000000000002,0.749,2.1408,0.6244000000000001,2.23,2.92704,0.85372,3.049,0.71904,0.20972000000000002,0.749,2.208,0.644,2.3
2020-01-20 04:30:00,2.89152,0.8433600000000001,3.012,0.47232,0.13776000000000002,0.492,2.4192,0.7056,2.52,2.94912,0.86016,3.072,0.47232,0.13776000000000002,0.492,2.4768,0.7224,2.58
2020-01-20 05:00:00,2.89536,0.8444800000000001,3.016,0.9081600000000001,0.26488,0.9460000000000001,1.9872,0.5796,2.07,3.01056,0.8780800000000001,3.136,0.9081600000000001,0.26488,0.9460000000000001,2.1024,0.6132000000000001,2.19
2020-01-20 05:30:00,3.07488,0.8968400000000001,3.203,0.9052800000000001,0.26404,0.9430000000000001,2.1696,0.6328,2.26,3.18048,0.9276400000000001,3.313,0.9052800000000001,0.26404,0.9430000000000001,2.2752,0.6636000000000001,2.37
2020-01-20 06:00:00,3.33696,0.97328,3.476,0.8697600000000001,0.25368,0.906,2.4672,0.7196,2.5700000000000003,3.43296,1.00128,3.576,0.8697600000000001,0.25368,0.906,2.5632,0.7476,2.67
2020-01-20 06:30:00,3.92496,1.14478,4.0885,0.8625600000000001,0.25158,0.8985000000000001,3.0624,0.8932,3.19,4.04016,1.17838,4.2085,0.8625600000000001,0.25158,0.8985000000000001,3.1776,0.9268000000000001,3.31
2020-01-20 07:00:00,4.6392,1.3531,4.8325,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.7728,1.1004,3.93,4.6968,1.3699,4.8925,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.8304,1.1172,3.99
2020-01-20 07:30:00,5.14848,1.50164,5.3629999999999995,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.4832,1.3076,4.67,5.18688,1.5128400000000002,5.4030000000000005,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.5216,1.3188,4.71
2020-01-20 08:00:00,5.6985600000000005,1.66208,5.936,0.42816000000000004,0.12488,0.446,5.2704,1.5372,5.49,5.86176,1.70968,6.106,0.42816000000000004,0.12488,0.446,5.4336,1.5848,5.66
2020-01-20 08:30:00,5.85264,1.70702,6.0965,0.7070400000000001,0.20622000000000001,0.7365,5.1456,1.5008,5.36,6.03504,1.76022,6.2865,0.7070400000000001,0.20622000000000001,0.7365,5.328,1.554,5.55
2020-01-20 09:00:00,5.89584,1.71962,6.1415,0.7022400000000001,0.20482000000000003,0.7315,5.1936,1.5148000000000001,5.41,6.08784,1.77562,6.3415,0.7022400000000001,0.20482000000000003,0.7315,5.3856,1.5708,5.61
2020-01-20 09:30:00,5.95488,1.73684,6.203,0.8284800000000001,0.24164000000000002,0.863,5.1264,1.4952,5.34,6.16608,1.79844,6.423,0.8284800000000001,0.24164000000000002,0.863,5.3376,1.5568,5.5600000000000005
2020-01-20 10:00:00,5.9088,1.7234,6.155,0.9744,0.2842,1.015,4.9344,1.4392,5.14,6.1104,1.7822,6.365,0.9744,0.2842,1.015,5.136,1.498,5.35
2020-01-20 10:30:00,5.67408,1.65494,5.9105,0.80688,0.23534000000000002,0.8405,4.8672,1.4196,5.07,5.87568,1.71374,6.1205,0.80688,0.23534000000000002,0.8405,5.0688,1.4784000000000002,5.28
2020-01-20 11:00:00,5.68704,1.6587200000000002,5.924,0.52224,0.15232,0.544,5.1648,1.5064000000000002,5.38,5.87904,1.71472,6.124,0.52224,0.15232,0.544,5.3568,1.5624,5.58
2020-01-20 11:30:00,5.7278400000000005,1.67062,5.9665,0.53424,0.15582000000000001,0.5565,5.1936,1.5148000000000001,5.41,5.91984,1.72662,6.1665,0.53424,0.15582000000000001,0.5565,5.3856,1.5708,5.61
2020-01-20 12:00:00,5.63328,1.64304,5.868,0.59328,0.17304000000000003,0.618,5.04,1.47,5.25,5.81568,1.69624,6.058,0.59328,0.17304000000000003,0.618,5.2224,1.5232,5.44
2020-01-20 12:30:00,5.39712,1.57416,5.622,1.40352,0.40936000000000006,1.462,3.9936,1.1648,4.16,5.60832,1.63576,5.842,1.40352,0.40936000000000006,1.462,4.2048,1.2264,4.38
2020-01-20 13:00:00,5.31888,1.5513400000000002,5.5405,1.5076800000000001,0.43974,1.5705,3.8112,1.1116,3.9699999999999998,5.53008,1.61294,5.7605,1.5076800000000001,0.43974,1.5705,4.0224,1.1732,4.19
2020-01-20 13:30:00,5.19648,1.5156399999999999,5.413,1.50048,0.43764000000000003,1.5630000000000002,3.696,1.078,3.85,5.41728,1.58004,5.643,1.50048,0.43764000000000003,1.5630000000000002,3.9168000000000003,1.1424,4.08
2020-01-20 14:00:00,5.16096,1.50528,5.376,1.46496,0.42728000000000005,1.526,3.696,1.078,3.85,5.37216,1.56688,5.596,1.46496,0.42728000000000005,1.526,3.9072,1.1396,4.07
2020-01-20 14:30:00,5.05536,1.47448,5.266,1.24416,0.36288000000000004,1.296,3.8112,1.1116,3.9699999999999998,5.25696,1.53328,5.476,1.24416,0.36288000000000004,1.296,4.0128,1.1703999999999999,4.18
2020-01-20 15:00:00,5.11344,1.49142,5.3265,1.00464,0.29302,1.0465,4.1088000000000005,1.1984,4.28,5.30544,1.54742,5.5265,1.00464,0.29302,1.0465,4.3008,1.2544,4.48
2020-01-20 15:30:00,5.0856,1.4833,5.2975,0.9,0.2625,0.9375,4.1856,1.2208,4.36,5.172,1.5085000000000002,5.3875,0.9,0.2625,0.9375,4.272,1.246,4.45
2020-01-20 16:00:00,5.3952,1.5735999999999999,5.62,0.5568000000000001,0.16240000000000002,0.58,4.8384,1.4112,5.04,5.4144,1.5792000000000002,5.64,0.5568000000000001,0.16240000000000002,0.58,4.8576,1.4168,5.06
2020-01-20 16:30:00,5.37648,1.56814,5.6005,0.72048,0.21014000000000002,0.7505000000000001,4.656,1.358,4.85,5.42448,1.58214,5.6505,0.72048,0.21014000000000002,0.7505000000000001,4.704,1.3719999999999999,4.9
2020-01-20 17:00:00,5.56848,1.6241400000000001,5.8004999999999995,0.8932800000000001,0.26054,0.9305,4.6752,1.3636,4.87,5.63568,1.6437400000000002,5.8705,0.8932800000000001,0.26054,0.9305,4.7424,1.3832,4.94
2020-01-20 17:30:00,5.65968,1.65074,5.8955,0.8980800000000001,0.26194,0.9355,4.7616,1.3888,4.96,5.70768,1.66474,5.9455,0.8980800000000001,0.26194,0.9355,4.8096,1.4028,5.01
2020-01-20 18:00:00,5.5896,1.6303,5.8225,0.9624,0.2807,1.0025,4.6272,1.3496000000000001,4.82,5.6568000000000005,1.6499000000000001,5.8925,0.9624,0.2807,1.0025,4.6944,1.3692,4.89
2020-01-20 18:30:00,5.62656,1.64108,5.861,1.01856,0.29708,1.061,4.608,1.344,4.8,5.67456,1.65508,5.911,1.01856,0.29708,1.061,4.656,1.358,4.85
2020-01-20 19:00:00,5.39712,1.57416,5.622,1.02912,0.30016000000000004,1.072,4.368,1.274,4.55,5.50272,1.6049600000000002,5.732,1.02912,0.30016000000000004,1.072,4.4736,1.3048,4.66
2020-01-20 19:30:00,5.21808,1.52194,5.4355,1.04208,0.30394000000000004,1.0855,4.176,1.218,4.35,5.40048,1.5751400000000002,5.6255,1.04208,0.30394000000000004,1.0855,4.3584,1.2711999999999999,4.54
2020-01-20 20:00:00,5.01744,1.4634200000000002,5.2265,1.03344,0.30142,1.0765,3.984,1.162,4.15,5.19984,1.51662,5.4165,1.03344,0.30142,1.0765,4.1664,1.2152,4.34
2020-01-20 20:30:00,4.83312,1.4096600000000001,5.0345,1.00272,0.29246,1.0445,3.8304,1.1172,3.99,4.99632,1.45726,5.2045,1.00272,0.29246,1.0445,3.9936,1.1648,4.16
2020-01-20 21:00:00,4.62,1.3475000000000001,4.8125,0.9816,0.2863,1.0225,3.6384,1.0612,3.79,4.7736,1.3923,4.9725,0.9816,0.2863,1.0225,3.792,1.106,3.95
2020-01-20 21:30:00,4.41792,1.28856,4.602,0.99072,0.28896000000000005,1.032,3.4272,0.9996,3.5700000000000003,4.55232,1.32776,4.742,0.99072,0.28896000000000005,1.032,3.5616,1.0388,3.71
2020-01-20 22:00:00,3.98928,1.16354,4.1555,0.9940800000000001,0.28994000000000003,1.0355,2.9952,0.8736,3.12,4.11408,1.19994,4.2855,0.9940800000000001,0.28994000000000003,1.0355,3.12,0.91,3.25
2020-01-20 22:30:00,3.73248,1.08864,3.888,0.9868800000000001,0.28784000000000004,1.028,2.7456,0.8008000000000001,2.86,3.84768,1.1222400000000001,4.008,0.9868800000000001,0.28784000000000004,1.028,2.8608000000000002,0.8344,2.98
2020-01-20 23:00:00,3.45888,1.00884,3.6029999999999998,0.9820800000000001,0.28644000000000003,1.023,2.4768,0.7224,2.58,3.57408,1.04244,3.723,0.9820800000000001,0.28644000000000003,1.023,2.592,0.756,2.7
2020-01-20 23:30:00,3.20928,0.9360400000000001,3.343,0.9916800000000001,0.28924,1.033,2.2176,0.6468,2.31,3.30528,0.9640400000000001,3.443,0.9916800000000001,0.28924,1.033,2.3136,0.6748000000000001,2.41
2020-01-21 00:00:00,3.11088,0.90734,3.2405,0.98928,0.28854,1.0305,2.1216,0.6188,2.21,3.19728,0.93254,3.3305,0.98928,0.28854,1.0305,2.208,0.644,2.3
2020-01-21 00:30:00,2.98992,0.8720600000000001,3.1145,1.05072,0.30646,1.0945,1.9392,0.5656,2.02,3.05712,0.8916600000000001,3.1845,1.05072,0.30646,1.0945,2.0064,0.5852,2.09
2020-01-21 01:00:00,2.9558400000000002,0.8621200000000001,3.079,1.08384,0.31612,1.129,1.8719999999999999,0.546,1.9500000000000002,3.11904,0.9097200000000001,3.249,1.08384,0.31612,1.129,2.0352,0.5936,2.12
2020-01-21 01:30:00,3.03456,0.8850800000000001,3.161,1.07616,0.31388000000000005,1.121,1.9584000000000001,0.5712,2.04,3.19776,0.9326800000000001,3.331,1.07616,0.31388000000000005,1.121,2.1216,0.6188,2.21
2020-01-21 02:00:00,3.0288,0.8834000000000001,3.155,1.0896,0.3178,1.135,1.9392,0.5656,2.02,3.192,0.931,3.325,1.0896,0.3178,1.135,2.1024,0.6132000000000001,2.19
2020-01-21 02:30:00,3.02928,0.8835400000000001,3.1555,1.05168,0.30674,1.0955,1.9776,0.5768,2.06,3.17328,0.92554,3.3055,1.05168,0.30674,1.0955,2.1216,0.6188,2.21
2020-01-21 03:00:00,3.03456,0.8850800000000001,3.161,0.9705600000000001,0.28308,1.011,2.064,0.602,2.15,3.15936,0.9214800000000001,3.291,0.9705600000000001,0.28308,1.011,2.1888,0.6384000000000001,2.2800000000000002
2020-01-21 03:30:00,3.036,0.8855000000000001,3.1625,0.972,0.28350000000000003,1.0125,2.064,0.602,2.15,3.1512000000000002,0.9191,3.2825,0.972,0.28350000000000003,1.0125,2.1792,0.6356,2.27
2020-01-21 04:00:00,2.96784,0.8656200000000001,3.0915,1.06704,0.31122000000000005,1.1115,1.9008,0.5544,1.98,3.12144,0.9104200000000001,3.2515,1.06704,0.31122000000000005,1.1115,2.0544000000000002,0.5992000000000001,2.14
2020-01-21 04:30:00,3.04944,0.8894200000000001,3.1765,1.07184,0.31262,1.1165,1.9776,0.5768,2.06,3.20304,0.93422,3.3365,1.07184,0.31262,1.1165,2.1312,0.6216,2.22
2020-01-21 05:00:00,3.05808,0.8919400000000001,3.1855,1.09008,0.31794,1.1355,1.968,0.5740000000000001,2.05,3.20208,0.9339400000000001,3.3355,1.09008,0.31794,1.1355,2.112,0.616,2.2
2020-01-21 05:30:00,3.20496,0.93478,3.3385,1.04496,0.30478000000000005,1.0885,2.16,0.63,2.25,3.33936,0.9739800000000001,3.4785,1.04496,0.30478000000000005,1.0885,2.2944,0.6692,2.39
2020-01-21 06:00:00,3.47568,1.01374,3.6205,0.98928,0.28854,1.0305,2.4864,0.7252000000000001,2.59,3.58128,1.04454,3.7305,0.98928,0.28854,1.0305,2.592,0.756,2.7
2020-01-21 06:30:00,4.00368,1.16774,4.1705,1.08528,0.31654000000000004,1.1305,2.9184,0.8512000000000001,3.04,4.10928,1.19854,4.2805,1.08528,0.31654000000000004,1.1305,3.024,0.882,3.15
2020-01-21 07:00:00,4.63584,1.35212,4.829,1.08384,0.31612,1.129,3.552,1.036,3.7,4.69344,1.3689200000000001,4.889,1.08384,0.31612,1.129,3.6096,1.0528,3.76
2020-01-21 07:30:00,5.2152,1.5211000000000001,5.4325,0.9912000000000001,0.2891,1.0325,4.224,1.232,4.4,5.2632,1.5351,5.4825,0.9912000000000001,0.2891,1.0325,4.272,1.246,4.45
2020-01-21 08:00:00,5.60016,1.63338,5.8335,0.97296,0.28378000000000003,1.0135,4.6272,1.3496000000000001,4.82,5.62896,1.64178,5.8635,0.97296,0.28378000000000003,1.0135,4.656,1.358,4.85
2020-01-21 08:30:00,5.76576,1.68168,6.006,1.10976,0.32368,1.156,4.656,1.358,4.85,5.80416,1.6928800000000002,6.046,1.10976,0.32368,1.156,4.6944,1.3692,4.89
2020-01-21 09:00:00,5.81088,1.6948400000000001,6.053,1.15488,0.33684000000000003,1.203,4.656,1.358,4.85,5.84928,1.7060400000000002,6.093,1.15488,0.33684000000000003,1.203,4.6944,1.3692,4.89
2020-01-21 09:30:00,5.83776,1.70268,6.081,1.16256,0.33908000000000005,1.211,4.6752,1.3636,4.87,5.89536,1.71948,6.141,1.16256,0.33908000000000005,1.211,4.7328,1.3804,4.93
2020-01-21 10:00:00,5.8224,1.6982,6.065,1.1280000000000001,0.329,1.175,4.6944,1.3692,4.89,5.8608,1.7094,6.105,1.1280000000000001,0.329,1.175,4.7328,1.3804,4.93
2020-01-21 10:30:00,5.59776,1.6326800000000001,5.831,0.9705600000000001,0.28308,1.011,4.6272,1.3496000000000001,4.82,5.64576,1.64668,5.881,0.9705600000000001,0.28308,1.011,4.6752,1.3636,4.87
2020-01-21 11:00:00,5.7144,1.6667,5.9525,0.9336000000000001,0.2723,0.9725,4.7808,1.3944,4.98,5.7432,1.6751,5.9825,0.9336000000000001,0.2723,0.9725,4.8096,1.4028,5.01
2020-01-21 11:30:00,5.6112,1.6366,5.845,0.984,0.28700000000000003,1.025,4.6272,1.3496000000000001,4.82,5.64,1.645,5.875,0.984,0.28700000000000003,1.025,4.656,1.358,4.85
2020-01-21 12:00:00,5.4192,1.5806,5.645,1.1088,0.3234,1.155,4.3104,1.2572,4.49,5.4576,1.5918,5.6850000000000005,1.1088,0.3234,1.155,4.3488,1.2684,4.53
2020-01-21 12:30:00,5.30976,1.54868,5.531,1.37376,0.40068000000000004,1.431,3.936,1.148,4.1,5.36736,1.56548,5.591,1.37376,0.40068000000000004,1.431,3.9936,1.1648,4.16
2020-01-21 13:00:00,5.316,1.5505,5.5375,1.284,0.3745,1.3375,4.032,1.176,4.2,5.364,1.5645,5.5875,1.284,0.3745,1.3375,4.08,1.19,4.25
2020-01-21 13:30:00,5.39184,1.5726200000000001,5.6165,1.24464,0.36302,1.2965,4.1472,1.2096,4.32,5.43984,1.58662,5.6665,1.24464,0.36302,1.2965,4.1952,1.2236,4.37
2020-01-21 14:00:00,5.24784,1.53062,5.4665,1.25424,0.36582000000000003,1.3065,3.9936,1.1648,4.16,5.30544,1.54742,5.5265,1.25424,0.36582000000000003,1.3065,4.0512,1.1816,4.22
2020-01-21 14:30:00,5.19696,1.51578,5.4135,1.20336,0.35098,1.2535,3.9936,1.1648,4.16,5.23536,1.52698,5.4535,1.20336,0.35098,1.2535,4.032,1.176,4.2
2020-01-21 15:00:00,5.07984,1.48162,5.2915,1.2110400000000001,0.35322000000000003,1.2615,3.8688000000000002,1.1284,4.03,5.12784,1.4956200000000002,5.3415,1.2110400000000001,0.35322000000000003,1.2615,3.9168000000000003,1.1424,4.08
2020-01-21 15:30:00,5.0544,1.4742,5.265,1.1376,0.33180000000000004,1.185,3.9168000000000003,1.1424,4.08,5.112,1.491,5.325,1.1376,0.33180000000000004,1.185,3.9744,1.1592,4.14
2020-01-21 16:00:00,5.20176,1.5171800000000002,5.4185,1.02576,0.29918,1.0685,4.176,1.218,4.35,5.26896,1.53678,5.4885,1.02576,0.29918,1.0685,4.2432,1.2376,4.42
2020-01-21 16:30:00,5.27712,1.53916,5.497,1.01472,0.29596,1.057,4.2624,1.2432,4.44,5.3539200000000005,1.56156,5.577,1.01472,0.29596,1.057,4.3392,1.2656,4.52
2020-01-21 17:00:00,5.556,1.6205,5.7875,1.0824,0.31570000000000004,1.1275,4.4736,1.3048,4.66,5.6424,1.6457000000000002,5.8775,1.0824,0.31570000000000004,1.1275,4.5600000000000005,1.33,4.75
2020-01-21 17:30:00,5.59632,1.63226,5.8295,1.17072,0.34146000000000004,1.2195,4.4256,1.2908,4.61,5.67312,1.65466,5.9095,1.17072,0.34146000000000004,1.2195,4.5024,1.3132000000000001,4.69
2020-01-21 18:00:00,5.40576,1.57668,5.631,1.13376,0.33068000000000003,1.181,4.272,1.246,4.45,5.54976,1.61868,5.781,1.13376,0.33068000000000003,1.181,4.416,1.288,4.6
2020-01-21 18:30:00,5.42784,1.58312,5.654,1.05984,0.30912,1.104,4.368,1.274,4.55,5.61984,1.6391200000000001,5.854,1.05984,0.30912,1.104,4.5600000000000005,1.33,4.75
2020-01-21 19:00:00,5.19456,1.5150800000000002,5.411,1.05696,0.30828,1.101,4.1376,1.2068,4.31,5.38656,1.57108,5.611,1.05696,0.30828,1.101,4.3296,1.2628,4.51
2020-01-21 19:30:00,5.03568,1.46874,5.2455,1.06128,0.30954000000000004,1.1055,3.9744,1.1592,4.14,5.21808,1.52194,5.4355,1.06128,0.30954000000000004,1.1055,4.1568,1.2124,4.33
2020-01-21 20:00:00,4.9488,1.4434,5.155,1.0608,0.3094,1.105,3.888,1.134,4.05,5.1216,1.4938,5.335,1.0608,0.3094,1.105,4.0608,1.1844000000000001,4.23
2020-01-21 20:30:00,4.64784,1.35562,4.8415,1.06704,0.31122000000000005,1.1115,3.5808,1.0444,3.73,4.81104,1.4032200000000001,5.0115,1.06704,0.31122000000000005,1.1115,3.7439999999999998,1.092,3.9
2020-01-21 21:00:00,4.50576,1.31418,4.6935,1.05936,0.30898000000000003,1.1035,3.4464,1.0052,3.59,4.64976,1.3561800000000002,4.8435,1.05936,0.30898000000000003,1.1035,3.5904,1.0472,3.74
2020-01-21 21:30:00,4.2192,1.2306,4.395,1.1472,0.3346,1.195,3.072,0.896,3.2,4.3632,1.2726,4.545,1.1472,0.3346,1.195,3.216,0.9380000000000001,3.35
2020-01-21 22:00:00,3.86256,1.12658,4.0235,1.1457600000000001,0.33418000000000003,1.1935,2.7168,0.7924,2.83,3.9873600000000002,1.1629800000000001,4.1535,1.1457600000000001,0.33418000000000003,1.1935,2.8416,0.8288000000000001,2.96
2020-01-21 22:30:00,3.552,1.036,3.7,1.056,0.308,1.1,2.496,0.728,2.6,3.6672000000000002,1.0696,3.8200000000000003,1.056,0.308,1.1,2.6112,0.7616,2.7199999999999998
2020-01-21 23:00:00,3.2832,0.9576,3.42,1.056,0.308,1.1,2.2272,0.6496000000000001,2.32,3.3696,0.9828,3.51,1.056,0.308,1.1,2.3136,0.6748000000000001,2.41
2020-01-21 23:30:00,3.10032,0.9042600000000001,3.2295,1.15152,0.33586000000000005,1.1995,1.9488,0.5684,2.03,3.18672,0.9294600000000001,3.3195,1.15152,0.33586000000000005,1.1995,2.0352,0.5936,2.12
2020-01-22 00:00:00,2.87376,0.83818,2.9935,1.07856,0.31458,1.1235,1.7952,0.5236000000000001,1.87,2.96016,0.86338,3.0835,1.07856,0.31458,1.1235,1.8816000000000002,0.5488000000000001,1.96
2020-01-22 00:30:00,2.80464,0.8180200000000001,2.9215,1.05744,0.30842,1.1015,1.7472,0.5096,1.82,2.88144,0.8404200000000001,3.0015,1.05744,0.30842,1.1015,1.824,0.532,1.9
2020-01-22 01:00:00,2.85072,0.8314600000000001,2.9695,1.06512,0.31066000000000005,1.1095,1.7856,0.5208,1.8599999999999999,2.93712,0.8566600000000001,3.0595,1.06512,0.31066000000000005,1.1095,1.8719999999999999,0.546,1.9500000000000002
2020-01-22 01:30:00,2.86608,0.83594,2.9855,1.08048,0.31514000000000003,1.1255,1.7856,0.5208,1.8599999999999999,2.95248,0.86114,3.0755,1.08048,0.31514000000000003,1.1255,1.8719999999999999,0.546,1.9500000000000002
2020-01-22 02:00:00,2.83344,0.82642,2.9515000000000002,1.06704,0.31122000000000005,1.1115,1.7664,0.5152,1.8399999999999999,2.91024,0.84882,3.0315,1.06704,0.31122000000000005,1.1115,1.8432,0.5376000000000001,1.92
2020-01-22 02:30:00,2.8368,0.8274,2.955,1.0704,0.31220000000000003,1.115,1.7664,0.5152,1.8399999999999999,2.9136,0.8498,3.035,1.0704,0.31220000000000003,1.115,1.8432,0.5376000000000001,1.92
2020-01-22 03:00:00,2.78304,0.8117200000000001,2.899,1.06464,0.31052,1.109,1.7184,0.5012,1.79,2.85984,0.8341200000000001,2.979,1.06464,0.31052,1.109,1.7952,0.5236000000000001,1.87
2020-01-22 03:30:00,2.7912,0.8141,2.9075,1.0632,0.31010000000000004,1.1075,1.728,0.504,1.8,2.8776,0.8393,2.9975,1.0632,0.31010000000000004,1.1075,1.8144,0.5292,1.8900000000000001
2020-01-22 04:00:00,2.7504,0.8022,2.865,1.0704,0.31220000000000003,1.115,1.6800000000000002,0.49,1.75,2.8272,0.8246,2.9450000000000003,1.0704,0.31220000000000003,1.115,1.7568000000000001,0.5124000000000001,1.83
2020-01-22 04:30:00,2.82192,0.82306,2.9395,0.9883200000000001,0.28826,1.0295,1.8336000000000001,0.5348,1.9100000000000001,2.89872,0.8454600000000001,3.0195,0.9883200000000001,0.28826,1.0295,1.9104,0.5572,1.99
2020-01-22 05:00:00,2.8632,0.8351000000000001,2.9825,0.972,0.28350000000000003,1.0125,1.8912,0.5516,1.97,2.94,0.8575,3.0625,0.972,0.28350000000000003,1.0125,1.968,0.5740000000000001,2.05
2020-01-22 05:30:00,2.9923200000000003,0.8727600000000001,3.117,0.96672,0.28196000000000004,1.007,2.0256,0.5908,2.11,3.14592,0.91756,3.277,0.96672,0.28196000000000004,1.007,2.1792,0.6356,2.27
2020-01-22 06:00:00,3.27408,0.9549400000000001,3.4105,1.00848,0.29414,1.0505,2.2656,0.6608,2.36,3.39888,0.9913400000000001,3.5404999999999998,1.00848,0.29414,1.0505,2.3904,0.6972,2.49
2020-01-22 06:30:00,3.7896,1.1053,3.9475,1.0824,0.31570000000000004,1.1275,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8856,1.1333,4.0475,1.0824,0.31570000000000004,1.1275,2.8032,0.8176,2.92
2020-01-22 07:00:00,4.48032,1.3067600000000001,4.667,1.08192,0.31556,1.127,3.3984,0.9912000000000001,3.54,4.51872,1.31796,4.707,1.08192,0.31556,1.127,3.4368,1.0024,3.58
2020-01-22 07:30:00,4.84464,1.41302,5.0465,1.08144,0.31542000000000003,1.1265,3.7632,1.0976,3.92,4.90224,1.42982,5.1065,1.08144,0.31542000000000003,1.1265,3.8208,1.1144,3.98
2020-01-22 08:00:00,5.12016,1.4933800000000002,5.3335,1.07856,0.31458,1.1235,4.0416,1.1788,4.21,5.16816,1.50738,5.3835,1.07856,0.31458,1.1235,4.0896,1.1928,4.26
2020-01-22 08:30:00,5.2464,1.5302,5.465,1.08,0.315,1.125,4.1664,1.2152,4.34,5.352,1.561,5.575,1.08,0.315,1.125,4.272,1.246,4.45
2020-01-22 09:00:00,5.29776,1.54518,5.5185,1.05456,0.30758,1.0985,4.2432,1.2376,4.42,5.48976,1.60118,5.7185,1.05456,0.30758,1.0985,4.4352,1.2936,4.62
2020-01-22 09:30:00,5.39376,1.57318,5.6185,1.04496,0.30478000000000005,1.0885,4.3488,1.2684,4.53,5.59536,1.63198,5.8285,1.04496,0.30478000000000005,1.0885,4.5504,1.3272,4.74
2020-01-22 10:00:00,5.22192,1.52306,5.4395,1.02672,0.29946,1.0695000000000001,4.1952,1.2236,4.37,5.42352,1.58186,5.6495,1.02672,0.29946,1.0695000000000001,4.3968,1.2824,4.58
2020-01-22 10:30:00,5.112,1.491,5.325,0.9936,0.2898,1.035,4.1184,1.2012,4.29,5.3136,1.5498,5.535,0.9936,0.2898,1.035,4.32,1.26,4.5
2020-01-22 11:00:00,5.22864,1.52502,5.4465,0.99504,0.29022000000000003,1.0365,4.2336,1.2348,4.41,5.43024,1.58382,5.6565,0.99504,0.29022000000000003,1.0365,4.4352,1.2936,4.62
2020-01-22 11:30:00,5.21232,1.52026,5.4295,1.14192,0.33306,1.1895,4.0704,1.1872,4.24,5.41392,1.5790600000000001,5.6395,1.14192,0.33306,1.1895,4.272,1.246,4.45
2020-01-22 12:00:00,5.09376,1.4856800000000001,5.306,1.16736,0.34048,1.216,3.9264,1.1452,4.09,5.29536,1.54448,5.516,1.16736,0.34048,1.216,4.128,1.204,4.3
2020-01-22 12:30:00,5.22624,1.52432,5.444,1.07904,0.31472,1.124,4.1472,1.2096,4.32,5.41824,1.58032,5.644,1.07904,0.31472,1.124,4.3392,1.2656,4.52
2020-01-22 13:00:00,5.1144,1.4917,5.3275,1.0632,0.31010000000000004,1.1075,4.0512,1.1816,4.22,5.3064,1.5477,5.5275,1.0632,0.31010000000000004,1.1075,4.2432,1.2376,4.42
2020-01-22 13:30:00,5.00448,1.45964,5.213,1.08768,0.31724,1.133,3.9168000000000003,1.1424,4.08,5.19648,1.5156399999999999,5.413,1.08768,0.31724,1.133,4.1088000000000005,1.1984,4.28
2020-01-22 14:00:00,5.01408,1.46244,5.223,1.06848,0.31164000000000003,1.113,3.9455999999999998,1.1508,4.11,5.20608,1.51844,5.423,1.06848,0.31164000000000003,1.113,4.1376,1.2068,4.31
2020-01-22 14:30:00,5.00496,1.45978,5.2135,1.06896,0.31178,1.1135,3.936,1.148,4.1,5.19696,1.51578,5.4135,1.06896,0.31178,1.1135,4.128,1.204,4.3
2020-01-22 15:00:00,4.9344,1.4392,5.14,1.0656,0.3108,1.11,3.8688000000000002,1.1284,4.03,5.1264,1.4952,5.34,1.0656,0.3108,1.11,4.0608,1.1844000000000001,4.23
2020-01-22 15:30:00,4.84752,1.4138600000000001,5.0495,1.06512,0.31066000000000005,1.1095,3.7824,1.1032,3.94,5.03952,1.4698600000000002,5.2495,1.06512,0.31066000000000005,1.1095,3.9744,1.1592,4.14
2020-01-22 16:00:00,5.01504,1.46272,5.224,1.05024,0.30632000000000004,1.094,3.9648,1.1564,4.13,5.20704,1.51872,5.424,1.05024,0.30632000000000004,1.094,4.1568,1.2124,4.33
2020-01-22 16:30:00,5.00112,1.45866,5.2095,1.04592,0.30506,1.0895,3.9552,1.1536,4.12,5.19312,1.5146600000000001,5.4095,1.04592,0.30506,1.0895,4.1472,1.2096,4.32
2020-01-22 17:00:00,5.25456,1.53258,5.4735,1.04976,0.30618,1.0935,4.2048,1.2264,4.38,5.42736,1.58298,5.6535,1.04976,0.30618,1.0935,4.3776,1.2768,4.5600000000000005
2020-01-22 17:30:00,5.31408,1.54994,5.5355,1.00368,0.29274,1.0455,4.3104,1.2572,4.49,5.49648,1.60314,5.7255,1.00368,0.29274,1.0455,4.4928,1.3104,4.68
2020-01-22 18:00:00,5.16192,1.50556,5.377,0.94752,0.27636000000000005,0.987,4.2144,1.2292,4.39,5.32512,1.55316,5.547,0.94752,0.27636000000000005,0.987,4.3776,1.2768,4.5600000000000005
2020-01-22 18:30:00,5.24976,1.53118,5.4685,1.05456,0.30758,1.0985,4.1952,1.2236,4.37,5.38416,1.57038,5.6085,1.05456,0.30758,1.0985,4.3296,1.2628,4.51
2020-01-22 19:00:00,4.99152,1.45586,5.1995000000000005,1.14192,0.33306,1.1895,3.8496,1.1228,4.01,5.10672,1.48946,5.3195,1.14192,0.33306,1.1895,3.9648,1.1564,4.13
2020-01-22 19:30:00,4.84368,1.41274,5.0455,1.08048,0.31514000000000003,1.1255,3.7632,1.0976,3.92,5.01648,1.46314,5.2255,1.08048,0.31514000000000003,1.1255,3.936,1.148,4.1
2020-01-22 20:00:00,4.67088,1.36234,4.8655,1.04208,0.30394000000000004,1.0855,3.6288,1.0584,3.7800000000000002,4.84368,1.41274,5.0455,1.04208,0.30394000000000004,1.0855,3.8016,1.1088,3.96
2020-01-22 20:30:00,4.3814400000000004,1.27792,4.564,1.05024,0.30632000000000004,1.094,3.3312,0.9716,3.47,4.55424,1.32832,4.744,1.05024,0.30632000000000004,1.094,3.504,1.022,3.65
2020-01-22 21:00:00,4.23408,1.23494,4.4105,1.06608,0.31094000000000005,1.1105,3.168,0.924,3.3,4.38768,1.27974,4.5705,1.06608,0.31094000000000005,1.1105,3.3216,0.9688,3.46
2020-01-22 21:30:00,4.0224,1.1732,4.19,1.056,0.308,1.1,2.9664,0.8652000000000001,3.09,4.1472,1.2096,4.32,1.056,0.308,1.1,3.0912,0.9016000000000001,3.22
2020-01-22 22:00:00,3.70032,1.07926,3.8545,1.13712,0.33166,1.1844999999999999,2.5632,0.7476,2.67,3.82512,1.11566,3.9845,1.13712,0.33166,1.1844999999999999,2.688,0.784,2.8
2020-01-22 22:30:00,3.44544,1.00492,3.589,1.09344,0.31892000000000004,1.139,2.352,0.686,2.45,3.55104,1.03572,3.699,1.09344,0.31892000000000004,1.139,2.4576000000000002,0.7168,2.56
2020-01-22 23:00:00,3.19104,0.9307200000000001,3.324,1.05024,0.30632000000000004,1.094,2.1408,0.6244000000000001,2.23,3.28704,0.9587200000000001,3.424,1.05024,0.30632000000000004,1.094,2.2368,0.6524,2.33
2020-01-22 23:30:00,2.9798400000000003,0.8691200000000001,3.104,1.05024,0.30632000000000004,1.094,1.9296000000000002,0.5628000000000001,2.01,3.06624,0.8943200000000001,3.194,1.05024,0.30632000000000004,1.094,2.016,0.588,2.1
2020-01-23 00:00:00,2.784,0.812,2.9,1.0464,0.3052,1.09,1.7376,0.5068,1.81,2.8608000000000002,0.8344,2.98,1.0464,0.3052,1.09,1.8144,0.5292,1.8900000000000001
2020-01-23 00:30:00,2.76624,0.8068200000000001,2.8815,1.05744,0.30842,1.1015,1.7088,0.4984,1.78,2.83344,0.82642,2.9515000000000002,1.05744,0.30842,1.1015,1.776,0.518,1.85
2020-01-23 01:00:00,2.8176,0.8218000000000001,2.935,1.0512,0.30660000000000004,1.095,1.7664,0.5152,1.8399999999999999,2.8848000000000003,0.8414,3.005,1.0512,0.30660000000000004,1.095,1.8336000000000001,0.5348,1.9100000000000001
2020-01-23 01:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.09152,0.31836000000000003,1.137,1.6896,0.4928,1.76,2.85792,0.8335600000000001,2.977,1.09152,0.31836000000000003,1.137,1.7664,0.5152,1.8399999999999999
2020-01-23 02:00:00,2.74128,0.79954,2.8555,1.13808,0.33194,1.1855,1.6032000000000002,0.4676,1.67,2.8084800000000003,0.8191400000000001,2.9255,1.13808,0.33194,1.1855,1.6703999999999999,0.4872,1.74
2020-01-23 02:30:00,2.7187200000000002,0.7929600000000001,2.832,1.05792,0.30856,1.102,1.6608,0.4844,1.73,2.78592,0.8125600000000001,2.902,1.05792,0.30856,1.102,1.728,0.504,1.8
2020-01-23 03:00:00,2.7048,0.7889,2.8175,1.0536,0.3073,1.0975,1.6512,0.48160000000000003,1.72,2.7720000000000002,0.8085,2.8875,1.0536,0.3073,1.0975,1.7184,0.5012,1.79
2020-01-23 03:30:00,2.7134400000000003,0.79142,2.8265000000000002,1.05264,0.30702,1.0965,1.6608,0.4844,1.73,2.78064,0.8110200000000001,2.8965,1.05264,0.30702,1.0965,1.728,0.504,1.8
2020-01-23 04:00:00,2.69856,0.7870800000000001,2.811,1.05696,0.30828,1.101,1.6416,0.4788,1.71,2.76576,0.8066800000000001,2.8810000000000002,1.05696,0.30828,1.101,1.7088,0.4984,1.78
2020-01-23 04:30:00,2.72208,0.7939400000000001,2.8355,1.05168,0.30674,1.0955,1.6703999999999999,0.4872,1.74,2.77968,0.81074,2.8955,1.05168,0.30674,1.0955,1.728,0.504,1.8
2020-01-23 05:00:00,2.76,0.805,2.875,1.0512,0.30660000000000004,1.095,1.7088,0.4984,1.78,2.8176,0.8218000000000001,2.935,1.0512,0.30660000000000004,1.095,1.7664,0.5152,1.8399999999999999
2020-01-23 05:30:00,2.9083200000000002,0.84826,3.0295,1.05552,0.30786,1.0995,1.8528,0.5404,1.9300000000000002,3.03312,0.8846600000000001,3.1595,1.05552,0.30786,1.0995,1.9776,0.5768,2.06
2020-01-23 06:00:00,3.12528,0.9115400000000001,3.2555,1.05168,0.30674,1.0955,2.0736,0.6048,2.16,3.28848,0.9591400000000001,3.4255,1.05168,0.30674,1.0955,2.2368,0.6524,2.33
2020-01-23 06:30:00,3.57648,1.04314,3.7255000000000003,1.01328,0.29554,1.0555,2.5632,0.7476,2.67,3.68208,1.07394,3.8355,1.01328,0.29554,1.0555,2.6688,0.7784000000000001,2.7800000000000002
2020-01-23 07:00:00,4.2696,1.2453,4.4475,0.9576,0.2793,0.9975,3.312,0.966,3.45,4.3272,1.2621,4.5075,0.9576,0.2793,0.9975,3.3696,0.9828,3.51
2020-01-23 07:30:00,4.68144,1.36542,4.8765,0.95664,0.27902000000000005,0.9965,3.7248,1.0864,3.88,4.73904,1.38222,4.9365,0.95664,0.27902000000000005,0.9965,3.7824,1.1032,3.94
2020-01-23 08:00:00,5.01504,1.46272,5.224,0.9542400000000001,0.27832,0.994,4.0608,1.1844000000000001,4.23,5.05344,1.4739200000000001,5.264,0.9542400000000001,0.27832,0.994,4.0992,1.1956,4.27
2020-01-23 08:30:00,5.26896,1.53678,5.4885,1.02576,0.29918,1.0685,4.2432,1.2376,4.42,5.29776,1.54518,5.5185,1.02576,0.29918,1.0685,4.272,1.246,4.45
2020-01-23 09:00:00,5.26512,1.53566,5.4845,1.06992,0.31206,1.1145,4.1952,1.2236,4.37,5.31312,1.54966,5.5344999999999995,1.06992,0.31206,1.1145,4.2432,1.2376,4.42
2020-01-23 09:30:00,5.22,1.5225,5.4375,1.1496,0.33530000000000004,1.1975,4.0704,1.1872,4.24,5.4024,1.5756999999999999,5.6275,1.1496,0.33530000000000004,1.1975,4.2528,1.2404,4.43
2020-01-23 10:00:00,5.23056,1.5255800000000002,5.4485,1.09296,0.31878,1.1385,4.1376,1.2068,4.31,5.43216,1.58438,5.6585,1.09296,0.31878,1.1385,4.3392,1.2656,4.52
2020-01-23 10:30:00,5.1096,1.4903,5.3225,1.0584,0.30870000000000003,1.1025,4.0512,1.1816,4.22,5.3112,1.5491000000000001,5.5325,1.0584,0.30870000000000003,1.1025,4.2528,1.2404,4.43
2020-01-23 11:00:00,5.30688,1.5478399999999999,5.5280000000000005,1.06368,0.31024,1.108,4.2432,1.2376,4.42,5.5084800000000005,1.60664,5.7379999999999995,1.06368,0.31024,1.108,4.4448,1.2964,4.63
2020-01-23 11:30:00,5.24544,1.5299200000000002,5.464,1.07904,0.31472,1.124,4.1664,1.2152,4.34,5.44704,1.58872,5.674,1.07904,0.31472,1.124,4.368,1.274,4.55
2020-01-23 12:00:00,5.26464,1.53552,5.484,1.07904,0.31472,1.124,4.1856,1.2208,4.36,5.46624,1.5943200000000002,5.694,1.07904,0.31472,1.124,4.3872,1.2796,4.57
2020-01-23 12:30:00,5.27568,1.53874,5.4955,1.11888,0.32634,1.1655,4.1568,1.2124,4.33,5.47728,1.59754,5.7055,1.11888,0.32634,1.1655,4.3584,1.2711999999999999,4.54
2020-01-23 13:00:00,5.21568,1.5212400000000001,5.433,1.16448,0.33964000000000005,1.213,4.0512,1.1816,4.22,5.41728,1.58004,5.643,1.16448,0.33964000000000005,1.213,4.2528,1.2404,4.43
2020-01-23 13:30:00,5.19984,1.51662,5.4165,1.07184,0.31262,1.1165,4.128,1.204,4.3,5.39184,1.5726200000000001,5.6165,1.07184,0.31262,1.1165,4.32,1.26,4.5
2020-01-23 14:00:00,5.13216,1.49688,5.346,1.07136,0.31248000000000004,1.116,4.0608,1.1844000000000001,4.23,5.32416,1.55288,5.546,1.07136,0.31248000000000004,1.116,4.2528,1.2404,4.43
2020-01-23 14:30:00,5.2008,1.5169000000000001,5.4175,1.0728,0.3129,1.1175,4.128,1.204,4.3,5.3928,1.5729000000000002,5.6175,1.0728,0.3129,1.1175,4.32,1.26,4.5
2020-01-23 15:00:00,5.0904,1.4847000000000001,5.3025,1.1352,0.3311,1.1825,3.9552,1.1536,4.12,5.2824,1.5407000000000002,5.5025,1.1352,0.3311,1.1825,4.1472,1.2096,4.32
2020-01-23 15:30:00,5.03424,1.46832,5.244,1.16544,0.33992000000000006,1.214,3.8688000000000002,1.1284,4.03,5.23584,1.52712,5.454,1.16544,0.33992000000000006,1.214,4.0704,1.1872,4.24
2020-01-23 16:00:00,5.16768,1.50724,5.383,1.16448,0.33964000000000005,1.213,4.0032,1.1676,4.17,5.35968,1.56324,5.583,1.16448,0.33964000000000005,1.213,4.1952,1.2236,4.37
2020-01-23 16:30:00,5.25408,1.53244,5.473,1.16448,0.33964000000000005,1.213,4.0896,1.1928,4.26,5.45568,1.59124,5.683,1.16448,0.33964000000000005,1.213,4.2912,1.2516,4.47
2020-01-23 17:00:00,5.46768,1.59474,5.6955,1.15728,0.33754,1.2055,4.3104,1.2572,4.49,5.5732800000000005,1.62554,5.8055,1.15728,0.33754,1.2055,4.416,1.288,4.6
2020-01-23 17:30:00,5.42208,1.5814400000000002,5.648,1.07328,0.31304000000000004,1.118,4.3488,1.2684,4.53,5.49888,1.60384,5.728,1.07328,0.31304000000000004,1.118,4.4256,1.2908,4.61
2020-01-23 18:00:00,5.26848,1.53664,5.4879999999999995,1.07328,0.31304000000000004,1.118,4.1952,1.2236,4.37,5.34528,1.55904,5.568,1.07328,0.31304000000000004,1.118,4.272,1.246,4.45
2020-01-23 18:30:00,5.37984,1.56912,5.604,1.09824,0.32032000000000005,1.1440000000000001,4.2816,1.2488000000000001,4.46,5.47584,1.59712,5.704,1.09824,0.32032000000000005,1.1440000000000001,4.3776,1.2768,4.5600000000000005
2020-01-23 19:00:00,5.1216,1.4938,5.335,1.1664,0.3402,1.215,3.9552,1.1536,4.12,5.304,1.5470000000000002,5.525,1.1664,0.3402,1.215,4.1376,1.2068,4.31
2020-01-23 19:30:00,5.01984,1.46412,5.229,1.09344,0.31892000000000004,1.139,3.9264,1.1452,4.09,5.19264,1.51452,5.409,1.09344,0.31892000000000004,1.139,4.0992,1.1956,4.27
2020-01-23 20:00:00,4.80912,1.40266,5.0095,1.0747200000000001,0.31346,1.1195,3.7344,1.0892,3.89,4.981920000000001,1.45306,5.1895,1.0747200000000001,0.31346,1.1195,3.9072,1.1396,4.07
2020-01-23 20:30:00,4.6790400000000005,1.3647200000000002,4.874,1.08864,0.31752,1.134,3.5904,1.0472,3.74,4.83264,1.40952,5.034,1.08864,0.31752,1.134,3.7439999999999998,1.092,3.9
2020-01-23 21:00:00,4.48368,1.30774,4.6705,1.16208,0.33894,1.2105000000000001,3.3216,0.9688,3.46,4.6372800000000005,1.35254,4.8305,1.16208,0.33894,1.2105000000000001,3.4752,1.0136,3.62
2020-01-23 21:30:00,4.12176,1.20218,4.2935,1.17456,0.34258000000000005,1.2235,2.9472,0.8596,3.07,4.25616,1.24138,4.4335,1.17456,0.34258000000000005,1.2235,3.0816,0.8988,3.21
2020-01-23 22:00:00,3.8256,1.1158,3.985,1.1568,0.33740000000000003,1.205,2.6688,0.7784000000000001,2.7800000000000002,3.9408000000000003,1.1494,4.105,1.1568,0.33740000000000003,1.205,2.784,0.812,2.9
2020-01-23 22:30:00,3.55632,1.03726,3.7045,1.15632,0.33726,1.2045,2.4,0.7000000000000001,2.5,3.6619200000000003,1.06806,3.8145,1.15632,0.33726,1.2045,2.5056000000000003,0.7308,2.61
2020-01-23 23:00:00,3.24768,0.9472400000000001,3.383,1.16448,0.33964000000000005,1.213,2.0832,0.6076,2.17,3.35328,0.9780400000000001,3.493,1.16448,0.33964000000000005,1.213,2.1888,0.6384000000000001,2.2800000000000002
2020-01-23 23:30:00,3.05472,0.8909600000000001,3.182,1.16352,0.33936000000000005,1.212,1.8912,0.5516,1.97,3.14112,0.9161600000000001,3.2720000000000002,1.16352,0.33936000000000005,1.212,1.9776,0.5768,2.06
2020-01-24 00:00:00,2.87712,0.83916,2.997,1.07232,0.31276000000000004,1.117,1.8048000000000002,0.5264,1.88,2.95392,0.8615600000000001,3.077,1.07232,0.31276000000000004,1.117,1.8816000000000002,0.5488000000000001,1.96
2020-01-24 00:30:00,2.80512,0.8181600000000001,2.922,1.14432,0.33376,1.192,1.6608,0.4844,1.73,2.88192,0.8405600000000001,3.002,1.14432,0.33376,1.192,1.7376,0.5068,1.81
2020-01-24 01:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.1592,0.3381,1.2075,1.6896,0.4928,1.76,2.9256,0.8533000000000001,3.0475,1.1592,0.3381,1.2075,1.7664,0.5152,1.8399999999999999
2020-01-24 01:30:00,2.83296,0.82628,2.951,1.16256,0.33908000000000005,1.211,1.6703999999999999,0.4872,1.74,2.9097600000000003,0.8486800000000001,3.031,1.16256,0.33908000000000005,1.211,1.7472,0.5096,1.82
2020-01-24 02:00:00,2.76912,0.80766,2.8845,1.10832,0.32326000000000005,1.1545,1.6608,0.4844,1.73,2.84592,0.83006,2.9645,1.10832,0.32326000000000005,1.1545,1.7376,0.5068,1.81
2020-01-24 02:30:00,2.8056,0.8183,2.9225000000000003,1.068,0.3115,1.1125,1.7376,0.5068,1.81,2.8824,0.8407,3.0025,1.068,0.3115,1.1125,1.8144,0.5292,1.8900000000000001
2020-01-24 03:00:00,2.7374400000000003,0.79842,2.8515,1.12464,0.32802000000000003,1.1715,1.6128,0.47040000000000004,1.6800000000000002,2.80464,0.8180200000000001,2.9215,1.12464,0.32802000000000003,1.1715,1.6800000000000002,0.49,1.75
2020-01-24 03:30:00,2.7744,0.8092,2.89,1.1616,0.3388,1.21,1.6128,0.47040000000000004,1.6800000000000002,2.832,0.8260000000000001,2.95,1.1616,0.3388,1.21,1.6703999999999999,0.4872,1.74
2020-01-24 04:00:00,2.69856,0.7870800000000001,2.811,1.16256,0.33908000000000005,1.211,1.536,0.448,1.6,2.75616,0.80388,2.871,1.16256,0.33908000000000005,1.211,1.5936,0.46480000000000005,1.6600000000000001
2020-01-24 04:30:00,2.75376,0.8031800000000001,2.8685,1.12176,0.32718,1.1685,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.81136,0.81998,2.9285,1.12176,0.32718,1.1685,1.6896,0.4928,1.76
2020-01-24 05:00:00,2.75472,0.8034600000000001,2.8695,1.10352,0.32186000000000003,1.1495,1.6512,0.48160000000000003,1.72,2.82192,0.82306,2.9395,1.10352,0.32186000000000003,1.1495,1.7184,0.5012,1.79
2020-01-24 05:30:00,2.93088,0.85484,3.053,1.11648,0.32564000000000004,1.163,1.8144,0.5292,1.8900000000000001,3.00768,0.87724,3.133,1.11648,0.32564000000000004,1.163,1.8912,0.5516,1.97
2020-01-24 06:00:00,3.14688,0.9178400000000001,3.278,1.03488,0.30184,1.078,2.112,0.616,2.2,3.24288,0.9458400000000001,3.378,1.03488,0.30184,1.078,2.208,0.644,2.3
2020-01-24 06:30:00,3.696,1.078,3.85,0.4128,0.12040000000000001,0.43,3.2832,0.9576,3.42,3.7152000000000003,1.0836000000000001,3.87,0.4128,0.12040000000000001,0.43,3.3024,0.9632000000000001,3.44
2020-01-24 07:00:00,4.37472,1.27596,4.557,0.40992,0.11956000000000001,0.427,3.9648,1.1564,4.13,4.37472,1.27596,4.557,0.40992,0.11956000000000001,0.427,3.9648,1.1564,4.13
2020-01-24 07:30:00,4.77552,1.39286,4.9745,0.40752000000000005,0.11886000000000001,0.42450000000000004,4.368,1.274,4.55,4.90992,1.43206,5.1145,0.40752000000000005,0.11886000000000001,0.42450000000000004,4.5024,1.3132000000000001,4.69
2020-01-24 08:00:00,5.04912,1.47266,5.2595,0.41232,0.12026,0.4295,4.6368,1.3524,4.83,5.21232,1.52026,5.4295,0.41232,0.12026,0.4295,4.8,1.4,5.0
2020-01-24 08:30:00,5.40144,1.57542,5.6265,0.40944,0.11942000000000001,0.42650000000000005,4.992,1.456,5.2,5.56464,1.62302,5.7965,0.40944,0.11942000000000001,0.42650000000000005,5.1552,1.5036,5.37
2020-01-24 09:00:00,5.53056,1.61308,5.761,0.40416,0.11788000000000001,0.421,5.1264,1.4952,5.34,5.69376,1.6606800000000002,5.931,0.40416,0.11788000000000001,0.421,5.2896,1.5428000000000002,5.51
2020-01-24 09:30:00,5.58432,1.6287600000000002,5.817,0.40992,0.11956000000000001,0.427,5.1744,1.5091999999999999,5.39,5.7571200000000005,1.67916,5.997,0.40992,0.11956000000000001,0.427,5.3472,1.5596,5.57
2020-01-24 10:00:00,5.48256,1.59908,5.711,0.40416,0.11788000000000001,0.421,5.0784,1.4812,5.29,5.65536,1.64948,5.891,0.40416,0.11788000000000001,0.421,5.2512,1.5316,5.47
2020-01-24 10:30:00,5.29536,1.54448,5.516,0.41856000000000004,0.12208000000000001,0.436,4.8768,1.4224,5.08,5.46816,1.59488,5.696,0.41856000000000004,0.12208000000000001,0.436,5.0496,1.4727999999999999,5.26
2020-01-24 11:00:00,5.39664,1.57402,5.6215,0.42384000000000005,0.12362000000000001,0.4415,4.9728,1.4504000000000001,5.18,5.56944,1.6244200000000002,5.8015,0.42384000000000005,0.12362000000000001,0.4415,5.1456,1.5008,5.36
2020-01-24 11:30:00,5.36736,1.56548,5.591,0.43296,0.12628,0.451,4.9344,1.4392,5.14,5.53056,1.61308,5.761,0.43296,0.12628,0.451,5.0976,1.4868000000000001,5.31
2020-01-24 12:00:00,5.34624,1.55932,5.569,0.44064000000000003,0.12852000000000002,0.459,4.9056,1.4308,5.11,5.51904,1.60972,5.749,0.44064000000000003,0.12852000000000002,0.459,5.0784,1.4812,5.29
2020-01-24 12:30:00,5.36976,1.5661800000000001,5.5935,0.55056,0.16058,0.5735,4.8192,1.4056,5.02,5.55216,1.61938,5.7835,0.55056,0.16058,0.5735,5.0016,1.4588,5.21
2020-01-24 13:00:00,5.15568,1.50374,5.3705,1.37328,0.40054,1.4304999999999999,3.7824,1.1032,3.94,5.26128,1.53454,5.4805,1.37328,0.40054,1.4304999999999999,3.888,1.134,4.05
2020-01-24 13:30:00,5.12496,1.49478,5.3385,1.40016,0.40838,1.4585,3.7248,1.0864,3.88,5.21136,1.5199799999999999,5.4285,1.40016,0.40838,1.4585,3.8112,1.1116,3.9699999999999998
2020-01-24 14:00:00,4.99968,1.45824,5.208,1.27488,0.37184,1.328,3.7248,1.0864,3.88,5.08608,1.48344,5.298,1.27488,0.37184,1.328,3.8112,1.1116,3.9699999999999998
2020-01-24 14:30:00,4.96512,1.4481600000000001,5.172,1.08672,0.31696,1.1320000000000001,3.8784,1.1312,4.04,5.02272,1.46496,5.232,1.08672,0.31696,1.1320000000000001,3.936,1.148,4.1
2020-01-24 15:00:00,4.86048,1.41764,5.063,1.01088,0.29484000000000005,1.053,3.8496,1.1228,4.01,4.9276800000000005,1.43724,5.133,1.01088,0.29484000000000005,1.053,3.9168000000000003,1.1424,4.08
2020-01-24 15:30:00,4.70592,1.37256,4.902,0.80832,0.23576000000000003,0.842,3.8976,1.1368,4.06,4.78272,1.39496,4.982,0.80832,0.23576000000000003,0.842,3.9744,1.1592,4.14
2020-01-24 16:00:00,4.9507200000000005,1.4439600000000001,5.157,0.46752000000000005,0.13636,0.487,4.4832,1.3076,4.67,4.98912,1.45516,5.197,0.46752000000000005,0.13636,0.487,4.5216,1.3188,4.71
2020-01-24 16:30:00,5.064,1.477,5.275,0.504,0.147,0.525,4.5600000000000005,1.33,4.75,5.0928,1.4854,5.305,0.504,0.147,0.525,4.5888,1.3384,4.78
2020-01-24 17:00:00,5.12256,1.49408,5.336,0.89856,0.26208000000000004,0.936,4.224,1.232,4.4,5.18976,1.51368,5.406,0.89856,0.26208000000000004,0.936,4.2912,1.2516,4.47
2020-01-24 17:30:00,5.10288,1.48834,5.3155,1.37808,0.40194,1.4355,3.7248,1.0864,3.88,5.21808,1.52194,5.4355,1.37808,0.40194,1.4355,3.84,1.12,4.0
2020-01-24 18:00:00,4.93104,1.43822,5.1365,1.35024,0.39382000000000006,1.4065,3.5808,1.0444,3.73,5.09424,1.48582,5.3065,1.35024,0.39382000000000006,1.4065,3.7439999999999998,1.092,3.9
2020-01-24 18:30:00,4.95984,1.44662,5.1665,1.17744,0.34342,1.2265,3.7824,1.1032,3.94,5.14224,1.4998200000000002,5.3565000000000005,1.17744,0.34342,1.2265,3.9648,1.1564,4.13
2020-01-24 19:00:00,4.87488,1.42184,5.078,1.01568,0.29624,1.058,3.8592,1.1256,4.02,5.05728,1.47504,5.268,1.01568,0.29624,1.058,4.0416,1.1788,4.21
2020-01-24 19:30:00,4.63152,1.35086,4.8245000000000005,0.9931200000000001,0.28966000000000003,1.0345,3.6384,1.0612,3.79,4.80432,1.40126,5.0045,0.9931200000000001,0.28966000000000003,1.0345,3.8112,1.1116,3.9699999999999998
2020-01-24 20:00:00,4.4832,1.3076,4.67,0.9984000000000001,0.2912,1.04,3.4848,1.0164,3.63,4.6368,1.3524,4.83,0.9984000000000001,0.2912,1.04,3.6384,1.0612,3.79
2020-01-24 20:30:00,4.22832,1.23326,4.4045,0.9931200000000001,0.28966000000000003,1.0345,3.2352,0.9436,3.37,4.37232,1.27526,4.5545,0.9931200000000001,0.28966000000000003,1.0345,3.3792,0.9856,3.52
2020-01-24 21:00:00,4.09248,1.19364,4.263,0.9916800000000001,0.28924,1.033,3.1008,0.9044000000000001,3.23,4.22688,1.23284,4.4030000000000005,0.9916800000000001,0.28924,1.033,3.2352,0.9436,3.37
2020-01-24 21:30:00,3.89664,1.13652,4.059,0.98784,0.28812000000000004,1.029,2.9088000000000003,0.8484,3.03,4.01184,1.17012,4.179,0.98784,0.28812000000000004,1.029,3.024,0.882,3.15
2020-01-24 22:00:00,3.63024,1.05882,3.7815000000000003,0.9902400000000001,0.28882,1.0315,2.64,0.77,2.75,3.73584,1.08962,3.8915,0.9902400000000001,0.28882,1.0315,2.7456,0.8008000000000001,2.86
2020-01-24 22:30:00,3.3504,0.9772000000000001,3.49,0.9984000000000001,0.2912,1.04,2.352,0.686,2.45,3.4464,1.0052,3.59,0.9984000000000001,0.2912,1.04,2.448,0.714,2.55
2020-01-24 23:00:00,3.13536,0.9144800000000001,3.266,1.09056,0.31808000000000003,1.1360000000000001,2.0448,0.5964,2.13,3.22176,0.9396800000000001,3.356,1.09056,0.31808000000000003,1.1360000000000001,2.1312,0.6216,2.22
2020-01-24 23:30:00,2.952,0.861,3.075,1.0608,0.3094,1.105,1.8912,0.5516,1.97,3.0384,0.8862,3.165,1.0608,0.3094,1.105,1.9776,0.5768,2.06
2020-01-25 00:00:00,2.7955200000000002,0.8153600000000001,2.912,1.00032,0.29176,1.042,1.7952,0.5236000000000001,1.87,2.87232,0.8377600000000001,2.992,1.00032,0.29176,1.042,1.8719999999999999,0.546,1.9500000000000002
2020-01-25 00:30:00,2.74656,0.80108,2.8609999999999998,0.9993600000000001,0.29148,1.041,1.7472,0.5096,1.82,2.8137600000000003,0.8206800000000001,2.931,0.9993600000000001,0.29148,1.041,1.8144,0.5292,1.8900000000000001
2020-01-25 01:00:00,2.76624,0.8068200000000001,2.8815,1.01904,0.29722000000000004,1.0615,1.7472,0.5096,1.82,2.83344,0.82642,2.9515000000000002,1.01904,0.29722000000000004,1.0615,1.8144,0.5292,1.8900000000000001
2020-01-25 01:30:00,2.75328,0.8030400000000001,2.868,1.0924800000000001,0.31864000000000003,1.138,1.6608,0.4844,1.73,2.83008,0.8254400000000001,2.948,1.0924800000000001,0.31864000000000003,1.138,1.7376,0.5068,1.81
2020-01-25 02:00:00,2.67504,0.78022,2.7865,1.09104,0.31822,1.1365,1.584,0.462,1.65,2.73264,0.7970200000000001,2.8465,1.09104,0.31822,1.1365,1.6416,0.4788,1.71
2020-01-25 02:30:00,2.63664,0.76902,2.7465,1.01424,0.29582,1.0565,1.6224,0.4732,1.69,2.70384,0.7886200000000001,2.8165,1.01424,0.29582,1.0565,1.6896,0.4928,1.76
2020-01-25 03:00:00,2.58336,0.75348,2.691,1.01856,0.29708,1.061,1.5648,0.45640000000000003,1.63,2.65056,0.7730800000000001,2.761,1.01856,0.29708,1.061,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-25 03:30:00,2.60832,0.7607600000000001,2.717,1.01472,0.29596,1.057,1.5936,0.46480000000000005,1.6600000000000001,2.66592,0.77756,2.777,1.01472,0.29596,1.057,1.6512,0.48160000000000003,1.72
2020-01-25 04:00:00,2.5473600000000003,0.7429800000000001,2.6535,1.11696,0.32578,1.1635,1.4304000000000001,0.4172,1.49,2.60496,0.75978,2.7135,1.11696,0.32578,1.1635,1.488,0.434,1.55
2020-01-25 04:30:00,2.56848,0.74914,2.6755,1.10928,0.32354000000000005,1.1555,1.4592,0.42560000000000003,1.52,2.63568,0.7687400000000001,2.7455,1.10928,0.32354000000000005,1.1555,1.5264,0.44520000000000004,1.5899999999999999
2020-01-25 05:00:00,2.56752,0.7488600000000001,2.6745,1.05072,0.30646,1.0945,1.5168,0.4424,1.58,2.63472,0.76846,2.7445,1.05072,0.30646,1.0945,1.584,0.462,1.65
2020-01-25 05:30:00,2.6486400000000003,0.7725200000000001,2.759,1.05504,0.30772000000000005,1.099,1.5936,0.46480000000000005,1.6600000000000001,2.71584,0.79212,2.829,1.05504,0.30772000000000005,1.099,1.6608,0.4844,1.73
2020-01-25 06:00:00,2.71296,0.7912800000000001,2.826,1.09056,0.31808000000000003,1.1360000000000001,1.6224,0.4732,1.69,2.77056,0.80808,2.886,1.09056,0.31808000000000003,1.1360000000000001,1.6800000000000002,0.49,1.75
2020-01-25 06:30:00,3.00528,0.8765400000000001,3.1305,1.13328,0.33054,1.1805,1.8719999999999999,0.546,1.9500000000000002,3.12048,0.9101400000000001,3.2505,1.13328,0.33054,1.1805,1.9872,0.5796,2.07
2020-01-25 07:00:00,3.17376,0.9256800000000001,3.306,1.10976,0.32368,1.156,2.064,0.602,2.15,3.29856,0.96208,3.436,1.10976,0.32368,1.156,2.1888,0.6384000000000001,2.2800000000000002
2020-01-25 07:30:00,3.3816,0.9863000000000001,3.5225,0.9528000000000001,0.27790000000000004,0.9925,2.4288,0.7084,2.5300000000000002,3.4872,1.0171,3.6325000000000003,0.9528000000000001,0.27790000000000004,0.9925,2.5343999999999998,0.7392000000000001,2.64
2020-01-25 08:00:00,3.61152,1.05336,3.762,0.44352,0.12936,0.462,3.168,0.924,3.3,3.65952,1.06736,3.8120000000000003,0.44352,0.12936,0.462,3.216,0.9380000000000001,3.35
2020-01-25 08:30:00,3.93216,1.14688,4.096,0.44736000000000004,0.13048,0.466,3.4848,1.0164,3.63,3.96096,1.15528,4.126,0.44736000000000004,0.13048,0.466,3.5136000000000003,1.0248,3.66
2020-01-25 09:00:00,4.11072,1.19896,4.282,0.45312,0.13216,0.47200000000000003,3.6576,1.0668,3.81,4.15872,1.21296,4.332,0.45312,0.13216,0.47200000000000003,3.7056,1.0808,3.86
2020-01-25 09:30:00,4.10544,1.19742,4.2765,0.45744,0.13342,0.47650000000000003,3.648,1.064,3.8,4.24944,1.23942,4.4265,0.45744,0.13342,0.47650000000000003,3.792,1.106,3.95
2020-01-25 10:00:00,4.32336,1.26098,4.5035,0.47376,0.13818000000000003,0.49350000000000005,3.8496,1.1228,4.01,4.46736,1.30298,4.6535,0.47376,0.13818000000000003,0.49350000000000005,3.9936,1.1648,4.16
2020-01-25 10:30:00,4.32336,1.26098,4.5035,0.5793600000000001,0.16898000000000002,0.6035,3.7439999999999998,1.092,3.9,4.46736,1.30298,4.6535,0.5793600000000001,0.16898000000000002,0.6035,3.888,1.134,4.05
2020-01-25 11:00:00,4.1472,1.2096,4.32,0.912,0.266,0.9500000000000001,3.2352,0.9436,3.37,4.3008,1.2544,4.48,0.912,0.266,0.9500000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-01-25 11:30:00,4.16208,1.21394,4.3355,0.47568000000000005,0.13874,0.4955,3.6864,1.0752,3.84,4.30608,1.25594,4.4855,0.47568000000000005,0.13874,0.4955,3.8304,1.1172,3.99
2020-01-25 12:00:00,4.0704,1.1872,4.24,1.2096,0.3528,1.26,2.8608000000000002,0.8344,2.98,4.2144,1.2292,4.39,1.2096,0.3528,1.26,3.0048,0.8764000000000001,3.13
2020-01-25 12:30:00,4.02096,1.17278,4.1885,1.41936,0.41398,1.4785,2.6016,0.7588,2.71,4.17456,1.21758,4.3485,1.41936,0.41398,1.4785,2.7552,0.8036000000000001,2.87
2020-01-25 13:00:00,3.9470400000000003,1.15122,4.1115,1.42224,0.41482,1.4815,2.5248,0.7364,2.63,4.11024,1.19882,4.2815,1.42224,0.41482,1.4815,2.688,0.784,2.8
2020-01-25 13:30:00,3.82416,1.11538,3.9835000000000003,1.43376,0.41818000000000005,1.4935,2.3904,0.6972,2.49,3.9873600000000002,1.1629800000000001,4.1535,1.43376,0.41818000000000005,1.4935,2.5536,0.7448,2.66
2020-01-25 14:00:00,3.77232,1.10026,3.9295,1.39152,0.40586000000000005,1.4495,2.3808,0.6944,2.48,3.91632,1.14226,4.0795,1.39152,0.40586000000000005,1.4495,2.5248,0.7364,2.63
2020-01-25 14:30:00,3.7104,1.0822,3.865,1.1568,0.33740000000000003,1.205,2.5536,0.7448,2.66,3.8448,1.1214,4.005,1.1568,0.33740000000000003,1.205,2.688,0.784,2.8
