Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 15:00:00,3.70464,1.08052,3.859,1.03584,0.30212,1.079,2.6688,0.7784000000000001,2.7800000000000002,3.8390400000000002,1.11972,3.999,1.03584,0.30212,1.079,2.8032,0.8176,2.92
2020-01-25 15:30:00,3.8049600000000003,1.10978,3.9635,1.04016,0.30338000000000004,1.0835,2.7648,0.8064,2.88,3.92976,1.14618,4.0935,1.04016,0.30338000000000004,1.0835,2.8896,0.8428,3.01
2020-01-25 16:00:00,3.87312,1.1296599999999999,4.0345,1.05072,0.30646,1.0945,2.8224,0.8232,2.94,4.00752,1.16886,4.1745,1.05072,0.30646,1.0945,2.9568000000000003,0.8624,3.08
2020-01-25 16:30:00,3.9345600000000003,1.14758,4.0985,1.02576,0.29918,1.0685,2.9088000000000003,0.8484,3.03,4.06896,1.18678,4.2385,1.02576,0.29918,1.0685,3.0432,0.8876000000000001,3.17
2020-01-25 17:00:00,4.19808,1.22444,4.373,1.03008,0.30044000000000004,1.073,3.168,0.924,3.3,4.34208,1.26644,4.523,1.03008,0.30044000000000004,1.073,3.312,0.966,3.45
2020-01-25 17:30:00,4.3824,1.2782,4.565,1.032,0.301,1.075,3.3504,0.9772000000000001,3.49,4.536,1.323,4.725,1.032,0.301,1.075,3.504,1.022,3.65
2020-01-25 18:00:00,4.41408,1.2874400000000001,4.598,1.03488,0.30184,1.078,3.3792,0.9856,3.52,4.57728,1.33504,4.768,1.03488,0.30184,1.078,3.5423999999999998,1.0332,3.69
2020-01-25 18:30:00,4.37136,1.27498,4.5535,1.04976,0.30618,1.0935,3.3216,0.9688,3.46,4.53456,1.32258,4.7235,1.04976,0.30618,1.0935,3.4848,1.0164,3.63
2020-01-25 19:00:00,4.23312,1.23466,4.4095,1.04592,0.30506,1.0895,3.1872,0.9296000000000001,3.32,4.38672,1.27946,4.5695,1.04592,0.30506,1.0895,3.3407999999999998,0.9744,3.48
2020-01-25 19:30:00,4.04352,1.17936,4.212,1.04832,0.30576000000000003,1.092,2.9952,0.8736,3.12,4.18752,1.22136,4.362,1.04832,0.30576000000000003,1.092,3.1392,0.9156000000000001,3.27
2020-01-25 20:00:00,3.96288,1.15584,4.128,1.06368,0.31024,1.108,2.8992,0.8456,3.02,4.09728,1.19504,4.268,1.06368,0.31024,1.108,3.0336,0.8848,3.16
2020-01-25 20:30:00,3.80304,1.10922,3.9615,1.04784,0.30562,1.0915,2.7552,0.8036000000000001,2.87,3.92784,1.14562,4.0915,1.04784,0.30562,1.0915,2.88,0.84,3.0
2020-01-25 21:00:00,3.6696,1.0703,3.8225,1.0488,0.3059,1.0925,2.6208,0.7644000000000001,2.73,3.7848,1.1039,3.9425,1.0488,0.3059,1.0925,2.7359999999999998,0.798,2.85
2020-01-25 21:30:00,3.50832,1.02326,3.6545,1.11792,0.32606,1.1645,2.3904,0.6972,2.49,3.6139200000000002,1.05406,3.7645,1.11792,0.32606,1.1645,2.496,0.728,2.6
2020-01-25 22:00:00,3.384,0.987,3.525,1.1472,0.3346,1.195,2.2368,0.6524,2.33,3.4704,1.0122,3.615,1.1472,0.3346,1.195,2.3232,0.6776,2.42
2020-01-25 22:30:00,3.25152,0.9483600000000001,3.387,1.11072,0.32396,1.157,2.1408,0.6244000000000001,2.23,3.33792,0.9735600000000001,3.477,1.11072,0.32396,1.157,2.2272,0.6496000000000001,2.32
2020-01-25 23:00:00,3.10944,0.9069200000000001,3.239,1.1222400000000001,0.32732,1.169,1.9872,0.5796,2.07,3.19584,0.9321200000000001,3.329,1.1222400000000001,0.32732,1.169,2.0736,0.6048,2.16
2020-01-25 23:30:00,2.92176,0.85218,3.0435,1.11696,0.32578,1.1635,1.8048000000000002,0.5264,1.88,2.9985600000000003,0.87458,3.1235,1.11696,0.32578,1.1635,1.8816000000000002,0.5488000000000001,1.96
2020-01-26 00:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.05312,0.30716000000000004,1.097,1.7664,0.5152,1.8399999999999999,2.88672,0.84196,3.007,1.05312,0.30716000000000004,1.097,1.8336000000000001,0.5348,1.9100000000000001
2020-01-26 00:30:00,2.73504,0.7977200000000001,2.849,1.02624,0.29932000000000003,1.069,1.7088,0.4984,1.78,2.79264,0.81452,2.909,1.02624,0.29932000000000003,1.069,1.7664,0.5152,1.8399999999999999
2020-01-26 01:00:00,2.7816,0.8113,2.8975,1.0632,0.31010000000000004,1.1075,1.7184,0.5012,1.79,2.9064,0.8477,3.0275,1.0632,0.31010000000000004,1.1075,1.8432,0.5376000000000001,1.92
2020-01-26 01:30:00,2.7024,0.7882,2.815,1.0512,0.30660000000000004,1.095,1.6512,0.48160000000000003,1.72,2.904,0.847,3.025,1.0512,0.30660000000000004,1.095,1.8528,0.5404,1.9300000000000002
2020-01-26 02:00:00,2.64672,0.7719600000000001,2.757,1.09152,0.31836000000000003,1.137,1.5552000000000001,0.4536,1.62,2.80992,0.8195600000000001,2.927,1.09152,0.31836000000000003,1.137,1.7184,0.5012,1.79
2020-01-26 02:30:00,2.63136,0.76748,2.741,1.11456,0.32508000000000004,1.161,1.5168,0.4424,1.58,2.68896,0.7842800000000001,2.801,1.11456,0.32508000000000004,1.161,1.5744,0.4592,1.6400000000000001
2020-01-26 03:00:00,2.59776,0.75768,2.706,1.10016,0.32088,1.146,1.4976,0.4368,1.56,2.66496,0.7772800000000001,2.776,1.10016,0.32088,1.146,1.5648,0.45640000000000003,1.63
2020-01-26 03:30:00,2.58144,0.75292,2.689,1.13184,0.33012,1.179,1.4496,0.4228,1.51,2.6486400000000003,0.7725200000000001,2.759,1.13184,0.33012,1.179,1.5168,0.4424,1.58
2020-01-26 04:00:00,2.52048,0.73514,2.6255,1.14768,0.33474000000000004,1.1955,1.3728,0.40040000000000003,1.43,2.57808,0.75194,2.6855,1.14768,0.33474000000000004,1.1955,1.4304000000000001,0.4172,1.49
2020-01-26 04:30:00,2.51472,0.7334600000000001,2.6195,1.20912,0.35266000000000003,1.2595,1.3056,0.3808,1.3599999999999999,2.57232,0.75026,2.6795,1.20912,0.35266000000000003,1.2595,1.3632,0.3976,1.42
2020-01-26 05:00:00,2.49552,0.7278600000000001,2.5995,1.16112,0.33866,1.2095,1.3344,0.38920000000000005,1.3900000000000001,2.55312,0.7446600000000001,2.6595,1.16112,0.33866,1.2095,1.392,0.406,1.45
2020-01-26 05:30:00,2.5416,0.7413000000000001,2.6475,1.1112,0.3241,1.1575,1.4304000000000001,0.4172,1.49,2.5992,0.7581,2.7075,1.1112,0.3241,1.1575,1.488,0.434,1.55
2020-01-26 06:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.10496,0.32228,1.151,1.4592,0.42560000000000003,1.52,2.76576,0.8066800000000001,2.8810000000000002,1.10496,0.32228,1.151,1.6608,0.4844,1.73
2020-01-26 06:30:00,2.7196800000000003,0.7932400000000001,2.833,1.09728,0.32004000000000005,1.143,1.6224,0.4732,1.69,2.89248,0.8436400000000001,3.013,1.09728,0.32004000000000005,1.143,1.7952,0.5236000000000001,1.87
2020-01-26 07:00:00,2.79648,0.81564,2.9130000000000003,1.11648,0.32564000000000004,1.163,1.6800000000000002,0.49,1.75,2.97888,0.8688400000000001,3.103,1.11648,0.32564000000000004,1.163,1.8624,0.5432,1.94
2020-01-26 07:30:00,3.00528,0.8765400000000001,3.1305,1.11408,0.32494,1.1605,1.8912,0.5516,1.97,3.15888,0.92134,3.2905,1.11408,0.32494,1.1605,2.0448,0.5964,2.13
2020-01-26 08:00:00,3.12624,0.9118200000000001,3.2565,0.9854400000000001,0.28742,1.0265,2.1408,0.6244000000000001,2.23,3.25104,0.9482200000000001,3.3865,0.9854400000000001,0.28742,1.0265,2.2656,0.6608,2.36
2020-01-26 08:30:00,3.31776,0.9676800000000001,3.456,0.9849600000000001,0.28728000000000004,1.026,2.3328,0.6804,2.43,3.41376,0.9956800000000001,3.556,0.9849600000000001,0.28728000000000004,1.026,2.4288,0.7084,2.5300000000000002
2020-01-26 09:00:00,3.52656,1.02858,3.6734999999999998,1.06896,0.31178,1.1135,2.4576000000000002,0.7168,2.56,3.61296,1.05378,3.7635,1.06896,0.31178,1.1135,2.544,0.742,2.65
2020-01-26 09:30:00,3.68016,1.07338,3.8335,1.19376,0.34818000000000005,1.2435,2.4864,0.7252000000000001,2.59,3.78576,1.10418,3.9435000000000002,1.19376,0.34818000000000005,1.2435,2.592,0.756,2.7
2020-01-26 10:00:00,3.7915200000000002,1.10586,3.9495,1.25712,0.36666000000000004,1.3094999999999999,2.5343999999999998,0.7392000000000001,2.64,3.87792,1.13106,4.0395,1.25712,0.36666000000000004,1.3094999999999999,2.6208,0.7644000000000001,2.73
2020-01-26 10:30:00,3.7747200000000003,1.10096,3.932,1.38432,0.40376,1.442,2.3904,0.6972,2.49,3.87072,1.12896,4.032,1.38432,0.40376,1.442,2.4864,0.7252000000000001,2.59
2020-01-26 11:00:00,3.86064,1.12602,4.0215,1.29744,0.37842000000000003,1.3515000000000001,2.5632,0.7476,2.67,3.96624,1.15682,4.1315,1.29744,0.37842000000000003,1.3515000000000001,2.6688,0.7784000000000001,2.7800000000000002
2020-01-26 11:30:00,3.96048,1.15514,4.1255,1.28208,0.37394000000000005,1.3355000000000001,2.6784,0.7812,2.79,4.05648,1.18314,4.2255,1.28208,0.37394000000000005,1.3355000000000001,2.7744,0.8092,2.89
2020-01-26 12:00:00,3.9888,1.1634,4.155,1.32,0.385,1.375,2.6688,0.7784000000000001,2.7800000000000002,4.0848,1.1914,4.255,1.32,0.385,1.375,2.7648,0.8064,2.88
2020-01-26 12:30:00,4.1784,1.2187000000000001,4.3525,1.1736,0.3423,1.2225,3.0048,0.8764000000000001,3.13,4.2648,1.2439,4.4425,1.1736,0.3423,1.2225,3.0912,0.9016000000000001,3.22
2020-01-26 13:00:00,4.25616,1.24138,4.4335,1.12656,0.32858000000000004,1.1735,3.1296,0.9128000000000001,3.26,4.35216,1.26938,4.5335,1.12656,0.32858000000000004,1.1735,3.2256,0.9408000000000001,3.36
2020-01-26 13:30:00,4.20144,1.22542,4.3765,1.13904,0.33222,1.1865,3.0624,0.8932,3.19,4.29744,1.25342,4.4765,1.13904,0.33222,1.1865,3.1584,0.9212,3.29
2020-01-26 14:00:00,4.1256,1.2033,4.2975,1.188,0.34650000000000003,1.2375,2.9376,0.8568,3.06,4.2312,1.2341,4.4075,1.188,0.34650000000000003,1.2375,3.0432,0.8876000000000001,3.17
2020-01-26 14:30:00,4.0152,1.1711,4.1825,1.2024,0.3507,1.2525,2.8128,0.8204,2.93,4.1304,1.2047,4.3025,1.2024,0.3507,1.2525,2.928,0.854,3.05
2020-01-26 15:00:00,4.02528,1.17404,4.193,1.15488,0.33684000000000003,1.203,2.8704,0.8372,2.99,4.13088,1.20484,4.303,1.15488,0.33684000000000003,1.203,2.976,0.868,3.1
2020-01-26 15:30:00,4.02048,1.17264,4.188,1.14048,0.33264000000000005,1.188,2.88,0.84,3.0,4.11648,1.20064,4.288,1.14048,0.33264000000000005,1.188,2.976,0.868,3.1
2020-01-26 16:00:00,4.0732800000000005,1.18804,4.243,1.21248,0.35364,1.263,2.8608000000000002,0.8344,2.98,4.18848,1.22164,4.3629999999999995,1.21248,0.35364,1.263,2.976,0.868,3.1
2020-01-26 16:30:00,4.36944,1.27442,4.5515,1.07664,0.31402,1.1215,3.2928,0.9604,3.43,4.45584,1.29962,4.6415,1.07664,0.31402,1.1215,3.3792,0.9856,3.52
2020-01-26 17:00:00,4.53024,1.32132,4.719,1.01664,0.29652,1.059,3.5136000000000003,1.0248,3.66,4.61664,1.34652,4.809,1.01664,0.29652,1.059,3.6,1.05,3.75
2020-01-26 17:30:00,4.70112,1.3711600000000002,4.897,0.96672,0.28196000000000004,1.007,3.7344,1.0892,3.89,4.77792,1.39356,4.977,0.96672,0.28196000000000004,1.007,3.8112,1.1116,3.9699999999999998
2020-01-26 18:00:00,4.69104,1.36822,4.8865,0.9662400000000001,0.28182,1.0065,3.7248,1.0864,3.88,4.75824,1.38782,4.9565,0.9662400000000001,0.28182,1.0065,3.792,1.106,3.95
2020-01-26 18:30:00,4.61472,1.34596,4.807,0.92832,0.27076,0.967,3.6864,1.0752,3.84,4.72032,1.37676,4.917,0.92832,0.27076,0.967,3.792,1.106,3.95
2020-01-26 19:00:00,4.32336,1.26098,4.5035,0.9249600000000001,0.26978,0.9635,3.3984,0.9912000000000001,3.54,4.44816,1.29738,4.6335,0.9249600000000001,0.26978,0.9635,3.5232,1.0276,3.67
2020-01-26 19:30:00,4.19424,1.22332,4.369,0.9398400000000001,0.27412000000000003,0.979,3.2544,0.9492,3.39,4.31904,1.25972,4.499,0.9398400000000001,0.27412000000000003,0.979,3.3792,0.9856,3.52
2020-01-26 20:00:00,4.08816,1.19238,4.2585,0.92976,0.27118000000000003,0.9685,3.1584,0.9212,3.29,4.20336,1.22598,4.3785,0.92976,0.27118000000000003,0.9685,3.2736,0.9548000000000001,3.41
2020-01-26 20:30:00,3.91776,1.14268,4.081,0.9321600000000001,0.27188,0.971,2.9856,0.8708,3.11,4.02336,1.17348,4.191,0.9321600000000001,0.27188,0.971,3.0912,0.9016000000000001,3.22
2020-01-26 21:00:00,3.77088,1.09984,3.928,0.9292800000000001,0.27104,0.968,2.8416,0.8288000000000001,2.96,3.87648,1.13064,4.038,0.9292800000000001,0.27104,0.968,2.9472,0.8596,3.07
2020-01-26 21:30:00,3.58512,1.04566,3.7345,0.91632,0.26726,0.9545,2.6688,0.7784000000000001,2.7800000000000002,3.68112,1.07366,3.8345000000000002,0.91632,0.26726,0.9545,2.7648,0.8064,2.88
2020-01-26 22:00:00,3.4392,1.0031,3.5825,0.9336000000000001,0.2723,0.9725,2.5056000000000003,0.7308,2.61,3.5256,1.0283,3.6725,0.9336000000000001,0.2723,0.9725,2.592,0.756,2.7
2020-01-26 22:30:00,3.25584,0.9496200000000001,3.3915,0.9806400000000001,0.28602,1.0215,2.2752,0.6636000000000001,2.37,3.34224,0.9748200000000001,3.4815,0.9806400000000001,0.28602,1.0215,2.3616,0.6888000000000001,2.46
2020-01-26 23:00:00,3.00384,0.8761200000000001,3.129,1.01664,0.29652,1.059,1.9872,0.5796,2.07,3.08064,0.8985200000000001,3.209,1.01664,0.29652,1.059,2.064,0.602,2.15
2020-01-26 23:30:00,2.80656,0.8185800000000001,2.9235,1.02096,0.29778000000000004,1.0635,1.7856,0.5208,1.8599999999999999,2.87376,0.83818,2.9935,1.02096,0.29778000000000004,1.0635,1.8528,0.5404,1.9300000000000002
2020-01-27 00:00:00,2.69328,0.78554,2.8055,1.05168,0.30674,1.0955,1.6416,0.4788,1.71,2.7604800000000003,0.8051400000000001,2.8755,1.05168,0.30674,1.0955,1.7088,0.4984,1.78
2020-01-27 00:30:00,2.5968,0.7574000000000001,2.705,1.032,0.301,1.075,1.5648,0.45640000000000003,1.63,2.664,0.777,2.775,1.032,0.301,1.075,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-27 01:00:00,2.68992,0.78456,2.802,1.00032,0.29176,1.042,1.6896,0.4928,1.76,2.84352,0.8293600000000001,2.9619999999999997,1.00032,0.29176,1.042,1.8432,0.5376000000000001,1.92
2020-01-27 01:30:00,2.67072,0.7789600000000001,2.782,0.9619200000000001,0.28056000000000003,1.002,1.7088,0.4984,1.78,2.87232,0.8377600000000001,2.992,0.9619200000000001,0.28056000000000003,1.002,1.9104,0.5572,1.99
2020-01-27 02:00:00,2.64528,0.7715400000000001,2.7555,0.9172800000000001,0.26754,0.9555,1.728,0.504,1.8,2.7604800000000003,0.8051400000000001,2.8755,0.9172800000000001,0.26754,0.9555,1.8432,0.5376000000000001,1.92
2020-01-27 02:30:00,2.66736,0.7779800000000001,2.7785,0.8817600000000001,0.25718,0.9185000000000001,1.7856,0.5208,1.8599999999999999,2.7249600000000003,0.79478,2.8385,0.8817600000000001,0.25718,0.9185000000000001,1.8432,0.5376000000000001,1.92
2020-01-27 03:00:00,2.6112,0.7616,2.7199999999999998,0.9792000000000001,0.2856,1.02,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.6784,0.7812,2.79,0.9792000000000001,0.2856,1.02,1.6992,0.49560000000000004,1.77
2020-01-27 03:30:00,2.63664,0.76902,2.7465,1.01424,0.29582,1.0565,1.6224,0.4732,1.69,2.70384,0.7886200000000001,2.8165,1.01424,0.29582,1.0565,1.6896,0.4928,1.76
2020-01-27 04:00:00,2.5766400000000003,0.7515200000000001,2.684,1.16544,0.33992000000000006,1.214,1.4112,0.4116,1.47,2.63424,0.7683200000000001,2.7439999999999998,1.16544,0.33992000000000006,1.214,1.4688,0.4284,1.53
2020-01-27 04:30:00,2.62752,0.76636,2.737,1.11072,0.32396,1.157,1.5168,0.4424,1.58,2.67552,0.78036,2.787,1.11072,0.32396,1.157,1.5648,0.45640000000000003,1.63
2020-01-27 05:00:00,2.6352,0.7686000000000001,2.745,1.0224,0.2982,1.065,1.6128,0.47040000000000004,1.6800000000000002,2.6928,0.7854,2.805,1.0224,0.2982,1.065,1.6703999999999999,0.4872,1.74
2020-01-27 05:30:00,2.91216,0.84938,3.0335,1.00176,0.29218000000000005,1.0435,1.9104,0.5572,1.99,2.9793600000000002,0.8689800000000001,3.1035,1.00176,0.29218000000000005,1.0435,1.9776,0.5768,2.06
2020-01-27 06:00:00,3.12096,0.9102800000000001,3.251,1.00896,0.29428000000000004,1.051,2.112,0.616,2.2,3.20736,0.9354800000000001,3.341,1.00896,0.29428000000000004,1.051,2.1984,0.6412,2.29
2020-01-27 06:30:00,3.75504,1.09522,3.9115,0.9998400000000001,0.29162000000000005,1.0415,2.7552,0.8036000000000001,2.87,3.84144,1.12042,4.0015,0.9998400000000001,0.29162000000000005,1.0415,2.8416,0.8288000000000001,2.96
2020-01-27 07:00:00,4.35984,1.27162,4.5415,1.00944,0.29442,1.0515,3.3504,0.9772000000000001,3.49,4.39824,1.28282,4.5815,1.00944,0.29442,1.0515,3.3888,0.9884000000000001,3.5300000000000002
2020-01-27 07:30:00,4.7731200000000005,1.39216,4.9719999999999995,1.03872,0.30296,1.082,3.7344,1.0892,3.89,4.81152,1.4033600000000002,5.012,1.03872,0.30296,1.082,3.7728,1.1004,3.93
2020-01-27 08:00:00,5.15568,1.50374,5.3705,0.88368,0.25774,0.9205000000000001,4.272,1.246,4.45,5.17488,1.50934,5.3905,0.88368,0.25774,0.9205000000000001,4.2912,1.2516,4.47
2020-01-27 08:30:00,5.31024,1.54882,5.5315,0.67344,0.19642,0.7015,4.6368,1.3524,4.83,5.31024,1.54882,5.5315,0.67344,0.19642,0.7015,4.6368,1.3524,4.83
2020-01-27 09:00:00,5.28528,1.54154,5.5055,1.06128,0.30954000000000004,1.1055,4.224,1.232,4.4,5.32368,1.55274,5.5455,1.06128,0.30954000000000004,1.1055,4.2624,1.2432,4.44
2020-01-27 09:30:00,5.40096,1.57528,5.626,1.08096,0.31528,1.126,4.32,1.26,4.5,5.42976,1.5836800000000002,5.656,1.08096,0.31528,1.126,4.3488,1.2684,4.53
2020-01-27 10:00:00,5.34768,1.5597400000000001,5.5705,0.9604800000000001,0.28014,1.0005,4.3872,1.2796,4.57,5.38608,1.57094,5.6105,0.9604800000000001,0.28014,1.0005,4.4256,1.2908,4.61
2020-01-27 10:30:00,5.18688,1.5128400000000002,5.4030000000000005,1.03968,0.30324,1.083,4.1472,1.2096,4.32,5.22528,1.52404,5.443,1.03968,0.30324,1.083,4.1856,1.2208,4.36
2020-01-27 11:00:00,5.26368,1.53524,5.483,1.05888,0.30884,1.103,4.2048,1.2264,4.38,5.2828800000000005,1.5408400000000002,5.503,1.05888,0.30884,1.103,4.224,1.232,4.4
2020-01-27 11:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.9868800000000001,0.28784000000000004,1.028,4.32,1.26,4.5,5.31648,1.55064,5.538,0.9868800000000001,0.28784000000000004,1.028,4.3296,1.2628,4.51
2020-01-27 12:00:00,5.35632,1.5622600000000002,5.5795,0.95952,0.27986,0.9995,4.3968,1.2824,4.58,5.36592,1.56506,5.5895,0.95952,0.27986,0.9995,4.4064,1.2852000000000001,4.59
2020-01-27 12:30:00,5.44032,1.58676,5.667,0.96672,0.28196000000000004,1.007,4.4736,1.3048,4.66,5.44032,1.58676,5.667,0.96672,0.28196000000000004,1.007,4.4736,1.3048,4.66
2020-01-27 13:00:00,5.3232,1.5526,5.545,0.9456,0.2758,0.985,4.3776,1.2768,4.5600000000000005,5.352,1.561,5.575,0.9456,0.2758,0.985,4.4064,1.2852000000000001,4.59
2020-01-27 13:30:00,5.30592,1.54756,5.527,1.02432,0.29876,1.067,4.2816,1.2488000000000001,4.46,5.33472,1.55596,5.557,1.02432,0.29876,1.067,4.3104,1.2572,4.49
2020-01-27 14:00:00,5.28768,1.54224,5.508,1.02528,0.29904000000000003,1.068,4.2624,1.2432,4.44,5.31648,1.55064,5.538,1.02528,0.29904000000000003,1.068,4.2912,1.2516,4.47
2020-01-27 14:30:00,5.16096,1.50528,5.376,0.9561600000000001,0.27888,0.996,4.2048,1.2264,4.38,5.18976,1.51368,5.406,0.9561600000000001,0.27888,0.996,4.2336,1.2348,4.41
2020-01-27 15:00:00,5.1672,1.5070999999999999,5.3825,0.9144,0.2667,0.9525,4.2528,1.2404,4.43,5.1864,1.5127000000000002,5.4025,0.9144,0.2667,0.9525,4.272,1.246,4.45
2020-01-27 15:30:00,5.09136,1.48498,5.3035,0.82896,0.24178000000000002,0.8635,4.2624,1.2432,4.44,5.12016,1.4933800000000002,5.3335,0.82896,0.24178000000000002,0.8635,4.2912,1.2516,4.47
2020-01-27 16:00:00,5.17056,1.50808,5.386,0.8121600000000001,0.23688,0.846,4.3584,1.2711999999999999,4.54,5.21856,1.5220799999999999,5.436,0.8121600000000001,0.23688,0.846,4.4064,1.2852000000000001,4.59
2020-01-27 16:30:00,5.25312,1.5321600000000002,5.472,0.8179200000000001,0.23856000000000002,0.852,4.4352,1.2936,4.62,5.31072,1.5489600000000001,5.532,0.8179200000000001,0.23856000000000002,0.852,4.4928,1.3104,4.68
2020-01-27 17:00:00,5.5008,1.6044,5.73,0.8160000000000001,0.23800000000000002,0.85,4.6848,1.3664,4.88,5.5584,1.6212,5.79,0.8160000000000001,0.23800000000000002,0.85,4.7424,1.3832,4.94
2020-01-27 17:30:00,5.50656,1.60608,5.736,0.91776,0.26768000000000003,0.9560000000000001,4.5888,1.3384,4.78,5.55456,1.6200800000000002,5.786,0.91776,0.26768000000000003,0.9560000000000001,4.6368,1.3524,4.83
2020-01-27 18:00:00,5.38848,1.57164,5.6129999999999995,0.9916800000000001,0.28924,1.033,4.3968,1.2824,4.58,5.44608,1.58844,5.673,0.9916800000000001,0.28924,1.033,4.4544,1.2992,4.64
2020-01-27 18:30:00,5.38464,1.5705200000000001,5.609,0.98784,0.28812000000000004,1.029,4.3968,1.2824,4.58,5.45184,1.5901200000000002,5.679,0.98784,0.28812000000000004,1.029,4.464,1.302,4.65
2020-01-27 19:00:00,5.2828800000000005,1.5408400000000002,5.503,0.9628800000000001,0.28084000000000003,1.003,4.32,1.26,4.5,5.35968,1.56324,5.583,0.9628800000000001,0.28084000000000003,1.003,4.3968,1.2824,4.58
2020-01-27 19:30:00,5.0736,1.4798,5.285,0.9456,0.2758,0.985,4.128,1.204,4.3,5.1504,1.5022,5.365,0.9456,0.2758,0.985,4.2048,1.2264,4.38
2020-01-27 20:00:00,4.85568,1.4162400000000002,5.058,0.97728,0.28504,1.018,3.8784,1.1312,4.04,4.95168,1.44424,5.158,0.97728,0.28504,1.018,3.9744,1.1592,4.14
2020-01-27 20:30:00,4.56048,1.33014,4.7505,0.9604800000000001,0.28014,1.0005,3.6,1.05,3.75,4.71408,1.37494,4.9105,0.9604800000000001,0.28014,1.0005,3.7536,1.0948,3.91
2020-01-27 21:00:00,4.416,1.288,4.6,0.9696,0.2828,1.01,3.4464,1.0052,3.59,4.5600000000000005,1.33,4.75,0.9696,0.2828,1.01,3.5904,1.0472,3.74
2020-01-27 21:30:00,4.12464,1.20302,4.2965,0.9854400000000001,0.28742,1.0265,3.1392,0.9156000000000001,3.27,4.24944,1.23942,4.4265,0.9854400000000001,0.28742,1.0265,3.2640000000000002,0.9520000000000001,3.4
2020-01-27 22:00:00,3.84672,1.12196,4.007,1.02432,0.29876,1.067,2.8224,0.8232,2.94,3.96192,1.15556,4.127,1.02432,0.29876,1.067,2.9376,0.8568,3.06
2020-01-27 22:30:00,3.58752,1.04636,3.737,1.02432,0.29876,1.067,2.5632,0.7476,2.67,3.68352,1.07436,3.8369999999999997,1.02432,0.29876,1.067,2.6592000000000002,0.7756000000000001,2.77
2020-01-27 23:00:00,3.3432,0.9751000000000001,3.4825,0.972,0.28350000000000003,1.0125,2.3712,0.6916,2.47,3.4392,1.0031,3.5825,0.972,0.28350000000000003,1.0125,2.4672,0.7196,2.5700000000000003
2020-01-27 23:30:00,3.06336,0.89348,3.191,1.03776,0.30268,1.081,2.0256,0.5908,2.11,3.14016,0.91588,3.271,1.03776,0.30268,1.081,2.1024,0.6132000000000001,2.19
2020-01-28 00:00:00,2.91888,0.8513400000000001,3.0405,1.03728,0.30254000000000003,1.0805,1.8816000000000002,0.5488000000000001,1.96,2.99568,0.8737400000000001,3.1205,1.03728,0.30254000000000003,1.0805,1.9584000000000001,0.5712,2.04
2020-01-28 00:30:00,2.85168,0.83174,2.9705,0.9988800000000001,0.29134000000000004,1.0405,1.8528,0.5404,1.9300000000000002,2.91888,0.8513400000000001,3.0405,0.9988800000000001,0.29134000000000004,1.0405,1.92,0.56,2.0
2020-01-28 01:00:00,2.95152,0.8608600000000001,3.0745,0.9931200000000001,0.28966000000000003,1.0345,1.9584000000000001,0.5712,2.04,3.02832,0.88326,3.1545,0.9931200000000001,0.28966000000000003,1.0345,2.0352,0.5936,2.12
2020-01-28 01:30:00,2.89536,0.8444800000000001,3.016,1.01376,0.29568,1.056,1.8816000000000002,0.5488000000000001,1.96,2.98176,0.8696800000000001,3.106,1.01376,0.29568,1.056,1.968,0.5740000000000001,2.05
2020-01-28 02:00:00,2.8848000000000003,0.8414,3.005,1.0416,0.3038,1.085,1.8432,0.5376000000000001,1.92,2.9616,0.8638,3.085,1.0416,0.3038,1.085,1.92,0.56,2.0
2020-01-28 02:30:00,2.87808,0.8394400000000001,2.998,1.01568,0.29624,1.058,1.8624,0.5432,1.94,2.95488,0.86184,3.078,1.01568,0.29624,1.058,1.9392,0.5656,2.02
2020-01-28 03:00:00,2.87136,0.8374800000000001,2.991,0.9897600000000001,0.28868000000000005,1.031,1.8816000000000002,0.5488000000000001,1.96,2.94816,0.8598800000000001,3.071,0.9897600000000001,0.28868000000000005,1.031,1.9584000000000001,0.5712,2.04
2020-01-28 03:30:00,2.8492800000000003,0.8310400000000001,2.968,1.00608,0.29344000000000003,1.048,1.8432,0.5376000000000001,1.92,2.9260800000000002,0.8534400000000001,3.048,1.00608,0.29344000000000003,1.048,1.92,0.56,2.0
2020-01-28 04:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.99792,0.29106000000000004,1.0395,1.8432,0.5376000000000001,1.92,2.91792,0.85106,3.0395,0.99792,0.29106000000000004,1.0395,1.92,0.56,2.0
2020-01-28 04:30:00,2.8963200000000002,0.8447600000000001,3.017,1.01472,0.29596,1.057,1.8816000000000002,0.5488000000000001,1.96,2.95392,0.8615600000000001,3.077,1.01472,0.29596,1.057,1.9392,0.5656,2.02
2020-01-28 05:00:00,2.96736,0.86548,3.091,1.01856,0.29708,1.061,1.9488,0.5684,2.03,3.09216,0.9018800000000001,3.221,1.01856,0.29708,1.061,2.0736,0.6048,2.16
2020-01-28 05:30:00,3.0504,0.8897,3.1775,0.996,0.29050000000000004,1.0375,2.0544000000000002,0.5992000000000001,2.14,3.1848,0.9289000000000001,3.3175,0.996,0.29050000000000004,1.0375,2.1888,0.6384000000000001,2.2800000000000002
2020-01-28 06:00:00,3.28032,0.95676,3.417,1.04352,0.30436,1.087,2.2368,0.6524,2.33,3.41472,0.9959600000000001,3.557,1.04352,0.30436,1.087,2.3712,0.6916,2.47
2020-01-28 06:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.09632,0.31976000000000004,1.142,2.3232,0.6776,2.42,3.55392,1.03656,3.702,1.09632,0.31976000000000004,1.142,2.4576000000000002,0.7168,2.56
2020-01-28 07:00:00,4.26864,1.24502,4.4465,1.09104,0.31822,1.1365,3.1776,0.9268000000000001,3.31,4.34544,1.26742,4.5265,1.09104,0.31822,1.1365,3.2544,0.9492,3.39
2020-01-28 07:30:00,4.9776,1.4518,5.185,1.0224,0.2982,1.065,3.9552,1.1536,4.12,5.0352,1.4686,5.245,1.0224,0.2982,1.065,4.0128,1.1703999999999999,4.18
2020-01-28 08:00:00,5.22672,1.52446,5.4445,1.04112,0.30366000000000004,1.0845,4.1856,1.2208,4.36,5.26512,1.53566,5.4845,1.04112,0.30366000000000004,1.0845,4.224,1.232,4.4
2020-01-28 08:30:00,5.39952,1.5748600000000001,5.6245,1.04112,0.30366000000000004,1.0845,4.3584,1.2711999999999999,4.54,5.57232,1.62526,5.8045,1.04112,0.30366000000000004,1.0845,4.5312,1.3216,4.72
2020-01-28 09:00:00,5.41248,1.57864,5.638,1.11168,0.32424000000000003,1.158,4.3008,1.2544,4.48,5.61408,1.63744,5.848,1.11168,0.32424000000000003,1.158,4.5024,1.3132000000000001,4.69
2020-01-28 09:30:00,5.42832,1.5832600000000001,5.6545000000000005,1.21392,0.35406000000000004,1.2645,4.2144,1.2292,4.39,5.64912,1.6476600000000001,5.8845,1.21392,0.35406000000000004,1.2645,4.4352,1.2936,4.62
2020-01-28 10:00:00,5.38512,1.5706600000000002,5.6095,1.4011200000000001,0.40866,1.4595,3.984,1.162,4.15,5.60592,1.6350600000000002,5.8395,1.4011200000000001,0.40866,1.4595,4.2048,1.2264,4.38
2020-01-28 10:30:00,5.0712,1.4791,5.2825,1.4904,0.43470000000000003,1.5525,3.5808,1.0444,3.73,5.292,1.5434999999999999,5.5125,1.4904,0.43470000000000003,1.5525,3.8016,1.1088,3.96
2020-01-28 11:00:00,5.16,1.505,5.375,1.3968,0.40740000000000004,1.455,3.7632,1.0976,3.92,5.3712,1.5666,5.595,1.3968,0.40740000000000004,1.455,3.9744,1.1592,4.14
2020-01-28 11:30:00,5.17392,1.50906,5.3895,1.44912,0.42266000000000004,1.5095,3.7248,1.0864,3.88,5.38512,1.5706600000000002,5.6095,1.44912,0.42266000000000004,1.5095,3.936,1.148,4.1
2020-01-28 12:00:00,5.12832,1.49576,5.342,1.38432,0.40376,1.442,3.7439999999999998,1.092,3.9,5.32032,1.55176,5.542,1.38432,0.40376,1.442,3.936,1.148,4.1
2020-01-28 12:30:00,5.07168,1.47924,5.283,1.40448,0.40964000000000006,1.463,3.6672000000000002,1.0696,3.8200000000000003,5.2828800000000005,1.5408400000000002,5.503,1.40448,0.40964000000000006,1.463,3.8784,1.1312,4.04
2020-01-28 13:00:00,5.06688,1.47784,5.2780000000000005,1.45728,0.42504000000000003,1.518,3.6096,1.0528,3.76,5.26848,1.53664,5.4879999999999995,1.45728,0.42504000000000003,1.518,3.8112,1.1116,3.9699999999999998
2020-01-28 13:30:00,5.03856,1.46958,5.2485,1.46736,0.42798,1.5285000000000002,3.5712,1.0416,3.7199999999999998,5.24976,1.53118,5.4685,1.46736,0.42798,1.5285000000000002,3.7824,1.1032,3.94
2020-01-28 14:00:00,5.0217600000000004,1.46468,5.231,1.31616,0.38388000000000005,1.371,3.7056,1.0808,3.86,5.2233600000000004,1.5234800000000002,5.441,1.31616,0.38388000000000005,1.371,3.9072,1.1396,4.07
2020-01-28 14:30:00,5.0712,1.4791,5.2825,1.2696,0.3703,1.3225,3.8016,1.1088,3.96,5.2728,1.5379,5.4925,1.2696,0.3703,1.3225,4.0032,1.1676,4.17
2020-01-28 15:00:00,5.04768,1.47224,5.258,1.25568,0.36624,1.308,3.792,1.106,3.95,5.24928,1.53104,5.468,1.25568,0.36624,1.308,3.9936,1.1648,4.16
2020-01-28 15:30:00,4.99296,1.45628,5.201,1.22016,0.35588000000000003,1.271,3.7728,1.1004,3.93,5.19456,1.5150800000000002,5.411,1.22016,0.35588000000000003,1.271,3.9744,1.1592,4.14
2020-01-28 16:00:00,5.20224,1.51732,5.419,1.1222400000000001,0.32732,1.169,4.08,1.19,4.25,5.40384,1.57612,5.629,1.1222400000000001,0.32732,1.169,4.2816,1.2488000000000001,4.46
2020-01-28 16:30:00,5.2584,1.5337,5.4775,1.0536,0.3073,1.0975,4.2048,1.2264,4.38,5.46,1.5925,5.6875,1.0536,0.3073,1.0975,4.4064,1.2852000000000001,4.59
2020-01-28 17:00:00,5.30448,1.5471400000000002,5.5255,1.10928,0.32354000000000005,1.1555,4.1952,1.2236,4.37,5.51568,1.60874,5.7455,1.10928,0.32354000000000005,1.1555,4.4064,1.2852000000000001,4.59
2020-01-28 17:30:00,5.59824,1.6328200000000002,5.8315,0.9422400000000001,0.27482,0.9815,4.656,1.358,4.85,5.77104,1.68322,6.0115,0.9422400000000001,0.27482,0.9815,4.8288,1.4084,5.03
2020-01-28 18:00:00,5.46864,1.5950199999999999,5.6965,0.9470400000000001,0.27622,0.9865,4.5216,1.3188,4.71,5.57424,1.62582,5.8065,0.9470400000000001,0.27622,0.9865,4.6272,1.3496000000000001,4.82
2020-01-28 18:30:00,5.5492799999999995,1.61854,5.7805,0.9796800000000001,0.28574000000000005,1.0205,4.5696,1.3328,4.76,5.60688,1.63534,5.8405000000000005,0.9796800000000001,0.28574000000000005,1.0205,4.6272,1.3496000000000001,4.82
2020-01-28 19:00:00,5.39952,1.5748600000000001,5.6245,1.04112,0.30366000000000004,1.0845,4.3584,1.2711999999999999,4.54,5.47632,1.59726,5.7045,1.04112,0.30366000000000004,1.0845,4.4352,1.2936,4.62
2020-01-28 19:30:00,5.2512,1.5316,5.47,1.0176,0.2968,1.06,4.2336,1.2348,4.41,5.3376,1.5568,5.5600000000000005,1.0176,0.2968,1.06,4.32,1.26,4.5
2020-01-28 20:00:00,5.12496,1.49478,5.3385,1.00656,0.29358,1.0485,4.1184,1.2012,4.29,5.18256,1.51158,5.3985,1.00656,0.29358,1.0485,4.176,1.218,4.35
2020-01-28 20:30:00,4.84128,1.41204,5.043,0.9724800000000001,0.28364,1.013,3.8688000000000002,1.1284,4.03,4.91808,1.43444,5.123,0.9724800000000001,0.28364,1.013,3.9455999999999998,1.1508,4.11
2020-01-28 21:00:00,4.63488,1.3518400000000002,4.828,1.03488,0.30184,1.078,3.6,1.05,3.75,4.77888,1.39384,4.978,1.03488,0.30184,1.078,3.7439999999999998,1.092,3.9
2020-01-28 21:30:00,4.20576,1.22668,4.381,1.00896,0.29428000000000004,1.051,3.1968,0.9324,3.33,4.34016,1.2658800000000001,4.521,1.00896,0.29428000000000004,1.051,3.3312,0.9716,3.47
2020-01-28 22:00:00,4.0176,1.1718,4.185,1.0032,0.2926,1.045,3.0144,0.8792000000000001,3.14,4.1328,1.2054,4.305,1.0032,0.2926,1.045,3.1296,0.9128000000000001,3.26
2020-01-28 22:30:00,3.71472,1.08346,3.8695,1.11312,0.32466,1.1595,2.6016,0.7588,2.71,3.82032,1.11426,3.9795,1.11312,0.32466,1.1595,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-28 23:00:00,3.46416,1.01038,3.6085000000000003,1.23696,0.36078000000000005,1.2885,2.2272,0.6496000000000001,2.32,3.5601599999999998,1.03838,3.7085,1.23696,0.36078000000000005,1.2885,2.3232,0.6776,2.42
2020-01-28 23:30:00,3.16992,0.92456,3.302,1.17312,0.34216,1.222,1.9968,0.5824,2.08,3.24672,0.94696,3.382,1.17312,0.34216,1.222,2.0736,0.6048,2.16
2020-01-29 00:00:00,3.03792,0.8860600000000001,3.1645,1.11792,0.32606,1.1645,1.92,0.56,2.0,3.11472,0.90846,3.2445,1.11792,0.32606,1.1645,1.9968,0.5824,2.08
2020-01-29 00:30:00,2.9275200000000003,0.8538600000000001,3.0495,1.10352,0.32186000000000003,1.1495,1.824,0.532,1.9,3.00432,0.87626,3.1295,1.10352,0.32186000000000003,1.1495,1.9008,0.5544,1.98
2020-01-29 01:00:00,3.00672,0.8769600000000001,3.132,1.14432,0.33376,1.192,1.8624,0.5432,1.94,3.09312,0.9021600000000001,3.222,1.14432,0.33376,1.192,1.9488,0.5684,2.03
2020-01-29 01:30:00,2.976,0.868,3.1,1.248,0.364,1.3,1.728,0.504,1.8,3.0528,0.8904000000000001,3.18,1.248,0.364,1.3,1.8048000000000002,0.5264,1.88
2020-01-29 02:00:00,2.95392,0.8615600000000001,3.077,1.10112,0.32116,1.147,1.8528,0.5404,1.9300000000000002,3.03072,0.8839600000000001,3.157,1.10112,0.32116,1.147,1.9296000000000002,0.5628000000000001,2.01
2020-01-29 02:30:00,2.9112,0.8491000000000001,3.0325,1.0968,0.3199,1.1425,1.8144,0.5292,1.8900000000000001,2.988,0.8715,3.1125,1.0968,0.3199,1.1425,1.8912,0.5516,1.97
2020-01-29 03:00:00,2.90208,0.8464400000000001,3.023,1.01088,0.29484000000000005,1.053,1.8912,0.5516,1.97,2.97888,0.8688400000000001,3.103,1.01088,0.29484000000000005,1.053,1.968,0.5740000000000001,2.05
2020-01-29 03:30:00,2.93424,0.85582,3.0565,1.04304,0.30422000000000005,1.0865,1.8912,0.5516,1.97,3.01104,0.8782200000000001,3.1365,1.04304,0.30422000000000005,1.0865,1.968,0.5740000000000001,2.05
2020-01-29 04:00:00,2.89776,0.84518,3.0185,1.03536,0.30198,1.0785,1.8624,0.5432,1.94,2.9745600000000003,0.86758,3.0985,1.03536,0.30198,1.0785,1.9392,0.5656,2.02
2020-01-29 04:30:00,2.97696,0.86828,3.101,0.9993600000000001,0.29148,1.041,1.9776,0.5768,2.06,3.05376,0.89068,3.181,0.9993600000000001,0.29148,1.041,2.0544000000000002,0.5992000000000001,2.14
2020-01-29 05:00:00,2.98032,0.86926,3.1045,0.9643200000000001,0.28126,1.0045,2.016,0.588,2.1,3.05712,0.8916600000000001,3.1845,0.9643200000000001,0.28126,1.0045,2.0928,0.6104,2.18
2020-01-29 05:30:00,3.21744,0.93842,3.3515,0.9614400000000001,0.28042,1.0015,2.2560000000000002,0.658,2.35,3.30384,0.96362,3.4415,0.9614400000000001,0.28042,1.0015,2.3424,0.6832,2.44
2020-01-29 06:00:00,3.384,0.987,3.525,1.0224,0.2982,1.065,2.3616,0.6888000000000001,2.46,3.48,1.015,3.625,1.0224,0.2982,1.065,2.4576000000000002,0.7168,2.56
2020-01-29 06:30:00,4.02096,1.17278,4.1885,1.07376,0.31318,1.1185,2.9472,0.8596,3.07,4.09776,1.1951800000000001,4.2685,1.07376,0.31318,1.1185,3.024,0.882,3.15
2020-01-29 07:00:00,4.63776,1.35268,4.831,1.0953600000000001,0.31948000000000004,1.141,3.5423999999999998,1.0332,3.69,4.68576,1.3666800000000001,4.881,1.0953600000000001,0.31948000000000004,1.141,3.5904,1.0472,3.74
2020-01-29 07:30:00,5.14512,1.5006599999999999,5.3595,1.04592,0.30506,1.0895,4.0992,1.1956,4.27,5.18352,1.51186,5.3995,1.04592,0.30506,1.0895,4.1376,1.2068,4.31
2020-01-29 08:00:00,5.39808,1.57444,5.623,0.9436800000000001,0.27524000000000004,0.983,4.4544,1.2992,4.64,5.42688,1.58284,5.6530000000000005,0.9436800000000001,0.27524000000000004,0.983,4.4832,1.3076,4.67
2020-01-29 08:30:00,5.68512,1.65816,5.922,0.9811200000000001,0.28616,1.022,4.704,1.3719999999999999,4.9,5.71392,1.66656,5.952,0.9811200000000001,0.28616,1.022,4.7328,1.3804,4.93
2020-01-29 09:00:00,5.72592,1.67006,5.9645,1.00272,0.29246,1.0445,4.7232,1.3776,4.92,5.74512,1.6756600000000001,5.9845,1.00272,0.29246,1.0445,4.7424,1.3832,4.94
2020-01-29 09:30:00,5.5732800000000005,1.62554,5.8055,1.05168,0.30674,1.0955,4.5216,1.3188,4.71,5.74608,1.6759400000000002,5.9855,1.05168,0.30674,1.0955,4.6944,1.3692,4.89
2020-01-29 10:00:00,5.41584,1.57962,5.6415,1.16304,0.33922,1.2115,4.2528,1.2404,4.43,5.59824,1.6328200000000002,5.8315,1.16304,0.33922,1.2115,4.4352,1.2936,4.62
2020-01-29 10:30:00,5.04912,1.47266,5.2595,1.23792,0.36106000000000005,1.2895,3.8112,1.1116,3.9699999999999998,5.2411200000000004,1.52866,5.4595,1.23792,0.36106000000000005,1.2895,4.0032,1.1676,4.17
2020-01-29 11:00:00,5.12256,1.49408,5.336,1.32096,0.38528,1.376,3.8016,1.1088,3.96,5.32416,1.55288,5.546,1.32096,0.38528,1.376,4.0032,1.1676,4.17
2020-01-29 11:30:00,5.08176,1.48218,5.2935,1.41456,0.41258000000000006,1.4735,3.6672000000000002,1.0696,3.8200000000000003,5.29296,1.54378,5.5135000000000005,1.41456,0.41258000000000006,1.4735,3.8784,1.1312,4.04
2020-01-29 12:00:00,5.1456,1.5008,5.36,1.3632,0.3976,1.42,3.7824,1.1032,3.94,5.3472,1.5596,5.57,1.3632,0.3976,1.42,3.984,1.162,4.15
2020-01-29 12:30:00,5.05392,1.4740600000000001,5.2645,1.28112,0.37366000000000005,1.3345,3.7728,1.1004,3.93,5.25552,1.53286,5.4745,1.28112,0.37366000000000005,1.3345,3.9744,1.1592,4.14
2020-01-29 13:00:00,5.11296,1.4912800000000002,5.326,1.29216,0.37688000000000005,1.346,3.8208,1.1144,3.98,5.31456,1.55008,5.536,1.29216,0.37688000000000005,1.346,4.0224,1.1732,4.19
2020-01-29 13:30:00,5.08032,1.48176,5.292,1.27872,0.37296,1.332,3.8016,1.1088,3.96,5.29152,1.54336,5.5120000000000005,1.27872,0.37296,1.332,4.0128,1.1703999999999999,4.18
2020-01-29 14:00:00,4.94544,1.44242,5.1515,1.24944,0.36442,1.3014999999999999,3.696,1.078,3.85,5.15664,1.5040200000000001,5.3715,1.24944,0.36442,1.3014999999999999,3.9072,1.1396,4.07
2020-01-29 14:30:00,4.90944,1.43192,5.114,1.29024,0.37632000000000004,1.344,3.6192,1.0556,3.77,5.12064,1.49352,5.334,1.29024,0.37632000000000004,1.344,3.8304,1.1172,3.99
2020-01-29 15:00:00,4.9824,1.4532,5.19,1.2288000000000001,0.3584,1.28,3.7536,1.0948,3.91,5.1744,1.5091999999999999,5.39,1.2288000000000001,0.3584,1.28,3.9455999999999998,1.1508,4.11
2020-01-29 15:30:00,4.86192,1.41806,5.0645,1.22352,0.35686,1.2745,3.6384,1.0612,3.79,5.05392,1.4740600000000001,5.2645,1.22352,0.35686,1.2745,3.8304,1.1172,3.99
2020-01-29 16:00:00,4.90512,1.43066,5.1095,1.26672,0.36946,1.3195000000000001,3.6384,1.0612,3.79,5.10672,1.48946,5.3195,1.26672,0.36946,1.3195000000000001,3.84,1.12,4.0
2020-01-29 16:30:00,4.97808,1.45194,5.1855,1.21488,0.35434000000000004,1.2655,3.7632,1.0976,3.92,5.18928,1.5135399999999999,5.4055,1.21488,0.35434000000000004,1.2655,3.9744,1.1592,4.14
2020-01-29 17:00:00,5.24064,1.5285199999999999,5.459,1.35264,0.39452000000000004,1.409,3.888,1.134,4.05,5.45184,1.5901200000000002,5.679,1.35264,0.39452000000000004,1.409,4.0992,1.1956,4.27
2020-01-29 17:30:00,5.34528,1.55904,5.568,1.37088,0.39984000000000003,1.428,3.9744,1.1592,4.14,5.49888,1.60384,5.728,1.37088,0.39984000000000003,1.428,4.128,1.204,4.3
2020-01-29 18:00:00,5.33376,1.5556800000000002,5.556,1.26336,0.36848000000000003,1.316,4.0704,1.1872,4.24,5.42976,1.5836800000000002,5.656,1.26336,0.36848000000000003,1.316,4.1664,1.2152,4.34
2020-01-29 18:30:00,5.31024,1.54882,5.5315,1.39344,0.40642000000000006,1.4515,3.9168000000000003,1.1424,4.08,5.40624,1.57682,5.6315,1.39344,0.40642000000000006,1.4515,4.0128,1.1703999999999999,4.18
2020-01-29 19:00:00,5.0424,1.4707,5.2525,1.404,0.40950000000000003,1.4625,3.6384,1.0612,3.79,5.196,1.5155,5.4125,1.404,0.40950000000000003,1.4625,3.792,1.106,3.95
2020-01-29 19:30:00,4.8864,1.4252,5.09,1.2768,0.3724,1.33,3.6096,1.0528,3.76,5.0592,1.4756,5.27,1.2768,0.3724,1.33,3.7824,1.1032,3.94
2020-01-29 20:00:00,4.74432,1.38376,4.942,1.20192,0.35056000000000004,1.252,3.5423999999999998,1.0332,3.69,4.90752,1.43136,5.112,1.20192,0.35056000000000004,1.252,3.7056,1.0808,3.86
2020-01-29 20:30:00,4.55088,1.32734,4.7405,1.25808,0.36694000000000004,1.3105,3.2928,0.9604,3.43,4.71408,1.37494,4.9105,1.25808,0.36694000000000004,1.3105,3.456,1.008,3.6
2020-01-29 21:00:00,4.3248,1.2614,4.505,1.4064,0.4102,1.465,2.9184,0.8512000000000001,3.04,4.4784,1.3062,4.665,1.4064,0.4102,1.465,3.072,0.896,3.2
2020-01-29 21:30:00,4.08432,1.19126,4.2545,1.36752,0.39886000000000005,1.4245,2.7168,0.7924,2.83,4.22832,1.23326,4.4045,1.36752,0.39886000000000005,1.4245,2.8608000000000002,0.8344,2.98
2020-01-29 22:00:00,3.768,1.099,3.925,1.3584,0.3962,1.415,2.4096,0.7028,2.51,3.9024,1.1382,4.065,1.3584,0.3962,1.415,2.544,0.742,2.65
2020-01-29 22:30:00,3.48192,1.01556,3.627,1.30272,0.37996,1.357,2.1792,0.6356,2.27,3.5971200000000003,1.04916,3.747,1.30272,0.37996,1.357,2.2944,0.6692,2.39
2020-01-29 23:00:00,3.21696,0.9382800000000001,3.351,1.31616,0.38388000000000005,1.371,1.9008,0.5544,1.98,3.31296,0.96628,3.451,1.31616,0.38388000000000005,1.371,1.9968,0.5824,2.08
2020-01-29 23:30:00,3.00864,0.8775200000000001,3.134,1.39584,0.40712000000000004,1.454,1.6128,0.47040000000000004,1.6800000000000002,3.10464,0.9055200000000001,3.234,1.39584,0.40712000000000004,1.454,1.7088,0.4984,1.78
2020-01-30 00:00:00,2.86848,0.83664,2.988,1.20768,0.35224000000000005,1.258,1.6608,0.4844,1.73,2.9452800000000003,0.85904,3.068,1.20768,0.35224000000000005,1.258,1.7376,0.5068,1.81
2020-01-30 00:30:00,2.8272,0.8246,2.9450000000000003,1.1952,0.3486,1.245,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8848000000000003,0.8414,3.005,1.1952,0.3486,1.245,1.6896,0.4928,1.76
2020-01-30 01:00:00,2.85984,0.8341200000000001,2.979,1.3238400000000001,0.38612,1.379,1.536,0.448,1.6,3.06144,0.89292,3.189,1.3238400000000001,0.38612,1.379,1.7376,0.5068,1.81
2020-01-30 01:30:00,2.80368,0.81774,2.9205,1.31568,0.38374,1.3705,1.488,0.434,1.55,3.03408,0.8849400000000001,3.1605,1.31568,0.38374,1.3705,1.7184,0.5012,1.79
2020-01-30 02:00:00,2.76864,0.80752,2.884,1.27104,0.37072000000000005,1.324,1.4976,0.4368,1.56,3.00864,0.8775200000000001,3.134,1.27104,0.37072000000000005,1.324,1.7376,0.5068,1.81
2020-01-30 02:30:00,2.7336,0.7973,2.8475,1.3512,0.3941,1.4075,1.3824,0.4032,1.44,2.9832,0.8701000000000001,3.1075,1.3512,0.3941,1.4075,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-30 03:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.38048,0.40264000000000005,1.438,1.3344,0.38920000000000005,1.3900000000000001,2.96448,0.8646400000000001,3.088,1.38048,0.40264000000000005,1.438,1.584,0.462,1.65
2020-01-30 03:30:00,2.70816,0.78988,2.821,1.32576,0.38668,1.381,1.3824,0.4032,1.44,2.94816,0.8598800000000001,3.071,1.32576,0.38668,1.381,1.6224,0.4732,1.69
2020-01-30 04:00:00,2.7009600000000002,0.78778,2.8135,1.26096,0.36778000000000005,1.3135,1.44,0.42,1.5,2.94096,0.8577800000000001,3.0635,1.26096,0.36778000000000005,1.3135,1.6800000000000002,0.49,1.75
2020-01-30 04:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.24128,0.36204000000000003,1.293,1.4976,0.4368,1.56,2.95968,0.8632400000000001,3.083,1.24128,0.36204000000000003,1.293,1.7184,0.5012,1.79
2020-01-30 05:00:00,2.80896,0.8192800000000001,2.926,1.22496,0.35728000000000004,1.276,1.584,0.462,1.65,3.02016,0.8808800000000001,3.146,1.22496,0.35728000000000004,1.276,1.7952,0.5236000000000001,1.87
2020-01-30 05:30:00,2.93712,0.8566600000000001,3.0595,1.15152,0.33586000000000005,1.1995,1.7856,0.5208,1.8599999999999999,3.10032,0.9042600000000001,3.2295,1.15152,0.33586000000000005,1.1995,1.9488,0.5684,2.03
2020-01-30 06:00:00,3.2352,0.9436,3.37,1.1424,0.3332,1.19,2.0928,0.6104,2.18,3.3792,0.9856,3.52,1.1424,0.3332,1.19,2.2368,0.6524,2.33
2020-01-30 06:30:00,3.78048,1.10264,3.938,1.24608,0.36344000000000004,1.298,2.5343999999999998,0.7392000000000001,2.64,3.87648,1.13064,4.038,1.24608,0.36344000000000004,1.298,2.6304,0.7672,2.74
2020-01-30 07:00:00,4.39296,1.28128,4.5760000000000005,1.33056,0.38808000000000004,1.3860000000000001,3.0624,0.8932,3.19,4.46016,1.30088,4.646,1.33056,0.38808000000000004,1.3860000000000001,3.1296,0.9128000000000001,3.26
2020-01-30 07:30:00,4.72896,1.37928,4.926,1.2825600000000001,0.37408,1.336,3.4464,1.0052,3.59,4.79616,1.3988800000000001,4.996,1.2825600000000001,0.37408,1.336,3.5136000000000003,1.0248,3.66
2020-01-30 08:00:00,5.02896,1.46678,5.2385,1.30416,0.38038000000000005,1.3585,3.7248,1.0864,3.88,5.08656,1.4835800000000001,5.2985,1.30416,0.38038000000000005,1.3585,3.7824,1.1032,3.94
2020-01-30 08:30:00,5.24064,1.5285199999999999,5.459,1.4486400000000001,0.42252000000000006,1.509,3.792,1.106,3.95,5.28864,1.5425200000000001,5.509,1.4486400000000001,0.42252000000000006,1.509,3.84,1.12,4.0
2020-01-30 09:00:00,5.23584,1.52712,5.454,1.43424,0.41832,1.494,3.8016,1.1088,3.96,5.29344,1.54392,5.514,1.43424,0.41832,1.494,3.8592,1.1256,4.02
2020-01-30 09:30:00,5.17536,1.50948,5.391,1.26816,0.36988000000000004,1.321,3.9072,1.1396,4.07,5.35776,1.56268,5.5809999999999995,1.26816,0.36988000000000004,1.321,4.0896,1.1928,4.26
2020-01-30 10:00:00,5.14464,1.50052,5.359,1.26624,0.36932000000000004,1.319,3.8784,1.1312,4.04,5.35584,1.5621200000000002,5.579,1.26624,0.36932000000000004,1.319,4.0896,1.1928,4.26
2020-01-30 10:30:00,5.05536,1.47448,5.266,1.22496,0.35728000000000004,1.276,3.8304,1.1172,3.99,5.26656,1.5360800000000001,5.486,1.22496,0.35728000000000004,1.276,4.0416,1.1788,4.21
2020-01-30 11:00:00,5.1216,1.4938,5.335,1.224,0.357,1.275,3.8976,1.1368,4.06,5.3232,1.5526,5.545,1.224,0.357,1.275,4.0992,1.1956,4.27
2020-01-30 11:30:00,5.12976,1.49618,5.3435,1.24176,0.36218,1.2935,3.888,1.134,4.05,5.33136,1.55498,5.5535,1.24176,0.36218,1.2935,4.0896,1.1928,4.26
2020-01-30 12:00:00,5.112,1.491,5.325,1.2624,0.3682,1.315,3.8496,1.1228,4.01,5.3232,1.5526,5.545,1.2624,0.3682,1.315,4.0608,1.1844000000000001,4.23
2020-01-30 12:30:00,5.15136,1.50248,5.366,1.14816,0.33488,1.196,4.0032,1.1676,4.17,5.36256,1.5640800000000001,5.586,1.14816,0.33488,1.196,4.2144,1.2292,4.39
2020-01-30 13:00:00,5.09664,1.48652,5.309,1.17024,0.34132,1.219,3.9264,1.1452,4.09,5.29824,1.54532,5.519,1.17024,0.34132,1.219,4.128,1.204,4.3
2020-01-30 13:30:00,5.09136,1.48498,5.3035,1.23216,0.35938000000000003,1.2835,3.8592,1.1256,4.02,5.29296,1.54378,5.5135000000000005,1.23216,0.35938000000000003,1.2835,4.0608,1.1844000000000001,4.23
2020-01-30 14:00:00,5.04,1.47,5.25,1.2576,0.3668,1.31,3.7824,1.1032,3.94,5.232,1.526,5.45,1.2576,0.3668,1.31,3.9744,1.1592,4.14
2020-01-30 14:30:00,4.87584,1.42212,5.079,1.25664,0.36652,1.309,3.6192,1.0556,3.77,5.06784,1.47812,5.279,1.25664,0.36652,1.309,3.8112,1.1116,3.9699999999999998
2020-01-30 15:00:00,4.88112,1.42366,5.0845,1.19472,0.34846000000000005,1.2445,3.6864,1.0752,3.84,5.08272,1.48246,5.2945,1.19472,0.34846000000000005,1.2445,3.888,1.134,4.05
2020-01-30 15:30:00,4.85328,1.41554,5.0555,1.15728,0.33754,1.2055,3.696,1.078,3.85,5.05488,1.47434,5.2655,1.15728,0.33754,1.2055,3.8976,1.1368,4.06
2020-01-30 16:00:00,5.04624,1.4718200000000001,5.2565,1.13904,0.33222,1.1865,3.9072,1.1396,4.07,5.23824,1.5278200000000002,5.4565,1.13904,0.33222,1.1865,4.0992,1.1956,4.27
2020-01-30 16:30:00,5.04432,1.47126,5.2545,1.22352,0.35686,1.2745,3.8208,1.1144,3.98,5.24592,1.5300600000000002,5.4645,1.22352,0.35686,1.2745,4.0224,1.1732,4.19
2020-01-30 17:00:00,5.10288,1.48834,5.3155,1.24368,0.36274,1.2955,3.8592,1.1256,4.02,5.30448,1.5471400000000002,5.5255,1.24368,0.36274,1.2955,4.0608,1.1844000000000001,4.23
2020-01-30 17:30:00,5.10336,1.48848,5.316,1.30176,0.37968,1.3559999999999999,3.8016,1.1088,3.96,5.31456,1.55008,5.536,1.30176,0.37968,1.3559999999999999,4.0128,1.1703999999999999,4.18
2020-01-30 18:00:00,5.08704,1.48372,5.299,1.25664,0.36652,1.309,3.8304,1.1172,3.99,5.27904,1.53972,5.499,1.25664,0.36652,1.309,4.0224,1.1732,4.19
2020-01-30 18:30:00,5.09952,1.48736,5.312,1.37472,0.40096000000000004,1.432,3.7248,1.0864,3.88,5.30112,1.54616,5.522,1.37472,0.40096000000000004,1.432,3.9264,1.1452,4.09
2020-01-30 19:00:00,5.02512,1.46566,5.2345,1.40592,0.41006000000000004,1.4645000000000001,3.6192,1.0556,3.77,5.12112,1.49366,5.3345,1.40592,0.41006000000000004,1.4645000000000001,3.7152000000000003,1.0836000000000001,3.87
2020-01-30 19:30:00,4.88112,1.42366,5.0845,1.32912,0.38766,1.3845,3.552,1.036,3.7,4.98672,1.45446,5.1945,1.32912,0.38766,1.3845,3.6576,1.0668,3.81
2020-01-30 20:00:00,4.72896,1.37928,4.926,1.34976,0.39368000000000003,1.4060000000000001,3.3792,0.9856,3.52,4.82496,1.40728,5.026,1.34976,0.39368000000000003,1.4060000000000001,3.4752,1.0136,3.62
2020-01-30 20:30:00,4.45344,1.29892,4.639,1.31424,0.38332000000000005,1.369,3.1392,0.9156000000000001,3.27,4.60704,1.34372,4.799,1.31424,0.38332000000000005,1.369,3.2928,0.9604,3.43
2020-01-30 21:00:00,4.3536,1.2698,4.535,1.2528000000000001,0.3654,1.305,3.1008,0.9044000000000001,3.23,4.5072,1.3146,4.695,1.2528000000000001,0.3654,1.305,3.2544,0.9492,3.39
2020-01-30 21:30:00,4.03152,1.1758600000000001,4.1995000000000005,1.3147199999999999,0.38346,1.3695,2.7168,0.7924,2.83,4.16592,1.21506,4.3395,1.3147199999999999,0.38346,1.3695,2.8512,0.8316,2.9699999999999998
2020-01-30 22:00:00,3.71808,1.08444,3.873,1.14528,0.33404,1.193,2.5728,0.7504000000000001,2.68,3.84288,1.12084,4.003,1.14528,0.33404,1.193,2.6976,0.7868,2.81
2020-01-30 22:30:00,3.38832,0.98826,3.5295,1.16112,0.33866,1.2095,2.2272,0.6496000000000001,2.32,3.50352,1.02186,3.6495,1.16112,0.33866,1.2095,2.3424,0.6832,2.44
2020-01-30 23:00:00,3.16224,0.92232,3.294,1.27104,0.37072000000000005,1.324,1.8912,0.5516,1.97,3.25824,0.95032,3.394,1.27104,0.37072000000000005,1.324,1.9872,0.5796,2.07
2020-01-30 23:30:00,2.95008,0.8604400000000001,3.073,1.17408,0.34244,1.223,1.776,0.518,1.85,3.03648,0.8856400000000001,3.163,1.17408,0.34244,1.223,1.8624,0.5432,1.94
2020-01-31 00:00:00,2.8176,0.8218000000000001,2.935,1.0608,0.3094,1.105,1.7568000000000001,0.5124000000000001,1.83,2.9136,0.8498,3.035,1.0608,0.3094,1.105,1.8528,0.5404,1.9300000000000002
2020-01-31 00:30:00,2.71776,0.79268,2.831,1.05696,0.30828,1.101,1.6608,0.4844,1.73,2.90016,0.8458800000000001,3.021,1.05696,0.30828,1.101,1.8432,0.5376000000000001,1.92
2020-01-31 01:00:00,2.78256,0.8115800000000001,2.8985000000000003,1.11216,0.32438,1.1585,1.6703999999999999,0.4872,1.74,2.9745600000000003,0.86758,3.0985,1.11216,0.32438,1.1585,1.8624,0.5432,1.94
2020-01-31 01:30:00,2.73264,0.7970200000000001,2.8465,1.16784,0.34062000000000003,1.2165,1.5648,0.45640000000000003,1.63,2.9630400000000003,0.8642200000000001,3.0865,1.16784,0.34062000000000003,1.2165,1.7952,0.5236000000000001,1.87
2020-01-31 02:00:00,2.7384,0.7987000000000001,2.8525,1.116,0.3255,1.1625,1.6224,0.4732,1.69,2.94,0.8575,3.0625,1.116,0.3255,1.1625,1.824,0.532,1.9
2020-01-31 02:30:00,2.7408,0.7994,2.855,1.1472,0.3346,1.195,1.5936,0.46480000000000005,1.6600000000000001,2.9328000000000003,0.8554,3.055,1.1472,0.3346,1.195,1.7856,0.5208,1.8599999999999999
