Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 03:00:00,2.69424,0.7858200000000001,2.8064999999999998,1.22544,0.35742,1.2765,1.4688,0.4284,1.53,2.9150400000000003,0.8502200000000001,3.0365,1.22544,0.35742,1.2765,1.6896,0.4928,1.76
2020-01-31 03:30:00,2.69856,0.7870800000000001,2.811,1.23936,0.36148,1.291,1.4592,0.42560000000000003,1.52,2.9097600000000003,0.8486800000000001,3.031,1.23936,0.36148,1.291,1.6703999999999999,0.4872,1.74
2020-01-31 04:00:00,2.65584,0.7746200000000001,2.7665,1.14864,0.33502000000000004,1.1965,1.5072,0.43960000000000005,1.57,2.8670400000000003,0.8362200000000001,2.9865,1.14864,0.33502000000000004,1.1965,1.7184,0.5012,1.79
2020-01-31 04:30:00,2.69232,0.7852600000000001,2.8045,1.16592,0.34006000000000003,1.2145000000000001,1.5264,0.44520000000000004,1.5899999999999999,2.89392,0.84406,3.0145,1.16592,0.34006000000000003,1.2145000000000001,1.728,0.504,1.8
2020-01-31 05:00:00,2.67072,0.7789600000000001,2.782,1.17312,0.34216,1.222,1.4976,0.4368,1.56,2.88192,0.8405600000000001,3.002,1.17312,0.34216,1.222,1.7088,0.4984,1.78
2020-01-31 05:30:00,2.88816,0.84238,3.0085,1.18896,0.34678000000000003,1.2385,1.6992,0.49560000000000004,1.77,3.06096,0.89278,3.1885,1.18896,0.34678000000000003,1.2385,1.8719999999999999,0.546,1.9500000000000002
2020-01-31 06:00:00,3.07776,0.89768,3.206,1.1961600000000001,0.34888,1.246,1.8816000000000002,0.5488000000000001,1.96,3.24096,0.9452800000000001,3.376,1.1961600000000001,0.34888,1.246,2.0448,0.5964,2.13
2020-01-31 06:30:00,3.55488,1.03684,3.7030000000000003,1.20288,0.35084000000000004,1.2530000000000001,2.352,0.686,2.45,3.66048,1.06764,3.813,1.20288,0.35084000000000004,1.2530000000000001,2.4576000000000002,0.7168,2.56
2020-01-31 07:00:00,4.12272,1.20246,4.2945,1.19472,0.34846000000000005,1.2445,2.928,0.854,3.05,4.18992,1.22206,4.3645,1.19472,0.34846000000000005,1.2445,2.9952,0.8736,3.12
2020-01-31 07:30:00,4.55952,1.32986,4.7495,1.18992,0.34706000000000004,1.2395,3.3696,0.9828,3.51,4.66512,1.36066,4.8595,1.18992,0.34706000000000004,1.2395,3.4752,1.0136,3.62
2020-01-31 08:00:00,4.79616,1.3988800000000001,4.996,1.2825600000000001,0.37408,1.336,3.5136000000000003,1.0248,3.66,4.96896,1.44928,5.176,1.2825600000000001,0.37408,1.336,3.6864,1.0752,3.84
2020-01-31 08:30:00,4.98432,1.45376,5.192,1.45152,0.42336,1.512,3.5328,1.0304,3.68,5.18592,1.5125600000000001,5.402,1.45152,0.42336,1.512,3.7344,1.0892,3.89
2020-01-31 09:00:00,4.92048,1.43514,5.1255,1.36848,0.39914000000000005,1.4255,3.552,1.036,3.7,5.12208,1.49394,5.3355,1.36848,0.39914000000000005,1.4255,3.7536,1.0948,3.91
2020-01-31 09:30:00,4.96368,1.44774,5.1705,1.40208,0.40894,1.4605000000000001,3.5616,1.0388,3.71,5.17488,1.50934,5.3905,1.40208,0.40894,1.4605000000000001,3.7728,1.1004,3.93
2020-01-31 10:00:00,4.96128,1.44704,5.168,1.42848,0.41664,1.488,3.5328,1.0304,3.68,5.16288,1.50584,5.378,1.42848,0.41664,1.488,3.7344,1.0892,3.89
2020-01-31 10:30:00,4.93008,1.43794,5.1355,1.35888,0.39634,1.4155,3.5712,1.0416,3.7199999999999998,5.13168,1.49674,5.3455,1.35888,0.39634,1.4155,3.7728,1.1004,3.93
2020-01-31 11:00:00,4.95216,1.44438,5.1585,1.38096,0.40278,1.4385,3.5712,1.0416,3.7199999999999998,5.15376,1.50318,5.3685,1.38096,0.40278,1.4385,3.7728,1.1004,3.93
2020-01-31 11:30:00,5.02992,1.46706,5.2395,1.28592,0.37506,1.3395000000000001,3.7439999999999998,1.092,3.9,5.22192,1.52306,5.4395,1.28592,0.37506,1.3395000000000001,3.936,1.148,4.1
2020-01-31 12:00:00,5.02128,1.46454,5.2305,1.20048,0.35014,1.2505,3.8208,1.1144,3.98,5.21328,1.52054,5.4305,1.20048,0.35014,1.2505,4.0128,1.1703999999999999,4.18
2020-01-31 12:30:00,5.016,1.463,5.225,1.1952,0.3486,1.245,3.8208,1.1144,3.98,5.208,1.5190000000000001,5.425,1.1952,0.3486,1.245,4.0128,1.1703999999999999,4.18
2020-01-31 13:00:00,4.92192,1.4355600000000002,5.127,1.39872,0.40796000000000004,1.457,3.5232,1.0276,3.67,5.12352,1.49436,5.337,1.39872,0.40796000000000004,1.457,3.7248,1.0864,3.88
2020-01-31 13:30:00,4.76976,1.39118,4.9685,1.45776,0.42518000000000006,1.5185,3.312,0.966,3.45,4.97136,1.44998,5.1785,1.45776,0.42518000000000006,1.5185,3.5136000000000003,1.0248,3.66
2020-01-31 14:00:00,4.7328,1.3804,4.93,1.44,0.42,1.5,3.2928,0.9604,3.43,4.9248,1.4364,5.13,1.44,0.42,1.5,3.4848,1.0164,3.63
2020-01-31 14:30:00,4.596,1.3405,4.7875,1.3704,0.3997,1.4275,3.2256,0.9408000000000001,3.36,4.7784,1.3937,4.9775,1.3704,0.3997,1.4275,3.408,0.994,3.55
2020-01-31 15:00:00,4.60752,1.34386,4.7995,1.35312,0.39466,1.4095,3.2544,0.9492,3.39,4.68432,1.36626,4.8795,1.35312,0.39466,1.4095,3.3312,0.9716,3.47
2020-01-31 15:30:00,4.53696,1.32328,4.726,1.37856,0.40208000000000005,1.436,3.1584,0.9212,3.29,4.61376,1.34568,4.806,1.37856,0.40208000000000005,1.436,3.2352,0.9436,3.37
2020-01-31 16:00:00,4.596,1.3405,4.7875,1.38,0.4025,1.4375,3.216,0.9380000000000001,3.35,4.692,1.3685,4.8875,1.38,0.4025,1.4375,3.312,0.966,3.45
2020-01-31 16:30:00,4.70304,1.37172,4.899,1.38144,0.40292000000000006,1.439,3.3216,0.9688,3.46,4.78944,1.3969200000000002,4.989,1.38144,0.40292000000000006,1.439,3.408,0.994,3.55
2020-01-31 17:00:00,4.87584,1.42212,5.079,1.38144,0.40292000000000006,1.439,3.4944,1.0192,3.64,4.96224,1.44732,5.169,1.38144,0.40292000000000006,1.439,3.5808,1.0444,3.73
2020-01-31 17:30:00,4.99584,1.45712,5.204,1.3478400000000001,0.39312,1.404,3.648,1.064,3.8,5.08224,1.48232,5.294,1.3478400000000001,0.39312,1.404,3.7344,1.0892,3.89
2020-01-31 18:00:00,4.84368,1.41274,5.0455,1.36848,0.39914000000000005,1.4255,3.4752,1.0136,3.62,4.94928,1.44354,5.1555,1.36848,0.39914000000000005,1.4255,3.5808,1.0444,3.73
2020-01-31 18:30:00,4.81248,1.40364,5.013,1.35648,0.39564000000000005,1.413,3.456,1.008,3.6,4.90848,1.43164,5.113,1.35648,0.39564000000000005,1.413,3.552,1.036,3.7
2020-01-31 19:00:00,4.75728,1.38754,4.9555,1.36848,0.39914000000000005,1.4255,3.3888,0.9884000000000001,3.5300000000000002,4.84368,1.41274,5.0455,1.36848,0.39914000000000005,1.4255,3.4752,1.0136,3.62
2020-01-31 19:30:00,4.41648,1.28814,4.6005,1.38288,0.40334000000000003,1.4405000000000001,3.0336,0.8848,3.16,4.57008,1.33294,4.7605,1.38288,0.40334000000000003,1.4405000000000001,3.1872,0.9296000000000001,3.32
2020-01-31 20:00:00,4.21056,1.22808,4.386,1.37856,0.40208000000000005,1.436,2.832,0.8260000000000001,2.95,4.36416,1.27288,4.546,1.37856,0.40208000000000005,1.436,2.9856,0.8708,3.11
2020-01-31 20:30:00,3.984,1.162,4.15,1.3248,0.3864,1.38,2.6592000000000002,0.7756000000000001,2.77,4.1376,1.2068,4.31,1.3248,0.3864,1.38,2.8128,0.8204,2.93
2020-01-31 21:00:00,3.85008,1.12294,4.0105,1.32528,0.38654000000000005,1.3805,2.5248,0.7364,2.63,3.98448,1.16214,4.1505,1.32528,0.38654000000000005,1.3805,2.6592000000000002,0.7756000000000001,2.77
2020-01-31 21:30:00,3.6201600000000003,1.05588,3.771,1.27776,0.37268,1.331,2.3424,0.6832,2.44,3.74496,1.09228,3.901,1.27776,0.37268,1.331,2.4672,0.7196,2.5700000000000003
2020-01-31 22:00:00,3.3984,0.9912000000000001,3.54,1.1904,0.3472,1.24,2.208,0.644,2.3,3.4944,1.0192,3.64,1.1904,0.3472,1.24,2.304,0.672,2.4
2020-01-31 22:30:00,3.25632,0.94976,3.392,1.22112,0.35616000000000003,1.272,2.0352,0.5936,2.12,3.33312,0.97216,3.472,1.22112,0.35616000000000003,1.272,2.112,0.616,2.2
2020-01-31 23:00:00,3.06768,0.8947400000000001,3.1955,1.25328,0.36554000000000003,1.3054999999999999,1.8144,0.5292,1.8900000000000001,3.13488,0.91434,3.2655,1.25328,0.36554000000000003,1.3054999999999999,1.8816000000000002,0.5488000000000001,1.96
2020-01-31 23:30:00,2.8617600000000003,0.8346800000000001,2.981,1.22976,0.35868000000000005,1.2810000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.92896,0.85428,3.051,1.22976,0.35868000000000005,1.2810000000000001,1.6992,0.49560000000000004,1.77
2020-02-01 00:00:00,2.6736,0.7798,2.785,1.2144,0.3542,1.2650000000000001,1.4592,0.42560000000000003,1.52,2.7408,0.7994,2.855,1.2144,0.3542,1.2650000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-02-01 00:30:00,2.62608,0.7659400000000001,2.7355,1.28208,0.37394000000000005,1.3355000000000001,1.344,0.392,1.4,2.69328,0.78554,2.8055,1.28208,0.37394000000000005,1.3355000000000001,1.4112,0.4116,1.47
2020-02-01 01:00:00,2.6448,0.7714000000000001,2.755,1.3104,0.38220000000000004,1.365,1.3344,0.38920000000000005,1.3900000000000001,2.7119999999999997,0.791,2.825,1.3104,0.38220000000000004,1.365,1.4016,0.4088,1.46
2020-02-01 01:30:00,2.64624,0.7718200000000001,2.7565,1.33104,0.38822,1.3865,1.3152,0.3836,1.37,2.7134400000000003,0.79142,2.8265000000000002,1.33104,0.38822,1.3865,1.3824,0.4032,1.44
2020-02-01 02:00:00,2.58144,0.75292,2.689,1.34304,0.39172,1.399,1.2384,0.3612,1.29,2.6486400000000003,0.7725200000000001,2.759,1.34304,0.39172,1.399,1.3056,0.3808,1.3599999999999999
2020-02-01 02:30:00,2.556,0.7455,2.6625,1.2504,0.3647,1.3025,1.3056,0.3808,1.3599999999999999,2.6231999999999998,0.7651,2.7325,1.2504,0.3647,1.3025,1.3728,0.40040000000000003,1.43
2020-02-01 03:00:00,2.46288,0.7183400000000001,2.5655,1.25328,0.36554000000000003,1.3054999999999999,1.2096,0.3528,1.26,2.75088,0.80234,2.8655,1.25328,0.36554000000000003,1.3054999999999999,1.4976,0.4368,1.56
2020-02-01 03:30:00,2.4288,0.7084,2.5300000000000002,1.2288000000000001,0.3584,1.28,1.2,0.35000000000000003,1.25,2.6976,0.7868,2.81,1.2288000000000001,0.3584,1.28,1.4688,0.4284,1.53
2020-02-01 04:00:00,2.39376,0.69818,2.4935,1.21296,0.35378000000000004,1.2635,1.1808,0.34440000000000004,1.23,2.68176,0.7821800000000001,2.7935,1.21296,0.35378000000000004,1.2635,1.4688,0.4284,1.53
2020-02-01 04:30:00,2.35632,0.6872600000000001,2.4545,1.25232,0.36526000000000003,1.3045,1.104,0.322,1.15,2.67312,0.77966,2.7845,1.25232,0.36526000000000003,1.3045,1.4208,0.41440000000000005,1.48
2020-02-01 05:00:00,2.37168,0.69174,2.4705,1.29648,0.37814000000000003,1.3505,1.0752,0.3136,1.12,2.69808,0.7869400000000001,2.8105,1.29648,0.37814000000000003,1.3505,1.4016,0.4088,1.46
2020-02-01 05:30:00,2.43312,0.7096600000000001,2.5345,1.32912,0.38766,1.3845,1.104,0.322,1.15,2.74032,0.7992600000000001,2.8545,1.32912,0.38766,1.3845,1.4112,0.4116,1.47
2020-02-01 06:00:00,2.4912,0.7266,2.5949999999999998,1.3104,0.38220000000000004,1.365,1.1808,0.34440000000000004,1.23,2.76,0.805,2.875,1.3104,0.38220000000000004,1.365,1.4496,0.4228,1.51
2020-02-01 06:30:00,2.78208,0.81144,2.898,1.31328,0.38304000000000005,1.3679999999999999,1.4688,0.4284,1.53,2.99328,0.87304,3.118,1.31328,0.38304000000000005,1.3679999999999999,1.6800000000000002,0.49,1.75
2020-02-01 07:00:00,2.96112,0.8636600000000001,3.0845,1.33872,0.39046000000000003,1.3945,1.6224,0.4732,1.69,3.15312,0.91966,3.2845,1.33872,0.39046000000000003,1.3945,1.8144,0.5292,1.8900000000000001
2020-02-01 07:30:00,3.14208,0.91644,3.273,1.28928,0.37604000000000004,1.343,1.8528,0.5404,1.9300000000000002,3.29568,0.9612400000000001,3.433,1.28928,0.37604000000000004,1.343,2.0064,0.5852,2.09
2020-02-01 08:00:00,3.4358400000000002,1.00212,3.5789999999999997,1.23744,0.36092,1.289,2.1984,0.6412,2.29,3.5606400000000002,1.03852,3.709,1.23744,0.36092,1.289,2.3232,0.6776,2.42
2020-02-01 08:30:00,3.57024,1.04132,3.719,1.28544,0.37492000000000003,1.339,2.2848,0.6664,2.38,3.70464,1.08052,3.859,1.28544,0.37492000000000003,1.339,2.4192,0.7056,2.52
2020-02-01 09:00:00,3.6734400000000003,1.07142,3.8265000000000002,1.25424,0.36582000000000003,1.3065,2.4192,0.7056,2.52,3.81744,1.11342,3.9765,1.25424,0.36582000000000003,1.3065,2.5632,0.7476,2.67
2020-02-01 09:30:00,3.77904,1.10222,3.9365,1.36944,0.39942000000000005,1.4265,2.4096,0.7028,2.51,3.93264,1.14702,4.0965,1.36944,0.39942000000000005,1.4265,2.5632,0.7476,2.67
2020-02-01 10:00:00,3.84672,1.12196,4.007,1.53312,0.44716000000000006,1.597,2.3136,0.6748000000000001,2.41,4.00032,1.16676,4.167,1.53312,0.44716000000000006,1.597,2.4672,0.7196,2.5700000000000003
2020-02-01 10:30:00,3.80688,1.11034,3.9655,1.57008,0.45794,1.6355,2.2368,0.6524,2.33,3.96048,1.15514,4.1255,1.57008,0.45794,1.6355,2.3904,0.6972,2.49
2020-02-01 11:00:00,3.768,1.099,3.925,1.4544000000000001,0.4242,1.5150000000000001,2.3136,0.6748000000000001,2.41,3.912,1.141,4.075,1.4544000000000001,0.4242,1.5150000000000001,2.4576000000000002,0.7168,2.56
2020-02-01 11:30:00,3.61344,1.05392,3.7640000000000002,1.4630400000000001,0.42672000000000004,1.524,2.1504,0.6272,2.24,3.75744,1.09592,3.914,1.4630400000000001,0.42672000000000004,1.524,2.2944,0.6692,2.39
2020-02-01 12:00:00,3.66096,1.06778,3.8135,1.4721600000000001,0.42938000000000004,1.5335,2.1888,0.6384000000000001,2.2800000000000002,3.78576,1.10418,3.9435000000000002,1.4721600000000001,0.42938000000000004,1.5335,2.3136,0.6748000000000001,2.41
2020-02-01 12:30:00,3.61776,1.05518,3.7685,1.48656,0.43358,1.5485,2.1312,0.6216,2.22,3.75216,1.09438,3.9085,1.48656,0.43358,1.5485,2.2656,0.6608,2.36
2020-02-01 13:00:00,3.57792,1.04356,3.727,1.53312,0.44716000000000006,1.597,2.0448,0.5964,2.13,3.72192,1.08556,3.877,1.53312,0.44716000000000006,1.597,2.1888,0.6384000000000001,2.2800000000000002
2020-02-01 13:30:00,3.48384,1.01612,3.629,1.43904,0.41972000000000004,1.499,2.0448,0.5964,2.13,3.62784,1.05812,3.779,1.43904,0.41972000000000004,1.499,2.1888,0.6384000000000001,2.2800000000000002
2020-02-01 14:00:00,3.41952,0.9973600000000001,3.5620000000000003,1.48032,0.43176000000000003,1.542,1.9392,0.5656,2.02,3.58272,1.04496,3.732,1.48032,0.43176000000000003,1.542,2.1024,0.6132000000000001,2.19
2020-02-01 14:30:00,3.27984,0.95662,3.4165,1.46544,0.42742,1.5265,1.8144,0.5292,1.8900000000000001,3.46224,1.00982,3.6065,1.46544,0.42742,1.5265,1.9968,0.5824,2.08
2020-02-01 15:00:00,3.3705600000000002,0.9830800000000001,3.511,1.32576,0.38668,1.381,2.0448,0.5964,2.13,3.53376,1.03068,3.681,1.32576,0.38668,1.381,2.208,0.644,2.3
2020-02-01 15:30:00,3.49008,1.01794,3.6355,1.22448,0.35714,1.2755,2.2656,0.6608,2.36,3.63408,1.05994,3.7855,1.22448,0.35714,1.2755,2.4096,0.7028,2.51
2020-02-01 16:00:00,3.51312,1.02466,3.6595,1.24752,0.36386,1.2995,2.2656,0.6608,2.36,3.65712,1.06666,3.8095,1.24752,0.36386,1.2995,2.4096,0.7028,2.51
2020-02-01 16:30:00,3.66336,1.06848,3.816,1.16736,0.34048,1.216,2.496,0.728,2.6,3.7977600000000002,1.10768,3.956,1.16736,0.34048,1.216,2.6304,0.7672,2.74
2020-02-01 17:00:00,3.87024,1.12882,4.0315,1.14384,0.33362,1.1915,2.7264,0.7952,2.84,3.99504,1.16522,4.1615,1.14384,0.33362,1.1915,2.8512,0.8316,2.9699999999999998
2020-02-01 17:30:00,4.15968,1.21324,4.333,1.13568,0.33124000000000003,1.183,3.024,0.882,3.15,4.27488,1.24684,4.453,1.13568,0.33124000000000003,1.183,3.1392,0.9156000000000001,3.27
2020-02-01 18:00:00,4.26576,1.24418,4.4435,1.10736,0.32298000000000004,1.1535,3.1584,0.9212,3.29,4.38096,1.27778,4.5635,1.10736,0.32298000000000004,1.1535,3.2736,0.9548000000000001,3.41
2020-02-01 18:30:00,4.20096,1.22528,4.376,1.10976,0.32368,1.156,3.0912,0.9016000000000001,3.22,4.35456,1.27008,4.536,1.10976,0.32368,1.156,3.2448,0.9464,3.38
2020-02-01 19:00:00,4.09392,1.19406,4.2645,1.20432,0.35126,1.2545,2.8896,0.8428,3.01,4.24752,1.23886,4.4245,1.20432,0.35126,1.2545,3.0432,0.8876000000000001,3.17
2020-02-01 19:30:00,4.01472,1.17096,4.182,1.25952,0.36736,1.312,2.7552,0.8036000000000001,2.87,4.16832,1.21576,4.342,1.25952,0.36736,1.312,2.9088000000000003,0.8484,3.03
2020-02-01 20:00:00,3.81216,1.11188,3.971,1.21056,0.35308,1.2610000000000001,2.6016,0.7588,2.71,3.95616,1.15388,4.121,1.21056,0.35308,1.2610000000000001,2.7456,0.8008000000000001,2.86
2020-02-01 20:30:00,3.7464,1.0927,3.9025,1.1256,0.32830000000000004,1.1725,2.6208,0.7644000000000001,2.73,3.8712,1.1291,4.0325,1.1256,0.32830000000000004,1.1725,2.7456,0.8008000000000001,2.86
2020-02-01 21:00:00,3.57072,1.04146,3.7195,1.08432,0.31626000000000004,1.1295,2.4864,0.7252000000000001,2.59,3.67632,1.07226,3.8295,1.08432,0.31626000000000004,1.1295,2.592,0.756,2.7
2020-02-01 21:30:00,3.46128,1.00954,3.6055,1.09008,0.31794,1.1355,2.3712,0.6916,2.47,3.5668800000000003,1.04034,3.7155,1.09008,0.31794,1.1355,2.4768,0.7224,2.58
2020-02-01 22:00:00,3.34176,0.9746800000000001,3.481,0.9705600000000001,0.28308,1.011,2.3712,0.6916,2.47,3.44736,1.00548,3.591,0.9705600000000001,0.28308,1.011,2.4768,0.7224,2.58
2020-02-01 22:30:00,3.26592,0.9525600000000001,3.402,0.9139200000000001,0.26656,0.9520000000000001,2.352,0.686,2.45,3.3235200000000003,0.9693600000000001,3.462,0.9139200000000001,0.26656,0.9520000000000001,2.4096,0.7028,2.51
2020-02-01 23:00:00,3.05712,0.8916600000000001,3.1845,0.9355200000000001,0.27286000000000005,0.9745,2.1216,0.6188,2.21,3.11472,0.90846,3.2445,0.9355200000000001,0.27286000000000005,0.9745,2.1792,0.6356,2.27
2020-02-01 23:30:00,2.89344,0.8439200000000001,3.014,0.9350400000000001,0.27272,0.974,1.9584000000000001,0.5712,2.04,2.94144,0.85792,3.064,0.9350400000000001,0.27272,0.974,2.0064,0.5852,2.09
2020-02-02 00:00:00,2.78736,0.81298,2.9035,0.9441600000000001,0.27538,0.9835,1.8432,0.5376000000000001,1.92,2.82576,0.82418,2.9435000000000002,0.9441600000000001,0.27538,0.9835,1.8816000000000002,0.5488000000000001,1.96
2020-02-02 00:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.9288000000000001,0.27090000000000003,0.9675,1.7184,0.5012,1.79,2.6952,0.7861,2.8075,0.9288000000000001,0.27090000000000003,0.9675,1.7664,0.5152,1.8399999999999999
2020-02-02 01:00:00,2.74848,0.80164,2.863,0.9244800000000001,0.26964000000000005,0.963,1.824,0.532,1.9,2.78688,0.8128400000000001,2.903,0.9244800000000001,0.26964000000000005,0.963,1.8624,0.5432,1.94
2020-02-02 01:30:00,2.68368,0.7827400000000001,2.7955,0.92688,0.27034,0.9655,1.7568000000000001,0.5124000000000001,1.83,2.73168,0.7967400000000001,2.8455,0.92688,0.27034,0.9655,1.8048000000000002,0.5264,1.88
2020-02-02 02:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.9182400000000001,0.26782,0.9565,1.7472,0.5096,1.82,2.70384,0.7886200000000001,2.8165,0.9182400000000001,0.26782,0.9565,1.7856,0.5208,1.8599999999999999
2020-02-02 02:30:00,2.61984,0.76412,2.729,0.9974400000000001,0.29092,1.039,1.6224,0.4732,1.69,2.66784,0.77812,2.779,0.9974400000000001,0.29092,1.039,1.6703999999999999,0.4872,1.74
2020-02-02 03:00:00,2.5848,0.7539,2.6925,1.0296,0.3003,1.0725,1.5552000000000001,0.4536,1.62,2.6231999999999998,0.7651,2.7325,1.0296,0.3003,1.0725,1.5936,0.46480000000000005,1.6600000000000001
2020-02-02 03:30:00,2.54064,0.74102,2.6465,1.03344,0.30142,1.0765,1.5072,0.43960000000000005,1.57,2.57904,0.7522200000000001,2.6865,1.03344,0.30142,1.0765,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-02 04:00:00,2.53632,0.7397600000000001,2.642,0.9619200000000001,0.28056000000000003,1.002,1.5744,0.4592,1.6400000000000001,2.59392,0.75656,2.702,0.9619200000000001,0.28056000000000003,1.002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-02 04:30:00,2.51472,0.7334600000000001,2.6195,0.9691200000000001,0.28266,1.0095,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.57232,0.75026,2.6795,0.9691200000000001,0.28266,1.0095,1.6032000000000002,0.4676,1.67
2020-02-02 05:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.9897600000000001,0.28868000000000005,1.031,1.5168,0.4424,1.58,2.56416,0.7478800000000001,2.6710000000000003,0.9897600000000001,0.28868000000000005,1.031,1.5744,0.4592,1.6400000000000001
2020-02-02 05:30:00,2.52432,0.73626,2.6295,0.95952,0.27986,0.9995,1.5648,0.45640000000000003,1.63,2.59152,0.7558600000000001,2.6995,0.95952,0.27986,0.9995,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-02 06:00:00,2.5704000000000002,0.7497,2.6775,0.9480000000000001,0.2765,0.9875,1.6224,0.4732,1.69,2.6376,0.7693,2.7475,0.9480000000000001,0.2765,0.9875,1.6896,0.4928,1.76
2020-02-02 06:30:00,2.7302400000000002,0.79632,2.844,0.94464,0.27552000000000004,0.984,1.7856,0.5208,1.8599999999999999,2.87424,0.8383200000000001,2.9939999999999998,0.94464,0.27552000000000004,0.984,1.9296000000000002,0.5628000000000001,2.01
2020-02-02 07:00:00,2.85456,0.8325800000000001,2.9735,0.9249600000000001,0.26978,0.9635,1.9296000000000002,0.5628000000000001,2.01,2.9985600000000003,0.87458,3.1235,0.9249600000000001,0.26978,0.9635,2.0736,0.6048,2.16
2020-02-02 07:30:00,3.0912,0.9016000000000001,3.22,0.9216000000000001,0.26880000000000004,0.96,2.1696,0.6328,2.26,3.2064,0.9352,3.34,0.9216000000000001,0.26880000000000004,0.96,2.2848,0.6664,2.38
2020-02-02 08:00:00,3.2232,0.9401,3.3575,0.9192,0.2681,0.9575,2.304,0.672,2.4,3.3,0.9625,3.4375,0.9192,0.2681,0.9575,2.3808,0.6944,2.48
2020-02-02 08:30:00,3.36672,0.98196,3.507,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.448,0.714,2.55,3.45312,1.00716,3.597,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-02-02 09:00:00,3.62736,1.05798,3.7785,0.91056,0.26558000000000004,0.9485,2.7168,0.7924,2.83,3.72336,1.08598,3.8785,0.91056,0.26558000000000004,0.9485,2.8128,0.8204,2.93
2020-02-02 09:30:00,3.74832,1.09326,3.9045,0.9643200000000001,0.28126,1.0045,2.784,0.812,2.9,3.8635200000000003,1.12686,4.0245,0.9643200000000001,0.28126,1.0045,2.8992,0.8456,3.02
2020-02-02 10:00:00,3.912,1.141,4.075,1.032,0.301,1.075,2.88,0.84,3.0,4.0368,1.1774,4.205,1.032,0.301,1.075,3.0048,0.8764000000000001,3.13
2020-02-02 10:30:00,3.88848,1.13414,4.0505,1.08528,0.31654000000000004,1.1305,2.8032,0.8176,2.92,4.02288,1.17334,4.1905,1.08528,0.31654000000000004,1.1305,2.9376,0.8568,3.06
2020-02-02 11:00:00,3.876,1.1305,4.0375,1.1112,0.3241,1.1575,2.7648,0.8064,2.88,4.0104,1.1697,4.1775,1.1112,0.3241,1.1575,2.8992,0.8456,3.02
2020-02-02 11:30:00,3.84288,1.12084,4.003,1.15488,0.33684000000000003,1.203,2.688,0.784,2.8,3.97728,1.16004,4.143,1.15488,0.33684000000000003,1.203,2.8224,0.8232,2.94
2020-02-02 12:00:00,3.83136,1.11748,3.991,1.08576,0.31668,1.131,2.7456,0.8008000000000001,2.86,3.96576,1.15668,4.131,1.08576,0.31668,1.131,2.88,0.84,3.0
2020-02-02 12:30:00,3.81888,1.11384,3.9779999999999998,1.0924800000000001,0.31864000000000003,1.138,2.7264,0.7952,2.84,3.96288,1.15584,4.128,1.0924800000000001,0.31864000000000003,1.138,2.8704,0.8372,2.99
2020-02-02 13:00:00,3.79728,1.10754,3.9555,1.2052800000000001,0.35154,1.2555,2.592,0.756,2.7,3.94128,1.14954,4.1055,1.2052800000000001,0.35154,1.2555,2.7359999999999998,0.798,2.85
2020-02-02 13:30:00,3.80736,1.11048,3.966,1.30176,0.37968,1.3559999999999999,2.5056000000000003,0.7308,2.61,3.94176,1.14968,4.106,1.30176,0.37968,1.3559999999999999,2.64,0.77,2.75
2020-02-02 14:00:00,3.65088,1.06484,3.803,1.35648,0.39564000000000005,1.413,2.2944,0.6692,2.39,3.78528,1.10404,3.943,1.35648,0.39564000000000005,1.413,2.4288,0.7084,2.5300000000000002
2020-02-02 14:30:00,3.6192,1.0556,3.77,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.2656,0.6608,2.36,3.7439999999999998,1.092,3.9,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.3904,0.6972,2.49
2020-02-02 15:00:00,3.6316800000000002,1.05924,3.783,1.27008,0.37044000000000005,1.323,2.3616,0.6888000000000001,2.46,3.76608,1.09844,3.923,1.27008,0.37044000000000005,1.323,2.496,0.728,2.6
2020-02-02 15:30:00,3.66624,1.06932,3.819,1.17984,0.34412000000000004,1.229,2.4864,0.7252000000000001,2.59,3.80064,1.10852,3.959,1.17984,0.34412000000000004,1.229,2.6208,0.7644000000000001,2.73
2020-02-02 16:00:00,3.78192,1.10306,3.9395,1.14192,0.33306,1.1895,2.64,0.77,2.75,3.90672,1.13946,4.0695,1.14192,0.33306,1.1895,2.7648,0.8064,2.88
2020-02-02 16:30:00,3.94752,1.15136,4.112,1.08672,0.31696,1.1320000000000001,2.8608000000000002,0.8344,2.98,4.05312,1.18216,4.222,1.08672,0.31696,1.1320000000000001,2.9664,0.8652000000000001,3.09
2020-02-02 17:00:00,4.15344,1.21142,4.3265,1.09104,0.31822,1.1365,3.0624,0.8932,3.19,4.24944,1.23942,4.4265,1.09104,0.31822,1.1365,3.1584,0.9212,3.29
2020-02-02 17:30:00,4.4808,1.3069,4.6675,1.1400000000000001,0.3325,1.1875,3.3407999999999998,0.9744,3.48,4.5672,1.3321,4.7575,1.1400000000000001,0.3325,1.1875,3.4272,0.9996,3.5700000000000003
2020-02-02 18:00:00,4.5552,1.3286,4.745,1.1472,0.3346,1.195,3.408,0.994,3.55,4.632,1.351,4.825,1.1472,0.3346,1.195,3.4848,1.0164,3.63
2020-02-02 18:30:00,4.47888,1.30634,4.6655,1.16688,0.34034000000000003,1.2155,3.312,0.966,3.45,4.55568,1.32874,4.7455,1.16688,0.34034000000000003,1.2155,3.3888,0.9884000000000001,3.5300000000000002
2020-02-02 19:00:00,4.308,1.2565,4.4875,1.0536,0.3073,1.0975,3.2544,0.9492,3.39,4.3848,1.2789000000000001,4.5675,1.0536,0.3073,1.0975,3.3312,0.9716,3.47
2020-02-02 19:30:00,4.34208,1.26644,4.523,0.6268800000000001,0.18284,0.653,3.7152000000000003,1.0836000000000001,3.87,4.38048,1.2776399999999999,4.563,0.6268800000000001,0.18284,0.653,3.7536,1.0948,3.91
2020-02-02 20:00:00,4.0128,1.1703999999999999,4.18,1.1808,0.34440000000000004,1.23,2.832,0.8260000000000001,2.95,4.128,1.204,4.3,1.1808,0.34440000000000004,1.23,2.9472,0.8596,3.07
2020-02-02 20:30:00,3.7968,1.1074,3.955,1.2048,0.3514,1.255,2.592,0.756,2.7,3.912,1.141,4.075,1.2048,0.3514,1.255,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-02 21:00:00,3.65856,1.06708,3.811,1.2585600000000001,0.36708,1.311,2.4,0.7000000000000001,2.5,3.76416,1.09788,3.9210000000000003,1.2585600000000001,0.36708,1.311,2.5056000000000003,0.7308,2.61
2020-02-02 21:30:00,3.44592,1.00506,3.5895,1.24752,0.36386,1.2995,2.1984,0.6412,2.29,3.55152,1.03586,3.6995,1.24752,0.36386,1.2995,2.304,0.672,2.4
2020-02-02 22:00:00,3.30624,0.9643200000000001,3.444,1.26144,0.36792,1.314,2.0448,0.5964,2.13,3.40224,0.9923200000000001,3.544,1.26144,0.36792,1.314,2.1408,0.6244000000000001,2.23
2020-02-02 22:30:00,3.16368,0.9227400000000001,3.2955,1.16688,0.34034000000000003,1.2155,1.9968,0.5824,2.08,3.24048,0.9451400000000001,3.3755,1.16688,0.34034000000000003,1.2155,2.0736,0.6048,2.16
2020-02-02 23:00:00,2.9784,0.8687,3.1025,1.116,0.3255,1.1625,1.8624,0.5432,1.94,3.0456,0.8883000000000001,3.1725,1.116,0.3255,1.1625,1.9296000000000002,0.5628000000000001,2.01
2020-02-02 23:30:00,2.79312,0.81466,2.9095,1.14192,0.33306,1.1895,1.6512,0.48160000000000003,1.72,2.85072,0.8314600000000001,2.9695,1.14192,0.33306,1.1895,1.7088,0.4984,1.78
2020-02-03 00:00:00,2.6539200000000003,0.7740600000000001,2.7645,1.12752,0.32886000000000004,1.1745,1.5264,0.44520000000000004,1.5899999999999999,2.71152,0.7908600000000001,2.8245,1.12752,0.32886000000000004,1.1745,1.584,0.462,1.65
2020-02-03 00:30:00,2.56944,0.7494200000000001,2.6765,0.9182400000000001,0.26782,0.9565,1.6512,0.48160000000000003,1.72,2.62704,0.76622,2.7365,0.9182400000000001,0.26782,0.9565,1.7088,0.4984,1.78
2020-02-03 01:00:00,2.6471999999999998,0.7721,2.7575000000000003,1.1208,0.3269,1.1675,1.5264,0.44520000000000004,1.5899999999999999,2.6952,0.7861,2.8075,1.1208,0.3269,1.1675,1.5744,0.4592,1.6400000000000001
2020-02-03 01:30:00,2.61024,0.7613200000000001,2.719,1.35264,0.39452000000000004,1.409,1.2576,0.3668,1.31,2.65824,0.77532,2.769,1.35264,0.39452000000000004,1.409,1.3056,0.3808,1.3599999999999999
2020-02-03 02:00:00,2.59152,0.7558600000000001,2.6995,1.36272,0.39746000000000004,1.4195,1.2288000000000001,0.3584,1.28,2.64912,0.77266,2.7595,1.36272,0.39746000000000004,1.4195,1.2864,0.37520000000000003,1.34
2020-02-03 02:30:00,2.5881600000000002,0.7548800000000001,2.696,1.2825600000000001,0.37408,1.336,1.3056,0.3808,1.3599999999999999,2.64576,0.77168,2.7560000000000002,1.2825600000000001,0.37408,1.336,1.3632,0.3976,1.42
2020-02-03 03:00:00,2.5776,0.7518,2.685,1.2816,0.3738,1.335,1.296,0.378,1.35,2.6352,0.7686000000000001,2.745,1.2816,0.3738,1.335,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-03 03:30:00,2.57904,0.7522200000000001,2.6865,1.28304,0.37422000000000005,1.3365,1.296,0.378,1.35,2.63664,0.76902,2.7465,1.28304,0.37422000000000005,1.3365,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-03 04:00:00,2.52528,0.7365400000000001,2.6305,1.28688,0.37534,1.3405,1.2384,0.3612,1.29,2.59248,0.75614,2.7005,1.28688,0.37534,1.3405,1.3056,0.3808,1.3599999999999999
2020-02-03 04:30:00,2.54016,0.7408800000000001,2.646,1.2825600000000001,0.37408,1.336,1.2576,0.3668,1.31,2.60736,0.76048,2.716,1.2825600000000001,0.37408,1.336,1.3248,0.3864,1.38
2020-02-03 05:00:00,2.544,0.742,2.65,1.2768,0.3724,1.33,1.2671999999999999,0.36960000000000004,1.32,2.6112,0.7616,2.7199999999999998,1.2768,0.3724,1.33,1.3344,0.38920000000000005,1.3900000000000001
2020-02-03 05:30:00,2.7777600000000002,0.81018,2.8935,0.9345600000000001,0.27258000000000004,0.9735,1.8432,0.5376000000000001,1.92,2.86416,0.8353800000000001,2.9835000000000003,0.9345600000000001,0.27258000000000004,0.9735,1.9296000000000002,0.5628000000000001,2.01
2020-02-03 06:00:00,3.06912,0.8951600000000001,3.197,1.12992,0.32956,1.177,1.9392,0.5656,2.02,3.19392,0.93156,3.327,1.12992,0.32956,1.177,2.064,0.602,2.15
2020-02-03 06:30:00,3.5088,1.0234,3.6550000000000002,1.2528000000000001,0.3654,1.305,2.2560000000000002,0.658,2.35,3.6432,1.0626,3.795,1.2528000000000001,0.3654,1.305,2.3904,0.6972,2.49
2020-02-03 07:00:00,4.104,1.197,4.275,1.224,0.357,1.275,2.88,0.84,3.0,4.1904,1.2222,4.365,1.224,0.357,1.275,2.9664,0.8652000000000001,3.09
2020-02-03 07:30:00,4.57584,1.3346200000000001,4.7665,1.14864,0.33502000000000004,1.1965,3.4272,0.9996,3.5700000000000003,4.67184,1.3626200000000002,4.8665,1.14864,0.33502000000000004,1.1965,3.5232,1.0276,3.67
2020-02-03 08:00:00,4.89552,1.42786,5.0995,1.12272,0.32746000000000003,1.1695,3.7728,1.1004,3.93,5.05872,1.47546,5.2695,1.12272,0.32746000000000003,1.1695,3.936,1.148,4.1
2020-02-03 08:30:00,5.0376,1.4693,5.2475,1.1976,0.3493,1.2475,3.84,1.12,4.0,5.22,1.5225,5.4375,1.1976,0.3493,1.2475,4.0224,1.1732,4.19
2020-02-03 09:00:00,5.08032,1.48176,5.292,0.78912,0.23016000000000003,0.8220000000000001,4.2912,1.2516,4.47,5.26272,1.5349599999999999,5.482,0.78912,0.23016000000000003,0.8220000000000001,4.4736,1.3048,4.66
2020-02-03 09:30:00,5.00016,1.45838,5.2085,1.21776,0.35518000000000005,1.2685,3.7824,1.1032,3.94,5.20176,1.5171800000000002,5.4185,1.21776,0.35518000000000005,1.2685,3.984,1.162,4.15
2020-02-03 10:00:00,5.04432,1.47126,5.2545,1.34832,0.39326000000000005,1.4045,3.696,1.078,3.85,5.25552,1.53286,5.4745,1.34832,0.39326000000000005,1.4045,3.9072,1.1396,4.07
2020-02-03 10:30:00,4.90512,1.43066,5.1095,1.36272,0.39746000000000004,1.4195,3.5423999999999998,1.0332,3.69,5.10672,1.48946,5.3195,1.36272,0.39746000000000004,1.4195,3.7439999999999998,1.092,3.9
2020-02-03 11:00:00,4.8768,1.4224,5.08,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.5232,1.0276,3.67,5.0784,1.4812,5.29,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.7248,1.0864,3.88
2020-02-03 11:30:00,5.03616,1.46888,5.246,1.29216,0.37688000000000005,1.346,3.7439999999999998,1.092,3.9,5.23776,1.5276800000000001,5.456,1.29216,0.37688000000000005,1.346,3.9455999999999998,1.1508,4.11
2020-02-03 12:00:00,4.97136,1.44998,5.1785,0.9393600000000001,0.27398,0.9785,4.032,1.176,4.2,5.16336,1.50598,5.3785,0.9393600000000001,0.27398,0.9785,4.224,1.232,4.4
2020-02-03 12:30:00,4.89456,1.42758,5.0985,1.40976,0.41118000000000005,1.4685000000000001,3.4848,1.0164,3.63,5.10576,1.4891800000000002,5.3185,1.40976,0.41118000000000005,1.4685000000000001,3.696,1.078,3.85
2020-02-03 13:00:00,4.77744,1.39342,4.9765,1.47504,0.43022000000000005,1.5365,3.3024,0.9632000000000001,3.44,4.97904,1.45222,5.1865,1.47504,0.43022000000000005,1.5365,3.504,1.022,3.65
2020-02-03 13:30:00,4.73424,1.38082,4.9315,1.39344,0.40642000000000006,1.4515,3.3407999999999998,0.9744,3.48,4.94544,1.44242,5.1515,1.39344,0.40642000000000006,1.4515,3.552,1.036,3.7
2020-02-03 14:00:00,4.7976,1.3993,4.9975000000000005,1.3224,0.38570000000000004,1.3775,3.4752,1.0136,3.62,4.9992,1.4581,5.2075,1.3224,0.38570000000000004,1.3775,3.6768,1.0724,3.83
2020-02-03 14:30:00,4.8859200000000005,1.42506,5.0895,0.9499200000000001,0.27706000000000003,0.9895,3.936,1.148,4.1,5.06832,1.4782600000000001,5.2795,0.9499200000000001,0.27706000000000003,0.9895,4.1184,1.2012,4.29
2020-02-03 15:00:00,4.89408,1.42744,5.098,1.11168,0.32424000000000003,1.158,3.7824,1.1032,3.94,5.07648,1.48064,5.288,1.11168,0.32424000000000003,1.158,3.9648,1.1564,4.13
2020-02-03 15:30:00,4.76016,1.3883800000000002,4.9585,1.17936,0.34398,1.2285,3.5808,1.0444,3.73,4.95216,1.44438,5.1585,1.17936,0.34398,1.2285,3.7728,1.1004,3.93
2020-02-03 16:00:00,4.82256,1.40658,5.0235,1.09776,0.32018,1.1435,3.7248,1.0864,3.88,5.01456,1.46258,5.2235,1.09776,0.32018,1.1435,3.9168000000000003,1.1424,4.08
2020-02-03 16:30:00,4.94064,1.44102,5.1465,0.9182400000000001,0.26782,0.9565,4.0224,1.1732,4.19,5.05584,1.47462,5.2665,0.9182400000000001,0.26782,0.9565,4.1376,1.2068,4.31
2020-02-03 17:00:00,5.18112,1.51116,5.397,0.64992,0.18956,0.677,4.5312,1.3216,4.72,5.23872,1.5279600000000002,5.457,0.64992,0.18956,0.677,4.5888,1.3384,4.78
2020-02-03 17:30:00,5.29152,1.54336,5.5120000000000005,0.97152,0.28336,1.012,4.32,1.26,4.5,5.37792,1.5685600000000002,5.602,0.97152,0.28336,1.012,4.4064,1.2852000000000001,4.59
2020-02-03 18:00:00,5.23824,1.5278200000000002,5.4565,0.97584,0.28462000000000004,1.0165,4.2624,1.2432,4.44,5.34384,1.55862,5.5665,0.97584,0.28462000000000004,1.0165,4.368,1.274,4.55
2020-02-03 18:30:00,5.2828800000000005,1.5408400000000002,5.503,0.9724800000000001,0.28364,1.013,4.3104,1.2572,4.49,5.36928,1.56604,5.593,0.9724800000000001,0.28364,1.013,4.3968,1.2824,4.58
2020-02-03 19:00:00,5.0928,1.4854,5.305,0.6192000000000001,0.1806,0.645,4.4736,1.3048,4.66,5.16,1.505,5.375,0.6192000000000001,0.1806,0.645,4.5408,1.3244,4.73
2020-02-03 19:30:00,4.956,1.4455,5.1625,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.0896,1.1928,4.26,5.0328,1.4679,5.2425,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.1664,1.2152,4.34
2020-02-03 20:00:00,4.77408,1.3924400000000001,4.973,0.9916800000000001,0.28924,1.033,3.7824,1.1032,3.94,4.87008,1.4204400000000001,5.073,0.9916800000000001,0.28924,1.033,3.8784,1.1312,4.04
2020-02-03 20:30:00,4.52736,1.32048,4.716,1.09056,0.31808000000000003,1.1360000000000001,3.4368,1.0024,3.58,4.63296,1.35128,4.8260000000000005,1.09056,0.31808000000000003,1.1360000000000001,3.5423999999999998,1.0332,3.69
2020-02-03 21:00:00,4.3699200000000005,1.2745600000000001,4.552,0.95232,0.27776,0.992,3.4176,0.9968,3.56,4.46592,1.3025600000000002,4.652,0.95232,0.27776,0.992,3.5136000000000003,1.0248,3.66
2020-02-03 21:30:00,4.03152,1.1758600000000001,4.1995000000000005,0.8923200000000001,0.26026000000000005,0.9295,3.1392,0.9156000000000001,3.27,4.13712,1.20666,4.3095,0.8923200000000001,0.26026000000000005,0.9295,3.2448,0.9464,3.38
2020-02-03 22:00:00,3.63936,1.06148,3.791,1.21056,0.35308,1.2610000000000001,2.4288,0.7084,2.5300000000000002,3.7737600000000002,1.10068,3.931,1.21056,0.35308,1.2610000000000001,2.5632,0.7476,2.67
2020-02-03 22:30:00,3.44208,1.00394,3.5855,1.14768,0.33474000000000004,1.1955,2.2944,0.6692,2.39,3.54768,1.03474,3.6955,1.14768,0.33474000000000004,1.1955,2.4,0.7000000000000001,2.5
2020-02-03 23:00:00,3.1929600000000002,0.9312800000000001,3.326,1.10976,0.32368,1.156,2.0832,0.6076,2.17,3.28896,0.9592800000000001,3.426,1.10976,0.32368,1.156,2.1792,0.6356,2.27
2020-02-03 23:30:00,2.9923200000000003,0.8727600000000001,3.117,0.6115200000000001,0.17836000000000002,0.637,2.3808,0.6944,2.48,3.06912,0.8951600000000001,3.197,0.6115200000000001,0.17836000000000002,0.637,2.4576000000000002,0.7168,2.56
2020-02-04 00:00:00,2.84016,0.8283800000000001,2.9585,0.9201600000000001,0.26838,0.9585,1.92,0.56,2.0,2.90736,0.8479800000000001,3.0285,0.9201600000000001,0.26838,0.9585,1.9872,0.5796,2.07
2020-02-04 00:30:00,2.7576,0.8043,2.8725,1.1352,0.3311,1.1825,1.6224,0.4732,1.69,2.8344,0.8267,2.9525,1.1352,0.3311,1.1825,1.6992,0.49560000000000004,1.77
2020-02-04 01:00:00,2.8617600000000003,0.8346800000000001,2.981,1.20096,0.35028000000000004,1.251,1.6608,0.4844,1.73,2.92896,0.85428,3.051,1.20096,0.35028000000000004,1.251,1.728,0.504,1.8
2020-02-04 01:30:00,2.88096,0.84028,3.001,0.8265600000000001,0.24108000000000002,0.861,2.0544000000000002,0.5992000000000001,2.14,2.95776,0.8626800000000001,3.081,0.8265600000000001,0.24108000000000002,0.861,2.1312,0.6216,2.22
2020-02-04 02:00:00,2.78592,0.8125600000000001,2.902,1.13472,0.33096000000000003,1.182,1.6512,0.48160000000000003,1.72,2.86272,0.83496,2.982,1.13472,0.33096000000000003,1.182,1.728,0.504,1.8
2020-02-04 02:30:00,2.77152,0.8083600000000001,2.887,1.26432,0.36876000000000003,1.317,1.5072,0.43960000000000005,1.57,2.84832,0.83076,2.967,1.26432,0.36876000000000003,1.317,1.584,0.462,1.65
2020-02-04 03:00:00,2.7489600000000003,0.80178,2.8635,1.25136,0.36498,1.3035,1.4976,0.4368,1.56,2.82576,0.82418,2.9435000000000002,1.25136,0.36498,1.3035,1.5744,0.4592,1.6400000000000001
2020-02-04 03:30:00,2.78304,0.8117200000000001,2.899,0.88224,0.25732000000000005,0.919,1.9008,0.5544,1.98,2.85984,0.8341200000000001,2.979,0.88224,0.25732000000000005,0.919,1.9776,0.5768,2.06
2020-02-04 04:00:00,2.74704,0.80122,2.8615,0.9518400000000001,0.27762000000000003,0.9915,1.7952,0.5236000000000001,1.87,2.82384,0.82362,2.9415,0.9518400000000001,0.27762000000000003,0.9915,1.8719999999999999,0.546,1.9500000000000002
2020-02-04 04:30:00,2.77536,0.8094800000000001,2.891,1.27776,0.37268,1.331,1.4976,0.4368,1.56,2.91936,0.85148,3.041,1.27776,0.37268,1.331,1.6416,0.4788,1.71
2020-02-04 05:00:00,2.7960000000000003,0.8155,2.9125,1.2888,0.3759,1.3425,1.5072,0.43960000000000005,1.57,3.0072,0.8771,3.1325,1.2888,0.3759,1.3425,1.7184,0.5012,1.79
2020-02-04 05:30:00,3.01872,0.88046,3.1445,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.1696,0.6328,2.26,3.12432,0.9112600000000001,3.2545,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.2752,0.6636000000000001,2.37
2020-02-04 06:00:00,3.16272,0.9224600000000001,3.2945,1.1755200000000001,0.34286000000000005,1.2245,1.9872,0.5796,2.07,3.30672,0.9644600000000001,3.4445,1.1755200000000001,0.34286000000000005,1.2245,2.1312,0.6216,2.22
2020-02-04 06:30:00,3.6888,1.0759,3.8425000000000002,1.2504,0.3647,1.3025,2.4384,0.7112,2.54,3.8040000000000003,1.1095,3.9625,1.2504,0.3647,1.3025,2.5536,0.7448,2.66
2020-02-04 07:00:00,4.35264,1.26952,4.534,1.18464,0.34552000000000005,1.234,3.168,0.924,3.3,4.41984,1.28912,4.604,1.18464,0.34552000000000005,1.234,3.2352,0.9436,3.37
2020-02-04 07:30:00,4.80048,1.40014,5.0005,0.82608,0.24094000000000002,0.8605,3.9744,1.1592,4.14,4.93488,1.43934,5.1405,0.82608,0.24094000000000002,0.8605,4.1088000000000005,1.1984,4.28
2020-02-04 08:00:00,4.95024,1.44382,5.1565,1.26384,0.36862,1.3165,3.6864,1.0752,3.84,5.13264,1.49702,5.3465,1.26384,0.36862,1.3165,3.8688000000000002,1.1284,4.03
2020-02-04 08:30:00,5.17152,1.5083600000000001,5.3870000000000005,1.28352,0.37436,1.337,3.888,1.134,4.05,5.38272,1.56996,5.607,1.28352,0.37436,1.337,4.0992,1.1956,4.27
2020-02-04 09:00:00,5.23968,1.52824,5.458,1.17888,0.34384000000000003,1.228,4.0608,1.1844000000000001,4.23,5.44128,1.58704,5.668,1.17888,0.34384000000000003,1.228,4.2624,1.2432,4.44
2020-02-04 09:30:00,5.26128,1.53454,5.4805,0.88368,0.25774,0.9205000000000001,4.3776,1.2768,4.5600000000000005,5.46288,1.59334,5.6905,0.88368,0.25774,0.9205000000000001,4.5792,1.3356,4.77
2020-02-04 10:00:00,5.19936,1.51648,5.416,1.32096,0.38528,1.376,3.8784,1.1312,4.04,5.41056,1.57808,5.636,1.32096,0.38528,1.376,4.0896,1.1928,4.26
2020-02-04 10:30:00,5.08896,1.48428,5.301,1.30656,0.38108000000000003,1.361,3.7824,1.1032,3.94,5.30976,1.54868,5.531,1.30656,0.38108000000000003,1.361,4.0032,1.1676,4.17
2020-02-04 11:00:00,5.23056,1.5255800000000002,5.4485,1.30416,0.38038000000000005,1.3585,3.9264,1.1452,4.09,5.43216,1.58438,5.6585,1.30416,0.38038000000000005,1.3585,4.128,1.204,4.3
2020-02-04 11:30:00,5.30112,1.54616,5.522,1.26912,0.37016000000000004,1.322,4.032,1.176,4.2,5.51232,1.60776,5.742,1.26912,0.37016000000000004,1.322,4.2432,1.2376,4.42
2020-02-04 12:00:00,5.33616,1.55638,5.5585,0.7761600000000001,0.22638000000000003,0.8085,4.5600000000000005,1.33,4.75,5.52816,1.61238,5.7585,0.7761600000000001,0.22638000000000003,0.8085,4.752,1.3860000000000001,4.95
2020-02-04 12:30:00,5.27808,1.53944,5.498,1.14048,0.33264000000000005,1.188,4.1376,1.2068,4.31,5.48928,1.60104,5.718,1.14048,0.33264000000000005,1.188,4.3488,1.2684,4.53
2020-02-04 13:00:00,5.24448,1.52964,5.463,0.7420800000000001,0.21644000000000002,0.773,4.5024,1.3132000000000001,4.69,5.43648,1.5856400000000002,5.663,0.7420800000000001,0.21644000000000002,0.773,4.6944,1.3692,4.89
2020-02-04 13:30:00,5.18496,1.51228,5.401,1.12416,0.32788,1.171,4.0608,1.1844000000000001,4.23,5.37696,1.5682800000000001,5.601,1.12416,0.32788,1.171,4.2528,1.2404,4.43
2020-02-04 14:00:00,5.1408,1.4994,5.355,0.8208000000000001,0.2394,0.855,4.32,1.26,4.5,5.3232,1.5526,5.545,0.8208000000000001,0.2394,0.855,4.5024,1.3132000000000001,4.69
2020-02-04 14:30:00,5.04144,1.47042,5.2515,1.20144,0.35042,1.2515,3.84,1.12,4.0,5.24304,1.52922,5.4615,1.20144,0.35042,1.2515,4.0416,1.1788,4.21
2020-02-04 15:00:00,4.82064,1.40602,5.0215,1.64304,0.47922000000000003,1.7115,3.1776,0.9268000000000001,3.31,5.04144,1.47042,5.2515,1.64304,0.47922000000000003,1.7115,3.3984,0.9912000000000001,3.54
2020-02-04 15:30:00,4.72464,1.37802,4.9215,1.55664,0.45402000000000003,1.6215000000000002,3.168,0.924,3.3,4.94544,1.44242,5.1515,1.55664,0.45402000000000003,1.6215000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-02-04 16:00:00,4.8432,1.4126,5.045,1.2528000000000001,0.3654,1.305,3.5904,1.0472,3.74,5.0448,1.4714,5.255,1.2528000000000001,0.3654,1.305,3.792,1.106,3.95
2020-02-04 16:30:00,4.84464,1.41302,5.0465,1.10064,0.32102,1.1465,3.7439999999999998,1.092,3.9,5.04624,1.4718200000000001,5.2565,1.10064,0.32102,1.1465,3.9455999999999998,1.1508,4.11
2020-02-04 17:00:00,5.04768,1.47224,5.258,1.0924800000000001,0.31864000000000003,1.138,3.9552,1.1536,4.12,5.24928,1.53104,5.468,1.0924800000000001,0.31864000000000003,1.138,4.1568,1.2124,4.33
2020-02-04 17:30:00,5.196,1.5155,5.4125,1.0968,0.3199,1.1425,4.0992,1.1956,4.27,5.3976,1.5743,5.6225000000000005,1.0968,0.3199,1.1425,4.3008,1.2544,4.48
2020-02-04 18:00:00,5.22912,1.52516,5.447,1.00512,0.29316000000000003,1.047,4.224,1.232,4.4,5.41152,1.57836,5.6370000000000005,1.00512,0.29316000000000003,1.047,4.4064,1.2852000000000001,4.59
2020-02-04 18:30:00,5.36208,1.56394,5.5855,0.6580800000000001,0.19194000000000003,0.6855,4.704,1.3719999999999999,4.9,5.41968,1.58074,5.6455,0.6580800000000001,0.19194000000000003,0.6855,4.7616,1.3888,4.96
2020-02-04 19:00:00,5.11776,1.49268,5.331,0.9993600000000001,0.29148,1.041,4.1184,1.2012,4.29,5.19456,1.5150800000000002,5.411,0.9993600000000001,0.29148,1.041,4.1952,1.2236,4.37
2020-02-04 19:30:00,4.94544,1.44242,5.1515,1.20144,0.35042,1.2515,3.7439999999999998,1.092,3.9,5.04144,1.47042,5.2515,1.20144,0.35042,1.2515,3.84,1.12,4.0
2020-02-04 20:00:00,4.80624,1.40182,5.0065,1.09104,0.31822,1.1365,3.7152000000000003,1.0836000000000001,3.87,4.9214400000000005,1.4354200000000001,5.1265,1.09104,0.31822,1.1365,3.8304,1.1172,3.99
2020-02-04 20:30:00,4.45584,1.29962,4.6415,1.05744,0.30842,1.1015,3.3984,0.9912000000000001,3.54,4.61904,1.34722,4.8115,1.05744,0.30842,1.1015,3.5616,1.0388,3.71
2020-02-04 21:00:00,4.40928,1.28604,4.593,1.03968,0.30324,1.083,3.3696,0.9828,3.51,4.55328,1.32804,4.743,1.03968,0.30324,1.083,3.5136000000000003,1.0248,3.66
2020-02-04 21:30:00,4.11168,1.19924,4.283,1.02048,0.29764,1.063,3.0912,0.9016000000000001,3.22,4.24608,1.23844,4.423,1.02048,0.29764,1.063,3.2256,0.9408000000000001,3.36
2020-02-04 22:00:00,3.80304,1.10922,3.9615,1.01904,0.29722000000000004,1.0615,2.784,0.812,2.9,3.91824,1.14282,4.0815,1.01904,0.29722000000000004,1.0615,2.8992,0.8456,3.02
2020-02-04 22:30:00,3.5020800000000003,1.02144,3.648,0.9292800000000001,0.27104,0.968,2.5728,0.7504000000000001,2.68,3.60768,1.05224,3.758,0.9292800000000001,0.27104,0.968,2.6784,0.7812,2.79
2020-02-04 23:00:00,3.30528,0.9640400000000001,3.443,0.89568,0.26124,0.933,2.4096,0.7028,2.51,3.40128,0.99204,3.543,0.89568,0.26124,0.933,2.5056000000000003,0.7308,2.61
2020-02-04 23:30:00,3.01776,0.8801800000000001,3.1435,0.9441600000000001,0.27538,0.9835,2.0736,0.6048,2.16,3.09456,0.90258,3.2235,0.9441600000000001,0.27538,0.9835,2.1504,0.6272,2.24
2020-02-05 00:00:00,2.9025600000000003,0.8465800000000001,3.0235,1.06896,0.31178,1.1135,1.8336000000000001,0.5348,1.9100000000000001,2.9793600000000002,0.8689800000000001,3.1035,1.06896,0.31178,1.1135,1.9104,0.5572,1.99
2020-02-05 00:30:00,2.7729600000000003,0.80878,2.8885,1.08336,0.31598000000000004,1.1285,1.6896,0.4928,1.76,2.84976,0.83118,2.9685,1.08336,0.31598000000000004,1.1285,1.7664,0.5152,1.8399999999999999
2020-02-05 01:00:00,2.88336,0.8409800000000001,3.0035,1.05936,0.30898000000000003,1.1035,1.824,0.532,1.9,2.96976,0.8661800000000001,3.0935,1.05936,0.30898000000000003,1.1035,1.9104,0.5572,1.99
2020-02-05 01:30:00,2.87136,0.8374800000000001,2.991,0.98016,0.28588,1.021,1.8912,0.5516,1.97,2.94816,0.8598800000000001,3.071,0.98016,0.28588,1.021,1.968,0.5740000000000001,2.05
2020-02-05 02:00:00,2.85888,0.83384,2.9779999999999998,0.99648,0.29064,1.038,1.8624,0.5432,1.94,2.93568,0.8562400000000001,3.058,0.99648,0.29064,1.038,1.9392,0.5656,2.02
2020-02-05 02:30:00,2.81424,0.8208200000000001,2.9314999999999998,1.01904,0.29722000000000004,1.0615,1.7952,0.5236000000000001,1.87,2.8910400000000003,0.8432200000000001,3.0115,1.01904,0.29722000000000004,1.0615,1.8719999999999999,0.546,1.9500000000000002
2020-02-05 03:00:00,2.82336,0.8234800000000001,2.941,1.03776,0.30268,1.081,1.7856,0.5208,1.8599999999999999,2.90016,0.8458800000000001,3.021,1.03776,0.30268,1.081,1.8624,0.5432,1.94
2020-02-05 03:30:00,2.8056,0.8183,2.9225000000000003,1.116,0.3255,1.1625,1.6896,0.4928,1.76,2.8824,0.8407,3.0025,1.116,0.3255,1.1625,1.7664,0.5152,1.8399999999999999
2020-02-05 04:00:00,2.79408,0.8149400000000001,2.9105,1.08528,0.31654000000000004,1.1305,1.7088,0.4984,1.78,2.87088,0.8373400000000001,2.9905,1.08528,0.31654000000000004,1.1305,1.7856,0.5208,1.8599999999999999
2020-02-05 04:30:00,2.856,0.833,2.975,1.0608,0.3094,1.105,1.7952,0.5236000000000001,1.87,2.9328000000000003,0.8554,3.055,1.0608,0.3094,1.105,1.8719999999999999,0.546,1.9500000000000002
2020-02-05 05:00:00,2.88528,0.8415400000000001,3.0055,1.07088,0.31234,1.1155,1.8144,0.5292,1.8900000000000001,2.97168,0.8667400000000001,3.0955,1.07088,0.31234,1.1155,1.9008,0.5544,1.98
2020-02-05 05:30:00,2.9616,0.8638,3.085,1.0704,0.31220000000000003,1.115,1.8912,0.5516,1.97,3.048,0.889,3.175,1.0704,0.31220000000000003,1.115,1.9776,0.5768,2.06
2020-02-05 06:00:00,3.27696,0.9557800000000001,3.4135,0.97296,0.28378000000000003,1.0135,2.304,0.672,2.4,3.37296,0.9837800000000001,3.5135,0.97296,0.28378000000000003,1.0135,2.4,0.7000000000000001,2.5
2020-02-05 06:30:00,3.75024,1.09382,3.9065000000000003,1.02384,0.29862000000000005,1.0665,2.7264,0.7952,2.84,3.83664,1.11902,3.9965,1.02384,0.29862000000000005,1.0665,2.8128,0.8204,2.93
2020-02-05 07:00:00,4.50384,1.31362,4.6915,1.08624,0.31682000000000005,1.1315,3.4176,0.9968,3.56,4.56144,1.3304200000000002,4.7515,1.08624,0.31682000000000005,1.1315,3.4752,1.0136,3.62
2020-02-05 07:30:00,4.8273600000000005,1.40798,5.0285,1.09296,0.31878,1.1385,3.7344,1.0892,3.89,4.87536,1.42198,5.0785,1.09296,0.31878,1.1385,3.7824,1.1032,3.94
2020-02-05 08:00:00,5.14704,1.50122,5.3615,1.07664,0.31402,1.1215,4.0704,1.1872,4.24,5.18544,1.51242,5.4015,1.07664,0.31402,1.1215,4.1088000000000005,1.1984,4.28
2020-02-05 08:30:00,5.25936,1.5339800000000001,5.4785,1.07376,0.31318,1.1185,4.1856,1.2208,4.36,5.40336,1.57598,5.6285,1.07376,0.31318,1.1185,4.3296,1.2628,4.51
2020-02-05 09:00:00,5.1816,1.5112999999999999,5.3975,1.1016,0.32130000000000003,1.1475,4.08,1.19,4.25,5.3832,1.5701,5.6075,1.1016,0.32130000000000003,1.1475,4.2816,1.2488000000000001,4.46
2020-02-05 09:30:00,5.17872,1.5104600000000001,5.3945,1.12752,0.32886000000000004,1.1745,4.0512,1.1816,4.22,5.38992,1.57206,5.6145,1.12752,0.32886000000000004,1.1745,4.2624,1.2432,4.44
2020-02-05 10:00:00,5.1384,1.4987,5.3525,1.2792,0.37310000000000004,1.3325,3.8592,1.1256,4.02,5.34,1.5575,5.5625,1.2792,0.37310000000000004,1.3325,4.0608,1.1844000000000001,4.23
2020-02-05 10:30:00,4.9329600000000005,1.43878,5.1385,1.30416,0.38038000000000005,1.3585,3.6288,1.0584,3.7800000000000002,5.1345600000000005,1.4975800000000001,5.3485,1.30416,0.38038000000000005,1.3585,3.8304,1.1172,3.99
