Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-05 11:00:00,5.00736,1.46048,5.216,1.31136,0.38248000000000004,1.366,3.696,1.078,3.85,5.20896,1.5192800000000002,5.426,1.31136,0.38248000000000004,1.366,3.8976,1.1368,4.06
2020-02-05 11:30:00,5.09664,1.48652,5.309,1.25664,0.36652,1.309,3.84,1.12,4.0,5.29824,1.54532,5.519,1.25664,0.36652,1.309,4.0416,1.1788,4.21
2020-02-05 12:00:00,5.07696,1.48078,5.2885,1.15056,0.33558000000000004,1.1985000000000001,3.9264,1.1452,4.09,5.26896,1.53678,5.4885,1.15056,0.33558000000000004,1.1985000000000001,4.1184,1.2012,4.29
2020-02-05 12:30:00,5.05344,1.4739200000000001,5.264,1.18464,0.34552000000000005,1.234,3.8688000000000002,1.1284,4.03,5.25504,1.53272,5.474,1.18464,0.34552000000000005,1.234,4.0704,1.1872,4.24
2020-02-05 13:00:00,4.8552,1.4161000000000001,5.0575,1.1976,0.3493,1.2475,3.6576,1.0668,3.81,5.0472,1.4721,5.2575,1.1976,0.3493,1.2475,3.8496,1.1228,4.01
2020-02-05 13:30:00,4.80624,1.40182,5.0065,1.33104,0.38822,1.3865,3.4752,1.0136,3.62,5.00784,1.46062,5.2165,1.33104,0.38822,1.3865,3.6768,1.0724,3.83
2020-02-05 14:00:00,4.83456,1.41008,5.036,1.29216,0.37688000000000005,1.346,3.5423999999999998,1.0332,3.69,5.03616,1.46888,5.246,1.29216,0.37688000000000005,1.346,3.7439999999999998,1.092,3.9
2020-02-05 14:30:00,4.88736,1.42548,5.091,1.19136,0.34748,1.241,3.696,1.078,3.85,5.07936,1.48148,5.291,1.19136,0.34748,1.241,3.888,1.134,4.05
2020-02-05 15:00:00,4.78704,1.39622,4.9865,1.06224,0.30982000000000004,1.1065,3.7248,1.0864,3.88,4.9694400000000005,1.44942,5.1765,1.06224,0.30982000000000004,1.1065,3.9072,1.1396,4.07
2020-02-05 15:30:00,4.70256,1.37158,4.8985,1.02576,0.29918,1.0685,3.6768,1.0724,3.83,4.78896,1.3967800000000001,4.9885,1.02576,0.29918,1.0685,3.7632,1.0976,3.92
2020-02-05 16:00:00,4.76304,1.38922,4.9615,1.26864,0.37002,1.3215,3.4944,1.0192,3.64,4.83984,1.41162,5.0415,1.26864,0.37002,1.3215,3.5712,1.0416,3.7199999999999998
2020-02-05 16:30:00,4.8432,1.4126,5.045,1.3679999999999999,0.399,1.425,3.4752,1.0136,3.62,4.9296,1.4378,5.135,1.3679999999999999,0.399,1.425,3.5616,1.0388,3.71
2020-02-05 17:00:00,5.12784,1.4956200000000002,5.3415,1.37424,0.40082,1.4315,3.7536,1.0948,3.91,5.22384,1.5236200000000002,5.4415,1.37424,0.40082,1.4315,3.8496,1.1228,4.01
2020-02-05 17:30:00,5.2704,1.5372,5.49,1.296,0.378,1.35,3.9744,1.1592,4.14,5.3856,1.5708,5.61,1.296,0.378,1.35,4.0896,1.1928,4.26
2020-02-05 18:00:00,5.28576,1.54168,5.506,1.13856,0.33208000000000004,1.186,4.1472,1.2096,4.32,5.36256,1.5640800000000001,5.586,1.13856,0.33208000000000004,1.186,4.224,1.232,4.4
2020-02-05 18:30:00,5.41008,1.57794,5.6355,1.10928,0.32354000000000005,1.1555,4.3008,1.2544,4.48,5.46768,1.59474,5.6955,1.10928,0.32354000000000005,1.1555,4.3584,1.2711999999999999,4.54
2020-02-05 19:00:00,5.23632,1.52726,5.4545,1.04112,0.30366000000000004,1.0845,4.1952,1.2236,4.37,5.30352,1.5468600000000001,5.5245,1.04112,0.30366000000000004,1.0845,4.2624,1.2432,4.44
2020-02-05 19:30:00,4.91616,1.43388,5.121,1.02816,0.29988000000000004,1.071,3.888,1.134,4.05,5.00256,1.4590800000000002,5.211,1.02816,0.29988000000000004,1.071,3.9744,1.1592,4.14
2020-02-05 20:00:00,4.7664,1.3902,4.965,1.1280000000000001,0.329,1.175,3.6384,1.0612,3.79,4.8624,1.4182000000000001,5.065,1.1280000000000001,0.329,1.175,3.7344,1.0892,3.89
2020-02-05 20:30:00,4.54416,1.32538,4.7335,1.19376,0.34818000000000005,1.2435,3.3504,0.9772000000000001,3.49,4.65936,1.35898,4.8535,1.19376,0.34818000000000005,1.2435,3.4656000000000002,1.0108,3.61
2020-02-05 21:00:00,4.40256,1.2840799999999999,4.586,1.1577600000000001,0.33768000000000004,1.206,3.2448,0.9464,3.38,4.52736,1.32048,4.716,1.1577600000000001,0.33768000000000004,1.206,3.3696,0.9828,3.51
2020-02-05 21:30:00,4.1592,1.2131,4.3325,1.0968,0.3199,1.1425,3.0624,0.8932,3.19,4.284,1.2495,4.4625,1.0968,0.3199,1.1425,3.1872,0.9296000000000001,3.32
2020-02-05 22:00:00,3.8304,1.1172,3.99,1.0944,0.31920000000000004,1.1400000000000001,2.7359999999999998,0.798,2.85,3.9552,1.1536,4.12,1.0944,0.31920000000000004,1.1400000000000001,2.8608000000000002,0.8344,2.98
2020-02-05 22:30:00,3.49776,1.02018,3.6435,1.09776,0.32018,1.1435,2.4,0.7000000000000001,2.5,3.61296,1.05378,3.7635,1.09776,0.32018,1.1435,2.5152,0.7336,2.62
2020-02-05 23:00:00,3.22608,0.9409400000000001,3.3605,1.11408,0.32494,1.1605,2.112,0.616,2.2,3.33168,0.97174,3.4705,1.11408,0.32494,1.1605,2.2176,0.6468,2.31
2020-02-05 23:30:00,3.05232,0.89026,3.1795,1.13232,0.33026000000000005,1.1795,1.92,0.56,2.0,3.13872,0.91546,3.2695,1.13232,0.33026000000000005,1.1795,2.0064,0.5852,2.09
2020-02-06 00:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.21344,0.35392,1.264,1.6608,0.4844,1.73,2.95104,0.86072,3.074,1.21344,0.35392,1.264,1.7376,0.5068,1.81
2020-02-06 00:30:00,2.82672,0.8244600000000001,2.9445,1.15632,0.33726,1.2045,1.6703999999999999,0.4872,1.74,2.89392,0.84406,3.0145,1.15632,0.33726,1.2045,1.7376,0.5068,1.81
2020-02-06 01:00:00,2.89344,0.8439200000000001,3.014,1.09824,0.32032000000000005,1.1440000000000001,1.7952,0.5236000000000001,1.87,2.97024,0.8663200000000001,3.094,1.09824,0.32032000000000005,1.1440000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-02-06 01:30:00,2.87472,0.8384600000000001,2.9945,1.09872,0.32046,1.1445,1.776,0.518,1.85,2.96112,0.8636600000000001,3.0845,1.09872,0.32046,1.1445,1.8624,0.5432,1.94
2020-02-06 02:00:00,2.85216,0.8318800000000001,2.971,1.14336,0.33348000000000005,1.191,1.7088,0.4984,1.78,2.92896,0.85428,3.051,1.14336,0.33348000000000005,1.191,1.7856,0.5208,1.8599999999999999
2020-02-06 02:30:00,2.83824,0.8278200000000001,2.9565,1.19664,0.34902000000000005,1.2465,1.6416,0.4788,1.71,2.92464,0.8530200000000001,3.0465,1.19664,0.34902000000000005,1.2465,1.728,0.504,1.8
2020-02-06 03:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.11072,0.32396,1.157,1.7088,0.4984,1.78,2.8963200000000002,0.8447600000000001,3.017,1.11072,0.32396,1.157,1.7856,0.5208,1.8599999999999999
2020-02-06 03:30:00,2.8502400000000003,0.8313200000000001,2.969,1.10304,0.32172,1.149,1.7472,0.5096,1.82,2.92704,0.85372,3.049,1.10304,0.32172,1.149,1.824,0.532,1.9
2020-02-06 04:00:00,2.82336,0.8234800000000001,2.941,1.14336,0.33348000000000005,1.191,1.6800000000000002,0.49,1.75,2.9097600000000003,0.8486800000000001,3.031,1.14336,0.33348000000000005,1.191,1.7664,0.5152,1.8399999999999999
2020-02-06 04:30:00,2.8617600000000003,0.8346800000000001,2.981,1.13376,0.33068000000000003,1.181,1.728,0.504,1.8,2.93856,0.8570800000000001,3.061,1.13376,0.33068000000000003,1.181,1.8048000000000002,0.5264,1.88
2020-02-06 05:00:00,2.94672,0.8594600000000001,3.0695,1.10352,0.32186000000000003,1.1495,1.8432,0.5376000000000001,1.92,3.02352,0.8818600000000001,3.1495,1.10352,0.32186000000000003,1.1495,1.92,0.56,2.0
2020-02-06 05:30:00,3.0264,0.8827,3.1525,1.1256,0.32830000000000004,1.1725,1.9008,0.5544,1.98,3.1224,0.9107000000000001,3.2525,1.1256,0.32830000000000004,1.1725,1.9968,0.5824,2.08
2020-02-06 06:00:00,3.24768,0.9472400000000001,3.383,1.18368,0.34524000000000005,1.233,2.064,0.602,2.15,3.35328,0.9780400000000001,3.493,1.18368,0.34524000000000005,1.233,2.1696,0.6328,2.26
2020-02-06 06:30:00,3.768,1.099,3.925,1.1376,0.33180000000000004,1.185,2.6304,0.7672,2.74,3.8928000000000003,1.1354,4.055,1.1376,0.33180000000000004,1.185,2.7552,0.8036000000000001,2.87
2020-02-06 07:00:00,4.47264,1.3045200000000001,4.659,1.08384,0.31612,1.129,3.3888,0.9884000000000001,3.5300000000000002,4.62624,1.34932,4.819,1.08384,0.31612,1.129,3.5423999999999998,1.0332,3.69
2020-02-06 07:30:00,4.8648,1.4189,5.0675,1.0824,0.31570000000000004,1.1275,3.7824,1.1032,3.94,5.0472,1.4721,5.2575,1.0824,0.31570000000000004,1.1275,3.9648,1.1564,4.13
2020-02-06 08:00:00,5.23584,1.52712,5.454,1.08864,0.31752,1.134,4.1472,1.2096,4.32,5.41824,1.58032,5.644,1.08864,0.31752,1.134,4.3296,1.2628,4.51
2020-02-06 08:30:00,5.36208,1.56394,5.5855,1.09968,0.32074,1.1455,4.2624,1.2432,4.44,5.55408,1.6199400000000002,5.7855,1.09968,0.32074,1.1455,4.4544,1.2992,4.64
2020-02-06 09:00:00,5.5584,1.6212,5.79,1.2,0.35000000000000003,1.25,4.3584,1.2711999999999999,4.54,5.7696000000000005,1.6828,6.01,1.2,0.35000000000000003,1.25,4.5696,1.3328,4.76
2020-02-06 09:30:00,5.46144,1.59292,5.689,1.3238400000000001,0.38612,1.379,4.1376,1.2068,4.31,5.69184,1.66012,5.929,1.3238400000000001,0.38612,1.379,4.368,1.274,4.55
2020-02-06 10:00:00,5.36448,1.56464,5.588,1.4188800000000001,0.41384000000000004,1.478,3.9455999999999998,1.1508,4.11,5.58528,1.62904,5.818,1.4188800000000001,0.41384000000000004,1.478,4.1664,1.2152,4.34
2020-02-06 10:30:00,5.14848,1.50164,5.3629999999999995,1.36608,0.39844,1.423,3.7824,1.1032,3.94,5.35968,1.56324,5.583,1.36608,0.39844,1.423,3.9936,1.1648,4.16
2020-02-06 11:00:00,5.13408,1.49744,5.348,1.36128,0.39704000000000006,1.418,3.7728,1.1004,3.93,5.34528,1.55904,5.568,1.36128,0.39704000000000006,1.418,3.984,1.162,4.15
2020-02-06 11:30:00,5.01888,1.46384,5.228,1.37088,0.39984000000000003,1.428,3.648,1.064,3.8,5.22048,1.52264,5.438,1.37088,0.39984000000000003,1.428,3.8496,1.1228,4.01
2020-02-06 12:00:00,5.0664,1.4777,5.2775,1.3704,0.3997,1.4275,3.696,1.078,3.85,5.2584,1.5337,5.4775,1.3704,0.3997,1.4275,3.888,1.134,4.05
2020-02-06 12:30:00,5.00496,1.45978,5.2135,1.28976,0.37618,1.3435000000000001,3.7152000000000003,1.0836000000000001,3.87,5.19696,1.51578,5.4135,1.28976,0.37618,1.3435000000000001,3.9072,1.1396,4.07
2020-02-06 13:00:00,4.89696,1.42828,5.101,1.28736,0.37548000000000004,1.341,3.6096,1.0528,3.76,5.09856,1.48708,5.311,1.28736,0.37548000000000004,1.341,3.8112,1.1116,3.9699999999999998
2020-02-06 13:30:00,4.716,1.3755,4.9125,1.2792,0.37310000000000004,1.3325,3.4368,1.0024,3.58,4.9176,1.4343,5.1225,1.2792,0.37310000000000004,1.3325,3.6384,1.0612,3.79
2020-02-06 14:00:00,4.7472,1.3846,4.945,1.0608,0.3094,1.105,3.6864,1.0752,3.84,4.9296,1.4378,5.135,1.0608,0.3094,1.105,3.8688000000000002,1.1284,4.03
2020-02-06 14:30:00,4.65552,1.35786,4.8495,1.45872,0.42546000000000006,1.5195,3.1968,0.9324,3.33,4.84752,1.4138600000000001,5.0495,1.45872,0.42546000000000006,1.5195,3.3888,0.9884000000000001,3.5300000000000002
2020-02-06 15:00:00,4.58208,1.33644,4.773,1.4428800000000002,0.42084000000000005,1.5030000000000001,3.1392,0.9156000000000001,3.27,4.77408,1.3924400000000001,4.973,1.4428800000000002,0.42084000000000005,1.5030000000000001,3.3312,0.9716,3.47
2020-02-06 15:30:00,4.4827200000000005,1.30746,4.6695,1.21872,0.35546000000000005,1.2695,3.2640000000000002,0.9520000000000001,3.4,4.67472,1.36346,4.8695,1.21872,0.35546000000000005,1.2695,3.456,1.008,3.6
2020-02-06 16:00:00,4.72656,1.37858,4.9235,1.10736,0.32298000000000004,1.1535,3.6192,1.0556,3.77,4.90896,1.43178,5.1135,1.10736,0.32298000000000004,1.1535,3.8016,1.1088,3.96
2020-02-06 16:30:00,4.83504,1.41022,5.0365,0.57264,0.16702,0.5965,4.2624,1.2432,4.44,5.00784,1.46062,5.2165,0.57264,0.16702,0.5965,4.4352,1.2936,4.62
2020-02-06 17:00:00,4.93536,1.43948,5.141,0.6441600000000001,0.18788000000000002,0.671,4.2912,1.2516,4.47,5.11776,1.49268,5.331,0.6441600000000001,0.18788000000000002,0.671,4.4736,1.3048,4.66
2020-02-06 17:30:00,5.14944,1.5019200000000001,5.364,1.36704,0.39872,1.424,3.7824,1.1032,3.94,5.25504,1.53272,5.474,1.36704,0.39872,1.424,3.888,1.134,4.05
2020-02-06 18:00:00,5.26272,1.5349599999999999,5.482,1.3651200000000001,0.39816,1.422,3.8976,1.1368,4.06,5.37792,1.5685600000000002,5.602,1.3651200000000001,0.39816,1.422,4.0128,1.1703999999999999,4.18
2020-02-06 18:30:00,5.29392,1.54406,5.5145,1.38672,0.40446000000000004,1.4445000000000001,3.9072,1.1396,4.07,5.40912,1.57766,5.6345,1.38672,0.40446000000000004,1.4445000000000001,4.0224,1.1732,4.19
2020-02-06 19:00:00,5.0472,1.4721,5.2575,1.2552,0.36610000000000004,1.3075,3.792,1.106,3.95,5.1528,1.5029,5.3675,1.2552,0.36610000000000004,1.3075,3.8976,1.1368,4.06
2020-02-06 19:30:00,4.9924800000000005,1.45614,5.2005,1.14288,0.33334,1.1905000000000001,3.8496,1.1228,4.01,5.10768,1.48974,5.3205,1.14288,0.33334,1.1905000000000001,3.9648,1.1564,4.13
2020-02-06 20:00:00,4.7793600000000005,1.39398,4.9785,1.10256,0.32158000000000003,1.1485,3.6768,1.0724,3.83,4.95216,1.44438,5.1585,1.10256,0.32158000000000003,1.1485,3.8496,1.1228,4.01
2020-02-06 20:30:00,4.53792,1.32356,4.727,1.10112,0.32116,1.147,3.4368,1.0024,3.58,4.70112,1.3711600000000002,4.897,1.10112,0.32116,1.147,3.6,1.05,3.75
2020-02-06 21:00:00,4.42464,1.29052,4.609,1.10304,0.32172,1.149,3.3216,0.9688,3.46,4.58784,1.33812,4.779,1.10304,0.32172,1.149,3.4848,1.0164,3.63
2020-02-06 21:30:00,4.2168,1.2299,4.3925,1.116,0.3255,1.1625,3.1008,0.9044000000000001,3.23,4.3608,1.2719,4.5425,1.116,0.3255,1.1625,3.2448,0.9464,3.38
2020-02-06 22:00:00,3.84288,1.12084,4.003,1.13568,0.33124000000000003,1.183,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.96768,1.15724,4.133,1.13568,0.33124000000000003,1.183,2.832,0.8260000000000001,2.95
2020-02-06 22:30:00,3.5448,1.0339,3.6925,1.1928,0.34790000000000004,1.2425,2.352,0.686,2.45,3.66,1.0675,3.8125,1.1928,0.34790000000000004,1.2425,2.4672,0.7196,2.5700000000000003
2020-02-06 23:00:00,3.324,0.9695,3.4625,1.2312,0.35910000000000003,1.2825,2.0928,0.6104,2.18,3.42,0.9975,3.5625,1.2312,0.35910000000000003,1.2825,2.1888,0.6384000000000001,2.2800000000000002
2020-02-06 23:30:00,3.108,0.9065000000000001,3.2375,1.1496,0.33530000000000004,1.1975,1.9584000000000001,0.5712,2.04,3.204,0.9345,3.3375,1.1496,0.33530000000000004,1.1975,2.0544000000000002,0.5992000000000001,2.14
2020-02-07 00:00:00,2.9664,0.8652000000000001,3.09,1.1136,0.32480000000000003,1.16,1.8528,0.5404,1.9300000000000002,3.0528,0.8904000000000001,3.18,1.1136,0.32480000000000003,1.16,1.9392,0.5656,2.02
2020-02-07 00:30:00,2.86656,0.83608,2.9859999999999998,1.18656,0.34608000000000005,1.236,1.6800000000000002,0.49,1.75,2.95296,0.86128,3.076,1.18656,0.34608000000000005,1.236,1.7664,0.5152,1.8399999999999999
2020-02-07 01:00:00,2.9443200000000003,0.8587600000000001,3.067,1.20672,0.35196000000000005,1.2570000000000001,1.7376,0.5068,1.81,3.02112,0.88116,3.147,1.20672,0.35196000000000005,1.2570000000000001,1.8144,0.5292,1.8900000000000001
2020-02-07 01:30:00,2.91072,0.84896,3.032,1.15392,0.33656,1.202,1.7568000000000001,0.5124000000000001,1.83,2.98752,0.87136,3.112,1.15392,0.33656,1.202,1.8336000000000001,0.5348,1.9100000000000001
2020-02-07 02:00:00,2.89152,0.8433600000000001,3.012,1.10592,0.32256,1.152,1.7856,0.5208,1.8599999999999999,2.9683200000000003,0.8657600000000001,3.092,1.10592,0.32256,1.152,1.8624,0.5432,1.94
2020-02-07 02:30:00,2.88,0.84,3.0,1.104,0.322,1.15,1.776,0.518,1.85,2.9568000000000003,0.8624,3.08,1.104,0.322,1.15,1.8528,0.5404,1.9300000000000002
2020-02-07 03:00:00,2.85984,0.8341200000000001,2.979,1.20864,0.35252000000000006,1.259,1.6512,0.48160000000000003,1.72,2.94624,0.8593200000000001,3.069,1.20864,0.35252000000000006,1.259,1.7376,0.5068,1.81
2020-02-07 03:30:00,2.8392,0.8281000000000001,2.9575,1.236,0.36050000000000004,1.2875,1.6032000000000002,0.4676,1.67,2.9256,0.8533000000000001,3.0475,1.236,0.36050000000000004,1.2875,1.6896,0.4928,1.76
2020-02-07 04:00:00,2.80944,0.81942,2.9265,1.14864,0.33502000000000004,1.1965,1.6608,0.4844,1.73,2.88624,0.8418200000000001,3.0065,1.14864,0.33502000000000004,1.1965,1.7376,0.5068,1.81
2020-02-07 04:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.13664,0.33152000000000004,1.184,1.7376,0.5068,1.81,2.95104,0.86072,3.074,1.13664,0.33152000000000004,1.184,1.8144,0.5292,1.8900000000000001
2020-02-07 05:00:00,2.90928,0.8485400000000001,3.0305,1.15248,0.33614000000000005,1.2005,1.7568000000000001,0.5124000000000001,1.83,2.99568,0.8737400000000001,3.1205,1.15248,0.33614000000000005,1.2005,1.8432,0.5376000000000001,1.92
2020-02-07 05:30:00,3.02448,0.88214,3.1505,1.22928,0.35854,1.2805,1.7952,0.5236000000000001,1.87,3.11088,0.90734,3.2405,1.22928,0.35854,1.2805,1.8816000000000002,0.5488000000000001,1.96
2020-02-07 06:00:00,3.2136,0.9373,3.3475,1.2744,0.37170000000000003,1.3275000000000001,1.9392,0.5656,2.02,3.3288,0.9709000000000001,3.4675000000000002,1.2744,0.37170000000000003,1.3275000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-02-07 06:30:00,3.8064,1.1102,3.965,1.2432,0.36260000000000003,1.295,2.5632,0.7476,2.67,3.912,1.141,4.075,1.2432,0.36260000000000003,1.295,2.6688,0.7784000000000001,2.7800000000000002
2020-02-07 07:00:00,4.41744,1.28842,4.6015,1.23024,0.35882000000000003,1.2815,3.1872,0.9296000000000001,3.32,4.48464,1.30802,4.6715,1.23024,0.35882000000000003,1.2815,3.2544,0.9492,3.39
2020-02-07 07:30:00,4.87536,1.42198,5.0785,1.14096,0.33278,1.1885,3.7344,1.0892,3.89,4.94256,1.44158,5.1485,1.14096,0.33278,1.1885,3.8016,1.1088,3.96
2020-02-07 08:00:00,5.22096,1.52278,5.4385,1.10256,0.32158000000000003,1.1485,4.1184,1.2012,4.29,5.25936,1.5339800000000001,5.4785,1.10256,0.32158000000000003,1.1485,4.1568,1.2124,4.33
2020-02-07 08:30:00,5.48736,1.6004800000000001,5.716,1.17696,0.34328000000000003,1.226,4.3104,1.2572,4.49,5.53536,1.61448,5.766,1.17696,0.34328000000000003,1.226,4.3584,1.2711999999999999,4.54
2020-02-07 09:00:00,5.55552,1.62036,5.787,1.17792,0.34356000000000003,1.227,4.3776,1.2768,4.5600000000000005,5.60352,1.63436,5.837,1.17792,0.34356000000000003,1.227,4.4256,1.2908,4.61
2020-02-07 09:30:00,5.67024,1.65382,5.9065,1.14864,0.33502000000000004,1.1965,4.5216,1.3188,4.71,5.71824,1.66782,5.9565,1.14864,0.33502000000000004,1.1965,4.5696,1.3328,4.76
2020-02-07 10:00:00,5.47008,1.59544,5.698,1.27488,0.37184,1.328,4.1952,1.2236,4.37,5.52768,1.61224,5.758,1.27488,0.37184,1.328,4.2528,1.2404,4.43
2020-02-07 10:30:00,5.17776,1.51018,5.3935,1.5201600000000002,0.44338000000000005,1.5835,3.6576,1.0668,3.81,5.24496,1.5297800000000001,5.4635,1.5201600000000002,0.44338000000000005,1.5835,3.7248,1.0864,3.88
2020-02-07 11:00:00,5.15376,1.50318,5.3685,1.61136,0.46998000000000006,1.6785,3.5423999999999998,1.0332,3.69,5.22096,1.52278,5.4385,1.61136,0.46998000000000006,1.6785,3.6096,1.0528,3.76
2020-02-07 11:30:00,5.05248,1.47364,5.263,1.53888,0.44884,1.603,3.5136000000000003,1.0248,3.66,5.11008,1.49044,5.323,1.53888,0.44884,1.603,3.5712,1.0416,3.7199999999999998
2020-02-07 12:00:00,5.01216,1.46188,5.221,1.48896,0.43428000000000005,1.5510000000000002,3.5232,1.0276,3.67,5.06976,1.47868,5.281,1.48896,0.43428000000000005,1.5510000000000002,3.5808,1.0444,3.73
2020-02-07 12:30:00,4.9848,1.4539,5.1925,1.4712,0.42910000000000004,1.5325,3.5136000000000003,1.0248,3.66,5.0424,1.4707,5.2525,1.4712,0.42910000000000004,1.5325,3.5712,1.0416,3.7199999999999998
2020-02-07 13:00:00,5.03088,1.46734,5.2405,1.38288,0.40334000000000003,1.4405000000000001,3.648,1.064,3.8,5.06928,1.47854,5.2805,1.38288,0.40334000000000003,1.4405000000000001,3.6864,1.0752,3.84
2020-02-07 13:30:00,4.89648,1.42814,5.1005,1.35408,0.39494,1.4105,3.5423999999999998,1.0332,3.69,4.94448,1.44214,5.1505,1.35408,0.39494,1.4105,3.5904,1.0472,3.74
2020-02-07 14:00:00,4.93968,1.44074,5.1455,1.33968,0.39074000000000003,1.3955,3.6,1.05,3.75,4.98768,1.4547400000000001,5.1955,1.33968,0.39074000000000003,1.3955,3.648,1.064,3.8
2020-02-07 14:30:00,4.78368,1.39524,4.983,1.40448,0.40964000000000006,1.463,3.3792,0.9856,3.52,4.84128,1.41204,5.043,1.40448,0.40964000000000006,1.463,3.4368,1.0024,3.58
2020-02-07 15:00:00,4.72752,1.37886,4.9245,1.5019200000000001,0.43806000000000006,1.5645,3.2256,0.9408000000000001,3.36,4.80432,1.40126,5.0045,1.5019200000000001,0.43806000000000006,1.5645,3.3024,0.9632000000000001,3.44
2020-02-07 15:30:00,4.6372800000000005,1.35254,4.8305,1.41168,0.41174000000000005,1.4705,3.2256,0.9408000000000001,3.36,4.71408,1.37494,4.9105,1.41168,0.41174000000000005,1.4705,3.3024,0.9632000000000001,3.44
2020-02-07 16:00:00,4.72368,1.37774,4.9205000000000005,1.23888,0.36134000000000005,1.2905,3.4848,1.0164,3.63,4.80048,1.40014,5.0005,1.23888,0.36134000000000005,1.2905,3.5616,1.0388,3.71
2020-02-07 16:30:00,4.76448,1.38964,4.963,1.22208,0.35644000000000003,1.2730000000000001,3.5423999999999998,1.0332,3.69,4.84128,1.41204,5.043,1.22208,0.35644000000000003,1.2730000000000001,3.6192,1.0556,3.77
2020-02-07 17:00:00,4.90128,1.42954,5.1055,1.25328,0.36554000000000003,1.3054999999999999,3.648,1.064,3.8,4.97808,1.45194,5.1855,1.25328,0.36554000000000003,1.3054999999999999,3.7248,1.0864,3.88
2020-02-07 17:30:00,5.03328,1.46804,5.243,1.27008,0.37044000000000005,1.323,3.7632,1.0976,3.92,5.11968,1.4932400000000001,5.333,1.27008,0.37044000000000005,1.323,3.8496,1.1228,4.01
2020-02-07 18:00:00,4.98,1.4525000000000001,5.1875,1.2936,0.3773,1.3475000000000001,3.6864,1.0752,3.84,5.1624,1.5057,5.3775,1.2936,0.3773,1.3475000000000001,3.8688000000000002,1.1284,4.03
2020-02-07 18:30:00,5.0256,1.4658,5.235,1.32,0.385,1.375,3.7056,1.0808,3.86,5.208,1.5190000000000001,5.425,1.32,0.385,1.375,3.888,1.134,4.05
2020-02-07 19:00:00,4.84032,1.4117600000000001,5.042,1.26912,0.37016000000000004,1.322,3.5712,1.0416,3.7199999999999998,5.01312,1.46216,5.222,1.26912,0.37016000000000004,1.322,3.7439999999999998,1.092,3.9
2020-02-07 19:30:00,4.6728000000000005,1.3629,4.8675,1.2744,0.37170000000000003,1.3275000000000001,3.3984,0.9912000000000001,3.54,4.8456,1.4133,5.0475,1.2744,0.37170000000000003,1.3275000000000001,3.5712,1.0416,3.7199999999999998
2020-02-07 20:00:00,4.4496,1.2978,4.635,1.3488,0.3934,1.405,3.1008,0.9044000000000001,3.23,4.6128,1.3454000000000002,4.805,1.3488,0.3934,1.405,3.2640000000000002,0.9520000000000001,3.4
2020-02-07 20:30:00,4.24512,1.23816,4.422,1.39392,0.40656000000000003,1.452,2.8512,0.8316,2.9699999999999998,4.39872,1.28296,4.582,1.39392,0.40656000000000003,1.452,3.0048,0.8764000000000001,3.13
2020-02-07 21:00:00,3.97872,1.16046,4.1445,1.49232,0.43526000000000004,1.5545,2.4864,0.7252000000000001,2.59,4.12272,1.20246,4.2945,1.49232,0.43526000000000004,1.5545,2.6304,0.7672,2.74
2020-02-07 21:30:00,3.8635200000000003,1.12686,4.0245,1.47312,0.42966000000000004,1.5345,2.3904,0.6972,2.49,3.98832,1.16326,4.1545,1.47312,0.42966000000000004,1.5345,2.5152,0.7336,2.62
2020-02-07 22:00:00,3.5793600000000003,1.04398,3.7285,1.38096,0.40278,1.4385,2.1984,0.6412,2.29,3.69456,1.07758,3.8485,1.38096,0.40278,1.4385,2.3136,0.6748000000000001,2.41
2020-02-07 22:30:00,3.3696,0.9828,3.51,1.4592,0.42560000000000003,1.52,1.9104,0.5572,1.99,3.4752,1.0136,3.62,1.4592,0.42560000000000003,1.52,2.016,0.588,2.1
2020-02-07 23:00:00,3.14976,0.91868,3.281,1.47936,0.43148000000000003,1.541,1.6703999999999999,0.4872,1.74,3.23616,0.94388,3.371,1.47936,0.43148000000000003,1.541,1.7568000000000001,0.5124000000000001,1.83
2020-02-07 23:30:00,2.91936,0.85148,3.041,1.47936,0.43148000000000003,1.541,1.44,0.42,1.5,3.00576,0.8766800000000001,3.1310000000000002,1.47936,0.43148000000000003,1.541,1.5264,0.44520000000000004,1.5899999999999999
2020-02-08 00:00:00,2.7744,0.8092,2.89,1.4976,0.4368,1.56,1.2768,0.3724,1.33,2.8416,0.8288000000000001,2.96,1.4976,0.4368,1.56,1.344,0.392,1.4
2020-02-08 00:30:00,2.64288,0.7708400000000001,2.753,1.51008,0.44044000000000005,1.573,1.1328,0.3304,1.18,2.6716800000000003,0.77924,2.783,1.51008,0.44044000000000005,1.573,1.1616,0.3388,1.21
2020-02-08 01:00:00,2.6956800000000003,0.78624,2.808,1.50528,0.43904000000000004,1.568,1.1904,0.3472,1.24,2.75328,0.8030400000000001,2.868,1.50528,0.43904000000000004,1.568,1.248,0.364,1.3
2020-02-08 01:30:00,2.62416,0.7653800000000001,2.7335000000000003,1.45296,0.42378000000000005,1.5135,1.1712,0.3416,1.22,2.69136,0.78498,2.8035,1.45296,0.42378000000000005,1.5135,1.2384,0.3612,1.29
2020-02-08 02:00:00,2.62512,0.76566,2.7345,1.46352,0.42686,1.5245000000000002,1.1616,0.3388,1.21,2.68272,0.78246,2.7945,1.46352,0.42686,1.5245000000000002,1.2192,0.3556,1.27
2020-02-08 02:30:00,2.59536,0.7569800000000001,2.7035,1.42416,0.41538,1.4835,1.1712,0.3416,1.22,2.66256,0.77658,2.7735000000000003,1.42416,0.41538,1.4835,1.2384,0.3612,1.29
2020-02-08 03:00:00,2.56752,0.7488600000000001,2.6745,1.34832,0.39326000000000005,1.4045,1.2192,0.3556,1.27,2.62512,0.76566,2.7345,1.34832,0.39326000000000005,1.4045,1.2768,0.3724,1.33
2020-02-08 03:30:00,2.53872,0.74046,2.6445,1.38672,0.40446000000000004,1.4445000000000001,1.152,0.336,1.2,2.59632,0.75726,2.7045,1.38672,0.40446000000000004,1.4445000000000001,1.2096,0.3528,1.26
2020-02-08 04:00:00,2.508,0.7315,2.6125,1.3368,0.3899,1.3925,1.1712,0.3416,1.22,2.5656,0.7483000000000001,2.6725,1.3368,0.3899,1.3925,1.2288000000000001,0.3584,1.28
2020-02-08 04:30:00,2.52096,0.73528,2.626,1.2825600000000001,0.37408,1.336,1.2384,0.3612,1.29,2.57856,0.7520800000000001,2.686,1.2825600000000001,0.37408,1.336,1.296,0.378,1.35
2020-02-08 05:00:00,2.4993600000000002,0.7289800000000001,2.6035,1.30896,0.38178,1.3635,1.1904,0.3472,1.24,2.55696,0.7457800000000001,2.6635,1.30896,0.38178,1.3635,1.248,0.364,1.3
2020-02-08 05:30:00,2.59584,0.75712,2.7039999999999997,1.29984,0.37912,1.354,1.296,0.378,1.35,2.66304,0.7767200000000001,2.774,1.29984,0.37912,1.354,1.3632,0.3976,1.42
2020-02-08 06:00:00,2.63472,0.76846,2.7445,1.16592,0.34006000000000003,1.2145000000000001,1.4688,0.4284,1.53,2.71152,0.7908600000000001,2.8245,1.16592,0.34006000000000003,1.2145000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-08 06:30:00,2.85744,0.83342,2.9765,1.14864,0.33502000000000004,1.1965,1.7088,0.4984,1.78,2.97264,0.8670200000000001,3.0965,1.14864,0.33502000000000004,1.1965,1.824,0.532,1.9
2020-02-08 07:00:00,3.06336,0.89348,3.191,1.22016,0.35588000000000003,1.271,1.8432,0.5376000000000001,1.92,3.22656,0.94108,3.3609999999999998,1.22016,0.35588000000000003,1.271,2.0064,0.5852,2.09
2020-02-08 07:30:00,3.43872,1.00296,3.582,1.25952,0.36736,1.312,2.1792,0.6356,2.27,3.56352,1.03936,3.7119999999999997,1.25952,0.36736,1.312,2.304,0.672,2.4
2020-02-08 08:00:00,3.54624,1.03432,3.694,1.21344,0.35392,1.264,2.3328,0.6804,2.43,3.67104,1.0707200000000001,3.824,1.21344,0.35392,1.264,2.4576000000000002,0.7168,2.56
2020-02-08 08:30:00,3.66672,1.06946,3.8195,1.20912,0.35266000000000003,1.2595,2.4576000000000002,0.7168,2.56,3.7915200000000002,1.10586,3.9495,1.20912,0.35266000000000003,1.2595,2.5824,0.7532,2.69
2020-02-08 09:00:00,3.89712,1.13666,4.0595,1.26672,0.36946,1.3195000000000001,2.6304,0.7672,2.74,4.03152,1.1758600000000001,4.1995000000000005,1.26672,0.36946,1.3195000000000001,2.7648,0.8064,2.88
2020-02-08 09:30:00,3.94368,1.15024,4.108,1.31328,0.38304000000000005,1.3679999999999999,2.6304,0.7672,2.74,4.08768,1.19224,4.258,1.31328,0.38304000000000005,1.3679999999999999,2.7744,0.8092,2.89
2020-02-08 10:00:00,4.02288,1.17334,4.1905,1.26768,0.36974,1.3205,2.7552,0.8036000000000001,2.87,4.17648,1.21814,4.3505,1.26768,0.36974,1.3205,2.9088000000000003,0.8484,3.03
2020-02-08 10:30:00,4.01232,1.17026,4.1795,1.21872,0.35546000000000005,1.2695,2.7936,0.8148000000000001,2.91,4.14672,1.20946,4.3195,1.21872,0.35546000000000005,1.2695,2.928,0.854,3.05
2020-02-08 11:00:00,3.888,1.134,4.05,1.3152,0.3836,1.37,2.5728,0.7504000000000001,2.68,4.032,1.176,4.2,1.3152,0.3836,1.37,2.7168,0.7924,2.83
2020-02-08 11:30:00,3.7454400000000003,1.09242,3.9015,1.35504,0.39522,1.4115,2.3904,0.6972,2.49,3.8990400000000003,1.1372200000000001,4.0615,1.35504,0.39522,1.4115,2.544,0.742,2.65
2020-02-08 12:00:00,3.62832,1.05826,3.7795,1.46832,0.42826000000000003,1.5295,2.16,0.63,2.25,3.77232,1.10026,3.9295,1.46832,0.42826000000000003,1.5295,2.304,0.672,2.4
2020-02-08 12:30:00,3.58752,1.04636,3.737,1.60032,0.46676000000000006,1.667,1.9872,0.5796,2.07,3.74112,1.09116,3.8970000000000002,1.60032,0.46676000000000006,1.667,2.1408,0.6244000000000001,2.23
2020-02-08 13:00:00,3.52032,1.02676,3.667,1.57152,0.45836000000000005,1.637,1.9488,0.5684,2.03,3.68352,1.07436,3.8369999999999997,1.57152,0.45836000000000005,1.637,2.112,0.616,2.2
2020-02-08 13:30:00,3.53088,1.02984,3.678,1.43808,0.41944000000000004,1.498,2.0928,0.6104,2.18,3.67488,1.07184,3.8280000000000003,1.43808,0.41944000000000004,1.498,2.2368,0.6524,2.33
2020-02-08 14:00:00,3.4176,0.9968,3.56,1.584,0.462,1.65,1.8336000000000001,0.5348,1.9100000000000001,3.5904,1.0472,3.74,1.584,0.462,1.65,2.0064,0.5852,2.09
2020-02-08 14:30:00,3.34176,0.9746800000000001,3.481,1.53696,0.44828,1.601,1.8048000000000002,0.5264,1.88,3.52416,1.02788,3.6710000000000003,1.53696,0.44828,1.601,1.9872,0.5796,2.07
2020-02-08 15:00:00,3.31824,0.9678200000000001,3.4565,1.57104,0.45822,1.6365,1.7472,0.5096,1.82,3.50064,1.02102,3.6465,1.57104,0.45822,1.6365,1.9296000000000002,0.5628000000000001,2.01
2020-02-08 15:30:00,3.3297600000000003,0.97118,3.4685,1.56336,0.45598000000000005,1.6285,1.7664,0.5152,1.8399999999999999,3.5313600000000003,1.02998,3.6785,1.56336,0.45598000000000005,1.6285,1.968,0.5740000000000001,2.05
2020-02-08 16:00:00,3.37008,0.98294,3.5105,1.56528,0.45654000000000006,1.6305,1.8048000000000002,0.5264,1.88,3.56208,1.03894,3.7105,1.56528,0.45654000000000006,1.6305,1.9968,0.5824,2.08
2020-02-08 16:30:00,3.55968,1.03824,3.708,1.45728,0.42504000000000003,1.518,2.1024,0.6132000000000001,2.19,3.72288,1.08584,3.878,1.45728,0.42504000000000003,1.518,2.2656,0.6608,2.36
2020-02-08 17:00:00,3.75936,1.0964800000000001,3.916,1.44576,0.42168000000000005,1.506,2.3136,0.6748000000000001,2.41,3.92256,1.14408,4.086,1.44576,0.42168000000000005,1.506,2.4768,0.7224,2.58
2020-02-08 17:30:00,4.1256,1.2033,4.2975,1.4568,0.4249,1.5175,2.6688,0.7784000000000001,2.7800000000000002,4.26,1.2425,4.4375,1.4568,0.4249,1.5175,2.8032,0.8176,2.92
2020-02-08 18:00:00,4.29456,1.25258,4.4735,1.46256,0.42658,1.5235,2.832,0.8260000000000001,2.95,4.41936,1.28898,4.6035,1.46256,0.42658,1.5235,2.9568000000000003,0.8624,3.08
2020-02-08 18:30:00,4.2912,1.2516,4.47,1.4784000000000002,0.4312,1.54,2.8128,0.8204,2.93,4.4256,1.2908,4.61,1.4784000000000002,0.4312,1.54,2.9472,0.8596,3.07
2020-02-08 19:00:00,4.17648,1.21814,4.3505,1.5556800000000002,0.45374000000000003,1.6205,2.6208,0.7644000000000001,2.73,4.34928,1.26854,4.5305,1.5556800000000002,0.45374000000000003,1.6205,2.7936,0.8148000000000001,2.91
2020-02-08 19:30:00,3.99456,1.1650800000000001,4.161,1.5561600000000002,0.45388000000000006,1.621,2.4384,0.7112,2.54,4.16736,1.21548,4.341,1.5561600000000002,0.45388000000000006,1.621,2.6112,0.7616,2.7199999999999998
2020-02-08 20:00:00,3.82896,1.11678,3.9885,1.4961600000000002,0.43638000000000005,1.5585,2.3328,0.6804,2.43,4.01136,1.16998,4.1785,1.4961600000000002,0.43638000000000005,1.5585,2.5152,0.7336,2.62
2020-02-08 20:30:00,3.65856,1.06708,3.811,1.4985600000000001,0.43708,1.561,2.16,0.63,2.25,3.85056,1.12308,4.011,1.4985600000000001,0.43708,1.561,2.352,0.686,2.45
2020-02-08 21:00:00,3.57168,1.04174,3.7205,1.58448,0.46214000000000005,1.6505,1.9872,0.5796,2.07,3.69648,1.07814,3.8505000000000003,1.58448,0.46214000000000005,1.6505,2.112,0.616,2.2
2020-02-08 21:30:00,3.42336,0.99848,3.566,1.52256,0.44408000000000003,1.5859999999999999,1.9008,0.5544,1.98,3.50976,1.02368,3.656,1.52256,0.44408000000000003,1.5859999999999999,1.9872,0.5796,2.07
2020-02-08 22:00:00,3.3288,0.9709000000000001,3.4675000000000002,1.572,0.4585,1.6375000000000002,1.7568000000000001,0.5124000000000001,1.83,3.4248,0.9989,3.5675,1.572,0.4585,1.6375000000000002,1.8528,0.5404,1.9300000000000002
2020-02-08 22:30:00,3.1464,0.9177000000000001,3.2775,1.5336,0.44730000000000003,1.5975000000000001,1.6128,0.47040000000000004,1.6800000000000002,3.2328,0.9429000000000001,3.3675,1.5336,0.44730000000000003,1.5975000000000001,1.6992,0.49560000000000004,1.77
2020-02-08 23:00:00,2.99568,0.8737400000000001,3.1205,1.52688,0.44534,1.5905,1.4688,0.4284,1.53,3.06288,0.89334,3.1905,1.52688,0.44534,1.5905,1.536,0.448,1.6
2020-02-08 23:30:00,2.80272,0.8174600000000001,2.9195,1.58352,0.46186000000000005,1.6495000000000002,1.2192,0.3556,1.27,2.85072,0.8314600000000001,2.9695,1.58352,0.46186000000000005,1.6495000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-02-09 00:00:00,2.73264,0.7970200000000001,2.8465,1.5134400000000001,0.44142000000000003,1.5765,1.2192,0.3556,1.27,2.77104,0.80822,2.8865,1.5134400000000001,0.44142000000000003,1.5765,1.2576,0.3668,1.31
2020-02-09 00:30:00,2.67024,0.7788200000000001,2.7815000000000003,1.51824,0.44282000000000005,1.5815000000000001,1.152,0.336,1.2,2.69904,0.78722,2.8115,1.51824,0.44282000000000005,1.5815000000000001,1.1808,0.34440000000000004,1.23
2020-02-09 01:00:00,2.7024,0.7882,2.815,1.608,0.46900000000000003,1.675,1.0944,0.31920000000000004,1.1400000000000001,2.76,0.805,2.875,1.608,0.46900000000000003,1.675,1.152,0.336,1.2
2020-02-09 01:30:00,2.69904,0.78722,2.8115,1.51824,0.44282000000000005,1.5815000000000001,1.1808,0.34440000000000004,1.23,2.76624,0.8068200000000001,2.8815,1.51824,0.44282000000000005,1.5815000000000001,1.248,0.364,1.3
2020-02-09 02:00:00,2.63088,0.76734,2.7405,1.51728,0.44254000000000004,1.5805,1.1136,0.32480000000000003,1.16,2.68848,0.7841400000000001,2.8005,1.51728,0.44254000000000004,1.5805,1.1712,0.3416,1.22
2020-02-09 02:30:00,2.62512,0.76566,2.7345,1.49232,0.43526000000000004,1.5545,1.1328,0.3304,1.18,2.68272,0.78246,2.7945,1.49232,0.43526000000000004,1.5545,1.1904,0.3472,1.24
2020-02-09 03:00:00,2.55456,0.7450800000000001,2.661,1.4985600000000001,0.43708,1.561,1.056,0.308,1.1,2.60256,0.7590800000000001,2.711,1.4985600000000001,0.43708,1.561,1.104,0.322,1.15
2020-02-09 03:30:00,2.5824,0.7532,2.69,1.5936,0.46480000000000005,1.6600000000000001,0.9888,0.2884,1.03,2.6208,0.7644000000000001,2.73,1.5936,0.46480000000000005,1.6600000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-02-09 04:00:00,2.52384,0.7361200000000001,2.629,1.56384,0.45612,1.629,0.96,0.28,1.0,2.5526400000000002,0.7445200000000001,2.659,1.56384,0.45612,1.629,0.9888,0.2884,1.03
2020-02-09 04:30:00,2.5180800000000003,0.7344400000000001,2.623,1.52928,0.44604000000000005,1.593,0.9888,0.2884,1.03,2.52768,0.73724,2.633,1.52928,0.44604000000000005,1.593,0.9984000000000001,0.2912,1.04
2020-02-09 05:00:00,2.50848,0.7316400000000001,2.613,1.55808,0.45444,1.623,0.9504,0.2772,0.99,2.50848,0.7316400000000001,2.613,1.55808,0.45444,1.623,0.9504,0.2772,0.99
2020-02-09 05:30:00,2.47392,0.7215600000000001,2.577,1.53312,0.44716000000000006,1.597,0.9408000000000001,0.27440000000000003,0.98,2.48352,0.72436,2.5869999999999997,1.53312,0.44716000000000006,1.597,0.9504,0.2772,0.99
2020-02-09 06:00:00,2.53056,0.7380800000000001,2.636,1.5321600000000002,0.44688000000000005,1.596,0.9984000000000001,0.2912,1.04,2.57856,0.7520800000000001,2.686,1.5321600000000002,0.44688000000000005,1.596,1.0464,0.3052,1.09
2020-02-09 06:30:00,2.63712,0.7691600000000001,2.747,1.53312,0.44716000000000006,1.597,1.104,0.322,1.15,2.6947200000000002,0.7859600000000001,2.807,1.53312,0.44716000000000006,1.597,1.1616,0.3388,1.21
2020-02-09 07:00:00,2.79456,0.81508,2.911,1.53696,0.44828,1.601,1.2576,0.3668,1.31,3.02496,0.8822800000000001,3.151,1.53696,0.44828,1.601,1.488,0.434,1.55
2020-02-09 07:30:00,2.94336,0.85848,3.066,1.54176,0.44968,1.6059999999999999,1.4016,0.4088,1.46,3.17376,0.9256800000000001,3.306,1.54176,0.44968,1.6059999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-09 08:00:00,3.07488,0.8968400000000001,3.203,1.50048,0.43764000000000003,1.5630000000000002,1.5744,0.4592,1.6400000000000001,3.27648,0.95564,3.4130000000000003,1.50048,0.43764000000000003,1.5630000000000002,1.776,0.518,1.85
2020-02-09 08:30:00,3.33072,0.9714600000000001,3.4695,1.3243200000000002,0.38626000000000005,1.3795,2.0064,0.5852,2.09,3.48432,1.01626,3.6295,1.3243200000000002,0.38626000000000005,1.3795,2.16,0.63,2.25
2020-02-09 09:00:00,3.5328,1.0304,3.68,1.3344,0.38920000000000005,1.3900000000000001,2.1984,0.6412,2.29,3.6672000000000002,1.0696,3.8200000000000003,1.3344,0.38920000000000005,1.3900000000000001,2.3328,0.6804,2.43
2020-02-09 09:30:00,3.7987200000000003,1.10796,3.957,1.29312,0.37716000000000005,1.347,2.5056000000000003,0.7308,2.61,3.9043200000000002,1.13876,4.067,1.29312,0.37716000000000005,1.347,2.6112,0.7616,2.7199999999999998
2020-02-09 10:00:00,3.92784,1.14562,4.0915,1.26864,0.37002,1.3215,2.6592000000000002,0.7756000000000001,2.77,4.02384,1.17362,4.1915,1.26864,0.37002,1.3215,2.7552,0.8036000000000001,2.87
2020-02-09 10:30:00,3.9648,1.1564,4.13,1.3728,0.40040000000000003,1.43,2.592,0.756,2.7,4.08,1.19,4.25,1.3728,0.40040000000000003,1.43,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-09 11:00:00,3.97728,1.16004,4.143,1.30848,0.38164000000000003,1.363,2.6688,0.7784000000000001,2.7800000000000002,4.10208,1.19644,4.273,1.30848,0.38164000000000003,1.363,2.7936,0.8148000000000001,2.91
2020-02-09 11:30:00,4.03728,1.17754,4.2055,1.27248,0.37114,1.3255,2.7648,0.8064,2.88,4.14288,1.20834,4.3155,1.27248,0.37114,1.3255,2.8704,0.8372,2.99
2020-02-09 12:00:00,4.0824,1.1907,4.2525,1.2696,0.3703,1.3225,2.8128,0.8204,2.93,4.1975999999999996,1.2243,4.3725,1.2696,0.3703,1.3225,2.928,0.854,3.05
2020-02-09 12:30:00,4.0704,1.1872,4.24,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.7168,0.7924,2.83,4.2048,1.2264,4.38,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.8512,0.8316,2.9699999999999998
2020-02-09 13:00:00,4.02624,1.17432,4.194,1.30944,0.38192000000000004,1.3639999999999999,2.7168,0.7924,2.83,4.16064,1.21352,4.334,1.30944,0.38192000000000004,1.3639999999999999,2.8512,0.8316,2.9699999999999998
2020-02-09 13:30:00,4.03008,1.17544,4.198,1.23648,0.36064,1.288,2.7936,0.8148000000000001,2.91,4.15488,1.21184,4.328,1.23648,0.36064,1.288,2.9184,0.8512000000000001,3.04
2020-02-09 14:00:00,4.05888,1.18384,4.228,0.91968,0.26824000000000003,0.9580000000000001,3.1392,0.9156000000000001,3.27,4.14528,1.20904,4.318,0.91968,0.26824000000000003,0.9580000000000001,3.2256,0.9408000000000001,3.36
2020-02-09 14:30:00,3.91728,1.14254,4.0805,1.7860800000000001,0.5209400000000001,1.8605,2.1312,0.6216,2.22,4.08048,1.19014,4.2505,1.7860800000000001,0.5209400000000001,1.8605,2.2944,0.6692,2.39
2020-02-09 15:00:00,3.84192,1.12056,4.002,1.68192,0.49056000000000005,1.752,2.16,0.63,2.25,4.01472,1.17096,4.182,1.68192,0.49056000000000005,1.752,2.3328,0.6804,2.43
2020-02-09 15:30:00,3.732,1.0885,3.8875,1.5432000000000001,0.4501,1.6075,2.1888,0.6384000000000001,2.2800000000000002,3.8856,1.1333,4.0475,1.5432000000000001,0.4501,1.6075,2.3424,0.6832,2.44
2020-02-09 16:00:00,3.78288,1.10334,3.9405,1.5076800000000001,0.43974,1.5705,2.2752,0.6636000000000001,2.37,3.92688,1.14534,4.0905,1.5076800000000001,0.43974,1.5705,2.4192,0.7056,2.52
2020-02-09 16:30:00,3.8688000000000002,1.1284,4.03,1.4976,0.4368,1.56,2.3712,0.6916,2.47,4.0224,1.1732,4.19,1.4976,0.4368,1.56,2.5248,0.7364,2.63
2020-02-09 17:00:00,3.94992,1.15206,4.1145,1.4155200000000001,0.41286000000000006,1.4745,2.5343999999999998,0.7392000000000001,2.64,4.11312,1.19966,4.2845,1.4155200000000001,0.41286000000000006,1.4745,2.6976,0.7868,2.81
2020-02-09 17:30:00,4.29984,1.25412,4.479,1.4486400000000001,0.42252000000000006,1.509,2.8512,0.8316,2.9699999999999998,4.45344,1.29892,4.639,1.4486400000000001,0.42252000000000006,1.509,3.0048,0.8764000000000001,3.13
2020-02-09 18:00:00,4.42992,1.29206,4.6145,1.44432,0.42126,1.5045000000000002,2.9856,0.8708,3.11,4.58352,1.3368600000000002,4.7745,1.44432,0.42126,1.5045000000000002,3.1392,0.9156000000000001,3.27
2020-02-09 18:30:00,4.41744,1.28842,4.6015,1.5086400000000002,0.44002,1.5715,2.9088000000000003,0.8484,3.03,4.56144,1.3304200000000002,4.7515,1.5086400000000002,0.44002,1.5715,3.0528,0.8904000000000001,3.18
2020-02-09 19:00:00,4.248,1.239,4.425,1.464,0.427,1.525,2.784,0.812,2.9,4.4016,1.2838,4.585,1.464,0.427,1.525,2.9376,0.8568,3.06
2020-02-09 19:30:00,4.02624,1.17432,4.194,1.43424,0.41832,1.494,2.592,0.756,2.7,4.17024,1.21632,4.344,1.43424,0.41832,1.494,2.7359999999999998,0.798,2.85
2020-02-09 20:00:00,3.86544,1.12742,4.0265,1.42704,0.41622000000000003,1.4865,2.4384,0.7112,2.54,3.99024,1.16382,4.1565,1.42704,0.41622000000000003,1.4865,2.5632,0.7476,2.67
2020-02-09 20:30:00,3.7214400000000003,1.08542,3.8765,1.42704,0.41622000000000003,1.4865,2.2944,0.6692,2.39,3.85584,1.12462,4.0165,1.42704,0.41622000000000003,1.4865,2.4288,0.7084,2.5300000000000002
2020-02-09 21:00:00,3.5908800000000003,1.04734,3.7405,1.48848,0.43414,1.5505,2.1024,0.6132000000000001,2.19,3.69648,1.07814,3.8505000000000003,1.48848,0.43414,1.5505,2.208,0.644,2.3
2020-02-09 21:30:00,3.40128,0.99204,3.543,1.46208,0.42644000000000004,1.5230000000000001,1.9392,0.5656,2.02,3.5068799999999998,1.02284,3.653,1.46208,0.42644000000000004,1.5230000000000001,2.0448,0.5964,2.13
2020-02-09 22:00:00,3.30384,0.96362,3.4415,1.36464,0.39802000000000004,1.4215,1.9392,0.5656,2.02,3.40944,0.9944200000000001,3.5515,1.36464,0.39802000000000004,1.4215,2.0448,0.5964,2.13
2020-02-09 22:30:00,3.14688,0.9178400000000001,3.278,1.38048,0.40264000000000005,1.438,1.7664,0.5152,1.8399999999999999,3.23328,0.9430400000000001,3.368,1.38048,0.40264000000000005,1.438,1.8528,0.5404,1.9300000000000002
2020-02-09 23:00:00,2.98272,0.8699600000000001,3.107,1.41792,0.41356000000000004,1.477,1.5648,0.45640000000000003,1.63,3.06912,0.8951600000000001,3.197,1.41792,0.41356000000000004,1.477,1.6512,0.48160000000000003,1.72
2020-02-09 23:30:00,2.75904,0.8047200000000001,2.874,1.41504,0.41272000000000003,1.474,1.344,0.392,1.4,2.83584,0.8271200000000001,2.954,1.41504,0.41272000000000003,1.474,1.4208,0.41440000000000005,1.48
2020-02-10 00:00:00,2.60544,0.75992,2.714,1.3478400000000001,0.39312,1.404,1.2576,0.3668,1.31,2.67264,0.7795200000000001,2.784,1.3478400000000001,0.39312,1.404,1.3248,0.3864,1.38
2020-02-10 00:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.38288,0.40334000000000003,1.4405000000000001,1.152,0.336,1.2,2.60208,0.7589400000000001,2.7105,1.38288,0.40334000000000003,1.4405000000000001,1.2192,0.3556,1.27
2020-02-10 01:00:00,2.59968,0.75824,2.708,1.38048,0.40264000000000005,1.438,1.2192,0.3556,1.27,2.67648,0.7806400000000001,2.7880000000000003,1.38048,0.40264000000000005,1.438,1.296,0.378,1.35
2020-02-10 01:30:00,2.63712,0.7691600000000001,2.747,1.3123200000000002,0.38276000000000004,1.367,1.3248,0.3864,1.38,2.70432,0.78876,2.817,1.3123200000000002,0.38276000000000004,1.367,1.392,0.406,1.45
2020-02-10 02:00:00,2.59344,0.7564200000000001,2.7015000000000002,1.35504,0.39522,1.4115,1.2384,0.3612,1.29,2.66064,0.77602,2.7715,1.35504,0.39522,1.4115,1.3056,0.3808,1.3599999999999999
2020-02-10 02:30:00,2.6299200000000003,0.7670600000000001,2.7395,1.4011200000000001,0.40866,1.4595,1.2288000000000001,0.3584,1.28,2.70672,0.78946,2.8195,1.4011200000000001,0.40866,1.4595,1.3056,0.3808,1.3599999999999999
2020-02-10 03:00:00,2.6006400000000003,0.7585200000000001,2.709,1.40064,0.40852000000000005,1.459,1.2,0.35000000000000003,1.25,2.66784,0.77812,2.779,1.40064,0.40852000000000005,1.459,1.2671999999999999,0.36960000000000004,1.32
2020-02-10 03:30:00,2.62512,0.76566,2.7345,1.39632,0.40726,1.4545,1.2288000000000001,0.3584,1.28,2.68272,0.78246,2.7945,1.39632,0.40726,1.4545,1.2864,0.37520000000000003,1.34
2020-02-10 04:00:00,2.5848,0.7539,2.6925,1.3368,0.3899,1.3925,1.248,0.364,1.3,2.6424000000000003,0.7707,2.7525,1.3368,0.3899,1.3925,1.3056,0.3808,1.3599999999999999
2020-02-10 04:30:00,2.58768,0.7547400000000001,2.6955,1.33968,0.39074000000000003,1.3955,1.248,0.364,1.3,2.66448,0.77714,2.7755,1.33968,0.39074000000000003,1.3955,1.3248,0.3864,1.38
2020-02-10 05:00:00,2.6601600000000003,0.77588,2.771,1.39296,0.40628000000000003,1.451,1.2671999999999999,0.36960000000000004,1.32,2.73696,0.7982800000000001,2.851,1.39296,0.40628000000000003,1.451,1.344,0.392,1.4
2020-02-10 05:30:00,2.856,0.833,2.975,1.3872,0.4046,1.445,1.4688,0.4284,1.53,2.9424,0.8582000000000001,3.065,1.3872,0.4046,1.445,1.5552000000000001,0.4536,1.62
2020-02-10 06:00:00,3.06576,0.8941800000000001,3.1935000000000002,1.38576,0.40418000000000004,1.4435,1.6800000000000002,0.49,1.75,3.20976,0.9361800000000001,3.3435,1.38576,0.40418000000000004,1.4435,1.824,0.532,1.9
2020-02-10 06:30:00,3.66096,1.06778,3.8135,1.37616,0.40138,1.4335,2.2848,0.6664,2.38,3.79536,1.10698,3.9535,1.37616,0.40138,1.4335,2.4192,0.7056,2.52
2020-02-10 07:00:00,4.27824,1.24782,4.4565,1.37904,0.40222,1.4365,2.8992,0.8456,3.02,4.42224,1.28982,4.6065000000000005,1.37904,0.40222,1.4365,3.0432,0.8876000000000001,3.17
2020-02-10 07:30:00,4.58256,1.33658,4.7735,1.37616,0.40138,1.4335,3.2064,0.9352,3.34,4.77456,1.3925800000000002,4.9735,1.37616,0.40138,1.4335,3.3984,0.9912000000000001,3.54
2020-02-10 08:00:00,4.9824,1.4532,5.19,1.3632,0.3976,1.42,3.6192,1.0556,3.77,5.1744,1.5091999999999999,5.39,1.3632,0.3976,1.42,3.8112,1.1116,3.9699999999999998
2020-02-10 08:30:00,5.1648,1.5064000000000002,5.38,1.3056,0.3808,1.3599999999999999,3.8592,1.1256,4.02,5.3664,1.5652,5.59,1.3056,0.3808,1.3599999999999999,4.0608,1.1844000000000001,4.23
2020-02-10 09:00:00,5.124,1.4945,5.3375,1.3224,0.38570000000000004,1.3775,3.8016,1.1088,3.96,5.3352,1.5561,5.5575,1.3224,0.38570000000000004,1.3775,4.0128,1.1703999999999999,4.18
2020-02-10 09:30:00,5.20032,1.51676,5.417,1.39872,0.40796000000000004,1.457,3.8016,1.1088,3.96,5.43072,1.58396,5.657,1.39872,0.40796000000000004,1.457,4.032,1.176,4.2
2020-02-10 10:00:00,5.23008,1.5254400000000001,5.448,1.50528,0.43904000000000004,1.568,3.7248,1.0864,3.88,5.45088,1.5898400000000001,5.678,1.50528,0.43904000000000004,1.568,3.9455999999999998,1.1508,4.11
2020-02-10 10:30:00,4.9248,1.4364,5.13,1.6032000000000002,0.4676,1.67,3.3216,0.9688,3.46,5.1456,1.5008,5.36,1.6032000000000002,0.4676,1.67,3.5423999999999998,1.0332,3.69
2020-02-10 11:00:00,5.1024,1.4882,5.315,1.4544000000000001,0.4242,1.5150000000000001,3.648,1.064,3.8,5.3232,1.5526,5.545,1.4544000000000001,0.4242,1.5150000000000001,3.8688000000000002,1.1284,4.03
2020-02-10 11:30:00,5.19648,1.5156399999999999,5.413,1.41408,0.41244000000000003,1.473,3.7824,1.1032,3.94,5.40768,1.5772400000000002,5.633,1.41408,0.41244000000000003,1.473,3.9936,1.1648,4.16
2020-02-10 12:00:00,5.25552,1.53286,5.4745,1.44432,0.42126,1.5045000000000002,3.8112,1.1116,3.9699999999999998,5.47632,1.59726,5.7045,1.44432,0.42126,1.5045000000000002,4.032,1.176,4.2
2020-02-10 12:30:00,5.4024,1.5756999999999999,5.6275,1.3704,0.3997,1.4275,4.032,1.176,4.2,5.6232,1.6401,5.8575,1.3704,0.3997,1.4275,4.2528,1.2404,4.43
2020-02-10 13:00:00,5.54832,1.61826,5.7795000000000005,1.21872,0.35546000000000005,1.2695,4.3296,1.2628,4.51,5.75952,1.6798600000000001,5.9995,1.21872,0.35546000000000005,1.2695,4.5408,1.3244,4.73
2020-02-10 13:30:00,5.16048,1.50514,5.3755,1.30128,0.37954000000000004,1.3555000000000001,3.8592,1.1256,4.02,5.37168,1.56674,5.5955,1.30128,0.37954000000000004,1.3555000000000001,4.0704,1.1872,4.24
2020-02-10 14:00:00,5.2411200000000004,1.52866,5.4595,1.30512,0.38066000000000005,1.3595000000000002,3.936,1.148,4.1,5.45232,1.59026,5.6795,1.30512,0.38066000000000005,1.3595000000000002,4.1472,1.2096,4.32
2020-02-10 14:30:00,5.09232,1.48526,5.3045,1.3003200000000001,0.37926000000000004,1.3545,3.792,1.106,3.95,5.31312,1.54966,5.5344999999999995,1.3003200000000001,0.37926000000000004,1.3545,4.0128,1.1703999999999999,4.18
2020-02-10 15:00:00,5.13888,1.49884,5.353,1.34688,0.39284,1.403,3.792,1.106,3.95,5.35008,1.56044,5.573,1.34688,0.39284,1.403,4.0032,1.1676,4.17
2020-02-10 15:30:00,5.13072,1.4964600000000001,5.3445,1.16592,0.34006000000000003,1.2145000000000001,3.9648,1.1564,4.13,5.34192,1.55806,5.5645,1.16592,0.34006000000000003,1.2145000000000001,4.176,1.218,4.35
2020-02-10 16:00:00,5.22576,1.52418,5.4435,1.08816,0.31738000000000005,1.1335,4.1376,1.2068,4.31,5.42736,1.58298,5.6535,1.08816,0.31738000000000005,1.1335,4.3392,1.2656,4.52
2020-02-10 16:30:00,5.38704,1.57122,5.6115,1.2465600000000001,0.36358,1.2985,4.14048,1.20764,4.313,5.58864,1.63002,5.8215,1.2465600000000001,0.36358,1.2985,4.34208,1.26644,4.523
2020-02-10 17:00:00,5.26704,1.5362200000000001,5.4865,1.32144,0.38542000000000004,1.3765,3.9455999999999998,1.1508,4.11,5.46864,1.5950199999999999,5.6965,1.32144,0.38542000000000004,1.3765,4.1472,1.2096,4.32
2020-02-10 17:30:00,5.37312,1.5671599999999999,5.5969999999999995,1.35072,0.39396000000000003,1.407,4.0224,1.1732,4.19,5.59392,1.63156,5.827,1.35072,0.39396000000000003,1.407,4.2432,1.2376,4.42
2020-02-10 18:00:00,5.43168,1.58424,5.658,1.30368,0.38024,1.358,4.128,1.204,4.3,5.60448,1.63464,5.838,1.30368,0.38024,1.358,4.3008,1.2544,4.48
