Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-10 18:30:00,5.29728,1.5450400000000002,5.518,1.39968,0.40824000000000005,1.458,3.8976,1.1368,4.06,5.40288,1.57584,5.628,1.39968,0.40824000000000005,1.458,4.0032,1.1676,4.17
2020-02-10 19:00:00,5.3208,1.5519,5.5425,1.4232,0.4151,1.4825,3.8976,1.1368,4.06,5.4072,1.5771000000000002,5.6325,1.4232,0.4151,1.4825,3.984,1.162,4.15
2020-02-10 19:30:00,5.11968,1.4932400000000001,5.333,1.3948800000000001,0.40684000000000003,1.453,3.7248,1.0864,3.88,5.21568,1.5212400000000001,5.433,1.3948800000000001,0.40684000000000003,1.453,3.8208,1.1144,3.98
2020-02-10 20:00:00,4.94304,1.4417200000000001,5.149,1.43904,0.41972000000000004,1.499,3.504,1.022,3.65,5.04864,1.47252,5.259,1.43904,0.41972000000000004,1.499,3.6096,1.0528,3.76
2020-02-10 20:30:00,4.53456,1.32258,4.7235,1.51056,0.44058,1.5735000000000001,3.024,0.882,3.15,4.71696,1.37578,4.9135,1.51056,0.44058,1.5735000000000001,3.2064,0.9352,3.34
2020-02-10 21:00:00,4.37952,1.27736,4.562,1.5379200000000002,0.44856,1.6019999999999999,2.8416,0.8288000000000001,2.96,4.54272,1.32496,4.732,1.5379200000000002,0.44856,1.6019999999999999,3.0048,0.8764000000000001,3.13
2020-02-10 21:30:00,4.13856,1.20708,4.311,1.51776,0.44268,1.581,2.6208,0.7644000000000001,2.73,4.29216,1.25188,4.471,1.51776,0.44268,1.581,2.7744,0.8092,2.89
2020-02-10 22:00:00,3.85296,1.12378,4.0135,1.44336,0.42098,1.5035,2.4096,0.7028,2.51,3.99696,1.16578,4.1635,1.44336,0.42098,1.5035,2.5536,0.7448,2.66
2020-02-10 22:30:00,3.47952,1.01486,3.6245000000000003,1.49232,0.43526000000000004,1.5545,1.9872,0.5796,2.07,3.60432,1.05126,3.7545,1.49232,0.43526000000000004,1.5545,2.112,0.616,2.2
2020-02-10 23:00:00,3.24096,0.9452800000000001,3.376,1.5321600000000002,0.44688000000000005,1.596,1.7088,0.4984,1.78,3.35616,0.9788800000000001,3.496,1.5321600000000002,0.44688000000000005,1.596,1.824,0.532,1.9
2020-02-10 23:30:00,3.0168,0.8799,3.1425,1.5288,0.4459,1.5925,1.488,0.434,1.55,3.1224,0.9107000000000001,3.2525,1.5288,0.4459,1.5925,1.5936,0.46480000000000005,1.6600000000000001
2020-02-11 00:00:00,2.8824,0.8407,3.0025,1.5,0.4375,1.5625,1.3824,0.4032,1.44,2.9784,0.8687,3.1025,1.5,0.4375,1.5625,1.4784000000000002,0.4312,1.54
2020-02-11 00:30:00,2.77872,0.8104600000000001,2.8945,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.86512,0.8356600000000001,2.9845,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.44,0.42,1.5
2020-02-11 01:00:00,2.88048,0.8401400000000001,3.0005,1.42128,0.41454,1.4805000000000001,1.4592,0.42560000000000003,1.52,2.96688,0.8653400000000001,3.0905,1.42128,0.41454,1.4805000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-11 01:30:00,2.8704,0.8372,2.99,1.4688,0.4284,1.53,1.4016,0.4088,1.46,2.9664,0.8652000000000001,3.09,1.4688,0.4284,1.53,1.4976,0.4368,1.56
2020-02-11 02:00:00,2.84208,0.8289400000000001,2.9605,1.5076800000000001,0.43974,1.5705,1.3344,0.38920000000000005,1.3900000000000001,2.9380800000000002,0.85694,3.0605,1.5076800000000001,0.43974,1.5705,1.4304000000000001,0.4172,1.49
2020-02-11 02:30:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.4376,0.4193,1.4975,1.4112,0.4116,1.47,2.9352,0.8561000000000001,3.0575,1.4376,0.4193,1.4975,1.4976,0.4368,1.56
2020-02-11 03:00:00,2.832,0.8260000000000001,2.95,1.4208,0.41440000000000005,1.48,1.4112,0.4116,1.47,2.928,0.854,3.05,1.4208,0.41440000000000005,1.48,1.5072,0.43960000000000005,1.57
2020-02-11 03:30:00,2.80464,0.8180200000000001,2.9215,1.48944,0.43442000000000003,1.5514999999999999,1.3152,0.3836,1.37,2.90064,0.8460200000000001,3.0215,1.48944,0.43442000000000003,1.5514999999999999,1.4112,0.4116,1.47
2020-02-11 04:00:00,2.8147200000000003,0.82096,2.932,1.42272,0.41496000000000005,1.482,1.392,0.406,1.45,2.90112,0.84616,3.022,1.42272,0.41496000000000005,1.482,1.4784000000000002,0.4312,1.54
2020-02-11 04:30:00,2.86752,0.8363600000000001,2.987,1.41792,0.41356000000000004,1.477,1.4496,0.4228,1.51,2.96352,0.86436,3.087,1.41792,0.41356000000000004,1.477,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-11 05:00:00,2.90448,0.8471400000000001,3.0255,1.48368,0.43274,1.5455,1.4208,0.41440000000000005,1.48,2.98128,0.8695400000000001,3.1055,1.48368,0.43274,1.5455,1.4976,0.4368,1.56
2020-02-11 05:30:00,3.03264,0.8845200000000001,3.159,1.50624,0.43932000000000004,1.569,1.5264,0.44520000000000004,1.5899999999999999,3.17664,0.9265200000000001,3.309,1.50624,0.43932000000000004,1.569,1.6703999999999999,0.4872,1.74
2020-02-11 06:00:00,3.25824,0.95032,3.394,1.4630400000000001,0.42672000000000004,1.524,1.7952,0.5236000000000001,1.87,3.41184,0.9951200000000001,3.5540000000000003,1.4630400000000001,0.42672000000000004,1.524,1.9488,0.5684,2.03
2020-02-11 06:30:00,3.83472,1.11846,3.9945,1.39632,0.40726,1.4545,2.4384,0.7112,2.54,3.94032,1.14926,4.1045,1.39632,0.40726,1.4545,2.544,0.742,2.65
2020-02-11 07:00:00,4.50336,1.31348,4.691,1.40256,0.40908000000000005,1.461,3.1008,0.9044000000000001,3.23,4.56096,1.3302800000000001,4.751,1.40256,0.40908000000000005,1.461,3.1584,0.9212,3.29
2020-02-11 07:30:00,4.9296,1.4378,5.135,1.3968,0.40740000000000004,1.455,3.5328,1.0304,3.68,4.9968,1.4574,5.205,1.3968,0.40740000000000004,1.455,3.6,1.05,3.75
2020-02-11 08:00:00,5.16432,1.5062600000000002,5.3795,1.38192,0.40306000000000003,1.4395,3.7824,1.1032,3.94,5.23152,1.52586,5.4495000000000005,1.38192,0.40306000000000003,1.4395,3.8496,1.1228,4.01
2020-02-11 08:30:00,5.42304,1.58172,5.649,1.45824,0.42532000000000003,1.5190000000000001,3.9648,1.1564,4.13,5.48064,1.5985200000000002,5.709,1.45824,0.42532000000000003,1.5190000000000001,4.0224,1.1732,4.19
2020-02-11 09:00:00,5.49792,1.60356,5.727,1.53312,0.44716000000000006,1.597,3.9648,1.1564,4.13,5.55552,1.62036,5.787,1.53312,0.44716000000000006,1.597,4.0224,1.1732,4.19
2020-02-11 09:30:00,5.556,1.6205,5.7875,1.5432000000000001,0.4501,1.6075,4.0128,1.1703999999999999,4.18,5.604,1.6345,5.8375,1.5432000000000001,0.4501,1.6075,4.0608,1.1844000000000001,4.23
2020-02-11 10:00:00,5.58816,1.62988,5.821,1.54656,0.45108000000000004,1.611,4.0416,1.1788,4.21,5.64576,1.64668,5.881,1.54656,0.45108000000000004,1.611,4.0992,1.1956,4.27
2020-02-11 10:30:00,5.32416,1.55288,5.546,1.55136,0.45248000000000005,1.616,3.7728,1.1004,3.93,5.39136,1.57248,5.616,1.55136,0.45248000000000005,1.616,3.84,1.12,4.0
2020-02-11 11:00:00,5.41104,1.57822,5.6365,1.50384,0.43862,1.5665,3.9072,1.1396,4.07,5.46864,1.5950199999999999,5.6965,1.50384,0.43862,1.5665,3.9648,1.1564,4.13
2020-02-11 11:30:00,5.31216,1.5493800000000002,5.5335,1.61616,0.47138,1.6835,3.696,1.078,3.85,5.37936,1.56898,5.6035,1.61616,0.47138,1.6835,3.7632,1.0976,3.92
2020-02-11 12:00:00,5.27616,1.53888,5.496,1.61856,0.47208000000000006,1.686,3.6576,1.0668,3.81,5.34336,1.55848,5.566,1.61856,0.47208000000000006,1.686,3.7248,1.0864,3.88
2020-02-11 12:30:00,5.34384,1.55862,5.5665,1.57104,0.45822,1.6365,3.7728,1.1004,3.93,5.41104,1.57822,5.6365,1.57104,0.45822,1.6365,3.84,1.12,4.0
2020-02-11 13:00:00,5.17344,1.50892,5.389,1.66944,0.48692,1.7389999999999999,3.504,1.022,3.65,5.23104,1.5257200000000002,5.449,1.66944,0.48692,1.7389999999999999,3.5616,1.0388,3.71
2020-02-11 13:30:00,5.0544,1.4742,5.265,1.608,0.46900000000000003,1.675,3.4464,1.0052,3.59,5.1216,1.4938,5.335,1.608,0.46900000000000003,1.675,3.5136000000000003,1.0248,3.66
2020-02-11 14:00:00,5.04,1.47,5.25,1.6128,0.47040000000000004,1.6800000000000002,3.4272,0.9996,3.5700000000000003,5.1072,1.4896,5.32,1.6128,0.47040000000000004,1.6800000000000002,3.4944,1.0192,3.64
2020-02-11 14:30:00,5.07744,1.48092,5.289,1.51584,0.44212,1.579,3.5616,1.0388,3.71,5.15424,1.50332,5.369,1.51584,0.44212,1.579,3.6384,1.0612,3.79
2020-02-11 15:00:00,4.944,1.442,5.15,1.4688,0.4284,1.53,3.4752,1.0136,3.62,5.0208,1.4644,5.23,1.4688,0.4284,1.53,3.552,1.036,3.7
2020-02-11 15:30:00,4.84464,1.41302,5.0465,1.47504,0.43022000000000005,1.5365,3.3696,0.9828,3.51,4.93104,1.43822,5.1365,1.47504,0.43022000000000005,1.5365,3.456,1.008,3.6
2020-02-11 16:00:00,5.05632,1.47476,5.267,1.40832,0.41076,1.467,3.648,1.064,3.8,5.15232,1.50276,5.367,1.40832,0.41076,1.467,3.7439999999999998,1.092,3.9
2020-02-11 16:30:00,5.15664,1.5040200000000001,5.3715,1.40304,0.40922000000000003,1.4615,3.7536,1.0948,3.91,5.25264,1.5320200000000002,5.4715,1.40304,0.40922000000000003,1.4615,3.8496,1.1228,4.01
2020-02-11 17:00:00,5.2344,1.5267,5.4525,1.3944,0.4067,1.4525000000000001,3.84,1.12,4.0,5.3304,1.5547,5.5525,1.3944,0.4067,1.4525000000000001,3.936,1.148,4.1
2020-02-11 17:30:00,5.27328,1.53804,5.493,1.36608,0.39844,1.423,3.9072,1.1396,4.07,5.38848,1.57164,5.6129999999999995,1.36608,0.39844,1.423,4.0224,1.1732,4.19
2020-02-11 18:00:00,5.47632,1.59726,5.7045,1.35792,0.39606,1.4145,4.1184,1.2012,4.29,5.57232,1.62526,5.8045,1.35792,0.39606,1.4145,4.2144,1.2292,4.39
2020-02-11 18:30:00,5.53536,1.61448,5.766,1.38816,0.40488,1.446,4.1472,1.2096,4.32,5.62176,1.63968,5.856,1.38816,0.40488,1.446,4.2336,1.2348,4.41
2020-02-11 19:00:00,5.41392,1.5790600000000001,5.6395,1.37232,0.40026000000000006,1.4295,4.0416,1.1788,4.21,5.50992,1.6070600000000002,5.7395,1.37232,0.40026000000000006,1.4295,4.1376,1.2068,4.31
2020-02-11 19:30:00,5.18496,1.51228,5.401,1.35456,0.39508000000000004,1.411,3.8304,1.1172,3.99,5.29056,1.54308,5.511,1.35456,0.39508000000000004,1.411,3.936,1.148,4.1
2020-02-11 20:00:00,4.98384,1.45362,5.1915,1.35504,0.39522,1.4115,3.6288,1.0584,3.7800000000000002,5.11824,1.49282,5.3315,1.35504,0.39522,1.4115,3.7632,1.0976,3.92
2020-02-11 20:30:00,4.72752,1.37886,4.9245,1.33872,0.39046000000000003,1.3945,3.3888,0.9884000000000001,3.5300000000000002,4.90032,1.42926,5.1045,1.33872,0.39046000000000003,1.3945,3.5616,1.0388,3.71
2020-02-11 21:00:00,4.56576,1.33168,4.756,1.36896,0.39928,1.426,3.1968,0.9324,3.33,4.72896,1.37928,4.926,1.36896,0.39928,1.426,3.36,0.98,3.5
2020-02-11 21:30:00,4.28928,1.2510400000000002,4.468,1.39968,0.40824000000000005,1.458,2.8896,0.8428,3.01,4.43328,1.29304,4.618,1.39968,0.40824000000000005,1.458,3.0336,0.8848,3.16
2020-02-11 22:00:00,3.9696,1.1578,4.135,1.4352,0.4186,1.495,2.5343999999999998,0.7392000000000001,2.64,4.104,1.197,4.275,1.4352,0.4186,1.495,2.6688,0.7784000000000001,2.7800000000000002
2020-02-11 22:30:00,3.66048,1.06764,3.813,1.45248,0.42364,1.513,2.208,0.644,2.3,3.78528,1.10404,3.943,1.45248,0.42364,1.513,2.3328,0.6804,2.43
2020-02-11 23:00:00,3.3936,0.9898,3.535,1.3584,0.3962,1.415,2.0352,0.5936,2.12,3.5088,1.0234,3.6550000000000002,1.3584,0.3962,1.415,2.1504,0.6272,2.24
2020-02-11 23:30:00,3.12576,0.91168,3.2560000000000002,1.34976,0.39368000000000003,1.4060000000000001,1.776,0.518,1.85,3.22176,0.9396800000000001,3.356,1.34976,0.39368000000000003,1.4060000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-02-12 00:00:00,2.96688,0.8653400000000001,3.0905,1.41168,0.41174000000000005,1.4705,1.5552000000000001,0.4536,1.62,3.04368,0.8877400000000001,3.1705,1.41168,0.41174000000000005,1.4705,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-12 00:30:00,2.89056,0.84308,3.011,1.46976,0.42868000000000006,1.5310000000000001,1.4208,0.41440000000000005,1.48,3.10176,0.90468,3.231,1.46976,0.42868000000000006,1.5310000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-12 01:00:00,2.97552,0.8678600000000001,3.0995,1.37232,0.40026000000000006,1.4295,1.6032000000000002,0.4676,1.67,3.17712,0.92666,3.3095,1.37232,0.40026000000000006,1.4295,1.8048000000000002,0.5264,1.88
2020-02-12 01:30:00,2.95488,0.86184,3.078,1.37088,0.39984000000000003,1.428,1.584,0.462,1.65,3.16608,0.92344,3.298,1.37088,0.39984000000000003,1.428,1.7952,0.5236000000000001,1.87
2020-02-12 02:00:00,2.88528,0.8415400000000001,3.0055,1.43568,0.41874000000000006,1.4955,1.4496,0.4228,1.51,3.08688,0.90034,3.2155,1.43568,0.41874000000000006,1.4955,1.6512,0.48160000000000003,1.72
2020-02-12 02:30:00,2.89488,0.8443400000000001,3.0155,1.38768,0.40474000000000004,1.4455,1.5072,0.43960000000000005,1.57,2.98128,0.8695400000000001,3.1055,1.38768,0.40474000000000004,1.4455,1.5936,0.46480000000000005,1.6600000000000001
2020-02-12 03:00:00,2.8972800000000003,0.8450400000000001,3.018,1.39008,0.40544,1.448,1.5072,0.43960000000000005,1.57,2.98368,0.8702400000000001,3.108,1.39008,0.40544,1.448,1.5936,0.46480000000000005,1.6600000000000001
2020-02-12 03:30:00,2.91264,0.84952,3.034,1.43424,0.41832,1.494,1.4784000000000002,0.4312,1.54,2.99904,0.87472,3.124,1.43424,0.41832,1.494,1.5648,0.45640000000000003,1.63
2020-02-12 04:00:00,2.8776,0.8393,2.9975,1.38,0.4025,1.4375,1.4976,0.4368,1.56,2.964,0.8645,3.0875,1.38,0.4025,1.4375,1.584,0.462,1.65
2020-02-12 04:30:00,2.92896,0.85428,3.051,1.33536,0.38948000000000005,1.391,1.5936,0.46480000000000005,1.6600000000000001,3.01536,0.87948,3.141,1.33536,0.38948000000000005,1.391,1.6800000000000002,0.49,1.75
2020-02-12 05:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.2585600000000001,0.36708,1.311,1.7472,0.5096,1.82,3.10176,0.90468,3.231,1.2585600000000001,0.36708,1.311,1.8432,0.5376000000000001,1.92
2020-02-12 05:30:00,3.16656,0.9235800000000001,3.2984999999999998,1.20816,0.35238,1.2585,1.9584000000000001,0.5712,2.04,3.30096,0.9627800000000001,3.4385,1.20816,0.35238,1.2585,2.0928,0.6104,2.18
2020-02-12 06:00:00,3.41424,0.99582,3.5564999999999998,1.20624,0.35182,1.2565,2.208,0.644,2.3,3.53904,1.03222,3.6865,1.20624,0.35182,1.2565,2.3328,0.6804,2.43
2020-02-12 06:30:00,3.924,1.1445,4.0875,1.2936,0.3773,1.3475000000000001,2.6304,0.7672,2.74,4.0296,1.1753,4.1975,1.2936,0.3773,1.3475000000000001,2.7359999999999998,0.798,2.85
2020-02-12 07:00:00,4.67424,1.36332,4.869,1.17024,0.34132,1.219,3.504,1.022,3.65,4.72224,1.37732,4.9190000000000005,1.17024,0.34132,1.219,3.552,1.036,3.7
2020-02-12 07:30:00,4.98288,1.45334,5.1905,1.17168,0.34174000000000004,1.2205,3.8112,1.1116,3.9699999999999998,5.03088,1.46734,5.2405,1.17168,0.34174000000000004,1.2205,3.8592,1.1256,4.02
2020-02-12 08:00:00,5.35872,1.56296,5.582,1.26912,0.37016000000000004,1.322,4.0896,1.1928,4.26,5.39712,1.57416,5.622,1.26912,0.37016000000000004,1.322,4.128,1.204,4.3
2020-02-12 08:30:00,5.46,1.5925,5.6875,1.3704,0.3997,1.4275,4.0896,1.1928,4.26,5.5176,1.6093000000000002,5.7475000000000005,1.3704,0.3997,1.4275,4.1472,1.2096,4.32
2020-02-12 09:00:00,5.5272,1.6120999999999999,5.7575,1.3608,0.39690000000000003,1.4175,4.1664,1.2152,4.34,5.5656,1.6233,5.7975,1.3608,0.39690000000000003,1.4175,4.2048,1.2264,4.38
2020-02-12 09:30:00,5.57664,1.6265200000000002,5.809,1.39104,0.40572,1.449,4.1856,1.2208,4.36,5.6150400000000005,1.63772,5.849,1.39104,0.40572,1.449,4.224,1.232,4.4
2020-02-12 10:00:00,5.44368,1.5877400000000002,5.6705,1.40208,0.40894,1.4605000000000001,4.0416,1.1788,4.21,5.49168,1.60174,5.7205,1.40208,0.40894,1.4605000000000001,4.0896,1.1928,4.26
2020-02-12 10:30:00,5.2891200000000005,1.5426600000000001,5.5095,1.19952,0.34986,1.2495,4.0896,1.1928,4.26,5.33712,1.55666,5.5595,1.19952,0.34986,1.2495,4.1376,1.2068,4.31
2020-02-12 11:00:00,5.22,1.5225,5.4375,1.284,0.3745,1.3375,3.936,1.148,4.1,5.268,1.5365,5.4875,1.284,0.3745,1.3375,3.984,1.162,4.15
2020-02-12 11:30:00,5.22288,1.5233400000000001,5.4405,1.48848,0.43414,1.5505,3.7344,1.0892,3.89,5.28048,1.54014,5.5005,1.48848,0.43414,1.5505,3.792,1.106,3.95
2020-02-12 12:00:00,5.3448,1.5589,5.5675,1.476,0.4305,1.5375,3.8688000000000002,1.1284,4.03,5.4024,1.5756999999999999,5.6275,1.476,0.4305,1.5375,3.9264,1.1452,4.09
2020-02-12 12:30:00,5.41776,1.58018,5.6435,1.42416,0.41538,1.4835,3.9936,1.1648,4.16,5.46576,1.5941800000000002,5.6935,1.42416,0.41538,1.4835,4.0416,1.1788,4.21
2020-02-12 13:00:00,5.24256,1.52908,5.461,1.60416,0.46788,1.671,3.6384,1.0612,3.79,5.29056,1.54308,5.511,1.60416,0.46788,1.671,3.6864,1.0752,3.84
2020-02-12 13:30:00,5.0808,1.4819,5.2925,1.6152000000000002,0.4711,1.6825,3.4656000000000002,1.0108,3.61,5.1288,1.4959,5.3425,1.6152000000000002,0.4711,1.6825,3.5136000000000003,1.0248,3.66
2020-02-12 14:00:00,5.05248,1.47364,5.263,1.6348799999999999,0.47684000000000004,1.703,3.4176,0.9968,3.56,5.10048,1.48764,5.313,1.6348799999999999,0.47684000000000004,1.703,3.4656000000000002,1.0108,3.61
2020-02-12 14:30:00,5.01168,1.46174,5.2205,1.51728,0.44254000000000004,1.5805,3.4944,1.0192,3.64,5.05968,1.47574,5.2705,1.51728,0.44254000000000004,1.5805,3.5423999999999998,1.0332,3.69
2020-02-12 15:00:00,5.00928,1.4610400000000001,5.218,1.4956800000000001,0.43624,1.558,3.5136000000000003,1.0248,3.66,5.04768,1.47224,5.258,1.4956800000000001,0.43624,1.558,3.552,1.036,3.7
2020-02-12 15:30:00,4.94112,1.44116,5.147,1.4659200000000001,0.42756000000000005,1.5270000000000001,3.4752,1.0136,3.62,4.98912,1.45516,5.197,1.4659200000000001,0.42756000000000005,1.5270000000000001,3.5232,1.0276,3.67
2020-02-12 16:00:00,4.96992,1.44956,5.177,1.35072,0.39396000000000003,1.407,3.6192,1.0556,3.77,5.04672,1.4719600000000002,5.257,1.35072,0.39396000000000003,1.407,3.696,1.078,3.85
2020-02-12 16:30:00,5.07312,1.47966,5.2845,1.1755200000000001,0.34286000000000005,1.2245,3.8976,1.1368,4.06,5.14992,1.5020600000000002,5.3645,1.1755200000000001,0.34286000000000005,1.2245,3.9744,1.1592,4.14
2020-02-12 17:00:00,5.208,1.5190000000000001,5.425,1.1088,0.3234,1.155,4.0992,1.1956,4.27,5.2848,1.5413999999999999,5.505,1.1088,0.3234,1.155,4.176,1.218,4.35
2020-02-12 17:30:00,5.44992,1.58956,5.677,1.08192,0.31556,1.127,4.368,1.274,4.55,5.51712,1.6091600000000001,5.747,1.08192,0.31556,1.127,4.4352,1.2936,4.62
2020-02-12 18:00:00,5.48112,1.5986600000000002,5.7095,1.11312,0.32466,1.1595,4.368,1.274,4.55,5.54832,1.61826,5.7795000000000005,1.11312,0.32466,1.1595,4.4352,1.2936,4.62
2020-02-12 18:30:00,5.5656,1.6233,5.7975,1.044,0.3045,1.0875,4.5216,1.3188,4.71,5.6328,1.6429,5.8675,1.044,0.3045,1.0875,4.5888,1.3384,4.78
2020-02-12 19:00:00,5.3424,1.5582,5.565,1.1184,0.3262,1.165,4.224,1.232,4.4,5.4288,1.5834000000000001,5.655,1.1184,0.3262,1.165,4.3104,1.2572,4.49
2020-02-12 19:30:00,5.19552,1.51536,5.412,1.11552,0.32536000000000004,1.162,4.08,1.19,4.25,5.28192,1.5405600000000002,5.502,1.11552,0.32536000000000004,1.162,4.1664,1.2152,4.34
2020-02-12 20:00:00,5.08032,1.48176,5.292,1.08672,0.31696,1.1320000000000001,3.9936,1.1648,4.16,5.14752,1.50136,5.362,1.08672,0.31696,1.1320000000000001,4.0608,1.1844000000000001,4.23
2020-02-12 20:30:00,4.82496,1.40728,5.026,1.05216,0.30688000000000004,1.096,3.7728,1.1004,3.93,4.91136,1.43248,5.116,1.05216,0.30688000000000004,1.096,3.8592,1.1256,4.02
2020-02-12 21:00:00,4.632,1.351,4.825,1.08,0.315,1.125,3.552,1.036,3.7,4.7088,1.3734,4.905,1.08,0.315,1.125,3.6288,1.0584,3.7800000000000002
2020-02-12 21:30:00,4.2648,1.2439,4.4425,1.0968,0.3199,1.1425,3.168,0.924,3.3,4.38,1.2775,4.5625,1.0968,0.3199,1.1425,3.2832,0.9576,3.42
2020-02-12 22:00:00,3.85248,1.12364,4.013,1.16448,0.33964000000000005,1.213,2.688,0.784,2.8,3.97728,1.16004,4.143,1.16448,0.33964000000000005,1.213,2.8128,0.8204,2.93
2020-02-12 22:30:00,3.6201600000000003,1.05588,3.771,1.20096,0.35028000000000004,1.251,2.4192,0.7056,2.52,3.72576,1.08668,3.8810000000000002,1.20096,0.35028000000000004,1.251,2.5248,0.7364,2.63
2020-02-12 23:00:00,3.38016,0.9858800000000001,3.521,1.13376,0.33068000000000003,1.181,2.2464,0.6552,2.34,3.47616,1.01388,3.621,1.13376,0.33068000000000003,1.181,2.3424,0.6832,2.44
2020-02-12 23:30:00,3.05184,0.89012,3.179,1.15104,0.33572,1.199,1.9008,0.5544,1.98,3.13824,0.91532,3.269,1.15104,0.33572,1.199,1.9872,0.5796,2.07
2020-02-13 00:00:00,2.91552,0.8503600000000001,3.037,1.20672,0.35196000000000005,1.2570000000000001,1.7088,0.4984,1.78,3.00192,0.8755600000000001,3.127,1.20672,0.35196000000000005,1.2570000000000001,1.7952,0.5236000000000001,1.87
2020-02-13 00:30:00,2.8324800000000003,0.8261400000000001,2.9505,1.23888,0.36134000000000005,1.2905,1.5936,0.46480000000000005,1.6600000000000001,2.90928,0.8485400000000001,3.0305,1.23888,0.36134000000000005,1.2905,1.6703999999999999,0.4872,1.74
2020-02-13 01:00:00,2.9304,0.8547,3.0525,1.212,0.35350000000000004,1.2625,1.7184,0.5012,1.79,3.0168,0.8799,3.1425,1.212,0.35350000000000004,1.2625,1.8048000000000002,0.5264,1.88
2020-02-13 01:30:00,2.8752,0.8386,2.995,1.3008,0.3794,1.355,1.5744,0.4592,1.6400000000000001,2.9616,0.8638,3.085,1.3008,0.3794,1.355,1.6608,0.4844,1.73
2020-02-13 02:00:00,2.8296,0.8253,2.9475,1.2264,0.3577,1.2775,1.6032000000000002,0.4676,1.67,2.916,0.8505,3.0375,1.2264,0.3577,1.2775,1.6896,0.4928,1.76
2020-02-13 02:30:00,2.79936,0.8164800000000001,2.916,1.33056,0.38808000000000004,1.3860000000000001,1.4688,0.4284,1.53,2.8857600000000003,0.8416800000000001,3.006,1.33056,0.38808000000000004,1.3860000000000001,1.5552000000000001,0.4536,1.62
2020-02-13 03:00:00,2.80992,0.8195600000000001,2.927,1.36992,0.39956,1.427,1.44,0.42,1.5,2.8963200000000002,0.8447600000000001,3.017,1.36992,0.39956,1.427,1.5264,0.44520000000000004,1.5899999999999999
2020-02-13 03:30:00,2.79744,0.8159200000000001,2.914,1.39584,0.40712000000000004,1.454,1.4016,0.4088,1.46,2.88384,0.8411200000000001,3.004,1.39584,0.40712000000000004,1.454,1.488,0.434,1.55
2020-02-13 04:00:00,2.81616,0.8213800000000001,2.9335,1.3473600000000001,0.39298000000000005,1.4035,1.4688,0.4284,1.53,2.9025600000000003,0.8465800000000001,3.0235,1.3473600000000001,0.39298000000000005,1.4035,1.5552000000000001,0.4536,1.62
2020-02-13 04:30:00,2.85312,0.8321600000000001,2.972,1.35552,0.39536000000000004,1.412,1.4976,0.4368,1.56,3.02592,0.8825600000000001,3.152,1.35552,0.39536000000000004,1.412,1.6703999999999999,0.4872,1.74
2020-02-13 05:00:00,2.87088,0.8373400000000001,2.9905,1.4308800000000002,0.41734000000000004,1.4905,1.44,0.42,1.5,3.08208,0.8989400000000001,3.2105,1.4308800000000002,0.41734000000000004,1.4905,1.6512,0.48160000000000003,1.72
2020-02-13 05:30:00,3.0576,0.8918,3.185,1.4448,0.4214,1.505,1.6128,0.47040000000000004,1.6800000000000002,3.2304,0.9422,3.365,1.4448,0.4214,1.505,1.7856,0.5208,1.8599999999999999
2020-02-13 06:00:00,3.30432,0.9637600000000001,3.442,1.33632,0.38976000000000005,1.392,1.968,0.5740000000000001,2.05,3.43872,1.00296,3.582,1.33632,0.38976000000000005,1.392,2.1024,0.6132000000000001,2.19
2020-02-13 06:30:00,3.84336,1.12098,4.0035,1.32816,0.38738000000000006,1.3835,2.5152,0.7336,2.62,3.94896,1.15178,4.1135,1.32816,0.38738000000000006,1.3835,2.6208,0.7644000000000001,2.73
2020-02-13 07:00:00,4.3752,1.2761,4.5575,1.2456,0.3633,1.2974999999999999,3.1296,0.9128000000000001,3.26,4.4424,1.2957,4.6275,1.2456,0.3633,1.2974999999999999,3.1968,0.9324,3.33
2020-02-13 07:30:00,4.87776,1.4226800000000002,5.081,1.20096,0.35028000000000004,1.251,3.6768,1.0724,3.83,4.93536,1.43948,5.141,1.20096,0.35028000000000004,1.251,3.7344,1.0892,3.89
2020-02-13 08:00:00,5.19072,1.51396,5.407,1.22592,0.35756000000000004,1.2770000000000001,3.9648,1.1564,4.13,5.21952,1.52236,5.437,1.22592,0.35756000000000004,1.2770000000000001,3.9936,1.1648,4.16
2020-02-13 08:30:00,5.32848,1.55414,5.5504999999999995,1.27728,0.37254000000000004,1.3305,4.0512,1.1816,4.22,5.50128,1.60454,5.7305,1.27728,0.37254000000000004,1.3305,4.224,1.232,4.4
2020-02-13 09:00:00,5.37264,1.56702,5.5965,1.27344,0.37142000000000003,1.3265,4.0992,1.1956,4.27,5.57424,1.62582,5.8065,1.27344,0.37142000000000003,1.3265,4.3008,1.2544,4.48
2020-02-13 09:30:00,5.44896,1.58928,5.676,0.87936,0.25648000000000004,0.916,4.5696,1.3328,4.76,5.64096,1.64528,5.876,0.87936,0.25648000000000004,0.916,4.7616,1.3888,4.96
2020-02-13 10:00:00,5.36304,1.5642200000000002,5.5865,1.26384,0.36862,1.3165,4.0992,1.1956,4.27,5.57424,1.62582,5.8065,1.26384,0.36862,1.3165,4.3104,1.2572,4.49
2020-02-13 10:30:00,5.0712,1.4791,5.2825,1.404,0.40950000000000003,1.4625,3.6672000000000002,1.0696,3.8200000000000003,5.2824,1.5407000000000002,5.5025,1.404,0.40950000000000003,1.4625,3.8784,1.1312,4.04
2020-02-13 11:00:00,5.04576,1.47168,5.256,1.43616,0.41888000000000003,1.496,3.6096,1.0528,3.76,5.25696,1.53328,5.476,1.43616,0.41888000000000003,1.496,3.8208,1.1144,3.98
2020-02-13 11:30:00,5.04432,1.47126,5.2545,1.32912,0.38766,1.3845,3.7152000000000003,1.0836000000000001,3.87,5.24592,1.5300600000000002,5.4645,1.32912,0.38766,1.3845,3.9168000000000003,1.1424,4.08
2020-02-13 12:00:00,4.90368,1.43024,5.108,1.26528,0.36904000000000003,1.318,3.6384,1.0612,3.79,5.09568,1.48624,5.308,1.26528,0.36904000000000003,1.318,3.8304,1.1172,3.99
2020-02-13 12:30:00,5.05872,1.47546,5.2695,1.21872,0.35546000000000005,1.2695,3.84,1.12,4.0,5.26032,1.5342600000000002,5.4795,1.21872,0.35546000000000005,1.2695,4.0416,1.1788,4.21
2020-02-13 13:00:00,5.07024,1.47882,5.2815,1.18224,0.34482,1.2315,3.888,1.134,4.05,5.27184,1.53762,5.4915,1.18224,0.34482,1.2315,4.0896,1.1928,4.26
2020-02-13 13:30:00,4.96368,1.44774,5.1705,1.37328,0.40054,1.4304999999999999,3.5904,1.0472,3.74,5.16528,1.50654,5.3805,1.37328,0.40054,1.4304999999999999,3.792,1.106,3.95
2020-02-13 14:00:00,4.96224,1.44732,5.169,1.23744,0.36092,1.289,3.7248,1.0864,3.88,5.16384,1.5061200000000001,5.379,1.23744,0.36092,1.289,3.9264,1.1452,4.09
2020-02-13 14:30:00,4.8552,1.4161000000000001,5.0575,1.3128,0.3829,1.3675,3.5423999999999998,1.0332,3.69,5.0664,1.4777,5.2775,1.3128,0.3829,1.3675,3.7536,1.0948,3.91
2020-02-13 15:00:00,4.75152,1.38586,4.9495000000000005,1.29552,0.37786000000000003,1.3495,3.456,1.008,3.6,4.96272,1.44746,5.1695,1.29552,0.37786000000000003,1.3495,3.6672000000000002,1.0696,3.8200000000000003
2020-02-13 15:30:00,4.63584,1.35212,4.829,1.19904,0.34972000000000003,1.249,3.4368,1.0024,3.58,4.83744,1.41092,5.039,1.19904,0.34972000000000003,1.249,3.6384,1.0612,3.79
2020-02-13 16:00:00,4.84368,1.41274,5.0455,1.23408,0.35994000000000004,1.2855,3.6096,1.0528,3.76,5.04528,1.47154,5.2555,1.23408,0.35994000000000004,1.2855,3.8112,1.1116,3.9699999999999998
2020-02-13 16:30:00,4.95216,1.44438,5.1585,1.12176,0.32718,1.1685,3.8304,1.1172,3.99,5.15376,1.50318,5.3685,1.12176,0.32718,1.1685,4.032,1.176,4.2
2020-02-13 17:00:00,4.98096,1.45278,5.1885,1.21776,0.35518000000000005,1.2685,3.7632,1.0976,3.92,5.18256,1.51158,5.3985,1.21776,0.35518000000000005,1.2685,3.9648,1.1564,4.13
2020-02-13 17:30:00,5.18496,1.51228,5.401,1.21056,0.35308,1.2610000000000001,3.9744,1.1592,4.14,5.38656,1.57108,5.611,1.21056,0.35308,1.2610000000000001,4.176,1.218,4.35
2020-02-13 18:00:00,5.19072,1.51396,5.407,1.10112,0.32116,1.147,4.0896,1.1928,4.26,5.38272,1.56996,5.607,1.10112,0.32116,1.147,4.2816,1.2488000000000001,4.46
2020-02-13 18:30:00,5.31504,1.55022,5.5365,1.14864,0.33502000000000004,1.1965,4.1664,1.2152,4.34,5.42064,1.58102,5.6465,1.14864,0.33502000000000004,1.1965,4.272,1.246,4.45
2020-02-13 19:00:00,5.15712,1.5041600000000002,5.372,1.17312,0.34216,1.222,3.984,1.162,4.15,5.31072,1.5489600000000001,5.532,1.17312,0.34216,1.222,4.1376,1.2068,4.31
2020-02-13 19:30:00,5.02464,1.4655200000000002,5.234,1.14624,0.33432,1.194,3.8784,1.1312,4.04,5.20704,1.51872,5.424,1.14624,0.33432,1.194,4.0608,1.1844000000000001,4.23
2020-02-13 20:00:00,4.83792,1.41106,5.0395,1.12272,0.32746000000000003,1.1695,3.7152000000000003,1.0836000000000001,3.87,5.01072,1.46146,5.2195,1.12272,0.32746000000000003,1.1695,3.888,1.134,4.05
2020-02-13 20:30:00,4.58592,1.33756,4.777,1.13952,0.33236000000000004,1.187,3.4464,1.0052,3.59,4.73952,1.38236,4.937,1.13952,0.33236000000000004,1.187,3.6,1.05,3.75
2020-02-13 21:00:00,4.47552,1.30536,4.662,1.23072,0.35896000000000006,1.282,3.2448,0.9464,3.38,4.62912,1.35016,4.822,1.23072,0.35896000000000006,1.282,3.3984,0.9912000000000001,3.54
2020-02-13 21:30:00,4.2384,1.2362,4.415,1.1184,0.3262,1.165,3.12,0.91,3.25,4.3728,1.2754,4.555,1.1184,0.3262,1.165,3.2544,0.9492,3.39
2020-02-13 22:00:00,3.96,1.155,4.125,1.0512,0.30660000000000004,1.095,2.9088000000000003,0.8484,3.03,4.0656,1.1858,4.235,1.0512,0.30660000000000004,1.095,3.0144,0.8792000000000001,3.14
2020-02-13 22:30:00,3.5793600000000003,1.04398,3.7285,1.02576,0.29918,1.0685,2.5536,0.7448,2.66,3.6849600000000002,1.07478,3.8385,1.02576,0.29918,1.0685,2.6592000000000002,0.7756000000000001,2.77
2020-02-13 23:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.03104,0.30072000000000004,1.074,2.3232,0.6776,2.42,3.45024,1.00632,3.594,1.03104,0.30072000000000004,1.074,2.4192,0.7056,2.52
2020-02-13 23:30:00,3.10944,0.9069200000000001,3.239,1.04544,0.30492,1.089,2.064,0.602,2.15,3.19584,0.9321200000000001,3.329,1.04544,0.30492,1.089,2.1504,0.6272,2.24
2020-02-14 00:00:00,2.97408,0.8674400000000001,3.098,1.01568,0.29624,1.058,1.9584000000000001,0.5712,2.04,3.05088,0.8898400000000001,3.178,1.01568,0.29624,1.058,2.0352,0.5936,2.12
2020-02-14 00:30:00,2.92944,0.8544200000000001,3.0515,1.00944,0.29442,1.0515,1.92,0.56,2.0,2.99664,0.87402,3.1215,1.00944,0.29442,1.0515,1.9872,0.5796,2.07
2020-02-14 01:00:00,2.9630400000000003,0.8642200000000001,3.0865,1.02384,0.29862000000000005,1.0665,1.9392,0.5656,2.02,3.03984,0.8866200000000001,3.1665,1.02384,0.29862000000000005,1.0665,2.016,0.588,2.1
2020-02-14 01:30:00,2.95008,0.8604400000000001,3.073,1.01088,0.29484000000000005,1.053,1.9392,0.5656,2.02,3.02688,0.8828400000000001,3.153,1.01088,0.29484000000000005,1.053,2.016,0.588,2.1
2020-02-14 02:00:00,2.90736,0.8479800000000001,3.0285,0.9969600000000001,0.29078000000000004,1.0385,1.9104,0.5572,1.99,2.99376,0.8731800000000001,3.1185,0.9969600000000001,0.29078000000000004,1.0385,1.9968,0.5824,2.08
2020-02-14 02:30:00,2.96064,0.8635200000000001,3.084,1.00224,0.29232,1.044,1.9584000000000001,0.5712,2.04,3.03744,0.88592,3.164,1.00224,0.29232,1.044,2.0352,0.5936,2.12
2020-02-14 03:00:00,2.9140800000000002,0.84994,3.0355,1.01328,0.29554,1.0555,1.9008,0.5544,1.98,2.99088,0.8723400000000001,3.1155,1.01328,0.29554,1.0555,1.9776,0.5768,2.06
2020-02-14 03:30:00,2.91936,0.85148,3.041,1.01856,0.29708,1.061,1.9008,0.5544,1.98,3.00576,0.8766800000000001,3.1310000000000002,1.01856,0.29708,1.061,1.9872,0.5796,2.07
2020-02-14 04:00:00,2.87664,0.8390200000000001,2.9965,1.02384,0.29862000000000005,1.0665,1.8528,0.5404,1.9300000000000002,2.95344,0.8614200000000001,3.0765,1.02384,0.29862000000000005,1.0665,1.9296000000000002,0.5628000000000001,2.01
2020-02-14 04:30:00,2.8992,0.8456,3.02,1.0944,0.31920000000000004,1.1400000000000001,1.8048000000000002,0.5264,1.88,2.976,0.868,3.1,1.0944,0.31920000000000004,1.1400000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-02-14 05:00:00,2.9448,0.8589,3.0675,1.1112,0.3241,1.1575,1.8336000000000001,0.5348,1.9100000000000001,3.0312,0.8841,3.1575,1.1112,0.3241,1.1575,1.92,0.56,2.0
2020-02-14 05:30:00,3.08976,0.9011800000000001,3.2185,1.07376,0.31318,1.1185,2.016,0.588,2.1,3.21456,0.9375800000000001,3.3485,1.07376,0.31318,1.1185,2.1408,0.6244000000000001,2.23
2020-02-14 06:00:00,3.34464,0.97552,3.484,1.06944,0.31192000000000003,1.114,2.2752,0.6636000000000001,2.37,3.45984,1.00912,3.604,1.06944,0.31192000000000003,1.114,2.3904,0.6972,2.49
2020-02-14 06:30:00,3.8256,1.1158,3.985,1.0704,0.31220000000000003,1.115,2.7552,0.8036000000000001,2.87,3.912,1.141,4.075,1.0704,0.31220000000000003,1.115,2.8416,0.8288000000000001,2.96
2020-02-14 07:00:00,4.54656,1.3260800000000001,4.736,1.06176,0.30968,1.106,3.4848,1.0164,3.63,4.59456,1.34008,4.786,1.06176,0.30968,1.106,3.5328,1.0304,3.68
2020-02-14 07:30:00,4.77216,1.39188,4.971,1.08576,0.31668,1.131,3.6864,1.0752,3.84,4.8201600000000004,1.40588,5.021,1.08576,0.31668,1.131,3.7344,1.0892,3.89
2020-02-14 08:00:00,5.06832,1.4782600000000001,5.2795,1.18032,0.34426,1.2295,3.888,1.134,4.05,5.11632,1.49226,5.3295,1.18032,0.34426,1.2295,3.936,1.148,4.1
2020-02-14 08:30:00,5.41872,1.58046,5.6445,1.20432,0.35126,1.2545,4.2144,1.2292,4.39,5.45712,1.59166,5.6845,1.20432,0.35126,1.2545,4.2528,1.2404,4.43
2020-02-14 09:00:00,5.36064,1.56352,5.584,1.23264,0.35952,1.284,4.128,1.204,4.3,5.41824,1.58032,5.644,1.23264,0.35952,1.284,4.1856,1.2208,4.36
2020-02-14 09:30:00,5.3736,1.5673,5.5975,1.3032,0.3801,1.3575,4.0704,1.1872,4.24,5.4312000000000005,1.5841,5.6575,1.3032,0.3801,1.3575,4.128,1.204,4.3
2020-02-14 10:00:00,5.2776,1.5393,5.4975,1.3896,0.4053,1.4475,3.888,1.134,4.05,5.3352,1.5561,5.5575,1.3896,0.4053,1.4475,3.9455999999999998,1.1508,4.11
2020-02-14 10:30:00,5.05152,1.47336,5.2620000000000005,1.22112,0.35616000000000003,1.272,3.8304,1.1172,3.99,5.08992,1.48456,5.302,1.22112,0.35616000000000003,1.272,3.8688000000000002,1.1284,4.03
2020-02-14 11:00:00,5.3136,1.5498,5.535,0.744,0.217,0.775,4.5696,1.3328,4.76,5.304,1.5470000000000002,5.525,0.744,0.217,0.775,4.5600000000000005,1.33,4.75
2020-02-14 11:30:00,5.35152,1.56086,5.5745000000000005,0.8107200000000001,0.23646000000000003,0.8445,4.5408,1.3244,4.73,5.34192,1.55806,5.5645,0.8107200000000001,0.23646000000000003,0.8445,4.5312,1.3216,4.72
2020-02-14 12:00:00,5.22816,1.52488,5.446,0.9369600000000001,0.27328,0.976,4.2912,1.2516,4.47,5.21856,1.5220799999999999,5.436,0.9369600000000001,0.27328,0.976,4.2816,1.2488000000000001,4.46
2020-02-14 12:30:00,5.08128,1.48204,5.293,1.5964800000000001,0.46564000000000005,1.663,3.4848,1.0164,3.63,5.13888,1.49884,5.353,1.5964800000000001,0.46564000000000005,1.663,3.5423999999999998,1.0332,3.69
2020-02-14 13:00:00,4.96224,1.44732,5.169,1.33344,0.38892000000000004,1.389,3.6288,1.0584,3.7800000000000002,5.01024,1.4613200000000002,5.219,1.33344,0.38892000000000004,1.389,3.6768,1.0724,3.83
2020-02-14 13:30:00,5.09616,1.48638,5.3085,1.18896,0.34678000000000003,1.2385,3.9072,1.1396,4.07,5.1345600000000005,1.4975800000000001,5.3485,1.18896,0.34678000000000003,1.2385,3.9455999999999998,1.1508,4.11
2020-02-14 14:00:00,5.00448,1.45964,5.213,1.24128,0.36204000000000003,1.293,3.7632,1.0976,3.92,5.05248,1.47364,5.263,1.24128,0.36204000000000003,1.293,3.8112,1.1116,3.9699999999999998
2020-02-14 14:30:00,4.88736,1.42548,5.091,1.40256,0.40908000000000005,1.461,3.4848,1.0164,3.63,4.96416,1.44788,5.171,1.40256,0.40908000000000005,1.461,3.5616,1.0388,3.71
2020-02-14 15:00:00,4.88448,1.4246400000000001,5.088,1.40928,0.41104,1.468,3.4752,1.0136,3.62,4.95168,1.44424,5.158,1.40928,0.41104,1.468,3.5423999999999998,1.0332,3.69
2020-02-14 15:30:00,4.77792,1.39356,4.977,1.36032,0.39676000000000006,1.417,3.4176,0.9968,3.56,4.84512,1.41316,5.047,1.36032,0.39676000000000006,1.417,3.4848,1.0164,3.63
2020-02-14 16:00:00,4.85568,1.4162400000000002,5.058,1.35168,0.39424000000000003,1.408,3.504,1.022,3.65,4.93248,1.43864,5.138,1.35168,0.39424000000000003,1.408,3.5808,1.0444,3.73
2020-02-14 16:30:00,4.95744,1.44592,5.164,1.28064,0.37352,1.334,3.6768,1.0724,3.83,5.01504,1.46272,5.224,1.28064,0.37352,1.334,3.7344,1.0892,3.89
2020-02-14 17:00:00,4.94112,1.44116,5.147,1.1875200000000001,0.34636,1.237,3.7536,1.0948,3.91,5.00832,1.46076,5.217,1.1875200000000001,0.34636,1.237,3.8208,1.1144,3.98
2020-02-14 17:30:00,5.0256,1.4658,5.235,1.2336,0.3598,1.2850000000000001,3.792,1.106,3.95,5.0928,1.4854,5.305,1.2336,0.3598,1.2850000000000001,3.8592,1.1256,4.02
2020-02-14 18:00:00,5.10384,1.48862,5.3165,1.17744,0.34342,1.2265,3.9264,1.1452,4.09,5.17104,1.5082200000000001,5.3865,1.17744,0.34342,1.2265,3.9936,1.1648,4.16
2020-02-14 18:30:00,5.14224,1.4998200000000002,5.3565000000000005,1.3118400000000001,0.38262,1.3665,3.8304,1.1172,3.99,5.19984,1.51662,5.4165,1.3118400000000001,0.38262,1.3665,3.888,1.134,4.05
2020-02-14 19:00:00,5.02224,1.46482,5.2315,1.40304,0.40922000000000003,1.4615,3.6192,1.0556,3.77,5.09904,1.48722,5.3115,1.40304,0.40922000000000003,1.4615,3.696,1.078,3.85
2020-02-14 19:30:00,4.74336,1.38348,4.941,1.40256,0.40908000000000005,1.461,3.3407999999999998,0.9744,3.48,4.87776,1.4226800000000002,5.081,1.40256,0.40908000000000005,1.461,3.4752,1.0136,3.62
2020-02-14 20:00:00,4.55184,1.32762,4.7415,1.29744,0.37842000000000003,1.3515000000000001,3.2544,0.9492,3.39,4.71504,1.37522,4.9115,1.29744,0.37842000000000003,1.3515000000000001,3.4176,0.9968,3.56
2020-02-14 20:30:00,4.31424,1.2583199999999999,4.494,1.14624,0.33432,1.194,3.168,0.924,3.3,4.45824,1.3003200000000001,4.644,1.14624,0.33432,1.194,3.312,0.966,3.45
2020-02-14 21:00:00,4.104,1.197,4.275,1.1280000000000001,0.329,1.175,2.976,0.868,3.1,4.2288,1.2334,4.405,1.1280000000000001,0.329,1.175,3.1008,0.9044000000000001,3.23
2020-02-14 21:30:00,3.88896,1.13428,4.051,1.17216,0.34188,1.221,2.7168,0.7924,2.83,4.01376,1.17068,4.181,1.17216,0.34188,1.221,2.8416,0.8288000000000001,2.96
2020-02-14 22:00:00,3.66144,1.06792,3.814,1.14624,0.33432,1.194,2.5152,0.7336,2.62,3.76704,1.09872,3.924,1.14624,0.33432,1.194,2.6208,0.7644000000000001,2.73
2020-02-14 22:30:00,3.45312,1.00716,3.597,1.07232,0.31276000000000004,1.117,2.3808,0.6944,2.48,3.5491200000000003,1.03516,3.697,1.07232,0.31276000000000004,1.117,2.4768,0.7224,2.58
2020-02-14 23:00:00,3.27552,0.9553600000000001,3.412,1.02912,0.30016000000000004,1.072,2.2464,0.6552,2.34,3.35232,0.9777600000000001,3.492,1.02912,0.30016000000000004,1.072,2.3232,0.6776,2.42
2020-02-14 23:30:00,3.03408,0.8849400000000001,3.1605,0.9316800000000001,0.27174000000000004,0.9705,2.1024,0.6132000000000001,2.19,3.10128,0.9045400000000001,3.2305,0.9316800000000001,0.27174000000000004,0.9705,2.1696,0.6328,2.26
2020-02-15 00:00:00,2.85456,0.8325800000000001,2.9735,0.9441600000000001,0.27538,0.9835,1.9104,0.5572,1.99,2.92176,0.85218,3.0435,0.9441600000000001,0.27538,0.9835,1.9776,0.5768,2.06
2020-02-15 00:30:00,2.70624,0.78932,2.819,0.9686400000000001,0.28252000000000005,1.009,1.7376,0.5068,1.81,2.77344,0.8089200000000001,2.8890000000000002,0.9686400000000001,0.28252000000000005,1.009,1.8048000000000002,0.5264,1.88
2020-02-15 01:00:00,2.7432,0.8001,2.8575,0.9768,0.2849,1.0175,1.7664,0.5152,1.8399999999999999,2.8200000000000003,0.8225,2.9375,0.9768,0.2849,1.0175,1.8432,0.5376000000000001,1.92
2020-02-15 01:30:00,2.72976,0.7961800000000001,2.8435,0.99216,0.28938,1.0335,1.7376,0.5068,1.81,2.7969600000000003,0.8157800000000001,2.9135,0.99216,0.28938,1.0335,1.8048000000000002,0.5264,1.88
2020-02-15 02:00:00,2.66928,0.77854,2.7805,0.97008,0.28294,1.0105,1.6992,0.49560000000000004,1.77,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.97008,0.28294,1.0105,1.7664,0.5152,1.8399999999999999
2020-02-15 02:30:00,2.6294399999999998,0.76692,2.739,0.9590400000000001,0.27972,0.999,1.6703999999999999,0.4872,1.74,2.69664,0.7865200000000001,2.809,0.9590400000000001,0.27972,0.999,1.7376,0.5068,1.81
2020-02-15 03:00:00,2.63184,0.7676200000000001,2.7415000000000003,0.9518400000000001,0.27762000000000003,0.9915,1.6800000000000002,0.49,1.75,2.69904,0.78722,2.8115,0.9518400000000001,0.27762000000000003,0.9915,1.7472,0.5096,1.82
2020-02-15 03:30:00,2.56848,0.74914,2.6755,1.02288,0.29834000000000005,1.0655000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.77008,0.8079400000000001,2.8855,1.02288,0.29834000000000005,1.0655000000000001,1.7472,0.5096,1.82
2020-02-15 04:00:00,2.50896,0.7317800000000001,2.6135,1.16496,0.33978,1.2135,1.344,0.392,1.4,2.75856,0.8045800000000001,2.8735,1.16496,0.33978,1.2135,1.5936,0.46480000000000005,1.6600000000000001
2020-02-15 04:30:00,2.44224,0.7123200000000001,2.544,1.20384,0.35112000000000004,1.254,1.2384,0.3612,1.29,2.7302400000000002,0.79632,2.844,1.20384,0.35112000000000004,1.254,1.5264,0.44520000000000004,1.5899999999999999
2020-02-15 05:00:00,2.484,0.7245,2.5875,1.188,0.34650000000000003,1.2375,1.296,0.378,1.35,2.724,0.7945,2.8375,1.188,0.34650000000000003,1.2375,1.536,0.448,1.6
2020-02-15 05:30:00,2.50512,0.7306600000000001,2.6095,1.09392,0.31906,1.1395,1.4112,0.4116,1.47,2.72592,0.7950600000000001,2.8395,1.09392,0.31906,1.1395,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-15 06:00:00,2.62512,0.76566,2.7345,1.15632,0.33726,1.2045,1.4688,0.4284,1.53,2.81712,0.8216600000000001,2.9345,1.15632,0.33726,1.2045,1.6608,0.4844,1.73
2020-02-15 06:30:00,2.79456,0.81508,2.911,1.35456,0.39508000000000004,1.411,1.44,0.42,1.5,2.97696,0.86828,3.101,1.35456,0.39508000000000004,1.411,1.6224,0.4732,1.69
2020-02-15 07:00:00,3.0552,0.8911,3.1825,1.4136,0.4123,1.4725000000000001,1.6416,0.4788,1.71,3.1992,0.9331,3.3325,1.4136,0.4123,1.4725000000000001,1.7856,0.5208,1.8599999999999999
2020-02-15 07:30:00,3.21696,0.9382800000000001,3.351,1.47936,0.43148000000000003,1.541,1.7376,0.5068,1.81,3.36096,0.98028,3.501,1.47936,0.43148000000000003,1.541,1.8816000000000002,0.5488000000000001,1.96
2020-02-15 08:00:00,3.44832,1.00576,3.592,1.46112,0.42616000000000004,1.522,1.9872,0.5796,2.07,3.56352,1.03936,3.7119999999999997,1.46112,0.42616000000000004,1.522,2.1024,0.6132000000000001,2.19
2020-02-15 08:30:00,3.6974400000000003,1.07842,3.8515,1.4126400000000001,0.41202000000000005,1.4715,2.2848,0.6664,2.38,3.80304,1.10922,3.9615,1.4126400000000001,0.41202000000000005,1.4715,2.3904,0.6972,2.49
2020-02-15 09:00:00,3.83568,1.11874,3.9955,1.41648,0.41314,1.4755,2.4192,0.7056,2.52,3.97968,1.16074,4.1455,1.41648,0.41314,1.4755,2.5632,0.7476,2.67
2020-02-15 09:30:00,3.93504,1.14772,4.099,1.41984,0.41412000000000004,1.479,2.5152,0.7336,2.62,4.08864,1.19252,4.259,1.41984,0.41412000000000004,1.479,2.6688,0.7784000000000001,2.7800000000000002
2020-02-15 10:00:00,3.93264,1.14702,4.0965,1.48464,0.43302,1.5465,2.448,0.714,2.55,4.09584,1.19462,4.2665,1.48464,0.43302,1.5465,2.6112,0.7616,2.7199999999999998
2020-02-15 10:30:00,3.99072,1.16396,4.157,1.45632,0.42476,1.517,2.5343999999999998,0.7392000000000001,2.64,4.15392,1.21156,4.327,1.45632,0.42476,1.517,2.6976,0.7868,2.81
2020-02-15 11:00:00,3.99984,1.16662,4.1665,1.45584,0.42462000000000005,1.5165000000000002,2.544,0.742,2.65,4.16304,1.21422,4.3365,1.45584,0.42462000000000005,1.5165000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-15 11:30:00,3.9585600000000003,1.15458,4.1235,1.51056,0.44058,1.5735000000000001,2.448,0.714,2.55,4.12176,1.20218,4.2935,1.51056,0.44058,1.5735000000000001,2.6112,0.7616,2.7199999999999998
2020-02-15 12:00:00,4.02192,1.17306,4.1895,1.42992,0.41706000000000004,1.4895,2.592,0.756,2.7,4.18512,1.22066,4.3595,1.42992,0.41706000000000004,1.4895,2.7552,0.8036000000000001,2.87
2020-02-15 12:30:00,3.92976,1.14618,4.0935,1.45296,0.42378000000000005,1.5135,2.4768,0.7224,2.58,4.09296,1.19378,4.2635,1.45296,0.42378000000000005,1.5135,2.64,0.77,2.75
2020-02-15 13:00:00,3.83136,1.11748,3.991,1.5561600000000002,0.45388000000000006,1.621,2.2752,0.6636000000000001,2.37,3.98496,1.16228,4.151,1.5561600000000002,0.45388000000000006,1.621,2.4288,0.7084,2.5300000000000002
2020-02-15 13:30:00,3.69648,1.07814,3.8505000000000003,1.48848,0.43414,1.5505,2.208,0.644,2.3,3.85008,1.12294,4.0105,1.48848,0.43414,1.5505,2.3616,0.6888000000000001,2.46
2020-02-15 14:00:00,3.66432,1.06876,3.817,1.49472,0.43596,1.557,2.1696,0.6328,2.26,3.81792,1.11356,3.977,1.49472,0.43596,1.557,2.3232,0.6776,2.42
2020-02-15 14:30:00,3.60336,1.05098,3.7535,1.4721600000000001,0.42938000000000004,1.5335,2.1312,0.6216,2.22,3.74736,1.09298,3.9035,1.4721600000000001,0.42938000000000004,1.5335,2.2752,0.6636000000000001,2.37
2020-02-15 15:00:00,3.58896,1.04678,3.7385,1.46736,0.42798,1.5285000000000002,2.1216,0.6188,2.21,3.74256,1.09158,3.8985000000000003,1.46736,0.42798,1.5285000000000002,2.2752,0.6636000000000001,2.37
2020-02-15 15:30:00,3.57984,1.04412,3.729,1.43904,0.41972000000000004,1.499,2.1408,0.6244000000000001,2.23,3.72384,1.08612,3.879,1.43904,0.41972000000000004,1.499,2.2848,0.6664,2.38
2020-02-15 16:00:00,3.58704,1.04622,3.7365,1.50384,0.43862,1.5665,2.0832,0.6076,2.17,3.73104,1.08822,3.8865,1.50384,0.43862,1.5665,2.2272,0.6496000000000001,2.32
2020-02-15 16:30:00,3.7199999999999998,1.085,3.875,1.4832,0.43260000000000004,1.545,2.2368,0.6524,2.33,3.864,1.127,4.025,1.4832,0.43260000000000004,1.545,2.3808,0.6944,2.48
2020-02-15 17:00:00,3.88944,1.13442,4.0515,1.23984,0.36162000000000005,1.2915,2.6496,0.7728,2.76,4.03344,1.17642,4.2015,1.23984,0.36162000000000005,1.2915,2.7936,0.8148000000000001,2.91
2020-02-15 17:30:00,4.0872,1.1921,4.2575,1.2456,0.3633,1.2974999999999999,2.8416,0.8288000000000001,2.96,4.2504,1.2397,4.4275,1.2456,0.3633,1.2974999999999999,3.0048,0.8764000000000001,3.13
2020-02-15 18:00:00,4.2648,1.2439,4.4425,1.2792,0.37310000000000004,1.3325,2.9856,0.8708,3.11,4.428,1.2915,4.6125,1.2792,0.37310000000000004,1.3325,3.1488,0.9184,3.2800000000000002
2020-02-15 18:30:00,4.16304,1.21422,4.3365,1.27344,0.37142000000000003,1.3265,2.8896,0.8428,3.01,4.32624,1.26182,4.5065,1.27344,0.37142000000000003,1.3265,3.0528,0.8904000000000001,3.18
2020-02-15 19:00:00,4.04064,1.17852,4.209,1.43904,0.41972000000000004,1.499,2.6016,0.7588,2.71,4.19424,1.22332,4.369,1.43904,0.41972000000000004,1.499,2.7552,0.8036000000000001,2.87
2020-02-15 19:30:00,3.9024,1.1382,4.065,1.4352,0.4186,1.495,2.4672,0.7196,2.5700000000000003,4.0464,1.1802,4.215,1.4352,0.4186,1.495,2.6112,0.7616,2.7199999999999998
2020-02-15 20:00:00,3.71664,1.08402,3.8715,1.39344,0.40642000000000006,1.4515,2.3232,0.6776,2.42,3.86064,1.12602,4.0215,1.39344,0.40642000000000006,1.4515,2.4672,0.7196,2.5700000000000003
2020-02-15 20:30:00,3.5961600000000002,1.04888,3.746,1.4841600000000001,0.43288000000000004,1.546,2.112,0.616,2.2,3.72096,1.08528,3.876,1.4841600000000001,0.43288000000000004,1.546,2.2368,0.6524,2.33
2020-02-15 21:00:00,3.42576,0.9991800000000001,3.5685000000000002,1.46736,0.42798,1.5285000000000002,1.9584000000000001,0.5712,2.04,3.54096,1.03278,3.6885,1.46736,0.42798,1.5285000000000002,2.0736,0.6048,2.16
2020-02-15 21:30:00,3.29808,0.9619400000000001,3.4355,1.4548800000000002,0.42434000000000005,1.5155,1.8432,0.5376000000000001,1.92,3.40368,0.9927400000000001,3.5455,1.4548800000000002,0.42434000000000005,1.5155,1.9488,0.5684,2.03
2020-02-15 22:00:00,3.21264,0.9370200000000001,3.3465,1.4366400000000001,0.41902000000000006,1.4965,1.776,0.518,1.85,3.30864,0.9650200000000001,3.4465,1.4366400000000001,0.41902000000000006,1.4965,1.8719999999999999,0.546,1.9500000000000002
2020-02-15 22:30:00,3.09888,0.9038400000000001,3.228,1.52448,0.44464000000000004,1.588,1.5744,0.4592,1.6400000000000001,3.17568,0.9262400000000001,3.308,1.52448,0.44464000000000004,1.588,1.6512,0.48160000000000003,1.72
2020-02-15 23:00:00,2.9328000000000003,0.8554,3.055,1.4448,0.4214,1.505,1.488,0.434,1.55,3.0096,0.8778,3.135,1.4448,0.4214,1.505,1.5648,0.45640000000000003,1.63
2020-02-15 23:30:00,2.79936,0.8164800000000001,2.916,1.42656,0.41608000000000006,1.486,1.3728,0.40040000000000003,1.43,2.86656,0.83608,2.9859999999999998,1.42656,0.41608000000000006,1.486,1.44,0.42,1.5
2020-02-16 00:00:00,2.664,0.777,2.775,1.4352,0.4186,1.495,1.2288000000000001,0.3584,1.28,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.4352,0.4186,1.495,1.296,0.378,1.35
2020-02-16 00:30:00,2.60256,0.7590800000000001,2.711,1.44096,0.42028000000000004,1.501,1.1616,0.3388,1.21,2.75616,0.80388,2.871,1.44096,0.42028000000000004,1.501,1.3152,0.3836,1.37
2020-02-16 01:00:00,2.67456,0.7800800000000001,2.786,1.47456,0.43008,1.536,1.2,0.35000000000000003,1.25,2.77056,0.80808,2.886,1.47456,0.43008,1.536,1.296,0.378,1.35
2020-02-16 01:30:00,2.63952,0.7698600000000001,2.7495000000000003,1.4011200000000001,0.40866,1.4595,1.2384,0.3612,1.29,2.74512,0.80066,2.8595,1.4011200000000001,0.40866,1.4595,1.344,0.392,1.4
2020-02-16 02:00:00,2.57856,0.7520800000000001,2.686,1.45536,0.42448,1.516,1.1232,0.3276,1.17,2.85696,0.83328,2.976,1.45536,0.42448,1.516,1.4016,0.4088,1.46
2020-02-16 02:30:00,2.55456,0.7450800000000001,2.661,1.48896,0.43428000000000005,1.5510000000000002,1.0656,0.3108,1.11,2.85216,0.8318800000000001,2.971,1.48896,0.43428000000000005,1.5510000000000002,1.3632,0.3976,1.42
2020-02-16 03:00:00,2.50368,0.7302400000000001,2.608,1.46688,0.42784000000000005,1.528,1.0368,0.3024,1.08,2.83008,0.8254400000000001,2.948,1.46688,0.42784000000000005,1.528,1.3632,0.3976,1.42
2020-02-16 03:30:00,2.48256,0.7240800000000001,2.586,1.4841600000000001,0.43288000000000004,1.546,0.9984000000000001,0.2912,1.04,2.80896,0.8192800000000001,2.926,1.4841600000000001,0.43288000000000004,1.546,1.3248,0.3864,1.38
2020-02-16 04:00:00,2.42928,0.7085400000000001,2.5305,1.38288,0.40334000000000003,1.4405000000000001,1.0464,0.3052,1.09,2.74608,0.8009400000000001,2.8605,1.38288,0.40334000000000003,1.4405000000000001,1.3632,0.3976,1.42
2020-02-16 04:30:00,2.43504,0.7102200000000001,2.5365,1.35024,0.39382000000000006,1.4065,1.0848,0.3164,1.13,2.73264,0.7970200000000001,2.8465,1.35024,0.39382000000000006,1.4065,1.3824,0.4032,1.44
