Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-16 05:00:00,2.38944,0.6969200000000001,2.489,1.43904,0.41972000000000004,1.499,0.9504,0.2772,0.99,2.72544,0.7949200000000001,2.839,1.43904,0.41972000000000004,1.499,1.2864,0.37520000000000003,1.34
2020-02-16 05:30:00,2.40336,0.70098,2.5035,1.35696,0.39578,1.4135,1.0464,0.3052,1.09,2.71056,0.7905800000000001,2.8235,1.35696,0.39578,1.4135,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-16 06:00:00,2.4345600000000003,0.71008,2.536,1.36896,0.39928,1.426,1.0656,0.3108,1.11,2.73216,0.79688,2.846,1.36896,0.39928,1.426,1.3632,0.3976,1.42
2020-02-16 06:30:00,2.60112,0.7586600000000001,2.7095000000000002,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.1232,0.3276,1.17,2.88912,0.8426600000000001,3.0095,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4112,0.4116,1.47
2020-02-16 07:00:00,2.72592,0.7950600000000001,2.8395,1.41072,0.41146000000000005,1.4695,1.3152,0.3836,1.37,2.95632,0.86226,3.0795,1.41072,0.41146000000000005,1.4695,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-16 07:30:00,2.81232,0.8202600000000001,2.9295,1.42032,0.41426,1.4795,1.392,0.406,1.45,3.03312,0.8846600000000001,3.1595,1.42032,0.41426,1.4795,1.6128,0.47040000000000004,1.6800000000000002
2020-02-16 08:00:00,2.93376,0.8556800000000001,3.056,1.51296,0.44128000000000006,1.576,1.4208,0.41440000000000005,1.48,3.15456,0.9200800000000001,3.286,1.51296,0.44128000000000006,1.576,1.6416,0.4788,1.71
2020-02-16 08:30:00,3.14496,0.9172800000000001,3.276,1.43616,0.41888000000000003,1.496,1.7088,0.4984,1.78,3.33696,0.97328,3.476,1.43616,0.41888000000000003,1.496,1.9008,0.5544,1.98
2020-02-16 09:00:00,3.3864,0.9877,3.5275,1.3896,0.4053,1.4475,1.9968,0.5824,2.08,3.5304,1.0297,3.6775,1.3896,0.4053,1.4475,2.1408,0.6244000000000001,2.23
2020-02-16 09:30:00,3.45168,1.00674,3.5955,1.46448,0.42714,1.5255,1.9872,0.5796,2.07,3.6148800000000003,1.05434,3.7655000000000003,1.46448,0.42714,1.5255,2.1504,0.6272,2.24
2020-02-16 10:00:00,3.71232,1.08276,3.867,1.42752,0.41636,1.487,2.2848,0.6664,2.38,3.84672,1.12196,4.007,1.42752,0.41636,1.487,2.4192,0.7056,2.52
2020-02-16 10:30:00,3.79968,1.10824,3.958,1.44768,0.42224000000000006,1.508,2.352,0.686,2.45,3.91488,1.14184,4.078,1.44768,0.42224000000000006,1.508,2.4672,0.7196,2.5700000000000003
2020-02-16 11:00:00,3.8745600000000002,1.13008,4.036,1.49376,0.43568,1.556,2.3808,0.6944,2.48,4.00896,1.16928,4.176,1.49376,0.43568,1.556,2.5152,0.7336,2.62
2020-02-16 11:30:00,3.9696,1.1578,4.135,1.3968,0.40740000000000004,1.455,2.5728,0.7504000000000001,2.68,4.0848,1.1914,4.255,1.3968,0.40740000000000004,1.455,2.688,0.784,2.8
2020-02-16 12:00:00,3.9940800000000003,1.16494,4.1605,1.31568,0.38374,1.3705,2.6784,0.7812,2.79,4.12848,1.20414,4.3004999999999995,1.31568,0.38374,1.3705,2.8128,0.8204,2.93
2020-02-16 12:30:00,4.05888,1.18384,4.228,1.32288,0.38584,1.3780000000000001,2.7359999999999998,0.798,2.85,4.19328,1.2230400000000001,4.368,1.32288,0.38584,1.3780000000000001,2.8704,0.8372,2.99
2020-02-16 13:00:00,4.04736,1.18048,4.216,1.34976,0.39368000000000003,1.4060000000000001,2.6976,0.7868,2.81,4.17216,1.21688,4.346,1.34976,0.39368000000000003,1.4060000000000001,2.8224,0.8232,2.94
2020-02-16 13:30:00,4.00704,1.16872,4.174,1.40544,0.40992,1.464,2.6016,0.7588,2.71,4.15104,1.21072,4.324,1.40544,0.40992,1.464,2.7456,0.8008000000000001,2.86
2020-02-16 14:00:00,3.98352,1.16186,4.1495,1.42032,0.41426,1.4795,2.5632,0.7476,2.67,4.12752,1.20386,4.2995,1.42032,0.41426,1.4795,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-16 14:30:00,3.88416,1.13288,4.046,1.42656,0.41608000000000006,1.486,2.4576000000000002,0.7168,2.56,4.03776,1.17768,4.206,1.42656,0.41608000000000006,1.486,2.6112,0.7616,2.7199999999999998
2020-02-16 15:00:00,3.85152,1.12336,4.012,1.47072,0.42896,1.532,2.3808,0.6944,2.48,4.01472,1.17096,4.182,1.47072,0.42896,1.532,2.544,0.742,2.65
2020-02-16 15:30:00,3.6264000000000003,1.0577,3.7775,1.6104,0.4697,1.6775,2.016,0.588,2.1,3.7800000000000002,1.1025,3.9375,1.6104,0.4697,1.6775,2.1696,0.6328,2.26
2020-02-16 16:00:00,3.61152,1.05336,3.762,1.54752,0.45136000000000004,1.612,2.064,0.602,2.15,3.76512,1.09816,3.922,1.54752,0.45136000000000004,1.612,2.2176,0.6468,2.31
2020-02-16 16:30:00,3.66672,1.06946,3.8195,1.42992,0.41706000000000004,1.4895,2.2368,0.6524,2.33,3.82992,1.11706,3.9895,1.42992,0.41706000000000004,1.4895,2.4,0.7000000000000001,2.5
2020-02-16 17:00:00,3.9144,1.1417,4.0775,1.3896,0.4053,1.4475,2.5248,0.7364,2.63,4.068,1.1865,4.2375,1.3896,0.4053,1.4475,2.6784,0.7812,2.79
2020-02-16 17:30:00,4.16544,1.21492,4.339,1.31424,0.38332000000000005,1.369,2.8512,0.8316,2.9699999999999998,4.30944,1.25692,4.489,1.31424,0.38332000000000005,1.369,2.9952,0.8736,3.12
2020-02-16 18:00:00,4.42032,1.28926,4.6045,1.29072,0.37646,1.3445,3.1296,0.9128000000000001,3.26,4.52592,1.32006,4.7145,1.29072,0.37646,1.3445,3.2352,0.9436,3.37
2020-02-16 18:30:00,4.41456,1.28758,4.5985,1.28496,0.37478000000000006,1.3385,3.1296,0.9128000000000001,3.26,4.50096,1.31278,4.6885,1.28496,0.37478000000000006,1.3385,3.216,0.9380000000000001,3.35
2020-02-16 19:00:00,4.34976,1.26868,4.531,1.3833600000000001,0.40348,1.441,2.9664,0.8652000000000001,3.09,4.45536,1.29948,4.641,1.3833600000000001,0.40348,1.441,3.072,0.896,3.2
2020-02-16 19:30:00,4.12752,1.20386,4.2995,1.38192,0.40306000000000003,1.4395,2.7456,0.8008000000000001,2.86,4.25232,1.2402600000000001,4.4295,1.38192,0.40306000000000003,1.4395,2.8704,0.8372,2.99
2020-02-16 20:00:00,4.01184,1.17012,4.179,1.37184,0.40012000000000003,1.429,2.64,0.77,2.75,4.14624,1.20932,4.319,1.37184,0.40012000000000003,1.429,2.7744,0.8092,2.89
2020-02-16 20:30:00,3.8496,1.1228,4.01,1.3824,0.4032,1.44,2.4672,0.7196,2.5700000000000003,3.984,1.162,4.15,1.3824,0.4032,1.44,2.6016,0.7588,2.71
2020-02-16 21:00:00,3.68928,1.07604,3.843,1.35648,0.39564000000000005,1.413,2.3328,0.6804,2.43,3.81408,1.11244,3.973,1.35648,0.39564000000000005,1.413,2.4576000000000002,0.7168,2.56
2020-02-16 21:30:00,3.55344,1.03642,3.7015000000000002,1.38384,0.40362000000000003,1.4415,2.1696,0.6328,2.26,3.67824,1.07282,3.8315,1.38384,0.40362000000000003,1.4415,2.2944,0.6692,2.39
2020-02-16 22:00:00,3.42864,1.00002,3.5715,1.38384,0.40362000000000003,1.4415,2.0448,0.5964,2.13,3.54384,1.03362,3.6915,1.38384,0.40362000000000003,1.4415,2.16,0.63,2.25
2020-02-16 22:30:00,3.28704,0.9587200000000001,3.424,1.31904,0.38472,1.374,1.968,0.5740000000000001,2.05,3.39264,0.9895200000000001,3.534,1.31904,0.38472,1.374,2.0736,0.6048,2.16
2020-02-16 23:00:00,3.08784,0.9006200000000001,3.2165,1.32144,0.38542000000000004,1.3765,1.7664,0.5152,1.8399999999999999,3.18384,0.9286200000000001,3.3165,1.32144,0.38542000000000004,1.3765,1.8624,0.5432,1.94
2020-02-16 23:30:00,2.86896,0.8367800000000001,2.9885,1.35216,0.39438,1.4085,1.5168,0.4424,1.58,2.95536,0.8619800000000001,3.0785,1.35216,0.39438,1.4085,1.6032000000000002,0.4676,1.67
2020-02-17 00:00:00,2.74848,0.80164,2.863,1.3180800000000001,0.38444,1.373,1.4304000000000001,0.4172,1.49,2.8252800000000002,0.8240400000000001,2.943,1.3180800000000001,0.38444,1.373,1.5072,0.43960000000000005,1.57
2020-02-17 00:30:00,2.6784,0.7812,2.79,1.3728,0.40040000000000003,1.43,1.3056,0.3808,1.3599999999999999,2.7456,0.8008000000000001,2.86,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43
2020-02-17 01:00:00,2.7672,0.8071,2.8825000000000003,1.3464,0.3927,1.4025,1.4208,0.41440000000000005,1.48,2.844,0.8295,2.9625,1.3464,0.3927,1.4025,1.4976,0.4368,1.56
2020-02-17 01:30:00,2.73792,0.79856,2.852,1.29792,0.37856,1.3519999999999999,1.44,0.42,1.5,2.82432,0.82376,2.942,1.29792,0.37856,1.3519999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-02-17 02:00:00,2.69856,0.7870800000000001,2.811,1.34496,0.39228,1.401,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.78496,0.8122800000000001,2.901,1.34496,0.39228,1.401,1.44,0.42,1.5
2020-02-17 02:30:00,2.71056,0.7905800000000001,2.8235,1.31856,0.38458000000000003,1.3735,1.392,0.406,1.45,2.78736,0.81298,2.9035,1.31856,0.38458000000000003,1.3735,1.4688,0.4284,1.53
2020-02-17 03:00:00,2.69424,0.7858200000000001,2.8064999999999998,1.33104,0.38822,1.3865,1.3632,0.3976,1.42,2.77104,0.80822,2.8865,1.33104,0.38822,1.3865,1.44,0.42,1.5
2020-02-17 03:30:00,2.6832000000000003,0.7826000000000001,2.795,1.32,0.385,1.375,1.3632,0.3976,1.42,2.76,0.805,2.875,1.32,0.385,1.375,1.44,0.42,1.5
2020-02-17 04:00:00,2.6448,0.7714000000000001,2.755,1.3679999999999999,0.399,1.425,1.2768,0.3724,1.33,2.7216,0.7938000000000001,2.835,1.3679999999999999,0.399,1.425,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-17 04:30:00,2.65728,0.7750400000000001,2.768,1.3420800000000002,0.39144,1.3980000000000001,1.3152,0.3836,1.37,2.73408,0.79744,2.848,1.3420800000000002,0.39144,1.3980000000000001,1.392,0.406,1.45
2020-02-17 05:00:00,2.70432,0.78876,2.817,1.30272,0.37996,1.357,1.4016,0.4088,1.46,2.78112,0.8111600000000001,2.8970000000000002,1.30272,0.37996,1.357,1.4784000000000002,0.4312,1.54
2020-02-17 05:30:00,2.8416,0.8288000000000001,2.96,1.2864,0.37520000000000003,1.34,1.5552000000000001,0.4536,1.62,2.928,0.854,3.05,1.2864,0.37520000000000003,1.34,1.6416,0.4788,1.71
2020-02-17 06:00:00,3.1248,0.9114000000000001,3.255,1.3296000000000001,0.38780000000000003,1.385,1.7952,0.5236000000000001,1.87,3.2688,0.9534,3.4050000000000002,1.3296000000000001,0.38780000000000003,1.385,1.9392,0.5656,2.02
2020-02-17 06:30:00,3.57168,1.04174,3.7205,1.35408,0.39494,1.4105,2.2176,0.6468,2.31,3.69648,1.07814,3.8505000000000003,1.35408,0.39494,1.4105,2.3424,0.6832,2.44
2020-02-17 07:00:00,4.0824,1.1907,4.2525,1.3368,0.3899,1.3925,2.7456,0.8008000000000001,2.86,4.236,1.2355,4.4125,1.3368,0.3899,1.3925,2.8992,0.8456,3.02
2020-02-17 07:30:00,4.35648,1.27064,4.538,1.31328,0.38304000000000005,1.3679999999999999,3.0432,0.8876000000000001,3.17,4.51968,1.31824,4.708,1.31328,0.38304000000000005,1.3679999999999999,3.2064,0.9352,3.34
2020-02-17 08:00:00,4.6824,1.3657,4.8775,1.284,0.3745,1.3375,3.3984,0.9912000000000001,3.54,4.8648,1.4189,5.0675,1.284,0.3745,1.3375,3.5808,1.0444,3.73
2020-02-17 08:30:00,4.98048,1.4526400000000002,5.188,1.35168,0.39424000000000003,1.408,3.6288,1.0584,3.7800000000000002,5.18208,1.51144,5.398,1.35168,0.39424000000000003,1.408,3.8304,1.1172,3.99
2020-02-17 09:00:00,5.17344,1.50892,5.389,1.43904,0.41972000000000004,1.499,3.7344,1.0892,3.89,5.38464,1.5705200000000001,5.609,1.43904,0.41972000000000004,1.499,3.9455999999999998,1.1508,4.11
2020-02-17 09:30:00,5.17296,1.50878,5.3885,1.41936,0.41398,1.4785,3.7536,1.0948,3.91,5.39376,1.57318,5.6185,1.41936,0.41398,1.4785,3.9744,1.1592,4.14
2020-02-17 10:00:00,5.18832,1.51326,5.4045,1.46352,0.42686,1.5245000000000002,3.7248,1.0864,3.88,5.40912,1.57766,5.6345,1.46352,0.42686,1.5245000000000002,3.9455999999999998,1.1508,4.11
2020-02-17 10:30:00,5.13168,1.49674,5.3455,1.49328,0.43554000000000004,1.5554999999999999,3.6384,1.0612,3.79,5.36208,1.56394,5.5855,1.49328,0.43554000000000004,1.5554999999999999,3.8688000000000002,1.1284,4.03
2020-02-17 11:00:00,5.15424,1.50332,5.369,1.43904,0.41972000000000004,1.499,3.7152000000000003,1.0836000000000001,3.87,5.37504,1.56772,5.599,1.43904,0.41972000000000004,1.499,3.936,1.148,4.1
2020-02-17 11:30:00,5.03712,1.46916,5.247,1.48512,0.43316000000000004,1.5470000000000002,3.552,1.036,3.7,5.25792,1.53356,5.477,1.48512,0.43316000000000004,1.5470000000000002,3.7728,1.1004,3.93
2020-02-17 12:00:00,5.09088,1.4848400000000002,5.303,1.37568,0.40124000000000004,1.433,3.7152000000000003,1.0836000000000001,3.87,5.29248,1.54364,5.513,1.37568,0.40124000000000004,1.433,3.9168000000000003,1.1424,4.08
2020-02-17 12:30:00,5.08704,1.48372,5.299,1.28544,0.37492000000000003,1.339,3.8016,1.1088,3.96,5.28864,1.5425200000000001,5.509,1.28544,0.37492000000000003,1.339,4.0032,1.1676,4.17
2020-02-17 13:00:00,5.04192,1.47056,5.252,1.39392,0.40656000000000003,1.452,3.648,1.064,3.8,5.25312,1.5321600000000002,5.472,1.39392,0.40656000000000003,1.452,3.8592,1.1256,4.02
2020-02-17 13:30:00,4.8911999999999995,1.4266,5.095,1.3584,0.3962,1.415,3.5328,1.0304,3.68,5.1024,1.4882,5.315,1.3584,0.3962,1.415,3.7439999999999998,1.092,3.9
2020-02-17 14:00:00,4.91424,1.4333200000000001,5.119,1.42944,0.41692,1.4889999999999999,3.4848,1.0164,3.63,5.12544,1.49492,5.339,1.42944,0.41692,1.4889999999999999,3.696,1.078,3.85
2020-02-17 14:30:00,4.84848,1.41414,5.0505,1.45968,0.42574,1.5205000000000002,3.3888,0.9884000000000001,3.5300000000000002,5.05968,1.47574,5.2705,1.45968,0.42574,1.5205000000000002,3.6,1.05,3.75
2020-02-17 15:00:00,4.7731200000000005,1.39216,4.9719999999999995,1.37472,0.40096000000000004,1.432,3.3984,0.9912000000000001,3.54,4.99392,1.45656,5.202,1.37472,0.40096000000000004,1.432,3.6192,1.0556,3.77
2020-02-17 15:30:00,4.63536,1.35198,4.8285,1.36176,0.39718000000000003,1.4185,3.2736,0.9548000000000001,3.41,4.85616,1.41638,5.0585,1.36176,0.39718000000000003,1.4185,3.4944,1.0192,3.64
2020-02-17 16:00:00,4.70112,1.3711600000000002,4.897,1.32192,0.38556,1.377,3.3792,0.9856,3.52,4.91232,1.43276,5.117,1.32192,0.38556,1.377,3.5904,1.0472,3.74
2020-02-17 16:30:00,4.71648,1.37564,4.913,1.21248,0.35364,1.263,3.504,1.022,3.65,4.91808,1.43444,5.123,1.21248,0.35364,1.263,3.7056,1.0808,3.86
2020-02-17 17:00:00,4.87296,1.42128,5.076,1.18656,0.34608000000000005,1.236,3.6864,1.0752,3.84,5.07456,1.48008,5.286,1.18656,0.34608000000000005,1.236,3.888,1.134,4.05
2020-02-17 17:30:00,4.93056,1.43808,5.136,1.1577600000000001,0.33768000000000004,1.206,3.7728,1.1004,3.93,5.12256,1.49408,5.336,1.1577600000000001,0.33768000000000004,1.206,3.9648,1.1564,4.13
2020-02-17 18:00:00,5.1624,1.5057,5.3775,1.2264,0.3577,1.2775,3.936,1.148,4.1,5.3736,1.5673,5.5975,1.2264,0.3577,1.2775,4.1472,1.2096,4.32
2020-02-17 18:30:00,5.22672,1.52446,5.4445,1.18512,0.34566,1.2345,4.0416,1.1788,4.21,5.42832,1.5832600000000001,5.6545000000000005,1.18512,0.34566,1.2345,4.2432,1.2376,4.42
2020-02-17 19:00:00,5.03808,1.46944,5.248,1.14048,0.33264000000000005,1.188,3.8976,1.1368,4.06,5.20128,1.5170400000000002,5.418,1.14048,0.33264000000000005,1.188,4.0608,1.1844000000000001,4.23
2020-02-17 19:30:00,5.03568,1.46874,5.2455,1.13808,0.33194,1.1855,3.8976,1.1368,4.06,5.12208,1.49394,5.3355,1.13808,0.33194,1.1855,3.984,1.162,4.15
2020-02-17 20:00:00,4.7856000000000005,1.3958,4.985,1.0896,0.3178,1.135,3.696,1.078,3.85,4.8816,1.4238,5.085,1.0896,0.3178,1.135,3.792,1.106,3.95
2020-02-17 20:30:00,4.60656,1.34358,4.7985,1.14096,0.33278,1.1885,3.4656000000000002,1.0108,3.61,4.70256,1.37158,4.8985,1.14096,0.33278,1.1885,3.5616,1.0388,3.71
2020-02-17 21:00:00,4.42848,1.2916400000000001,4.6129999999999995,1.21248,0.35364,1.263,3.216,0.9380000000000001,3.35,4.53408,1.32244,4.723,1.21248,0.35364,1.263,3.3216,0.9688,3.46
2020-02-17 21:30:00,4.1664,1.2152,4.34,1.2096,0.3528,1.26,2.9568000000000003,0.8624,3.08,4.2816,1.2488000000000001,4.46,1.2096,0.3528,1.26,3.072,0.896,3.2
2020-02-17 22:00:00,3.85584,1.12462,4.0165,1.29264,0.37702,1.3465,2.5632,0.7476,2.67,3.98064,1.16102,4.1465,1.29264,0.37702,1.3465,2.688,0.784,2.8
2020-02-17 22:30:00,3.53808,1.03194,3.6855,1.32048,0.38514000000000004,1.3755,2.2176,0.6468,2.31,3.66288,1.06834,3.8155,1.32048,0.38514000000000004,1.3755,2.3424,0.6832,2.44
2020-02-17 23:00:00,3.27504,0.9552200000000001,3.4115,1.31664,0.38402000000000003,1.3715,1.9584000000000001,0.5712,2.04,3.38064,0.9860200000000001,3.5215,1.31664,0.38402000000000003,1.3715,2.064,0.602,2.15
2020-02-17 23:30:00,3.08304,0.89922,3.2115,1.2110400000000001,0.35322000000000003,1.2615,1.8719999999999999,0.546,1.9500000000000002,3.17904,0.92722,3.3115,1.2110400000000001,0.35322000000000003,1.2615,1.968,0.5740000000000001,2.05
2020-02-18 00:00:00,2.9184,0.8512000000000001,3.04,1.2096,0.3528,1.26,1.7088,0.4984,1.78,3.0144,0.8792000000000001,3.14,1.2096,0.3528,1.26,1.8048000000000002,0.5264,1.88
2020-02-18 00:30:00,2.90304,0.84672,3.024,1.12704,0.32872,1.174,1.776,0.518,1.85,2.98944,0.87192,3.114,1.12704,0.32872,1.174,1.8624,0.5432,1.94
2020-02-18 01:00:00,2.9745600000000003,0.86758,3.0985,1.1697600000000001,0.34118000000000004,1.2185,1.8048000000000002,0.5264,1.88,3.06096,0.89278,3.1885,1.1697600000000001,0.34118000000000004,1.2185,1.8912,0.5516,1.97
2020-02-18 01:30:00,2.94864,0.8600200000000001,3.0715,1.05744,0.30842,1.1015,1.8912,0.5516,1.97,3.03504,0.8852200000000001,3.1615,1.05744,0.30842,1.1015,1.9776,0.5768,2.06
2020-02-18 02:00:00,2.8972800000000003,0.8450400000000001,3.018,1.04448,0.30464,1.088,1.8528,0.5404,1.9300000000000002,2.98368,0.8702400000000001,3.108,1.04448,0.30464,1.088,1.9392,0.5656,2.02
2020-02-18 02:30:00,2.8795200000000003,0.83986,2.9995000000000003,1.05552,0.30786,1.0995,1.824,0.532,1.9,2.95632,0.86226,3.0795,1.05552,0.30786,1.0995,1.9008,0.5544,1.98
2020-02-18 03:00:00,2.8910400000000003,0.8432200000000001,3.0115,1.02864,0.30002,1.0715,1.8624,0.5432,1.94,2.96784,0.8656200000000001,3.0915,1.02864,0.30002,1.0715,1.9392,0.5656,2.02
2020-02-18 03:30:00,2.86992,0.83706,2.9895,1.0747200000000001,0.31346,1.1195,1.7952,0.5236000000000001,1.87,2.95632,0.86226,3.0795,1.0747200000000001,0.31346,1.1195,1.8816000000000002,0.5488000000000001,1.96
2020-02-18 04:00:00,2.8502400000000003,0.8313200000000001,2.969,1.16064,0.33852000000000004,1.209,1.6896,0.4928,1.76,2.92704,0.85372,3.049,1.16064,0.33852000000000004,1.209,1.7664,0.5152,1.8399999999999999
2020-02-18 04:30:00,2.86512,0.8356600000000001,2.9845,1.20432,0.35126,1.2545,1.6608,0.4844,1.73,3.02832,0.88326,3.1545,1.20432,0.35126,1.2545,1.824,0.532,1.9
2020-02-18 05:00:00,2.93712,0.8566600000000001,3.0595,1.18992,0.34706000000000004,1.2395,1.7472,0.5096,1.82,3.10032,0.9042600000000001,3.2295,1.18992,0.34706000000000004,1.2395,1.9104,0.5572,1.99
2020-02-18 05:30:00,3.04512,0.8881600000000001,3.172,1.24032,0.36176,1.292,1.8048000000000002,0.5264,1.88,3.19872,0.9329600000000001,3.332,1.24032,0.36176,1.292,1.9584000000000001,0.5712,2.04
2020-02-18 06:00:00,3.2817600000000002,0.95718,3.4185,1.13136,0.32998000000000005,1.1785,2.1504,0.6272,2.24,3.39696,0.9907800000000001,3.5385,1.13136,0.32998000000000005,1.1785,2.2656,0.6608,2.36
2020-02-18 06:30:00,3.83184,1.11762,3.9915000000000003,1.08624,0.31682000000000005,1.1315,2.7456,0.8008000000000001,2.86,3.8990400000000003,1.1372200000000001,4.0615,1.08624,0.31682000000000005,1.1315,2.8128,0.8204,2.93
2020-02-18 07:00:00,4.28304,1.24922,4.4615,1.18224,0.34482,1.2315,3.1008,0.9044000000000001,3.23,4.3406400000000005,1.2660200000000001,4.5215,1.18224,0.34482,1.2315,3.1584,0.9212,3.29
2020-02-18 07:30:00,4.46544,1.3024200000000001,4.6515,1.24944,0.36442,1.3014999999999999,3.216,0.9380000000000001,3.35,4.60944,1.34442,4.8015,1.24944,0.36442,1.3014999999999999,3.36,0.98,3.5
2020-02-18 08:00:00,4.85424,1.41582,5.0565,1.32144,0.38542000000000004,1.3765,3.5328,1.0304,3.68,5.03664,1.46902,5.2465,1.32144,0.38542000000000004,1.3765,3.7152000000000003,1.0836000000000001,3.87
2020-02-18 08:30:00,5.076,1.4805000000000001,5.2875,1.3032,0.3801,1.3575,3.7728,1.1004,3.93,5.2872,1.5421,5.5075,1.3032,0.3801,1.3575,3.984,1.162,4.15
2020-02-18 09:00:00,5.29344,1.54392,5.514,1.36704,0.39872,1.424,3.9264,1.1452,4.09,5.51424,1.60832,5.744,1.36704,0.39872,1.424,4.1472,1.2096,4.32
2020-02-18 09:30:00,5.2728,1.5379,5.4925,1.3656000000000001,0.39830000000000004,1.4225,3.9072,1.1396,4.07,5.5128,1.6078999999999999,5.7425,1.3656000000000001,0.39830000000000004,1.4225,4.1472,1.2096,4.32
2020-02-18 10:00:00,5.2152,1.5211000000000001,5.4325,1.2024,0.3507,1.2525,4.0128,1.1703999999999999,4.18,5.436,1.5855000000000001,5.6625,1.2024,0.3507,1.2525,4.2336,1.2348,4.41
2020-02-18 10:30:00,5.03856,1.46958,5.2485,0.9585600000000001,0.27958,0.9985,4.08,1.19,4.25,5.25936,1.5339800000000001,5.4785,0.9585600000000001,0.27958,0.9985,4.3008,1.2544,4.48
2020-02-18 11:00:00,4.92672,1.43696,5.132,1.6915200000000001,0.49336,1.762,3.2352,0.9436,3.37,5.14752,1.50136,5.362,1.6915200000000001,0.49336,1.762,3.456,1.008,3.6
2020-02-18 11:30:00,4.97424,1.45082,5.1815,1.49904,0.43722000000000005,1.5615,3.4752,1.0136,3.62,5.20464,1.51802,5.4215,1.49904,0.43722000000000005,1.5615,3.7056,1.0808,3.86
2020-02-18 12:00:00,5.1345600000000005,1.4975800000000001,5.3485,0.9777600000000001,0.28518000000000004,1.0185,4.1568,1.2124,4.33,5.34576,1.55918,5.5685,0.9777600000000001,0.28518000000000004,1.0185,4.368,1.274,4.55
2020-02-18 12:30:00,5.09712,1.48666,5.3095,1.56432,0.45626000000000005,1.6295000000000002,3.5328,1.0304,3.68,5.32752,1.55386,5.5495,1.56432,0.45626000000000005,1.6295000000000002,3.7632,1.0976,3.92
2020-02-18 13:00:00,4.84992,1.41456,5.052,1.68192,0.49056000000000005,1.752,3.168,0.924,3.3,5.08992,1.48456,5.302,1.68192,0.49056000000000005,1.752,3.408,0.994,3.55
2020-02-18 13:30:00,4.8648,1.4189,5.0675,1.4952,0.43610000000000004,1.5575,3.3696,0.9828,3.51,5.0856,1.4833,5.2975,1.4952,0.43610000000000004,1.5575,3.5904,1.0472,3.74
2020-02-18 14:00:00,4.8576,1.4168,5.06,1.3248,0.3864,1.38,3.5328,1.0304,3.68,5.0784,1.4812,5.29,1.3248,0.3864,1.38,3.7536,1.0948,3.91
2020-02-18 14:30:00,4.73952,1.38236,4.937,1.34112,0.39116,1.397,3.3984,0.9912000000000001,3.54,4.96032,1.44676,5.167,1.34112,0.39116,1.397,3.6192,1.0556,3.77
2020-02-18 15:00:00,4.71744,1.37592,4.914,1.31904,0.38472,1.374,3.3984,0.9912000000000001,3.54,4.93824,1.44032,5.144,1.31904,0.38472,1.374,3.6192,1.0556,3.77
2020-02-18 15:30:00,4.7313600000000005,1.37998,4.9285,1.36176,0.39718000000000003,1.4185,3.3696,0.9828,3.51,4.95216,1.44438,5.1585,1.36176,0.39718000000000003,1.4185,3.5904,1.0472,3.74
2020-02-18 16:00:00,4.7688,1.3909,4.9675,1.38,0.4025,1.4375,3.3888,0.9884000000000001,3.5300000000000002,4.9896,1.4553,5.1975,1.38,0.4025,1.4375,3.6096,1.0528,3.76
2020-02-18 16:30:00,4.82496,1.40728,5.026,1.34976,0.39368000000000003,1.4060000000000001,3.4752,1.0136,3.62,5.04576,1.47168,5.256,1.34976,0.39368000000000003,1.4060000000000001,3.696,1.078,3.85
2020-02-18 17:00:00,4.9339200000000005,1.43906,5.1395,1.25712,0.36666000000000004,1.3094999999999999,3.6768,1.0724,3.83,5.14512,1.5006599999999999,5.3595,1.25712,0.36666000000000004,1.3094999999999999,3.888,1.134,4.05
2020-02-18 17:30:00,5.1216,1.4938,5.335,1.2624,0.3682,1.315,3.8592,1.1256,4.02,5.3328,1.5554000000000001,5.555,1.2624,0.3682,1.315,4.0704,1.1872,4.24
2020-02-18 18:00:00,5.17536,1.50948,5.391,1.21056,0.35308,1.2610000000000001,3.9648,1.1564,4.13,5.38656,1.57108,5.611,1.21056,0.35308,1.2610000000000001,4.176,1.218,4.35
2020-02-18 18:30:00,5.26752,1.5363600000000002,5.487,1.12032,0.32676000000000005,1.167,4.1472,1.2096,4.32,5.42112,1.5811600000000001,5.647,1.12032,0.32676000000000005,1.167,4.3008,1.2544,4.48
2020-02-18 19:00:00,5.10624,1.48932,5.319,1.07424,0.31332000000000004,1.119,4.032,1.176,4.2,5.2118400000000005,1.52012,5.429,1.07424,0.31332000000000004,1.119,4.1376,1.2068,4.31
2020-02-18 19:30:00,4.94256,1.44158,5.1485,1.16016,0.33838,1.2085,3.7824,1.1032,3.94,5.05776,1.47518,5.2685,1.16016,0.33838,1.2085,3.8976,1.1368,4.06
2020-02-18 20:00:00,4.69392,1.3690600000000002,4.8895,1.21872,0.35546000000000005,1.2695,3.4752,1.0136,3.62,4.87632,1.42226,5.0795,1.21872,0.35546000000000005,1.2695,3.6576,1.0668,3.81
2020-02-18 20:30:00,4.49856,1.31208,4.686,1.25376,0.36568,1.306,3.2448,0.9464,3.38,4.66176,1.35968,4.856,1.25376,0.36568,1.306,3.408,0.994,3.55
2020-02-18 21:00:00,4.45488,1.29934,4.6405,1.09488,0.31934,1.1405,3.36,0.98,3.5,4.56048,1.33014,4.7505,1.09488,0.31934,1.1405,3.4656000000000002,1.0108,3.61
2020-02-18 21:30:00,4.14576,1.20918,4.3185,1.06416,0.31038000000000004,1.1085,3.0816,0.8988,3.21,4.27056,1.24558,4.4485,1.06416,0.31038000000000004,1.1085,3.2064,0.9352,3.34
2020-02-18 22:00:00,3.83808,1.11944,3.998,0.97728,0.28504,1.018,2.8608000000000002,0.8344,2.98,3.9532800000000003,1.15304,4.118,0.97728,0.28504,1.018,2.976,0.868,3.1
2020-02-18 22:30:00,3.53568,1.03124,3.683,0.9820800000000001,0.28644000000000003,1.023,2.5536,0.7448,2.66,3.64128,1.06204,3.793,0.9820800000000001,0.28644000000000003,1.023,2.6592000000000002,0.7756000000000001,2.77
2020-02-18 23:00:00,3.29856,0.96208,3.436,1.07136,0.31248000000000004,1.116,2.2272,0.6496000000000001,2.32,3.3945600000000002,0.9900800000000001,3.536,1.07136,0.31248000000000004,1.116,2.3232,0.6776,2.42
2020-02-18 23:30:00,3.08592,0.9000600000000001,3.2145,1.18512,0.34566,1.2345,1.9008,0.5544,1.98,3.17232,0.9252600000000001,3.3045,1.18512,0.34566,1.2345,1.9872,0.5796,2.07
2020-02-19 00:00:00,3.01152,0.87836,3.137,1.32192,0.38556,1.377,1.6896,0.4928,1.76,3.08832,0.9007600000000001,3.217,1.32192,0.38556,1.377,1.7664,0.5152,1.8399999999999999
2020-02-19 00:30:00,2.91888,0.8513400000000001,3.0405,1.34448,0.39214000000000004,1.4005,1.5744,0.4592,1.6400000000000001,2.9860800000000003,0.87094,3.1105,1.34448,0.39214000000000004,1.4005,1.6416,0.4788,1.71
2020-02-19 01:00:00,2.98752,0.87136,3.112,1.35552,0.39536000000000004,1.412,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.07392,0.89656,3.202,1.35552,0.39536000000000004,1.412,1.7184,0.5012,1.79
2020-02-19 01:30:00,2.94048,0.8576400000000001,3.063,1.35648,0.39564000000000005,1.413,1.584,0.462,1.65,3.02688,0.8828400000000001,3.153,1.35648,0.39564000000000005,1.413,1.6703999999999999,0.4872,1.74
2020-02-19 02:00:00,2.9150400000000003,0.8502200000000001,3.0365,1.30224,0.37982000000000005,1.3565,1.6128,0.47040000000000004,1.6800000000000002,3.01104,0.8782200000000001,3.1365,1.30224,0.37982000000000005,1.3565,1.7088,0.4984,1.78
2020-02-19 02:30:00,2.92848,0.8541400000000001,3.0505,1.13328,0.33054,1.1805,1.7952,0.5236000000000001,1.87,3.01488,0.8793400000000001,3.1405,1.13328,0.33054,1.1805,1.8816000000000002,0.5488000000000001,1.96
2020-02-19 03:00:00,2.90016,0.8458800000000001,3.021,1.18176,0.34468000000000004,1.231,1.7184,0.5012,1.79,2.98656,0.8710800000000001,3.111,1.18176,0.34468000000000004,1.231,1.8048000000000002,0.5264,1.88
2020-02-19 03:30:00,2.9352,0.8561000000000001,3.0575,1.0248,0.2989,1.0675,1.9104,0.5572,1.99,3.012,0.8785000000000001,3.1375,1.0248,0.2989,1.0675,1.9872,0.5796,2.07
2020-02-19 04:00:00,2.8848000000000003,0.8414,3.005,1.0608,0.3094,1.105,1.824,0.532,1.9,2.9712,0.8666,3.095,1.0608,0.3094,1.105,1.9104,0.5572,1.99
2020-02-19 04:30:00,2.9304,0.8547,3.0525,1.0488,0.3059,1.0925,1.8816000000000002,0.5488000000000001,1.96,3.0168,0.8799,3.1425,1.0488,0.3059,1.0925,1.968,0.5740000000000001,2.05
2020-02-19 05:00:00,2.9683200000000003,0.8657600000000001,3.092,1.01952,0.29736,1.062,1.9488,0.5684,2.03,3.06432,0.8937600000000001,3.192,1.01952,0.29736,1.062,2.0448,0.5964,2.13
2020-02-19 05:30:00,3.12432,0.9112600000000001,3.2545,1.01232,0.29526,1.0545,2.112,0.616,2.2,3.24912,0.9476600000000001,3.3845,1.01232,0.29526,1.0545,2.2368,0.6524,2.33
2020-02-19 06:00:00,3.30432,0.9637600000000001,3.442,1.08672,0.31696,1.1320000000000001,2.2176,0.6468,2.31,3.42912,1.00016,3.572,1.08672,0.31696,1.1320000000000001,2.3424,0.6832,2.44
2020-02-19 06:30:00,3.888,1.134,4.05,0.9504,0.2772,0.99,2.9376,0.8568,3.06,3.9552,1.1536,4.12,0.9504,0.2772,0.99,3.0048,0.8764000000000001,3.13
2020-02-19 07:00:00,4.54176,1.32468,4.731,0.9705600000000001,0.28308,1.011,3.5712,1.0416,3.7199999999999998,4.58016,1.33588,4.771,0.9705600000000001,0.28308,1.011,3.6096,1.0528,3.76
2020-02-19 07:30:00,4.74912,1.38516,4.947,0.9571200000000001,0.27916,0.997,3.792,1.106,3.95,4.78752,1.39636,4.987,0.9571200000000001,0.27916,0.997,3.8304,1.1172,3.99
2020-02-19 08:00:00,4.94736,1.44298,5.1535,0.99216,0.28938,1.0335,3.9552,1.1536,4.12,4.99536,1.4569800000000002,5.2035,0.99216,0.28938,1.0335,4.0032,1.1676,4.17
2020-02-19 08:30:00,5.3376,1.5568,5.5600000000000005,1.0464,0.3052,1.09,4.2912,1.2516,4.47,5.3856,1.5708,5.61,1.0464,0.3052,1.09,4.3392,1.2656,4.52
2020-02-19 09:00:00,5.55888,1.62134,5.7905,1.03728,0.30254000000000003,1.0805,4.5216,1.3188,4.71,5.59728,1.63254,5.8305,1.03728,0.30254000000000003,1.0805,4.5600000000000005,1.33,4.75
2020-02-19 09:30:00,5.52528,1.6115400000000002,5.7555,1.07088,0.31234,1.1155,4.4544,1.2992,4.64,5.65968,1.65074,5.8955,1.07088,0.31234,1.1155,4.5888,1.3384,4.78
2020-02-19 10:00:00,5.4604800000000004,1.59264,5.688,1.13088,0.32984,1.178,4.3296,1.2628,4.51,5.68128,1.65704,5.918,1.13088,0.32984,1.178,4.5504,1.3272,4.74
2020-02-19 10:30:00,5.27904,1.53972,5.499,1.1222400000000001,0.32732,1.169,4.1568,1.2124,4.33,5.49984,1.60412,5.729,1.1222400000000001,0.32732,1.169,4.3776,1.2768,4.5600000000000005
2020-02-19 11:00:00,5.46144,1.59292,5.689,0.71904,0.20972000000000002,0.749,4.7424,1.3832,4.94,5.6630400000000005,1.65172,5.899,0.71904,0.20972000000000002,0.749,4.944,1.442,5.15
2020-02-19 11:30:00,5.49312,1.60216,5.7219999999999995,0.62592,0.18256000000000003,0.652,4.8672,1.4196,5.07,5.69472,1.6609600000000002,5.932,0.62592,0.18256000000000003,0.652,5.0688,1.4784000000000002,5.28
2020-02-19 12:00:00,5.4374400000000005,1.58592,5.664,0.9926400000000001,0.28952,1.034,4.4448,1.2964,4.63,5.64864,1.64752,5.884,0.9926400000000001,0.28952,1.034,4.656,1.358,4.85
2020-02-19 12:30:00,5.36544,1.56492,5.589,1.24704,0.36372000000000004,1.299,4.1184,1.2012,4.29,5.58624,1.62932,5.819,1.24704,0.36372000000000004,1.299,4.3392,1.2656,4.52
2020-02-19 13:00:00,5.34432,1.55876,5.567,1.03392,0.30156000000000005,1.077,4.3104,1.2572,4.49,5.56512,1.62316,5.797,1.03392,0.30156000000000005,1.077,4.5312,1.3216,4.72
2020-02-19 13:30:00,5.3184000000000005,1.5512000000000001,5.54,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.5216,1.3188,4.71,5.52,1.6099999999999999,5.75,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.7232,1.3776,4.92
2020-02-19 14:00:00,5.2512,1.5316,5.47,0.8544,0.2492,0.89,4.3968,1.2824,4.58,5.4528,1.5904,5.68,0.8544,0.2492,0.89,4.5984,1.3412,4.79
2020-02-19 14:30:00,5.14992,1.5020600000000002,5.3645,1.32912,0.38766,1.3845,3.8208,1.1144,3.98,5.36112,1.56366,5.5845,1.32912,0.38766,1.3845,4.032,1.176,4.2
2020-02-19 15:00:00,5.13072,1.4964600000000001,5.3445,1.28112,0.37366000000000005,1.3345,3.8496,1.1228,4.01,5.34192,1.55806,5.5645,1.28112,0.37366000000000005,1.3345,4.0608,1.1844000000000001,4.23
2020-02-19 15:30:00,5.0592,1.4756,5.27,1.2,0.35000000000000003,1.25,3.8592,1.1256,4.02,5.2608,1.5344,5.48,1.2,0.35000000000000003,1.25,4.0608,1.1844000000000001,4.23
2020-02-19 16:00:00,5.05008,1.47294,5.2605,1.29648,0.37814000000000003,1.3505,3.7536,1.0948,3.91,5.26128,1.53454,5.4805,1.29648,0.37814000000000003,1.3505,3.9648,1.1564,4.13
2020-02-19 16:30:00,5.14752,1.50136,5.362,1.31712,0.38416000000000006,1.3719999999999999,3.8304,1.1172,3.99,5.24352,1.52936,5.462,1.31712,0.38416000000000006,1.3719999999999999,3.9264,1.1452,4.09
2020-02-19 17:00:00,5.13696,1.49828,5.351,1.30656,0.38108000000000003,1.361,3.8304,1.1172,3.99,5.23296,1.52628,5.451,1.30656,0.38108000000000003,1.361,3.9264,1.1452,4.09
2020-02-19 17:30:00,5.24304,1.52922,5.4615,1.22064,0.35602,1.2715,4.0224,1.1732,4.19,5.33904,1.55722,5.5615,1.22064,0.35602,1.2715,4.1184,1.2012,4.29
2020-02-19 18:00:00,5.26752,1.5363600000000002,5.487,1.28352,0.37436,1.337,3.984,1.162,4.15,5.36352,1.5643600000000002,5.587,1.28352,0.37436,1.337,4.08,1.19,4.25
2020-02-19 18:30:00,5.38512,1.5706600000000002,5.6095,1.28592,0.37506,1.3395000000000001,4.0992,1.1956,4.27,5.48112,1.5986600000000002,5.7095,1.28592,0.37506,1.3395000000000001,4.1952,1.2236,4.37
2020-02-19 19:00:00,5.09664,1.48652,5.309,1.31424,0.38332000000000005,1.369,3.7824,1.1032,3.94,5.20224,1.51732,5.419,1.31424,0.38332000000000005,1.369,3.888,1.134,4.05
2020-02-19 19:30:00,4.94304,1.4417200000000001,5.149,1.26624,0.36932000000000004,1.319,3.6768,1.0724,3.83,5.05824,1.47532,5.269,1.26624,0.36932000000000004,1.319,3.792,1.106,3.95
2020-02-19 20:00:00,4.69296,1.36878,4.8885000000000005,1.3713600000000001,0.39998000000000006,1.4285,3.3216,0.9688,3.46,4.8273600000000005,1.40798,5.0285,1.3713600000000001,0.39998000000000006,1.4285,3.456,1.008,3.6
2020-02-19 20:30:00,4.43712,1.29416,4.622,1.37472,0.40096000000000004,1.432,3.0624,0.8932,3.19,4.60992,1.34456,4.802,1.37472,0.40096000000000004,1.432,3.2352,0.9436,3.37
2020-02-19 21:00:00,4.31616,1.25888,4.496,1.41696,0.41328000000000004,1.476,2.8992,0.8456,3.02,4.46976,1.30368,4.656,1.41696,0.41328000000000004,1.476,3.0528,0.8904000000000001,3.18
2020-02-19 21:30:00,4.09728,1.19504,4.268,1.35168,0.39424000000000003,1.408,2.7456,0.8008000000000001,2.86,4.23168,1.23424,4.408,1.35168,0.39424000000000003,1.408,2.88,0.84,3.0
2020-02-19 22:00:00,3.76944,1.09942,3.9265,1.33104,0.38822,1.3865,2.4384,0.7112,2.54,3.89424,1.13582,4.0565,1.33104,0.38822,1.3865,2.5632,0.7476,2.67
2020-02-19 22:30:00,3.46944,1.01192,3.614,1.30944,0.38192000000000004,1.3639999999999999,2.16,0.63,2.25,3.5846400000000003,1.04552,3.734,1.30944,0.38192000000000004,1.3639999999999999,2.2752,0.6636000000000001,2.37
2020-02-19 23:00:00,3.24384,0.9461200000000001,3.379,1.35264,0.39452000000000004,1.409,1.8912,0.5516,1.97,3.34944,0.9769200000000001,3.489,1.35264,0.39452000000000004,1.409,1.9968,0.5824,2.08
2020-02-19 23:30:00,3.00288,0.8758400000000001,3.128,1.3420800000000002,0.39144,1.3980000000000001,1.6608,0.4844,1.73,3.09888,0.9038400000000001,3.228,1.3420800000000002,0.39144,1.3980000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-02-20 00:00:00,2.83824,0.8278200000000001,2.9565,1.38864,0.40502000000000005,1.4465,1.4496,0.4228,1.51,2.9150400000000003,0.8502200000000001,3.0365,1.38864,0.40502000000000005,1.4465,1.5264,0.44520000000000004,1.5899999999999999
2020-02-20 00:30:00,2.75376,0.8031800000000001,2.8685,1.38096,0.40278,1.4385,1.3728,0.40040000000000003,1.43,2.83056,0.8255800000000001,2.9485,1.38096,0.40278,1.4385,1.4496,0.4228,1.51
2020-02-20 01:00:00,2.87184,0.83762,2.9915000000000003,1.35504,0.39522,1.4115,1.5168,0.4424,1.58,2.95824,0.86282,3.0815,1.35504,0.39522,1.4115,1.6032000000000002,0.4676,1.67
2020-02-20 01:30:00,2.8272,0.8246,2.9450000000000003,1.3104,0.38220000000000004,1.365,1.5168,0.4424,1.58,2.9136,0.8498,3.035,1.3104,0.38220000000000004,1.365,1.6032000000000002,0.4676,1.67
2020-02-20 02:00:00,2.8008,0.8169000000000001,2.9175,1.3032,0.3801,1.3575,1.4976,0.4368,1.56,2.8872,0.8421000000000001,3.0075,1.3032,0.3801,1.3575,1.584,0.462,1.65
2020-02-20 02:30:00,2.77968,0.81074,2.8955,1.4548800000000002,0.42434000000000005,1.5155,1.3248,0.3864,1.38,2.86608,0.83594,2.9855,1.4548800000000002,0.42434000000000005,1.5155,1.4112,0.4116,1.47
2020-02-20 03:00:00,2.75472,0.8034600000000001,2.8695,1.41072,0.41146000000000005,1.4695,1.344,0.392,1.4,2.84112,0.8286600000000001,2.9595000000000002,1.41072,0.41146000000000005,1.4695,1.4304000000000001,0.4172,1.49
2020-02-20 03:30:00,2.7168,0.7924,2.83,1.3824,0.4032,1.44,1.3344,0.38920000000000005,1.3900000000000001,2.8128,0.8204,2.93,1.3824,0.4032,1.44,1.4304000000000001,0.4172,1.49
2020-02-20 04:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.392,0.406,1.45,1.3152,0.3836,1.37,2.7936,0.8148000000000001,2.91,1.392,0.406,1.45,1.4016,0.4088,1.46
2020-02-20 04:30:00,2.7504,0.8022,2.865,1.3968,0.40740000000000004,1.455,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.8176,0.8218000000000001,2.935,1.3968,0.40740000000000004,1.455,1.4208,0.41440000000000005,1.48
2020-02-20 05:00:00,2.7729600000000003,0.80878,2.8885,1.48656,0.43358,1.5485,1.2864,0.37520000000000003,1.34,2.84016,0.8283800000000001,2.9585,1.48656,0.43358,1.5485,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-20 05:30:00,2.87232,0.8377600000000001,2.992,1.4899200000000001,0.43456000000000006,1.552,1.3824,0.4032,1.44,2.97792,0.8685600000000001,3.102,1.4899200000000001,0.43456000000000006,1.552,1.488,0.434,1.55
2020-02-20 06:00:00,3.0936,0.9023,3.2225,1.4328,0.4179,1.4925000000000002,1.6608,0.4844,1.73,3.2088,0.9359000000000001,3.3425000000000002,1.4328,0.4179,1.4925000000000002,1.776,0.518,1.85
2020-02-20 06:30:00,3.63072,1.05896,3.782,1.38432,0.40376,1.442,2.2464,0.6552,2.34,3.73632,1.08976,3.892,1.38432,0.40376,1.442,2.352,0.686,2.45
2020-02-20 07:00:00,4.12608,1.20344,4.298,1.47648,0.43064,1.538,2.6496,0.7728,2.76,4.19328,1.2230400000000001,4.368,1.47648,0.43064,1.538,2.7168,0.7924,2.83
2020-02-20 07:30:00,4.43904,1.29472,4.624,1.50144,0.43792000000000003,1.564,2.9376,0.8568,3.06,4.49664,1.31152,4.684,1.50144,0.43792000000000003,1.564,2.9952,0.8736,3.12
2020-02-20 08:00:00,4.8566400000000005,1.41652,5.059,0.9590400000000001,0.27972,0.999,3.8976,1.1368,4.06,4.88544,1.42492,5.089,0.9590400000000001,0.27972,0.999,3.9264,1.1452,4.09
2020-02-20 08:30:00,4.8552,1.4161000000000001,5.0575,1.5528,0.4529,1.6175000000000002,3.3024,0.9632000000000001,3.44,5.0568,1.4749,5.2675,1.5528,0.4529,1.6175000000000002,3.504,1.022,3.65
2020-02-20 09:00:00,5.01264,1.46202,5.2215,1.47984,0.43162000000000006,1.5415,3.5328,1.0304,3.68,5.22384,1.5236200000000002,5.4415,1.47984,0.43162000000000006,1.5415,3.7439999999999998,1.092,3.9
2020-02-20 09:30:00,5.09856,1.48708,5.311,1.39296,0.40628000000000003,1.451,3.7056,1.0808,3.86,5.31936,1.5514800000000002,5.541,1.39296,0.40628000000000003,1.451,3.9264,1.1452,4.09
2020-02-20 10:00:00,5.08032,1.48176,5.292,1.42272,0.41496000000000005,1.482,3.6576,1.0668,3.81,5.31072,1.5489600000000001,5.532,1.42272,0.41496000000000005,1.482,3.888,1.134,4.05
2020-02-20 10:30:00,4.93104,1.43822,5.1365,1.50384,0.43862,1.5665,3.4272,0.9996,3.5700000000000003,5.16144,1.50542,5.3765,1.50384,0.43862,1.5665,3.6576,1.0668,3.81
2020-02-20 11:00:00,5.0304,1.4672,5.24,1.4976,0.4368,1.56,3.5328,1.0304,3.68,5.2512,1.5316,5.47,1.4976,0.4368,1.56,3.7536,1.0948,3.91
2020-02-20 11:30:00,5.08944,1.48442,5.3015,1.5086400000000002,0.44002,1.5715,3.5808,1.0444,3.73,5.31024,1.54882,5.5315,1.5086400000000002,0.44002,1.5715,3.8016,1.1088,3.96
2020-02-20 12:00:00,5.14704,1.50122,5.3615,1.39344,0.40642000000000006,1.4515,3.7536,1.0948,3.91,5.36784,1.56562,5.5915,1.39344,0.40642000000000006,1.4515,3.9744,1.1592,4.14
2020-02-20 12:30:00,5.2488,1.5309,5.4675,1.4664000000000001,0.4277,1.5275,3.7824,1.1032,3.94,5.4792,1.5981,5.7075,1.4664000000000001,0.4277,1.5275,4.0128,1.1703999999999999,4.18
2020-02-20 13:00:00,5.25264,1.5320200000000002,5.4715,1.4606400000000002,0.42602,1.5215,3.792,1.106,3.95,5.49264,1.60202,5.7215,1.4606400000000002,0.42602,1.5215,4.032,1.176,4.2
2020-02-20 13:30:00,5.13408,1.49744,5.348,1.4188800000000001,0.41384000000000004,1.478,3.7152000000000003,1.0836000000000001,3.87,5.36448,1.56464,5.588,1.4188800000000001,0.41384000000000004,1.478,3.9455999999999998,1.1508,4.11
2020-02-20 14:00:00,5.05392,1.4740600000000001,5.2645,1.3003200000000001,0.37926000000000004,1.3545,3.7536,1.0948,3.91,5.26512,1.53566,5.4845,1.3003200000000001,0.37926000000000004,1.3545,3.9648,1.1564,4.13
2020-02-20 14:30:00,5.0136,1.4623,5.2225,1.308,0.3815,1.3625,3.7056,1.0808,3.86,5.2248,1.5239,5.4425,1.308,0.3815,1.3625,3.9168000000000003,1.1424,4.08
2020-02-20 15:00:00,4.83168,1.40924,5.033,1.45248,0.42364,1.513,3.3792,0.9856,3.52,5.05248,1.47364,5.263,1.45248,0.42364,1.513,3.6,1.05,3.75
2020-02-20 15:30:00,4.82784,1.40812,5.029,1.41984,0.41412000000000004,1.479,3.408,0.994,3.55,5.03904,1.4697200000000001,5.249,1.41984,0.41412000000000004,1.479,3.6192,1.0556,3.77
2020-02-20 16:00:00,4.7688,1.3909,4.9675,1.3704,0.3997,1.4275,3.3984,0.9912000000000001,3.54,4.98,1.4525000000000001,5.1875,1.3704,0.3997,1.4275,3.6096,1.0528,3.76
2020-02-20 16:30:00,4.7448,1.3839000000000001,4.9425,1.4616,0.4263,1.5225,3.2832,0.9576,3.42,4.956,1.4455,5.1625,1.4616,0.4263,1.5225,3.4944,1.0192,3.64
2020-02-20 17:00:00,4.94064,1.44102,5.1465,1.33104,0.38822,1.3865,3.6096,1.0528,3.76,5.08464,1.48302,5.2965,1.33104,0.38822,1.3865,3.7536,1.0948,3.91
2020-02-20 17:30:00,4.92576,1.43668,5.131,1.26816,0.36988000000000004,1.321,3.6576,1.0668,3.81,5.03136,1.4674800000000001,5.241,1.26816,0.36988000000000004,1.321,3.7632,1.0976,3.92
2020-02-20 18:00:00,5.02944,1.46692,5.239,1.33344,0.38892000000000004,1.389,3.696,1.078,3.85,5.14464,1.50052,5.359,1.33344,0.38892000000000004,1.389,3.8112,1.1116,3.9699999999999998
2020-02-20 18:30:00,5.25552,1.53286,5.4745,1.26192,0.36806000000000005,1.3145,3.9936,1.1648,4.16,5.36112,1.56366,5.5845,1.26192,0.36806000000000005,1.3145,4.0992,1.1956,4.27
2020-02-20 19:00:00,5.11872,1.49296,5.332,1.29792,0.37856,1.3519999999999999,3.8208,1.1144,3.98,5.23392,1.52656,5.452,1.29792,0.37856,1.3519999999999999,3.936,1.148,4.1
2020-02-20 19:30:00,4.92624,1.43682,5.1315,1.31664,0.38402000000000003,1.3715,3.6096,1.0528,3.76,5.04144,1.47042,5.2515,1.31664,0.38402000000000003,1.3715,3.7248,1.0864,3.88
2020-02-20 20:00:00,4.78608,1.39594,4.9855,1.29168,0.37674,1.3455,3.4944,1.0192,3.64,4.93008,1.43794,5.1355,1.29168,0.37674,1.3455,3.6384,1.0612,3.79
2020-02-20 20:30:00,4.49808,1.31194,4.6855,1.26288,0.36834000000000006,1.3155000000000001,3.2352,0.9436,3.37,4.66128,1.35954,4.8555,1.26288,0.36834000000000006,1.3155000000000001,3.3984,0.9912000000000001,3.54
2020-02-20 21:00:00,4.39872,1.28296,4.582,1.26912,0.37016000000000004,1.322,3.1296,0.9128000000000001,3.26,4.55232,1.32776,4.742,1.26912,0.37016000000000004,1.322,3.2832,0.9576,3.42
2020-02-20 21:30:00,4.08768,1.19224,4.258,1.20768,0.35224000000000005,1.258,2.88,0.84,3.0,4.23168,1.23424,4.408,1.20768,0.35224000000000005,1.258,3.024,0.882,3.15
2020-02-20 22:00:00,3.89472,1.13596,4.057,1.15872,0.33796000000000004,1.207,2.7359999999999998,0.798,2.85,4.02912,1.17516,4.197,1.15872,0.33796000000000004,1.207,2.8704,0.8372,2.99
2020-02-20 22:30:00,3.56832,1.04076,3.717,1.14912,0.33516,1.197,2.4192,0.7056,2.52,3.69312,1.0771600000000001,3.847,1.14912,0.33516,1.197,2.544,0.742,2.65
2020-02-20 23:00:00,3.3744,0.9842000000000001,3.515,1.2528000000000001,0.3654,1.305,2.1216,0.6188,2.21,3.48,1.015,3.625,1.2528000000000001,0.3654,1.305,2.2272,0.6496000000000001,2.32
2020-02-20 23:30:00,3.14016,0.91588,3.271,1.33536,0.38948000000000005,1.391,1.8048000000000002,0.5264,1.88,3.23616,0.94388,3.371,1.33536,0.38948000000000005,1.391,1.9008,0.5544,1.98
2020-02-21 00:00:00,2.9616,0.8638,3.085,1.2528000000000001,0.3654,1.305,1.7088,0.4984,1.78,3.0576,0.8918,3.185,1.2528000000000001,0.3654,1.305,1.8048000000000002,0.5264,1.88
2020-02-21 00:30:00,2.91792,0.85106,3.0395,1.20912,0.35266000000000003,1.2595,1.7088,0.4984,1.78,3.00432,0.87626,3.1295,1.20912,0.35266000000000003,1.2595,1.7952,0.5236000000000001,1.87
2020-02-21 01:00:00,2.94912,0.86016,3.072,1.24032,0.36176,1.292,1.7088,0.4984,1.78,3.12192,0.91056,3.252,1.24032,0.36176,1.292,1.8816000000000002,0.5488000000000001,1.96
2020-02-21 01:30:00,2.9136,0.8498,3.035,1.2048,0.3514,1.255,1.7088,0.4984,1.78,3.1152,0.9086000000000001,3.245,1.2048,0.3514,1.255,1.9104,0.5572,1.99
2020-02-21 02:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.236,0.36050000000000004,1.2875,1.6128,0.47040000000000004,1.6800000000000002,3.06,0.8925000000000001,3.1875,1.236,0.36050000000000004,1.2875,1.824,0.532,1.9
2020-02-21 02:30:00,2.87088,0.8373400000000001,2.9905,1.21968,0.35574000000000006,1.2705,1.6512,0.48160000000000003,1.72,3.06288,0.89334,3.1905,1.21968,0.35574000000000006,1.2705,1.8432,0.5376000000000001,1.92
2020-02-21 03:00:00,2.81136,0.81998,2.9285,1.32336,0.38598000000000005,1.3785,1.488,0.434,1.55,3.03216,0.88438,3.1585,1.32336,0.38598000000000005,1.3785,1.7088,0.4984,1.78
2020-02-21 03:30:00,2.8392,0.8281000000000001,2.9575,1.38,0.4025,1.4375,1.4592,0.42560000000000003,1.52,3.06,0.8925000000000001,3.1875,1.38,0.4025,1.4375,1.6800000000000002,0.49,1.75
2020-02-21 04:00:00,2.7955200000000002,0.8153600000000001,2.912,1.25952,0.36736,1.312,1.536,0.448,1.6,2.9203200000000002,0.8517600000000001,3.042,1.25952,0.36736,1.312,1.6608,0.4844,1.73
2020-02-21 04:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.25952,0.36736,1.312,1.584,0.462,1.65,2.91072,0.84896,3.032,1.25952,0.36736,1.312,1.6512,0.48160000000000003,1.72
2020-02-21 05:00:00,2.8848000000000003,0.8414,3.005,1.1952,0.3486,1.245,1.6896,0.4928,1.76,2.9616,0.8638,3.085,1.1952,0.3486,1.245,1.7664,0.5152,1.8399999999999999
2020-02-21 05:30:00,3.03456,0.8850800000000001,3.161,1.19136,0.34748,1.241,1.8432,0.5376000000000001,1.92,3.12096,0.9102800000000001,3.251,1.19136,0.34748,1.241,1.9296000000000002,0.5628000000000001,2.01
2020-02-21 06:00:00,3.27072,0.95396,3.407,1.16832,0.34076,1.217,2.1024,0.6132000000000001,2.19,3.37632,0.9847600000000001,3.517,1.16832,0.34076,1.217,2.208,0.644,2.3
2020-02-21 06:30:00,3.7224,1.0857,3.8775,1.1400000000000001,0.3325,1.1875,2.5824,0.7532,2.69,3.8280000000000003,1.1165,3.9875,1.1400000000000001,0.3325,1.1875,2.688,0.784,2.8
2020-02-21 07:00:00,4.272,1.246,4.45,1.1136,0.32480000000000003,1.16,3.1584,0.9212,3.29,4.3296,1.2628,4.51,1.1136,0.32480000000000003,1.16,3.216,0.9380000000000001,3.35
2020-02-21 07:30:00,4.47984,1.3066200000000001,4.6665,1.1102400000000001,0.32382000000000005,1.1565,3.3696,0.9828,3.51,4.54704,1.32622,4.7365,1.1102400000000001,0.32382000000000005,1.1565,3.4368,1.0024,3.58
2020-02-21 08:00:00,4.77648,1.39314,4.9755,1.15728,0.33754,1.2055,3.6192,1.0556,3.77,4.8628800000000005,1.4183400000000002,5.0655,1.15728,0.33754,1.2055,3.7056,1.0808,3.86
2020-02-21 08:30:00,5.11872,1.49296,5.332,1.3651200000000001,0.39816,1.422,3.7536,1.0948,3.91,5.32992,1.55456,5.552,1.3651200000000001,0.39816,1.422,3.9648,1.1564,4.13
2020-02-21 09:00:00,5.20896,1.5192800000000002,5.426,1.38816,0.40488,1.446,3.8208,1.1144,3.98,5.42016,1.58088,5.646,1.38816,0.40488,1.446,4.032,1.176,4.2
2020-02-21 09:30:00,5.22096,1.52278,5.4385,1.2465600000000001,0.36358,1.2985,3.9744,1.1592,4.14,5.44176,1.58718,5.6685,1.2465600000000001,0.36358,1.2985,4.1952,1.2236,4.37
2020-02-21 10:00:00,5.35152,1.56086,5.5745000000000005,1.03152,0.30086,1.0745,4.32,1.26,4.5,5.57232,1.62526,5.8045,1.03152,0.30086,1.0745,4.5408,1.3244,4.73
2020-02-21 10:30:00,5.09856,1.48708,5.311,1.54656,0.45108000000000004,1.611,3.552,1.036,3.7,5.32896,1.5542799999999999,5.551,1.54656,0.45108000000000004,1.611,3.7824,1.1032,3.94
2020-02-21 11:00:00,5.29344,1.54392,5.514,1.40544,0.40992,1.464,3.888,1.134,4.05,5.51424,1.60832,5.744,1.40544,0.40992,1.464,4.1088000000000005,1.1984,4.28
2020-02-21 11:30:00,5.34816,1.5598800000000002,5.571,1.28736,0.37548000000000004,1.341,4.0608,1.1844000000000001,4.23,5.55936,1.62148,5.791,1.28736,0.37548000000000004,1.341,4.272,1.246,4.45
2020-02-21 12:00:00,5.28816,1.54238,5.5085,1.25616,0.36638000000000004,1.3085,4.032,1.176,4.2,5.49936,1.60398,5.7285,1.25616,0.36638000000000004,1.3085,4.2432,1.2376,4.42
2020-02-21 12:30:00,5.24976,1.53118,5.4685,1.41936,0.41398,1.4785,3.8304,1.1172,3.99,5.47056,1.59558,5.6985,1.41936,0.41398,1.4785,4.0512,1.1816,4.22
2020-02-21 13:00:00,5.14704,1.50122,5.3615,1.4606400000000002,0.42602,1.5215,3.6864,1.0752,3.84,5.36784,1.56562,5.5915,1.4606400000000002,0.42602,1.5215,3.9072,1.1396,4.07
2020-02-21 13:30:00,5.06256,1.47658,5.2735,1.4721600000000001,0.42938000000000004,1.5335,3.5904,1.0472,3.74,5.28336,1.54098,5.5035,1.4721600000000001,0.42938000000000004,1.5335,3.8112,1.1116,3.9699999999999998
2020-02-21 14:00:00,5.01552,1.46286,5.2245,1.33872,0.39046000000000003,1.3945,3.6768,1.0724,3.83,5.21712,1.52166,5.4345,1.33872,0.39046000000000003,1.3945,3.8784,1.1312,4.04
2020-02-21 14:30:00,4.95792,1.4460600000000001,5.1645,1.36752,0.39886000000000005,1.4245,3.5904,1.0472,3.74,5.16912,1.50766,5.3845,1.36752,0.39886000000000005,1.4245,3.8016,1.1088,3.96
2020-02-21 15:00:00,4.90416,1.43038,5.1085,1.38096,0.40278,1.4385,3.5232,1.0276,3.67,5.09616,1.48638,5.3085,1.38096,0.40278,1.4385,3.7152000000000003,1.0836000000000001,3.87
2020-02-21 15:30:00,4.88976,1.42618,5.0935,1.3473600000000001,0.39298000000000005,1.4035,3.5423999999999998,1.0332,3.69,4.9569600000000005,1.44578,5.1635,1.3473600000000001,0.39298000000000005,1.4035,3.6096,1.0528,3.76
2020-02-21 16:00:00,4.9152000000000005,1.4336,5.12,1.3152,0.3836,1.37,3.6,1.05,3.75,4.992,1.456,5.2,1.3152,0.3836,1.37,3.6768,1.0724,3.83
2020-02-21 16:30:00,4.93056,1.43808,5.136,1.37856,0.40208000000000005,1.436,3.552,1.036,3.7,5.00736,1.46048,5.216,1.37856,0.40208000000000005,1.436,3.6288,1.0584,3.7800000000000002
2020-02-21 17:00:00,4.90704,1.4312200000000002,5.1115,1.37424,0.40082,1.4315,3.5328,1.0304,3.68,4.98384,1.45362,5.1915,1.37424,0.40082,1.4315,3.6096,1.0528,3.76
