Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-21 17:30:00,4.8628800000000005,1.4183400000000002,5.0655,1.37808,0.40194,1.4355,3.4848,1.0164,3.63,4.95888,1.44634,5.1655,1.37808,0.40194,1.4355,3.5808,1.0444,3.73
2020-02-21 18:00:00,4.92864,1.4375200000000001,5.134,1.4246400000000001,0.41552000000000006,1.484,3.504,1.022,3.65,5.04384,1.47112,5.254,1.4246400000000001,0.41552000000000006,1.484,3.6192,1.0556,3.77
2020-02-21 18:30:00,5.124,1.4945,5.3375,1.3512,0.3941,1.4075,3.7728,1.1004,3.93,5.2104,1.5197,5.4275,1.3512,0.3941,1.4075,3.8592,1.1256,4.02
2020-02-21 19:00:00,4.89648,1.42814,5.1005,1.35408,0.39494,1.4105,3.5423999999999998,1.0332,3.69,5.01168,1.46174,5.2205,1.35408,0.39494,1.4105,3.6576,1.0668,3.81
2020-02-21 19:30:00,4.58976,1.33868,4.781,1.3833600000000001,0.40348,1.441,3.2064,0.9352,3.34,4.76256,1.38908,4.961,1.3833600000000001,0.40348,1.441,3.3792,0.9856,3.52
2020-02-21 20:00:00,4.404,1.2845,4.5875,1.38,0.4025,1.4375,3.024,0.882,3.15,4.5768,1.3349,4.7675,1.38,0.4025,1.4375,3.1968,0.9324,3.33
2020-02-21 20:30:00,4.15872,1.21296,4.332,1.38432,0.40376,1.442,2.7744,0.8092,2.89,4.32192,1.26056,4.502,1.38432,0.40376,1.442,2.9376,0.8568,3.06
2020-02-21 21:00:00,3.97392,1.15906,4.1395,1.38192,0.40306000000000003,1.4395,2.592,0.756,2.7,4.12752,1.20386,4.2995,1.38192,0.40306000000000003,1.4395,2.7456,0.8008000000000001,2.86
2020-02-21 21:30:00,3.81168,1.11174,3.9705,1.38288,0.40334000000000003,1.4405000000000001,2.4288,0.7084,2.5300000000000002,3.93648,1.14814,4.1005,1.38288,0.40334000000000003,1.4405000000000001,2.5536,0.7448,2.66
2020-02-21 22:00:00,3.6432,1.0626,3.795,1.32,0.385,1.375,2.3232,0.6776,2.42,3.7584,1.0962,3.915,1.32,0.385,1.375,2.4384,0.7112,2.54
2020-02-21 22:30:00,3.40176,0.9921800000000001,3.5435,1.33776,0.39018,1.3935,2.064,0.602,2.15,3.51696,1.02578,3.6635,1.33776,0.39018,1.3935,2.1792,0.6356,2.27
2020-02-21 23:00:00,3.14208,0.91644,3.273,1.38528,0.40404,1.443,1.7568000000000001,0.5124000000000001,1.83,3.24768,0.9472400000000001,3.383,1.38528,0.40404,1.443,1.8624,0.5432,1.94
2020-02-21 23:30:00,2.9505600000000003,0.8605800000000001,3.0735,1.32816,0.38738000000000006,1.3835,1.6224,0.4732,1.69,3.03696,0.8857800000000001,3.1635,1.32816,0.38738000000000006,1.3835,1.7088,0.4984,1.78
2020-02-22 00:00:00,2.78256,0.8115800000000001,2.8985000000000003,1.35216,0.39438,1.4085,1.4304000000000001,0.4172,1.49,2.84976,0.83118,2.9685,1.35216,0.39438,1.4085,1.4976,0.4368,1.56
2020-02-22 00:30:00,2.68128,0.7820400000000001,2.793,1.38528,0.40404,1.443,1.296,0.378,1.35,2.93088,0.85484,3.053,1.38528,0.40404,1.443,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-22 01:00:00,2.70432,0.78876,2.817,1.33152,0.38836000000000004,1.387,1.3728,0.40040000000000003,1.43,2.97312,0.86716,3.097,1.33152,0.38836000000000004,1.387,1.6416,0.4788,1.71
2020-02-22 01:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.2825600000000001,0.37408,1.336,1.4016,0.4088,1.46,2.95296,0.86128,3.076,1.2825600000000001,0.37408,1.336,1.6703999999999999,0.4872,1.74
2020-02-22 02:00:00,2.63328,0.7680400000000001,2.743,1.35648,0.39564000000000005,1.413,1.2768,0.3724,1.33,2.9212800000000003,0.85204,3.043,1.35648,0.39564000000000005,1.413,1.5648,0.45640000000000003,1.63
2020-02-22 02:30:00,2.5944000000000003,0.7567,2.7025,1.3656000000000001,0.39830000000000004,1.4225,1.2288000000000001,0.3584,1.28,2.8824,0.8407,3.0025,1.3656000000000001,0.39830000000000004,1.4225,1.5168,0.4424,1.58
2020-02-22 03:00:00,2.59104,0.7557200000000001,2.699,1.30464,0.38052,1.359,1.2864,0.37520000000000003,1.34,2.85984,0.8341200000000001,2.979,1.30464,0.38052,1.359,1.5552000000000001,0.4536,1.62
2020-02-22 03:30:00,2.5108800000000002,0.7323400000000001,2.6155,1.37808,0.40194,1.4355,1.1328,0.3304,1.18,2.83728,0.82754,2.9555,1.37808,0.40194,1.4355,1.4592,0.42560000000000003,1.52
2020-02-22 04:00:00,2.51376,0.73318,2.6185,1.2945600000000002,0.37758,1.3485,1.2192,0.3556,1.27,2.81136,0.81998,2.9285,1.2945600000000002,0.37758,1.3485,1.5168,0.4424,1.58
2020-02-22 04:30:00,2.44848,0.7141400000000001,2.5505,1.36368,0.39774000000000004,1.4205,1.0848,0.3164,1.13,2.79408,0.8149400000000001,2.9105,1.36368,0.39774000000000004,1.4205,1.4304000000000001,0.4172,1.49
2020-02-22 05:00:00,2.45856,0.71708,2.561,1.3833600000000001,0.40348,1.441,1.0752,0.3136,1.12,2.79456,0.81508,2.911,1.3833600000000001,0.40348,1.441,1.4112,0.4116,1.47
2020-02-22 05:30:00,2.4984,0.7287,2.6025,1.3368,0.3899,1.3925,1.1616,0.3388,1.21,2.8056,0.8183,2.9225000000000003,1.3368,0.3899,1.3925,1.4688,0.4284,1.53
2020-02-22 06:00:00,2.56992,0.7495600000000001,2.677,1.33152,0.38836000000000004,1.387,1.2384,0.3612,1.29,2.83872,0.82796,2.957,1.33152,0.38836000000000004,1.387,1.5072,0.43960000000000005,1.57
2020-02-22 06:30:00,2.8896,0.8428,3.01,1.344,0.392,1.4,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.072,0.896,3.2,1.344,0.392,1.4,1.728,0.504,1.8
2020-02-22 07:00:00,3.08448,0.8996400000000001,3.213,1.32768,0.38724000000000003,1.383,1.7568000000000001,0.5124000000000001,1.83,3.23808,0.9444400000000001,3.373,1.32768,0.38724000000000003,1.383,1.9104,0.5572,1.99
2020-02-22 07:30:00,3.3,0.9625,3.4375,1.2648000000000001,0.3689,1.3175,2.0352,0.5936,2.12,3.4344,1.0017,3.5775,1.2648000000000001,0.3689,1.3175,2.1696,0.6328,2.26
2020-02-22 08:00:00,3.45456,1.00758,3.5985,1.31376,0.38318,1.3685,2.1408,0.6244000000000001,2.23,3.56976,1.04118,3.7185,1.31376,0.38318,1.3685,2.2560000000000002,0.658,2.35
2020-02-22 08:30:00,3.6201600000000003,1.05588,3.771,1.3833600000000001,0.40348,1.441,2.2368,0.6524,2.33,3.73536,1.08948,3.891,1.3833600000000001,0.40348,1.441,2.352,0.686,2.45
2020-02-22 09:00:00,3.85056,1.12308,4.011,1.40256,0.40908000000000005,1.461,2.448,0.714,2.55,3.95616,1.15388,4.121,1.40256,0.40908000000000005,1.461,2.5536,0.7448,2.66
2020-02-22 09:30:00,3.94464,1.15052,4.109,1.38144,0.40292000000000006,1.439,2.5632,0.7476,2.67,4.05984,1.18412,4.229,1.38144,0.40292000000000006,1.439,2.6784,0.7812,2.79
2020-02-22 10:00:00,4.0416,1.1788,4.21,1.3728,0.40040000000000003,1.43,2.6688,0.7784000000000001,2.7800000000000002,4.128,1.204,4.3,1.3728,0.40040000000000003,1.43,2.7552,0.8036000000000001,2.87
2020-02-22 10:30:00,4.09296,1.19378,4.2635,1.38576,0.40418000000000004,1.4435,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.16016,1.21338,4.3335,1.38576,0.40418000000000004,1.4435,2.7744,0.8092,2.89
2020-02-22 11:00:00,4.04016,1.17838,4.2085,1.45776,0.42518000000000006,1.5185,2.5824,0.7532,2.69,4.12656,1.20358,4.2985,1.45776,0.42518000000000006,1.5185,2.6688,0.7784000000000001,2.7800000000000002
2020-02-22 11:30:00,3.91488,1.14184,4.078,1.4188800000000001,0.41384000000000004,1.478,2.496,0.728,2.6,4.02048,1.17264,4.188,1.4188800000000001,0.41384000000000004,1.478,2.6016,0.7588,2.71
2020-02-22 12:00:00,3.97392,1.15906,4.1395,1.37232,0.40026000000000006,1.4295,2.6016,0.7588,2.71,4.07952,1.18986,4.2495,1.37232,0.40026000000000006,1.4295,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-22 12:30:00,3.8280000000000003,1.1165,3.9875,1.332,0.3885,1.3875,2.496,0.728,2.6,3.9432,1.1501000000000001,4.1075,1.332,0.3885,1.3875,2.6112,0.7616,2.7199999999999998
2020-02-22 13:00:00,3.92688,1.14534,4.0905,1.32528,0.38654000000000005,1.3805,2.6016,0.7588,2.71,4.02288,1.17334,4.1905,1.32528,0.38654000000000005,1.3805,2.6976,0.7868,2.81
2020-02-22 13:30:00,3.8232,1.1151,3.9825,1.308,0.3815,1.3625,2.5152,0.7336,2.62,3.948,1.1515,4.1125,1.308,0.3815,1.3625,2.64,0.77,2.75
2020-02-22 14:00:00,3.73056,1.08808,3.886,1.29216,0.37688000000000005,1.346,2.4384,0.7112,2.54,3.85536,1.12448,4.016,1.29216,0.37688000000000005,1.346,2.5632,0.7476,2.67
2020-02-22 14:30:00,3.7036800000000003,1.08024,3.858,1.25568,0.36624,1.308,2.448,0.714,2.55,3.82848,1.11664,3.988,1.25568,0.36624,1.308,2.5728,0.7504000000000001,2.68
2020-02-22 15:00:00,3.69456,1.07758,3.8485,1.27536,0.37198000000000003,1.3285,2.4192,0.7056,2.52,3.82896,1.11678,3.9885,1.27536,0.37198000000000003,1.3285,2.5536,0.7448,2.66
2020-02-22 15:30:00,3.69408,1.07744,3.848,1.25568,0.36624,1.308,2.4384,0.7112,2.54,3.82848,1.11664,3.988,1.25568,0.36624,1.308,2.5728,0.7504000000000001,2.68
2020-02-22 16:00:00,3.63744,1.06092,3.789,1.17024,0.34132,1.219,2.4672,0.7196,2.5700000000000003,3.77184,1.10012,3.9290000000000003,1.17024,0.34132,1.219,2.6016,0.7588,2.71
2020-02-22 16:30:00,3.79968,1.10824,3.958,1.26528,0.36904000000000003,1.318,2.5343999999999998,0.7392000000000001,2.64,3.92448,1.14464,4.088,1.26528,0.36904000000000003,1.318,2.6592000000000002,0.7756000000000001,2.77
2020-02-22 17:00:00,3.89184,1.1351200000000001,4.054,1.27104,0.37072000000000005,1.324,2.6208,0.7644000000000001,2.73,4.01664,1.1715200000000001,4.184,1.27104,0.37072000000000005,1.324,2.7456,0.8008000000000001,2.86
2020-02-22 17:30:00,4.00416,1.16788,4.171,1.19136,0.34748,1.241,2.8128,0.8204,2.93,4.12896,1.20428,4.301,1.19136,0.34748,1.241,2.9376,0.8568,3.06
2020-02-22 18:00:00,4.15968,1.21324,4.333,1.15488,0.33684000000000003,1.203,3.0048,0.8764000000000001,3.13,4.28448,1.24964,4.463,1.15488,0.33684000000000003,1.203,3.1296,0.9128000000000001,3.26
2020-02-22 18:30:00,4.25088,1.23984,4.428,1.13088,0.32984,1.178,3.12,0.91,3.25,4.36608,1.27344,4.548,1.13088,0.32984,1.178,3.2352,0.9436,3.37
2020-02-22 19:00:00,4.11264,1.19952,4.284,1.21344,0.35392,1.264,2.8992,0.8456,3.02,4.23744,1.2359200000000001,4.414,1.21344,0.35392,1.264,3.024,0.882,3.15
2020-02-22 19:30:00,3.99504,1.16522,4.1615,1.24944,0.36442,1.3014999999999999,2.7456,0.8008000000000001,2.86,4.12944,1.20442,4.3015,1.24944,0.36442,1.3014999999999999,2.88,0.84,3.0
2020-02-22 20:00:00,3.8875200000000003,1.13386,4.0495,1.23792,0.36106000000000005,1.2895,2.6496,0.7728,2.76,4.03152,1.1758600000000001,4.1995000000000005,1.23792,0.36106000000000005,1.2895,2.7936,0.8148000000000001,2.91
2020-02-22 20:30:00,3.73728,1.0900400000000001,3.893,1.21248,0.35364,1.263,2.5248,0.7364,2.63,3.87168,1.12924,4.033,1.21248,0.35364,1.263,2.6592000000000002,0.7756000000000001,2.77
2020-02-22 21:00:00,3.66912,1.07016,3.822,1.11552,0.32536000000000004,1.162,2.5536,0.7448,2.66,3.78432,1.10376,3.942,1.11552,0.32536000000000004,1.162,2.6688,0.7784000000000001,2.7800000000000002
2020-02-22 21:30:00,3.59568,1.04874,3.7455,0.76368,0.22274000000000002,0.7955,2.832,0.8260000000000001,2.95,3.69168,1.07674,3.8455,0.76368,0.22274000000000002,0.7955,2.928,0.854,3.05
2020-02-22 22:00:00,3.41568,0.9962400000000001,3.558,1.2172800000000001,0.35504,1.268,2.1984,0.6412,2.29,3.51168,1.02424,3.658,1.2172800000000001,0.35504,1.268,2.2944,0.6692,2.39
2020-02-22 22:30:00,3.24288,0.9458400000000001,3.378,1.15968,0.33824000000000004,1.208,2.0832,0.6076,2.17,3.32928,0.9710400000000001,3.468,1.15968,0.33824000000000004,1.208,2.1696,0.6328,2.26
2020-02-22 23:00:00,3.12,0.91,3.25,1.104,0.322,1.15,2.016,0.588,2.1,3.1872,0.9296000000000001,3.32,1.104,0.322,1.15,2.0832,0.6076,2.17
2020-02-22 23:30:00,2.90592,0.8475600000000001,3.027,1.16832,0.34076,1.217,1.7376,0.5068,1.81,2.97312,0.86716,3.097,1.16832,0.34076,1.217,1.8048000000000002,0.5264,1.88
2020-02-23 00:00:00,2.81568,0.8212400000000001,2.933,1.16448,0.33964000000000005,1.213,1.6512,0.48160000000000003,1.72,2.89248,0.8436400000000001,3.013,1.16448,0.33964000000000005,1.213,1.728,0.504,1.8
2020-02-23 00:30:00,2.70624,0.78932,2.819,1.17024,0.34132,1.219,1.536,0.448,1.6,2.77344,0.8089200000000001,2.8890000000000002,1.17024,0.34132,1.219,1.6032000000000002,0.4676,1.67
2020-02-23 01:00:00,2.77248,0.80864,2.888,1.15968,0.33824000000000004,1.208,1.6128,0.47040000000000004,1.6800000000000002,2.8492800000000003,0.8310400000000001,2.968,1.15968,0.33824000000000004,1.208,1.6896,0.4928,1.76
2020-02-23 01:30:00,2.7432,0.8001,2.8575,1.1016,0.32130000000000003,1.1475,1.6416,0.4788,1.71,2.8104,0.8197,2.9275,1.1016,0.32130000000000003,1.1475,1.7088,0.4984,1.78
2020-02-23 02:00:00,2.71008,0.79044,2.823,1.06848,0.31164000000000003,1.113,1.6416,0.4788,1.71,2.75808,0.80444,2.873,1.06848,0.31164000000000003,1.113,1.6896,0.4928,1.76
2020-02-23 02:30:00,2.72256,0.7940800000000001,2.836,1.09056,0.31808000000000003,1.1360000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.77056,0.80808,2.886,1.09056,0.31808000000000003,1.1360000000000001,1.6800000000000002,0.49,1.75
2020-02-23 03:00:00,2.66064,0.77602,2.7715,1.11504,0.32522,1.1615,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.71824,0.7928200000000001,2.8315,1.11504,0.32522,1.1615,1.6032000000000002,0.4676,1.67
2020-02-23 03:30:00,2.63808,0.76944,2.748,1.03488,0.30184,1.078,1.6032000000000002,0.4676,1.67,2.83008,0.8254400000000001,2.948,1.03488,0.30184,1.078,1.7952,0.5236000000000001,1.87
2020-02-23 04:00:00,2.60736,0.76048,2.716,1.00416,0.29288000000000003,1.046,1.6032000000000002,0.4676,1.67,2.7897600000000002,0.8136800000000001,2.906,1.00416,0.29288000000000003,1.046,1.7856,0.5208,1.8599999999999999
2020-02-23 04:30:00,2.66448,0.77714,2.7755,0.60048,0.17514000000000002,0.6255000000000001,2.064,0.602,2.15,2.7604800000000003,0.8051400000000001,2.8755,0.60048,0.17514000000000002,0.6255000000000001,2.16,0.63,2.25
2020-02-23 05:00:00,2.52768,0.73724,2.633,1.16448,0.33964000000000005,1.213,1.3632,0.3976,1.42,2.76768,0.8072400000000001,2.883,1.16448,0.33964000000000005,1.213,1.6032000000000002,0.4676,1.67
2020-02-23 05:30:00,2.55024,0.74382,2.6565000000000003,1.3598400000000002,0.39662000000000003,1.4165,1.1904,0.3472,1.24,2.80944,0.81942,2.9265,1.3598400000000002,0.39662000000000003,1.4165,1.4496,0.4228,1.51
2020-02-23 06:00:00,2.5728,0.7504000000000001,2.68,1.3824,0.4032,1.44,1.1904,0.3472,1.24,2.832,0.8260000000000001,2.95,1.3824,0.4032,1.44,1.4496,0.4228,1.51
2020-02-23 06:30:00,2.7216,0.7938000000000001,2.835,1.3584,0.3962,1.415,1.3632,0.3976,1.42,2.9424,0.8582000000000001,3.065,1.3584,0.3962,1.415,1.584,0.462,1.65
2020-02-23 07:00:00,2.8848000000000003,0.8414,3.005,1.3104,0.38220000000000004,1.365,1.5744,0.4592,1.6400000000000001,3.0672,0.8946000000000001,3.195,1.3104,0.38220000000000004,1.365,1.7568000000000001,0.5124000000000001,1.83
2020-02-23 07:30:00,2.9208,0.8519,3.0425,1.308,0.3815,1.3625,1.6128,0.47040000000000004,1.6800000000000002,3.1032,0.9051,3.2325,1.308,0.3815,1.3625,1.7952,0.5236000000000001,1.87
2020-02-23 08:00:00,3.0264,0.8827,3.1525,1.308,0.3815,1.3625,1.7184,0.5012,1.79,3.1992,0.9331,3.3325,1.308,0.3815,1.3625,1.8912,0.5516,1.97
2020-02-23 08:30:00,3.24192,0.9455600000000001,3.377,1.30272,0.37996,1.357,1.9392,0.5656,2.02,3.38592,0.9875600000000001,3.527,1.30272,0.37996,1.357,2.0832,0.6076,2.17
2020-02-23 09:00:00,3.43728,1.00254,3.5805,1.29648,0.37814000000000003,1.3505,2.1408,0.6244000000000001,2.23,3.55248,1.03614,3.7005,1.29648,0.37814000000000003,1.3505,2.2560000000000002,0.658,2.35
2020-02-23 09:30:00,3.60624,1.05182,3.7565,1.3118400000000001,0.38262,1.3665,2.2944,0.6692,2.39,3.71184,1.08262,3.8665000000000003,1.3118400000000001,0.38262,1.3665,2.4,0.7000000000000001,2.5
2020-02-23 10:00:00,3.72576,1.08668,3.8810000000000002,1.31616,0.38388000000000005,1.371,2.4096,0.7028,2.51,3.8217600000000003,1.11468,3.981,1.31616,0.38388000000000005,1.371,2.5056000000000003,0.7308,2.61
2020-02-23 10:30:00,3.84672,1.12196,4.007,1.09152,0.31836000000000003,1.137,2.7552,0.8036000000000001,2.87,3.92352,1.14436,4.087,1.09152,0.31836000000000003,1.137,2.832,0.8260000000000001,2.95
2020-02-23 11:00:00,3.74016,1.09088,3.896,1.31136,0.38248000000000004,1.366,2.4288,0.7084,2.5300000000000002,3.8457600000000003,1.12168,4.006,1.31136,0.38248000000000004,1.366,2.5343999999999998,0.7392000000000001,2.64
2020-02-23 11:30:00,3.75312,1.09466,3.9095,1.43952,0.41986,1.4995,2.3136,0.6748000000000001,2.41,3.8875200000000003,1.13386,4.0495,1.43952,0.41986,1.4995,2.448,0.714,2.55
2020-02-23 12:00:00,3.81312,1.11216,3.972,1.3651200000000001,0.39816,1.422,2.448,0.714,2.55,3.93792,1.14856,4.102,1.3651200000000001,0.39816,1.422,2.5728,0.7504000000000001,2.68
2020-02-23 12:30:00,3.94992,1.15206,4.1145,0.9451200000000001,0.27566,0.9845,3.0048,0.8764000000000001,3.13,4.02672,1.17446,4.1945,0.9451200000000001,0.27566,0.9845,3.0816,0.8988,3.21
2020-02-23 13:00:00,3.70512,1.08066,3.8595,1.62192,0.47306000000000004,1.6895,2.0832,0.6076,2.17,3.86832,1.12826,4.0295,1.62192,0.47306000000000004,1.6895,2.2464,0.6552,2.34
2020-02-23 13:30:00,3.62448,1.05714,3.7755,1.8868800000000001,0.55034,1.9655,1.7376,0.5068,1.81,3.80688,1.11034,3.9655,1.8868800000000001,0.55034,1.9655,1.92,0.56,2.0
2020-02-23 14:00:00,3.5793600000000003,1.04398,3.7285,1.28496,0.37478000000000006,1.3385,2.2944,0.6692,2.39,3.70416,1.08038,3.8585000000000003,1.28496,0.37478000000000006,1.3385,2.4192,0.7056,2.52
2020-02-23 14:30:00,3.46464,1.01052,3.609,1.90944,0.5569200000000001,1.9889999999999999,1.5552000000000001,0.4536,1.62,3.67584,1.07212,3.829,1.90944,0.5569200000000001,1.9889999999999999,1.7664,0.5152,1.8399999999999999
2020-02-23 15:00:00,3.46896,1.01178,3.6135,1.8465600000000002,0.5385800000000001,1.9235000000000002,1.6224,0.4732,1.69,3.68016,1.07338,3.8335,1.8465600000000002,0.5385800000000001,1.9235000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-02-23 15:30:00,3.48864,1.01752,3.634,1.81824,0.53032,1.8940000000000001,1.6703999999999999,0.4872,1.74,3.70944,1.08192,3.864,1.81824,0.53032,1.8940000000000001,1.8912,0.5516,1.97
2020-02-23 16:00:00,3.70224,1.07982,3.8565,1.58064,0.46102000000000004,1.6465,2.1216,0.6188,2.21,3.8750400000000003,1.13022,4.0365,1.58064,0.46102000000000004,1.6465,2.2944,0.6692,2.39
2020-02-23 16:30:00,3.9230400000000003,1.14422,4.0865,1.16784,0.34062000000000003,1.2165,2.7552,0.8036000000000001,2.87,4.04784,1.18062,4.2165,1.16784,0.34062000000000003,1.2165,2.88,0.84,3.0
2020-02-23 17:00:00,4.10496,1.1972800000000001,4.276,1.06176,0.30968,1.106,3.0432,0.8876000000000001,3.17,4.21056,1.22808,4.386,1.06176,0.30968,1.106,3.1488,0.9184,3.2800000000000002
2020-02-23 17:30:00,4.24848,1.23914,4.4255,1.02288,0.29834000000000005,1.0655000000000001,3.2256,0.9408000000000001,3.36,4.37328,1.27554,4.5555,1.02288,0.29834000000000005,1.0655000000000001,3.3504,0.9772000000000001,3.49
2020-02-23 18:00:00,4.62912,1.35016,4.822,0.53952,0.15736,0.562,4.0896,1.1928,4.26,4.66752,1.36136,4.862,0.53952,0.15736,0.562,4.128,1.204,4.3
2020-02-23 18:30:00,4.6176,1.3468,4.8100000000000005,0.912,0.266,0.9500000000000001,3.7056,1.0808,3.86,4.7136,1.3748,4.91,0.912,0.266,0.9500000000000001,3.8016,1.1088,3.96
2020-02-23 19:00:00,4.5537600000000005,1.3281800000000001,4.7435,0.99216,0.28938,1.0335,3.5616,1.0388,3.71,4.66896,1.36178,4.8635,0.99216,0.28938,1.0335,3.6768,1.0724,3.83
2020-02-23 19:30:00,4.392,1.2810000000000001,4.575,0.9936,0.2898,1.035,3.3984,0.9912000000000001,3.54,4.5168,1.3174000000000001,4.705,0.9936,0.2898,1.035,3.5232,1.0276,3.67
2020-02-23 20:00:00,4.17408,1.21744,4.348,0.93888,0.27384000000000003,0.978,3.2352,0.9436,3.37,4.28928,1.2510400000000002,4.468,0.93888,0.27384000000000003,0.978,3.3504,0.9772000000000001,3.49
2020-02-23 20:30:00,4.0224,1.1732,4.19,0.8736,0.2548,0.91,3.1488,0.9184,3.2800000000000002,4.1376,1.2068,4.31,0.8736,0.2548,0.91,3.2640000000000002,0.9520000000000001,3.4
2020-02-23 21:00:00,3.9105600000000003,1.14058,4.0735,0.70416,0.20538,0.7335,3.2064,0.9352,3.34,4.00656,1.16858,4.1735,0.70416,0.20538,0.7335,3.3024,0.9632000000000001,3.44
2020-02-23 21:30:00,3.80832,1.11076,3.967,0.49632000000000004,0.14476,0.517,3.312,0.966,3.45,3.89472,1.13596,4.057,0.49632000000000004,0.14476,0.517,3.3984,0.9912000000000001,3.54
2020-02-23 22:00:00,3.5606400000000002,1.03852,3.709,0.90144,0.26292000000000004,0.9390000000000001,2.6592000000000002,0.7756000000000001,2.77,3.62784,1.05812,3.779,0.90144,0.26292000000000004,0.9390000000000001,2.7264,0.7952,2.84
2020-02-23 22:30:00,3.36288,0.98084,3.503,0.8860800000000001,0.25844,0.923,2.4768,0.7224,2.58,3.4300800000000002,1.00044,3.573,0.8860800000000001,0.25844,0.923,2.544,0.742,2.65
2020-02-23 23:00:00,3.12288,0.9108400000000001,3.253,0.87648,0.25564000000000003,0.913,2.2464,0.6552,2.34,3.19008,0.93044,3.323,0.87648,0.25564000000000003,0.913,2.3136,0.6748000000000001,2.41
2020-02-23 23:30:00,2.9140800000000002,0.84994,3.0355,0.8788800000000001,0.25634,0.9155000000000001,2.0352,0.5936,2.12,2.97168,0.8667400000000001,3.0955,0.8788800000000001,0.25634,0.9155000000000001,2.0928,0.6104,2.18
2020-02-24 00:00:00,2.8008,0.8169000000000001,2.9175,0.8808,0.2569,0.9175000000000001,1.92,0.56,2.0,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.8808,0.2569,0.9175000000000001,1.968,0.5740000000000001,2.05
2020-02-24 00:30:00,2.724,0.7945,2.8375,0.708,0.20650000000000002,0.7375,2.016,0.588,2.1,2.7816,0.8113,2.8975,0.708,0.20650000000000002,0.7375,2.0736,0.6048,2.16
2020-02-24 01:00:00,2.81424,0.8208200000000001,2.9314999999999998,0.56784,0.16562000000000002,0.5915,2.2464,0.6552,2.34,2.90064,0.8460200000000001,3.0215,0.56784,0.16562000000000002,0.5915,2.3328,0.6804,2.43
2020-02-24 01:30:00,2.77104,0.80822,2.8865,0.8798400000000001,0.25662,0.9165000000000001,1.8912,0.5516,1.97,2.93424,0.85582,3.0565,0.8798400000000001,0.25662,0.9165000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-02-24 02:00:00,2.69664,0.7865200000000001,2.809,0.88224,0.25732000000000005,0.919,1.8144,0.5292,1.8900000000000001,2.85984,0.8341200000000001,2.979,0.88224,0.25732000000000005,0.919,1.9776,0.5768,2.06
2020-02-24 02:30:00,2.72112,0.79366,2.8345000000000002,0.9067200000000001,0.26446000000000003,0.9445,1.8144,0.5292,1.8900000000000001,2.88432,0.8412600000000001,3.0045,0.9067200000000001,0.26446000000000003,0.9445,1.9776,0.5768,2.06
2020-02-24 03:00:00,2.70672,0.78946,2.8195,0.94032,0.27426,0.9795,1.7664,0.5152,1.8399999999999999,2.8795200000000003,0.83986,2.9995000000000003,0.94032,0.27426,0.9795,1.9392,0.5656,2.02
2020-02-24 03:30:00,2.7,0.7875000000000001,2.8125,0.9816,0.2863,1.0225,1.7184,0.5012,1.79,2.8824,0.8407,3.0025,0.9816,0.2863,1.0225,1.9008,0.5544,1.98
2020-02-24 04:00:00,2.6544,0.7742,2.765,1.0128,0.2954,1.055,1.6416,0.4788,1.71,2.856,0.833,2.975,1.0128,0.2954,1.055,1.8432,0.5376000000000001,1.92
2020-02-24 04:30:00,2.6832000000000003,0.7826000000000001,2.795,0.8208000000000001,0.2394,0.855,1.8624,0.5432,1.94,2.8368,0.8274,2.955,0.8208000000000001,0.2394,0.855,2.016,0.588,2.1
2020-02-24 05:00:00,2.7427200000000003,0.7999600000000001,2.857,0.72672,0.21196,0.757,2.016,0.588,2.1,2.87712,0.83916,2.997,0.72672,0.21196,0.757,2.1504,0.6272,2.24
2020-02-24 05:30:00,2.90544,0.8474200000000001,3.0265,1.1102400000000001,0.32382000000000005,1.1565,1.7952,0.5236000000000001,1.87,3.06864,0.89502,3.1965,1.1102400000000001,0.32382000000000005,1.1565,1.9584000000000001,0.5712,2.04
2020-02-24 06:00:00,3.20784,0.9356200000000001,3.3415,0.9518400000000001,0.27762000000000003,0.9915,2.2560000000000002,0.658,2.35,3.32304,0.9692200000000001,3.4615,0.9518400000000001,0.27762000000000003,0.9915,2.3712,0.6916,2.47
2020-02-24 06:30:00,3.7747200000000003,1.10096,3.932,0.95232,0.27776,0.992,2.8224,0.8232,2.94,3.83232,1.11776,3.992,0.95232,0.27776,0.992,2.88,0.84,3.0
2020-02-24 07:00:00,4.32144,1.26042,4.5015,0.9710400000000001,0.28322,1.0115,3.3504,0.9772000000000001,3.49,4.36944,1.27442,4.5515,0.9710400000000001,0.28322,1.0115,3.3984,0.9912000000000001,3.54
2020-02-24 07:30:00,4.68624,1.3668200000000001,4.8815,0.9902400000000001,0.28882,1.0315,3.696,1.078,3.85,4.7438400000000005,1.38362,4.9415,0.9902400000000001,0.28882,1.0315,3.7536,1.0948,3.91
2020-02-24 08:00:00,5.016,1.463,5.225,1.0128,0.2954,1.055,4.0032,1.1676,4.17,5.1888,1.5134,5.405,1.0128,0.2954,1.055,4.176,1.218,4.35
2020-02-24 08:30:00,5.28768,1.54224,5.508,0.68928,0.20104000000000002,0.718,4.5984,1.3412,4.79,5.4604800000000004,1.59264,5.688,0.68928,0.20104000000000002,0.718,4.7712,1.3916,4.97
2020-02-24 09:00:00,5.1936,1.5148000000000001,5.41,0.9312,0.2716,0.97,4.2624,1.2432,4.44,5.3952,1.5735999999999999,5.62,0.9312,0.2716,0.97,4.464,1.302,4.65
2020-02-24 09:30:00,5.30784,1.54812,5.529,1.07424,0.31332000000000004,1.119,4.2336,1.2348,4.41,5.52864,1.61252,5.759,1.07424,0.31332000000000004,1.119,4.4544,1.2992,4.64
2020-02-24 10:00:00,5.33808,1.55694,5.5605,1.07568,0.31374,1.1205,4.2624,1.2432,4.44,5.5492799999999995,1.61854,5.7805,1.07568,0.31374,1.1205,4.4736,1.3048,4.66
2020-02-24 10:30:00,5.26128,1.53454,5.4805,1.07568,0.31374,1.1205,4.1856,1.2208,4.36,5.47248,1.5961400000000001,5.7005,1.07568,0.31374,1.1205,4.3968,1.2824,4.58
2020-02-24 11:00:00,5.30544,1.54742,5.5265,1.09104,0.31822,1.1365,4.2144,1.2292,4.39,5.51664,1.6090200000000001,5.7465,1.09104,0.31822,1.1365,4.4256,1.2908,4.61
2020-02-24 11:30:00,5.42016,1.58088,5.646,1.02336,0.29848,1.066,4.3968,1.2824,4.58,5.62176,1.63968,5.856,1.02336,0.29848,1.066,4.5984,1.3412,4.79
2020-02-24 12:00:00,5.37984,1.56912,5.604,1.04064,0.30352,1.084,4.3392,1.2656,4.52,5.58144,1.62792,5.814,1.04064,0.30352,1.084,4.5408,1.3244,4.73
2020-02-24 12:30:00,5.27424,1.5383200000000001,5.494,1.28064,0.37352,1.334,3.9936,1.1648,4.16,5.48544,1.59992,5.714,1.28064,0.37352,1.334,4.2048,1.2264,4.38
2020-02-24 13:00:00,5.13264,1.49702,5.3465,1.3118400000000001,0.38262,1.3665,3.8208,1.1144,3.98,5.35344,1.56142,5.5765,1.3118400000000001,0.38262,1.3665,4.0416,1.1788,4.21
2020-02-24 13:30:00,5.124,1.4945,5.3375,1.2936,0.3773,1.3475000000000001,3.8304,1.1172,3.99,5.3352,1.5561,5.5575,1.2936,0.3773,1.3475000000000001,4.0416,1.1788,4.21
2020-02-24 14:00:00,4.99968,1.45824,5.208,1.31328,0.38304000000000005,1.3679999999999999,3.6864,1.0752,3.84,5.21088,1.51984,5.428,1.31328,0.38304000000000005,1.3679999999999999,3.8976,1.1368,4.06
2020-02-24 14:30:00,4.944,1.442,5.15,1.1712,0.3416,1.22,3.7728,1.1004,3.93,5.1456,1.5008,5.36,1.1712,0.3416,1.22,3.9744,1.1592,4.14
2020-02-24 15:00:00,4.8974400000000005,1.42842,5.1015,1.26864,0.37002,1.3215,3.6288,1.0584,3.7800000000000002,5.09904,1.48722,5.3115,1.26864,0.37002,1.3215,3.8304,1.1172,3.99
2020-02-24 15:30:00,4.78704,1.39622,4.9865,1.1102400000000001,0.32382000000000005,1.1565,3.6768,1.0724,3.83,4.98864,1.45502,5.1965,1.1102400000000001,0.32382000000000005,1.1565,3.8784,1.1312,4.04
2020-02-24 16:00:00,4.85856,1.4170800000000001,5.061,1.00896,0.29428000000000004,1.051,3.8496,1.1228,4.01,5.05056,1.47308,5.261,1.00896,0.29428000000000004,1.051,4.0416,1.1788,4.21
2020-02-24 16:30:00,4.81296,1.40378,5.0135,1.31856,0.38458000000000003,1.3735,3.4944,1.0192,3.64,5.02416,1.4653800000000001,5.2335,1.31856,0.38458000000000003,1.3735,3.7056,1.0808,3.86
2020-02-24 17:00:00,4.89696,1.42828,5.101,1.31616,0.38388000000000005,1.371,3.5808,1.0444,3.73,5.10816,1.48988,5.321,1.31616,0.38388000000000005,1.371,3.792,1.106,3.95
2020-02-24 17:30:00,4.9987200000000005,1.45796,5.207,1.30272,0.37996,1.357,3.696,1.078,3.85,5.20992,1.51956,5.427,1.30272,0.37996,1.357,3.9072,1.1396,4.07
2020-02-24 18:00:00,5.06736,1.47798,5.2785,0.9009600000000001,0.26278,0.9385,4.1664,1.2152,4.34,5.26896,1.53678,5.4885,0.9009600000000001,0.26278,0.9385,4.368,1.274,4.55
2020-02-24 18:30:00,5.27616,1.53888,5.496,0.8313600000000001,0.24248000000000003,0.866,4.4448,1.2964,4.63,5.46816,1.59488,5.696,0.8313600000000001,0.24248000000000003,0.866,4.6368,1.3524,4.83
2020-02-24 19:00:00,5.09568,1.48624,5.308,1.27488,0.37184,1.328,3.8208,1.1144,3.98,5.28768,1.54224,5.508,1.27488,0.37184,1.328,4.0128,1.1703999999999999,4.18
2020-02-24 19:30:00,4.89024,1.42632,5.094,1.29024,0.37632000000000004,1.344,3.6,1.05,3.75,5.08224,1.48232,5.294,1.29024,0.37632000000000004,1.344,3.792,1.106,3.95
2020-02-24 20:00:00,4.63872,1.35296,4.832,1.25952,0.36736,1.312,3.3792,0.9856,3.52,4.80192,1.40056,5.002,1.25952,0.36736,1.312,3.5423999999999998,1.0332,3.69
2020-02-24 20:30:00,4.40016,1.28338,4.5835,1.55856,0.45458000000000004,1.6235,2.8416,0.8288000000000001,2.96,4.58256,1.33658,4.7735,1.55856,0.45458000000000004,1.6235,3.024,0.882,3.15
2020-02-24 21:00:00,4.18512,1.22066,4.3595,1.70832,0.49826000000000004,1.7795,2.4768,0.7224,2.58,4.35792,1.27106,4.5395,1.70832,0.49826000000000004,1.7795,2.6496,0.7728,2.76
2020-02-24 21:30:00,3.93168,1.14674,4.0955,1.72368,0.5027400000000001,1.7955,2.208,0.644,2.3,4.08528,1.19154,4.2555,1.72368,0.5027400000000001,1.7955,2.3616,0.6888000000000001,2.46
2020-02-24 22:00:00,3.6768,1.0724,3.83,1.6032000000000002,0.4676,1.67,2.0736,0.6048,2.16,3.8112,1.1116,3.9699999999999998,1.6032000000000002,0.4676,1.67,2.208,0.644,2.3
2020-02-24 22:30:00,3.42048,0.9976400000000001,3.563,1.55808,0.45444,1.623,1.8624,0.5432,1.94,3.55488,1.03684,3.7030000000000003,1.55808,0.45444,1.623,1.9968,0.5824,2.08
2020-02-24 23:00:00,3.1574400000000002,0.9209200000000001,3.289,1.5734400000000002,0.45892000000000005,1.639,1.584,0.462,1.65,3.27264,0.95452,3.409,1.5734400000000002,0.45892000000000005,1.639,1.6992,0.49560000000000004,1.77
2020-02-24 23:30:00,2.99376,0.8731800000000001,3.1185,1.56336,0.45598000000000005,1.6285,1.4304000000000001,0.4172,1.49,3.08976,0.9011800000000001,3.2185,1.56336,0.45598000000000005,1.6285,1.5264,0.44520000000000004,1.5899999999999999
2020-02-25 00:00:00,2.84064,0.82852,2.959,1.55424,0.45332000000000006,1.619,1.2864,0.37520000000000003,1.34,2.92704,0.85372,3.049,1.55424,0.45332000000000006,1.619,1.3728,0.40040000000000003,1.43
2020-02-25 00:30:00,2.8032,0.8176,2.92,1.5264,0.44520000000000004,1.5899999999999999,1.2768,0.3724,1.33,2.8896,0.8428,3.01,1.5264,0.44520000000000004,1.5899999999999999,1.3632,0.3976,1.42
2020-02-25 01:00:00,2.85168,0.83174,2.9705,1.52688,0.44534,1.5905,1.3248,0.3864,1.38,2.9380800000000002,0.85694,3.0605,1.52688,0.44534,1.5905,1.4112,0.4116,1.47
2020-02-25 01:30:00,2.85648,0.8331400000000001,2.9755000000000003,1.49328,0.43554000000000004,1.5554999999999999,1.3632,0.3976,1.42,2.94288,0.8583400000000001,3.0655,1.49328,0.43554000000000004,1.5554999999999999,1.4496,0.4228,1.51
2020-02-25 02:00:00,2.82192,0.82306,2.9395,1.34352,0.39186000000000004,1.3995,1.4784000000000002,0.4312,1.54,2.9083200000000002,0.84826,3.0295,1.34352,0.39186000000000004,1.3995,1.5648,0.45640000000000003,1.63
2020-02-25 02:30:00,2.84592,0.83006,2.9645,1.19472,0.34846000000000005,1.2445,1.6512,0.48160000000000003,1.72,2.92272,0.8524600000000001,3.0445,1.19472,0.34846000000000005,1.2445,1.728,0.504,1.8
2020-02-25 03:00:00,2.79168,0.8142400000000001,2.908,1.15008,0.33544,1.198,1.6416,0.4788,1.71,2.87808,0.8394400000000001,2.998,1.15008,0.33544,1.198,1.728,0.504,1.8
2020-02-25 03:30:00,2.82048,0.82264,2.938,1.0924800000000001,0.31864000000000003,1.138,1.728,0.504,1.8,2.90688,0.84784,3.028,1.0924800000000001,0.31864000000000003,1.138,1.8144,0.5292,1.8900000000000001
2020-02-25 04:00:00,2.78496,0.8122800000000001,2.901,1.0953600000000001,0.31948000000000004,1.141,1.6896,0.4928,1.76,2.8617600000000003,0.8346800000000001,2.981,1.0953600000000001,0.31948000000000004,1.141,1.7664,0.5152,1.8399999999999999
2020-02-25 04:30:00,2.87232,0.8377600000000001,2.992,1.17312,0.34216,1.222,1.6992,0.49560000000000004,1.77,2.93952,0.8573600000000001,3.062,1.17312,0.34216,1.222,1.7664,0.5152,1.8399999999999999
2020-02-25 05:00:00,2.9260800000000002,0.8534400000000001,3.048,1.01568,0.29624,1.058,1.9104,0.5572,1.99,3.02208,0.8814400000000001,3.148,1.01568,0.29624,1.058,2.0064,0.5852,2.09
2020-02-25 05:30:00,3.12288,0.9108400000000001,3.253,0.58848,0.17164000000000001,0.613,2.5343999999999998,0.7392000000000001,2.64,3.19008,0.93044,3.323,0.58848,0.17164000000000001,0.613,2.6016,0.7588,2.71
2020-02-25 06:00:00,3.14016,0.91588,3.271,1.01856,0.29708,1.061,2.1216,0.6188,2.21,3.27456,0.95508,3.411,1.01856,0.29708,1.061,2.2560000000000002,0.658,2.35
2020-02-25 06:30:00,3.45072,1.00646,3.5945,1.06992,0.31206,1.1145,2.3808,0.6944,2.48,3.55632,1.03726,3.7045,1.06992,0.31206,1.1145,2.4864,0.7252000000000001,2.59
2020-02-25 07:00:00,4.25616,1.24138,4.4335,1.11696,0.32578,1.1635,3.1392,0.9156000000000001,3.27,4.30416,1.25538,4.4835,1.11696,0.32578,1.1635,3.1872,0.9296000000000001,3.32
2020-02-25 07:30:00,4.66944,1.36192,4.864,1.08864,0.31752,1.134,3.5808,1.0444,3.73,4.71744,1.37592,4.914,1.08864,0.31752,1.134,3.6288,1.0584,3.7800000000000002
2020-02-25 08:00:00,4.99632,1.45726,5.2045,1.06032,0.30926000000000003,1.1045,3.936,1.148,4.1,5.02512,1.46566,5.2345,1.06032,0.30926000000000003,1.1045,3.9648,1.1564,4.13
2020-02-25 08:30:00,5.24256,1.52908,5.461,1.17216,0.34188,1.221,4.0704,1.1872,4.24,5.26176,1.53468,5.481,1.17216,0.34188,1.221,4.0896,1.1928,4.26
2020-02-25 09:00:00,5.26896,1.53678,5.4885,1.34256,0.39158000000000004,1.3985,3.9264,1.1452,4.09,5.28816,1.54238,5.5085,1.34256,0.39158000000000004,1.3985,3.9455999999999998,1.1508,4.11
2020-02-25 09:30:00,5.18304,1.51172,5.399,1.3238400000000001,0.38612,1.379,3.8592,1.1256,4.02,5.23104,1.5257200000000002,5.449,1.3238400000000001,0.38612,1.379,3.9072,1.1396,4.07
2020-02-25 10:00:00,5.1312,1.4966,5.345,1.2816,0.3738,1.335,3.8496,1.1228,4.01,5.1888,1.5134,5.405,1.2816,0.3738,1.335,3.9072,1.1396,4.07
2020-02-25 10:30:00,4.9728,1.4504000000000001,5.18,1.3056,0.3808,1.3599999999999999,3.6672000000000002,1.0696,3.8200000000000003,5.0208,1.4644,5.23,1.3056,0.3808,1.3599999999999999,3.7152000000000003,1.0836000000000001,3.87
2020-02-25 11:00:00,5.02272,1.46496,5.232,1.15392,0.33656,1.202,3.8688000000000002,1.1284,4.03,5.05152,1.47336,5.2620000000000005,1.15392,0.33656,1.202,3.8976,1.1368,4.06
2020-02-25 11:30:00,5.06304,1.47672,5.274,1.17504,0.34272,1.224,3.888,1.134,4.05,5.09184,1.48512,5.304,1.17504,0.34272,1.224,3.9168000000000003,1.1424,4.08
2020-02-25 12:00:00,5.05296,1.47378,5.2635,1.38576,0.40418000000000004,1.4435,3.6672000000000002,1.0696,3.8200000000000003,5.09136,1.48498,5.3035,1.38576,0.40418000000000004,1.4435,3.7056,1.0808,3.86
2020-02-25 12:30:00,5.16336,1.50598,5.3785,1.32336,0.38598000000000005,1.3785,3.84,1.12,4.0,5.20176,1.5171800000000002,5.4185,1.32336,0.38598000000000005,1.3785,3.8784,1.1312,4.04
2020-02-25 13:00:00,5.10768,1.48974,5.3205,1.32528,0.38654000000000005,1.3805,3.7824,1.1032,3.94,5.14608,1.50094,5.3605,1.32528,0.38654000000000005,1.3805,3.8208,1.1144,3.98
2020-02-25 13:30:00,5.1672,1.5070999999999999,5.3825,1.2312,0.35910000000000003,1.2825,3.936,1.148,4.1,5.2056000000000004,1.5183,5.4225,1.2312,0.35910000000000003,1.2825,3.9744,1.1592,4.14
2020-02-25 14:00:00,4.96128,1.44704,5.168,1.30368,0.38024,1.358,3.6576,1.0668,3.81,4.98048,1.4526400000000002,5.188,1.30368,0.38024,1.358,3.6768,1.0724,3.83
2020-02-25 14:30:00,4.82592,1.4075600000000001,5.027,1.40832,0.41076,1.467,3.4176,0.9968,3.56,4.85472,1.41596,5.057,1.40832,0.41076,1.467,3.4464,1.0052,3.59
2020-02-25 15:00:00,4.88208,1.42394,5.0855,1.29168,0.37674,1.3455,3.5904,1.0472,3.74,4.92048,1.43514,5.1255,1.29168,0.37674,1.3455,3.6288,1.0584,3.7800000000000002
2020-02-25 15:30:00,4.8504000000000005,1.4147,5.0525,1.2312,0.35910000000000003,1.2825,3.6192,1.0556,3.77,4.8888,1.4259,5.0925,1.2312,0.35910000000000003,1.2825,3.6576,1.0668,3.81
2020-02-25 16:00:00,4.94112,1.44116,5.147,1.17792,0.34356000000000003,1.227,3.7632,1.0976,3.92,4.9987200000000005,1.45796,5.207,1.17792,0.34356000000000003,1.227,3.8208,1.1144,3.98
2020-02-25 16:30:00,4.88352,1.42436,5.087,1.05312,0.30716000000000004,1.097,3.8304,1.1172,3.99,4.9507200000000005,1.4439600000000001,5.157,1.05312,0.30716000000000004,1.097,3.8976,1.1368,4.06
2020-02-25 17:00:00,5.03712,1.46916,5.247,0.9955200000000001,0.29036,1.037,4.0416,1.1788,4.21,5.10432,1.48876,5.317,0.9955200000000001,0.29036,1.037,4.1088000000000005,1.1984,4.28
2020-02-25 17:30:00,5.26464,1.53552,5.484,1.20384,0.35112000000000004,1.254,4.0608,1.1844000000000001,4.23,5.35104,1.5607199999999999,5.574,1.20384,0.35112000000000004,1.254,4.1472,1.2096,4.32
2020-02-25 18:00:00,5.47248,1.5961400000000001,5.7005,1.01808,0.29694000000000004,1.0605,4.4544,1.2992,4.64,5.5492799999999995,1.61854,5.7805,1.01808,0.29694000000000004,1.0605,4.5312,1.3216,4.72
2020-02-25 18:30:00,5.68032,1.65676,5.917,0.5731200000000001,0.16716,0.597,5.1072,1.4896,5.32,5.69952,1.66236,5.937,0.5731200000000001,0.16716,0.597,5.1264,1.4952,5.34
2020-02-25 19:00:00,5.38896,1.57178,5.6135,0.97296,0.28378000000000003,1.0135,4.416,1.288,4.6,5.47536,1.59698,5.7035,0.97296,0.28378000000000003,1.0135,4.5024,1.3132000000000001,4.69
2020-02-25 19:30:00,5.0856,1.4833,5.2975,0.9672000000000001,0.2821,1.0075,4.1184,1.2012,4.29,5.2584,1.5337,5.4775,0.9672000000000001,0.2821,1.0075,4.2912,1.2516,4.47
2020-02-25 20:00:00,4.89168,1.4267400000000001,5.0955,0.9844800000000001,0.28714,1.0255,3.9072,1.1396,4.07,5.05488,1.47434,5.2655,0.9844800000000001,0.28714,1.0255,4.0704,1.1872,4.24
2020-02-25 20:30:00,4.69296,1.36878,4.8885000000000005,1.11216,0.32438,1.1585,3.5808,1.0444,3.73,4.85616,1.41638,5.0585,1.11216,0.32438,1.1585,3.7439999999999998,1.092,3.9
2020-02-25 21:00:00,4.61376,1.34568,4.806,1.00416,0.29288000000000003,1.046,3.6096,1.0528,3.76,4.74816,1.38488,4.946,1.00416,0.29288000000000003,1.046,3.7439999999999998,1.092,3.9
2020-02-25 21:30:00,4.29984,1.25412,4.479,0.9590400000000001,0.27972,0.999,3.3407999999999998,0.9744,3.48,4.43424,1.29332,4.619,0.9590400000000001,0.27972,0.999,3.4752,1.0136,3.62
2020-02-25 22:00:00,3.95904,1.15472,4.124,0.96384,0.28112000000000004,1.004,2.9952,0.8736,3.12,4.07424,1.18832,4.244,0.96384,0.28112000000000004,1.004,3.1104,0.9072,3.24
2020-02-25 22:30:00,3.66528,1.06904,3.818,0.9868800000000001,0.28784000000000004,1.028,2.6784,0.7812,2.79,3.78048,1.10264,3.938,0.9868800000000001,0.28784000000000004,1.028,2.7936,0.8148000000000001,2.91
2020-02-25 23:00:00,3.42,0.9975,3.5625,1.0104,0.2947,1.0525,2.4096,0.7028,2.51,3.5256,1.0283,3.6725,1.0104,0.2947,1.0525,2.5152,0.7336,2.62
2020-02-25 23:30:00,3.15504,0.92022,3.2865,1.08144,0.31542000000000003,1.1265,2.0736,0.6048,2.16,3.24144,0.94542,3.3765,1.08144,0.31542000000000003,1.1265,2.16,0.63,2.25
2020-02-26 00:00:00,3.03024,0.88382,3.1565,1.10064,0.32102,1.1465,1.9296000000000002,0.5628000000000001,2.01,3.11664,0.90902,3.2465,1.10064,0.32102,1.1465,2.016,0.588,2.1
2020-02-26 00:30:00,2.95248,0.86114,3.0755,1.12848,0.32914000000000004,1.1755,1.824,0.532,1.9,3.02928,0.8835400000000001,3.1555,1.12848,0.32914000000000004,1.1755,1.9008,0.5544,1.98
2020-02-26 01:00:00,3.048,0.889,3.175,1.08,0.315,1.125,1.968,0.5740000000000001,2.05,3.1824,0.9282,3.315,1.08,0.315,1.125,2.1024,0.6132000000000001,2.19
2020-02-26 01:30:00,2.976,0.868,3.1,1.0464,0.3052,1.09,1.9296000000000002,0.5628000000000001,2.01,3.1392,0.9156000000000001,3.27,1.0464,0.3052,1.09,2.0928,0.6104,2.18
2020-02-26 02:00:00,2.94048,0.8576400000000001,3.063,0.9724800000000001,0.28364,1.013,1.968,0.5740000000000001,2.05,3.09408,0.90244,3.223,0.9724800000000001,0.28364,1.013,2.1216,0.6188,2.21
2020-02-26 02:30:00,2.94192,0.85806,3.0645,0.9739200000000001,0.28406000000000003,1.0145,1.968,0.5740000000000001,2.05,3.09552,0.9028600000000001,3.2245,0.9739200000000001,0.28406000000000003,1.0145,2.1216,0.6188,2.21
2020-02-26 03:00:00,2.89824,0.8453200000000001,3.019,1.08384,0.31612,1.129,1.8144,0.5292,1.8900000000000001,3.07104,0.8957200000000001,3.199,1.08384,0.31612,1.129,1.9872,0.5796,2.07
2020-02-26 03:30:00,2.90688,0.84784,3.028,1.17888,0.34384000000000003,1.228,1.728,0.504,1.8,3.09888,0.9038400000000001,3.228,1.17888,0.34384000000000003,1.228,1.92,0.56,2.0
2020-02-26 04:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,1.1208,0.3269,1.1675,1.728,0.504,1.8,3.0408,0.8869,3.1675,1.1208,0.3269,1.1675,1.92,0.56,2.0
2020-02-26 04:30:00,2.97264,0.8670200000000001,3.0965,1.11984,0.32662,1.1665,1.8528,0.5404,1.9300000000000002,3.12624,0.9118200000000001,3.2565,1.11984,0.32662,1.1665,2.0064,0.5852,2.09
2020-02-26 05:00:00,3.01056,0.8780800000000001,3.136,1.05216,0.30688000000000004,1.096,1.9584000000000001,0.5712,2.04,3.16416,0.92288,3.296,1.05216,0.30688000000000004,1.096,2.112,0.616,2.2
2020-02-26 05:30:00,3.20832,0.93576,3.342,0.68352,0.19936,0.712,2.5248,0.7364,2.63,3.28512,0.9581600000000001,3.422,0.68352,0.19936,0.712,2.6016,0.7588,2.71
2020-02-26 06:00:00,3.3984,0.9912000000000001,3.54,0.9984000000000001,0.2912,1.04,2.4,0.7000000000000001,2.5,3.5136000000000003,1.0248,3.66,0.9984000000000001,0.2912,1.04,2.5152,0.7336,2.62
2020-02-26 06:30:00,3.9931200000000002,1.16466,4.1595,0.9883200000000001,0.28826,1.0295,3.0048,0.8764000000000001,3.13,4.05072,1.18146,4.2195,0.9883200000000001,0.28826,1.0295,3.0624,0.8932,3.19
2020-02-26 07:00:00,4.6008,1.3419,4.7925,1.0488,0.3059,1.0925,3.552,1.036,3.7,4.6392,1.3531,4.8325,1.0488,0.3059,1.0925,3.5904,1.0472,3.74
2020-02-26 07:30:00,4.91424,1.4333200000000001,5.119,1.08384,0.31612,1.129,3.8304,1.1172,3.99,4.95264,1.44452,5.159,1.08384,0.31612,1.129,3.8688000000000002,1.1284,4.03
2020-02-26 08:00:00,6.68592,1.9500600000000001,6.9645,1.08912,0.31766000000000005,1.1345,5.5968,1.6324,5.83,6.58032,1.91926,6.8545,1.08912,0.31766000000000005,1.1345,5.4912,1.6016,5.72
2020-02-26 08:30:00,7.35216,2.14438,7.6585,1.07376,0.31318,1.1185,6.2784,1.8312,6.54,7.32336,2.13598,7.6285,1.07376,0.31318,1.1185,6.2496,1.8228,6.51
2020-02-26 09:00:00,7.41408,2.16244,7.723,0.6844800000000001,0.19964,0.713,6.7296,1.9628,7.01,7.44288,2.17084,7.753,0.6844800000000001,0.19964,0.713,6.7584,1.9712,7.04
2020-02-26 09:30:00,7.5408,2.1994,7.855,0.8112,0.2366,0.845,6.7296,1.9628,7.01,7.5792,2.2106,7.895,0.8112,0.2366,0.845,6.768,1.974,7.05
2020-02-26 10:00:00,7.43328,2.16804,7.743,0.89568,0.26124,0.933,6.5376,1.9068,6.8100000000000005,7.48128,2.18204,7.793,0.89568,0.26124,0.933,6.5856,1.9208,6.86
2020-02-26 10:30:00,7.17312,2.09216,7.472,0.9427200000000001,0.27496000000000004,0.982,6.2304,1.8172000000000001,6.49,7.23072,2.10896,7.532,0.9427200000000001,0.27496000000000004,0.982,6.288,1.834,6.55
2020-02-26 11:00:00,7.1904,2.0972,7.49,0.9696,0.2828,1.01,6.2208,1.8144,6.48,7.248,2.114,7.55,0.9696,0.2828,1.01,6.2784,1.8312,6.54
2020-02-26 11:30:00,7.17936,2.09398,7.4785,1.02576,0.29918,1.0685,6.1536,1.7948,6.41,7.23696,2.11078,7.5385,1.02576,0.29918,1.0685,6.2112,1.8115999999999999,6.47
2020-02-26 12:00:00,7.03056,2.05058,7.3235,1.04976,0.30618,1.0935,5.9808,1.7444000000000002,6.23,7.07856,2.06458,7.3735,1.04976,0.30618,1.0935,6.0288,1.7584,6.28
2020-02-26 12:30:00,7.08336,2.06598,7.3785,0.94896,0.27678,0.9885,6.1344,1.7892000000000001,6.39,7.13136,2.07998,7.4285,0.94896,0.27678,0.9885,6.1824,1.8032,6.44
2020-02-26 13:00:00,7.00272,2.04246,7.2945,0.91632,0.26726,0.9545,6.0864,1.7752,6.34,7.05072,2.05646,7.3445,0.91632,0.26726,0.9545,6.1344,1.7892000000000001,6.39
2020-02-26 13:30:00,6.94896,2.02678,7.2385,0.8625600000000001,0.25158,0.8985000000000001,6.0864,1.7752,6.34,6.99696,2.04078,7.2885,0.8625600000000001,0.25158,0.8985000000000001,6.1344,1.7892000000000001,6.39
2020-02-26 14:00:00,6.72816,1.96238,7.0085,0.9009600000000001,0.26278,0.9385,5.8272,1.6996,6.07,6.77616,1.97638,7.0585,0.9009600000000001,0.26278,0.9385,5.8752,1.7136,6.12
2020-02-26 14:30:00,6.82272,1.98996,7.107,0.72672,0.21196,0.757,6.096,1.778,6.35,6.86112,2.00116,7.147,0.72672,0.21196,0.757,6.1344,1.7892000000000001,6.39
2020-02-26 15:00:00,6.8352,1.9936,7.12,0.8736,0.2548,0.91,5.9616,1.7388,6.21,6.8736,2.0048,7.16,0.8736,0.2548,0.91,6.0,1.75,6.25
2020-02-26 15:30:00,6.65568,1.94124,6.933,0.8476800000000001,0.24724000000000002,0.883,5.808,1.694,6.05,6.70368,1.95524,6.983,0.8476800000000001,0.24724000000000002,0.883,5.856,1.708,6.1
2020-02-26 16:00:00,6.88032,2.00676,7.167,0.8419200000000001,0.24556000000000003,0.877,6.0384,1.7612,6.29,6.92832,2.02076,7.217,0.8419200000000001,0.24556000000000003,0.877,6.0864,1.7752,6.34
2020-02-26 16:30:00,6.83856,1.99458,7.1235,1.10736,0.32298000000000004,1.1535,5.7312,1.6716000000000002,5.97,6.90576,2.01418,7.1935,1.10736,0.32298000000000004,1.1535,5.7984,1.6912,6.04
2020-02-26 17:00:00,6.91392,2.01656,7.202,1.01952,0.29736,1.062,5.8944,1.7192,6.14,6.97152,2.03336,7.2620000000000005,1.01952,0.29736,1.062,5.952,1.736,6.2
2020-02-26 17:30:00,6.7896,1.9803000000000002,7.0725,1.0392,0.30310000000000004,1.0825,5.7504,1.6772,5.99,6.8472,1.9971,7.1325,1.0392,0.30310000000000004,1.0825,5.808,1.694,6.05
2020-02-26 18:00:00,6.88032,2.00676,7.167,0.9859200000000001,0.28756000000000004,1.027,5.8944,1.7192,6.14,6.94752,2.02636,7.237,0.9859200000000001,0.28756000000000004,1.027,5.9616,1.7388,6.21
2020-02-26 18:30:00,6.99552,2.04036,7.287,0.90912,0.26516,0.9470000000000001,6.0864,1.7752,6.34,7.06272,2.05996,7.357,0.90912,0.26516,0.9470000000000001,6.1536,1.7948,6.41
2020-02-26 19:00:00,6.88416,2.00788,7.171,0.9129600000000001,0.26628,0.9510000000000001,5.9712,1.7416,6.22,6.94176,2.02468,7.231,0.9129600000000001,0.26628,0.9510000000000001,6.0288,1.7584,6.28
2020-02-26 19:30:00,6.63024,1.93382,6.9065,0.9086400000000001,0.26502000000000003,0.9465,5.7216000000000005,1.6688,5.96,6.69744,1.95342,6.9765,0.9086400000000001,0.26502000000000003,0.9465,5.7888,1.6884000000000001,6.03
2020-02-26 20:00:00,6.43968,1.87824,6.708,0.9292800000000001,0.27104,0.968,5.5104,1.6072000000000002,5.74,6.41088,1.86984,6.678,0.9292800000000001,0.27104,0.968,5.4816,1.5988,5.71
2020-02-26 20:30:00,6.21648,1.8131400000000002,6.4755,0.94608,0.27594,0.9855,5.2704,1.5372,5.49,6.14928,1.7935400000000001,6.4055,0.94608,0.27594,0.9855,5.2032,1.5176,5.42
2020-02-26 21:00:00,5.96064,1.73852,6.209,0.9494400000000001,0.27692,0.989,5.0112,1.4616,5.22,5.91264,1.72452,6.159,0.9494400000000001,0.27692,0.989,4.9632000000000005,1.4476,5.17
2020-02-26 21:30:00,5.65152,1.64836,5.8870000000000005,0.9763200000000001,0.28476,1.017,4.6752,1.3636,4.87,5.59392,1.63156,5.827,0.9763200000000001,0.28476,1.017,4.6176,1.3468,4.8100000000000005
2020-02-26 22:00:00,5.34432,1.55876,5.567,0.9571200000000001,0.27916,0.997,4.3872,1.2796,4.57,5.28672,1.54196,5.507,0.9571200000000001,0.27916,0.997,4.3296,1.2628,4.51
2020-02-26 22:30:00,4.94976,1.44368,5.156,0.9849600000000001,0.28728000000000004,1.026,3.9648,1.1564,4.13,4.95936,1.44648,5.166,0.9849600000000001,0.28728000000000004,1.026,3.9744,1.1592,4.14
2020-02-26 23:00:00,4.60944,1.34442,4.8015,1.02864,0.30002,1.0715,3.5808,1.0444,3.73,4.62864,1.35002,4.8215,1.02864,0.30002,1.0715,3.6,1.05,3.75
2020-02-26 23:30:00,4.28496,1.2497800000000001,4.4635,1.00176,0.29218000000000005,1.0435,3.2832,0.9576,3.42,4.28496,1.2497800000000001,4.4635,1.00176,0.29218000000000005,1.0435,3.2832,0.9576,3.42
2020-02-27 00:00:00,4.11168,1.19924,4.283,0.9916800000000001,0.28924,1.033,3.12,0.91,3.25,4.11168,1.19924,4.283,0.9916800000000001,0.28924,1.033,3.12,0.91,3.25
2020-02-27 00:30:00,3.77664,1.10152,3.934,0.9734400000000001,0.28392,1.014,2.8032,0.8176,2.92,3.7862400000000003,1.10432,3.944,0.9734400000000001,0.28392,1.014,2.8128,0.8204,2.93
2020-02-27 01:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.9427200000000001,0.27496000000000004,0.982,2.8608000000000002,0.8344,2.98,3.8227200000000003,1.11496,3.982,0.9427200000000001,0.27496000000000004,0.982,2.88,0.84,3.0
2020-02-27 01:30:00,3.77328,1.10054,3.9305,0.9220800000000001,0.26894,0.9605,2.8512,0.8316,2.9699999999999998,3.7924800000000003,1.10614,3.9505,0.9220800000000001,0.26894,0.9605,2.8704,0.8372,2.99
2020-02-27 02:00:00,3.9105600000000003,1.14058,4.0735,0.9153600000000001,0.26698,0.9535,2.9952,0.8736,3.12,3.92016,1.14338,4.0835,0.9153600000000001,0.26698,0.9535,3.0048,0.8764000000000001,3.13
2020-02-27 02:30:00,3.90624,1.13932,4.069,0.9110400000000001,0.26572,0.9490000000000001,2.9952,0.8736,3.12,3.91584,1.14212,4.079,0.9110400000000001,0.26572,0.9490000000000001,3.0048,0.8764000000000001,3.13
2020-02-27 03:00:00,3.8976,1.1368,4.06,0.9216000000000001,0.26880000000000004,0.96,2.976,0.868,3.1,3.9072,1.1396,4.07,0.9216000000000001,0.26880000000000004,0.96,2.9856,0.8708,3.11
2020-02-27 03:30:00,3.9312,1.1466,4.095,0.9264,0.2702,0.965,3.0048,0.8764000000000001,3.13,3.9312,1.1466,4.095,0.9264,0.2702,0.965,3.0048,0.8764000000000001,3.13
2020-02-27 04:00:00,3.9024,1.1382,4.065,0.9264,0.2702,0.965,2.976,0.868,3.1,3.9024,1.1382,4.065,0.9264,0.2702,0.965,2.976,0.868,3.1
2020-02-27 04:30:00,3.97824,1.16032,4.144,0.92544,0.26992000000000005,0.964,3.0528,0.8904000000000001,3.18,3.9878400000000003,1.16312,4.154,0.92544,0.26992000000000005,0.964,3.0624,0.8932,3.19
2020-02-27 05:00:00,4.06512,1.18566,4.2345,0.91632,0.26726,0.9545,3.1488,0.9184,3.2800000000000002,4.07472,1.18846,4.2445,0.91632,0.26726,0.9545,3.1584,0.9212,3.29
