Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-27 05:30:00,4.34736,1.26798,4.5285,0.91056,0.26558000000000004,0.9485,3.4368,1.0024,3.58,4.35696,1.27078,4.5385,0.91056,0.26558000000000004,0.9485,3.4464,1.0052,3.59
2020-02-27 06:00:00,4.66752,1.36136,4.862,0.9043200000000001,0.26376,0.9420000000000001,3.7632,1.0976,3.92,4.67712,1.36416,4.872,0.9043200000000001,0.26376,0.9420000000000001,3.7728,1.1004,3.93
2020-02-27 06:30:00,5.44416,1.5878800000000002,5.671,0.90336,0.26348000000000005,0.9410000000000001,4.5408,1.3244,4.73,5.46336,1.59348,5.691,0.90336,0.26348000000000005,0.9410000000000001,4.5600000000000005,1.33,4.75
2020-02-27 07:00:00,6.16752,1.79886,6.4245,0.9067200000000001,0.26446000000000003,0.9445,5.2608,1.5344,5.48,6.18672,1.8044600000000002,6.4445,0.9067200000000001,0.26446000000000003,0.9445,5.28,1.54,5.5
2020-02-27 07:30:00,6.64128,1.93704,6.918,0.9100800000000001,0.26544,0.9480000000000001,5.7312,1.6716000000000002,5.97,6.6700800000000005,1.94544,6.948,0.9100800000000001,0.26544,0.9480000000000001,5.76,1.6800000000000002,6.0
2020-02-27 08:00:00,7.04016,2.05338,7.3335,0.7809600000000001,0.22778,0.8135,6.2592,1.8256000000000001,6.52,7.06896,2.06178,7.3635,0.7809600000000001,0.22778,0.8135,6.288,1.834,6.55
2020-02-27 08:30:00,7.40736,2.16048,7.716,0.86016,0.25088000000000005,0.896,6.5472,1.9096000000000002,6.82,7.44576,2.17168,7.756,0.86016,0.25088000000000005,0.896,6.5856,1.9208,6.86
2020-02-27 09:00:00,7.42224,2.16482,7.7315000000000005,1.4606400000000002,0.42602,1.5215,5.9616,1.7388,6.21,7.47984,2.18162,7.7915,1.4606400000000002,0.42602,1.5215,6.0192,1.7556,6.27
2020-02-27 09:30:00,7.44048,2.17014,7.7505,1.45968,0.42574,1.5205000000000002,5.9808,1.7444000000000002,6.23,7.50768,2.18974,7.8205,1.45968,0.42574,1.5205000000000002,6.048,1.764,6.3
2020-02-27 10:00:00,7.22352,2.10686,7.5245,1.65552,0.48286000000000007,1.7245,5.568,1.624,5.8,7.30032,2.12926,7.6045,1.65552,0.48286000000000007,1.7245,5.6448,1.6464,5.88
2020-02-27 10:30:00,6.9192,2.0181,7.2075,1.716,0.5005000000000001,1.7875,5.2032,1.5176,5.42,6.996,2.0405,7.2875,1.716,0.5005000000000001,1.7875,5.28,1.54,5.5
2020-02-27 11:00:00,7.14336,2.08348,7.441,1.52736,0.44548000000000004,1.591,5.616,1.638,5.85,7.20096,2.10028,7.501,1.52736,0.44548000000000004,1.591,5.6736,1.6548,5.91
2020-02-27 11:30:00,7.02528,2.04904,7.318,1.75488,0.5118400000000001,1.828,5.2704,1.5372,5.49,7.11168,2.07424,7.408,1.75488,0.5118400000000001,1.828,5.3568,1.5624,5.58
2020-02-27 12:00:00,6.81696,1.98828,7.101,1.77696,0.5182800000000001,1.851,5.04,1.47,5.25,6.89376,2.01068,7.181,1.77696,0.5182800000000001,1.851,5.1168,1.4924,5.33
2020-02-27 12:30:00,6.73296,1.96378,7.0135,1.83696,0.53578,1.9135,4.896,1.428,5.1,6.81936,1.9889800000000002,7.1035,1.83696,0.53578,1.9135,4.9824,1.4532,5.19
2020-02-27 13:00:00,6.28032,1.83176,6.542,1.90272,0.55496,1.982,4.3776,1.2768,4.5600000000000005,6.36672,1.85696,6.632,1.90272,0.55496,1.982,4.464,1.302,4.65
2020-02-27 13:30:00,4.8628800000000005,1.4183400000000002,5.0655,1.81968,0.53074,1.8955000000000002,3.0432,0.8876000000000001,3.17,4.94928,1.44354,5.1555,1.81968,0.53074,1.8955000000000002,3.1296,0.9128000000000001,3.26
2020-02-27 14:00:00,4.83408,1.40994,5.0355,1.7332800000000002,0.50554,1.8054999999999999,3.1008,0.9044000000000001,3.23,4.91088,1.43234,5.1155,1.7332800000000002,0.50554,1.8054999999999999,3.1776,0.9268000000000001,3.31
2020-02-27 14:30:00,4.78224,1.3948200000000002,4.9815000000000005,1.76784,0.5156200000000001,1.8415,3.0144,0.8792000000000001,3.14,4.85904,1.41722,5.0615,1.76784,0.5156200000000001,1.8415,3.0912,0.9016000000000001,3.22
2020-02-27 15:00:00,4.76736,1.3904800000000002,4.966,1.74336,0.50848,1.816,3.024,0.882,3.15,4.8441600000000005,1.41288,5.046,1.74336,0.50848,1.816,3.1008,0.9044000000000001,3.23
2020-02-27 15:30:00,4.59744,1.3409200000000001,4.789,1.6982400000000002,0.49532000000000004,1.7690000000000001,2.8992,0.8456,3.02,4.68384,1.36612,4.879,1.6982400000000002,0.49532000000000004,1.7690000000000001,2.9856,0.8708,3.11
2020-02-27 16:00:00,4.70256,1.37158,4.8985,1.48656,0.43358,1.5485,3.216,0.9380000000000001,3.35,4.78896,1.3967800000000001,4.9885,1.48656,0.43358,1.5485,3.3024,0.9632000000000001,3.44
2020-02-27 16:30:00,4.79472,1.39846,4.9945,1.32912,0.38766,1.3845,3.4656000000000002,1.0108,3.61,4.89072,1.42646,5.0945,1.32912,0.38766,1.3845,3.5616,1.0388,3.71
2020-02-27 17:00:00,4.97856,1.45208,5.186,1.2825600000000001,0.37408,1.336,3.696,1.078,3.85,5.05536,1.47448,5.266,1.2825600000000001,0.37408,1.336,3.7728,1.1004,3.93
2020-02-27 17:30:00,5.13264,1.49702,5.3465,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.2912,1.2516,4.47,5.18064,1.51102,5.3965,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.3392,1.2656,4.52
2020-02-27 18:00:00,5.09808,1.4869400000000002,5.3105,1.19088,0.34734000000000004,1.2405,3.9072,1.1396,4.07,5.19408,1.5149400000000002,5.4105,1.19088,0.34734000000000004,1.2405,4.0032,1.1676,4.17
2020-02-27 18:30:00,5.45184,1.5901200000000002,5.679,1.16064,0.33852000000000004,1.209,4.2912,1.2516,4.47,5.52864,1.61252,5.759,1.16064,0.33852000000000004,1.209,4.368,1.274,4.55
2020-02-27 19:00:00,5.27952,1.53986,5.4995,1.03632,0.30226000000000003,1.0795,4.2432,1.2376,4.42,5.37552,1.56786,5.5995,1.03632,0.30226000000000003,1.0795,4.3392,1.2656,4.52
2020-02-27 19:30:00,5.11296,1.4912800000000002,5.326,1.03296,0.30128000000000005,1.076,4.08,1.19,4.25,5.29536,1.54448,5.516,1.03296,0.30128000000000005,1.076,4.2624,1.2432,4.44
2020-02-27 20:00:00,4.92192,1.4355600000000002,5.127,0.9571200000000001,0.27916,0.997,3.9648,1.1564,4.13,5.08512,1.48316,5.297,0.9571200000000001,0.27916,0.997,4.128,1.204,4.3
2020-02-27 20:30:00,4.69296,1.36878,4.8885000000000005,0.92976,0.27118000000000003,0.9685,3.7632,1.0976,3.92,4.84656,1.41358,5.0485,0.92976,0.27118000000000003,0.9685,3.9168000000000003,1.1424,4.08
2020-02-27 21:00:00,4.61088,1.34484,4.803,0.7996800000000001,0.23324000000000003,0.833,3.8112,1.1116,3.9699999999999998,4.72608,1.37844,4.923,0.7996800000000001,0.23324000000000003,0.833,3.9264,1.1452,4.09
2020-02-27 21:30:00,4.29984,1.25412,4.479,0.56544,0.16492,0.589,3.7344,1.0892,3.89,4.36704,1.27372,4.549,0.56544,0.16492,0.589,3.8016,1.1088,3.96
2020-02-27 22:00:00,3.89136,1.13498,4.0535,1.11696,0.32578,1.1635,2.7744,0.8092,2.89,4.01616,1.17138,4.1835,1.11696,0.32578,1.1635,2.8992,0.8456,3.02
2020-02-27 22:30:00,3.67728,1.07254,3.8305,1.09488,0.31934,1.1405,2.5824,0.7532,2.69,3.7924800000000003,1.10614,3.9505,1.09488,0.31934,1.1405,2.6976,0.7868,2.81
2020-02-27 23:00:00,3.38016,0.9858800000000001,3.521,1.01856,0.29708,1.061,2.3616,0.6888000000000001,2.46,3.47616,1.01388,3.621,1.01856,0.29708,1.061,2.4576000000000002,0.7168,2.56
2020-02-27 23:30:00,3.25056,0.94808,3.386,0.9657600000000001,0.28168000000000004,1.006,2.2848,0.6664,2.38,3.32736,0.9704800000000001,3.466,0.9657600000000001,0.28168000000000004,1.006,2.3616,0.6888000000000001,2.46
2020-02-28 00:00:00,3.04848,0.88914,3.1755,0.9556800000000001,0.27874000000000004,0.9955,2.0928,0.6104,2.18,3.13488,0.91434,3.2655,0.9556800000000001,0.27874000000000004,0.9955,2.1792,0.6356,2.27
2020-02-28 00:30:00,2.9798400000000003,0.8691200000000001,3.104,0.9158400000000001,0.26712,0.9540000000000001,2.064,0.602,2.15,3.05664,0.8915200000000001,3.184,0.9158400000000001,0.26712,0.9540000000000001,2.1408,0.6244000000000001,2.23
2020-02-28 01:00:00,3.0456,0.8883000000000001,3.1725,0.9048,0.2639,0.9425,2.1408,0.6244000000000001,2.23,3.1224,0.9107000000000001,3.2525,0.9048,0.2639,0.9425,2.2176,0.6468,2.31
2020-02-28 01:30:00,3.04368,0.8877400000000001,3.1705,0.8932800000000001,0.26054,0.9305,2.1504,0.6272,2.24,3.12048,0.9101400000000001,3.2505,0.8932800000000001,0.26054,0.9305,2.2272,0.6496000000000001,2.32
2020-02-28 02:00:00,2.96688,0.8653400000000001,3.0905,0.9796800000000001,0.28574000000000005,1.0205,1.9872,0.5796,2.07,3.05328,0.8905400000000001,3.1805,0.9796800000000001,0.28574000000000005,1.0205,2.0736,0.6048,2.16
2020-02-28 02:30:00,2.98992,0.8720600000000001,3.1145,0.9355200000000001,0.27286000000000005,0.9745,2.0544000000000002,0.5992000000000001,2.14,3.06672,0.89446,3.1945,0.9355200000000001,0.27286000000000005,0.9745,2.1312,0.6216,2.22
2020-02-28 03:00:00,2.98416,0.87038,3.1085,0.9201600000000001,0.26838,0.9585,2.064,0.602,2.15,3.06096,0.89278,3.1885,0.9201600000000001,0.26838,0.9585,2.1408,0.6244000000000001,2.23
2020-02-28 03:30:00,2.97072,0.8664600000000001,3.0945,0.9355200000000001,0.27286000000000005,0.9745,2.0352,0.5936,2.12,3.04752,0.8888600000000001,3.1745,0.9355200000000001,0.27286000000000005,0.9745,2.112,0.616,2.2
2020-02-28 04:00:00,2.93856,0.8570800000000001,3.061,0.94176,0.27468000000000004,0.981,1.9968,0.5824,2.08,3.01536,0.87948,3.141,0.94176,0.27468000000000004,0.981,2.0736,0.6048,2.16
2020-02-28 04:30:00,2.99568,0.8737400000000001,3.1205,0.9316800000000001,0.27174000000000004,0.9705,2.064,0.602,2.15,3.07248,0.89614,3.2005,0.9316800000000001,0.27174000000000004,0.9705,2.1408,0.6244000000000001,2.23
2020-02-28 05:00:00,2.9976000000000003,0.8743000000000001,3.1225,0.9336000000000001,0.2723,0.9725,2.064,0.602,2.15,3.0648,0.8939,3.1925,0.9336000000000001,0.2723,0.9725,2.1312,0.6216,2.22
2020-02-28 05:30:00,3.13872,0.91546,3.2695,0.9499200000000001,0.27706000000000003,0.9895,2.1888,0.6384000000000001,2.2800000000000002,3.23472,0.9434600000000001,3.3695,0.9499200000000001,0.27706000000000003,0.9895,2.2848,0.6664,2.38
2020-02-28 06:00:00,3.3412800000000002,0.9745400000000001,3.4805,0.9604800000000001,0.28014,1.0005,2.3808,0.6944,2.48,3.43728,1.00254,3.5805,0.9604800000000001,0.28014,1.0005,2.4768,0.7224,2.58
2020-02-28 06:30:00,3.96144,1.15542,4.1265,0.95664,0.27902000000000005,0.9965,3.0048,0.8764000000000001,3.13,4.01904,1.17222,4.1865,0.95664,0.27902000000000005,0.9965,3.0624,0.8932,3.19
2020-02-28 07:00:00,4.4232,1.2901,4.6075,0.9768,0.2849,1.0175,3.4464,1.0052,3.59,4.4712,1.3041,4.6575,0.9768,0.2849,1.0175,3.4944,1.0192,3.64
2020-02-28 07:30:00,4.83792,1.41106,5.0395,0.99792,0.29106000000000004,1.0395,3.84,1.12,4.0,4.8859200000000005,1.42506,5.0895,0.99792,0.29106000000000004,1.0395,3.888,1.134,4.05
2020-02-28 08:00:00,5.15712,1.5041600000000002,5.372,1.10592,0.32256,1.152,4.0512,1.1816,4.22,5.20512,1.51816,5.422,1.10592,0.32256,1.152,4.0992,1.1956,4.27
2020-02-28 08:30:00,5.44608,1.58844,5.673,1.14528,0.33404,1.193,4.3008,1.2544,4.48,5.49408,1.60244,5.723,1.14528,0.33404,1.193,4.3488,1.2684,4.53
2020-02-28 09:00:00,5.47776,1.59768,5.7059999999999995,0.89856,0.26208000000000004,0.936,4.5792,1.3356,4.77,5.55456,1.6200800000000002,5.786,0.89856,0.26208000000000004,0.936,4.656,1.358,4.85
2020-02-28 09:30:00,5.50608,1.60594,5.7355,0.8980800000000001,0.26194,0.9355,4.608,1.344,4.8,5.71728,1.66754,5.9555,0.8980800000000001,0.26194,0.9355,4.8192,1.4056,5.02
2020-02-28 10:00:00,5.52528,1.6115400000000002,5.7555,0.88848,0.25914000000000004,0.9255,4.6368,1.3524,4.83,5.73648,1.67314,5.9755,0.88848,0.25914000000000004,0.9255,4.848,1.4140000000000001,5.05
2020-02-28 10:30:00,5.43792,1.58606,5.6645,0.85872,0.25046,0.8945000000000001,4.5792,1.3356,4.77,5.63952,1.64486,5.8745,0.85872,0.25046,0.8945000000000001,4.7808,1.3944,4.98
2020-02-28 11:00:00,5.5224,1.6107,5.7525,0.9336000000000001,0.2723,0.9725,4.5888,1.3384,4.78,5.7336,1.6723,5.9725,0.9336000000000001,0.2723,0.9725,4.8,1.4,5.0
2020-02-28 11:30:00,5.65536,1.64948,5.891,0.94176,0.27468000000000004,0.981,4.7136,1.3748,4.91,5.85696,1.70828,6.101,0.94176,0.27468000000000004,0.981,4.9152000000000005,1.4336,5.12
2020-02-28 12:00:00,5.59104,1.6307200000000002,5.824,0.96384,0.28112000000000004,1.004,4.6272,1.3496000000000001,4.82,5.7926400000000005,1.68952,6.034,0.96384,0.28112000000000004,1.004,4.8288,1.4084,5.03
2020-02-28 12:30:00,5.53152,1.6133600000000001,5.7620000000000005,0.9331200000000001,0.27216,0.972,4.5984,1.3412,4.79,5.74272,1.67496,5.982,0.9331200000000001,0.27216,0.972,4.8096,1.4028,5.01
2020-02-28 13:00:00,5.45904,1.5922200000000002,5.6865,0.9470400000000001,0.27622,0.9865,4.5120000000000005,1.316,4.7,5.55504,1.6202200000000002,5.7865,0.9470400000000001,0.27622,0.9865,4.608,1.344,4.8
2020-02-28 13:30:00,5.4192,1.5806,5.645,1.032,0.301,1.075,4.3872,1.2796,4.57,5.4672,1.5946,5.695,1.032,0.301,1.075,4.4352,1.2936,4.62
2020-02-28 14:00:00,5.35632,1.5622600000000002,5.5795,1.15152,0.33586000000000005,1.1995,4.2048,1.2264,4.38,5.41392,1.5790600000000001,5.6395,1.15152,0.33586000000000005,1.1995,4.2624,1.2432,4.44
2020-02-28 14:30:00,5.18448,1.51214,5.4005,1.22928,0.35854,1.2805,3.9552,1.1536,4.12,5.25168,1.53174,5.4705,1.22928,0.35854,1.2805,4.0224,1.1732,4.19
2020-02-28 15:00:00,4.98576,1.45418,5.1935,1.25136,0.36498,1.3035,3.7344,1.0892,3.89,5.07216,1.47938,5.2835,1.25136,0.36498,1.3035,3.8208,1.1144,3.98
2020-02-28 15:30:00,4.884,1.4245,5.0875,1.2456,0.3633,1.2974999999999999,3.6384,1.0612,3.79,4.9608,1.4469,5.1675,1.2456,0.3633,1.2974999999999999,3.7152000000000003,1.0836000000000001,3.87
2020-02-28 16:00:00,4.96752,1.44886,5.1745,1.24272,0.36246,1.2945,3.7248,1.0864,3.88,5.04432,1.47126,5.2545,1.24272,0.36246,1.2945,3.8016,1.1088,3.96
2020-02-28 16:30:00,4.9104,1.4322,5.115,1.32,0.385,1.375,3.5904,1.0472,3.74,4.9968,1.4574,5.205,1.32,0.385,1.375,3.6768,1.0724,3.83
2020-02-28 17:00:00,4.94256,1.44158,5.1485,1.40016,0.40838,1.4585,3.5423999999999998,1.0332,3.69,5.01936,1.46398,5.2285,1.40016,0.40838,1.4585,3.6192,1.0556,3.77
2020-02-28 17:30:00,4.91952,1.43486,5.1245,1.3771200000000001,0.40166,1.4344999999999999,3.5423999999999998,1.0332,3.69,4.99632,1.45726,5.2045,1.3771200000000001,0.40166,1.4344999999999999,3.6192,1.0556,3.77
2020-02-28 18:00:00,4.86576,1.41918,5.0685,1.38096,0.40278,1.4385,3.4848,1.0164,3.63,4.97136,1.44998,5.1785,1.38096,0.40278,1.4385,3.5904,1.0472,3.74
2020-02-28 18:30:00,5.10816,1.48988,5.321,1.02816,0.29988000000000004,1.071,4.08,1.19,4.25,5.17536,1.50948,5.391,1.02816,0.29988000000000004,1.071,4.1472,1.2096,4.32
2020-02-28 19:00:00,4.96512,1.4481600000000001,5.172,0.9619200000000001,0.28056000000000003,1.002,4.0032,1.1676,4.17,5.02272,1.46496,5.232,0.9619200000000001,0.28056000000000003,1.002,4.0608,1.1844000000000001,4.23
2020-02-28 19:30:00,4.86576,1.41918,5.0685,0.94896,0.27678,0.9885,3.9168000000000003,1.1424,4.08,4.92336,1.43598,5.1285,0.94896,0.27678,0.9885,3.9744,1.1592,4.14
2020-02-28 20:00:00,4.64448,1.35464,4.838,0.9868800000000001,0.28784000000000004,1.028,3.6576,1.0668,3.81,4.72128,1.37704,4.918,0.9868800000000001,0.28784000000000004,1.028,3.7344,1.0892,3.89
2020-02-28 20:30:00,4.32528,1.26154,4.5055,0.9940800000000001,0.28994000000000003,1.0355,3.3312,0.9716,3.47,4.4116800000000005,1.28674,4.5955,0.9940800000000001,0.28994000000000003,1.0355,3.4176,0.9968,3.56
2020-02-28 21:00:00,4.11936,1.20148,4.291,1.23936,0.36148,1.291,2.88,0.84,3.0,4.23456,1.23508,4.411,1.23936,0.36148,1.291,2.9952,0.8736,3.12
2020-02-28 21:30:00,3.89616,1.13638,4.0585,1.21776,0.35518000000000005,1.2685,2.6784,0.7812,2.79,4.02096,1.17278,4.1885,1.21776,0.35518000000000005,1.2685,2.8032,0.8176,2.92
2020-02-28 22:00:00,3.6681600000000003,1.06988,3.821,1.24896,0.36428000000000005,1.301,2.4192,0.7056,2.52,3.7737600000000002,1.10068,3.931,1.24896,0.36428000000000005,1.301,2.5248,0.7364,2.63
2020-02-28 22:30:00,3.40512,0.99316,3.547,1.22592,0.35756000000000004,1.2770000000000001,2.1792,0.6356,2.27,3.51072,1.02396,3.657,1.22592,0.35756000000000004,1.2770000000000001,2.2848,0.6664,2.38
2020-02-28 23:00:00,3.20832,0.93576,3.342,1.20192,0.35056000000000004,1.252,2.0064,0.5852,2.09,3.29472,0.96096,3.432,1.20192,0.35056000000000004,1.252,2.0928,0.6104,2.18
2020-02-28 23:30:00,3.00672,0.8769600000000001,3.132,1.24992,0.36456000000000005,1.302,1.7568000000000001,0.5124000000000001,1.83,3.10272,0.9049600000000001,3.232,1.24992,0.36456000000000005,1.302,1.8528,0.5404,1.9300000000000002
2020-02-29 00:00:00,2.7888,0.8134,2.9050000000000002,1.2912,0.3766,1.345,1.4976,0.4368,1.56,2.8848000000000003,0.8414,3.005,1.2912,0.3766,1.345,1.5936,0.46480000000000005,1.6600000000000001
2020-02-29 00:30:00,2.70816,0.78988,2.821,1.36416,0.39788,1.421,1.344,0.392,1.4,2.77536,0.8094800000000001,2.891,1.36416,0.39788,1.421,1.4112,0.4116,1.47
2020-02-29 01:00:00,2.73312,0.7971600000000001,2.847,1.36992,0.39956,1.427,1.3632,0.3976,1.42,2.93472,0.85596,3.057,1.36992,0.39956,1.427,1.5648,0.45640000000000003,1.63
2020-02-29 01:30:00,2.7134400000000003,0.79142,2.8265000000000002,1.35024,0.39382000000000006,1.4065,1.3632,0.3976,1.42,2.95344,0.8614200000000001,3.0765,1.35024,0.39382000000000006,1.4065,1.6032000000000002,0.4676,1.67
2020-02-29 02:00:00,2.70384,0.7886200000000001,2.8165,1.30224,0.37982000000000005,1.3565,1.4016,0.4088,1.46,2.92464,0.8530200000000001,3.0465,1.30224,0.37982000000000005,1.3565,1.6224,0.4732,1.69
2020-02-29 02:30:00,2.65632,0.7747600000000001,2.767,1.32192,0.38556,1.377,1.3344,0.38920000000000005,1.3900000000000001,2.88672,0.84196,3.007,1.32192,0.38556,1.377,1.5648,0.45640000000000003,1.63
2020-02-29 03:00:00,2.63472,0.76846,2.7445,1.31952,0.38486000000000004,1.3745,1.3152,0.3836,1.37,2.86512,0.8356600000000001,2.9845,1.31952,0.38486000000000004,1.3745,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-29 03:30:00,2.54976,0.74368,2.656,1.42656,0.41608000000000006,1.486,1.1232,0.3276,1.17,2.85696,0.83328,2.976,1.42656,0.41608000000000006,1.486,1.4304000000000001,0.4172,1.49
2020-02-29 04:00:00,2.5128,0.7329,2.6175,1.428,0.41650000000000004,1.4875,1.0848,0.3164,1.13,2.8200000000000003,0.8225,2.9375,1.428,0.41650000000000004,1.4875,1.392,0.406,1.45
2020-02-29 04:30:00,2.5166399999999998,0.73402,2.6215,1.42224,0.41482,1.4815,1.0944,0.31920000000000004,1.1400000000000001,2.81424,0.8208200000000001,2.9314999999999998,1.42224,0.41482,1.4815,1.392,0.406,1.45
2020-02-29 05:00:00,2.50224,0.72982,2.6065,1.33104,0.38822,1.3865,1.1712,0.3416,1.22,2.77104,0.80822,2.8865,1.33104,0.38822,1.3865,1.44,0.42,1.5
2020-02-29 05:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.33152,0.38836000000000004,1.387,1.2096,0.3528,1.26,2.80032,0.81676,2.917,1.33152,0.38836000000000004,1.387,1.4688,0.4284,1.53
2020-02-29 06:00:00,2.65296,0.77378,2.7635,1.30896,0.38178,1.3635,1.344,0.392,1.4,2.87376,0.83818,2.9935,1.30896,0.38178,1.3635,1.5648,0.45640000000000003,1.63
2020-02-29 06:30:00,2.9923200000000003,0.8727600000000001,3.117,1.20672,0.35196000000000005,1.2570000000000001,1.7856,0.5208,1.8599999999999999,3.11712,0.9091600000000001,3.247,1.20672,0.35196000000000005,1.2570000000000001,1.9104,0.5572,1.99
2020-02-29 07:00:00,3.10176,0.90468,3.231,1.22016,0.35588000000000003,1.271,1.8816000000000002,0.5488000000000001,1.96,3.22656,0.94108,3.3609999999999998,1.22016,0.35588000000000003,1.271,2.0064,0.5852,2.09
2020-02-29 07:30:00,3.22416,0.9403800000000001,3.3585000000000003,1.18896,0.34678000000000003,1.2385,2.0352,0.5936,2.12,3.34896,0.9767800000000001,3.4885,1.18896,0.34678000000000003,1.2385,2.16,0.63,2.25
2020-02-29 08:00:00,3.43104,1.00072,3.574,1.20384,0.35112000000000004,1.254,2.2272,0.6496000000000001,2.32,3.5366400000000002,1.03152,3.684,1.20384,0.35112000000000004,1.254,2.3328,0.6804,2.43
2020-02-29 08:30:00,3.81408,1.11244,3.973,1.15488,0.33684000000000003,1.203,2.6592000000000002,0.7756000000000001,2.77,3.90048,1.13764,4.063,1.15488,0.33684000000000003,1.203,2.7456,0.8008000000000001,2.86
2020-02-29 09:00:00,3.87216,1.12938,4.0335,1.11696,0.32578,1.1635,2.7552,0.8036000000000001,2.87,3.94896,1.15178,4.1135,1.11696,0.32578,1.1635,2.832,0.8260000000000001,2.95
2020-02-29 09:30:00,3.94848,1.15164,4.113,1.21248,0.35364,1.263,2.7359999999999998,0.798,2.85,4.03488,1.17684,4.203,1.21248,0.35364,1.263,2.8224,0.8232,2.94
2020-02-29 10:00:00,4.17504,1.21772,4.349,1.24704,0.36372000000000004,1.299,2.928,0.854,3.05,4.26144,1.24292,4.439,1.24704,0.36372000000000004,1.299,3.0144,0.8792000000000001,3.14
2020-02-29 10:30:00,4.20912,1.22766,4.3845,1.30992,0.38206,1.3645,2.8992,0.8456,3.02,4.29552,1.25286,4.4745,1.30992,0.38206,1.3645,2.9856,0.8708,3.11
2020-02-29 11:00:00,4.09632,1.19476,4.267,1.34112,0.39116,1.397,2.7552,0.8036000000000001,2.87,4.17312,1.21716,4.347,1.34112,0.39116,1.397,2.832,0.8260000000000001,2.95
2020-02-29 11:30:00,3.82224,1.11482,3.9815,1.44144,0.42042,1.5015,2.3808,0.6944,2.48,3.91824,1.14282,4.0815,1.44144,0.42042,1.5015,2.4768,0.7224,2.58
2020-02-29 12:00:00,3.74928,1.09354,3.9055,1.43568,0.41874000000000006,1.4955,2.3136,0.6748000000000001,2.41,3.84528,1.12154,4.0055,1.43568,0.41874000000000006,1.4955,2.4096,0.7028,2.51
2020-02-29 12:30:00,3.69168,1.07674,3.8455,1.35888,0.39634,1.4155,2.3328,0.6804,2.43,3.78768,1.10474,3.9455,1.35888,0.39634,1.4155,2.4288,0.7084,2.5300000000000002
2020-02-29 13:00:00,3.5736,1.0423,3.7225,1.2024,0.3507,1.2525,2.3712,0.6916,2.47,3.6888,1.0759,3.8425000000000002,1.2024,0.3507,1.2525,2.4864,0.7252000000000001,2.59
2020-02-29 13:30:00,3.5016,1.0213,3.6475,1.2456,0.3633,1.2974999999999999,2.2560000000000002,0.658,2.35,3.636,1.0605,3.7875,1.2456,0.3633,1.2974999999999999,2.3904,0.6972,2.49
2020-02-29 14:00:00,3.48288,1.01584,3.628,1.15968,0.33824000000000004,1.208,2.3232,0.6776,2.42,3.59808,1.04944,3.748,1.15968,0.33824000000000004,1.208,2.4384,0.7112,2.54
2020-02-29 14:30:00,3.46656,1.01108,3.6109999999999998,1.10496,0.32228,1.151,2.3616,0.6888000000000001,2.46,3.59136,1.04748,3.741,1.10496,0.32228,1.151,2.4864,0.7252000000000001,2.59
2020-02-29 15:00:00,3.4713600000000002,1.01248,3.616,1.23456,0.36008,1.286,2.2368,0.6524,2.33,3.58656,1.04608,3.7359999999999998,1.23456,0.36008,1.286,2.352,0.686,2.45
2020-02-29 15:30:00,3.48,1.015,3.625,1.3872,0.4046,1.445,2.0928,0.6104,2.18,3.6144,1.0542,3.765,1.3872,0.4046,1.445,2.2272,0.6496000000000001,2.32
2020-02-29 16:00:00,3.44688,1.00534,3.5905,1.41168,0.41174000000000005,1.4705,2.0352,0.5936,2.12,3.5908800000000003,1.04734,3.7405,1.41168,0.41174000000000005,1.4705,2.1792,0.6356,2.27
2020-02-29 16:30:00,3.53808,1.03194,3.6855,1.3300800000000002,0.38794,1.3855,2.208,0.644,2.3,3.68208,1.07394,3.8355,1.3300800000000002,0.38794,1.3855,2.352,0.686,2.45
2020-02-29 17:00:00,3.77184,1.10012,3.9290000000000003,1.30464,0.38052,1.359,2.4672,0.7196,2.5700000000000003,3.89664,1.13652,4.059,1.30464,0.38052,1.359,2.592,0.756,2.7
2020-02-29 17:30:00,3.90624,1.13932,4.069,1.30464,0.38052,1.359,2.6016,0.7588,2.71,4.03104,1.17572,4.199,1.30464,0.38052,1.359,2.7264,0.7952,2.84
2020-02-29 18:00:00,4.1904,1.2222,4.365,1.2912,0.3766,1.345,2.8992,0.8456,3.02,4.3056,1.2558,4.485,1.2912,0.3766,1.345,3.0144,0.8792000000000001,3.14
2020-02-29 18:30:00,4.40928,1.28604,4.593,1.30848,0.38164000000000003,1.363,3.1008,0.9044000000000001,3.23,4.5244800000000005,1.3196400000000001,4.713,1.30848,0.38164000000000003,1.363,3.216,0.9380000000000001,3.35
2020-02-29 19:00:00,4.31088,1.2573400000000001,4.4905,1.3060800000000001,0.38094000000000006,1.3605,3.0048,0.8764000000000001,3.13,4.43568,1.2937400000000001,4.6205,1.3060800000000001,0.38094000000000006,1.3605,3.1296,0.9128000000000001,3.26
2020-02-29 19:30:00,4.17024,1.21632,4.344,1.30944,0.38192000000000004,1.3639999999999999,2.8608000000000002,0.8344,2.98,4.29504,1.25272,4.474,1.30944,0.38192000000000004,1.3639999999999999,2.9856,0.8708,3.11
2020-02-29 20:00:00,4.0732800000000005,1.18804,4.243,1.30848,0.38164000000000003,1.363,2.7648,0.8064,2.88,4.22688,1.23284,4.4030000000000005,1.30848,0.38164000000000003,1.363,2.9184,0.8512000000000001,3.04
2020-02-29 20:30:00,3.93648,1.14814,4.1005,1.3060800000000001,0.38094000000000006,1.3605,2.6304,0.7672,2.74,4.07088,1.18734,4.2405,1.3060800000000001,0.38094000000000006,1.3605,2.7648,0.8064,2.88
2020-02-29 21:00:00,3.77136,1.09998,3.9285,1.30416,0.38038000000000005,1.3585,2.4672,0.7196,2.5700000000000003,3.8865600000000002,1.13358,4.0485,1.30416,0.38038000000000005,1.3585,2.5824,0.7532,2.69
2020-02-29 21:30:00,3.60192,1.05056,3.752,1.2883200000000001,0.37576000000000004,1.342,2.3136,0.6748000000000001,2.41,3.70752,1.08136,3.862,1.2883200000000001,0.37576000000000004,1.342,2.4192,0.7056,2.52
2020-02-29 22:00:00,3.45552,1.00786,3.5995,1.26672,0.36946,1.3195000000000001,2.1888,0.6384000000000001,2.2800000000000002,3.55152,1.03586,3.6995,1.26672,0.36946,1.3195000000000001,2.2848,0.6664,2.38
2020-02-29 22:30:00,3.34272,0.97496,3.482,1.2883200000000001,0.37576000000000004,1.342,2.0544000000000002,0.5992000000000001,2.14,3.42912,1.00016,3.572,1.2883200000000001,0.37576000000000004,1.342,2.1408,0.6244000000000001,2.23
2020-02-29 23:00:00,3.11184,0.9076200000000001,3.2415,1.28784,0.37562,1.3415,1.824,0.532,1.9,3.19824,0.9328200000000001,3.3315,1.28784,0.37562,1.3415,1.9104,0.5572,1.99
2020-02-29 23:30:00,2.9971200000000002,0.87416,3.122,1.27872,0.37296,1.332,1.7184,0.5012,1.79,3.05472,0.8909600000000001,3.182,1.27872,0.37296,1.332,1.776,0.518,1.85
2020-03-01 00:00:00,2.86608,0.83594,2.9855,1.29168,0.37674,1.3455,1.5744,0.4592,1.6400000000000001,2.9140800000000002,0.84994,3.0355,1.29168,0.37674,1.3455,1.6224,0.4732,1.69
2020-03-01 00:30:00,2.77152,0.8083600000000001,2.887,1.28352,0.37436,1.337,1.488,0.434,1.55,2.84832,0.83076,2.967,1.28352,0.37436,1.337,1.5648,0.45640000000000003,1.63
2020-03-01 01:00:00,2.79216,0.8143800000000001,2.9085,1.3713600000000001,0.39998000000000006,1.4285,1.4208,0.41440000000000005,1.48,2.99376,0.8731800000000001,3.1185,1.3713600000000001,0.39998000000000006,1.4285,1.6224,0.4732,1.69
2020-03-01 01:30:00,2.76,0.805,2.875,1.3584,0.3962,1.415,1.4016,0.4088,1.46,3.0192,0.8806,3.145,1.3584,0.3962,1.415,1.6608,0.4844,1.73
2020-03-01 02:00:00,2.70576,0.7891800000000001,2.8185000000000002,1.32336,0.38598000000000005,1.3785,1.3824,0.4032,1.44,2.94576,0.85918,3.0685000000000002,1.32336,0.38598000000000005,1.3785,1.6224,0.4732,1.69
2020-03-01 02:30:00,2.7408,0.7994,2.855,1.2816,0.3738,1.335,1.4592,0.42560000000000003,1.52,2.9424,0.8582000000000001,3.065,1.2816,0.3738,1.335,1.6608,0.4844,1.73
2020-03-01 03:00:00,2.7192,0.7931,2.8325,1.2888,0.3759,1.3425,1.4304000000000001,0.4172,1.49,2.9208,0.8519,3.0425,1.2888,0.3759,1.3425,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-01 03:30:00,2.67024,0.7788200000000001,2.7815000000000003,1.27824,0.37282000000000004,1.3315000000000001,1.392,0.406,1.45,2.90064,0.8460200000000001,3.0215,1.27824,0.37282000000000004,1.3315000000000001,1.6224,0.4732,1.69
2020-03-01 04:00:00,2.65152,0.77336,2.762,1.26912,0.37016000000000004,1.322,1.3824,0.4032,1.44,2.88192,0.8405600000000001,3.002,1.26912,0.37016000000000004,1.322,1.6128,0.47040000000000004,1.6800000000000002
2020-03-01 04:30:00,2.60496,0.75978,2.7135,1.2705600000000001,0.37058,1.3235000000000001,1.3344,0.38920000000000005,1.3900000000000001,2.85456,0.8325800000000001,2.9735,1.2705600000000001,0.37058,1.3235000000000001,1.584,0.462,1.65
2020-03-01 05:00:00,2.65536,0.7744800000000001,2.766,1.27296,0.37128000000000005,1.326,1.3824,0.4032,1.44,2.87616,0.8388800000000001,2.996,1.27296,0.37128000000000005,1.326,1.6032000000000002,0.4676,1.67
2020-03-01 05:30:00,2.6136,0.7623000000000001,2.7225,1.2696,0.3703,1.3225,1.344,0.392,1.4,2.8536,0.8323,2.9725,1.2696,0.3703,1.3225,1.584,0.462,1.65
2020-03-01 06:00:00,2.68368,0.7827400000000001,2.7955,1.26288,0.36834000000000006,1.3155000000000001,1.4208,0.41440000000000005,1.48,2.90448,0.8471400000000001,3.0255,1.26288,0.36834000000000006,1.3155000000000001,1.6416,0.4788,1.71
2020-03-01 06:30:00,2.79168,0.8142400000000001,2.908,1.33248,0.38864000000000004,1.388,1.4592,0.42560000000000003,1.52,2.99328,0.87304,3.118,1.33248,0.38864000000000004,1.388,1.6608,0.4844,1.73
2020-03-01 07:00:00,2.91696,0.8507800000000001,3.0385,1.36176,0.39718000000000003,1.4185,1.5552000000000001,0.4536,1.62,3.10896,0.90678,3.2385,1.36176,0.39718000000000003,1.4185,1.7472,0.5096,1.82
2020-03-01 07:30:00,3.01104,0.8782200000000001,3.1365,1.3118400000000001,0.38262,1.3665,1.6992,0.49560000000000004,1.77,3.19344,0.93142,3.3265000000000002,1.3118400000000001,0.38262,1.3665,1.8816000000000002,0.5488000000000001,1.96
2020-03-01 08:00:00,3.24048,0.9451400000000001,3.3755,1.29168,0.37674,1.3455,1.9488,0.5684,2.03,3.37488,0.9843400000000001,3.5155000000000003,1.29168,0.37674,1.3455,2.0832,0.6076,2.17
2020-03-01 08:30:00,3.4008000000000003,0.9919,3.5425,1.3368,0.3899,1.3925,2.064,0.602,2.15,3.5256,1.0283,3.6725,1.3368,0.3899,1.3925,2.1888,0.6384000000000001,2.2800000000000002
2020-03-01 09:00:00,3.55152,1.03586,3.6995,1.39152,0.40586000000000005,1.4495,2.16,0.63,2.25,3.66672,1.06946,3.8195,1.39152,0.40586000000000005,1.4495,2.2752,0.6636000000000001,2.37
2020-03-01 09:30:00,3.64512,1.06316,3.797,1.48512,0.43316000000000004,1.5470000000000002,2.16,0.63,2.25,3.76032,1.09676,3.917,1.48512,0.43316000000000004,1.5470000000000002,2.2752,0.6636000000000001,2.37
2020-03-01 10:00:00,3.7569600000000003,1.09578,3.9135,1.5201600000000002,0.44338000000000005,1.5835,2.2368,0.6524,2.33,3.87216,1.12938,4.0335,1.5201600000000002,0.44338000000000005,1.5835,2.352,0.686,2.45
2020-03-01 10:30:00,3.7276800000000003,1.08724,3.883,1.47168,0.42924,1.533,2.2560000000000002,0.658,2.35,3.8332800000000002,1.11804,3.993,1.47168,0.42924,1.533,2.3616,0.6888000000000001,2.46
2020-03-01 11:00:00,3.76368,1.09774,3.9205,1.46928,0.42854000000000003,1.5305,2.2944,0.6692,2.39,3.86928,1.12854,4.0305,1.46928,0.42854000000000003,1.5305,2.4,0.7000000000000001,2.5
2020-03-01 11:30:00,3.58944,1.04692,3.739,1.50624,0.43932000000000004,1.569,2.0832,0.6076,2.17,3.71424,1.08332,3.8689999999999998,1.50624,0.43932000000000004,1.569,2.208,0.644,2.3
2020-03-01 12:00:00,3.64272,1.06246,3.7945,1.55952,0.45486000000000004,1.6245,2.0832,0.6076,2.17,3.78672,1.10446,3.9445,1.55952,0.45486000000000004,1.6245,2.2272,0.6496000000000001,2.32
2020-03-01 12:30:00,3.65088,1.06484,3.803,1.48128,0.43204000000000004,1.5430000000000001,2.1696,0.6328,2.26,3.79488,1.10684,3.9530000000000003,1.48128,0.43204000000000004,1.5430000000000001,2.3136,0.6748000000000001,2.41
2020-03-01 13:00:00,3.64848,1.06414,3.8005,1.44048,0.42014,1.5005000000000002,2.208,0.644,2.3,3.7924800000000003,1.10614,3.9505,1.44048,0.42014,1.5005000000000002,2.352,0.686,2.45
2020-03-01 13:30:00,3.5976,1.0493,3.7475,1.3992,0.4081,1.4575,2.1984,0.6412,2.29,3.7224,1.0857,3.8775,1.3992,0.4081,1.4575,2.3232,0.6776,2.42
2020-03-01 14:00:00,3.6624,1.0682,3.815,1.32,0.385,1.375,2.3424,0.6832,2.44,3.7776,1.1018,3.935,1.32,0.385,1.375,2.4576000000000002,0.7168,2.56
2020-03-01 14:30:00,3.7296,1.0878,3.885,1.1664,0.3402,1.215,2.5632,0.7476,2.67,3.8736,1.1298,4.035,1.1664,0.3402,1.215,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-01 15:00:00,3.60672,1.05196,3.757,1.17792,0.34356000000000003,1.227,2.4288,0.7084,2.5300000000000002,3.7507200000000003,1.09396,3.907,1.17792,0.34356000000000003,1.227,2.5728,0.7504000000000001,2.68
2020-03-01 15:30:00,3.60192,1.05056,3.752,1.26912,0.37016000000000004,1.322,2.3328,0.6804,2.43,3.75552,1.0953600000000001,3.912,1.26912,0.37016000000000004,1.322,2.4864,0.7252000000000001,2.59
2020-03-01 16:00:00,3.61536,1.05448,3.766,1.34016,0.39088,1.396,2.2752,0.6636000000000001,2.37,3.76896,1.09928,3.926,1.34016,0.39088,1.396,2.4288,0.7084,2.5300000000000002
2020-03-01 16:30:00,3.73536,1.08948,3.891,1.2585600000000001,0.36708,1.311,2.4768,0.7224,2.58,3.8697600000000003,1.1286800000000001,4.031,1.2585600000000001,0.36708,1.311,2.6112,0.7616,2.7199999999999998
2020-03-01 17:00:00,3.9398400000000002,1.14912,4.104,1.10784,0.32312,1.154,2.832,0.8260000000000001,2.95,4.06464,1.18552,4.234,1.10784,0.32312,1.154,2.9568000000000003,0.8624,3.08
2020-03-01 17:30:00,4.15584,1.21212,4.329,1.15104,0.33572,1.199,3.0048,0.8764000000000001,3.13,4.27104,1.24572,4.449,1.15104,0.33572,1.199,3.12,0.91,3.25
2020-03-01 18:00:00,4.27584,1.24712,4.454,1.02144,0.29792,1.064,3.2544,0.9492,3.39,4.40064,1.28352,4.584,1.02144,0.29792,1.064,3.3792,0.9856,3.52
2020-03-01 18:30:00,4.4712,1.3041,4.6575,1.0344,0.3017,1.0775,3.4368,1.0024,3.58,4.6152,1.3461,4.8075,1.0344,0.3017,1.0775,3.5808,1.0444,3.73
2020-03-01 19:00:00,4.41456,1.28758,4.5985,1.03536,0.30198,1.0785,3.3792,0.9856,3.52,4.55856,1.32958,4.7485,1.03536,0.30198,1.0785,3.5232,1.0276,3.67
2020-03-01 19:30:00,4.28064,1.24852,4.459,0.9494400000000001,0.27692,0.989,3.3312,0.9716,3.47,4.41504,1.28772,4.599,0.9494400000000001,0.27692,0.989,3.4656000000000002,1.0108,3.61
2020-03-01 20:00:00,4.21872,1.23046,4.3945,0.58992,0.17206000000000002,0.6145,3.6288,1.0584,3.7800000000000002,4.33392,1.26406,4.5145,0.58992,0.17206000000000002,0.6145,3.7439999999999998,1.092,3.9
2020-03-01 20:30:00,3.97296,1.15878,4.1385,1.23696,0.36078000000000005,1.2885,2.7359999999999998,0.798,2.85,4.10736,1.19798,4.2785,1.23696,0.36078000000000005,1.2885,2.8704,0.8372,2.99
2020-03-01 21:00:00,3.79728,1.10754,3.9555,1.18608,0.34594,1.2355,2.6112,0.7616,2.7199999999999998,3.90288,1.13834,4.0655,1.18608,0.34594,1.2355,2.7168,0.7924,2.83
2020-03-01 21:30:00,3.6148800000000003,1.05434,3.7655000000000003,1.09968,0.32074,1.1455,2.5152,0.7336,2.62,3.7204800000000002,1.08514,3.8755,1.09968,0.32074,1.1455,2.6208,0.7644000000000001,2.73
2020-03-01 22:00:00,3.5428800000000003,1.03334,3.6905,1.00848,0.29414,1.0505,2.5343999999999998,0.7392000000000001,2.64,3.63888,1.06134,3.7905,1.00848,0.29414,1.0505,2.6304,0.7672,2.74
2020-03-01 22:30:00,3.28656,0.9585800000000001,3.4235,0.97296,0.28378000000000003,1.0135,2.3136,0.6748000000000001,2.41,3.37296,0.9837800000000001,3.5135,0.97296,0.28378000000000003,1.0135,2.4,0.7000000000000001,2.5
2020-03-01 23:00:00,3.10752,0.90636,3.237,0.9379200000000001,0.27356,0.977,2.1696,0.6328,2.26,3.18432,0.92876,3.317,0.9379200000000001,0.27356,0.977,2.2464,0.6552,2.34
2020-03-01 23:30:00,2.9083200000000002,0.84826,3.0295,0.99792,0.29106000000000004,1.0395,1.9104,0.5572,1.99,2.98512,0.8706600000000001,3.1095,0.99792,0.29106000000000004,1.0395,1.9872,0.5796,2.07
2020-03-02 00:00:00,2.78544,0.81242,2.9015,1.00944,0.29442,1.0515,1.776,0.518,1.85,2.85264,0.8320200000000001,2.9715,1.00944,0.29442,1.0515,1.8432,0.5376000000000001,1.92
2020-03-02 00:30:00,2.71776,0.79268,2.831,0.94176,0.27468000000000004,0.981,1.776,0.518,1.85,2.77536,0.8094800000000001,2.891,0.94176,0.27468000000000004,0.981,1.8336000000000001,0.5348,1.9100000000000001
2020-03-02 01:00:00,2.8296,0.8253,2.9475,0.9192,0.2681,0.9575,1.9104,0.5572,1.99,2.8872,0.8421000000000001,3.0075,0.9192,0.2681,0.9575,1.968,0.5740000000000001,2.05
2020-03-02 01:30:00,2.82576,0.82418,2.9435000000000002,0.9153600000000001,0.26698,0.9535,1.9104,0.5572,1.99,2.88336,0.8409800000000001,3.0035,0.9153600000000001,0.26698,0.9535,1.968,0.5740000000000001,2.05
2020-03-02 02:00:00,2.77152,0.8083600000000001,2.887,0.90912,0.26516,0.9470000000000001,1.8624,0.5432,1.94,2.82912,0.8251600000000001,2.947,0.90912,0.26516,0.9470000000000001,1.92,0.56,2.0
2020-03-02 02:30:00,2.80368,0.81774,2.9205,0.9028800000000001,0.26334,0.9405,1.9008,0.5544,1.98,2.85168,0.83174,2.9705,0.9028800000000001,0.26334,0.9405,1.9488,0.5684,2.03
2020-03-02 03:00:00,2.7907200000000003,0.81396,2.907,0.8995200000000001,0.26236000000000004,0.937,1.8912,0.5516,1.97,2.83872,0.82796,2.957,0.8995200000000001,0.26236000000000004,0.937,1.9392,0.5656,2.02
2020-03-02 03:30:00,2.80128,0.8170400000000001,2.918,0.8908800000000001,0.25984,0.928,1.9104,0.5572,1.99,2.85888,0.83384,2.9779999999999998,0.8908800000000001,0.25984,0.928,1.968,0.5740000000000001,2.05
2020-03-02 04:00:00,2.7672,0.8071,2.8825000000000003,0.8952,0.2611,0.9325,1.8719999999999999,0.546,1.9500000000000002,2.8344,0.8267,2.9525,0.8952,0.2611,0.9325,1.9392,0.5656,2.02
2020-03-02 04:30:00,2.76816,0.8073800000000001,2.8835,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.8816000000000002,0.5488000000000001,1.96,2.84496,0.8297800000000001,2.9635,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.9584000000000001,0.5712,2.04
2020-03-02 05:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.8932800000000001,0.26054,0.9305,1.9392,0.5656,2.02,2.89968,0.84574,3.0205,0.8932800000000001,0.26054,0.9305,2.0064,0.5852,2.09
2020-03-02 05:30:00,3.00048,0.87514,3.1255,0.8980800000000001,0.26194,0.9355,2.1024,0.6132000000000001,2.19,3.10608,0.9059400000000001,3.2355,0.8980800000000001,0.26194,0.9355,2.208,0.644,2.3
2020-03-02 06:00:00,3.336,0.973,3.475,0.888,0.259,0.925,2.448,0.714,2.55,3.432,1.001,3.575,0.888,0.259,0.925,2.544,0.742,2.65
2020-03-02 06:30:00,3.93264,1.14702,4.0965,0.8894400000000001,0.25942000000000004,0.9265,3.0432,0.8876000000000001,3.17,3.99024,1.16382,4.1565,0.8894400000000001,0.25942000000000004,0.9265,3.1008,0.9044000000000001,3.23
2020-03-02 07:00:00,4.59264,1.33952,4.784,0.8966400000000001,0.26152000000000003,0.934,3.696,1.078,3.85,4.60224,1.34232,4.7940000000000005,0.8966400000000001,0.26152000000000003,0.934,3.7056,1.0808,3.86
2020-03-02 07:30:00,4.84992,1.41456,5.052,0.9043200000000001,0.26376,0.9420000000000001,3.9455999999999998,1.1508,4.11,4.87872,1.42296,5.082,0.9043200000000001,0.26376,0.9420000000000001,3.9744,1.1592,4.14
2020-03-02 08:00:00,5.24688,1.53034,5.4655000000000005,0.8980800000000001,0.26194,0.9355,4.3488,1.2684,4.53,5.25648,1.53314,5.4755,0.8980800000000001,0.26194,0.9355,4.3584,1.2711999999999999,4.54
2020-03-02 08:30:00,5.4576,1.5918,5.6850000000000005,0.9264,0.2702,0.965,4.5312,1.3216,4.72,5.4864,1.6002,5.715,0.9264,0.2702,0.965,4.5600000000000005,1.33,4.75
2020-03-02 09:00:00,5.34576,1.55918,5.5685,1.04496,0.30478000000000005,1.0885,4.3008,1.2544,4.48,5.37456,1.56758,5.5985,1.04496,0.30478000000000005,1.0885,4.3296,1.2628,4.51
2020-03-02 09:30:00,5.256,1.533,5.475,1.1568,0.33740000000000003,1.205,4.0992,1.1956,4.27,5.4192,1.5806,5.645,1.1568,0.33740000000000003,1.205,4.2624,1.2432,4.44
2020-03-02 10:00:00,5.1888,1.5134,5.405,1.272,0.371,1.325,3.9168000000000003,1.1424,4.08,5.3904,1.5722,5.615,1.272,0.371,1.325,4.1184,1.2012,4.29
2020-03-02 10:30:00,4.96368,1.44774,5.1705,1.34448,0.39214000000000004,1.4005,3.6192,1.0556,3.77,5.16528,1.50654,5.3805,1.34448,0.39214000000000004,1.4005,3.8208,1.1144,3.98
2020-03-02 11:00:00,4.95792,1.4460600000000001,5.1645,1.33872,0.39046000000000003,1.3945,3.6192,1.0556,3.77,5.15952,1.50486,5.3745,1.33872,0.39046000000000003,1.3945,3.8208,1.1144,3.98
2020-03-02 11:30:00,4.884,1.4245,5.0875,1.284,0.3745,1.3375,3.6,1.05,3.75,5.0856,1.4833,5.2975,1.284,0.3745,1.3375,3.8016,1.1088,3.96
2020-03-02 12:00:00,4.77456,1.3925800000000002,4.9735,1.38576,0.40418000000000004,1.4435,3.3888,0.9884000000000001,3.5300000000000002,4.97616,1.4513800000000001,5.1835,1.38576,0.40418000000000004,1.4435,3.5904,1.0472,3.74
2020-03-02 12:30:00,4.88112,1.42366,5.0845,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.456,1.008,3.6,5.08272,1.48246,5.2945,1.4251200000000002,0.41566000000000003,1.4845000000000002,3.6576,1.0668,3.81
2020-03-02 13:00:00,4.79232,1.3977600000000001,4.992,1.39392,0.40656000000000003,1.452,3.3984,0.9912000000000001,3.54,4.98432,1.45376,5.192,1.39392,0.40656000000000003,1.452,3.5904,1.0472,3.74
2020-03-02 13:30:00,4.67232,1.36276,4.867,1.32192,0.38556,1.377,3.3504,0.9772000000000001,3.49,4.87392,1.42156,5.077,1.32192,0.38556,1.377,3.552,1.036,3.7
2020-03-02 14:00:00,4.704,1.3719999999999999,4.9,1.1232,0.3276,1.17,3.5808,1.0444,3.73,4.8864,1.4252,5.09,1.1232,0.3276,1.17,3.7632,1.0976,3.92
2020-03-02 14:30:00,4.7020800000000005,1.37144,4.898,1.11168,0.32424000000000003,1.158,3.5904,1.0472,3.74,4.89408,1.42744,5.098,1.11168,0.32424000000000003,1.158,3.7824,1.1032,3.94
2020-03-02 15:00:00,4.54896,1.32678,4.7385,1.20816,0.35238,1.2585,3.3407999999999998,0.9744,3.48,4.7313600000000005,1.37998,4.9285,1.20816,0.35238,1.2585,3.5232,1.0276,3.67
2020-03-02 15:30:00,4.60128,1.34204,4.793,1.32768,0.38724000000000003,1.383,3.2736,0.9548000000000001,3.41,4.78368,1.39524,4.983,1.32768,0.38724000000000003,1.383,3.456,1.008,3.6
2020-03-02 16:00:00,4.79712,1.39916,4.997,0.8419200000000001,0.24556000000000003,0.877,3.9552,1.1536,4.12,4.97952,1.45236,5.187,0.8419200000000001,0.24556000000000003,0.877,4.1376,1.2068,4.31
2020-03-02 16:30:00,4.6896,1.3678,4.885,1.2624,0.3682,1.315,3.4272,0.9996,3.5700000000000003,4.8911999999999995,1.4266,5.095,1.2624,0.3682,1.315,3.6288,1.0584,3.7800000000000002
2020-03-02 17:00:00,4.78128,1.3945400000000001,4.9805,1.18128,0.34454,1.2305,3.6,1.05,3.75,4.96368,1.44774,5.1705,1.18128,0.34454,1.2305,3.7824,1.1032,3.94
2020-03-02 17:30:00,4.80336,1.4009800000000001,5.0035,1.08816,0.31738000000000005,1.1335,3.7152000000000003,1.0836000000000001,3.87,5.00496,1.45978,5.2135,1.08816,0.31738000000000005,1.1335,3.9168000000000003,1.1424,4.08
2020-03-02 18:00:00,4.95408,1.4449400000000001,5.1605,0.9988800000000001,0.29134000000000004,1.0405,3.9552,1.1536,4.12,5.13648,1.49814,5.3505,0.9988800000000001,0.29134000000000004,1.0405,4.1376,1.2068,4.31
2020-03-02 18:30:00,5.18064,1.51102,5.3965,1.04304,0.30422000000000005,1.0865,4.1376,1.2068,4.31,5.36304,1.5642200000000002,5.5865,1.04304,0.30422000000000005,1.0865,4.32,1.26,4.5
2020-03-02 19:00:00,5.15424,1.50332,5.369,1.00704,0.29372000000000004,1.049,4.1472,1.2096,4.32,5.32704,1.55372,5.549,1.00704,0.29372000000000004,1.049,4.32,1.26,4.5
2020-03-02 19:30:00,5.12112,1.49366,5.3345,0.9931200000000001,0.28966000000000003,1.0345,4.128,1.204,4.3,5.19792,1.51606,5.4145,0.9931200000000001,0.28966000000000003,1.0345,4.2048,1.2264,4.38
2020-03-02 20:00:00,4.86576,1.41918,5.0685,1.06416,0.31038000000000004,1.1085,3.8016,1.1088,3.96,4.95216,1.44438,5.1585,1.06416,0.31038000000000004,1.1085,3.888,1.134,4.05
2020-03-02 20:30:00,4.61376,1.34568,4.806,1.02336,0.29848,1.066,3.5904,1.0472,3.74,4.73856,1.38208,4.936,1.02336,0.29848,1.066,3.7152000000000003,1.0836000000000001,3.87
2020-03-02 21:00:00,4.49088,1.30984,4.678,1.05408,0.30744000000000005,1.098,3.4368,1.0024,3.58,4.63488,1.3518400000000002,4.828,1.05408,0.30744000000000005,1.098,3.5808,1.0444,3.73
2020-03-02 21:30:00,4.21008,1.22794,4.3855,1.00368,0.29274,1.0455,3.2064,0.9352,3.34,4.33488,1.26434,4.5155,1.00368,0.29274,1.0455,3.3312,0.9716,3.47
2020-03-02 22:00:00,3.9043200000000002,1.13876,4.067,1.03392,0.30156000000000005,1.077,2.8704,0.8372,2.99,4.02912,1.17516,4.197,1.03392,0.30156000000000005,1.077,2.9952,0.8736,3.12
2020-03-02 22:30:00,3.48624,1.01682,3.6315,1.05744,0.30842,1.1015,2.4288,0.7084,2.5300000000000002,3.60144,1.05042,3.7515,1.05744,0.30842,1.1015,2.544,0.742,2.65
2020-03-02 23:00:00,3.29568,0.9612400000000001,3.433,1.03968,0.30324,1.083,2.2560000000000002,0.658,2.35,3.39168,0.9892400000000001,3.533,1.03968,0.30324,1.083,2.352,0.686,2.45
2020-03-02 23:30:00,3.08784,0.9006200000000001,3.2165,1.09104,0.31822,1.1365,1.9968,0.5824,2.08,3.17424,0.9258200000000001,3.3064999999999998,1.09104,0.31822,1.1365,2.0832,0.6076,2.17
2020-03-03 00:00:00,2.98848,0.8716400000000001,3.113,1.03008,0.30044000000000004,1.073,1.9584000000000001,0.5712,2.04,3.06528,0.8940400000000001,3.193,1.03008,0.30044000000000004,1.073,2.0352,0.5936,2.12
2020-03-03 00:30:00,2.88144,0.8404200000000001,3.0015,1.03824,0.30282000000000003,1.0815,1.8432,0.5376000000000001,1.92,2.95824,0.86282,3.0815,1.03824,0.30282000000000003,1.0815,1.92,0.56,2.0
2020-03-03 01:00:00,2.94816,0.8598800000000001,3.071,1.05696,0.30828,1.101,1.8912,0.5516,1.97,3.02496,0.8822800000000001,3.151,1.05696,0.30828,1.101,1.968,0.5740000000000001,2.05
2020-03-03 01:30:00,2.91936,0.85148,3.041,1.04736,0.30548000000000003,1.091,1.8719999999999999,0.546,1.9500000000000002,3.00576,0.8766800000000001,3.1310000000000002,1.04736,0.30548000000000003,1.091,1.9584000000000001,0.5712,2.04
2020-03-03 02:00:00,2.88192,0.8405600000000001,3.002,0.9619200000000001,0.28056000000000003,1.002,1.92,0.56,2.0,2.95872,0.8629600000000001,3.082,0.9619200000000001,0.28056000000000003,1.002,1.9968,0.5824,2.08
2020-03-03 02:30:00,2.93472,0.85596,3.057,1.00512,0.29316000000000003,1.047,1.9296000000000002,0.5628000000000001,2.01,3.01152,0.87836,3.137,1.00512,0.29316000000000003,1.047,2.0064,0.5852,2.09
2020-03-03 03:00:00,2.8968,0.8449000000000001,3.0175,1.0152,0.29610000000000003,1.0575,1.8816000000000002,0.5488000000000001,1.96,2.9832,0.8701000000000001,3.1075,1.0152,0.29610000000000003,1.0575,1.968,0.5740000000000001,2.05
2020-03-03 03:30:00,2.9064,0.8477,3.0275,0.9672000000000001,0.2821,1.0075,1.9392,0.5656,2.02,2.9928,0.8729,3.1175,0.9672000000000001,0.2821,1.0075,2.0256,0.5908,2.11
2020-03-03 04:00:00,2.88432,0.8412600000000001,3.0045,1.00272,0.29246,1.0445,1.8816000000000002,0.5488000000000001,1.96,2.96112,0.8636600000000001,3.0845,1.00272,0.29246,1.0445,1.9584000000000001,0.5712,2.04
2020-03-03 04:30:00,2.9136,0.8498,3.035,1.032,0.301,1.075,1.8816000000000002,0.5488000000000001,1.96,3.0,0.875,3.125,1.032,0.301,1.075,1.968,0.5740000000000001,2.05
2020-03-03 05:00:00,2.9544,0.8617,3.0775,1.0248,0.2989,1.0675,1.9296000000000002,0.5628000000000001,2.01,3.0312,0.8841,3.1575,1.0248,0.2989,1.0675,2.0064,0.5852,2.09
2020-03-03 05:30:00,3.10224,0.9048200000000001,3.2315,0.9710400000000001,0.28322,1.0115,2.1312,0.6216,2.22,3.19824,0.9328200000000001,3.3315,0.9710400000000001,0.28322,1.0115,2.2272,0.6496000000000001,2.32
2020-03-03 06:00:00,3.40464,0.9930200000000001,3.5465,0.9470400000000001,0.27622,0.9865,2.4576000000000002,0.7168,2.56,3.49104,1.01822,3.6365,0.9470400000000001,0.27622,0.9865,2.544,0.742,2.65
2020-03-03 06:30:00,3.96096,1.15528,4.126,0.9465600000000001,0.27608000000000005,0.986,3.0144,0.8792000000000001,3.14,4.00896,1.16928,4.176,0.9465600000000001,0.27608000000000005,0.986,3.0624,0.8932,3.19
2020-03-03 07:00:00,4.49328,1.31054,4.6805,0.9412800000000001,0.27454,0.9805,3.552,1.036,3.7,4.52208,1.31894,4.7105,0.9412800000000001,0.27454,0.9805,3.5808,1.0444,3.73
2020-03-03 07:30:00,4.84656,1.41358,5.0485,0.9585600000000001,0.27958,0.9985,3.888,1.134,4.05,4.88496,1.4247800000000002,5.0885,0.9585600000000001,0.27958,0.9985,3.9264,1.1452,4.09
2020-03-03 08:00:00,4.9704,1.4497,5.1775,1.0536,0.3073,1.0975,3.9168000000000003,1.1424,4.08,4.9992,1.4581,5.2075,1.0536,0.3073,1.0975,3.9455999999999998,1.1508,4.11
2020-03-03 08:30:00,5.04336,1.47098,5.2535,1.13616,0.33138,1.1835,3.9072,1.1396,4.07,5.17776,1.51018,5.3935,1.13616,0.33138,1.1835,4.0416,1.1788,4.21
2020-03-03 09:00:00,5.07216,1.47938,5.2835,1.19376,0.34818000000000005,1.2435,3.8784,1.1312,4.04,5.28336,1.54098,5.5035,1.19376,0.34818000000000005,1.2435,4.0896,1.1928,4.26
2020-03-03 09:30:00,5.23104,1.5257200000000002,5.449,1.22784,0.35812000000000005,1.279,4.0032,1.1676,4.17,5.45184,1.5901200000000002,5.679,1.22784,0.35812000000000005,1.279,4.224,1.232,4.4
2020-03-03 10:00:00,5.18736,1.51298,5.4035,1.1457600000000001,0.33418000000000003,1.1935,4.0416,1.1788,4.21,5.40816,1.57738,5.6335,1.1457600000000001,0.33418000000000003,1.1935,4.2624,1.2432,4.44
2020-03-03 10:30:00,4.94976,1.44368,5.156,1.11936,0.32648000000000005,1.166,3.8304,1.1172,3.99,5.15136,1.50248,5.366,1.11936,0.32648000000000005,1.166,4.032,1.176,4.2
2020-03-03 11:00:00,5.08368,1.4827400000000002,5.2955,1.09008,0.31794,1.1355,3.9936,1.1648,4.16,5.28528,1.54154,5.5055,1.09008,0.31794,1.1355,4.1952,1.2236,4.37
2020-03-03 11:30:00,4.93488,1.43934,5.1405,1.15248,0.33614000000000005,1.2005,3.7824,1.1032,3.94,5.14608,1.50094,5.3605,1.15248,0.33614000000000005,1.2005,3.9936,1.1648,4.16
2020-03-03 12:00:00,5.07312,1.47966,5.2845,1.01232,0.29526,1.0545,4.0608,1.1844000000000001,4.23,5.27472,1.5384600000000002,5.4945,1.01232,0.29526,1.0545,4.2624,1.2432,4.44
2020-03-03 12:30:00,5.20416,1.51788,5.421,1.07616,0.31388000000000005,1.121,4.128,1.204,4.3,5.41536,1.57948,5.641,1.07616,0.31388000000000005,1.121,4.3392,1.2656,4.52
2020-03-03 13:00:00,5.15712,1.5041600000000002,5.372,1.02912,0.30016000000000004,1.072,4.128,1.204,4.3,5.32032,1.55176,5.542,1.02912,0.30016000000000004,1.072,4.2912,1.2516,4.47
2020-03-03 13:30:00,5.11104,1.49072,5.324,1.26144,0.36792,1.314,3.8496,1.1228,4.01,5.18784,1.51312,5.404,1.26144,0.36792,1.314,3.9264,1.1452,4.09
2020-03-03 14:00:00,5.03616,1.46888,5.246,1.34976,0.39368000000000003,1.4060000000000001,3.6864,1.0752,3.84,5.10336,1.48848,5.316,1.34976,0.39368000000000003,1.4060000000000001,3.7536,1.0948,3.91
