Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-03 14:30:00,4.85568,1.4162400000000002,5.058,1.17888,0.34384000000000003,1.228,3.6768,1.0724,3.83,4.92288,1.43584,5.128,1.17888,0.34384000000000003,1.228,3.7439999999999998,1.092,3.9
2020-03-03 15:00:00,4.97712,1.45166,5.1845,1.13712,0.33166,1.1844999999999999,3.84,1.12,4.0,5.02512,1.46566,5.2345,1.13712,0.33166,1.1844999999999999,3.888,1.134,4.05
2020-03-03 15:30:00,4.8456,1.4133,5.0475,1.1304,0.3297,1.1775,3.7152000000000003,1.0836000000000001,3.87,4.9224,1.4357,5.1275,1.1304,0.3297,1.1775,3.792,1.106,3.95
2020-03-03 16:00:00,4.94928,1.44354,5.1555,1.09008,0.31794,1.1355,3.8592,1.1256,4.02,5.02608,1.46594,5.2355,1.09008,0.31794,1.1355,3.936,1.148,4.1
2020-03-03 16:30:00,4.74432,1.38376,4.942,1.22112,0.35616000000000003,1.272,3.5232,1.0276,3.67,4.8211200000000005,1.40616,5.022,1.22112,0.35616000000000003,1.272,3.6,1.05,3.75
2020-03-03 17:00:00,4.8504000000000005,1.4147,5.0525,1.2024,0.3507,1.2525,3.648,1.064,3.8,4.9464,1.4427,5.1525,1.2024,0.3507,1.2525,3.7439999999999998,1.092,3.9
2020-03-03 17:30:00,4.81824,1.4053200000000001,5.019,1.10304,0.32172,1.149,3.7152000000000003,1.0836000000000001,3.87,4.97184,1.45012,5.179,1.10304,0.32172,1.149,3.8688000000000002,1.1284,4.03
2020-03-03 18:00:00,4.91424,1.4333200000000001,5.119,0.9686400000000001,0.28252000000000005,1.009,3.9455999999999998,1.1508,4.11,5.08704,1.48372,5.299,0.9686400000000001,0.28252000000000005,1.009,4.1184,1.2012,4.29
2020-03-03 18:30:00,5.19312,1.5146600000000001,5.4095,0.9691200000000001,0.28266,1.0095,4.224,1.232,4.4,5.36592,1.56506,5.5895,0.9691200000000001,0.28266,1.0095,4.3968,1.2824,4.58
2020-03-03 19:00:00,5.232,1.526,5.45,0.864,0.252,0.9,4.368,1.274,4.55,5.3952,1.5735999999999999,5.62,0.864,0.252,0.9,4.5312,1.3216,4.72
2020-03-03 19:30:00,5.11632,1.49226,5.3295,0.8443200000000001,0.24626,0.8795000000000001,4.272,1.246,4.45,5.27952,1.53986,5.4995,0.8443200000000001,0.24626,0.8795000000000001,4.4352,1.2936,4.62
2020-03-03 20:00:00,4.9632000000000005,1.4476,5.17,0.8448,0.2464,0.88,4.1184,1.2012,4.29,5.1264,1.4952,5.34,0.8448,0.2464,0.88,4.2816,1.2488000000000001,4.46
2020-03-03 20:30:00,4.71024,1.37382,4.9065,0.8606400000000001,0.25102,0.8965000000000001,3.8496,1.1228,4.01,4.86384,1.41862,5.0665,0.8606400000000001,0.25102,0.8965000000000001,4.0032,1.1676,4.17
2020-03-03 21:00:00,4.50576,1.31418,4.6935,0.9633600000000001,0.28098,1.0035,3.5423999999999998,1.0332,3.69,4.64016,1.35338,4.8335,0.9633600000000001,0.28098,1.0035,3.6768,1.0724,3.83
2020-03-03 21:30:00,4.20048,1.2251400000000001,4.3755,0.9748800000000001,0.28434000000000004,1.0155,3.2256,0.9408000000000001,3.36,4.33488,1.26434,4.5155,0.9748800000000001,0.28434000000000004,1.0155,3.36,0.98,3.5
2020-03-03 22:00:00,3.92016,1.14338,4.0835,1.02096,0.29778000000000004,1.0635,2.8992,0.8456,3.02,4.04496,1.17978,4.2135,1.02096,0.29778000000000004,1.0635,3.024,0.882,3.15
2020-03-03 22:30:00,3.59328,1.04804,3.743,0.9532800000000001,0.27804,0.993,2.64,0.77,2.75,3.69888,1.07884,3.8529999999999998,0.9532800000000001,0.27804,0.993,2.7456,0.8008000000000001,2.86
2020-03-03 23:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.9307200000000001,0.27146000000000003,0.9695,2.3904,0.6972,2.49,3.40752,0.9938600000000001,3.5495,0.9307200000000001,0.27146000000000003,0.9695,2.4768,0.7224,2.58
2020-03-03 23:30:00,3.09168,0.9017400000000001,3.2205,0.9604800000000001,0.28014,1.0005,2.1312,0.6216,2.22,3.17808,0.9269400000000001,3.3105,0.9604800000000001,0.28014,1.0005,2.2176,0.6468,2.31
2020-03-04 00:00:00,2.9592,0.8631000000000001,3.0825,0.9624,0.2807,1.0025,1.9968,0.5824,2.08,3.036,0.8855000000000001,3.1625,0.9624,0.2807,1.0025,2.0736,0.6048,2.16
2020-03-04 00:30:00,2.93136,0.8549800000000001,3.0535,0.9633600000000001,0.28098,1.0035,1.968,0.5740000000000001,2.05,2.9985600000000003,0.87458,3.1235,0.9633600000000001,0.28098,1.0035,2.0352,0.5936,2.12
2020-03-04 01:00:00,2.97216,0.8668800000000001,3.096,0.9369600000000001,0.27328,0.976,2.0352,0.5936,2.12,3.04896,0.8892800000000001,3.176,0.9369600000000001,0.27328,0.976,2.112,0.616,2.2
2020-03-04 01:30:00,2.98704,0.8712200000000001,3.1115,0.9614400000000001,0.28042,1.0015,2.0256,0.5908,2.11,3.06384,0.8936200000000001,3.1915,0.9614400000000001,0.28042,1.0015,2.1024,0.6132000000000001,2.19
2020-03-04 02:00:00,2.91552,0.8503600000000001,3.037,1.03392,0.30156000000000005,1.077,1.8816000000000002,0.5488000000000001,1.96,3.00192,0.8755600000000001,3.127,1.03392,0.30156000000000005,1.077,1.968,0.5740000000000001,2.05
2020-03-04 02:30:00,2.92272,0.8524600000000001,3.0445,1.04112,0.30366000000000004,1.0845,1.8816000000000002,0.5488000000000001,1.96,3.00912,0.8776600000000001,3.1345,1.04112,0.30366000000000004,1.0845,1.968,0.5740000000000001,2.05
2020-03-04 03:00:00,2.8872,0.8421000000000001,3.0075,1.0248,0.2989,1.0675,1.8624,0.5432,1.94,2.964,0.8645,3.0875,1.0248,0.2989,1.0675,1.9392,0.5656,2.02
2020-03-04 03:30:00,2.9035200000000003,0.8468600000000001,3.0245,0.9931200000000001,0.28966000000000003,1.0345,1.9104,0.5572,1.99,2.98992,0.8720600000000001,3.1145,0.9931200000000001,0.28966000000000003,1.0345,1.9968,0.5824,2.08
2020-03-04 04:00:00,2.90496,0.84728,3.026,0.9561600000000001,0.27888,0.996,1.9488,0.5684,2.03,2.98176,0.8696800000000001,3.106,0.9561600000000001,0.27888,0.996,2.0256,0.5908,2.11
2020-03-04 04:30:00,2.93088,0.85484,3.053,0.9436800000000001,0.27524000000000004,0.983,1.9872,0.5796,2.07,3.00768,0.87724,3.133,0.9436800000000001,0.27524000000000004,0.983,2.064,0.602,2.15
2020-03-04 05:00:00,2.988,0.8715,3.1125,0.9432,0.2751,0.9825,2.0448,0.5964,2.13,3.0744,0.8967,3.2025,0.9432,0.2751,0.9825,2.1312,0.6216,2.22
2020-03-04 05:30:00,3.11328,0.9080400000000001,3.243,0.9244800000000001,0.26964000000000005,0.963,2.1888,0.6384000000000001,2.2800000000000002,3.20928,0.9360400000000001,3.343,0.9244800000000001,0.26964000000000005,0.963,2.2848,0.6664,2.38
2020-03-04 06:00:00,3.36912,0.9826600000000001,3.5095,1.01712,0.29666000000000003,1.0595,2.352,0.686,2.45,3.46512,1.01066,3.6095,1.01712,0.29666000000000003,1.0595,2.448,0.714,2.55
2020-03-04 06:30:00,3.8395200000000003,1.11986,3.9995000000000003,1.02672,0.29946,1.0695000000000001,2.8128,0.8204,2.93,3.92592,1.14506,4.0895,1.02672,0.29946,1.0695000000000001,2.8992,0.8456,3.02
2020-03-04 07:00:00,4.46448,1.30214,4.6505,1.01808,0.29694000000000004,1.0605,3.4464,1.0052,3.59,4.51248,1.31614,4.7005,1.01808,0.29694000000000004,1.0605,3.4944,1.0192,3.64
2020-03-04 07:30:00,4.80384,1.4011200000000001,5.004,1.00224,0.29232,1.044,3.8016,1.1088,3.96,4.86144,1.41792,5.064,1.00224,0.29232,1.044,3.8592,1.1256,4.02
2020-03-04 08:00:00,5.16672,1.50696,5.382,0.99072,0.28896000000000005,1.032,4.176,1.218,4.35,5.20512,1.51816,5.422,0.99072,0.28896000000000005,1.032,4.2144,1.2292,4.39
2020-03-04 08:30:00,5.22672,1.52446,5.4445,1.01232,0.29526,1.0545,4.2144,1.2292,4.39,5.42832,1.5832600000000001,5.6545000000000005,1.01232,0.29526,1.0545,4.416,1.288,4.6
2020-03-04 09:00:00,5.16288,1.50584,5.378,1.00608,0.29344000000000003,1.048,4.1568,1.2124,4.33,5.40288,1.57584,5.628,1.00608,0.29344000000000003,1.048,4.3968,1.2824,4.58
2020-03-04 09:30:00,5.16,1.505,5.375,1.0032,0.2926,1.045,4.1568,1.2124,4.33,5.4096,1.5777999999999999,5.635,1.0032,0.2926,1.045,4.4064,1.2852000000000001,4.59
2020-03-04 10:00:00,5.05632,1.47476,5.267,1.03392,0.30156000000000005,1.077,4.0224,1.1732,4.19,5.30592,1.54756,5.527,1.03392,0.30156000000000005,1.077,4.272,1.246,4.45
2020-03-04 10:30:00,4.96416,1.44788,5.171,1.03776,0.30268,1.081,3.9264,1.1452,4.09,5.20416,1.51788,5.421,1.03776,0.30268,1.081,4.1664,1.2152,4.34
2020-03-04 11:00:00,4.91856,1.43458,5.1235,1.3953600000000002,0.40698,1.4535,3.5232,1.0276,3.67,5.15856,1.50458,5.3735,1.3953600000000002,0.40698,1.4535,3.7632,1.0976,3.92
2020-03-04 11:30:00,4.89264,1.42702,5.0965,1.44624,0.42182000000000003,1.5065,3.4464,1.0052,3.59,5.13264,1.49702,5.3465,1.44624,0.42182000000000003,1.5065,3.6864,1.0752,3.84
2020-03-04 12:00:00,4.87584,1.42212,5.079,1.42944,0.41692,1.4889999999999999,3.4464,1.0052,3.59,5.11584,1.4921200000000001,5.329,1.42944,0.41692,1.4889999999999999,3.6864,1.0752,3.84
2020-03-04 12:30:00,5.04144,1.47042,5.2515,1.35504,0.39522,1.4115,3.6864,1.0752,3.84,5.29104,1.54322,5.5115,1.35504,0.39522,1.4115,3.936,1.148,4.1
2020-03-04 13:00:00,5.05872,1.47546,5.2695,1.25712,0.36666000000000004,1.3094999999999999,3.8016,1.1088,3.96,5.29872,1.54546,5.5195,1.25712,0.36666000000000004,1.3094999999999999,4.0416,1.1788,4.21
2020-03-04 13:30:00,5.03424,1.46832,5.244,1.16544,0.33992000000000006,1.214,3.8688000000000002,1.1284,4.03,5.28384,1.54112,5.504,1.16544,0.33992000000000006,1.214,4.1184,1.2012,4.29
2020-03-04 14:00:00,5.00352,1.45936,5.212,1.17312,0.34216,1.222,3.8304,1.1172,3.99,5.24352,1.52936,5.462,1.17312,0.34216,1.222,4.0704,1.1872,4.24
2020-03-04 14:30:00,4.9248,1.4364,5.13,1.2864,0.37520000000000003,1.34,3.6384,1.0612,3.79,5.1648,1.5064000000000002,5.38,1.2864,0.37520000000000003,1.34,3.8784,1.1312,4.04
2020-03-04 15:00:00,4.92672,1.43696,5.132,1.25952,0.36736,1.312,3.6672000000000002,1.0696,3.8200000000000003,5.16672,1.50696,5.382,1.25952,0.36736,1.312,3.9072,1.1396,4.07
2020-03-04 15:30:00,4.77984,1.39412,4.979,1.25664,0.36652,1.309,3.5232,1.0276,3.67,5.02944,1.46692,5.239,1.25664,0.36652,1.309,3.7728,1.1004,3.93
2020-03-04 16:00:00,4.9704,1.4497,5.1775,1.2552,0.36610000000000004,1.3075,3.7152000000000003,1.0836000000000001,3.87,5.22,1.5225,5.4375,1.2552,0.36610000000000004,1.3075,3.9648,1.1564,4.13
2020-03-04 16:30:00,4.93008,1.43794,5.1355,1.25328,0.36554000000000003,1.3054999999999999,3.6768,1.0724,3.83,5.18928,1.5135399999999999,5.4055,1.25328,0.36554000000000003,1.3054999999999999,3.936,1.148,4.1
2020-03-04 17:00:00,4.90512,1.43066,5.1095,1.26672,0.36946,1.3195000000000001,3.6384,1.0612,3.79,5.17392,1.50906,5.3895,1.26672,0.36946,1.3195000000000001,3.9072,1.1396,4.07
2020-03-04 17:30:00,5.0256,1.4658,5.235,1.1088,0.3234,1.155,3.9168000000000003,1.1424,4.08,5.1888,1.5134,5.405,1.1088,0.3234,1.155,4.08,1.19,4.25
2020-03-04 18:00:00,5.04096,1.47028,5.251,0.98016,0.28588,1.021,4.0608,1.1844000000000001,4.23,5.21376,1.52068,5.431,0.98016,0.28588,1.021,4.2336,1.2348,4.41
2020-03-04 18:30:00,5.30352,1.5468600000000001,5.5245,0.89712,0.26166,0.9345,4.4064,1.2852000000000001,4.59,5.44752,1.58886,5.6745,0.89712,0.26166,0.9345,4.5504,1.3272,4.74
2020-03-04 19:00:00,5.31072,1.5489600000000001,5.532,0.8755200000000001,0.25536000000000003,0.912,4.4352,1.2936,4.62,5.45472,1.59096,5.682,0.8755200000000001,0.25536000000000003,0.912,4.5792,1.3356,4.77
2020-03-04 19:30:00,5.06304,1.47672,5.274,0.8966400000000001,0.26152000000000003,0.934,4.1664,1.2152,4.34,5.19744,1.51592,5.414,0.8966400000000001,0.26152000000000003,0.934,4.3008,1.2544,4.48
2020-03-04 20:00:00,4.9104,1.4322,5.115,0.9072,0.2646,0.9450000000000001,4.0032,1.1676,4.17,5.0448,1.4714,5.255,0.9072,0.2646,0.9450000000000001,4.1376,1.2068,4.31
2020-03-04 20:30:00,4.7424,1.3832,4.94,0.912,0.266,0.9500000000000001,3.8304,1.1172,3.99,4.8768,1.4224,5.08,0.912,0.266,0.9500000000000001,3.9648,1.1564,4.13
2020-03-04 21:00:00,4.59936,1.34148,4.791,0.9129600000000001,0.26628,0.9510000000000001,3.6864,1.0752,3.84,4.73376,1.38068,4.931,0.9129600000000001,0.26628,0.9510000000000001,3.8208,1.1144,3.98
2020-03-04 21:30:00,4.33536,1.26448,4.516,0.89856,0.26208000000000004,0.936,3.4368,1.0024,3.58,4.46016,1.30088,4.646,0.89856,0.26208000000000004,0.936,3.5616,1.0388,3.71
2020-03-04 22:00:00,3.8976,1.1368,4.06,0.9312,0.2716,0.97,2.9664,0.8652000000000001,3.09,4.0512,1.1816,4.22,0.9312,0.2716,0.97,3.12,0.91,3.25
2020-03-04 22:30:00,3.53952,1.03236,3.6870000000000003,0.9955200000000001,0.29036,1.037,2.544,0.742,2.65,3.68352,1.07436,3.8369999999999997,0.9955200000000001,0.29036,1.037,2.688,0.784,2.8
2020-03-04 23:00:00,3.25488,0.9493400000000001,3.3905,1.21008,0.35294000000000003,1.2605,2.0448,0.5964,2.13,3.38928,0.9885400000000001,3.5305,1.21008,0.35294000000000003,1.2605,2.1792,0.6356,2.27
2020-03-04 23:30:00,3.05712,0.8916600000000001,3.1845,1.35792,0.39606,1.4145,1.6992,0.49560000000000004,1.77,3.18192,0.9280600000000001,3.3145,1.35792,0.39606,1.4145,1.824,0.532,1.9
2020-03-05 00:00:00,2.91744,0.8509200000000001,3.039,1.30464,0.38052,1.359,1.6128,0.47040000000000004,1.6800000000000002,3.02304,0.8817200000000001,3.149,1.30464,0.38052,1.359,1.7184,0.5012,1.79
2020-03-05 00:30:00,2.86272,0.83496,2.982,1.26912,0.37016000000000004,1.322,1.5936,0.46480000000000005,1.6600000000000001,2.95872,0.8629600000000001,3.082,1.26912,0.37016000000000004,1.322,1.6896,0.4928,1.76
2020-03-05 01:00:00,2.85456,0.8325800000000001,2.9735,1.28016,0.37338000000000005,1.3335,1.5744,0.4592,1.6400000000000001,2.96976,0.8661800000000001,3.0935,1.28016,0.37338000000000005,1.3335,1.6896,0.4928,1.76
2020-03-05 01:30:00,2.8732800000000003,0.8380400000000001,2.993,1.27968,0.37324,1.333,1.5936,0.46480000000000005,1.6600000000000001,2.97888,0.8688400000000001,3.103,1.27968,0.37324,1.333,1.6992,0.49560000000000004,1.77
2020-03-05 02:00:00,2.8104,0.8197,2.9275,1.3416000000000001,0.39130000000000004,1.3975,1.4688,0.4284,1.53,2.916,0.8505,3.0375,1.3416000000000001,0.39130000000000004,1.3975,1.5744,0.4592,1.6400000000000001
2020-03-05 02:30:00,2.8315200000000003,0.82586,2.9495,1.28592,0.37506,1.3395000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.93712,0.8566600000000001,3.0595,1.28592,0.37506,1.3395000000000001,1.6512,0.48160000000000003,1.72
2020-03-05 03:00:00,2.77872,0.8104600000000001,2.8945,1.3003200000000001,0.37926000000000004,1.3545,1.4784000000000002,0.4312,1.54,2.87472,0.8384600000000001,2.9945,1.3003200000000001,0.37926000000000004,1.3545,1.5744,0.4592,1.6400000000000001
2020-03-05 03:30:00,2.75952,0.80486,2.8745000000000003,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.3344,0.38920000000000005,1.3900000000000001,2.8555200000000003,0.83286,2.9745,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4304000000000001,0.4172,1.49
2020-03-05 04:00:00,2.80368,0.81774,2.9205,1.34448,0.39214000000000004,1.4005,1.4592,0.42560000000000003,1.52,2.89968,0.84574,3.0205,1.34448,0.39214000000000004,1.4005,1.5552000000000001,0.4536,1.62
2020-03-05 04:30:00,2.79888,0.8163400000000001,2.9155,1.30128,0.37954000000000004,1.3555000000000001,1.4976,0.4368,1.56,2.90448,0.8471400000000001,3.0255,1.30128,0.37954000000000004,1.3555000000000001,1.6032000000000002,0.4676,1.67
2020-03-05 05:00:00,2.85504,0.83272,2.974,1.32864,0.38752000000000003,1.384,1.5264,0.44520000000000004,1.5899999999999999,2.96064,0.8635200000000001,3.084,1.32864,0.38752000000000003,1.384,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-05 05:30:00,2.9630400000000003,0.8642200000000001,3.0865,1.32144,0.38542000000000004,1.3765,1.6416,0.4788,1.71,3.07824,0.8978200000000001,3.2065,1.32144,0.38542000000000004,1.3765,1.7568000000000001,0.5124000000000001,1.83
2020-03-05 06:00:00,3.21312,0.9371600000000001,3.347,1.33152,0.38836000000000004,1.387,1.8816000000000002,0.5488000000000001,1.96,3.33792,0.9735600000000001,3.477,1.33152,0.38836000000000004,1.387,2.0064,0.5852,2.09
2020-03-05 06:30:00,3.73248,1.08864,3.888,1.33248,0.38864000000000004,1.388,2.4,0.7000000000000001,2.5,3.9052800000000003,1.13904,4.068,1.33248,0.38864000000000004,1.388,2.5728,0.7504000000000001,2.68
2020-03-05 07:00:00,4.43232,1.29276,4.617,1.29312,0.37716000000000005,1.347,3.1392,0.9156000000000001,3.27,4.57632,1.33476,4.767,1.29312,0.37716000000000005,1.347,3.2832,0.9576,3.42
2020-03-05 07:30:00,4.73616,1.38138,4.9335,1.35696,0.39578,1.4135,3.3792,0.9856,3.52,4.85136,1.41498,5.0535,1.35696,0.39578,1.4135,3.4944,1.0192,3.64
2020-03-05 08:00:00,5.10672,1.48946,5.3195,1.38192,0.40306000000000003,1.4395,3.7248,1.0864,3.88,5.19312,1.5146600000000001,5.4095,1.38192,0.40306000000000003,1.4395,3.8112,1.1116,3.9699999999999998
2020-03-05 08:30:00,5.31984,1.55162,5.5415,1.35504,0.39522,1.4115,3.9648,1.1564,4.13,5.40624,1.57682,5.6315,1.35504,0.39522,1.4115,4.0512,1.1816,4.22
2020-03-05 09:00:00,5.292,1.5434999999999999,5.5125,1.3752,0.4011,1.4325,3.9168000000000003,1.1424,4.08,5.388,1.5715,5.6125,1.3752,0.4011,1.4325,4.0128,1.1703999999999999,4.18
2020-03-05 09:30:00,5.24448,1.52964,5.463,1.40448,0.40964000000000006,1.463,3.84,1.12,4.0,5.35968,1.56324,5.583,1.40448,0.40964000000000006,1.463,3.9552,1.1536,4.12
2020-03-05 10:00:00,5.3448,1.5589,5.5675,1.3704,0.3997,1.4275,3.9744,1.1592,4.14,5.4504,1.5897000000000001,5.6775,1.3704,0.3997,1.4275,4.08,1.19,4.25
2020-03-05 10:30:00,5.24064,1.5285199999999999,5.459,1.47744,0.43092,1.5390000000000001,3.7632,1.0976,3.92,5.35584,1.5621200000000002,5.579,1.47744,0.43092,1.5390000000000001,3.8784,1.1312,4.04
2020-03-05 11:00:00,5.21136,1.5199799999999999,5.4285,1.58256,0.46158000000000005,1.6485,3.6288,1.0584,3.7800000000000002,5.33616,1.55638,5.5585,1.58256,0.46158000000000005,1.6485,3.7536,1.0948,3.91
2020-03-05 11:30:00,5.25936,1.5339800000000001,5.4785,1.56336,0.45598000000000005,1.6285,3.696,1.078,3.85,5.37456,1.56758,5.5985,1.56336,0.45598000000000005,1.6285,3.8112,1.1116,3.9699999999999998
2020-03-05 12:00:00,5.25408,1.53244,5.473,1.55808,0.45444,1.623,3.696,1.078,3.85,5.36928,1.56604,5.593,1.55808,0.45444,1.623,3.8112,1.1116,3.9699999999999998
2020-03-05 12:30:00,5.2848,1.5413999999999999,5.505,1.5024000000000002,0.43820000000000003,1.565,3.7824,1.1032,3.94,5.4,1.5750000000000002,5.625,1.5024000000000002,0.43820000000000003,1.565,3.8976,1.1368,4.06
2020-03-05 13:00:00,5.2104,1.5197,5.4275,1.6488,0.48090000000000005,1.7175,3.5616,1.0388,3.71,5.3352,1.5561,5.5575,1.6488,0.48090000000000005,1.7175,3.6864,1.0752,3.84
2020-03-05 13:30:00,5.05824,1.47532,5.269,1.66944,0.48692,1.7389999999999999,3.3888,0.9884000000000001,3.5300000000000002,5.2118400000000005,1.52012,5.429,1.66944,0.48692,1.7389999999999999,3.5423999999999998,1.0332,3.69
2020-03-05 14:00:00,5.0568,1.4749,5.2675,1.5624,0.45570000000000005,1.6275,3.4944,1.0192,3.64,5.1912,1.5141,5.4075,1.5624,0.45570000000000005,1.6275,3.6288,1.0584,3.7800000000000002
2020-03-05 14:30:00,5.00064,1.45852,5.209,0.9590400000000001,0.27972,0.999,4.0416,1.1788,4.21,5.10624,1.48932,5.319,0.9590400000000001,0.27972,0.999,4.1472,1.2096,4.32
2020-03-05 15:00:00,5.064,1.477,5.275,0.6768000000000001,0.19740000000000002,0.705,4.3872,1.2796,4.57,5.1408,1.4994,5.355,0.6768000000000001,0.19740000000000002,0.705,4.464,1.302,4.65
2020-03-05 15:30:00,4.9392,1.4406,5.145,0.8016000000000001,0.2338,0.835,4.1376,1.2068,4.31,5.0256,1.4658,5.235,0.8016000000000001,0.2338,0.835,4.224,1.232,4.4
2020-03-05 16:00:00,5.01456,1.46258,5.2235,1.3473600000000001,0.39298000000000005,1.4035,3.6672000000000002,1.0696,3.8200000000000003,5.15856,1.50458,5.3735,1.3473600000000001,0.39298000000000005,1.4035,3.8112,1.1116,3.9699999999999998
2020-03-05 16:30:00,5.04864,1.47252,5.259,1.15104,0.33572,1.199,3.8976,1.1368,4.06,5.19264,1.51452,5.409,1.15104,0.33572,1.199,4.0416,1.1788,4.21
2020-03-05 17:00:00,5.06208,1.47644,5.273,1.06848,0.31164000000000003,1.113,3.9936,1.1648,4.16,5.21568,1.5212400000000001,5.433,1.06848,0.31164000000000003,1.113,4.1472,1.2096,4.32
2020-03-05 17:30:00,5.1384,1.4987,5.3525,1.0392,0.30310000000000004,1.0825,4.0992,1.1956,4.27,5.292,1.5434999999999999,5.5125,1.0392,0.30310000000000004,1.0825,4.2528,1.2404,4.43
2020-03-05 18:00:00,5.08512,1.48316,5.297,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.1664,1.2152,4.34,5.23872,1.5279600000000002,5.457,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.32,1.26,4.5
2020-03-05 18:30:00,5.2968,1.5449000000000002,5.5175,0.6216,0.18130000000000002,0.6475000000000001,4.6752,1.3636,4.87,5.4216,1.5813000000000001,5.6475,0.6216,0.18130000000000002,0.6475000000000001,4.8,1.4,5.0
2020-03-05 19:00:00,5.03856,1.46958,5.2485,1.08336,0.31598000000000004,1.1285,3.9552,1.1536,4.12,5.24976,1.53118,5.4685,1.08336,0.31598000000000004,1.1285,4.1664,1.2152,4.34
2020-03-05 19:30:00,4.869120000000001,1.42016,5.072,1.07712,0.31416000000000005,1.1219999999999999,3.792,1.106,3.95,5.10912,1.49016,5.322,1.07712,0.31416000000000005,1.1219999999999999,4.032,1.176,4.2
2020-03-05 20:00:00,4.80528,1.40154,5.0055,1.02288,0.29834000000000005,1.0655000000000001,3.7824,1.1032,3.94,5.03568,1.46874,5.2455,1.02288,0.29834000000000005,1.0655000000000001,4.0128,1.1703999999999999,4.18
2020-03-05 20:30:00,4.52592,1.32006,4.7145,0.9835200000000001,0.28686,1.0245,3.5423999999999998,1.0332,3.69,4.73712,1.38166,4.9345,0.9835200000000001,0.28686,1.0245,3.7536,1.0948,3.91
2020-03-05 21:00:00,4.3896,1.2803,4.5725,0.9912000000000001,0.2891,1.0325,3.3984,0.9912000000000001,3.54,4.5816,1.3363,4.7725,0.9912000000000001,0.2891,1.0325,3.5904,1.0472,3.74
2020-03-05 21:30:00,4.13088,1.20484,4.303,0.9724800000000001,0.28364,1.013,3.1584,0.9212,3.29,4.30368,1.2552400000000001,4.483,0.9724800000000001,0.28364,1.013,3.3312,0.9716,3.47
2020-03-05 22:00:00,3.8457600000000003,1.12168,4.006,1.03296,0.30128000000000005,1.076,2.8128,0.8204,2.93,4.01856,1.17208,4.186,1.03296,0.30128000000000005,1.076,2.9856,0.8708,3.11
2020-03-05 22:30:00,3.52704,1.02872,3.674,1.02144,0.29792,1.064,2.5056000000000003,0.7308,2.61,3.68064,1.07352,3.834,1.02144,0.29792,1.064,2.6592000000000002,0.7756000000000001,2.77
2020-03-05 23:00:00,3.2976,0.9618000000000001,3.435,0.984,0.28700000000000003,1.025,2.3136,0.6748000000000001,2.41,3.4224,0.9982000000000001,3.565,0.984,0.28700000000000003,1.025,2.4384,0.7112,2.54
2020-03-05 23:30:00,3.08592,0.9000600000000001,3.2145,0.9355200000000001,0.27286000000000005,0.9745,2.1504,0.6272,2.24,3.19152,0.93086,3.3245,0.9355200000000001,0.27286000000000005,0.9745,2.2560000000000002,0.658,2.35
2020-03-06 00:00:00,2.9688,0.8659,3.0925,0.9048,0.2639,0.9425,2.064,0.602,2.15,3.0744,0.8967,3.2025,0.9048,0.2639,0.9425,2.1696,0.6328,2.26
2020-03-06 00:30:00,2.93472,0.85596,3.057,0.90912,0.26516,0.9470000000000001,2.0256,0.5908,2.11,3.03072,0.8839600000000001,3.157,0.90912,0.26516,0.9470000000000001,2.1216,0.6188,2.21
2020-03-06 01:00:00,3.0216,0.8813000000000001,3.1475,0.9096000000000001,0.26530000000000004,0.9475,2.112,0.616,2.2,3.1176,0.9093,3.2475,0.9096000000000001,0.26530000000000004,0.9475,2.208,0.644,2.3
2020-03-06 01:30:00,2.97648,0.86814,3.1005,0.9124800000000001,0.26614000000000004,0.9505,2.064,0.602,2.15,3.08208,0.8989400000000001,3.2105,0.9124800000000001,0.26614000000000004,0.9505,2.1696,0.6328,2.26
2020-03-06 02:00:00,2.90592,0.8475600000000001,3.027,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.9872,0.5796,2.07,3.01152,0.87836,3.137,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.0928,0.6104,2.18
2020-03-06 02:30:00,2.92944,0.8544200000000001,3.0515,0.91344,0.26642000000000005,0.9515,2.016,0.588,2.1,3.03504,0.8852200000000001,3.1615,0.91344,0.26642000000000005,0.9515,2.1216,0.6188,2.21
2020-03-06 03:00:00,2.90448,0.8471400000000001,3.0255,0.9172800000000001,0.26754,0.9555,1.9872,0.5796,2.07,3.01008,0.87794,3.1355,0.9172800000000001,0.26754,0.9555,2.0928,0.6104,2.18
2020-03-06 03:30:00,2.9150400000000003,0.8502200000000001,3.0365,0.9086400000000001,0.26502000000000003,0.9465,2.0064,0.5852,2.09,3.02064,0.88102,3.1465,0.9086400000000001,0.26502000000000003,0.9465,2.112,0.616,2.2
2020-03-06 04:00:00,2.92368,0.85274,3.0455,0.9556800000000001,0.27874000000000004,0.9955,1.968,0.5740000000000001,2.05,3.01968,0.8807400000000001,3.1455,0.9556800000000001,0.27874000000000004,0.9955,2.064,0.602,2.15
2020-03-06 04:30:00,2.9260800000000002,0.8534400000000001,3.048,1.00608,0.29344000000000003,1.048,1.92,0.56,2.0,3.03168,0.88424,3.158,1.00608,0.29344000000000003,1.048,2.0256,0.5908,2.11
2020-03-06 05:00:00,3.02976,0.88368,3.156,0.9849600000000001,0.28728000000000004,1.026,2.0448,0.5964,2.13,3.13536,0.9144800000000001,3.266,0.9849600000000001,0.28728000000000004,1.026,2.1504,0.6272,2.24
2020-03-06 05:30:00,3.21408,0.93744,3.348,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.3136,0.6748000000000001,2.41,3.32928,0.9710400000000001,3.468,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.4288,0.7084,2.5300000000000002
2020-03-06 06:00:00,3.36624,0.98182,3.5065,0.8798400000000001,0.25662,0.9165000000000001,2.4864,0.7252000000000001,2.59,3.49104,1.01822,3.6365,0.8798400000000001,0.25662,0.9165000000000001,2.6112,0.7616,2.7199999999999998
2020-03-06 06:30:00,3.98448,1.16214,4.1505,0.88368,0.25774,0.9205000000000001,3.1008,0.9044000000000001,3.23,4.07088,1.18734,4.2405,0.88368,0.25774,0.9205000000000001,3.1872,0.9296000000000001,3.32
2020-03-06 07:00:00,4.69296,1.36878,4.8885000000000005,0.9681600000000001,0.28238,1.0085,3.7248,1.0864,3.88,4.75056,1.38558,4.9485,0.9681600000000001,0.28238,1.0085,3.7824,1.1032,3.94
2020-03-06 07:30:00,4.90752,1.43136,5.112,0.9811200000000001,0.28616,1.022,3.9264,1.1452,4.09,4.97472,1.45096,5.182,0.9811200000000001,0.28616,1.022,3.9936,1.1648,4.16
2020-03-06 08:00:00,5.21232,1.52026,5.4295,1.00752,0.29386,1.0495,4.2048,1.2264,4.38,5.27952,1.53986,5.4995,1.00752,0.29386,1.0495,4.272,1.246,4.45
2020-03-06 08:30:00,5.3544,1.5617,5.5775,1.092,0.3185,1.1375,4.2624,1.2432,4.44,5.4216,1.5813000000000001,5.6475,1.092,0.3185,1.1375,4.3296,1.2628,4.51
2020-03-06 09:00:00,5.34096,1.5577800000000002,5.5635,1.28976,0.37618,1.3435000000000001,4.0512,1.1816,4.22,5.42736,1.58298,5.6535,1.28976,0.37618,1.3435000000000001,4.1376,1.2068,4.31
2020-03-06 09:30:00,5.34912,1.56016,5.572,1.26912,0.37016000000000004,1.322,4.08,1.19,4.25,5.43552,1.58536,5.662,1.26912,0.37016000000000004,1.322,4.1664,1.2152,4.34
2020-03-06 10:00:00,5.23968,1.52824,5.458,1.26528,0.36904000000000003,1.318,3.9744,1.1592,4.14,5.31648,1.55064,5.538,1.26528,0.36904000000000003,1.318,4.0512,1.1816,4.22
2020-03-06 10:30:00,5.00592,1.46006,5.2145,1.20432,0.35126,1.2545,3.8016,1.1088,3.96,5.09232,1.48526,5.3045,1.20432,0.35126,1.2545,3.888,1.134,4.05
2020-03-06 11:00:00,5.02368,1.46524,5.233,1.17408,0.34244,1.223,3.8496,1.1228,4.01,5.10048,1.48764,5.313,1.17408,0.34244,1.223,3.9264,1.1452,4.09
2020-03-06 11:30:00,4.90416,1.43038,5.1085,1.14096,0.33278,1.1885,3.7632,1.0976,3.92,4.97136,1.44998,5.1785,1.14096,0.33278,1.1885,3.8304,1.1172,3.99
2020-03-06 12:00:00,4.81296,1.40378,5.0135,1.1457600000000001,0.33418000000000003,1.1935,3.6672000000000002,1.0696,3.8200000000000003,4.88976,1.42618,5.0935,1.1457600000000001,0.33418000000000003,1.1935,3.7439999999999998,1.092,3.9
2020-03-06 12:30:00,4.75968,1.3882400000000001,4.958,1.14048,0.33264000000000005,1.188,3.6192,1.0556,3.77,4.82688,1.40784,5.028,1.14048,0.33264000000000005,1.188,3.6864,1.0752,3.84
2020-03-06 13:00:00,4.67088,1.36234,4.8655,1.13808,0.33194,1.1855,3.5328,1.0304,3.68,4.73808,1.3819400000000002,4.9355,1.13808,0.33194,1.1855,3.6,1.05,3.75
2020-03-06 13:30:00,4.53552,1.32286,4.7245,1.12752,0.32886000000000004,1.1745,3.408,0.994,3.55,4.61232,1.3452600000000001,4.8045,1.12752,0.32886000000000004,1.1745,3.4848,1.0164,3.63
2020-03-06 14:00:00,4.44864,1.29752,4.634,1.12704,0.32872,1.174,3.3216,0.9688,3.46,4.50624,1.31432,4.694,1.12704,0.32872,1.174,3.3792,0.9856,3.52
2020-03-06 14:30:00,4.35984,1.27162,4.5415,1.11504,0.32522,1.1615,3.2448,0.9464,3.38,4.42704,1.29122,4.6115,1.11504,0.32522,1.1615,3.312,0.966,3.45
2020-03-06 15:00:00,4.35552,1.2703600000000002,4.537,0.64032,0.18676,0.667,3.7152000000000003,1.0836000000000001,3.87,4.38432,1.2787600000000001,4.567,0.64032,0.18676,0.667,3.7439999999999998,1.092,3.9
2020-03-06 15:30:00,4.2633600000000005,1.24348,4.441,0.57696,0.16828,0.601,3.6864,1.0752,3.84,4.30176,1.25468,4.481,0.57696,0.16828,0.601,3.7248,1.0864,3.88
2020-03-06 16:00:00,4.45584,1.29962,4.6415,0.51024,0.14882,0.5315,3.9455999999999998,1.1508,4.11,4.48464,1.30802,4.6715,0.51024,0.14882,0.5315,3.9744,1.1592,4.14
2020-03-06 16:30:00,4.58976,1.33868,4.781,0.45216000000000006,0.13188,0.47100000000000003,4.1376,1.2068,4.31,4.60896,1.34428,4.801,0.45216000000000006,0.13188,0.47100000000000003,4.1568,1.2124,4.33
2020-03-06 17:00:00,4.68048,1.36514,4.8755,0.54288,0.15834,0.5655,4.1376,1.2068,4.31,4.69968,1.37074,4.8955,0.54288,0.15834,0.5655,4.1568,1.2124,4.33
2020-03-06 17:30:00,4.7568,1.3874,4.955,0.5424,0.1582,0.5650000000000001,4.2144,1.2292,4.39,4.7856000000000005,1.3958,4.985,0.5424,0.1582,0.5650000000000001,4.2432,1.2376,4.42
2020-03-06 18:00:00,4.57632,1.33476,4.767,0.50592,0.14756000000000002,0.527,4.0704,1.1872,4.24,4.63392,1.35156,4.827,0.50592,0.14756000000000002,0.527,4.128,1.204,4.3
2020-03-06 18:30:00,4.81872,1.4054600000000002,5.0195,0.65232,0.19026,0.6795,4.1664,1.2152,4.34,4.86672,1.41946,5.0695,0.65232,0.19026,0.6795,4.2144,1.2292,4.39
2020-03-06 19:00:00,4.7904,1.3972,4.99,0.864,0.252,0.9,3.9264,1.1452,4.09,4.8768,1.4224,5.08,0.864,0.252,0.9,4.0128,1.1703999999999999,4.18
2020-03-06 19:30:00,4.6704,1.3622,4.865,1.2432,0.36260000000000003,1.295,3.4272,0.9996,3.5700000000000003,4.7856000000000005,1.3958,4.985,1.2432,0.36260000000000003,1.295,3.5423999999999998,1.0332,3.69
2020-03-06 20:00:00,4.5192,1.3181,4.7075,1.1784,0.3437,1.2275,3.3407999999999998,0.9744,3.48,4.6344,1.3517000000000001,4.8275,1.1784,0.3437,1.2275,3.456,1.008,3.6
2020-03-06 20:30:00,4.23984,1.23662,4.4165,1.17744,0.34342,1.2265,3.0624,0.8932,3.19,4.37424,1.27582,4.5565,1.17744,0.34342,1.2265,3.1968,0.9324,3.33
2020-03-06 21:00:00,4.12128,1.20204,4.293,1.18368,0.34524000000000005,1.233,2.9376,0.8568,3.06,4.24608,1.23844,4.423,1.18368,0.34524000000000005,1.233,3.0624,0.8932,3.19
2020-03-06 21:30:00,4.00176,1.16718,4.1685,1.11216,0.32438,1.1585,2.8896,0.8428,3.01,4.12656,1.20358,4.2985,1.11216,0.32438,1.1585,3.0144,0.8792000000000001,3.14
2020-03-06 22:00:00,3.75024,1.09382,3.9065000000000003,0.97584,0.28462000000000004,1.0165,2.7744,0.8092,2.89,3.84624,1.12182,4.0065,0.97584,0.28462000000000004,1.0165,2.8704,0.8372,2.99
2020-03-06 22:30:00,3.49104,1.01822,3.6365,0.8894400000000001,0.25942000000000004,0.9265,2.6016,0.7588,2.71,3.57744,1.04342,3.7265,0.8894400000000001,0.25942000000000004,0.9265,2.688,0.784,2.8
2020-03-06 23:00:00,3.24048,0.9451400000000001,3.3755,0.8980800000000001,0.26194,0.9355,2.3424,0.6832,2.44,3.3172800000000002,0.9675400000000001,3.4555,0.8980800000000001,0.26194,0.9355,2.4192,0.7056,2.52
2020-03-06 23:30:00,3.0384,0.8862,3.165,0.936,0.273,0.975,2.1024,0.6132000000000001,2.19,3.1056,0.9058,3.235,0.936,0.273,0.975,2.1696,0.6328,2.26
2020-03-07 00:00:00,2.87808,0.8394400000000001,2.998,0.9100800000000001,0.26544,0.9480000000000001,1.968,0.5740000000000001,2.05,2.93568,0.8562400000000001,3.058,0.9100800000000001,0.26544,0.9480000000000001,2.0256,0.5908,2.11
2020-03-07 00:30:00,2.7897600000000002,0.8136800000000001,2.906,0.9657600000000001,0.28168000000000004,1.006,1.824,0.532,1.9,2.85696,0.83328,2.976,0.9657600000000001,0.28168000000000004,1.006,1.8912,0.5516,1.97
2020-03-07 01:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.9614400000000001,0.28042,1.0015,1.9296000000000002,0.5628000000000001,2.01,2.95824,0.86282,3.0815,0.9614400000000001,0.28042,1.0015,1.9968,0.5824,2.08
2020-03-07 01:30:00,2.8728,0.8379000000000001,2.9925,0.9816,0.2863,1.0225,1.8912,0.5516,1.97,2.94,0.8575,3.0625,0.9816,0.2863,1.0225,1.9584000000000001,0.5712,2.04
2020-03-07 02:00:00,2.84736,0.8304800000000001,2.966,0.9465600000000001,0.27608000000000005,0.986,1.9008,0.5544,1.98,2.90496,0.84728,3.026,0.9465600000000001,0.27608000000000005,0.986,1.9584000000000001,0.5712,2.04
2020-03-07 02:30:00,2.7897600000000002,0.8136800000000001,2.906,0.9273600000000001,0.27048,0.966,1.8624,0.5432,1.94,2.84736,0.8304800000000001,2.966,0.9273600000000001,0.27048,0.966,1.92,0.56,2.0
2020-03-07 03:00:00,2.76096,0.8052800000000001,2.876,0.9081600000000001,0.26488,0.9460000000000001,1.8528,0.5404,1.9300000000000002,2.81856,0.82208,2.936,0.9081600000000001,0.26488,0.9460000000000001,1.9104,0.5572,1.99
2020-03-07 03:30:00,2.72784,0.7956200000000001,2.8415,0.9230400000000001,0.26922,0.9615,1.8048000000000002,0.5264,1.88,2.79504,0.8152200000000001,2.9115,0.9230400000000001,0.26922,0.9615,1.8719999999999999,0.546,1.9500000000000002
2020-03-07 04:00:00,2.69664,0.7865200000000001,2.809,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.776,0.518,1.85,2.8502400000000003,0.8313200000000001,2.969,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-03-07 04:30:00,2.6294399999999998,0.76692,2.739,0.9302400000000001,0.27132,0.969,1.6992,0.49560000000000004,1.77,2.82144,0.8229200000000001,2.939,0.9302400000000001,0.27132,0.969,1.8912,0.5516,1.97
2020-03-07 05:00:00,2.66736,0.7779800000000001,2.7785,0.9201600000000001,0.26838,0.9585,1.7472,0.5096,1.82,2.84976,0.83118,2.9685,0.9201600000000001,0.26838,0.9585,1.9296000000000002,0.5628000000000001,2.01
2020-03-07 05:30:00,2.68992,0.78456,2.802,0.9235200000000001,0.26936000000000004,0.962,1.7664,0.5152,1.8399999999999999,2.87232,0.8377600000000001,2.992,0.9235200000000001,0.26936000000000004,0.962,1.9488,0.5684,2.03
2020-03-07 06:00:00,2.76816,0.8073800000000001,2.8835,0.95376,0.27818000000000004,0.9935,1.8144,0.5292,1.8900000000000001,2.96016,0.86338,3.0835,0.95376,0.27818000000000004,0.9935,2.0064,0.5852,2.09
2020-03-07 06:30:00,2.97312,0.86716,3.097,1.03392,0.30156000000000005,1.077,1.9392,0.5656,2.02,3.12672,0.9119600000000001,3.257,1.03392,0.30156000000000005,1.077,2.0928,0.6104,2.18
2020-03-07 07:00:00,3.25536,0.9494800000000001,3.391,1.05696,0.30828,1.101,2.1984,0.6412,2.29,3.3705600000000002,0.9830800000000001,3.511,1.05696,0.30828,1.101,2.3136,0.6748000000000001,2.41
2020-03-07 07:30:00,3.26256,0.9515800000000001,3.3985,1.09296,0.31878,1.1385,2.1696,0.6328,2.26,3.40656,0.9935800000000001,3.5484999999999998,1.09296,0.31878,1.1385,2.3136,0.6748000000000001,2.41
2020-03-07 08:00:00,3.54048,1.03264,3.688,1.07328,0.31304000000000004,1.118,2.4672,0.7196,2.5700000000000003,3.64608,1.06344,3.798,1.07328,0.31304000000000004,1.118,2.5728,0.7504000000000001,2.68
2020-03-07 08:30:00,3.72576,1.08668,3.8810000000000002,1.08576,0.31668,1.131,2.64,0.77,2.75,3.84096,1.12028,4.001,1.08576,0.31668,1.131,2.7552,0.8036000000000001,2.87
2020-03-07 09:00:00,4.0152,1.1711,4.1825,1.0872,0.3171,1.1325,2.928,0.854,3.05,4.1016,1.1963,4.2725,1.0872,0.3171,1.1325,3.0144,0.8792000000000001,3.14
2020-03-07 09:30:00,4.0008,1.1669,4.1675,1.1304,0.3297,1.1775,2.8704,0.8372,2.99,4.0872,1.1921,4.2575,1.1304,0.3297,1.1775,2.9568000000000003,0.8624,3.08
2020-03-07 10:00:00,3.98208,1.16144,4.148,1.23648,0.36064,1.288,2.7456,0.8008000000000001,2.86,4.06848,1.1866400000000001,4.238,1.23648,0.36064,1.288,2.832,0.8260000000000001,2.95
2020-03-07 10:30:00,3.84672,1.12196,4.007,1.36032,0.39676000000000006,1.417,2.4864,0.7252000000000001,2.59,3.93312,1.14716,4.097,1.36032,0.39676000000000006,1.417,2.5728,0.7504000000000001,2.68
2020-03-07 11:00:00,3.87216,1.12938,4.0335,1.25136,0.36498,1.3035,2.6208,0.7644000000000001,2.73,3.9585600000000003,1.15458,4.1235,1.25136,0.36498,1.3035,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-07 11:30:00,3.76416,1.09788,3.9210000000000003,1.26816,0.36988000000000004,1.321,2.496,0.728,2.6,3.87936,1.13148,4.041,1.26816,0.36988000000000004,1.321,2.6112,0.7616,2.7199999999999998
2020-03-07 12:00:00,3.74832,1.09326,3.9045,1.25232,0.36526000000000003,1.3045,2.496,0.728,2.6,3.8635200000000003,1.12686,4.0245,1.25232,0.36526000000000003,1.3045,2.6112,0.7616,2.7199999999999998
2020-03-07 12:30:00,3.69936,1.07898,3.8535,1.19376,0.34818000000000005,1.2435,2.5056000000000003,0.7308,2.61,3.82416,1.11538,3.9835000000000003,1.19376,0.34818000000000005,1.2435,2.6304,0.7672,2.74
2020-03-07 13:00:00,3.78912,1.10516,3.947,1.14912,0.33516,1.197,2.64,0.77,2.75,3.9043200000000002,1.13876,4.067,1.14912,0.33516,1.197,2.7552,0.8036000000000001,2.87
2020-03-07 13:30:00,3.71664,1.08402,3.8715,1.23984,0.36162000000000005,1.2915,2.4768,0.7224,2.58,3.8510400000000002,1.12322,4.0115,1.23984,0.36162000000000005,1.2915,2.6112,0.7616,2.7199999999999998
2020-03-07 14:00:00,3.60816,1.05238,3.7585,1.26576,0.36918,1.3185,2.3424,0.6832,2.44,3.75216,1.09438,3.9085,1.26576,0.36918,1.3185,2.4864,0.7252000000000001,2.59
2020-03-07 14:30:00,3.4185600000000003,0.9970800000000001,3.561,1.31616,0.38388000000000005,1.371,2.1024,0.6132000000000001,2.19,3.59136,1.04748,3.741,1.31616,0.38388000000000005,1.371,2.2752,0.6636000000000001,2.37
2020-03-07 15:00:00,3.36384,0.9811200000000001,3.504,1.18464,0.34552000000000005,1.234,2.1792,0.6356,2.27,3.52704,1.02872,3.674,1.18464,0.34552000000000005,1.234,2.3424,0.6832,2.44
2020-03-07 15:30:00,3.36912,0.9826600000000001,3.5095,1.20912,0.35266000000000003,1.2595,2.16,0.63,2.25,3.55152,1.03586,3.6995,1.20912,0.35266000000000003,1.2595,2.3424,0.6832,2.44
2020-03-07 16:00:00,3.3744,0.9842000000000001,3.515,1.1856,0.3458,1.235,2.1888,0.6384000000000001,2.2800000000000002,3.5472,1.0346,3.6950000000000003,1.1856,0.3458,1.235,2.3616,0.6888000000000001,2.46
2020-03-07 16:30:00,3.41088,0.9948400000000001,3.553,1.11648,0.32564000000000004,1.163,2.2944,0.6692,2.39,3.57408,1.04244,3.723,1.11648,0.32564000000000004,1.163,2.4576000000000002,0.7168,2.56
2020-03-07 17:00:00,3.53952,1.03236,3.6870000000000003,1.13952,0.33236000000000004,1.187,2.4,0.7000000000000001,2.5,3.68352,1.07436,3.8369999999999997,1.13952,0.33236000000000004,1.187,2.544,0.742,2.65
2020-03-07 17:30:00,3.70128,1.07954,3.8555,1.10928,0.32354000000000005,1.1555,2.592,0.756,2.7,3.85488,1.1243400000000001,4.0155,1.10928,0.32354000000000005,1.1555,2.7456,0.8008000000000001,2.86
2020-03-07 18:00:00,3.89088,1.13484,4.053,1.11648,0.32564000000000004,1.163,2.7744,0.8092,2.89,4.02528,1.17404,4.193,1.11648,0.32564000000000004,1.163,2.9088000000000003,0.8484,3.03
2020-03-07 18:30:00,4.05504,1.18272,4.224,1.24224,0.36232000000000003,1.294,2.8128,0.8204,2.93,4.18944,1.22192,4.364,1.24224,0.36232000000000003,1.294,2.9472,0.8596,3.07
2020-03-07 19:00:00,3.98352,1.16186,4.1495,1.26672,0.36946,1.3195000000000001,2.7168,0.7924,2.83,4.13712,1.20666,4.3095,1.26672,0.36946,1.3195000000000001,2.8704,0.8372,2.99
2020-03-07 19:30:00,3.91824,1.14282,4.0815,1.18224,0.34482,1.2315,2.7359999999999998,0.798,2.85,4.07184,1.18762,4.2415,1.18224,0.34482,1.2315,2.8896,0.8428,3.01
2020-03-07 20:00:00,3.7507200000000003,1.09396,3.907,1.33152,0.38836000000000004,1.387,2.4192,0.7056,2.52,3.89472,1.13596,4.057,1.33152,0.38836000000000004,1.387,2.5632,0.7476,2.67
2020-03-07 20:30:00,3.60336,1.05098,3.7535,1.30896,0.38178,1.3635,2.2944,0.6692,2.39,3.72816,1.08738,3.8835,1.30896,0.38178,1.3635,2.4192,0.7056,2.52
2020-03-07 21:00:00,3.49344,1.01892,3.6390000000000002,1.31424,0.38332000000000005,1.369,2.1792,0.6356,2.27,3.59904,1.04972,3.749,1.31424,0.38332000000000005,1.369,2.2848,0.6664,2.38
2020-03-07 21:30:00,3.35616,0.9788800000000001,3.496,1.3593600000000001,0.39648000000000005,1.416,1.9968,0.5824,2.08,3.45216,1.00688,3.596,1.3593600000000001,0.39648000000000005,1.416,2.0928,0.6104,2.18
2020-03-07 22:00:00,3.1968,0.9324,3.33,1.344,0.392,1.4,1.8528,0.5404,1.9300000000000002,3.2736,0.9548000000000001,3.41,1.344,0.392,1.4,1.9296000000000002,0.5628000000000001,2.01
2020-03-07 22:30:00,3.084,0.8995000000000001,3.2125,1.2792,0.37310000000000004,1.3325,1.8048000000000002,0.5264,1.88,3.1704,0.9247000000000001,3.3025,1.2792,0.37310000000000004,1.3325,1.8912,0.5516,1.97
2020-03-07 23:00:00,2.91696,0.8507800000000001,3.0385,1.27536,0.37198000000000003,1.3285,1.6416,0.4788,1.71,2.98416,0.87038,3.1085,1.27536,0.37198000000000003,1.3285,1.7088,0.4984,1.78
2020-03-07 23:30:00,2.76,0.805,2.875,1.2816,0.3738,1.335,1.4784000000000002,0.4312,1.54,2.8368,0.8274,2.955,1.2816,0.3738,1.335,1.5552000000000001,0.4536,1.62
2020-03-08 00:00:00,2.65248,0.7736400000000001,2.763,1.34688,0.39284,1.403,1.3056,0.3808,1.3599999999999999,2.71008,0.79044,2.823,1.34688,0.39284,1.403,1.3632,0.3976,1.42
2020-03-08 00:30:00,2.64624,0.7718200000000001,2.7565,1.37904,0.40222,1.4365,1.2671999999999999,0.36960000000000004,1.32,2.69424,0.7858200000000001,2.8064999999999998,1.37904,0.40222,1.4365,1.3152,0.3836,1.37
2020-03-08 01:00:00,2.68704,0.7837200000000001,2.799,1.38144,0.40292000000000006,1.439,1.3056,0.3808,1.3599999999999999,2.7542400000000002,0.80332,2.8689999999999998,1.38144,0.40292000000000006,1.439,1.3728,0.40040000000000003,1.43
2020-03-08 01:30:00,2.64384,0.77112,2.754,1.37664,0.40152000000000004,1.434,1.2671999999999999,0.36960000000000004,1.32,2.71104,0.7907200000000001,2.824,1.37664,0.40152000000000004,1.434,1.3344,0.38920000000000005,1.3900000000000001
2020-03-08 02:00:00,2.6136,0.7623000000000001,2.7225,1.3559999999999999,0.3955,1.4125,1.2576,0.3668,1.31,2.6712,0.7791,2.7825,1.3559999999999999,0.3955,1.4125,1.3152,0.3836,1.37
2020-03-08 02:30:00,2.6121600000000003,0.7618800000000001,2.721,1.28736,0.37548000000000004,1.341,1.3248,0.3864,1.38,2.65056,0.7730800000000001,2.761,1.28736,0.37548000000000004,1.341,1.3632,0.3976,1.42
2020-03-08 03:00:00,2.5776,0.7518,2.685,1.2816,0.3738,1.335,1.296,0.378,1.35,2.6256,0.7658,2.735,1.2816,0.3738,1.335,1.344,0.392,1.4
2020-03-08 03:30:00,2.54976,0.74368,2.656,1.34976,0.39368000000000003,1.4060000000000001,1.2,0.35000000000000003,1.25,2.5881600000000002,0.7548800000000001,2.696,1.34976,0.39368000000000003,1.4060000000000001,1.2384,0.3612,1.29
2020-03-08 04:00:00,2.53248,0.7386400000000001,2.638,1.37088,0.39984000000000003,1.428,1.1616,0.3388,1.21,2.56128,0.74704,2.668,1.37088,0.39984000000000003,1.428,1.1904,0.3472,1.24
2020-03-08 04:30:00,2.50512,0.7306600000000001,2.6095,1.37232,0.40026000000000006,1.4295,1.1328,0.3304,1.18,2.54352,0.7418600000000001,2.6495,1.37232,0.40026000000000006,1.4295,1.1712,0.3416,1.22
2020-03-08 05:00:00,2.51568,0.7337400000000001,2.6205,1.34448,0.39214000000000004,1.4005,1.1712,0.3416,1.22,2.55408,0.74494,2.6605,1.34448,0.39214000000000004,1.4005,1.2096,0.3528,1.26
2020-03-08 05:30:00,2.54832,0.74326,2.6545,1.25232,0.36526000000000003,1.3045,1.296,0.378,1.35,2.59632,0.75726,2.7045,1.25232,0.36526000000000003,1.3045,1.344,0.392,1.4
2020-03-08 06:00:00,2.57808,0.75194,2.6855,1.26288,0.36834000000000006,1.3155000000000001,1.3152,0.3836,1.37,2.62608,0.7659400000000001,2.7355,1.26288,0.36834000000000006,1.3155000000000001,1.3632,0.3976,1.42
2020-03-08 06:30:00,2.6894400000000003,0.7844200000000001,2.8015,1.32624,0.38682000000000005,1.3815,1.3632,0.3976,1.42,2.75664,0.8040200000000001,2.8715,1.32624,0.38682000000000005,1.3815,1.4304000000000001,0.4172,1.49
2020-03-08 07:00:00,2.76336,0.80598,2.8785,1.33296,0.38878,1.3885,1.4304000000000001,0.4172,1.49,2.84016,0.8283800000000001,2.9585,1.33296,0.38878,1.3885,1.5072,0.43960000000000005,1.57
2020-03-08 07:30:00,2.76864,0.80752,2.884,1.35744,0.39592000000000005,1.4140000000000001,1.4112,0.4116,1.47,2.99904,0.87472,3.124,1.35744,0.39592000000000005,1.4140000000000001,1.6416,0.4788,1.71
2020-03-08 08:00:00,2.96736,0.86548,3.091,1.36416,0.39788,1.421,1.6032000000000002,0.4676,1.67,3.16896,0.9242800000000001,3.301,1.36416,0.39788,1.421,1.8048000000000002,0.5264,1.88
2020-03-08 08:30:00,3.13152,0.9133600000000001,3.262,1.3651200000000001,0.39816,1.422,1.7664,0.5152,1.8399999999999999,3.30432,0.9637600000000001,3.442,1.3651200000000001,0.39816,1.422,1.9392,0.5656,2.02
2020-03-08 09:00:00,3.35856,0.9795800000000001,3.4985,1.39056,0.40558000000000005,1.4485000000000001,1.968,0.5740000000000001,2.05,3.51216,1.02438,3.6585,1.39056,0.40558000000000005,1.4485000000000001,2.1216,0.6188,2.21
2020-03-08 09:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.46784,0.42812000000000006,1.529,1.968,0.5740000000000001,2.05,3.58944,1.04692,3.739,1.46784,0.42812000000000006,1.529,2.1216,0.6188,2.21
2020-03-08 10:00:00,3.4780800000000003,1.01444,3.623,1.45248,0.42364,1.513,2.0256,0.5908,2.11,3.62208,1.05644,3.773,1.45248,0.42364,1.513,2.1696,0.6328,2.26
2020-03-08 10:30:00,3.5064,1.0227,3.6525,1.4328,0.4179,1.4925000000000002,2.0736,0.6048,2.16,3.6408,1.0619,3.7925,1.4328,0.4179,1.4925000000000002,2.208,0.644,2.3
2020-03-08 11:00:00,3.61968,1.05574,3.7705,1.45008,0.42294000000000004,1.5105,2.1696,0.6328,2.26,3.72528,1.08654,3.8805,1.45008,0.42294000000000004,1.5105,2.2752,0.6636000000000001,2.37
2020-03-08 11:30:00,3.5784000000000002,1.0437,3.7275,1.3704,0.3997,1.4275,2.208,0.644,2.3,3.6936,1.0773,3.8475,1.3704,0.3997,1.4275,2.3232,0.6776,2.42
2020-03-08 12:00:00,3.4603200000000003,1.00926,3.6045,1.54032,0.44926000000000005,1.6045,1.92,0.56,2.0,3.58512,1.04566,3.7345,1.54032,0.44926000000000005,1.6045,2.0448,0.5964,2.13
2020-03-08 12:30:00,3.59568,1.04874,3.7455,1.4068800000000001,0.41034000000000004,1.4655,2.1888,0.6384000000000001,2.2800000000000002,3.7204800000000002,1.08514,3.8755,1.4068800000000001,0.41034000000000004,1.4655,2.3136,0.6748000000000001,2.41
2020-03-08 13:00:00,3.6139200000000002,1.05406,3.7645,1.40592,0.41006000000000004,1.4645000000000001,2.208,0.644,2.3,3.75792,1.09606,3.9145000000000003,1.40592,0.41006000000000004,1.4645000000000001,2.352,0.686,2.45
2020-03-08 13:30:00,3.54096,1.03278,3.6885,1.42896,0.41678000000000004,1.4885000000000002,2.112,0.616,2.2,3.71376,1.08318,3.8685,1.42896,0.41678000000000004,1.4885000000000002,2.2848,0.6664,2.38
2020-03-08 14:00:00,3.26352,0.95186,3.3995,1.55472,0.45346000000000003,1.6195,1.7088,0.4984,1.78,3.44592,1.00506,3.5895,1.55472,0.45346000000000003,1.6195,1.8912,0.5516,1.97
2020-03-08 14:30:00,3.25968,0.95074,3.3955,1.44528,0.42154,1.5055,1.8144,0.5292,1.8900000000000001,3.44208,1.00394,3.5855,1.44528,0.42154,1.5055,1.9968,0.5824,2.08
2020-03-08 15:00:00,3.34512,0.9756600000000001,3.4845,1.45392,0.42406000000000005,1.5145,1.8912,0.5516,1.97,3.51792,1.02606,3.6645,1.45392,0.42406000000000005,1.5145,2.064,0.602,2.15
2020-03-08 15:30:00,3.43824,1.00282,3.5815,1.31664,0.38402000000000003,1.3715,2.1216,0.6188,2.21,3.59184,1.04762,3.7415000000000003,1.31664,0.38402000000000003,1.3715,2.2752,0.6636000000000001,2.37
2020-03-08 16:00:00,3.46176,1.00968,3.606,1.32096,0.38528,1.376,2.1408,0.6244000000000001,2.23,3.61536,1.05448,3.766,1.32096,0.38528,1.376,2.2944,0.6692,2.39
2020-03-08 16:30:00,3.59904,1.04972,3.749,1.15104,0.33572,1.199,2.448,0.714,2.55,3.74304,1.09172,3.899,1.15104,0.33572,1.199,2.592,0.756,2.7
2020-03-08 17:00:00,3.71136,1.08248,3.866,1.21536,0.35448,1.266,2.496,0.728,2.6,3.8457600000000003,1.12168,4.006,1.21536,0.35448,1.266,2.6304,0.7672,2.74
2020-03-08 17:30:00,3.97296,1.15878,4.1385,1.09296,0.31878,1.1385,2.88,0.84,3.0,4.07856,1.18958,4.2485,1.09296,0.31878,1.1385,2.9856,0.8708,3.11
2020-03-08 18:00:00,4.07808,1.18944,4.248,1.11168,0.32424000000000003,1.158,2.9664,0.8652000000000001,3.09,4.18368,1.22024,4.358,1.11168,0.32424000000000003,1.158,3.072,0.896,3.2
2020-03-08 18:30:00,4.20432,1.22626,4.3795,1.09392,0.31906,1.1395,3.1104,0.9072,3.24,4.30032,1.25426,4.4795,1.09392,0.31906,1.1395,3.2064,0.9352,3.34
2020-03-08 19:00:00,4.25904,1.24222,4.4365,1.04304,0.30422000000000005,1.0865,3.216,0.9380000000000001,3.35,4.35504,1.2702200000000001,4.5365,1.04304,0.30422000000000005,1.0865,3.312,0.966,3.45
2020-03-08 19:30:00,4.15632,1.2122600000000001,4.3295,0.7867200000000001,0.22946000000000003,0.8195,3.3696,0.9828,3.51,4.23312,1.23466,4.4095,0.7867200000000001,0.22946000000000003,0.8195,3.4464,1.0052,3.59
2020-03-08 20:00:00,3.97728,1.16004,4.143,1.08768,0.31724,1.133,2.8896,0.8428,3.01,4.09248,1.19364,4.263,1.08768,0.31724,1.133,3.0048,0.8764000000000001,3.13
2020-03-08 20:30:00,3.7848,1.1039,3.9425,1.1256,0.32830000000000004,1.1725,2.6592000000000002,0.7756000000000001,2.77,3.9096,1.1403,4.0725,1.1256,0.32830000000000004,1.1725,2.784,0.812,2.9
2020-03-08 21:00:00,3.66432,1.06876,3.817,1.05312,0.30716000000000004,1.097,2.6112,0.7616,2.7199999999999998,3.76992,1.09956,3.927,1.05312,0.30716000000000004,1.097,2.7168,0.7924,2.83
2020-03-08 21:30:00,3.48528,1.01654,3.6305,0.9988800000000001,0.29134000000000004,1.0405,2.4864,0.7252000000000001,2.59,3.58128,1.04454,3.7305,0.9988800000000001,0.29134000000000004,1.0405,2.5824,0.7532,2.69
2020-03-08 22:00:00,3.30768,0.96474,3.4455,1.03248,0.30114,1.0755,2.2752,0.6636000000000001,2.37,3.39408,0.98994,3.5355,1.03248,0.30114,1.0755,2.3616,0.6888000000000001,2.46
