Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-08 22:30:00,3.13776,0.9151800000000001,3.2685,0.9585600000000001,0.27958,0.9985,2.1792,0.6356,2.27,3.21456,0.9375800000000001,3.3485,0.9585600000000001,0.27958,0.9985,2.2560000000000002,0.658,2.35
2020-03-08 23:00:00,2.9212800000000003,0.85204,3.043,1.00128,0.29204,1.043,1.92,0.56,2.0,2.98848,0.8716400000000001,3.113,1.00128,0.29204,1.043,1.9872,0.5796,2.07
2020-03-08 23:30:00,2.78352,0.81186,2.8995,0.99792,0.29106000000000004,1.0395,1.7856,0.5208,1.8599999999999999,2.8315200000000003,0.82586,2.9495,0.99792,0.29106000000000004,1.0395,1.8336000000000001,0.5348,1.9100000000000001
2020-03-09 00:00:00,2.65536,0.7744800000000001,2.766,0.9945600000000001,0.29008,1.036,1.6608,0.4844,1.73,2.71296,0.7912800000000001,2.826,0.9945600000000001,0.29008,1.036,1.7184,0.5012,1.79
2020-03-09 00:30:00,2.59584,0.75712,2.7039999999999997,1.06944,0.31192000000000003,1.114,1.5264,0.44520000000000004,1.5899999999999999,2.65344,0.77392,2.7640000000000002,1.06944,0.31192000000000003,1.114,1.584,0.462,1.65
2020-03-09 01:00:00,2.75568,0.8037400000000001,2.8705,1.10448,0.32214000000000004,1.1505,1.6512,0.48160000000000003,1.72,2.82288,0.8233400000000001,2.9405,1.10448,0.32214000000000004,1.1505,1.7184,0.5012,1.79
2020-03-09 01:30:00,2.69616,0.7863800000000001,2.8085,1.02576,0.29918,1.0685,1.6703999999999999,0.4872,1.74,2.76336,0.80598,2.8785,1.02576,0.29918,1.0685,1.7376,0.5068,1.81
2020-03-09 02:00:00,2.6976,0.7868,2.81,1.056,0.308,1.1,1.6416,0.4788,1.71,2.7648,0.8064,2.88,1.056,0.308,1.1,1.7088,0.4984,1.78
2020-03-09 02:30:00,2.70144,0.7879200000000001,2.814,1.05024,0.30632000000000004,1.094,1.6512,0.48160000000000003,1.72,2.76864,0.80752,2.884,1.05024,0.30632000000000004,1.094,1.7184,0.5012,1.79
2020-03-09 03:00:00,2.652,0.7735000000000001,2.7625,1.1736,0.3423,1.2225,1.4784000000000002,0.4312,1.54,2.7096,0.7903,2.8225,1.1736,0.3423,1.2225,1.536,0.448,1.6
2020-03-09 03:30:00,2.652,0.7735000000000001,2.7625,1.1544,0.3367,1.2025000000000001,1.4976,0.4368,1.56,2.7192,0.7931,2.8325,1.1544,0.3367,1.2025000000000001,1.5648,0.45640000000000003,1.63
2020-03-09 04:00:00,2.6246400000000003,0.7655200000000001,2.734,1.06944,0.31192000000000003,1.114,1.5552000000000001,0.4536,1.62,2.69184,0.78512,2.8040000000000003,1.06944,0.31192000000000003,1.114,1.6224,0.4732,1.69
2020-03-09 04:30:00,2.67936,0.7814800000000001,2.791,1.02816,0.29988000000000004,1.071,1.6512,0.48160000000000003,1.72,2.74656,0.80108,2.8609999999999998,1.02816,0.29988000000000004,1.071,1.7184,0.5012,1.79
2020-03-09 05:00:00,2.69376,0.78568,2.806,1.01376,0.29568,1.056,1.6800000000000002,0.49,1.75,2.76096,0.8052800000000001,2.876,1.01376,0.29568,1.056,1.7472,0.5096,1.82
2020-03-09 05:30:00,2.8732800000000003,0.8380400000000001,2.993,1.01088,0.29484000000000005,1.053,1.8624,0.5432,1.94,2.95968,0.8632400000000001,3.083,1.01088,0.29484000000000005,1.053,1.9488,0.5684,2.03
2020-03-09 06:00:00,3.10032,0.9042600000000001,3.2295,0.97872,0.28546000000000005,1.0195,2.1216,0.6188,2.21,3.20592,0.9350600000000001,3.3395,0.97872,0.28546000000000005,1.0195,2.2272,0.6496000000000001,2.32
2020-03-09 06:30:00,3.66336,1.06848,3.816,1.00416,0.29288000000000003,1.046,2.6592000000000002,0.7756000000000001,2.77,3.74016,1.09088,3.896,1.00416,0.29288000000000003,1.046,2.7359999999999998,0.798,2.85
2020-03-09 07:00:00,4.22112,1.23116,4.397,1.07232,0.31276000000000004,1.117,3.1488,0.9184,3.2800000000000002,4.26912,1.24516,4.447,1.07232,0.31276000000000004,1.117,3.1968,0.9324,3.33
2020-03-09 07:30:00,4.5504,1.3272,4.74,1.1328,0.3304,1.18,3.4176,0.9968,3.56,4.608,1.344,4.8,1.1328,0.3304,1.18,3.4752,1.0136,3.62
2020-03-09 08:00:00,4.9968,1.4574,5.205,1.1568,0.33740000000000003,1.205,3.84,1.12,4.0,5.0256,1.4658,5.235,1.1568,0.33740000000000003,1.205,3.8688000000000002,1.1284,4.03
2020-03-09 08:30:00,5.11488,1.49184,5.328,1.0924800000000001,0.31864000000000003,1.138,4.0224,1.1732,4.19,5.24928,1.53104,5.468,1.0924800000000001,0.31864000000000003,1.138,4.1568,1.2124,4.33
2020-03-09 09:00:00,5.07216,1.47938,5.2835,1.08816,0.31738000000000005,1.1335,3.984,1.162,4.15,5.26416,1.53538,5.4835,1.08816,0.31738000000000005,1.1335,4.176,1.218,4.35
2020-03-09 09:30:00,5.02272,1.46496,5.232,1.17312,0.34216,1.222,3.8496,1.1228,4.01,5.22432,1.52376,5.442,1.17312,0.34216,1.222,4.0512,1.1816,4.22
2020-03-09 10:00:00,4.97856,1.45208,5.186,1.37856,0.40208000000000005,1.436,3.6,1.05,3.75,5.18976,1.51368,5.406,1.37856,0.40208000000000005,1.436,3.8112,1.1116,3.9699999999999998
2020-03-09 10:30:00,4.79952,1.39986,4.9995,1.39152,0.40586000000000005,1.4495,3.408,0.994,3.55,5.01072,1.46146,5.2195,1.39152,0.40586000000000005,1.4495,3.6192,1.0556,3.77
2020-03-09 11:00:00,4.92384,1.43612,5.129,1.30464,0.38052,1.359,3.6192,1.0556,3.77,5.11584,1.4921200000000001,5.329,1.30464,0.38052,1.359,3.8112,1.1116,3.9699999999999998
2020-03-09 11:30:00,4.88976,1.42618,5.0935,1.48176,0.43218,1.5434999999999999,3.408,0.994,3.55,5.08176,1.48218,5.2935,1.48176,0.43218,1.5434999999999999,3.6,1.05,3.75
2020-03-09 12:00:00,4.9214400000000005,1.4354200000000001,5.1265,1.3598400000000002,0.39662000000000003,1.4165,3.5616,1.0388,3.71,5.12304,1.49422,5.3365,1.3598400000000002,0.39662000000000003,1.4165,3.7632,1.0976,3.92
2020-03-09 12:30:00,4.97856,1.45208,5.186,1.31136,0.38248000000000004,1.366,3.6672000000000002,1.0696,3.8200000000000003,5.18016,1.51088,5.396,1.31136,0.38248000000000004,1.366,3.8688000000000002,1.1284,4.03
2020-03-09 13:00:00,5.0952,1.4861,5.3075,1.1688,0.34090000000000004,1.2175,3.9264,1.1452,4.09,5.2872,1.5421,5.5075,1.1688,0.34090000000000004,1.2175,4.1184,1.2012,4.29
2020-03-09 13:30:00,5.0136,1.4623,5.2225,1.02,0.2975,1.0625,3.9936,1.1648,4.16,5.2056000000000004,1.5183,5.4225,1.02,0.2975,1.0625,4.1856,1.2208,4.36
2020-03-09 14:00:00,4.98816,1.4548800000000002,5.196,1.1577600000000001,0.33768000000000004,1.206,3.8304,1.1172,3.99,5.18016,1.51088,5.396,1.1577600000000001,0.33768000000000004,1.206,4.0224,1.1732,4.19
2020-03-09 14:30:00,4.92576,1.43668,5.131,1.26816,0.36988000000000004,1.321,3.6576,1.0668,3.81,5.12736,1.4954800000000001,5.341,1.26816,0.36988000000000004,1.321,3.8592,1.1256,4.02
2020-03-09 15:00:00,4.94544,1.44242,5.1515,1.2590400000000002,0.36722000000000005,1.3115,3.6864,1.0752,3.84,5.14704,1.50122,5.3615,1.2590400000000002,0.36722000000000005,1.3115,3.888,1.134,4.05
2020-03-09 15:30:00,4.81728,1.40504,5.018,1.14048,0.33264000000000005,1.188,3.6768,1.0724,3.83,5.01888,1.46384,5.228,1.14048,0.33264000000000005,1.188,3.8784,1.1312,4.04
2020-03-09 16:00:00,4.93104,1.43822,5.1365,1.02384,0.29862000000000005,1.0665,3.9072,1.1396,4.07,5.13264,1.49702,5.3465,1.02384,0.29862000000000005,1.0665,4.1088000000000005,1.1984,4.28
2020-03-09 16:30:00,4.9584,1.4462000000000002,5.165,1.032,0.301,1.075,3.9264,1.1452,4.09,5.1408,1.4994,5.355,1.032,0.301,1.075,4.1088000000000005,1.1984,4.28
2020-03-09 17:00:00,5.01408,1.46244,5.223,1.15488,0.33684000000000003,1.203,3.8592,1.1256,4.02,5.11008,1.49044,5.323,1.15488,0.33684000000000003,1.203,3.9552,1.1536,4.12
2020-03-09 17:30:00,5.06016,1.47588,5.271,1.21056,0.35308,1.2610000000000001,3.8496,1.1228,4.01,5.16576,1.50668,5.381,1.21056,0.35308,1.2610000000000001,3.9552,1.1536,4.12
2020-03-09 18:00:00,4.97856,1.45208,5.186,1.26336,0.36848000000000003,1.316,3.7152000000000003,1.0836000000000001,3.87,5.09376,1.4856800000000001,5.306,1.26336,0.36848000000000003,1.316,3.8304,1.1172,3.99
2020-03-09 18:30:00,5.14752,1.50136,5.362,1.34592,0.39256,1.4020000000000001,3.8016,1.1088,3.96,5.26272,1.5349599999999999,5.482,1.34592,0.39256,1.4020000000000001,3.9168000000000003,1.1424,4.08
2020-03-09 19:00:00,5.01552,1.46286,5.2245,1.31952,0.38486000000000004,1.3745,3.696,1.078,3.85,5.13072,1.4964600000000001,5.3445,1.31952,0.38486000000000004,1.3745,3.8112,1.1116,3.9699999999999998
2020-03-09 19:30:00,4.80288,1.40084,5.003,1.35648,0.39564000000000005,1.413,3.4464,1.0052,3.59,4.9756800000000005,1.45124,5.183,1.35648,0.39564000000000005,1.413,3.6192,1.0556,3.77
2020-03-09 20:00:00,4.46688,1.30284,4.6530000000000005,1.35648,0.39564000000000005,1.413,3.1104,0.9072,3.24,4.63968,1.35324,4.833,1.35648,0.39564000000000005,1.413,3.2832,0.9576,3.42
2020-03-09 20:30:00,4.2936,1.2523,4.4725,1.3656000000000001,0.39830000000000004,1.4225,2.928,0.854,3.05,4.4664,1.3027,4.6525,1.3656000000000001,0.39830000000000004,1.4225,3.1008,0.9044000000000001,3.23
2020-03-09 21:00:00,4.13904,1.20722,4.3115,1.37424,0.40082,1.4315,2.7648,0.8064,2.88,4.2926400000000005,1.25202,4.4715,1.37424,0.40082,1.4315,2.9184,0.8512000000000001,3.04
2020-03-09 21:30:00,3.90624,1.13932,4.069,1.38144,0.40292000000000006,1.439,2.5248,0.7364,2.63,4.04064,1.17852,4.209,1.38144,0.40292000000000006,1.439,2.6592000000000002,0.7756000000000001,2.77
2020-03-09 22:00:00,3.59472,1.04846,3.7445,1.3771200000000001,0.40166,1.4344999999999999,2.2176,0.6468,2.31,3.71952,1.08486,3.8745000000000003,1.3771200000000001,0.40166,1.4344999999999999,2.3424,0.6832,2.44
2020-03-09 22:30:00,3.31536,0.9669800000000001,3.4535,1.35696,0.39578,1.4135,1.9584000000000001,0.5712,2.04,3.43056,1.00058,3.5735,1.35696,0.39578,1.4135,2.0736,0.6048,2.16
2020-03-09 23:00:00,3.1104,0.9072,3.24,1.3632,0.3976,1.42,1.7472,0.5096,1.82,3.2064,0.9352,3.34,1.3632,0.3976,1.42,1.8432,0.5376000000000001,1.92
2020-03-09 23:30:00,2.9203200000000002,0.8517600000000001,3.042,1.37472,0.40096000000000004,1.432,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.01632,0.8797600000000001,3.142,1.37472,0.40096000000000004,1.432,1.6416,0.4788,1.71
2020-03-10 00:00:00,2.78592,0.8125600000000001,2.902,1.37472,0.40096000000000004,1.432,1.4112,0.4116,1.47,2.86272,0.83496,2.982,1.37472,0.40096000000000004,1.432,1.488,0.434,1.55
2020-03-10 00:30:00,2.74608,0.8009400000000001,2.8605,1.38288,0.40334000000000003,1.4405000000000001,1.3632,0.3976,1.42,2.8324800000000003,0.8261400000000001,2.9505,1.38288,0.40334000000000003,1.4405000000000001,1.4496,0.4228,1.51
2020-03-10 01:00:00,2.81664,0.82152,2.934,1.38624,0.40432,1.444,1.4304000000000001,0.4172,1.49,2.89344,0.8439200000000001,3.014,1.38624,0.40432,1.444,1.5072,0.43960000000000005,1.57
2020-03-10 01:30:00,2.77392,0.8090600000000001,2.8895,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.296,0.378,1.35,2.84112,0.8286600000000001,2.9595000000000002,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.3632,0.3976,1.42
2020-03-10 02:00:00,2.73408,0.79744,2.848,1.45728,0.42504000000000003,1.518,1.2768,0.3724,1.33,2.80128,0.8170400000000001,2.918,1.45728,0.42504000000000003,1.518,1.344,0.392,1.4
2020-03-10 02:30:00,2.67312,0.77966,2.7845,1.38672,0.40446000000000004,1.4445000000000001,1.2864,0.37520000000000003,1.34,2.74992,0.8020600000000001,2.8645,1.38672,0.40446000000000004,1.4445000000000001,1.3632,0.3976,1.42
2020-03-10 03:00:00,2.68704,0.7837200000000001,2.799,1.38144,0.40292000000000006,1.439,1.3056,0.3808,1.3599999999999999,2.77344,0.8089200000000001,2.8890000000000002,1.38144,0.40292000000000006,1.439,1.392,0.406,1.45
2020-03-10 03:30:00,2.64192,0.77056,2.752,1.3651200000000001,0.39816,1.422,1.2768,0.3724,1.33,2.72832,0.79576,2.842,1.3651200000000001,0.39816,1.422,1.3632,0.3976,1.42
2020-03-10 04:00:00,2.6904,0.7847000000000001,2.8025,1.3656000000000001,0.39830000000000004,1.4225,1.3248,0.3864,1.38,2.7576,0.8043,2.8725,1.3656000000000001,0.39830000000000004,1.4225,1.392,0.406,1.45
2020-03-10 04:30:00,2.68272,0.78246,2.7945,1.35792,0.39606,1.4145,1.3248,0.3864,1.38,2.74992,0.8020600000000001,2.8645,1.35792,0.39606,1.4145,1.392,0.406,1.45
2020-03-10 05:00:00,2.69232,0.7852600000000001,2.8045,1.36752,0.39886000000000005,1.4245,1.3248,0.3864,1.38,2.75952,0.80486,2.8745000000000003,1.36752,0.39886000000000005,1.4245,1.392,0.406,1.45
2020-03-10 05:30:00,2.8992,0.8456,3.02,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.976,0.868,3.1,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6224,0.4732,1.69
2020-03-10 06:00:00,3.05568,0.89124,3.183,1.34688,0.39284,1.403,1.7088,0.4984,1.78,3.14208,0.91644,3.273,1.34688,0.39284,1.403,1.7952,0.5236000000000001,1.87
2020-03-10 06:30:00,3.52416,1.02788,3.6710000000000003,1.33536,0.38948000000000005,1.391,2.1888,0.6384000000000001,2.2800000000000002,3.64896,1.0642800000000001,3.801,1.33536,0.38948000000000005,1.391,2.3136,0.6748000000000001,2.41
2020-03-10 07:00:00,3.9931200000000002,1.16466,4.1595,1.35312,0.39466,1.4095,2.64,0.77,2.75,4.06992,1.18706,4.2395,1.35312,0.39466,1.4095,2.7168,0.7924,2.83
2020-03-10 07:30:00,4.25952,1.2423600000000001,4.437,1.40832,0.41076,1.467,2.8512,0.8316,2.9699999999999998,4.33632,1.2647599999999999,4.517,1.40832,0.41076,1.467,2.928,0.854,3.05
2020-03-10 08:00:00,4.4942400000000005,1.31082,4.6815,1.44144,0.42042,1.5015,3.0528,0.8904000000000001,3.18,4.56144,1.3304200000000002,4.7515,1.44144,0.42042,1.5015,3.12,0.91,3.25
2020-03-10 08:30:00,4.6752,1.3636,4.87,1.4592,0.42560000000000003,1.52,3.216,0.9380000000000001,3.35,4.7232,1.3776,4.92,1.4592,0.42560000000000003,1.52,3.2640000000000002,0.9520000000000001,3.4
2020-03-10 09:00:00,4.76208,1.38894,4.9605,1.45008,0.42294000000000004,1.5105,3.312,0.966,3.45,4.80048,1.40014,5.0005,1.45008,0.42294000000000004,1.5105,3.3504,0.9772000000000001,3.49
2020-03-10 09:30:00,4.78128,1.3945400000000001,4.9805,1.41168,0.41174000000000005,1.4705,3.3696,0.9828,3.51,4.83888,1.41134,5.0405,1.41168,0.41174000000000005,1.4705,3.4272,0.9996,3.5700000000000003
2020-03-10 10:00:00,4.65072,1.35646,4.8445,1.45392,0.42406000000000005,1.5145,3.1968,0.9324,3.33,4.69872,1.37046,4.8945,1.45392,0.42406000000000005,1.5145,3.2448,0.9464,3.38
2020-03-10 10:30:00,4.55856,1.32958,4.7485,1.46736,0.42798,1.5285000000000002,3.0912,0.9016000000000001,3.22,4.60656,1.34358,4.7985,1.46736,0.42798,1.5285000000000002,3.1392,0.9156000000000001,3.27
2020-03-10 11:00:00,4.63824,1.35282,4.8315,1.45104,0.42322000000000004,1.5115,3.1872,0.9296000000000001,3.32,4.68624,1.3668200000000001,4.8815,1.45104,0.42322000000000004,1.5115,3.2352,0.9436,3.37
2020-03-10 11:30:00,4.74528,1.3840400000000002,4.943,1.4428800000000002,0.42084000000000005,1.5030000000000001,3.3024,0.9632000000000001,3.44,4.78368,1.39524,4.983,1.4428800000000002,0.42084000000000005,1.5030000000000001,3.3407999999999998,0.9744,3.48
2020-03-10 12:00:00,4.72032,1.37676,4.917,1.43712,0.41916000000000003,1.4969999999999999,3.2832,0.9576,3.42,4.75872,1.38796,4.957,1.43712,0.41916000000000003,1.4969999999999999,3.3216,0.9688,3.46
2020-03-10 12:30:00,4.77552,1.39286,4.9745,1.44432,0.42126,1.5045000000000002,3.3312,0.9716,3.47,4.81392,1.40406,5.0145,1.44432,0.42126,1.5045000000000002,3.3696,0.9828,3.51
2020-03-10 13:00:00,4.66944,1.36192,4.864,1.48224,0.43232000000000004,1.544,3.1872,0.9296000000000001,3.32,4.70784,1.3731200000000001,4.904,1.48224,0.43232000000000004,1.544,3.2256,0.9408000000000001,3.36
2020-03-10 13:30:00,4.68,1.365,4.875,1.4736,0.4298,1.5350000000000001,3.2064,0.9352,3.34,4.728,1.379,4.925,1.4736,0.4298,1.5350000000000001,3.2544,0.9492,3.39
2020-03-10 14:00:00,4.71216,1.37438,4.9085,1.3713600000000001,0.39998000000000006,1.4285,3.3407999999999998,0.9744,3.48,4.74096,1.38278,4.9385,1.3713600000000001,0.39998000000000006,1.4285,3.3696,0.9828,3.51
2020-03-10 14:30:00,4.61712,1.34666,4.8095,1.2763200000000001,0.37226000000000004,1.3295,3.3407999999999998,0.9744,3.48,4.64592,1.35506,4.8395,1.2763200000000001,0.37226000000000004,1.3295,3.3696,0.9828,3.51
2020-03-10 15:00:00,4.61376,1.34568,4.806,1.25376,0.36568,1.306,3.36,0.98,3.5,4.67136,1.3624800000000001,4.866,1.25376,0.36568,1.306,3.4176,0.9968,3.56
2020-03-10 15:30:00,4.48944,1.30942,4.6765,0.8414400000000001,0.24542000000000003,0.8765000000000001,3.648,1.064,3.8,4.64304,1.35422,4.8365,0.8414400000000001,0.24542000000000003,0.8765000000000001,3.8016,1.1088,3.96
2020-03-10 16:00:00,4.53312,1.32216,4.7219999999999995,1.10592,0.32256,1.152,3.4272,0.9996,3.5700000000000003,4.71552,1.3753600000000001,4.912,1.10592,0.32256,1.152,3.6096,1.0528,3.76
2020-03-10 16:30:00,4.53648,1.32314,4.7255,1.55088,0.45234,1.6155,2.9856,0.8708,3.11,4.72848,1.37914,4.9254999999999995,1.55088,0.45234,1.6155,3.1776,0.9268000000000001,3.31
2020-03-10 17:00:00,4.5624,1.3307,4.7525,1.2888,0.3759,1.3425,3.2736,0.9548000000000001,3.41,4.7352,1.3811,4.9325,1.2888,0.3759,1.3425,3.4464,1.0052,3.59
2020-03-10 17:30:00,4.65312,1.35716,4.8469999999999995,1.25472,0.36596,1.307,3.3984,0.9912000000000001,3.54,4.75872,1.38796,4.957,1.25472,0.36596,1.307,3.504,1.022,3.65
2020-03-10 18:00:00,4.56384,1.33112,4.754,1.24224,0.36232000000000003,1.294,3.3216,0.9688,3.46,4.71744,1.37592,4.914,1.24224,0.36232000000000003,1.294,3.4752,1.0136,3.62
2020-03-10 18:30:00,4.8211200000000005,1.40616,5.022,1.22112,0.35616000000000003,1.272,3.6,1.05,3.75,4.99392,1.45656,5.202,1.22112,0.35616000000000003,1.272,3.7728,1.1004,3.93
2020-03-10 19:00:00,4.81632,1.40476,5.017,1.16832,0.34076,1.217,3.648,1.064,3.8,4.9987200000000005,1.45796,5.207,1.16832,0.34076,1.217,3.8304,1.1172,3.99
2020-03-10 19:30:00,4.6958400000000005,1.36962,4.8915,1.15344,0.33642000000000005,1.2015,3.5423999999999998,1.0332,3.69,4.85904,1.41722,5.0615,1.15344,0.33642000000000005,1.2015,3.7056,1.0808,3.86
2020-03-10 20:00:00,4.50816,1.31488,4.696,1.14816,0.33488,1.196,3.36,0.98,3.5,4.67136,1.3624800000000001,4.866,1.14816,0.33488,1.196,3.5232,1.0276,3.67
2020-03-10 20:30:00,4.31712,1.25916,4.497,1.12032,0.32676000000000005,1.167,3.1968,0.9324,3.33,4.47072,1.30396,4.657,1.12032,0.32676000000000005,1.167,3.3504,0.9772000000000001,3.49
2020-03-10 21:00:00,4.12464,1.20302,4.2965,1.14864,0.33502000000000004,1.1965,2.976,0.868,3.1,4.26864,1.24502,4.4465,1.14864,0.33502000000000004,1.1965,3.12,0.91,3.25
2020-03-10 21:30:00,3.91104,1.14072,4.074,1.17504,0.34272,1.224,2.7359999999999998,0.798,2.85,4.04544,1.17992,4.214,1.17504,0.34272,1.224,2.8704,0.8372,2.99
2020-03-10 22:00:00,3.58848,1.04664,3.738,1.0924800000000001,0.31864000000000003,1.138,2.496,0.728,2.6,3.7036800000000003,1.08024,3.858,1.0924800000000001,0.31864000000000003,1.138,2.6112,0.7616,2.7199999999999998
2020-03-10 22:30:00,3.25104,0.9482200000000001,3.3865,1.11984,0.32662,1.1665,2.1312,0.6216,2.22,3.36624,0.98182,3.5065,1.11984,0.32662,1.1665,2.2464,0.6552,2.34
2020-03-10 23:00:00,3.03648,0.8856400000000001,3.163,1.18368,0.34524000000000005,1.233,1.8528,0.5404,1.9300000000000002,3.13248,0.9136400000000001,3.263,1.18368,0.34524000000000005,1.233,1.9488,0.5684,2.03
2020-03-10 23:30:00,2.81664,0.82152,2.934,1.17504,0.34272,1.224,1.6416,0.4788,1.71,2.90304,0.84672,3.024,1.17504,0.34272,1.224,1.728,0.504,1.8
2020-03-11 00:00:00,2.69664,0.7865200000000001,2.809,1.17984,0.34412000000000004,1.229,1.5168,0.4424,1.58,2.76384,0.8061200000000001,2.879,1.17984,0.34412000000000004,1.229,1.584,0.462,1.65
2020-03-11 00:30:00,2.70432,0.78876,2.817,1.01472,0.29596,1.057,1.6896,0.4928,1.76,2.77152,0.8083600000000001,2.887,1.01472,0.29596,1.057,1.7568000000000001,0.5124000000000001,1.83
2020-03-11 01:00:00,2.79408,0.8149400000000001,2.9105,0.9988800000000001,0.29134000000000004,1.0405,1.7952,0.5236000000000001,1.87,2.87088,0.8373400000000001,2.9905,0.9988800000000001,0.29134000000000004,1.0405,1.8719999999999999,0.546,1.9500000000000002
2020-03-11 01:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.9777600000000001,0.28518000000000004,1.0185,1.7664,0.5152,1.8399999999999999,2.82096,0.8227800000000001,2.9385,0.9777600000000001,0.28518000000000004,1.0185,1.8432,0.5376000000000001,1.92
2020-03-11 02:00:00,2.7144,0.7917000000000001,2.8275,1.0248,0.2989,1.0675,1.6896,0.4928,1.76,2.7912,0.8141,2.9075,1.0248,0.2989,1.0675,1.7664,0.5152,1.8399999999999999
2020-03-11 02:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.0747200000000001,0.31346,1.1195,1.6032000000000002,0.4676,1.67,2.75472,0.8034600000000001,2.8695,1.0747200000000001,0.31346,1.1195,1.6800000000000002,0.49,1.75
2020-03-11 03:00:00,2.64816,0.7723800000000001,2.7585,0.9969600000000001,0.29078000000000004,1.0385,1.6512,0.48160000000000003,1.72,2.71536,0.79198,2.8285,0.9969600000000001,0.29078000000000004,1.0385,1.7184,0.5012,1.79
2020-03-11 03:30:00,2.6928,0.7854,2.805,1.0416,0.3038,1.085,1.6512,0.48160000000000003,1.72,2.76,0.805,2.875,1.0416,0.3038,1.085,1.7184,0.5012,1.79
2020-03-11 04:00:00,2.64288,0.7708400000000001,2.753,1.15488,0.33684000000000003,1.203,1.488,0.434,1.55,2.71008,0.79044,2.823,1.15488,0.33684000000000003,1.203,1.5552000000000001,0.4536,1.62
2020-03-11 04:30:00,2.70288,0.78834,2.8155,1.03248,0.30114,1.0755,1.6703999999999999,0.4872,1.74,2.77008,0.8079400000000001,2.8855,1.03248,0.30114,1.0755,1.7376,0.5068,1.81
2020-03-11 05:00:00,2.7024,0.7882,2.815,1.032,0.301,1.075,1.6703999999999999,0.4872,1.74,2.7792,0.8106,2.895,1.032,0.301,1.075,1.7472,0.5096,1.82
2020-03-11 05:30:00,2.8848000000000003,0.8414,3.005,1.0608,0.3094,1.105,1.824,0.532,1.9,2.9616,0.8638,3.085,1.0608,0.3094,1.105,1.9008,0.5544,1.98
2020-03-11 06:00:00,3.08784,0.9006200000000001,3.2165,1.05264,0.30702,1.0965,2.0352,0.5936,2.12,3.20304,0.93422,3.3365,1.05264,0.30702,1.0965,2.1504,0.6272,2.24
2020-03-11 06:30:00,3.67104,1.0707200000000001,3.824,1.06944,0.31192000000000003,1.114,2.6016,0.7588,2.71,3.72864,1.08752,3.884,1.06944,0.31192000000000003,1.114,2.6592000000000002,0.7756000000000001,2.77
2020-03-11 07:00:00,4.14864,1.21002,4.3215,1.12464,0.32802000000000003,1.1715,3.024,0.882,3.15,4.19664,1.22402,4.3715,1.12464,0.32802000000000003,1.1715,3.072,0.896,3.2
2020-03-11 07:30:00,4.38672,1.27946,4.5695,1.14192,0.33306,1.1895,3.2448,0.9464,3.38,4.45392,1.29906,4.6395,1.14192,0.33306,1.1895,3.312,0.966,3.45
2020-03-11 08:00:00,4.6032,1.3426,4.795,1.272,0.371,1.325,3.3312,0.9716,3.47,4.6416,1.3538000000000001,4.835,1.272,0.371,1.325,3.3696,0.9828,3.51
2020-03-11 08:30:00,4.668,1.3615,4.8625,1.2504,0.3647,1.3025,3.4176,0.9968,3.56,4.7064,1.3727,4.9025,1.2504,0.3647,1.3025,3.456,1.008,3.6
2020-03-11 09:00:00,4.74144,1.38292,4.939,1.27584,0.37212,1.329,3.4656000000000002,1.0108,3.61,4.77984,1.39412,4.979,1.27584,0.37212,1.329,3.504,1.022,3.65
2020-03-11 09:30:00,4.76352,1.38936,4.962,1.38432,0.40376,1.442,3.3792,0.9856,3.52,4.80192,1.40056,5.002,1.38432,0.40376,1.442,3.4176,0.9968,3.56
2020-03-11 10:00:00,4.58688,1.33784,4.7780000000000005,1.48608,0.43344000000000005,1.548,3.1008,0.9044000000000001,3.23,4.64448,1.35464,4.838,1.48608,0.43344000000000005,1.548,3.1584,0.9212,3.29
2020-03-11 10:30:00,4.5264,1.3202,4.715,1.4736,0.4298,1.5350000000000001,3.0528,0.8904000000000001,3.18,4.584,1.337,4.775,1.4736,0.4298,1.5350000000000001,3.1104,0.9072,3.24
2020-03-11 11:00:00,4.60512,1.3431600000000001,4.797,1.47552,0.43036,1.537,3.1296,0.9128000000000001,3.26,4.6435200000000005,1.35436,4.837,1.47552,0.43036,1.537,3.168,0.924,3.3
2020-03-11 11:30:00,4.68288,1.36584,4.878,1.45728,0.42504000000000003,1.518,3.2256,0.9408000000000001,3.36,4.71168,1.37424,4.908,1.45728,0.42504000000000003,1.518,3.2544,0.9492,3.39
2020-03-11 12:00:00,4.6603200000000005,1.35926,4.8545,1.5019200000000001,0.43806000000000006,1.5645,3.1584,0.9212,3.29,4.7083200000000005,1.3732600000000001,4.9045000000000005,1.5019200000000001,0.43806000000000006,1.5645,3.2064,0.9352,3.34
2020-03-11 12:30:00,4.54128,1.32454,4.7305,1.61328,0.47054,1.6804999999999999,2.928,0.854,3.05,4.57968,1.33574,4.7705,1.61328,0.47054,1.6804999999999999,2.9664,0.8652000000000001,3.09
2020-03-11 13:00:00,4.49808,1.31194,4.6855,1.58928,0.46354000000000006,1.6555,2.9088000000000003,0.8484,3.03,4.54608,1.3259400000000001,4.7355,1.58928,0.46354000000000006,1.6555,2.9568000000000003,0.8624,3.08
2020-03-11 13:30:00,4.57536,1.33448,4.766,1.50336,0.43848000000000004,1.566,3.072,0.896,3.2,4.63296,1.35128,4.8260000000000005,1.50336,0.43848000000000004,1.566,3.1296,0.9128000000000001,3.26
2020-03-11 14:00:00,4.51152,1.31586,4.6995000000000005,1.44912,0.42266000000000004,1.5095,3.0624,0.8932,3.19,4.55952,1.32986,4.7495,1.44912,0.42266000000000004,1.5095,3.1104,0.9072,3.24
2020-03-11 14:30:00,4.46352,1.30186,4.6495,1.4779200000000001,0.43106000000000005,1.5394999999999999,2.9856,0.8708,3.11,4.51152,1.31586,4.6995000000000005,1.4779200000000001,0.43106000000000005,1.5394999999999999,3.0336,0.8848,3.16
2020-03-11 15:00:00,4.5892800000000005,1.33854,4.7805,1.41168,0.41174000000000005,1.4705,3.1776,0.9268000000000001,3.31,4.62768,1.3497400000000002,4.8205,1.41168,0.41174000000000005,1.4705,3.216,0.9380000000000001,3.35
2020-03-11 15:30:00,4.54944,1.32692,4.739,1.38144,0.40292000000000006,1.439,3.168,0.924,3.3,4.60704,1.34372,4.799,1.38144,0.40292000000000006,1.439,3.2256,0.9408000000000001,3.36
2020-03-11 16:00:00,4.55232,1.32776,4.742,1.46112,0.42616000000000004,1.522,3.0912,0.9016000000000001,3.22,4.62912,1.35016,4.822,1.46112,0.42616000000000004,1.522,3.168,0.924,3.3
2020-03-11 16:30:00,4.45248,1.29864,4.638,1.5436800000000002,0.45024000000000003,1.608,2.9088000000000003,0.8484,3.03,4.55808,1.32944,4.748,1.5436800000000002,0.45024000000000003,1.608,3.0144,0.8792000000000001,3.14
2020-03-11 17:00:00,4.59408,1.33994,4.7855,1.49328,0.43554000000000004,1.5554999999999999,3.1008,0.9044000000000001,3.23,4.69968,1.37074,4.8955,1.49328,0.43554000000000004,1.5554999999999999,3.2064,0.9352,3.34
2020-03-11 17:30:00,4.59888,1.34134,4.7905,1.46928,0.42854000000000003,1.5305,3.1296,0.9128000000000001,3.26,4.71408,1.37494,4.9105,1.46928,0.42854000000000003,1.5305,3.2448,0.9464,3.38
2020-03-11 18:00:00,4.56672,1.33196,4.757,1.37952,0.40236000000000005,1.437,3.1872,0.9296000000000001,3.32,4.68192,1.36556,4.877,1.37952,0.40236000000000005,1.437,3.3024,0.9632000000000001,3.44
2020-03-11 18:30:00,4.83504,1.41022,5.0365,1.41744,0.41342,1.4765000000000001,3.4176,0.9968,3.56,4.93104,1.43822,5.1365,1.41744,0.41342,1.4765000000000001,3.5136000000000003,1.0248,3.66
2020-03-11 19:00:00,4.95744,1.44592,5.164,1.48224,0.43232000000000004,1.544,3.4752,1.0136,3.62,5.05344,1.4739200000000001,5.264,1.48224,0.43232000000000004,1.544,3.5712,1.0416,3.7199999999999998
2020-03-11 19:30:00,4.7544,1.3867,4.9525,1.4808,0.4319,1.5425,3.2736,0.9548000000000001,3.41,4.86,1.4175,5.0625,1.4808,0.4319,1.5425,3.3792,0.9856,3.52
2020-03-11 20:00:00,4.5864,1.3377,4.7775,1.4856,0.4333,1.5474999999999999,3.1008,0.9044000000000001,3.23,4.6824,1.3657,4.8775,1.4856,0.4333,1.5474999999999999,3.1968,0.9324,3.33
2020-03-11 20:30:00,4.34592,1.26756,4.527,1.48512,0.43316000000000004,1.5470000000000002,2.8608000000000002,0.8344,2.98,4.48032,1.3067600000000001,4.667,1.48512,0.43316000000000004,1.5470000000000002,2.9952,0.8736,3.12
2020-03-11 21:00:00,4.1256,1.2033,4.2975,1.4856,0.4333,1.5474999999999999,2.64,0.77,2.75,4.2792,1.2481,4.4575,1.4856,0.4333,1.5474999999999999,2.7936,0.8148000000000001,2.91
2020-03-11 21:30:00,3.82848,1.11664,3.988,1.48608,0.43344000000000005,1.548,2.3424,0.6832,2.44,3.97248,1.1586400000000001,4.138,1.48608,0.43344000000000005,1.548,2.4864,0.7252000000000001,2.59
2020-03-11 22:00:00,3.58176,1.04468,3.731,1.47936,0.43148000000000003,1.541,2.1024,0.6132000000000001,2.19,3.71616,1.08388,3.871,1.47936,0.43148000000000003,1.541,2.2368,0.6524,2.33
2020-03-11 22:30:00,3.26016,0.9508800000000001,3.396,1.38816,0.40488,1.446,1.8719999999999999,0.546,1.9500000000000002,3.37536,0.9844800000000001,3.516,1.38816,0.40488,1.446,1.9872,0.5796,2.07
2020-03-11 23:00:00,3.03888,0.8863400000000001,3.1655,1.41648,0.41314,1.4755,1.6224,0.4732,1.69,3.14448,0.9171400000000001,3.2755,1.41648,0.41314,1.4755,1.728,0.504,1.8
2020-03-11 23:30:00,2.87712,0.83916,2.997,1.5619200000000002,0.45556,1.627,1.3152,0.3836,1.37,2.96352,0.86436,3.087,1.5619200000000002,0.45556,1.627,1.4016,0.4088,1.46
2020-03-12 00:00:00,2.7456,0.8008000000000001,2.86,1.4688,0.4284,1.53,1.2768,0.3724,1.33,2.8224,0.8232,2.94,1.4688,0.4284,1.53,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-12 00:30:00,2.75136,0.8024800000000001,2.866,1.26336,0.36848000000000003,1.316,1.488,0.434,1.55,2.82816,0.8248800000000001,2.946,1.26336,0.36848000000000003,1.316,1.5648,0.45640000000000003,1.63
2020-03-12 01:00:00,2.77536,0.8094800000000001,2.891,1.36416,0.39788,1.421,1.4112,0.4116,1.47,2.94816,0.8598800000000001,3.071,1.36416,0.39788,1.421,1.584,0.462,1.65
2020-03-12 01:30:00,2.71392,0.79156,2.827,1.43712,0.41916000000000003,1.4969999999999999,1.2768,0.3724,1.33,2.96352,0.86436,3.087,1.43712,0.41916000000000003,1.4969999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-03-12 02:00:00,2.67264,0.7795200000000001,2.784,1.44384,0.42112000000000005,1.504,1.2288000000000001,0.3584,1.28,2.94144,0.85792,3.064,1.44384,0.42112000000000005,1.504,1.4976,0.4368,1.56
2020-03-12 02:30:00,2.74032,0.7992600000000001,2.8545,1.38672,0.40446000000000004,1.4445000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.96112,0.8636600000000001,3.0845,1.38672,0.40446000000000004,1.4445000000000001,1.5744,0.4592,1.6400000000000001
2020-03-12 03:00:00,2.6976,0.7868,2.81,1.4112,0.4116,1.47,1.2864,0.37520000000000003,1.34,2.9184,0.8512000000000001,3.04,1.4112,0.4116,1.47,1.5072,0.43960000000000005,1.57
2020-03-12 03:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.46928,0.42854000000000003,1.5305,1.2671999999999999,0.36960000000000004,1.32,2.8132800000000002,0.82054,2.9305,1.46928,0.42854000000000003,1.5305,1.344,0.392,1.4
2020-03-12 04:00:00,2.70384,0.7886200000000001,2.8165,1.37904,0.40222,1.4365,1.3248,0.3864,1.38,2.78064,0.8110200000000001,2.8965,1.37904,0.40222,1.4365,1.4016,0.4088,1.46
2020-03-12 04:30:00,2.784,0.812,2.9,1.3344,0.38920000000000005,1.3900000000000001,1.4496,0.4228,1.51,2.8608000000000002,0.8344,2.98,1.3344,0.38920000000000005,1.3900000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-03-12 05:00:00,2.79744,0.8159200000000001,2.914,1.29984,0.37912,1.354,1.4976,0.4368,1.56,2.87424,0.8383200000000001,2.9939999999999998,1.29984,0.37912,1.354,1.5744,0.4592,1.6400000000000001
2020-03-12 05:30:00,2.98224,0.86982,3.1065,1.22544,0.35742,1.2765,1.7568000000000001,0.5124000000000001,1.83,3.07824,0.8978200000000001,3.2065,1.22544,0.35742,1.2765,1.8528,0.5404,1.9300000000000002
2020-03-12 06:00:00,3.13104,0.91322,3.2615,1.27824,0.37282000000000004,1.3315000000000001,1.8528,0.5404,1.9300000000000002,3.27504,0.9552200000000001,3.4115,1.27824,0.37282000000000004,1.3315000000000001,1.9968,0.5824,2.08
2020-03-12 06:30:00,3.7204800000000002,1.08514,3.8755,1.26288,0.36834000000000006,1.3155000000000001,2.4576000000000002,0.7168,2.56,3.80688,1.11034,3.9655,1.26288,0.36834000000000006,1.3155000000000001,2.544,0.742,2.65
2020-03-12 07:00:00,4.25328,1.24054,4.4305,1.19088,0.34734000000000004,1.2405,3.0624,0.8932,3.19,4.30128,1.25454,4.4805,1.19088,0.34734000000000004,1.2405,3.1104,0.9072,3.24
2020-03-12 07:30:00,4.56816,1.3323800000000001,4.7585,1.2465600000000001,0.36358,1.2985,3.3216,0.9688,3.46,4.61616,1.34638,4.8085,1.2465600000000001,0.36358,1.2985,3.3696,0.9828,3.51
2020-03-12 08:00:00,4.71936,1.37648,4.916,1.42656,0.41608000000000006,1.486,3.2928,0.9604,3.43,4.77696,1.39328,4.976,1.42656,0.41608000000000006,1.486,3.3504,0.9772000000000001,3.49
2020-03-12 08:30:00,4.8792,1.4231,5.0825,1.5,0.4375,1.5625,3.3792,0.9856,3.52,4.9272,1.4371,5.1325,1.5,0.4375,1.5625,3.4272,0.9996,3.5700000000000003
2020-03-12 09:00:00,4.9656,1.4483000000000001,5.1725,1.4136,0.4123,1.4725000000000001,3.552,1.036,3.7,5.0136,1.4623,5.2225,1.4136,0.4123,1.4725000000000001,3.6,1.05,3.75
2020-03-12 09:30:00,5.08656,1.4835800000000001,5.2985,1.47696,0.43078000000000005,1.5385,3.6096,1.0528,3.76,5.1345600000000005,1.4975800000000001,5.3485,1.47696,0.43078000000000005,1.5385,3.6576,1.0668,3.81
2020-03-12 10:00:00,4.981920000000001,1.45306,5.1895,1.42992,0.41706000000000004,1.4895,3.552,1.036,3.7,5.02032,1.4642600000000001,5.2295,1.42992,0.41706000000000004,1.4895,3.5904,1.0472,3.74
2020-03-12 10:30:00,4.89264,1.42702,5.0965,1.46544,0.42742,1.5265,3.4272,0.9996,3.5700000000000003,4.95024,1.44382,5.1565,1.46544,0.42742,1.5265,3.4848,1.0164,3.63
2020-03-12 11:00:00,4.85712,1.41666,5.0595,1.49712,0.43666000000000005,1.5594999999999999,3.36,0.98,3.5,4.89552,1.42786,5.0995,1.49712,0.43666000000000005,1.5594999999999999,3.3984,0.9912000000000001,3.54
2020-03-12 11:30:00,4.7064,1.3727,4.9025,1.788,0.5215000000000001,1.8625,2.9184,0.8512000000000001,3.04,4.764,1.3895,4.9625,1.788,0.5215000000000001,1.8625,2.976,0.868,3.1
2020-03-12 12:00:00,4.6392,1.3531,4.8325,1.6248,0.47390000000000004,1.6925,3.0144,0.8792000000000001,3.14,4.716,1.3755,4.9125,1.6248,0.47390000000000004,1.6925,3.0912,0.9016000000000001,3.22
2020-03-12 12:30:00,4.66128,1.35954,4.8555,1.66608,0.48594000000000004,1.7355,2.9952,0.8736,3.12,4.74768,1.38474,4.9455,1.66608,0.48594000000000004,1.7355,3.0816,0.8988,3.21
2020-03-12 13:00:00,4.62048,1.34764,4.813,1.57728,0.46004000000000006,1.643,3.0432,0.8876000000000001,3.17,4.68768,1.36724,4.883,1.57728,0.46004000000000006,1.643,3.1104,0.9072,3.24
2020-03-12 13:30:00,4.4952,1.3111,4.6825,1.6632,0.48510000000000003,1.7325,2.832,0.8260000000000001,2.95,4.5816,1.3363,4.7725,1.6632,0.48510000000000003,1.7325,2.9184,0.8512000000000001,3.04
2020-03-12 14:00:00,4.54272,1.32496,4.732,1.51872,0.44296,1.5819999999999999,3.024,0.882,3.15,4.60992,1.34456,4.802,1.51872,0.44296,1.5819999999999999,3.0912,0.9016000000000001,3.22
2020-03-12 14:30:00,4.51968,1.31824,4.708,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.9856,0.8708,3.11,4.58688,1.33784,4.7780000000000005,1.5340799999999999,0.44744000000000006,1.5979999999999999,3.0528,0.8904000000000001,3.18
2020-03-12 15:00:00,4.45296,1.29878,4.6385000000000005,1.55376,0.45318,1.6185,2.8992,0.8456,3.02,4.52016,1.31838,4.7085,1.55376,0.45318,1.6185,2.9664,0.8652000000000001,3.09
2020-03-12 15:30:00,4.33392,1.26406,4.5145,1.52112,0.44366000000000005,1.5845,2.8128,0.8204,2.93,4.42032,1.28926,4.6045,1.52112,0.44366000000000005,1.5845,2.8992,0.8456,3.02
2020-03-12 16:00:00,4.49664,1.31152,4.684,1.40544,0.40992,1.464,3.0912,0.9016000000000001,3.22,4.5830400000000004,1.3367200000000001,4.774,1.40544,0.40992,1.464,3.1776,0.9268000000000001,3.31
2020-03-12 16:30:00,4.56288,1.33084,4.753,1.38528,0.40404,1.443,3.1776,0.9268000000000001,3.31,4.67808,1.36444,4.873,1.38528,0.40404,1.443,3.2928,0.9604,3.43
2020-03-12 17:00:00,4.6776,1.3643,4.8725000000000005,1.3272,0.3871,1.3825,3.3504,0.9772000000000001,3.49,4.7832,1.3951,4.9825,1.3272,0.3871,1.3825,3.456,1.008,3.6
2020-03-12 17:30:00,4.65024,1.35632,4.844,1.27104,0.37072000000000005,1.324,3.3792,0.9856,3.52,4.76544,1.38992,4.964,1.27104,0.37072000000000005,1.324,3.4944,1.0192,3.64
2020-03-12 18:00:00,4.7328,1.3804,4.93,1.3344,0.38920000000000005,1.3900000000000001,3.3984,0.9912000000000001,3.54,4.8576,1.4168,5.06,1.3344,0.38920000000000005,1.3900000000000001,3.5232,1.0276,3.67
2020-03-12 18:30:00,4.93728,1.44004,5.143,1.36608,0.39844,1.423,3.5712,1.0416,3.7199999999999998,5.05248,1.47364,5.263,1.36608,0.39844,1.423,3.6864,1.0752,3.84
2020-03-12 19:00:00,4.86624,1.41932,5.069,1.37184,0.40012000000000003,1.429,3.4944,1.0192,3.64,4.98144,1.45292,5.189,1.37184,0.40012000000000003,1.429,3.6096,1.0528,3.76
2020-03-12 19:30:00,4.7088,1.3734,4.905,1.3679999999999999,0.399,1.425,3.3407999999999998,0.9744,3.48,4.872,1.421,5.075,1.3679999999999999,0.399,1.425,3.504,1.022,3.65
2020-03-12 20:00:00,4.61472,1.34596,4.807,1.33152,0.38836000000000004,1.387,3.2832,0.9576,3.42,4.78752,1.39636,4.987,1.33152,0.38836000000000004,1.387,3.456,1.008,3.6
2020-03-12 20:30:00,4.31136,1.2574800000000002,4.491,1.32576,0.38668,1.381,2.9856,0.8708,3.11,4.48416,1.30788,4.671,1.32576,0.38668,1.381,3.1584,0.9212,3.29
2020-03-12 21:00:00,4.22256,1.2315800000000001,4.3985,1.33296,0.38878,1.3885,2.8896,0.8428,3.01,4.38576,1.27918,4.5685,1.33296,0.38878,1.3885,3.0528,0.8904000000000001,3.18
2020-03-12 21:30:00,3.94944,1.15192,4.114,1.35744,0.39592000000000005,1.4140000000000001,2.592,0.756,2.7,4.08384,1.19112,4.254,1.35744,0.39592000000000005,1.4140000000000001,2.7264,0.7952,2.84
2020-03-12 22:00:00,3.65424,1.06582,3.8064999999999998,1.33104,0.38822,1.3865,2.3232,0.6776,2.42,3.76944,1.09942,3.9265,1.33104,0.38822,1.3865,2.4384,0.7112,2.54
2020-03-12 22:30:00,3.3624,0.9807,3.5025,1.3272,0.3871,1.3825,2.0352,0.5936,2.12,3.4776,1.0143,3.6225,1.3272,0.3871,1.3825,2.1504,0.6272,2.24
2020-03-12 23:00:00,3.1896,0.9303,3.3225,1.3176,0.38430000000000003,1.3725,1.8719999999999999,0.546,1.9500000000000002,3.2856,0.9583,3.4225,1.3176,0.38430000000000003,1.3725,1.968,0.5740000000000001,2.05
2020-03-12 23:30:00,2.95392,0.8615600000000001,3.077,1.32192,0.38556,1.377,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.04992,0.88956,3.177,1.32192,0.38556,1.377,1.728,0.504,1.8
2020-03-13 00:00:00,2.80992,0.8195600000000001,2.927,1.28352,0.37436,1.337,1.5264,0.44520000000000004,1.5899999999999999,2.88672,0.84196,3.007,1.28352,0.37436,1.337,1.6032000000000002,0.4676,1.67
2020-03-13 00:30:00,2.78784,0.8131200000000001,2.904,1.25184,0.36512000000000006,1.304,1.536,0.448,1.6,2.86464,0.83552,2.984,1.25184,0.36512000000000006,1.304,1.6128,0.47040000000000004,1.6800000000000002
2020-03-13 01:00:00,2.84736,0.8304800000000001,2.966,1.22496,0.35728000000000004,1.276,1.6224,0.4732,1.69,2.92416,0.8528800000000001,3.046,1.22496,0.35728000000000004,1.276,1.6992,0.49560000000000004,1.77
2020-03-13 01:30:00,2.77104,0.80822,2.8865,1.30224,0.37982000000000005,1.3565,1.4688,0.4284,1.53,2.85744,0.83342,2.9765,1.30224,0.37982000000000005,1.3565,1.5552000000000001,0.4536,1.62
2020-03-13 02:00:00,2.74416,0.8003800000000001,2.8585000000000003,1.33296,0.38878,1.3885,1.4112,0.4116,1.47,2.83056,0.8255800000000001,2.9485,1.33296,0.38878,1.3885,1.4976,0.4368,1.56
2020-03-13 02:30:00,2.77968,0.81074,2.8955,1.3300800000000002,0.38794,1.3855,1.4496,0.4228,1.51,2.85648,0.8331400000000001,2.9755000000000003,1.3300800000000002,0.38794,1.3855,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 03:00:00,2.72592,0.7950600000000001,2.8395,1.2763200000000001,0.37226000000000004,1.3295,1.4496,0.4228,1.51,2.80272,0.8174600000000001,2.9195,1.2763200000000001,0.37226000000000004,1.3295,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 03:30:00,2.75184,0.8026200000000001,2.8665000000000003,1.22544,0.35742,1.2765,1.5264,0.44520000000000004,1.5899999999999999,2.82864,0.8250200000000001,2.9465,1.22544,0.35742,1.2765,1.6032000000000002,0.4676,1.67
2020-03-13 04:00:00,2.72448,0.79464,2.838,1.18848,0.34664,1.238,1.536,0.448,1.6,2.79168,0.8142400000000001,2.908,1.18848,0.34664,1.238,1.6032000000000002,0.4676,1.67
2020-03-13 04:30:00,2.7768,0.8099000000000001,2.8925,1.1448,0.33390000000000003,1.1925,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8536,0.8323,2.9725,1.1448,0.33390000000000003,1.1925,1.7088,0.4984,1.78
2020-03-13 05:00:00,2.78928,0.81354,2.9055,1.09968,0.32074,1.1455,1.6896,0.4928,1.76,2.87568,0.83874,2.9955,1.09968,0.32074,1.1455,1.776,0.518,1.85
2020-03-13 05:30:00,2.96064,0.8635200000000001,3.084,1.12704,0.32872,1.174,1.8336000000000001,0.5348,1.9100000000000001,3.04704,0.8887200000000001,3.174,1.12704,0.32872,1.174,1.92,0.56,2.0
2020-03-13 06:00:00,3.1872,0.9296000000000001,3.32,1.1232,0.3276,1.17,2.064,0.602,2.15,3.2832,0.9576,3.42,1.1232,0.3276,1.17,2.16,0.63,2.25
2020-03-13 06:30:00,3.70032,1.07926,3.8545,1.1755200000000001,0.34286000000000005,1.2245,2.5248,0.7364,2.63,3.80592,1.11006,3.9645,1.1755200000000001,0.34286000000000005,1.2245,2.6304,0.7672,2.74
2020-03-13 07:00:00,4.16736,1.21548,4.341,1.26816,0.36988000000000004,1.321,2.8992,0.8456,3.02,4.23456,1.23508,4.411,1.26816,0.36988000000000004,1.321,2.9664,0.8652000000000001,3.09
2020-03-13 07:30:00,4.46688,1.30284,4.6530000000000005,1.32768,0.38724000000000003,1.383,3.1392,0.9156000000000001,3.27,4.53408,1.32244,4.723,1.32768,0.38724000000000003,1.383,3.2064,0.9352,3.34
2020-03-13 08:00:00,4.72176,1.37718,4.9185,1.32336,0.38598000000000005,1.3785,3.3984,0.9912000000000001,3.54,4.7793600000000005,1.39398,4.9785,1.32336,0.38598000000000005,1.3785,3.456,1.008,3.6
2020-03-13 08:30:00,4.86528,1.41904,5.068,1.39968,0.40824000000000005,1.458,3.4656000000000002,1.0108,3.61,4.92288,1.43584,5.128,1.39968,0.40824000000000005,1.458,3.5232,1.0276,3.67
2020-03-13 09:00:00,4.91184,1.43262,5.1165,1.37904,0.40222,1.4365,3.5328,1.0304,3.68,4.97904,1.45222,5.1865,1.37904,0.40222,1.4365,3.6,1.05,3.75
2020-03-13 09:30:00,4.94256,1.44158,5.1485,1.33296,0.38878,1.3885,3.6096,1.0528,3.76,5.00016,1.45838,5.2085,1.33296,0.38878,1.3885,3.6672000000000002,1.0696,3.8200000000000003
2020-03-13 10:00:00,4.82064,1.40602,5.0215,1.32624,0.38682000000000005,1.3815,3.4944,1.0192,3.64,4.86864,1.42002,5.0715,1.32624,0.38682000000000005,1.3815,3.5423999999999998,1.0332,3.69
2020-03-13 10:30:00,4.6603200000000005,1.35926,4.8545,1.31952,0.38486000000000004,1.3745,3.3407999999999998,0.9744,3.48,4.72752,1.37886,4.9245,1.31952,0.38486000000000004,1.3745,3.408,0.994,3.55
2020-03-13 11:00:00,4.79472,1.39846,4.9945,1.23312,0.35966000000000004,1.2845,3.5616,1.0388,3.71,4.84272,1.41246,5.0445,1.23312,0.35966000000000004,1.2845,3.6096,1.0528,3.76
2020-03-13 11:30:00,4.72992,1.3795600000000001,4.927,1.27392,0.37156000000000006,1.327,3.456,1.008,3.6,4.76832,1.39076,4.967,1.27392,0.37156000000000006,1.327,3.4944,1.0192,3.64
2020-03-13 12:00:00,4.69152,1.36836,4.8870000000000005,1.27392,0.37156000000000006,1.327,3.4176,0.9968,3.56,4.72992,1.3795600000000001,4.927,1.27392,0.37156000000000006,1.327,3.456,1.008,3.6
2020-03-13 12:30:00,4.82496,1.40728,5.026,1.21536,0.35448,1.266,3.6096,1.0528,3.76,4.86336,1.41848,5.066,1.21536,0.35448,1.266,3.648,1.064,3.8
2020-03-13 13:00:00,4.70064,1.3710200000000001,4.8965,1.12944,0.32942000000000005,1.1765,3.5712,1.0416,3.7199999999999998,4.74864,1.38502,4.9465,1.12944,0.32942000000000005,1.1765,3.6192,1.0556,3.77
2020-03-13 13:30:00,4.65504,1.35772,4.849,1.13184,0.33012,1.179,3.5232,1.0276,3.67,4.70304,1.37172,4.899,1.13184,0.33012,1.179,3.5712,1.0416,3.7199999999999998
2020-03-13 14:00:00,4.5,1.3125,4.6875,1.0728,0.3129,1.1175,3.4272,0.9996,3.5700000000000003,4.5576,1.3293,4.7475000000000005,1.0728,0.3129,1.1175,3.4848,1.0164,3.63
2020-03-13 14:30:00,4.49904,1.31222,4.6865,0.9854400000000001,0.28742,1.0265,3.5136000000000003,1.0248,3.66,4.55664,1.32902,4.7465,0.9854400000000001,0.28742,1.0265,3.5712,1.0416,3.7199999999999998
2020-03-13 15:00:00,4.54464,1.32552,4.734,0.8966400000000001,0.26152000000000003,0.934,3.648,1.064,3.8,4.59264,1.33952,4.784,0.8966400000000001,0.26152000000000003,0.934,3.696,1.078,3.85
2020-03-13 15:30:00,4.35696,1.27078,4.5385,0.94896,0.27678,0.9885,3.408,0.994,3.55,4.40496,1.28478,4.5885,0.94896,0.27678,0.9885,3.456,1.008,3.6
2020-03-13 16:00:00,4.50336,1.31348,4.691,0.90336,0.26348000000000005,0.9410000000000001,3.6,1.05,3.75,4.56096,1.3302800000000001,4.751,0.90336,0.26348000000000005,0.9410000000000001,3.6576,1.0668,3.81
2020-03-13 16:30:00,4.55424,1.32832,4.744,1.01184,0.29512000000000005,1.054,3.5423999999999998,1.0332,3.69,4.6310400000000005,1.35072,4.824,1.01184,0.29512000000000005,1.054,3.6192,1.0556,3.77
2020-03-13 17:00:00,4.64016,1.35338,4.8335,1.11696,0.32578,1.1635,3.5232,1.0276,3.67,4.71696,1.37578,4.9135,1.11696,0.32578,1.1635,3.6,1.05,3.75
2020-03-13 17:30:00,4.62,1.3475000000000001,4.8125,1.0008,0.2919,1.0425,3.6192,1.0556,3.77,4.6968,1.3699,4.8925,1.0008,0.2919,1.0425,3.696,1.078,3.85
2020-03-13 18:00:00,4.49712,1.31166,4.6845,0.9355200000000001,0.27286000000000005,0.9745,3.5616,1.0388,3.71,4.59312,1.33966,4.7845,0.9355200000000001,0.27286000000000005,0.9745,3.6576,1.0668,3.81
2020-03-13 18:30:00,4.66704,1.36122,4.8615,0.93264,0.27202000000000004,0.9715,3.7344,1.0892,3.89,4.75344,1.38642,4.9515,0.93264,0.27202000000000004,0.9715,3.8208,1.1144,3.98
2020-03-13 19:00:00,4.75248,1.3861400000000001,4.9505,0.9316800000000001,0.27174000000000004,0.9705,3.8208,1.1144,3.98,4.83888,1.41134,5.0405,0.9316800000000001,0.27174000000000004,0.9705,3.9072,1.1396,4.07
2020-03-13 19:30:00,4.46304,1.30172,4.649,0.9686400000000001,0.28252000000000005,1.009,3.4944,1.0192,3.64,4.62624,1.34932,4.819,0.9686400000000001,0.28252000000000005,1.009,3.6576,1.0668,3.81
2020-03-13 20:00:00,4.33632,1.2647599999999999,4.517,0.9859200000000001,0.28756000000000004,1.027,3.3504,0.9772000000000001,3.49,4.48032,1.3067600000000001,4.667,0.9859200000000001,0.28756000000000004,1.027,3.4944,1.0192,3.64
2020-03-13 20:30:00,4.04544,1.17992,4.214,0.9926400000000001,0.28952,1.034,3.0528,0.8904000000000001,3.18,4.17984,1.21912,4.354,0.9926400000000001,0.28952,1.034,3.1872,0.9296000000000001,3.32
2020-03-13 21:00:00,3.96144,1.15542,4.1265,0.9854400000000001,0.28742,1.0265,2.976,0.868,3.1,4.08624,1.19182,4.2565,0.9854400000000001,0.28742,1.0265,3.1008,0.9044000000000001,3.23
2020-03-13 21:30:00,3.70848,1.08164,3.863,0.9916800000000001,0.28924,1.033,2.7168,0.7924,2.83,3.82368,1.11524,3.983,0.9916800000000001,0.28924,1.033,2.832,0.8260000000000001,2.95
2020-03-13 22:00:00,3.50928,1.02354,3.6555,0.9940800000000001,0.28994000000000003,1.0355,2.5152,0.7336,2.62,3.6148800000000003,1.05434,3.7655000000000003,0.9940800000000001,0.28994000000000003,1.0355,2.6208,0.7644000000000001,2.73
2020-03-13 22:30:00,3.2328,0.9429000000000001,3.3675,1.0824,0.31570000000000004,1.1275,2.1504,0.6272,2.24,3.3192,0.9681000000000001,3.4575,1.0824,0.31570000000000004,1.1275,2.2368,0.6524,2.33
2020-03-13 23:00:00,3.0912,0.9016000000000001,3.22,1.1136,0.32480000000000003,1.16,1.9776,0.5768,2.06,3.1776,0.9268000000000001,3.31,1.1136,0.32480000000000003,1.16,2.064,0.602,2.15
2020-03-13 23:30:00,2.9088000000000003,0.8484,3.03,1.104,0.322,1.15,1.8048000000000002,0.5264,1.88,2.976,0.868,3.1,1.104,0.322,1.15,1.8719999999999999,0.546,1.9500000000000002
2020-03-14 00:00:00,2.74752,0.8013600000000001,2.862,1.09632,0.31976000000000004,1.142,1.6512,0.48160000000000003,1.72,2.80512,0.8181600000000001,2.922,1.09632,0.31976000000000004,1.142,1.7088,0.4984,1.78
2020-03-14 00:30:00,2.66112,0.7761600000000001,2.7720000000000002,1.11552,0.32536000000000004,1.162,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.72832,0.79576,2.842,1.11552,0.32536000000000004,1.162,1.6128,0.47040000000000004,1.6800000000000002
2020-03-14 01:00:00,2.73264,0.7970200000000001,2.8465,1.08144,0.31542000000000003,1.1265,1.6512,0.48160000000000003,1.72,2.79024,0.8138200000000001,2.9065000000000003,1.08144,0.31542000000000003,1.1265,1.7088,0.4984,1.78
2020-03-14 01:30:00,2.68752,0.7838600000000001,2.7995,1.04592,0.30506,1.0895,1.6416,0.4788,1.71,2.73552,0.79786,2.8495,1.04592,0.30506,1.0895,1.6896,0.4928,1.76
2020-03-14 02:00:00,2.64576,0.77168,2.7560000000000002,1.05216,0.30688000000000004,1.096,1.5936,0.46480000000000005,1.6600000000000001,2.69376,0.78568,2.806,1.05216,0.30688000000000004,1.096,1.6416,0.4788,1.71
2020-03-14 02:30:00,2.6424000000000003,0.7707,2.7525,1.0776,0.3143,1.1225,1.5648,0.45640000000000003,1.63,2.6904,0.7847000000000001,2.8025,1.0776,0.3143,1.1225,1.6128,0.47040000000000004,1.6800000000000002
2020-03-14 03:00:00,2.5872,0.7546,2.6950000000000003,1.1376,0.33180000000000004,1.185,1.4496,0.4228,1.51,2.6448,0.7714000000000001,2.755,1.1376,0.33180000000000004,1.185,1.5072,0.43960000000000005,1.57
2020-03-14 03:30:00,2.57424,0.75082,2.6814999999999998,1.14384,0.33362,1.1915,1.4304000000000001,0.4172,1.49,2.6414400000000002,0.7704200000000001,2.7515,1.14384,0.33362,1.1915,1.4976,0.4368,1.56
2020-03-14 04:00:00,2.51136,0.73248,2.616,1.10016,0.32088,1.146,1.4112,0.4116,1.47,2.57856,0.7520800000000001,2.686,1.10016,0.32088,1.146,1.4784000000000002,0.4312,1.54
2020-03-14 04:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.15296,0.33628,1.201,1.3728,0.40040000000000003,1.43,2.59296,0.7562800000000001,2.701,1.15296,0.33628,1.201,1.44,0.42,1.5
2020-03-14 05:00:00,2.5056000000000003,0.7308,2.61,1.2096,0.3528,1.26,1.296,0.378,1.35,2.5728,0.7504000000000001,2.68,1.2096,0.3528,1.26,1.3632,0.3976,1.42
2020-03-14 05:30:00,2.58528,0.75404,2.693,1.25088,0.36484000000000005,1.303,1.3344,0.38920000000000005,1.3900000000000001,2.66208,0.77644,2.773,1.25088,0.36484000000000005,1.303,1.4112,0.4116,1.47
