Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-14 06:00:00,2.69376,0.78568,2.806,1.16736,0.34048,1.216,1.5264,0.44520000000000004,1.5899999999999999,2.77056,0.80808,2.886,1.16736,0.34048,1.216,1.6032000000000002,0.4676,1.67
2020-03-14 06:30:00,2.9088000000000003,0.8484,3.03,1.104,0.322,1.15,1.8048000000000002,0.5264,1.88,2.9952,0.8736,3.12,1.104,0.322,1.15,1.8912,0.5516,1.97
2020-03-14 07:00:00,3.15024,0.9188200000000001,3.2815,1.08624,0.31682000000000005,1.1315,2.064,0.602,2.15,3.23664,0.9440200000000001,3.3715,1.08624,0.31682000000000005,1.1315,2.1504,0.6272,2.24
2020-03-14 07:30:00,3.27648,0.95564,3.4130000000000003,1.14528,0.33404,1.193,2.1312,0.6216,2.22,3.41088,0.9948400000000001,3.553,1.14528,0.33404,1.193,2.2656,0.6608,2.36
2020-03-14 08:00:00,3.53808,1.03194,3.6855,1.15728,0.33754,1.2055,2.3808,0.6944,2.48,3.64368,1.06274,3.7955,1.15728,0.33754,1.2055,2.4864,0.7252000000000001,2.59
2020-03-14 08:30:00,3.70416,1.08038,3.8585000000000003,1.18896,0.34678000000000003,1.2385,2.5152,0.7336,2.62,3.80016,1.10838,3.9585,1.18896,0.34678000000000003,1.2385,2.6112,0.7616,2.7199999999999998
2020-03-14 09:00:00,3.84384,1.12112,4.004,1.16544,0.33992000000000006,1.214,2.6784,0.7812,2.79,3.9398400000000002,1.14912,4.104,1.16544,0.33992000000000006,1.214,2.7744,0.8092,2.89
2020-03-14 09:30:00,3.8572800000000003,1.12504,4.018,1.18848,0.34664,1.238,2.6688,0.7784000000000001,2.7800000000000002,3.94368,1.15024,4.108,1.18848,0.34664,1.238,2.7552,0.8036000000000001,2.87
2020-03-14 10:00:00,3.90336,1.13848,4.066,1.18656,0.34608000000000005,1.236,2.7168,0.7924,2.83,3.98016,1.1608800000000001,4.146,1.18656,0.34608000000000005,1.236,2.7936,0.8148000000000001,2.91
2020-03-14 10:30:00,3.96576,1.15668,4.131,1.20096,0.35028000000000004,1.251,2.7648,0.8064,2.88,4.04256,1.17908,4.211,1.20096,0.35028000000000004,1.251,2.8416,0.8288000000000001,2.96
2020-03-14 11:00:00,3.70176,1.07968,3.856,1.30176,0.37968,1.3559999999999999,2.4,0.7000000000000001,2.5,3.81696,1.11328,3.976,1.30176,0.37968,1.3559999999999999,2.5152,0.7336,2.62
2020-03-14 11:30:00,3.69888,1.07884,3.8529999999999998,1.37568,0.40124000000000004,1.433,2.3232,0.6776,2.42,3.81408,1.11244,3.973,1.37568,0.40124000000000004,1.433,2.4384,0.7112,2.54
2020-03-14 12:00:00,3.75552,1.0953600000000001,3.912,1.24032,0.36176,1.292,2.5152,0.7336,2.62,3.87072,1.12896,4.032,1.24032,0.36176,1.292,2.6304,0.7672,2.74
2020-03-14 12:30:00,3.72912,1.08766,3.8845,1.20432,0.35126,1.2545,2.5248,0.7364,2.63,3.84432,1.12126,4.0045,1.20432,0.35126,1.2545,2.64,0.77,2.75
2020-03-14 13:00:00,3.58896,1.04678,3.7385,1.28496,0.37478000000000006,1.3385,2.304,0.672,2.4,3.71376,1.08318,3.8685,1.28496,0.37478000000000006,1.3385,2.4288,0.7084,2.5300000000000002
2020-03-14 13:30:00,3.49344,1.01892,3.6390000000000002,1.30464,0.38052,1.359,2.1888,0.6384000000000001,2.2800000000000002,3.64704,1.06372,3.799,1.30464,0.38052,1.359,2.3424,0.6832,2.44
2020-03-14 14:00:00,3.336,0.973,3.475,1.3104,0.38220000000000004,1.365,2.0256,0.5908,2.11,3.5088,1.0234,3.6550000000000002,1.3104,0.38220000000000004,1.365,2.1984,0.6412,2.29
2020-03-14 14:30:00,3.3168,0.9674,3.455,1.3584,0.3962,1.415,1.9584000000000001,0.5712,2.04,3.4896000000000003,1.0178,3.635,1.3584,0.3962,1.415,2.1312,0.6216,2.22
2020-03-14 15:00:00,3.24912,0.9476600000000001,3.3845,1.46352,0.42686,1.5245000000000002,1.7856,0.5208,1.8599999999999999,3.4123200000000002,0.99526,3.5545,1.46352,0.42686,1.5245000000000002,1.9488,0.5684,2.03
2020-03-14 15:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.39104,0.40572,1.449,1.8432,0.5376000000000001,1.92,3.3590400000000002,0.97972,3.499,1.39104,0.40572,1.449,1.968,0.5740000000000001,2.05
2020-03-14 16:00:00,3.33744,0.9734200000000001,3.4765,1.30224,0.37982000000000005,1.3565,2.0352,0.5936,2.12,3.45264,1.00702,3.5965,1.30224,0.37982000000000005,1.3565,2.1504,0.6272,2.24
2020-03-14 16:30:00,3.35616,0.9788800000000001,3.496,1.24416,0.36288000000000004,1.296,2.112,0.616,2.2,3.4713600000000002,1.01248,3.616,1.24416,0.36288000000000004,1.296,2.2272,0.6496000000000001,2.32
2020-03-14 17:00:00,3.53376,1.03068,3.681,1.23936,0.36148,1.291,2.2944,0.6692,2.39,3.6681600000000003,1.06988,3.821,1.23936,0.36148,1.291,2.4288,0.7084,2.5300000000000002
2020-03-14 17:30:00,3.648,1.064,3.8,1.248,0.364,1.3,2.4,0.7000000000000001,2.5,3.792,1.106,3.95,1.248,0.364,1.3,2.544,0.742,2.65
2020-03-14 18:00:00,3.81504,1.11272,3.974,0.88704,0.25872,0.924,2.928,0.854,3.05,3.92064,1.14352,4.084,0.88704,0.25872,0.924,3.0336,0.8848,3.16
2020-03-14 18:30:00,4.0176,1.1718,4.185,1.032,0.301,1.075,2.9856,0.8708,3.11,4.1232,1.2026,4.295,1.032,0.301,1.075,3.0912,0.9016000000000001,3.22
2020-03-14 19:00:00,3.91584,1.14212,4.079,1.64064,0.47852000000000006,1.709,2.2752,0.6636000000000001,2.37,4.07904,1.18972,4.249,1.64064,0.47852000000000006,1.709,2.4384,0.7112,2.54
2020-03-14 19:30:00,3.85344,1.12392,4.014,1.52064,0.44352,1.584,2.3328,0.6804,2.43,3.99744,1.16592,4.164,1.52064,0.44352,1.584,2.4768,0.7224,2.58
2020-03-14 20:00:00,3.75456,1.09508,3.911,1.15296,0.33628,1.201,2.6016,0.7588,2.71,3.88896,1.13428,4.051,1.15296,0.33628,1.201,2.7359999999999998,0.798,2.85
2020-03-14 20:30:00,3.64464,1.06302,3.7965,0.7646400000000001,0.22302000000000002,0.7965,2.88,0.84,3.0,3.75024,1.09382,3.9065000000000003,0.7646400000000001,0.22302000000000002,0.7965,2.9856,0.8708,3.11
2020-03-14 21:00:00,3.46608,1.01094,3.6105,1.6324800000000002,0.47614000000000006,1.7005,1.8336000000000001,0.5348,1.9100000000000001,3.58128,1.04454,3.7305,1.6324800000000002,0.47614000000000006,1.7005,1.9488,0.5684,2.03
2020-03-14 21:30:00,3.30096,0.9627800000000001,3.4385,1.60176,0.46718000000000004,1.6684999999999999,1.6992,0.49560000000000004,1.77,3.39696,0.9907800000000001,3.5385,1.60176,0.46718000000000004,1.6684999999999999,1.7952,0.5236000000000001,1.87
2020-03-14 22:00:00,3.27552,0.9553600000000001,3.412,0.95232,0.27776,0.992,2.3232,0.6776,2.42,3.36192,0.9805600000000001,3.502,0.95232,0.27776,0.992,2.4096,0.7028,2.51
2020-03-14 22:30:00,3.13248,0.9136400000000001,3.263,0.77088,0.22484,0.803,2.3616,0.6888000000000001,2.46,3.21888,0.9388400000000001,3.3529999999999998,0.77088,0.22484,0.803,2.448,0.714,2.55
2020-03-14 23:00:00,2.93328,0.8555400000000001,3.0555,1.14768,0.33474000000000004,1.1955,1.7856,0.5208,1.8599999999999999,3.01008,0.87794,3.1355,1.14768,0.33474000000000004,1.1955,1.8624,0.5432,1.94
2020-03-14 23:30:00,2.8084800000000003,0.8191400000000001,2.9255,1.74288,0.50834,1.8155000000000001,1.0656,0.3108,1.11,2.86608,0.83594,2.9855,1.74288,0.50834,1.8155000000000001,1.1232,0.3276,1.17
2020-03-15 00:00:00,2.72784,0.7956200000000001,2.8415,1.7390400000000001,0.50722,1.8115,0.9888,0.2884,1.03,2.75664,0.8040200000000001,2.8715,1.7390400000000001,0.50722,1.8115,1.0176,0.2968,1.06
2020-03-15 00:30:00,2.65488,0.77434,2.7655000000000003,1.6852800000000001,0.49154000000000003,1.7555,0.9696,0.2828,1.01,2.68368,0.7827400000000001,2.7955,1.6852800000000001,0.49154000000000003,1.7555,0.9984000000000001,0.2912,1.04
2020-03-15 01:00:00,2.66256,0.77658,2.7735000000000003,1.60656,0.46858000000000005,1.6735,1.056,0.308,1.1,2.71056,0.7905800000000001,2.8235,1.60656,0.46858000000000005,1.6735,1.104,0.322,1.15
2020-03-15 01:30:00,2.62224,0.76482,2.7315,1.35504,0.39522,1.4115,1.2671999999999999,0.36960000000000004,1.32,2.6894400000000003,0.7844200000000001,2.8015,1.35504,0.39522,1.4115,1.3344,0.38920000000000005,1.3900000000000001
2020-03-15 02:00:00,2.56896,0.7492800000000001,2.676,1.27296,0.37128000000000005,1.326,1.296,0.378,1.35,2.6361600000000003,0.76888,2.746,1.27296,0.37128000000000005,1.326,1.3632,0.3976,1.42
2020-03-15 02:30:00,2.5704000000000002,0.7497,2.6775,1.284,0.3745,1.3375,1.2864,0.37520000000000003,1.34,2.6376,0.7693,2.7475,1.284,0.3745,1.3375,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-15 03:00:00,2.56944,0.7494200000000001,2.6765,1.07184,0.31262,1.1165,1.4976,0.4368,1.56,2.62704,0.76622,2.7365,1.07184,0.31262,1.1165,1.5552000000000001,0.4536,1.62
2020-03-15 03:30:00,2.5526400000000002,0.7445200000000001,2.659,1.00704,0.29372000000000004,1.049,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.61024,0.7613200000000001,2.719,1.00704,0.29372000000000004,1.049,1.6032000000000002,0.4676,1.67
2020-03-15 04:00:00,2.496,0.728,2.6,1.3728,0.40040000000000003,1.43,1.1232,0.3276,1.17,2.5536,0.7448,2.66,1.3728,0.40040000000000003,1.43,1.1808,0.34440000000000004,1.23
2020-03-15 04:30:00,2.46624,0.7193200000000001,2.569,1.35264,0.39452000000000004,1.409,1.1136,0.32480000000000003,1.16,2.52384,0.7361200000000001,2.629,1.35264,0.39452000000000004,1.409,1.1712,0.3416,1.22
2020-03-15 05:00:00,2.46432,0.7187600000000001,2.567,1.26432,0.36876000000000003,1.317,1.2,0.35000000000000003,1.25,2.52192,0.7355600000000001,2.627,1.26432,0.36876000000000003,1.317,1.2576,0.3668,1.31
2020-03-15 05:30:00,2.45376,0.7156800000000001,2.556,1.2825600000000001,0.37408,1.336,1.1712,0.3416,1.22,2.52096,0.73528,2.626,1.2825600000000001,0.37408,1.336,1.2384,0.3612,1.29
2020-03-15 06:00:00,2.50848,0.7316400000000001,2.613,1.27968,0.37324,1.333,1.2288000000000001,0.3584,1.28,2.57568,0.75124,2.683,1.27968,0.37324,1.333,1.296,0.378,1.35
2020-03-15 06:30:00,2.6208,0.7644000000000001,2.73,1.2864,0.37520000000000003,1.34,1.3344,0.38920000000000005,1.3900000000000001,2.688,0.784,2.8,1.2864,0.37520000000000003,1.34,1.4016,0.4088,1.46
2020-03-15 07:00:00,2.62224,0.76482,2.7315,1.24944,0.36442,1.3014999999999999,1.3728,0.40040000000000003,1.43,2.69904,0.78722,2.8115,1.24944,0.36442,1.3014999999999999,1.4496,0.4228,1.51
2020-03-15 07:30:00,2.86128,0.8345400000000001,2.9805,0.9028800000000001,0.26334,0.9405,1.9584000000000001,0.5712,2.04,2.9380800000000002,0.85694,3.0605,0.9028800000000001,0.26334,0.9405,2.0352,0.5936,2.12
2020-03-15 08:00:00,3.02688,0.8828400000000001,3.153,1.27008,0.37044000000000005,1.323,1.7568000000000001,0.5124000000000001,1.83,3.14208,0.91644,3.273,1.27008,0.37044000000000005,1.323,1.8719999999999999,0.546,1.9500000000000002
2020-03-15 08:30:00,3.13296,0.91378,3.2635,1.19376,0.34818000000000005,1.2435,1.9392,0.5656,2.02,3.26736,0.95298,3.4035,1.19376,0.34818000000000005,1.2435,2.0736,0.6048,2.16
2020-03-15 09:00:00,3.29808,0.9619400000000001,3.4355,1.21488,0.35434000000000004,1.2655,2.0832,0.6076,2.17,3.44208,1.00394,3.5855,1.21488,0.35434000000000004,1.2655,2.2272,0.6496000000000001,2.32
2020-03-15 09:30:00,3.5328,1.0304,3.68,1.0464,0.3052,1.09,2.4864,0.7252000000000001,2.59,3.6384,1.0612,3.79,1.0464,0.3052,1.09,2.592,0.756,2.7
2020-03-15 10:00:00,3.61104,1.05322,3.7615,0.9806400000000001,0.28602,1.0215,2.6304,0.7672,2.74,3.6974400000000003,1.07842,3.8515,0.9806400000000001,0.28602,1.0215,2.7168,0.7924,2.83
2020-03-15 10:30:00,3.64368,1.06274,3.7955,1.00368,0.29274,1.0455,2.64,0.77,2.75,3.74928,1.09354,3.9055,1.00368,0.29274,1.0455,2.7456,0.8008000000000001,2.86
2020-03-15 11:00:00,3.63552,1.06036,3.787,0.9955200000000001,0.29036,1.037,2.64,0.77,2.75,3.74112,1.09116,3.8970000000000002,0.9955200000000001,0.29036,1.037,2.7456,0.8008000000000001,2.86
2020-03-15 11:30:00,3.7488,1.0934,3.9050000000000002,1.0416,0.3038,1.085,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8448,1.1214,4.005,1.0416,0.3038,1.085,2.8032,0.8176,2.92
2020-03-15 12:00:00,3.58944,1.04692,3.739,1.06464,0.31052,1.109,2.5248,0.7364,2.63,3.70464,1.08052,3.859,1.06464,0.31052,1.109,2.64,0.77,2.75
2020-03-15 12:30:00,3.46224,1.00982,3.6065,1.08144,0.31542000000000003,1.1265,2.3808,0.6944,2.48,3.61584,1.05462,3.7665,1.08144,0.31542000000000003,1.1265,2.5343999999999998,0.7392000000000001,2.64
2020-03-15 13:00:00,3.7392000000000003,1.0906,3.895,1.0512,0.30660000000000004,1.095,2.688,0.784,2.8,3.864,1.127,4.025,1.0512,0.30660000000000004,1.095,2.8128,0.8204,2.93
2020-03-15 13:30:00,3.696,1.078,3.85,0.9792000000000001,0.2856,1.02,2.7168,0.7924,2.83,3.8304,1.1172,3.99,0.9792000000000001,0.2856,1.02,2.8512,0.8316,2.9699999999999998
2020-03-15 14:00:00,3.5668800000000003,1.04034,3.7155,0.9940800000000001,0.28994000000000003,1.0355,2.5728,0.7504000000000001,2.68,3.70128,1.07954,3.8555,0.9940800000000001,0.28994000000000003,1.0355,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-15 14:30:00,3.51408,1.02494,3.6605,1.00848,0.29414,1.0505,2.5056000000000003,0.7308,2.61,3.64848,1.06414,3.8005,1.00848,0.29414,1.0505,2.64,0.77,2.75
2020-03-15 15:00:00,3.58368,1.04524,3.733,0.81888,0.23884000000000002,0.853,2.7648,0.8064,2.88,3.71808,1.08444,3.873,0.81888,0.23884000000000002,0.853,2.8992,0.8456,3.02
2020-03-15 15:30:00,3.5971200000000003,1.04916,3.747,0.5155200000000001,0.15036000000000002,0.537,3.0816,0.8988,3.21,3.72192,1.08556,3.877,0.5155200000000001,0.15036000000000002,0.537,3.2064,0.9352,3.34
2020-03-15 16:00:00,3.64752,1.06386,3.7995,0.70032,0.20426000000000002,0.7295,2.9472,0.8596,3.07,3.77232,1.10026,3.9295,0.70032,0.20426000000000002,0.7295,3.072,0.896,3.2
2020-03-15 16:30:00,3.75744,1.09592,3.914,0.49344000000000005,0.14392000000000002,0.514,3.2640000000000002,0.9520000000000001,3.4,3.8342400000000003,1.11832,3.9939999999999998,0.49344000000000005,0.14392000000000002,0.514,3.3407999999999998,0.9744,3.48
2020-03-15 17:00:00,3.8875200000000003,1.13386,4.0495,0.59472,0.17346,0.6195,3.2928,0.9604,3.43,3.95472,1.15346,4.1195,0.59472,0.17346,0.6195,3.36,0.98,3.5
2020-03-15 17:30:00,3.97584,1.15962,4.1415,1.35504,0.39522,1.4115,2.6208,0.7644000000000001,2.73,4.11984,1.2016200000000001,4.2915,1.35504,0.39522,1.4115,2.7648,0.8064,2.88
2020-03-15 18:00:00,4.13472,1.20596,4.307,0.9859200000000001,0.28756000000000004,1.027,3.1488,0.9184,3.2800000000000002,4.24032,1.23676,4.417,0.9859200000000001,0.28756000000000004,1.027,3.2544,0.9492,3.39
2020-03-15 18:30:00,4.26144,1.24292,4.439,0.44064000000000003,0.12852000000000002,0.459,3.8208,1.1144,3.98,4.30944,1.25692,4.489,0.44064000000000003,0.12852000000000002,0.459,3.8688000000000002,1.1284,4.03
2020-03-15 19:00:00,4.25232,1.2402600000000001,4.4295,1.12272,0.32746000000000003,1.1695,3.1296,0.9128000000000001,3.26,4.35792,1.27106,4.5395,1.12272,0.32746000000000003,1.1695,3.2352,0.9436,3.37
2020-03-15 19:30:00,4.09248,1.19364,4.263,1.41408,0.41244000000000003,1.473,2.6784,0.7812,2.79,4.23648,1.23564,4.413,1.41408,0.41244000000000003,1.473,2.8224,0.8232,2.94
2020-03-15 20:00:00,4.01568,1.17124,4.183,1.43328,0.41804,1.4929999999999999,2.5824,0.7532,2.69,4.15008,1.21044,4.323,1.43328,0.41804,1.4929999999999999,2.7168,0.7924,2.83
2020-03-15 20:30:00,3.8342400000000003,1.11832,3.9939999999999998,1.36704,0.39872,1.424,2.4672,0.7196,2.5700000000000003,3.95904,1.15472,4.124,1.36704,0.39872,1.424,2.592,0.756,2.7
2020-03-15 21:00:00,3.69888,1.07884,3.8529999999999998,1.25088,0.36484000000000005,1.303,2.448,0.714,2.55,3.81408,1.11244,3.973,1.25088,0.36484000000000005,1.303,2.5632,0.7476,2.67
2020-03-15 21:30:00,3.47952,1.01486,3.6245000000000003,1.16592,0.34006000000000003,1.2145000000000001,2.3136,0.6748000000000001,2.41,3.57552,1.04286,3.7245,1.16592,0.34006000000000003,1.2145000000000001,2.4096,0.7028,2.51
2020-03-15 22:00:00,3.36816,0.98238,3.5085,1.02576,0.29918,1.0685,2.3424,0.6832,2.44,3.44496,1.00478,3.5885,1.02576,0.29918,1.0685,2.4192,0.7056,2.52
2020-03-15 22:30:00,3.2064,0.9352,3.34,0.9408000000000001,0.27440000000000003,0.98,2.2656,0.6608,2.36,3.2928,0.9604,3.43,0.9408000000000001,0.27440000000000003,0.98,2.352,0.686,2.45
2020-03-15 23:00:00,3.01632,0.8797600000000001,3.142,0.9235200000000001,0.26936000000000004,0.962,2.0928,0.6104,2.18,3.07392,0.89656,3.202,0.9235200000000001,0.26936000000000004,0.962,2.1504,0.6272,2.24
2020-03-15 23:30:00,2.85264,0.8320200000000001,2.9715,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.3712,0.6916,2.47,2.90064,0.8460200000000001,3.0215,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.4192,0.7056,2.52
2020-03-16 00:00:00,2.7374400000000003,0.79842,2.8515,0.83664,0.24402000000000001,0.8715,1.9008,0.5544,1.98,2.79504,0.8152200000000001,2.9115,0.83664,0.24402000000000001,0.8715,1.9584000000000001,0.5712,2.04
2020-03-16 00:30:00,2.66064,0.77602,2.7715,0.9230400000000001,0.26922,0.9615,1.7376,0.5068,1.81,2.72784,0.7956200000000001,2.8415,0.9230400000000001,0.26922,0.9615,1.8048000000000002,0.5264,1.88
2020-03-16 01:00:00,2.7696,0.8078000000000001,2.885,0.936,0.273,0.975,1.8336000000000001,0.5348,1.9100000000000001,2.8368,0.8274,2.955,0.936,0.273,0.975,1.9008,0.5544,1.98
2020-03-16 01:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.9744,0.2842,1.015,1.7568000000000001,0.5124000000000001,1.83,2.808,0.8190000000000001,2.925,0.9744,0.2842,1.015,1.8336000000000001,0.5348,1.9100000000000001
2020-03-16 02:00:00,2.71008,0.79044,2.823,1.00128,0.29204,1.043,1.7088,0.4984,1.78,2.77728,0.8100400000000001,2.893,1.00128,0.29204,1.043,1.776,0.518,1.85
2020-03-16 02:30:00,2.72208,0.7939400000000001,2.8355,1.01328,0.29554,1.0555,1.7088,0.4984,1.78,2.77968,0.81074,2.8955,1.01328,0.29554,1.0555,1.7664,0.5152,1.8399999999999999
2020-03-16 03:00:00,2.71632,0.7922600000000001,2.8295,1.01712,0.29666000000000003,1.0595,1.6992,0.49560000000000004,1.77,2.78352,0.81186,2.8995,1.01712,0.29666000000000003,1.0595,1.7664,0.5152,1.8399999999999999
2020-03-16 03:30:00,2.70384,0.7886200000000001,2.8165,0.6974400000000001,0.20342000000000002,0.7265,2.0064,0.5852,2.09,2.77104,0.80822,2.8865,0.6974400000000001,0.20342000000000002,0.7265,2.0736,0.6048,2.16
2020-03-16 04:00:00,2.69376,0.78568,2.806,0.7641600000000001,0.22288000000000002,0.796,1.9296000000000002,0.5628000000000001,2.01,2.75136,0.8024800000000001,2.866,0.7641600000000001,0.22288000000000002,0.796,1.9872,0.5796,2.07
2020-03-16 04:30:00,2.67888,0.78134,2.7905,0.97008,0.28294,1.0105,1.7088,0.4984,1.78,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.97008,0.28294,1.0105,1.7664,0.5152,1.8399999999999999
2020-03-16 05:00:00,2.74224,0.7998200000000001,2.8565,0.9278400000000001,0.27062,0.9665,1.8144,0.5292,1.8900000000000001,2.80944,0.81942,2.9265,0.9278400000000001,0.27062,0.9665,1.8816000000000002,0.5488000000000001,1.96
2020-03-16 05:30:00,2.95296,0.86128,3.076,0.89856,0.26208000000000004,0.936,2.0544000000000002,0.5992000000000001,2.14,3.02976,0.88368,3.156,0.89856,0.26208000000000004,0.936,2.1312,0.6216,2.22
2020-03-16 06:00:00,3.1929600000000002,0.9312800000000001,3.326,0.8889600000000001,0.25928,0.926,2.304,0.672,2.4,3.28896,0.9592800000000001,3.426,0.8889600000000001,0.25928,0.926,2.4,0.7000000000000001,2.5
2020-03-16 06:30:00,3.75552,1.0953600000000001,3.912,0.88512,0.25816,0.922,2.8704,0.8372,2.99,3.81312,1.11216,3.972,0.88512,0.25816,0.922,2.928,0.854,3.05
2020-03-16 07:00:00,4.392,1.2810000000000001,4.575,0.84,0.245,0.875,3.552,1.036,3.7,4.4112,1.2866,4.595,0.84,0.245,0.875,3.5712,1.0416,3.7199999999999998
2020-03-16 07:30:00,4.66128,1.35954,4.8555,0.43728000000000006,0.12754000000000001,0.4555,4.224,1.232,4.4,4.75728,1.38754,4.9555,0.43728000000000006,0.12754000000000001,0.4555,4.32,1.26,4.5
2020-03-16 08:00:00,4.90176,1.42968,5.106,0.9273600000000001,0.27048,0.966,3.9744,1.1592,4.14,5.05536,1.47448,5.266,0.9273600000000001,0.27048,0.966,4.128,1.204,4.3
2020-03-16 08:30:00,4.95984,1.44662,5.1665,1.19664,0.34902000000000005,1.2465,3.7632,1.0976,3.92,5.13264,1.49702,5.3465,1.19664,0.34902000000000005,1.2465,3.936,1.148,4.1
2020-03-16 09:00:00,4.93584,1.4396200000000001,5.1415,1.19184,0.34762000000000004,1.2415,3.7439999999999998,1.092,3.9,5.12784,1.4956200000000002,5.3415,1.19184,0.34762000000000004,1.2415,3.936,1.148,4.1
2020-03-16 09:30:00,5.0496,1.4727999999999999,5.26,0.6144000000000001,0.1792,0.64,4.4352,1.2936,4.62,5.1168,1.4924,5.33,0.6144000000000001,0.1792,0.64,4.5024,1.3132000000000001,4.69
2020-03-16 10:00:00,5.04096,1.47028,5.251,0.7497600000000001,0.21868,0.781,4.2912,1.2516,4.47,5.04096,1.47028,5.251,0.7497600000000001,0.21868,0.781,4.2912,1.2516,4.47
2020-03-16 10:30:00,4.56432,1.33126,4.7545,1.54032,0.44926000000000005,1.6045,3.024,0.882,3.15,4.7563200000000005,1.38726,4.9545,1.54032,0.44926000000000005,1.6045,3.216,0.9380000000000001,3.35
2020-03-16 11:00:00,4.6056,1.3433,4.7975,1.4952,0.43610000000000004,1.5575,3.1104,0.9072,3.24,4.788,1.3965,4.9875,1.4952,0.43610000000000004,1.5575,3.2928,0.9604,3.43
2020-03-16 11:30:00,4.62192,1.34806,4.8145,1.43472,0.41846000000000005,1.4945,3.1872,0.9296000000000001,3.32,4.81392,1.40406,5.0145,1.43472,0.41846000000000005,1.4945,3.3792,0.9856,3.52
2020-03-16 12:00:00,4.62336,1.34848,4.816,1.21536,0.35448,1.266,3.408,0.994,3.55,4.79616,1.3988800000000001,4.996,1.21536,0.35448,1.266,3.5808,1.0444,3.73
2020-03-16 12:30:00,4.58784,1.33812,4.779,1.15104,0.33572,1.199,3.4368,1.0024,3.58,4.76064,1.38852,4.959,1.15104,0.33572,1.199,3.6096,1.0528,3.76
2020-03-16 13:00:00,4.548,1.3265,4.7375,1.1592,0.3381,1.2075,3.3888,0.9884000000000001,3.5300000000000002,4.7112,1.3741,4.9075,1.1592,0.3381,1.2075,3.552,1.036,3.7
2020-03-16 13:30:00,4.49232,1.31026,4.6795,0.71952,0.20986000000000002,0.7495,3.7728,1.1004,3.93,4.64592,1.35506,4.8395,0.71952,0.20986000000000002,0.7495,3.9264,1.1452,4.09
2020-03-16 14:00:00,4.57968,1.33574,4.7705,0.8356800000000001,0.24374,0.8705,3.7439999999999998,1.092,3.9,4.59888,1.34134,4.7905,0.8356800000000001,0.24374,0.8705,3.7632,1.0976,3.92
2020-03-16 14:30:00,4.5216,1.3188,4.71,1.1712,0.3416,1.22,3.3504,0.9772000000000001,3.49,4.5408,1.3244,4.73,1.1712,0.3416,1.22,3.3696,0.9828,3.51
2020-03-16 15:00:00,4.47888,1.30634,4.6655,1.18608,0.34594,1.2355,3.2928,0.9604,3.43,4.51728,1.3175400000000002,4.7055,1.18608,0.34594,1.2355,3.3312,0.9716,3.47
2020-03-16 15:30:00,4.35024,1.26882,4.5315,1.13424,0.33082,1.1815,3.216,0.9380000000000001,3.35,4.39824,1.28282,4.5815,1.13424,0.33082,1.1815,3.2640000000000002,0.9520000000000001,3.4
2020-03-16 16:00:00,4.5192,1.3181,4.7075,0.6792,0.1981,0.7075,3.84,1.12,4.0,4.5288,1.3209,4.7175,0.6792,0.1981,0.7075,3.8496,1.1228,4.01
2020-03-16 16:30:00,4.40832,1.28576,4.592,1.01952,0.29736,1.062,3.3888,0.9884000000000001,3.5300000000000002,4.55232,1.32776,4.742,1.01952,0.29736,1.062,3.5328,1.0304,3.68
2020-03-16 17:00:00,4.54272,1.32496,4.732,1.00992,0.29456000000000004,1.052,3.5328,1.0304,3.68,4.69632,1.36976,4.892,1.00992,0.29456000000000004,1.052,3.6864,1.0752,3.84
2020-03-16 17:30:00,4.53408,1.32244,4.723,0.9628800000000001,0.28084000000000003,1.003,3.5712,1.0416,3.7199999999999998,4.69728,1.37004,4.893,0.9628800000000001,0.28084000000000003,1.003,3.7344,1.0892,3.89
2020-03-16 18:00:00,4.59264,1.33952,4.784,0.5510400000000001,0.16072,0.5740000000000001,4.0416,1.1788,4.21,4.74624,1.38432,4.944,0.5510400000000001,0.16072,0.5740000000000001,4.1952,1.2236,4.37
2020-03-16 18:30:00,4.8072,1.4021,5.0075,0.8904000000000001,0.2597,0.9275,3.9168000000000003,1.1424,4.08,4.9416,1.4413,5.1475,0.8904000000000001,0.2597,0.9275,4.0512,1.1816,4.22
2020-03-16 19:00:00,4.86096,1.41778,5.0635,1.04976,0.30618,1.0935,3.8112,1.1116,3.9699999999999998,4.96656,1.44858,5.1735,1.04976,0.30618,1.0935,3.9168000000000003,1.1424,4.08
2020-03-16 19:30:00,4.72512,1.37816,4.922,1.04832,0.30576000000000003,1.092,3.6768,1.0724,3.83,4.83072,1.40896,5.032,1.04832,0.30576000000000003,1.092,3.7824,1.1032,3.94
2020-03-16 20:00:00,4.6344,1.3517000000000001,4.8275,1.0344,0.3017,1.0775,3.6,1.05,3.75,4.74,1.3825,4.9375,1.0344,0.3017,1.0775,3.7056,1.0808,3.86
2020-03-16 20:30:00,4.39296,1.28128,4.5760000000000005,0.84096,0.24528000000000003,0.876,3.552,1.036,3.7,4.47936,1.30648,4.666,0.84096,0.24528000000000003,0.876,3.6384,1.0612,3.79
2020-03-16 21:00:00,4.26864,1.24502,4.4465,0.66864,0.19502000000000003,0.6965,3.6,1.05,3.75,4.33584,1.26462,4.5165,0.66864,0.19502000000000003,0.6965,3.6672000000000002,1.0696,3.8200000000000003
2020-03-16 21:30:00,3.9873600000000002,1.1629800000000001,4.1535,1.04016,0.30338000000000004,1.0835,2.9472,0.8596,3.07,4.09296,1.19378,4.2635,1.04016,0.30338000000000004,1.0835,3.0528,0.8904000000000001,3.18
2020-03-16 22:00:00,3.65664,1.06652,3.809,1.10304,0.32172,1.149,2.5536,0.7448,2.66,3.77184,1.10012,3.9290000000000003,1.10304,0.32172,1.149,2.6688,0.7784000000000001,2.7800000000000002
2020-03-16 22:30:00,3.32112,0.9686600000000001,3.4595000000000002,1.0747200000000001,0.31346,1.1195,2.2464,0.6552,2.34,3.41712,0.9966600000000001,3.5595,1.0747200000000001,0.31346,1.1195,2.3424,0.6832,2.44
2020-03-16 23:00:00,3.09456,0.90258,3.2235,1.08816,0.31738000000000005,1.1335,2.0064,0.5852,2.09,3.19056,0.9305800000000001,3.3235,1.08816,0.31738000000000005,1.1335,2.1024,0.6132000000000001,2.19
2020-03-16 23:30:00,2.8944,0.8442000000000001,3.015,1.032,0.301,1.075,1.8624,0.5432,1.94,2.9712,0.8666,3.095,1.032,0.301,1.075,1.9392,0.5656,2.02
2020-03-17 00:00:00,2.76432,0.8062600000000001,2.8795,1.09392,0.31906,1.1395,1.6703999999999999,0.4872,1.74,2.84112,0.8286600000000001,2.9595000000000002,1.09392,0.31906,1.1395,1.7472,0.5096,1.82
2020-03-17 00:30:00,2.7048,0.7889,2.8175,1.1016,0.32130000000000003,1.1475,1.6032000000000002,0.4676,1.67,2.7720000000000002,0.8085,2.8875,1.1016,0.32130000000000003,1.1475,1.6703999999999999,0.4872,1.74
2020-03-17 01:00:00,2.78688,0.8128400000000001,2.903,1.05888,0.30884,1.103,1.728,0.504,1.8,2.86368,0.8352400000000001,2.983,1.05888,0.30884,1.103,1.8048000000000002,0.5264,1.88
2020-03-17 01:30:00,2.7696,0.8078000000000001,2.885,1.0128,0.2954,1.055,1.7568000000000001,0.5124000000000001,1.83,2.8464,0.8302,2.965,1.0128,0.2954,1.055,1.8336000000000001,0.5348,1.9100000000000001
2020-03-17 02:00:00,2.748,0.8015,2.8625,0.9912000000000001,0.2891,1.0325,1.7568000000000001,0.5124000000000001,1.83,2.8152,0.8211,2.9325,0.9912000000000001,0.2891,1.0325,1.824,0.532,1.9
2020-03-17 02:30:00,2.7187200000000002,0.7929600000000001,2.832,1.05792,0.30856,1.102,1.6608,0.4844,1.73,2.7955200000000002,0.8153600000000001,2.912,1.05792,0.30856,1.102,1.7376,0.5068,1.81
2020-03-17 03:00:00,2.71056,0.7905800000000001,2.8235,1.12656,0.32858000000000004,1.1735,1.584,0.462,1.65,2.7777600000000002,0.81018,2.8935,1.12656,0.32858000000000004,1.1735,1.6512,0.48160000000000003,1.72
2020-03-17 03:30:00,2.65968,0.7757400000000001,2.7705,1.18128,0.34454,1.2305,1.4784000000000002,0.4312,1.54,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.18128,0.34454,1.2305,1.5552000000000001,0.4536,1.62
2020-03-17 04:00:00,2.68272,0.78246,2.7945,1.10832,0.32326000000000005,1.1545,1.5744,0.4592,1.6400000000000001,2.75952,0.80486,2.8745000000000003,1.10832,0.32326000000000005,1.1545,1.6512,0.48160000000000003,1.72
2020-03-17 04:30:00,2.68128,0.7820400000000001,2.793,1.01088,0.29484000000000005,1.053,1.6703999999999999,0.4872,1.74,2.75808,0.80444,2.873,1.01088,0.29484000000000005,1.053,1.7472,0.5096,1.82
2020-03-17 05:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.12128,0.32704000000000005,1.168,1.5936,0.46480000000000005,1.6600000000000001,2.79168,0.8142400000000001,2.908,1.12128,0.32704000000000005,1.168,1.6703999999999999,0.4872,1.74
2020-03-17 05:30:00,2.8512,0.8316,2.9699999999999998,1.1328,0.3304,1.18,1.7184,0.5012,1.79,2.9568000000000003,0.8624,3.08,1.1328,0.3304,1.18,1.824,0.532,1.9
2020-03-17 06:00:00,3.09216,0.9018800000000001,3.221,1.0953600000000001,0.31948000000000004,1.141,1.9968,0.5824,2.08,3.23616,0.94388,3.371,1.0953600000000001,0.31948000000000004,1.141,2.1408,0.6244000000000001,2.23
2020-03-17 06:30:00,3.57024,1.04132,3.719,1.14144,0.33292000000000005,1.189,2.4288,0.7084,2.5300000000000002,3.66624,1.06932,3.819,1.14144,0.33292000000000005,1.189,2.5248,0.7364,2.63
2020-03-17 07:00:00,4.08912,1.19266,4.2595,1.16112,0.33866,1.2095,2.928,0.854,3.05,4.13712,1.20666,4.3095,1.16112,0.33866,1.2095,2.976,0.868,3.1
2020-03-17 07:30:00,4.31712,1.25916,4.497,1.12992,0.32956,1.177,3.1872,0.9296000000000001,3.32,4.37472,1.27596,4.557,1.12992,0.32956,1.177,3.2448,0.9464,3.38
2020-03-17 08:00:00,4.63296,1.35128,4.8260000000000005,1.22496,0.35728000000000004,1.276,3.408,0.994,3.55,4.67136,1.3624800000000001,4.866,1.22496,0.35728000000000004,1.276,3.4464,1.0052,3.59
2020-03-17 08:30:00,4.69968,1.37074,4.8955,1.4548800000000002,0.42434000000000005,1.5155,3.2448,0.9464,3.38,4.74768,1.38474,4.9455,1.4548800000000002,0.42434000000000005,1.5155,3.2928,0.9604,3.43
2020-03-17 09:00:00,4.72224,1.37732,4.9190000000000005,1.49664,0.43652,1.5590000000000002,3.2256,0.9408000000000001,3.36,4.76064,1.38852,4.959,1.49664,0.43652,1.5590000000000002,3.2640000000000002,0.9520000000000001,3.4
2020-03-17 09:30:00,4.73712,1.38166,4.9345,1.44432,0.42126,1.5045000000000002,3.2928,0.9604,3.43,4.79472,1.39846,4.9945,1.44432,0.42126,1.5045000000000002,3.3504,0.9772000000000001,3.49
2020-03-17 10:00:00,4.8096,1.4028,5.01,1.3824,0.4032,1.44,3.4272,0.9996,3.5700000000000003,4.8672,1.4196,5.07,1.3824,0.4032,1.44,3.4848,1.0164,3.63
2020-03-17 10:30:00,4.57152,1.33336,4.7620000000000005,1.31712,0.38416000000000006,1.3719999999999999,3.2544,0.9492,3.39,4.63872,1.35296,4.832,1.31712,0.38416000000000006,1.3719999999999999,3.3216,0.9688,3.46
2020-03-17 11:00:00,4.74912,1.38516,4.947,1.34112,0.39116,1.397,3.408,0.994,3.55,4.78752,1.39636,4.987,1.34112,0.39116,1.397,3.4464,1.0052,3.59
2020-03-17 11:30:00,4.63872,1.35296,4.832,1.46112,0.42616000000000004,1.522,3.1776,0.9268000000000001,3.31,4.69632,1.36976,4.892,1.46112,0.42616000000000004,1.522,3.2352,0.9436,3.37
2020-03-17 12:00:00,4.716,1.3755,4.9125,1.3464,0.3927,1.4025,3.3696,0.9828,3.51,4.764,1.3895,4.9625,1.3464,0.3927,1.4025,3.4176,0.9968,3.56
2020-03-17 12:30:00,4.84368,1.41274,5.0455,1.30128,0.37954000000000004,1.3555000000000001,3.5423999999999998,1.0332,3.69,4.90128,1.42954,5.1055,1.30128,0.37954000000000004,1.3555000000000001,3.6,1.05,3.75
2020-03-17 13:00:00,4.812,1.4035,5.0125,1.2792,0.37310000000000004,1.3325,3.5328,1.0304,3.68,4.8504000000000005,1.4147,5.0525,1.2792,0.37310000000000004,1.3325,3.5712,1.0416,3.7199999999999998
2020-03-17 13:30:00,4.71552,1.3753600000000001,4.912,1.38432,0.40376,1.442,3.3312,0.9716,3.47,4.7731200000000005,1.39216,4.9719999999999995,1.38432,0.40376,1.442,3.3888,0.9884000000000001,3.5300000000000002
2020-03-17 14:00:00,4.5768,1.3349,4.7675,1.5048,0.4389,1.5675,3.072,0.896,3.2,4.6152,1.3461,4.8075,1.5048,0.4389,1.5675,3.1104,0.9072,3.24
2020-03-17 14:30:00,4.52688,1.32034,4.7155000000000005,1.44528,0.42154,1.5055,3.0816,0.8988,3.21,4.57488,1.33434,4.7655,1.44528,0.42154,1.5055,3.1296,0.9128000000000001,3.26
2020-03-17 15:00:00,4.63872,1.35296,4.832,1.38432,0.40376,1.442,3.2544,0.9492,3.39,4.67712,1.36416,4.872,1.38432,0.40376,1.442,3.2928,0.9604,3.43
2020-03-17 15:30:00,4.5336,1.3223,4.7225,1.308,0.3815,1.3625,3.2256,0.9408000000000001,3.36,4.5912,1.3391,4.7825,1.308,0.3815,1.3625,3.2832,0.9576,3.42
2020-03-17 16:00:00,4.5724800000000005,1.33364,4.763,1.28928,0.37604000000000004,1.343,3.2832,0.9576,3.42,4.63968,1.35324,4.833,1.28928,0.37604000000000004,1.343,3.3504,0.9772000000000001,3.49
2020-03-17 16:30:00,4.51104,1.31572,4.699,1.30464,0.38052,1.359,3.2064,0.9352,3.34,4.60704,1.34372,4.799,1.30464,0.38052,1.359,3.3024,0.9632000000000001,3.44
2020-03-17 17:00:00,4.51008,1.31544,4.698,1.38048,0.40264000000000005,1.438,3.1296,0.9128000000000001,3.26,4.61568,1.34624,4.808,1.38048,0.40264000000000005,1.438,3.2352,0.9436,3.37
2020-03-17 17:30:00,4.49664,1.31152,4.684,1.38624,0.40432,1.444,3.1104,0.9072,3.24,4.61184,1.34512,4.804,1.38624,0.40432,1.444,3.2256,0.9408000000000001,3.36
2020-03-17 18:00:00,4.50624,1.31432,4.694,1.44384,0.42112000000000005,1.504,3.0624,0.8932,3.19,4.65024,1.35632,4.844,1.44384,0.42112000000000005,1.504,3.2064,0.9352,3.34
2020-03-17 18:30:00,4.8648,1.4189,5.0675,1.428,0.41650000000000004,1.4875,3.4368,1.0024,3.58,4.98,1.4525000000000001,5.1875,1.428,0.41650000000000004,1.4875,3.552,1.036,3.7
2020-03-17 19:00:00,4.7736,1.3923,4.9725,1.3559999999999999,0.3955,1.4125,3.4176,0.9968,3.56,4.8984000000000005,1.4287,5.1025,1.3559999999999999,0.3955,1.4125,3.5423999999999998,1.0332,3.69
2020-03-17 19:30:00,4.62288,1.34834,4.8155,1.33968,0.39074000000000003,1.3955,3.2832,0.9576,3.42,4.75728,1.38754,4.9555,1.33968,0.39074000000000003,1.3955,3.4176,0.9968,3.56
2020-03-17 20:00:00,4.4448,1.2964,4.63,1.4304000000000001,0.4172,1.49,3.0144,0.8792000000000001,3.14,4.608,1.344,4.8,1.4304000000000001,0.4172,1.49,3.1776,0.9268000000000001,3.31
2020-03-17 20:30:00,4.1860800000000005,1.2209400000000001,4.3605,1.38288,0.40334000000000003,1.4405000000000001,2.8032,0.8176,2.92,4.33008,1.26294,4.5105,1.38288,0.40334000000000003,1.4405000000000001,2.9472,0.8596,3.07
2020-03-17 21:00:00,4.00656,1.16858,4.1735,1.32816,0.38738000000000006,1.3835,2.6784,0.7812,2.79,4.14096,1.20778,4.3135,1.32816,0.38738000000000006,1.3835,2.8128,0.8204,2.93
2020-03-17 21:30:00,3.7752,1.1011,3.9325,1.3176,0.38430000000000003,1.3725,2.4576000000000002,0.7168,2.56,3.9,1.1375,4.0625,1.3176,0.38430000000000003,1.3725,2.5824,0.7532,2.69
2020-03-17 22:00:00,3.45552,1.00786,3.5995,1.37232,0.40026000000000006,1.4295,2.0832,0.6076,2.17,3.57072,1.04146,3.7195,1.37232,0.40026000000000006,1.4295,2.1984,0.6412,2.29
2020-03-17 22:30:00,3.15504,0.92022,3.2865,1.39824,0.40782,1.4565000000000001,1.7568000000000001,0.5124000000000001,1.83,3.26064,0.9510200000000001,3.3965,1.39824,0.40782,1.4565000000000001,1.8624,0.5432,1.94
2020-03-17 23:00:00,2.93952,0.8573600000000001,3.062,1.43232,0.41776,1.492,1.5072,0.43960000000000005,1.57,3.03552,0.88536,3.162,1.43232,0.41776,1.492,1.6032000000000002,0.4676,1.67
2020-03-17 23:30:00,2.77392,0.8090600000000001,2.8895,1.37232,0.40026000000000006,1.4295,1.4016,0.4088,1.46,2.85072,0.8314600000000001,2.9695,1.37232,0.40026000000000006,1.4295,1.4784000000000002,0.4312,1.54
2020-03-18 00:00:00,2.65488,0.77434,2.7655000000000003,1.34928,0.39354000000000006,1.4055,1.3056,0.3808,1.3599999999999999,2.72208,0.7939400000000001,2.8355,1.34928,0.39354000000000006,1.4055,1.3728,0.40040000000000003,1.43
2020-03-18 00:30:00,2.57184,0.75012,2.6790000000000003,1.45824,0.42532000000000003,1.5190000000000001,1.1136,0.32480000000000003,1.16,2.63904,0.7697200000000001,2.749,1.45824,0.42532000000000003,1.5190000000000001,1.1808,0.34440000000000004,1.23
2020-03-18 01:00:00,2.64096,0.7702800000000001,2.751,1.4601600000000001,0.42588000000000004,1.521,1.1808,0.34440000000000004,1.23,2.71776,0.79268,2.831,1.4601600000000001,0.42588000000000004,1.521,1.2576,0.3668,1.31
2020-03-18 01:30:00,2.60928,0.76104,2.718,1.46688,0.42784000000000005,1.528,1.1424,0.3332,1.19,2.67648,0.7806400000000001,2.7880000000000003,1.46688,0.42784000000000005,1.528,1.2096,0.3528,1.26
2020-03-18 02:00:00,2.5752,0.7511,2.6825,1.4616,0.4263,1.5225,1.1136,0.32480000000000003,1.16,2.6424000000000003,0.7707,2.7525,1.4616,0.4263,1.5225,1.1808,0.34440000000000004,1.23
2020-03-18 02:30:00,2.5752,0.7511,2.6825,1.4616,0.4263,1.5225,1.1136,0.32480000000000003,1.16,2.6424000000000003,0.7707,2.7525,1.4616,0.4263,1.5225,1.1808,0.34440000000000004,1.23
2020-03-18 03:00:00,2.5473600000000003,0.7429800000000001,2.6535,1.41456,0.41258000000000006,1.4735,1.1328,0.3304,1.18,2.60496,0.75978,2.7135,1.41456,0.41258000000000006,1.4735,1.1904,0.3472,1.24
2020-03-18 03:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.37808,0.40194,1.4355,1.1808,0.34440000000000004,1.23,2.62608,0.7659400000000001,2.7355,1.37808,0.40194,1.4355,1.248,0.364,1.3
2020-03-18 04:00:00,2.55408,0.74494,2.6605,1.39248,0.40614000000000006,1.4505,1.1616,0.3388,1.21,2.61168,0.7617400000000001,2.7205,1.39248,0.40614000000000006,1.4505,1.2192,0.3556,1.27
2020-03-18 04:30:00,2.54448,0.74214,2.6505,1.35408,0.39494,1.4105,1.1904,0.3472,1.24,2.60208,0.7589400000000001,2.7105,1.35408,0.39494,1.4105,1.248,0.364,1.3
2020-03-18 05:00:00,2.5968,0.7574000000000001,2.705,1.3584,0.3962,1.415,1.2384,0.3612,1.29,2.6544,0.7742,2.765,1.3584,0.3962,1.415,1.296,0.378,1.35
2020-03-18 05:30:00,2.7264,0.7952,2.84,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3728,0.40040000000000003,1.43,2.8128,0.8204,2.93,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.4592,0.42560000000000003,1.52
2020-03-18 06:00:00,2.94336,0.85848,3.066,1.30176,0.37968,1.3559999999999999,1.6416,0.4788,1.71,3.02016,0.8808800000000001,3.146,1.30176,0.37968,1.3559999999999999,1.7184,0.5012,1.79
2020-03-18 06:30:00,3.36336,0.9809800000000001,3.5035,1.28976,0.37618,1.3435000000000001,2.0736,0.6048,2.16,3.46896,1.01178,3.6135,1.28976,0.37618,1.3435000000000001,2.1792,0.6356,2.27
2020-03-18 07:00:00,3.8875200000000003,1.13386,4.0495,1.29552,0.37786000000000003,1.3495,2.592,0.756,2.7,3.96432,1.15626,4.1295,1.29552,0.37786000000000003,1.3495,2.6688,0.7784000000000001,2.7800000000000002
2020-03-18 07:30:00,4.128,1.204,4.3,1.2671999999999999,0.36960000000000004,1.32,2.8608000000000002,0.8344,2.98,4.2144,1.2292,4.39,1.2671999999999999,0.36960000000000004,1.32,2.9472,0.8596,3.07
2020-03-18 08:00:00,4.39056,1.28058,4.5735,1.17456,0.34258000000000005,1.2235,3.216,0.9380000000000001,3.35,4.44816,1.29738,4.6335,1.17456,0.34258000000000005,1.2235,3.2736,0.9548000000000001,3.41
2020-03-18 08:30:00,4.6752,1.3636,4.87,1.1136,0.32480000000000003,1.16,3.5616,1.0388,3.71,4.7328,1.3804,4.93,1.1136,0.32480000000000003,1.16,3.6192,1.0556,3.77
2020-03-18 09:00:00,4.8048,1.4014,5.005,1.1088,0.3234,1.155,3.696,1.078,3.85,4.8528,1.4154,5.055,1.1088,0.3234,1.155,3.7439999999999998,1.092,3.9
2020-03-18 09:30:00,4.80432,1.40126,5.0045,1.10832,0.32326000000000005,1.1545,3.696,1.078,3.85,4.87152,1.42086,5.0745,1.10832,0.32326000000000005,1.1545,3.7632,1.0976,3.92
2020-03-18 10:00:00,4.85376,1.41568,5.056,1.10016,0.32088,1.146,3.7536,1.0948,3.91,4.92096,1.4352800000000001,5.126,1.10016,0.32088,1.146,3.8208,1.1144,3.98
2020-03-18 10:30:00,4.69056,1.36808,4.886,1.10016,0.32088,1.146,3.5904,1.0472,3.74,4.75776,1.38768,4.956,1.10016,0.32088,1.146,3.6576,1.0668,3.81
2020-03-18 11:00:00,4.8312,1.4091,5.0325,1.0968,0.3199,1.1425,3.7344,1.0892,3.89,4.8984000000000005,1.4287,5.1025,1.0968,0.3199,1.1425,3.8016,1.1088,3.96
2020-03-18 11:30:00,4.88256,1.42408,5.086,1.10976,0.32368,1.156,3.7728,1.1004,3.93,4.9401600000000006,1.44088,5.146,1.10976,0.32368,1.156,3.8304,1.1172,3.99
2020-03-18 12:00:00,4.88496,1.4247800000000002,5.0885,1.18896,0.34678000000000003,1.2385,3.696,1.078,3.85,4.95216,1.44438,5.1585,1.18896,0.34678000000000003,1.2385,3.7632,1.0976,3.92
2020-03-18 12:30:00,4.9272,1.4371,5.1325,1.2216,0.3563,1.2725,3.7056,1.0808,3.86,5.004,1.4595,5.2125,1.2216,0.3563,1.2725,3.7824,1.1032,3.94
2020-03-18 13:00:00,4.93824,1.44032,5.144,1.18464,0.34552000000000005,1.234,3.7536,1.0948,3.91,5.01504,1.46272,5.224,1.18464,0.34552000000000005,1.234,3.8304,1.1172,3.99
2020-03-18 13:30:00,4.9248,1.4364,5.13,1.1424,0.3332,1.19,3.7824,1.1032,3.94,5.0016,1.4588,5.21,1.1424,0.3332,1.19,3.8592,1.1256,4.02
2020-03-18 14:00:00,4.76016,1.3883800000000002,4.9585,1.16016,0.33838,1.2085,3.6,1.05,3.75,4.8273600000000005,1.40798,5.0285,1.16016,0.33838,1.2085,3.6672000000000002,1.0696,3.8200000000000003
2020-03-18 14:30:00,4.67952,1.36486,4.8745,1.21392,0.35406000000000004,1.2645,3.4656000000000002,1.0108,3.61,4.74672,1.38446,4.9445,1.21392,0.35406000000000004,1.2645,3.5328,1.0304,3.68
2020-03-18 15:00:00,4.71072,1.37396,4.907,1.21632,0.35476,1.267,3.4944,1.0192,3.64,4.78752,1.39636,4.987,1.21632,0.35476,1.267,3.5712,1.0416,3.7199999999999998
2020-03-18 15:30:00,4.5792,1.3356,4.77,1.2192,0.3556,1.27,3.36,0.98,3.5,4.6656,1.3608,4.86,1.2192,0.3556,1.27,3.4464,1.0052,3.59
2020-03-18 16:00:00,4.72944,1.37942,4.9265,1.14864,0.33502000000000004,1.1965,3.5808,1.0444,3.73,4.81584,1.40462,5.0165,1.14864,0.33502000000000004,1.1965,3.6672000000000002,1.0696,3.8200000000000003
2020-03-18 16:30:00,4.69104,1.36822,4.8865,1.12944,0.32942000000000005,1.1765,3.5616,1.0388,3.71,4.79664,1.3990200000000002,4.9965,1.12944,0.32942000000000005,1.1765,3.6672000000000002,1.0696,3.8200000000000003
2020-03-18 17:00:00,4.69104,1.36822,4.8865,1.19664,0.34902000000000005,1.2465,3.4944,1.0192,3.64,4.80624,1.40182,5.0065,1.19664,0.34902000000000005,1.2465,3.6096,1.0528,3.76
2020-03-18 17:30:00,4.65168,1.35674,4.8455,1.12848,0.32914000000000004,1.1755,3.5232,1.0276,3.67,4.7668800000000005,1.3903400000000001,4.9655000000000005,1.12848,0.32914000000000004,1.1755,3.6384,1.0612,3.79
2020-03-18 18:00:00,4.64784,1.35562,4.8415,1.08624,0.31682000000000005,1.1315,3.5616,1.0388,3.71,4.76304,1.38922,4.9615,1.08624,0.31682000000000005,1.1315,3.6768,1.0724,3.83
2020-03-18 18:30:00,4.8024000000000004,1.4007,5.0025,1.0968,0.3199,1.1425,3.7056,1.0808,3.86,4.9272,1.4371,5.1325,1.0968,0.3199,1.1425,3.8304,1.1172,3.99
2020-03-18 19:00:00,4.85088,1.41484,5.053,1.17408,0.34244,1.223,3.6768,1.0724,3.83,4.9756800000000005,1.45124,5.183,1.17408,0.34244,1.223,3.8016,1.1088,3.96
2020-03-18 19:30:00,4.71024,1.37382,4.9065,1.17744,0.34342,1.2265,3.5328,1.0304,3.68,4.82544,1.4074200000000001,5.0265,1.17744,0.34342,1.2265,3.648,1.064,3.8
2020-03-18 20:00:00,4.46352,1.30186,4.6495,1.17072,0.34146000000000004,1.2195,3.2928,0.9604,3.43,4.60752,1.34386,4.7995,1.17072,0.34146000000000004,1.2195,3.4368,1.0024,3.58
2020-03-18 20:30:00,4.21056,1.22808,4.386,1.16736,0.34048,1.216,3.0432,0.8876000000000001,3.17,4.36416,1.27288,4.546,1.16736,0.34048,1.216,3.1968,0.9324,3.33
2020-03-18 21:00:00,4.09584,1.19462,4.2665,1.16784,0.34062000000000003,1.2165,2.928,0.854,3.05,4.22064,1.23102,4.3965,1.16784,0.34062000000000003,1.2165,3.0528,0.8904000000000001,3.18
2020-03-18 21:30:00,3.82512,1.11566,3.9845,1.16592,0.34006000000000003,1.2145000000000001,2.6592000000000002,0.7756000000000001,2.77,3.94032,1.14926,4.1045,1.16592,0.34006000000000003,1.2145000000000001,2.7744,0.8092,2.89
2020-03-18 22:00:00,3.54816,1.03488,3.696,1.16736,0.34048,1.216,2.3808,0.6944,2.48,3.6441600000000003,1.06288,3.7960000000000003,1.16736,0.34048,1.216,2.4768,0.7224,2.58
2020-03-18 22:30:00,3.28032,0.95676,3.417,1.16832,0.34076,1.217,2.112,0.616,2.2,3.36672,0.98196,3.507,1.16832,0.34076,1.217,2.1984,0.6412,2.29
2020-03-18 23:00:00,3.06528,0.8940400000000001,3.193,1.17408,0.34244,1.223,1.8912,0.5516,1.97,3.16128,0.9220400000000001,3.293,1.17408,0.34244,1.223,1.9872,0.5796,2.07
2020-03-18 23:30:00,2.8704,0.8372,2.99,1.1712,0.3416,1.22,1.6992,0.49560000000000004,1.77,2.9376,0.8568,3.06,1.1712,0.3416,1.22,1.7664,0.5152,1.8399999999999999
2020-03-19 00:00:00,2.72208,0.7939400000000001,2.8355,1.17648,0.34314,1.2255,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.78928,0.81354,2.9055,1.17648,0.34314,1.2255,1.6128,0.47040000000000004,1.6800000000000002
2020-03-19 00:30:00,2.6904,0.7847000000000001,2.8025,1.1832,0.3451,1.2325,1.5072,0.43960000000000005,1.57,2.7576,0.8043,2.8725,1.1832,0.3451,1.2325,1.5744,0.4592,1.6400000000000001
2020-03-19 01:00:00,2.70576,0.7891800000000001,2.8185000000000002,1.18896,0.34678000000000003,1.2385,1.5168,0.4424,1.58,2.78256,0.8115800000000001,2.8985000000000003,1.18896,0.34678000000000003,1.2385,1.5936,0.46480000000000005,1.6600000000000001
2020-03-19 01:30:00,2.6904,0.7847000000000001,2.8025,1.1832,0.3451,1.2325,1.5072,0.43960000000000005,1.57,2.7576,0.8043,2.8725,1.1832,0.3451,1.2325,1.5744,0.4592,1.6400000000000001
2020-03-19 02:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.18656,0.34608000000000005,1.236,1.44,0.42,1.5,2.69376,0.78568,2.806,1.18656,0.34608000000000005,1.236,1.5072,0.43960000000000005,1.57
2020-03-19 02:30:00,2.67408,0.7799400000000001,2.7855,1.18608,0.34594,1.2355,1.488,0.434,1.55,2.74128,0.79954,2.8555,1.18608,0.34594,1.2355,1.5552000000000001,0.4536,1.62
2020-03-19 03:00:00,2.62032,0.76426,2.7295,1.09392,0.31906,1.1395,1.5264,0.44520000000000004,1.5899999999999999,2.6779200000000003,0.7810600000000001,2.7895000000000003,1.09392,0.31906,1.1395,1.584,0.462,1.65
2020-03-19 03:30:00,2.67408,0.7799400000000001,2.7855,0.8788800000000001,0.25634,0.9155000000000001,1.7952,0.5236000000000001,1.87,2.74128,0.79954,2.8555,0.8788800000000001,0.25634,0.9155000000000001,1.8624,0.5432,1.94
2020-03-19 04:00:00,2.64672,0.7719600000000001,2.757,0.8803200000000001,0.25676000000000004,0.917,1.7664,0.5152,1.8399999999999999,2.70432,0.78876,2.817,0.8803200000000001,0.25676000000000004,0.917,1.824,0.532,1.9
2020-03-19 04:30:00,2.70048,0.7876400000000001,2.813,0.91488,0.26684,0.9530000000000001,1.7856,0.5208,1.8599999999999999,2.75808,0.80444,2.873,0.91488,0.26684,0.9530000000000001,1.8432,0.5376000000000001,1.92
2020-03-19 05:00:00,2.7576,0.8043,2.8725,0.9144,0.2667,0.9525,1.8432,0.5376000000000001,1.92,2.8248,0.8239000000000001,2.9425,0.9144,0.2667,0.9525,1.9104,0.5572,1.99
2020-03-19 05:30:00,2.91888,0.8513400000000001,3.0405,0.9124800000000001,0.26614000000000004,0.9505,2.0064,0.5852,2.09,2.99568,0.8737400000000001,3.1205,0.9124800000000001,0.26614000000000004,0.9505,2.0832,0.6076,2.17
2020-03-19 06:00:00,3.07296,0.8962800000000001,3.201,0.92256,0.26908000000000004,0.961,2.1504,0.6272,2.24,3.17856,0.9270800000000001,3.311,0.92256,0.26908000000000004,0.961,2.2560000000000002,0.658,2.35
2020-03-19 06:30:00,3.51312,1.02466,3.6595,0.92112,0.26866,0.9595,2.592,0.756,2.7,3.60912,1.05266,3.7595,0.92112,0.26866,0.9595,2.688,0.784,2.8
2020-03-19 07:00:00,4.00656,1.16858,4.1735,0.8577600000000001,0.25018,0.8935000000000001,3.1488,0.9184,3.2800000000000002,4.05456,1.18258,4.2235,0.8577600000000001,0.25018,0.8935000000000001,3.1968,0.9324,3.33
2020-03-19 07:30:00,4.26624,1.24432,4.444,0.8102400000000001,0.23632000000000003,0.844,3.456,1.008,3.6,4.31424,1.2583199999999999,4.494,0.8102400000000001,0.23632000000000003,0.844,3.504,1.022,3.65
2020-03-19 08:00:00,4.52304,1.31922,4.7115,0.9806400000000001,0.28602,1.0215,3.5423999999999998,1.0332,3.69,4.57104,1.33322,4.7615,0.9806400000000001,0.28602,1.0215,3.5904,1.0472,3.74
2020-03-19 08:30:00,4.70304,1.37172,4.899,1.18944,0.34692,1.239,3.5136000000000003,1.0248,3.66,4.76064,1.38852,4.959,1.18944,0.34692,1.239,3.5712,1.0416,3.7199999999999998
2020-03-19 09:00:00,4.7184,1.3762,4.915,1.3104,0.38220000000000004,1.365,3.408,0.994,3.55,4.7952,1.3986,4.995,1.3104,0.38220000000000004,1.365,3.4848,1.0164,3.63
2020-03-19 09:30:00,4.69872,1.37046,4.8945,1.3003200000000001,0.37926000000000004,1.3545,3.3984,0.9912000000000001,3.54,4.78512,1.39566,4.9845,1.3003200000000001,0.37926000000000004,1.3545,3.4848,1.0164,3.63
2020-03-19 10:00:00,4.8072,1.4021,5.0075,1.236,0.36050000000000004,1.2875,3.5712,1.0416,3.7199999999999998,4.884,1.4245,5.0875,1.236,0.36050000000000004,1.2875,3.648,1.064,3.8
2020-03-19 10:30:00,4.6704,1.3622,4.865,1.2528000000000001,0.3654,1.305,3.4176,0.9968,3.56,4.7568,1.3874,4.955,1.2528000000000001,0.3654,1.305,3.504,1.022,3.65
2020-03-19 11:00:00,4.79328,1.39804,4.993,1.25088,0.36484000000000005,1.303,3.5423999999999998,1.0332,3.69,4.86048,1.41764,5.063,1.25088,0.36484000000000005,1.303,3.6096,1.0528,3.76
2020-03-19 11:30:00,4.7976,1.3993,4.9975000000000005,1.2072,0.3521,1.2575,3.5904,1.0472,3.74,4.8552,1.4161000000000001,5.0575,1.2072,0.3521,1.2575,3.648,1.064,3.8
2020-03-19 12:00:00,4.8696,1.4203000000000001,5.0725,1.2024,0.3507,1.2525,3.6672000000000002,1.0696,3.8200000000000003,4.9176,1.4343,5.1225,1.2024,0.3507,1.2525,3.7152000000000003,1.0836000000000001,3.87
2020-03-19 12:30:00,4.92048,1.43514,5.1255,1.22448,0.35714,1.2755,3.696,1.078,3.85,4.9684800000000005,1.44914,5.1755,1.22448,0.35714,1.2755,3.7439999999999998,1.092,3.9
2020-03-19 13:00:00,4.91136,1.43248,5.116,1.26336,0.36848000000000003,1.316,3.648,1.064,3.8,4.96896,1.44928,5.176,1.26336,0.36848000000000003,1.316,3.7056,1.0808,3.86
2020-03-19 13:30:00,4.7313600000000005,1.37998,4.9285,1.21776,0.35518000000000005,1.2685,3.5136000000000003,1.0248,3.66,4.80816,1.40238,5.0085,1.21776,0.35518000000000005,1.2685,3.5904,1.0472,3.74
2020-03-19 14:00:00,4.73232,1.38026,4.9295,1.3147199999999999,0.38346,1.3695,3.4176,0.9968,3.56,4.78992,1.39706,4.9895,1.3147199999999999,0.38346,1.3695,3.4752,1.0136,3.62
2020-03-19 14:30:00,4.61184,1.34512,4.804,1.28064,0.37352,1.334,3.3312,0.9716,3.47,4.6790400000000005,1.3647200000000002,4.874,1.28064,0.37352,1.334,3.3984,0.9912000000000001,3.54
2020-03-19 15:00:00,4.56096,1.3302800000000001,4.751,1.22016,0.35588000000000003,1.271,3.3407999999999998,0.9744,3.48,4.62816,1.34988,4.821,1.22016,0.35588000000000003,1.271,3.408,0.994,3.55
